Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,0.998,-0.019,0.9981808453000001,0.11800000000000001,-0.049,0.1277693234,0.88,0.03,0.8805112151000001,1.008,-0.009000000000000001,1.0080401778,0.11800000000000001,-0.049,0.1277693234,0.89,0.04,0.8908984229
2019-03-31 01:00:00,1.107,-0.0195,1.1071717346,0.117,-0.0495,0.12704034790000002,0.99,0.03,0.9904544412,1.107,-0.0095,1.1070407626,0.117,-0.0495,0.12704034790000002,0.99,0.04,0.9908077513
2019-03-31 01:30:00,0.14350000000000002,-0.0565,0.1542222422,0.1405,-0.059500000000000004,0.1525794875,0.003,0.003,0.0042426407000000005,0.14350000000000002,-0.0565,0.1542222422,0.1405,-0.059500000000000004,0.1525794875,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.14350000000000002,-0.057,0.1544061203,0.1405,-0.06,0.15277516160000001,0.003,0.003,0.0042426407000000005,0.14350000000000002,-0.057,0.1544061203,0.1405,-0.06,0.15277516160000001,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,1.0955,0.015,1.095602688,0.10550000000000001,-0.045,0.1146963382,0.99,0.06,0.9918165153,1.0955,0.025,1.0957852207,0.10550000000000001,-0.045,0.1146963382,0.99,0.07,0.9924716621
2019-03-31 03:00:00,1.091,0.36150000000000004,1.1493316536,0.091,-0.0385,0.09880915950000001,1.0,0.4,1.0770329614,1.051,-0.3185,1.0982000046,0.091,-0.0385,0.09880915950000001,0.96,-0.28,1.0
2019-03-31 03:30:00,1.1105,0.846,1.3960394873,0.0805,-0.034,0.08738563960000001,1.03,0.88,1.3547324459,0.9905,-0.834,1.2948537562,0.0805,-0.034,0.08738563960000001,0.91,-0.8,1.2116517652
2019-03-31 04:00:00,1.1215,0.865,1.416328793,0.0815,-0.035,0.0886975197,1.04,0.9,1.3753544998,1.0015,-0.8150000000000001,1.2912115435,0.0815,-0.035,0.0886975197,0.92,-0.78,1.2061509027
2019-03-31 04:30:00,1.1185,0.858,1.4096830317,0.0985,-0.042,0.1070805771,1.02,0.9,1.3602940859000001,0.9985,-0.8320000000000001,1.2997023698,0.0985,-0.042,0.1070805771,0.9,-0.79,1.1975391434
2019-03-31 05:00:00,1.0695000000000001,0.329,1.1189598965,0.11950000000000001,-0.051000000000000004,0.1299278646,0.9500000000000001,0.38,1.0231813134,1.0195,-0.331,1.0718867711,0.11950000000000001,-0.051000000000000004,0.1299278646,0.9,-0.28,0.9425497334
2019-03-31 05:30:00,0.9935,0.0245,0.9938020427,0.0835,-0.035500000000000004,0.0907331252,0.91,0.06,0.9119758769,0.9835,0.0345,0.9841049233,0.0835,-0.035500000000000004,0.0907331252,0.9,0.07,0.9027181177
2019-03-31 06:00:00,0.9725,0.053500000000000006,0.9739704821,0.0625,-0.026500000000000003,0.0678859337,0.91,0.08,0.9135097153,0.9825,0.0635,0.9845498972000001,0.0625,-0.026500000000000003,0.0678859337,0.92,0.09,0.9243916919
2019-03-31 06:30:00,1.107,0.035,1.107553159,0.107,-0.045,0.11607756030000001,1.0,0.08,1.0031948963,1.107,0.045,1.1079142566,0.107,-0.045,0.11607756030000001,1.0,0.09,1.0040418318
2019-03-31 07:00:00,1.1315,0.0335,1.1319958039,0.1115,-0.0465,0.12080769840000001,1.02,0.08,1.023132445,1.1415,0.043500000000000004,1.1423285429,0.1115,-0.0465,0.12080769840000001,1.03,0.09,1.033924562
2019-03-31 07:30:00,1.188,0.026500000000000003,1.188295523,0.128,-0.053500000000000006,0.1387308545,1.06,0.08,1.0630145813,1.198,0.036500000000000005,1.1985559019,0.128,-0.053500000000000006,0.1387308545,1.07,0.09,1.0737783756
2019-03-31 08:00:00,1.282,0.052000000000000005,1.2830541688000001,0.14200000000000002,-0.058,0.1533883959,1.1400000000000001,0.11,1.1452947219,1.282,0.062,1.2834983443999999,0.14200000000000002,-0.058,0.1533883959,1.1400000000000001,0.12,1.1462983905
2019-03-31 08:30:00,1.3265,0.5045000000000001,1.4191978368,0.1365,-0.0555,0.1473516203,1.19,0.56,1.315180596,1.2565,-0.3855,1.3143068515,0.1365,-0.0555,0.1473516203,1.12,-0.33,1.1676043851
2019-03-31 09:00:00,1.3559999999999999,0.24250000000000002,1.3775130671,0.166,-0.0675,0.1791989118,1.19,0.31,1.2297154142,1.316,-0.11750000000000001,1.3212351229000001,0.166,-0.0675,0.1791989118,1.15,-0.05,1.1510864433
2019-03-31 09:30:00,1.3175,0.12,1.3229536084,0.1275,-0.05,0.13695345920000002,1.19,0.17,1.202081528,1.3175,0.03,1.3178415117,0.1275,-0.05,0.13695345920000002,1.19,0.08,1.1926860442
2019-03-31 10:00:00,1.2995,0.0635,1.3010505371,0.1395,-0.0565,0.1505074749,1.16,0.12,1.166190379,1.2995,0.07350000000000001,1.3015769282,0.1395,-0.0565,0.1505074749,1.16,0.13,1.167261753
2019-03-31 10:30:00,1.3835,0.07100000000000001,1.3853206308,0.12350000000000001,-0.049,0.1328655335,1.26,0.12,1.2657013866,1.3835,0.081,1.3858691316,0.12350000000000001,-0.049,0.1328655335,1.26,0.13,1.2666885963
2019-03-31 11:00:00,1.3485,0.08,1.3508709228,0.1085,-0.04,0.11563844520000001,1.24,0.12,1.2457929202,1.3585,0.09,1.3614779653,0.1085,-0.04,0.11563844520000001,1.25,0.13,1.2567418191
2019-03-31 11:30:00,1.3745,0.07100000000000001,1.3763325361,0.1345,-0.049,0.14314765100000001,1.24,0.12,1.2457929202,1.3845,0.081,1.3868674234,0.1345,-0.049,0.14314765100000001,1.25,0.13,1.2567418191
2019-03-31 12:00:00,1.291,0.049,1.2919295646,0.131,-0.051000000000000004,0.1405773808,1.16,0.1,1.1643023662,1.301,0.059000000000000004,1.3023371299,0.131,-0.051000000000000004,0.1405773808,1.17,0.11,1.1751595636
2019-03-31 12:30:00,1.21,0.068,1.2119092375,0.09,-0.032,0.09551963150000001,1.12,0.1,1.1244554237,1.22,0.078,1.2224908998,0.09,-0.032,0.09551963150000001,1.13,0.11,1.1353413584
2019-03-31 13:00:00,1.2405,0.0545,1.2416966216,0.12050000000000001,-0.0455,0.1288041148,1.12,0.1,1.1244554237,1.2505,0.0645,1.2521623297,0.12050000000000001,-0.0455,0.1288041148,1.13,0.11,1.1353413584
2019-03-31 13:30:00,1.1625,0.061500000000000006,1.1641256375,0.10250000000000001,-0.0385,0.1094920088,1.06,0.1,1.0647065323,1.1625,0.07150000000000001,1.1646967416,0.10250000000000001,-0.0385,0.1094920088,1.06,0.11,1.0656922632999999
2019-03-31 14:00:00,1.137,0.0375,1.1376182356,0.157,-0.0625,0.1689829873,0.98,0.1,0.9850888285,1.147,0.0475,1.1479831227,0.157,-0.0625,0.1689829873,0.99,0.11,0.9960923652
2019-03-31 14:30:00,1.1455,0.0145,1.1455917685,0.1655,-0.0655,0.1779901683,0.98,0.08,0.9832598843,1.1555,0.0245,1.1557597069,0.1655,-0.0655,0.1779901683,0.99,0.09,0.9940824915
2019-03-31 15:00:00,1.0225,0.027,1.0228564171,0.1325,-0.053,0.1427068674,0.89,0.08,0.8935882721,1.0225,0.037,1.0231692187,0.1325,-0.053,0.1427068674,0.89,0.09,0.8945389874
2019-03-31 15:30:00,1.036,0.0205,1.0362028035,0.146,-0.059500000000000004,0.1576586503,0.89,0.08,0.8935882721,1.036,0.030500000000000003,1.0364488651,0.146,-0.059500000000000004,0.1576586503,0.89,0.09,0.8945389874
2019-03-31 16:00:00,1.0845,0.033,1.0850019585,0.1145,-0.047,0.1237709578,0.97,0.08,0.9732933782000001,1.0945,0.043000000000000003,1.0953443522,0.1145,-0.047,0.1237709578,0.98,0.09,0.9841239759
2019-03-31 16:30:00,1.1275,0.044,1.12835821,0.08750000000000001,-0.036000000000000004,0.0946163305,1.04,0.08,1.0430723848,1.1275,0.054,1.1287923857,0.08750000000000001,-0.036000000000000004,0.0946163305,1.04,0.09,1.0438869671
2019-03-31 17:00:00,1.2585,0.18150000000000002,1.2715205464000001,0.0685,-0.0285,0.0741923177,1.19,0.21,1.2083873551,1.2385,-0.018500000000000003,1.2386381635000001,0.0685,-0.0285,0.0741923177,1.17,0.01,1.1700427343
2019-03-31 17:30:00,1.427,0.932,1.7043922671,0.067,-0.028,0.0726154254,1.3599999999999999,0.96,1.6646921637,1.297,-0.738,1.4922643868,0.067,-0.028,0.0726154254,1.23,-0.71,1.4202112519
2019-03-31 18:00:00,1.4525000000000001,0.148,1.4600206334,0.052500000000000005,-0.022,0.0569231939,1.4,0.17,1.4102836594000001,1.4425,0.038,1.4430004331,0.052500000000000005,-0.022,0.0569231939,1.3900000000000001,0.06,1.3912943614
2019-03-31 18:30:00,1.407,0.1095,1.4112544951000001,0.027,-0.0105,0.0289698119,1.38,0.12,1.3852075657,1.417,0.1095,1.42122456,0.027,-0.0105,0.0289698119,1.3900000000000001,0.12,1.3951702405
2019-03-31 19:00:00,1.534,0.7365,1.7016428092,0.034,-0.0135,0.0365820994,1.5,0.75,1.6770509831,1.424,-0.5535,1.5277886798,0.034,-0.0135,0.0365820994,1.3900000000000001,-0.54,1.4912075644
2019-03-31 19:30:00,1.5925,0.9365,1.8474546003,0.0325,-0.0135,0.035192328700000004,1.56,0.9500000000000001,1.8264993841,1.4525000000000001,-0.7735000000000001,1.645617969,0.0325,-0.0135,0.035192328700000004,1.42,-0.76,1.610589954
2019-03-31 20:00:00,1.5925,0.9325,1.8454301667,0.0425,-0.0175,0.045961940800000003,1.55,0.9500000000000001,1.8179658963,1.4425,-0.7775000000000001,1.638692314,0.0425,-0.0175,0.045961940800000003,1.4,-0.76,1.5929846201
2019-03-31 20:30:00,1.6315,0.924,1.8749848666000002,0.061500000000000006,-0.026000000000000002,0.0667701281,1.57,0.9500000000000001,1.8350476833,1.4915,-0.786,1.6859324571,0.061500000000000006,-0.026000000000000002,0.0667701281,1.43,-0.76,1.6194134741
2019-03-31 21:00:00,1.619,0.9410000000000001,1.8726030012,0.069,-0.029,0.0748465096,1.55,0.97,1.8284966503,1.479,-0.789,1.6762941269,0.069,-0.029,0.0748465096,1.4100000000000001,-0.76,1.6017802596
2019-03-31 21:30:00,1.538,0.9375,1.8012079974000001,0.078,-0.0325,0.0845,1.46,0.97,1.7528548143,1.388,-0.7925000000000001,1.5983116874,0.078,-0.0325,0.0845,1.31,-0.76,1.5144966160000002
2019-03-31 22:00:00,1.3775,0.0475,1.3783187222,0.0775,-0.0325,0.0840386816,1.3,0.08,1.3024592124,1.3875,0.0475,1.388312825,0.0775,-0.0325,0.0840386816,1.31,0.08,1.3124404748
2019-03-31 22:30:00,1.313,0.136,1.320024621,0.10300000000000001,-0.044,0.1120044642,1.21,0.18,1.2233151679,1.303,-0.064,1.3045708107,0.10300000000000001,-0.044,0.1120044642,1.2,-0.02,1.2001666551
2019-03-31 23:00:00,1.1805,0.013000000000000001,1.1805715777,0.1105,-0.047,0.12008018150000001,1.07,0.06,1.0716809227,1.1805,0.023,1.1807240363,0.1105,-0.047,0.12008018150000001,1.07,0.07,1.0722872749
2019-03-31 23:30:00,1.1305,0.073,1.1328544699,0.1105,-0.047,0.12008018150000001,1.02,0.12,1.0270345661,1.1405,0.073,1.1428338681,0.1105,-0.047,0.12008018150000001,1.03,0.12,1.0369667304
2019-04-01 00:00:00,1.0405,0.073,1.0430576446,0.1105,-0.047,0.12008018150000001,0.93,0.12,0.9377099765,1.0505,0.073,1.0530333565,0.1105,-0.047,0.12008018150000001,0.9400000000000001,0.12,0.9476286192000001
2019-04-01 00:30:00,1.0115,0.07250000000000001,1.0140949167,0.1115,-0.0475,0.1211961221,0.9,0.12,0.907964757,1.0215,0.07250000000000001,1.0240695777,0.1115,-0.0475,0.1211961221,0.91,0.12,0.9178779875
2019-04-01 01:00:00,1.0545,0.0625,1.0563505573,0.1345,-0.0575,0.1462754251,0.92,0.12,0.9277930804000001,1.0645,0.0625,1.0663332031,0.1345,-0.0575,0.1462754251,0.93,0.12,0.9377099765
2019-04-01 01:30:00,1.0795,0.487,1.1842673896,0.0995,-0.043000000000000003,0.1083939574,0.98,0.53,1.1141364369,1.0295,-0.323,1.0789806532,0.0995,-0.043000000000000003,0.1083939574,0.93,-0.28,0.9712363255
2019-04-01 02:00:00,1.202,0.8645,1.4805959104,0.152,-0.0655,0.1655120842,1.05,0.93,1.4026403673,1.082,-0.7355,1.3083135137,0.152,-0.0655,0.1655120842,0.93,-0.67,1.1462111498
2019-04-01 02:30:00,1.2035,0.067,1.2053635344,0.12350000000000001,-0.053,0.1343921501,1.08,0.12,1.0866462166,1.2135,0.077,1.2159404796,0.12350000000000001,-0.053,0.1343921501,1.09,0.13,1.09772492
2019-04-01 03:00:00,1.179,0.0695,1.1810466756,0.11900000000000001,-0.0505,0.1292720001,1.06,0.12,1.0667708282,1.189,0.0795,1.1916548368,0.11900000000000001,-0.0505,0.1292720001,1.07,0.13,1.0778682665
2019-04-01 03:30:00,1.1505,0.07150000000000001,1.1527196103,0.09050000000000001,-0.0385,0.0983488688,1.06,0.11,1.0656922632999999,1.1605,0.07150000000000001,1.1627005203,0.09050000000000001,-0.0385,0.0983488688,1.07,0.11,1.0756393448
2019-04-01 04:00:00,1.131,0.08,1.1338258244000001,0.07100000000000001,-0.03,0.0770778827,1.06,0.11,1.0656922632999999,1.141,0.08,1.1438011191,0.07100000000000001,-0.03,0.0770778827,1.07,0.11,1.0756393448
2019-04-01 04:30:00,1.1165,0.074,1.1189496191,0.08650000000000001,-0.036000000000000004,0.0936923156,1.03,0.11,1.035857133,1.1165,0.074,1.1189496191,0.08650000000000001,-0.036000000000000004,0.0936923156,1.03,0.11,1.035857133
2019-04-01 05:00:00,1.103,0.0805,1.1059336553,0.073,-0.029500000000000002,0.07873531610000001,1.03,0.11,1.035857133,1.103,0.0805,1.1059336553,0.073,-0.029500000000000002,0.07873531610000001,1.03,0.11,1.035857133
2019-04-01 05:30:00,1.239,0.872,1.5150924064,0.069,-0.028,0.0744647568,1.17,0.9,1.4761097520000002,1.119,-0.6880000000000001,1.3135847898,0.069,-0.028,0.0744647568,1.05,-0.66,1.2402015965
2019-04-01 06:00:00,1.311,0.9695,1.6305371048000001,0.051000000000000004,-0.0205,0.0549658985,1.26,0.99,1.6024044433,1.181,-0.7205,1.3834309704,0.051000000000000004,-0.0205,0.0549658985,1.13,-0.7000000000000001,1.3292479077000001
2019-04-01 06:30:00,1.3639999999999999,0.278,1.392041666,0.054,-0.022,0.0583095189,1.31,0.30000000000000004,1.3439121995,1.344,0.008,1.3440238093,0.054,-0.022,0.0583095189,1.29,0.03,1.2903487901
2019-04-01 07:00:00,1.4815,0.5245000000000001,1.5716050713,0.061500000000000006,-0.025500000000000002,0.06657702310000001,1.42,0.55,1.5227934857,1.4315,-0.1955,1.4447880467,0.061500000000000006,-0.025500000000000002,0.06657702310000001,1.37,-0.17,1.3805071532
2019-04-01 07:30:00,1.6525,0.3305,1.6852259492,0.07250000000000001,-0.029500000000000002,0.0782719618,1.58,0.36,1.6204937519,1.6225,0.0505,1.6232857110999999,0.07250000000000001,-0.029500000000000002,0.0782719618,1.55,0.08,1.552063143
2019-04-01 08:00:00,1.6435,0.17450000000000002,1.65273788,0.0635,-0.025500000000000002,0.06842879510000001,1.58,0.2,1.5926079241000002,1.6335000000000002,0.1845,1.6438864012,0.0635,-0.025500000000000002,0.06842879510000001,1.57,0.21,1.5839823230999999
2019-04-01 08:30:00,1.713,0.17950000000000002,1.7223789508,0.053,-0.0205,0.056826490300000004,1.6600000000000001,0.2,1.6720047847,1.713,0.1895,1.7234498107,0.053,-0.0205,0.056826490300000004,1.6600000000000001,0.21,1.6732304085
2019-04-01 09:00:00,1.6755,0.17850000000000002,1.6849814538999999,0.0555,-0.021500000000000002,0.059518904600000005,1.62,0.2,1.6322989922,1.6855,0.1885,1.6960078125,0.0555,-0.021500000000000002,0.059518904600000005,1.63,0.21,1.6434719347
2019-04-01 09:30:00,1.5935000000000001,0.1685,1.6023840052,0.0335,-0.0115,0.0354189215,1.56,0.18,1.5703502794,1.5935000000000001,0.17850000000000002,1.6034664013,0.0335,-0.0115,0.0354189215,1.56,0.19,1.5715279189
2019-04-01 10:00:00,1.488,0.166,1.4972307771,0.048,-0.014,0.05,1.44,0.18,1.4512063947,1.488,0.176,1.4983724504,0.048,-0.014,0.05,1.44,0.19,1.4524806367
2019-04-01 10:30:00,1.4195,0.1545,1.4278832235,0.0495,-0.0155,0.0518700299,1.37,0.17,1.3805071532,1.4295,0.1545,1.4378249198,0.0495,-0.0155,0.0518700299,1.38,0.17,1.3904315877
2019-04-01 11:00:00,1.333,0.132,1.33951969,0.033,-0.008,0.033955853700000004,1.3,0.14,1.3075167303,1.333,0.132,1.33951969,0.033,-0.008,0.033955853700000004,1.3,0.14,1.3075167303
2019-04-01 11:30:00,1.2665,0.136,1.273781084,0.026500000000000003,-0.004,0.0268001866,1.24,0.14,1.2478781992,1.2665,0.136,1.273781084,0.026500000000000003,-0.004,0.0268001866,1.24,0.14,1.2478781992
2019-04-01 12:00:00,1.2635,0.1295,1.2701190889,0.0235,-0.0005,0.0235053185,1.24,0.13,1.2467958935,1.2635,0.1395,1.2711776036,0.0235,-0.0005,0.0235053185,1.24,0.14,1.2478781992
2019-04-01 12:30:00,1.323,0.159,1.3325201687,0.023,-0.001,0.0230217289,1.3,0.16,1.3098091464000001,1.323,0.159,1.3325201687,0.023,-0.001,0.0230217289,1.3,0.16,1.3098091464000001
2019-04-01 13:00:00,1.282,0.158,1.2916996555,0.022,-0.002,0.022090722,1.26,0.16,1.2701181047,1.282,0.158,1.2916996555,0.022,-0.002,0.022090722,1.26,0.16,1.2701181047
2019-04-01 13:30:00,1.215,0.158,1.2252301825,0.025,-0.002,0.0250798724,1.19,0.16,1.2007081244,1.215,0.158,1.2252301825,0.025,-0.002,0.0250798724,1.19,0.16,1.2007081244
2019-04-01 14:00:00,1.167,0.157,1.1775134819,0.027,-0.003,0.0271661554,1.1400000000000001,0.16,1.1511733145,1.167,0.157,1.1775134819,0.027,-0.003,0.0271661554,1.1400000000000001,0.16,1.1511733145
2019-04-01 14:30:00,1.1735,0.155,1.1836922108,0.0335,-0.005,0.0338710791,1.1400000000000001,0.16,1.1511733145,1.1635,0.155,1.1737790465,0.0335,-0.005,0.0338710791,1.13,0.16,1.1412712211
2019-04-01 15:00:00,1.1435,0.1495,1.1532313298,0.043500000000000004,-0.0105,0.0447493017,1.1,0.16,1.1115754585,1.1435,0.1495,1.1532313298,0.043500000000000004,-0.0105,0.0447493017,1.1,0.16,1.1115754585
2019-04-01 15:30:00,1.185,0.6095,1.332559661,0.045,-0.0105,0.046208765400000004,1.1400000000000001,0.62,1.2976902558,1.115,-0.3105,1.1574261316,0.045,-0.0105,0.046208765400000004,1.07,-0.30000000000000004,1.1112605455
2019-04-01 16:00:00,1.204,0.9955,1.5622535806,0.054,-0.0145,0.0559128787,1.15,1.01,1.5305554547,1.084,-0.6945,1.2873951414,0.054,-0.0145,0.0559128787,1.03,-0.68,1.2342204017
2019-04-01 16:30:00,1.256,0.9855,1.5964793297000002,0.076,-0.0245,0.0798514245,1.18,1.01,1.5532224567,1.126,-0.7045,1.3282304958,0.076,-0.0245,0.0798514245,1.05,-0.68,1.2509596316
2019-04-01 17:00:00,1.3215,1.0055,1.6605398219,0.07150000000000001,-0.0245,0.0755810823,1.25,1.03,1.6196913286,1.1915,-0.6745,1.3691685433,0.07150000000000001,-0.0245,0.0755810823,1.12,-0.65,1.2949517366
2019-04-01 17:30:00,1.4355,1.0105,1.7554972229999999,0.0555,-0.0195,0.058826014700000005,1.38,1.03,1.7220046458,1.3054999999999999,-0.6695,1.4671606933,0.0555,-0.0195,0.058826014700000005,1.25,-0.65,1.4089002804000001
2019-04-01 18:00:00,1.487,1.003,1.7936493526000001,0.047,-0.017,0.049979996000000006,1.44,1.02,1.7646529404,1.357,-0.667,1.5120641521,0.047,-0.017,0.049979996000000006,1.31,-0.65,1.4623952954
2019-04-01 18:30:00,1.5485,0.65,1.6793904400000002,0.0285,-0.01,0.0302034766,1.52,0.66,1.6571059109,1.4685000000000001,-0.32,1.5029611605,0.0285,-0.01,0.0302034766,1.44,-0.31,1.4729901561
2019-04-01 19:00:00,1.5390000000000001,0.158,1.5470892023,0.009000000000000001,-0.002,0.009219544500000001,1.53,0.16,1.5383432647,1.5390000000000001,0.158,1.5470892023,0.009000000000000001,-0.002,0.009219544500000001,1.53,0.16,1.5383432647
2019-04-01 19:30:00,1.5939999999999999,0.1555,1.601566811,0.014,-0.0045000000000000005,0.0147054412,1.58,0.16,1.5880806025,1.5939999999999999,0.1555,1.601566811,0.014,-0.0045000000000000005,0.0147054412,1.58,0.16,1.5880806025
2019-04-01 20:00:00,1.6455000000000002,0.579,1.7443942358000002,0.0055000000000000005,-0.001,0.005590169900000001,1.6400000000000001,0.58,1.7395401691,1.5855000000000001,-0.261,1.6068388998,0.0055000000000000005,-0.001,0.005590169900000001,1.58,-0.26,1.6012495120999999
2019-04-01 20:30:00,1.7465000000000002,1.0195,2.0222864535,0.026500000000000003,-0.0105,0.0285043856,1.72,1.03,2.0048191938,1.6065,-0.7005,1.7525816671,0.026500000000000003,-0.0105,0.0285043856,1.58,-0.6900000000000001,1.724093965
2019-04-01 21:00:00,1.6545,0.775,1.8270181307,0.0145,-0.005,0.0153378617,1.6400000000000001,0.78,1.8160396471,1.5445,-0.495,1.6218832418,0.0145,-0.005,0.0153378617,1.53,-0.49,1.6065490967
2019-04-01 21:30:00,1.4985,0.127,1.5038720856999999,0.0085,-0.003,0.0090138782,1.49,0.13,1.4956603893,1.4985,0.137,1.5047495639,0.0085,-0.003,0.0090138782,1.49,0.14,1.4965627284
2019-04-01 22:00:00,1.4625,0.12150000000000001,1.4675382448,0.022500000000000003,-0.0085,0.024052026900000002,1.44,0.13,1.4458561478,1.4625,0.14150000000000001,1.4693292687000001,0.022500000000000003,-0.0085,0.024052026900000002,1.44,0.15,1.4477914214
2019-04-01 22:30:00,1.361,0.122,1.3664570978000001,0.021,-0.008,0.0224722051,1.34,0.13,1.3462912018,1.361,0.132,1.3673861927,0.021,-0.008,0.0224722051,1.34,0.14,1.3472935834
2019-04-01 23:00:00,1.2155,0.148,1.2244771333,0.0055000000000000005,-0.002,0.00585235,1.21,0.15,1.2192620719,1.2155,0.078,1.2180001026,0.0055000000000000005,-0.002,0.00585235,1.21,0.08,1.2126417443
2019-04-01 23:30:00,1.0585,0.0775,1.0613333595,0.0085,-0.0025,0.0088600226,1.05,0.08,1.053043209,1.0685,0.0775,1.0713069121,0.0085,-0.0025,0.0088600226,1.06,0.08,1.0630145813
2019-04-02 00:00:00,0.9500000000000001,0.077,0.9531154180000001,0.01,-0.003,0.0104403065,0.9400000000000001,0.08,0.9433981132,0.9500000000000001,0.077,0.9531154180000001,0.01,-0.003,0.0104403065,0.9400000000000001,0.08,0.9433981132
2019-04-02 00:30:00,0.901,0.0765,0.9042418095,0.011,-0.0035,0.011543396400000001,0.89,0.08,0.8935882721,0.911,0.0765,0.9142063498,0.011,-0.0035,0.011543396400000001,0.9,0.08,0.9035485598
2019-04-02 01:00:00,0.895,0.0585,0.8969098338,0.005,-0.0015,0.0052201533000000005,0.89,0.06,0.8920201791000001,0.905,0.0785,0.9083981781,0.005,-0.0015,0.0052201533000000005,0.9,0.08,0.9035485598
2019-04-02 01:30:00,0.987,0.058,0.9887026853,0.007,-0.002,0.007280109900000001,0.98,0.06,0.9818350167000001,0.997,0.078,1.0000464989,0.007,-0.002,0.007280109900000001,0.99,0.08,0.9932270637
2019-04-02 02:00:00,1.059,0.057,1.0605328849,0.009000000000000001,-0.003,0.009486833,1.05,0.06,1.0517128886,1.069,0.077,1.0717695648,0.009000000000000001,-0.003,0.009486833,1.06,0.08,1.0630145813
2019-04-02 02:30:00,1.1675,0.052500000000000005,1.1686798107,0.0675,-0.0275,0.07288689870000001,1.1,0.08,1.1029052543,1.1675,0.052500000000000005,1.1686798107,0.0675,-0.0275,0.07288689870000001,1.1,0.08,1.1029052543
2019-04-02 03:00:00,1.1335,0.067,1.1354784234,0.0335,-0.013000000000000001,0.0359339672,1.1,0.08,1.1029052543,1.1335,0.067,1.1354784234,0.0335,-0.013000000000000001,0.0359339672,1.1,0.08,1.1029052543
2019-04-02 03:30:00,1.1285,0.0775,1.1311580348999999,0.0085,-0.0025,0.0088600226,1.12,0.08,1.1228535078,1.1385,0.1075,1.1435639466,0.0085,-0.0025,0.0088600226,1.13,0.11,1.1353413584
2019-04-02 04:00:00,1.127,0.099,1.1313399136,0.007,-0.001,0.007071067800000001,1.12,0.1,1.1244554237,1.137,0.109,1.1422127648,0.007,-0.001,0.007071067800000001,1.13,0.11,1.1353413584
2019-04-02 04:30:00,1.102,0.1005,1.1065732014,0.002,0.0005,0.0020615528,1.1,0.1,1.1045361017,1.112,0.1105,1.1174767335,0.002,0.0005,0.0020615528,1.11,0.11,1.115437134
2019-04-02 05:00:00,1.08,0.091,1.0838270157,0.0,0.001,0.001,1.08,0.09,1.0837435121,1.08,0.111,1.085689182,0.0,0.001,0.001,1.08,0.11,1.0855873986
2019-04-02 05:30:00,1.12,0.1105,1.1254378037000001,0.0,0.0005,0.0005,1.12,0.11,1.1253888217,1.12,0.1105,1.1254378037000001,0.0,0.0005,0.0005,1.12,0.11,1.1253888217
2019-04-02 06:00:00,1.1915,0.111,1.1966592038,0.0015,0.001,0.0018027756000000002,1.19,0.11,1.1950732195,1.2015,0.131,1.2086203912,0.0015,0.001,0.0018027756000000002,1.2,0.13,1.2070211266
2019-04-02 06:30:00,1.296,0.7715000000000001,1.5082533773,0.046,-0.018500000000000003,0.0495807422,1.25,0.79,1.4787156589000001,1.196,-0.5185000000000001,1.3035560019,0.046,-0.018500000000000003,0.0495807422,1.15,-0.5,1.2539936204
2019-04-02 07:00:00,1.3935,0.2485,1.4154838395,0.14350000000000002,-0.061500000000000006,0.1561233487,1.25,0.31,1.2878664526999999,1.3735,0.0485,1.374356031,0.14350000000000002,-0.061500000000000006,0.1561233487,1.23,0.11,1.2349089035
2019-04-02 07:30:00,1.589,0.8150000000000001,1.7858180198,0.129,-0.055,0.1402355162,1.46,0.87,1.6995587663,1.479,-0.47500000000000003,1.5534046478999999,0.129,-0.055,0.1402355162,1.35,-0.42,1.4138246002
2019-04-02 08:00:00,1.729,1.036,2.0156232287,0.129,-0.054,0.1398463442,1.6,1.09,1.9360010331000002,1.579,-0.684,1.720783833,0.129,-0.054,0.1398463442,1.45,-0.63,1.580949082
2019-04-02 08:30:00,1.749,1.04,2.0348466773,0.209,-0.09,0.2275543891,1.54,1.13,1.9101047092,1.599,-0.6900000000000001,1.7415226097,0.209,-0.09,0.2275543891,1.3900000000000001,-0.6000000000000001,1.5139682956
2019-04-02 09:00:00,1.62,1.0275,1.9183733344,0.08,-0.0325,0.0863495802,1.54,1.06,1.8695453993000002,1.47,-0.6925,1.6249480761,0.08,-0.0325,0.0863495802,1.3900000000000001,-0.66,1.5387332452
2019-04-02 09:30:00,1.5805,1.041,1.8925277408999999,0.1005,-0.039,0.10780190170000001,1.48,1.08,1.8321571985,1.4405000000000001,-0.6890000000000001,1.596797185,0.1005,-0.039,0.10780190170000001,1.34,-0.65,1.4893287078
2019-04-02 10:00:00,1.532,1.0485,1.8564418251,0.152,-0.061500000000000006,0.1639702717,1.38,1.11,1.7710166572000001,1.392,-0.6815,1.5498729787,0.152,-0.061500000000000006,0.1639702717,1.24,-0.62,1.386362146
2019-04-02 10:30:00,1.5310000000000001,1.0435,1.8527960627,0.211,-0.08650000000000001,0.22804221100000002,1.32,1.13,1.7376133057,1.391,-0.6865,1.5511812433999999,0.211,-0.08650000000000001,0.22804221100000002,1.18,-0.6000000000000001,1.3237824595
2019-04-02 11:00:00,1.5335,1.044,1.8551437276,0.14350000000000002,-0.056,0.15403976760000002,1.3900000000000001,1.1,1.7725969649,1.3935,-0.686,1.5532025785,0.14350000000000002,-0.056,0.15403976760000002,1.25,-0.63,1.3997856979
2019-04-02 11:30:00,1.4945,0.8905000000000001,1.7396897712000001,0.1245,-0.0495,0.13397947600000001,1.37,0.9400000000000001,1.6614752481,1.3745,-0.5595,1.4840116239,0.1245,-0.0495,0.13397947600000001,1.25,-0.51,1.3500370365
2019-04-02 12:00:00,1.4285,0.1515,1.4365112252,0.0785,-0.0285,0.083513472,1.35,0.18,1.3619471355,1.4285,0.1515,1.4365112252,0.0785,-0.0285,0.083513472,1.35,0.18,1.3619471355
2019-04-02 12:30:00,1.3935,0.1545,1.4020386942,0.14350000000000002,-0.0555,0.1538587014,1.25,0.21,1.2675172583,1.3935,0.1545,1.4020386942,0.14350000000000002,-0.0555,0.1538587014,1.25,0.21,1.2675172583
2019-04-02 13:00:00,1.375,0.131,1.3812262668,0.125,-0.049,0.13426094,1.25,0.18,1.262893503,1.375,0.14100000000000001,1.3822105484,0.125,-0.049,0.13426094,1.25,0.19,1.2643575444000001
2019-04-02 13:30:00,1.3405,0.124,1.346222957,0.09050000000000001,-0.036000000000000004,0.09739738190000001,1.25,0.16,1.2601983971,1.3405,0.134,1.3471808527,0.09050000000000001,-0.036000000000000004,0.09739738190000001,1.25,0.17,1.2615070353
2019-04-02 14:00:00,1.381,0.1245,1.3866006094,0.091,-0.035500000000000004,0.09767932230000001,1.29,0.16,1.2998846103,1.381,0.1345,1.3875342338,0.091,-0.035500000000000004,0.09767932230000001,1.29,0.17,1.3011533345
2019-04-02 14:30:00,1.3679999999999999,0.1125,1.3726180277,0.11800000000000001,-0.0475,0.12720161160000001,1.25,0.16,1.2601983971,1.3679999999999999,0.12250000000000001,1.3734737893,0.11800000000000001,-0.0475,0.12720161160000001,1.25,0.17,1.2615070353
2019-04-02 15:00:00,1.392,0.12,1.3971628395,0.14200000000000002,-0.06,0.1541557654,1.25,0.18,1.262893503,1.392,0.13,1.3980572234,0.14200000000000002,-0.06,0.1541557654,1.25,0.19,1.2643575444000001
2019-04-02 15:30:00,1.371,0.1145,1.3757729646,0.161,-0.0655,0.17381383720000002,1.21,0.18,1.2233151679,1.371,0.1245,1.3766412931,0.161,-0.0655,0.17381383720000002,1.21,0.19,1.2248265183
2019-04-02 16:00:00,1.2855,0.1275,1.2918074547,0.0455,-0.0125,0.047185802900000004,1.24,0.14,1.2478781992,1.2855,0.1275,1.2918074547,0.0455,-0.0125,0.047185802900000004,1.24,0.14,1.2478781992
2019-04-02 16:30:00,1.409,0.147,1.4166474509,0.089,-0.033,0.0949210198,1.32,0.18,1.3322161987,1.409,0.147,1.4166474509,0.089,-0.033,0.0949210198,1.32,0.18,1.3322161987
2019-04-02 17:00:00,1.5045000000000002,0.164,1.5134121217,0.1145,-0.046,0.1233946919,1.3900000000000001,0.21,1.4057738083,1.5145,0.17400000000000002,1.5244626102,0.1145,-0.046,0.1233946919,1.4,0.22,1.417180299
2019-04-02 17:30:00,1.5645,0.17400000000000002,1.5741461971000001,0.0945,-0.036000000000000004,0.10112492270000001,1.47,0.21,1.4849242405,1.5645,0.184,1.5752829111,0.0945,-0.036000000000000004,0.10112492270000001,1.47,0.22,1.4863714206
2019-04-02 18:00:00,1.573,0.169,1.5820524644,0.10300000000000001,-0.041,0.1108602724,1.47,0.21,1.4849242405,1.573,0.179,1.5831519194,0.10300000000000001,-0.041,0.1108602724,1.47,0.22,1.4863714206
2019-04-02 18:30:00,1.663,0.171,1.6717685246,0.163,-0.069,0.1770028248,1.5,0.24,1.5190786681000001,1.663,0.181,1.6728209707000001,0.163,-0.069,0.1770028248,1.5,0.25,1.5206906326
2019-04-02 19:00:00,1.7315,0.1715,1.7399725573,0.0915,-0.0385,0.0992698343,1.6400000000000001,0.21,1.653390456,1.7315,0.1715,1.7399725573,0.0915,-0.0385,0.0992698343,1.6400000000000001,0.21,1.653390456
2019-04-02 19:30:00,1.7175,0.17750000000000002,1.7266477637,0.0775,-0.0325,0.0840386816,1.6400000000000001,0.21,1.653390456,1.6975,0.17750000000000002,1.7067549619,0.0775,-0.0325,0.0840386816,1.62,0.21,1.6335544068
2019-04-02 20:00:00,1.678,0.1545,1.6850976975,0.038,-0.0155,0.041039615,1.6400000000000001,0.17,1.6487874331999999,1.678,0.1545,1.6850976975,0.038,-0.0155,0.041039615,1.6400000000000001,0.17,1.6487874331999999
2019-04-02 20:30:00,1.699,0.162,1.7067058915,0.019,-0.008,0.020615528100000002,1.6800000000000002,0.17,1.6885792845,1.699,0.162,1.7067058915,0.019,-0.008,0.020615528100000002,1.6800000000000002,0.17,1.6885792845
2019-04-02 21:00:00,1.653,0.3305,1.6857162424,0.023,-0.0095,0.024884734300000003,1.63,0.34,1.6650825805,1.623,-0.029500000000000002,1.6232680771,0.023,-0.0095,0.024884734300000003,1.6,-0.02,1.6001249951
2019-04-02 21:30:00,1.6055000000000001,0.35950000000000004,1.6452569708,0.025500000000000002,-0.0105,0.0275771645,1.58,0.37,1.6227445887,1.5755,-0.060500000000000005,1.5766611874,0.025500000000000002,-0.0105,0.0275771645,1.55,-0.05,1.5508062419000002
2019-04-02 22:00:00,1.538,0.2285,1.5548814263000001,0.008,-0.0015,0.0081394103,1.53,0.23,1.5471910031,1.528,0.0485,1.5287695215000001,0.008,-0.0015,0.0081394103,1.52,0.05,1.5208221461
2019-04-02 22:30:00,1.4515,0.1265,1.4570018874000001,0.0115,-0.0035,0.012020815300000001,1.44,0.13,1.4458561478,1.4515,0.1265,1.4570018874000001,0.0115,-0.0035,0.012020815300000001,1.44,0.13,1.4458561478
2019-04-02 23:00:00,1.33,0.131,1.3364359319,0.0,0.001,0.001,1.33,0.13,1.3363382805000001,1.33,0.131,1.3364359319,0.0,0.001,0.001,1.33,0.13,1.3363382805000001
2019-04-02 23:30:00,1.2,0.2605,1.2279496122,0.0,0.0005,0.0005,1.2,0.26,1.2278436383,1.18,-0.0495,1.1810377852,0.0,0.0005,0.0005,1.18,-0.05,1.181058847
2019-04-03 00:00:00,1.11,0.091,1.1137239335,0.0,0.001,0.001,1.11,0.09,1.1136426716,1.11,0.101,1.1145855732,0.0,0.001,0.001,1.11,0.1,1.1144954015
2019-04-03 00:30:00,1.0825,0.091,1.0863182084,0.0025,0.001,0.0026925824,1.08,0.09,1.0837435121,1.0825,0.101,1.0872015682,0.0025,0.001,0.0026925824,1.08,0.1,1.084619749
2019-04-03 01:00:00,1.011,0.061,1.0128385854,0.001,0.001,0.0014142136,1.01,0.06,1.0117806086,1.011,0.07100000000000001,1.0134900098,0.001,0.001,0.0014142136,1.01,0.07,1.0124228366
2019-04-03 01:30:00,1.0845,0.059500000000000004,1.0861309774,0.0045000000000000005,-0.0005,0.0045276926,1.08,0.06,1.0816653826,1.0845,0.0695,1.0867246661,0.0045000000000000005,-0.0005,0.0045276926,1.08,0.07,1.082266141
2019-04-03 02:00:00,1.1915,0.061500000000000006,1.1930861243,0.0015,0.0015,0.0021213203,1.19,0.06,1.1915116449,1.1915,0.07150000000000001,1.1936433722,0.0015,0.0015,0.0021213203,1.19,0.07,1.1920570456
2019-04-03 02:30:00,1.2205,0.062,1.2220737498,0.0005,0.002,0.0020615528,1.22,0.06,1.2214745188,1.2305,0.07200000000000001,1.2326046609,0.0005,0.002,0.0020615528,1.23,0.07,1.2319902597
2019-04-03 03:00:00,1.2215,0.061,1.2230221789,0.0015,0.001,0.0018027756000000002,1.22,0.06,1.2214745188,1.2315,0.07100000000000001,1.2335449931,0.0015,0.001,0.0018027756000000002,1.23,0.07,1.2319902597
2019-04-03 03:30:00,1.1755,0.0685,1.1774941613,0.0055000000000000005,-0.0015,0.0057008771000000005,1.17,0.07,1.1720921465,1.1855,0.0685,1.1874773682,0.0055000000000000005,-0.0015,0.0057008771000000005,1.18,0.07,1.1820744477
2019-04-03 04:00:00,1.148,0.068,1.1500121738,0.008,-0.002,0.0082462113,1.1400000000000001,0.07,1.1421471009,1.158,0.068,1.1599948276,0.008,-0.002,0.0082462113,1.15,0.07,1.1521284651
2019-04-03 04:30:00,1.1365,0.064,1.1383005974,0.0165,-0.006,0.0175570499,1.12,0.07,1.1221853679,1.1365,0.074,1.1389066028000001,0.0165,-0.006,0.0175570499,1.12,0.08,1.1228535078
2019-04-03 05:00:00,1.174,0.1115,1.1792829389,0.004,0.0015,0.0042720019,1.17,0.11,1.1751595636,1.174,0.12150000000000001,1.1802704139,0.004,0.0015,0.0042720019,1.17,0.12,1.176137747
2019-04-03 05:30:00,1.2,0.1115,1.2051689716,0.0,0.0015,0.0015,1.2,0.11,1.2050311199000001,1.21,0.12150000000000001,1.2160848038,0.0,0.0015,0.0015,1.21,0.12,1.2159358536
2019-04-03 06:00:00,1.27,0.1125,1.2749730389,0.0,0.0025,0.0025,1.27,0.11,1.2747548784,1.27,0.12250000000000001,1.2758942942,0.0,0.0025,0.0025,1.27,0.12,1.2756566936
2019-04-03 06:30:00,1.38,0.14200000000000002,1.3872865602,0.0,0.002,0.002,1.38,0.14,1.3870832708,1.38,0.152,1.3883457783,0.0,0.002,0.002,1.38,0.15,1.3881282362
2019-04-03 07:00:00,1.46,0.2315,1.4782395780000002,0.0,0.0015,0.0015,1.46,0.23,1.4780054127,1.45,0.0815,1.4522886249,0.0,0.0015,0.0015,1.45,0.08,1.4522052197
2019-04-03 07:30:00,1.7235,0.8205,1.9088406167,0.0035,0.0005,0.0035355339000000003,1.72,0.8200000000000001,1.9054658223,1.6235,-0.4295,1.6793518095,0.0035,0.0005,0.0035355339000000003,1.62,-0.43,1.6760966559
2019-04-03 08:00:00,1.7730000000000001,1.082,2.0770779956,0.003,0.002,0.0036055513000000003,1.77,1.08,2.0734753435,1.623,-0.6880000000000001,1.7628025981,0.003,0.002,0.0036055513000000003,1.62,-0.6900000000000001,1.7608236709
2019-04-03 08:30:00,1.724,1.076,2.0322283336,0.014,-0.004,0.014560219800000001,1.71,1.08,2.0224984549,1.574,-0.714,1.728372645,0.014,-0.004,0.014560219800000001,1.56,-0.71,1.7139719951
2019-04-03 09:00:00,1.7229999999999999,1.056,2.0208574913,0.013000000000000001,-0.004,0.0136014705,1.71,1.06,2.011889659,1.573,-0.714,1.7274620112,0.013000000000000001,-0.004,0.0136014705,1.56,-0.71,1.7139719951
2019-04-03 09:30:00,1.6880000000000002,0.8485,1.8892581216000002,0.008,-0.0015,0.0081394103,1.6800000000000002,0.85,1.8827904822,1.568,-0.5315,1.6556316770000001,0.008,-0.0015,0.0081394103,1.56,-0.53,1.6475739741000002
2019-04-03 10:00:00,1.626,0.152,1.6330890974,0.006,0.002,0.0063245553000000005,1.62,0.15,1.6269296236000002,1.626,0.162,1.6340501828,0.006,0.002,0.0063245553000000005,1.62,0.16,1.6278820596
2019-04-03 10:30:00,1.6764999999999999,0.138,1.6821701014000001,0.036500000000000005,-0.012,0.038421998900000004,1.6400000000000001,0.15,1.6468454694,1.6865,0.148,1.6929814677000001,0.036500000000000005,-0.012,0.038421998900000004,1.65,0.16,1.6577394246
2019-04-03 11:00:00,1.6555,0.14850000000000002,1.662146955,0.0555,-0.021500000000000002,0.059518904600000005,1.6,0.17,1.6090059043,1.6555,0.1385,1.6612833893999999,0.0555,-0.021500000000000002,0.059518904600000005,1.6,0.16,1.6079800994
2019-04-03 11:30:00,1.6335000000000002,0.3675,1.6743292687,0.0635,-0.022500000000000003,0.0673683902,1.57,0.39,1.6177144371,1.6035,-0.0125,1.6035487208,0.0635,-0.022500000000000003,0.0673683902,1.54,0.01,1.5400324672
2019-04-03 12:00:00,1.5795,0.4555,1.6438675433,0.08950000000000001,-0.0345,0.09591923690000001,1.49,0.49,1.5685024705,1.5394999999999999,-0.1545,1.5472331757000002,0.08950000000000001,-0.0345,0.09591923690000001,1.45,-0.12,1.454957044
2019-04-03 12:30:00,1.6385,0.1515,1.645489137,0.1885,-0.0785,0.2041923113,1.45,0.23,1.4681280598,1.6385,0.1515,1.645489137,0.1885,-0.0785,0.2041923113,1.45,0.23,1.4681280598
2019-04-03 13:00:00,1.62,0.15,1.6269296236000002,0.19,-0.08,0.20615528130000002,1.43,0.23,1.4483784036,1.62,0.15,1.6269296236000002,0.19,-0.08,0.20615528130000002,1.43,0.23,1.4483784036
2019-04-03 13:30:00,1.6455000000000002,0.1565,1.6529254369,0.17550000000000002,-0.07350000000000001,0.1902695456,1.47,0.23,1.4878844041,1.6455000000000002,0.1565,1.6529254369,0.17550000000000002,-0.07350000000000001,0.1902695456,1.47,0.23,1.4878844041
2019-04-03 14:00:00,1.5955,0.14550000000000002,1.6021206259,0.1355,-0.0545,0.1460496491,1.46,0.2,1.4736349616,1.5955,0.1555,1.6030597306,0.1355,-0.0545,0.1460496491,1.46,0.21,1.4750254235
2019-04-03 14:30:00,1.5670000000000002,0.157,1.5748453892,0.107,-0.043000000000000003,0.1153169545,1.46,0.2,1.4736349616,1.5670000000000002,0.167,1.5758737259,0.107,-0.043000000000000003,0.1153169545,1.46,0.21,1.4750254235
2019-04-03 15:00:00,1.5350000000000001,0.1365,1.5410571858000002,0.155,-0.0635,0.16750298500000002,1.38,0.2,1.3944174410999999,1.5350000000000001,0.14650000000000002,1.5419751133,0.155,-0.0635,0.16750298500000002,1.38,0.21,1.3958868148999999
2019-04-03 15:30:00,1.4140000000000001,0.137,1.4206213429,0.114,-0.043000000000000003,0.12184005910000001,1.3,0.18,1.3124023773,1.4140000000000001,0.137,1.4206213429,0.114,-0.043000000000000003,0.12184005910000001,1.3,0.18,1.3124023773
2019-04-03 16:00:00,1.4735,0.126,1.4788773614,0.20350000000000001,-0.084,0.22015505900000001,1.27,0.21,1.2872451204,1.4835,0.136,1.4897208631,0.20350000000000001,-0.084,0.22015505900000001,1.28,0.22,1.2987686476
2019-04-03 16:30:00,1.5335,0.14350000000000002,1.5401995001,0.21350000000000002,-0.08650000000000001,0.2303573311,1.32,0.23,1.339888055,1.5335,0.14350000000000002,1.5401995001,0.21350000000000002,-0.08650000000000001,0.2303573311,1.32,0.23,1.339888055
2019-04-03 17:00:00,1.6465,0.185,1.656860661,0.20650000000000002,-0.085,0.2233097624,1.44,0.27,1.4650938536,1.6465,0.185,1.656860661,0.20650000000000002,-0.085,0.2233097624,1.44,0.27,1.4650938536
2019-04-03 17:30:00,1.6720000000000002,0.187,1.6824247383,0.152,-0.063,0.1645387492,1.52,0.25,1.5404220201,1.682,0.187,1.6923631407,0.152,-0.063,0.1645387492,1.53,0.25,1.5502902954
2019-04-03 18:00:00,1.7145000000000001,0.189,1.7248858658000001,0.0545,-0.021,0.0584059072,1.6600000000000001,0.21,1.6732304085,1.7145000000000001,0.189,1.7248858658000001,0.0545,-0.021,0.0584059072,1.6600000000000001,0.21,1.6732304085
2019-04-03 18:30:00,1.83,0.199,1.8407881464,0.03,-0.011,0.031953090600000005,1.8,0.21,1.8122085973000002,1.83,0.199,1.8407881464,0.03,-0.011,0.031953090600000005,1.8,0.21,1.8122085973000002
2019-04-03 19:00:00,1.815,0.1555,1.8216490469000002,0.015,-0.0045000000000000005,0.015660459800000002,1.8,0.16,1.8070971196999999,1.815,0.1655,1.8225299037,0.015,-0.0045000000000000005,0.015660459800000002,1.8,0.17,1.8080099557
2019-04-03 19:30:00,1.786,0.155,1.7927133067,0.016,-0.005,0.0167630546,1.77,0.16,1.7772169253999999,1.786,0.165,1.7936055865,0.016,-0.005,0.0167630546,1.77,0.17,1.7781451009
2019-04-03 20:00:00,1.7645,0.1505,1.7709066887,0.0245,-0.0095,0.026277366700000002,1.74,0.16,1.7473408368,1.7645,0.1605,1.7717845524,0.0245,-0.0095,0.026277366700000002,1.74,0.17,1.7482848737999999
2019-04-03 20:30:00,1.802,0.1715,1.8101426049,0.022,-0.0085,0.0235849528,1.78,0.18,1.7890779748,1.802,0.18150000000000002,1.8111174037,0.022,-0.0085,0.0235849528,1.78,0.19,1.7901117283999999
2019-04-03 21:00:00,1.7275,0.165,1.7353619939,0.0375,-0.015,0.0403887361,1.69,0.18,1.6995587663,1.7275,0.17500000000000002,1.7363413403,0.0375,-0.015,0.0403887361,1.69,0.19,1.7006469357
2019-04-03 21:30:00,1.6525,0.1515,1.6594301733,0.022500000000000003,-0.0085,0.024052026900000002,1.63,0.16,1.6378339354,1.6525,0.1515,1.6594301733,0.022500000000000003,-0.0085,0.024052026900000002,1.63,0.16,1.6378339354
2019-04-03 22:00:00,1.5775000000000001,0.14550000000000002,1.5841958528,0.0375,-0.0145,0.040205721,1.54,0.16,1.5482893786,1.5775000000000001,0.14550000000000002,1.5841958528,0.0375,-0.0145,0.040205721,1.54,0.16,1.5482893786
2019-04-03 22:30:00,1.479,0.163,1.4879549724,0.019,-0.007,0.0202484567,1.46,0.17,1.4698639393000001,1.479,0.10300000000000001,1.4825822068,0.019,-0.007,0.0202484567,1.46,0.11,1.4641379716
2019-04-03 23:00:00,1.346,0.1145,1.3508612993,0.016,-0.0055000000000000005,0.0169189243,1.33,0.12,1.335402561,1.346,0.10450000000000001,1.350050462,0.016,-0.0055000000000000005,0.0169189243,1.33,0.11,1.3345411195999999
2019-04-03 23:30:00,1.216,0.114,1.2213320597,0.016,-0.006,0.017088007500000002,1.2,0.12,1.2059850745,1.216,0.10400000000000001,1.2204392652,0.016,-0.006,0.017088007500000002,1.2,0.11,1.2050311199000001
2019-04-04 00:00:00,1.1355,0.0945,1.1394255131,0.0155,-0.0055000000000000005,0.0164468842,1.12,0.1,1.1244554237,1.1455,0.10450000000000001,1.1502567105,0.0155,-0.0055000000000000005,0.0164468842,1.13,0.11,1.1353413584
2019-04-04 00:30:00,1.053,0.07150000000000001,1.0554246776,0.023,-0.0085,0.0245203997,1.03,0.08,1.0331021247,1.063,0.07150000000000001,1.0654019195,0.023,-0.0085,0.0245203997,1.04,0.08,1.0430723848
2019-04-04 01:00:00,1.0385,0.069,1.0407897242,0.0285,-0.011,0.0305491407,1.01,0.08,1.0131633629,1.0485,0.069,1.0507679335,0.0285,-0.011,0.0305491407,1.02,0.08,1.023132445
2019-04-04 01:30:00,1.101,0.07200000000000001,1.1033517118,0.021,-0.008,0.0224722051,1.08,0.08,1.0829589097,1.111,0.07200000000000001,1.1133305888,0.021,-0.008,0.0224722051,1.09,0.08,1.0929318368
2019-04-04 02:00:00,1.2265,0.054,1.2276881729,0.0165,-0.006,0.0175570499,1.21,0.06,1.21148669,1.2365,0.074,1.2387123355,0.0165,-0.006,0.0175570499,1.22,0.08,1.2226201372
2019-04-04 02:30:00,1.226,0.054,1.2271886571,0.016,-0.006,0.017088007500000002,1.21,0.06,1.21148669,1.236,0.074,1.2382132288,0.016,-0.006,0.017088007500000002,1.22,0.08,1.2226201372
2019-04-04 03:00:00,1.2135,0.051000000000000004,1.2145712206,0.0235,-0.009000000000000001,0.0251644591,1.19,0.06,1.1915116449,1.2135,0.07100000000000001,1.2155752753,0.0235,-0.009000000000000001,0.0251644591,1.19,0.08,1.1926860442
2019-04-04 03:30:00,1.1945000000000001,0.0505,1.1955670203,0.0245,-0.0095,0.026277366700000002,1.17,0.06,1.1715374514,1.2045,0.07050000000000001,1.2065614365,0.0245,-0.0095,0.026277366700000002,1.18,0.08,1.1827087554
2019-04-04 04:00:00,1.1835,0.0465,1.1844131458,0.0335,-0.0135,0.0361178626,1.15,0.06,1.1515641537,1.1835,0.0665,1.1853668209000001,0.0335,-0.0135,0.0361178626,1.15,0.08,1.1527792503
2019-04-04 04:30:00,1.196,0.0815,1.1987736442,0.046,-0.018500000000000003,0.0495807422,1.15,0.1,1.1543396381,1.196,0.0915,1.1994949979,0.046,-0.018500000000000003,0.0495807422,1.15,0.11,1.1552488909
2019-04-04 05:00:00,1.2285,0.09,1.2317922917,0.0485,-0.02,0.0524618909,1.18,0.11,1.1851160281,1.2285,0.1,1.2325632844,0.0485,-0.02,0.0524618909,1.18,0.12,1.1860860003
2019-04-04 05:30:00,1.2835,0.088,1.2865132141,0.053500000000000006,-0.022,0.0578467804,1.23,0.11,1.2349089035,1.2935,0.098,1.297207096,0.053500000000000006,-0.022,0.0578467804,1.24,0.12,1.2457929202
2019-04-04 06:00:00,1.332,0.1145,1.3369122073,0.062,-0.025500000000000002,0.0670391677,1.27,0.14,1.2776932339,1.342,0.1245,1.3477626831,0.062,-0.025500000000000002,0.0670391677,1.28,0.15,1.2887590931
2019-04-04 06:30:00,1.491,0.3665,1.5353837468,0.081,-0.0335,0.0876541499,1.4100000000000001,0.4,1.4656397920000002,1.461,-0.053500000000000006,1.4619792235,0.081,-0.0335,0.0876541499,1.38,-0.02,1.3801449199
2019-04-04 07:00:00,1.6005,0.5955,1.7076944984,0.060500000000000005,-0.0245,0.0652725057,1.54,0.62,1.6601204776,1.5305,-0.2245,1.5468776616,0.060500000000000005,-0.0245,0.0652725057,1.47,-0.2,1.4835430563
2019-04-04 07:30:00,1.7650000000000001,0.3995,1.8096478248999999,0.075,-0.030500000000000003,0.0809644984,1.69,0.43,1.7438463235000001,1.7349999999999999,0.0195,1.7351095787,0.075,-0.030500000000000003,0.0809644984,1.6600000000000001,0.05,1.6607528413
2019-04-04 08:00:00,1.8065,0.18150000000000002,1.8155948061,0.1165,-0.0485,0.1261923136,1.69,0.23,1.7055790805000002,1.8065,0.1915,1.8166217273,0.1165,-0.0485,0.1261923136,1.69,0.24,1.7069563556
2019-04-04 08:30:00,1.845,0.17300000000000001,1.8530930899,0.135,-0.057,0.1465400969,1.71,0.23,1.7253985047,1.845,0.183,1.8540533973,0.135,-0.057,0.1465400969,1.71,0.24,1.7267599717
2019-04-04 09:00:00,1.79,0.1675,1.7978198603000002,0.1,-0.0425,0.1086565691,1.69,0.21,1.7029973576000002,1.79,0.1675,1.7978198603000002,0.1,-0.0425,0.1086565691,1.69,0.21,1.7029973576000002
2019-04-04 09:30:00,1.8519999999999999,0.17550000000000002,1.8602968177,0.082,-0.0345,0.0889620706,1.77,0.21,1.7824140933,1.8519999999999999,0.17550000000000002,1.8602968177,0.082,-0.0345,0.0889620706,1.77,0.21,1.7824140933
2019-04-04 10:00:00,1.815,0.14850000000000002,1.821064867,0.075,-0.0315,0.0813464812,1.74,0.18,1.7492855685,1.815,0.1585,1.8219075855,0.075,-0.0315,0.0813464812,1.74,0.19,1.7503428236
2019-04-04 10:30:00,1.7845,0.1405,1.7900224859,0.0945,-0.0395,0.1024231419,1.69,0.18,1.6995587663,1.7845,0.1505,1.7908351404,0.0945,-0.0395,0.1024231419,1.69,0.19,1.7006469357
2019-04-04 11:00:00,1.816,0.156,1.8226881247,0.106,-0.044,0.1147693339,1.71,0.2,1.7216561794,1.816,0.156,1.8226881247,0.106,-0.044,0.1147693339,1.71,0.2,1.7216561794
2019-04-04 11:30:00,1.7735,0.155,1.7802604444,0.0635,-0.025,0.06824404740000001,1.71,0.18,1.7194475857,1.7735,0.165,1.7811589626000002,0.0635,-0.025,0.06824404740000001,1.71,0.19,1.7205231762
2019-04-04 12:00:00,1.7815,0.1615,1.7888053276,0.021500000000000002,-0.0085,0.023119256,1.76,0.17,1.7681911661,1.7815,0.1615,1.7888053276,0.021500000000000002,-0.0085,0.023119256,1.76,0.17,1.7681911661
2019-04-04 12:30:00,1.7865000000000002,0.16,1.7936505373,0.026500000000000003,-0.01,0.0283240181,1.76,0.17,1.7681911661,1.7865000000000002,0.16,1.7936505373,0.026500000000000003,-0.01,0.0283240181,1.76,0.17,1.7681911661
2019-04-04 13:00:00,1.7970000000000002,0.1645,1.8045135771,0.017,-0.0055000000000000005,0.017867568400000002,1.78,0.17,1.7880995498,1.807,0.1645,1.8144721684,0.017,-0.0055000000000000005,0.017867568400000002,1.79,0.17,1.7980545042
2019-04-04 13:30:00,1.8235000000000001,0.1635,1.8308152556000001,0.043500000000000004,-0.0165,0.0465241873,1.78,0.18,1.7890779748,1.8335,0.17350000000000002,1.8416906635,0.043500000000000004,-0.0165,0.0465241873,1.79,0.19,1.8000555547000001
2019-04-04 14:00:00,1.7495,0.146,1.7555814564,0.08950000000000001,-0.034,0.0957405348,1.6600000000000001,0.18,1.6697305172,1.7495,0.156,1.7564413597000001,0.08950000000000001,-0.034,0.0957405348,1.6600000000000001,0.19,1.670838113
2019-04-04 14:30:00,1.7675,0.152,1.7740237456,0.0775,-0.028,0.08240297320000001,1.69,0.18,1.6995587663,1.7775,0.162,1.7848670119,0.0775,-0.028,0.08240297320000001,1.7000000000000002,0.19,1.7105846954000001
2019-04-04 15:00:00,1.7125,0.7995,1.8899355809,0.17250000000000001,-0.07050000000000001,0.1863504763,1.54,0.87,1.7687566254,1.6025,-0.5005000000000001,1.6788408203,0.17250000000000001,-0.07050000000000001,0.1863504763,1.43,-0.43,1.4932514859000001
2019-04-04 15:30:00,1.6840000000000002,0.14350000000000002,1.6901030294,0.20400000000000001,-0.08650000000000001,0.2215812492,1.48,0.23,1.4977650016,1.6840000000000002,0.14350000000000002,1.6901030294,0.20400000000000001,-0.08650000000000001,0.2215812492,1.48,0.23,1.4977650016
2019-04-04 16:00:00,1.6935,0.148,1.6999547788,0.1935,-0.082,0.2101576789,1.5,0.23,1.5175308893000001,1.6935,0.148,1.6999547788,0.1935,-0.082,0.2101576789,1.5,0.23,1.5175308893000001
2019-04-04 16:30:00,1.8175,0.181,1.8264904188000002,0.11750000000000001,-0.049,0.1273076981,1.7000000000000002,0.23,1.7154882687000002,1.8075,0.181,1.8165399115,0.11750000000000001,-0.049,0.1273076981,1.69,0.23,1.7055790805000002
2019-04-04 17:00:00,1.8145,0.212,1.8268426999,0.1845,-0.078,0.2003103842,1.63,0.29,1.6555965692,1.8145,0.212,1.8268426999,0.1845,-0.078,0.2003103842,1.63,0.29,1.6555965692
2019-04-04 17:30:00,1.7795,0.301,1.8047773408,0.2295,-0.099,0.24994249340000002,1.55,0.4,1.6007810594,1.7695,0.121,1.7736322195,0.2295,-0.099,0.24994249340000002,1.54,0.22,1.5556349186
2019-04-04 18:00:00,1.798,0.198,1.8088692601,0.148,-0.062,0.1604618335,1.65,0.26,1.6703592428,1.798,0.20800000000000002,1.8099911602,0.148,-0.062,0.1604618335,1.65,0.27,1.6719449752000002
2019-04-04 18:30:00,1.8105,0.192,1.8206521495999999,0.1605,-0.068,0.1743107857,1.65,0.26,1.6703592428,1.8105,0.202,1.8217338582,0.1605,-0.068,0.1743107857,1.65,0.27,1.6719449752000002
2019-04-04 19:00:00,1.8155000000000001,0.1695,1.8233953219,0.1655,-0.07050000000000001,0.1798902443,1.65,0.24,1.6673631878,1.8155000000000001,0.1695,1.8233953219,0.1655,-0.07050000000000001,0.1798902443,1.65,0.24,1.6673631878
2019-04-04 19:30:00,1.7890000000000001,0.181,1.7981329206,0.139,-0.059000000000000004,0.15100331120000002,1.65,0.24,1.6673631878,1.7890000000000001,0.181,1.7981329206,0.139,-0.059000000000000004,0.15100331120000002,1.65,0.24,1.6673631878
2019-04-04 20:00:00,1.8345,0.17400000000000002,1.8427333638,0.1545,-0.066,0.1680066963,1.6800000000000002,0.24,1.6970562748,1.8345,0.17400000000000002,1.8427333638,0.1545,-0.066,0.1680066963,1.6800000000000002,0.24,1.6970562748
2019-04-04 20:30:00,1.8425,0.17,1.8503259848,0.1625,-0.07,0.1769357228,1.6800000000000002,0.24,1.6970562748,1.8425,0.17,1.8503259848,0.1625,-0.07,0.1769357228,1.6800000000000002,0.24,1.6970562748
2019-04-04 21:00:00,1.787,0.20450000000000002,1.7986631841,0.107,-0.0455,0.1162723097,1.6800000000000002,0.25,1.6984993377,1.787,0.1345,1.7920544774,0.107,-0.0455,0.1162723097,1.6800000000000002,0.18,1.6896153408
2019-04-04 21:30:00,1.749,0.433,1.8018018759,0.179,-0.077,0.19485892330000001,1.57,0.51,1.6507574019,1.699,-0.127,1.7037400036,0.179,-0.077,0.19485892330000001,1.52,-0.05,1.5208221461
