Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-04 22:00:00,1.5945,0.134,1.6001206986,0.0845,-0.036000000000000004,0.09184906100000001,1.51,0.17,1.5195394039,1.6045,0.134,1.6100857896,0.0845,-0.036000000000000004,0.09184906100000001,1.52,0.17,1.5294770348
2019-04-04 22:30:00,1.5035,0.152,1.5111638726,0.043500000000000004,-0.018000000000000002,0.0470770645,1.46,0.17,1.4698639393000001,1.5035,0.152,1.5111638726,0.043500000000000004,-0.018000000000000002,0.0470770645,1.46,0.17,1.4698639393000001
2019-04-04 23:00:00,1.395,0.1255,1.4006338744,0.035,-0.0145,0.037884693500000004,1.3599999999999999,0.14,1.3671868929,1.395,0.1355,1.4015652857,0.035,-0.0145,0.037884693500000004,1.3599999999999999,0.15,1.3682470537
2019-04-04 23:30:00,1.297,0.11900000000000001,1.3024476957,0.097,-0.041,0.10530906890000001,1.2,0.16,1.210619676,1.297,0.109,1.3015721263,0.097,-0.041,0.10530906890000001,1.2,0.15,1.2093386622
2019-04-05 00:00:00,1.221,0.41550000000000004,1.2897601521,0.081,-0.0345,0.08804118350000001,1.1400000000000001,0.45,1.2256018929,1.171,-0.20450000000000002,1.1887225286,0.081,-0.0345,0.08804118350000001,1.09,-0.17,1.1031772296
2019-04-05 00:30:00,1.2065000000000001,0.9315,1.5242488314,0.0665,-0.0285,0.0723498445,1.1400000000000001,0.96,1.4903690818,1.0665,-0.7385,1.2972295479,0.0665,-0.0285,0.0723498445,1.0,-0.71,1.2264175472
2019-04-05 01:00:00,1.137,0.9085000000000001,1.4553835405,0.027,-0.0115,0.0293470612,1.11,0.92,1.441700385,1.007,-0.7615000000000001,1.262509901,0.027,-0.0115,0.0293470612,0.98,-0.75,1.2340583455
2019-04-05 01:30:00,1.134,0.139,1.1424871991,0.004,-0.001,0.0041231056,1.13,0.14,1.1386395391,1.124,-0.001,1.1240004448,0.004,-0.001,0.0041231056,1.12,0.0,1.12
2019-04-05 02:00:00,1.2530000000000001,0.067,1.2547900223,0.033,-0.013000000000000001,0.0354682957,1.22,0.08,1.2226201372,1.2530000000000001,0.077,1.2553636923,0.033,-0.013000000000000001,0.0354682957,1.22,0.09,1.2233151679
2019-04-05 02:30:00,1.295,0.066,1.2966807626,0.035,-0.014,0.037696153600000004,1.26,0.08,1.2625371282,1.295,0.076,1.2972281989,0.035,-0.014,0.037696153600000004,1.26,0.09,1.2632101963
2019-04-05 03:00:00,1.258,0.065,1.2596781335,0.038,-0.015,0.0408533964,1.22,0.08,1.2226201372,1.268,0.075,1.2702161233,0.038,-0.015,0.0408533964,1.23,0.09,1.2332882875
2019-04-05 03:30:00,1.2345,0.075,1.2367761519,0.0145,-0.005,0.0153378617,1.22,0.08,1.2226201372,1.2445,0.085,1.2473993947,0.0145,-0.005,0.0153378617,1.23,0.09,1.2332882875
2019-04-05 04:00:00,1.2435,0.07150000000000001,1.2455538929,0.0235,-0.0085,0.024989998000000003,1.22,0.08,1.2226201372,1.2535,0.0815,1.2561466873,0.0235,-0.0085,0.024989998000000003,1.23,0.09,1.2332882875
2019-04-05 04:30:00,1.2795,0.9125000000000001,1.5715522581,0.0195,-0.007500000000000001,0.0208925824,1.26,0.92,1.5601281999,1.1495,-0.7575000000000001,1.376646832,0.0195,-0.007500000000000001,0.0208925824,1.13,-0.75,1.3562448157
2019-04-05 05:00:00,1.319,0.9445,1.6222950564,0.039,-0.0155,0.0419672491,1.28,0.96,1.6,1.189,-0.7355,1.398099156,0.039,-0.0155,0.0419672491,1.15,-0.72,1.3567977005
2019-04-05 05:30:00,1.331,0.6890000000000001,1.4987601543,0.051000000000000004,-0.021,0.0551543289,1.28,0.71,1.4637281168,1.231,-0.481,1.3216361073,0.051000000000000004,-0.021,0.0551543289,1.18,-0.46,1.2664912159
2019-04-05 06:00:00,1.3215,0.132,1.3280761462,0.021500000000000002,-0.008,0.0229401395,1.3,0.14,1.3075167303,1.3215,0.132,1.3280761462,0.021500000000000002,-0.008,0.0229401395,1.3,0.14,1.3075167303
2019-04-05 06:30:00,1.44,0.293,1.4695063797,0.02,-0.007,0.0211896201,1.42,0.30000000000000004,1.4513442045,1.42,0.023,1.4201862554,0.02,-0.007,0.0211896201,1.4,0.03,1.4003213917
2019-04-05 07:00:00,1.5895000000000001,0.28400000000000003,1.6146721804,0.0395,-0.016,0.0426174847,1.55,0.30000000000000004,1.5787653404,1.5695000000000001,0.094,1.5723123894,0.0395,-0.016,0.0426174847,1.53,0.11,1.5339491517
2019-04-05 07:30:00,1.784,0.528,1.8604945579,0.054,-0.022,0.0583095189,1.73,0.55,1.8153236626,1.724,-0.10200000000000001,1.7270147653999999,0.054,-0.022,0.0583095189,1.67,-0.08,1.6719150696
2019-04-05 08:00:00,1.7645,0.20700000000000002,1.7766004756,0.0345,-0.013000000000000001,0.0368680078,1.73,0.22,1.7439323381,1.7745000000000002,0.20700000000000002,1.7865327453000002,0.0345,-0.013000000000000001,0.0368680078,1.74,0.22,1.7538529015000002
2019-04-05 08:30:00,1.7235,0.17550000000000002,1.7324123354,0.0635,-0.0245,0.0680624713,1.6600000000000001,0.2,1.6720047847,1.7235,0.1955,1.734552536,0.0635,-0.0245,0.0680624713,1.6600000000000001,0.22,1.6745148551
2019-04-05 09:00:00,1.638,0.17450000000000002,1.6472687243,0.158,-0.0655,0.1710387383,1.48,0.24,1.4993331851,1.638,0.17450000000000002,1.6472687243,0.158,-0.0655,0.1710387383,1.48,0.24,1.4993331851
2019-04-05 09:30:00,1.6775,0.17450000000000002,1.6865516595,0.1575,-0.0655,0.1705769621,1.52,0.24,1.5388307249,1.6775,0.17450000000000002,1.6865516595,0.1575,-0.0655,0.1705769621,1.52,0.24,1.5388307249
2019-04-05 10:00:00,1.6520000000000001,0.14850000000000002,1.6586609810000001,0.10200000000000001,-0.0415,0.1101192535,1.55,0.19,1.5616017418,1.6520000000000001,0.1585,1.6595861683000002,0.10200000000000001,-0.0415,0.1101192535,1.55,0.2,1.5628499608
2019-04-05 10:30:00,1.6445,0.135,1.6500318936,0.1345,-0.055,0.1453108736,1.51,0.19,1.5219066988,1.6445,0.145,1.650880144,0.1345,-0.055,0.1453108736,1.51,0.2,1.5231874474
2019-04-05 11:00:00,1.6225,0.14300000000000002,1.6287895045,0.1625,-0.067,0.17577044690000002,1.46,0.21,1.4750254235,1.6225,0.153,1.6296979015000002,0.1625,-0.067,0.17577044690000002,1.46,0.22,1.476482306
2019-04-05 11:30:00,1.6985000000000001,0.178,1.7078015839,0.14850000000000002,-0.062,0.1609231183,1.55,0.24,1.5684705926,1.6985000000000001,0.178,1.7078015839,0.14850000000000002,-0.062,0.1609231183,1.55,0.24,1.5684705926
2019-04-05 12:00:00,1.667,0.272,1.6890449964,0.257,-0.108,0.2787705149,1.4100000000000001,0.38,1.4603081867,1.647,0.07200000000000001,1.6485730193,0.257,-0.108,0.2787705149,1.3900000000000001,0.18,1.4016062214
2019-04-05 12:30:00,1.6139999999999999,0.1835,1.6243978115000002,0.254,-0.10650000000000001,0.2754237644,1.3599999999999999,0.29,1.3905754205,1.624,0.1835,1.6343341917,0.254,-0.10650000000000001,0.2754237644,1.37,0.29,1.4003570973000001
2019-04-05 13:00:00,1.6075,0.167,1.6161513698,0.17750000000000002,-0.073,0.1919251156,1.43,0.24,1.45,1.6075,0.177,1.6172152763,0.17750000000000002,-0.073,0.1919251156,1.43,0.25,1.4516886719
2019-04-05 13:30:00,1.6175000000000002,0.1635,1.6257424458,0.1875,-0.0765,0.20250555550000002,1.43,0.24,1.45,1.6175000000000002,0.1835,1.6278754559,0.1875,-0.0765,0.20250555550000002,1.43,0.26,1.4534441854
2019-04-05 14:00:00,1.6485,0.176,1.6578685865,0.1285,-0.054,0.1393852575,1.52,0.23,1.5373028329,1.6485,0.186,1.6589599905,0.1285,-0.054,0.1393852575,1.52,0.24,1.5388307249
2019-04-05 14:30:00,1.6525,0.17350000000000002,1.6615831306,0.1325,-0.0565,0.1440433962,1.52,0.23,1.5373028329,1.6525,0.1835,1.6626570603,0.1325,-0.0565,0.1440433962,1.52,0.24,1.5388307249
2019-04-05 15:00:00,1.6795,0.28,1.7026803135000002,0.0495,-0.02,0.0533877327,1.63,0.30000000000000004,1.6573774464,1.6595,0.05,1.6602530681,0.0495,-0.02,0.0533877327,1.6099999999999999,0.07,1.6115210207000001
2019-04-05 15:30:00,1.675,0.9925,1.9469671928,0.045,-0.0175,0.0482830198,1.63,1.01,1.9175505207999999,1.5350000000000001,-0.7275,1.698670436,0.045,-0.0175,0.0482830198,1.49,-0.71,1.6505150711
2019-04-05 16:00:00,1.693,1.005,1.9688255382,0.063,-0.025,0.0677790528,1.63,1.03,1.9281597444,1.533,-0.715,1.6915419002,0.063,-0.025,0.0677790528,1.47,-0.6900000000000001,1.6238842323
2019-04-05 16:30:00,1.8094999999999999,1.0225,2.078412014,0.0695,-0.0275,0.0747428926,1.74,1.05,2.0322647465,1.6595,-0.6975,1.8001240235,0.0695,-0.0275,0.0747428926,1.5899999999999999,-0.67,1.7253985047
2019-04-05 17:00:00,1.816,1.0465,2.0959528263,0.106,-0.043500000000000004,0.1145785757,1.71,1.09,2.0278560107,1.6560000000000001,-0.6835,1.7915100474,0.106,-0.043500000000000004,0.1145785757,1.55,-0.64,1.6769317219
2019-04-05 17:30:00,1.7770000000000001,1.048,2.0630155113,0.147,-0.062,0.1595399636,1.63,1.11,1.972054766,1.627,-0.672,1.7603161648,0.147,-0.062,0.1595399636,1.48,-0.61,1.6007810594
2019-04-05 18:00:00,1.863,1.0515,2.1392571725,0.183,-0.0785,0.19912621630000002,1.6800000000000002,1.13,2.0246728131,1.713,-0.6685,1.8388206139,0.183,-0.0785,0.19912621630000002,1.53,-0.59,1.6398170630000002
2019-04-05 18:30:00,1.8795000000000002,0.924,2.0943486458,0.1995,-0.08600000000000001,0.2172469793,1.6800000000000002,1.01,1.9602295784,1.7495,-0.546,1.8327209962,0.1995,-0.08600000000000001,0.2172469793,1.55,-0.46,1.6168178623
2019-04-05 19:00:00,1.8195000000000001,0.1855,1.8289315187000001,0.2195,-0.0945,0.23897803250000002,1.6,0.28,1.6243152403,1.8195000000000001,0.1955,1.829972814,0.2195,-0.0945,0.23897803250000002,1.6,0.29,1.6260688792
2019-04-05 19:30:00,1.7915,0.168,1.7993599557,0.1015,-0.042,0.1098464838,1.69,0.21,1.7029973576000002,1.7915,0.168,1.7993599557,0.1015,-0.042,0.1098464838,1.69,0.21,1.7029973576000002
2019-04-05 20:00:00,1.709,0.107,1.7123463435000001,0.079,-0.033,0.0856154192,1.63,0.14,1.6360012225,1.709,0.117,1.7130002919,0.079,-0.033,0.0856154192,1.63,0.15,1.63688729
2019-04-05 20:30:00,1.7055,0.1165,1.7094743344,0.0555,-0.0235,0.0602702248,1.65,0.14,1.6559287424,1.7055,0.1265,1.7101849315000002,0.0555,-0.0235,0.0602702248,1.65,0.15,1.6568041526
2019-04-05 21:00:00,1.619,0.1,1.6220853862,0.049,-0.02,0.0529244745,1.57,0.12,1.5745793089,1.619,0.11,1.6227325718999999,0.049,-0.02,0.0529244745,1.57,0.13,1.5753729717
2019-04-05 21:30:00,1.5514999999999999,0.167,1.5604618707,0.1015,-0.043000000000000003,0.1102327084,1.45,0.21,1.4651279808,1.5314999999999999,-0.013000000000000001,1.5315551737000002,0.1015,-0.043000000000000003,0.1102327084,1.43,0.03,1.4303146507
2019-04-05 22:00:00,1.4325,0.0545,1.4335363616,0.1525,-0.0655,0.1659713831,1.28,0.12,1.2856126944000001,1.4425,0.0645,1.4439413077,0.1525,-0.0655,0.1659713831,1.29,0.13,1.2965338407
2019-04-05 22:30:00,1.3755,0.061,1.3768519347,0.1155,-0.049,0.1254641383,1.26,0.11,1.2647924731,1.3755,0.081,1.3778828869,0.1155,-0.049,0.1254641383,1.26,0.13,1.2666885963
2019-04-05 23:00:00,1.2965,0.202,1.3121418559,0.1365,-0.058,0.14831132800000002,1.16,0.26,1.1887808881,1.2765,-0.088,1.2795296988,0.1365,-0.058,0.14831132800000002,1.1400000000000001,-0.03,1.1403946685
2019-04-05 23:30:00,1.1705,0.043500000000000004,1.1713080295,0.2205,-0.0965,0.24069171150000002,0.9500000000000001,0.14,0.9602603814,1.1705,0.053500000000000006,1.1717220233,0.2205,-0.0965,0.24069171150000002,0.9500000000000001,0.15,0.9617692031
2019-04-06 00:00:00,1.064,0.036000000000000004,1.0646088484,0.194,-0.084,0.2114048249,0.87,0.12,0.8782368701000001,1.074,0.046,1.0749846511,0.194,-0.084,0.2114048249,0.88,0.13,0.8895504483000001
2019-04-06 00:30:00,1.0305,0.006500000000000001,1.0305204996,0.1705,-0.07350000000000001,0.1856677139,0.86,0.08,0.8637129153,1.0305,0.006500000000000001,1.0305204996,0.1705,-0.07350000000000001,0.1856677139,0.86,0.08,0.8637129153
2019-04-06 01:00:00,0.9635,0.007500000000000001,0.96352919,0.053500000000000006,-0.022500000000000003,0.0580387801,0.91,0.03,0.9104943712,0.9635,0.007500000000000001,0.96352919,0.053500000000000006,-0.022500000000000003,0.0580387801,0.91,0.03,0.9104943712
2019-04-06 01:30:00,1.002,-0.0005,1.0020001248,0.07200000000000001,-0.030500000000000003,0.0781936698,0.93,0.03,0.9304837452,1.002,-0.0005,1.0020001248,0.07200000000000001,-0.030500000000000003,0.0781936698,0.93,0.03,0.9304837452
2019-04-06 02:00:00,1.0965,0.0,1.0965,0.0465,-0.02,0.0506186724,1.05,0.02,1.0501904589,1.0965,0.01,1.0965455987,0.0465,-0.02,0.0506186724,1.05,0.03,1.050428484
2019-04-06 02:30:00,1.1235,-0.019,1.1236606472,0.0235,-0.009000000000000001,0.0251644591,1.1,-0.01,1.1000454536,1.1335,0.001,1.1335004411,0.0235,-0.009000000000000001,0.0251644591,1.11,0.01,1.1100450441
2019-04-06 03:00:00,1.117,-0.0085,1.1170323406,0.047,-0.018500000000000003,0.050509899999999996,1.07,0.01,1.070046728,1.117,-0.0085,1.1170323406,0.047,-0.018500000000000003,0.050509899999999996,1.07,0.01,1.070046728
2019-04-06 03:30:00,1.0955,0.0005,1.0955001141,0.025500000000000002,-0.0095,0.027212129600000003,1.07,0.01,1.070046728,1.0955,0.0005,1.0955001141,0.025500000000000002,-0.0095,0.027212129600000003,1.07,0.01,1.070046728
2019-04-06 04:00:00,1.0855,0.016,1.0856179116,0.035500000000000004,-0.014,0.038160843800000004,1.05,0.03,1.050428484,1.0955,0.026000000000000002,1.0958084915,0.035500000000000004,-0.014,0.038160843800000004,1.06,0.04,1.0607544485
2019-04-06 04:30:00,1.076,0.0155,1.0761116345,0.036000000000000004,-0.0145,0.0388104367,1.04,0.03,1.0404326023,1.096,0.025500000000000002,1.0962966068,0.036000000000000004,-0.0145,0.0388104367,1.06,0.04,1.0607544485
2019-04-06 05:00:00,1.0865,0.02,1.0866840617,0.026500000000000003,-0.01,0.0283240181,1.06,0.03,1.0604244433,1.0865,0.03,1.086914095,0.026500000000000003,-0.01,0.0283240181,1.06,0.04,1.0607544485
2019-04-06 05:30:00,1.106,0.037,1.1066187239,0.056,-0.023,0.0605392435,1.05,0.06,1.0517128886,1.116,0.047,1.1169892569,0.056,-0.023,0.0605392435,1.06,0.07,1.0623088063
2019-04-06 06:00:00,1.15,0.0585,1.1514869734,0.1,-0.0415,0.1082693401,1.05,0.1,1.0547511555,1.16,0.0585,1.161474171,0.1,-0.0415,0.1082693401,1.06,0.1,1.0647065323
2019-04-06 06:30:00,1.207,0.0635,1.2086692062,0.08700000000000001,-0.036500000000000005,0.0943464361,1.12,0.1,1.1244554237,1.207,0.0635,1.2086692062,0.08700000000000001,-0.036500000000000005,0.0943464361,1.12,0.1,1.1244554237
2019-04-06 07:00:00,1.2905,0.338,1.3340293288,0.1005,-0.042,0.108923138,1.19,0.38,1.2491997438,1.2505,-0.14200000000000002,1.2585365509,0.1005,-0.042,0.108923138,1.15,-0.1,1.1543396381
2019-04-06 07:30:00,1.3535,0.076,1.3556320482,0.0835,-0.034,0.0901568078,1.27,0.11,1.2747548784,1.3635,0.08600000000000001,1.3662094459,0.0835,-0.034,0.0901568078,1.28,0.12,1.2856126944000001
2019-04-06 08:00:00,1.3860000000000001,0.061,1.3873417027000001,0.116,-0.049,0.1259245806,1.27,0.11,1.2747548784,1.396,0.07100000000000001,1.3978043497,0.116,-0.049,0.1259245806,1.28,0.12,1.2856126944000001
2019-04-06 08:30:00,1.4825,0.4045,1.5366933656000001,0.1325,-0.0555,0.1436540984,1.35,0.46,1.426218777,1.4225,-0.2555,1.4452634708,0.1325,-0.0555,0.1436540984,1.29,-0.2,1.3054118124
2019-04-06 09:00:00,1.5065,0.9225000000000001,1.7665074298999999,0.1165,-0.0475,0.1258113667,1.3900000000000001,0.97,1.6949926254,1.3565,-0.7775000000000001,1.5635211863,0.1165,-0.0475,0.1258113667,1.24,-0.73,1.4389232084999999
2019-04-06 09:30:00,1.4495,0.924,1.7189608053,0.11950000000000001,-0.046,0.12804784260000002,1.33,0.97,1.6461470165,1.3094999999999999,-0.776,1.5221584182,0.11950000000000001,-0.046,0.12804784260000002,1.19,-0.73,1.396065901
2019-04-06 10:00:00,1.393,0.9275,1.6735307735,0.113,-0.0425,0.12072800010000001,1.28,0.97,1.6060199252,1.2530000000000001,-0.7725000000000001,1.4719936311000001,0.113,-0.0425,0.12072800010000001,1.1400000000000001,-0.73,1.3536986371
2019-04-06 10:30:00,1.3165,0.926,1.6095490828,0.1165,-0.044,0.1245321244,1.2,0.97,1.5430165262000002,1.1765,-0.774,1.4082713694,0.1165,-0.044,0.1245321244,1.06,-0.73,1.2870508925
2019-04-06 11:00:00,1.288,0.9515,1.6013420153,0.128,-0.0485,0.1368804223,1.16,1.0,1.5315351775,1.148,-0.7585000000000001,1.375945584,0.128,-0.0485,0.1368804223,1.02,-0.71,1.2427791437
2019-04-06 11:30:00,1.2725,0.9565,1.5919009077,0.0925,-0.0335,0.0983793678,1.18,0.99,1.5402921801,1.1325,-0.7635000000000001,1.3658288692,0.0925,-0.0335,0.0983793678,1.04,-0.73,1.2706297651
2019-04-06 12:00:00,1.268,0.9590000000000001,1.5898128821,0.088,-0.031,0.0933005895,1.18,0.99,1.5402921801,1.1280000000000001,-0.761,1.3607001874,0.088,-0.031,0.0933005895,1.04,-0.73,1.2706297651
2019-04-06 12:30:00,1.213,0.962,1.548164397,0.083,-0.028,0.087595662,1.13,0.99,1.5023315213,1.073,-0.768,1.319527567,0.083,-0.028,0.087595662,0.99,-0.74,1.2360016181
2019-04-06 13:00:00,1.1645,0.654,1.3355808661,0.1245,-0.046,0.132726222,1.04,0.7000000000000001,1.2536347155,1.0745,-0.47600000000000003,1.1752132785,0.1245,-0.046,0.132726222,0.9500000000000001,-0.43,1.0427847333
2019-04-06 13:30:00,1.1,0.0785,1.1027974655,0.09,-0.0315,0.09535329050000001,1.01,0.11,1.0159724406,1.1,0.08850000000000001,1.1035543711,0.09,-0.0315,0.09535329050000001,1.01,0.12,1.0171037312
2019-04-06 14:00:00,1.088,0.0835,1.0911994547,0.078,-0.026500000000000003,0.0823786987,1.01,0.11,1.0159724406,1.088,0.0935,1.0920101877,0.078,-0.026500000000000003,0.0823786987,1.01,0.12,1.0171037312
2019-04-06 14:30:00,1.074,0.5605,1.211460379,0.064,-0.0195,0.0669047831,1.01,0.58,1.1646887996,1.014,-0.4395,1.1051498767,0.064,-0.0195,0.0669047831,0.9500000000000001,-0.42,1.038701112
2019-04-06 15:00:00,1.065,0.885,1.3847201883,0.055,-0.015,0.057008771300000004,1.01,0.9,1.3528118864,0.9450000000000001,-0.795,1.2349291478,0.055,-0.015,0.057008771300000004,0.89,-0.78,1.1834272263
2019-04-06 15:30:00,1.04,0.7725000000000001,1.2955138942,0.06,-0.0175,0.0625,0.98,0.79,1.2587692402,0.93,-0.6875,1.1565276694,0.06,-0.0175,0.0625,0.87,-0.67,1.0980892496
2019-04-06 16:00:00,0.984,0.0455,0.9850513946,0.124,-0.044500000000000005,0.13174312130000002,0.86,0.09,0.8646964785,0.994,0.0455,0.9950408283000001,0.124,-0.044500000000000005,0.13174312130000002,0.87,0.09,0.8746427842000001
2019-04-06 16:30:00,1.049,0.0655,1.0510429344,0.079,-0.0245,0.0827118492,0.97,0.09,0.9741663102,1.049,0.0655,1.0510429344,0.079,-0.0245,0.0827118492,0.97,0.09,0.9741663102
2019-04-06 17:00:00,1.1255,0.0675,1.1275222836,0.0955,-0.0325,0.10087864,1.03,0.1,1.0348429833,1.1255,0.0775,1.1281651032,0.0955,-0.0325,0.10087864,1.03,0.11,1.035857133
2019-04-06 17:30:00,1.2185,0.085,1.2214611128,0.0485,-0.015,0.0507666229,1.17,0.1,1.174265728,1.2185,0.095,1.2221977131,0.0485,-0.015,0.0507666229,1.17,0.11,1.1751595636
2019-04-06 18:00:00,1.3375,0.3635,1.3860153318,0.0475,-0.0165,0.0502841923,1.29,0.38,1.3448048186000001,1.2974999999999999,-0.1565,1.3069041663,0.0475,-0.0165,0.0502841923,1.25,-0.14,1.2578155668
2019-04-06 18:30:00,1.3639999999999999,0.08950000000000001,1.3669331549,0.054,-0.0205,0.057760280500000004,1.31,0.11,1.3146102084,1.3639999999999999,0.0995,1.3676243088,0.054,-0.0205,0.057760280500000004,1.31,0.12,1.3154847015
2019-04-06 19:00:00,1.383,0.079,1.3852544893,0.053,-0.021,0.057008771300000004,1.33,0.1,1.3337541003,1.383,0.079,1.3852544893,0.053,-0.021,0.057008771300000004,1.33,0.1,1.3337541003
2019-04-06 19:30:00,1.4115,0.084,1.4139972594999999,0.0415,-0.016,0.044477522400000004,1.37,0.1,1.3736447867,1.4015,0.084,1.4040150462,0.0415,-0.016,0.044477522400000004,1.3599999999999999,0.1,1.3636715147
2019-04-06 20:00:00,1.431,0.064,1.4324304521,0.041,-0.016,0.0440113622,1.3900000000000001,0.08,1.392300255,1.421,0.064,1.4224405084,0.041,-0.016,0.0440113622,1.38,0.08,1.3823168957
2019-04-06 20:30:00,1.4685000000000001,0.0645,1.4699158139000001,0.0385,-0.0155,0.041503011900000004,1.43,0.08,1.4322360141,1.4685000000000001,0.0645,1.4699158139000001,0.0385,-0.0155,0.041503011900000004,1.43,0.08,1.4322360141
2019-04-06 21:00:00,1.456,0.07,1.4576817211,0.026000000000000002,-0.01,0.0278567766,1.43,0.08,1.4322360141,1.456,0.07,1.4576817211,0.026000000000000002,-0.01,0.0278567766,1.43,0.08,1.4322360141
2019-04-06 21:30:00,1.4020000000000001,0.0565,1.4031380011,0.012,-0.0035,0.0125,1.3900000000000001,0.06,1.3912943614,1.4020000000000001,0.0765,1.4040855565,0.012,-0.0035,0.0125,1.3900000000000001,0.08,1.392300255
2019-04-06 22:00:00,1.3555000000000001,0.0545,1.3565951864999999,0.0155,-0.0055000000000000005,0.0164468842,1.34,0.06,1.341342611,1.3555000000000001,0.0745,1.3575457635000001,0.0155,-0.0055000000000000005,0.0164468842,1.34,0.08,1.3423859356
2019-04-06 22:30:00,1.3245,0.055,1.3256414484999999,0.0145,-0.005,0.0153378617,1.31,0.06,1.3113733259,1.3345,0.075,1.3366058694,0.0145,-0.005,0.0153378617,1.32,0.08,1.3224220204
2019-04-06 23:00:00,1.206,0.0545,1.2072308189,0.016,-0.0055000000000000005,0.0169189243,1.19,0.06,1.1915116449,1.206,0.0545,1.2072308189,0.016,-0.0055000000000000005,0.0169189243,1.19,0.06,1.1915116449
2019-04-06 23:30:00,1.1195,0.033,1.1199862722,0.0195,-0.007,0.020718349400000002,1.1,0.04,1.1007270325,1.1195,0.053,1.1207538757,0.0195,-0.007,0.020718349400000002,1.1,0.06,1.1016351483
2019-04-07 00:00:00,1.0555,0.31,1.1000819287999999,0.025500000000000002,-0.01,0.027390691800000002,1.03,0.32,1.07856386,1.0255,-0.23,1.050975856,0.025500000000000002,-0.01,0.027390691800000002,1.0,-0.22,1.0239140589
2019-04-07 00:30:00,0.991,0.022,0.9912441677,0.021,-0.008,0.0224722051,0.97,0.03,0.9704638066000001,0.991,0.032,0.9915165152000001,0.021,-0.008,0.0224722051,0.97,0.04,0.9708243919
2019-04-07 01:00:00,0.92,-0.006,0.920019565,0.04,-0.016,0.0430813185,0.88,0.01,0.8800568163,0.92,0.024,0.9203129902,0.04,-0.016,0.0430813185,0.88,0.04,0.8809086218000001
2019-04-07 01:30:00,0.969,-0.021500000000000002,0.9692384897,0.029,-0.0115,0.031196955000000002,0.9400000000000001,-0.01,0.94005319,0.979,-0.0115,0.9790675411,0.029,-0.0115,0.031196955000000002,0.9500000000000001,0.0,0.9500000000000001
2019-04-07 02:00:00,1.0605,-0.022,1.0607281697,0.030500000000000003,-0.012,0.0327757532,1.03,-0.01,1.0300485425,1.0705,-0.012,1.0705672562,0.030500000000000003,-0.012,0.0327757532,1.04,0.0,1.04
2019-04-07 02:30:00,1.105,-0.024,1.1052606028,0.035,-0.014,0.037696153600000004,1.07,-0.01,1.070046728,1.105,-0.014,1.1050886842,0.035,-0.014,0.037696153600000004,1.07,0.0,1.07
2019-04-07 03:00:00,1.082,-0.022500000000000003,1.0822339165,0.032,-0.0125,0.0343547668,1.05,-0.01,1.050047618,1.082,-0.0125,1.0820722018,0.032,-0.0125,0.0343547668,1.05,0.0,1.05
2019-04-07 03:30:00,1.0595,-0.0345,1.0600615548,0.059500000000000004,-0.0245,0.0643467171,1.0,-0.01,1.0000499988,1.0595,-0.0245,1.0597832326,0.059500000000000004,-0.0245,0.0643467171,1.0,0.0,1.0
2019-04-07 04:00:00,1.0585,-0.024,1.0587720482,0.0585,-0.024,0.0632317167,1.0,0.0,1.0,1.0485,-0.004,1.0485076299,0.0585,-0.024,0.0632317167,0.99,0.02,0.9902019996
2019-04-07 04:30:00,1.0315,-0.004,1.0315077557,0.0815,-0.034,0.0883077007,0.9500000000000001,0.03,0.9504735662,1.0315,0.006,1.0315174502,0.0815,-0.034,0.0883077007,0.9500000000000001,0.04,0.9508417324
2019-04-07 05:00:00,1.032,0.007500000000000001,1.0320272525,0.10200000000000001,-0.0425,0.1105,0.93,0.05,0.9313431162,1.032,0.0175,1.0321483663,0.10200000000000001,-0.0425,0.1105,0.93,0.06,0.931933474
2019-04-07 05:30:00,1.0815,0.006500000000000001,1.0815195329,0.1015,-0.043500000000000004,0.11042871,0.98,0.05,0.9812746812,1.0915,0.0165,1.0916247066,0.1015,-0.043500000000000004,0.11042871,0.99,0.06,0.9918165153
2019-04-07 06:00:00,1.1075,0.038,1.108151727,0.1675,-0.07200000000000001,0.1823190884,0.9400000000000001,0.11,0.9464142856000001,1.1175,0.048,1.1185303974,0.1675,-0.07200000000000001,0.1823190884,0.9500000000000001,0.12,0.9575489544
2019-04-07 06:30:00,1.155,0.0645,1.1567995721,0.17500000000000002,-0.0755,0.19059184140000002,0.98,0.14,0.9899494937000001,1.155,0.0745,1.1574002117,0.17500000000000002,-0.0755,0.19059184140000002,0.98,0.15,0.9914131329
2019-04-07 07:00:00,1.202,0.078,1.2045281234,0.212,-0.092,0.2311017092,0.99,0.17,1.0044899203,1.212,0.088,1.21519052,0.212,-0.092,0.2311017092,1.0,0.18,1.0160708637
2019-04-07 07:30:00,1.276,0.09,1.2791700434,0.186,-0.08,0.2024746898,1.09,0.17,1.1031772296,1.286,0.1,1.2898821651999999,0.186,-0.08,0.2024746898,1.1,0.18,1.1146299834
2019-04-07 08:00:00,1.3305,0.1015,1.3343659543,0.1605,-0.0685,0.1745064469,1.17,0.17,1.1822859214,1.3305,0.051500000000000004,1.3314963387,0.1605,-0.0685,0.1745064469,1.17,0.12,1.176137747
2019-04-07 08:30:00,1.3295,0.056,1.3306788681000001,0.1495,-0.064,0.1626230303,1.18,0.12,1.1860860003,1.3395000000000001,0.056,1.340670075,0.1495,-0.064,0.1626230303,1.19,0.12,1.1960351165
2019-04-07 09:00:00,1.3515000000000001,0.0375,1.3520201552,0.1915,-0.0825,0.2085149875,1.16,0.12,1.166190379,1.3515000000000001,0.0575,1.3527226249,0.1915,-0.0825,0.2085149875,1.16,0.14,1.1684177335
2019-04-07 09:30:00,1.3525,0.055,1.3536178375,0.2225,-0.095,0.24193232520000002,1.13,0.15,1.1399122773,1.3525,0.055,1.3536178375,0.2225,-0.095,0.24193232520000002,1.13,0.15,1.1399122773
2019-04-07 10:00:00,1.308,0.0685,1.3097924454,0.198,-0.0815,0.2141173744,1.11,0.15,1.1200892822,1.318,0.0685,1.3197788641,0.198,-0.0815,0.2141173744,1.12,0.15,1.13
2019-04-07 10:30:00,1.28,0.0545,1.2811597285,0.12,-0.0455,0.12833647180000002,1.16,0.1,1.1643023662,1.28,0.0645,1.2816240673000001,0.12,-0.0455,0.12833647180000002,1.16,0.11,1.1652038448
2019-04-07 11:00:00,1.2815,0.074,1.2836347806,0.12150000000000001,-0.046,0.1299163192,1.16,0.12,1.166190379,1.2815,0.084,1.284250073,0.12150000000000001,-0.046,0.1299163192,1.16,0.13,1.167261753
2019-04-07 11:30:00,1.2429999999999999,0.092,1.246400016,0.083,-0.028,0.087595662,1.16,0.12,1.166190379,1.2429999999999999,0.10200000000000001,1.2471780146,0.083,-0.028,0.087595662,1.16,0.13,1.167261753
2019-04-07 12:00:00,1.1985000000000001,0.0805,1.2012004412,0.08850000000000001,-0.029500000000000002,0.093287191,1.11,0.11,1.115437134,1.2085,0.0805,1.2111781454,0.08850000000000001,-0.029500000000000002,0.093287191,1.12,0.11,1.1253888217
2019-04-07 12:30:00,1.173,0.08850000000000001,1.1763338174,0.093,-0.0315,0.09818986710000001,1.08,0.12,1.0866462166,1.173,0.0785,1.1756237706000001,0.093,-0.0315,0.09818986710000001,1.08,0.11,1.0855873986
2019-04-07 13:00:00,1.1475,0.08,1.1502852907,0.1575,-0.06,0.1685415379,0.99,0.14,0.9998499887000001,1.1475,0.09,1.1510240006,0.1575,-0.06,0.1685415379,0.99,0.15,1.0012991561
2019-04-07 13:30:00,1.0855,0.08700000000000001,1.0889808309,0.0955,-0.033,0.10104083330000001,0.99,0.12,0.9972462083,1.0855,0.08700000000000001,1.0889808309,0.0955,-0.033,0.10104083330000001,0.99,0.12,0.9972462083
2019-04-07 14:00:00,1.0475,0.0755,1.0502173585,0.0575,-0.0145,0.0593000843,0.99,0.09,0.9940824915,1.0475,0.0855,1.0509835869,0.0575,-0.0145,0.0593000843,0.99,0.1,0.9950376877
2019-04-07 14:30:00,1.0225,0.065,1.0245639316,0.10250000000000001,-0.035,0.1083108951,0.92,0.1,0.9254188241,1.0225,0.075,1.0252469215,0.10250000000000001,-0.035,0.1083108951,0.92,0.11,0.9265527508
2019-04-07 15:00:00,1.0065,0.061,1.0083467905,0.0665,-0.019,0.0691610439,0.9400000000000001,0.08,0.9433981132,1.0065,0.061,1.0083467905,0.0665,-0.019,0.0691610439,0.9400000000000001,0.08,0.9433981132
2019-04-07 15:30:00,1.0255,0.0455,1.0265088894,0.0555,-0.0145,0.05736288,0.97,0.06,0.9718538985,1.0355,0.0555,1.0369862583,0.0555,-0.0145,0.05736288,0.98,0.07,0.9824968193
2019-04-07 16:00:00,1.024,0.0415,1.0248405974,0.064,-0.018500000000000003,0.0666201921,0.96,0.06,0.9618731725,1.024,0.051500000000000004,1.0252942261,0.064,-0.018500000000000003,0.0666201921,0.96,0.07,0.9625487001
2019-04-07 16:30:00,1.1045,0.0485,1.1055643355,0.044500000000000005,-0.0115,0.045961940800000003,1.06,0.06,1.0616967552,1.1045,0.0585,1.1060481454,0.044500000000000005,-0.0115,0.045961940800000003,1.06,0.07,1.0623088063
2019-04-07 17:00:00,1.1675,0.074,1.1698428313,0.0275,-0.006,0.0281469359,1.1400000000000001,0.08,1.1428035702,1.1675,0.074,1.1698428313,0.0275,-0.006,0.0281469359,1.1400000000000001,0.08,1.1428035702
2019-04-07 17:30:00,1.2605,0.0765,1.2628192666,0.0205,-0.0035,0.020796634300000002,1.24,0.08,1.2425779654,1.2605,0.0965,1.2641884749,0.0205,-0.0035,0.020796634300000002,1.24,0.1,1.2440257232
2019-04-07 18:00:00,1.3475000000000001,0.0765,1.3496697744000001,0.0175,-0.0035,0.0178465683,1.33,0.08,1.3324038427,1.3475000000000001,0.0965,1.3509509614000001,0.0175,-0.0035,0.0178465683,1.33,0.1,1.3337541003
2019-04-07 18:30:00,1.491,0.899,1.7410577245,0.011,-0.001,0.011045361,1.48,0.9,1.7321662737999999,1.341,-0.7010000000000001,1.5131695212,0.011,-0.001,0.011045361,1.33,-0.7000000000000001,1.5029637388000001
2019-04-07 19:00:00,1.5085000000000002,0.9495,1.7824484565,0.0285,-0.0105,0.0303726851,1.48,0.96,1.7640861657,1.3585,-0.7805000000000001,1.5667490227,0.0285,-0.0105,0.0303726851,1.33,-0.77,1.5368148879999999
2019-04-07 19:30:00,1.5155,0.9465,1.7867855215000001,0.035500000000000004,-0.0135,0.037980258,1.48,0.96,1.7640861657,1.3555000000000001,-0.7835000000000001,1.5656476296,0.035500000000000004,-0.0135,0.037980258,1.32,-0.77,1.5281688388
2019-04-07 20:00:00,1.5110000000000001,0.927,1.7726956874000002,0.081,-0.033,0.0874642784,1.43,0.96,1.7223530416,1.361,-0.803,1.5802309958,0.081,-0.033,0.0874642784,1.28,-0.77,1.4937536611
2019-04-07 20:30:00,1.5350000000000001,0.193,1.5470856472999999,0.065,-0.027,0.07038465740000001,1.47,0.22,1.4863714206,1.5150000000000001,-0.007,1.5150161715000001,0.065,-0.027,0.07038465740000001,1.45,0.02,1.4501379245
2019-04-07 21:00:00,1.47,0.0845,1.4724266535,0.04,-0.0155,0.0428981352,1.43,0.1,1.4334922393,1.47,0.0945,1.4730343682,0.04,-0.0155,0.0428981352,1.43,0.11,1.4342245291
2019-04-07 21:30:00,1.4225,0.0945,1.4256354723,0.0625,-0.025500000000000002,0.0675018518,1.3599999999999999,0.12,1.3652838533,1.4125,0.0545,1.4135510249,0.0625,-0.025500000000000002,0.0675018518,1.35,0.08,1.352368293
2019-04-07 22:00:00,1.3125,0.0455,1.3132884299,0.0825,-0.0345,0.0894231514,1.23,0.08,1.2325988804,1.3125,0.0455,1.3132884299,0.0825,-0.0345,0.0894231514,1.23,0.08,1.2325988804
2019-04-07 22:30:00,1.203,0.0425,1.2037504933,0.043000000000000003,-0.0175,0.046424670200000004,1.16,0.06,1.1615506877,1.213,0.0625,1.2146090935,0.043000000000000003,-0.0175,0.046424670200000004,1.17,0.08,1.1727318534
2019-04-07 23:00:00,1.0795,0.04,1.0802408296000001,0.0495,-0.02,0.0533877327,1.03,0.06,1.0317460928,1.0795,0.04,1.0802408296000001,0.0495,-0.02,0.0533877327,1.03,0.06,1.0317460928
2019-04-07 23:30:00,1.0435,0.0555,1.0449748801,0.0135,-0.0045000000000000005,0.0142302495,1.03,0.06,1.0317460928,1.0435,0.0655,1.0455536811,0.0135,-0.0045000000000000005,0.0142302495,1.03,0.07,1.0323759005
2019-04-08 00:00:00,0.9715,0.0915,0.9757994159000001,0.0015,0.0015,0.0021213203,0.97,0.09,0.9741663102,0.9715,0.0315,0.9720105452000001,0.0015,0.0015,0.0021213203,0.97,0.03,0.9704638066000001
2019-04-08 00:30:00,0.9480000000000001,0.0475,0.9491892593000001,0.008,-0.0025,0.0083815273,0.9400000000000001,0.05,0.941328848,0.9480000000000001,0.0575,0.9497422019,0.008,-0.0025,0.0083815273,0.9400000000000001,0.06,0.9419129471000001
2019-04-08 01:00:00,0.903,0.04,0.9038855016,0.003,0.0,0.003,0.9,0.04,0.9008884504,0.903,0.04,0.9038855016,0.003,0.0,0.003,0.9,0.04,0.9008884504
2019-04-08 01:30:00,0.9510000000000001,0.042,0.951926993,0.001,0.002,0.0022360680000000003,0.9500000000000001,0.04,0.9508417324,0.9510000000000001,0.042,0.951926993,0.001,0.002,0.0022360680000000003,0.9500000000000001,0.04,0.9508417324
2019-04-08 02:00:00,1.0215,0.021500000000000002,1.0217262353,0.0015,0.0015,0.0021213203,1.02,0.02,1.0201960596,1.0315,0.0415,1.0323344904,0.0015,0.0015,0.0021213203,1.03,0.04,1.0307764064
2019-04-08 02:30:00,1.1575,0.0135,1.157578723,0.0175,-0.006500000000000001,0.0186681547,1.1400000000000001,0.02,1.1401754251,1.1675,0.0335,1.1679805221,0.0175,-0.006500000000000001,0.0186681547,1.15,0.04,1.1506954419
2019-04-08 03:00:00,1.0535,0.0165,1.0536292042,0.0335,-0.0135,0.0361178626,1.02,0.03,1.0204410811,1.0535,0.026500000000000003,1.0538332411,0.0335,-0.0135,0.0361178626,1.02,0.04,1.0207840124
2019-04-08 03:30:00,1.0325,0.0125,1.0325756631,0.0425,-0.0175,0.045961940800000003,0.99,0.03,0.9904544412,1.0425,0.022500000000000003,1.0427427775,0.0425,-0.0175,0.045961940800000003,1.0,0.04,1.0007996803
2019-04-08 04:00:00,1.0305,0.0335,1.0310443734,0.0405,-0.0165,0.0437321392,0.99,0.05,0.9912618221,1.0405,0.053500000000000006,1.0418745126,0.0405,-0.0165,0.0437321392,1.0,0.07,1.0024470061
2019-04-08 04:30:00,1.0315,0.0335,1.032043846,0.0415,-0.0165,0.044659825300000004,0.99,0.05,0.9912618221,1.0415,0.053500000000000006,1.0428731946,0.0415,-0.0165,0.044659825300000004,1.0,0.07,1.0024470061
2019-04-08 05:00:00,1.0785,0.0645,1.0804269989,0.0385,-0.0155,0.041503011900000004,1.04,0.08,1.0430723848,1.0885,0.0545,1.0898635236,0.0385,-0.0155,0.041503011900000004,1.05,0.07,1.0523307465
2019-04-08 05:30:00,1.109,0.0645,1.1108740928,0.039,-0.0155,0.0419672491,1.07,0.08,1.0729864864,1.119,0.0745,1.1214772624,0.039,-0.0155,0.0419672491,1.08,0.09,1.0837435121
2019-04-08 06:00:00,1.186,0.24550000000000002,1.2111425391,0.036000000000000004,-0.0145,0.0388104367,1.15,0.26,1.1790250209,1.166,-0.0745,1.1683776145,0.036000000000000004,-0.0145,0.0388104367,1.13,-0.06,1.1315917992
2019-04-08 06:30:00,1.2695,0.1825,1.2825507787000001,0.0195,-0.007500000000000001,0.0208925824,1.25,0.19,1.2643575444000001,1.2595,0.0625,1.2610497611,0.0195,-0.007500000000000001,0.0208925824,1.24,0.07,1.2419742348
2019-04-08 07:00:00,1.3385,0.14450000000000002,1.3462772746,0.0385,-0.0155,0.041503011900000004,1.3,0.16,1.3098091464000001,1.3385,0.1545,1.3473872866,0.0385,-0.0155,0.041503011900000004,1.3,0.17,1.3110682667
2019-04-08 07:30:00,1.534,0.341,1.5714442402,0.024,-0.009000000000000001,0.025632011200000002,1.51,0.35000000000000003,1.5500322576999999,1.504,-0.029,1.5042795618,0.024,-0.009000000000000001,0.025632011200000002,1.48,-0.02,1.480135129
2019-04-08 08:00:00,1.6155,0.191,1.6267517481,0.025500000000000002,-0.009000000000000001,0.0270416346,1.5899999999999999,0.2,1.6025292509,1.6155,0.201,1.6279561572999999,0.025500000000000002,-0.009000000000000001,0.0270416346,1.5899999999999999,0.21,1.6038079686
2019-04-08 08:30:00,1.7385000000000002,0.1855,1.7483685252,0.0385,-0.0145,0.0411400049,1.7000000000000002,0.2,1.7117242769,1.7385000000000002,0.1955,1.7494577731,0.0385,-0.0145,0.0411400049,1.7000000000000002,0.21,1.712921481
2019-04-08 09:00:00,1.734,0.1875,1.7441078665,0.034,-0.0125,0.0362249914,1.7000000000000002,0.2,1.7117242769,1.734,0.1975,1.7452112336,0.034,-0.0125,0.0362249914,1.7000000000000002,0.21,1.712921481
2019-04-08 09:30:00,1.7345000000000002,0.157,1.7415910111000001,0.0345,-0.013000000000000001,0.0368680078,1.7000000000000002,0.17,1.7084788556000001,1.7345000000000002,0.157,1.7415910111000001,0.0345,-0.013000000000000001,0.0368680078,1.7000000000000002,0.17,1.7084788556000001
2019-04-08 10:00:00,1.7355,0.4365,1.7895509213,0.035500000000000004,-0.0135,0.037980258,1.7000000000000002,0.45,1.7585505395,1.6955,-0.1335,1.7007476297,0.035500000000000004,-0.0135,0.037980258,1.6600000000000001,-0.12,1.6643316977
2019-04-08 10:30:00,1.7145000000000001,0.40650000000000003,1.7620307886000002,0.0345,-0.0135,0.0370472671,1.6800000000000002,0.42,1.7317043628,1.6644999999999999,-0.1135,1.6683652178,0.0345,-0.0135,0.0370472671,1.63,-0.1,1.6330646037
2019-04-08 11:00:00,1.694,0.14650000000000002,1.700322984,0.034,-0.0135,0.0365820994,1.6600000000000001,0.16,1.6676930173,1.694,0.14650000000000002,1.700322984,0.034,-0.0135,0.0365820994,1.6600000000000001,0.16,1.6676930173
2019-04-08 11:30:00,1.69,0.14850000000000002,1.6965117889,0.03,-0.0115,0.0321286477,1.6600000000000001,0.16,1.6676930173,1.69,0.14850000000000002,1.6965117889,0.03,-0.0115,0.0321286477,1.6600000000000001,0.16,1.6676930173
2019-04-08 12:00:00,1.677,0.1545,1.684101912,0.017,-0.0055000000000000005,0.017867568400000002,1.6600000000000001,0.16,1.6676930173,1.677,0.1545,1.684101912,0.017,-0.0055000000000000005,0.017867568400000002,1.6600000000000001,0.16,1.6676930173
2019-04-08 12:30:00,1.6415000000000002,0.1525,1.6485686216,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.62,0.16,1.6278820596,1.6415000000000002,0.1525,1.6485686216,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.62,0.16,1.6278820596
2019-04-08 13:00:00,1.5905,0.1495,1.5975107198,0.030500000000000003,-0.0105,0.0322567822,1.56,0.16,1.5681836627,1.5905,0.1495,1.5975107198,0.030500000000000003,-0.0105,0.0322567822,1.56,0.16,1.5681836627
2019-04-08 13:30:00,1.452,0.15,1.4597273718000001,0.032,-0.01,0.0335261092,1.42,0.16,1.4289856542,1.462,0.15,1.469674794,0.032,-0.01,0.0335261092,1.43,0.16,1.4389232084999999
2019-04-08 14:00:00,1.31,0.14550000000000002,1.3180554806,0.05,-0.0145,0.052060061500000004,1.26,0.16,1.2701181047,1.31,0.14550000000000002,1.3180554806,0.05,-0.0145,0.052060061500000004,1.26,0.16,1.2701181047
2019-04-08 14:30:00,1.333,0.1345,1.3397683568,0.073,-0.025500000000000002,0.0773256102,1.26,0.16,1.2701181047,1.333,0.1545,1.3419237124,0.073,-0.025500000000000002,0.0773256102,1.26,0.18,1.2727922061
2019-04-08 15:00:00,1.3445,0.13,1.3507702432,0.0845,-0.03,0.08966744110000001,1.26,0.16,1.2701181047,1.3445,0.15,1.3528415465,0.0845,-0.03,0.08966744110000001,1.26,0.18,1.2727922061
2019-04-08 15:30:00,1.3145,0.112,1.3192627676,0.0545,-0.018000000000000002,0.057395557300000004,1.26,0.13,1.2666885963,1.3145,0.122,1.3201493287,0.0545,-0.018000000000000002,0.057395557300000004,1.26,0.14,1.2677539193
2019-04-08 16:00:00,1.357,0.11,1.3614510641,0.057,-0.02,0.0604069532,1.3,0.13,1.3064838307,1.357,0.12,1.3622954892,0.057,-0.02,0.0604069532,1.3,0.14,1.3075167303
2019-04-08 16:30:00,1.334,0.1145,1.3389048696999999,0.054,-0.0155,0.0561805126,1.28,0.13,1.2865846261,1.334,0.1245,1.3397970928,0.054,-0.0155,0.0561805126,1.28,0.14,1.2876334882
2019-04-08 17:00:00,1.421,0.1345,1.4273511306,0.051000000000000004,-0.0155,0.053303377000000006,1.37,0.15,1.3781872151,1.421,0.14450000000000002,1.4283281311,0.051000000000000004,-0.0155,0.053303377000000006,1.37,0.16,1.3793114224
2019-04-08 17:30:00,1.5275,0.149,1.5347498982,0.0575,-0.021,0.061214785800000004,1.47,0.17,1.4797972834,1.5375,0.159,1.5456995989,0.0575,-0.021,0.061214785800000004,1.48,0.18,1.490905765
2019-04-08 18:00:00,1.5899999999999999,0.155,1.597537167,0.09,-0.035,0.0965660396,1.5,0.19,1.5119854497,1.5899999999999999,0.165,1.5985383949,0.09,-0.035,0.0965660396,1.5,0.2,1.513274595
2019-04-08 18:30:00,1.6275,0.14350000000000002,1.6338140959,0.0675,-0.026500000000000003,0.0725155156,1.56,0.17,1.5692354826,1.6275,0.1535,1.6347227594,0.0675,-0.026500000000000003,0.0725155156,1.56,0.18,1.5703502794
2019-04-08 19:00:00,1.6724999999999999,0.145,1.678773734,0.0625,-0.025,0.0673145601,1.6099999999999999,0.17,1.6189502772000002,1.6724999999999999,0.135,1.6779395847,0.0625,-0.025,0.0673145601,1.6099999999999999,0.16,1.6179307773
2019-04-08 19:30:00,1.7309999999999999,0.14550000000000002,1.7371042715,0.061,-0.0245,0.0657362153,1.67,0.17,1.6786303941,1.7309999999999999,0.1555,1.7379704399,0.061,-0.0245,0.0657362153,1.67,0.18,1.6796725871
2019-04-08 20:00:00,1.74,0.1585,1.7472041237,0.03,-0.0115,0.0321286477,1.71,0.17,1.7184295156,1.74,0.1585,1.7472041237,0.03,-0.0115,0.0321286477,1.71,0.17,1.7184295156
2019-04-08 20:30:00,1.7815,0.162,1.7888505388,0.021500000000000002,-0.008,0.0229401395,1.76,0.17,1.7681911661,1.7815,0.162,1.7888505388,0.021500000000000002,-0.008,0.0229401395,1.76,0.17,1.7681911661
2019-04-08 21:00:00,1.746,0.164,1.7536852625,0.016,-0.006,0.017088007500000002,1.73,0.17,1.7383325344,1.746,0.164,1.7536852625,0.016,-0.006,0.017088007500000002,1.73,0.17,1.7383325344
2019-04-08 21:30:00,1.645,0.1245,1.6497045948,0.015,-0.0055000000000000005,0.015976545300000002,1.63,0.13,1.6351758315,1.645,0.14450000000000002,1.6513343847000002,0.015,-0.0055000000000000005,0.015976545300000002,1.63,0.15,1.63688729
2019-04-08 22:00:00,1.536,0.1245,1.5410373941,0.016,-0.0055000000000000005,0.0169189243,1.52,0.13,1.5255490815,1.536,0.1145,1.5402617472,0.016,-0.0055000000000000005,0.0169189243,1.52,0.12,1.5247294841999999
2019-04-08 22:30:00,1.4275,0.149,1.4352551167,0.0275,-0.011,0.029618406400000002,1.4,0.16,1.4091131963,1.4175,0.079,1.4196997042000001,0.0275,-0.011,0.029618406400000002,1.3900000000000001,0.09,1.3929106217
2019-04-08 23:00:00,1.2645,0.08600000000000001,1.2674211021000001,0.0345,-0.014,0.0372323784,1.23,0.1,1.2340583455,1.2745,0.096,1.2781104217,0.0345,-0.014,0.0372323784,1.24,0.11,1.2448694711
2019-04-08 23:30:00,1.107,0.045,1.1079142566,0.037,-0.015,0.0399249296,1.07,0.06,1.0716809227,1.117,0.055,1.1183532537,0.037,-0.015,0.0399249296,1.08,0.07,1.082266141
2019-04-09 00:00:00,1.068,0.0405,1.0687676314,0.048,-0.0195,0.051809748100000004,1.02,0.06,1.021763182,1.068,0.0505,1.0691932706,0.048,-0.0195,0.051809748100000004,1.02,0.07,1.0223991393
2019-04-09 00:30:00,1.031,0.0475,1.0320936246,0.031,-0.0125,0.0334252898,1.0,0.06,1.0017983829,1.041,0.0575,1.0425868069,0.031,-0.0125,0.0334252898,1.01,0.07,1.0124228366
2019-04-09 01:00:00,1.015,0.0545,1.0164621242,0.015,-0.0055000000000000005,0.015976545300000002,1.0,0.06,1.0017983829,1.025,0.0645,1.0270273852,0.015,-0.0055000000000000005,0.015976545300000002,1.01,0.07,1.0124228366
2019-04-09 01:30:00,1.0735000000000001,0.021,1.0737053832,0.0235,-0.009000000000000001,0.0251644591,1.05,0.03,1.050428484,1.0735000000000001,0.041,1.0742826676,0.0235,-0.009000000000000001,0.0251644591,1.05,0.05,1.0511898021
2019-04-09 02:00:00,1.18,0.018000000000000002,1.1801372802,0.03,-0.012,0.0323109888,1.15,0.03,1.1503912378,1.19,0.038,1.1906065681,0.03,-0.012,0.0323109888,1.16,0.05,1.1610770862
2019-04-09 02:30:00,1.2485,0.1545,1.258023251,0.0385,-0.0155,0.041503011900000004,1.21,0.17,1.2218837915,1.2285,-0.0455,1.2293423038,0.0385,-0.0155,0.041503011900000004,1.19,-0.03,1.1903780912
2019-04-09 03:00:00,1.246,0.376,1.3014960622,0.036000000000000004,-0.014,0.0386264158,1.21,0.39,1.2712985487,1.186,-0.264,1.2150275717,0.036000000000000004,-0.014,0.0386264158,1.15,-0.25,1.1768602296
2019-04-09 03:30:00,1.231,0.792,1.4637708154,0.021,-0.008,0.0224722051,1.21,0.8,1.4505516192,1.121,-0.6880000000000001,1.3152889416,0.021,-0.008,0.0224722051,1.1,-0.68,1.2932130528
2019-04-09 04:00:00,1.1795,0.06,1.1810250844,0.0495,-0.02,0.0533877327,1.13,0.08,1.1328283189,1.1795,0.06,1.1810250844,0.0495,-0.02,0.0533877327,1.13,0.08,1.1328283189
2019-04-09 04:30:00,1.1625,0.067,1.164429152,0.0325,-0.013000000000000001,0.0350035712,1.13,0.08,1.1328283189,1.1625,0.067,1.164429152,0.0325,-0.013000000000000001,0.0350035712,1.13,0.08,1.1328283189
2019-04-09 05:00:00,1.1525,0.0755,1.1549703459,0.0125,-0.0045000000000000005,0.0132853303,1.1400000000000001,0.08,1.1428035702,1.1425,0.0755,1.1449919214,0.0125,-0.0045000000000000005,0.0132853303,1.13,0.08,1.1328283189
2019-04-09 05:30:00,1.1955,0.09,1.1988829176,0.025500000000000002,-0.01,0.027390691800000002,1.17,0.1,1.174265728,1.2055,0.1,1.2096405458,0.025500000000000002,-0.01,0.027390691800000002,1.18,0.11,1.1851160281
2019-04-09 06:00:00,1.2965,0.10250000000000001,1.3005454625000001,0.0665,-0.0275,0.0719617954,1.23,0.13,1.2368508398,1.2965,0.1125,1.3013717761999999,0.0665,-0.0275,0.0719617954,1.23,0.14,1.2379418403
2019-04-09 06:30:00,1.3865,0.163,1.3960484411,0.08650000000000001,-0.037,0.0940810821,1.3,0.2,1.3152946438,1.3765,0.10300000000000001,1.380348235,0.08650000000000001,-0.037,0.0940810821,1.29,0.14,1.2975746607
2019-04-09 07:00:00,1.5065,0.18150000000000002,1.5173939831,0.0465,-0.018500000000000003,0.0500449798,1.46,0.2,1.4736349616,1.5065,0.12150000000000001,1.5113915773,0.0465,-0.018500000000000003,0.0500449798,1.46,0.14,1.4666969694
2019-04-09 07:30:00,1.642,0.14100000000000001,1.6480427786,0.07200000000000001,-0.029,0.0776208735,1.57,0.17,1.5791770008000001,1.642,0.151,1.6489284399000002,0.07200000000000001,-0.029,0.0776208735,1.57,0.18,1.5802847844999999
2019-04-09 08:00:00,1.738,0.14150000000000001,1.7437506272,0.068,-0.0285,0.0737309297,1.67,0.17,1.6786303941,1.738,0.1515,1.744590568,0.068,-0.0285,0.0737309297,1.67,0.18,1.6796725871
2019-04-09 08:30:00,1.7405,0.149,1.7468661225000002,0.0505,-0.021,0.054692321200000005,1.69,0.17,1.6985287751,1.7405,0.159,1.7477474789,0.0505,-0.021,0.054692321200000005,1.69,0.18,1.6995587663
2019-04-09 09:00:00,1.6745,0.1345,1.6798930025,0.0845,-0.035500000000000004,0.0916542416,1.5899999999999999,0.17,1.5990622252,1.6745,0.14450000000000002,1.6807232074,0.0845,-0.035500000000000004,0.0916542416,1.5899999999999999,0.18,1.6001562424
2019-04-09 09:30:00,1.7245,0.14350000000000002,1.7304601989,0.1345,-0.0565,0.1458852289,1.5899999999999999,0.2,1.6025292509,1.7245,0.1535,1.7313181395,0.1345,-0.0565,0.1458852289,1.5899999999999999,0.21,1.6038079686
2019-04-09 10:00:00,1.6844999999999999,0.1515,1.6912990569000002,0.1145,-0.0485,0.12434830120000001,1.57,0.2,1.5826875876000002,1.6844999999999999,0.1615,1.6922241282,0.1145,-0.0485,0.12434830120000001,1.57,0.21,1.5839823230999999
2019-04-09 10:30:00,1.6945000000000001,0.135,1.6998691861,0.1545,-0.065,0.1676163775,1.54,0.2,1.5529327094,1.7045,0.145,1.7106563799,0.1545,-0.065,0.1676163775,1.55,0.21,1.564161117
2019-04-09 11:00:00,1.673,0.14750000000000002,1.6794895802,0.193,-0.0825,0.20989342530000002,1.48,0.23,1.4977650016,1.683,0.14750000000000002,1.6894511683,0.193,-0.0825,0.20989342530000002,1.49,0.23,1.5076471736000001
2019-04-09 11:30:00,1.6440000000000001,0.1385,1.6498237027,0.214,-0.0915,0.2327407356,1.43,0.23,1.4483784036,1.654,0.1585,1.661577037,0.214,-0.0915,0.2327407356,1.44,0.25,1.4615402834
2019-04-09 12:00:00,1.67,0.158,1.6774576001,0.17,-0.07200000000000001,0.1846185256,1.5,0.23,1.5175308893000001,1.67,0.148,1.6765452574,0.17,-0.07200000000000001,0.1846185256,1.5,0.22,1.5160474927
2019-04-09 12:30:00,1.6905000000000001,0.14100000000000001,1.6963700215,0.1405,-0.059000000000000004,0.1523852027,1.55,0.2,1.5628499608,1.6905000000000001,0.151,1.6972304646,0.1405,-0.059000000000000004,0.1523852027,1.55,0.21,1.564161117
2019-04-09 13:00:00,1.6425,0.14150000000000001,1.6485837862000001,0.07250000000000001,-0.0285,0.0779005777,1.57,0.17,1.5791770008000001,1.6425,0.14150000000000001,1.6485837862000001,0.07250000000000001,-0.0285,0.0779005777,1.57,0.17,1.5791770008000001
2019-04-09 13:30:00,1.631,0.147,1.6376110649,0.131,-0.053,0.1413152504,1.5,0.2,1.513274595,1.631,0.147,1.6376110649,0.131,-0.053,0.1413152504,1.5,0.2,1.513274595
2019-04-09 14:00:00,1.5765,0.11850000000000001,1.5809473426,0.0565,-0.021500000000000002,0.0604524607,1.52,0.14,1.5264337522,1.5765,0.1285,1.5817283269,0.0565,-0.021500000000000002,0.0604524607,1.52,0.15,1.5273833834000001
2019-04-09 14:30:00,1.5855000000000001,0.1165,1.5897743550999999,0.0155,-0.0035,0.0158902486,1.57,0.12,1.5745793089,1.5855000000000001,0.1265,1.5905384308000001,0.0155,-0.0035,0.0158902486,1.57,0.13,1.5753729717
2019-04-09 15:00:00,1.6665,0.12,1.6708148460999999,0.006500000000000001,0.0,0.006500000000000001,1.6600000000000001,0.12,1.6643316977,1.6665,0.13,1.6715628166,0.006500000000000001,0.0,0.006500000000000001,1.6600000000000001,0.13,1.6650825805
2019-04-09 15:30:00,1.6059999999999999,0.186,1.6167349814,0.016,-0.004,0.0164924225,1.5899999999999999,0.19,1.6013119621,1.596,0.076,1.5978084992000001,0.016,-0.004,0.0164924225,1.58,0.08,1.58202402
2019-04-09 16:00:00,1.6665,0.9915,1.9391478799000001,0.026500000000000003,-0.0085,0.0278298401,1.6400000000000001,1.0,1.9208331526,1.5165000000000002,-0.7385,1.6867585779,0.026500000000000003,-0.0085,0.0278298401,1.49,-0.73,1.6592166827
2019-04-09 16:30:00,1.764,1.0125,2.0339253305,0.024,-0.007500000000000001,0.0251445819,1.74,1.02,2.0169283577,1.604,-0.7375,1.7654240992,0.024,-0.007500000000000001,0.0251445819,1.58,-0.73,1.7404884372
2019-04-09 17:00:00,1.8479999999999999,1.0145,2.1081542282,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.83,1.02,2.0950656314,1.6880000000000002,-0.6855,1.8218820626,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.67,-0.68,1.8031361568
2019-04-09 17:30:00,1.8605,0.9885,2.1067967391,0.0105,-0.0015,0.010606601700000001,1.85,0.99,2.0982373555,1.7105000000000001,-0.6515000000000001,1.8303722299,0.0105,-0.0015,0.010606601700000001,1.7000000000000002,-0.65,1.8200274723
2019-04-09 18:00:00,1.847,0.1715,1.85494508,0.027,-0.0085,0.028306359700000002,1.82,0.18,1.8288794383,1.847,0.1915,1.8569009801,0.027,-0.0085,0.028306359700000002,1.82,0.2,1.8309560344
2019-04-09 18:30:00,1.7965,0.165,1.804061321,0.0165,-0.005,0.0172409396,1.78,0.17,1.7880995498,1.7965,0.165,1.804061321,0.0165,-0.005,0.0172409396,1.78,0.17,1.7880995498
2019-04-09 19:00:00,1.803,0.1625,1.8103080539,0.023,-0.007500000000000001,0.024191940800000002,1.78,0.17,1.7880995498,1.803,0.1625,1.8103080539,0.023,-0.007500000000000001,0.024191940800000002,1.78,0.17,1.7880995498
