Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-09 19:30:00,1.8415,0.1545,1.847969832,0.0415,-0.0155,0.0443001129,1.8,0.17,1.8080099557,1.8415,0.17450000000000002,1.8497493073,0.0415,-0.0155,0.0443001129,1.8,0.19,1.81
2019-04-09 20:00:00,1.8035,0.1565,1.8102774649,0.0835,-0.0335,0.08996943930000001,1.72,0.19,1.730462366,1.8035,0.1565,1.8102774649,0.0835,-0.0335,0.08996943930000001,1.72,0.19,1.730462366
2019-04-09 20:30:00,1.85,0.1615,1.8570358774,0.07,-0.0285,0.07557942840000001,1.78,0.19,1.7901117283999999,1.85,0.1715,1.8579322512,0.07,-0.0285,0.07557942840000001,1.78,0.2,1.7912007146
2019-04-09 21:00:00,1.8745,0.1565,1.8810216639,0.0345,-0.0135,0.0370472671,1.8399999999999999,0.17,1.8478365729,1.8745,0.1665,1.881880044,0.0345,-0.0135,0.0370472671,1.8399999999999999,0.18,1.8487833837
2019-04-09 21:30:00,1.8719999999999999,0.47750000000000004,1.9319395047,0.10200000000000001,-0.0425,0.1105,1.77,0.52,1.8448035126,1.812,-0.14250000000000002,1.8175946330000001,0.10200000000000001,-0.0425,0.1105,1.71,-0.1,1.712921481
2019-04-09 22:00:00,1.7075,0.18150000000000002,1.7171192445,0.1375,-0.0585,0.1494272398,1.57,0.24,1.5882380174000001,1.7075,0.18150000000000002,1.7171192445,0.1375,-0.0585,0.1494272398,1.57,0.24,1.5882380174000001
2019-04-09 22:30:00,1.5070000000000001,0.14300000000000002,1.5137694673,0.08700000000000001,-0.037,0.09454099640000001,1.42,0.18,1.4313629868,1.5070000000000001,0.14300000000000002,1.5137694673,0.08700000000000001,-0.037,0.09454099640000001,1.42,0.18,1.4313629868
2019-04-09 23:00:00,1.434,0.253,1.456147314,0.064,-0.027,0.0694622199,1.37,0.28,1.3983204211,1.424,0.033,1.4243823223,0.064,-0.027,0.0694622199,1.3599999999999999,0.06,1.361322886
2019-04-09 23:30:00,1.3425,0.9530000000000001,1.6463642519000001,0.0625,-0.027,0.06808267030000001,1.28,0.98,1.6120794025,1.2125,-0.717,1.4086324041,0.0625,-0.027,0.06808267030000001,1.15,-0.6900000000000001,1.3411189358
2019-04-10 00:00:00,1.276,0.9590000000000001,1.5962008019,0.096,-0.041,0.1043886967,1.18,1.0,1.5467385041,1.146,-0.731,1.3592928308,0.096,-0.041,0.1043886967,1.05,-0.6900000000000001,1.2564234955
2019-04-10 00:30:00,1.232,0.969,1.5674134745,0.07200000000000001,-0.031,0.07839005040000001,1.16,1.0,1.5315351775,1.112,-0.721,1.3252867614000001,0.07200000000000001,-0.031,0.07839005040000001,1.04,-0.6900000000000001,1.2480785232
2019-04-10 01:00:00,1.208,0.9580000000000001,1.5417613304,0.098,-0.042,0.1066208235,1.11,1.0,1.4940214189,1.088,-0.732,1.3113229961,0.098,-0.042,0.1066208235,0.99,-0.6900000000000001,1.2067311217
2019-04-10 01:30:00,1.2850000000000001,0.7435,1.4845932945,0.085,-0.036500000000000005,0.0925054052,1.2,0.78,1.431223253,1.195,-0.5165000000000001,1.3018437886,0.085,-0.036500000000000005,0.0925054052,1.11,-0.48,1.2093386622
2019-04-10 02:00:00,1.3235000000000001,0.29,1.3548993505,0.0935,-0.04,0.10169685340000001,1.23,0.33,1.2734991166,1.2935,-0.09,1.2966272595000001,0.0935,-0.04,0.10169685340000001,1.2,-0.05,1.2010412149
2019-04-10 02:30:00,1.3519999999999999,0.081,1.3544242319,0.092,-0.039,0.0999249719,1.26,0.12,1.2657013866,1.3519999999999999,0.091,1.3550590393,0.092,-0.039,0.0999249719,1.26,0.13,1.2666885963
2019-04-10 03:00:00,1.326,0.091,1.3291188811,0.046,-0.019,0.049769468600000005,1.28,0.11,1.2847178679,1.326,0.111,1.330637817,0.046,-0.019,0.049769468600000005,1.28,0.13,1.2865846261
2019-04-10 03:30:00,1.3045,0.07050000000000001,1.3064036513000001,0.0245,-0.0095,0.026277366700000002,1.28,0.08,1.2824975634,1.3045,0.0805,1.3069814459,0.0245,-0.0095,0.026277366700000002,1.28,0.09,1.2831601615000001
2019-04-10 04:00:00,1.2715,0.068,1.2733170265,0.0315,-0.012,0.0337083076,1.24,0.08,1.2425779654,1.2715,0.078,1.2738902033000001,0.0315,-0.012,0.0337083076,1.24,0.09,1.2432618389
2019-04-10 04:30:00,1.2965,0.0855,1.2993161663000001,0.036500000000000005,-0.0145,0.0392746738,1.26,0.1,1.2639620247,1.2965,0.0955,1.3000124999,0.036500000000000005,-0.0145,0.0392746738,1.26,0.11,1.2647924731
2019-04-10 05:00:00,1.347,0.0855,1.3497108024,0.037,-0.0145,0.039739778600000004,1.31,0.1,1.3138112498,1.347,0.0955,1.3503811499,0.037,-0.0145,0.039739778600000004,1.31,0.11,1.3146102084
2019-04-10 05:30:00,1.365,0.582,1.4838965597,0.045,-0.018000000000000002,0.0484664833,1.32,0.6000000000000001,1.4499655168,1.295,-0.34800000000000003,1.3409433247,0.045,-0.018000000000000002,0.0484664833,1.25,-0.33,1.2928263611
2019-04-10 06:00:00,1.4565000000000001,0.8925000000000001,1.7082003688,0.0665,-0.0275,0.0719617954,1.3900000000000001,0.92,1.6668833193,1.3365,-0.6275000000000001,1.4764784116,0.0665,-0.0275,0.0719617954,1.27,-0.6000000000000001,1.4045995870999999
2019-04-10 06:30:00,1.5394999999999999,0.1555,1.5473333513,0.059500000000000004,-0.0245,0.0643467171,1.48,0.18,1.490905765,1.5394999999999999,0.1655,1.5483702723000001,0.059500000000000004,-0.0245,0.0643467171,1.48,0.19,1.4921461054
2019-04-10 07:00:00,1.702,0.24350000000000002,1.7193301748,0.042,-0.0165,0.045124826900000005,1.6600000000000001,0.26,1.6802380784,1.6920000000000002,0.1335,1.6972584511000002,0.042,-0.0165,0.045124826900000005,1.65,0.15,1.6568041526
2019-04-10 07:30:00,1.776,0.1925,1.7864020404,0.046,-0.0175,0.0492163591,1.73,0.21,1.7426990561,1.786,0.2025,1.7974432536,0.046,-0.0175,0.0492163591,1.74,0.22,1.7538529015000002
2019-04-10 08:00:00,1.803,0.2015,1.8142246967000002,0.073,-0.0285,0.0783661279,1.73,0.23,1.7452220489,1.8130000000000002,0.21150000000000002,1.8252948392000001,0.073,-0.0285,0.0783661279,1.74,0.24,1.7564737402000001
2019-04-10 08:30:00,1.762,0.1995,1.7732580889,0.082,-0.030500000000000003,0.0874885707,1.6800000000000002,0.23,1.6956709586,1.762,0.20950000000000002,1.7744109585999999,0.082,-0.030500000000000003,0.0874885707,1.6800000000000002,0.24,1.6970562748
2019-04-10 09:00:00,1.7155,0.20350000000000001,1.7275278580000002,0.0755,-0.026500000000000003,0.08001562350000001,1.6400000000000001,0.23,1.6560495162,1.7155,0.21350000000000002,1.7287343636,0.0755,-0.026500000000000003,0.08001562350000001,1.6400000000000001,0.24,1.6574679484
2019-04-10 09:30:00,1.7285,0.29450000000000004,1.7534088228,0.08850000000000001,-0.035500000000000004,0.0953546014,1.6400000000000001,0.33,1.6728717823,1.7285,0.1245,1.7329779283,0.08850000000000001,-0.035500000000000004,0.0953546014,1.6400000000000001,0.16,1.6477863939000001
2019-04-10 10:00:00,1.6245,0.4335,1.6813454434000001,0.0945,-0.036500000000000005,0.1013039979,1.53,0.47000000000000003,1.6005624012,1.5845,-0.0765,1.5863456433,0.0945,-0.036500000000000005,0.1013039979,1.49,-0.04,1.490536816
2019-04-10 10:30:00,1.603,0.184,1.6135256428,0.073,-0.026000000000000002,0.0774919351,1.53,0.21,1.5443445211,1.613,0.184,1.6234608095,0.073,-0.026000000000000002,0.0774919351,1.54,0.21,1.5542522318
2019-04-10 11:00:00,1.5335,0.17650000000000002,1.5436238208000002,0.0935,-0.0335,0.0993201893,1.44,0.21,1.4552319403,1.5335,0.17650000000000002,1.5436238208000002,0.0935,-0.0335,0.0993201893,1.44,0.21,1.4552319403
2019-04-10 11:30:00,1.4325,0.162,1.4416311075000001,0.0825,-0.028,0.08712204080000001,1.35,0.19,1.3633048082,1.4325,0.162,1.4416311075000001,0.0825,-0.028,0.08712204080000001,1.35,0.19,1.3633048082
2019-04-10 12:00:00,1.3940000000000001,0.1695,1.4042671576,0.064,-0.0205,0.0672030505,1.33,0.19,1.3435028843,1.3940000000000001,0.1695,1.4042671576,0.064,-0.0205,0.0672030505,1.33,0.19,1.3435028843
2019-04-10 12:30:00,1.379,0.1565,1.3878520274000001,0.049,-0.0135,0.050825682500000004,1.33,0.17,1.3408206442,1.379,0.1565,1.3878520274000001,0.049,-0.0135,0.050825682500000004,1.33,0.17,1.3408206442
2019-04-10 13:00:00,1.3445,0.22,1.3623803617,0.0645,-0.02,0.0675296231,1.28,0.24,1.3023056477,1.3345,0.14,1.3418234794,0.0645,-0.02,0.0675296231,1.27,0.16,1.2800390619
2019-04-10 13:30:00,1.259,0.612,1.399866065,0.059000000000000004,-0.018000000000000002,0.0616846821,1.2,0.63,1.3553228398,1.199,-0.318,1.2404535461,0.059000000000000004,-0.018000000000000002,0.0616846821,1.1400000000000001,-0.30000000000000004,1.1788129623
2019-04-10 14:00:00,1.146,0.129,1.1532376165,0.046,-0.011,0.047296934400000004,1.1,0.14,1.1088733021,1.156,0.149,1.1655629540999999,0.046,-0.011,0.047296934400000004,1.11,0.16,1.1214722466
2019-04-10 14:30:00,1.211,0.1265,1.2175891138,0.051000000000000004,-0.0135,0.0527565162,1.16,0.14,1.1684177335,1.211,0.14650000000000002,1.2198291889,0.051000000000000004,-0.0135,0.0527565162,1.16,0.16,1.1709824935
2019-04-10 15:00:00,1.271,0.806,1.5050172756,0.051000000000000004,-0.014,0.0528866713,1.22,0.8200000000000001,1.469965986,1.171,-0.504,1.2748556781,0.051000000000000004,-0.014,0.0528866713,1.12,-0.49,1.2224974438
2019-04-10 15:30:00,1.308,0.9875,1.6389082494,0.048,-0.0125,0.0496009072,1.26,1.0,1.6086018774,1.168,-0.6725,1.3477686189,0.048,-0.0125,0.0496009072,1.12,-0.66,1.3
2019-04-10 16:00:00,1.4,1.0075,1.724835137,0.05,-0.0125,0.0515388203,1.35,1.02,1.6920106383,1.27,-0.6525000000000001,1.4278152016,0.05,-0.0125,0.0515388203,1.22,-0.64,1.3776792079
2019-04-10 16:30:00,1.4025,1.01,1.7283246946,0.0425,-0.01,0.043660623,1.3599999999999999,1.02,1.7000000000000002,1.2625,-0.65,1.4200022007,0.0425,-0.01,0.043660623,1.22,-0.64,1.3776792079
2019-04-10 17:00:00,1.4735,0.9380000000000001,1.7467244345,0.043500000000000004,-0.012,0.045124826900000005,1.43,0.9500000000000001,1.7167993476,1.3535,-0.592,1.4773037095000001,0.043500000000000004,-0.012,0.045124826900000005,1.31,-0.58,1.4326548782000001
2019-04-10 17:30:00,1.5055,0.1905,1.5175046952,0.035500000000000004,-0.0095,0.036749149700000004,1.47,0.2,1.4835430563,1.5055,0.2005,1.5187924480000001,0.035500000000000004,-0.0095,0.036749149700000004,1.47,0.21,1.4849242405
2019-04-10 18:00:00,1.6295000000000002,0.1915,1.6407140214,0.029500000000000002,-0.0085,0.0307001629,1.6,0.2,1.6124515497,1.6295000000000002,0.2015,1.6419112339000002,0.029500000000000002,-0.0085,0.0307001629,1.6,0.21,1.6137224049
2019-04-10 18:30:00,1.6800000000000002,0.194,1.6911640961,0.02,-0.006,0.020880613000000003,1.6600000000000001,0.2,1.6720047847,1.6800000000000002,0.20400000000000001,1.6923403913000001,0.02,-0.006,0.020880613000000003,1.6600000000000001,0.21,1.6732304085
2019-04-10 19:00:00,1.7035,0.1675,1.7117150756,0.0335,-0.0125,0.0357561184,1.67,0.18,1.6796725871,1.7035,0.1675,1.7117150756,0.0335,-0.0125,0.0357561184,1.67,0.18,1.6796725871
2019-04-10 19:30:00,1.8215,0.9225000000000001,2.0417807179,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.8,0.93,2.0260552806,1.6915,-0.5675,1.7841604468,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.67,-0.56,1.7613914954
2019-04-10 20:00:00,1.8315000000000001,1.0385,2.1054392653,0.0315,-0.0115,0.0335335653,1.8,1.05,2.0838665984,1.6715,-0.6915,1.8088904057000001,0.0315,-0.0115,0.0335335653,1.6400000000000001,-0.68,1.7753872817
2019-04-10 20:30:00,1.8455,1.04,2.1183649945,0.025500000000000002,-0.01,0.027390691800000002,1.82,1.05,2.1011663428,1.6955,-0.6900000000000001,1.8305245833,0.025500000000000002,-0.01,0.027390691800000002,1.67,-0.68,1.8031361568
2019-04-10 21:00:00,1.87,1.051,2.1451109528,0.0,0.001,0.001,1.87,1.05,2.1446211787,1.71,-0.679,1.8398752675,0.0,0.001,0.001,1.71,-0.68,1.840244549
2019-04-10 21:30:00,1.81,1.051,2.0930124223,0.0,0.001,0.001,1.81,1.05,2.092510454,1.6600000000000001,-0.6990000000000001,1.8011665664,0.0,0.001,0.001,1.6600000000000001,-0.7000000000000001,1.8015548840000002
2019-04-10 22:00:00,1.6400000000000001,0.341,1.6750764162,0.0,0.001,0.001,1.6400000000000001,0.34,1.6748731295,1.6,-0.069,1.6014871214,0.0,0.001,0.001,1.6,-0.07,1.6015305180000001
2019-04-10 22:30:00,1.52,0.1405,1.526479692,0.0,0.0005,0.0005,1.52,0.14,1.5264337522,1.53,0.1505,1.5373842233000001,0.0,0.0005,0.0005,1.53,0.15,1.537335357
2019-04-10 23:00:00,1.42,0.331,1.4580675567,0.0,0.001,0.001,1.42,0.33,1.4578408692,1.3900000000000001,-0.059000000000000004,1.3912515948,0.0,0.001,0.001,1.3900000000000001,-0.06,1.3912943614
2019-04-10 23:30:00,1.3625,0.961,1.6673113836,0.0025,0.001,0.0026925824,1.3599999999999999,0.96,1.6646921637,1.2325,-0.729,1.431955743,0.0025,0.001,0.0026925824,1.23,-0.73,1.4303146507
2019-04-11 00:00:00,1.232,0.596,1.3685905158,0.012,-0.004,0.012649110600000001,1.22,0.6000000000000001,1.3595587519,1.152,-0.444,1.2346011502,0.012,-0.004,0.012649110600000001,1.1400000000000001,-0.44,1.2219656296
2019-04-11 00:30:00,1.1375,0.075,1.1399698461,0.0375,-0.015,0.0403887361,1.1,0.09,1.103675677,1.1475,0.095,1.1514257466,0.0375,-0.015,0.0403887361,1.11,0.11,1.115437134
2019-04-11 01:00:00,1.11,0.07,1.1122050171,0.05,-0.02,0.0538516481,1.06,0.09,1.0638138934999999,1.11,0.09,1.1136426716,0.05,-0.02,0.0538516481,1.06,0.11,1.0656922632999999
2019-04-11 01:30:00,1.188,0.082,1.1908266037,0.068,-0.028,0.0735391052,1.12,0.11,1.1253888217,1.198,0.082,1.2008030646,0.068,-0.028,0.0735391052,1.13,0.11,1.1353413584
2019-04-11 02:00:00,1.3094999999999999,0.077,1.3117618877,0.0795,-0.033,0.0860770004,1.23,0.11,1.2349089035,1.3195000000000001,0.077,1.3217447749,0.0795,-0.033,0.0860770004,1.24,0.11,1.2448694711
2019-04-11 02:30:00,1.316,0.0745,1.3181070708,0.08600000000000001,-0.035500000000000004,0.09303897030000001,1.23,0.11,1.2349089035,1.326,0.0745,1.3280912055,0.08600000000000001,-0.035500000000000004,0.09303897030000001,1.24,0.11,1.2448694711
2019-04-11 03:00:00,1.3135,0.064,1.3150582687,0.0635,-0.026000000000000002,0.0686166889,1.25,0.09,1.2532358118,1.3135,0.084,1.3161832129,0.0635,-0.026000000000000002,0.0686166889,1.25,0.11,1.2548306659000001
2019-04-11 03:30:00,1.3365,0.07250000000000001,1.338464979,0.0665,-0.0275,0.0719617954,1.27,0.1,1.2739309243,1.3365,0.0825,1.3390438753,0.0665,-0.0275,0.0719617954,1.27,0.11,1.2747548784
2019-04-11 04:00:00,1.304,0.08950000000000001,1.3070678062,0.074,-0.030500000000000003,0.080039053,1.23,0.12,1.2358397954,1.314,0.08950000000000001,1.3170445133,0.074,-0.030500000000000003,0.080039053,1.24,0.12,1.2457929202
2019-04-11 04:30:00,1.2429999999999999,0.0985,1.2468966477,0.053,-0.021500000000000002,0.0571948424,1.19,0.12,1.1960351165,1.2530000000000001,0.0985,1.2568656452,0.053,-0.021500000000000002,0.0571948424,1.2,0.12,1.2059850745
2019-04-11 05:00:00,1.2745,0.10200000000000001,1.2785750858,0.044500000000000005,-0.018000000000000002,0.0480026041,1.23,0.12,1.2358397954,1.2745,0.10200000000000001,1.2785750858,0.044500000000000005,-0.018000000000000002,0.0480026041,1.23,0.12,1.2358397954
2019-04-11 05:30:00,1.332,0.0985,1.3356370203,0.052000000000000005,-0.021500000000000002,0.056269441100000005,1.28,0.12,1.2856126944000001,1.342,0.0985,1.3456099918,0.052000000000000005,-0.021500000000000002,0.056269441100000005,1.29,0.12,1.2955693729
2019-04-11 06:00:00,1.422,0.233,1.4409625255,0.042,-0.017,0.045310043,1.38,0.25,1.4024621207,1.412,0.033,1.4123855706000001,0.042,-0.017,0.045310043,1.37,0.05,1.3709121051
2019-04-11 06:30:00,1.4865,0.1495,1.4939988286,0.026500000000000003,-0.0105,0.0285043856,1.46,0.16,1.4687409574,1.4865,0.1595,1.4950326083,0.026500000000000003,-0.0105,0.0285043856,1.46,0.17,1.4698639393000001
2019-04-11 07:00:00,1.5965,0.1505,1.6035780305,0.026500000000000003,-0.0095,0.028151376500000002,1.57,0.16,1.5781318069,1.5965,0.1605,1.604547444,0.026500000000000003,-0.0095,0.028151376500000002,1.57,0.17,1.5791770008000001
2019-04-11 07:30:00,1.7875,0.226,1.8017303489,0.0375,-0.014,0.040028115100000004,1.75,0.24,1.76638048,1.7775,0.136,1.7826952207,0.0375,-0.014,0.040028115100000004,1.74,0.15,1.7464535493
2019-04-11 08:00:00,1.8090000000000002,0.181,1.818032453,0.029,-0.009000000000000001,0.0303644529,1.78,0.19,1.7901117283999999,1.819,0.191,1.8290002734000002,0.029,-0.009000000000000001,0.0303644529,1.79,0.2,1.8011385288000001
2019-04-11 08:30:00,1.7695,0.1915,1.779832155,0.0095,0.0015,0.009617692,1.76,0.19,1.7702259743000002,1.7795,0.2015,1.7908719943,0.0095,0.0015,0.009617692,1.77,0.2,1.7812635964
2019-04-11 09:00:00,1.6840000000000002,0.1915,1.6948534597,0.014,0.0015,0.0140801278,1.67,0.19,1.6807736314000001,1.694,0.2015,1.7059420418,0.014,0.0015,0.0140801278,1.6800000000000002,0.2,1.6918628786
2019-04-11 09:30:00,1.609,0.1875,1.6198880363,0.019,-0.0025,0.0191637679,1.5899999999999999,0.19,1.6013119621,1.619,0.1875,1.6298212324999999,0.019,-0.0025,0.0191637679,1.6,0.19,1.6112417572000002
2019-04-11 10:00:00,1.5510000000000002,0.187,1.5622323771,0.021,-0.003,0.021213203400000002,1.53,0.19,1.5417522499,1.5510000000000002,0.197,1.5634609044999999,0.021,-0.003,0.021213203400000002,1.53,0.2,1.5430165262000002
2019-04-11 10:30:00,1.5070000000000001,0.1845,1.5182520377,0.027,-0.0055000000000000005,0.0275544915,1.48,0.19,1.4921461054,1.517,0.1945,1.5294179448,0.027,-0.0055000000000000005,0.0275544915,1.49,0.2,1.5033628970000001
2019-04-11 11:00:00,1.4755,0.187,1.487302676,0.025500000000000002,-0.003,0.025675864200000002,1.45,0.19,1.4623952954,1.4755,0.197,1.4885930438,0.025500000000000002,-0.003,0.025675864200000002,1.45,0.2,1.4637281168
2019-04-11 11:30:00,1.413,0.187,1.4253203149,0.023,-0.003,0.023194827,1.3900000000000001,0.19,1.4029255148,1.413,0.197,1.4266667445,0.023,-0.003,0.023194827,1.3900000000000001,0.2,1.4043147795
2019-04-11 12:00:00,1.415,0.518,1.5068340984000002,0.025,-0.002,0.0250798724,1.3900000000000001,0.52,1.484082208,1.345,-0.17200000000000001,1.3559531703,0.025,-0.002,0.0250798724,1.32,-0.17,1.3309019498
2019-04-11 12:30:00,1.4140000000000001,1.041,1.7558693004,0.024,0.001,0.0240208243,1.3900000000000001,1.04,1.7360011521,1.284,-0.6890000000000001,1.457181183,0.024,0.001,0.0240208243,1.26,-0.6900000000000001,1.4365583873
2019-04-11 13:00:00,1.3455,0.40850000000000003,1.4061445516,0.025500000000000002,-0.0015,0.0255440795,1.32,0.41000000000000003,1.3822083779,1.3054999999999999,-0.061500000000000006,1.3069477801,0.025500000000000002,-0.0015,0.0255440795,1.28,-0.06,1.2814054784
2019-04-11 13:30:00,1.2850000000000001,0.1585,1.294738294,0.025,-0.0015,0.0250449596,1.26,0.16,1.2701181047,1.295,0.1685,1.3059162492,0.025,-0.0015,0.0250449596,1.27,0.17,1.2813274367
2019-04-11 14:00:00,1.195,0.1385,1.2029992727,0.025,-0.0015,0.0250449596,1.17,0.14,1.1783462988,1.205,0.14850000000000002,1.2141158306,0.025,-0.0015,0.0250449596,1.18,0.15,1.1894956915
2019-04-11 14:30:00,1.173,0.1385,1.181148276,0.023,-0.0015,0.0230488611,1.15,0.14,1.158490397,1.183,0.14850000000000002,1.1922840475,0.023,-0.0015,0.0230488611,1.16,0.15,1.1696580697
2019-04-11 15:00:00,1.152,0.1375,1.1601768184,0.022,-0.0025,0.0221415898,1.13,0.14,1.1386395391,1.152,0.14750000000000002,1.16140443,0.022,-0.0025,0.0221415898,1.13,0.15,1.1399122773
2019-04-11 15:30:00,1.1905000000000001,0.1685,1.2023653771,0.0205,-0.0015,0.0205548048,1.17,0.17,1.1822859214,1.1905000000000001,0.1285,1.1974149239,0.0205,-0.0015,0.0205548048,1.17,0.13,1.177200068
2019-04-11 16:00:00,1.2095,0.30000000000000004,1.2461501715,0.0195,0.0,0.0195,1.19,0.30000000000000004,1.2272326593,1.1895,-0.05,1.1905503979,0.0195,0.0,0.0195,1.17,-0.05,1.1710678887000001
2019-04-11 16:30:00,1.3105,0.3655,1.3605147923,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,1.28,0.37,1.3324038427,1.2805,-0.0545,1.2816592761,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,1.25,-0.05,1.2509996003000001
2019-04-11 17:00:00,1.3559999999999999,0.1715,1.3668021986,0.036000000000000004,-0.0085,0.036989863500000005,1.32,0.18,1.3322161987,1.3559999999999999,0.18150000000000002,1.3680929245,0.036000000000000004,-0.0085,0.036989863500000005,1.32,0.19,1.3336041392
2019-04-11 17:30:00,1.457,0.504,1.5417084679,0.027,-0.006,0.0276586334,1.43,0.51,1.5182226451,1.397,-0.146,1.4046084864,0.027,-0.006,0.0276586334,1.37,-0.14,1.3771347066000001
2019-04-11 18:00:00,1.607,0.47700000000000004,1.6762988993999999,0.017,-0.003,0.0172626765,1.5899999999999999,0.48,1.6608732643000002,1.557,-0.073,1.5587103644,0.017,-0.003,0.0172626765,1.54,-0.07,1.5415900882
2019-04-11 18:30:00,1.6185,0.17950000000000002,1.6284233172,0.0085,-0.0005,0.0085146932,1.6099999999999999,0.18,1.6200308639,1.6185,0.1895,1.6295559211000001,0.0085,-0.0005,0.0085146932,1.6099999999999999,0.19,1.6211724153
2019-04-11 19:00:00,1.6755,0.169,1.6840015588,0.0055000000000000005,-0.001,0.005590169900000001,1.67,0.17,1.6786303941,1.6755,0.179,1.6850344952,0.0055000000000000005,-0.001,0.005590169900000001,1.67,0.18,1.6796725871
2019-04-11 19:30:00,1.7349999999999999,0.1695,1.7432599491,0.005,-0.0005,0.0050249378,1.73,0.17,1.7383325344,1.7349999999999999,0.17950000000000002,1.7442606600000001,0.005,-0.0005,0.0050249378,1.73,0.18,1.7393389549
2019-04-11 20:00:00,1.6515,0.151,1.6583887512,0.0015,0.001,0.0018027756000000002,1.65,0.15,1.6568041526,1.6515,0.161,1.6593291566000001,0.0015,0.001,0.0018027756000000002,1.65,0.16,1.6577394246
2019-04-11 20:30:00,1.741,0.1515,1.7475792543000002,0.001,0.0015,0.0018027756000000002,1.74,0.15,1.7464535493,1.741,0.1615,1.7484745494,0.001,0.0015,0.0018027756000000002,1.74,0.16,1.7473408368
2019-04-11 21:00:00,1.788,0.188,1.7978565015,0.008,-0.002,0.0082462113,1.78,0.19,1.7901117283999999,1.788,0.198,1.7989296818,0.008,-0.002,0.0082462113,1.78,0.2,1.7912007146
2019-04-11 21:30:00,1.708,0.42750000000000005,1.7606874368,0.008,-0.0025,0.0083815273,1.7000000000000002,0.43,1.7535392780999999,1.6680000000000001,-0.10250000000000001,1.671146388,0.008,-0.0025,0.0083815273,1.6600000000000001,-0.1,1.6630093205
2019-04-11 22:00:00,1.6155,0.139,1.6214688556999999,0.0055000000000000005,-0.001,0.005590169900000001,1.6099999999999999,0.14,1.6160754932999999,1.6155,0.159,1.6233056551,0.0055000000000000005,-0.001,0.005590169900000001,1.6099999999999999,0.16,1.6179307773
2019-04-11 22:30:00,1.5235,0.14,1.5299190338000002,0.0035,0.0,0.0035,1.52,0.14,1.5264337522,1.5235,0.16,1.5318786669,0.0035,0.0,0.0035,1.52,0.16,1.528397854
2019-04-11 23:00:00,1.4100000000000001,0.125,1.4155299361,0.0,0.005,0.005,1.4100000000000001,0.12,1.4150971698,1.4100000000000001,0.135,1.4164480223,0.0,0.005,0.005,1.4100000000000001,0.13,1.4159802259
2019-04-11 23:30:00,1.32,0.18050000000000002,1.3322838474,0.0,0.0005,0.0005,1.32,0.18,1.3322161987,1.32,0.0805,1.3224523621,0.0,0.0005,0.0005,1.32,0.08,1.3224220204
2019-04-12 00:00:00,1.1915,0.1115,1.1967056865,0.0015,0.0015,0.0021213203,1.19,0.11,1.1950732195,1.1915,0.1115,1.1967056865,0.0015,0.0015,0.0021213203,1.19,0.11,1.1950732195
2019-04-12 00:30:00,1.1515,0.106,1.1563685615,0.0115,-0.004,0.0121757957,1.1400000000000001,0.11,1.1452947219,1.1515,0.106,1.1563685615,0.0115,-0.004,0.0121757957,1.1400000000000001,0.11,1.1452947219
2019-04-12 01:00:00,1.102,0.08600000000000001,1.1053506231,0.012,-0.004,0.012649110600000001,1.09,0.09,1.093709285,1.112,0.106,1.1170407334,0.012,-0.004,0.012649110600000001,1.1,0.11,1.1054863183
2019-04-12 01:30:00,1.188,0.08750000000000001,1.1912179691,0.008,-0.0025,0.0083815273,1.18,0.09,1.1834272263,1.188,0.1075,1.1928538258999999,0.008,-0.0025,0.0083815273,1.18,0.11,1.1851160281
2019-04-12 02:00:00,1.3025,0.11950000000000001,1.3079703743,0.0025,-0.0005,0.0025495098,1.3,0.12,1.3055267136,1.3025,0.0795,1.3049239441,0.0025,-0.0005,0.0025495098,1.3,0.08,1.3024592124
2019-04-12 02:30:00,1.3465,0.114,1.3513172277,0.0165,-0.006,0.0175570499,1.33,0.12,1.335402561,1.3465,0.114,1.3513172277,0.0165,-0.006,0.0175570499,1.33,0.12,1.335402561
2019-04-12 03:00:00,1.3135,0.091,1.3166484914,0.0235,-0.009000000000000001,0.0251644591,1.29,0.1,1.2938701635,1.3235000000000001,0.091,1.3266247586,0.0235,-0.009000000000000001,0.0251644591,1.3,0.1,1.303840481
2019-04-12 03:30:00,1.262,0.07050000000000001,1.2639676618,0.07200000000000001,-0.029500000000000002,0.0778090612,1.19,0.1,1.1941942891,1.272,0.07050000000000001,1.2739522165000001,0.07200000000000001,-0.029500000000000002,0.0778090612,1.2,0.1,1.2041594579
2019-04-12 04:00:00,1.2575,0.07250000000000001,1.2595882264,0.0675,-0.0275,0.07288689870000001,1.19,0.1,1.1941942891,1.2675,0.07250000000000001,1.2695717782,0.0675,-0.0275,0.07288689870000001,1.2,0.1,1.2041594579
2019-04-12 04:30:00,1.2375,0.0825,1.2402469512,0.0675,-0.0275,0.07288689870000001,1.17,0.11,1.1751595636,1.2375,0.0925,1.2409522553,0.0675,-0.0275,0.07288689870000001,1.17,0.12,1.176137747
2019-04-12 05:00:00,1.2505,0.077,1.2528684089,0.0805,-0.033,0.0870014368,1.17,0.11,1.1751595636,1.2505,0.08700000000000001,1.2535227361,0.0805,-0.033,0.0870014368,1.17,0.12,1.176137747
2019-04-12 05:30:00,1.2570000000000001,0.074,1.2591763181,0.08700000000000001,-0.036000000000000004,0.094154129,1.17,0.11,1.1751595636,1.267,0.094,1.2704821919,0.08700000000000001,-0.036000000000000004,0.094154129,1.18,0.13,1.1871394189
2019-04-12 06:00:00,1.2985,0.109,1.3030668632,0.0985,-0.041,0.1066923146,1.2,0.15,1.2093386622,1.3085,0.11900000000000001,1.3139000152,0.0985,-0.041,0.1066923146,1.21,0.16,1.2205326706
2019-04-12 06:30:00,1.4515,0.146,1.4588242697,0.0815,-0.034,0.0883077007,1.37,0.18,1.3817742218,1.4515,0.156,1.4598589829,0.0815,-0.034,0.0883077007,1.37,0.19,1.3831124322
2019-04-12 07:00:00,1.6295000000000002,0.3245,1.661496464,0.0395,-0.0155,0.042432299,1.5899999999999999,0.34,1.6259458786,1.6095000000000002,0.0245,1.6096864602,0.0395,-0.0155,0.042432299,1.57,0.04,1.5705094714999999
2019-04-12 07:30:00,1.7530000000000001,0.202,1.7645999547,0.023,-0.008,0.0243515913,1.73,0.21,1.7426990561,1.7530000000000001,0.212,1.7657726354,0.023,-0.008,0.0243515913,1.73,0.22,1.7439323381
2019-04-12 08:00:00,1.8205,0.224,1.8342290614999999,0.0205,-0.006,0.0213600094,1.8,0.23,1.8146349495,1.8205,0.224,1.8342290614999999,0.0205,-0.006,0.0213600094,1.8,0.23,1.8146349495
2019-04-12 08:30:00,1.8085,0.2285,1.8228780815,0.0085,-0.0015,0.008631338300000001,1.8,0.23,1.8146349495,1.8085,0.2285,1.8228780815,0.0085,-0.0015,0.008631338300000001,1.8,0.23,1.8146349495
2019-04-12 09:00:00,1.7285,0.209,1.7410896732,0.0085,-0.001,0.0085586214,1.72,0.21,1.7327723450999999,1.7285,0.209,1.7410896732,0.0085,-0.001,0.0085586214,1.72,0.21,1.7327723450999999
2019-04-12 09:30:00,1.675,0.20600000000000002,1.6876199217,0.015,-0.004,0.0155241747,1.6600000000000001,0.21,1.6732304085,1.675,0.20600000000000002,1.6876199217,0.015,-0.004,0.0155241747,1.6600000000000001,0.21,1.6732304085
2019-04-12 10:00:00,1.63,0.20450000000000002,1.6427782108,0.02,-0.0055000000000000005,0.0207424685,1.6099999999999999,0.21,1.6236378907,1.63,0.20450000000000002,1.6427782108,0.02,-0.0055000000000000005,0.0207424685,1.6099999999999999,0.21,1.6236378907
2019-04-12 10:30:00,1.5835,0.1875,1.5945621656,0.0135,-0.0025,0.013729530200000001,1.57,0.19,1.5814550262,1.5835,0.1975,1.5957689368999999,0.0135,-0.0025,0.013729530200000001,1.57,0.2,1.5826875876000002
2019-04-12 11:00:00,1.5965,0.171,1.6056317293,0.006500000000000001,0.001,0.0065764732,1.5899999999999999,0.17,1.5990622252,1.5965,0.181,1.6067274971,0.006500000000000001,0.001,0.0065764732,1.5899999999999999,0.18,1.6001562424
2019-04-12 11:30:00,1.546,0.152,1.5534542156,0.006,0.002,0.0063245553000000005,1.54,0.15,1.5472879499,1.546,0.162,1.554464538,0.006,0.002,0.0063245553000000005,1.54,0.16,1.5482893786
2019-04-12 12:00:00,1.5434999999999999,0.1525,1.5510153126000001,0.0035,0.0025,0.0043011626,1.54,0.15,1.5472879499,1.5434999999999999,0.1625,1.5520304443000001,0.0035,0.0025,0.0043011626,1.54,0.16,1.5482893786
2019-04-12 12:30:00,1.583,0.1525,1.590328661,0.003,0.0025,0.0039051248,1.58,0.15,1.5871042814,1.583,0.1625,1.5913187141,0.003,0.0025,0.0039051248,1.58,0.16,1.5880806025
2019-04-12 13:00:00,1.5675,0.502,1.6459223098,0.007500000000000001,0.002,0.0077620873000000005,1.56,0.5,1.6381697104000001,1.5075,-0.168,1.5168323078000001,0.007500000000000001,0.002,0.0077620873000000005,1.5,-0.17,1.5096025967
2019-04-12 13:30:00,1.5190000000000001,0.14150000000000001,1.5255763665000002,0.009000000000000001,0.0015,0.0091241438,1.51,0.14,1.5164761785,1.509,0.1515,1.516586051,0.009000000000000001,0.0015,0.0091241438,1.5,0.15,1.5074813432
2019-04-12 14:00:00,1.4785,0.168,1.4880141968,0.018500000000000003,-0.002,0.018607794100000002,1.46,0.17,1.4698639393000001,1.4785,0.178,1.4891763663,0.018500000000000003,-0.002,0.018607794100000002,1.46,0.18,1.4710540439
2019-04-12 14:30:00,1.4025,0.1865,1.4148457513000001,0.022500000000000003,-0.0035,0.022770595100000002,1.38,0.19,1.3930183057,1.4025,0.1865,1.4148457513000001,0.022500000000000003,-0.0035,0.022770595100000002,1.38,0.19,1.3930183057
2019-04-12 15:00:00,1.44,0.1875,1.4521557251,0.02,-0.0025,0.020155644400000002,1.42,0.19,1.4326548782000001,1.44,0.1875,1.4521557251,0.02,-0.0025,0.020155644400000002,1.42,0.19,1.4326548782000001
2019-04-12 15:30:00,1.3665,0.203,1.3814960188,0.026500000000000003,-0.007,0.0274089401,1.34,0.21,1.3563554107,1.3665,0.183,1.3786991151,0.026500000000000003,-0.007,0.0274089401,1.34,0.19,1.3534031181000001
2019-04-12 16:00:00,1.416,0.24450000000000002,1.4369538093,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.3900000000000001,0.25,1.4123030836,1.416,0.10450000000000001,1.4198507844,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.3900000000000001,0.11,1.3943457247
2019-04-12 16:30:00,1.577,0.1965,1.5891951578999999,0.017,-0.0035,0.017356555000000003,1.56,0.2,1.5727682601000001,1.577,0.20650000000000002,1.5904625899,0.017,-0.0035,0.017356555000000003,1.56,0.21,1.5740711547
2019-04-12 17:00:00,1.5710000000000002,0.441,1.6317236286,0.011,0.001,0.011045361,1.56,0.44,1.6208639671,1.5310000000000001,-0.069,1.5325540773,0.011,0.001,0.011045361,1.52,-0.07,1.5216109884
2019-04-12 17:30:00,1.6640000000000001,0.2,1.6759761335,0.014,0.0,0.014,1.65,0.2,1.6620770139,1.6640000000000001,0.21,1.6771988552,0.014,0.0,0.014,1.65,0.21,1.6633099531000002
2019-04-12 18:00:00,1.709,0.3705,1.7486998742000002,0.009000000000000001,0.0005,0.0090138782,1.7000000000000002,0.37,1.7397988389,1.679,0.0505,1.6797592833000001,0.009000000000000001,0.0005,0.0090138782,1.67,0.05,1.6707483352999999
2019-04-12 18:30:00,1.697,0.18,1.7065195575,0.027,-0.01,0.0287923601,1.67,0.19,1.6807736314000001,1.697,0.2,1.708744861,0.027,-0.01,0.0287923601,1.67,0.21,1.6831518054
2019-04-12 19:00:00,1.784,0.178,1.7928580535,0.034,-0.012,0.0360555128,1.75,0.19,1.760284068,1.784,0.198,1.7949540384,0.034,-0.012,0.0360555128,1.75,0.21,1.7625549637
2019-04-12 19:30:00,1.7315,0.149,1.7378990909,0.0315,-0.011,0.0333654012,1.7000000000000002,0.16,1.7075128111,1.7315,0.159,1.7387849925,0.0315,-0.011,0.0333654012,1.7000000000000002,0.17,1.7084788556000001
2019-04-12 20:00:00,1.6875,0.0945,1.6901439288,0.0175,-0.0055000000000000005,0.018343936300000002,1.67,0.1,1.6729913329000001,1.6875,0.10450000000000001,1.6907325335,0.0175,-0.0055000000000000005,0.018343936300000002,1.67,0.11,1.6736188335
2019-04-12 20:30:00,1.6935,0.091,1.6959431742,0.0235,-0.009000000000000001,0.0251644591,1.67,0.1,1.6729913329000001,1.6935,0.101,1.6965091364,0.0235,-0.009000000000000001,0.0251644591,1.67,0.11,1.6736188335
2019-04-12 21:00:00,1.6764999999999999,0.08950000000000001,1.6788872803000001,0.026500000000000003,-0.0105,0.0285043856,1.65,0.1,1.6530275255,1.6764999999999999,0.0995,1.6794500588,0.026500000000000003,-0.0105,0.0285043856,1.65,0.11,1.6536626016
2019-04-12 21:30:00,1.6055000000000001,0.13,1.6107545592,0.025500000000000002,-0.01,0.027390691800000002,1.58,0.14,1.5861904047,1.5955,0.06,1.5966277744,0.025500000000000002,-0.01,0.027390691800000002,1.57,0.07,1.5715597348
2019-04-12 22:00:00,1.4975,0.0755,1.4994020475,0.0375,-0.0145,0.040205721,1.46,0.09,1.4627713423,1.4975,0.0855,1.4999388321,0.0375,-0.0145,0.040205721,1.46,0.1,1.4634206504
2019-04-12 22:30:00,1.4205,0.074,1.4224261844,0.0405,-0.016,0.0435459527,1.38,0.09,1.3829316686,1.4304999999999999,0.084,1.4329641482,0.0405,-0.016,0.0435459527,1.3900000000000001,0.1,1.3935924799000001
2019-04-12 23:00:00,1.287,0.29550000000000004,1.320488262,0.037,-0.0145,0.039739778600000004,1.25,0.31,1.2878664526999999,1.2570000000000001,-0.1845,1.2704681224,0.037,-0.0145,0.039739778600000004,1.22,-0.17,1.2317873193
2019-04-12 23:30:00,1.1795,0.044,1.1803204014,0.0395,-0.016,0.0426174847,1.1400000000000001,0.06,1.1415778554,1.1795,0.054,1.1807354700000001,0.0395,-0.016,0.0426174847,1.1400000000000001,0.07,1.1421471009
2019-04-13 00:00:00,1.102,0.0385,1.1026723221,0.052000000000000005,-0.021500000000000002,0.056269441100000005,1.05,0.06,1.0517128886,1.112,0.0485,1.1130571639,0.052000000000000005,-0.021500000000000002,0.056269441100000005,1.06,0.07,1.0623088063
2019-04-14 00:30:00,1.0475,0.014,1.0475935519,0.1975,-0.08600000000000001,0.2154118149,0.85,0.1,0.8558621384,1.0575,0.014,1.0575926673,0.1975,-0.08600000000000001,0.2154118149,0.86,0.1,0.8657944329
2019-04-14 01:00:00,1.021,0.0035,1.021005999,0.221,-0.0965,0.2411498497,0.8,0.1,0.8062257748,1.031,0.0135,1.0310883813,0.221,-0.0965,0.2411498497,0.81,0.11,0.8174350127000001
2019-04-14 01:30:00,1.076,0.015,1.0761045488,0.196,-0.085,0.2136375435,0.88,0.1,0.8856635930000001,1.086,0.025,1.0862877151,0.196,-0.085,0.2136375435,0.89,0.11,0.8967719889
2019-04-14 02:00:00,1.1605,-0.0035,1.1605052779,0.1705,-0.07350000000000001,0.1856677139,0.99,0.07,0.9924716621,1.1705,0.006500000000000001,1.1705180477,0.1705,-0.07350000000000001,0.1856677139,1.0,0.08,1.0031948963
2019-04-14 02:30:00,1.186,0.001,1.1860004216,0.226,-0.099,0.2467326488,0.96,0.1,0.965194281,1.186,0.011,1.1860510107,0.226,-0.099,0.2467326488,0.96,0.11,0.9662815325
2019-04-14 03:00:00,1.166,-0.0105,1.1660472761,0.186,-0.0805,0.20267276580000002,0.98,0.07,0.9824968193,1.166,-0.0005,1.1660001072,0.186,-0.0805,0.20267276580000002,0.98,0.08,0.9832598843
2019-04-14 03:30:00,1.172,-0.014,1.1720836148,0.192,-0.084,0.20957099040000002,0.98,0.07,0.9824968193,1.172,-0.004,1.1720068259,0.192,-0.084,0.20957099040000002,0.98,0.08,0.9832598843
2019-04-14 04:00:00,1.104,-0.021,1.1041997102,0.164,-0.07100000000000001,0.17870926110000002,0.9400000000000001,0.05,0.941328848,1.114,-0.011,1.1140543075,0.164,-0.07100000000000001,0.17870926110000002,0.9500000000000001,0.06,0.9518928511
2019-04-14 04:30:00,1.0905,-0.0195,1.0906743327,0.1605,-0.0695,0.1749014008,0.93,0.05,0.9313431162,1.1005,-0.0095,1.1005410033,0.1605,-0.0695,0.1749014008,0.9400000000000001,0.06,0.9419129471000001
2019-04-14 05:00:00,1.089,0.0015,1.0890010331,0.159,-0.0685,0.1731278429,0.93,0.07,0.9326306879,1.099,0.0115,1.0990601667,0.159,-0.0685,0.1731278429,0.9400000000000001,0.08,0.9433981132
2019-04-14 05:30:00,1.1385,0.026000000000000002,1.1387968432,0.14850000000000002,-0.064,0.16170420530000001,0.99,0.09,0.9940824915,1.1485,0.036000000000000004,1.1490640757,0.14850000000000002,-0.064,0.16170420530000001,1.0,0.1,1.0049875621
2019-04-14 06:00:00,1.213,0.052000000000000005,1.2141140803,0.203,-0.088,0.2212532486,1.01,0.14,1.019656805,1.223,0.052000000000000005,1.2241049792,0.203,-0.088,0.2212532486,1.02,0.14,1.0295630141
2019-04-14 06:30:00,1.2565,0.061,1.2579798289,0.2265,-0.099,0.24719071580000002,1.03,0.16,1.0423531072,1.2665,0.07100000000000001,1.2684885691,0.2265,-0.099,0.24719071580000002,1.04,0.17,1.0538026381
2019-04-14 07:00:00,1.335,0.084,1.3376400861,0.245,-0.106,0.2669475604,1.09,0.19,1.1064357189,1.335,0.084,1.3376400861,0.245,-0.106,0.2669475604,1.09,0.19,1.1064357189
2019-04-14 07:30:00,1.4275,0.431,1.4911462873,0.2275,-0.099,0.2481073356,1.2,0.53,1.3118307818,1.3775,-0.229,1.3964051167,0.2275,-0.099,0.2481073356,1.15,-0.13,1.1573245007
2019-04-14 08:00:00,1.4275,0.1005,1.4310333679,0.1675,-0.0695,0.18134635370000002,1.26,0.17,1.2714165328,1.4275,0.1105,1.4317704076,0.1675,-0.0695,0.18134635370000002,1.26,0.18,1.2727922061
2019-04-14 08:30:00,1.494,0.101,1.4974100975,0.234,-0.099,0.25408069580000003,1.26,0.2,1.2757742747,1.494,0.101,1.4974100975,0.234,-0.099,0.25408069580000003,1.26,0.2,1.2757742747
2019-04-14 09:00:00,1.4975,0.078,1.4995300097,0.23750000000000002,-0.10200000000000001,0.2584767881,1.26,0.18,1.2727922061,1.4975,0.088,1.5000834143000001,0.23750000000000002,-0.10200000000000001,0.2584767881,1.26,0.19,1.2742448744
2019-04-14 09:30:00,1.524,0.053,1.5249213094,0.20400000000000001,-0.08700000000000001,0.2217769149,1.32,0.14,1.3274034805000001,1.524,0.063,1.5253016095,0.20400000000000001,-0.08700000000000001,0.2217769149,1.32,0.15,1.3284953895
2019-04-14 10:00:00,1.484,0.052000000000000005,1.4849107717,0.214,-0.088,0.23138712150000001,1.27,0.14,1.2776932339,1.484,0.062,1.4852945836,0.214,-0.088,0.23138712150000001,1.27,0.15,1.2788275881
2019-04-14 10:30:00,1.436,0.051500000000000004,1.4369231886,0.216,-0.08850000000000001,0.2334271835,1.22,0.14,1.2280065146,1.436,0.07150000000000001,1.4377789295,0.216,-0.08850000000000001,0.2334271835,1.22,0.16,1.2304470732000001
2019-04-14 11:00:00,1.4545,0.053500000000000006,1.4554835966000002,0.2545,-0.10650000000000001,0.2758849398,1.2,0.16,1.210619676,1.4545,0.053500000000000006,1.4554835966000002,0.2545,-0.10650000000000001,0.2758849398,1.2,0.16,1.210619676
2019-04-14 11:30:00,1.52,0.058,1.5211061764,0.24,-0.10200000000000001,0.2607757657,1.28,0.16,1.2899612397,1.52,0.058,1.5211061764,0.24,-0.10200000000000001,0.2607757657,1.28,0.16,1.2899612397
2019-04-14 12:00:00,1.5150000000000001,0.093,1.5178517714000002,0.255,-0.107,0.27653932810000004,1.26,0.2,1.2757742747,1.5150000000000001,0.093,1.5178517714000002,0.255,-0.107,0.27653932810000004,1.26,0.2,1.2757742747
2019-04-14 12:30:00,1.5510000000000002,0.083,1.5532192376,0.231,-0.097,0.2505394181,1.32,0.18,1.3322161987,1.5510000000000002,0.093,1.5537856995000001,0.231,-0.097,0.2505394181,1.32,0.19,1.3336041392
2019-04-14 13:00:00,1.508,0.08850000000000001,1.5105946677,0.218,-0.0915,0.23642387780000002,1.29,0.18,1.3024976008,1.508,0.0985,1.5112135025,0.218,-0.0915,0.23642387780000002,1.29,0.19,1.3039171753
2019-04-14 13:30:00,1.457,0.082,1.4593056568,0.147,-0.058,0.1580284784,1.31,0.14,1.3174596768,1.457,0.092,1.459901709,0.147,-0.058,0.1580284784,1.31,0.15,1.3185598204
2019-04-14 14:00:00,1.4275,0.059000000000000004,1.4287187442,0.1975,-0.081,0.2134648683,1.23,0.14,1.2379418403,1.4375,0.079,1.439669146,0.1975,-0.081,0.2134648683,1.24,0.16,1.2502799686000001
2019-04-14 14:30:00,1.329,0.0685,1.3307641602,0.179,-0.07150000000000001,0.19275178340000002,1.15,0.14,1.158490397,1.339,0.08850000000000001,1.3419214768,0.179,-0.07150000000000001,0.19275178340000002,1.16,0.16,1.1709824935
2019-04-14 15:00:00,1.322,0.059000000000000004,1.3233159109,0.202,-0.081,0.2176350156,1.12,0.14,1.1287160848,1.332,0.079,1.3343406612,0.202,-0.081,0.2176350156,1.13,0.16,1.1412712211
2019-04-14 15:30:00,1.3515000000000001,0.0745,1.3535518091,0.21150000000000002,-0.0855,0.2281282534,1.1400000000000001,0.16,1.1511733145,1.3515000000000001,0.0745,1.3535518091,0.21150000000000002,-0.0855,0.2281282534,1.1400000000000001,0.16,1.1511733145
2019-04-14 16:00:00,1.43,0.08650000000000001,1.4326137826,0.18,-0.07350000000000001,0.1944280072,1.25,0.16,1.2601983971,1.44,0.08650000000000001,1.4425956641,0.18,-0.07350000000000001,0.1944280072,1.26,0.16,1.2701181047
2019-04-14 16:30:00,1.4275,0.0745,1.4294427236,0.20750000000000002,-0.0855,0.2244248204,1.22,0.16,1.2304470732000001,1.4275,0.0945,1.430624514,0.20750000000000002,-0.0855,0.2244248204,1.22,0.18,1.2332072008
2019-04-14 17:00:00,1.4805000000000001,0.0925,1.4833868342,0.21050000000000002,-0.08750000000000001,0.2279616196,1.27,0.18,1.2826924807,1.4805000000000001,0.0925,1.4833868342,0.21050000000000002,-0.08750000000000001,0.2279616196,1.27,0.18,1.2826924807
2019-04-14 17:30:00,1.624,0.41150000000000003,1.675323327,0.14400000000000002,-0.0585,0.1554292444,1.48,0.47000000000000003,1.552836115,1.574,-0.1985,1.5864672231,0.14400000000000002,-0.0585,0.1554292444,1.43,-0.14,1.4368368035
2019-04-14 18:00:00,1.7469999999999999,0.9595,1.9931505838999999,0.167,-0.07050000000000001,0.1812712057,1.58,1.03,1.8860805921,1.597,-0.7505000000000001,1.764556389,0.167,-0.07050000000000001,0.1812712057,1.43,-0.68,1.5834456101
2019-04-14 18:30:00,1.7890000000000001,0.9835,2.0415173891,0.179,-0.0765,0.1946618864,1.6099999999999999,1.06,1.9276151068,1.639,-0.7565000000000001,1.8051629428,0.179,-0.0765,0.1946618864,1.46,-0.68,1.610589954
2019-04-14 19:00:00,1.7695,0.974,2.0198530268,0.1995,-0.08600000000000001,0.2172469793,1.57,1.06,1.8943336559000001,1.6195,-0.766,1.791517862,0.1995,-0.08600000000000001,0.2172469793,1.42,-0.68,1.5744205283000001
2019-04-14 19:30:00,1.7725,0.967,2.0191199197,0.10250000000000001,-0.043000000000000003,0.1111541722,1.67,1.01,1.9516659550000002,1.6225,-0.773,1.7972298823,0.10250000000000001,-0.043000000000000003,0.1111541722,1.52,-0.73,1.6862087652
2019-04-14 20:00:00,1.7485,0.9575,1.9935040757,0.0785,-0.0325,0.08496175610000001,1.67,0.99,1.9413912537,1.5985,-0.7825000000000001,1.779749561,0.0785,-0.0325,0.08496175610000001,1.52,-0.75,1.6949631264
2019-04-14 20:30:00,1.7315,0.9425,1.9713950644,0.1115,-0.0475,0.1211961221,1.62,0.99,1.8985520799,1.5915,-0.7775000000000001,1.7712646612,0.1115,-0.0475,0.1211961221,1.48,-0.73,1.6502424063999999
2019-04-14 21:00:00,1.732,0.9375,1.969449225,0.122,-0.052500000000000005,0.1328166029,1.6099999999999999,0.99,1.8900264548,1.6019999999999999,-0.7425,1.7657038965,0.122,-0.052500000000000005,0.1328166029,1.48,-0.6900000000000001,1.63294213
2019-04-14 21:30:00,1.6015000000000001,0.0795,1.6034720141,0.14150000000000001,-0.060500000000000005,0.1538911953,1.46,0.14,1.4666969694,1.6215000000000002,0.08950000000000001,1.6239681339,0.14150000000000001,-0.060500000000000005,0.1538911953,1.48,0.15,1.4875819305
2019-04-14 22:00:00,1.5474999999999999,0.123,1.5523805107,0.08750000000000001,-0.037,0.0950013158,1.46,0.16,1.4687409574,1.5675,0.123,1.5723184315,0.08750000000000001,-0.037,0.0950013158,1.48,0.16,1.4886235253
2019-04-14 22:30:00,1.4675,0.1165,1.472117013,0.14750000000000002,-0.0635,0.1605879821,1.32,0.18,1.3322161987,1.4675,0.1265,1.4729421238,0.14750000000000002,-0.0635,0.1605879821,1.32,0.19,1.3336041392
2019-04-14 23:00:00,1.3745,0.135,1.3811137716,0.17450000000000002,-0.075,0.1899348573,1.2,0.21,1.2182364303,1.3745,0.095,1.3777791006,0.17450000000000002,-0.075,0.1899348573,1.2,0.17,1.211981848
2019-04-14 23:30:00,1.2845,0.4675,1.3669295885000001,0.23450000000000001,-0.10250000000000001,0.25592283990000003,1.05,0.5700000000000001,1.1947384651,1.2345,-0.2625,1.2621000357,0.23450000000000001,-0.10250000000000001,0.25592283990000003,1.0,-0.16,1.0127191121
2019-04-15 00:00:00,1.187,0.062,1.1886181052,0.247,-0.108,0.2695793019,0.9400000000000001,0.17,0.9552486587000001,1.187,0.062,1.1886181052,0.247,-0.108,0.2695793019,0.9400000000000001,0.17,0.9552486587000001
2019-04-15 00:30:00,1.2075,0.081,1.2102137208000001,0.24750000000000003,-0.109,0.270438995,0.96,0.19,0.9786214794,1.2075,0.091,1.2109241306,0.24750000000000003,-0.109,0.270438995,0.96,0.2,0.9806120538
2019-04-15 01:00:00,1.039,0.05,1.0402023842,0.229,-0.1,0.24988197210000002,0.81,0.15,0.8237718131,1.039,0.06,1.0407309931,0.229,-0.1,0.24988197210000002,0.81,0.16,0.8256512581000001
2019-04-15 01:30:00,1.215,0.0565,1.2163129737,0.215,-0.0935,0.23445095440000002,1.0,0.15,1.0111874208,1.215,0.0665,1.2168184951,0.215,-0.0935,0.23445095440000002,1.0,0.16,1.0127191121
2019-04-15 02:00:00,1.3205,0.0575,1.3217513003999999,0.21050000000000002,-0.0925,0.2299271624,1.11,0.15,1.1200892822,1.3305,0.0675,1.3322111319,0.21050000000000002,-0.0925,0.2299271624,1.12,0.16,1.1313708499
2019-04-15 02:30:00,1.3265,0.055,1.327639729,0.2165,-0.095,0.2364259926,1.11,0.15,1.1200892822,1.3365,0.065,1.3380796875,0.2165,-0.095,0.2364259926,1.12,0.16,1.1313708499
2019-04-15 03:00:00,1.3555000000000001,0.0805,1.3578882502,0.20550000000000002,-0.08950000000000001,0.22414392700000002,1.15,0.17,1.1624973118,1.3555000000000001,0.07050000000000001,1.3573321259,0.20550000000000002,-0.08950000000000001,0.22414392700000002,1.15,0.16,1.1610770862
2019-04-15 03:30:00,1.371,0.088,1.373821313,0.211,-0.092,0.23018470840000002,1.16,0.18,1.1738824473,1.381,0.098,1.3844728239,0.211,-0.092,0.23018470840000002,1.17,0.19,1.1853269591
2019-04-15 04:00:00,1.227,0.056,1.2282772488,0.23700000000000002,-0.10400000000000001,0.2588146055,0.99,0.16,1.0028459503,1.237,0.066,1.2387594601,0.23700000000000002,-0.10400000000000001,0.2588146055,1.0,0.17,1.0143470806
2019-04-15 04:30:00,1.2810000000000001,0.084,1.2837511441,0.241,-0.106,0.2632812185,1.04,0.19,1.0572133181,1.2810000000000001,0.094,1.2844442378,0.241,-0.106,0.2632812185,1.04,0.2,1.0590561836
2019-04-15 05:00:00,1.2875,0.0815,1.2900769357000001,0.24750000000000003,-0.1085,0.2702378582,1.04,0.19,1.0572133181,1.2875,0.0915,1.2907472642,0.24750000000000003,-0.1085,0.2702378582,1.04,0.2,1.0590561836
2019-04-15 05:30:00,1.308,0.085,1.3107589405,0.23800000000000002,-0.105,0.2601326585,1.07,0.19,1.086738239,1.318,0.095,1.3214193127,0.23800000000000002,-0.105,0.2601326585,1.08,0.2,1.0983624174
2019-04-15 06:00:00,1.411,0.1345,1.4173959397,0.241,-0.10550000000000001,0.2630803109,1.17,0.24,1.1943617542,1.421,0.1345,1.4273511306,0.241,-0.10550000000000001,0.2630803109,1.18,0.24,1.2041594579
2019-04-15 06:30:00,1.4975,0.216,1.5129977693,0.23750000000000002,-0.10400000000000001,0.25927254,1.26,0.32,1.3,1.4875,0.116,1.4920161695,0.23750000000000002,-0.10400000000000001,0.25927254,1.25,0.22,1.2692123542
2019-04-15 07:00:00,1.5470000000000002,0.14650000000000002,1.5539212496,0.23700000000000002,-0.10350000000000001,0.2586140947,1.31,0.25,1.3336416309999999,1.5470000000000002,0.14650000000000002,1.5539212496,0.23700000000000002,-0.10350000000000001,0.2586140947,1.31,0.25,1.3336416309999999
2019-04-15 07:30:00,1.7185000000000001,0.441,1.7741824173,0.2285,-0.099,0.2490245972,1.49,0.54,1.5848343762,1.6684999999999999,-0.089,1.6708720029,0.2285,-0.099,0.2490245972,1.44,0.01,1.4400347218
2019-04-15 08:00:00,1.792,0.1915,1.8022031656,0.182,-0.0785,0.1982075932,1.6099999999999999,0.27,1.6324827717,1.792,0.1915,1.8022031656,0.182,-0.0785,0.1982075932,1.6099999999999999,0.27,1.6324827717
2019-04-15 08:30:00,1.763,0.1685,1.7710339494,0.233,-0.1015,0.2541480868,1.53,0.27,1.5536408851,1.763,0.1885,1.7730485752,0.233,-0.1015,0.2541480868,1.53,0.29,1.5572411501999999
2019-04-15 09:00:00,1.63,0.161,1.6379319278,0.25,-0.109,0.272728803,1.38,0.27,1.4061649974,1.63,0.151,1.6369792302000001,0.25,-0.109,0.272728803,1.38,0.26,1.4042791745
2019-04-15 09:30:00,1.7610000000000001,0.8115,1.9389825296,0.251,-0.1085,0.2734469784,1.51,0.92,1.7681911661,1.651,-0.5085000000000001,1.7275338636000002,0.251,-0.1085,0.2734469784,1.4,-0.4,1.4560219779
2019-04-15 10:00:00,1.763,1.0315,2.0425869015,0.253,-0.1085,0.2752839443,1.51,1.1400000000000001,1.8920095137000001,1.633,-0.6885,1.7722080154,0.253,-0.1085,0.2752839443,1.38,-0.58,1.4969301921
2019-04-15 10:30:00,1.744,1.031,2.0259558238,0.254,-0.109,0.27640007240000003,1.49,1.1400000000000001,1.8760863520000002,1.604,-0.6890000000000001,1.7457196224,0.254,-0.109,0.27640007240000003,1.35,-0.58,1.4693195704
2019-04-15 11:00:00,1.7810000000000001,1.0315,2.0581431559,0.251,-0.1085,0.2734469784,1.53,1.1400000000000001,1.9080094339,1.641,-0.6885,1.7795823246,0.251,-0.1085,0.2734469784,1.3900000000000001,-0.58,1.5061540426
2019-04-15 11:30:00,1.8025,1.072,2.0971862697,0.2525,-0.108,0.274627475,1.55,1.18,1.9480503074,1.6525,-0.668,1.7824085531,0.2525,-0.108,0.274627475,1.4,-0.56,1.5078461459999999
2019-04-15 12:00:00,1.7349999999999999,1.0415,2.0235976008,0.255,-0.1085,0.2771231676,1.48,1.15,1.8742731925,1.595,-0.6785,1.7333168349,0.255,-0.1085,0.2771231676,1.34,-0.5700000000000001,1.4561936684
2019-04-15 12:30:00,1.75,1.0415,2.0364729927,0.26,-0.1085,0.2817308112,1.49,1.15,1.8821795876,1.6099999999999999,-0.6685,1.7432705613000001,0.26,-0.1085,0.2817308112,1.35,-0.56,1.4615402834
2019-04-15 13:00:00,1.6395,0.5215000000000001,1.7204425303000002,0.2595,-0.1085,0.2812694438,1.38,0.63,1.5170036256000001,1.5795,-0.1585,1.5874326757000001,0.2595,-0.1085,0.2812694438,1.32,-0.05,1.3209466303
2019-04-15 13:30:00,1.5,0.1715,1.509772251,0.26,-0.1085,0.2817308112,1.24,0.28,1.2712198866,1.5,0.18150000000000002,1.5109408493,0.26,-0.1085,0.2817308112,1.24,0.29,1.2734598541
2019-04-15 14:00:00,1.3825,0.14100000000000001,1.3896716339,0.2625,-0.109,0.28423098,1.12,0.25,1.1475626345,1.3825,0.151,1.3907218449,0.2625,-0.109,0.28423098,1.12,0.26,1.1497825881
