Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-15 14:30:00,1.4115,0.3905,1.4645212528,0.2615,-0.1095,0.2835004409,1.15,0.5,1.2539936204,1.3815,-0.1095,1.3858327821,0.2615,-0.1095,0.2835004409,1.12,0.0,1.12
2019-04-15 15:00:00,1.495,0.983,1.7892216185,0.255,-0.107,0.27653932810000004,1.24,1.09,1.6509694122,1.355,-0.717,1.5330081539,0.255,-0.107,0.27653932810000004,1.1,-0.61,1.2578155668
2019-04-15 15:30:00,1.526,0.7515000000000001,1.70100801,0.256,-0.1085,0.2780436117,1.27,0.86,1.533786165,1.426,-0.4685,1.5009890906,0.256,-0.1085,0.2780436117,1.17,-0.36,1.2241323458
2019-04-15 16:00:00,1.452,0.133,1.4580785300999999,0.252,-0.107,0.27377545540000003,1.2,0.24,1.2237646833,1.462,0.14300000000000002,1.4689768548,0.252,-0.107,0.27377545540000003,1.21,0.25,1.2355565548
2019-04-15 16:30:00,1.627,0.138,1.6328420009,0.23700000000000002,-0.10200000000000001,0.2580174413,1.3900000000000001,0.24,1.4105672618,1.627,0.148,1.6337175398000001,0.23700000000000002,-0.10200000000000001,0.2580174413,1.3900000000000001,0.25,1.4123030836
2019-04-15 17:00:00,1.674,0.165,1.6821120652000001,0.17400000000000002,-0.075,0.1894755921,1.5,0.24,1.5190786681000001,1.6840000000000002,0.17500000000000002,1.693068516,0.17400000000000002,-0.075,0.1894755921,1.51,0.25,1.5305554547
2019-04-15 17:30:00,1.8155000000000001,0.316,1.84279577,0.1955,-0.084,0.21278216560000002,1.62,0.4,1.6686521507,1.7955,0.106,1.7986262119,0.1955,-0.084,0.21278216560000002,1.6,0.19,1.6112417572000002
2019-04-15 18:00:00,1.8900000000000001,0.2265,1.9035236405,0.15,-0.0635,0.1628872309,1.74,0.29,1.7640011338,1.8900000000000001,0.23650000000000002,1.9047394179000001,0.15,-0.0635,0.1628872309,1.74,0.30000000000000004,1.7656726763
2019-04-15 18:30:00,1.9260000000000002,0.1925,1.9355960967999999,0.226,-0.0975,0.24613461760000002,1.7000000000000002,0.29,1.7245579144,1.9260000000000002,0.2025,1.9366161855000001,0.226,-0.0975,0.24613461760000002,1.7000000000000002,0.30000000000000004,1.7262676502
2019-04-15 19:00:00,1.9180000000000001,0.20450000000000002,1.9288712373,0.198,-0.0855,0.2156716254,1.72,0.29,1.7442763543000002,1.9180000000000001,0.21450000000000002,1.9299570591,0.198,-0.0855,0.2156716254,1.72,0.30000000000000004,1.7459667809
2019-04-15 19:30:00,1.8335,0.184,1.8427094861,0.1335,-0.056,0.1447696446,1.7000000000000002,0.24,1.7168575946,1.8235000000000001,0.194,1.8337906778000002,0.1335,-0.056,0.1447696446,1.69,0.25,1.7083910559
2019-04-15 20:00:00,1.876,0.23700000000000002,1.890911156,0.126,-0.053,0.1366930869,1.75,0.29,1.7738658348,1.866,0.117,1.8696644084,0.126,-0.053,0.1366930869,1.74,0.17,1.7482848737999999
2019-04-15 20:30:00,1.88,0.162,1.8869668784,0.18,-0.078,0.1961733927,1.7000000000000002,0.24,1.7168575946,1.88,0.17200000000000001,1.8878516891000001,0.18,-0.078,0.1961733927,1.7000000000000002,0.25,1.7182840277
2019-04-15 21:00:00,1.85,0.17300000000000001,1.8580713119,0.11,-0.047,0.1196202324,1.74,0.22,1.7538529015000002,1.85,0.17300000000000001,1.8580713119,0.11,-0.047,0.1196202324,1.74,0.22,1.7538529015000002
2019-04-15 21:30:00,1.7475,0.161,1.7549009231000001,0.0675,-0.029,0.0734659785,1.6800000000000002,0.19,1.6907099101,1.7375,0.171,1.7458943983,0.0675,-0.029,0.0734659785,1.67,0.2,1.6819334113000002
2019-04-15 22:00:00,1.6505,0.156,1.6578559196,0.0805,-0.034,0.08738563960000001,1.57,0.19,1.5814550262,1.6505,0.166,1.6588267691,0.0805,-0.034,0.08738563960000001,1.57,0.2,1.5826875876000002
2019-04-15 22:30:00,1.544,0.14550000000000002,1.5508404979,0.10400000000000001,-0.044500000000000005,0.113120511,1.44,0.19,1.4524806367,1.544,0.1555,1.551810636,0.10400000000000001,-0.044500000000000005,0.113120511,1.44,0.2,1.4538225476
2019-04-15 23:00:00,1.4215,0.201,1.4356403623,0.0915,-0.039,0.0994648179,1.33,0.24,1.3514806695,1.4115,0.07100000000000001,1.4132845609,0.0915,-0.039,0.0994648179,1.32,0.11,1.3245754037
2019-04-15 23:30:00,1.2465,0.12350000000000001,1.2526030896,0.08650000000000001,-0.036500000000000005,0.0938855686,1.16,0.16,1.1709824935,1.2465,0.1335,1.2536285335000001,0.08650000000000001,-0.036500000000000005,0.0938855686,1.16,0.17,1.1723907199
2019-04-16 00:00:00,1.162,0.1295,1.1691938462,0.07200000000000001,-0.030500000000000003,0.0781936698,1.09,0.16,1.1016805345,1.162,0.1395,1.1703436461,0.07200000000000001,-0.030500000000000003,0.0781936698,1.09,0.17,1.1031772296
2019-04-17 00:30:00,1.03,0.0805,1.0331409633,0.0,0.0005,0.0005,1.03,0.08,1.0331021247,1.03,0.0805,1.0331409633,0.0,0.0005,0.0005,1.03,0.08,1.0331021247
2019-04-17 01:00:00,0.9400000000000001,0.0805,0.9434406447,0.0,0.0005,0.0005,0.9400000000000001,0.08,0.9433981132,0.9500000000000001,0.0805,0.9534045574000001,0.0,0.0005,0.0005,0.9500000000000001,0.08,0.9533624704
2019-04-17 01:30:00,1.06,0.0805,1.063052327,0.0,0.0005,0.0005,1.06,0.08,1.0630145813,1.06,0.0805,1.063052327,0.0,0.0005,0.0005,1.06,0.08,1.0630145813
2019-04-17 02:00:00,1.1400000000000001,0.0805,1.1428386807,0.0,0.0005,0.0005,1.1400000000000001,0.08,1.1428035702,1.1400000000000001,0.0805,1.1428386807,0.0,0.0005,0.0005,1.1400000000000001,0.08,1.1428035702
2019-04-17 02:30:00,1.1,0.0505,1.1011585944,0.0,0.0005,0.0005,1.1,0.05,1.1011357773000001,1.1,0.060500000000000005,1.1016624937,0.0,0.0005,0.0005,1.1,0.06,1.1016351483
2019-04-17 03:00:00,1.07,0.060500000000000005,1.0717090323,0.0,0.0005,0.0005,1.07,0.06,1.0716809227,1.07,0.060500000000000005,1.0717090323,0.0,0.0005,0.0005,1.07,0.06,1.0716809227
2019-04-17 03:30:00,1.1,0.060500000000000005,1.1016624937,0.0,0.0005,0.0005,1.1,0.06,1.1016351483,1.1,0.0805,1.1029416349,0.0,0.0005,0.0005,1.1,0.08,1.1029052543
2019-04-17 04:00:00,1.11,0.060500000000000005,1.1116475386,0.0,0.0005,0.0005,1.11,0.06,1.1116204388,1.12,0.0805,1.1228892421,0.0,0.0005,0.0005,1.12,0.08,1.1228535078
2019-04-17 04:30:00,1.08,0.060500000000000005,1.0816932329,0.0,0.0005,0.0005,1.08,0.06,1.0816653826,1.09,0.0805,1.0929685494,0.0,0.0005,0.0005,1.09,0.08,1.0929318368
2019-04-17 05:00:00,1.0995,0.0775,1.102227971,0.029500000000000002,-0.0125,0.0320390387,1.07,0.09,1.0737783756,1.0995,0.08750000000000001,1.102976201,0.029500000000000002,-0.0125,0.0320390387,1.07,0.1,1.0746627378
2019-04-17 05:30:00,1.187,0.075,1.1893670586,0.037,-0.015,0.0399249296,1.15,0.09,1.1535163631,1.187,0.085,1.1900394951,0.037,-0.015,0.0399249296,1.15,0.1,1.1543396381
2019-04-17 06:00:00,1.1945000000000001,0.1015,1.1988046129,0.044500000000000005,-0.018500000000000003,0.048192323,1.15,0.12,1.1562439189,1.1945000000000001,0.1015,1.1988046129,0.044500000000000005,-0.018500000000000003,0.048192323,1.15,0.12,1.1562439189
2019-04-17 06:30:00,1.3485,0.7545000000000001,1.5452257117000001,0.0385,-0.0155,0.041503011900000004,1.31,0.77,1.5195394039,1.2485,-0.4955,1.3432321095,0.0385,-0.0155,0.041503011900000004,1.21,-0.48,1.3017296186
2019-04-17 07:00:00,1.3305,0.1635,1.3405082991000001,0.0405,-0.0165,0.0437321392,1.29,0.18,1.3024976008,1.3305,0.10350000000000001,1.3345195765,0.0405,-0.0165,0.0437321392,1.29,0.12,1.2955693729
2019-04-17 07:30:00,1.479,0.2705,1.5035329228,0.049,-0.0195,0.0527375578,1.43,0.29,1.4591093174,1.459,0.060500000000000005,1.4602538307000001,0.049,-0.0195,0.0527375578,1.4100000000000001,0.08,1.41226768
2019-04-17 08:00:00,1.537,0.1715,1.5465384735,0.047,-0.018500000000000003,0.050509899999999996,1.49,0.19,1.5020652449,1.537,0.1715,1.5465384735,0.047,-0.018500000000000003,0.050509899999999996,1.49,0.19,1.5020652449
2019-04-17 08:30:00,1.498,0.177,1.5084206973,0.038,-0.013000000000000001,0.0401621713,1.46,0.19,1.4723111084,1.498,0.177,1.5084206973,0.038,-0.013000000000000001,0.0401621713,1.46,0.19,1.4723111084
2019-04-17 09:00:00,1.445,0.2315,1.4634265441,0.055,-0.018500000000000003,0.058028010500000005,1.3900000000000001,0.25,1.4123030836,1.435,0.1115,1.439325276,0.055,-0.018500000000000003,0.058028010500000005,1.38,0.13,1.3861096638000001
2019-04-17 09:30:00,1.4105,0.1535,1.4188278613,0.0505,-0.0165,0.0531272058,1.3599999999999999,0.17,1.3705838172,1.4105,0.1635,1.4199445412,0.0505,-0.0165,0.0531272058,1.3599999999999999,0.18,1.3718600512
2019-04-17 10:00:00,1.3940000000000001,0.202,1.4085595479,0.034,-0.008,0.0349284984,1.3599999999999999,0.21,1.3761177275,1.3940000000000001,0.202,1.4085595479,0.034,-0.008,0.0349284984,1.3599999999999999,0.21,1.3761177275
2019-04-17 10:30:00,1.314,0.20700000000000002,1.3302048713999999,0.024,-0.003,0.0241867732,1.29,0.21,1.3069812546000001,1.314,0.20700000000000002,1.3302048713999999,0.024,-0.003,0.0241867732,1.29,0.21,1.3069812546000001
2019-04-17 11:00:00,1.31,0.20950000000000002,1.3266462415,0.02,-0.0005,0.020006249,1.29,0.21,1.3069812546000001,1.31,0.20950000000000002,1.3266462415,0.02,-0.0005,0.020006249,1.29,0.21,1.3069812546000001
2019-04-17 11:30:00,1.2395,0.209,1.2569969173,0.0195,-0.001,0.0195256242,1.22,0.21,1.2379418403,1.2395,0.209,1.2569969173,0.0195,-0.001,0.0195256242,1.22,0.21,1.2379418403
2019-04-17 12:00:00,1.2585,0.18,1.2713072996,0.018500000000000003,0.0,0.018500000000000003,1.24,0.18,1.2529964086,1.2585,0.19,1.2727616627,0.018500000000000003,0.0,0.018500000000000003,1.24,0.19,1.2544720005
2019-04-17 12:30:00,1.312,0.1715,1.3231614603000001,0.032,-0.0085,0.0331096663,1.28,0.18,1.2925942906,1.312,0.18150000000000002,1.3244947150000002,0.032,-0.0085,0.0331096663,1.28,0.19,1.2940247293
2019-04-17 13:00:00,1.27,0.198,1.2853419778,0.02,-0.002,0.0200997512,1.25,0.2,1.2658988901,1.26,0.128,1.2664848992,0.02,-0.002,0.0200997512,1.24,0.13,1.2467958935
2019-04-17 13:30:00,1.251,0.148,1.2597241762,0.021,-0.002,0.021095023100000002,1.23,0.15,1.2391125857,1.2610000000000001,0.148,1.2696554651,0.021,-0.002,0.021095023100000002,1.24,0.15,1.2490396311
2019-04-17 14:00:00,1.156,0.14150000000000001,1.1646279449,0.036000000000000004,-0.0085,0.036989863500000005,1.12,0.15,1.13,1.156,0.14150000000000001,1.1646279449,0.036000000000000004,-0.0085,0.036989863500000005,1.12,0.15,1.13
2019-04-17 14:30:00,1.1185,0.1365,1.1267983404,0.0485,-0.0135,0.050343817900000004,1.07,0.15,1.0804628638,1.1185,0.1365,1.1267983404,0.0485,-0.0135,0.050343817900000004,1.07,0.15,1.0804628638
2019-04-17 15:00:00,1.125,0.1335,1.1328933092,0.055,-0.0165,0.057421685800000004,1.07,0.15,1.0804628638,1.125,0.1335,1.1328933092,0.055,-0.0165,0.057421685800000004,1.07,0.15,1.0804628638
2019-04-17 15:30:00,1.1395,0.147,1.1489426661,0.0495,-0.013000000000000001,0.051178608800000004,1.09,0.16,1.1016805345,1.1395,0.157,1.1502648608000001,0.0495,-0.013000000000000001,0.051178608800000004,1.09,0.17,1.1031772296
2019-04-17 16:00:00,1.1805,0.14550000000000002,1.189432848,0.0505,-0.0145,0.052540460600000005,1.13,0.16,1.1412712211,1.1805,0.1555,1.1906974847,0.0505,-0.0145,0.052540460600000005,1.13,0.17,1.1427160627
2019-04-17 16:30:00,1.193,0.1605,1.2037480010000001,0.063,-0.0195,0.0659488438,1.13,0.18,1.1442464769,1.193,0.1605,1.2037480010000001,0.063,-0.0195,0.0659488438,1.13,0.18,1.1442464769
2019-04-17 17:00:00,1.2805,0.18050000000000002,1.2931591163,0.060500000000000005,-0.0195,0.0635649274,1.22,0.2,1.2362847568,1.2805,0.18050000000000002,1.2931591163,0.060500000000000005,-0.0195,0.0635649274,1.22,0.2,1.2362847568
2019-04-17 17:30:00,1.37,0.179,1.3816443102,0.06,-0.021,0.0635688603,1.31,0.2,1.3251792332,1.37,0.179,1.3816443102,0.06,-0.021,0.0635688603,1.31,0.2,1.3251792332
2019-04-17 18:00:00,1.4195,0.166,1.4291732750000001,0.0395,-0.014,0.041907636500000005,1.38,0.18,1.3916896206,1.4195,0.166,1.4291732750000001,0.0395,-0.014,0.041907636500000005,1.38,0.18,1.3916896206
2019-04-17 18:30:00,1.5025,0.508,1.5860549328,0.0325,-0.012,0.034644624400000004,1.47,0.52,1.5592626463,1.4425,-0.182,1.4539361231,0.0325,-0.012,0.034644624400000004,1.4100000000000001,-0.17,1.4202112519
2019-04-17 19:00:00,1.5905,1.009,1.8835528263999999,0.030500000000000003,-0.011,0.032422985700000004,1.56,1.02,1.863866948,1.4405000000000001,-0.7010000000000001,1.6020116261,0.030500000000000003,-0.011,0.032422985700000004,1.4100000000000001,-0.6900000000000001,1.5697770542
2019-04-17 19:30:00,1.562,1.008,1.859007262,0.032,-0.012,0.034176015000000004,1.53,1.02,1.8388311505,1.412,-0.7020000000000001,1.5768791964000002,0.032,-0.012,0.034176015000000004,1.38,-0.6900000000000001,1.5428869045
2019-04-17 20:00:00,1.6115,1.0085,1.9010535237,0.0315,-0.0115,0.0335335653,1.58,1.02,1.8806381896,1.4615,-0.7115,1.6254890033,0.0315,-0.0115,0.0335335653,1.43,-0.7000000000000001,1.5921369288
2019-04-17 20:30:00,1.6055000000000001,1.01,1.8967683701,0.025500000000000002,-0.01,0.027390691800000002,1.58,1.02,1.8806381896,1.4555,-0.71,1.6194382514,0.025500000000000002,-0.01,0.027390691800000002,1.43,-0.7000000000000001,1.5921369288
2019-04-17 21:00:00,1.573,0.4055,1.6244258216,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.56,0.41000000000000003,1.6129786111,1.5230000000000001,-0.10450000000000001,1.5265809019,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.51,-0.1,1.5133076356
2019-04-17 21:30:00,1.4875,0.1335,1.4934786574,0.0175,-0.006500000000000001,0.0186681547,1.47,0.14,1.4766516177,1.4775,0.14350000000000002,1.4844522559,0.0175,-0.006500000000000001,0.0186681547,1.46,0.15,1.4676852524
2019-04-17 22:00:00,1.416,0.13,1.4219549922999999,0.026000000000000002,-0.01,0.0278567766,1.3900000000000001,0.14,1.3970325694,1.416,0.14,1.4229040727,0.026000000000000002,-0.01,0.0278567766,1.3900000000000001,0.15,1.3980700984
2019-04-17 22:30:00,1.314,0.117,1.3191986204,0.034,-0.013000000000000001,0.0364005494,1.28,0.13,1.2865846261,1.314,0.137,1.3211226287,0.034,-0.013000000000000001,0.0364005494,1.28,0.15,1.2887590931
2019-04-17 23:00:00,1.259,0.515,1.3602595341,0.039,-0.015,0.0417851648,1.22,0.53,1.3301503674,1.189,-0.28500000000000003,1.2226798436,0.039,-0.015,0.0417851648,1.15,-0.27,1.1812705025
2019-04-17 23:30:00,1.135,0.262,1.1648472003,0.045,-0.018000000000000002,0.0484664833,1.09,0.28,1.1253888217,1.105,-0.058,1.106521125,0.045,-0.018000000000000002,0.0484664833,1.06,-0.04,1.0607544485
2019-04-18 00:00:00,1.039,0.105,1.0442921047,0.039,-0.015,0.0417851648,1.0,0.12,1.007174265,1.039,0.105,1.0442921047,0.039,-0.015,0.0417851648,1.0,0.12,1.007174265
2019-04-18 00:30:00,1.0125,0.6000000000000001,1.176926612,0.07250000000000001,-0.03,0.0784617741,0.9400000000000001,0.63,1.1315917992,0.9425,-0.42,1.0318460399,0.07250000000000001,-0.03,0.0784617741,0.87,-0.39,0.9534149149000001
2019-04-18 01:00:00,0.9450000000000001,0.913,1.3139992390000002,0.065,-0.027,0.07038465740000001,0.88,0.9400000000000001,1.2876334882,0.8250000000000001,-0.767,1.1264608293,0.065,-0.027,0.07038465740000001,0.76,-0.74,1.0607544485
2019-04-18 01:30:00,1.0665,0.9165000000000001,1.4061985991000001,0.0565,-0.0235,0.0611923198,1.01,0.9400000000000001,1.3797463535,0.9465,-0.7635000000000001,1.2160569477,0.0565,-0.0235,0.0611923198,0.89,-0.74,1.1574541028
2019-04-18 02:00:00,1.0955,0.107,1.1007130643,0.0555,-0.023,0.0600770339,1.04,0.13,1.0480935073,1.0855,0.027,1.085835738,0.0555,-0.023,0.0600770339,1.03,0.05,1.0312128781
2019-04-18 02:30:00,1.0885,0.06,1.0901523976,0.0485,-0.02,0.0524618909,1.04,0.08,1.0430723848,1.0785,0.06,1.0801676953000001,0.0485,-0.02,0.0524618909,1.03,0.08,1.0331021247
2019-04-18 03:00:00,1.0565,0.052500000000000005,1.0578036207000001,0.0665,-0.0275,0.0719617954,0.99,0.08,0.9932270637,1.0665,0.0625,1.0683297712,0.0665,-0.0275,0.0719617954,1.0,0.09,1.0040418318
2019-04-18 03:30:00,1.0305,0.0635,1.0324545995,0.0405,-0.0165,0.0437321392,0.99,0.08,0.9932270637,1.0405,0.07350000000000001,1.0430927571,0.0405,-0.0165,0.0437321392,1.0,0.09,1.0040418318
2019-04-18 04:00:00,0.9570000000000001,0.060500000000000005,0.9589104494,0.047,-0.0195,0.050884673500000005,0.91,0.08,0.9135097153,0.9570000000000001,0.060500000000000005,0.9589104494,0.047,-0.0195,0.050884673500000005,0.91,0.08,0.9135097153
2019-04-18 04:30:00,0.989,0.06,0.9908183486000001,0.049,-0.02,0.0529244745,0.9400000000000001,0.08,0.9433981132,0.999,0.06,1.0008001799,0.049,-0.02,0.0529244745,0.9500000000000001,0.08,0.9533624704
2019-04-18 05:00:00,0.98,0.055,0.9815421540000001,0.06,-0.025,0.065,0.92,0.08,0.9234717104,0.99,0.055,0.9915266008,0.06,-0.025,0.065,0.93,0.08,0.9334345183
2019-04-18 05:30:00,1.017,0.07250000000000001,1.0195809188,0.067,-0.0275,0.07242409820000001,0.9500000000000001,0.1,0.9552486587000001,1.017,0.0825,1.0203407519,0.067,-0.0275,0.07242409820000001,0.9500000000000001,0.11,0.9563472173
2019-04-18 06:00:00,1.1145,0.111,1.1200139508,0.0945,-0.039,0.1022313553,1.02,0.15,1.0309704166,1.1145,0.111,1.1200139508,0.0945,-0.039,0.1022313553,1.02,0.15,1.0309704166
2019-04-18 06:30:00,1.223,0.3825,1.2814192327,0.113,-0.0475,0.1225775265,1.11,0.43,1.1903780912,1.183,-0.1075,1.1878742568,0.113,-0.0475,0.1225775265,1.07,-0.06,1.0716809227
2019-04-18 07:00:00,1.325,0.261,1.3504614026000001,0.185,-0.079,0.2011616266,1.1400000000000001,0.34,1.1896217886,1.305,0.041,1.3056439024,0.185,-0.079,0.2011616266,1.12,0.12,1.1264102272
2019-04-18 07:30:00,1.3980000000000001,0.1645,1.4076449304,0.108,-0.0455,0.1171932165,1.29,0.21,1.3069812546000001,1.3980000000000001,0.17450000000000002,1.4088485547,0.108,-0.0455,0.1171932165,1.29,0.22,1.3086252328
2019-04-18 08:00:00,1.439,0.165,1.4484288039,0.109,-0.045,0.1179237041,1.33,0.21,1.3464768843,1.449,0.17500000000000002,1.4595293762,0.109,-0.045,0.1179237041,1.34,0.22,1.3579396156999999
2019-04-18 08:30:00,1.4415,0.178,1.452448364,0.0815,-0.032,0.0875571242,1.3599999999999999,0.21,1.3761177275,1.4415,0.188,1.4537077595,0.0815,-0.032,0.0875571242,1.3599999999999999,0.22,1.3776792079
2019-04-18 09:00:00,1.441,0.1875,1.45314736,0.061,-0.022500000000000003,0.0650173054,1.38,0.21,1.3958868148999999,1.441,0.1975,1.4544714676,0.061,-0.022500000000000003,0.0650173054,1.38,0.22,1.3974262056
2019-04-18 09:30:00,1.3755,0.17500000000000002,1.386587628,0.0955,-0.035,0.1017116021,1.28,0.21,1.2971121771,1.3755,0.185,1.3878851718,0.0955,-0.035,0.1017116021,1.28,0.22,1.2987686476
2019-04-18 10:00:00,1.327,0.158,1.3363730767,0.08700000000000001,-0.032,0.0926984358,1.24,0.19,1.2544720005,1.327,0.168,1.3375922398,0.08700000000000001,-0.032,0.0926984358,1.24,0.2,1.2560254774000001
2019-04-18 10:30:00,1.256,0.158,1.2658988901,0.066,-0.022,0.0695701085,1.19,0.18,1.2035364556,1.256,0.158,1.2658988901,0.066,-0.022,0.0695701085,1.19,0.18,1.2035364556
2019-04-18 11:00:00,1.1775,0.14400000000000002,1.1862724181,0.0975,-0.036000000000000004,0.1039338732,1.08,0.18,1.0948972555,1.1775,0.14400000000000002,1.1862724181,0.0975,-0.036000000000000004,0.1039338732,1.08,0.18,1.0948972555
2019-04-18 11:30:00,1.198,0.14250000000000002,1.2064452951,0.098,-0.0375,0.1049297384,1.1,0.18,1.1146299834,1.198,0.14250000000000002,1.2064452951,0.098,-0.0375,0.1049297384,1.1,0.18,1.1146299834
2019-04-18 12:00:00,1.1525,0.1345,1.1603217226,0.12250000000000001,-0.0455,0.1306770829,1.03,0.18,1.0456098699,1.1625,0.1345,1.1702548868,0.12250000000000001,-0.0455,0.1306770829,1.04,0.18,1.0554619842
2019-04-18 12:30:00,1.1435,0.148,1.1530378355,0.1135,-0.042,0.12102169230000001,1.03,0.19,1.0473776778,1.1535,0.158,1.1642706945,0.1135,-0.042,0.12102169230000001,1.04,0.2,1.0590561836
2019-04-18 13:00:00,1.2,0.9655,1.5401916277,0.12,-0.044500000000000005,0.1279853507,1.08,1.01,1.4786818454000001,1.07,-0.6145,1.2339004214,0.12,-0.044500000000000005,0.1279853507,0.9500000000000001,-0.5700000000000001,1.10788086
2019-04-18 13:30:00,1.141,0.17550000000000002,1.1544181435,0.121,-0.044500000000000005,0.1289234269,1.02,0.22,1.0434557969,1.141,0.17550000000000002,1.1544181435,0.121,-0.044500000000000005,0.1289234269,1.02,0.22,1.0434557969
2019-04-18 14:00:00,1.182,0.605,1.3278362098,0.122,-0.045,0.1300346108,1.06,0.65,1.2434226956,1.112,-0.28500000000000003,1.1479412006,0.122,-0.045,0.1300346108,0.99,-0.24,1.0186756108
2019-04-18 14:30:00,1.125,1.0055,1.5088589232,0.095,-0.0345,0.1010705199,1.03,1.04,1.4637281168,0.995,-0.6745,1.2020712333,0.095,-0.0345,0.1010705199,0.9,-0.64,1.1043550154
2019-04-18 15:00:00,1.12,1.008,1.5068058933000001,0.09,-0.032,0.09551963150000001,1.03,1.04,1.4637281168,0.99,-0.672,1.1965299829,0.09,-0.032,0.09551963150000001,0.9,-0.64,1.1043550154
2019-04-18 15:30:00,1.1745,0.995,1.5393099915000001,0.0745,-0.025,0.07858275890000001,1.1,1.02,1.5001333274,1.0445,-0.685,1.2490817627,0.0745,-0.025,0.07858275890000001,0.97,-0.66,1.1732433678
2019-04-18 16:00:00,1.1665,1.019,1.5488974304,0.0665,-0.021,0.069737006,1.1,1.04,1.5138031576,1.0365,-0.661,1.2293304072,0.0665,-0.021,0.069737006,0.97,-0.64,1.1621101497
2019-04-18 16:30:00,1.242,1.0235,1.6093838107,0.052000000000000005,-0.0165,0.054555018100000005,1.19,1.04,1.5804113389,1.102,-0.6565000000000001,1.2827299989,0.052000000000000005,-0.0165,0.054555018100000005,1.05,-0.64,1.2296747537
2019-04-18 17:00:00,1.2690000000000001,1.0045,1.6184502618,0.049,-0.0155,0.0513930929,1.22,1.02,1.5902201106,1.139,-0.6555000000000001,1.3141541957,0.049,-0.0155,0.0513930929,1.09,-0.64,1.2640015823000001
2019-04-18 17:30:00,1.3735,0.229,1.3924594249,0.0335,-0.011,0.0352597504,1.34,0.24,1.361322886,1.3635,0.149,1.3716170202,0.0335,-0.011,0.0352597504,1.33,0.16,1.3395894894
2019-04-18 18:00:00,1.4055,0.1835,1.4174281287000001,0.0455,-0.0165,0.0483993802,1.3599999999999999,0.2,1.3746272222,1.4055,0.1935,1.4187573788,0.0455,-0.0165,0.0483993802,1.3599999999999999,0.21,1.3761177275
2019-04-18 18:30:00,1.458,0.176,1.4685843524,0.038,-0.014,0.0404969135,1.42,0.19,1.4326548782000001,1.458,0.196,1.4711152232,0.038,-0.014,0.0404969135,1.42,0.21,1.4354441821
2019-04-18 19:00:00,1.4265,0.1505,1.434417129,0.026500000000000003,-0.0095,0.028151376500000002,1.4,0.16,1.4091131963,1.4265,0.1605,1.4355007837,0.026500000000000003,-0.0095,0.028151376500000002,1.4,0.17,1.4102836594000001
2019-04-18 19:30:00,1.441,0.1525,1.4490470144,0.021,-0.007500000000000001,0.022299103100000002,1.42,0.16,1.4289856542,1.441,0.1625,1.4501335283,0.021,-0.007500000000000001,0.022299103100000002,1.42,0.17,1.4301398533
2019-04-18 20:00:00,1.5375,0.904,1.7835700855,0.0175,-0.006,0.018500000000000003,1.52,0.91,1.7715812146,1.4075,-0.596,1.5284869152,0.0175,-0.006,0.018500000000000003,1.3900000000000001,-0.59,1.5100331122
2019-04-18 20:30:00,1.498,0.20850000000000002,1.5124404946999999,0.028,-0.0115,0.030269621700000002,1.47,0.22,1.4863714206,1.488,0.11850000000000001,1.4927110404000001,0.028,-0.0115,0.030269621700000002,1.46,0.13,1.4657762449
2019-04-18 21:00:00,1.4985,0.14850000000000002,1.505840131,0.0285,-0.0115,0.0307327187,1.47,0.16,1.4786818454000001,1.4885000000000002,0.1585,1.4969149942,0.0285,-0.0115,0.0307327187,1.46,0.17,1.4698639393000001
2019-04-18 21:30:00,1.4395,0.14850000000000002,1.4471394197,0.029500000000000002,-0.0115,0.0316622804,1.4100000000000001,0.16,1.4190489773000001,1.4395,0.1585,1.4481997445,0.029500000000000002,-0.0115,0.0316622804,1.4100000000000001,0.17,1.4202112519
2019-04-18 22:00:00,1.2575,0.115,1.2627475005,0.0375,-0.015,0.0403887361,1.22,0.13,1.2269066794,1.2575,0.045,1.2583049114,0.0375,-0.015,0.0403887361,1.22,0.06,1.2214745188
2019-04-18 22:30:00,1.1865,0.0915,1.1900228989000001,0.0465,-0.018500000000000003,0.0500449798,1.1400000000000001,0.11,1.1452947219,1.1765,0.0115,1.1765562035000001,0.0465,-0.018500000000000003,0.0500449798,1.13,0.03,1.1303981599
2019-04-18 23:00:00,1.034,0.0175,1.0341480793,0.054,-0.022500000000000003,0.0585,0.98,0.04,0.9808159868,1.044,0.0275,1.0443621259,0.054,-0.022500000000000003,0.0585,0.99,0.05,0.9912618221
2019-04-18 23:30:00,0.92,0.0155,0.9201305614,0.06,-0.0245,0.0648093357,0.86,0.04,0.8609297300000001,0.92,0.0055000000000000005,0.9200164401,0.06,-0.0245,0.0648093357,0.86,0.03,0.8605230967
2019-04-19 00:00:00,0.861,0.015,0.8611306521000001,0.061,-0.025,0.06592419890000001,0.8,0.04,0.8009993758,0.861,0.005,0.8610145179,0.061,-0.025,0.06592419890000001,0.8,0.03,0.8005623024
2019-04-19 00:30:00,0.8160000000000001,-0.003,0.8160055147,0.056,-0.023,0.0605392435,0.76,0.02,0.7602631123,0.8260000000000001,0.007,0.8260296605,0.056,-0.023,0.0605392435,0.77,0.03,0.770584194
2019-04-19 01:00:00,0.802,-0.0055000000000000005,0.8020188589,0.062,-0.025500000000000002,0.0670391677,0.74,0.02,0.7402702209,0.802,0.0045000000000000005,0.8020126246,0.062,-0.025500000000000002,0.0670391677,0.74,0.03,0.7406078585
2019-04-19 01:30:00,0.8260000000000001,-0.029,0.8265089231,0.046,-0.019,0.049769468600000005,0.78,-0.01,0.7800640999,0.8260000000000001,-0.019,0.8262184941,0.046,-0.019,0.049769468600000005,0.78,0.0,0.78
2019-04-19 02:00:00,0.8855000000000001,-0.0245,0.885838868,0.035500000000000004,-0.0145,0.038347099,0.85,-0.01,0.8500588215,0.8955000000000001,-0.0145,0.8956173848000001,0.035500000000000004,-0.0145,0.038347099,0.86,0.0,0.86
2019-04-19 02:30:00,0.899,-0.030500000000000003,0.8995172316000001,0.049,-0.0205,0.053115440300000004,0.85,-0.01,0.8500588215,0.909,-0.0205,0.9092311312,0.049,-0.0205,0.053115440300000004,0.86,0.0,0.86
2019-04-19 03:00:00,0.918,0.0015,0.9180012255000001,0.068,-0.0285,0.0737309297,0.85,0.03,0.8505292470000001,0.928,0.0115,0.9280712527,0.068,-0.0285,0.0737309297,0.86,0.04,0.8609297300000001
2019-04-19 03:30:00,0.9,0.005,0.9000138888,0.06,-0.025,0.065,0.84,0.03,0.8405355436,0.9,0.015,0.9001249913,0.06,-0.025,0.065,0.84,0.04,0.8409518417
2019-04-19 04:00:00,0.877,-0.0105,0.8770628541000001,0.097,-0.0405,0.1051154128,0.78,0.03,0.7805767099,0.887,0.029500000000000002,0.8874904225,0.097,-0.0405,0.1051154128,0.79,0.07,0.7930952024
2019-04-19 04:30:00,0.874,-0.009000000000000001,0.8740463374,0.094,-0.039,0.1017693471,0.78,0.03,0.7805767099,0.884,0.031,0.8845433850000001,0.094,-0.039,0.1017693471,0.79,0.07,0.7930952024
2019-04-19 05:00:00,0.8665,0.021500000000000002,0.8667666929000001,0.1165,-0.0485,0.1261923136,0.75,0.07,0.7532595834,0.8765000000000001,0.021500000000000002,0.8767636512,0.1165,-0.0485,0.1261923136,0.76,0.07,0.7632168761
2019-04-19 05:30:00,0.888,0.025,0.8883518447000001,0.108,-0.045,0.117,0.78,0.07,0.7831347266,0.888,0.025,0.8883518447000001,0.108,-0.045,0.117,0.78,0.07,0.7831347266
2019-04-19 06:00:00,0.9400000000000001,0.024,0.9403063331,0.11,-0.046,0.1192308685,0.8300000000000001,0.07,0.8329465769000001,0.9500000000000001,0.024,0.9503031095000001,0.11,-0.046,0.1192308685,0.84,0.07,0.8429116205
2019-04-19 06:30:00,0.9570000000000001,0.0085,0.9570377474,0.147,-0.061500000000000006,0.1593463209,0.81,0.07,0.8130190650000001,0.967,0.0285,0.9674198933,0.147,-0.061500000000000006,0.1593463209,0.8200000000000001,0.09,0.8249242389
2019-04-19 07:00:00,1.021,0.0335,1.0215494359,0.161,-0.0665,0.17419313990000002,0.86,0.1,0.8657944329,1.031,0.043500000000000004,1.031917269,0.161,-0.0665,0.17419313990000002,0.87,0.11,0.8769264507000001
2019-04-19 07:30:00,1.1205,0.055,1.1218490317,0.18050000000000002,-0.075,0.1954616331,0.9400000000000001,0.13,0.9489467846,1.1205,0.055,1.1218490317,0.18050000000000002,-0.075,0.1954616331,0.9400000000000001,0.13,0.9489467846
2019-04-19 08:00:00,1.2155,0.6515000000000001,1.3790911863,0.1655,-0.0685,0.1791158843,1.05,0.72,1.2731457104000001,1.1355,-0.5085000000000001,1.2441593547,0.1655,-0.0685,0.1791158843,0.97,-0.44,1.0651291002
2019-04-19 08:30:00,1.206,0.09050000000000001,1.2093908591,0.126,-0.0495,0.1353744806,1.08,0.14,1.0890362712,1.206,0.09050000000000001,1.2093908591,0.126,-0.0495,0.1353744806,1.08,0.14,1.0890362712
2019-04-19 09:00:00,1.2095,0.0855,1.2125182473,0.08950000000000001,-0.0345,0.09591923690000001,1.12,0.12,1.1264102272,1.2095,0.0955,1.2132643982,0.08950000000000001,-0.0345,0.09591923690000001,1.12,0.13,1.1275194012
2019-04-19 09:30:00,1.2570000000000001,0.095,1.2605847849,0.067,-0.025,0.07151223670000001,1.19,0.12,1.1960351165,1.2570000000000001,0.105,1.2613778181,0.067,-0.025,0.07151223670000001,1.19,0.13,1.1970797801
2019-04-19 10:00:00,1.251,0.1125,1.2560482674,0.031,-0.007500000000000001,0.031894356900000004,1.22,0.12,1.2258874337,1.2610000000000001,0.12250000000000001,1.2669361665,0.031,-0.007500000000000001,0.031894356900000004,1.23,0.13,1.2368508398
2019-04-19 10:30:00,1.2115,0.11750000000000001,1.2171846614,0.021500000000000002,-0.0025,0.021644860800000002,1.19,0.12,1.1960351165,1.2115,0.1275,1.2181906665,0.021500000000000002,-0.0025,0.021644860800000002,1.19,0.13,1.1970797801
2019-04-19 11:00:00,1.139,0.10400000000000001,1.1437381693,0.029,-0.006,0.0296141858,1.11,0.11,1.115437134,1.139,0.124,1.1457298984,0.029,-0.006,0.0296141858,1.11,0.13,1.1175866857
2019-04-19 11:30:00,1.104,0.10250000000000001,1.1087480552,0.034,-0.007500000000000001,0.034817380700000004,1.07,0.11,1.0756393448,1.114,0.10250000000000001,1.1187056136,0.034,-0.007500000000000001,0.034817380700000004,1.08,0.11,1.0855873986
2019-04-19 12:00:00,1.0935,0.0995,1.0980175317,0.043500000000000004,-0.0105,0.0447493017,1.05,0.11,1.0557461816,1.0935,0.0995,1.0980175317,0.043500000000000004,-0.0105,0.0447493017,1.05,0.11,1.0557461816
2019-04-19 12:30:00,1.04,0.101,1.0448928175,0.04,-0.009000000000000001,0.041,1.0,0.11,1.0060318086,1.04,0.101,1.0448928175,0.04,-0.009000000000000001,0.041,1.0,0.11,1.0060318086
2019-04-19 13:00:00,1.0,0.1015,1.0051379259,0.04,-0.0085,0.0408931535,0.96,0.11,0.9662815325,1.0,0.1015,1.0051379259,0.04,-0.0085,0.0408931535,0.96,0.11,0.9662815325
2019-04-19 13:30:00,0.9785,0.3135,1.0274942822,0.0385,-0.006500000000000001,0.039044846,0.9400000000000001,0.32,0.992975327,0.9585,-0.0965,0.9633454728,0.0385,-0.006500000000000001,0.039044846,0.92,-0.09,0.9243916919
2019-04-19 14:00:00,1.0245,0.934,1.3863463673,0.0545,-0.016,0.056800088000000006,0.97,0.9500000000000001,1.3577186748,0.9045000000000001,-0.746,1.1724488262000001,0.0545,-0.016,0.056800088000000006,0.85,-0.73,1.1204463396
2019-04-19 14:30:00,0.9380000000000001,0.908,1.3054914783,0.048,-0.012,0.049477267500000005,0.89,0.92,1.2800390619,0.8180000000000001,-0.762,1.1179302304,0.048,-0.012,0.049477267500000005,0.77,-0.75,1.0748953437
2019-04-19 15:00:00,0.935,0.909,1.3040345087,0.045,-0.011,0.0463249393,0.89,0.92,1.2800390619,0.8150000000000001,-0.761,1.1150542588,0.045,-0.011,0.0463249393,0.77,-0.75,1.0748953437
2019-04-19 15:30:00,0.9315,0.911,1.3029248827,0.0415,-0.009000000000000001,0.0424646912,0.89,0.92,1.2800390619,0.8115,-0.769,1.1179862477,0.0415,-0.009000000000000001,0.0424646912,0.77,-0.76,1.081896483
2019-04-19 16:00:00,0.9460000000000001,0.914,1.3154132431,0.036000000000000004,-0.006,0.0364965752,0.91,0.92,1.2940247293,0.8260000000000001,-0.756,1.1197374692,0.036000000000000004,-0.006,0.0364965752,0.79,-0.75,1.0893117093
2019-04-19 16:30:00,1.0015,0.9145000000000001,1.3562125571,0.0315,-0.0055000000000000005,0.0319765539,0.97,0.92,1.3368993979,0.8815000000000001,-0.7555000000000001,1.1609575789,0.0315,-0.0055000000000000005,0.0319765539,0.85,-0.75,1.1335784049
2019-04-19 17:00:00,1.1125,0.9625,1.4710752870000001,0.0325,-0.007500000000000001,0.0333541602,1.08,0.97,1.4516542288,0.9825,-0.7275,1.2225230059,0.0325,-0.007500000000000001,0.0333541602,0.9500000000000001,-0.72,1.1920151006
2019-04-19 17:30:00,1.1965,0.964,1.5365247313000001,0.026500000000000003,-0.006,0.0271707563,1.17,0.97,1.5198026188,1.0665,-0.706,1.2790067435,0.026500000000000003,-0.006,0.0271707563,1.04,-0.7000000000000001,1.2536347155
2019-04-19 18:00:00,1.2585,0.972,1.5901591901,0.0085,0.002,0.0087321246,1.25,0.97,1.5822136392,1.1285,-0.718,1.3375485972,0.0085,0.002,0.0087321246,1.12,-0.72,1.3314653582
2019-04-19 18:30:00,1.329,0.9695,1.6450444523,0.009000000000000001,-0.0005,0.0090138782,1.32,0.97,1.6380781422,1.189,-0.7205,1.3902666111,0.009000000000000001,-0.0005,0.0090138782,1.18,-0.72,1.3823168957
2019-04-19 19:00:00,1.3519999999999999,0.924,1.6375835857,0.002,0.004,0.004472136000000001,1.35,0.92,1.6336768346000001,1.212,-0.736,1.4179703805,0.002,0.004,0.004472136000000001,1.21,-0.74,1.4183441049
2019-04-19 19:30:00,1.331,0.36150000000000004,1.3792183475,0.001,0.0015,0.0018027756000000002,1.33,0.36,1.3778606606000001,1.291,-0.1885,1.3046889476,0.001,0.0015,0.0018027756000000002,1.29,-0.19,1.3039171753
2019-04-19 20:00:00,1.2810000000000001,0.082,1.2836218289999999,0.001,0.002,0.0022360680000000003,1.28,0.08,1.2824975634,1.291,0.082,1.2936015615,0.001,0.002,0.0022360680000000003,1.29,0.08,1.2924782397
2019-04-19 20:30:00,1.3135,0.08,1.3159339839,0.0035,0.0,0.0035,1.31,0.08,1.3124404748,1.3135,0.08,1.3159339839,0.0035,0.0,0.0035,1.31,0.08,1.3124404748
2019-04-19 21:00:00,1.2810000000000001,0.0805,1.2835268793,0.001,0.0005,0.0011180340000000002,1.28,0.08,1.2824975634,1.2810000000000001,0.0805,1.2835268793,0.001,0.0005,0.0011180340000000002,1.28,0.08,1.2824975634
2019-04-19 21:30:00,1.24,0.0835,1.2428082113,0.0,0.0035,0.0035,1.24,0.08,1.2425779654,1.24,0.0835,1.2428082113,0.0,0.0035,0.0035,1.24,0.08,1.2425779654
2019-04-19 22:00:00,1.24,0.054,1.2411752495,0.0,0.004,0.004,1.24,0.05,1.2410076551,1.24,0.084,1.2428419047,0.0,0.004,0.004,1.24,0.08,1.2425779654
2019-04-19 22:30:00,1.1115,0.03,1.1119047846,0.0015,0.0,0.0015,1.11,0.03,1.1104053314,1.1115,0.05,1.112624038,0.0015,0.0,0.0015,1.11,0.05,1.1111255555
2019-04-19 23:00:00,1.0405,0.0315,1.0409767048,0.0005,0.0015,0.0015811388,1.04,0.03,1.0404326023,1.0505,0.061500000000000006,1.0522986743,0.0005,0.0015,0.0015811388,1.05,0.06,1.0517128886
2019-04-19 23:30:00,0.9545,0.089,0.9586403132,0.0045000000000000005,-0.001,0.0046097722,0.9500000000000001,0.09,0.954253635,0.9545,-0.011,0.9545633819,0.0045000000000000005,-0.001,0.0046097722,0.9500000000000001,-0.01,0.9500526301000001
2019-04-20 00:00:00,0.892,0.029500000000000002,0.892487675,0.002,-0.0005,0.0020615528,0.89,0.03,0.8905054744,0.902,0.029500000000000002,0.9024822713,0.002,-0.0005,0.0020615528,0.9,0.03,0.9004998612
2019-04-21 00:30:00,0.81,0.0205,0.8102593721,0.0,0.0005,0.0005,0.81,0.02,0.810246876,0.81,0.030500000000000003,0.8105740250000001,0.0,0.0005,0.0005,0.81,0.03,0.8105553652
2019-04-21 01:00:00,0.78,0.0205,0.7802693445000001,0.0,0.0005,0.0005,0.78,0.02,0.7802563681,0.79,0.030500000000000003,0.7905885466,0.0,0.0005,0.0005,0.79,0.03,0.790569415
2019-04-21 01:30:00,0.81,0.0005,0.8100001543,0.0,0.0005,0.0005,0.81,0.0,0.81,0.8200000000000001,0.0105,0.8200672229,0.0,0.0005,0.0005,0.8200000000000001,0.01,0.8200609733
2019-04-21 02:00:00,0.84,0.0005,0.8400001488000001,0.0,0.0005,0.0005,0.84,0.0,0.84,0.85,-0.0095,0.8500530866,0.0,0.0005,0.0005,0.85,-0.01,0.8500588215
2019-04-21 02:30:00,0.84,0.0005,0.8400001488000001,0.0,0.0005,0.0005,0.84,0.0,0.84,0.84,-0.0095,0.8400537185,0.0,0.0005,0.0005,0.84,-0.01,0.8400595217
2019-04-21 03:00:00,0.81,0.0025,0.8100038580000001,0.0,0.0025,0.0025,0.81,0.0,0.81,0.8200000000000001,0.0125,0.8200952689000001,0.0,0.0025,0.0025,0.8200000000000001,0.01,0.8200609733
2019-04-21 03:30:00,0.8300000000000001,0.035,0.8307376240000001,0.0,0.005,0.005,0.8300000000000001,0.03,0.8305419917,0.84,0.035,0.8407288505,0.0,0.005,0.005,0.84,0.03,0.8405355436
2019-04-21 04:00:00,0.81,0.0335,0.8106924509000001,0.0,0.0035,0.0035,0.81,0.03,0.8105553652,0.8200000000000001,0.0335,0.8206840135,0.0,0.0035,0.0035,0.8200000000000001,0.03,0.820548597
2019-04-21 04:30:00,0.8105,0.0325,0.8111513422000001,0.0005,0.0025,0.0025495098,0.81,0.03,0.8105553652,0.8205,0.0325,0.8211434101,0.0005,0.0025,0.0025495098,0.8200000000000001,0.03,0.820548597
2019-04-21 05:00:00,0.79,0.032,0.7906478356000001,0.0,0.002,0.002,0.79,0.03,0.790569415,0.8,0.032,0.8006397442000001,0.0,0.002,0.002,0.8,0.03,0.8005623024
2019-04-21 05:30:00,0.8300000000000001,0.030500000000000003,0.8305602025000001,0.0,0.0005,0.0005,0.8300000000000001,0.03,0.8305419917,0.85,0.030500000000000003,0.8505470299000001,0.0,0.0005,0.0005,0.85,0.03,0.8505292470000001
2019-04-21 06:00:00,0.8300000000000001,0.030500000000000003,0.8305602025000001,0.0,0.0005,0.0005,0.8300000000000001,0.03,0.8305419917,0.85,0.030500000000000003,0.8505470299000001,0.0,0.0005,0.0005,0.85,0.03,0.8505292470000001
2019-04-21 06:30:00,0.8905000000000001,0.0415,0.8914664884,0.0005,0.0015,0.0015811388,0.89,0.04,0.8908984229,0.8905000000000001,0.0315,0.8910569567000001,0.0005,0.0015,0.0015811388,0.89,0.03,0.8905054744
2019-04-21 07:00:00,0.9530000000000001,0.043000000000000003,0.9539696012000001,0.003,0.003,0.0042426407000000005,0.9500000000000001,0.04,0.9508417324,0.963,0.033,0.9635652547,0.003,0.003,0.0042426407000000005,0.96,0.03,0.9604686356000001
2019-04-21 07:30:00,1.0035,0.0625,1.0054444291,0.0035,0.0025,0.0043011626,1.0,0.06,1.0017983829,1.0035,0.07250000000000001,1.00611555,0.0035,0.0025,0.0043011626,1.0,0.07,1.0024470061
2019-04-21 08:00:00,1.047,0.034,1.047551908,0.007,0.004,0.0080622577,1.04,0.03,1.0404326023,1.057,0.044,1.057915403,0.007,0.004,0.0080622577,1.05,0.04,1.0507616285
2019-04-21 08:30:00,1.0795,0.061500000000000006,1.0812504335,0.0095,0.0015,0.009617692,1.07,0.06,1.0716809227,1.0795,0.07150000000000001,1.0818652874,0.0095,0.0015,0.009617692,1.07,0.07,1.0722872749
2019-04-21 09:00:00,1.083,0.16,1.0947552238,0.013000000000000001,0.0,0.013000000000000001,1.07,0.16,1.081896483,1.083,-0.05,1.0841535869,0.013000000000000001,0.0,0.013000000000000001,1.07,-0.05,1.0711675873
2019-04-21 09:30:00,1.148,0.088,1.1513678821,0.018000000000000002,-0.002,0.018110770300000002,1.13,0.09,1.1335784049,1.158,0.098,1.1621394064000001,0.018000000000000002,-0.002,0.018110770300000002,1.1400000000000001,0.1,1.1443775601
2019-04-21 10:00:00,1.111,0.08700000000000001,1.1144011845,0.021,-0.003,0.021213203400000002,1.09,0.09,1.093709285,1.111,0.097,1.1152264344,0.021,-0.003,0.021213203400000002,1.09,0.1,1.0945775441
2019-04-21 10:30:00,1.0825,0.107,1.0877753674,0.022500000000000003,-0.003,0.022699118900000002,1.06,0.11,1.0656922632999999,1.0925,0.117,1.0987471274,0.022500000000000003,-0.003,0.022699118900000002,1.07,0.12,1.0767079455
2019-04-21 11:00:00,1.055,0.098,1.0595418821,0.025,-0.002,0.0250798724,1.03,0.1,1.0348429833,1.065,0.11800000000000001,1.0715171487,0.025,-0.002,0.0250798724,1.04,0.12,1.0469001863
2019-04-21 11:30:00,0.9975,0.0985,1.0023514853,0.0275,-0.0015,0.0275408787,0.97,0.1,0.9751410154000001,1.0075,0.11850000000000001,1.0144449221,0.0275,-0.0015,0.0275408787,0.98,0.12,0.9873196038000001
2019-04-21 12:00:00,0.999,0.099,1.0038934206,0.029,-0.001,0.029017236300000002,0.97,0.1,0.9751410154000001,1.009,0.099,1.0138451558,0.029,-0.001,0.029017236300000002,0.98,0.1,0.9850888285
2019-04-21 12:30:00,1.0,0.098,1.0047905254,0.03,-0.002,0.0300665928,0.97,0.1,0.9751410154000001,1.0,0.098,1.0047905254,0.03,-0.002,0.0300665928,0.97,0.1,0.9751410154000001
2019-04-21 13:00:00,0.9415,0.0965,0.9464325121,0.0315,-0.0035,0.031693848000000004,0.91,0.1,0.9154780172,0.9515,0.0965,0.9563809387000001,0.0315,-0.0035,0.031693848000000004,0.92,0.1,0.9254188241
2019-04-21 13:30:00,0.922,0.186,0.9405742927,0.032,-0.004,0.032249031000000004,0.89,0.19,0.9100549434,0.912,-0.014,0.9121074498,0.032,-0.004,0.032249031000000004,0.88,-0.01,0.8800568163
2019-04-21 14:00:00,0.8515,0.066,0.8540540088,0.0315,-0.004,0.0317529526,0.8200000000000001,0.07,0.8229823813,0.8615,0.076,0.8648457955000001,0.0315,-0.004,0.0317529526,0.8300000000000001,0.08,0.8338465087
2019-04-21 14:30:00,0.796,0.063,0.7984891984,0.036000000000000004,-0.007,0.036674241600000004,0.76,0.07,0.7632168761,0.806,0.073,0.8092990795,0.036000000000000004,-0.007,0.036674241600000004,0.77,0.08,0.7741446893
2019-04-21 15:00:00,0.771,0.041,0.7720893731,0.041,-0.009000000000000001,0.0419761837,0.73,0.05,0.7317103252,0.771,0.051000000000000004,0.7726849293,0.041,-0.009000000000000001,0.0419761837,0.73,0.06,0.7324616031000001
2019-04-21 15:30:00,0.768,0.053500000000000006,0.7698611888,0.058,-0.0165,0.060301326700000005,0.71,0.07,0.7134423593,0.768,0.043500000000000004,0.7692309471000001,0.058,-0.0165,0.060301326700000005,0.71,0.06,0.7125307011
2019-04-21 16:00:00,0.8190000000000001,0.054,0.8207782892000001,0.059000000000000004,-0.016,0.0611310069,0.76,0.07,0.7632168761,0.8290000000000001,0.044,0.8301668507000001,0.059000000000000004,-0.016,0.0611310069,0.77,0.06,0.7723341246000001
2019-04-21 16:30:00,0.851,0.055,0.8527754687,0.051000000000000004,-0.015,0.0531601354,0.8,0.07,0.8030566605,0.851,0.045,0.8521889462000001,0.051000000000000004,-0.015,0.0531601354,0.8,0.06,0.8022468448000001
2019-04-21 17:00:00,0.9405,0.179,0.9573824993000001,0.0405,-0.011,0.0419672491,0.9,0.19,0.9198369421,0.9305,-0.011,0.9305650165,0.0405,-0.011,0.0419672491,0.89,0.0,0.89
2019-04-21 17:30:00,1.025,0.2695,1.0598373696,0.035,-0.0105,0.036541072800000005,0.99,0.28,1.0288342918,1.005,-0.060500000000000005,1.0068193731,0.035,-0.0105,0.036541072800000005,0.97,-0.05,0.9712878049
2019-04-21 18:00:00,1.079,0.111,1.084694427,0.029,-0.009000000000000001,0.0303644529,1.05,0.12,1.0568348972,1.089,0.111,1.0946424074,0.029,-0.009000000000000001,0.0303644529,1.06,0.12,1.0667708282
2019-04-21 18:30:00,1.106,0.096,1.1101585472,0.016,-0.004,0.0164924225,1.09,0.1,1.0945775441,1.106,0.116,1.1120665448,0.016,-0.004,0.0164924225,1.09,0.12,1.09658561
2019-04-21 19:00:00,1.145,0.0805,1.1478263153000001,0.005,0.0005,0.0050249378,1.1400000000000001,0.08,1.1428035702,1.145,0.0805,1.1478263153000001,0.005,0.0005,0.0050249378,1.1400000000000001,0.08,1.1428035702
2019-04-21 19:30:00,1.1605,0.083,1.1634643312,0.0005,0.003,0.0030413813000000002,1.16,0.08,1.1627553483,1.1705,0.083,1.1734390696,0.0005,0.003,0.0030413813000000002,1.17,0.08,1.1727318534
2019-04-21 20:00:00,1.19,0.084,1.192961022,0.0,0.004,0.004,1.19,0.08,1.1926860442,1.19,0.084,1.192961022,0.0,0.004,0.004,1.19,0.08,1.1926860442
2019-04-21 20:30:00,1.16,0.084,1.1630374027000001,0.0,0.004,0.004,1.16,0.08,1.1627553483,1.16,0.084,1.1630374027000001,0.0,0.004,0.004,1.16,0.08,1.1627553483
2019-04-21 21:00:00,1.16,0.065,1.1618196934,0.0,0.005,0.005,1.16,0.06,1.1615506877,1.16,0.085,1.163110055,0.0,0.005,0.005,1.16,0.08,1.1627553483
2019-04-21 21:30:00,1.21,0.0545,1.2112267542,0.0,0.0045000000000000005,0.0045000000000000005,1.21,0.05,1.2110326171999999,1.21,0.0645,1.2117178921,0.0,0.0045000000000000005,0.0045000000000000005,1.21,0.06,1.21148669
2019-04-21 22:00:00,1.11,0.054,1.1113127373,0.0,0.004,0.004,1.11,0.05,1.1111255555,1.11,0.064,1.1118435142,0.0,0.004,0.004,1.11,0.06,1.1116204388
2019-04-21 22:30:00,1.06,0.052000000000000005,1.0612747052,0.0,0.002,0.002,1.06,0.05,1.0611785901,1.06,0.042,1.0608317491,0.0,0.002,0.002,1.06,0.04,1.0607544485
2019-04-21 23:00:00,0.97,0.034,0.9705956934000001,0.0,0.004,0.004,0.97,0.03,0.9704638066000001,0.97,0.044,0.9709974253,0.0,0.004,0.004,0.97,0.04,0.9708243919
2019-04-21 23:30:00,0.9305,0.382,1.0058599555,0.0005,0.002,0.0020615528,0.93,0.38,1.0046392387,0.8905000000000001,-0.298,0.9390390034,0.0005,0.002,0.0020615528,0.89,-0.30000000000000004,0.9392017888
2019-04-22 00:00:00,0.849,0.027,0.8494292201,0.009000000000000001,-0.003,0.009486833,0.84,0.03,0.8405355436,0.849,0.027,0.8494292201,0.009000000000000001,-0.003,0.009486833,0.84,0.03,0.8405355436
2019-04-22 00:30:00,0.8015,0.051500000000000004,0.8031528497,0.021500000000000002,-0.0085,0.023119256,0.78,0.06,0.7823042886,0.8115,0.0015,0.8115013863,0.021500000000000002,-0.0085,0.023119256,0.79,0.01,0.7900632886000001
2019-04-22 01:00:00,0.768,0.0235,0.7683594536,0.018000000000000002,-0.006500000000000001,0.0191376592,0.75,0.03,0.7505997602000001,0.778,0.0235,0.7783548355000001,0.018000000000000002,-0.006500000000000001,0.0191376592,0.76,0.03,0.7605918748
2019-04-22 01:30:00,0.8085,0.023,0.8088270829,0.018500000000000003,-0.007,0.0197800404,0.79,0.03,0.790569415,0.8185,0.023,0.8188230883000001,0.018500000000000003,-0.007,0.0197800404,0.8,0.03,0.8005623024
2019-04-22 02:00:00,0.8205,0.0175,0.8206866028,0.030500000000000003,-0.0125,0.0329620994,0.79,0.03,0.790569415,0.8305,0.0175,0.8306843564,0.030500000000000003,-0.0125,0.0329620994,0.8,0.03,0.8005623024
2019-04-22 02:30:00,0.794,-0.024,0.7943626376,0.034,-0.014,0.0367695526,0.76,-0.01,0.7600657866,0.804,-0.014,0.8041218813000001,0.034,-0.014,0.0367695526,0.77,0.0,0.77
2019-04-22 03:00:00,0.761,-0.018000000000000002,0.761212848,0.021,-0.008,0.0224722051,0.74,-0.01,0.7400675645,0.771,-0.018000000000000002,0.7712100881,0.021,-0.008,0.0224722051,0.75,-0.01,0.7500666637000001
2019-04-22 03:30:00,0.7295,-0.0175,0.7297098739,0.0195,-0.007500000000000001,0.0208925824,0.71,-0.01,0.710070419,0.7495,-0.0175,0.749704275,0.0195,-0.007500000000000001,0.0208925824,0.73,-0.01,0.7300684899000001
2019-04-22 04:00:00,0.732,-0.018500000000000003,0.73223374,0.022,-0.0085,0.0235849528,0.71,-0.01,0.710070419,0.752,-0.018500000000000003,0.7522275254,0.022,-0.0085,0.0235849528,0.73,-0.01,0.7300684899000001
2019-04-22 04:30:00,0.725,-0.024,0.7253971326,0.035,-0.014,0.037696153600000004,0.6900000000000001,-0.01,0.69007246,0.735,-0.024,0.7353917323,0.035,-0.014,0.037696153600000004,0.7000000000000001,-0.01,0.7000714249000001
2019-04-22 05:00:00,0.766,-0.0205,0.7662742655,0.026000000000000002,-0.0105,0.0280401498,0.74,-0.01,0.7400675645,0.766,-0.0205,0.7662742655,0.026000000000000002,-0.0105,0.0280401498,0.74,-0.01,0.7400675645
2019-04-22 05:30:00,0.765,-0.0155,0.76515701,0.015,-0.0055000000000000005,0.015976545300000002,0.75,-0.01,0.7500666637000001,0.755,0.0045000000000000005,0.7550134105,0.015,-0.0055000000000000005,0.015976545300000002,0.74,0.01,0.7400675645
2019-04-22 06:00:00,0.833,0.021,0.8332646638000001,0.023,-0.009000000000000001,0.024698178100000003,0.81,0.03,0.8105553652,0.843,0.021,0.8432615253,0.023,-0.009000000000000001,0.024698178100000003,0.8200000000000001,0.03,0.820548597
2019-04-22 06:30:00,0.9135000000000001,0.271,0.9528500669000001,0.0235,-0.009000000000000001,0.0251644591,0.89,0.28,0.9330058949000001,0.8835000000000001,-0.179,0.9014506365,0.0235,-0.009000000000000001,0.0251644591,0.86,-0.17,0.8766413178
2019-04-22 07:00:00,1.028,0.9095000000000001,1.3725794148000001,0.028,-0.0105,0.0299040131,1.0,0.92,1.3588230201,0.888,-0.7805000000000001,1.1822538856,0.028,-0.0105,0.0299040131,0.86,-0.77,1.1543396381
2019-04-22 07:30:00,1.105,0.9035000000000001,1.4273532324,0.045,-0.0165,0.0479296359,1.06,0.92,1.4035668848,0.985,-0.7465,1.2359155513,0.045,-0.0165,0.0479296359,0.9400000000000001,-0.73,1.1901680554
2019-04-22 08:00:00,1.0785,0.107,1.0837948376,0.0385,-0.013000000000000001,0.0406355755,1.04,0.12,1.0469001863,1.0885,0.107,1.0937464286,0.0385,-0.013000000000000001,0.0406355755,1.05,0.12,1.0568348972
2019-04-22 08:30:00,1.0675,0.113,1.0734641354,0.0275,-0.007,0.028376927200000002,1.04,0.12,1.0469001863,1.0775,0.113,1.0834090871,0.0275,-0.007,0.028376927200000002,1.05,0.12,1.0568348972
2019-04-22 09:00:00,1.093,0.096,1.0972078199,0.023,-0.004,0.0233452351,1.07,0.1,1.0746627378,1.093,0.116,1.0991382989,0.023,-0.004,0.0233452351,1.07,0.12,1.0767079455
2019-04-22 09:30:00,1.069,0.09,1.0727818977,0.039,-0.01,0.0402616443,1.03,0.1,1.0348429833,1.069,0.11,1.0746445924,0.039,-0.01,0.0402616443,1.03,0.12,1.0369667304
2019-04-22 10:00:00,1.03,0.0685,1.0322752782,0.04,-0.0115,0.0416203075,0.99,0.08,0.9932270637,1.04,0.0685,1.0422534481,0.04,-0.0115,0.0416203075,1.0,0.08,1.0031948963
2019-04-22 10:30:00,1.04,0.07250000000000001,1.0425239805,0.03,-0.007500000000000001,0.0309232922,1.01,0.08,1.0131633629,1.04,0.07250000000000001,1.0425239805,0.03,-0.007500000000000001,0.0309232922,1.01,0.08,1.0131633629
2019-04-22 11:00:00,0.998,0.0745,1.0007768233,0.028,-0.0055000000000000005,0.028535066100000003,0.97,0.08,0.9732933782000001,0.998,0.0745,1.0007768233,0.028,-0.0055000000000000005,0.028535066100000003,0.97,0.08,0.9732933782000001
2019-04-22 11:30:00,0.9410000000000001,0.041,0.9418927752,0.021,0.001,0.021023796,0.92,0.04,0.9208691547000001,0.9510000000000001,0.061,0.9529543536,0.021,0.001,0.021023796,0.93,0.06,0.931933474
2019-04-22 12:00:00,0.9430000000000001,0.06,0.9449068737,0.043000000000000003,-0.01,0.044147480100000004,0.9,0.07,0.9027181177,0.9430000000000001,0.06,0.9449068737,0.043000000000000003,-0.01,0.044147480100000004,0.9,0.07,0.9027181177
2019-04-22 12:30:00,0.977,0.075,0.9798744818,0.077,-0.025,0.0809567786,0.9,0.1,0.9055385138000001,0.977,0.085,0.9806905730000001,0.077,-0.025,0.0809567786,0.9,0.11,0.9066973034
2019-04-22 13:00:00,0.9265,0.08850000000000001,0.9307171966000001,0.20650000000000002,-0.0815,0.2220011261,0.72,0.17,0.7397972695,0.9265,0.08850000000000001,0.9307171966000001,0.20650000000000002,-0.0815,0.2220011261,0.72,0.17,0.7397972695
