Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-22 13:30:00,0.849,0.0765,0.8524395873,0.189,-0.07350000000000001,0.2027886831,0.66,0.15,0.6768308504,0.849,0.08650000000000001,0.8533951312,0.189,-0.07350000000000001,0.2027886831,0.66,0.16,0.6791170739
2019-04-22 14:00:00,0.887,0.081,0.8906907432000001,0.247,-0.099,0.26610148440000003,0.64,0.18,0.6648308055000001,0.887,0.091,0.8916557632000001,0.247,-0.099,0.26610148440000003,0.64,0.19,0.6676076692
2019-04-22 14:30:00,0.868,0.0755,0.8712773669,0.258,-0.10450000000000001,0.2783599289,0.61,0.18,0.6360031446000001,0.878,0.0855,0.8821531896,0.258,-0.10450000000000001,0.2783599289,0.62,0.19,0.6484597135
2019-04-22 15:00:00,0.8455,0.0775,0.8490444629,0.1855,-0.07250000000000001,0.1991645049,0.66,0.15,0.6768308504,0.8455,0.0775,0.8490444629,0.1855,-0.07250000000000001,0.1991645049,0.66,0.15,0.6768308504
2019-04-22 15:30:00,0.852,0.0745,0.8552509866,0.192,-0.0755,0.20631105160000002,0.66,0.15,0.6768308504,0.852,0.0745,0.8552509866,0.192,-0.0755,0.20631105160000002,0.66,0.15,0.6768308504
2019-04-22 16:00:00,0.9410000000000001,0.09,0.9452941341000001,0.151,-0.06,0.1624838454,0.79,0.15,0.8041144197000001,0.9410000000000001,0.09,0.9452941341000001,0.151,-0.06,0.1624838454,0.79,0.15,0.8041144197000001
2019-04-22 16:30:00,1.006,0.08750000000000001,1.0097981234,0.156,-0.0625,0.16805430670000002,0.85,0.15,0.8631338251,1.006,0.08750000000000001,1.0097981234,0.156,-0.0625,0.16805430670000002,0.85,0.15,0.8631338251
2019-04-22 17:00:00,1.0815,0.1,1.0861133689,0.12150000000000001,-0.05,0.131385882,0.96,0.15,0.9716480844000001,1.0915,0.1,1.0960712796,0.12150000000000001,-0.05,0.131385882,0.97,0.15,0.9815294188
2019-04-22 17:30:00,1.161,0.159,1.1718370194,0.101,-0.041,0.10900458710000001,1.06,0.2,1.0787029248,1.151,0.059000000000000004,1.1525111713,0.101,-0.041,0.10900458710000001,1.05,0.1,1.0547511555
2019-04-22 18:00:00,1.221,0.10550000000000001,1.2255493666,0.061,-0.0245,0.0657362153,1.16,0.13,1.167261753,1.221,0.1155,1.2264506716999999,0.061,-0.0245,0.0657362153,1.16,0.14,1.1684177335
2019-04-22 18:30:00,1.2435,0.0975,1.2473165196,0.0335,-0.0125,0.0357561184,1.21,0.11,1.2149897119,1.2435,0.1075,1.2481380132,0.0335,-0.0125,0.0357561184,1.21,0.12,1.2159358536
2019-04-22 19:00:00,1.205,0.08650000000000001,1.2081006788,0.035,-0.0135,0.037513331000000004,1.17,0.1,1.174265728,1.205,0.10650000000000001,1.2096971727999999,0.035,-0.0135,0.037513331000000004,1.17,0.12,1.176137747
2019-04-22 19:30:00,1.195,0.08600000000000001,1.1980905642,0.105,-0.044,0.11384638770000001,1.09,0.13,1.09772492,1.195,0.096,1.1988498655,0.105,-0.044,0.11384638770000001,1.09,0.14,1.0989540482
2019-04-22 20:00:00,1.1635,0.059500000000000004,1.1650203861,0.07350000000000001,-0.030500000000000003,0.07957700670000001,1.09,0.09,1.093709285,1.1635,0.0795,1.1662128879,0.07350000000000001,-0.030500000000000003,0.07957700670000001,1.09,0.11,1.0955363983
2019-04-22 20:30:00,1.2105000000000001,0.059000000000000004,1.2119369827,0.0505,-0.021,0.054692321200000005,1.16,0.08,1.1627553483,1.2105000000000001,0.069,1.2124649479,0.0505,-0.021,0.054692321200000005,1.16,0.09,1.1634861409
2019-04-22 21:00:00,1.195,0.074,1.1972890211,0.015,-0.006,0.0161554944,1.18,0.08,1.1827087554,1.205,0.074,1.2072700609,0.015,-0.006,0.0161554944,1.19,0.08,1.1926860442
2019-04-22 21:30:00,1.1835,0.0795,1.1861671467,0.0035,-0.0005,0.0035355339000000003,1.18,0.08,1.1827087554,1.1935,0.0795,1.1961448491,0.0035,-0.0005,0.0035355339000000003,1.19,0.08,1.1926860442
2019-04-22 22:00:00,1.11,0.083,1.1130988276,0.0,0.003,0.003,1.11,0.08,1.1128791489,1.11,0.033,1.1104904322,0.0,0.003,0.003,1.11,0.03,1.1104053314
2019-04-22 22:30:00,1.05,0.030500000000000003,1.0504428828,0.0,0.0005,0.0005,1.05,0.03,1.050428484,1.05,0.0505,1.0512137033,0.0,0.0005,0.0005,1.05,0.05,1.0511898021
2019-04-22 23:00:00,0.9400000000000001,0.030500000000000003,0.9404946837,0.0,0.0005,0.0005,0.9400000000000001,0.03,0.9404786016000001,0.9500000000000001,0.0505,0.95134129,0.0,0.0005,0.0005,0.9500000000000001,0.05,0.9513148795
2019-04-22 23:30:00,0.86,0.060500000000000005,0.8621254259000001,0.0,0.0005,0.0005,0.86,0.06,0.8620904825,0.87,0.07050000000000001,0.8728517915,0.0,0.0005,0.0005,0.87,0.07,0.872811549
2019-04-23 00:00:00,0.851,0.06,0.8531125365000001,0.001,0.0,0.001,0.85,0.06,0.8521150157,0.851,0.07,0.8538741125,0.001,0.0,0.001,0.85,0.07,0.8528774824
2019-04-23 00:30:00,0.8115,0.056,0.8134299294,0.0115,-0.004,0.0121757957,0.8,0.06,0.8022468448000001,0.8215,0.066,0.8241469832,0.0115,-0.004,0.0121757957,0.81,0.07,0.8130190650000001
2019-04-23 01:00:00,0.8130000000000001,0.0555,0.8148921708,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.8,0.06,0.8022468448000001,0.8230000000000001,0.0655,0.8256023559000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.81,0.07,0.8130190650000001
2019-04-23 01:30:00,0.9135000000000001,0.0555,0.9151844076000001,0.0135,-0.0045000000000000005,0.0142302495,0.9,0.06,0.9019977827000001,0.9235000000000001,0.0655,0.9258199069,0.0135,-0.0045000000000000005,0.0142302495,0.91,0.07,0.9126883367
2019-04-23 02:00:00,0.9235000000000001,0.051000000000000004,0.9249071575000001,0.0235,-0.009000000000000001,0.0251644591,0.9,0.06,0.9019977827000001,0.9335,0.061,0.9354909139,0.0235,-0.009000000000000001,0.0251644591,0.91,0.07,0.9126883367
2019-04-23 02:30:00,0.895,0.0545,0.8966578221,0.015,-0.0055000000000000005,0.015976545300000002,0.88,0.06,0.8820430828,0.905,0.0645,0.9072955693,0.015,-0.0055000000000000005,0.015976545300000002,0.89,0.07,0.8927485648
2019-04-23 03:00:00,0.895,0.0845,0.8989801166,0.015,-0.0055000000000000005,0.015976545300000002,0.88,0.09,0.8845903006,0.905,0.0945,0.9099204636,0.015,-0.0055000000000000005,0.015976545300000002,0.89,0.1,0.8956003573
2019-04-23 03:30:00,0.8925000000000001,0.0855,0.8965860249000001,0.0125,-0.0045000000000000005,0.0132853303,0.88,0.09,0.8845903006,0.9025000000000001,0.0955,0.9075387044000001,0.0125,-0.0045000000000000005,0.0132853303,0.89,0.1,0.8956003573
2019-04-23 04:00:00,0.8715,0.0815,0.8753025191,0.021500000000000002,-0.0085,0.023119256,0.85,0.09,0.8547514259000001,0.8715,0.0915,0.8762901917,0.021500000000000002,-0.0085,0.023119256,0.85,0.1,0.8558621384
2019-04-23 04:30:00,0.8565,0.08950000000000001,0.8611634572,0.006500000000000001,-0.0005,0.0065192024,0.85,0.09,0.8547514259000001,0.8565,0.0995,0.8622601116,0.006500000000000001,-0.0005,0.0065192024,0.85,0.1,0.8558621384
2019-04-23 05:00:00,0.8815000000000001,0.1015,0.8873243488,0.021500000000000002,-0.0085,0.023119256,0.86,0.11,0.8670063437000001,0.8915000000000001,0.1115,0.8984456021,0.021500000000000002,-0.0085,0.023119256,0.87,0.12,0.8782368701000001
2019-04-23 05:30:00,0.915,0.1,0.9204482604,0.025,-0.01,0.026925824,0.89,0.11,0.8967719889,0.915,0.11,0.9215883029,0.025,-0.01,0.026925824,0.89,0.12,0.8980534505000001
2019-04-23 06:00:00,0.9315,0.08,0.934929008,0.07150000000000001,-0.03,0.0775387,0.86,0.11,0.8670063437000001,0.9315,0.1,0.9368523096,0.07150000000000001,-0.03,0.0775387,0.86,0.13,0.8697700846
2019-04-23 06:30:00,1.017,0.10550000000000001,1.0224574563,0.107,-0.044500000000000005,0.1158846409,0.91,0.15,0.9222797840000001,1.027,0.1155,1.0334743587,0.107,-0.044500000000000005,0.1158846409,0.92,0.16,0.9338094024
2019-04-23 07:00:00,1.1565,0.5965,1.3012703409,0.10650000000000001,-0.043500000000000004,0.1150412969,1.05,0.64,1.2296747537,1.0965,-0.3235,1.1432254808,0.10650000000000001,-0.043500000000000004,0.1150412969,0.99,-0.28,1.0288342918
2019-04-23 07:30:00,1.2085,0.2585,1.2358375702,0.0785,-0.0315,0.0845842775,1.13,0.29,1.1666190466,1.1885,0.0485,1.1894891761,0.0785,-0.0315,0.0845842775,1.11,0.08,1.1128791489
2019-04-23 08:00:00,1.255,0.1855,1.2686351918,0.085,-0.0345,0.0917346717,1.17,0.22,1.1905040949,1.255,0.1255,1.2612593905,0.085,-0.0345,0.0917346717,1.17,0.16,1.1808894953
2019-04-23 08:30:00,1.3285,0.96,1.6390583425,0.0985,-0.04,0.1063120407,1.23,1.0,1.5852129195,1.1985000000000001,-0.62,1.3493710572,0.0985,-0.04,0.1063120407,1.1,-0.58,1.2435433245
2019-04-23 09:00:00,1.2555,0.17,1.2669570829,0.0555,-0.02,0.0589936437,1.2,0.19,1.2149485586,1.2555,0.18,1.2683375931,0.0555,-0.02,0.0589936437,1.2,0.2,1.2165525061
2019-04-23 09:30:00,1.2565,0.192,1.2710846746,0.0565,-0.018000000000000002,0.0592979764,1.2,0.21,1.2182364303,1.2565,0.202,1.2726335883,0.0565,-0.018000000000000002,0.0592979764,1.2,0.22,1.22
2019-04-23 10:00:00,1.2295,0.2005,1.2457409442,0.0795,-0.029500000000000002,0.08479681600000001,1.15,0.23,1.1727744881,1.2295,0.21050000000000002,1.2473894741,0.0795,-0.029500000000000002,0.08479681600000001,1.15,0.24,1.1747765745
2019-04-23 10:30:00,1.159,0.20700000000000002,1.1773402227,0.069,-0.023,0.0727323862,1.09,0.23,1.1140017953,1.159,0.217,1.1791395168,0.069,-0.023,0.0727323862,1.09,0.24,1.1161093136
2019-04-23 11:00:00,1.113,0.1985,1.1305623600999999,0.043000000000000003,-0.0115,0.0445112345,1.07,0.21,1.0904127659,1.113,0.1985,1.1305623600999999,0.043000000000000003,-0.0115,0.0445112345,1.07,0.21,1.0904127659
2019-04-23 11:30:00,1.086,0.1975,1.1038125973,0.046,-0.0125,0.0476681235,1.04,0.21,1.0609901036,1.086,0.1975,1.1038125973,0.046,-0.0125,0.0476681235,1.04,0.21,1.0609901036
2019-04-23 12:00:00,1.072,0.182,1.0873398733,0.082,-0.028,0.08664871610000001,0.99,0.21,1.0120276676,1.072,0.182,1.0873398733,0.082,-0.028,0.08664871610000001,0.99,0.21,1.0120276676
2019-04-23 12:30:00,1.1375,0.1955,1.1541778459,0.0975,-0.0345,0.1034238851,1.04,0.23,1.0651291002,1.1375,0.20550000000000002,1.1559137079,0.0975,-0.0345,0.1034238851,1.04,0.24,1.0673331251
2019-04-23 13:00:00,1.1219999999999999,0.196,1.1389907813,0.14200000000000002,-0.054,0.1519210321,0.98,0.25,1.0113851887,1.1320000000000001,0.20600000000000002,1.1505911524,0.14200000000000002,-0.054,0.1519210321,0.99,0.26,1.0235721763
2019-04-23 13:30:00,1.0205,0.264,1.054094991,0.1705,-0.066,0.1828284715,0.85,0.33,0.9118113840000001,1.0105,0.054,1.0119418215,0.1705,-0.066,0.1828284715,0.84,0.12,0.8485281374
2019-04-23 14:00:00,0.981,0.139,0.9907986677,0.181,-0.07100000000000001,0.19442736430000002,0.8,0.21,0.8271033793,0.981,0.149,0.9922509763,0.181,-0.07100000000000001,0.19442736430000002,0.8,0.22,0.8296987405
2019-04-23 14:30:00,0.975,0.156,0.9874011343,0.095,-0.034,0.10090094150000001,0.88,0.19,0.9002777349000001,0.975,0.156,0.9874011343,0.095,-0.034,0.10090094150000001,0.88,0.19,0.9002777349000001
2019-04-23 15:00:00,1.048,0.1515,1.0588938804,0.058,-0.018500000000000003,0.060878978300000004,0.99,0.17,1.0044899203,1.048,0.1515,1.0588938804,0.058,-0.018500000000000003,0.060878978300000004,0.99,0.17,1.0044899203
2019-04-23 15:30:00,1.119,0.1565,1.1298908133,0.039,-0.0135,0.0412704495,1.08,0.17,1.0932977636,1.119,0.1565,1.1298908133,0.039,-0.0135,0.0412704495,1.08,0.17,1.0932977636
2019-04-23 16:00:00,1.1495,0.145,1.1586091878,0.0195,-0.005,0.0201308221,1.13,0.15,1.1399122773,1.1495,0.165,1.1612817272,0.0195,-0.005,0.0201308221,1.13,0.17,1.1427160627
2019-04-23 16:30:00,1.2245,0.152,1.2338979901,0.0045000000000000005,0.002,0.0049244289000000005,1.22,0.15,1.229186723,1.2245,0.17200000000000001,1.2365210269,0.0045000000000000005,0.002,0.0049244289000000005,1.22,0.17,1.2317873193
2019-04-23 17:00:00,1.283,0.243,1.3058093276,0.003,0.003,0.0042426407000000005,1.28,0.24,1.3023056477,1.2730000000000001,0.113,1.2780054773,0.003,0.003,0.0042426407000000005,1.27,0.11,1.2747548784
2019-04-23 17:30:00,1.354,0.20350000000000001,1.3692071611,0.004,0.0035,0.0053150729,1.35,0.2,1.3647344064,1.354,0.21350000000000002,1.3707290943000001,0.004,0.0035,0.0053150729,1.35,0.21,1.3662357044
2019-04-23 18:00:00,1.3895,0.2,1.403819878,0.0095,0.0,0.0095,1.38,0.2,1.3944174410999999,1.3895,0.21,1.4052794205999999,0.0095,0.0,0.0095,1.38,0.21,1.3958868148999999
2019-04-23 18:30:00,1.3935,0.196,1.4072164901,0.0135,-0.004,0.0140801278,1.38,0.2,1.3944174410999999,1.3935,0.20600000000000002,1.4086441176,0.0135,-0.004,0.0140801278,1.38,0.21,1.3958868148999999
2019-04-23 19:00:00,1.3780000000000001,0.169,1.3883245298,0.008,-0.001,0.0080622577,1.37,0.17,1.3805071532,1.388,0.169,1.3982506928,0.008,-0.001,0.0080622577,1.38,0.17,1.3904315877
2019-04-23 19:30:00,1.3565,0.1645,1.3664378874,0.0165,-0.0055000000000000005,0.0173925271,1.34,0.17,1.3507405376000001,1.3565,0.1645,1.3664378874,0.0165,-0.0055000000000000005,0.0173925271,1.34,0.17,1.3507405376000001
2019-04-23 20:00:00,1.3725,0.158,1.3815644212,0.0325,-0.012,0.034644624400000004,1.34,0.17,1.3507405376000001,1.3725,0.168,1.3827437398,0.0325,-0.012,0.034644624400000004,1.34,0.18,1.3520355025
2019-04-23 20:30:00,1.3575,0.164,1.3673705606,0.0175,-0.006,0.018500000000000003,1.34,0.17,1.3507405376000001,1.3575,0.164,1.3673705606,0.0175,-0.006,0.018500000000000003,1.34,0.17,1.3507405376000001
2019-04-23 21:00:00,1.3679999999999999,0.159,1.3772091344000001,0.028,-0.011,0.0300832179,1.34,0.17,1.3507405376000001,1.3679999999999999,0.159,1.3772091344000001,0.028,-0.011,0.0300832179,1.34,0.17,1.3507405376000001
2019-04-23 21:30:00,1.3035,0.1565,1.3128611883999999,0.0335,-0.0135,0.0361178626,1.27,0.17,1.2813274367,1.3035,0.1565,1.3128611883999999,0.0335,-0.0135,0.0361178626,1.27,0.17,1.2813274367
2019-04-23 22:00:00,1.246,0.27,1.2749180366,0.026000000000000002,-0.01,0.0278567766,1.22,0.28,1.2517188183,1.226,0.02,1.2261631213,0.026000000000000002,-0.01,0.0278567766,1.2,0.03,1.2003749414
2019-04-23 22:30:00,1.1635,0.1305,1.1707956696,0.0235,-0.0095,0.025347583700000002,1.1400000000000001,0.14,1.1485643212,1.1635,0.1405,1.1719524308,0.0235,-0.0095,0.025347583700000002,1.1400000000000001,0.15,1.1498260738
2019-04-23 23:00:00,1.0645,0.126,1.0719310845,0.0345,-0.014,0.0372323784,1.03,0.14,1.0394710193,1.0745,0.136,1.0830725968000001,0.0345,-0.014,0.0372323784,1.04,0.15,1.0507616285
2019-04-23 23:30:00,0.983,0.131,0.9916904759,0.023,-0.009000000000000001,0.024698178100000003,0.96,0.14,0.9701546269,0.983,0.14100000000000001,0.9930609246000001,0.023,-0.009000000000000001,0.024698178100000003,0.96,0.15,0.9716480844000001
2019-04-24 00:00:00,0.9605,0.49250000000000005,1.0794056235,0.0205,-0.007500000000000001,0.021828880000000002,0.9400000000000001,0.5,1.0647065323,0.9105000000000001,-0.23750000000000002,0.9409657273,0.0205,-0.007500000000000001,0.021828880000000002,0.89,-0.23,0.9192388155000001
2019-04-24 00:30:00,0.916,0.481,1.0346095882,0.046,-0.019,0.049769468600000005,0.87,0.5,1.0034440692,0.866,-0.249,0.9010865663000001,0.046,-0.019,0.049769468600000005,0.8200000000000001,-0.23,0.8516454661
2019-04-24 01:00:00,0.844,0.10200000000000001,0.8501411647,0.044,-0.018000000000000002,0.047539457300000004,0.8,0.12,0.8089499366,0.864,0.112,0.8712290170000001,0.044,-0.018000000000000002,0.047539457300000004,0.8200000000000001,0.13,0.8302409289
2019-04-24 01:30:00,0.8445,0.1015,0.8505777448,0.044500000000000005,-0.018500000000000003,0.048192323,0.8,0.12,0.8089499366,0.8645,0.1115,0.8716607712000001,0.044500000000000005,-0.018500000000000003,0.048192323,0.8200000000000001,0.13,0.8302409289
2019-04-24 02:00:00,0.9845,0.8260000000000001,1.2851133219,0.0345,-0.014,0.0372323784,0.9500000000000001,0.84,1.2681088281,0.8745,-0.614,1.0685252688,0.0345,-0.014,0.0372323784,0.84,-0.6000000000000001,1.032279032
2019-04-24 02:30:00,0.9905,0.9135000000000001,1.3474318164999999,0.0405,-0.0165,0.0437321392,0.9500000000000001,0.93,1.3294359706,0.8805000000000001,-0.7465,1.1543580467,0.0405,-0.0165,0.0437321392,0.84,-0.73,1.1128791489
2019-04-24 03:00:00,0.9325,0.904,1.2987579644,0.0625,-0.026000000000000002,0.06769231860000001,0.87,0.93,1.2734991166,0.8125,-0.756,1.1098163136,0.0625,-0.026000000000000002,0.06769231860000001,0.75,-0.73,1.0466135868
2019-04-24 03:30:00,0.934,0.912,1.3054118124,0.044,-0.018000000000000002,0.047539457300000004,0.89,0.93,1.2872451204,0.8140000000000001,-0.748,1.1054863183,0.044,-0.018000000000000002,0.047539457300000004,0.77,-0.73,1.0610372284
2019-04-24 04:00:00,0.844,0.262,0.8837307282,0.044,-0.018000000000000002,0.047539457300000004,0.8,0.28,0.847584804,0.8240000000000001,-0.088,0.8286857064,0.044,-0.018000000000000002,0.047539457300000004,0.78,-0.07,0.7831347266
2019-04-24 04:30:00,0.785,0.066,0.7877696364000001,0.035,-0.014,0.037696153600000004,0.75,0.08,0.7542545989,0.795,0.076,0.7986244424000001,0.035,-0.014,0.037696153600000004,0.76,0.09,0.7653103945
2019-04-24 05:00:00,0.7925000000000001,0.0625,0.7949606909,0.0425,-0.0175,0.045961940800000003,0.75,0.08,0.7542545989,0.8025,0.07250000000000001,0.8057682669,0.0425,-0.0175,0.045961940800000003,0.76,0.09,0.7653103945
2019-04-24 05:30:00,0.849,0.0955,0.8543542883,0.059000000000000004,-0.0245,0.0638846617,0.79,0.12,0.79906195,0.859,0.0955,0.8642923406,0.059000000000000004,-0.0245,0.0638846617,0.8,0.12,0.8089499366
2019-04-24 06:00:00,0.9645,0.131,0.9733556647,0.0245,-0.009000000000000001,0.0261007663,0.9400000000000001,0.14,0.9503683496,0.9745,0.131,0.983265605,0.0245,-0.009000000000000001,0.0261007663,0.9500000000000001,0.14,0.9602603814
2019-04-24 06:30:00,1.026,0.1395,1.0354401238,0.006,-0.0005,0.0060207973,1.02,0.14,1.0295630141,1.026,0.1395,1.0354401238,0.006,-0.0005,0.0060207973,1.02,0.14,1.0295630141
2019-04-24 07:00:00,1.157,0.532,1.273449253,0.047,-0.018000000000000002,0.0503289181,1.11,0.55,1.238789732,1.097,-0.20800000000000002,1.1165451178,0.047,-0.018000000000000002,0.0503289181,1.05,-0.19,1.0670520137
2019-04-24 07:30:00,1.2435,0.187,1.2574821072,0.0335,-0.013000000000000001,0.0359339672,1.21,0.2,1.2264175472,1.2435,0.197,1.2590080421,0.0335,-0.013000000000000001,0.0359339672,1.21,0.21,1.2280879447
2019-04-24 08:00:00,1.2895,0.189,1.3032771194000001,0.029500000000000002,-0.011,0.031484123,1.26,0.2,1.2757742747,1.2895,0.199,1.3047648256,0.029500000000000002,-0.011,0.031484123,1.26,0.21,1.2773801314
2019-04-24 08:30:00,1.3,0.1925,1.3141751215,0.02,-0.007500000000000001,0.0213600094,1.28,0.2,1.2955307793,1.3,0.2025,1.315677107,0.02,-0.007500000000000001,0.0213600094,1.28,0.21,1.2971121771
2019-04-24 09:00:00,1.231,0.177,1.2436599214,0.011,-0.003,0.0114017543,1.22,0.18,1.2332072008,1.231,0.187,1.2451224839,0.011,-0.003,0.0114017543,1.22,0.19,1.2347064428
2019-04-24 09:30:00,1.2345,0.179,1.2474098164,0.0145,-0.001,0.0145344419,1.22,0.18,1.2332072008,1.2345,0.189,1.2488840018,0.0145,-0.001,0.0145344419,1.22,0.19,1.2347064428
2019-04-24 10:00:00,1.194,0.17950000000000002,1.2074171814,0.014,-0.0005,0.014008925700000001,1.18,0.18,1.1936498649,1.194,0.1895,1.2089442708,0.014,-0.0005,0.014008925700000001,1.18,0.19,1.1951987282
2019-04-24 10:30:00,1.158,0.164,1.1695554711,0.008,0.004,0.0089442719,1.15,0.16,1.1610770862,1.158,0.164,1.1695554711,0.008,0.004,0.0089442719,1.15,0.16,1.1610770862
2019-04-24 11:00:00,1.1844999999999999,0.232,1.2070063173,0.0045000000000000005,0.002,0.0049244289000000005,1.18,0.23,1.2022063051,1.1745,0.10200000000000001,1.1789207989000001,0.0045000000000000005,0.002,0.0049244289000000005,1.17,0.1,1.174265728
2019-04-24 11:30:00,1.1825,0.1515,1.1921654667000001,0.0025,0.0015,0.0029154759,1.18,0.15,1.1894956915,1.1725,0.1015,1.1768850836,0.0025,0.0015,0.0029154759,1.17,0.1,1.174265728
2019-04-24 12:00:00,1.2545,0.12150000000000001,1.2603699854000001,0.1145,-0.0485,0.12434830120000001,1.1400000000000001,0.17,1.1526057435000001,1.2545,0.12150000000000001,1.2603699854000001,0.1145,-0.0485,0.12434830120000001,1.1400000000000001,0.17,1.1526057435000001
2019-04-24 12:30:00,1.31,0.541,1.4173147145,0.07,-0.029,0.07576938700000001,1.24,0.5700000000000001,1.3647344064,1.25,-0.309,1.2876261103,0.07,-0.029,0.07576938700000001,1.18,-0.28,1.2127654349
2019-04-24 13:00:00,1.4015,0.9145000000000001,1.6734731847000002,0.061500000000000006,-0.025500000000000002,0.06657702310000001,1.34,0.9400000000000001,1.6368261972,1.2715,-0.6355000000000001,1.4214684309,0.061500000000000006,-0.025500000000000002,0.06657702310000001,1.21,-0.61,1.3550645741
2019-04-24 13:30:00,1.33,0.15,1.3384319183,0.05,-0.02,0.0538516481,1.28,0.17,1.2912397144,1.34,0.15,1.3483693856,0.05,-0.02,0.0538516481,1.29,0.17,1.3011533345
2019-04-24 14:00:00,1.324,0.154,1.3329261045,0.064,-0.026000000000000002,0.0690796642,1.26,0.18,1.2727922061,1.334,0.164,1.3440431541,0.064,-0.026000000000000002,0.0690796642,1.27,0.19,1.2841339494000001
2019-04-24 14:30:00,1.337,0.1515,1.3455561118000001,0.137,-0.0585,0.1489672783,1.2,0.21,1.2182364303,1.347,0.1615,1.3566470617,0.137,-0.0585,0.1489672783,1.21,0.22,1.2298373876
2019-04-24 15:00:00,1.3365,0.154,1.3453431718,0.08650000000000001,-0.036000000000000004,0.0936923156,1.25,0.19,1.2643575444000001,1.3465,0.154,1.3552779235,0.08650000000000001,-0.036000000000000004,0.0936923156,1.26,0.19,1.2742448744
2019-04-24 15:30:00,1.392,0.1605,1.4012224128000001,0.14200000000000002,-0.059500000000000004,0.1539618459,1.25,0.22,1.2692123542,1.4020000000000001,0.1605,1.4111570607,0.14200000000000002,-0.059500000000000004,0.1539618459,1.26,0.22,1.2790621564
2019-04-24 16:00:00,1.391,0.168,1.4011084897,0.081,-0.032,0.0870919055,1.31,0.2,1.3251792332,1.391,0.168,1.4011084897,0.081,-0.032,0.0870919055,1.31,0.2,1.3251792332
2019-04-24 16:30:00,1.3875,0.17850000000000002,1.3989347733,0.0575,-0.021500000000000002,0.061388109600000004,1.33,0.2,1.3449535308,1.3875,0.17850000000000002,1.3989347733,0.0575,-0.021500000000000002,0.061388109600000004,1.33,0.2,1.3449535308
2019-04-24 17:00:00,1.3599999999999999,0.17,1.3705838172,0.03,-0.01,0.0316227766,1.33,0.18,1.3421251805,1.3599999999999999,0.17,1.3705838172,0.03,-0.01,0.0316227766,1.33,0.18,1.3421251805
2019-04-24 17:30:00,1.4285,0.1705,1.4386391138999999,0.0285,-0.0095,0.0300416378,1.4,0.18,1.4115239991,1.4385,0.1705,1.4485691216,0.0285,-0.0095,0.0300416378,1.4100000000000001,0.18,1.4214429289
2019-04-24 18:00:00,1.516,0.1885,1.5276741308,0.056,-0.021500000000000002,0.0599854149,1.46,0.21,1.4750254235,1.516,0.1985,1.5289402376,0.056,-0.021500000000000002,0.0599854149,1.46,0.22,1.476482306
2019-04-24 18:30:00,1.5875,0.188,1.5985932097000002,0.0575,-0.022,0.0615650063,1.53,0.21,1.5443445211,1.5875,0.198,1.5998000656,0.0575,-0.022,0.0615650063,1.53,0.22,1.5457360706
2019-04-24 19:00:00,1.5434999999999999,0.159,1.5516678929,0.053500000000000006,-0.021,0.0574739071,1.49,0.18,1.500833102,1.5434999999999999,0.169,1.5527244604,0.053500000000000006,-0.021,0.0574739071,1.49,0.19,1.5020652449
2019-04-24 19:30:00,1.4575,0.15,1.4651983654,0.0275,-0.01,0.0292617498,1.43,0.16,1.4389232084999999,1.4575,0.16,1.466255861,0.0275,-0.01,0.0292617498,1.43,0.17,1.4400694428
2019-04-24 20:00:00,1.457,0.1505,1.4647522828000001,0.027,-0.0095,0.0286225436,1.43,0.16,1.4389232084999999,1.457,0.1605,1.4658135113,0.027,-0.0095,0.0286225436,1.43,0.17,1.4400694428
2019-04-24 20:30:00,1.449,0.1535,1.4571078375,0.019,-0.006500000000000001,0.0200810856,1.43,0.16,1.4389232084999999,1.449,0.1635,1.458195203,0.019,-0.006500000000000001,0.0200810856,1.43,0.17,1.4400694428
2019-04-24 21:00:00,1.4145,0.155,1.4229670586,0.0145,-0.005,0.0153378617,1.4,0.16,1.4091131963,1.4145,0.165,1.4240910259000001,0.0145,-0.005,0.0153378617,1.4,0.17,1.4102836594000001
2019-04-24 21:30:00,1.391,0.152,1.3992801721,0.021,-0.008,0.0224722051,1.37,0.16,1.3793114224,1.391,0.162,1.4004017281,0.021,-0.008,0.0224722051,1.37,0.17,1.3805071532
2019-04-24 22:00:00,1.3165,0.14,1.3239230529000001,0.026500000000000003,-0.01,0.0283240181,1.29,0.15,1.2986916493,1.3165,0.16,1.3261871097,0.026500000000000003,-0.01,0.0283240181,1.29,0.17,1.3011533345
2019-04-24 22:30:00,1.2485,0.14750000000000002,1.2571827631999999,0.0085,-0.0025,0.0088600226,1.24,0.15,1.2490396311,1.2485,0.14750000000000002,1.2571827631999999,0.0085,-0.0025,0.0088600226,1.24,0.15,1.2490396311
2019-04-24 23:00:00,1.138,0.124,1.1447357774,0.018000000000000002,-0.006,0.018973666,1.12,0.13,1.1275194012,1.138,0.134,1.1458621209,0.018000000000000002,-0.006,0.018973666,1.12,0.14,1.1287160848
2019-04-24 23:30:00,0.9685,0.148,0.9797429510000001,0.0085,-0.002,0.0087321246,0.96,0.15,0.9716480844000001,0.9685,0.048,0.9696887387,0.0085,-0.002,0.0087321246,0.96,0.05,0.9613012015
2019-04-25 00:00:00,0.92,0.0765,0.9231750917,0.01,-0.0035,0.010594810100000001,0.91,0.08,0.9135097153,0.93,0.0765,0.9331410665000001,0.01,-0.0035,0.010594810100000001,0.92,0.08,0.9234717104
2019-04-25 00:30:00,0.873,0.0625,0.8752343972000001,0.043000000000000003,-0.0175,0.046424670200000004,0.8300000000000001,0.08,0.8338465087,0.883,0.0625,0.8852091561000001,0.043000000000000003,-0.0175,0.046424670200000004,0.84,0.08,0.8438009244
2019-04-25 01:00:00,0.8585,0.069,0.861268396,0.0285,-0.011,0.0305491407,0.8300000000000001,0.08,0.8338465087,0.8685,0.069,0.8712366211,0.0285,-0.011,0.0305491407,0.84,0.08,0.8438009244
2019-04-25 01:30:00,0.9135000000000001,0.1365,0.9236419761,0.0335,-0.0135,0.0361178626,0.88,0.15,0.8926925563,0.9135000000000001,-0.0235,0.9138022215,0.0335,-0.0135,0.0361178626,0.88,-0.01,0.8800568163
2019-04-25 02:00:00,0.9675,0.181,0.9842851467,0.0475,-0.019,0.0511590657,0.92,0.2,0.9414881837,0.9575,-0.029,0.9579390638,0.0475,-0.019,0.0511590657,0.91,-0.01,0.9100549434
2019-04-25 02:30:00,0.9715,0.08850000000000001,0.9755226804,0.12150000000000001,-0.051500000000000004,0.1319640102,0.85,0.14,0.8614522622,0.9815,0.0985,0.98643018,0.12150000000000001,-0.051500000000000004,0.1319640102,0.86,0.15,0.8729833904000001
2019-04-25 03:00:00,1.0485,0.10250000000000001,1.0534982202,0.08850000000000001,-0.0375,0.0961171161,0.96,0.14,0.9701546269,1.0485,0.1125,1.0545181364,0.08850000000000001,-0.0375,0.0961171161,0.96,0.15,0.9716480844000001
2019-04-25 03:30:00,1.03,0.0975,1.034604393,0.1,-0.0425,0.1086565691,0.93,0.14,0.9404786016000001,1.03,0.1075,1.0355946359,0.1,-0.0425,0.1086565691,0.93,0.15,0.9420191081
2019-04-25 04:00:00,0.981,0.1085,0.9869818894000001,0.051000000000000004,-0.021500000000000002,0.055346634900000004,0.93,0.13,0.9390420651,0.981,0.1085,0.9869818894000001,0.051000000000000004,-0.021500000000000002,0.055346634900000004,0.93,0.13,0.9390420651
2019-04-25 04:30:00,0.899,0.0925,0.9037462310000001,0.019,-0.007500000000000001,0.0204266982,0.88,0.1,0.8856635930000001,0.909,0.1125,0.9159351778,0.019,-0.007500000000000001,0.0204266982,0.89,0.12,0.8980534505000001
2019-04-25 05:00:00,0.9865,0.114,0.9930650784,0.0165,-0.006,0.0175570499,0.97,0.12,0.9773944956,0.9865,0.114,0.9930650784,0.0165,-0.006,0.0175570499,0.97,0.12,0.9773944956
2019-04-25 05:30:00,1.035,0.106,1.04041386,0.035,-0.014,0.037696153600000004,1.0,0.12,1.007174265,1.035,0.126,1.0426413573,0.035,-0.014,0.037696153600000004,1.0,0.14,1.0097524449
2019-04-25 06:00:00,1.0745,0.129,1.0822158981,0.0745,-0.031,0.0806923169,1.0,0.16,1.0127191121,1.0745,0.129,1.0822158981,0.0745,-0.031,0.0806923169,1.0,0.16,1.0127191121
2019-04-25 06:30:00,1.152,0.553,1.2778548431,0.112,-0.047,0.1214619282,1.04,0.6000000000000001,1.2006664816,1.092,-0.297,1.1316682376,0.112,-0.047,0.1214619282,0.98,-0.25,1.0113851887
2019-04-25 07:00:00,1.2725,0.893,1.5545755852,0.1125,-0.047,0.1219231315,1.16,0.9400000000000001,1.4930505685,1.1625,-0.587,1.3022961453,0.1125,-0.047,0.1219231315,1.05,-0.54,1.1807201192
2019-04-25 07:30:00,1.3405,0.17250000000000001,1.3515533656,0.09050000000000001,-0.0375,0.0979617272,1.25,0.21,1.2675172583,1.3405,0.17250000000000001,1.3515533656,0.09050000000000001,-0.0375,0.0979617272,1.25,0.21,1.2675172583
2019-04-25 08:00:00,1.384,0.179,1.3955274988,0.074,-0.031,0.0802309167,1.31,0.21,1.3267252918,1.384,0.179,1.3955274988,0.074,-0.031,0.0802309167,1.31,0.21,1.3267252918
2019-04-25 08:30:00,1.388,0.17,1.3983719105,0.188,-0.08,0.2043134846,1.2,0.25,1.2257650672,1.388,0.17,1.3983719105,0.188,-0.08,0.2043134846,1.2,0.25,1.2257650672
2019-04-25 09:00:00,1.348,0.17300000000000001,1.3590559223,0.138,-0.057,0.1493084057,1.21,0.23,1.231665539,1.348,0.17300000000000001,1.3590559223,0.138,-0.057,0.1493084057,1.21,0.23,1.231665539
2019-04-25 09:30:00,1.3665,0.176,1.3777874473,0.1365,-0.054,0.1467932219,1.23,0.23,1.2513193038,1.3765,0.176,1.3877061108,0.1365,-0.054,0.1467932219,1.24,0.23,1.2611502686
2019-04-25 10:00:00,1.3535,0.17650000000000002,1.3649595232,0.20350000000000001,-0.0835,0.2199647699,1.15,0.26,1.1790250209,1.3535,0.1865,1.3662885859,0.20350000000000001,-0.0835,0.2199647699,1.15,0.27,1.1812705025
2019-04-25 10:30:00,1.334,0.187,1.3470430580000001,0.184,-0.073,0.19795201440000001,1.15,0.26,1.1790250209,1.334,0.197,1.3484676489,0.184,-0.073,0.19795201440000001,1.15,0.27,1.1812705025
2019-04-25 11:00:00,1.322,0.19,1.3355837675,0.17200000000000001,-0.07,0.1856986807,1.15,0.26,1.1790250209,1.322,0.2,1.337043006,0.17200000000000001,-0.07,0.1856986807,1.15,0.27,1.1812705025
2019-04-25 11:30:00,1.254,0.1675,1.2651372455,0.224,-0.0925,0.2423473747,1.03,0.26,1.0623088063,1.264,0.17750000000000002,1.2764020722,0.224,-0.0925,0.2423473747,1.04,0.27,1.0744766168
2019-04-25 12:00:00,1.289,0.18150000000000002,1.3017155027,0.23900000000000002,-0.0985,0.2585019342,1.05,0.28,1.0866922287,1.299,0.1915,1.3130396986,0.23900000000000002,-0.0985,0.2585019342,1.06,0.29,1.0989540482
2019-04-25 12:30:00,1.2935,0.17750000000000002,1.3056218825,0.24350000000000002,-0.10250000000000001,0.2641940575,1.05,0.28,1.0866922287,1.3035,0.1875,1.3169162844,0.24350000000000002,-0.10250000000000001,0.2641940575,1.06,0.29,1.0989540482
2019-04-25 13:00:00,1.284,0.356,1.3324383663,0.20400000000000001,-0.084,0.2206173157,1.08,0.44,1.166190379,1.264,-0.054,1.2651529552,0.20400000000000001,-0.084,0.2206173157,1.06,0.03,1.0604244433
2019-04-25 13:30:00,1.339,0.9835,1.661382933,0.209,-0.08650000000000001,0.2261929486,1.13,1.07,1.556213353,1.199,-0.7265,1.401928404,0.209,-0.08650000000000001,0.2261929486,0.99,-0.64,1.1788553771
2019-04-25 14:00:00,1.2575,0.995,1.6035371059,0.2275,-0.095,0.24653853650000002,1.03,1.09,1.4996666296,1.1175,-0.705,1.3212990767,0.2275,-0.095,0.24653853650000002,0.89,-0.61,1.0789810008
2019-04-25 14:30:00,1.3075,0.9995,1.645769273,0.2175,-0.09050000000000001,0.2355769513,1.09,1.09,1.541492783,1.1675,-0.7005,1.3615272674,0.2175,-0.09050000000000001,0.2355769513,0.9500000000000001,-0.61,1.1289818422
2019-04-25 15:00:00,1.264,0.977,1.5975684649000002,0.224,-0.093,0.24253865670000002,1.04,1.07,1.4921461054,1.134,-0.733,1.3502758977,0.224,-0.093,0.24253865670000002,0.91,-0.64,1.1125196627
2019-04-25 15:30:00,1.224,0.9975,1.5789813963000001,0.184,-0.07250000000000001,0.1977681724,1.04,1.07,1.4921461054,1.094,-0.7125,1.3055620437,0.184,-0.07250000000000001,0.1977681724,0.91,-0.64,1.1125196627
2019-04-25 16:00:00,1.2915,1.0085,1.6386105395000001,0.2015,-0.0815,0.21735799960000002,1.09,1.09,1.541492783,1.1615,-0.7015,1.3569025389,0.2015,-0.0815,0.21735799960000002,0.96,-0.62,1.1428035702
2019-04-25 16:30:00,1.268,1.016,1.624832299,0.228,-0.094,0.2466171121,1.04,1.11,1.5210851390000002,1.138,-0.684,1.3277424449,0.228,-0.094,0.2466171121,0.91,-0.59,1.0845275469
2019-04-25 17:00:00,1.311,1.031,1.6678375221000001,0.241,-0.099,0.2605417433,1.07,1.13,1.556213353,1.181,-0.669,1.3573216273,0.241,-0.099,0.2605417433,0.9400000000000001,-0.5700000000000001,1.0993179704
2019-04-25 17:30:00,1.3995,1.0325,1.739153961,0.1895,-0.0775,0.20473519480000002,1.21,1.11,1.6420109622,1.2595,-0.6675,1.4254460705,0.1895,-0.0775,0.20473519480000002,1.07,-0.59,1.2218837915
2019-04-25 18:00:00,1.5005000000000002,1.0325,1.8214160700000002,0.2305,-0.0975,0.2502728511,1.27,1.13,1.6999411755,1.3605,-0.6675,1.5154261777,0.2305,-0.0975,0.2502728511,1.13,-0.5700000000000001,1.2656223765
2019-04-25 18:30:00,1.5394999999999999,1.0265,1.8503411848,0.23950000000000002,-0.10350000000000001,0.2609070716,1.3,1.13,1.7224691579,1.3995,-0.6735,1.5531266851,0.23950000000000002,-0.10350000000000001,0.2609070716,1.16,-0.5700000000000001,1.2924782397
2019-04-25 19:00:00,1.581,1.0275,1.8855548918,0.191,-0.0825,0.20805588190000002,1.3900000000000001,1.11,1.7788198335,1.441,-0.6825,1.5944551577000001,0.191,-0.0825,0.20805588190000002,1.25,-0.6000000000000001,1.3865424624
2019-04-25 19:30:00,1.5230000000000001,1.0035,1.8238808212,0.133,-0.0565,0.14450346020000002,1.3900000000000001,1.06,1.7480560632,1.383,-0.7065,1.5530071635,0.133,-0.0565,0.14450346020000002,1.25,-0.65,1.4089002804000001
2019-04-25 20:00:00,1.5390000000000001,0.5365,1.6298322766000002,0.149,-0.0635,0.1619668176,1.3900000000000001,0.6000000000000001,1.5139682956,1.479,-0.2235,1.4957918471,0.149,-0.0635,0.1619668176,1.33,-0.16,1.3395894894
2019-04-25 20:30:00,1.439,0.1605,1.4479230815,0.11900000000000001,-0.0495,0.1288846383,1.32,0.21,1.3366001646,1.449,0.1605,1.4578618762,0.11900000000000001,-0.0495,0.1288846383,1.33,0.21,1.3464768843
2019-04-25 21:00:00,1.451,0.165,1.4603513276,0.151,-0.065,0.1643958637,1.3,0.23,1.3201893804,1.451,0.165,1.4603513276,0.151,-0.065,0.1643958637,1.3,0.23,1.3201893804
2019-04-25 21:30:00,1.434,0.1655,1.4435187044,0.10400000000000001,-0.044500000000000005,0.113120511,1.33,0.21,1.3464768843,1.434,0.1655,1.4435187044,0.10400000000000001,-0.044500000000000005,0.113120511,1.33,0.21,1.3464768843
2019-04-25 22:00:00,1.369,0.2635,1.3941281326000001,0.109,-0.0465,0.1185042193,1.26,0.31,1.2975746607,1.349,0.0235,1.3492046731,0.109,-0.0465,0.1185042193,1.24,0.07,1.2419742348
2019-04-25 22:30:00,1.286,0.132,1.2927567443,0.136,-0.058,0.1478512766,1.15,0.19,1.1655899794,1.286,0.132,1.2927567443,0.136,-0.058,0.1478512766,1.15,0.19,1.1655899794
2019-04-25 23:00:00,1.1725,0.116,1.1782241934,0.10250000000000001,-0.044,0.11154483400000001,1.07,0.16,1.081896483,1.1825,0.126,1.1891939497,0.10250000000000001,-0.044,0.11154483400000001,1.08,0.17,1.0932977636
2019-04-25 23:30:00,1.093,0.28650000000000003,1.1299253294,0.10300000000000001,-0.043500000000000004,0.1118089889,0.99,0.33,1.0435516279,1.073,-0.043500000000000004,1.0738813947999999,0.10300000000000001,-0.043500000000000004,0.1118089889,0.97,0.0,0.97
2019-04-26 00:00:00,1.097,0.9430000000000001,1.4466022259,0.08700000000000001,-0.037,0.09454099640000001,1.01,0.98,1.407302384,0.977,-0.727,1.2178086878,0.08700000000000001,-0.037,0.09454099640000001,0.89,-0.6900000000000001,1.1261438629
2019-04-26 00:30:00,1.039,0.798,1.310085875,0.099,-0.042,0.10754069000000001,0.9400000000000001,0.84,1.2606347607,0.9390000000000001,-0.562,1.0943331303,0.099,-0.042,0.10754069000000001,0.84,-0.52,0.9879271228000001
2019-04-26 01:00:00,0.9195000000000001,0.0945,0.9243432804,0.1295,-0.0555,0.1408918025,0.79,0.15,0.8041144197000001,0.9195000000000001,0.0945,0.9243432804,0.1295,-0.0555,0.1408918025,0.79,0.15,0.8041144197000001
2019-04-26 01:30:00,0.9015000000000001,0.07200000000000001,0.9043706375,0.1115,-0.048,0.12139295700000001,0.79,0.12,0.79906195,0.9015000000000001,0.082,0.9052216579000001,0.1115,-0.048,0.12139295700000001,0.79,0.13,0.800624756
2019-04-26 02:00:00,1.044,0.6565000000000001,1.2332591982,0.124,-0.053500000000000006,0.1350490652,0.92,0.71,1.1621101497,0.964,-0.48350000000000004,1.0784564201,0.124,-0.053500000000000006,0.1350490652,0.84,-0.43,0.9436630755000001
2019-04-26 02:30:00,1.076,0.912,1.4105034562,0.136,-0.058,0.1478512766,0.9400000000000001,0.97,1.3507405376000001,0.9560000000000001,-0.748,1.2138533684000001,0.136,-0.058,0.1478512766,0.8200000000000001,-0.6900000000000001,1.0716809227
2019-04-26 03:00:00,1.0395,0.9145000000000001,1.3845109245,0.1295,-0.0555,0.1408918025,0.91,0.97,1.3300375935,0.9195000000000001,-0.7455,1.1837442714,0.1295,-0.0555,0.1408918025,0.79,-0.6900000000000001,1.0489041901
2019-04-26 03:30:00,1.0215,0.9225000000000001,1.3763969268,0.1115,-0.0475,0.1211961221,0.91,0.97,1.3300375935,0.9015000000000001,-0.7375,1.1647353777,0.1115,-0.0475,0.1211961221,0.79,-0.6900000000000001,1.0489041901
2019-04-26 04:00:00,0.981,0.9155000000000001,1.3418275783,0.151,-0.0645,0.1641988124,0.8300000000000001,0.98,1.2842507543,0.871,-0.7545000000000001,1.1523503157000001,0.151,-0.0645,0.1641988124,0.72,-0.6900000000000001,0.9972462083
2019-04-26 04:30:00,0.9765,0.917,1.3395675608,0.14650000000000002,-0.063,0.1594717843,0.8300000000000001,0.98,1.2842507543,0.8665,-0.753,1.147968314,0.14650000000000002,-0.063,0.1594717843,0.72,-0.6900000000000001,0.9972462083
2019-04-26 05:00:00,1.05,0.9380000000000001,1.4079573857,0.19,-0.082,0.2069396047,0.86,1.02,1.3341664064,0.93,-0.742,1.1897327431,0.19,-0.082,0.2069396047,0.74,-0.66,0.9915644205
2019-04-26 05:30:00,1.055,0.9215000000000001,1.4007809429,0.225,-0.0985,0.2456160622,0.8300000000000001,1.02,1.3150285168,0.9450000000000001,-0.7385,1.1993361706,0.225,-0.0985,0.2456160622,0.72,-0.64,0.9633275663
2019-04-26 06:00:00,1.1,0.9485,1.4524641992,0.21,-0.0915,0.2290682213,0.89,1.04,1.3688316186,0.99,-0.7115,1.2191522669000001,0.21,-0.0915,0.2290682213,0.78,-0.62,0.9963934966
2019-04-26 06:30:00,1.141,0.244,1.1667977545000001,0.221,-0.096,0.2409502023,0.92,0.34,0.9808159868,1.131,0.034,1.1315109368,0.221,-0.096,0.2409502023,0.91,0.13,0.9192388155000001
2019-04-26 07:00:00,1.23,0.1555,1.2397904057,0.24,-0.10450000000000001,0.2617637293,0.99,0.26,1.0235721763,1.24,0.1555,1.2497120668,0.24,-0.10450000000000001,0.2617637293,1.0,0.26,1.0332473082
2019-04-26 07:30:00,1.3685,0.231,1.3878592328,0.2285,-0.099,0.2490245972,1.1400000000000001,0.33,1.1868024267,1.3685,0.151,1.376805451,0.2285,-0.099,0.2490245972,1.1400000000000001,0.25,1.1670903992000001
2019-04-26 08:00:00,1.4625,0.20800000000000002,1.4772170626,0.21250000000000002,-0.092,0.23156046730000002,1.25,0.30000000000000004,1.2854960132,1.4625,0.20800000000000002,1.4772170626,0.21250000000000002,-0.092,0.23156046730000002,1.25,0.30000000000000004,1.2854960132
2019-04-26 08:30:00,1.444,0.17750000000000002,1.4548684648,0.214,-0.0925,0.23313569010000001,1.23,0.27,1.2592855117,1.444,0.1875,1.4561223335,0.214,-0.0925,0.23313569010000001,1.23,0.28,1.2614673995
2019-04-26 09:00:00,1.403,0.1565,1.4117015442,0.17300000000000001,-0.07350000000000001,0.1879660874,1.23,0.23,1.2513193038,1.403,0.1665,1.4128450906,0.17300000000000001,-0.07350000000000001,0.1879660874,1.23,0.24,1.2531959145
2019-04-26 09:30:00,1.4325,0.165,1.4419713069,0.1525,-0.065,0.1657746965,1.28,0.23,1.3004999039,1.4325,0.17500000000000002,1.443149767,0.1525,-0.065,0.1657746965,1.28,0.24,1.3023056477
2019-04-26 10:00:00,1.3900000000000001,0.163,1.3995245621,0.16,-0.067,0.1734618114,1.23,0.23,1.2513193038,1.3900000000000001,0.17300000000000001,1.4007244554,0.16,-0.067,0.1734618114,1.23,0.24,1.2531959145
2019-04-26 10:30:00,1.3639999999999999,0.14650000000000002,1.3718448345,0.084,-0.0335,0.09043367740000001,1.28,0.18,1.2925942906,1.3639999999999999,0.14650000000000002,1.3718448345,0.084,-0.0335,0.09043367740000001,1.28,0.18,1.2925942906
2019-04-26 11:00:00,1.359,0.14850000000000002,1.367089335,0.079,-0.0315,0.0850485156,1.28,0.18,1.2925942906,1.359,0.14850000000000002,1.367089335,0.079,-0.0315,0.0850485156,1.28,0.18,1.2925942906
2019-04-26 11:30:00,1.4060000000000001,0.14850000000000002,1.4138204448,0.076,-0.0315,0.0822693746,1.33,0.18,1.3421251805,1.4060000000000001,0.14850000000000002,1.4138204448,0.076,-0.0315,0.0822693746,1.33,0.18,1.3421251805
2019-04-26 12:00:00,1.4655,0.1685,1.4751550766000001,0.0755,-0.0315,0.08180770130000001,1.3900000000000001,0.2,1.4043147795,1.4655,0.1685,1.4751550766000001,0.0755,-0.0315,0.08180770130000001,1.3900000000000001,0.2,1.4043147795
2019-04-26 12:30:00,1.468,0.1605,1.4767478627,0.11800000000000001,-0.0495,0.12796190840000002,1.35,0.21,1.3662357044,1.468,0.1705,1.4778681436,0.11800000000000001,-0.0495,0.12796190840000002,1.35,0.22,1.3678084661
2019-04-26 13:00:00,1.4935,0.1585,1.5018869798,0.12350000000000001,-0.051500000000000004,0.13380769780000001,1.37,0.21,1.386001443,1.4935,0.1685,1.502975216,0.12350000000000001,-0.051500000000000004,0.13380769780000001,1.37,0.22,1.3875518008
2019-04-26 13:30:00,1.47,0.17300000000000001,1.4801449253,0.14,-0.057,0.15115885680000002,1.33,0.23,1.3497407157999999,1.47,0.183,1.4813470221,0.14,-0.057,0.15115885680000002,1.33,0.24,1.3514806695
2019-04-26 14:00:00,1.3875,0.201,1.4019833273,0.1675,-0.069,0.18115532010000002,1.22,0.27,1.2495199077999999,1.3775,0.131,1.3837150176000002,0.1675,-0.069,0.18115532010000002,1.21,0.2,1.2264175472
2019-04-26 14:30:00,1.3155000000000001,0.151,1.3241379271,0.2155,-0.089,0.2331549914,1.1,0.24,1.1258774356,1.3255,0.151,1.3340731801999999,0.2155,-0.089,0.2331549914,1.11,0.24,1.1356495938
2019-04-26 15:00:00,1.322,0.14750000000000002,1.330203086,0.222,-0.0925,0.24050000000000002,1.1,0.24,1.1258774356,1.332,0.14750000000000002,1.3401418768,0.222,-0.0925,0.24050000000000002,1.11,0.24,1.1356495938
2019-04-26 15:30:00,1.3005,0.1355,1.3075398655,0.2505,-0.10450000000000001,0.27142310140000003,1.05,0.24,1.0770793843,1.3105,0.1355,1.3174864326,0.2505,-0.10450000000000001,0.27142310140000003,1.06,0.24,1.0868302535
2019-04-26 16:00:00,1.296,0.138,1.3033265132,0.246,-0.10200000000000001,0.2663080923,1.05,0.24,1.0770793843,1.306,0.138,1.3132707261,0.246,-0.10200000000000001,0.2663080923,1.06,0.24,1.0868302535
2019-04-26 16:30:00,1.2965,0.136,1.3036135355,0.24650000000000002,-0.10400000000000001,0.2675411183,1.05,0.24,1.0770793843,1.3065,0.136,1.313559382,0.24650000000000002,-0.10400000000000001,0.2675411183,1.06,0.24,1.0868302535
2019-04-26 17:00:00,1.3355000000000001,0.1405,1.3428702469,0.23550000000000001,-0.0995,0.25565699680000004,1.1,0.24,1.1258774356,1.3455,0.1405,1.3528157672,0.23550000000000001,-0.0995,0.25565699680000004,1.11,0.24,1.1356495938
2019-04-26 17:30:00,1.4055,0.149,1.4133758347,0.23550000000000001,-0.101,0.2562445121,1.17,0.25,1.1964113004999999,1.4155,0.159,1.4244020675,0.23550000000000001,-0.101,0.2562445121,1.18,0.26,1.2083045974
2019-04-26 18:00:00,1.4975,0.145,1.5045036557,0.1975,-0.085,0.2150145344,1.3,0.23,1.3201893804,1.4975,0.155,1.5055003321,0.1975,-0.085,0.2150145344,1.3,0.24,1.3219682296
2019-04-26 18:30:00,1.538,0.147,1.5450090615,0.23800000000000002,-0.10300000000000001,0.2593318338,1.3,0.25,1.3238202295,1.538,0.147,1.5450090615,0.23800000000000002,-0.10300000000000001,0.2593318338,1.3,0.25,1.3238202295
2019-04-26 19:00:00,1.5365,0.14750000000000002,1.5435635717,0.23650000000000002,-0.10250000000000001,0.2577566682,1.3,0.25,1.3238202295,1.5365,0.14750000000000002,1.5435635717,0.23650000000000002,-0.10250000000000001,0.2577566682,1.3,0.25,1.3238202295
2019-04-26 19:30:00,1.5485,0.14150000000000001,1.554951607,0.2485,-0.1085,0.2711540153,1.3,0.25,1.3238202295,1.5485,0.14150000000000001,1.554951607,0.2485,-0.1085,0.2711540153,1.3,0.25,1.3238202295
2019-04-26 20:00:00,1.5185,0.0825,1.5207394583,0.2485,-0.1075,0.2707554247,1.27,0.19,1.2841339494000001,1.5185,0.0925,1.5213147275,0.2485,-0.1075,0.2707554247,1.27,0.2,1.2856515858
2019-04-26 20:30:00,1.5185,0.0825,1.5207394583,0.2485,-0.1075,0.2707554247,1.27,0.19,1.2841339494000001,1.5185,0.0925,1.5213147275,0.2485,-0.1075,0.2707554247,1.27,0.2,1.2856515858
2019-04-26 21:00:00,1.457,0.082,1.4593056568,0.247,-0.108,0.2695793019,1.21,0.19,1.2248265183,1.457,0.092,1.459901709,0.247,-0.108,0.2695793019,1.21,0.2,1.2264175472
2019-04-26 21:30:00,1.418,0.0665,1.4195584701000001,0.23800000000000002,-0.10350000000000001,0.2595308267,1.18,0.17,1.1921828719,1.418,0.0765,1.4200620585000001,0.23800000000000002,-0.10350000000000001,0.2595308267,1.18,0.18,1.1936498649
2019-04-26 22:00:00,1.3265,0.0625,1.3279715735,0.24650000000000002,-0.1075,0.26892099210000003,1.08,0.17,1.0932977636,1.3265,0.07250000000000001,1.3284797703,0.24650000000000002,-0.1075,0.26892099210000003,1.08,0.18,1.0948972555
2019-04-26 22:30:00,1.248,0.29150000000000004,1.281591296,0.248,-0.1085,0.2706958625,1.0,0.4,1.0770329614,1.218,-0.17850000000000002,1.2310102558,0.248,-0.1085,0.2706958625,0.97,-0.07,0.9725224933000001
2019-04-26 23:00:00,1.099,0.025500000000000002,1.0992957973,0.23900000000000002,-0.10450000000000001,0.2608471775,0.86,0.13,0.8697700846,1.099,0.035500000000000004,1.0995732127,0.23900000000000002,-0.10450000000000001,0.2608471775,0.86,0.14,0.8713208364
2019-04-26 23:30:00,1.057,0.021500000000000002,1.0572186387,0.247,-0.1085,0.269780003,0.81,0.13,0.8203657721000001,1.067,0.0315,1.0674648706,0.247,-0.1085,0.269780003,0.8200000000000001,0.14,0.8318653737
2019-04-27 00:00:00,0.9875,0.47050000000000003,1.0938585375,0.24750000000000003,-0.1095,0.270640906,0.74,0.58,0.9402127419,0.9275,-0.4495,1.0306825408,0.24750000000000003,-0.1095,0.270640906,0.68,-0.34,0.7602631123
2019-04-27 00:30:00,0.9265,0.7415,1.1866863528,0.24650000000000002,-0.1085,0.2693222976,0.68,0.85,1.0885311204,0.8165,-0.7585000000000001,1.1144480697,0.24650000000000002,-0.1085,0.2693222976,0.5700000000000001,-0.65,0.8645229899
2019-04-27 01:00:00,0.8855000000000001,0.541,1.0376855256,0.24550000000000002,-0.109,0.26860984720000003,0.64,0.65,0.9121951546,0.8155,-0.549,0.9830774385000001,0.24550000000000002,-0.109,0.26860984720000003,0.5700000000000001,-0.44,0.7200694411
2019-04-27 01:30:00,0.9745,0.8315,1.2810318107,0.24450000000000002,-0.1085,0.26749299060000004,0.73,0.9400000000000001,1.1901680554,0.8545,-0.8385,1.1971852405,0.24450000000000002,-0.1085,0.26749299060000004,0.61,-0.73,0.9513148795
2019-04-27 02:00:00,1.026,0.8310000000000001,1.3203170074,0.246,-0.109,0.2690669062,0.78,0.9400000000000001,1.2214745188,0.916,-0.839,1.242166253,0.246,-0.109,0.2690669062,0.67,-0.73,0.9908582139000001
2019-04-27 02:30:00,1.0455,0.8315,1.3358377521,0.24550000000000002,-0.1085,0.2684073397,0.8,0.9400000000000001,1.2343419299,0.9355,-0.8385,1.2562812185,0.24550000000000002,-0.1085,0.2684073397,0.6900000000000001,-0.73,1.0044899203
2019-04-27 03:00:00,0.9755,0.48150000000000004,1.0878614342,0.24550000000000002,-0.1085,0.2684073397,0.73,0.59,0.9386160024,0.9155000000000001,-0.5085000000000001,1.0472404213,0.24550000000000002,-0.1085,0.2684073397,0.67,-0.4,0.780320447
2019-04-27 03:30:00,0.9460000000000001,-0.0085,0.9460381863,0.246,-0.1085,0.2688647429,0.7000000000000001,0.1,0.7071067812,0.9560000000000001,0.0015,0.9560011768000001,0.246,-0.1085,0.2688647429,0.71,0.11,0.7184705979
2019-04-27 04:00:00,0.9560000000000001,0.011,0.9560632824,0.246,-0.109,0.2690669062,0.71,0.12,0.7200694411,0.9560000000000001,0.001,0.956000523,0.246,-0.109,0.2690669062,0.71,0.11,0.7184705979
2019-04-27 04:30:00,0.9555,0.011,0.9555633155000001,0.24550000000000002,-0.109,0.26860984720000003,0.71,0.12,0.7200694411,0.9755,0.011,0.9755620175,0.24550000000000002,-0.109,0.26860984720000003,0.73,0.12,0.7397972695
2019-04-27 05:00:00,1.0945,0.011,1.094555275,0.24450000000000002,-0.109,0.26769618970000003,0.85,0.12,0.8584287973,1.1045,0.031,1.1049349528,0.24450000000000002,-0.109,0.26769618970000003,0.86,0.14,0.8713208364
2019-04-27 05:30:00,1.1155,0.011,1.1155542345,0.24550000000000002,-0.109,0.26860984720000003,0.87,0.12,0.8782368701000001,1.1255,0.031,1.1259268404,0.24550000000000002,-0.109,0.26860984720000003,0.88,0.14,0.8910667764
2019-04-27 06:00:00,1.116,0.051000000000000004,1.1171647148,0.246,-0.109,0.2690669062,0.87,0.16,0.8845903006,1.126,0.041,1.1267462003,0.246,-0.109,0.2690669062,0.88,0.15,0.8926925563
2019-04-27 06:30:00,1.207,0.1515,1.2164708176,0.247,-0.1085,0.269780003,0.96,0.26,0.9945853407,1.197,0.0115,1.197055241,0.247,-0.1085,0.269780003,0.9500000000000001,0.12,0.9575489544
2019-04-27 07:00:00,1.2675,0.07150000000000001,1.2695150649,0.24750000000000003,-0.1085,0.2702378582,1.02,0.18,1.0357605901,1.2775,0.07150000000000001,1.2794993161,0.24750000000000003,-0.1085,0.2702378582,1.03,0.18,1.0456098699
2019-04-27 07:30:00,1.337,0.41150000000000003,1.3988928658,0.247,-0.1085,0.269780003,1.09,0.52,1.2076837334000001,1.287,-0.2485,1.3107712424,0.247,-0.1085,0.269780003,1.04,-0.14,1.0493807698
2019-04-27 08:00:00,1.4075,0.101,1.4111191481,0.24750000000000003,-0.109,0.270438995,1.16,0.21,1.1788553771,1.4175,0.101,1.4210936808999999,0.24750000000000003,-0.109,0.270438995,1.17,0.21,1.1886967654
2019-04-27 08:30:00,1.5385,0.8815000000000001,1.7731397294,0.2485,-0.1085,0.2711540153,1.29,0.99,1.6260996279,1.4185,-0.6885,1.5767607618000001,0.2485,-0.1085,0.2711540153,1.17,-0.58,1.3058713566
2019-04-27 09:00:00,1.5685,0.9315,1.8242490236000002,0.2485,-0.1085,0.2711540153,1.32,1.04,1.680476123,1.4185,-0.7785000000000001,1.6180866788000001,0.2485,-0.1085,0.2711540153,1.17,-0.67,1.3482581355
