Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-27 09:30:00,1.6095000000000002,0.9315,1.8596189126,0.2495,-0.1085,0.2720707629,1.3599999999999999,1.04,1.7120747647,1.4695,-0.7785000000000001,1.6629769992,0.2495,-0.1085,0.2720707629,1.22,-0.67,1.3918692467
2019-04-27 10:00:00,1.612,0.932,1.8620332972,0.252,-0.108,0.2741678318,1.3599999999999999,1.04,1.7120747647,1.472,-0.778,1.6649528521999999,0.252,-0.108,0.2741678318,1.22,-0.67,1.3918692467
2019-04-27 10:30:00,1.6175000000000002,0.935,1.8682963496,0.2545,-0.108,0.27646744840000004,1.363,1.043,1.7162802800999999,1.4775,-0.781,1.6712172959,0.2545,-0.108,0.27646744840000004,1.223,-0.673,1.3959434086
2019-04-27 11:00:00,1.6185,0.9345,1.8689121167,0.2555,-0.1085,0.27758332080000003,1.363,1.043,1.7162802800999999,1.4785,-0.7815000000000001,1.6723350442,0.2555,-0.1085,0.27758332080000003,1.223,-0.673,1.3959434086
2019-04-27 11:30:00,1.6265,0.9335,1.8753465013000001,0.2635,-0.1095,0.2853462809,1.363,1.043,1.7162802800999999,1.4865,-0.7825000000000001,1.6798775253,0.2635,-0.1095,0.2853462809,1.223,-0.673,1.3959434086
2019-04-27 12:00:00,1.624,0.9355,1.8741761523,0.261,-0.1075,0.2822715891,1.363,1.043,1.7162802800999999,1.484,-0.7805000000000001,1.6767338042,0.261,-0.1075,0.2822715891,1.223,-0.673,1.3959434086
2019-04-27 12:30:00,1.6245,0.935,1.8743599574,0.2615,-0.108,0.28292445990000004,1.363,1.043,1.7162802800999999,1.4845000000000002,-0.781,1.6774090884000001,0.2615,-0.108,0.28292445990000004,1.223,-0.673,1.3959434086
2019-04-27 13:00:00,1.6235,0.9355,1.8737429119,0.2605,-0.1075,0.2818093327,1.363,1.043,1.7162802800999999,1.4835,-0.7805000000000001,1.6762912933,0.2605,-0.1075,0.2818093327,1.223,-0.673,1.3959434086
2019-04-27 13:30:00,1.2965,0.08,1.2989658387,0.2665,-0.11,0.2883092957,1.03,0.19,1.0473776778,1.3065,0.09,1.3095962164000001,0.2665,-0.11,0.2883092957,1.04,0.2,1.0590561836
2019-04-27 14:00:00,1.1865,0.0795,1.1891604181,0.2665,-0.1105,0.2885004333,0.92,0.19,0.9394147114,1.1865,0.0695,1.1885337606,0.2665,-0.1105,0.2885004333,0.92,0.18,0.9374433316
2019-04-27 14:30:00,1.1965,0.053500000000000006,1.1976954955,0.2565,-0.10650000000000001,0.27773098490000003,0.9400000000000001,0.16,0.9535197953000001,1.1965,0.053500000000000006,1.1976954955,0.2565,-0.10650000000000001,0.27773098490000003,0.9400000000000001,0.16,0.9535197953000001
2019-04-27 15:00:00,1.186,0.7995,1.4303133398,0.266,-0.1105,0.2880386259,0.92,0.91,1.2940247293,1.076,-0.7305,1.3005407529,0.266,-0.1105,0.2880386259,0.81,-0.62,1.0200490184
2019-04-27 15:30:00,1.345,0.901,1.6188965378,0.255,-0.109,0.2773193105,1.09,1.01,1.4860013459,1.225,-0.789,1.4571019182,0.255,-0.109,0.2773193105,0.97,-0.68,1.1846096403
2019-04-27 16:00:00,1.3245,0.9075000000000001,1.6055704594,0.24450000000000002,-0.10250000000000001,0.26511601230000004,1.08,1.01,1.4786818454000001,1.2045,-0.7825000000000001,1.4363587644,0.24450000000000002,-0.10250000000000001,0.26511601230000004,0.96,-0.68,1.1764352936
2019-04-27 16:30:00,1.4,0.9085000000000001,1.6689434532,0.24,-0.1015,0.2605806017,1.16,1.01,1.5380832227,1.28,-0.7815000000000001,1.4997140561,0.24,-0.1015,0.2605806017,1.04,-0.68,1.2425779654
2019-04-27 17:00:00,1.5605,0.9475,1.8256277003,0.24050000000000002,-0.10250000000000001,0.26143163540000003,1.32,1.05,1.6866831356,1.4304999999999999,-0.7425,1.6117184928000001,0.24050000000000002,-0.10250000000000001,0.26143163540000003,1.19,-0.64,1.3511846654
2019-04-27 17:30:00,1.574,0.9470000000000001,1.8369226984,0.244,-0.10300000000000001,0.2648490136,1.33,1.05,1.6945205812,1.444,-0.743,1.6239411934999999,0.244,-0.10300000000000001,0.2648490136,1.2,-0.64,1.3599999999999999
2019-04-27 18:00:00,1.576,0.155,1.5836038015,0.246,-0.105,0.2674714938,1.33,0.26,1.3551752654,1.566,0.075,1.5677949483,0.246,-0.105,0.2674714938,1.32,0.18,1.3322161987
2019-04-27 18:30:00,1.6275,0.105,1.6308835795,0.24750000000000003,-0.105,0.26885172490000003,1.38,0.21,1.3958868148999999,1.6275,0.115,1.6315579211,0.24750000000000003,-0.105,0.26885172490000003,1.38,0.22,1.3974262056
2019-04-27 19:00:00,1.629,0.092,1.6315958446,0.249,-0.108,0.2714129695,1.38,0.2,1.3944174410999999,1.629,0.10200000000000001,1.6321902463,0.249,-0.108,0.2714129695,1.38,0.21,1.3958868148999999
2019-04-27 19:30:00,1.6885,0.08850000000000001,1.6908177016,0.1885,-0.0815,0.2053643104,1.5,0.17,1.5096025967,1.6885,0.0985,1.6913705981,0.1885,-0.0815,0.2053643104,1.5,0.18,1.5107613974
2019-04-27 20:00:00,1.637,0.0805,1.6389781115000002,0.117,-0.0495,0.12704034790000002,1.52,0.13,1.5255490815,1.617,0.0805,1.6190025479,0.117,-0.0495,0.12704034790000002,1.5,0.13,1.5056227947
2019-04-27 20:30:00,1.5594999999999999,0.0575,1.5605596752,0.1695,-0.07250000000000001,0.1843542785,1.3900000000000001,0.13,1.396065901,1.5594999999999999,0.0575,1.5605596752,0.1695,-0.07250000000000001,0.1843542785,1.3900000000000001,0.13,1.396065901
2019-04-27 21:00:00,1.5510000000000002,0.0585,1.5521028478,0.211,-0.0915,0.2299853256,1.34,0.15,1.3483693856,1.561,0.0685,1.5625022400000002,0.211,-0.0915,0.2299853256,1.35,0.16,1.3594484176
2019-04-27 21:30:00,1.5565,0.0695,1.5580508657,0.1865,-0.0805,0.2031317307,1.37,0.15,1.3781872151,1.5665,0.0795,1.5685160184,0.1865,-0.0805,0.2031317307,1.38,0.16,1.3892443989
2019-04-27 22:00:00,1.5105,0.3175,1.5435078555000001,0.1905,-0.0825,0.20759696530000002,1.32,0.4,1.379275172,1.4705,-0.2025,1.4843774789,0.1905,-0.0825,0.20759696530000002,1.28,-0.12,1.2856126944000001
2019-04-27 22:30:00,1.4365,0.8835000000000001,1.6864473012999999,0.17650000000000002,-0.0765,0.19236553750000002,1.26,0.96,1.5840454539,1.3165,-0.7965,1.5386957139000002,0.17650000000000002,-0.0765,0.19236553750000002,1.1400000000000001,-0.72,1.3483323033
2019-04-27 23:00:00,1.319,0.5125000000000001,1.4150679312,0.179,-0.0775,0.1950570429,1.1400000000000001,0.59,1.2836276719,1.249,-0.4475,1.3267468673,0.179,-0.0775,0.1950570429,1.07,-0.37,1.1321660655999999
2019-04-27 23:30:00,1.1575,0.019,1.157655929,0.1875,-0.081,0.204248011,0.97,0.1,0.9751410154000001,1.1675,0.019,1.1676545936,0.1875,-0.081,0.204248011,0.98,0.1,0.9850888285
2019-04-28 00:00:00,1.1005,0.013000000000000001,1.1005767806,0.2005,-0.08700000000000001,0.2185617762,0.9,0.1,0.9055385138000001,1.1105,0.013000000000000001,1.1105760892,0.2005,-0.08700000000000001,0.2185617762,0.91,0.1,0.9154780172
2019-04-28 00:30:00,1.049,0.0155,1.0491145076,0.23900000000000002,-0.10450000000000001,0.2608471775,0.81,0.12,0.8188406438,1.059,0.0155,1.0591134264,0.23900000000000002,-0.10450000000000001,0.2608471775,0.8200000000000001,0.12,0.8287339742000001
2019-04-28 01:00:00,1.022,0.028,1.0223834897,0.212,-0.092,0.2311017092,0.81,0.12,0.8188406438,1.032,0.028,1.0323797751,0.212,-0.092,0.2311017092,0.8200000000000001,0.12,0.8287339742000001
2019-04-28 01:30:00,1.057,0.012,1.0570681151,0.247,-0.108,0.2695793019,0.81,0.12,0.8188406438,1.067,0.012,1.0670674768,0.247,-0.108,0.2695793019,0.8200000000000001,0.12,0.8287339742000001
2019-04-28 02:00:00,1.105,-0.0035,1.105005543,0.23500000000000001,-0.10350000000000001,0.2567824955,0.87,0.1,0.8757282684000001,1.115,0.0165,1.1151220785,0.23500000000000001,-0.10350000000000001,0.2567824955,0.88,0.12,0.8881441324
2019-04-28 02:30:00,1.1015,-0.001,1.1015004539,0.2315,-0.101,0.2525732567,0.87,0.1,0.8757282684000001,1.1115,-0.001,1.1115004498,0.2315,-0.101,0.2525732567,0.88,0.1,0.8856635930000001
2019-04-28 03:00:00,1.066,-0.027,1.0663418776,0.246,-0.107,0.2682629307,0.8200000000000001,0.08,0.8238931970000001,1.076,-0.007,1.0760227693,0.246,-0.107,0.2682629307,0.8300000000000001,0.1,0.8360023923000001
2019-04-28 03:30:00,1.039,-0.021,1.0392122016,0.209,-0.091,0.2279517493,0.8300000000000001,0.07,0.8329465769000001,1.039,-0.021,1.0392122016,0.209,-0.091,0.2279517493,0.8300000000000001,0.07,0.8329465769000001
2019-04-28 04:00:00,1.0215,0.0005,1.0215001224,0.1615,-0.0695,0.17581950970000002,0.86,0.07,0.8628441342000001,1.0315,0.0005,1.0315001212,0.1615,-0.0695,0.17581950970000002,0.87,0.07,0.872811549
2019-04-28 04:30:00,1.016,-0.011,1.0160595455,0.186,-0.081,0.20287188080000002,0.8300000000000001,0.07,0.8329465769000001,1.016,-0.011,1.0160595455,0.186,-0.081,0.20287188080000002,0.8300000000000001,0.07,0.8329465769000001
2019-04-28 05:00:00,1.0685,0.004,1.0685074871,0.1085,-0.046,0.1178484196,0.96,0.05,0.9613012015,1.0785,0.024,1.0787670045,0.1085,-0.046,0.1178484196,0.97,0.07,0.9725224933000001
2019-04-28 05:30:00,1.042,0.015,1.0421079599,0.082,-0.035,0.0891571646,0.96,0.05,0.9613012015,1.052,0.025,1.0522970113,0.082,-0.035,0.0891571646,0.97,0.06,0.9718538985
2019-04-28 06:00:00,1.1405,0.7825000000000001,1.383129242,0.0405,-0.0175,0.0441191568,1.1,0.8,1.3601470509,1.0305,-0.6975,1.2443618847,0.0405,-0.0175,0.0441191568,0.99,-0.68,1.2010412149
2019-04-28 06:30:00,1.189,0.784,1.4242110096,0.039,-0.016,0.0421544778,1.15,0.8,1.4008925726,1.089,-0.646,1.2661899542000001,0.039,-0.016,0.0421544778,1.05,-0.63,1.2244998979
2019-04-28 07:00:00,1.21,0.07350000000000001,1.2122302793,0.02,-0.006500000000000001,0.021029740800000002,1.19,0.08,1.1926860442,1.21,0.07350000000000001,1.2122302793,0.02,-0.006500000000000001,0.021029740800000002,1.19,0.08,1.1926860442
2019-04-28 07:30:00,1.3125,0.077,1.3147567265,0.0125,-0.003,0.0128549601,1.3,0.08,1.3024592124,1.3125,0.107,1.316854301,0.0125,-0.003,0.0128549601,1.3,0.11,1.3046455457000001
2019-04-28 08:00:00,1.3985,0.47400000000000003,1.476644253,0.018500000000000003,-0.006,0.019448650300000002,1.38,0.48,1.4610954794,1.3385,-0.276,1.3666595223,0.018500000000000003,-0.006,0.019448650300000002,1.32,-0.27,1.3473306944
2019-04-28 08:30:00,1.472,0.9530000000000001,1.7535657957000002,0.022,-0.007,0.023086792800000002,1.45,0.96,1.738993962,1.342,-0.777,1.550707258,0.022,-0.007,0.023086792800000002,1.32,-0.77,1.5281688388
2019-04-28 09:00:00,1.5045000000000002,0.9215000000000001,1.764279598,0.0245,-0.0085,0.025932605,1.48,0.93,1.7479416466000002,1.3445,-0.7985,1.563739908,0.0245,-0.0085,0.025932605,1.32,-0.79,1.5383432647
2019-04-28 09:30:00,1.5875,0.9205000000000001,1.8350685273,0.0275,-0.0095,0.029094673100000003,1.56,0.93,1.8161773041,1.4475,-0.7995,1.6536192125,0.0275,-0.0095,0.029094673100000003,1.42,-0.79,1.624961538
2019-04-28 10:00:00,1.5925,0.919,1.8386454933,0.0325,-0.011,0.0343110769,1.56,0.93,1.8161773041,1.4525000000000001,-0.801,1.658721571,0.0325,-0.011,0.0343110769,1.42,-0.79,1.624961538
2019-04-28 10:30:00,1.5255,0.38,1.5721164874,0.035500000000000004,-0.01,0.0368815672,1.49,0.39,1.5401947929,1.4755,-0.24,1.494891384,0.035500000000000004,-0.01,0.0368815672,1.44,-0.23,1.4582523787000001
2019-04-28 11:00:00,1.468,0.059000000000000004,1.4691851483,0.018000000000000002,-0.001,0.0180277564,1.45,0.06,1.4512408484,1.458,0.069,1.4596318029,0.018000000000000002,-0.001,0.0180277564,1.44,0.07,1.441700385
2019-04-28 11:30:00,1.4675,0.08,1.4696789615,0.0175,0.0,0.0175,1.45,0.08,1.4522052197,1.4575,0.07,1.4591799923,0.0175,0.0,0.0175,1.44,0.07,1.441700385
2019-04-28 12:00:00,1.4415,0.07350000000000001,1.443372613,0.0315,-0.006500000000000001,0.0321636441,1.4100000000000001,0.08,1.41226768,1.4415,0.0935,1.444529162,0.0315,-0.006500000000000001,0.0321636441,1.4100000000000001,0.1,1.4135416513
2019-04-28 12:30:00,1.4705,0.095,1.4735654889,0.030500000000000003,-0.005,0.030907118900000002,1.44,0.1,1.4434680461,1.4705,0.095,1.4735654889,0.030500000000000003,-0.005,0.030907118900000002,1.44,0.1,1.4434680461
2019-04-28 13:00:00,1.3435000000000001,0.0685,1.3452451449,0.043500000000000004,-0.0115,0.0449944441,1.3,0.08,1.3024592124,1.3435000000000001,0.0785,1.3457914029,0.043500000000000004,-0.0115,0.0449944441,1.3,0.09,1.3031116606
2019-04-28 13:30:00,1.3065,0.0675,1.3082425234000001,0.0465,-0.0125,0.0481508048,1.26,0.08,1.2625371282,1.3065,0.08750000000000001,1.3094267830000001,0.0465,-0.0125,0.0481508048,1.26,0.1,1.2639620247
2019-04-28 14:00:00,1.316,0.068,1.3177556678,0.046,-0.012,0.047539457300000004,1.27,0.08,1.2725171905,1.306,0.088,1.3089614204,0.046,-0.012,0.047539457300000004,1.26,0.1,1.2639620247
2019-04-28 14:30:00,1.3495,0.07350000000000001,1.3515000925,0.029500000000000002,-0.006500000000000001,0.030207614900000002,1.32,0.08,1.3224220204,1.3495,0.07350000000000001,1.3515000925,0.029500000000000002,-0.006500000000000001,0.030207614900000002,1.32,0.08,1.3224220204
2019-04-28 15:00:00,1.416,0.07350000000000001,1.417906291,0.026000000000000002,-0.006500000000000001,0.0268001866,1.3900000000000001,0.08,1.392300255,1.416,0.07350000000000001,1.417906291,0.026000000000000002,-0.006500000000000001,0.0268001866,1.3900000000000001,0.08,1.392300255
2019-04-28 15:30:00,1.4135,0.07350000000000001,1.415409658,0.0235,-0.006500000000000001,0.0243823707,1.3900000000000001,0.08,1.392300255,1.4135,0.07350000000000001,1.415409658,0.0235,-0.006500000000000001,0.0243823707,1.3900000000000001,0.08,1.392300255
2019-04-28 16:00:00,1.3679999999999999,0.058,1.3692289801,0.018000000000000002,-0.002,0.018110770300000002,1.35,0.06,1.3513326755000001,1.3679999999999999,0.058,1.3692289801,0.018000000000000002,-0.002,0.018110770300000002,1.35,0.06,1.3513326755000001
2019-04-28 16:30:00,1.3980000000000001,0.0565,1.3991412545,0.018000000000000002,-0.0035,0.018337120800000002,1.38,0.06,1.3813037320000001,1.3980000000000001,0.0565,1.3991412545,0.018000000000000002,-0.0035,0.018337120800000002,1.38,0.06,1.3813037320000001
2019-04-28 17:00:00,1.5215,0.0695,1.5230865044000002,0.0115,-0.0005,0.011510864400000001,1.51,0.07,1.5116216458,1.5115,0.059500000000000004,1.5126706515000001,0.0115,-0.0005,0.011510864400000001,1.5,0.06,1.5011995204000002
2019-04-28 17:30:00,1.619,0.11900000000000001,1.6233674877,0.009000000000000001,-0.001,0.0090553851,1.6099999999999999,0.12,1.6144658559,1.619,0.11900000000000001,1.6233674877,0.009000000000000001,-0.001,0.0090553851,1.6099999999999999,0.12,1.6144658559
2019-04-28 18:00:00,1.6345,0.122,1.6390467504,0.0045000000000000005,0.002,0.0049244289000000005,1.63,0.12,1.634411209,1.6345,0.122,1.6390467504,0.0045000000000000005,0.002,0.0049244289000000005,1.63,0.12,1.634411209
2019-04-28 18:30:00,1.6720000000000002,0.12150000000000001,1.676408736,0.002,0.0015,0.0025,1.67,0.12,1.6743058263,1.6720000000000002,0.12150000000000001,1.676408736,0.002,0.0015,0.0025,1.67,0.12,1.6743058263
2019-04-28 19:00:00,1.6925,0.082,1.6944852463,0.0025,0.002,0.0032015621000000003,1.69,0.08,1.6918924316,1.6925,0.092,1.6949985988,0.0025,0.002,0.0032015621000000003,1.69,0.09,1.692394753
2019-04-28 19:30:00,1.721,0.082,1.7229524079,0.001,0.002,0.0022360680000000003,1.72,0.08,1.7218594600000001,1.7109999999999999,0.092,1.7134716222000002,0.001,0.002,0.0022360680000000003,1.71,0.09,1.7123667831
2019-04-28 20:00:00,1.6600000000000001,0.062,1.6611574278,0.0,0.002,0.002,1.6600000000000001,0.06,1.6610839834000002,1.6600000000000001,0.07200000000000001,1.6615607121,0.0,0.002,0.002,1.6600000000000001,0.07,1.6614752481
2019-04-28 20:30:00,1.6804999999999999,0.8725,1.8934984816,0.0005,0.0025,0.0025495098,1.6800000000000002,0.87,1.8919038031,1.5405,-0.7575000000000001,1.7166672654,0.0005,0.0025,0.0025495098,1.54,-0.76,1.7173234989
2019-04-28 21:00:00,1.6605,0.9235000000000001,1.900029605,0.0005,0.0035,0.0035355339000000003,1.6600000000000001,0.92,1.8978935692,1.5005000000000002,-0.8065,1.7035088788000001,0.0005,0.0035,0.0035355339000000003,1.5,-0.81,1.7047287174
2019-04-28 21:30:00,1.581,0.4315,1.6388267907,0.001,0.0015,0.0018027756000000002,1.58,0.43,1.6374675569,1.501,-0.3285,1.5365263584000002,0.001,0.0015,0.0018027756000000002,1.5,-0.33,1.5358710883
2019-04-28 22:00:00,1.463,0.05,1.4638541594,0.003,0.0,0.003,1.46,0.05,1.4608559135,1.463,0.06,1.4642298317,0.003,0.0,0.003,1.46,0.06,1.4612323566
2019-04-28 22:30:00,1.3519999999999999,0.0505,1.3529428111000001,0.002,0.0005,0.0020615528,1.35,0.05,1.3509256085999999,1.3519999999999999,0.060500000000000005,1.3533529658,0.002,0.0005,0.0020615528,1.35,0.06,1.3513326755000001
2019-04-28 23:00:00,1.2305,0.07200000000000001,1.2326046609,0.0005,0.002,0.0020615528,1.23,0.07,1.2319902597,1.2205,0.012,1.2205589908,0.0005,0.002,0.0020615528,1.22,0.01,1.2200409829
2019-04-28 23:30:00,1.171,0.07100000000000001,1.1731504592,0.001,0.001,0.0014142136,1.17,0.07,1.1720921465,1.171,0.081,1.1737981087,0.001,0.001,0.0014142136,1.17,0.08,1.1727318534
2019-04-29 00:00:00,1.0915,0.07150000000000001,1.0938393392,0.0015,0.0015,0.0021213203,1.09,0.07,1.0922453937,1.0915,0.0815,1.0945384872,0.0015,0.0015,0.0021213203,1.09,0.08,1.0929318368
2019-04-29 00:30:00,0.99,0.042,0.9908905086,0.0,0.002,0.002,0.99,0.04,0.9908077513,0.99,0.062,0.9919395143,0.0,0.002,0.002,0.99,0.06,0.9918165153
2019-04-29 01:00:00,1.0825,0.05,1.0836541192,0.0025,0.0,0.0025,1.08,0.05,1.0811567879,1.0825,0.06,1.0841615424,0.0025,0.0,0.0025,1.08,0.06,1.0816653826
2019-04-29 01:30:00,1.0625,0.046,1.0634952985,0.0125,-0.004,0.0131244047,1.05,0.05,1.0511898021,1.0725,0.056,1.0739610095,0.0125,-0.004,0.0131244047,1.06,0.06,1.0616967552
2019-04-29 02:00:00,1.1395,0.067,1.1414680241,0.0095,-0.003,0.0099624294,1.13,0.07,1.1321660655999999,1.1495,0.067,1.1514509325,0.0095,-0.003,0.0099624294,1.1400000000000001,0.07,1.1421471009
2019-04-29 02:30:00,1.1844999999999999,0.069,1.1865080067,0.0045000000000000005,-0.001,0.0046097722,1.18,0.07,1.1820744477,1.1945000000000001,0.069,1.1964912243999999,0.0045000000000000005,-0.001,0.0046097722,1.19,0.07,1.1920570456
2019-04-29 03:00:00,1.154,0.069,1.1560609846,0.004,-0.001,0.0041231056,1.15,0.07,1.1521284651,1.154,0.069,1.1560609846,0.004,-0.001,0.0041231056,1.15,0.07,1.1521284651
2019-04-29 03:30:00,1.119,0.067,1.1210040143,0.009000000000000001,-0.003,0.009486833,1.11,0.07,1.1122050171,1.119,0.067,1.1210040143,0.009000000000000001,-0.003,0.009486833,1.11,0.07,1.1122050171
2019-04-29 04:00:00,1.146,0.0785,1.1486854443,0.006,-0.0015,0.0061846584,1.1400000000000001,0.08,1.1428035702,1.146,0.08850000000000001,1.1494121324,0.006,-0.0015,0.0061846584,1.1400000000000001,0.09,1.1435471132
2019-04-29 04:30:00,1.1495,0.0775,1.1521095868,0.0095,-0.0025,0.0098234414,1.1400000000000001,0.08,1.1428035702,1.1495,0.1075,1.1545156993,0.0095,-0.0025,0.0098234414,1.1400000000000001,0.11,1.1452947219
2019-04-29 05:00:00,1.1335,0.101,1.1379908831,0.0235,-0.009000000000000001,0.0251644591,1.11,0.11,1.115437134,1.1435,0.101,1.1479517629,0.0235,-0.009000000000000001,0.0251644591,1.12,0.11,1.1253888217
2019-04-29 05:30:00,1.172,0.1015,1.1763869474,0.022,-0.0085,0.0235849528,1.15,0.11,1.1552488909,1.182,0.1115,1.1872473415,0.022,-0.0085,0.0235849528,1.16,0.12,1.166190379
2019-04-29 06:00:00,1.2375,0.128,1.2441021863,0.007500000000000001,-0.002,0.0077620873000000005,1.23,0.13,1.2368508398,1.2475,0.11800000000000001,1.2530683341,0.007500000000000001,-0.002,0.0077620873000000005,1.24,0.12,1.2457929202
2019-04-29 06:30:00,1.35,0.20500000000000002,1.3654761074000001,0.0,0.005,0.005,1.35,0.2,1.3647344064,1.34,0.095,1.3433633165,0.0,0.005,0.005,1.34,0.09,1.3430189872
2019-04-29 07:00:00,1.4809999999999999,0.253,1.5024546582,0.001,0.003,0.0031622777,1.48,0.25,1.5009663554000001,1.461,0.093,1.4639569666,0.001,0.003,0.0031622777,1.46,0.09,1.4627713423
2019-04-29 07:30:00,1.6525,0.232,1.6687061605,0.0025,0.002,0.0032015621000000003,1.65,0.23,1.6659531805999999,1.6425,0.152,1.6495181872,0.0025,0.002,0.0032015621000000003,1.6400000000000001,0.15,1.6468454694
2019-04-29 08:00:00,1.6520000000000001,0.18150000000000002,1.6619405074,0.002,0.0015,0.0025,1.65,0.18,1.6597891432,1.642,0.1915,1.6531292297,0.002,0.0015,0.0025,1.6400000000000001,0.19,1.6509694122
2019-04-29 08:30:00,1.7115,0.1825,1.7212026319,0.0015,0.0025,0.0029154759,1.71,0.18,1.7194475857,1.7115,0.1925,1.722291642,0.0015,0.0025,0.0029154759,1.71,0.19,1.7205231762
2019-04-29 09:00:00,1.713,0.181,1.7225359213,0.003,0.001,0.0031622777,1.71,0.18,1.7194475857,1.713,0.191,1.7236153863,0.003,0.001,0.0031622777,1.71,0.19,1.7205231762
2019-04-29 09:30:00,1.6445,0.181,1.6544307934,0.0045000000000000005,0.001,0.0046097722,1.6400000000000001,0.18,1.6498484779,1.6545,0.191,1.6654882918,0.0045000000000000005,0.001,0.0046097722,1.65,0.19,1.6609033687
2019-04-29 10:00:00,1.6455000000000002,0.181,1.6554247944,0.0055000000000000005,0.001,0.005590169900000001,1.6400000000000001,0.18,1.6498484779,1.6555,0.191,1.6664816981000001,0.0055000000000000005,0.001,0.005590169900000001,1.65,0.19,1.6609033687
2019-04-29 10:30:00,1.646,0.201,1.6582270653,0.006,0.001,0.0060827625,1.6400000000000001,0.2,1.6521501142,1.6560000000000001,0.191,1.6669784042,0.006,0.001,0.0060827625,1.65,0.19,1.6609033687
2019-04-29 11:00:00,1.579,0.17400000000000002,1.5885581513,0.009000000000000001,0.004,0.009848857800000001,1.57,0.17,1.5791770008000001,1.579,0.194,1.5908730308,0.009000000000000001,0.004,0.009848857800000001,1.57,0.19,1.5814550262
2019-04-29 11:30:00,1.6245,0.7105,1.7730793834,0.0145,0.0005,0.0145086181,1.6099999999999999,0.71,1.7596022277999999,1.5345,-0.3395,1.5716076164000001,0.0145,0.0005,0.0145086181,1.52,-0.34,1.5575621978
2019-04-29 12:00:00,1.6245,1.0295,1.9232447842,0.0145,-0.0005,0.0145086181,1.6099999999999999,1.03,1.9112822921000001,1.4645000000000001,-0.6905,1.6191202858,0.0145,-0.0005,0.0145086181,1.45,-0.6900000000000001,1.6058019802999999
2019-04-29 12:30:00,1.7000000000000002,1.046,1.9960250499,0.02,-0.004,0.0203960781,1.6800000000000002,1.05,1.9811360377,1.55,-0.6940000000000001,1.6982744183,0.02,-0.004,0.0203960781,1.53,-0.6900000000000001,1.6783920877
2019-04-29 13:00:00,1.699,1.045,1.9946493426,0.019,-0.005,0.0196468827,1.6800000000000002,1.05,1.9811360377,1.549,-0.6950000000000001,1.6977708915,0.019,-0.005,0.0196468827,1.53,-0.6900000000000001,1.6783920877
2019-04-29 13:30:00,1.5895000000000001,0.166,1.5981446274,0.0195,-0.004,0.0199060292,1.57,0.17,1.5791770008000001,1.5895000000000001,0.156,1.5971368914,0.0195,-0.004,0.0199060292,1.57,0.16,1.5781318069
2019-04-29 14:00:00,1.504,0.1635,1.5128609487,0.024,-0.006500000000000001,0.0248646335,1.48,0.17,1.4897315194,1.514,0.1535,1.5217615615,0.024,-0.006500000000000001,0.0248646335,1.49,0.16,1.4985659812
2019-04-29 14:30:00,1.4455,0.14450000000000002,1.4527045467000002,0.025500000000000002,-0.0055000000000000005,0.0260863949,1.42,0.15,1.4279005568,1.4455,0.1545,1.4537332974,0.025500000000000002,-0.0055000000000000005,0.0260863949,1.42,0.16,1.4289856542
2019-04-29 15:00:00,1.449,0.14300000000000002,1.4560391478,0.029,-0.007,0.029832867800000003,1.42,0.15,1.4279005568,1.449,0.153,1.4570552495,0.029,-0.007,0.029832867800000003,1.42,0.16,1.4289856542
2019-04-29 15:30:00,1.4655,0.14150000000000001,1.4723153534,0.025500000000000002,-0.0085,0.0268793601,1.44,0.15,1.4477914214,1.4655,0.1515,1.4733100488,0.025500000000000002,-0.0085,0.0268793601,1.44,0.16,1.4488616221
2019-04-29 16:00:00,1.5255,0.126,1.5306946952,0.0155,-0.004,0.016007810600000002,1.51,0.13,1.5155856954,1.5255,0.136,1.5315502767,0.0155,-0.004,0.016007810600000002,1.51,0.14,1.5164761785
2019-04-29 16:30:00,1.537,0.14200000000000002,1.5435455938,0.027,-0.008,0.0281602557,1.51,0.15,1.5174320413,1.537,0.152,1.544497653,0.027,-0.008,0.0281602557,1.51,0.16,1.5184531603
2019-04-29 17:00:00,1.7315,0.8805000000000001,1.9425170527,0.0315,-0.0095,0.032901367800000005,1.7000000000000002,0.89,1.9188798816000001,1.6015000000000001,-0.5095000000000001,1.6805929013,0.0315,-0.0095,0.032901367800000005,1.57,-0.5,1.6476953602000002
2019-04-29 17:30:00,1.7775,1.0625,2.0708482562,0.0275,-0.007500000000000001,0.0285043856,1.75,1.07,2.0511947738,1.6175000000000002,-0.6475000000000001,1.7422865723,0.0275,-0.007500000000000001,0.0285043856,1.5899999999999999,-0.64,1.7139719951
2019-04-29 18:00:00,1.8205,1.065,2.1091337677,0.0205,-0.005,0.021100947800000002,1.8,1.07,2.0940152817,1.6705,-0.645,1.7906968616,0.0205,-0.005,0.021100947800000002,1.65,-0.64,1.7697739969000001
2019-04-29 18:30:00,1.8455,1.0665,2.1315000586,0.0155,-0.0035,0.0158902486,1.83,1.07,2.1198584858,1.6855,-0.6635,1.8113924202,0.0155,-0.0035,0.0158902486,1.67,-0.66,1.7956892827000002
2019-04-29 19:00:00,1.8385,1.0485,2.1164674578,0.0085,-0.0015,0.008631338300000001,1.83,1.05,2.1098341167,1.6785,-0.6915,1.815360708,0.0085,-0.0015,0.008631338300000001,1.67,-0.6900000000000001,1.8069311
2019-04-29 19:30:00,1.8679999999999999,1.044,2.1399439245,0.018000000000000002,-0.006,0.018973666,1.85,1.05,2.1272047386,1.708,-0.676,1.8369104496,0.018000000000000002,-0.006,0.018973666,1.69,-0.67,1.8179658963
2019-04-29 20:00:00,1.7930000000000001,0.887,2.0004044591,0.013000000000000001,-0.003,0.013341664100000001,1.78,0.89,1.9901005,1.663,-0.553,1.7525347357,0.013000000000000001,-0.003,0.013341664100000001,1.65,-0.55,1.7392527131
2019-04-29 20:30:00,1.6760000000000002,0.15,1.6826990224,0.006,0.0,0.006,1.67,0.15,1.6767229944,1.6760000000000002,0.16,1.6836199096,0.006,0.0,0.006,1.67,0.16,1.677647162
2019-04-29 21:00:00,1.6745,0.149,1.6811160727,0.0045000000000000005,-0.001,0.0046097722,1.67,0.15,1.6767229944,1.6745,0.159,1.6820318814,0.0045000000000000005,-0.001,0.0046097722,1.67,0.16,1.677647162
2019-04-29 21:30:00,1.654,0.145,1.6603436391000002,0.014,-0.005,0.0148660687,1.6400000000000001,0.15,1.6468454694,1.654,0.155,1.6612468209,0.014,-0.005,0.0148660687,1.6400000000000001,0.16,1.6477863939000001
2019-04-29 22:00:00,1.5819999999999999,0.14150000000000001,1.5883155386,0.022,-0.0085,0.0235849528,1.56,0.15,1.5671949464,1.5819999999999999,0.1515,1.5892376317,0.022,-0.0085,0.0235849528,1.56,0.16,1.5681836627
2019-04-29 22:30:00,1.4775,0.1335,1.4835189584,0.0175,-0.006500000000000001,0.0186681547,1.46,0.14,1.4666969694,1.4775,0.1535,1.485452288,0.0175,-0.006500000000000001,0.0186681547,1.46,0.16,1.4687409574
2019-04-29 23:00:00,1.362,0.192,1.3754664663,0.022,-0.008,0.0234093998,1.34,0.2,1.3548431644,1.362,0.082,1.364466196,0.022,-0.008,0.0234093998,1.34,0.09,1.3430189872
2019-04-29 23:30:00,1.26,0.47250000000000003,1.3456805899,0.02,-0.007500000000000001,0.0213600094,1.24,0.48,1.3296616111000001,1.21,-0.24750000000000003,1.2350531365,0.02,-0.007500000000000001,0.0213600094,1.19,-0.24,1.2139604606
2019-04-30 00:00:00,1.1405,0.0965,1.1445752487,0.0105,-0.0035,0.0110679718,1.13,0.1,1.1344161494,1.1505,0.10650000000000001,1.1554187553,0.0105,-0.0035,0.0110679718,1.1400000000000001,0.11,1.1452947219
2019-05-01 00:30:00,1.07,0.12050000000000001,1.0767637856,0.0,0.0005,0.0005,1.07,0.12,1.0767079455,1.07,0.12050000000000001,1.0767637856,0.0,0.0005,0.0005,1.07,0.12,1.0767079455
2019-05-01 01:00:00,1.07,0.1005,1.0747093793,0.0,0.0005,0.0005,1.07,0.1,1.0746627378,1.07,0.12050000000000001,1.0767637856,0.0,0.0005,0.0005,1.07,0.12,1.0767079455
2019-05-01 01:30:00,1.1,0.0805,1.1029416349,0.0,0.0005,0.0005,1.1,0.08,1.1029052543,1.11,0.09050000000000001,1.113683191,0.0,0.0005,0.0005,1.11,0.09,1.1136426716
2019-05-01 02:00:00,1.16,0.0815,1.1628595143,0.0,0.0015,0.0015,1.16,0.08,1.1627553483,1.16,0.0915,1.1636031325,0.0,0.0015,0.0015,1.16,0.09,1.1634861409
2019-05-01 02:30:00,1.1400000000000001,0.0805,1.1428386807,0.0,0.0005,0.0005,1.1400000000000001,0.08,1.1428035702,1.1400000000000001,0.0805,1.1428386807,0.0,0.0005,0.0005,1.1400000000000001,0.08,1.1428035702
2019-05-01 03:00:00,1.1,0.0805,1.1029416349,0.0,0.0005,0.0005,1.1,0.08,1.1029052543,1.11,0.0805,1.1129152034,0.0,0.0005,0.0005,1.11,0.08,1.1128791489
2019-05-01 03:30:00,1.09,0.0805,1.0929685494,0.0,0.0005,0.0005,1.09,0.08,1.0929318368,1.09,0.0805,1.0929685494,0.0,0.0005,0.0005,1.09,0.08,1.0929318368
2019-05-01 04:00:00,1.05,0.0805,1.0530813122,0.0,0.0005,0.0005,1.05,0.08,1.053043209,1.06,0.0805,1.063052327,0.0,0.0005,0.0005,1.06,0.08,1.0630145813
2019-05-01 04:30:00,1.0,0.0805,1.0032348927,0.0,0.0005,0.0005,1.0,0.08,1.0031948963,1.01,0.0805,1.0132029658,0.0,0.0005,0.0005,1.01,0.08,1.0131633629
2019-05-01 05:00:00,1.09,0.1105,1.095586715,0.0,0.0005,0.0005,1.09,0.11,1.0955363983,1.09,0.1105,1.095586715,0.0,0.0005,0.0005,1.09,0.11,1.0955363983
2019-05-01 05:30:00,1.12,0.1115,1.1255364277,0.0,0.0015,0.0015,1.12,0.11,1.1253888217,1.13,0.1115,1.1354876705999999,0.0,0.0015,0.0015,1.13,0.11,1.1353413584
2019-05-01 06:00:00,1.12,0.1105,1.1254378037000001,0.0,0.0005,0.0005,1.12,0.11,1.1253888217,1.13,0.1105,1.135389911,0.0,0.0005,0.0005,1.13,0.11,1.1353413584
2019-05-01 06:30:00,1.28,0.5215000000000001,1.3821585473,0.0,0.0015,0.0015,1.28,0.52,1.3815932831,1.22,-0.23850000000000002,1.2430938219,0.0,0.0015,0.0015,1.22,-0.24,1.2433824834
2019-05-01 07:00:00,1.3905,0.2615,1.4148754362,0.0005,0.0015,0.0015811388,1.3900000000000001,0.26,1.4141074923999999,1.3805,0.07150000000000001,1.3823503536000001,0.0005,0.0015,0.0015811388,1.38,0.07,1.3817742218
2019-05-01 07:30:00,1.561,0.23500000000000001,1.5785898771,0.001,0.005,0.0050990195,1.56,0.23,1.5768639763999999,1.5510000000000002,0.145,1.5577631399,0.001,0.005,0.0050990195,1.55,0.14,1.5563097378
2019-05-01 08:00:00,1.6520000000000001,0.23550000000000001,1.6687013663,0.002,0.0055000000000000005,0.00585235,1.65,0.23,1.6659531805999999,1.6520000000000001,0.23550000000000001,1.6687013663,0.002,0.0055000000000000005,0.00585235,1.65,0.23,1.6659531805999999
2019-05-01 08:30:00,1.6145,0.214,1.6286209657000001,0.0045000000000000005,0.004,0.0060207973,1.6099999999999999,0.21,1.6236378907,1.6145,0.234,1.6313694401,0.0045000000000000005,0.004,0.0060207973,1.6099999999999999,0.23,1.6263455967
2019-05-01 09:00:00,1.546,0.17300000000000001,1.5556493821,0.006,0.003,0.0067082039,1.54,0.17,1.5493547044,1.546,0.17300000000000001,1.5556493821,0.006,0.003,0.0067082039,1.54,0.17,1.5493547044
2019-05-01 09:30:00,1.5835,0.169,1.5924927786,0.0135,-0.001,0.013536986400000001,1.57,0.17,1.5791770008000001,1.5835,0.189,1.5947392420000002,0.0135,-0.001,0.013536986400000001,1.57,0.19,1.5814550262
2019-05-01 10:00:00,1.548,0.18150000000000002,1.5586039426,0.008,0.0015,0.0081394103,1.54,0.18,1.5504837955,1.548,0.1915,1.5598000672999999,0.008,0.0015,0.0081394103,1.54,0.19,1.5516765127
2019-05-01 10:30:00,1.4045,0.1505,1.4125404419,0.0145,0.0005,0.0145086181,1.3900000000000001,0.15,1.3980700984,1.4045,0.1605,1.4136408667,0.0145,0.0005,0.0145086181,1.3900000000000001,0.16,1.3991783303
2019-05-01 11:00:00,1.444,0.1515,1.451925704,0.014,0.0015,0.0140801278,1.43,0.15,1.4378456106,1.444,0.1615,1.4530031831,0.014,0.0015,0.0140801278,1.43,0.16,1.4389232084999999
2019-05-01 11:30:00,1.4545,0.17750000000000002,1.4652905855,0.0245,-0.0025,0.0246272207,1.43,0.18,1.4412841496,1.4545,0.1875,1.4665355434,0.0245,-0.0025,0.0246272207,1.43,0.19,1.4425671561
2019-05-01 12:00:00,1.4985,0.20450000000000002,1.5123896654,0.0285,-0.0055000000000000005,0.029025850500000002,1.47,0.21,1.4849242405,1.4985,0.21450000000000002,1.5137742566,0.0285,-0.0055000000000000005,0.029025850500000002,1.47,0.22,1.4863714206
2019-05-01 12:30:00,1.54,0.20700000000000002,1.5538497353,0.02,-0.003,0.0202237484,1.52,0.21,1.5344380079,1.54,0.217,1.5552134901999999,0.02,-0.003,0.0202237484,1.52,0.22,1.5358385332
2019-05-01 13:00:00,1.5070000000000001,0.2025,1.5205443926000002,0.027,-0.007500000000000001,0.0280223125,1.48,0.21,1.4948244044,1.5070000000000001,0.21250000000000002,1.5219084237,0.027,-0.007500000000000001,0.0280223125,1.48,0.22,1.4962620091
2019-05-01 13:30:00,1.5485,0.7615000000000001,1.7256113409,0.0285,-0.0085,0.0297405447,1.52,0.77,1.7039072745000001,1.4485000000000001,-0.3885,1.4996948023,0.0285,-0.0085,0.0297405447,1.42,-0.38,1.469965986
2019-05-01 14:00:00,1.5514999999999999,1.0415,1.8686558003,0.0315,-0.0085,0.0326266762,1.52,1.05,1.8474035834,1.4115,-0.6885,1.570466332,0.0315,-0.0085,0.0326266762,1.38,-0.68,1.5384407691000002
2019-05-01 14:30:00,1.495,0.7995,1.6953540191,0.035,-0.0105,0.036541072800000005,1.46,0.81,1.6696406799,1.385,-0.47050000000000003,1.4627355365999999,0.035,-0.0105,0.036541072800000005,1.35,-0.46,1.426218777
2019-05-01 15:00:00,1.249,0.145,1.2573885637,0.029,-0.005,0.0294278779,1.22,0.15,1.229186723,1.249,0.155,1.2585809469,0.029,-0.005,0.0294278779,1.22,0.16,1.2304470732000001
2019-05-01 15:30:00,1.248,0.14650000000000002,1.256569238,0.028,-0.0035,0.0282179021,1.22,0.15,1.229186723,1.248,0.1565,1.257774324,0.028,-0.0035,0.0282179021,1.22,0.16,1.2304470732000001
2019-05-01 16:00:00,1.306,0.1245,1.3119208246,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.28,0.13,1.2865846261,1.306,0.1345,1.3129075558,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.28,0.14,1.2876334882
2019-05-01 16:30:00,1.423,0.1305,1.4289713958,0.013000000000000001,0.0005,0.013009611800000001,1.4100000000000001,0.13,1.4159802259,1.423,0.1405,1.4299193159,0.013000000000000001,0.0005,0.013009611800000001,1.4100000000000001,0.14,1.4169333082
2019-05-01 17:00:00,1.5514999999999999,0.17950000000000002,1.5618490644,0.0315,-0.0105,0.0332039154,1.52,0.19,1.5318289722,1.5514999999999999,0.1895,1.5630299101,0.0315,-0.0105,0.0332039154,1.52,0.2,1.5331014317
2019-05-01 17:30:00,1.6895,0.1985,1.701120954,0.0795,-0.0315,0.0855131569,1.6099999999999999,0.23,1.6263455967,1.6895,0.20850000000000002,1.7023168037,0.0795,-0.0315,0.0855131569,1.6099999999999999,0.24,1.6277899127
2019-05-01 18:00:00,1.702,0.1945,1.7130774209,0.092,-0.035500000000000004,0.0986116119,1.6099999999999999,0.23,1.6263455967,1.722,0.20450000000000002,1.7341004152,0.092,-0.035500000000000004,0.0986116119,1.63,0.24,1.6475739741000002
2019-05-01 18:30:00,1.788,0.20800000000000002,1.8000577769000001,0.058,-0.022,0.0620322497,1.73,0.23,1.7452220489,1.788,0.218,1.8012406835,0.058,-0.022,0.0620322497,1.73,0.24,1.7465680634
2019-05-01 19:00:00,1.704,0.1645,1.7119218002,0.044,-0.0155,0.046650294700000004,1.6600000000000001,0.18,1.6697305172,1.704,0.17450000000000002,1.7129116294000002,0.044,-0.0155,0.046650294700000004,1.6600000000000001,0.19,1.670838113
2019-05-01 19:30:00,1.6804999999999999,0.17400000000000002,1.6894840189,0.0205,-0.006,0.0213600094,1.6600000000000001,0.18,1.6697305172,1.6804999999999999,0.184,1.6905431819,0.0205,-0.006,0.0213600094,1.6600000000000001,0.19,1.670838113
2019-05-01 20:00:00,1.6485,0.168,1.6570383973,0.0085,-0.002,0.0087321246,1.6400000000000001,0.17,1.6487874331999999,1.6485,0.168,1.6570383973,0.0085,-0.002,0.0087321246,1.6400000000000001,0.17,1.6487874331999999
2019-05-01 20:30:00,1.6035,0.1515,1.6106410215,0.0035,0.0015,0.0038078866,1.6,0.15,1.607015868,1.6035,0.1515,1.6106410215,0.0035,0.0015,0.0038078866,1.6,0.15,1.607015868
2019-05-01 21:00:00,1.6405,0.147,1.647072934,0.0105,-0.003,0.0109201648,1.63,0.15,1.63688729,1.6405,0.147,1.647072934,0.0105,-0.003,0.0109201648,1.63,0.15,1.63688729
2019-05-01 21:30:00,1.592,0.14650000000000002,1.5987264463000002,0.012,-0.0035,0.0125,1.58,0.15,1.5871042814,1.592,0.14650000000000002,1.5987264463000002,0.012,-0.0035,0.0125,1.58,0.15,1.5871042814
2019-05-01 22:00:00,1.5305,0.12150000000000001,1.5353151141999999,0.0005,0.0015,0.0015811388,1.53,0.12,1.5346986675,1.5305,0.12150000000000001,1.5353151141999999,0.0005,0.0015,0.0015811388,1.53,0.12,1.5346986675
2019-05-01 22:30:00,1.4055,0.11900000000000001,1.4105287129000001,0.0055000000000000005,-0.001,0.005590169900000001,1.4,0.12,1.4051334456,1.4055,0.11900000000000001,1.4105287129000001,0.0055000000000000005,-0.001,0.005590169900000001,1.4,0.12,1.4051334456
2019-05-01 23:00:00,1.3225,0.12050000000000001,1.3279783507,0.0025,0.0005,0.0025495098,1.32,0.12,1.3254433221,1.3225,0.12050000000000001,1.3279783507,0.0025,0.0005,0.0025495098,1.32,0.12,1.3254433221
2019-05-01 23:30:00,1.28,0.8445,1.5334863058,0.0,0.0045000000000000005,0.0045000000000000005,1.28,0.84,1.5310127367000002,1.16,-0.6255000000000001,1.3178961454,0.0,0.0045000000000000005,0.0045000000000000005,1.16,-0.63,1.3200378782
2019-05-02 00:00:00,1.12,0.9205000000000001,1.4497310958,0.0,0.0005,0.0005,1.12,0.92,1.4494136746000001,0.99,-0.7595000000000001,1.2477741182,0.0,0.0005,0.0005,0.99,-0.76,1.2480785232
2019-05-02 00:30:00,1.1,0.9205000000000001,1.4343361705,0.0,0.0005,0.0005,1.1,0.92,1.4340153415999999,0.97,-0.7595000000000001,1.2319660101,0.0,0.0005,0.0005,0.97,-0.76,1.2322743201
2019-05-02 01:00:00,1.06,0.2505,1.0891970667,0.0,0.0005,0.0005,1.06,0.25,1.0890821824,1.03,-0.11950000000000001,1.0369089883,0.0,0.0005,0.0005,1.03,-0.12,1.0369667304
2019-05-02 01:30:00,1.06,0.060500000000000005,1.0617251292,0.0,0.0005,0.0005,1.06,0.06,1.0616967552,1.06,0.060500000000000005,1.0617251292,0.0,0.0005,0.0005,1.06,0.06,1.0616967552
2019-05-02 02:00:00,1.1,0.060500000000000005,1.1016624937,0.0,0.0005,0.0005,1.1,0.06,1.1016351483,1.11,0.060500000000000005,1.1116475386,0.0,0.0005,0.0005,1.11,0.06,1.1116204388
2019-05-02 02:30:00,1.1,0.060500000000000005,1.1016624937,0.0,0.0005,0.0005,1.1,0.06,1.1016351483,1.11,0.060500000000000005,1.1116475386,0.0,0.0005,0.0005,1.11,0.06,1.1116204388
2019-05-02 03:00:00,1.08,0.060500000000000005,1.0816932329,0.0,0.0005,0.0005,1.08,0.06,1.0816653826,1.09,0.060500000000000005,1.0916777226,0.0,0.0005,0.0005,1.09,0.06,1.0916501271
2019-05-02 03:30:00,1.06,0.061500000000000006,1.0617825813,0.0,0.0015,0.0015,1.06,0.06,1.0616967552,1.07,0.061500000000000006,1.0717659493,0.0,0.0015,0.0015,1.07,0.06,1.0716809227
2019-05-02 04:00:00,1.06,0.0635,1.0619003013,0.0,0.0035,0.0035,1.06,0.06,1.0616967552,1.07,0.0635,1.0718825728999999,0.0,0.0035,0.0035,1.07,0.06,1.0716809227
2019-05-02 04:30:00,1.041,0.082,1.0442245927,0.001,0.002,0.0022360680000000003,1.04,0.08,1.0430723848,1.051,0.082,1.0541940049,0.001,0.002,0.0022360680000000003,1.05,0.08,1.053043209
2019-05-02 05:00:00,1.088,0.0985,1.0924496556,0.008,-0.0015,0.0081394103,1.08,0.1,1.084619749,1.098,0.1085,1.1033477466,0.008,-0.0015,0.0081394103,1.09,0.11,1.0955363983
2019-05-02 05:30:00,1.1425,0.101,1.1469556443,0.022500000000000003,-0.009000000000000001,0.0242332416,1.12,0.11,1.1253888217,1.1425,0.101,1.1469556443,0.022500000000000003,-0.009000000000000001,0.0242332416,1.12,0.11,1.1253888217
2019-05-02 06:00:00,1.2035,0.101,1.2077306198,0.0235,-0.009000000000000001,0.0251644591,1.18,0.11,1.1851160281,1.2035,0.121,1.2095673813,0.0235,-0.009000000000000001,0.0251644591,1.18,0.13,1.1871394189
2019-05-02 06:30:00,1.2625,0.272,1.2914682536,0.022500000000000003,-0.008,0.0238799079,1.24,0.28,1.2712198866,1.2425,-0.018000000000000002,1.2426303755,0.022500000000000003,-0.008,0.0238799079,1.22,-0.01,1.2200409829
2019-05-02 07:00:00,1.4145,0.367,1.4613347495,0.0345,-0.013000000000000001,0.0368680078,1.38,0.38,1.4313629868,1.3745,-0.063,1.3759430402000001,0.0345,-0.013000000000000001,0.0368680078,1.34,-0.05,1.3409325114000001
2019-05-02 07:30:00,1.5655000000000001,0.293,1.592683035,0.0455,-0.017,0.048572111300000005,1.52,0.31,1.551289786,1.5455,0.093,1.5482955952,0.0455,-0.017,0.048572111300000005,1.5,0.11,1.5040279253
2019-05-02 08:00:00,1.5550000000000002,0.168,1.5640489123,0.035,-0.012,0.037,1.52,0.18,1.5306207890999999,1.5750000000000002,0.178,1.5850264982,0.035,-0.012,0.037,1.54,0.19,1.5516765127
2019-05-02 08:30:00,1.591,0.2305,1.6076104161,0.031,-0.0095,0.032422985700000004,1.56,0.24,1.5783535726,1.591,0.1605,1.5990751233,0.031,-0.0095,0.032422985700000004,1.56,0.17,1.5692354826
2019-05-02 09:00:00,1.487,0.157,1.4952651939,0.037,-0.013000000000000001,0.0392173431,1.45,0.17,1.4599315052000001,1.487,0.157,1.4952651939,0.037,-0.013000000000000001,0.0392173431,1.45,0.17,1.4599315052000001
2019-05-02 09:30:00,1.529,0.161,1.5374530887,0.029,-0.009000000000000001,0.0303644529,1.5,0.17,1.5096025967,1.5390000000000001,0.161,1.5473984618999999,0.029,-0.009000000000000001,0.0303644529,1.51,0.17,1.5195394039
2019-05-02 10:00:00,1.5655000000000001,0.14200000000000002,1.5719269225999999,0.025500000000000002,-0.008,0.026725456,1.54,0.15,1.5472879499,1.5655000000000001,0.152,1.5728618025999999,0.025500000000000002,-0.008,0.026725456,1.54,0.16,1.5482893786
2019-05-02 10:30:00,1.5390000000000001,0.137,1.5450857581,0.039,-0.013000000000000001,0.0411096096,1.5,0.15,1.5074813432,1.5390000000000001,0.147,1.5460045278,0.039,-0.013000000000000001,0.0411096096,1.5,0.16,1.5085091979
2019-05-02 11:00:00,1.5035,0.161,1.5120956483999999,0.053500000000000006,-0.019,0.0567736735,1.45,0.18,1.4611296999,1.5035,0.171,1.5131930644,0.053500000000000006,-0.019,0.0567736735,1.45,0.19,1.4623952954
2019-05-02 11:30:00,1.3985,0.155,1.4070633425999999,0.0485,-0.015,0.0507666229,1.35,0.17,1.3606616038000001,1.3985,0.155,1.4070633425999999,0.0485,-0.015,0.0507666229,1.35,0.17,1.3606616038000001
2019-05-02 12:00:00,1.4645000000000001,0.148,1.4719593235000001,0.0645,-0.022,0.06814873440000001,1.4,0.17,1.4102836594000001,1.4645000000000001,0.148,1.4719593235000001,0.0645,-0.022,0.06814873440000001,1.4,0.17,1.4102836594000001
2019-05-02 12:30:00,1.4849999999999999,0.2595,1.5075029851,0.085,-0.030500000000000003,0.09030642280000001,1.4,0.29,1.4297202524000001,1.4849999999999999,0.0995,1.4883296846,0.085,-0.030500000000000003,0.09030642280000001,1.4,0.13,1.4060227593999999
2019-05-02 13:00:00,1.376,0.386,1.4291158106,0.096,-0.034,0.10184301650000001,1.28,0.42,1.3471451295,1.336,-0.094,1.3393028036999999,0.096,-0.034,0.10184301650000001,1.24,-0.06,1.2414507642000001
2019-05-02 13:30:00,1.284,0.1305,1.2906146791,0.084,-0.029500000000000002,0.0890294895,1.2,0.16,1.210619676,1.294,0.1305,1.30056382,0.084,-0.029500000000000002,0.0890294895,1.21,0.16,1.2205326706
2019-05-02 14:00:00,1.3125,0.1385,1.3197872935000001,0.0625,-0.021500000000000002,0.0660946291,1.25,0.16,1.2601983971,1.3125,0.1385,1.3197872935000001,0.0625,-0.021500000000000002,0.0660946291,1.25,0.16,1.2601983971
2019-05-02 14:30:00,1.3605,0.128,1.3665080497,0.0805,-0.032,0.08662707430000001,1.28,0.16,1.2899612397,1.3705,0.128,1.376464402,0.0805,-0.032,0.08662707430000001,1.29,0.16,1.2998846103
2019-05-02 15:00:00,1.4365,0.11,1.4407054696000001,0.0765,-0.03,0.0821720755,1.3599999999999999,0.14,1.3671868929,1.4365,0.13,1.4423703581,0.0765,-0.03,0.0821720755,1.3599999999999999,0.16,1.3693794215000001
2019-05-02 15:30:00,1.4535,0.8605,1.6891188531,0.053500000000000006,-0.0195,0.0569429539,1.4,0.88,1.6536021287,1.3335,-0.6495000000000001,1.483264137,0.053500000000000006,-0.0195,0.0569429539,1.28,-0.63,1.4266394078
2019-05-02 16:00:00,1.447,0.9530000000000001,1.7326332561000002,0.047,-0.017,0.049979996000000006,1.4,0.97,1.7032028652,1.307,-0.727,1.4955861727,0.047,-0.017,0.049979996000000006,1.26,-0.71,1.4462710673
2019-05-02 16:30:00,1.546,0.9590000000000001,1.8192847496,0.056,-0.021,0.0598080262,1.49,0.98,1.7833956375,1.4060000000000001,-0.7010000000000001,1.5710623794,0.056,-0.021,0.0598080262,1.35,-0.68,1.5115885684
2019-05-02 17:00:00,1.5445,0.1705,1.5538823958,0.0545,-0.0195,0.057883503700000005,1.49,0.19,1.5020652449,1.5445,0.1605,1.5528169564,0.0545,-0.0195,0.057883503700000005,1.49,0.18,1.500833102
2019-05-02 17:30:00,1.682,0.1975,1.6935555054,0.082,-0.0325,0.0882057254,1.6,0.23,1.6164467204,1.682,0.1975,1.6935555054,0.082,-0.0325,0.0882057254,1.6,0.23,1.6164467204
2019-05-02 18:00:00,1.782,0.20700000000000002,1.7939824414,0.062,-0.023,0.0661286625,1.72,0.23,1.7353097706,1.782,0.20700000000000002,1.7939824414,0.062,-0.023,0.0661286625,1.72,0.23,1.7353097706
2019-05-02 18:30:00,1.913,0.20600000000000002,1.9240595105,0.063,-0.024,0.0674166152,1.85,0.23,1.8642424735,1.903,0.20600000000000002,1.91411729,0.063,-0.024,0.0674166152,1.8399999999999999,0.23,1.8543192821
2019-05-02 19:00:00,1.877,0.17250000000000001,1.8849098785,0.047,-0.0175,0.0501522681,1.83,0.19,1.8398369493,1.877,0.17250000000000001,1.8849098785,0.047,-0.0175,0.0501522681,1.83,0.19,1.8398369493
2019-05-02 19:30:00,1.8555000000000001,0.18150000000000002,1.8643557869,0.025500000000000002,-0.0085,0.0268793601,1.83,0.19,1.8398369493,1.8555000000000001,0.18150000000000002,1.8643557869,0.025500000000000002,-0.0085,0.0268793601,1.83,0.19,1.8398369493
2019-05-02 20:00:00,1.7495,0.158,1.7566201211,0.0095,-0.002,0.0097082439,1.74,0.16,1.7473408368,1.7395,0.158,1.7466608858,0.0095,-0.002,0.0097082439,1.73,0.16,1.7373830896
2019-05-02 20:30:00,1.7205,0.157,1.7276484741,0.0105,-0.003,0.0109201648,1.71,0.16,1.7174690681,1.7105000000000001,0.157,1.7176900914000002,0.0105,-0.003,0.0109201648,1.7000000000000002,0.16,1.7075128111
2019-05-02 21:00:00,1.6520000000000001,0.161,1.6598267982000001,0.002,0.001,0.0022360680000000003,1.65,0.16,1.6577394246,1.6520000000000001,0.161,1.6598267982000001,0.002,0.001,0.0022360680000000003,1.65,0.16,1.6577394246
2019-05-02 21:30:00,1.6705,0.156,1.6777682349,0.0105,-0.004,0.011236102500000001,1.6600000000000001,0.16,1.6676930173,1.6705,0.156,1.6777682349,0.0105,-0.004,0.011236102500000001,1.6600000000000001,0.16,1.6676930173
2019-05-02 22:00:00,1.604,0.159,1.6118613464,0.004,-0.001,0.0041231056,1.6,0.16,1.6079800994,1.604,0.159,1.6118613464,0.004,-0.001,0.0041231056,1.6,0.16,1.6079800994
2019-05-02 22:30:00,1.553,0.1595,1.5611691933,0.003,-0.0005,0.0030413813000000002,1.55,0.16,1.5582361824,1.553,0.1595,1.5611691933,0.003,-0.0005,0.0030413813000000002,1.55,0.16,1.5582361824
2019-05-02 23:00:00,1.3559999999999999,0.129,1.3621222412,0.006,-0.001,0.0060827625,1.35,0.13,1.3562448157,1.3559999999999999,0.129,1.3621222412,0.006,-0.001,0.0060827625,1.35,0.13,1.3562448157
2019-05-02 23:30:00,1.245,0.1495,1.2539438783,0.005,-0.0005,0.0050249378,1.24,0.15,1.2490396311,1.245,0.08950000000000001,1.2482128224,0.005,-0.0005,0.0050249378,1.24,0.09,1.2432618389
2019-05-03 00:00:00,1.17,0.1015,1.1743944184,0.0,0.0015,0.0015,1.17,0.1,1.174265728,1.18,0.1115,1.1852561959,0.0,0.0015,0.0015,1.18,0.11,1.1851160281
2019-05-03 00:30:00,1.13,0.1005,1.1344603343,0.0,0.0005,0.0005,1.13,0.1,1.1344161494,1.1400000000000001,0.1105,1.1453428526,0.0,0.0005,0.0005,1.1400000000000001,0.11,1.1452947219
2019-05-03 01:00:00,1.07,0.07250000000000001,1.0724533789,0.0,0.0025,0.0025,1.07,0.07,1.0722872749,1.08,0.0825,1.0831464582,0.0,0.0025,0.0025,1.08,0.08,1.0829589097
2019-05-03 01:30:00,1.11,0.07050000000000001,1.112236598,0.0,0.0005,0.0005,1.11,0.07,1.1122050171,1.11,0.0805,1.1129152034,0.0,0.0005,0.0005,1.11,0.08,1.1128791489
2019-05-03 02:00:00,1.184,0.069,1.1860088533,0.004,-0.001,0.0041231056,1.18,0.07,1.1820744477,1.184,0.079,1.1866326306000001,0.004,-0.001,0.0041231056,1.18,0.08,1.1827087554
2019-05-03 02:30:00,1.183,0.07150000000000001,1.1851587446,0.003,0.0015,0.0033541020000000003,1.18,0.07,1.1820744477,1.183,0.0815,1.1858040521,0.003,0.0015,0.0033541020000000003,1.18,0.08,1.1827087554
2019-05-03 03:00:00,1.15,0.07050000000000001,1.1521589517,0.0,0.0005,0.0005,1.15,0.07,1.1521284651,1.16,0.0805,1.1627898563,0.0,0.0005,0.0005,1.16,0.08,1.1627553483
2019-05-03 03:30:00,1.1400000000000001,0.073,1.1423348896,0.0,0.003,0.003,1.1400000000000001,0.07,1.1421471009,1.1400000000000001,0.083,1.1430174977,0.0,0.003,0.003,1.1400000000000001,0.08,1.1428035702
2019-05-03 04:00:00,1.1400000000000001,0.07150000000000001,1.1422400142,0.0,0.0015,0.0015,1.1400000000000001,0.07,1.1421471009,1.1400000000000001,0.07150000000000001,1.1422400142,0.0,0.0015,0.0015,1.1400000000000001,0.07,1.1421471009
2019-05-03 04:30:00,1.09,0.07150000000000001,1.0923425516,0.0,0.0015,0.0015,1.09,0.07,1.0922453937,1.09,0.07150000000000001,1.0923425516,0.0,0.0015,0.0015,1.09,0.07,1.0922453937
2019-05-03 05:00:00,1.18,0.07200000000000001,1.1821945694,0.0,0.002,0.002,1.18,0.07,1.1820744477,1.18,0.10200000000000001,1.1844002702,0.0,0.002,0.002,1.18,0.1,1.1842297074
2019-05-03 05:30:00,1.18,0.093,1.1836591570000001,0.0,0.003,0.003,1.18,0.09,1.1834272263,1.18,0.10300000000000001,1.1844868087,0.0,0.003,0.003,1.18,0.1,1.1842297074
2019-05-03 06:00:00,1.2405,0.1135,1.2456815404000001,0.0005,0.0035,0.0035355339000000003,1.24,0.11,1.2448694711,1.2505,0.12350000000000001,1.2565836622,0.0005,0.0035,0.0035355339000000003,1.25,0.12,1.2557467897999999
2019-05-03 06:30:00,1.3205,0.162,1.3304000338,0.0005,0.002,0.0020615528,1.32,0.16,1.3296616111000001,1.3205,0.122,1.3261237687,0.0005,0.002,0.0020615528,1.32,0.12,1.3254433221
2019-05-03 07:00:00,1.4505,0.231,1.4687788295,0.0005,0.001,0.0011180340000000002,1.45,0.23,1.4681280598,1.4505,0.111,1.4547409563,0.0005,0.001,0.0011180340000000002,1.45,0.11,1.4541664279
2019-05-03 07:30:00,1.7205,0.342,1.7541619794,0.0005,0.002,0.0020615528,1.72,0.34,1.7532826355000002,1.6905000000000001,0.082,1.6924875923,0.0005,0.002,0.0020615528,1.69,0.08,1.6918924316
