Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-03 08:00:00,1.762,0.542,1.8434771493,0.002,0.002,0.0028284271,1.76,0.54,1.840978001,1.6920000000000002,-0.108,1.6954433049,0.002,0.002,0.0028284271,1.69,-0.11,1.6935760980999999
2019-05-03 08:30:00,1.823,1.081,2.1194079362,0.003,0.001,0.0031622777,1.82,1.08,2.1163175565,1.663,-0.669,1.7925205717,0.003,0.001,0.0031622777,1.6600000000000001,-0.67,1.7901117283999999
2019-05-03 09:00:00,1.7730000000000001,1.061,2.0662163488,0.003,0.001,0.0031622777,1.77,1.06,2.0631286921,1.623,-0.679,1.7593095236,0.003,0.001,0.0031622777,1.62,-0.68,1.7569291392
2019-05-03 09:30:00,1.7735,1.061,2.0666454098,0.0035,0.001,0.0036400549,1.77,1.06,2.0631286921,1.6235,-0.679,1.7597707947,0.0035,0.001,0.0036400549,1.62,-0.68,1.7569291392
2019-05-03 10:00:00,1.751,1.0205,2.0266773917,0.001,0.0005,0.0011180340000000002,1.75,1.02,2.0255616505,1.601,-0.7095,1.7511685384,0.001,0.0005,0.0011180340000000002,1.6,-0.71,1.7504570832000002
2019-05-03 10:30:00,1.7375,1.0205,2.0150251859,0.007500000000000001,0.0005,0.0075166482,1.73,1.02,2.0083077453,1.5875,-0.6995,1.7347785161,0.007500000000000001,0.0005,0.0075166482,1.58,-0.7000000000000001,1.7281203662
2019-05-03 11:00:00,1.6445,0.6595000000000001,1.7718127723000001,0.0145,-0.0005,0.0145086181,1.63,0.66,1.7585505395,1.5645,-0.3205,1.5969910770000002,0.0145,-0.0005,0.0145086181,1.55,-0.32,1.5826875876000002
2019-05-03 11:30:00,1.5245000000000002,0.157,1.5325629677000001,0.0245,-0.003,0.0246829901,1.5,0.16,1.5085091979,1.5245000000000002,0.157,1.5325629677000001,0.0245,-0.003,0.0246829901,1.5,0.16,1.5085091979
2019-05-03 12:00:00,1.5855000000000001,0.1685,1.594428581,0.0155,-0.0015,0.015572411500000001,1.57,0.17,1.5791770008000001,1.5855000000000001,0.1885,1.5966660578,0.0155,-0.0015,0.015572411500000001,1.57,0.19,1.5814550262
2019-05-03 12:30:00,1.686,0.186,1.6962287582000002,0.016,-0.004,0.0164924225,1.67,0.19,1.6807736314000001,1.686,0.186,1.6962287582000002,0.016,-0.004,0.0164924225,1.67,0.19,1.6807736314000001
2019-05-03 13:00:00,1.6425,0.17550000000000002,1.6518494181,0.0925,-0.0345,0.0987243638,1.55,0.21,1.564161117,1.6425,0.1855,1.6529417715,0.0925,-0.0345,0.0987243638,1.55,0.22,1.5655350523
2019-05-03 13:30:00,1.6440000000000001,0.1845,1.6543204798,0.094,-0.035500000000000004,0.1004800975,1.55,0.22,1.5655350523,1.6440000000000001,0.1945,1.655465569,0.094,-0.035500000000000004,0.1004800975,1.55,0.23,1.5669716015000001
2019-05-03 14:00:00,1.4635,0.214,1.4790633016,0.07350000000000001,-0.026000000000000002,0.0779631323,1.3900000000000001,0.24,1.4105672618,1.4535,0.14400000000000002,1.4606157092,0.07350000000000001,-0.026000000000000002,0.0779631323,1.38,0.17,1.3904315877
2019-05-03 14:30:00,1.3615,0.2565,1.3854510096000001,0.07150000000000001,-0.0235,0.0752628727,1.29,0.28,1.3200378782,1.3515000000000001,0.0465,1.3522997079,0.07150000000000001,-0.0235,0.0752628727,1.28,0.07,1.2819126335
2019-05-03 15:00:00,1.455,0.9825,1.7556569283,0.075,-0.0275,0.0798827265,1.38,1.01,1.7101169551000002,1.325,-0.6775,1.4881637175,0.075,-0.0275,0.0798827265,1.25,-0.65,1.4089002804000001
2019-05-03 15:30:00,1.471,0.983,1.7692173411,0.121,-0.047,0.1298075499,1.35,1.03,1.698057714,1.341,-0.677,1.5022017175,0.121,-0.047,0.1298075499,1.22,-0.63,1.373062271
2019-05-03 16:00:00,1.558,0.973,1.8368704364,0.138,-0.057,0.1493084057,1.42,1.03,1.7542234749,1.428,-0.677,1.5803521758999999,0.138,-0.057,0.1493084057,1.29,-0.62,1.4312581877000001
2019-05-03 16:30:00,1.561,0.6935,1.7081168725,0.161,-0.0665,0.17419313990000002,1.4,0.76,1.5929846201,1.4809999999999999,-0.34650000000000003,1.520994165,0.161,-0.0665,0.17419313990000002,1.32,-0.28,1.3493702235
2019-05-03 17:00:00,1.5325,0.17850000000000002,1.5428604927,0.1525,-0.061500000000000006,0.1644338773,1.38,0.24,1.4007141036,1.5325,0.1885,1.5440493839,0.1525,-0.061500000000000006,0.1644338773,1.38,0.25,1.4024621207
2019-05-03 17:30:00,1.5675,0.1975,1.5798931926000002,0.1575,-0.0625,0.16944763200000001,1.4100000000000001,0.26,1.4337712509,1.5775000000000001,0.1875,1.5886039469000002,0.1575,-0.0625,0.16944763200000001,1.42,0.25,1.4418391034
2019-05-03 18:00:00,1.5025,0.188,1.5142160513,0.1325,-0.052000000000000005,0.142338505,1.37,0.24,1.3908630414,1.5025,0.198,1.5154901022,0.1325,-0.052000000000000005,0.142338505,1.37,0.25,1.3926234236
2019-05-03 18:30:00,1.635,0.195,1.6465873800000002,0.065,-0.025,0.0696419414,1.57,0.22,1.5853390804,1.635,0.195,1.6465873800000002,0.065,-0.025,0.0696419414,1.57,0.22,1.5853390804
2019-05-03 19:00:00,1.6680000000000001,0.18,1.6776841181000002,0.098,-0.04,0.10584894900000001,1.57,0.22,1.5853390804,1.6680000000000001,0.18,1.6776841181000002,0.098,-0.04,0.10584894900000001,1.57,0.22,1.5853390804
2019-05-03 19:30:00,1.6335000000000002,0.111,1.6372670063,0.0935,-0.039,0.10130769960000001,1.54,0.15,1.5472879499,1.6335000000000002,0.121,1.6379753509000001,0.0935,-0.039,0.10130769960000001,1.54,0.16,1.5482893786
2019-05-03 20:00:00,1.608,0.0985,1.611014044,0.098,-0.0415,0.1064248561,1.51,0.14,1.5164761785,1.608,0.11850000000000001,1.6123604591,0.098,-0.0415,0.1064248561,1.51,0.16,1.5184531603
2019-05-03 20:30:00,1.5354999999999999,0.0585,1.5366139723,0.14550000000000002,-0.061500000000000006,0.1579636034,1.3900000000000001,0.12,1.3951702405,1.5354999999999999,0.0585,1.5366139723,0.14550000000000002,-0.061500000000000006,0.1579636034,1.3900000000000001,0.12,1.3951702405
2019-05-03 21:00:00,1.5095,0.069,1.5110761893,0.11950000000000001,-0.051000000000000004,0.1299278646,1.3900000000000001,0.12,1.3951702405,1.5095,0.069,1.5110761893,0.11950000000000001,-0.051000000000000004,0.1299278646,1.3900000000000001,0.12,1.3951702405
2019-05-03 21:30:00,1.5145,0.0565,1.5155535292,0.0545,-0.0235,0.0593506529,1.46,0.08,1.4621901381,1.5145,0.0665,1.5159592673,0.0545,-0.0235,0.0593506529,1.46,0.09,1.4627713423
2019-05-03 22:00:00,1.4695,0.07200000000000001,1.4712628079,0.0195,-0.008,0.0210772389,1.45,0.08,1.4522052197,1.4695,0.082,1.4717860748,0.0195,-0.008,0.0210772389,1.45,0.09,1.4527904185
2019-05-03 22:30:00,1.371,0.0765,1.3731326411,0.011,-0.0035,0.011543396400000001,1.3599999999999999,0.08,1.3623509093,1.371,0.08650000000000001,1.3737260462,0.011,-0.0035,0.011543396400000001,1.3599999999999999,0.09,1.362974688
2019-05-03 23:00:00,1.2770000000000001,0.1615,1.2871718028,0.047,-0.018500000000000003,0.050509899999999996,1.23,0.18,1.2431009613,1.267,-0.0485,1.2679279356,0.047,-0.018500000000000003,0.050509899999999996,1.22,-0.03,1.2203687967
2019-05-03 23:30:00,1.1365,0.0755,1.1390050483,0.036500000000000005,-0.0145,0.0392746738,1.1,0.09,1.103675677,1.1365,-0.044500000000000005,1.1373708718,0.036500000000000005,-0.0145,0.0392746738,1.1,-0.03,1.1004090149
2019-05-04 00:00:00,1.027,0.0005,1.0270001217,0.047,-0.0195,0.050884673500000005,0.98,0.02,0.9802040604000001,1.037,0.0105,1.0370531568,0.047,-0.0195,0.050884673500000005,0.99,0.03,0.9904544412
2019-05-04 00:30:00,0.9745,-0.0025,0.9745032068,0.0545,-0.022500000000000003,0.0589618521,0.92,0.02,0.9202173656,0.9745,0.007500000000000001,0.9745288605,0.0545,-0.022500000000000003,0.0589618521,0.92,0.03,0.9204890005
2019-05-04 01:00:00,0.98,0.648,1.1748633963,0.03,-0.012,0.0323109888,0.9500000000000001,0.66,1.1567627242,0.88,-0.672,1.1072416177,0.03,-0.012,0.0323109888,0.85,-0.66,1.0761505471
2019-05-04 01:30:00,1.064,0.811,1.337840424,0.094,-0.039,0.1017693471,0.97,0.85,1.2897286536,0.9440000000000001,-0.849,1.2696208095000001,0.094,-0.039,0.1017693471,0.85,-0.81,1.1741379817
2019-05-04 02:00:00,1.107,0.8005,1.3661073347000001,0.117,-0.0495,0.12704034790000002,0.99,0.85,1.3048371546,0.987,-0.8595,1.3087815899,0.117,-0.0495,0.12704034790000002,0.87,-0.81,1.1886967654
2019-05-04 02:30:00,1.131,0.8195,1.3966893892,0.14100000000000001,-0.060500000000000005,0.1534315808,0.99,0.88,1.3245754037,1.011,-0.8505,1.3211628401,0.14100000000000001,-0.060500000000000005,0.1534315808,0.87,-0.79,1.1751595636
2019-05-04 03:00:00,1.093,0.8345,1.3751506281,0.083,-0.035500000000000004,0.0902731965,1.01,0.87,1.3330416348,0.973,-0.8555,1.2956115351,0.083,-0.035500000000000004,0.0902731965,0.89,-0.8200000000000001,1.210165278
2019-05-04 03:30:00,1.07,0.8045,1.3387009562,0.06,-0.025500000000000002,0.0651939414,1.01,0.8300000000000001,1.3072872676,0.9500000000000001,-0.8655,1.2851421128,0.06,-0.025500000000000002,0.0651939414,0.89,-0.84,1.2238055401
2019-05-04 04:00:00,1.0565,0.8180000000000001,1.3361572699,0.006500000000000001,-0.002,0.0068007353,1.05,0.8200000000000001,1.3322537296,0.9365,-0.852,1.2660711868,0.006500000000000001,-0.002,0.0068007353,0.93,-0.85,1.2599206324
2019-05-04 04:30:00,1.089,0.837,1.3734955406,0.009000000000000001,-0.003,0.009486833,1.08,0.84,1.3682105101,0.9590000000000001,-0.8230000000000001,1.2637286101,0.009000000000000001,-0.003,0.009486833,0.9500000000000001,-0.8200000000000001,1.2549501982
2019-05-04 05:00:00,1.0925,0.847,1.3823766672,0.0325,-0.013000000000000001,0.0350035712,1.06,0.86,1.3649908425000001,0.9725,-0.833,1.2804863334,0.0325,-0.013000000000000001,0.0350035712,0.9400000000000001,-0.8200000000000001,1.2473972904
2019-05-04 05:30:00,1.156,0.8615,1.4417067143,0.046,-0.018500000000000003,0.0495807422,1.11,0.88,1.4165097952,1.036,-0.8185,1.3203174808,0.046,-0.018500000000000003,0.0495807422,0.99,-0.8,1.2728314892
2019-05-04 06:00:00,1.163,0.8855000000000001,1.4617384342,0.083,-0.0345,0.08988464830000001,1.08,0.92,1.4187318281,1.033,-0.7845000000000001,1.2971234521000001,0.083,-0.0345,0.08988464830000001,0.9500000000000001,-0.75,1.2103718437
2019-05-04 06:30:00,1.205,0.896,1.5016127996000002,0.105,-0.044,0.11384638770000001,1.1,0.9400000000000001,1.4469277798,1.075,-0.794,1.3364359319,0.105,-0.044,0.11384638770000001,0.97,-0.75,1.2261321299
2019-05-04 07:00:00,1.2815,0.918,1.5763775722,0.0115,-0.002,0.011672617500000001,1.27,0.92,1.5682155464,1.1515,-0.752,1.3753022395,0.0115,-0.002,0.011672617500000001,1.1400000000000001,-0.75,1.3645878499
2019-05-04 07:30:00,1.3565,0.908,1.6323468535,0.036500000000000005,-0.012,0.038421998900000004,1.32,0.92,1.6089748289,1.2265,-0.762,1.4439342956,0.036500000000000005,-0.012,0.038421998900000004,1.19,-0.75,1.4066271716
2019-05-04 08:00:00,1.3719999999999999,0.908,1.645250133,0.042,-0.012,0.0436806593,1.33,0.92,1.6171889191000002,1.242,-0.752,1.4519187305,0.042,-0.012,0.0436806593,1.2,-0.74,1.4098226839
2019-05-04 08:30:00,1.3755,0.512,1.467700327,0.0555,-0.018000000000000002,0.05834595100000001,1.32,0.53,1.4224275025,1.3054999999999999,-0.378,1.359122603,0.0555,-0.018000000000000002,0.05834595100000001,1.25,-0.36,1.3008074416
2019-05-04 09:00:00,1.2715,0.057,1.2727769836,0.0915,-0.033,0.097268957,1.18,0.09,1.1834272263,1.2715,0.067,1.2732640143,0.0915,-0.033,0.097268957,1.18,0.1,1.1842297074
2019-05-04 09:30:00,1.2345,0.0575,1.2358383794,0.1345,-0.052500000000000005,0.14438317080000002,1.1,0.11,1.1054863183,1.2445,0.0575,1.2458276366,0.1345,-0.052500000000000005,0.14438317080000002,1.11,0.11,1.115437134
2019-05-04 10:00:00,1.203,0.0695,1.2050059128,0.10300000000000001,-0.0405,0.11067632990000001,1.1,0.11,1.1054863183,1.213,0.0695,1.2149894032,0.10300000000000001,-0.0405,0.11067632990000001,1.11,0.11,1.115437134
2019-05-04 10:30:00,1.206,0.069,1.2079722679,0.106,-0.041,0.11365298060000001,1.1,0.11,1.1054863183,1.216,0.069,1.2179560747,0.106,-0.041,0.11365298060000001,1.11,0.11,1.115437134
2019-05-04 11:00:00,1.173,0.083,1.1759328212,0.123,-0.047,0.1316738395,1.05,0.13,1.0580170131,1.173,0.083,1.1759328212,0.123,-0.047,0.1316738395,1.05,0.13,1.0580170131
2019-05-04 11:30:00,1.1145,0.0775,1.1171913444000001,0.1345,-0.052500000000000005,0.14438317080000002,0.98,0.13,0.9885848471,1.1145,0.0775,1.1171913444000001,0.1345,-0.052500000000000005,0.14438317080000002,0.98,0.13,0.9885848471
2019-05-04 12:00:00,1.091,0.073,1.0934395274,0.151,-0.057,0.1614001239,0.9400000000000001,0.13,0.9489467846,1.101,0.073,1.1034174187,0.151,-0.057,0.1614001239,0.9500000000000001,0.13,0.9588534820000001
2019-05-04 12:30:00,1.1375,0.0805,1.140344904,0.1975,-0.0795,0.2129002114,0.9400000000000001,0.16,0.9535197953000001,1.1475,0.09050000000000001,1.1510632042,0.1975,-0.0795,0.2129002114,0.9500000000000001,0.17,0.9650906693
2019-05-04 13:00:00,1.1425,0.079,1.1452280341,0.2025,-0.081,0.2180991747,0.9400000000000001,0.16,0.9535197953000001,1.1525,0.089,1.1559313345,0.2025,-0.081,0.2180991747,0.9500000000000001,0.17,0.9650906693
2019-05-04 13:30:00,1.0705,0.0815,1.0735979229,0.2005,-0.0785,0.21531953,0.87,0.16,0.8845903006,1.0705,0.0915,1.0744033228,0.2005,-0.0785,0.21531953,0.87,0.17,0.8864536085
2019-05-04 14:00:00,1.0115,0.0785,1.0145415221,0.14150000000000001,-0.051500000000000004,0.1505805432,0.87,0.13,0.8796590248,1.0115,0.08850000000000001,1.0153642204,0.14150000000000001,-0.051500000000000004,0.1505805432,0.87,0.14,0.8811923740000001
2019-05-04 14:30:00,1.0,0.226,1.0252199764,0.21,-0.084,0.22617692190000002,0.79,0.31,0.8486459804,0.98,-0.094,0.9844978415000001,0.21,-0.084,0.22617692190000002,0.77,-0.01,0.7700649323000001
2019-05-04 15:00:00,0.9465,0.019,0.9466906834000001,0.2265,-0.091,0.24409680460000002,0.72,0.11,0.7283543094,0.9465,0.029,0.9469441641,0.2265,-0.091,0.24409680460000002,0.72,0.12,0.7299315036
2019-05-04 15:30:00,0.9500000000000001,0.0285,0.9504274039,0.25,-0.1015,0.26981892080000003,0.7000000000000001,0.13,0.7119691005000001,0.96,0.0385,0.960771695,0.25,-0.1015,0.26981892080000003,0.71,0.14,0.7236711961000001
2019-05-04 16:00:00,0.9685,0.0425,0.9694320502,0.2185,-0.08750000000000001,0.2353688595,0.75,0.13,0.7611832894,0.9685,0.052500000000000005,0.9699219041,0.2185,-0.08750000000000001,0.2353688595,0.75,0.14,0.7629547824
2019-05-04 16:30:00,1.0675,0.054,1.0688649353,0.2575,-0.106,0.278464091,0.81,0.16,0.8256512581000001,1.0775,0.054,1.0788522837,0.2575,-0.106,0.278464091,0.8200000000000001,0.16,0.835463943
2019-05-04 17:00:00,1.145,0.060500000000000005,1.1465972484,0.245,-0.0995,0.2644338292,0.9,0.16,0.9141115906,1.145,0.060500000000000005,1.1465972484,0.245,-0.0995,0.2644338292,0.9,0.16,0.9141115906
2019-05-04 17:30:00,1.308,0.8320000000000001,1.5501896658,0.23800000000000002,-0.098,0.2573868684,1.07,0.93,1.4176741516,1.198,-0.658,1.3668094234,0.23800000000000002,-0.098,0.2573868684,0.96,-0.56,1.1113955192
2019-05-04 18:00:00,1.4100000000000001,0.7395,1.5921558498000001,0.24,-0.1005,0.260192717,1.17,0.84,1.4403124661,1.32,-0.5605,1.4340712151,0.24,-0.1005,0.260192717,1.08,-0.46,1.1738824473
2019-05-04 18:30:00,1.4745,0.079,1.476614794,0.21450000000000002,-0.091,0.23300482830000002,1.26,0.17,1.2714165328,1.4745,0.089,1.4771835533,0.21450000000000002,-0.091,0.23300482830000002,1.26,0.18,1.2727922061
2019-05-04 19:00:00,1.504,0.0775,1.5059954349,0.214,-0.0925,0.23313569010000001,1.29,0.17,1.3011533345,1.504,0.08750000000000001,1.5065431457,0.214,-0.0925,0.23313569010000001,1.29,0.18,1.3024976008
2019-05-04 19:30:00,1.5110000000000001,0.081,1.5131695212,0.161,-0.069,0.1751627814,1.35,0.15,1.3583077707,1.5110000000000001,0.081,1.5131695212,0.161,-0.069,0.1751627814,1.35,0.15,1.3583077707
2019-05-04 20:00:00,1.5265,0.083,1.5287548038,0.1565,-0.067,0.1702388029,1.37,0.15,1.3781872151,1.5365,0.083,1.5387401503,0.1565,-0.067,0.1702388029,1.38,0.15,1.3881282362
2019-05-04 20:30:00,1.4575,0.044500000000000005,1.4581791728,0.1075,-0.0455,0.11673260040000001,1.35,0.09,1.3529966741,1.4575,0.0545,1.4585185978,0.1075,-0.0455,0.11673260040000001,1.35,0.1,1.3536986371
2019-05-04 21:00:00,1.4585,0.035500000000000004,1.4589319724,0.1285,-0.0545,0.1395797263,1.33,0.09,1.3330416348,1.4585,0.0455,1.4592095462999999,0.1285,-0.0545,0.1395797263,1.33,0.1,1.3337541003
2019-05-04 21:30:00,1.463,0.0485,1.4638036924,0.073,-0.0315,0.0795062891,1.3900000000000001,0.08,1.392300255,1.473,0.0485,1.4737982392,0.073,-0.0315,0.0795062891,1.4,0.08,1.4022838514
2019-05-04 22:00:00,1.431,0.0425,1.4316309755,0.041,-0.0175,0.0445785823,1.3900000000000001,0.06,1.3912943614,1.441,0.0625,1.4423547587,0.041,-0.0175,0.0445785823,1.4,0.08,1.4022838514
2019-05-04 22:30:00,1.353,0.042,1.3536517277,0.043000000000000003,-0.018000000000000002,0.046615448100000005,1.31,0.06,1.3113733259,1.353,0.062,1.354419802,0.043000000000000003,-0.018000000000000002,0.046615448100000005,1.31,0.08,1.3124404748
2019-05-04 23:00:00,1.25,0.10200000000000001,1.2541546954,0.02,-0.008,0.0215406592,1.23,0.11,1.2349089035,1.24,-0.048,1.2409286845,0.02,-0.008,0.0215406592,1.22,-0.04,1.2206555616
2019-05-04 23:30:00,1.152,0.2655,1.1821989046,0.012,-0.0045000000000000005,0.012816005600000001,1.1400000000000001,0.27,1.1715374514,1.1219999999999999,-0.21450000000000002,1.1423196794,0.012,-0.0045000000000000005,0.012816005600000001,1.11,-0.21,1.129690223
2019-05-05 00:00:00,1.071,0.0165,1.0711270932999999,0.011,-0.0035,0.011543396400000001,1.06,0.02,1.0601886625,1.071,0.026500000000000003,1.0713277976,0.011,-0.0035,0.011543396400000001,1.06,0.03,1.0604244433
2019-05-05 00:30:00,1.0315,0.016,1.0316240837,0.0115,-0.004,0.0121757957,1.02,0.02,1.0201960596,1.0415,0.026000000000000002,1.0418244814,0.0115,-0.004,0.0121757957,1.03,0.03,1.0304368006
2019-05-05 01:00:00,0.9485,-0.0165,0.9486435052000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.93,-0.01,0.9300537619,0.9585,-0.006500000000000001,0.9585220394,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.9400000000000001,0.0,0.9400000000000001
2019-05-05 01:30:00,1.007,-0.0205,1.0072086427,0.027,-0.0105,0.0289698119,0.98,-0.01,0.9800510191,1.017,-0.0105,1.0170542021,0.027,-0.0105,0.0289698119,0.99,0.0,0.99
2019-05-05 02:00:00,1.0645,-0.015,1.0646056782,0.0145,-0.005,0.0153378617,1.05,-0.01,1.050047618,1.0745,-0.005,1.0745116333,0.0145,-0.005,0.0153378617,1.06,0.0,1.06
2019-05-05 02:30:00,1.0765,-0.0115,1.0765614242,0.006500000000000001,-0.0015,0.006670832000000001,1.07,-0.01,1.070046728,1.0865,-0.0015,1.0865010354,0.006500000000000001,-0.0015,0.006670832000000001,1.08,0.0,1.08
2019-05-05 03:00:00,1.058,-0.0325,1.0584990553,0.008,-0.0025,0.0083815273,1.05,-0.03,1.050428484,1.058,-0.0125,1.0580738396,0.008,-0.0025,0.0083815273,1.05,-0.01,1.050047618
2019-05-05 03:30:00,1.0185,-0.042,1.0193656115,0.0085,-0.002,0.0087321246,1.01,-0.04,1.0107917689,1.0285,-0.032,1.0289976919,0.0085,-0.002,0.0087321246,1.02,-0.03,1.0204410811
2019-05-05 04:00:00,1.014,-0.0395,1.0147690624,0.004,0.0005,0.0040311289,1.01,-0.04,1.0107917689,1.024,-0.029500000000000002,1.0244248386,0.004,0.0005,0.0040311289,1.02,-0.03,1.0204410811
2019-05-05 04:30:00,1.0535,-0.02,1.0536898263,0.0035,0.0,0.0035,1.05,-0.02,1.0501904589,1.0635,-0.01,1.0635470135,0.0035,0.0,0.0035,1.06,-0.01,1.0600471688
2019-05-05 05:00:00,1.0425,-0.0105,1.0425528764,0.0025,-0.0005,0.0025495098,1.04,-0.01,1.0400480758,1.0425,-0.0005,1.0425001199,0.0025,-0.0005,0.0025495098,1.04,0.0,1.04
2019-05-05 05:30:00,1.06,-0.0085,1.0600340796,0.0,0.0015,0.0015,1.06,-0.01,1.0600471688,1.04,0.0015,1.0400010817,0.0,0.0015,0.0015,1.04,0.0,1.04
2019-05-05 06:00:00,1.11,0.0315,1.1104468695,0.0,0.0015,0.0015,1.11,0.03,1.1104053314,1.12,0.0315,1.1204428812,0.0,0.0015,0.0015,1.12,0.03,1.1204017137
2019-05-05 06:30:00,1.151,0.036000000000000004,1.1515628511,0.001,0.006,0.0060827625,1.15,0.03,1.1503912378,1.161,0.036000000000000004,1.1615580054,0.001,0.006,0.0060827625,1.16,0.03,1.1603878662
2019-05-05 07:00:00,1.214,0.07250000000000001,1.2161629208,0.004,0.0025,0.0047169906,1.21,0.07,1.2120231021,1.214,0.0825,1.2168000041,0.004,0.0025,0.0047169906,1.21,0.08,1.2126417443
2019-05-05 07:30:00,1.316,0.3945,1.3738581623,0.006,0.0045000000000000005,0.007500000000000001,1.31,0.39,1.3668211295,1.276,-0.20550000000000002,1.2924419716,0.006,0.0045000000000000005,0.007500000000000001,1.27,-0.21,1.2872451204
2019-05-05 08:00:00,1.3599999999999999,0.47300000000000003,1.4399058997,0.01,0.003,0.0104403065,1.35,0.47000000000000003,1.4294754283,1.3,-0.267,1.3271356374,0.01,0.003,0.0104403065,1.29,-0.27,1.3179529582
2019-05-05 08:30:00,1.3635,0.0805,1.3658742621,0.0135,0.0005,0.0135092561,1.35,0.08,1.352368293,1.3635,0.0805,1.3658742621,0.0135,0.0005,0.0135092561,1.35,0.08,1.352368293
2019-05-05 09:00:00,1.3175,0.0485,1.3183923923,0.0175,-0.0015,0.0175641681,1.3,0.05,1.3009611831,1.3175,0.0585,1.3187981271,0.0175,-0.0015,0.0175641681,1.3,0.06,1.3013838788
2019-05-05 09:30:00,1.3005,0.0485,1.3014040494999999,0.0205,-0.0015,0.0205548048,1.28,0.05,1.2809761903,1.3005,0.0585,1.301815079,0.0205,-0.0015,0.0205548048,1.28,0.06,1.2814054784
2019-05-05 10:00:00,1.294,0.048,1.2948899567,0.024,-0.002,0.0240831892,1.27,0.05,1.2709838709,1.304,0.058,1.30528924,0.024,-0.002,0.0240831892,1.28,0.06,1.2814054784
2019-05-05 10:30:00,1.4175,0.051500000000000004,1.4184352294,0.0275,-0.0085,0.0287836759,1.3900000000000001,0.06,1.3912943614,1.4175,0.051500000000000004,1.4184352294,0.0275,-0.0085,0.0287836759,1.3900000000000001,0.06,1.3912943614
2019-05-05 11:00:00,1.4025,0.041,1.403099159,0.0125,0.001,0.0125399362,1.3900000000000001,0.04,1.3905754205,1.4225,0.061,1.4238073079,0.0125,0.001,0.0125399362,1.4100000000000001,0.06,1.4112760184
2019-05-05 11:30:00,1.3825,0.053500000000000006,1.3835347845000001,0.12250000000000001,-0.0465,0.1310286228,1.26,0.1,1.2639620247,1.3825,0.053500000000000006,1.3835347845000001,0.12250000000000001,-0.0465,0.1310286228,1.26,0.1,1.2639620247
2019-05-05 12:00:00,1.484,0.0675,1.4855343315,0.084,-0.0325,0.0900680298,1.4,0.1,1.4035668848,1.484,0.0675,1.4855343315,0.084,-0.0325,0.0900680298,1.4,0.1,1.4035668848
2019-05-05 12:30:00,1.4255,0.052500000000000005,1.4264664384,0.0755,-0.0275,0.0803523491,1.35,0.08,1.352368293,1.4255,0.0625,1.4268694755,0.0755,-0.0275,0.0803523491,1.35,0.09,1.3529966741
2019-05-05 13:00:00,1.413,0.0475,1.4137981645,0.083,-0.0325,0.0891361318,1.33,0.08,1.3324038427,1.413,0.0575,1.4141694559,0.083,-0.0325,0.0891361318,1.33,0.09,1.3330416348
2019-05-05 13:30:00,1.296,0.0495,1.296944968,0.08600000000000001,-0.030500000000000003,0.0912482877,1.21,0.08,1.2126417443,1.296,0.059500000000000004,1.2973651182000001,0.08600000000000001,-0.030500000000000003,0.0912482877,1.21,0.09,1.2133424908000001
2019-05-05 14:00:00,1.193,0.0565,1.1943371593,0.073,-0.0235,0.07668930830000001,1.12,0.08,1.1228535078,1.193,0.0665,1.1948519783,0.073,-0.0235,0.07668930830000001,1.12,0.09,1.1236102527
2019-05-05 14:30:00,1.205,0.062,1.2065939665,0.035,-0.008,0.035902646100000005,1.17,0.07,1.1720921465,1.205,0.062,1.2065939665,0.035,-0.008,0.035902646100000005,1.17,0.07,1.1720921465
2019-05-05 15:00:00,1.142,0.059000000000000004,1.1435230649,0.042,-0.011,0.0434165867,1.1,0.07,1.1022250224,1.152,0.059000000000000004,1.1535098612,0.042,-0.011,0.0434165867,1.11,0.07,1.1122050171
2019-05-05 15:30:00,1.1445,0.0475,1.1454852683,0.0745,-0.022500000000000003,0.0778235183,1.07,0.07,1.0722872749,1.1545,0.0475,1.1554767414,0.0745,-0.022500000000000003,0.0778235183,1.08,0.07,1.082266141
2019-05-05 16:00:00,1.192,0.0815,1.1947829301,0.082,-0.0285,0.08681157760000001,1.11,0.11,1.115437134,1.192,0.0815,1.1947829301,0.082,-0.0285,0.08681157760000001,1.11,0.11,1.115437134
2019-05-05 16:30:00,1.2515,0.069,1.2534006742,0.1115,-0.041,0.1187992003,1.1400000000000001,0.11,1.1452947219,1.2515,0.069,1.2534006742,0.1115,-0.041,0.1187992003,1.1400000000000001,0.11,1.1452947219
2019-05-05 17:00:00,1.3385,0.08750000000000001,1.3413569622,0.0685,-0.022500000000000003,0.0721006241,1.27,0.11,1.2747548784,1.3385,0.08750000000000001,1.3413569622,0.0685,-0.022500000000000003,0.0721006241,1.27,0.11,1.2747548784
2019-05-05 17:30:00,1.4665,0.0815,1.4687629148,0.0965,-0.0385,0.1038965832,1.37,0.12,1.3752454326,1.4665,0.0915,1.4693517278,0.0965,-0.0385,0.1038965832,1.37,0.13,1.3761540611
2019-05-05 18:00:00,1.517,0.0765,1.5189276645,0.107,-0.043500000000000004,0.11550432890000001,1.4100000000000001,0.12,1.4150971698,1.5270000000000001,0.08650000000000001,1.5294480213,0.107,-0.043500000000000004,0.11550432890000001,1.42,0.13,1.4259382876
2019-05-05 18:30:00,1.5365,0.074,1.5382809399,0.0665,-0.026000000000000002,0.0714020308,1.47,0.1,1.4733974345,1.5365,0.084,1.5387944144999999,0.0665,-0.026000000000000002,0.0714020308,1.47,0.11,1.4741099009
2019-05-05 19:00:00,1.4975,0.052000000000000005,1.4984025661,0.0475,-0.018000000000000002,0.0507961613,1.45,0.07,1.4516886719,1.4975,0.062,1.4987829229,0.0475,-0.018000000000000002,0.0507961613,1.45,0.08,1.4522052197
2019-05-05 19:30:00,1.5215,0.038,1.5219744577,0.0115,-0.002,0.011672617500000001,1.51,0.04,1.5105297084,1.5215,0.048,1.5222569593,0.0115,-0.002,0.011672617500000001,1.51,0.05,1.5108275878000001
2019-05-05 20:00:00,1.484,0.036000000000000004,1.4844365935,0.014,-0.004,0.014560219800000001,1.47,0.04,1.470544117,1.494,0.046,1.4947079982,0.014,-0.004,0.014560219800000001,1.48,0.05,1.4808443537
2019-05-05 20:30:00,1.4765000000000001,0.017,1.4765978633,0.0565,-0.023,0.061002049100000004,1.42,0.04,1.4205632686,1.4765000000000001,0.037,1.4769635236,0.0565,-0.023,0.061002049100000004,1.42,0.06,1.4212670404
2019-05-05 21:00:00,1.458,0.025,1.458214319,0.038,-0.015,0.0408533964,1.42,0.04,1.4205632686,1.458,0.045,1.4586942791,0.038,-0.015,0.0408533964,1.42,0.06,1.4212670404
2019-05-05 21:30:00,1.4505,0.028,1.4507702265,0.030500000000000003,-0.012,0.0327757532,1.42,0.04,1.4205632686,1.4505,0.048,1.4512939916,0.030500000000000003,-0.012,0.0327757532,1.42,0.06,1.4212670404
2019-05-05 22:00:00,1.4125,0.027,1.4127580295,0.0325,-0.013000000000000001,0.0350035712,1.38,0.04,1.3805795884,1.4225,0.047,1.4232762381000001,0.0325,-0.013000000000000001,0.0350035712,1.3900000000000001,0.06,1.3912943614
2019-05-05 22:30:00,1.341,0.052000000000000005,1.3420078241,0.021,-0.008,0.0224722051,1.32,0.06,1.3213629327,1.341,-0.008,1.3410238626,0.021,-0.008,0.0224722051,1.32,0.0,1.32
2019-05-05 23:00:00,1.275,0.019,1.2751415608,0.005,-0.001,0.0050990195,1.27,0.02,1.2701574706,1.275,0.029,1.2753297613,0.005,-0.001,0.0050990195,1.27,0.03,1.2703542813
2019-05-05 23:30:00,1.172,0.016,1.1721092099,0.012,-0.004,0.012649110600000001,1.16,0.02,1.160172401,1.172,0.026000000000000002,1.1722883604,0.012,-0.004,0.012649110600000001,1.16,0.03,1.1603878662
2019-05-06 00:00:00,1.0595,-0.003,1.0595042473,0.0095,-0.003,0.0099624294,1.05,0.0,1.05,1.0695000000000001,-0.003,1.0695042076,0.0095,-0.003,0.0099624294,1.06,0.0,1.06
2019-05-06 00:30:00,0.976,-0.021500000000000002,0.9762367797,0.006,-0.0015,0.0061846584,0.97,-0.02,0.9702061637,0.986,-0.0115,0.9860670616,0.006,-0.0015,0.0061846584,0.98,-0.01,0.9800510191
2019-05-06 01:00:00,0.9415,-0.028,0.9419162649,0.021500000000000002,-0.008,0.0229401395,0.92,-0.02,0.9202173656,0.9515,-0.018000000000000002,0.9516702423000001,0.021500000000000002,-0.008,0.0229401395,0.93,-0.01,0.9300537619
2019-05-06 01:30:00,0.99,-0.0235,0.9902788749,0.01,-0.0035,0.010594810100000001,0.98,-0.02,0.9802040604000001,1.0,-0.0135,1.0000911208,0.01,-0.0035,0.010594810100000001,0.99,-0.01,0.9900505038
2019-05-06 02:00:00,1.0685,-0.0325,1.0689941534,0.0085,-0.0025,0.0088600226,1.06,-0.03,1.0604244433,1.0785,-0.0125,1.0785724361,0.0085,-0.0025,0.0088600226,1.07,-0.01,1.070046728
2019-05-06 02:30:00,1.1035,-0.029500000000000002,1.1038942431,0.0035,0.0005,0.0035355339000000003,1.1,-0.03,1.1004090149,1.1135,-0.0095,1.1135405246,0.0035,0.0005,0.0035355339000000003,1.11,-0.01,1.1100450441
2019-05-06 03:00:00,1.0725,-0.029,1.072892003,0.0025,0.001,0.0026925824,1.07,-0.03,1.0704204781,1.0825,-0.009000000000000001,1.0825374127,0.0025,0.001,0.0026925824,1.08,-0.01,1.0800462953
2019-05-06 03:30:00,1.05,-0.056,1.0514922729,0.0,0.004,0.004,1.05,-0.06,1.0517128886,1.06,-0.036000000000000004,1.0606111446,0.0,0.004,0.004,1.06,-0.04,1.0607544485
2019-05-06 04:00:00,1.05,-0.029,1.0504003998,0.0,0.001,0.001,1.05,-0.03,1.050428484,1.06,-0.019,1.0601702693,0.0,0.001,0.001,1.06,-0.02,1.0601886625
2019-05-06 04:30:00,1.06,-0.025500000000000002,1.0603066773,0.0,0.0045000000000000005,0.0045000000000000005,1.06,-0.03,1.0604244433,1.06,-0.0155,1.0601133194,0.0,0.0045000000000000005,0.0045000000000000005,1.06,-0.02,1.0601886625
2019-05-06 05:00:00,1.06,-0.0095,1.0600425699,0.0,0.0005,0.0005,1.06,-0.01,1.0600471688,1.08,0.0005,1.0800001157,0.0,0.0005,0.0005,1.08,0.0,1.08
2019-05-06 05:30:00,1.08,0.0105,1.0800510405,0.0,0.0005,0.0005,1.08,0.01,1.0800462953,1.08,0.0205,1.0801945427,0.0,0.0005,0.0005,1.08,0.02,1.0801851693
2019-05-06 06:00:00,1.11,0.032,1.1104611655,0.0,0.002,0.002,1.11,0.03,1.1104053314,1.12,0.022,1.1202160506,0.0,0.002,0.002,1.12,0.02,1.1201785572
2019-05-06 06:30:00,1.1705,0.274,1.2021423585,0.0005,0.004,0.0040311289,1.17,0.27,1.2007497658,1.1405,-0.196,1.1572191884,0.0005,0.004,0.0040311289,1.1400000000000001,-0.2,1.1574109037
2019-05-06 07:00:00,1.2505,0.381,1.3072533228,0.0005,0.001,0.0011180340000000002,1.25,0.38,1.3064838307,1.2005,-0.23900000000000002,1.2240593327,0.0005,0.001,0.0011180340000000002,1.2,-0.24,1.2237646833
2019-05-06 07:30:00,1.311,0.07100000000000001,1.3129211705000001,0.001,0.001,0.0014142136,1.31,0.07,1.3118688959,1.311,0.07100000000000001,1.3129211705000001,0.001,0.001,0.0014142136,1.31,0.07,1.3118688959
2019-05-06 08:00:00,1.333,0.053,1.3340532223000001,0.003,0.003,0.0042426407000000005,1.33,0.05,1.3309395178,1.333,0.073,1.3349973783,0.003,0.003,0.0042426407000000005,1.33,0.07,1.3318408313
2019-05-06 08:30:00,1.424,0.6910000000000001,1.5828003663999999,0.004,0.001,0.0041231056,1.42,0.6900000000000001,1.5787653404,1.314,-0.579,1.4359098161000001,0.004,0.001,0.0041231056,1.31,-0.58,1.4326548782000001
2019-05-06 09:00:00,1.4735,0.902,1.7276591822,0.0035,0.002,0.0040311289,1.47,0.9,1.7236298907,1.3335,-0.8180000000000001,1.5643996452,0.0035,0.002,0.0040311289,1.33,-0.8200000000000001,1.5624659996
2019-05-06 09:30:00,1.477,0.921,1.7406234514999999,0.007,0.001,0.007071067800000001,1.47,0.92,1.7341568557,1.337,-0.8190000000000001,1.5679062472,0.007,0.001,0.007071067800000001,1.33,-0.8200000000000001,1.5624659996
2019-05-06 10:00:00,1.447,0.9205000000000001,1.7149720843,0.017,0.0005,0.017007351400000002,1.43,0.92,1.7003823100000002,1.307,-0.8195,1.5426695207,0.017,0.0005,0.017007351400000002,1.29,-0.8200000000000001,1.5285614152
2019-05-06 10:30:00,1.3585,0.9105000000000001,1.6353997982,0.0385,-0.0095,0.0396547601,1.32,0.92,1.6089748289,1.2185,-0.7995,1.4573752091,0.0385,-0.0095,0.0396547601,1.18,-0.79,1.4200352108
2019-05-06 11:00:00,1.2985,0.14250000000000002,1.3062957169,0.0785,-0.0275,0.083177521,1.22,0.17,1.2317873193,1.2885,-0.007500000000000001,1.2885218274999999,0.0785,-0.0275,0.083177521,1.21,0.02,1.210165278
2019-05-06 11:30:00,1.355,0.08850000000000001,1.3578870535,0.065,-0.021500000000000002,0.0684634939,1.29,0.11,1.294681428,1.355,0.0985,1.3585754488,0.065,-0.021500000000000002,0.0684634939,1.29,0.12,1.2955693729
2019-05-06 12:00:00,1.4535,0.08950000000000001,1.4562528970000002,0.053500000000000006,-0.0205,0.057293106,1.4,0.11,1.4043147795,1.4535,0.0995,1.4569016782,0.053500000000000006,-0.0205,0.057293106,1.4,0.12,1.4051334456
2019-05-06 12:30:00,1.469,0.07050000000000001,1.4706907391000001,0.029,-0.0095,0.030516389,1.44,0.08,1.4422205102,1.469,0.07050000000000001,1.4706907391000001,0.029,-0.0095,0.030516389,1.44,0.08,1.4422205102
2019-05-06 13:00:00,1.4175,0.0685,1.4191541495,0.0375,-0.0115,0.0392237173,1.38,0.08,1.3823168957,1.4175,0.0685,1.4191541495,0.0375,-0.0115,0.0392237173,1.38,0.08,1.3823168957
2019-05-06 13:30:00,1.45,0.066,1.4515012918,0.04,-0.014,0.0423792402,1.4100000000000001,0.08,1.41226768,1.45,0.066,1.4515012918,0.04,-0.014,0.0423792402,1.4100000000000001,0.08,1.41226768
2019-05-06 14:00:00,1.3985,0.059500000000000004,1.3997651589,0.0585,-0.0205,0.061987902000000004,1.34,0.08,1.3423859356,1.3985,0.059500000000000004,1.3997651589,0.0585,-0.0205,0.061987902000000004,1.34,0.08,1.3423859356
2019-05-06 14:30:00,1.3485,0.0635,1.3499942592,0.0485,-0.0165,0.0512298741,1.3,0.08,1.3024592124,1.3485,0.0635,1.3499942592,0.0485,-0.0165,0.0512298741,1.3,0.08,1.3024592124
2019-05-06 15:00:00,1.3695,0.0645,1.3710180524,0.0495,-0.0155,0.0518700299,1.32,0.08,1.3224220204,1.3795,0.0645,1.3810070601,0.0495,-0.0155,0.0518700299,1.33,0.08,1.3324038427
2019-05-06 15:30:00,1.299,0.045,1.299779212,0.049,-0.015,0.051244511900000005,1.25,0.06,1.2514391715,1.299,0.065,1.3006252343,0.049,-0.015,0.051244511900000005,1.25,0.08,1.2525573839
2019-05-06 16:00:00,1.327,0.053,1.3280579807000001,0.027,-0.007,0.0278926514,1.3,0.06,1.3013838788,1.327,0.053,1.3280579807000001,0.027,-0.007,0.0278926514,1.3,0.06,1.3013838788
2019-05-06 16:30:00,1.431,0.059500000000000004,1.4322364505,0.031,-0.0105,0.0327299557,1.4,0.07,1.4017489076,1.431,0.0695,1.4326867242999999,0.031,-0.0105,0.0327299557,1.4,0.08,1.4022838514
2019-05-06 17:00:00,1.534,0.0665,1.5354407347999999,0.014,-0.0035,0.014430869700000001,1.52,0.07,1.5216109884,1.534,0.08650000000000001,1.5364368682,0.014,-0.0035,0.014430869700000001,1.52,0.09,1.5226621424
2019-05-06 17:30:00,1.5945,0.11,1.5982897890999999,0.0145,0.0,0.0145,1.58,0.11,1.5838244852,1.5945,0.12,1.5990091463,0.0145,0.0,0.0145,1.58,0.12,1.5845504094
2019-05-06 18:00:00,1.591,0.08,1.5930100439000001,0.011,0.0,0.011,1.58,0.08,1.58202402,1.591,0.1,1.5941395798,0.011,0.0,0.011,1.58,0.1,1.5831613942
2019-05-06 18:30:00,1.6680000000000001,0.079,1.6698697554000002,0.008,-0.001,0.0080622577,1.6600000000000001,0.08,1.6619265928,1.6680000000000001,0.089,1.6703727129,0.008,-0.001,0.0080622577,1.6600000000000001,0.09,1.6624379688
2019-05-06 19:00:00,1.6840000000000002,0.07250000000000001,1.6855599218,0.024,-0.007500000000000001,0.0251445819,1.6600000000000001,0.08,1.6619265928,1.6840000000000002,0.0825,1.6860196470000002,0.024,-0.007500000000000001,0.0251445819,1.6600000000000001,0.09,1.6624379688
2019-05-06 19:30:00,1.678,0.0745,1.6796530148,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.6600000000000001,0.08,1.6619265928,1.678,0.0845,1.6801262601,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.6600000000000001,0.09,1.6624379688
2019-05-06 20:00:00,1.6385,0.0785,1.6403793769,0.0085,-0.0015,0.008631338300000001,1.63,0.08,1.6319620094,1.6385,0.08850000000000001,1.6408883265,0.0085,-0.0015,0.008631338300000001,1.63,0.09,1.6324827717
2019-05-06 20:30:00,1.565,0.059500000000000004,1.5661306619,0.005,-0.0005,0.0050249378,1.56,0.06,1.5611534198,1.565,0.0695,1.5665424507,0.005,-0.0005,0.0050249378,1.56,0.07,1.5615697230999999
2019-05-06 21:00:00,1.5705,0.097,1.5734926914,0.0105,-0.003,0.0109201648,1.56,0.1,1.5632018424,1.5705,0.097,1.5734926914,0.0105,-0.003,0.0109201648,1.56,0.1,1.5632018424
2019-05-06 21:30:00,1.581,0.10250000000000001,1.5843191755000001,0.001,0.0025,0.0026925824,1.58,0.1,1.5831613942,1.581,0.12250000000000001,1.585738708,0.001,0.0025,0.0026925824,1.58,0.12,1.5845504094
2019-05-06 22:00:00,1.5205000000000002,0.10400000000000001,1.5240525746,0.0005,0.004,0.0040311289,1.52,0.1,1.5232859219,1.5205000000000002,0.10400000000000001,1.5240525746,0.0005,0.004,0.0040311289,1.52,0.1,1.5232859219
2019-05-06 22:30:00,1.43,0.10300000000000001,1.4337046418,0.0,0.003,0.003,1.43,0.1,1.4334922393,1.43,0.10300000000000001,1.4337046418,0.0,0.003,0.003,1.43,0.1,1.4334922393
2019-05-06 23:00:00,1.351,0.111,1.355552286,0.001,0.001,0.0014142136,1.35,0.11,1.3544740677,1.351,0.101,1.3547700912,0.001,0.001,0.0014142136,1.35,0.1,1.3536986371
2019-05-06 23:30:00,1.34,0.9445,1.6394146058999999,0.0,0.0045000000000000005,0.0045000000000000005,1.34,0.9400000000000001,1.6368261972,1.21,-0.7555000000000001,1.4264922888,0.0,0.0045000000000000005,0.0045000000000000005,1.21,-0.76,1.4288806808
2019-05-07 00:00:00,1.17,0.214,1.1894099377,0.0,0.004,0.004,1.17,0.21,1.1886967654,1.16,-0.036000000000000004,1.1605584862,0.0,0.004,0.004,1.16,-0.04,1.1606894503
2019-05-07 00:30:00,1.07,0.0505,1.0711910427,0.0,0.0005,0.0005,1.07,0.05,1.0711675873,1.08,0.060500000000000005,1.0816932329,0.0,0.0005,0.0005,1.08,0.06,1.0816653826
2019-05-07 01:00:00,1.03,0.0505,1.0312372423,0.0,0.0005,0.0005,1.03,0.05,1.0312128781,1.03,0.0505,1.0312372423,0.0,0.0005,0.0005,1.03,0.05,1.0312128781
2019-05-07 01:30:00,1.11,0.0505,1.1111481674,0.0,0.0005,0.0005,1.11,0.05,1.1111255555,1.11,0.060500000000000005,1.1116475386,0.0,0.0005,0.0005,1.11,0.06,1.1116204388
2019-05-07 02:00:00,1.17,0.0505,1.1710893433,0.0,0.0005,0.0005,1.17,0.05,1.1710678887000001,1.17,0.060500000000000005,1.1715631652,0.0,0.0005,0.0005,1.17,0.06,1.1715374514
2019-05-07 02:30:00,1.2,0.0505,1.2010621341,0.0,0.0005,0.0005,1.2,0.05,1.2010412149,1.2,0.060500000000000005,1.2015241363,0.0,0.0005,0.0005,1.2,0.06,1.2014990637
2019-05-07 03:00:00,1.15,0.030500000000000003,1.1504043854,0.0,0.0005,0.0005,1.15,0.03,1.1503912378,1.16,0.0405,1.160706789,0.0,0.0005,0.0005,1.16,0.04,1.1606894503
2019-05-07 03:30:00,1.13,0.030500000000000003,1.1304115401,0.0,0.0005,0.0005,1.13,0.03,1.1303981599,1.13,0.0405,1.1307255414,0.0,0.0005,0.0005,1.13,0.04,1.130707743
2019-05-07 04:00:00,1.11,0.030500000000000003,1.1104189525,0.0,0.0005,0.0005,1.11,0.03,1.1104053314,1.12,0.0405,1.1207320152,0.0,0.0005,0.0005,1.12,0.04,1.1207140581
2019-05-07 04:30:00,1.15,0.060500000000000005,1.1515903134,0.0,0.0005,0.0005,1.15,0.06,1.1515641537,1.16,0.07050000000000001,1.1621403745,0.0,0.0005,0.0005,1.16,0.07,1.1621101497
2019-05-07 05:00:00,1.18,0.0805,1.1827426812,0.0,0.0005,0.0005,1.18,0.08,1.1827087554,1.19,0.09050000000000001,1.19343632,0.0,0.0005,0.0005,1.19,0.09,1.1933985085
2019-05-07 05:30:00,1.21,0.0805,1.2126748328,0.0,0.0005,0.0005,1.21,0.08,1.2126417443,1.21,0.09050000000000001,1.2133796809,0.0,0.0005,0.0005,1.21,0.09,1.2133424908000001
2019-05-07 06:00:00,1.26,0.112,1.2649679838,0.0,0.002,0.002,1.26,0.11,1.2647924731,1.27,0.122,1.2758463857,0.0,0.002,0.002,1.27,0.12,1.2756566936
2019-05-07 06:30:00,1.38,0.1315,1.3862511497,0.0,0.0015,0.0015,1.38,0.13,1.3861096638000001,1.3900000000000001,0.1315,1.396206378,0.0,0.0015,0.0015,1.3900000000000001,0.13,1.396065901
2019-05-07 07:00:00,1.541,0.2645,1.5635348573,0.001,0.0045000000000000005,0.0046097722,1.54,0.26,1.5617938404,1.521,0.0645,1.5223669893,0.001,0.0045000000000000005,0.0046097722,1.52,0.06,1.5211837496
2019-05-07 07:30:00,1.7335,0.3865,1.7760643288,0.0035,0.006500000000000001,0.0073824115,1.73,0.38,1.7712425017000002,1.7035,0.006500000000000001,1.7035124009,0.0035,0.006500000000000001,0.0073824115,1.7000000000000002,0.0,1.7000000000000002
2019-05-07 08:00:00,1.7345000000000002,0.195,1.7454269535,0.0045000000000000005,0.005,0.006726812,1.73,0.19,1.7404022524,1.7245,0.20500000000000002,1.7366419464,0.0045000000000000005,0.005,0.006726812,1.72,0.2,1.7315888658
2019-05-07 08:30:00,1.755,0.195,1.7658001019,0.005,0.005,0.007071067800000001,1.75,0.19,1.760284068,1.755,0.20500000000000002,1.7669323700000001,0.005,0.005,0.007071067800000001,1.75,0.2,1.7613914954
2019-05-07 09:00:00,1.6245,0.166,1.6329593534,0.0045000000000000005,0.006,0.007500000000000001,1.62,0.16,1.6278820596,1.6345,0.176,1.6439483721,0.0045000000000000005,0.006,0.007500000000000001,1.63,0.17,1.6388410539
2019-05-07 09:30:00,1.5630000000000002,0.1615,1.571321498,0.013000000000000001,0.0015,0.0130862523,1.55,0.16,1.5582361824,1.5630000000000002,0.1715,1.5723807586,0.013000000000000001,0.0015,0.0130862523,1.55,0.17,1.5592947124
2019-05-07 10:00:00,1.4995,0.1585,1.507853607,0.0195,-0.0015,0.0195576072,1.48,0.16,1.4886235253,1.4995,0.1685,1.5089375401,0.0195,-0.0015,0.0195576072,1.48,0.17,1.4897315194
2019-05-07 10:30:00,1.5195,0.87,1.7509369635,0.0195,0.0,0.0195,1.5,0.87,1.734041522,1.3995,-0.54,1.5000667485,0.0195,0.0,0.0195,1.38,-0.54,1.4818906842000001
2019-05-07 11:00:00,1.522,1.0175,1.8307895155,0.022,-0.0025,0.0221415898,1.5,1.02,1.8139459749,1.362,-0.7125,1.5371077548,0.022,-0.0025,0.0221415898,1.34,-0.71,1.5164761785
2019-05-07 11:30:00,1.42,0.9945,1.733617677,0.03,-0.0055000000000000005,0.030500000000000003,1.3900000000000001,1.0,1.7123375835,1.28,-0.7355,1.4762656434,0.03,-0.0055000000000000005,0.030500000000000003,1.25,-0.73,1.4475496536999999
2019-05-07 12:00:00,1.408,1.0365,1.7483695977,0.048,-0.0135,0.0498623104,1.3599999999999999,1.05,1.7181676286,1.268,-0.6935,1.4452564651,0.048,-0.0135,0.0498623104,1.22,-0.68,1.396710421
2019-05-07 12:30:00,1.496,1.032,1.8174267523,0.056,-0.018000000000000002,0.0588217647,1.44,1.05,1.7821616088,1.346,-0.6980000000000001,1.5162189815,0.056,-0.018000000000000002,0.0588217647,1.29,-0.68,1.4582523787000001
2019-05-07 13:00:00,1.4445000000000001,1.0335,1.7761482202,0.0545,-0.0165,0.0569429539,1.3900000000000001,1.05,1.7420103329,1.3045,-0.6965,1.4787942724,0.0545,-0.0165,0.0569429539,1.25,-0.68,1.4229898102
2019-05-07 13:30:00,1.3085,0.2025,1.3240764706,0.0585,-0.0175,0.0610614445,1.25,0.22,1.2692123542,1.3085,0.1125,1.3133272631000001,0.0585,-0.0175,0.0610614445,1.25,0.13,1.2567418191
2019-05-07 14:00:00,1.224,0.14550000000000002,1.2326176414,0.074,-0.0245,0.0779503047,1.15,0.17,1.1624973118,1.224,0.14550000000000002,1.2326176414,0.074,-0.0245,0.0779503047,1.15,0.17,1.1624973118
2019-05-07 14:30:00,1.274,0.1495,1.2827416926,0.134,-0.0505,0.1432000349,1.1400000000000001,0.2,1.1574109037,1.274,0.1495,1.2827416926,0.134,-0.0505,0.1432000349,1.1400000000000001,0.2,1.1574109037
2019-05-07 15:00:00,1.28,0.14450000000000002,1.2881305252,0.05,-0.0155,0.0523473973,1.23,0.16,1.2403628501,1.28,0.14450000000000002,1.2881305252,0.05,-0.0155,0.0523473973,1.23,0.16,1.2403628501
2019-05-07 15:30:00,1.3345,0.1325,1.3410617063,0.0745,-0.0275,0.0794134749,1.26,0.16,1.2701181047,1.3345,0.1525,1.3431852069,0.0745,-0.0275,0.0794134749,1.26,0.18,1.2727922061
2019-05-07 16:00:00,1.3375,0.159,1.3469176849,0.0575,-0.021,0.061214785800000004,1.28,0.18,1.2925942906,1.3375,0.169,1.3481347299,0.0575,-0.021,0.061214785800000004,1.28,0.19,1.2940247293
2019-05-07 16:30:00,1.4625,0.14350000000000002,1.469523222,0.0425,-0.0165,0.0455905692,1.42,0.16,1.4289856542,1.4625,0.1535,1.4705334066,0.0425,-0.0165,0.0455905692,1.42,0.17,1.4301398533
2019-05-07 17:00:00,1.5135,0.1535,1.5212641125,0.0235,-0.006500000000000001,0.0243823707,1.49,0.16,1.4985659812,1.5135,0.1635,1.5223056526,0.0235,-0.006500000000000001,0.0243823707,1.49,0.17,1.4996666296
2019-05-07 17:30:00,1.542,0.185,1.5530579513,0.052000000000000005,-0.015,0.0541202365,1.49,0.2,1.5033628970000001,1.542,0.185,1.5530579513,0.052000000000000005,-0.015,0.0541202365,1.49,0.2,1.5033628970000001
2019-05-07 18:00:00,1.6139999999999999,0.17750000000000002,1.623730966,0.064,-0.022500000000000003,0.067839885,1.55,0.2,1.5628499608,1.6139999999999999,0.17750000000000002,1.623730966,0.064,-0.022500000000000003,0.067839885,1.55,0.2,1.5628499608
2019-05-07 18:30:00,1.6895,0.17350000000000002,1.6983852625,0.0695,-0.026500000000000003,0.0743807771,1.62,0.2,1.6322989922,1.6895,0.17350000000000002,1.6983852625,0.0695,-0.026500000000000003,0.0743807771,1.62,0.2,1.6322989922
2019-05-07 19:00:00,1.7415,0.1675,1.7495366529,0.0815,-0.0325,0.08774109640000001,1.6600000000000001,0.2,1.6720047847,1.7415,0.1675,1.7495366529,0.0815,-0.0325,0.08774109640000001,1.6600000000000001,0.2,1.6720047847
2019-05-07 19:30:00,1.7365,0.149,1.7428807332,0.0765,-0.031,0.0825424133,1.6600000000000001,0.18,1.6697305172,1.7365,0.159,1.7437641039,0.0765,-0.031,0.0825424133,1.6600000000000001,0.19,1.670838113
2019-05-07 20:00:00,1.7155,0.1395,1.7211625432000002,0.0755,-0.030500000000000003,0.08142788220000001,1.6400000000000001,0.17,1.6487874331999999,1.7155,0.1395,1.7211625432000002,0.0755,-0.030500000000000003,0.08142788220000001,1.6400000000000001,0.17,1.6487874331999999
2019-05-07 20:30:00,1.6705,0.1145,1.6744194516,0.1305,-0.0555,0.1418114946,1.54,0.17,1.5493547044,1.6705,0.1145,1.6744194516,0.1305,-0.0555,0.1418114946,1.54,0.17,1.5493547044
2019-05-07 21:00:00,1.6605,0.1405,1.666433467,0.07050000000000001,-0.029500000000000002,0.076423164,1.5899999999999999,0.17,1.5990622252,1.6605,0.1305,1.6656201548,0.07050000000000001,-0.029500000000000002,0.076423164,1.5899999999999999,0.16,1.5980300373
2019-05-07 21:30:00,1.653,0.1345,1.6584629179,0.083,-0.035500000000000004,0.0902731965,1.57,0.17,1.5791770008000001,1.653,0.1245,1.6576818905000001,0.083,-0.035500000000000004,0.0902731965,1.57,0.16,1.5781318069
2019-05-07 22:00:00,1.562,0.128,1.5672357832000001,0.052000000000000005,-0.022,0.0564623769,1.51,0.15,1.5174320413,1.562,0.138,1.5680841814000002,0.052000000000000005,-0.022,0.0564623769,1.51,0.16,1.5184531603
2019-05-07 22:30:00,1.4475,0.13,1.453325927,0.0475,-0.02,0.0515388203,1.4,0.15,1.408012784,1.4475,0.14,1.4542545341,0.0475,-0.02,0.0515388203,1.4,0.16,1.4091131963
2019-05-07 23:00:00,1.315,0.163,1.3250637721,0.065,-0.027,0.07038465740000001,1.25,0.19,1.2643575444000001,1.305,0.063,1.3065198047,0.065,-0.027,0.07038465740000001,1.24,0.09,1.2432618389
2019-05-07 23:30:00,1.1955,0.091,1.1989584021,0.0455,-0.019,0.0493077073,1.15,0.11,1.1552488909,1.1955,0.091,1.1989584021,0.0455,-0.019,0.0493077073,1.15,0.11,1.1552488909
2019-05-08 00:00:00,1.085,0.0655,1.0869752757,0.035,-0.0145,0.037884693500000004,1.05,0.08,1.053043209,1.085,0.0755,1.0876236711,0.035,-0.0145,0.037884693500000004,1.05,0.09,1.0538500842
2019-05-08 00:30:00,1.019,0.0685,1.0212997846,0.029,-0.0115,0.031196955000000002,0.99,0.08,0.9932270637,1.029,0.0785,1.0319899467,0.029,-0.0115,0.031196955000000002,1.0,0.09,1.0040418318
2019-05-08 01:00:00,0.9975,0.065,0.9996155511,0.0375,-0.015,0.0403887361,0.96,0.08,0.9633275663,1.0075,0.075,1.0102877065,0.0375,-0.015,0.0403887361,0.97,0.09,0.9741663102
2019-05-08 01:30:00,1.068,0.09050000000000001,1.0718275281,0.048,-0.0195,0.051809748100000004,1.02,0.11,1.0259142264,1.068,0.0205,1.0681967281,0.048,-0.0195,0.051809748100000004,1.02,0.04,1.0207840124
2019-05-08 02:00:00,1.13,0.055,1.1313377038,0.06,-0.025,0.065,1.07,0.08,1.0729864864,1.1400000000000001,0.065,1.1418515665,0.06,-0.025,0.065,1.08,0.09,1.0837435121
2019-05-08 02:30:00,1.1395,0.0505,1.1406184726,0.0695,-0.029500000000000002,0.07550165560000001,1.07,0.08,1.0729864864,1.1495,0.060500000000000005,1.1510910042,0.0695,-0.029500000000000002,0.07550165560000001,1.08,0.09,1.0837435121
2019-05-08 03:00:00,1.119,0.038,1.119645033,0.099,-0.042,0.10754069000000001,1.02,0.08,1.023132445,1.119,0.058,1.1205021196,0.099,-0.042,0.10754069000000001,1.02,0.1,1.024890238
2019-05-08 03:30:00,1.0825,0.045,1.0834349311,0.0825,-0.035,0.08961724160000001,1.0,0.08,1.0031948963,1.0825,0.065,1.0844497453,0.0825,-0.035,0.08961724160000001,1.0,0.1,1.0049875621
2019-05-08 04:00:00,1.091,0.0755,1.0936092767,0.081,-0.0345,0.08804118350000001,1.01,0.11,1.0159724406,1.101,0.0755,1.1035856333,0.081,-0.0345,0.08804118350000001,1.02,0.11,1.0259142264
2019-05-08 04:30:00,1.0975,0.093,1.1014332708,0.08750000000000001,-0.037,0.0950013158,1.01,0.13,1.0183319694,1.1075,0.10300000000000001,1.112279304,0.08750000000000001,-0.037,0.0950013158,1.02,0.14,1.0295630141
2019-05-08 05:00:00,1.1385,0.14550000000000002,1.1477597744999999,0.1285,-0.0545,0.1395797263,1.01,0.2,1.0296115772,1.1285,0.0655,1.1303992657,0.1285,-0.0545,0.1395797263,1.0,0.12,1.007174265
2019-05-08 05:30:00,1.1725,0.096,1.1764234994,0.10250000000000001,-0.044,0.11154483400000001,1.07,0.14,1.0791200119,1.1825,0.106,1.1872414455,0.10250000000000001,-0.044,0.11154483400000001,1.08,0.15,1.0903669107
2019-05-08 06:00:00,1.2215,0.121,1.2274784112,0.0915,-0.039,0.0994648179,1.13,0.16,1.1412712211,1.2315,0.121,1.237430099,0.0915,-0.039,0.0994648179,1.1400000000000001,0.16,1.1511733145
2019-05-08 06:30:00,1.327,0.166,1.3373425141,0.127,-0.054,0.1380036231,1.2,0.22,1.22,1.327,0.106,1.3312268777,0.127,-0.054,0.1380036231,1.2,0.16,1.210619676
2019-05-08 07:00:00,1.4885000000000002,0.153,1.4963426245,0.1585,-0.067,0.1720791969,1.33,0.22,1.3480726983,1.4885000000000002,0.17300000000000001,1.4985196862,0.1585,-0.067,0.1720791969,1.33,0.24,1.3514806695
2019-05-08 07:30:00,1.6295000000000002,0.248,1.6482640110000002,0.0995,-0.042,0.1080011574,1.53,0.29,1.5572411501999999,1.6095000000000002,0.088,1.6119039208000001,0.0995,-0.042,0.1080011574,1.51,0.13,1.5155856954
2019-05-08 08:00:00,1.7065000000000001,1.011,1.9834977313,0.1165,-0.049,0.1263853235,1.5899999999999999,1.06,1.910942176,1.5565,-0.679,1.698155838,0.1165,-0.049,0.1263853235,1.44,-0.63,1.5717824277
