Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-08 08:30:00,1.7875,1.023,2.0595352024,0.08750000000000001,-0.037,0.0950013158,1.7000000000000002,1.06,2.0033971149,1.6275,-0.677,1.7626926136,0.08750000000000001,-0.037,0.0950013158,1.54,-0.64,1.6676930173
2019-05-08 09:00:00,1.7695,1.031,2.0479480584,0.0695,-0.029,0.0753077021,1.7000000000000002,1.06,2.0033971149,1.6095000000000002,-0.6890000000000001,1.7507744715,0.0695,-0.029,0.0753077021,1.54,-0.66,1.6754700833
2019-05-08 09:30:00,1.776,0.3405,1.8083462748999999,0.026000000000000002,-0.0095,0.0276812211,1.75,0.35000000000000003,1.7846568298,1.746,0.030500000000000003,1.7462663743,0.026000000000000002,-0.0095,0.0276812211,1.72,0.04,1.7204650533999999
2019-05-08 10:00:00,1.7555,0.17450000000000002,1.7641514958000002,0.0855,-0.035500000000000004,0.09257699500000001,1.67,0.21,1.6831518054,1.7555,0.1845,1.7651686888,0.0855,-0.035500000000000004,0.09257699500000001,1.67,0.22,1.6844286865
2019-05-08 10:30:00,1.697,0.179,1.7064143694,0.147,-0.061,0.1591540135,1.55,0.24,1.5684705926,1.697,0.189,1.7074923133,0.147,-0.061,0.1591540135,1.55,0.25,1.5700318468
2019-05-08 11:00:00,1.7325,0.20550000000000002,1.7446450928,0.2225,-0.0945,0.2417364267,1.51,0.30000000000000004,1.53951291,1.7325,0.2155,1.745851225,0.2225,-0.0945,0.2417364267,1.51,0.31,1.541492783
2019-05-08 11:30:00,1.716,0.243,1.7331200189,0.20600000000000002,-0.08700000000000001,0.2236179778,1.51,0.33,1.5456390264,1.706,0.163,1.7137692377,0.20600000000000002,-0.08700000000000001,0.2236179778,1.5,0.25,1.5206906326
2019-05-08 12:00:00,1.678,0.189,1.6886103754000001,0.23800000000000002,-0.101,0.2585440001,1.44,0.29,1.4689111613999999,1.678,0.189,1.6886103754000001,0.23800000000000002,-0.101,0.2585440001,1.44,0.29,1.4689111613999999
2019-05-08 12:30:00,1.6785,0.184,1.6885550776,0.2485,-0.106,0.2701633765,1.43,0.29,1.4591093174,1.6785,0.184,1.6885550776,0.2485,-0.106,0.2701633765,1.43,0.29,1.4591093174
2019-05-08 13:00:00,1.674,0.186,1.6843016357,0.244,-0.10400000000000001,0.2652395144,1.43,0.29,1.4591093174,1.674,0.186,1.6843016357,0.244,-0.10400000000000001,0.2652395144,1.43,0.29,1.4591093174
2019-05-08 13:30:00,1.6665,0.182,1.676408736,0.20650000000000002,-0.088,0.22446881740000002,1.46,0.27,1.4847558722,1.6665,0.182,1.676408736,0.20650000000000002,-0.088,0.22446881740000002,1.46,0.27,1.4847558722
2019-05-08 14:00:00,1.5165000000000002,0.17,1.5259987713,0.23650000000000002,-0.1,0.2567727595,1.28,0.27,1.308166656,1.5265,0.17,1.535936929,0.23650000000000002,-0.1,0.2567727595,1.29,0.27,1.3179529582
2019-05-08 14:30:00,1.5110000000000001,0.164,1.5198740079,0.161,-0.066,0.17400287350000002,1.35,0.23,1.3694524452999999,1.5110000000000001,0.17400000000000002,1.5209855358,0.161,-0.066,0.17400287350000002,1.35,0.24,1.3711673858
2019-05-08 15:00:00,1.487,0.127,1.4924134816,0.107,-0.043000000000000003,0.1153169545,1.38,0.17,1.3904315877,1.487,0.127,1.4924134816,0.107,-0.043000000000000003,0.1153169545,1.38,0.17,1.3904315877
2019-05-08 15:30:00,1.4705,0.1305,1.4762792757,0.1905,-0.0795,0.2064231092,1.28,0.21,1.2971121771,1.4805000000000001,0.1405,1.4871518080000001,0.1905,-0.0795,0.2064231092,1.29,0.22,1.3086252328
2019-05-08 16:00:00,1.5415,0.184,1.5524426720000002,0.1615,-0.066,0.1744656127,1.38,0.25,1.4024621207,1.5314999999999999,0.114,1.5357370380000002,0.1615,-0.066,0.1744656127,1.37,0.18,1.3817742218
2019-05-08 16:30:00,1.6795,1.006,1.9577426413999999,0.1095,-0.044,0.1180095335,1.57,1.05,1.8887562045,1.5394999999999999,-0.684,1.6846116021,0.1095,-0.044,0.1180095335,1.43,-0.64,1.5666843971
2019-05-08 17:00:00,1.7035,1.0155,1.9832177137,0.1335,-0.0545,0.1441960471,1.57,1.07,1.8999473677,1.5635,-0.6645,1.6988503466,0.1335,-0.0545,0.1441960471,1.43,-0.61,1.5546703831
2019-05-08 17:30:00,1.7690000000000001,1.0125,2.0382632926,0.139,-0.0575,0.1504235686,1.63,1.07,1.9498205046,1.639,-0.6475000000000001,1.7622648070000002,0.139,-0.0575,0.1504235686,1.5,-0.59,1.6118622770000002
2019-05-08 18:00:00,1.782,0.3075,1.808336321,0.082,-0.0325,0.0882057254,1.7000000000000002,0.34,1.7336666346,1.762,0.0775,1.7637035607,0.082,-0.0325,0.0882057254,1.6800000000000002,0.11,1.683597339
2019-05-08 18:30:00,1.8775,0.1985,1.8879641151,0.0775,-0.0315,0.083657038,1.8,0.23,1.8146349495,1.8775,0.1985,1.8879641151,0.0775,-0.0315,0.083657038,1.8,0.23,1.8146349495
2019-05-08 19:00:00,1.8725,0.17400000000000002,1.8805670023,0.0425,-0.016,0.045412002800000004,1.83,0.19,1.8398369493,1.8725,0.184,1.8815186020999999,0.0425,-0.016,0.045412002800000004,1.83,0.2,1.8408965206999999
2019-05-08 19:30:00,1.7974999999999999,0.17200000000000001,1.8057104556999999,0.0475,-0.018000000000000002,0.0507961613,1.75,0.19,1.760284068,1.7875,0.182,1.7967415646,0.0475,-0.018000000000000002,0.0507961613,1.74,0.2,1.7514565367000001
2019-05-08 20:00:00,1.772,0.1825,1.7813731361,0.022,-0.007500000000000001,0.0232432786,1.75,0.19,1.760284068,1.762,0.1925,1.772484203,0.022,-0.007500000000000001,0.0232432786,1.74,0.2,1.7514565367000001
2019-05-08 20:30:00,1.7115,0.1575,1.7187316544,0.0115,-0.0025,0.0117686023,1.7000000000000002,0.16,1.7075128111,1.7115,0.1675,1.7196768592,0.0115,-0.0025,0.0117686023,1.7000000000000002,0.17,1.7084788556000001
2019-05-08 21:00:00,1.6835,0.1595,1.6910388819,0.0035,-0.0005,0.0035355339000000003,1.6800000000000002,0.16,1.6876018488,1.6835,0.1695,1.692011377,0.0035,-0.0005,0.0035355339000000003,1.6800000000000002,0.17,1.6885792845
2019-05-08 21:30:00,1.6945000000000001,0.1605,1.7020841636,0.0045000000000000005,0.0005,0.0045276926,1.69,0.16,1.6975570683,1.6945000000000001,0.1705,1.7030562234,0.0045000000000000005,0.0005,0.0045276926,1.69,0.17,1.6985287751
2019-05-08 22:00:00,1.6125,0.13,1.6177318226000001,0.0025,0.0,0.0025,1.6099999999999999,0.13,1.6152399203,1.6125,0.15,1.6194617161,0.0025,0.0,0.0025,1.6099999999999999,0.15,1.6169724797
2019-05-08 22:30:00,1.5035,0.1305,1.5091529081,0.0035,0.0005,0.0035355339000000003,1.5,0.13,1.5056227947,1.5035,0.1505,1.5110137326,0.0035,0.0005,0.0035355339000000003,1.5,0.15,1.5074813432
2019-05-08 23:00:00,1.4020000000000001,0.2805,1.4297846866000001,0.002,0.0005,0.0020615528,1.4,0.28,1.4277254638,1.3820000000000001,-0.029500000000000002,1.3823148158,0.002,0.0005,0.0020615528,1.38,-0.03,1.3803260484
2019-05-08 23:30:00,1.23,0.123,1.2361347014,0.0,0.003,0.003,1.23,0.12,1.2358397954,1.24,0.123,1.2460854706,0.0,0.003,0.003,1.24,0.12,1.2457929202
2019-05-09 00:00:00,1.15,0.10200000000000001,1.1545146166,0.0,0.002,0.002,1.15,0.1,1.1543396381,1.15,0.122,1.1564531984,0.0,0.002,0.002,1.15,0.12,1.1562439189
2019-05-09 00:30:00,0.99,0.0805,0.9932674615,0.0,0.0005,0.0005,0.99,0.08,0.9932270637,1.0,0.0805,1.0032348927,0.0,0.0005,0.0005,1.0,0.08,1.0031948963
2019-05-09 01:00:00,0.98,0.0805,0.9833006915,0.0,0.0005,0.0005,0.98,0.08,0.9832598843,0.98,0.0805,0.9833006915,0.0,0.0005,0.0005,0.98,0.08,0.9832598843
2019-05-09 01:30:00,1.03,0.060500000000000005,1.0317752905,0.0,0.0005,0.0005,1.03,0.06,1.0317460928,1.04,0.060500000000000005,1.0417582493,0.0,0.0005,0.0005,1.04,0.06,1.0417293314
2019-05-09 02:00:00,1.09,0.0455,1.0909492426,0.0,0.0055000000000000005,0.0055000000000000005,1.09,0.04,1.090733698,1.09,0.0555,1.0914120441,0.0,0.0055000000000000005,0.0055000000000000005,1.09,0.05,1.0911461864
2019-05-09 02:30:00,1.09,0.043000000000000003,1.0908478354,0.0,0.003,0.003,1.09,0.04,1.090733698,1.09,0.073,1.0924417605,0.0,0.003,0.003,1.09,0.07,1.0922453937
2019-05-09 03:00:00,1.1400000000000001,0.0415,1.1407551227,0.0,0.0015,0.0015,1.1400000000000001,0.04,1.1407015385000001,1.1400000000000001,0.07150000000000001,1.1422400142,0.0,0.0015,0.0015,1.1400000000000001,0.07,1.1421471009
2019-05-09 03:30:00,1.06,0.043500000000000004,1.0608921953,0.0,0.0035,0.0035,1.06,0.04,1.0607544485,1.06,0.053500000000000006,1.0613492592,0.0,0.0035,0.0035,1.06,0.05,1.0611785901
2019-05-09 04:00:00,1.02,0.043000000000000003,1.0209059702,0.0,0.003,0.003,1.02,0.04,1.0207840124,1.02,0.053,1.0213760326,0.0,0.003,0.003,1.02,0.05,1.0212247549
2019-05-09 04:30:00,1.03,0.043500000000000004,1.0309181587,0.0,0.0035,0.0035,1.03,0.04,1.0307764064,1.04,0.053500000000000006,1.0413751725,0.0,0.0035,0.0035,1.04,0.05,1.0412012294
2019-05-09 05:00:00,1.07,0.0625,1.0718237962,0.0,0.0025,0.0025,1.07,0.06,1.0716809227,1.08,0.07250000000000001,1.0824307137,0.0,0.0025,0.0025,1.08,0.07,1.082266141
2019-05-09 05:30:00,1.151,0.10250000000000001,1.1555549533,0.001,0.0025,0.0026925824,1.15,0.1,1.1543396381,1.151,0.1125,1.156484868,0.001,0.0025,0.0026925824,1.15,0.11,1.1552488909
2019-05-09 06:00:00,1.18,0.10250000000000001,1.1844434347,0.0,0.0025,0.0025,1.18,0.1,1.1842297074,1.19,0.1125,1.1953059232,0.0,0.0025,0.0025,1.19,0.11,1.1950732195
2019-05-09 06:30:00,1.278,0.2285,1.2982666328999999,0.008,-0.0015,0.0081394103,1.27,0.23,1.2906587465000001,1.268,0.0285,1.2683202474,0.008,-0.0015,0.0081394103,1.26,0.03,1.2603570923
2019-05-09 07:00:00,1.4515,0.2685,1.4761248252999999,0.0315,-0.0115,0.0335335653,1.42,0.28,1.4473423921,1.4415,0.0785,1.4436358613,0.0315,-0.0115,0.0335335653,1.4100000000000001,0.09,1.4128694206999999
2019-05-09 07:30:00,1.62,0.20650000000000002,1.6331081562,0.06,-0.0235,0.06443795470000001,1.56,0.23,1.5768639763999999,1.6099999999999999,0.1365,1.6157760519000002,0.06,-0.0235,0.06443795470000001,1.55,0.16,1.5582361824
2019-05-09 08:00:00,1.6615,0.154,1.6686216617,0.0415,-0.016,0.044477522400000004,1.62,0.17,1.6288953312,1.6615,0.164,1.6695742721,0.0415,-0.016,0.044477522400000004,1.62,0.18,1.6299693249
2019-05-09 08:30:00,1.7429999999999999,0.17650000000000002,1.7519135966000001,0.10300000000000001,-0.043500000000000004,0.1118089889,1.6400000000000001,0.22,1.6546903033,1.7429999999999999,0.1865,1.7529493005,0.10300000000000001,-0.043500000000000004,0.1118089889,1.6400000000000001,0.23,1.6560495162
2019-05-09 09:00:00,1.6815,0.1625,1.6893337444,0.18150000000000002,-0.0775,0.1973537433,1.5,0.24,1.5190786681000001,1.6915,0.17250000000000001,1.7002730663,0.18150000000000002,-0.0775,0.1973537433,1.51,0.25,1.5305554547
2019-05-09 09:30:00,1.653,0.161,1.6608220856,0.183,-0.079,0.1993238571,1.47,0.24,1.4894629905,1.653,0.171,1.66182129,0.183,-0.079,0.1993238571,1.47,0.25,1.4911069713
2019-05-09 10:00:00,1.6764999999999999,0.1555,1.683696083,0.17650000000000002,-0.0745,0.1915789654,1.5,0.23,1.5175308893000001,1.6764999999999999,0.1555,1.683696083,0.17650000000000002,-0.0745,0.1915789654,1.5,0.23,1.5175308893000001
2019-05-09 10:30:00,1.6335000000000002,0.1335,1.6389461553,0.1135,-0.0465,0.12265602310000001,1.52,0.18,1.5306207890999999,1.6335000000000002,0.1335,1.6389461553,0.1135,-0.0465,0.12265602310000001,1.52,0.18,1.5306207890999999
2019-05-09 11:00:00,1.6075,0.114,1.6115372319999999,0.08750000000000001,-0.036000000000000004,0.0946163305,1.52,0.15,1.5273833834000001,1.6075,0.114,1.6115372319999999,0.08750000000000001,-0.036000000000000004,0.0946163305,1.52,0.15,1.5273833834000001
2019-05-09 11:30:00,1.5815000000000001,0.096,1.5844110104,0.061500000000000006,-0.024,0.06601704330000001,1.52,0.12,1.5247294841999999,1.5815000000000001,0.106,1.5850483431,0.061500000000000006,-0.024,0.06601704330000001,1.52,0.13,1.5255490815
2019-05-09 12:00:00,1.5755,0.12,1.5800633689999999,0.0555,-0.02,0.0589936437,1.52,0.14,1.5264337522,1.5755,0.13,1.5808542785,0.0555,-0.02,0.0589936437,1.52,0.15,1.5273833834000001
2019-05-09 12:30:00,1.6065,0.12150000000000001,1.6110879864,0.0465,-0.018500000000000003,0.0500449798,1.56,0.14,1.5662694531999999,1.6165,0.1315,1.6218398503,0.0465,-0.018500000000000003,0.0500449798,1.57,0.15,1.5771493270999999
2019-05-09 13:00:00,1.517,0.152,1.5245960121,0.047,-0.018000000000000002,0.0503289181,1.47,0.17,1.4797972834,1.5070000000000001,0.052000000000000005,1.5078968798,0.047,-0.018000000000000002,0.0503289181,1.46,0.07,1.4616771189
2019-05-09 13:30:00,1.5525,0.1275,1.557726709,0.0825,-0.0325,0.08867073930000001,1.47,0.16,1.4786818454000001,1.5625,0.1275,1.5676933693000001,0.0825,-0.0325,0.08867073930000001,1.48,0.16,1.4886235253
2019-05-09 14:00:00,1.536,0.122,1.5408374346,0.096,-0.038,0.10324727600000001,1.44,0.16,1.4488616221,1.536,0.122,1.5408374346,0.096,-0.038,0.10324727600000001,1.44,0.16,1.4488616221
2019-05-09 14:30:00,1.504,0.1345,1.5100020695,0.064,-0.025500000000000002,0.068893033,1.44,0.16,1.4488616221,1.504,0.1345,1.5100020695,0.064,-0.025500000000000002,0.068893033,1.44,0.16,1.4488616221
2019-05-09 15:00:00,1.4075,0.125,1.4130397199,0.08750000000000001,-0.035,0.0942403841,1.32,0.16,1.3296616111000001,1.4075,0.125,1.4130397199,0.08750000000000001,-0.035,0.0942403841,1.32,0.16,1.3296616111000001
2019-05-09 15:30:00,1.4,0.125,1.4055692797,0.09,-0.035,0.0965660396,1.31,0.16,1.3197348218,1.4,0.125,1.4055692797,0.09,-0.035,0.0965660396,1.31,0.16,1.3197348218
2019-05-09 16:00:00,1.408,0.135,1.4144571397,0.068,-0.025,0.0724499827,1.34,0.16,1.3495184326,1.408,0.135,1.4144571397,0.068,-0.025,0.0724499827,1.34,0.16,1.3495184326
2019-05-09 16:30:00,1.433,0.14450000000000002,1.4402670759,0.093,-0.035500000000000004,0.0995452159,1.34,0.18,1.3520355025,1.433,0.1545,1.4413047041,0.093,-0.035500000000000004,0.0995452159,1.34,0.19,1.3534031181000001
2019-05-09 17:00:00,1.49,0.147,1.4972337827,0.09,-0.033,0.0958592719,1.4,0.18,1.4115239991,1.49,0.157,1.4982486443,0.09,-0.033,0.0958592719,1.4,0.19,1.4128340313
2019-05-09 17:30:00,1.5465,0.1605,1.5548062580000002,0.0565,-0.0195,0.059770394000000004,1.49,0.18,1.500833102,1.5465,0.1705,1.5558703352,0.0565,-0.0195,0.059770394000000004,1.49,0.19,1.5020652449
2019-05-09 18:00:00,1.6165,0.163,1.6246972794999999,0.0465,-0.017,0.049510099999999994,1.57,0.18,1.5802847844999999,1.6165,0.17300000000000001,1.6257309894,0.0465,-0.017,0.049510099999999994,1.57,0.19,1.5814550262
2019-05-09 18:30:00,1.693,0.155,1.7000805863,0.043000000000000003,-0.015,0.045541190100000004,1.65,0.17,1.6587344573,1.693,0.155,1.7000805863,0.043000000000000003,-0.015,0.045541190100000004,1.65,0.17,1.6587344573
2019-05-09 19:00:00,1.7205,0.155,1.7274678723,0.0405,-0.015,0.0431885401,1.6800000000000002,0.17,1.6885792845,1.7205,0.155,1.7274678723,0.0405,-0.015,0.0431885401,1.6800000000000002,0.17,1.6885792845
2019-05-09 19:30:00,1.752,0.14250000000000002,1.7577856098,0.022,-0.007500000000000001,0.0232432786,1.73,0.15,1.7364907140999999,1.752,0.1525,1.7586245335,0.022,-0.007500000000000001,0.0232432786,1.73,0.16,1.7373830896
2019-05-09 20:00:00,1.704,0.137,1.7094984645,0.034,-0.013000000000000001,0.0364005494,1.67,0.15,1.6767229944,1.694,0.147,1.700366137,0.034,-0.013000000000000001,0.0364005494,1.6600000000000001,0.16,1.6676930173
2019-05-09 20:30:00,1.5915,0.10450000000000001,1.5949271143,0.061500000000000006,-0.025500000000000002,0.06657702310000001,1.53,0.13,1.5355129436000001,1.5915,0.10450000000000001,1.5949271143,0.061500000000000006,-0.025500000000000002,0.06657702310000001,1.53,0.13,1.5355129436000001
2019-05-09 21:00:00,1.5885,0.11850000000000001,1.5929138395,0.0285,-0.0115,0.0307327187,1.56,0.13,1.5654072952,1.5885,0.1085,1.5922011494000001,0.0285,-0.0115,0.0307327187,1.56,0.12,1.5646085772
2019-05-09 21:30:00,1.619,0.1135,1.6229735827,0.039,-0.0165,0.0423467826,1.58,0.13,1.5853390804,1.619,0.10350000000000001,1.6223049189,0.039,-0.0165,0.0423467826,1.58,0.12,1.5845504094
2019-05-09 22:00:00,1.5445,0.107,1.548201941,0.0545,-0.023,0.059154458800000004,1.49,0.13,1.4956603893,1.5445,0.097,1.5475429719,0.0545,-0.023,0.059154458800000004,1.49,0.12,1.4948244044
2019-05-09 22:30:00,1.431,0.08700000000000001,1.4336422148,0.011,-0.003,0.0114017543,1.42,0.09,1.4228492541,1.431,0.097,1.4342837934000001,0.011,-0.003,0.0114017543,1.42,0.1,1.4235167719000001
2019-05-09 23:00:00,1.342,0.09,1.3450144981,0.002,0.0,0.002,1.34,0.09,1.3430189872,1.342,0.08,1.3443823861,0.002,0.0,0.002,1.34,0.08,1.3423859356
2019-05-09 23:30:00,1.2175,0.108,1.2222807574,0.007500000000000001,-0.002,0.0077620873000000005,1.21,0.11,1.2149897119,1.2175,0.038,1.2180928741,0.007500000000000001,-0.002,0.0077620873000000005,1.21,0.04,1.2106609765
2019-05-10 00:00:00,1.1280000000000001,0.07350000000000001,1.130392078,0.018000000000000002,-0.006500000000000001,0.0191376592,1.11,0.08,1.1128791489,1.1280000000000001,0.07350000000000001,1.130392078,0.018000000000000002,-0.006500000000000001,0.0191376592,1.11,0.08,1.1128791489
2019-05-10 00:30:00,1.0875,0.078,1.0902936531,0.007500000000000001,-0.002,0.0077620873000000005,1.08,0.08,1.0829589097,1.0875,0.078,1.0902936531,0.007500000000000001,-0.002,0.0077620873000000005,1.08,0.08,1.0829589097
2019-05-10 01:00:00,1.052,0.0805,1.0550754712,0.002,0.0005,0.0020615528,1.05,0.08,1.053043209,1.052,0.0805,1.0550754712,0.002,0.0005,0.0020615528,1.05,0.08,1.053043209
2019-05-10 01:30:00,1.06,0.022,1.0602282773,0.0,0.002,0.002,1.06,0.02,1.0601886625,1.07,0.032,1.0704783977,0.0,0.002,0.002,1.07,0.03,1.0704204781
2019-05-10 02:00:00,1.1805,0.582,1.3161702967,0.0005,0.002,0.0020615528,1.18,0.58,1.3148383931,1.1005,-0.538,1.2249670404,0.0005,0.002,0.0020615528,1.1,-0.54,1.2253978946
2019-05-10 02:30:00,1.2205,0.8635,1.495076085,0.0005,0.0035,0.0035355339000000003,1.22,0.86,1.4926486526,1.1005,-0.8065,1.3643835604,0.0005,0.0035,0.0035355339000000003,1.1,-0.81,1.3660527076
2019-05-10 03:00:00,1.221,0.863,1.4951956393999999,0.001,0.003,0.0031622777,1.22,0.86,1.4926486526,1.101,-0.807,1.3650824151,0.001,0.003,0.0031622777,1.1,-0.81,1.3660527076
2019-05-10 03:30:00,1.225,0.8585,1.4958767496,0.005,-0.0015,0.0052201533000000005,1.22,0.86,1.4926486526,1.105,-0.8115,1.3709694563000001,0.005,-0.0015,0.0052201533000000005,1.1,-0.81,1.3660527076
2019-05-10 04:00:00,1.161,0.8565,1.4427450398000001,0.011,-0.0035,0.011543396400000001,1.15,0.86,1.4360013928,1.041,-0.8135,1.3211598124,0.011,-0.0035,0.011543396400000001,1.03,-0.81,1.3103434664
2019-05-10 04:30:00,1.165,0.8745,1.4567001236000001,0.015,-0.0055000000000000005,0.015976545300000002,1.15,0.88,1.4480676780000001,1.045,-0.8155,1.3255433791,0.015,-0.0055000000000000005,0.015976545300000002,1.03,-0.81,1.3103434664
2019-05-10 05:00:00,1.228,0.9035000000000001,1.524564282,0.018000000000000002,-0.006500000000000001,0.0191376592,1.21,0.91,1.514001321,1.098,-0.7765000000000001,1.3448257322,0.018000000000000002,-0.006500000000000001,0.0191376592,1.08,-0.77,1.3263860675
2019-05-10 05:30:00,1.2665,0.9085000000000001,1.5586515005,0.006500000000000001,-0.0015,0.006670832000000001,1.26,0.91,1.5542522318,1.1465,-0.7715000000000001,1.3819097293,0.006500000000000001,-0.0015,0.006670832000000001,1.1400000000000001,-0.77,1.3756816492000001
2019-05-10 06:00:00,1.2925,0.8115,1.5261351513,0.0025,0.0015,0.0029154759,1.29,0.81,1.5232202730000002,1.1825,-0.6485000000000001,1.3486506219,0.0025,0.0015,0.0029154759,1.18,-0.65,1.3471822445
2019-05-10 06:30:00,1.369,0.11850000000000001,1.3741190814,0.009000000000000001,-0.0015,0.0091241438,1.3599999999999999,0.12,1.3652838533,1.369,0.11850000000000001,1.3741190814,0.009000000000000001,-0.0015,0.0091241438,1.3599999999999999,0.12,1.3652838533
2019-05-10 07:00:00,1.4925000000000002,0.28750000000000003,1.5199383211000002,0.0125,-0.0025,0.012747548800000001,1.48,0.29,1.5081445554,1.4625,-0.0025,1.4625021368,0.0125,-0.0025,0.012747548800000001,1.45,0.0,1.45
2019-05-10 07:30:00,1.623,0.1695,1.6318269669,0.013000000000000001,-0.0005,0.013009611800000001,1.6099999999999999,0.17,1.6189502772000002,1.623,0.1695,1.6318269669,0.013000000000000001,-0.0005,0.013009611800000001,1.6099999999999999,0.17,1.6189502772000002
2019-05-10 08:00:00,1.7125,0.1705,1.7209667341000001,0.0125,0.0005,0.012509996,1.7000000000000002,0.17,1.7084788556000001,1.7225000000000001,0.1705,1.7309178201000002,0.0125,0.0005,0.012509996,1.71,0.17,1.7184295156
2019-05-10 08:30:00,1.705,0.244,1.7223707499,0.025,-0.006,0.0257099203,1.6800000000000002,0.25,1.6984993377,1.7149999999999999,0.244,1.7322704754,0.025,-0.006,0.0257099203,1.69,0.25,1.7083910559
2019-05-10 09:00:00,1.5815000000000001,0.21050000000000002,1.5954474294,0.0315,-0.0095,0.032901367800000005,1.55,0.22,1.5655350523,1.5815000000000001,0.21050000000000002,1.5954474294,0.0315,-0.0095,0.032901367800000005,1.55,0.22,1.5655350523
2019-05-10 09:30:00,1.553,0.1835,1.5638034563,0.053,-0.0165,0.0555090083,1.5,0.2,1.513274595,1.553,0.1935,1.5650083866,0.053,-0.0165,0.0555090083,1.5,0.21,1.5146286674
2019-05-10 10:00:00,1.456,0.186,1.4678324155,0.046,-0.014,0.048083261100000003,1.4100000000000001,0.2,1.4241137595,1.456,0.196,1.4691330777,0.046,-0.014,0.048083261100000003,1.4100000000000001,0.21,1.4255525245
2019-05-10 10:30:00,1.4965,0.1665,1.5057338742000002,0.0465,-0.0135,0.0484200372,1.45,0.18,1.4611296999,1.4965,0.1665,1.5057338742000002,0.0465,-0.0135,0.0484200372,1.45,0.18,1.4611296999
2019-05-10 11:00:00,1.416,0.1405,1.4229533548,0.036000000000000004,-0.0095,0.0372323784,1.38,0.15,1.3881282362,1.416,0.1505,1.4239755089,0.036000000000000004,-0.0095,0.0372323784,1.38,0.16,1.3892443989
2019-05-10 11:30:00,1.3615,0.1825,1.3736769999,0.0315,-0.007500000000000001,0.032380549700000004,1.33,0.19,1.3435028843,1.3515000000000001,0.07250000000000001,1.3534432016,0.0315,-0.007500000000000001,0.032380549700000004,1.32,0.08,1.3224220204
2019-05-10 12:00:00,1.3855,0.13,1.3915855166,0.0155,0.0,0.0155,1.37,0.13,1.3761540611,1.3855,0.14,1.3925552951,0.0155,0.0,0.0155,1.37,0.14,1.3771347066000001
2019-05-10 12:30:00,1.3,0.114,1.3049888888,0.05,-0.016,0.052497619,1.25,0.13,1.2567418191,1.3,0.124,1.3059004556,0.05,-0.016,0.052497619,1.25,0.14,1.2578155668
2019-05-10 13:00:00,1.384,0.1385,1.3909127399,0.064,-0.021500000000000002,0.0675148132,1.32,0.16,1.3296616111000001,1.384,0.1385,1.3909127399,0.064,-0.021500000000000002,0.0675148132,1.32,0.16,1.3296616111000001
2019-05-10 13:30:00,1.387,0.16,1.3961980519,0.067,-0.02,0.06992138440000001,1.32,0.18,1.3322161987,1.387,0.17,1.3973793329,0.067,-0.02,0.06992138440000001,1.32,0.19,1.3336041392
2019-05-10 14:00:00,1.314,0.1605,1.3237659347,0.064,-0.0195,0.0669047831,1.25,0.18,1.262893503,1.314,0.1705,1.3250155659,0.064,-0.0195,0.0669047831,1.25,0.19,1.2643575444000001
2019-05-10 14:30:00,1.3175,0.1675,1.3281048528000001,0.0475,-0.0125,0.0491172068,1.27,0.18,1.2826924807,1.3275000000000001,0.17750000000000002,1.3393141902,0.0475,-0.0125,0.0491172068,1.28,0.19,1.2940247293
2019-05-10 15:00:00,1.2730000000000001,0.1595,1.2829533311999999,0.043000000000000003,-0.0105,0.044263416,1.23,0.17,1.2416923935,1.2730000000000001,0.1595,1.2829533311999999,0.043000000000000003,-0.0105,0.044263416,1.23,0.17,1.2416923935
2019-05-10 15:30:00,1.339,0.166,1.3492505327,0.029,-0.004,0.0292745623,1.31,0.17,1.3209844814,1.339,0.166,1.3492505327,0.029,-0.004,0.0292745623,1.31,0.17,1.3209844814
2019-05-10 16:00:00,1.3085,0.195,1.3229502069,0.0285,-0.005,0.028935272600000003,1.28,0.2,1.2955307793,1.3085,0.195,1.3229502069,0.0285,-0.005,0.028935272600000003,1.28,0.2,1.2955307793
2019-05-10 16:30:00,1.354,0.1995,1.3686183727,0.024,-0.0005,0.0240052078,1.33,0.2,1.3449535308,1.354,0.1995,1.3686183727,0.024,-0.0005,0.0240052078,1.33,0.2,1.3449535308
2019-05-10 17:00:00,1.4545,0.201,1.4683225974,0.0145,0.001,0.0145344419,1.44,0.2,1.4538225476,1.4645000000000001,0.201,1.4782290925,0.0145,0.001,0.0145344419,1.45,0.2,1.4637281168
2019-05-10 17:30:00,1.5314999999999999,0.2,1.5445038847,0.0115,0.0,0.0115,1.52,0.2,1.5331014317,1.5314999999999999,0.2,1.5445038847,0.0115,0.0,0.0115,1.52,0.2,1.5331014317
2019-05-10 18:00:00,1.58,0.20350000000000001,1.593051239,0.01,0.0035,0.010594810100000001,1.57,0.2,1.5826875876000002,1.58,0.20350000000000001,1.593051239,0.01,0.0035,0.010594810100000001,1.57,0.2,1.5826875876000002
2019-05-10 18:30:00,1.6755,0.181,1.6852481271,0.0055000000000000005,0.001,0.005590169900000001,1.67,0.18,1.6796725871,1.6755,0.191,1.686351461,0.0055000000000000005,0.001,0.005590169900000001,1.67,0.19,1.6807736314000001
2019-05-10 19:00:00,1.6075,0.151,1.6145764925,0.007500000000000001,0.001,0.007566373,1.6,0.15,1.607015868,1.6075,0.151,1.6145764925,0.007500000000000001,0.001,0.007566373,1.6,0.15,1.607015868
2019-05-10 19:30:00,1.697,0.1645,1.7049543249,0.017,-0.0055000000000000005,0.017867568400000002,1.6800000000000002,0.17,1.6885792845,1.697,0.17450000000000002,1.7059481968,0.017,-0.0055000000000000005,0.017867568400000002,1.6800000000000002,0.18,1.6896153408
2019-05-10 20:00:00,1.54,0.0975,1.5430833581,0.01,-0.0025,0.0103077641,1.53,0.1,1.5332644912,1.54,0.0975,1.5430833581,0.01,-0.0025,0.0103077641,1.53,0.1,1.5332644912
2019-05-10 20:30:00,1.4725000000000001,0.076,1.4744599859,0.0125,-0.004,0.0131244047,1.46,0.08,1.4621901381,1.4725000000000001,0.076,1.4744599859,0.0125,-0.004,0.0131244047,1.46,0.08,1.4621901381
2019-05-10 21:00:00,1.443,0.076,1.445,0.013000000000000001,-0.004,0.0136014705,1.43,0.08,1.4322360141,1.443,0.076,1.445,0.013000000000000001,-0.004,0.0136014705,1.43,0.08,1.4322360141
2019-05-10 21:30:00,1.4445000000000001,0.075,1.4464457301,0.0145,-0.005,0.0153378617,1.43,0.08,1.4322360141,1.4445000000000001,0.075,1.4464457301,0.0145,-0.005,0.0153378617,1.43,0.08,1.4322360141
2019-05-10 22:00:00,1.4115,0.0675,1.4131130528,0.0315,-0.0125,0.0338895264,1.38,0.08,1.3823168957,1.4115,0.0675,1.4131130528,0.0315,-0.0125,0.0338895264,1.38,0.08,1.3823168957
2019-05-10 22:30:00,1.3125,0.0415,1.3131559313,0.022500000000000003,-0.0085,0.024052026900000002,1.29,0.05,1.2909686286,1.3125,0.051500000000000004,1.3135099923,0.022500000000000003,-0.0085,0.024052026900000002,1.29,0.06,1.291394595
2019-05-10 23:00:00,1.21,0.0425,1.2107461542,0.02,-0.007500000000000001,0.0213600094,1.19,0.05,1.191049957,1.22,0.052500000000000005,1.2211290882,0.02,-0.007500000000000001,0.0213600094,1.2,0.06,1.2014990637
2019-05-10 23:30:00,1.1135,0.0455,1.1144292261,0.0135,-0.0045000000000000005,0.0142302495,1.1,0.05,1.1011357773000001,1.1035,-0.0345,1.104039175,0.0135,-0.0045000000000000005,0.0142302495,1.09,-0.03,1.0904127659
2019-05-11 00:00:00,0.992,-0.014,0.9920987854000001,0.012,-0.004,0.012649110600000001,0.98,-0.01,0.9800510191,0.992,-0.004,0.9920080645,0.012,-0.004,0.012649110600000001,0.98,0.0,0.98
2019-05-11 00:30:00,0.9385,-0.0125,0.9385832408,0.0085,-0.0025,0.0088600226,0.93,-0.01,0.9300537619,0.9385,-0.0025,0.9385033298000001,0.0085,-0.0025,0.0088600226,0.93,0.0,0.93
2019-05-11 01:00:00,0.8975000000000001,-0.0165,0.8976516585000001,0.0175,-0.006500000000000001,0.0186681547,0.88,-0.01,0.8800568163,0.9075000000000001,-0.006500000000000001,0.9075232779,0.0175,-0.006500000000000001,0.0186681547,0.89,0.0,0.89
2019-05-11 01:30:00,0.9565,-0.0155,0.9566255798000001,0.0165,-0.0055000000000000005,0.0173925271,0.9400000000000001,-0.01,0.94005319,0.9565,-0.0055000000000000005,0.9565158127000001,0.0165,-0.0055000000000000005,0.0173925271,0.9400000000000001,0.0,0.9400000000000001
2019-05-11 02:00:00,1.023,-0.0145,1.0231027563,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.01,-0.01,1.0100495037,1.023,-0.0045000000000000005,1.0230098973,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.01,0.0,1.01
2019-05-11 02:30:00,1.0285,-0.017,1.0286404863,0.018500000000000003,-0.007,0.0197800404,1.01,-0.01,1.0100495037,1.0285,-0.007,1.0285238208,0.018500000000000003,-0.007,0.0197800404,1.01,0.0,1.01
2019-05-11 03:00:00,1.003,-0.018500000000000003,1.0031705987,0.023,-0.0085,0.0245203997,0.98,-0.01,0.9800510191,1.013,-0.0085,1.0130356608,0.023,-0.0085,0.0245203997,0.99,0.0,0.99
2019-05-11 03:30:00,0.999,0.023,0.9992647297,0.019,-0.007,0.0202484567,0.98,0.03,0.9804590761,1.009,0.023,1.0092621067,0.019,-0.007,0.0202484567,0.99,0.03,0.9904544412
2019-05-11 04:00:00,0.9935,0.025500000000000002,0.9938271983,0.0135,-0.0045000000000000005,0.0142302495,0.98,0.03,0.9804590761,1.0035,0.025500000000000002,1.0038239387,0.0135,-0.0045000000000000005,0.0142302495,0.99,0.03,0.9904544412
2019-05-11 04:30:00,0.9895,0.028,0.9898960804,0.0095,-0.002,0.0097082439,0.98,0.03,0.9804590761,0.9995,0.028,0.9998921192,0.0095,-0.002,0.0097082439,0.99,0.03,0.9904544412
2019-05-11 05:00:00,1.024,0.025,1.0243051303,0.014,-0.005,0.0148660687,1.01,0.03,1.0104454463,1.024,0.025,1.0243051303,0.014,-0.005,0.0148660687,1.01,0.03,1.0104454463
2019-05-11 05:30:00,1.014,0.021,1.0142174323,0.024,-0.009000000000000001,0.025632011200000002,0.99,0.03,0.9904544412,1.024,0.021,1.0242153094,0.024,-0.009000000000000001,0.025632011200000002,1.0,0.03,1.0004498988
2019-05-11 06:00:00,1.0395,0.028,1.039877036,0.0095,-0.002,0.0097082439,1.03,0.03,1.0304368006,1.0395,0.028,1.039877036,0.0095,-0.002,0.0097082439,1.03,0.03,1.0304368006
2019-05-11 06:30:00,1.117,0.05,1.1181185089,0.007,0.0,0.007,1.11,0.05,1.1111255555,1.127,0.06,1.1285960305,0.007,0.0,0.007,1.12,0.06,1.1216059914
2019-05-11 07:00:00,1.267,0.721,1.4577825627,0.007,0.001,0.007071067800000001,1.26,0.72,1.4512063947,1.167,-0.579,1.3027394214,0.007,0.001,0.007071067800000001,1.16,-0.58,1.2969194269
2019-05-11 07:30:00,1.293,0.9195000000000001,1.5866093565,0.013000000000000001,-0.0005,0.013009611800000001,1.28,0.92,1.5763248396,1.173,-0.7705000000000001,1.4034241162,0.013000000000000001,-0.0005,0.013009611800000001,1.16,-0.77,1.392300255
2019-05-11 08:00:00,1.299,0.918,1.590636665,0.019,-0.002,0.0191049732,1.28,0.92,1.5763248396,1.179,-0.772,1.4092639923,0.019,-0.002,0.0191049732,1.16,-0.77,1.392300255
2019-05-11 08:30:00,1.314,0.665,1.4726917532,0.024,-0.005,0.0245153013,1.29,0.67,1.4536161804,1.224,-0.495,1.3203033741999999,0.024,-0.005,0.0245153013,1.2,-0.49,1.2961867149000001
2019-05-11 09:00:00,1.1440000000000001,0.066,1.1459022646,0.044,-0.014,0.0461735855,1.1,0.08,1.1029052543,1.154,0.076,1.1564998919,0.044,-0.014,0.0461735855,1.11,0.09,1.1136426716
2019-05-11 09:30:00,1.143,0.058,1.1444706199999999,0.113,-0.042,0.12055289300000001,1.03,0.1,1.0348429833,1.143,0.068,1.1450209605000001,0.113,-0.042,0.12055289300000001,1.03,0.11,1.035857133
2019-05-11 10:00:00,1.09,0.0675,1.092088023,0.09,-0.0325,0.095688296,1.0,0.1,1.0049875621,1.09,0.0775,1.0927516873,0.09,-0.0325,0.095688296,1.0,0.11,1.0060318086
2019-05-11 10:30:00,1.037,0.0855,1.0405187408,0.097,-0.0345,0.102952659,0.9400000000000001,0.12,0.9476286192000001,1.047,0.0955,1.0513463987,0.097,-0.0345,0.102952659,0.9500000000000001,0.13,0.9588534820000001
2019-05-11 11:00:00,0.9875,0.12,0.9947644193,0.08750000000000001,-0.03,0.0925,0.9,0.15,0.9124143795,0.9875,0.05,0.9887650125,0.08750000000000001,-0.03,0.0925,0.9,0.08,0.9035485598
2019-05-11 11:30:00,0.937,0.065,0.9392518299,0.077,-0.025,0.0809567786,0.86,0.09,0.8646964785,0.9470000000000001,0.075,0.9499652625,0.077,-0.025,0.0809567786,0.87,0.1,0.8757282684000001
2019-05-11 12:00:00,0.9465,0.061,0.9484636261,0.08650000000000001,-0.029,0.0912318475,0.86,0.09,0.8646964785,0.9565,0.07100000000000001,0.9591315082,0.08650000000000001,-0.029,0.0912318475,0.87,0.1,0.8757282684000001
2019-05-11 12:30:00,0.9490000000000001,0.060500000000000005,0.9509265219,0.089,-0.029500000000000002,0.0937616659,0.86,0.09,0.8646964785,0.9590000000000001,0.07050000000000001,0.9615878795,0.089,-0.029500000000000002,0.0937616659,0.87,0.1,0.8757282684000001
2019-05-11 13:00:00,0.9410000000000001,0.056,0.9426648397,0.101,-0.034,0.1065692263,0.84,0.09,0.8448076704,0.9410000000000001,0.066,0.9433117194,0.101,-0.034,0.1065692263,0.84,0.1,0.8459314393
2019-05-11 13:30:00,0.897,0.07350000000000001,0.90000625,0.107,-0.036500000000000005,0.1130541905,0.79,0.11,0.7976214641,0.897,0.0835,0.9008780439,0.107,-0.036500000000000005,0.1130541905,0.79,0.12,0.79906195
2019-05-11 14:00:00,0.889,0.082,0.8927737675,0.089,-0.028,0.0933005895,0.8,0.11,0.8075270893000001,0.879,0.092,0.8838014483000001,0.089,-0.028,0.0933005895,0.79,0.12,0.79906195
2019-05-11 14:30:00,0.894,0.07050000000000001,0.8967754736,0.114,-0.0395,0.1206492851,0.78,0.11,0.7877182237,0.904,0.0805,0.9075771317,0.114,-0.0395,0.1206492851,0.79,0.12,0.79906195
2019-05-11 15:00:00,0.9420000000000001,0.059500000000000004,0.9438772431,0.162,-0.060500000000000005,0.17292845340000002,0.78,0.12,0.7891767863,0.9520000000000001,0.059500000000000004,0.9538575627,0.162,-0.060500000000000005,0.17292845340000002,0.79,0.12,0.79906195
2019-05-11 15:30:00,0.9285,0.5175000000000001,1.0629762462,0.20850000000000002,-0.0825,0.2242286779,0.72,0.6000000000000001,0.9372299611,0.8685,-0.3925,0.9530731871,0.20850000000000002,-0.0825,0.2242286779,0.66,-0.31,0.729177619
2019-05-11 16:00:00,0.934,0.861,1.2703058687,0.244,-0.099,0.2633191979,0.6900000000000001,0.96,1.1822436297,0.8140000000000001,-0.789,1.1336300102,0.244,-0.099,0.2633191979,0.5700000000000001,-0.6900000000000001,0.8949860334
2019-05-11 16:30:00,1.002,0.8575,1.3188291208,0.252,-0.10250000000000001,0.2720482494,0.75,0.96,1.2182364303,0.892,-0.7725000000000001,1.1800085805,0.252,-0.10250000000000001,0.2720482494,0.64,-0.67,0.9265527508
2019-05-11 17:00:00,1.06,0.878,1.3764025574,0.25,-0.10200000000000001,0.2700074073,0.81,0.98,1.2714165328,0.9400000000000001,-0.742,1.1975658646,0.25,-0.10200000000000001,0.2700074073,0.6900000000000001,-0.64,0.9411163584000001
2019-05-11 17:30:00,1.1235,0.4325,1.2038722939,0.21350000000000002,-0.08750000000000001,0.2307346961,0.91,0.52,1.0480935073,1.0735000000000001,-0.2575,1.1039513123,0.21350000000000002,-0.08750000000000001,0.2307346961,0.86,-0.17,0.8766413178
2019-05-11 18:00:00,1.154,0.0795,1.1567351685,0.194,-0.0805,0.21003868690000002,0.96,0.16,0.9732420048,1.154,0.08950000000000001,1.1574654422,0.194,-0.0805,0.21003868690000002,0.96,0.17,0.9749358953
2019-05-11 18:30:00,1.203,0.067,1.2048643077,0.17300000000000001,-0.073,0.1877711373,1.03,0.14,1.0394710193,1.213,0.067,1.2148489618,0.17300000000000001,-0.073,0.1877711373,1.04,0.14,1.0493807698
2019-05-11 19:00:00,1.236,0.0505,1.2370312243,0.20600000000000002,-0.08950000000000001,0.2246024265,1.03,0.14,1.0394710193,1.246,0.0505,1.2470229549,0.20600000000000002,-0.08950000000000001,0.2246024265,1.04,0.14,1.0493807698
2019-05-11 19:30:00,1.276,0.256,1.3014269092,0.126,-0.054,0.1370839159,1.15,0.31,1.191049957,1.246,-0.14400000000000002,1.2542934265999999,0.126,-0.054,0.1370839159,1.12,-0.09,1.1236102527
2019-05-11 20:00:00,1.3335,0.883,1.5993471324000001,0.1335,-0.057,0.1451593951,1.2,0.9400000000000001,1.524335921,1.2135,-0.777,1.4409410987,0.1335,-0.057,0.1451593951,1.08,-0.72,1.2979984592
2019-05-11 20:30:00,1.271,0.1335,1.2779918818,0.111,-0.0465,0.1203463751,1.16,0.18,1.1738824473,1.2610000000000001,-0.026500000000000003,1.2612784189,0.111,-0.0465,0.1203463751,1.15,0.02,1.1501738999
2019-05-11 21:00:00,1.225,0.026000000000000002,1.2252758873,0.035,-0.014,0.037696153600000004,1.19,0.04,1.1906720791,1.225,0.036000000000000004,1.2255288654,0.035,-0.014,0.037696153600000004,1.19,0.05,1.191049957
2019-05-11 21:30:00,1.2205,0.042,1.2212224408,0.0005,0.002,0.0020615528,1.22,0.04,1.2206555616,1.2205,0.032,1.2209194281,0.0005,0.002,0.0020615528,1.22,0.03,1.2203687967
2019-05-11 22:00:00,1.2285,0.0375,1.2290722111,0.0085,-0.0025,0.0088600226,1.22,0.04,1.2206555616,1.2285,0.0575,1.2298449089,0.0085,-0.0025,0.0088600226,1.22,0.06,1.2214745188
2019-05-11 22:30:00,1.188,0.029,1.1883539035,0.028,-0.011,0.0300832179,1.16,0.04,1.1606894503,1.198,0.049,1.1990016681,0.028,-0.011,0.0300832179,1.17,0.06,1.1715374514
2019-05-11 23:00:00,1.0865,0.079,1.0893682802,0.006500000000000001,-0.001,0.0065764732,1.08,0.08,1.0829589097,1.0865,-0.001,1.0865004602,0.006500000000000001,-0.001,0.0065764732,1.08,0.0,1.08
2019-05-11 23:30:00,0.983,0.021,0.9832242877,0.023,-0.009000000000000001,0.024698178100000003,0.96,0.03,0.9604686356000001,0.993,0.021,0.9932220296000001,0.023,-0.009000000000000001,0.024698178100000003,0.97,0.03,0.9704638066000001
2019-05-12 00:00:00,0.916,0.0245,0.9163275888,0.016,-0.0055000000000000005,0.0169189243,0.9,0.03,0.9004998612,0.926,0.0245,0.9263240524,0.016,-0.0055000000000000005,0.0169189243,0.91,0.03,0.9104943712
2019-05-12 00:30:00,0.878,0.0235,0.8783144369,0.018000000000000002,-0.006500000000000001,0.0191376592,0.86,0.03,0.8605230967,0.888,0.0235,0.8883108972,0.018000000000000002,-0.006500000000000001,0.0191376592,0.87,0.03,0.8705170877
2019-05-12 01:00:00,0.876,0.0245,0.8763425415,0.016,-0.0055000000000000005,0.0169189243,0.86,0.03,0.8605230967,0.866,0.0245,0.8663464953000001,0.016,-0.0055000000000000005,0.0169189243,0.85,0.03,0.8505292470000001
2019-05-12 01:30:00,0.8495,-0.013000000000000001,0.8495994645,0.0095,-0.003,0.0099624294,0.84,-0.01,0.8400595217,0.8595,-0.013000000000000001,0.8595983074,0.0095,-0.003,0.0099624294,0.85,-0.01,0.8500588215
2019-05-12 02:00:00,0.889,-0.013000000000000001,0.8890950455000001,0.009000000000000001,-0.003,0.009486833,0.88,-0.01,0.8800568163,0.899,-0.013000000000000001,0.8990939884,0.009000000000000001,-0.003,0.009486833,0.89,-0.01,0.890056178
2019-05-12 02:30:00,0.8915000000000001,-0.014,0.8916099203000001,0.0115,-0.004,0.0121757957,0.88,-0.01,0.8800568163,0.9015000000000001,-0.014,0.9016087012,0.0115,-0.004,0.0121757957,0.89,-0.01,0.890056178
2019-05-12 03:00:00,0.881,-0.0135,0.8811034275,0.011,-0.0035,0.011543396400000001,0.87,-0.01,0.8700574694000001,0.881,-0.0135,0.8811034275,0.011,-0.0035,0.011543396400000001,0.87,-0.01,0.8700574694000001
2019-05-12 03:30:00,0.8435,-0.0145,0.8436246203000001,0.0135,-0.0045000000000000005,0.0142302495,0.8300000000000001,-0.01,0.8300602388,0.8535,-0.0145,0.8536231604000001,0.0135,-0.0045000000000000005,0.0142302495,0.84,-0.01,0.8400595217
2019-05-12 04:00:00,0.843,-0.0145,0.8431246942,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.8300000000000001,-0.01,0.8300602388,0.853,-0.0145,0.8531232326,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.84,-0.01,0.8400595217
2019-05-12 04:30:00,0.84,-0.013000000000000001,0.8401005892000001,0.01,-0.003,0.0104403065,0.8300000000000001,-0.01,0.8300602388,0.85,-0.013000000000000001,0.850099406,0.01,-0.003,0.0104403065,0.84,-0.01,0.8400595217
2019-05-12 05:00:00,0.8745,0.015,0.8746286355,0.0145,-0.005,0.0153378617,0.86,0.02,0.8602325267,0.8845000000000001,0.015,0.8846271814000001,0.0145,-0.005,0.0153378617,0.87,0.02,0.8702298547
2019-05-12 05:30:00,0.8675,-0.002,0.8675023055000001,0.007500000000000001,-0.002,0.0077620873000000005,0.86,0.0,0.86,0.8875000000000001,0.018000000000000002,0.8876825164000001,0.007500000000000001,-0.002,0.0077620873000000005,0.88,0.02,0.8802272434
2019-05-12 06:00:00,0.9440000000000001,0.026000000000000002,0.9443579830000001,0.014,-0.004,0.014560219800000001,0.93,0.03,0.9304837452,0.9540000000000001,0.016,0.9541341625,0.014,-0.004,0.014560219800000001,0.9400000000000001,0.02,0.9402127419
2019-05-12 06:30:00,0.9875,0.021,0.9877232659,0.0275,-0.009000000000000001,0.028935272600000003,0.96,0.03,0.9604686356000001,0.9975,0.041,0.9983422509000001,0.0275,-0.009000000000000001,0.028935272600000003,0.97,0.05,0.9712878049
2019-05-12 07:00:00,1.0075,0.061500000000000006,1.0093753019,0.0275,-0.0085,0.0287836759,0.98,0.07,0.9824968193,1.0175,0.07150000000000001,1.0200090686,0.0275,-0.0085,0.0287836759,0.99,0.08,0.9932270637
2019-05-12 07:30:00,1.0445,0.064,1.0464589098000001,0.0245,-0.006,0.025223996500000002,1.02,0.07,1.0223991393,1.0545,0.074,1.0570933024,0.0245,-0.006,0.025223996500000002,1.03,0.08,1.0331021247
2019-05-12 08:00:00,1.0995,0.068,1.1016007671,0.0195,-0.002,0.0196022958,1.08,0.07,1.082266141,1.0995,0.078,1.1022632399,0.0195,-0.002,0.0196022958,1.08,0.08,1.0829589097
2019-05-12 08:30:00,1.112,0.069,1.1141386808,0.022,-0.001,0.0220227155,1.09,0.07,1.0922453937,1.1219999999999999,0.079,1.1247777558,0.022,-0.001,0.0220227155,1.1,0.08,1.1029052543
2019-05-12 09:00:00,1.1485,0.331,1.1952461044,0.018500000000000003,0.001,0.018527007300000002,1.13,0.33,1.177200068,1.1185,-0.179,1.1327326472,0.018500000000000003,0.001,0.018527007300000002,1.1,-0.18,1.1146299834
2019-05-12 09:30:00,1.1135,0.226,1.1362034369,0.0235,-0.004,0.0238379949,1.09,0.23,1.1140017953,1.0935,-0.094,1.0975328013,0.0235,-0.004,0.0238379949,1.07,-0.09,1.0737783756
2019-05-12 10:00:00,1.0575,0.046,1.0585,0.0275,-0.004,0.027789386500000002,1.03,0.05,1.0312128781,1.0575,0.056,1.0589817043,0.0275,-0.004,0.027789386500000002,1.03,0.06,1.0317460928
2019-05-12 10:30:00,1.002,0.064,1.0040418318,0.032,-0.006,0.0325576412,0.97,0.07,0.9725224933000001,1.012,0.054,1.0134396874,0.032,-0.006,0.0325576412,0.98,0.06,0.9818350167000001
2019-05-12 11:00:00,0.933,0.0345,0.9336376438,0.033,-0.0055000000000000005,0.0334551939,0.9,0.04,0.9008884504,0.9430000000000001,0.0545,0.9445735810000001,0.033,-0.0055000000000000005,0.0334551939,0.91,0.06,0.9119758769
2019-05-12 11:30:00,0.888,0.033,0.8886129641,0.038,-0.007,0.0386393582,0.85,0.04,0.850940656,0.888,0.053,0.8895802381000001,0.038,-0.007,0.0386393582,0.85,0.06,0.8521150157
2019-05-12 12:00:00,0.924,0.0645,0.9262484818000001,0.034,-0.0055000000000000005,0.0344419802,0.89,0.07,0.8927485648,0.924,0.0545,0.9256058827,0.034,-0.0055000000000000005,0.0344419802,0.89,0.06,0.8920201791000001
2019-05-12 12:30:00,0.9400000000000001,0.067,0.942384741,0.03,-0.003,0.0301496269,0.91,0.07,0.9126883367,0.9500000000000001,0.077,0.9531154180000001,0.03,-0.003,0.0301496269,0.92,0.08,0.9234717104
2019-05-12 13:00:00,0.888,0.069,0.8906767090000001,0.028,-0.001,0.0280178515,0.86,0.07,0.8628441342000001,0.888,0.079,0.8915071508,0.028,-0.001,0.0280178515,0.86,0.08,0.8637129153
2019-05-12 13:30:00,0.8875000000000001,0.0675,0.8900631999999999,0.0275,-0.0025,0.027613402500000002,0.86,0.07,0.8628441342000001,0.8875000000000001,0.0775,0.8908773765,0.0275,-0.0025,0.027613402500000002,0.86,0.08,0.8637129153
2019-05-12 14:00:00,0.8205,0.0665,0.8231904397,0.030500000000000003,-0.0035,0.0307001629,0.79,0.07,0.7930952024,0.8305,0.0765,0.8340158871000001,0.030500000000000003,-0.0035,0.0307001629,0.8,0.08,0.8039900497
2019-05-12 14:30:00,0.8575,0.0675,0.8601526027,0.0275,-0.0025,0.027613402500000002,0.8300000000000001,0.07,0.8329465769000001,0.8575,0.0775,0.8609950639,0.0275,-0.0025,0.027613402500000002,0.8300000000000001,0.08,0.8338465087
2019-05-12 15:00:00,0.839,0.068,0.8417511509000001,0.029,-0.002,0.029068883700000003,0.81,0.07,0.8130190650000001,0.849,0.078,0.8525755099000001,0.029,-0.002,0.029068883700000003,0.8200000000000001,0.08,0.8238931970000001
2019-05-12 15:30:00,0.889,0.5075000000000001,1.0236587566,0.029,-0.0025,0.0291075592,0.86,0.51,0.9998499887000001,0.8190000000000001,-0.36250000000000004,0.8956379012000001,0.029,-0.0025,0.0291075592,0.79,-0.36,0.8681589716
2019-05-12 16:00:00,0.906,0.068,0.9085482926,0.026000000000000002,-0.002,0.0260768096,0.88,0.07,0.8827797007,0.906,0.078,0.9093514172,0.026000000000000002,-0.002,0.0260768096,0.88,0.08,0.8836288814000001
2019-05-12 16:30:00,0.9420000000000001,0.07100000000000001,0.9446719007000001,0.022,0.001,0.0220227155,0.92,0.07,0.9226592004,0.9420000000000001,0.081,0.9454760706,0.022,0.001,0.0220227155,0.92,0.08,0.9234717104
2019-05-12 17:00:00,0.987,0.0665,0.9892377116000001,0.027,-0.0035,0.0272259068,0.96,0.07,0.9625487001,0.987,0.0765,0.9899602265,0.027,-0.0035,0.0272259068,0.96,0.08,0.9633275663
2019-05-12 17:30:00,1.133,0.291,1.1697734823000001,0.013000000000000001,0.001,0.0130384048,1.12,0.29,1.1569356075,1.103,-0.11900000000000001,1.1094007391,0.013000000000000001,0.001,0.0130384048,1.09,-0.12,1.09658561
2019-05-12 18:00:00,1.15,0.092,1.1536741308,0.01,0.002,0.010198039,1.1400000000000001,0.09,1.1435471132,1.16,0.10200000000000001,1.1644758478,0.01,0.002,0.010198039,1.15,0.1,1.1543396381
2019-05-12 18:30:00,1.195,0.088,1.1982357865,0.015,-0.002,0.015132746,1.18,0.09,1.1834272263,1.195,0.098,1.1990116763,0.015,-0.002,0.015132746,1.18,0.1,1.1842297074
2019-05-12 19:00:00,1.2095,0.069,1.2114665699,0.0095,-0.001,0.0095524866,1.2,0.07,1.2020399328,1.2095,0.069,1.2114665699,0.0095,-0.001,0.0095524866,1.2,0.07,1.2020399328
2019-05-12 19:30:00,1.2455,0.07050000000000001,1.2474936874,0.0055000000000000005,0.0005,0.0055226805,1.24,0.07,1.2419742348,1.2455,0.07050000000000001,1.2474936874,0.0055000000000000005,0.0005,0.0055226805,1.24,0.07,1.2419742348
2019-05-12 20:00:00,1.242,0.053500000000000006,1.2431517405,0.002,0.0035,0.0040311289,1.24,0.05,1.2410076551,1.242,0.0635,1.2436222296000001,0.002,0.0035,0.0040311289,1.24,0.06,1.2414507642000001
2019-05-12 20:30:00,1.194,0.05,1.1950464426,0.004,0.0,0.004,1.19,0.05,1.191049957,1.204,0.06,1.2054940896,0.004,0.0,0.004,1.2,0.06,1.2014990637
2019-05-12 21:00:00,1.2015,0.036500000000000005,1.2020542833,0.0115,-0.0035,0.012020815300000001,1.19,0.04,1.1906720791,1.2115,0.0565,1.2128167627,0.0115,-0.0035,0.012020815300000001,1.2,0.06,1.2014990637
2019-05-12 21:30:00,1.227,0.0335,1.2274572294000001,0.017,-0.006500000000000001,0.0182002747,1.21,0.04,1.2106609765,1.227,0.053500000000000006,1.2281658072,0.017,-0.006500000000000001,0.0182002747,1.21,0.06,1.21148669
2019-05-12 22:00:00,1.167,0.034,1.1674951820000001,0.017,-0.006,0.0180277564,1.15,0.04,1.1506954419,1.167,0.054,1.1682486893,0.017,-0.006,0.0180277564,1.15,0.06,1.1515641537
2019-05-12 22:30:00,1.0685,0.033,1.0690094714,0.018500000000000003,-0.007,0.0197800404,1.05,0.04,1.0507616285,1.0685,0.023,1.0687475146,0.018500000000000003,-0.007,0.0197800404,1.05,0.03,1.050428484
2019-05-12 23:00:00,0.978,0.0335,0.9785735792,0.018000000000000002,-0.006500000000000001,0.0191376592,0.96,0.04,0.9608329720000001,0.988,0.0235,0.9882794392,0.018000000000000002,-0.006500000000000001,0.0191376592,0.97,0.03,0.9704638066000001
2019-05-12 23:30:00,0.9485,0.0775,0.9516609165000001,0.0085,-0.0025,0.0088600226,0.9400000000000001,0.08,0.9433981132,0.9585,0.0975,0.9634461583,0.0085,-0.0025,0.0088600226,0.9500000000000001,0.1,0.9552486587000001
2019-05-13 00:00:00,0.8895000000000001,0.077,0.8928265509000001,0.0095,-0.003,0.0099624294,0.88,0.08,0.8836288814000001,0.8995000000000001,0.097,0.9047150104,0.0095,-0.003,0.0099624294,0.89,0.1,0.8956003573
2019-05-13 00:30:00,0.8865000000000001,0.0795,0.8900575824,0.006500000000000001,-0.0005,0.0065192024,0.88,0.08,0.8836288814000001,0.8965000000000001,0.0995,0.9020047117000001,0.006500000000000001,-0.0005,0.0065192024,0.89,0.1,0.8956003573
2019-05-13 01:00:00,0.8315,0.061500000000000006,0.8337712516,0.0015,0.0015,0.0021213203,0.8300000000000001,0.06,0.8321658489,0.8415,0.07150000000000001,0.844532119,0.0015,0.0015,0.0021213203,0.84,0.07,0.8429116205
2019-05-13 01:30:00,0.923,0.060500000000000005,0.9249806755000001,0.003,0.0005,0.0030413813000000002,0.92,0.06,0.9219544457000001,0.923,0.07050000000000001,0.9256885275000001,0.003,0.0005,0.0030413813000000002,0.92,0.07,0.9226592004
2019-05-13 02:00:00,1.026,0.0585,1.0276664099,0.006,-0.0015,0.0061846584,1.02,0.06,1.021763182,1.036,0.0685,1.0382621297,0.006,-0.0015,0.0061846584,1.03,0.07,1.0323759005
2019-05-13 02:30:00,0.9560000000000001,0.0585,0.9577882073,0.006,-0.0015,0.0061846584,0.9500000000000001,0.06,0.9518928511,0.966,0.0685,0.9684256554,0.006,-0.0015,0.0061846584,0.96,0.07,0.9625487001
2019-05-13 03:00:00,0.9325,0.06,0.9344283012000001,0.0025,0.0,0.0025,0.93,0.06,0.931933474,0.9425,0.07,0.9450958946,0.0025,0.0,0.0025,0.9400000000000001,0.07,0.9426027795
2019-05-13 03:30:00,0.935,0.159,0.9484229015000001,0.005,-0.001,0.0050990195,0.93,0.16,0.9436630755000001,0.925,-0.021,0.9252383477,0.005,-0.001,0.0050990195,0.92,-0.02,0.9202173656
2019-05-13 04:00:00,0.9655,0.9045000000000001,1.3229930083,0.0155,-0.0055000000000000005,0.0164468842,0.9500000000000001,0.91,1.3155227098,0.8455,-0.7955,1.1609007279,0.0155,-0.0055000000000000005,0.0164468842,0.8300000000000001,-0.79,1.1458621209
2019-05-13 04:30:00,0.962,0.906,1.3214688797,0.012,-0.004,0.012649110600000001,0.9500000000000001,0.91,1.3155227098,0.842,-0.794,1.1573245007,0.012,-0.004,0.012649110600000001,0.8300000000000001,-0.79,1.1458621209
2019-05-13 05:00:00,0.977,0.9095000000000001,1.3348105671,0.007,-0.0005,0.0070178344,0.97,0.91,1.3300375935,0.857,-0.7905000000000001,1.1659070503,0.007,-0.0005,0.0070178344,0.85,-0.79,1.1604309544
2019-05-13 05:30:00,1.061,0.9325,1.4125428312000001,0.001,0.0025,0.0026925824,1.06,0.93,1.4101418368,0.9410000000000001,-0.7475,1.201764224,0.001,0.0025,0.0026925824,0.9400000000000001,-0.75,1.2025389807
2019-05-13 06:00:00,1.1015,0.934,1.4441808232,0.0015,0.004,0.0042720019,1.1,0.93,1.4404513182,0.9815,-0.746,1.2328253120000001,0.0015,0.004,0.0042720019,0.98,-0.75,1.2340583455
