Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-13 06:30:00,1.16,0.2485,1.1863187809,0.01,-0.0015,0.0101118742,1.15,0.25,1.1768602296,1.15,0.0085,1.1500314126,0.01,-0.0015,0.0101118742,1.1400000000000001,0.01,1.1400438588
2019-05-13 07:00:00,1.2429999999999999,0.14750000000000002,1.2517209154,0.013000000000000001,-0.0025,0.0132382023,1.23,0.15,1.2391125857,1.2429999999999999,0.1575,1.2529386457,0.013000000000000001,-0.0025,0.0132382023,1.23,0.16,1.2403628501
2019-05-13 07:30:00,1.37,0.4315,1.4363468418,0.01,0.0015,0.0101118742,1.3599999999999999,0.43,1.4263590011,1.32,-0.1085,1.324451679,0.01,0.0015,0.0101118742,1.31,-0.11,1.3146102084
2019-05-13 08:00:00,1.4805000000000001,1.0425,1.8107143618000001,0.0105,0.0025,0.0107935166,1.47,1.04,1.8006943105,1.3205,-0.6775,1.4841585158,0.0105,0.0025,0.0107935166,1.31,-0.68,1.4759742545
2019-05-13 08:30:00,1.505,1.042,1.8305160475000002,0.015,0.002,0.015132746,1.49,1.04,1.8170580618,1.355,-0.658,1.5063163678,0.015,0.002,0.015132746,1.34,-0.66,1.493720188
2019-05-13 09:00:00,1.488,1.06,1.8269493699,0.018000000000000002,0.0,0.018000000000000002,1.47,1.06,1.8123189565,1.358,-0.66,1.5098887375999999,0.018000000000000002,0.0,0.018000000000000002,1.34,-0.66,1.493720188
2019-05-13 09:30:00,1.3679999999999999,1.019,1.7058091921,0.018000000000000002,-0.001,0.0180277564,1.35,1.02,1.6920106383,1.238,-0.6910000000000001,1.4177887713000001,0.018000000000000002,-0.001,0.0180277564,1.22,-0.6900000000000001,1.4016062214
2019-05-13 10:00:00,1.318,0.9995,1.6541234083,0.018000000000000002,-0.0005,0.018006943100000002,1.3,1.0,1.6401219466999999,1.188,-0.6905,1.3740939742,0.018000000000000002,-0.0005,0.018006943100000002,1.17,-0.6900000000000001,1.3583077707
2019-05-13 10:30:00,1.2425,0.1585,1.2525687606,0.022500000000000003,-0.0015,0.0225499446,1.22,0.16,1.2304470732000001,1.2425,0.1585,1.2525687606,0.022500000000000003,-0.0015,0.0225499446,1.22,0.16,1.2304470732000001
2019-05-13 11:00:00,1.1915,0.1505,1.2009673185,0.061500000000000006,-0.0195,0.0645174395,1.13,0.17,1.1427160627,1.2015,0.1405,1.209686943,0.061500000000000006,-0.0195,0.0645174395,1.1400000000000001,0.16,1.1511733145
2019-05-13 11:30:00,1.146,0.14450000000000002,1.1550741318,0.076,-0.025500000000000002,0.08016389460000001,1.07,0.17,1.0834205093,1.156,0.1645,1.1676456012,0.076,-0.025500000000000002,0.08016389460000001,1.08,0.19,1.09658561
2019-05-13 12:00:00,1.2415,0.1625,1.2520896533,0.0815,-0.0275,0.0860145337,1.16,0.19,1.1754573578,1.2415,0.1625,1.2520896533,0.0815,-0.0275,0.0860145337,1.16,0.19,1.1754573578
2019-05-13 12:30:00,1.196,0.181,1.2096185349,0.08600000000000001,-0.029,0.0907579198,1.11,0.21,1.129690223,1.206,0.191,1.2210311216,0.08600000000000001,-0.029,0.0907579198,1.12,0.22,1.1414026459
2019-05-13 13:00:00,1.186,0.185,1.2003420346,0.076,-0.025,0.0800062498,1.11,0.21,1.129690223,1.196,0.195,1.2117924740000001,0.076,-0.025,0.0800062498,1.12,0.22,1.1414026459
2019-05-13 13:30:00,1.1345,0.1905,1.1503827624,0.0645,-0.0195,0.0673832323,1.07,0.21,1.0904127659,1.1345,0.2005,1.1520809433,0.0645,-0.0195,0.0673832323,1.07,0.22,1.0923827168
2019-05-13 14:00:00,1.051,0.1915,1.0683039128,0.061,-0.018500000000000003,0.0637436271,0.99,0.21,1.0120276676,1.051,0.2015,1.0701416962,0.061,-0.018500000000000003,0.0637436271,0.99,0.22,1.0141498903
2019-05-13 14:30:00,1.0345,0.1905,1.0518937684,0.0645,-0.0195,0.0673832323,0.97,0.21,0.9924716621,1.0345,0.2005,1.0537506821,0.0645,-0.0195,0.0673832323,0.97,0.22,0.9946356117
2019-05-13 15:00:00,1.024,0.28500000000000003,1.0629209754,0.054,-0.015,0.0560446251,0.97,0.30000000000000004,1.0153324579,1.024,0.075,1.0267429084,0.054,-0.015,0.0560446251,0.97,0.09,0.9741663102
2019-05-13 15:30:00,1.0565,0.17850000000000002,1.0714730515,0.0465,-0.0115,0.0479009394,1.01,0.19,1.0277159141,1.0565,0.1885,1.0731842805,0.0465,-0.0115,0.0479009394,1.01,0.2,1.0296115772
2019-05-13 16:00:00,1.083,0.17550000000000002,1.0971277273,0.053,-0.0145,0.0549477024,1.03,0.19,1.0473776778,1.083,0.1855,1.0987717006,0.053,-0.0145,0.0549477024,1.03,0.2,1.0492378186
2019-05-13 16:30:00,1.1280000000000001,0.162,1.1395736045,0.038,-0.008,0.0388329757,1.09,0.17,1.1031772296,1.1280000000000001,0.17200000000000001,1.1410381238,0.038,-0.008,0.0388329757,1.09,0.18,1.1047624179
2019-05-13 17:00:00,1.2545,0.23600000000000002,1.2765054837,0.0245,-0.004,0.0248243832,1.23,0.24,1.2531959145,1.2445,0.126,1.2508622026,0.0245,-0.004,0.0248243832,1.22,0.13,1.2269066794
2019-05-13 17:30:00,1.3005,0.199,1.315637203,0.0205,-0.001,0.0205243758,1.28,0.2,1.2955307793,1.3005,0.209,1.3171868698,0.0205,-0.001,0.0205243758,1.28,0.21,1.2971121771
2019-05-13 18:00:00,1.351,0.196,1.3651435822,0.021,-0.004,0.021377558300000002,1.33,0.2,1.3449535308,1.351,0.20600000000000002,1.3666151616,0.021,-0.004,0.021377558300000002,1.33,0.21,1.3464768843
2019-05-13 18:30:00,1.412,0.19,1.4247259386,0.012,0.0,0.012,1.4,0.19,1.4128340313,1.412,0.21,1.4275307352,0.012,0.0,0.012,1.4,0.21,1.4156623891
2019-05-13 19:00:00,1.4225,0.183,1.4342228732,0.022500000000000003,-0.007,0.023563743300000002,1.4,0.19,1.4128340313,1.4225,0.17300000000000001,1.4329812455,0.022500000000000003,-0.007,0.023563743300000002,1.4,0.18,1.4115239991
2019-05-13 19:30:00,1.457,0.184,1.4685724361,0.017,-0.006,0.0180277564,1.44,0.19,1.4524806367,1.457,0.17400000000000002,1.4673530591000001,0.017,-0.006,0.0180277564,1.44,0.18,1.4512063947
2019-05-13 20:00:00,1.4295,0.1885,1.4418746478,0.0095,-0.0015,0.009617692,1.42,0.19,1.4326548782000001,1.4295,0.17850000000000002,1.4406014369,0.0095,-0.0015,0.009617692,1.42,0.18,1.4313629868
2019-05-13 20:30:00,1.453,0.166,1.4624517086,0.013000000000000001,-0.004,0.0136014705,1.44,0.17,1.45,1.453,0.176,1.4636205109,0.013000000000000001,-0.004,0.0136014705,1.44,0.18,1.4512063947
2019-05-13 21:00:00,1.4055,0.165,1.4151520236000001,0.0155,-0.005,0.0162864975,1.3900000000000001,0.17,1.4003570973000001,1.4055,0.165,1.4151520236000001,0.0155,-0.005,0.0162864975,1.3900000000000001,0.17,1.4003570973000001
2019-05-13 21:30:00,1.3995,0.167,1.4094286963,0.0095,-0.003,0.0099624294,1.3900000000000001,0.17,1.4003570973000001,1.3995,0.167,1.4094286963,0.0095,-0.003,0.0099624294,1.3900000000000001,0.17,1.4003570973000001
2019-05-13 22:00:00,1.351,0.162,1.3606781398,0.021,-0.008,0.0224722051,1.33,0.17,1.3408206442,1.351,0.162,1.3606781398,0.021,-0.008,0.0224722051,1.33,0.17,1.3408206442
2019-05-13 22:30:00,1.2905,0.17750000000000002,1.3026497994000001,0.030500000000000003,-0.0125,0.0329620994,1.26,0.19,1.2742448744,1.2905,0.1075,1.2949696908,0.030500000000000003,-0.0125,0.0329620994,1.26,0.12,1.2657013866
2019-05-13 23:00:00,1.181,0.123,1.1873878894,0.041,-0.017,0.044384682,1.1400000000000001,0.14,1.1485643212,1.181,0.133,1.1884653971,0.041,-0.017,0.044384682,1.1400000000000001,0.15,1.1498260738
2019-05-13 23:30:00,1.064,0.12050000000000001,1.0708016857,0.024,-0.0095,0.025811819000000003,1.04,0.13,1.0480935073,1.074,0.1305,1.0818993715,0.024,-0.0095,0.025811819000000003,1.05,0.14,1.0592922165
2019-05-14 00:00:00,0.9725,0.093,0.9769366663000001,0.0425,-0.017,0.045773900900000004,0.93,0.11,0.9364827815000001,0.9825,0.10300000000000001,0.9878842290000001,0.0425,-0.017,0.045773900900000004,0.9400000000000001,0.12,0.9476286192000001
2019-05-14 00:30:00,0.908,0.07350000000000001,0.9109699501,0.018000000000000002,-0.006500000000000001,0.0191376592,0.89,0.08,0.8935882721,0.918,0.0835,0.9217896994,0.018000000000000002,-0.006500000000000001,0.0191376592,0.9,0.09,0.9044888059
2019-05-14 01:00:00,0.89,0.064,0.8922981564,0.04,-0.016,0.0430813185,0.85,0.08,0.8537564055,0.9,0.074,0.9030370978000001,0.04,-0.016,0.0430813185,0.86,0.09,0.8646964785
2019-05-14 01:30:00,0.9455,0.062,0.9475306064000001,0.0455,-0.018000000000000002,0.048931074000000005,0.9,0.08,0.9035485598,0.9455,0.082,0.9490491294000001,0.0455,-0.018000000000000002,0.048931074000000005,0.9,0.1,0.9055385138000001
2019-05-14 02:00:00,0.9805,0.068,0.9828551521000001,0.030500000000000003,-0.012,0.0327757532,0.9500000000000001,0.08,0.9533624704,0.9905,0.088,0.9944014531,0.030500000000000003,-0.012,0.0327757532,0.96,0.1,0.965194281
2019-05-14 02:30:00,0.9755,0.07050000000000001,0.9780442219000001,0.025500000000000002,-0.0095,0.027212129600000003,0.9500000000000001,0.08,0.9533624704,0.9855,0.0805,0.9887823320000001,0.025500000000000002,-0.0095,0.027212129600000003,0.96,0.09,0.9642095208
2019-05-14 03:00:00,0.971,0.2595,1.0050777333,0.051000000000000004,-0.0205,0.0549658985,0.92,0.28,0.9616652224000001,0.9410000000000001,-0.12050000000000001,0.9486839569000001,0.051000000000000004,-0.0205,0.0549658985,0.89,-0.1,0.8956003573
2019-05-14 03:30:00,1.0015,0.889,1.339150197,0.051500000000000004,-0.021,0.0556169938,0.9500000000000001,0.91,1.3155227098,0.8815000000000001,-0.751,1.158034218,0.051500000000000004,-0.021,0.0556169938,0.8300000000000001,-0.73,1.1053506231
2019-05-14 04:00:00,1.026,0.9285,1.3837587398,0.076,-0.0315,0.0822693746,0.9500000000000001,0.96,1.3505924625999999,0.906,-0.7215,1.1581874848,0.076,-0.0315,0.0822693746,0.8300000000000001,-0.6900000000000001,1.0793516572
2019-05-14 04:30:00,1.06,0.914,1.3996413826,0.11,-0.046,0.1192308685,0.9500000000000001,0.96,1.3505924625999999,0.9400000000000001,-0.726,1.1877188218999999,0.11,-0.046,0.1192308685,0.8300000000000001,-0.68,1.0729864864
2019-05-14 05:00:00,1.062,0.913,1.4005045519000001,0.112,-0.047,0.1214619282,0.9500000000000001,0.96,1.3505924625999999,0.9420000000000001,-0.727,1.189913022,0.112,-0.047,0.1214619282,0.8300000000000001,-0.68,1.0729864864
2019-05-14 05:30:00,1.083,0.913,1.41649497,0.113,-0.047,0.1223846396,0.97,0.96,1.3647344064,0.9530000000000001,-0.727,1.1986400627,0.113,-0.047,0.1223846396,0.84,-0.68,1.0807404869
2019-05-14 06:00:00,1.1625,0.919,1.4818796341,0.12250000000000001,-0.051000000000000004,0.1326923133,1.04,0.97,1.4221462652999999,1.0325,-0.711,1.2536256419,0.12250000000000001,-0.051000000000000004,0.1326923133,0.91,-0.66,1.1241441189
2019-05-14 06:30:00,1.241,0.24550000000000002,1.2650499002,0.131,-0.0545,0.1418846362,1.11,0.30000000000000004,1.1498260738,1.231,0.0455,1.2318405944,0.131,-0.0545,0.1418846362,1.1,0.1,1.1045361017
2019-05-14 07:00:00,1.305,0.1715,1.3162208211,0.095,-0.0385,0.1025048779,1.21,0.21,1.2280879447,1.315,0.18150000000000002,1.3274664779,0.095,-0.0385,0.1025048779,1.22,0.22,1.2396773774
2019-05-14 07:30:00,1.4425,0.2725,1.468013113,0.07250000000000001,-0.0275,0.07754031210000001,1.37,0.30000000000000004,1.4024621207,1.4325,0.10250000000000001,1.4361624212000001,0.07250000000000001,-0.0275,0.07754031210000001,1.3599999999999999,0.13,1.366199107
2019-05-14 08:00:00,1.5505,1.0585,1.8773578508000002,0.0405,-0.0115,0.042101068900000004,1.51,1.07,1.8506755523,1.4005,-0.6315000000000001,1.5362918017,0.0405,-0.0115,0.042101068900000004,1.3599999999999999,-0.62,1.4946571513
2019-05-14 08:30:00,1.4675,1.0365,1.7966325445,0.1375,-0.053500000000000006,0.1475415196,1.33,1.09,1.7195929750999999,1.3275000000000001,-0.6735,1.4885759974,0.1375,-0.053500000000000006,0.1475415196,1.19,-0.62,1.3418271126
2019-05-14 09:00:00,1.3900000000000001,1.031,1.7306244538,0.15,-0.059000000000000004,0.16118622770000002,1.24,1.09,1.6509694122,1.26,-0.6990000000000001,1.440902842,0.15,-0.059000000000000004,0.16118622770000002,1.11,-0.64,1.2812884141
2019-05-14 09:30:00,1.37,1.022,1.7092056635000001,0.1,-0.038,0.106976633,1.27,1.06,1.6542369842,1.23,-0.6980000000000001,1.4142503314,0.1,-0.038,0.106976633,1.13,-0.66,1.3086252328
2019-05-14 10:00:00,1.2945,1.0205,1.6483781423,0.10450000000000001,-0.0395,0.1117161582,1.19,1.06,1.5936436239,1.1545,-0.6995,1.3498779574,0.10450000000000001,-0.0395,0.1117161582,1.05,-0.66,1.2402015965
2019-05-14 10:30:00,1.214,0.17550000000000002,1.2266198474,0.094,-0.0345,0.10013116400000001,1.12,0.21,1.1395174417,1.214,0.14550000000000002,1.2226881246,0.094,-0.0345,0.10013116400000001,1.12,0.18,1.134372073
2019-05-14 11:00:00,1.2469999999999999,0.1525,1.256290273,0.077,-0.0275,0.0817633781,1.17,0.18,1.1837651794,1.2469999999999999,0.1525,1.256290273,0.077,-0.0275,0.0817633781,1.17,0.18,1.1837651794
2019-05-14 11:30:00,1.173,0.159,1.1837271645,0.063,-0.021,0.0664078309,1.11,0.18,1.1244998888,1.173,0.159,1.1837271645,0.063,-0.021,0.0664078309,1.11,0.18,1.1244998888
2019-05-14 12:00:00,1.134,0.17250000000000001,1.1470450078,0.10400000000000001,-0.0375,0.1105542853,1.03,0.21,1.0511898021,1.134,0.17250000000000001,1.1470450078,0.10400000000000001,-0.0375,0.1105542853,1.03,0.21,1.0511898021
2019-05-14 12:30:00,1.1505,0.167,1.1625572029,0.07050000000000001,-0.023,0.0741569282,1.08,0.19,1.09658561,1.1505,0.177,1.1640357598,0.07050000000000001,-0.023,0.0741569282,1.08,0.2,1.0983624174
2019-05-14 13:00:00,1.091,0.17550000000000002,1.1050254522,0.051000000000000004,-0.0145,0.0530212222,1.04,0.19,1.0572133181,1.091,0.1855,1.1066576932,0.051000000000000004,-0.0145,0.0530212222,1.04,0.2,1.0590561836
2019-05-14 13:30:00,1.094,0.17500000000000002,1.1079083897,0.054,-0.015,0.0560446251,1.04,0.19,1.0572133181,1.094,0.185,1.1095318833,0.054,-0.015,0.0560446251,1.04,0.2,1.0590561836
2019-05-14 14:00:00,1.0515,0.17400000000000002,1.0657993479,0.0815,-0.026000000000000002,0.0855467708,0.97,0.2,0.990403958,1.0515,0.184,1.0674775173,0.0815,-0.026000000000000002,0.0855467708,0.97,0.21,0.9924716621
2019-05-14 14:30:00,1.0645,0.176,1.0789514586,0.0745,-0.024,0.0782703648,0.99,0.2,1.01,1.0745,0.186,1.0904798256000001,0.0745,-0.024,0.0782703648,1.0,0.21,1.0218121158
2019-05-14 15:00:00,1.058,0.1705,1.0716502461,0.088,-0.029500000000000002,0.092812984,0.97,0.2,0.990403958,1.058,0.18050000000000002,1.0732866579,0.088,-0.029500000000000002,0.092812984,0.97,0.21,0.9924716621
2019-05-14 15:30:00,1.082,0.177,1.0963817766,0.07200000000000001,-0.023,0.0755843899,1.01,0.2,1.0296115772,1.082,0.187,1.0980405275,0.07200000000000001,-0.023,0.0755843899,1.01,0.21,1.0316006979
2019-05-14 16:00:00,1.0545,0.1605,1.066644505,0.0645,-0.0195,0.0673832323,0.99,0.18,1.0062305899,1.0545,0.1605,1.066644505,0.0645,-0.0195,0.0673832323,0.99,0.18,1.0062305899
2019-05-14 16:30:00,1.113,0.161,1.1245843677,0.063,-0.019,0.0658027355,1.05,0.18,1.0653168543,1.123,0.161,1.1344822608,0.063,-0.019,0.0658027355,1.06,0.18,1.0751744045
2019-05-14 17:00:00,1.1965,0.168,1.2082368352,0.0465,-0.012,0.0480234318,1.15,0.18,1.1640017182,1.1965,0.188,1.2111796935,0.0465,-0.012,0.0480234318,1.15,0.2,1.167261753
2019-05-14 17:30:00,1.3185,0.1915,1.3323342298,0.0585,-0.018500000000000003,0.0613555213,1.26,0.21,1.2773801314,1.3185,0.2015,1.3338082696,0.0585,-0.018500000000000003,0.0613555213,1.26,0.22,1.2790621564
2019-05-14 18:00:00,1.3545,0.1915,1.3679702116999999,0.0545,-0.018500000000000003,0.0575543222,1.3,0.21,1.3168523076,1.3545,0.2015,1.3694058931,0.0545,-0.018500000000000003,0.0575543222,1.3,0.22,1.3184839779
2019-05-14 18:30:00,1.3665,0.1675,1.3767274603000001,0.036500000000000005,-0.0125,0.0385810834,1.33,0.18,1.3421251805,1.3665,0.17750000000000002,1.377979862,0.036500000000000005,-0.0125,0.0385810834,1.33,0.19,1.3435028843
2019-05-14 19:00:00,1.427,0.156,1.4355016545,0.037,-0.014,0.0395600809,1.3900000000000001,0.17,1.4003570973000001,1.427,0.156,1.4355016545,0.037,-0.014,0.0395600809,1.3900000000000001,0.17,1.4003570973000001
2019-05-14 19:30:00,1.463,0.1615,1.4718869692,0.023,-0.0085,0.0245203997,1.44,0.17,1.45,1.463,0.1615,1.4718869692,0.023,-0.0085,0.0245203997,1.44,0.17,1.45
2019-05-14 20:00:00,1.5225,0.9175000000000001,1.7775861442,0.0325,-0.0125,0.0348209707,1.49,0.93,1.756416807,1.3925,-0.5725,1.5055937367,0.0325,-0.0125,0.0348209707,1.3599999999999999,-0.56,1.4707821049
2019-05-14 20:30:00,1.4665,0.16,1.4752024437,0.026500000000000003,-0.01,0.0283240181,1.44,0.17,1.45,1.4665,0.16,1.4752024437,0.026500000000000003,-0.01,0.0283240181,1.44,0.17,1.45
2019-05-14 21:00:00,1.4045,0.161,1.4136977223,0.0245,-0.009000000000000001,0.0261007663,1.38,0.17,1.3904315877,1.4045,0.161,1.4136977223,0.0245,-0.009000000000000001,0.0261007663,1.38,0.17,1.3904315877
2019-05-14 21:30:00,1.417,0.1555,1.4255066643,0.037,-0.0145,0.039739778600000004,1.38,0.17,1.3904315877,1.417,0.1555,1.4255066643,0.037,-0.0145,0.039739778600000004,1.38,0.17,1.3904315877
2019-05-14 22:00:00,1.3685,0.325,1.4065622098000001,0.0385,-0.015,0.0413188819,1.33,0.34,1.3727709204,1.3485,-0.015,1.3485834234,0.0385,-0.015,0.0413188819,1.31,0.0,1.31
2019-05-14 22:30:00,1.3455,0.9945,1.6731409086,0.0155,-0.0055000000000000005,0.0164468842,1.33,1.0,1.6640012019000001,1.2155,-0.6955,1.400414403,0.0155,-0.0055000000000000005,0.0164468842,1.2,-0.6900000000000001,1.3842326394
2019-05-14 23:00:00,1.19,0.5265000000000001,1.3012694763,0.01,-0.0035,0.010594810100000001,1.18,0.53,1.2935609765,1.1400000000000001,-0.2335,1.1636675857,0.01,-0.0035,0.010594810100000001,1.13,-0.23,1.1531695452
2019-05-14 23:30:00,1.086,0.1245,1.0931131003,0.016,-0.0055000000000000005,0.0169189243,1.07,0.13,1.0778682665,1.086,0.1345,1.0942971489,0.016,-0.0055000000000000005,0.0169189243,1.07,0.14,1.0791200119
2019-05-15 00:00:00,1.016,0.12,1.0230620705,0.026000000000000002,-0.01,0.0278567766,0.99,0.13,0.9984988733000001,1.016,0.13,1.024283164,0.026000000000000002,-0.01,0.0278567766,0.99,0.14,0.9998499887000001
2019-05-15 00:30:00,0.9795,0.11850000000000001,0.9866420324,0.029500000000000002,-0.0115,0.0316622804,0.9500000000000001,0.13,0.9588534820000001,0.9795,0.1285,0.9878929598,0.029500000000000002,-0.0115,0.0316622804,0.9500000000000001,0.14,0.9602603814
2019-05-15 01:00:00,0.9400000000000001,0.114,0.9468875329,0.04,-0.016,0.0430813185,0.9,0.13,0.9093404203000001,0.9400000000000001,0.114,0.9468875329,0.04,-0.016,0.0430813185,0.9,0.13,0.9093404203000001
2019-05-15 01:30:00,0.9255,0.09,0.9298657161,0.025500000000000002,-0.01,0.027390691800000002,0.9,0.1,0.9055385138000001,0.9255,0.1,0.9308868084,0.025500000000000002,-0.01,0.027390691800000002,0.9,0.11,0.9066973034
2019-05-15 02:00:00,0.985,0.08600000000000001,0.9887471871000001,0.035,-0.014,0.037696153600000004,0.9500000000000001,0.1,0.9552486587000001,0.995,0.096,0.9996204280000001,0.035,-0.014,0.037696153600000004,0.96,0.11,0.9662815325
2019-05-15 02:30:00,0.9580000000000001,0.089,0.9621252517000001,0.028,-0.011,0.0300832179,0.93,0.1,0.9353608929,0.968,0.099,0.9730493307,0.028,-0.011,0.0300832179,0.9400000000000001,0.11,0.9464142856000001
2019-05-15 03:00:00,0.968,0.5750000000000001,1.1258991962,0.038,-0.015,0.0408533964,0.93,0.59,1.1013627922,0.898,-0.405,0.9851035479,0.038,-0.015,0.0408533964,0.86,-0.39,0.9442986816000001
2019-05-15 03:30:00,0.9615,0.9075000000000001,1.3221340704,0.0315,-0.0125,0.0338895264,0.93,0.92,1.308166656,0.8515,-0.7425,1.1297603728,0.0315,-0.0125,0.0338895264,0.8200000000000001,-0.73,1.0978615578
2019-05-15 04:00:00,0.972,0.903,1.3267226538,0.042,-0.017,0.045310043,0.93,0.92,1.308166656,0.862,-0.747,1.1406371027,0.042,-0.017,0.045310043,0.8200000000000001,-0.73,1.0978615578
2019-05-15 04:30:00,0.996,0.901,1.3430625451,0.046,-0.019,0.049769468600000005,0.9500000000000001,0.92,1.3224598293,0.866,-0.739,1.138453776,0.046,-0.019,0.049769468600000005,0.8200000000000001,-0.72,1.0912378293
2019-05-15 05:00:00,1.047,0.928,1.3990686187999999,0.077,-0.032,0.08338465090000001,0.97,0.96,1.3647344064,0.927,-0.712,1.1688768113,0.077,-0.032,0.08338465090000001,0.85,-0.68,1.0885311204
2019-05-15 05:30:00,1.06,0.9355,1.4137751766,0.06,-0.0245,0.0648093357,1.0,0.96,1.3862178761,0.9400000000000001,-0.7045,1.1747000681,0.06,-0.0245,0.0648093357,0.88,-0.68,1.112115102
2019-05-15 06:00:00,1.145,0.9335,1.477310817,0.065,-0.026500000000000003,0.070194373,1.08,0.96,1.4449913495,1.015,-0.7065,1.2366758872,0.065,-0.026500000000000003,0.070194373,0.9500000000000001,-0.68,1.1682893477
2019-05-15 06:30:00,1.1655,0.289,1.2007960901,0.0555,-0.021,0.0593401213,1.11,0.31,1.1524755963,1.1455,-0.001,1.1455004364999999,0.0555,-0.021,0.0593401213,1.09,0.02,1.0901834708
2019-05-15 07:00:00,1.29,0.291,1.3224148366000001,0.05,-0.019,0.0534883165,1.24,0.31,1.2781627439,1.27,0.07100000000000001,1.2719830974,0.05,-0.019,0.0534883165,1.22,0.09,1.2233151679
2019-05-15 07:30:00,1.459,0.602,1.5783171418,0.049,-0.018000000000000002,0.0522015325,1.4100000000000001,0.62,1.5402921801,1.389,-0.218,1.4060032006,0.049,-0.018000000000000002,0.0522015325,1.34,-0.2,1.3548431644
2019-05-15 08:00:00,1.5175,1.074,1.8591079178,0.0275,-0.006,0.0281469359,1.49,1.08,1.840244549,1.3675,-0.636,1.5081618779000001,0.0275,-0.006,0.0281469359,1.34,-0.63,1.4807092895
2019-05-15 08:30:00,1.476,1.0795,1.8286323441,0.016,-0.0005,0.016007810600000002,1.46,1.08,1.8160396471,1.336,-0.6305000000000001,1.4773037095000001,0.016,-0.0005,0.016007810600000002,1.32,-0.63,1.4626346092
2019-05-15 09:00:00,1.3780000000000001,1.079,1.7501785623,0.018000000000000002,-0.001,0.0180277564,1.3599999999999999,1.08,1.7366634677000001,1.238,-0.631,1.3895340946,0.018000000000000002,-0.001,0.0180277564,1.22,-0.63,1.373062271
2019-05-15 09:30:00,1.2905,1.0385,1.6564638541,0.0205,-0.0015,0.0205548048,1.27,1.04,1.6414932225999999,1.1505,-0.6815,1.3371957598,0.0205,-0.0015,0.0205548048,1.13,-0.68,1.3188252348
2019-05-15 10:00:00,1.141,0.48850000000000005,1.2411741417,0.021,-0.0015,0.0210535033,1.12,0.49,1.2224974438,1.091,-0.1615,1.1028885936,0.021,-0.0015,0.0210535033,1.07,-0.16,1.081896483
2019-05-15 10:30:00,1.0945,0.152,1.1050041855,0.0345,-0.008,0.0354153921,1.06,0.16,1.0720074627,1.1045,0.152,1.1149099739,0.0345,-0.008,0.0354153921,1.07,0.16,1.081896483
2019-05-15 11:00:00,1.0345,0.148,1.0450331334,0.044500000000000005,-0.012,0.046089586700000004,0.99,0.16,1.0028459503,1.0345,0.148,1.0450331334,0.044500000000000005,-0.012,0.046089586700000004,0.99,0.16,1.0028459503
2019-05-15 11:30:00,0.9795,0.1315,0.9882876606000001,0.0395,-0.0085,0.0404042077,0.9400000000000001,0.14,0.9503683496,0.9895,0.14150000000000001,0.9995661559000001,0.0395,-0.0085,0.0404042077,0.9500000000000001,0.15,0.9617692031
2019-05-15 12:00:00,1.009,0.137,1.0182583169,0.029,-0.003,0.029154759500000002,0.98,0.14,0.9899494937000001,1.009,0.147,1.0196519014,0.029,-0.003,0.029154759500000002,0.98,0.15,0.9914131329
2019-05-15 12:30:00,1.0565,0.1585,1.0683232189,0.0465,-0.0115,0.0479009394,1.01,0.17,1.0242070103,1.0565,0.1685,1.0698525599,0.0465,-0.0115,0.0479009394,1.01,0.18,1.0259142264
2019-05-15 13:00:00,1.0295,0.1605,1.0419359385,0.0395,-0.0095,0.0406263461,0.99,0.17,1.0044899203,1.0295,0.1705,1.0435231191,0.0395,-0.0095,0.0406263461,0.99,0.18,1.0062305899
2019-05-15 13:30:00,1.0375,0.1565,1.0492371038,0.0475,-0.0135,0.0493811705,0.99,0.17,1.0044899203,1.0375,0.1665,1.05077519,0.0475,-0.0135,0.0493811705,0.99,0.18,1.0062305899
2019-05-15 14:00:00,1.048,0.1605,1.0602189632,0.038,-0.0095,0.0391695034,1.01,0.17,1.0242070103,1.058,0.1705,1.0716502461,0.038,-0.0095,0.0391695034,1.02,0.18,1.0357605901
2019-05-15 14:30:00,1.0725,0.17,1.0858896123,0.022500000000000003,0.0,0.022500000000000003,1.05,0.17,1.063672882,1.0725,0.18,1.0875,0.022500000000000003,0.0,0.022500000000000003,1.05,0.18,1.0653168543
2019-05-15 15:00:00,1.0515,0.17,1.0651536274,0.021500000000000002,0.0,0.021500000000000002,1.03,0.17,1.0439348639,1.0615,0.18,1.0766532636,0.021500000000000002,0.0,0.021500000000000002,1.04,0.18,1.0554619842
2019-05-15 15:30:00,1.0575,0.167,1.0706050859,0.0275,-0.003,0.027663152400000002,1.03,0.17,1.0439348639,1.0675,0.177,1.0820745122,0.0275,-0.003,0.027663152400000002,1.04,0.18,1.0554619842
2019-05-15 16:00:00,1.027,0.1665,1.0404091743,0.027,-0.0035,0.0272259068,1.0,0.17,1.0143470806,1.037,0.17650000000000002,1.051913138,0.027,-0.0035,0.0272259068,1.01,0.18,1.0259142264
2019-05-15 16:30:00,1.095,0.17200000000000001,1.108426362,0.015,0.002,0.015132746,1.08,0.17,1.0932977636,1.095,0.162,1.1069186962,0.015,0.002,0.015132746,1.08,0.16,1.0917875251
2019-05-15 17:00:00,1.2165,0.1315,1.2235867358,0.0165,0.0015,0.016568041500000002,1.2,0.13,1.2070211266,1.2265,0.14150000000000001,1.2346353713,0.0165,0.0015,0.016568041500000002,1.21,0.14,1.2180722474
2019-05-15 17:30:00,1.3005,0.191,1.314450931,0.0105,0.001,0.0105475116,1.29,0.19,1.3039171753,1.3005,0.201,1.3159412031,0.0105,0.001,0.0105475116,1.29,0.2,1.3054118124
2019-05-15 18:00:00,1.329,0.191,1.3426548328,0.009000000000000001,0.001,0.0090553851,1.32,0.19,1.3336041392,1.329,0.201,1.3441138344999999,0.009000000000000001,0.001,0.0090553851,1.32,0.2,1.3350655415000001
2019-05-15 18:30:00,1.3665,0.191,1.3797837693,0.006500000000000001,0.001,0.0065764732,1.3599999999999999,0.19,1.3732079231,1.3765,0.201,1.3910978578,0.006500000000000001,0.001,0.0065764732,1.37,0.2,1.384521578
2019-05-15 19:00:00,1.3935,0.171,1.4039527236,0.0035,0.001,0.0036400549,1.3900000000000001,0.17,1.4003570973000001,1.4035,0.171,1.4138787961000001,0.0035,0.001,0.0036400549,1.4,0.17,1.4102836594000001
2019-05-15 19:30:00,1.3915,0.171,1.4019676351,0.0015,0.001,0.0018027756000000002,1.3900000000000001,0.17,1.4003570973000001,1.4015,0.171,1.4118934981,0.0015,0.001,0.0018027756000000002,1.4,0.17,1.4102836594000001
2019-05-15 20:00:00,1.4015,0.1665,1.4113555541,0.0115,-0.0035,0.012020815300000001,1.3900000000000001,0.17,1.4003570973000001,1.4115,0.1665,1.4212862133,0.0115,-0.0035,0.012020815300000001,1.4,0.17,1.4102836594000001
2019-05-15 20:30:00,1.3745,0.149,1.3825524402,0.0045000000000000005,-0.001,0.0046097722,1.37,0.15,1.3781872151,1.3745,0.169,1.3848506237,0.0045000000000000005,-0.001,0.0046097722,1.37,0.17,1.3805071532
2019-05-15 21:00:00,1.387,0.14450000000000002,1.3945068125,0.017,-0.0055000000000000005,0.017867568400000002,1.37,0.15,1.3781872151,1.387,0.1645,1.3967208919,0.017,-0.0055000000000000005,0.017867568400000002,1.37,0.17,1.3805071532
2019-05-15 21:30:00,1.387,0.14400000000000002,1.3944550907,0.017,-0.006,0.0180277564,1.37,0.15,1.3781872151,1.387,0.164,1.3966620923,0.017,-0.006,0.0180277564,1.37,0.17,1.3805071532
2019-05-15 22:00:00,1.3205,0.1265,1.3265453253000001,0.0105,-0.0035,0.0110679718,1.31,0.13,1.3164345787,1.3205,0.1365,1.3275362519,0.0105,-0.0035,0.0110679718,1.31,0.14,1.3174596768
2019-05-15 22:30:00,1.291,0.14200000000000002,1.2987859716,0.021,-0.008,0.0224722051,1.27,0.15,1.2788275881,1.291,0.152,1.2999173051000001,0.021,-0.008,0.0224722051,1.27,0.16,1.2800390619
2019-05-15 23:00:00,1.1635,0.145,1.1725004264,0.0135,-0.005,0.01439618,1.15,0.15,1.1597413505,1.1735,0.155,1.1836922108,0.0135,-0.005,0.01439618,1.16,0.16,1.1709824935
2019-05-15 23:30:00,1.0265,0.14400000000000002,1.0365511324,0.0165,-0.006,0.0175570499,1.01,0.15,1.0210778619,1.0265,0.084,1.029931187,0.0165,-0.006,0.0175570499,1.01,0.09,1.0140019724
2019-05-16 00:00:00,0.9530000000000001,0.0955,0.9577730681000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.9400000000000001,0.1,0.9453041838,0.9530000000000001,0.10550000000000001,0.9588218030000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.9400000000000001,0.11,0.9464142856000001
2019-05-16 00:30:00,0.9275,0.11950000000000001,0.9351665627,0.0275,-0.0105,0.0294363721,0.9,0.13,0.9093404203000001,0.9275,0.0795,0.9309009077,0.0275,-0.0105,0.0294363721,0.9,0.09,0.9044888059
2019-05-16 01:00:00,0.8805000000000001,0.3335,0.9415426172,0.0405,-0.0165,0.0437321392,0.84,0.35000000000000003,0.91,0.8405,-0.1965,0.863164237,0.0405,-0.0165,0.0437321392,0.8,-0.18,0.8200000000000001
2019-05-16 01:30:00,0.8985000000000001,0.0685,0.9011073743,0.0285,-0.0115,0.0307327187,0.87,0.08,0.8736704184,0.8985000000000001,0.0685,0.9011073743,0.0285,-0.0115,0.0307327187,0.87,0.08,0.8736704184
2019-05-16 02:00:00,0.927,0.065,0.9292760623,0.037,-0.015,0.0399249296,0.89,0.08,0.8935882721,0.937,0.065,0.9392518299,0.037,-0.015,0.0399249296,0.9,0.08,0.9035485598
2019-05-16 02:30:00,0.9595,0.064,0.9616320762,0.0395,-0.016,0.0426174847,0.92,0.08,0.9234717104,0.9695,0.064,0.9716101327000001,0.0395,-0.016,0.0426174847,0.93,0.08,0.9334345183
2019-05-16 03:00:00,0.961,0.07150000000000001,0.9636561887,0.021,-0.0085,0.0226550215,0.9400000000000001,0.08,0.9433981132,0.971,0.0915,0.97530162,0.021,-0.0085,0.0226550215,0.9500000000000001,0.1,0.9552486587000001
2019-05-16 03:30:00,1.0105,0.08650000000000001,1.014195494,0.0105,-0.0035,0.0110679718,1.0,0.09,1.0040418318,1.0205,0.0965,1.0250524377,0.0105,-0.0035,0.0110679718,1.01,0.1,1.0149384218
2019-05-16 04:00:00,1.053,0.09050000000000001,1.0568818524,0.003,0.0005,0.0030413813000000002,1.05,0.09,1.0538500842,1.063,0.1005,1.067740254,0.003,0.0005,0.0030413813000000002,1.06,0.1,1.0647065323
2019-05-16 04:30:00,1.015,0.08850000000000001,1.0188509459,0.005,-0.0015,0.0052201533000000005,1.01,0.09,1.0140019724,1.015,0.1085,1.0207826654,0.005,-0.0015,0.0052201533000000005,1.01,0.11,1.0159724406
2019-05-16 05:00:00,0.936,0.08850000000000001,0.9401745849,0.006,-0.0015,0.0061846584,0.93,0.09,0.9343446901,0.9460000000000001,0.1085,0.9522017906,0.006,-0.0015,0.0061846584,0.9400000000000001,0.11,0.9464142856000001
2019-05-16 05:30:00,0.9465,0.084,0.9502201061000001,0.0165,-0.006,0.0175570499,0.93,0.09,0.9343446901,0.9565,0.084,0.9601813631,0.0165,-0.006,0.0175570499,0.9400000000000001,0.09,0.9442986816000001
2019-05-16 06:00:00,1.008,0.08,1.0111696198,0.028,-0.01,0.029732137500000002,0.98,0.09,0.9841239759,1.018,0.1,1.0228997996,0.028,-0.01,0.029732137500000002,0.99,0.11,0.9960923652
2019-05-16 06:30:00,1.11,0.129,1.117470805,0.03,-0.011,0.031953090600000005,1.08,0.14,1.0890362712,1.11,0.099,1.1144061199,0.03,-0.011,0.031953090600000005,1.08,0.11,1.0855873986
2019-05-16 07:00:00,1.201,0.294,1.2364614834,0.041,-0.016,0.0440113622,1.16,0.31,1.2007081244,1.181,-0.036000000000000004,1.1815485602,0.041,-0.016,0.0440113622,1.1400000000000001,-0.02,1.1401754251
2019-05-16 07:30:00,1.3245,0.158,1.3338906439,0.0345,-0.012,0.036527387,1.29,0.17,1.3011533345,1.3345,0.158,1.3438207656,0.0345,-0.012,0.036527387,1.3,0.17,1.3110682667
2019-05-16 08:00:00,1.4060000000000001,0.17,1.4162400926,0.076,-0.03,0.0817067929,1.33,0.2,1.3449535308,1.416,0.18,1.4273948298,0.076,-0.03,0.0817067929,1.34,0.21,1.3563554107
2019-05-16 08:30:00,1.3895,0.153,1.3978981544,0.0695,-0.027,0.0745603782,1.32,0.18,1.3322161987,1.4095,0.183,1.4213300989,0.0695,-0.027,0.0745603782,1.34,0.21,1.3563554107
2019-05-16 09:00:00,1.2974999999999999,0.159,1.3072058943,0.0575,-0.021,0.061214785800000004,1.24,0.18,1.2529964086,1.3075,0.159,1.3171322067,0.0575,-0.021,0.061214785800000004,1.25,0.18,1.262893503
2019-05-16 09:30:00,1.286,0.1655,1.2966056648,0.046,-0.0145,0.048231214,1.24,0.18,1.2529964086,1.296,0.1655,1.3065244927,0.046,-0.0145,0.048231214,1.25,0.18,1.262893503
2019-05-16 10:00:00,1.2745,0.187,1.2881456633,0.0645,-0.023,0.0684780987,1.21,0.21,1.2280879447,1.2745,0.187,1.2881456633,0.0645,-0.023,0.0684780987,1.21,0.21,1.2280879447
2019-05-16 10:30:00,1.284,0.1915,1.2982019296,0.054,-0.018500000000000003,0.0570810827,1.23,0.21,1.2477980606,1.294,0.1915,1.3080933644,0.054,-0.018500000000000003,0.0570810827,1.24,0.21,1.2576565509
2019-05-16 11:00:00,1.2355,0.1655,1.2465353986,0.0455,-0.0145,0.0477545809,1.19,0.18,1.2035364556,1.2355,0.17550000000000002,1.2479024401,0.0455,-0.0145,0.0477545809,1.19,0.19,1.2050726119
2019-05-16 11:30:00,1.2155,0.1655,1.2267153297,0.0455,-0.0145,0.0477545809,1.17,0.18,1.1837651794,1.2155,0.17550000000000002,1.2281044337,0.0455,-0.0145,0.0477545809,1.17,0.19,1.1853269591
2019-05-16 12:00:00,1.1615,0.163,1.172881601,0.051500000000000004,-0.017,0.0542332924,1.11,0.18,1.1244998888,1.1715,0.17300000000000001,1.184204902,0.051500000000000004,-0.017,0.0542332924,1.12,0.19,1.1360017606
2019-05-16 12:30:00,1.2045,0.166,1.2158849658,0.044500000000000005,-0.014,0.046650294700000004,1.16,0.18,1.1738824473,1.2045,0.176,1.2172905364,0.044500000000000005,-0.014,0.046650294700000004,1.16,0.19,1.1754573578
2019-05-16 13:00:00,1.19,0.17450000000000002,1.2027261742,0.07,-0.025500000000000002,0.0745,1.12,0.2,1.1377170123,1.19,0.1845,1.2042176921,0.07,-0.025500000000000002,0.0745,1.12,0.21,1.1395174417
2019-05-16 13:30:00,1.126,0.1685,1.1385377684,0.08600000000000001,-0.0315,0.09158739,1.04,0.2,1.0590561836,1.1360000000000001,0.17850000000000002,1.1499383679,0.08600000000000001,-0.0315,0.09158739,1.05,0.21,1.0707940979
2019-05-16 14:00:00,1.063,0.154,1.0740972954,0.073,-0.026000000000000002,0.0774919351,0.99,0.18,1.0062305899,1.063,0.164,1.0755765896,0.073,-0.026000000000000002,0.0774919351,0.99,0.19,1.0080674581
2019-05-16 14:30:00,0.985,0.0985,0.9899127487,0.085,-0.0315,0.09064904850000001,0.9,0.13,0.9093404203000001,0.995,0.1085,1.0008982216,0.085,-0.0315,0.09064904850000001,0.91,0.14,0.9207062507
2019-05-16 15:00:00,1.0555,0.14750000000000002,1.0657563042,0.0655,-0.022500000000000003,0.0692567686,0.99,0.17,1.0044899203,1.0555,0.1575,1.0671862537,0.0655,-0.022500000000000003,0.0692567686,0.99,0.18,1.0062305899
2019-05-16 15:30:00,1.0295,0.139,1.0388413016,0.0395,-0.011,0.0410030487,0.99,0.15,1.0012991561,1.0295,0.149,1.0402265378,0.0395,-0.011,0.0410030487,0.99,0.16,1.0028459503
2019-05-16 16:00:00,1.1655,0.139,1.1737594515,0.035500000000000004,-0.011,0.0371651719,1.13,0.15,1.1399122773,1.1655,0.149,1.1749856382,0.035500000000000004,-0.011,0.0371651719,1.13,0.16,1.1412712211
2019-05-16 16:30:00,1.2530000000000001,0.14400000000000002,1.2612473984,0.023,-0.006,0.0237697286,1.23,0.15,1.2391125857,1.2530000000000001,0.154,1.2624282158,0.023,-0.006,0.0237697286,1.23,0.16,1.2403628501
2019-05-16 17:00:00,1.2985,0.166,1.3090677026,0.018500000000000003,-0.004,0.0189274932,1.28,0.17,1.2912397144,1.3085,0.176,1.3202833976,0.018500000000000003,-0.004,0.0189274932,1.29,0.18,1.3024976008
2019-05-16 17:30:00,1.413,0.1825,1.4247369055,0.023,-0.007500000000000001,0.024191940800000002,1.3900000000000001,0.19,1.4029255148,1.413,0.1925,1.4260523307000001,0.023,-0.007500000000000001,0.024191940800000002,1.3900000000000001,0.2,1.4043147795
2019-05-16 18:00:00,1.5015,0.188,1.5132237938,0.0115,-0.002,0.011672617500000001,1.49,0.19,1.5020652449,1.5015,0.198,1.5144986794,0.0115,-0.002,0.011672617500000001,1.49,0.2,1.5033628970000001
2019-05-16 18:30:00,1.5665,0.191,1.5781011533,0.006500000000000001,0.001,0.0065764732,1.56,0.19,1.5715279189,1.5665,0.201,1.5793426638999999,0.006500000000000001,0.001,0.0065764732,1.56,0.2,1.5727682601000001
2019-05-16 19:00:00,1.556,0.1645,1.5646712914,0.016,-0.0055000000000000005,0.0169189243,1.54,0.17,1.5493547044,1.556,0.1845,1.5669002042,0.016,-0.0055000000000000005,0.0169189243,1.54,0.19,1.5516765127
2019-05-16 19:30:00,1.5615,0.1825,1.5721286525,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.54,0.19,1.5516765127,1.5615,0.1825,1.5721286525,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.54,0.19,1.5516765127
2019-05-16 20:00:00,1.5045000000000002,0.1655,1.5135754028,0.0145,-0.0045000000000000005,0.0151822265,1.49,0.17,1.4996666296,1.5045000000000002,0.1855,1.5158926413,0.0145,-0.0045000000000000005,0.0151822265,1.49,0.19,1.5020652449
2019-05-16 20:30:00,1.4825,0.162,1.4913249981,0.022500000000000003,-0.008,0.0238799079,1.46,0.17,1.4698639393000001,1.4825,0.182,1.4936298906,0.022500000000000003,-0.008,0.0238799079,1.46,0.19,1.4723111084
2019-05-16 21:00:00,1.444,0.197,1.4573760668,0.034,-0.013000000000000001,0.0364005494,1.4100000000000001,0.21,1.4255525245,1.434,0.097,1.4372769392,0.034,-0.013000000000000001,0.0364005494,1.4,0.11,1.4043147795
2019-05-16 21:30:00,1.3525,0.097,1.355973912,0.0325,-0.013000000000000001,0.0350035712,1.32,0.11,1.3245754037,1.3525,0.107,1.3567259303,0.0325,-0.013000000000000001,0.0350035712,1.32,0.12,1.3254433221
2019-05-16 22:00:00,1.359,0.134,1.3655903485,0.039,-0.016,0.0421544778,1.32,0.15,1.3284953895,1.359,0.14400000000000002,1.3666078443,0.039,-0.016,0.0421544778,1.32,0.16,1.3296616111000001
2019-05-16 22:30:00,1.2275,0.105,1.23198265,0.0375,-0.015,0.0403887361,1.19,0.12,1.1960351165,1.2375,0.105,1.2419465568,0.0375,-0.015,0.0403887361,1.2,0.12,1.2059850745
2019-05-16 23:00:00,1.171,0.0945,1.174806899,0.061,-0.025500000000000002,0.06611542940000001,1.11,0.12,1.116467644,1.181,0.0945,1.1847747676,0.061,-0.025500000000000002,0.06611542940000001,1.12,0.12,1.1264102272
2019-05-16 23:30:00,1.0715,0.1145,1.0776003434,0.061500000000000006,-0.025500000000000002,0.06657702310000001,1.01,0.14,1.019656805,1.0715,0.1245,1.0787087188,0.061500000000000006,-0.025500000000000002,0.06657702310000001,1.01,0.15,1.0210778619
2019-05-17 00:00:00,1.0135,0.1095,1.0193981067,0.07350000000000001,-0.030500000000000003,0.07957700670000001,0.9400000000000001,0.14,0.9503683496,1.0135,0.11950000000000001,1.0205207004,0.07350000000000001,-0.030500000000000003,0.07957700670000001,0.9400000000000001,0.15,0.9518928511
2019-05-17 00:30:00,0.999,0.116,1.0057121855,0.059000000000000004,-0.024,0.0636945838,0.9400000000000001,0.14,0.9503683496,0.999,0.116,1.0057121855,0.059000000000000004,-0.024,0.0636945838,0.9400000000000001,0.14,0.9503683496
2019-05-17 01:00:00,0.9480000000000001,0.218,0.9727425147000001,0.078,-0.032,0.0843089556,0.87,0.25,0.9052071586,0.928,-0.032,0.9285515602000001,0.078,-0.032,0.0843089556,0.85,0.0,0.85
2019-05-17 01:30:00,0.981,0.07150000000000001,0.9836021808000001,0.091,-0.0385,0.09880915950000001,0.89,0.11,0.8967719889,0.981,0.07150000000000001,0.9836021808000001,0.091,-0.0385,0.09880915950000001,0.89,0.11,0.8967719889
2019-05-17 02:00:00,1.0045,0.078,1.0075238211,0.0745,-0.032,0.0810817489,0.93,0.11,0.9364827815000001,1.0045,0.078,1.0075238211,0.0745,-0.032,0.0810817489,0.93,0.11,0.9364827815000001
2019-05-17 02:30:00,1.063,0.0675,1.0651409531,0.053,-0.022500000000000003,0.0575782077,1.01,0.09,1.0140019724,1.063,0.0775,1.0658213969,0.053,-0.022500000000000003,0.0575782077,1.01,0.1,1.0149384218
2019-05-17 03:00:00,1.0305,0.0815,1.0337178048,0.09050000000000001,-0.0385,0.0983488688,0.9400000000000001,0.12,0.9476286192000001,1.0305,0.0915,1.0345542518,0.09050000000000001,-0.0385,0.0983488688,0.9400000000000001,0.13,0.9489467846
2019-05-17 03:30:00,0.981,0.0855,0.9847188685,0.081,-0.0345,0.08804118350000001,0.9,0.12,0.907964757,0.981,0.0955,0.9856374841000001,0.081,-0.0345,0.08804118350000001,0.9,0.13,0.9093404203000001
2019-05-17 04:00:00,0.9155000000000001,0.075,0.9185669546,0.10550000000000001,-0.045,0.1146963382,0.81,0.12,0.8188406438,0.9255,0.085,0.9293950990000001,0.10550000000000001,-0.045,0.1146963382,0.8200000000000001,0.13,0.8302409289
2019-05-17 04:30:00,0.89,0.08600000000000001,0.894145402,0.08,-0.034,0.08692525520000001,0.81,0.12,0.8188406438,0.9,0.08600000000000001,0.904099552,0.08,-0.034,0.08692525520000001,0.8200000000000001,0.12,0.8287339742000001
2019-05-17 05:00:00,0.9115000000000001,0.069,0.9141078984000001,0.07150000000000001,-0.031,0.07793105930000001,0.84,0.1,0.8459314393,0.9215000000000001,0.089,0.9257879077000001,0.07150000000000001,-0.031,0.07793105930000001,0.85,0.12,0.8584287973
2019-05-17 05:30:00,0.9245000000000001,0.059500000000000004,0.9264127050000001,0.0945,-0.0405,0.1028129369,0.8300000000000001,0.1,0.8360023923000001,0.9445,0.0795,0.9478399126,0.0945,-0.0405,0.1028129369,0.85,0.12,0.8584287973
2019-05-17 06:00:00,0.9685,0.07150000000000001,0.9711356754,0.1385,-0.0585,0.1503479298,0.8300000000000001,0.13,0.8401190392000001,0.9885,0.0815,0.9918540719000001,0.1385,-0.0585,0.1503479298,0.85,0.14,0.8614522622
2019-05-17 06:30:00,1.1555,0.17350000000000002,1.1684530371,0.1555,-0.0665,0.1691227365,1.0,0.24,1.0283968106,1.1455,0.10350000000000001,1.1501662923,0.1555,-0.0665,0.1691227365,0.99,0.17,1.0044899203
2019-05-17 07:00:00,1.2885,0.3855,1.3449321544,0.0585,-0.0245,0.0634231819,1.23,0.41000000000000003,1.2965338407,1.2585,-0.0645,1.2601517765999999,0.0585,-0.0245,0.0634231819,1.2,-0.04,1.2006664816
2019-05-17 07:30:00,1.4715,0.553,1.5719800412,0.0415,-0.017,0.044846962000000004,1.43,0.5700000000000001,1.5394154735,1.4115,-0.177,1.4225544805,0.0415,-0.017,0.044846962000000004,1.37,-0.16,1.3793114224
2019-05-17 08:00:00,1.5979999999999999,1.054,1.9142936034,0.018000000000000002,-0.006,0.018973666,1.58,1.06,1.902629759,1.448,-0.656,1.5896666317,0.018000000000000002,-0.006,0.018973666,1.43,-0.65,1.5707959766
2019-05-17 08:30:00,1.6135000000000002,0.388,1.6594957819,0.0335,-0.012,0.0355844067,1.58,0.4,1.6298466186,1.5635,-0.002,1.5635012792,0.0335,-0.012,0.0355844067,1.53,0.01,1.5300326794
2019-05-17 09:00:00,1.4985,0.18050000000000002,1.5093318058,0.0285,-0.0095,0.0300416378,1.47,0.19,1.4822280526,1.4985,0.1905,1.5105603265,0.0285,-0.0095,0.0300416378,1.47,0.2,1.4835430563
2019-05-17 09:30:00,1.5514999999999999,0.1975,1.5640199807,0.0115,-0.0025,0.0117686023,1.54,0.2,1.5529327094,1.5514999999999999,0.1975,1.5640199807,0.0115,-0.0025,0.0117686023,1.54,0.2,1.5529327094
2019-05-17 10:00:00,1.504,0.192,1.5162057908,0.024,-0.008,0.0252982213,1.48,0.2,1.4934523762,1.514,0.192,1.5261258139,0.024,-0.008,0.0252982213,1.49,0.2,1.5033628970000001
2019-05-17 10:30:00,1.4675,0.17550000000000002,1.4779568668,0.0175,-0.0045000000000000005,0.018069311,1.45,0.18,1.4611296999,1.4675,0.1955,1.4804649607,0.0175,-0.0045000000000000005,0.018069311,1.45,0.2,1.4637281168
2019-05-17 11:00:00,1.396,0.17250000000000001,1.4066173076,0.026000000000000002,-0.007500000000000001,0.0270601183,1.37,0.18,1.3817742218,1.396,0.1925,1.4092097963,0.026000000000000002,-0.007500000000000001,0.0270601183,1.37,0.2,1.384521578
2019-05-17 11:30:00,1.3855,0.1585,1.3945366614,0.0555,-0.021500000000000002,0.059518904600000005,1.33,0.18,1.3421251805,1.3955,0.17850000000000002,1.4068697523,0.0555,-0.021500000000000002,0.059518904600000005,1.34,0.2,1.3548431644
2019-05-17 12:00:00,1.418,0.6955,1.5793809705,0.108,-0.044500000000000005,0.1168086041,1.31,0.74,1.5045597363,1.328,-0.3845,1.3825426757,0.108,-0.044500000000000005,0.1168086041,1.22,-0.34,1.2664912159
2019-05-17 12:30:00,1.426,0.9945,1.7385356626,0.08600000000000001,-0.035500000000000004,0.09303897030000001,1.34,1.03,1.6901183391,1.286,-0.7255,1.4765318317,0.08600000000000001,-0.035500000000000004,0.09303897030000001,1.2,-0.6900000000000001,1.3842326394
2019-05-17 13:00:00,1.376,0.793,1.5881514411,0.066,-0.027,0.0713091859,1.31,0.8200000000000001,1.5454772726,1.266,-0.557,1.3831142397,0.066,-0.027,0.0713091859,1.2,-0.53,1.3118307818
2019-05-17 13:30:00,1.2730000000000001,0.115,1.2781838678,0.043000000000000003,-0.015,0.045541190100000004,1.23,0.13,1.2368508398,1.2730000000000001,0.115,1.2781838678,0.043000000000000003,-0.015,0.045541190100000004,1.23,0.13,1.2368508398
2019-05-17 14:00:00,1.252,0.11750000000000001,1.2575015905,0.062,-0.022500000000000003,0.065956425,1.19,0.14,1.1982069938,1.252,0.1075,1.2566066409,0.062,-0.022500000000000003,0.065956425,1.19,0.13,1.1970797801
2019-05-17 14:30:00,1.249,0.1385,1.2566555813,0.059000000000000004,-0.021500000000000002,0.0627953024,1.19,0.16,1.2007081244,1.249,0.14850000000000002,1.2577969828,0.059000000000000004,-0.021500000000000002,0.0627953024,1.19,0.17,1.202081528
2019-05-17 15:00:00,1.2265,0.1305,1.2334230823,0.0765,-0.029500000000000002,0.0819908531,1.15,0.16,1.1610770862,1.2265,0.1405,1.2345211622,0.0765,-0.029500000000000002,0.0819908531,1.15,0.17,1.1624973118
2019-05-17 15:30:00,1.229,0.14650000000000002,1.2377007918,0.039,-0.0135,0.0412704495,1.19,0.16,1.2007081244,1.239,0.1565,1.2488447662,0.039,-0.0135,0.0412704495,1.2,0.17,1.211981848
2019-05-17 16:00:00,1.2535,0.14850000000000002,1.2622656218000001,0.0335,-0.0115,0.0354189215,1.22,0.16,1.2304470732000001,1.2635,0.1585,1.273402725,0.0335,-0.0115,0.0354189215,1.23,0.17,1.2416923935
2019-05-17 16:30:00,1.2945,0.1265,1.3006661755,0.0145,-0.0035,0.014916433900000001,1.28,0.13,1.2865846261,1.2945,0.1365,1.3016768032,0.0145,-0.0035,0.014916433900000001,1.28,0.14,1.2876334882
2019-05-17 17:00:00,1.3639999999999999,0.164,1.3738238606,0.024,-0.006,0.0247386338,1.34,0.17,1.3507405376000001,1.3639999999999999,0.164,1.3738238606,0.024,-0.006,0.0247386338,1.34,0.17,1.3507405376000001
2019-05-17 17:30:00,1.3885,0.1705,1.3989290547,0.0085,0.0005,0.0085146932,1.38,0.17,1.3904315877,1.3885,0.18050000000000002,1.4001830238,0.0085,0.0005,0.0085146932,1.38,0.18,1.3916896206
2019-05-17 18:00:00,1.436,0.2025,1.4502076575,0.006,0.0025,0.006500000000000001,1.43,0.2,1.4439182802000001,1.436,0.2025,1.4502076575,0.006,0.0025,0.006500000000000001,1.43,0.2,1.4439182802000001
2019-05-17 18:30:00,1.4095,0.199,1.4234785738,0.0095,-0.001,0.0095524866,1.4,0.2,1.4142135624,1.4095,0.199,1.4234785738,0.0095,-0.001,0.0095524866,1.4,0.2,1.4142135624
2019-05-17 19:00:00,1.4825,0.18150000000000002,1.4935690476,0.0025,0.0015,0.0029154759,1.48,0.18,1.490905765,1.4825,0.2015,1.4961311774000001,0.0025,0.0015,0.0029154759,1.48,0.2,1.4934523762
2019-05-17 19:30:00,1.361,0.132,1.3673861927,0.001,0.002,0.0022360680000000003,1.3599999999999999,0.13,1.366199107,1.361,0.14200000000000002,1.3683877374,0.001,0.002,0.0022360680000000003,1.3599999999999999,0.14,1.3671868929
2019-05-17 20:00:00,1.2705,0.0815,1.2731113463,0.0005,0.0015,0.0015811388,1.27,0.08,1.2725171905,1.2705,0.0815,1.2731113463,0.0005,0.0015,0.0015811388,1.27,0.08,1.2725171905
2019-05-17 20:30:00,1.211,0.0635,1.2126637003,0.001,0.0035,0.0036400549,1.21,0.06,1.21148669,1.211,0.0835,1.2138753025,0.001,0.0035,0.0036400549,1.21,0.08,1.2126417443
2019-05-17 21:00:00,1.147,0.029,1.14736655,0.007,-0.001,0.007071067800000001,1.1400000000000001,0.03,1.1403946685,1.147,0.029,1.14736655,0.007,-0.001,0.007071067800000001,1.1400000000000001,0.03,1.1403946685
2019-05-17 21:30:00,1.109,0.028,1.1093534153,0.009000000000000001,-0.002,0.009219544500000001,1.1,0.03,1.1004090149,1.119,0.028,1.119350258,0.009000000000000001,-0.002,0.009219544500000001,1.11,0.03,1.1104053314
2019-05-17 22:00:00,1.09,0.063,1.0918191242,0.0,0.003,0.003,1.09,0.06,1.0916501271,1.08,0.003,1.0800041667,0.0,0.003,0.003,1.08,0.0,1.08
2019-05-17 22:30:00,1.06,0.0405,1.0607734207,0.0,0.0005,0.0005,1.06,0.04,1.0607544485,1.06,0.0505,1.0612022663,0.0,0.0005,0.0005,1.06,0.05,1.0611785901
2019-05-17 23:00:00,0.981,0.0405,0.9818356533,0.001,0.0005,0.0011180340000000002,0.98,0.04,0.9808159868,0.981,0.0405,0.9818356533,0.001,0.0005,0.0011180340000000002,0.98,0.04,0.9808159868
2019-05-17 23:30:00,0.9115000000000001,0.0405,0.9123993095,0.0015,0.0005,0.0015811388,0.91,0.04,0.9108786966,0.9215000000000001,0.0405,0.9223895598,0.0015,0.0005,0.0015811388,0.92,0.04,0.9208691547000001
2019-05-18 00:00:00,0.88,0.030500000000000003,0.8805283925,0.0,0.0005,0.0005,0.88,0.03,0.8805112151000001,0.88,0.0405,0.8809314673,0.0,0.0005,0.0005,0.88,0.04,0.8809086218000001
2019-05-18 00:30:00,0.78,0.0005,0.7800001603000001,0.0,0.0005,0.0005,0.78,0.0,0.78,0.79,0.0205,0.7902659363000001,0.0,0.0005,0.0005,0.79,0.02,0.790253124
2019-05-18 01:00:00,0.75,0.0005,0.7500001667,0.0,0.0005,0.0005,0.75,0.0,0.75,0.75,0.0205,0.7502801144,0.0,0.0005,0.0005,0.75,0.02,0.7502666193
2019-05-18 01:30:00,0.75,-0.0095,0.7500601643,0.0,0.0005,0.0005,0.75,-0.01,0.7500666637000001,0.75,-0.0095,0.7500601643,0.0,0.0005,0.0005,0.75,-0.01,0.7500666637000001
2019-05-18 02:00:00,0.81,0.0105,0.8100680527,0.0,0.0005,0.0005,0.81,0.01,0.810061726,0.8200000000000001,0.0105,0.8200672229,0.0,0.0005,0.0005,0.8200000000000001,0.01,0.8200609733
2019-05-18 02:30:00,0.86,0.0115,0.8600768861,0.0,0.0015,0.0015,0.86,0.01,0.8600581376,0.87,0.0315,0.8705700718,0.0,0.0015,0.0015,0.87,0.03,0.8705170877
2019-05-18 03:00:00,0.8045,0.009000000000000001,0.8045503403,0.0045000000000000005,-0.001,0.0046097722,0.8,0.01,0.8000624976,0.8145,0.029,0.8150161041,0.0045000000000000005,-0.001,0.0046097722,0.81,0.03,0.8105553652
2019-05-18 03:30:00,0.806,0.0285,0.8065037198,0.006,-0.0015,0.0061846584,0.8,0.03,0.8005623024,0.796,0.0285,0.7965100439,0.006,-0.0015,0.0061846584,0.79,0.03,0.790569415
2019-05-18 04:00:00,0.7525000000000001,-0.0095,0.7525599644000001,0.0025,0.0005,0.0025495098,0.75,-0.01,0.7500666637000001,0.7525000000000001,-0.0095,0.7525599644000001,0.0025,0.0005,0.0025495098,0.75,-0.01,0.7500666637000001
2019-05-18 04:30:00,0.721,-0.0085,0.7210501023,0.001,0.0015,0.0018027756000000002,0.72,-0.01,0.7200694411,0.741,-0.0085,0.7410487501,0.001,0.0015,0.0018027756000000002,0.74,-0.01,0.7400675645
