Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-18 05:00:00,0.723,-0.011,0.7230836743,0.003,-0.001,0.0031622777,0.72,-0.01,0.7200694411,0.743,-0.011,0.7430814222000001,0.003,-0.001,0.0031622777,0.74,-0.01,0.7400675645
2019-05-18 05:30:00,0.7645000000000001,-0.011,0.7645791326,0.0045000000000000005,-0.001,0.0046097722,0.76,-0.01,0.7600657866,0.7745000000000001,-0.011,0.7745781110000001,0.0045000000000000005,-0.001,0.0046097722,0.77,-0.01,0.7700649323000001
2019-05-18 06:00:00,0.8250000000000001,0.029,0.8255095396000001,0.005,-0.001,0.0050990195,0.8200000000000001,0.03,0.820548597,0.8250000000000001,0.039,0.8259213038000001,0.005,-0.001,0.0050990195,0.8200000000000001,0.04,0.8209750301000001
2019-05-18 06:30:00,0.8775000000000001,0.0485,0.8788392913,0.007500000000000001,-0.0015,0.0076485293,0.87,0.05,0.8714355972000001,0.8775000000000001,0.0585,0.8794478381,0.007500000000000001,-0.0015,0.0076485293,0.87,0.06,0.8720665112
2019-05-18 07:00:00,0.9475,0.068,0.9499369716,0.007500000000000001,-0.002,0.0077620873000000005,0.9400000000000001,0.07,0.9426027795,0.9575,0.078,0.9606717702,0.007500000000000001,-0.002,0.0077620873000000005,0.9500000000000001,0.08,0.9533624704
2019-05-18 07:30:00,1.096,0.6990000000000001,1.2999296135,0.006,-0.001,0.0060827625,1.09,0.7000000000000001,1.2954149914,1.006,-0.541,1.1422420934,0.006,-0.001,0.0060827625,1.0,-0.54,1.1364858116
2019-05-18 08:00:00,1.1485,0.8180000000000001,1.4100270387,0.0085,-0.002,0.0087321246,1.1400000000000001,0.8200000000000001,1.4042791745,1.0385,-0.6920000000000001,1.2479367973,0.0085,-0.002,0.0087321246,1.03,-0.6900000000000001,1.2397580409
2019-05-18 08:30:00,1.1440000000000001,0.07100000000000001,1.1462011167,0.004,0.001,0.0041231056,1.1400000000000001,0.07,1.1421471009,1.164,0.081,1.1668148953,0.004,0.001,0.0041231056,1.16,0.08,1.1627553483
2019-05-18 09:00:00,1.1745,0.10300000000000001,1.1790077396,0.0045000000000000005,0.003,0.0054083269000000005,1.17,0.1,1.174265728,1.1645,0.113,1.1699697646,0.0045000000000000005,0.003,0.0054083269000000005,1.16,0.11,1.1652038448
2019-05-18 09:30:00,1.2145000000000001,0.10250000000000001,1.2188176648,0.0045000000000000005,0.0025,0.0051478151000000005,1.21,0.1,1.2141251995,1.2145000000000001,0.1125,1.2196993482,0.0045000000000000005,0.0025,0.0051478151000000005,1.21,0.11,1.2149897119
2019-05-18 10:00:00,1.216,0.0815,1.218728128,0.006,0.0015,0.0061846584,1.21,0.08,1.2126417443,1.216,0.0815,1.218728128,0.006,0.0015,0.0061846584,1.21,0.08,1.2126417443
2019-05-18 10:30:00,1.1255,0.081,1.1284109402,0.0055000000000000005,0.001,0.005590169900000001,1.12,0.08,1.1228535078,1.1355,0.081,1.1383853697,0.0055000000000000005,0.001,0.005590169900000001,1.13,0.08,1.1328283189
2019-05-18 11:00:00,1.0325,0.08,1.0355946359,0.0125,0.0,0.0125,1.02,0.08,1.023132445,1.0425,0.08,1.0455650386,0.0125,0.0,0.0125,1.03,0.08,1.0331021247
2019-05-18 11:30:00,0.9500000000000001,0.083,0.9536188966,0.01,0.003,0.0104403065,0.9400000000000001,0.08,0.9433981132,0.9500000000000001,0.083,0.9536188966,0.01,0.003,0.0104403065,0.9400000000000001,0.08,0.9433981132
2019-05-18 12:00:00,0.9530000000000001,0.0415,0.9539031659,0.013000000000000001,0.0015,0.0130862523,0.9400000000000001,0.04,0.9408506789000001,0.9530000000000001,0.0815,0.9564785675,0.013000000000000001,0.0015,0.0130862523,0.9400000000000001,0.08,0.9433981132
2019-05-18 12:30:00,0.9385,0.05,0.9398309688,0.018500000000000003,0.0,0.018500000000000003,0.92,0.05,0.9213576938,0.9385,0.06,0.9404159984,0.018500000000000003,0.0,0.018500000000000003,0.92,0.06,0.9219544457000001
2019-05-18 13:00:00,1.083,0.051500000000000004,1.0842238007,0.003,0.0015,0.0033541020000000003,1.08,0.05,1.0811567879,1.083,0.061500000000000006,1.0847447857,0.003,0.0015,0.0033541020000000003,1.08,0.06,1.0816653826
2019-05-18 13:30:00,1.1225,0.051000000000000004,1.1236579773,0.0025,0.001,0.0026925824,1.12,0.05,1.1211155159,1.1225,0.061,1.1241562391,0.0025,0.001,0.0026925824,1.12,0.06,1.1216059914
2019-05-18 14:00:00,1.0925,0.051000000000000004,1.0936897412,0.0025,0.001,0.0026925824,1.09,0.05,1.0911461864,1.0925,0.061,1.0942016496,0.0025,0.001,0.0026925824,1.09,0.06,1.0916501271
2019-05-18 14:30:00,1.092,0.07200000000000001,1.0943710522,0.002,0.002,0.0028284271,1.09,0.07,1.0922453937,1.092,0.062,1.0937586571,0.002,0.002,0.0028284271,1.09,0.06,1.0916501271
2019-05-18 15:00:00,1.111,0.041,1.1117562683,0.001,0.001,0.0014142136,1.11,0.04,1.1107204869,1.111,0.061,1.1126733573,0.001,0.001,0.0014142136,1.11,0.06,1.1116204388
2019-05-18 15:30:00,1.0925,0.04,1.0932320202,0.0025,0.0,0.0025,1.09,0.04,1.090733698,1.0925,0.04,1.0932320202,0.0025,0.0,0.0025,1.09,0.04,1.090733698
2019-05-18 16:00:00,1.0965,0.030500000000000003,1.0969241086000001,0.026500000000000003,-0.0095,0.028151376500000002,1.07,0.04,1.0707474025,1.0965,0.030500000000000003,1.0969241086000001,0.026500000000000003,-0.0095,0.028151376500000002,1.07,0.04,1.0707474025
2019-05-18 16:30:00,1.143,0.052000000000000005,1.1441822407,0.023,-0.008,0.0243515913,1.12,0.06,1.1216059914,1.143,0.062,1.1446803047,0.023,-0.008,0.0243515913,1.12,0.07,1.1221853679
2019-05-18 17:00:00,1.227,0.0965,1.230788873,0.037,-0.0135,0.0393859112,1.19,0.11,1.1950732195,1.217,0.0965,1.2208199089,0.037,-0.0135,0.0393859112,1.18,0.11,1.1851160281
2019-05-18 17:30:00,1.2565,0.1165,1.2618892582,0.036500000000000005,-0.0135,0.0389165774,1.22,0.13,1.2269066794,1.2565,0.1265,1.2628517332,0.036500000000000005,-0.0135,0.0389165774,1.22,0.14,1.2280065146
2019-05-18 18:00:00,1.2755,0.11750000000000001,1.2809006596999999,0.035500000000000004,-0.0125,0.037636418500000005,1.24,0.13,1.2467958935,1.2755,0.1275,1.2818566613,0.035500000000000004,-0.0125,0.037636418500000005,1.24,0.14,1.2478781992
2019-05-18 18:30:00,1.2605,0.1155,1.2657805892,0.0405,-0.0145,0.0430174383,1.22,0.13,1.2269066794,1.2605,0.1255,1.2667322132,0.0405,-0.0145,0.0430174383,1.22,0.14,1.2280065146
2019-05-18 19:00:00,1.2215,0.107,1.2261774953,0.061500000000000006,-0.023,0.0656601097,1.16,0.13,1.167261753,1.2315,0.097,1.2353142313,0.061500000000000006,-0.023,0.0656601097,1.17,0.12,1.176137747
2019-05-18 19:30:00,1.162,0.059500000000000004,1.1635223462,0.052000000000000005,-0.0205,0.0558949908,1.11,0.08,1.1128791489,1.162,0.0695,1.1640765654,0.052000000000000005,-0.0205,0.0558949908,1.11,0.09,1.1136426716
2019-05-18 20:00:00,1.1585,0.0395,1.1591731967,0.0285,-0.0105,0.0303726851,1.13,0.05,1.1311056538,1.1585,0.0395,1.1591731967,0.0285,-0.0105,0.0303726851,1.13,0.05,1.1311056538
2019-05-18 20:30:00,1.1555,0.041,1.1562271619,0.025500000000000002,-0.009000000000000001,0.0270416346,1.13,0.05,1.1311056538,1.1455,0.041,1.1462335059,0.025500000000000002,-0.009000000000000001,0.0270416346,1.12,0.05,1.1211155159
2019-05-18 21:00:00,1.1425,0.0465,1.1434458885,0.0125,-0.0035,0.012980755,1.13,0.05,1.1311056538,1.1325,0.0665,1.1344507482,0.0125,-0.0035,0.012980755,1.12,0.07,1.1221853679
2019-05-18 21:30:00,1.134,0.049,1.1350581483,0.004,-0.001,0.0041231056,1.13,0.05,1.1311056538,1.124,0.069,1.126115891,0.004,-0.001,0.0041231056,1.12,0.07,1.1221853679
2019-05-18 22:00:00,1.154,0.0495,1.1550611456,0.004,-0.0005,0.0040311289,1.15,0.05,1.1510864433,1.164,0.0695,1.1660730037,0.004,-0.0005,0.0040311289,1.16,0.07,1.1621101497
2019-05-18 22:30:00,1.0965,0.048,1.0975501128,0.006500000000000001,-0.002,0.0068007353,1.09,0.05,1.0911461864,1.0965,0.038,1.0971582611,0.006500000000000001,-0.002,0.0068007353,1.09,0.04,1.090733698
2019-05-18 23:00:00,0.9745,0.009000000000000001,0.9745415589,0.0045000000000000005,-0.001,0.0046097722,0.97,0.01,0.970051545,0.9845,0.019,0.9846833247000001,0.0045000000000000005,-0.001,0.0046097722,0.98,0.02,0.9802040604000001
2019-05-18 23:30:00,0.91,-0.007,0.9100269227000001,0.0,0.003,0.003,0.91,-0.01,0.9100549434,0.91,0.023,0.9102906129,0.0,0.003,0.003,0.91,0.02,0.9102197537000001
2019-05-19 00:00:00,0.85,-0.006500000000000001,0.8500248526,0.0,0.0035,0.0035,0.85,-0.01,0.8500588215,0.85,0.0235,0.8503247909,0.0,0.0035,0.0035,0.85,0.02,0.8502352616000001
2019-05-19 00:30:00,0.8300000000000001,-0.006500000000000001,0.8300254514000001,0.0,0.0035,0.0035,0.8300000000000001,-0.01,0.8300602388,0.85,0.0235,0.8503247909,0.0,0.0035,0.0035,0.85,0.02,0.8502352616000001
2019-05-19 01:00:00,0.8300000000000001,0.23500000000000001,0.8626268023,0.0,0.005,0.005,0.8300000000000001,0.23,0.86127812,0.81,-0.17500000000000002,0.8286887232,0.0,0.005,0.005,0.81,-0.18,0.8297590012
2019-05-19 01:30:00,0.801,0.021500000000000002,0.8012884936,0.001,0.0015,0.0018027756000000002,0.8,0.02,0.8002499609,0.811,0.0315,0.8116115142,0.001,0.0015,0.0018027756000000002,0.81,0.03,0.8105553652
2019-05-19 02:00:00,0.865,0.019,0.8652086454000001,0.005,-0.001,0.0050990195,0.86,0.02,0.8602325267,0.875,0.029,0.8754804395,0.005,-0.001,0.0050990195,0.87,0.03,0.8705170877
2019-05-19 02:30:00,0.8355,0.019,0.8357160104,0.0055000000000000005,-0.001,0.005590169900000001,0.8300000000000001,0.02,0.8302409289,0.8355,0.009000000000000001,0.8355484726,0.0055000000000000005,-0.001,0.005590169900000001,0.8300000000000001,0.01,0.8300602388
2019-05-19 03:00:00,0.761,-0.007500000000000001,0.7610369571000001,0.001,0.0025,0.0026925824,0.76,-0.01,0.7600657866,0.761,-0.007500000000000001,0.7610369571000001,0.001,0.0025,0.0026925824,0.76,-0.01,0.7600657866
2019-05-19 03:30:00,0.7605000000000001,-0.006500000000000001,0.7605277773,0.0005,0.0035,0.0035355339000000003,0.76,-0.01,0.7600657866,0.7605000000000001,-0.006500000000000001,0.7605277773,0.0005,0.0035,0.0035355339000000003,0.76,-0.01,0.7600657866
2019-05-19 04:00:00,0.7425,-0.0095,0.7425607719,0.0025,0.0005,0.0025495098,0.74,-0.01,0.7400675645,0.7425,-0.0095,0.7425607719,0.0025,0.0005,0.0025495098,0.74,-0.01,0.7400675645
2019-05-19 04:30:00,0.7815000000000001,0.0115,0.7815846083,0.0015,0.0015,0.0021213203,0.78,0.01,0.7800640999,0.7815000000000001,0.021500000000000002,0.7817956894,0.0015,0.0015,0.0021213203,0.78,0.02,0.7802563681
2019-05-19 05:00:00,0.783,0.011,0.7830772631,0.003,0.001,0.0031622777,0.78,0.01,0.7800640999,0.783,0.021,0.7832815586,0.003,0.001,0.0031622777,0.78,0.02,0.7802563681
2019-05-19 05:30:00,0.7835000000000001,0.029500000000000002,0.7840551639000001,0.0035,-0.0005,0.0035355339000000003,0.78,0.03,0.7805767099,0.7835000000000001,0.0195,0.7837426236,0.0035,-0.0005,0.0035355339000000003,0.78,0.02,0.7802563681
2019-05-19 06:00:00,0.8225,0.030500000000000003,0.8230653073,0.0025,0.0005,0.0025495098,0.8200000000000001,0.03,0.820548597,0.8325,0.0205,0.8327523642,0.0025,0.0005,0.0025495098,0.8300000000000001,0.02,0.8302409289
2019-05-19 06:30:00,0.8245,0.03,0.8250456048,0.0045000000000000005,0.0,0.0045000000000000005,0.8200000000000001,0.03,0.820548597,0.8345,0.02,0.8347396301000001,0.0045000000000000005,0.0,0.0045000000000000005,0.8300000000000001,0.02,0.8302409289
2019-05-19 07:00:00,0.891,0.0335,0.8916295475,0.001,0.0035,0.0036400549,0.89,0.03,0.8905054744,0.901,0.0235,0.9013064129,0.001,0.0035,0.0036400549,0.9,0.02,0.9002221948
2019-05-19 07:30:00,0.9510000000000001,0.051500000000000004,0.9523934324000001,0.001,0.0015,0.0018027756000000002,0.9500000000000001,0.05,0.9513148795,0.961,0.07150000000000001,0.9636561887,0.001,0.0015,0.0018027756000000002,0.96,0.07,0.9625487001
2019-05-19 08:00:00,1.0325,0.2715,1.0675994099,0.0025,0.0015,0.0029154759,1.03,0.27,1.0648004508,1.0025,-0.0985,1.0073274046,0.0025,0.0015,0.0029154759,1.0,-0.1,1.0049875621
2019-05-19 08:30:00,1.146,0.534,1.2643069248,0.006,0.004,0.007211102600000001,1.1400000000000001,0.53,1.2571793826,1.076,-0.306,1.1186652761,0.006,0.004,0.007211102600000001,1.07,-0.31,1.1140017953
2019-05-19 09:00:00,1.1225,0.123,1.1292188672,0.0125,0.003,0.0128549601,1.11,0.12,1.116467644,1.1225,0.123,1.1292188672,0.0125,0.003,0.0128549601,1.11,0.12,1.116467644
2019-05-19 09:30:00,1.165,0.116,1.1707608637,0.025,-0.004,0.025317977800000002,1.1400000000000001,0.12,1.1462983905,1.175,0.116,1.1807120733,0.025,-0.004,0.025317977800000002,1.15,0.12,1.1562439189
2019-05-19 10:00:00,1.138,0.1095,1.1432559862,0.038,-0.0105,0.0394239775,1.1,0.12,1.1065260955,1.138,0.1095,1.1432559862,0.038,-0.0105,0.0394239775,1.1,0.12,1.1065260955
2019-05-19 10:30:00,1.059,0.076,1.0617235987,0.049,-0.014,0.0509607692,1.01,0.09,1.0140019724,1.059,0.08600000000000001,1.0624862352,0.049,-0.014,0.0509607692,1.01,0.1,1.0149384218
2019-05-19 11:00:00,1.024,0.056,1.0255301068,0.044,-0.014,0.0461735855,0.98,0.07,0.9824968193,1.024,0.066,1.0261247488,0.044,-0.014,0.0461735855,0.98,0.08,0.9832598843
2019-05-19 11:30:00,1.0205,0.0575,1.022118633,0.0405,-0.0125,0.0423851389,0.98,0.07,0.9824968193,1.0205,0.0675,1.0227299252,0.0405,-0.0125,0.0423851389,0.98,0.08,0.9832598843
2019-05-19 12:00:00,1.038,0.07250000000000001,1.0405288319,0.058,-0.0175,0.060582588300000004,0.98,0.09,0.9841239759,1.038,0.0825,1.0412733791,0.058,-0.0175,0.060582588300000004,0.98,0.1,0.9850888285
2019-05-19 12:30:00,1.009,0.068,1.0112887817,0.069,-0.022,0.0724223722,0.9400000000000001,0.09,0.9442986816000001,1.009,0.078,1.0120103754,0.069,-0.022,0.0724223722,0.9400000000000001,0.1,0.9453041838
2019-05-19 13:00:00,0.9550000000000001,0.0625,0.9570429719,0.085,-0.0275,0.0893378419,0.87,0.09,0.8746427842000001,0.9550000000000001,0.07250000000000001,0.9577480097000001,0.085,-0.0275,0.0893378419,0.87,0.1,0.8757282684000001
2019-05-19 13:30:00,0.899,0.08,0.9025524915,0.089,-0.03,0.0939201789,0.81,0.11,0.8174350127000001,0.899,0.09,0.9034937742,0.089,-0.03,0.0939201789,0.81,0.12,0.8188406438
2019-05-19 14:00:00,0.8825000000000001,0.1495,0.8950734607,0.0925,-0.030500000000000003,0.0973986653,0.79,0.18,0.810246876,0.8725,0.0195,0.8727178811,0.0925,-0.030500000000000003,0.0973986653,0.78,0.05,0.7816009212
2019-05-19 14:30:00,0.8145,0.11800000000000001,0.8230031895000001,0.0945,-0.032,0.0997709878,0.72,0.15,0.7354590403,0.8045,-0.012,0.8045894916,0.0945,-0.032,0.0997709878,0.71,0.02,0.7102816343
2019-05-19 15:00:00,0.8015,0.043000000000000003,0.8026526335,0.0815,-0.027,0.0858559841,0.72,0.07,0.7233947747,0.8115,0.043000000000000003,0.8126384497,0.0815,-0.027,0.0858559841,0.73,0.07,0.7333484847
2019-05-19 15:30:00,0.787,0.049,0.7885239375,0.067,-0.021,0.07021395870000001,0.72,0.07,0.7233947747,0.797,0.049,0.7985048528,0.067,-0.021,0.07021395870000001,0.73,0.07,0.7333484847
2019-05-19 16:00:00,0.8595,0.067,0.8621074469000001,0.0495,-0.013000000000000001,0.051178608800000004,0.81,0.08,0.8139410298,0.8595,0.077,0.8629422055,0.0495,-0.013000000000000001,0.051178608800000004,0.81,0.09,0.8149846624
2019-05-19 16:30:00,0.907,0.0625,0.9091508401,0.057,-0.0175,0.0596259172,0.85,0.08,0.8537564055,0.917,0.07250000000000001,0.9198615385000001,0.057,-0.0175,0.0596259172,0.86,0.09,0.8646964785
2019-05-19 17:00:00,0.9875,0.101,0.9926516257,0.08750000000000001,-0.029,0.0921805294,0.9,0.13,0.9093404203000001,0.9875,0.101,0.9926516257,0.08750000000000001,-0.029,0.0921805294,0.9,0.13,0.9093404203000001
2019-05-19 17:30:00,1.1305,0.115,1.1363341278,0.12050000000000001,-0.045,0.1286283406,1.01,0.16,1.0225947389,1.1305,0.115,1.1363341278,0.12050000000000001,-0.045,0.1286283406,1.01,0.16,1.0225947389
2019-05-19 18:00:00,1.171,0.106,1.1757878210000001,0.181,-0.074,0.19554283420000002,0.99,0.18,1.0062305899,1.181,0.116,1.1866831928,0.181,-0.074,0.19554283420000002,1.0,0.19,1.0178899744
2019-05-19 18:30:00,1.1675,0.0765,1.1700036325,0.17750000000000002,-0.07350000000000001,0.19211585050000002,0.99,0.15,1.0012991561,1.1775,0.08650000000000001,1.1806729014,0.17750000000000002,-0.07350000000000001,0.19211585050000002,1.0,0.16,1.0127191121
2019-05-19 19:00:00,1.192,0.059000000000000004,1.1934592578,0.122,-0.051000000000000004,0.1322308587,1.07,0.11,1.0756393448,1.192,0.059000000000000004,1.1934592578,0.122,-0.051000000000000004,0.1322308587,1.07,0.11,1.0756393448
2019-05-19 19:30:00,1.1925,0.051500000000000004,1.1936115365,0.0925,-0.0385,0.1001923151,1.1,0.09,1.103675677,1.1925,0.051500000000000004,1.1936115365,0.0925,-0.0385,0.1001923151,1.1,0.09,1.103675677
2019-05-19 20:00:00,1.1975,0.063,1.1991560574,0.08750000000000001,-0.037,0.0950013158,1.11,0.1,1.1144954015,1.1875,0.053,1.1886821484,0.08750000000000001,-0.037,0.0950013158,1.1,0.09,1.103675677
2019-05-19 20:30:00,1.195,0.0545,1.1962421369,0.085,-0.035500000000000004,0.09211541670000001,1.11,0.09,1.1136426716,1.185,0.0545,1.186252608,0.085,-0.035500000000000004,0.09211541670000001,1.1,0.09,1.103675677
2019-05-19 21:00:00,1.137,0.029500000000000002,1.1373826313,0.027,-0.0105,0.0289698119,1.11,0.04,1.1107204869,1.127,0.0495,1.1280865437,0.027,-0.0105,0.0289698119,1.1,0.06,1.1016351483
2019-05-19 21:30:00,1.1275,0.0335,1.1279975621,0.0175,-0.006500000000000001,0.0186681547,1.11,0.04,1.1107204869,1.1375,0.053500000000000006,1.1387574369,0.0175,-0.006500000000000001,0.0186681547,1.12,0.06,1.1216059914
2019-05-19 22:00:00,1.1,0.043500000000000004,1.1008597776,0.04,-0.0165,0.043269504300000004,1.06,0.06,1.0616967552,1.1,0.043500000000000004,1.1008597776,0.04,-0.0165,0.043269504300000004,1.06,0.06,1.0616967552
2019-05-19 22:30:00,1.016,0.12150000000000001,1.0232390972,0.046,-0.018500000000000003,0.0495807422,0.97,0.14,0.9800510191,0.996,-0.0785,0.9990887098000001,0.046,-0.018500000000000003,0.0495807422,0.9500000000000001,-0.06,0.9518928511
2019-05-19 23:00:00,0.923,0.0085,0.9230391378,0.053,-0.021500000000000002,0.0571948424,0.87,0.03,0.8705170877,0.933,0.0085,0.9330387184000001,0.053,-0.021500000000000002,0.0571948424,0.88,0.03,0.8805112151000001
2019-05-19 23:30:00,0.9540000000000001,0.5225000000000001,1.0877142318,0.044,-0.0175,0.0473524023,0.91,0.54,1.0581587783,0.894,-0.41750000000000004,0.9866824464,0.044,-0.0175,0.0473524023,0.85,-0.4,0.9394147114
2019-05-20 00:00:00,0.9445,0.8965000000000001,1.3022259789000001,0.0345,-0.0135,0.0370472671,0.91,0.91,1.2869343417999999,0.8245,-0.7335,1.1035499536,0.0345,-0.0135,0.0370472671,0.79,-0.72,1.0688779163
2019-05-20 00:30:00,0.926,0.907,1.2961963586,0.056,-0.023,0.0605392435,0.87,0.93,1.2734991166,0.806,-0.743,1.096213939,0.056,-0.023,0.0605392435,0.75,-0.72,1.0396634071
2019-05-20 01:00:00,0.965,0.912,1.3277684286,0.045,-0.018000000000000002,0.0484664833,0.92,0.93,1.308166656,0.845,-0.738,1.1219041849,0.045,-0.018000000000000002,0.0484664833,0.8,-0.72,1.0762899238
2019-05-20 01:30:00,0.912,0.8975000000000001,1.2795508001,0.032,-0.0125,0.0343547668,0.88,0.91,1.2658988901,0.792,-0.7525000000000001,1.0924835239,0.032,-0.0125,0.0343547668,0.76,-0.74,1.0607544485
2019-05-20 02:00:00,0.888,0.869,1.2424592549,0.028,-0.011,0.0300832179,0.86,0.88,1.2304470732000001,0.768,-0.771,1.0882394038,0.028,-0.011,0.0300832179,0.74,-0.76,1.0607544485
2019-05-20 02:30:00,0.8845000000000001,0.8705,1.2410118855,0.0245,-0.0095,0.026277366700000002,0.86,0.88,1.2304470732000001,0.7645000000000001,-0.7695000000000001,1.0847075643,0.0245,-0.0095,0.026277366700000002,0.74,-0.76,1.0607544485
2019-05-20 03:00:00,0.933,0.871,1.2763737697,0.023,-0.009000000000000001,0.024698178100000003,0.91,0.88,1.2658988901,0.803,-0.769,1.1118318218,0.023,-0.009000000000000001,0.024698178100000003,0.78,-0.76,1.0890362712
2019-05-20 03:30:00,0.961,0.8975000000000001,1.3149248077,0.031,-0.0125,0.0334252898,0.93,0.91,1.3011533345,0.8310000000000001,-0.7525000000000001,1.1210786101,0.031,-0.0125,0.0334252898,0.8,-0.74,1.0897706181
2019-05-20 04:00:00,0.986,0.907,1.339718254,0.056,-0.023,0.0605392435,0.93,0.93,1.315218613,0.856,-0.733,1.1269538588999999,0.056,-0.023,0.0605392435,0.8,-0.71,1.0696261029
2019-05-20 04:30:00,0.9675,0.915,1.3316460678,0.0375,-0.015,0.0403887361,0.93,0.93,1.315218613,0.8375,-0.725,1.1077144262,0.0375,-0.015,0.0403887361,0.8,-0.71,1.0696261029
2019-05-20 05:00:00,0.983,0.921,1.3470449139,0.023,-0.009000000000000001,0.024698178100000003,0.96,0.93,1.3366001646,0.863,-0.719,1.1232675549,0.023,-0.009000000000000001,0.024698178100000003,0.84,-0.71,1.0998636279
2019-05-20 05:30:00,1.0045,0.891,1.3427215832,0.0245,-0.009000000000000001,0.0261007663,0.98,0.9,1.3305637903,0.8645,-0.739,1.1373131715,0.0245,-0.009000000000000001,0.0261007663,0.84,-0.73,1.1128791489
2019-05-20 06:00:00,1.0495,0.8735,1.3654495597,0.0195,-0.006500000000000001,0.0205548048,1.03,0.88,1.3547324459,0.9295,-0.7365,1.1859184205,0.0195,-0.006500000000000001,0.0205548048,0.91,-0.73,1.1666190466
2019-05-20 06:30:00,1.022,0.167,1.0355544409,0.012,-0.003,0.0123693169,1.01,0.17,1.0242070103,1.012,0.007,1.0120242092,0.012,-0.003,0.0123693169,1.0,0.01,1.0000499988
2019-05-20 07:00:00,1.161,0.34750000000000003,1.2118899496,0.011,-0.0025,0.011280514200000001,1.15,0.35000000000000003,1.202081528,1.131,-0.12250000000000001,1.1376147195,0.011,-0.0025,0.011280514200000001,1.12,-0.12,1.1264102272
2019-05-20 07:30:00,1.337,0.155,1.3459546798,0.017,-0.005,0.0177200451,1.32,0.16,1.3296616111000001,1.337,0.165,1.3471429026,0.017,-0.005,0.0177200451,1.32,0.17,1.3309019498
2019-05-20 08:00:00,1.3785,0.17650000000000002,1.3897533954,0.018500000000000003,-0.0035,0.0188281704,1.3599999999999999,0.18,1.3718600512,1.3885,0.1865,1.4009691289,0.018500000000000003,-0.0035,0.0188281704,1.37,0.19,1.3831124322
2019-05-20 08:30:00,1.33,0.17850000000000002,1.3419248302,0.02,-0.0015,0.020056171100000002,1.31,0.18,1.3223085873,1.34,0.1885,1.3531933528,0.02,-0.0015,0.020056171100000002,1.32,0.19,1.3336041392
2019-05-20 09:00:00,1.333,0.177,1.3446999665,0.023,-0.003,0.023194827,1.31,0.18,1.3223085873,1.343,0.187,1.355956489,0.023,-0.003,0.023194827,1.32,0.19,1.3336041392
2019-05-20 09:30:00,1.221,0.1625,1.2317659071,0.051000000000000004,-0.0175,0.0539189206,1.17,0.18,1.1837651794,1.221,0.17250000000000001,1.2331249937,0.051000000000000004,-0.0175,0.0539189206,1.17,0.19,1.1853269591
2019-05-20 10:00:00,1.2045,0.17,1.2164375241,0.0345,-0.01,0.0359200501,1.17,0.18,1.1837651794,1.2045,0.18,1.2178753015,0.0345,-0.01,0.0359200501,1.17,0.19,1.1853269591
2019-05-20 10:30:00,1.2005,0.17350000000000002,1.2129725883,0.030500000000000003,-0.006500000000000001,0.031184932300000003,1.17,0.18,1.1837651794,1.2005,0.1635,1.2115826427,0.030500000000000003,-0.006500000000000001,0.031184932300000003,1.17,0.17,1.1822859214
2019-05-20 11:00:00,1.1625,0.147,1.1717573341,0.0425,-0.013000000000000001,0.0444437847,1.12,0.16,1.1313708499,1.1725,0.157,1.1829646022,0.0425,-0.013000000000000001,0.0444437847,1.13,0.17,1.1427160627
2019-05-20 11:30:00,1.1895,0.1545,1.1994917674,0.029500000000000002,-0.0055000000000000005,0.0300083322,1.16,0.16,1.1709824935,1.1895,0.1645,1.2008207610000001,0.029500000000000002,-0.0055000000000000005,0.0300083322,1.16,0.17,1.1723907199
2019-05-20 12:00:00,1.1705,0.17250000000000001,1.1831426372,0.030500000000000003,-0.007500000000000001,0.0314085975,1.1400000000000001,0.18,1.1541230437,1.1705,0.1625,1.1817260681,0.030500000000000003,-0.007500000000000001,0.0314085975,1.1400000000000001,0.17,1.1526057435000001
2019-05-20 12:30:00,1.2025000000000001,0.1895,1.2173399279,0.0425,-0.0105,0.0437778483,1.16,0.2,1.1771151176,1.2025000000000001,0.1995,1.2189366267,0.0425,-0.0105,0.0437778483,1.16,0.21,1.1788553771
2019-05-20 13:00:00,1.116,0.24450000000000002,1.142469365,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.09,0.25,1.1183022847,1.106,0.0945,1.1100298419,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.08,0.1,1.084619749
2019-05-20 13:30:00,1.125,0.12,1.1313818984,0.035,-0.01,0.0364005494,1.09,0.13,1.09772492,1.115,0.14,1.1237548665000001,0.035,-0.01,0.0364005494,1.08,0.15,1.0903669107
2019-05-20 14:00:00,1.0775,0.1155,1.0836726904,0.0475,-0.0145,0.0496638702,1.03,0.13,1.0381714695,1.0775,0.1355,1.085986418,0.0475,-0.0145,0.0496638702,1.03,0.15,1.0408650249
2019-05-20 14:30:00,1.0555,0.1245,1.0628172468,0.0755,-0.025500000000000002,0.0796900245,0.98,0.15,0.9914131329,1.0655000000000001,0.1345,1.0739555391,0.0755,-0.025500000000000002,0.0796900245,0.99,0.16,1.0028459503
2019-05-20 15:00:00,1.1105,0.133,1.1184360733,0.1005,-0.037,0.1070945844,1.01,0.17,1.0242070103,1.1105,0.14300000000000002,1.1196692592,0.1005,-0.037,0.1070945844,1.01,0.18,1.0259142264
2019-05-20 15:30:00,1.0275,0.146,1.0378209142,0.11750000000000001,-0.044,0.1254681234,0.91,0.19,0.9296235797,1.0375,0.156,1.0491626423,0.11750000000000001,-0.044,0.1254681234,0.92,0.2,0.9414881837
2019-05-20 16:00:00,1.0635,0.152,1.074307335,0.10350000000000001,-0.038,0.1102553854,0.96,0.19,0.9786214794,1.0735000000000001,0.162,1.0856547564,0.10350000000000001,-0.038,0.1102553854,0.97,0.2,0.990403958
2019-05-20 16:30:00,1.133,0.17350000000000002,1.1462073329,0.10300000000000001,-0.036500000000000005,0.1092760266,1.03,0.21,1.0511898021,1.143,0.1835,1.1576360611,0.10300000000000001,-0.036500000000000005,0.1092760266,1.04,0.22,1.0630145813
2019-05-20 17:00:00,1.183,0.1895,1.1980814872,0.113,-0.0405,0.1200385355,1.07,0.23,1.0944404963,1.183,0.1995,1.1997038176,0.113,-0.0405,0.1200385355,1.07,0.24,1.09658561
2019-05-20 17:30:00,1.266,0.1955,1.2810059524000001,0.096,-0.0345,0.1020110288,1.17,0.23,1.1923925528,1.266,0.20550000000000002,1.2825701735,0.096,-0.0345,0.1020110288,1.17,0.24,1.1943617542
2019-05-20 18:00:00,1.2985,0.1925,1.3126913194,0.0985,-0.0375,0.105396869,1.2,0.23,1.2218428704,1.2985,0.2025,1.3141950008,0.0985,-0.0375,0.105396869,1.2,0.24,1.2237646833
2019-05-20 18:30:00,1.3005,0.16,1.3103054033000001,0.1005,-0.04,0.1081676939,1.2,0.2,1.2165525061,1.3005,0.17,1.3115640472,0.1005,-0.04,0.1081676939,1.2,0.21,1.2182364303
2019-05-20 19:00:00,1.3860000000000001,0.259,1.4099918439,0.076,-0.031,0.08207923,1.31,0.29,1.34171532,1.366,0.069,1.3677415692000001,0.076,-0.031,0.08207923,1.29,0.1,1.2938701635
2019-05-20 19:30:00,1.417,0.9965,1.7323109565,0.127,-0.053500000000000006,0.1378087443,1.29,1.05,1.6633099531000002,1.287,-0.6735,1.4525740084,0.127,-0.053500000000000006,0.1378087443,1.16,-0.62,1.3152946438
2019-05-20 20:00:00,1.4445000000000001,0.999,1.7562975972000001,0.0745,-0.031,0.0806923169,1.37,1.03,1.7140011669000002,1.3145,-0.681,1.4804294141,0.0745,-0.031,0.0806923169,1.24,-0.65,1.4000357138
2019-05-20 20:30:00,1.439,1.001,1.7529181384,0.069,-0.029,0.0748465096,1.37,1.03,1.7140011669000002,1.309,-0.6890000000000001,1.4792572461,0.069,-0.029,0.0748465096,1.24,-0.66,1.404706375
2019-05-20 21:00:00,1.4095,0.994,1.7247394731,0.0395,-0.016,0.0426174847,1.37,1.01,1.7020575783,1.2795,-0.6960000000000001,1.4565494327000001,0.0395,-0.016,0.0426174847,1.24,-0.68,1.4142135624
2019-05-20 21:30:00,1.4965,0.9995,1.7995867581,0.026500000000000003,-0.0105,0.0285043856,1.47,1.01,1.7835358141,1.3665,-0.6905,1.5310494767,0.026500000000000003,-0.0105,0.0285043856,1.34,-0.68,1.5026643005
2019-05-20 22:00:00,1.2805,0.8365,1.5295138116,0.0105,-0.0035,0.0110679718,1.27,0.84,1.5226621424,1.1705,-0.6235,1.3262060549,0.0105,-0.0035,0.0110679718,1.16,-0.62,1.3152946438
2019-05-20 22:30:00,1.1425,0.0955,1.146484409,0.0125,-0.0045000000000000005,0.0132853303,1.13,0.1,1.1344161494,1.1425,0.10550000000000001,1.1473606669,0.0125,-0.0045000000000000005,0.0132853303,1.13,0.11,1.1353413584
2019-05-20 23:00:00,1.045,0.0945,1.0492641469,0.015,-0.0055000000000000005,0.015976545300000002,1.03,0.1,1.0348429833,1.045,0.10450000000000001,1.0502120024,0.015,-0.0055000000000000005,0.015976545300000002,1.03,0.11,1.035857133
2019-05-20 23:30:00,1.0195,0.107,1.0250996293,0.0095,-0.003,0.0099624294,1.01,0.11,1.0159724406,1.0195,0.117,1.0261916244,0.0095,-0.003,0.0099624294,1.01,0.12,1.0171037312
2019-05-21 00:00:00,0.9545,0.105,0.9602579081,0.0145,-0.005,0.0153378617,0.9400000000000001,0.11,0.9464142856000001,0.9645,0.115,0.9713316890000001,0.0145,-0.005,0.0153378617,0.9500000000000001,0.12,0.9575489544
2019-05-22 00:30:00,0.921,0.12150000000000001,0.9289796822,0.001,0.0015,0.0018027756000000002,0.92,0.12,0.9277930804000001,0.921,0.12150000000000001,0.9289796822,0.001,0.0015,0.0018027756000000002,0.92,0.12,0.9277930804000001
2019-05-22 01:00:00,0.88,0.12150000000000001,0.8883480455,0.0,0.0015,0.0015,0.88,0.12,0.8881441324,0.89,0.12150000000000001,0.8982551141,0.0,0.0015,0.0015,0.89,0.12,0.8980534505000001
2019-05-22 01:30:00,0.8300000000000001,0.07050000000000001,0.8329887454,0.0,0.0005,0.0005,0.8300000000000001,0.07,0.8329465769000001,0.84,0.0805,0.8438484757,0.0,0.0005,0.0005,0.84,0.08,0.8438009244
2019-05-22 02:00:00,0.88,0.07050000000000001,0.8828194889000001,0.0,0.0005,0.0005,0.88,0.07,0.8827797007,0.88,0.0805,0.8836742895,0.0,0.0005,0.0005,0.88,0.08,0.8836288814000001
2019-05-22 02:30:00,0.88,0.07050000000000001,0.8828194889000001,0.0,0.0005,0.0005,0.88,0.07,0.8827797007,0.88,0.0805,0.8836742895,0.0,0.0005,0.0005,0.88,0.08,0.8836288814000001
2019-05-22 03:00:00,0.85,0.07050000000000001,0.8529186655000001,0.0,0.0005,0.0005,0.85,0.07,0.8528774824,0.86,0.0805,0.8637593704000001,0.0,0.0005,0.0005,0.86,0.08,0.8637129153
2019-05-22 03:30:00,0.89,0.07050000000000001,0.8927879087,0.0,0.0005,0.0005,0.89,0.07,0.8927485648,0.9,0.1005,0.9055938659,0.0,0.0005,0.0005,0.9,0.1,0.9055385138000001
2019-05-22 04:00:00,0.89,0.10350000000000001,0.8959979074000001,0.0,0.0035,0.0035,0.89,0.1,0.8956003573,0.9,0.10350000000000001,0.9059317027,0.0,0.0035,0.0035,0.9,0.1,0.9055385138000001
2019-05-22 04:30:00,0.85,0.0805,0.8538034024000001,0.0,0.0005,0.0005,0.85,0.08,0.8537564055,0.86,0.1005,0.8658523257,0.0,0.0005,0.0005,0.86,0.1,0.8657944329
2019-05-22 05:00:00,0.88,0.0805,0.8836742895,0.0,0.0005,0.0005,0.88,0.08,0.8836288814000001,0.89,0.1005,0.8956563236,0.0,0.0005,0.0005,0.89,0.1,0.8956003573
2019-05-22 05:30:00,0.88,0.07100000000000001,0.8828595585000001,0.0,0.001,0.001,0.88,0.07,0.8827797007,0.89,0.07100000000000001,0.8928275309,0.0,0.001,0.001,0.89,0.07,0.8927485648
2019-05-22 06:00:00,0.99,0.07150000000000001,0.9925785863000001,0.0,0.0015,0.0015,0.99,0.07,0.9924716621,1.0,0.07150000000000001,1.0025528664,0.0,0.0015,0.0015,1.0,0.07,1.0024470061
2019-05-22 06:30:00,1.091,0.3215,1.1373843897,0.001,0.0015,0.0018027756000000002,1.09,0.32,1.1360017606,1.061,-0.0985,1.0655624102,0.001,0.0015,0.0018027756000000002,1.06,-0.1,1.0647065323
2019-05-22 07:00:00,1.1715,0.151,1.1811914535999999,0.0015,0.001,0.0018027756000000002,1.17,0.15,1.1795761951000001,1.1715,0.161,1.1825114164000001,0.0015,0.001,0.0018027756000000002,1.17,0.16,1.1808894953
2019-05-22 07:30:00,1.3035,0.171,1.3146684943,0.0035,0.001,0.0036400549,1.3,0.17,1.3110682667,1.3035,0.181,1.3160065538999999,0.0035,0.001,0.0036400549,1.3,0.18,1.3124023773
2019-05-22 08:00:00,1.446,0.9410000000000001,1.7252237536,0.006,0.001,0.0060827625,1.44,0.9400000000000001,1.7196511274000001,1.326,-0.549,1.4351574826,0.006,0.001,0.0060827625,1.32,-0.55,1.43
2019-05-22 08:30:00,1.4485000000000001,1.0605,1.7952193459,0.0085,0.0005,0.0085146932,1.44,1.06,1.7880715869000001,1.3085,-0.6495000000000001,1.4608293877,0.0085,0.0005,0.0085146932,1.3,-0.65,1.4534441854
2019-05-22 09:00:00,1.3975,1.061,1.7546302317,0.007500000000000001,0.001,0.007566373,1.3900000000000001,1.06,1.7480560632,1.2575,-0.649,1.4150997315,0.007500000000000001,0.001,0.007566373,1.25,-0.65,1.4089002804000001
2019-05-22 09:30:00,1.255,1.021,1.6178584611,0.015,0.001,0.0150332964,1.24,1.02,1.6056151469,1.115,-0.6890000000000001,1.3107043908,0.015,0.001,0.0150332964,1.1,-0.6900000000000001,1.2984991336
2019-05-22 10:00:00,1.228,0.9295,1.5401150119,0.018000000000000002,-0.0005,0.018006943100000002,1.21,0.93,1.5261061562,1.108,-0.5805,1.2508574059,0.018000000000000002,-0.0005,0.018006943100000002,1.09,-0.58,1.2347064428
2019-05-22 10:30:00,1.1825,0.1685,1.1944448501,0.022500000000000003,-0.0015,0.0225499446,1.16,0.17,1.1723907199,1.1925,0.1685,1.204345673,0.022500000000000003,-0.0015,0.0225499446,1.17,0.17,1.1822859214
2019-05-22 11:00:00,1.135,0.14750000000000002,1.1445441232,0.025,-0.0025,0.0251246891,1.11,0.15,1.1200892822,1.135,0.1575,1.1458757568,0.025,-0.0025,0.0251246891,1.11,0.16,1.1214722466
2019-05-22 11:30:00,1.13,0.149,1.1397811193,0.02,-0.001,0.0200249844,1.11,0.15,1.1200892822,1.15,0.159,1.1609397056,0.02,-0.001,0.0200249844,1.13,0.16,1.1412712211
2019-05-22 12:00:00,1.1405,0.145,1.1496804991,0.030500000000000003,-0.005,0.030907118900000002,1.11,0.15,1.1200892822,1.1405,0.155,1.1509844699,0.030500000000000003,-0.005,0.030907118900000002,1.11,0.16,1.1214722466
2019-05-22 12:30:00,1.1655,0.1275,1.1724531974,0.025500000000000002,-0.0025,0.025622256000000003,1.1400000000000001,0.13,1.1473883388,1.1655,0.1575,1.1760937463,0.025500000000000002,-0.0025,0.025622256000000003,1.1400000000000001,0.16,1.1511733145
2019-05-22 13:00:00,1.067,0.123,1.074066106,0.037,-0.007,0.0376563408,1.03,0.13,1.0381714695,1.067,0.153,1.0779137257,0.037,-0.007,0.0376563408,1.03,0.16,1.0423531072
2019-05-22 13:30:00,1.0285,0.1135,1.0347436881,0.0585,-0.0165,0.060782398800000005,0.97,0.13,0.9786725704,1.0285,0.1135,1.0347436881,0.0585,-0.0165,0.060782398800000005,0.97,0.13,0.9786725704
2019-05-22 14:00:00,1.028,0.117,1.0346366512,0.048,-0.013000000000000001,0.049729267,0.98,0.13,0.9885848471,1.038,0.117,1.0445731186,0.048,-0.013000000000000001,0.049729267,0.99,0.13,0.9984988733000001
2019-05-22 14:30:00,1.0005,0.1165,1.0072598969,0.0505,-0.0135,0.0522733202,0.9500000000000001,0.13,0.9588534820000001,1.0005,0.1165,1.0072598969,0.0505,-0.0135,0.0522733202,0.9500000000000001,0.13,0.9588534820000001
2019-05-22 15:00:00,0.9185000000000001,0.11850000000000001,0.9261125742,0.0485,-0.0115,0.049844759,0.87,0.13,0.8796590248,0.9285,0.1385,0.9387728692,0.0485,-0.0115,0.049844759,0.88,0.15,0.8926925563
2019-05-22 15:30:00,0.933,0.12,0.9406853884,0.043000000000000003,-0.01,0.044147480100000004,0.89,0.13,0.8994442729000001,0.923,0.14,0.9335571755000001,0.043000000000000003,-0.01,0.044147480100000004,0.88,0.15,0.8926925563
2019-05-22 16:00:00,1.017,0.153,1.0284444564,0.037,-0.007,0.0376563408,0.98,0.16,0.992975327,1.027,0.163,1.0398547976,0.037,-0.007,0.0376563408,0.99,0.17,1.0044899203
2019-05-22 16:30:00,1.05,0.157,1.0616727368,0.03,-0.003,0.0301496269,1.02,0.16,1.0324727599,1.05,0.167,1.0631975357,0.03,-0.003,0.0301496269,1.02,0.17,1.0340696302
2019-05-22 17:00:00,1.148,0.177,1.1615648927,0.028,-0.003,0.0281602557,1.12,0.18,1.134372073,1.148,0.177,1.1615648927,0.028,-0.003,0.0281602557,1.12,0.18,1.134372073
2019-05-22 17:30:00,1.22,0.19,1.2347064428,0.04,-0.01,0.0412310563,1.18,0.2,1.196829144,1.23,0.19,1.2445882853,0.04,-0.01,0.0412310563,1.19,0.2,1.2066896867
2019-05-22 18:00:00,1.321,0.192,1.3348801444,0.031,-0.008,0.032015621200000004,1.29,0.2,1.3054118124,1.321,0.192,1.3348801444,0.031,-0.008,0.032015621200000004,1.29,0.2,1.3054118124
2019-05-22 18:30:00,1.3565,0.17850000000000002,1.3681938825,0.0165,-0.0015,0.016568041500000002,1.34,0.18,1.3520355025,1.3565,0.17850000000000002,1.3681938825,0.0165,-0.0015,0.016568041500000002,1.34,0.18,1.3520355025
2019-05-22 19:00:00,1.3065,0.131,1.3130511224,0.006500000000000001,0.001,0.0065764732,1.3,0.13,1.3064838307,1.3065,0.151,1.3151970385,0.006500000000000001,0.001,0.0065764732,1.3,0.15,1.3086252328
2019-05-22 19:30:00,1.2765,0.11900000000000001,1.2820348084,0.006500000000000001,-0.001,0.0065764732,1.27,0.12,1.2756566936,1.2765,0.11900000000000001,1.2820348084,0.006500000000000001,-0.001,0.0065764732,1.27,0.12,1.2756566936
2019-05-22 20:00:00,1.319,0.11750000000000001,1.3242232629,0.009000000000000001,-0.0025,0.0093407708,1.31,0.12,1.3154847015,1.319,0.11750000000000001,1.3242232629,0.009000000000000001,-0.0025,0.0093407708,1.31,0.12,1.3154847015
2019-05-22 20:30:00,1.326,0.1155,1.3310207549,0.016,-0.0045000000000000005,0.0166207701,1.31,0.12,1.3154847015,1.326,0.1155,1.3310207549,0.016,-0.0045000000000000005,0.0166207701,1.31,0.12,1.3154847015
2019-05-22 21:00:00,1.271,0.113,1.2760133228,0.021,-0.007,0.0221359436,1.25,0.12,1.2557467897999999,1.2810000000000001,0.113,1.2859743388,0.021,-0.007,0.0221359436,1.26,0.12,1.2657013866
2019-05-22 21:30:00,1.2625,0.116,1.2678179088000001,0.0125,-0.004,0.0131244047,1.25,0.12,1.2557467897999999,1.2725,0.116,1.2777762911,0.0125,-0.004,0.0131244047,1.26,0.12,1.2657013866
2019-05-22 22:00:00,1.2525,0.101,1.2565656568999999,0.0025,0.001,0.0026925824,1.25,0.1,1.2539936204,1.2625,0.121,1.2682851612000001,0.0025,0.001,0.0026925824,1.26,0.12,1.2657013866
2019-05-22 22:30:00,1.1745,0.079,1.1771538769,0.0045000000000000005,-0.001,0.0046097722,1.17,0.08,1.1727318534,1.1844999999999999,0.089,1.187838899,0.0045000000000000005,-0.001,0.0046097722,1.18,0.09,1.1834272263
2019-05-22 23:00:00,1.056,0.0785,1.0589137123,0.006,-0.0015,0.0061846584,1.05,0.08,1.053043209,1.056,0.0785,1.0589137123,0.006,-0.0015,0.0061846584,1.05,0.08,1.053043209
2019-05-22 23:30:00,0.961,0.10200000000000001,0.9663979512,0.001,0.002,0.0022360680000000003,0.96,0.1,0.965194281,0.961,0.022,0.9612517880000001,0.001,0.002,0.0022360680000000003,0.96,0.02,0.9602083107
2019-05-23 00:00:00,0.91,0.062,0.9121096425,0.0,0.002,0.002,0.91,0.06,0.9119758769,0.91,0.062,0.9121096425,0.0,0.002,0.002,0.91,0.06,0.9119758769
2019-05-23 00:30:00,0.89,0.07050000000000001,0.8927879087,0.0,0.0005,0.0005,0.89,0.07,0.8927485648,0.91,0.060500000000000005,0.9120089089000001,0.0,0.0005,0.0005,0.91,0.06,0.9119758769
2019-05-23 01:00:00,0.86,0.07050000000000001,0.8628848417,0.0,0.0005,0.0005,0.86,0.07,0.8628441342000001,0.87,0.060500000000000005,0.8721010549,0.0,0.0005,0.0005,0.87,0.06,0.8720665112
2019-05-23 01:30:00,0.89,0.07050000000000001,0.8927879087,0.0,0.0005,0.0005,0.89,0.07,0.8927485648,0.9,0.060500000000000005,0.9020311802000001,0.0,0.0005,0.0005,0.9,0.06,0.9019977827000001
2019-05-23 02:00:00,0.89,0.053500000000000006,0.8916065556,0.0,0.0035,0.0035,0.89,0.05,0.8914033879000001,0.9,0.053500000000000006,0.9015887366,0.0,0.0035,0.0035,0.9,0.05,0.9013878189000001
2019-05-23 02:30:00,0.86,0.034,0.8606718306000001,0.0,0.004,0.004,0.86,0.03,0.8605230967,0.87,0.034,0.8706641143,0.0,0.004,0.004,0.87,0.03,0.8705170877
2019-05-23 03:00:00,0.8300000000000001,0.032,0.8306166384,0.0,0.002,0.002,0.8300000000000001,0.03,0.8305419917,0.84,0.032,0.8406093028,0.0,0.002,0.002,0.84,0.03,0.8405355436
2019-05-23 03:30:00,0.85,0.0345,0.8506998589,0.0,0.0045000000000000005,0.0045000000000000005,0.85,0.03,0.8505292470000001,0.86,0.0345,0.8606917276,0.0,0.0045000000000000005,0.0045000000000000005,0.86,0.03,0.8605230967
2019-05-23 04:00:00,0.88,0.043000000000000003,0.8810499418000001,0.0,0.003,0.003,0.88,0.04,0.8809086218000001,0.88,0.053,0.8815945780000001,0.0,0.003,0.003,0.88,0.05,0.8814193100000001
2019-05-23 04:30:00,0.88,0.042,0.8810017026,0.0,0.002,0.002,0.88,0.04,0.8809086218000001,0.88,0.07200000000000001,0.8829405416,0.0,0.002,0.002,0.88,0.07,0.8827797007
2019-05-23 05:00:00,0.9500000000000001,0.0405,0.9508628976000001,0.0,0.0005,0.0005,0.9500000000000001,0.04,0.9508417324,0.96,0.07050000000000001,0.9625851910000001,0.0,0.0005,0.0005,0.96,0.07,0.9625487001
2019-05-23 05:30:00,0.9500000000000001,0.041,0.9508843252,0.0,0.001,0.001,0.9500000000000001,0.04,0.9508417324,0.96,0.051000000000000004,0.961353733,0.0,0.001,0.001,0.96,0.05,0.9613012015
2019-05-23 06:00:00,1.0905,0.21150000000000002,1.1108206426,0.0005,0.0015,0.0015811388,1.09,0.21,1.1100450441,1.0805,-0.1085,1.0859339299,0.0005,0.0015,0.0015811388,1.08,-0.11,1.0855873986
2019-05-23 06:30:00,1.111,0.0815,1.1139853006,0.001,0.0015,0.0018027756000000002,1.11,0.08,1.1128791489,1.111,0.0915,1.1147615216,0.001,0.0015,0.0018027756000000002,1.11,0.09,1.1136426716
2019-05-23 07:00:00,1.2730000000000001,0.9410000000000001,1.5830382181,0.003,0.001,0.0031622777,1.27,0.9400000000000001,1.5800316453,1.153,-0.5690000000000001,1.2857565866,0.003,0.001,0.0031622777,1.15,-0.5700000000000001,1.2835108102000001
2019-05-23 07:30:00,1.346,0.381,1.3988841982,0.006,0.001,0.0060827625,1.34,0.38,1.3928388277,1.316,0.021,1.3161675425000001,0.006,0.001,0.0060827625,1.31,0.02,1.3101526629
2019-05-23 08:00:00,1.379,0.21050000000000002,1.3949735661,0.009000000000000001,0.0005,0.0090138782,1.37,0.21,1.386001443,1.389,0.21050000000000002,1.4048598685,0.009000000000000001,0.0005,0.0090138782,1.38,0.21,1.3958868148999999
2019-05-23 08:30:00,1.3855,0.20950000000000002,1.4012496209,0.0155,-0.0005,0.015508062400000001,1.37,0.21,1.386001443,1.3955,0.20950000000000002,1.4111380159,0.0155,-0.0005,0.015508062400000001,1.38,0.21,1.3958868148999999
2019-05-23 09:00:00,1.308,0.20800000000000002,1.3244349739,0.018000000000000002,-0.002,0.018110770300000002,1.29,0.21,1.3069812546000001,1.308,0.20800000000000002,1.3244349739,0.018000000000000002,-0.002,0.018110770300000002,1.29,0.21,1.3069812546000001
2019-05-23 09:30:00,1.22,0.1875,1.2343242078,0.02,-0.0025,0.020155644400000002,1.2,0.19,1.2149485586,1.23,0.1975,1.245755293,0.02,-0.0025,0.020155644400000002,1.21,0.2,1.2264175472
2019-05-23 10:00:00,1.131,0.158,1.1419829246,0.021,-0.002,0.021095023100000002,1.11,0.16,1.1214722466,1.141,0.168,1.1533017818,0.021,-0.002,0.021095023100000002,1.12,0.17,1.1328283189
2019-05-23 10:30:00,1.1695,0.158,1.1801246756000001,0.0195,-0.002,0.0196022958,1.15,0.16,1.1610770862,1.1695,0.168,1.1815050783,0.0195,-0.002,0.0196022958,1.15,0.17,1.1624973118
2019-05-23 11:00:00,1.244,0.178,1.2566702034000001,0.024,-0.002,0.0240831892,1.22,0.18,1.2332072008,1.254,0.198,1.2695353481,0.024,-0.002,0.0240831892,1.23,0.2,1.2461540836
2019-05-23 11:30:00,1.1745,0.1975,1.1909897145000001,0.0245,-0.0025,0.0246272207,1.15,0.2,1.167261753,1.1844999999999999,0.1975,1.2008524056,0.0245,-0.0025,0.0246272207,1.16,0.2,1.1771151176
2019-05-23 12:00:00,1.1315,0.1945,1.1480951616,0.0315,-0.0055000000000000005,0.0319765539,1.1,0.2,1.1180339887,1.1315,0.1945,1.1480951616,0.0315,-0.0055000000000000005,0.0319765539,1.1,0.2,1.1180339887
2019-05-23 12:30:00,1.129,0.1975,1.1461445153,0.029,-0.0025,0.0291075592,1.1,0.2,1.1180339887,1.129,0.1975,1.1461445153,0.029,-0.0025,0.0291075592,1.1,0.2,1.1180339887
2019-05-23 13:00:00,1.1495,0.1705,1.1620759442,0.0195,0.0005,0.0195064092,1.13,0.17,1.1427160627,1.1495,0.18050000000000002,1.1635851924,0.0195,0.0005,0.0195064092,1.13,0.18,1.1442464769
2019-05-23 13:30:00,1.1105,0.459,1.2016202603,0.0205,-0.001,0.0205243758,1.09,0.46,1.1830891767,1.0705,-0.131,1.0784856281,0.0205,-0.001,0.0205243758,1.05,-0.13,1.0580170131
2019-05-23 14:00:00,1.069,0.9725,1.4451703187,0.019,0.0025,0.0191637679,1.05,0.97,1.4294754283,0.9390000000000001,-0.7175,1.1817475407,0.019,0.0025,0.0191637679,0.92,-0.72,1.1682465493
2019-05-23 14:30:00,1.07,0.9715,1.4452377832,0.02,0.0015,0.020056171100000002,1.05,0.97,1.4294754283,0.9400000000000001,-0.7185,1.1831492932,0.02,0.0015,0.020056171100000002,0.92,-0.72,1.1682465493
2019-05-23 15:00:00,1.115,0.978,1.4831415981,0.025,-0.002,0.0250798724,1.09,0.98,1.4657762449,0.985,-0.6920000000000001,1.2037811263,0.025,-0.002,0.0250798724,0.96,-0.6900000000000001,1.1822436297
2019-05-23 15:30:00,1.155,0.975,1.5115058716,0.025,-0.005,0.025495097600000002,1.13,0.98,1.495760676,1.025,-0.6950000000000001,1.2384062338,0.025,-0.005,0.025495097600000002,1.0,-0.6900000000000001,1.2149485586
2019-05-23 16:00:00,1.188,0.978,1.5387748373,0.018000000000000002,-0.002,0.018110770300000002,1.17,0.98,1.5262044424,1.058,-0.6920000000000001,1.2642104255,0.018000000000000002,-0.002,0.018110770300000002,1.04,-0.6900000000000001,1.2480785232
2019-05-23 16:30:00,1.219,0.7045,1.4079351015000001,0.049,-0.0155,0.0513930929,1.17,0.72,1.373790377,1.149,-0.3655,1.2057326611,0.049,-0.0155,0.0513930929,1.1,-0.35000000000000003,1.1543396381
2019-05-23 17:00:00,1.223,0.17550000000000002,1.2355279236,0.073,-0.0245,0.0770016234,1.15,0.2,1.167261753,1.233,0.1855,1.2468757957,0.073,-0.0245,0.0770016234,1.16,0.21,1.1788553771
2019-05-23 17:30:00,1.322,0.17950000000000002,1.3341305221,0.082,-0.030500000000000003,0.0874885707,1.24,0.21,1.2576565509,1.322,0.17950000000000002,1.3341305221,0.082,-0.030500000000000003,0.0874885707,1.24,0.21,1.2576565509
2019-05-23 18:00:00,1.354,0.181,1.3660442892,0.074,-0.029,0.0794795571,1.28,0.21,1.2971121771,1.354,0.181,1.3660442892,0.074,-0.029,0.0794795571,1.28,0.21,1.2971121771
2019-05-23 18:30:00,1.4025,0.162,1.4118251485,0.07250000000000001,-0.028,0.0777190453,1.33,0.19,1.3435028843,1.4125,0.182,1.4241770431,0.07250000000000001,-0.028,0.0777190453,1.34,0.21,1.3563554107
2019-05-23 19:00:00,1.332,0.155,1.3409880686,0.042,-0.015,0.044598206200000004,1.29,0.17,1.3011533345,1.332,0.165,1.3421806883,0.042,-0.015,0.044598206200000004,1.29,0.18,1.3024976008
2019-05-23 19:30:00,1.3965,0.169,1.4066887538000001,0.0765,-0.031,0.0825424133,1.32,0.2,1.3350655415000001,1.3965,0.179,1.4079251578,0.0765,-0.031,0.0825424133,1.32,0.21,1.3366001646
2019-05-23 20:00:00,1.3545,0.151,1.3628907697,0.0245,-0.009000000000000001,0.0261007663,1.33,0.16,1.3395894894,1.3545,0.161,1.3640349152,0.0245,-0.009000000000000001,0.0261007663,1.33,0.17,1.3408206442
2019-05-23 20:30:00,1.3085,0.15,1.3170695692,0.0285,-0.01,0.0302034766,1.28,0.16,1.2899612397,1.3085,0.16,1.3182458988999999,0.0285,-0.01,0.0302034766,1.28,0.17,1.2912397144
2019-05-23 21:00:00,1.292,0.137,1.2992432413000001,0.012,-0.003,0.0123693169,1.28,0.14,1.2876334882,1.292,0.147,1.3003357259000001,0.012,-0.003,0.0123693169,1.28,0.15,1.2887590931
2019-05-23 21:30:00,1.2665,0.12,1.2721722564,0.006500000000000001,0.0,0.006500000000000001,1.26,0.12,1.2657013866,1.2765,0.13,1.2831025875,0.006500000000000001,0.0,0.006500000000000001,1.27,0.13,1.276636205
2019-05-23 22:00:00,1.264,0.12,1.2696834251,0.004,0.0,0.004,1.26,0.12,1.2657013866,1.274,0.13,1.280615477,0.004,0.0,0.004,1.27,0.13,1.276636205
2019-05-23 22:30:00,1.2055,0.11,1.210508261,0.025500000000000002,-0.01,0.027390691800000002,1.18,0.12,1.1860860003,1.2055,0.12,1.2114579027,0.025500000000000002,-0.01,0.027390691800000002,1.18,0.13,1.1871394189
2019-05-23 23:00:00,1.142,0.116,1.1478763,0.012,-0.004,0.012649110600000001,1.13,0.12,1.1363538181,1.152,0.126,1.1588701394,0.012,-0.004,0.012649110600000001,1.1400000000000001,0.13,1.1473883388
2019-05-23 23:30:00,1.059,0.117,1.0654435696,0.009000000000000001,-0.003,0.009486833,1.05,0.12,1.0568348972,1.059,0.127,1.0665880179,0.009000000000000001,-0.003,0.009486833,1.05,0.13,1.0580170131
2019-05-24 00:00:00,0.9835,0.12,0.9907937475,0.0035,0.0,0.0035,0.98,0.12,0.9873196038000001,0.9935,0.13,1.0019691862,0.0035,0.0,0.0035,0.99,0.13,0.9984988733000001
2019-05-24 00:30:00,0.9520000000000001,0.12150000000000001,0.9597219649000001,0.002,0.0015,0.0025,0.9500000000000001,0.12,0.9575489544,0.962,0.1315,0.9709460593,0.002,0.0015,0.0025,0.96,0.13,0.9687620967
2019-05-24 01:00:00,0.9075000000000001,0.098,0.9127761226000001,0.007500000000000001,-0.002,0.0077620873000000005,0.9,0.1,0.9055385138000001,0.9175000000000001,0.108,0.9238345361,0.007500000000000001,-0.002,0.0077620873000000005,0.91,0.11,0.9166242414
2019-05-24 01:30:00,0.9025000000000001,0.1005,0.9080784658000001,0.0025,0.0005,0.0025495098,0.9,0.1,0.9055385138000001,0.9125000000000001,0.1105,0.9191661982,0.0025,0.0005,0.0025495098,0.91,0.11,0.9166242414
2019-05-24 02:00:00,0.9815,0.752,1.2364652239,0.0015,0.002,0.0025,0.98,0.75,1.2340583455,0.8915000000000001,-0.5680000000000001,1.0570696524,0.0015,0.002,0.0025,0.89,-0.5700000000000001,1.0568822072
2019-05-24 02:30:00,1.0105,0.9315,1.3743371129,0.0005,0.0015,0.0015811388,1.01,0.93,1.3729530218,0.8905000000000001,-0.7285,1.1505227073,0.0005,0.0015,0.0015811388,0.89,-0.73,1.1510864433
2019-05-24 03:00:00,0.97,0.9105000000000001,1.330379739,0.0,0.0005,0.0005,0.97,0.91,1.3300375935,0.85,-0.7095,1.107199282,0.0,0.0005,0.0005,0.85,-0.71,1.1075197515
2019-05-24 03:30:00,0.8705,0.07150000000000001,0.8734314512,0.0005,0.0015,0.0015811388,0.87,0.07,0.872811549,0.8705,0.0815,0.8743068683,0.0005,0.0015,0.0015811388,0.87,0.08,0.8736704184
2019-05-24 04:00:00,0.89,0.07050000000000001,0.8927879087,0.0,0.0005,0.0005,0.89,0.07,0.8927485648,0.89,0.0805,0.8936331742,0.0,0.0005,0.0005,0.89,0.08,0.8935882721
2019-05-24 04:30:00,0.84,0.07050000000000001,0.8429532905,0.0,0.0005,0.0005,0.84,0.07,0.8429116205,0.85,0.0805,0.8538034024000001,0.0,0.0005,0.0005,0.85,0.08,0.8537564055
2019-05-24 05:00:00,0.86,0.07050000000000001,0.8628848417,0.0,0.0005,0.0005,0.86,0.07,0.8628441342000001,0.85,0.0805,0.8538034024000001,0.0,0.0005,0.0005,0.85,0.08,0.8537564055
