Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-24 05:30:00,0.9,0.07050000000000001,0.9027570271,0.0,0.0005,0.0005,0.9,0.07,0.9027181177,0.91,0.0805,0.9135536383,0.0,0.0005,0.0005,0.91,0.08,0.9135097153
2019-05-24 06:00:00,0.9400000000000001,0.07100000000000001,0.9426775695,0.0,0.001,0.001,0.9400000000000001,0.07,0.9426027795,0.9500000000000001,0.081,0.9534469047,0.0,0.001,0.001,0.9500000000000001,0.08,0.9533624704
2019-05-24 06:30:00,1.06,0.271,1.0940936889,0.0,0.001,0.001,1.06,0.27,1.0938464243000001,1.04,-0.049,1.041153687,0.0,0.001,0.001,1.04,-0.05,1.0412012294
2019-05-24 07:00:00,1.1905000000000001,0.1615,1.2014043865,0.0005,0.0015,0.0015811388,1.19,0.16,1.2007081244,1.1905000000000001,0.1615,1.2014043865,0.0005,0.0015,0.0015811388,1.19,0.16,1.2007081244
2019-05-24 07:30:00,1.331,0.3115,1.3669649776,0.001,0.0015,0.0018027756000000002,1.33,0.31,1.3656500284,1.311,0.051500000000000004,1.3120111471,0.001,0.0015,0.0018027756000000002,1.31,0.05,1.3109538512
2019-05-24 08:00:00,1.3815,0.211,1.3975203934,0.0015,0.001,0.0018027756000000002,1.38,0.21,1.3958868148999999,1.3815,0.211,1.3975203934,0.0015,0.001,0.0018027756000000002,1.38,0.21,1.3958868148999999
2019-05-24 08:30:00,1.3820000000000001,0.202,1.3966846459,0.002,0.002,0.0028284271,1.38,0.2,1.3944174410999999,1.3820000000000001,0.212,1.3981659415,0.002,0.002,0.0028284271,1.38,0.21,1.3958868148999999
2019-05-24 09:00:00,1.3145,0.17300000000000001,1.3258353027,0.0045000000000000005,0.003,0.0054083269000000005,1.31,0.17,1.3209844814,1.3145,0.183,1.3271771736,0.0045000000000000005,0.003,0.0054083269000000005,1.31,0.18,1.3223085873
2019-05-24 09:30:00,1.3375,0.2015,1.35259325,0.007500000000000001,0.0015,0.0076485293,1.33,0.2,1.3449535308,1.3475000000000001,0.2015,1.362482477,0.007500000000000001,0.0015,0.0076485293,1.34,0.2,1.3548431644
2019-05-24 10:00:00,1.3335,0.3225,1.3719433297,0.0135,0.0025,0.013729530200000001,1.32,0.32,1.3582341477,1.3135,0.0825,1.3160883329,0.0135,0.0025,0.013729530200000001,1.3,0.08,1.3024592124
2019-05-24 10:30:00,1.3325,0.972,1.6493454005000001,0.0125,0.002,0.012658988900000001,1.32,0.97,1.6380781422,1.2025000000000001,-0.598,1.3429855733,0.0125,0.002,0.012658988900000001,1.19,-0.6000000000000001,1.3327040182
2019-05-24 11:00:00,1.1965,0.171,1.2086576232,0.0165,0.001,0.0165302753,1.18,0.17,1.1921828719,1.2065000000000001,0.171,1.2185578566,0.0165,0.001,0.0165302753,1.19,0.17,1.202081528
2019-05-24 11:30:00,1.199,0.171,1.2111325278,0.019,0.001,0.019026297600000002,1.18,0.17,1.1921828719,1.189,0.171,1.2012335326999999,0.019,0.001,0.019026297600000002,1.17,0.17,1.1822859214
2019-05-24 12:00:00,1.2715,0.17300000000000001,1.2832152002,0.0115,0.003,0.0118848643,1.26,0.17,1.2714165328,1.2815,0.17300000000000001,1.2931246073,0.0115,0.003,0.0118848643,1.27,0.17,1.2813274367
2019-05-24 12:30:00,1.2530000000000001,0.17,1.2644797349,0.013000000000000001,0.0,0.013000000000000001,1.24,0.17,1.2515989773,1.263,0.17,1.2743896578,0.013000000000000001,0.0,0.013000000000000001,1.25,0.17,1.2615070353
2019-05-24 13:00:00,1.29,0.1685,1.3009582046000001,0.01,-0.0015,0.0101118742,1.28,0.17,1.2912397144,1.29,0.1685,1.3009582046000001,0.01,-0.0015,0.0101118742,1.28,0.17,1.2912397144
2019-05-24 13:30:00,1.2695,0.1515,1.2785079194,0.0095,0.0015,0.009617692,1.26,0.15,1.268897159,1.2695,0.1715,1.2810318107,0.0095,0.0015,0.009617692,1.26,0.17,1.2714165328
2019-05-24 14:00:00,1.2725,0.14850000000000002,1.281135629,0.0125,-0.0015,0.0125896783,1.26,0.15,1.268897159,1.2725,0.1685,1.2836076114,0.0125,-0.0015,0.0125896783,1.26,0.17,1.2714165328
2019-05-24 14:30:00,1.28,0.167,1.2908481708,0.02,-0.003,0.0202237484,1.26,0.17,1.2714165328,1.28,0.167,1.2908481708,0.02,-0.003,0.0202237484,1.26,0.17,1.2714165328
2019-05-24 15:00:00,1.266,0.157,1.2756978482,0.036000000000000004,-0.013000000000000001,0.0382753184,1.23,0.17,1.2416923935,1.266,0.157,1.2756978482,0.036000000000000004,-0.013000000000000001,0.0382753184,1.23,0.17,1.2416923935
2019-05-24 15:30:00,1.1844999999999999,0.14550000000000002,1.1934029077,0.0645,-0.0245,0.0689963767,1.12,0.17,1.1328283189,1.1844999999999999,0.14550000000000002,1.1934029077,0.0645,-0.0245,0.0689963767,1.12,0.17,1.1328283189
2019-05-24 16:00:00,1.246,0.1715,1.2577472918,0.056,-0.018500000000000003,0.0589766903,1.19,0.19,1.2050726119,1.256,0.18150000000000002,1.269046197,0.056,-0.018500000000000003,0.0589766903,1.2,0.2,1.2165525061
2019-05-24 16:30:00,1.286,0.17550000000000002,1.2979199706,0.046,-0.0145,0.048231214,1.24,0.19,1.2544720005,1.286,0.1855,1.299309913,0.046,-0.0145,0.048231214,1.24,0.2,1.2560254774000001
2019-05-24 17:00:00,1.2795,0.161,1.2895895665000001,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.25,0.17,1.2615070353,1.2895,0.171,1.3007887031,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.26,0.18,1.2727922061
2019-05-24 17:30:00,1.374,0.178,1.3854818656,0.034,-0.012,0.0360555128,1.34,0.19,1.3534031181000001,1.374,0.188,1.3868020767,0.034,-0.012,0.0360555128,1.34,0.2,1.3548431644
2019-05-24 18:00:00,1.415,0.17750000000000002,1.4260894957999999,0.035,-0.0125,0.0371651719,1.38,0.19,1.3930183057,1.415,0.1875,1.4273686454,0.035,-0.0125,0.0371651719,1.38,0.2,1.3944174410999999
2019-05-24 18:30:00,1.412,0.179,1.4233007412,0.032,-0.011,0.0338378486,1.38,0.19,1.3930183057,1.412,0.189,1.4245929243,0.032,-0.011,0.0338378486,1.38,0.2,1.3944174410999999
2019-05-24 19:00:00,1.3885,0.16,1.3976881804999999,0.0285,-0.01,0.0302034766,1.3599999999999999,0.17,1.3705838172,1.3985,0.17,1.4087946089,0.0285,-0.01,0.0302034766,1.37,0.18,1.3817742218
2019-05-24 19:30:00,1.306,0.161,1.3158863933,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.28,0.17,1.2912397144,1.316,0.161,1.3258118268,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.29,0.17,1.3011533345
2019-05-24 20:00:00,1.244,0.081,1.2466342687,0.024,-0.009000000000000001,0.025632011200000002,1.22,0.09,1.2233151679,1.254,0.091,1.2572974986,0.024,-0.009000000000000001,0.025632011200000002,1.23,0.1,1.2340583455
2019-05-24 20:30:00,1.2305,0.077,1.2329068294,0.0105,-0.003,0.0109201648,1.22,0.08,1.2226201372,1.2405,0.077,1.2428874646999999,0.0105,-0.003,0.0109201648,1.23,0.08,1.2325988804
2019-05-24 21:00:00,1.1505,0.077,1.1530738268,0.0105,-0.003,0.0109201648,1.1400000000000001,0.08,1.1428035702,1.1505,0.077,1.1530738268,0.0105,-0.003,0.0109201648,1.1400000000000001,0.08,1.1428035702
2019-05-24 21:30:00,1.152,0.0465,1.1529380946,0.012,-0.0035,0.0125,1.1400000000000001,0.05,1.1410959644,1.152,0.0665,1.153917783,0.012,-0.0035,0.0125,1.1400000000000001,0.07,1.1421471009
2019-05-24 22:00:00,1.121,0.047,1.1219848484,0.011,-0.003,0.0114017543,1.11,0.05,1.1111255555,1.121,0.067,1.1230004452,0.011,-0.003,0.0114017543,1.11,0.07,1.1122050171
2019-05-24 22:30:00,1.1455,0.5795,1.2837408228,0.0055000000000000005,-0.0005,0.0055226805,1.1400000000000001,0.58,1.2790621564,1.0655000000000001,-0.47050000000000003,1.1647577001,0.0055000000000000005,-0.0005,0.0055226805,1.06,-0.47000000000000003,1.1595257651
2019-05-24 23:00:00,1.0925,0.881,1.4034661555999999,0.0025,0.001,0.0026925824,1.09,0.88,1.4008925726,0.9725,-0.789,1.2523087678,0.0025,0.001,0.0026925824,0.97,-0.79,1.2509996003000001
2019-05-24 23:30:00,1.022,0.852,1.3305592809,0.002,0.002,0.0028284271,1.02,0.85,1.3277424449,0.902,-0.768,1.1846636653,0.002,0.002,0.0028284271,0.9,-0.77,1.1844407963
2019-05-25 00:00:00,0.893,0.029500000000000002,0.8934871292000001,0.003,-0.0005,0.0030413813000000002,0.89,0.03,0.8905054744,0.903,0.0395,0.9038635129,0.003,-0.0005,0.0030413813000000002,0.9,0.04,0.9008884504
2019-05-25 00:30:00,0.8355,0.0245,0.8358591389000001,0.0155,-0.0055000000000000005,0.0164468842,0.8200000000000001,0.03,0.820548597,0.8455,0.0345,0.8462035807,0.0155,-0.0055000000000000005,0.0164468842,0.8300000000000001,0.04,0.8309632964
2019-05-25 01:00:00,0.7775000000000001,-0.0025,0.7775040193,0.007500000000000001,-0.0025,0.0079056942,0.77,0.0,0.77,0.7875000000000001,-0.0025,0.7875039682,0.007500000000000001,-0.0025,0.0079056942,0.78,0.0,0.78
2019-05-25 01:30:00,0.753,-0.011,0.7530803410000001,0.003,-0.001,0.0031622777,0.75,-0.01,0.7500666637000001,0.753,-0.011,0.7530803410000001,0.003,-0.001,0.0031622777,0.75,-0.01,0.7500666637000001
2019-05-25 02:00:00,0.7805000000000001,-0.008,0.7805409983,0.0005,0.002,0.0020615528,0.78,-0.01,0.7800640999,0.7905000000000001,-0.008,0.7905404797000001,0.0005,0.002,0.0020615528,0.79,-0.01,0.7900632886000001
2019-05-25 02:30:00,0.78,-0.008,0.7800410246,0.0,0.002,0.002,0.78,-0.01,0.7800640999,0.79,-0.008,0.7900405053,0.0,0.002,0.002,0.79,-0.01,0.7900632886000001
2019-05-25 03:00:00,0.75,-0.0095,0.7500601643,0.0,0.0005,0.0005,0.75,-0.01,0.7500666637000001,0.76,-0.0095,0.7600593727,0.0,0.0005,0.0005,0.76,-0.01,0.7600657866
2019-05-25 03:30:00,0.7505000000000001,-0.007500000000000001,0.7505374741,0.0005,0.0025,0.0025495098,0.75,-0.01,0.7500666637000001,0.7605000000000001,-0.007500000000000001,0.7605369813,0.0005,0.0025,0.0025495098,0.76,-0.01,0.7600657866
2019-05-25 04:00:00,0.75,-0.009000000000000001,0.7500539981000001,0.0,0.001,0.001,0.75,-0.01,0.7500666637000001,0.76,-0.009000000000000001,0.7600532876,0.0,0.001,0.001,0.76,-0.01,0.7600657866
2019-05-25 04:30:00,0.72,-0.0095,0.7200626709,0.0,0.0005,0.0005,0.72,-0.01,0.7200694411,0.72,-0.0095,0.7200626709,0.0,0.0005,0.0005,0.72,-0.01,0.7200694411
2019-05-25 05:00:00,0.74,-0.0095,0.7400609772000001,0.0,0.0005,0.0005,0.74,-0.01,0.7400675645,0.75,0.0105,0.7500734964,0.0,0.0005,0.0005,0.75,0.01,0.7500666637000001
2019-05-25 05:30:00,0.78,0.0205,0.7802693445000001,0.0,0.0005,0.0005,0.78,0.02,0.7802563681,0.79,0.030500000000000003,0.7905885466,0.0,0.0005,0.0005,0.79,0.03,0.790569415
2019-05-25 06:00:00,0.8005,0.021,0.8007754055,0.0005,0.001,0.0011180340000000002,0.8,0.02,0.8002499609,0.8105,0.031,0.8110926273,0.0005,0.001,0.0011180340000000002,0.81,0.03,0.8105553652
2019-05-25 06:30:00,0.8905000000000001,0.021,0.8907475793,0.0005,0.001,0.0011180340000000002,0.89,0.02,0.8902246907,0.8905000000000001,0.031,0.8910394211,0.0005,0.001,0.0011180340000000002,0.89,0.03,0.8905054744
2019-05-25 07:00:00,0.961,0.07100000000000001,0.9636192194000001,0.001,0.001,0.0014142136,0.96,0.07,0.9625487001,0.961,0.081,0.9644075902,0.001,0.001,0.0014142136,0.96,0.08,0.9633275663
2019-05-25 07:30:00,1.0235,0.07100000000000001,1.0259596727,0.0035,0.001,0.0036400549,1.02,0.07,1.0223991393,1.0335,0.081,1.036669306,0.0035,0.001,0.0036400549,1.03,0.08,1.0331021247
2019-05-25 08:00:00,1.1025,0.07050000000000001,1.1047517821,0.0025,0.0005,0.0025495098,1.1,0.07,1.1022250224,1.1025,0.0805,1.1054349823,0.0025,0.0005,0.0025495098,1.1,0.08,1.1029052543
2019-05-25 08:30:00,1.0455,0.07100000000000001,1.0479080351,0.0055000000000000005,0.001,0.005590169900000001,1.04,0.07,1.0423531072,1.0455,0.081,1.0486330388,0.0055000000000000005,0.001,0.005590169900000001,1.04,0.08,1.0430723848
2019-05-25 09:00:00,1.0245,0.1395,1.0339538191,0.0145,-0.0005,0.0145086181,1.01,0.14,1.019656805,1.0145,-0.0205,1.0147071006,0.0145,-0.0005,0.0145086181,1.0,-0.02,1.00019998
2019-05-25 09:30:00,1.1045,0.8905000000000001,1.4187707708000001,0.0145,0.0005,0.0145086181,1.09,0.89,1.4071957931,0.9745,-0.7595000000000001,1.2355122419,0.0145,0.0005,0.0145086181,0.96,-0.76,1.2244182292
2019-05-25 10:00:00,1.0635,0.3905,1.1329265201,0.0135,0.0005,0.0135092561,1.05,0.39,1.1200892822,1.0135,-0.23950000000000002,1.0414137026,0.0135,0.0005,0.0135092561,1.0,-0.24,1.0283968106
2019-05-25 10:30:00,0.9665,0.07150000000000001,0.9691411146000001,0.0165,0.0015,0.016568041500000002,0.9500000000000001,0.07,0.9525754563000001,0.9665,0.0815,0.9699301521,0.0165,0.0015,0.016568041500000002,0.9500000000000001,0.08,0.9533624704
2019-05-25 11:00:00,0.9455,0.0655,0.9477660576,0.025500000000000002,-0.0045000000000000005,0.0258940148,0.92,0.07,0.9226592004,0.9455,0.0755,0.9485096204000001,0.025500000000000002,-0.0045000000000000005,0.0258940148,0.92,0.08,0.9234717104
2019-05-25 11:30:00,0.988,0.10550000000000001,0.9936167521,0.028,-0.0045000000000000005,0.0283593018,0.96,0.11,0.9662815325,0.988,0.1155,0.9947282292,0.028,-0.0045000000000000005,0.0283593018,0.96,0.12,0.9674709298
2019-05-25 12:00:00,1.015,0.10200000000000001,1.0201122487,0.035,-0.008,0.035902646100000005,0.98,0.11,0.9861541462000001,1.015,0.112,1.0211606142,0.035,-0.008,0.035902646100000005,0.98,0.12,0.9873196038000001
2019-05-25 12:30:00,1.0395,0.0965,1.0439695877,0.0495,-0.0135,0.0513078941,0.99,0.11,0.9960923652,1.0495,0.10650000000000001,1.0548898047,0.0495,-0.0135,0.0513078941,1.0,0.12,1.007174265
2019-05-25 13:00:00,1.089,0.09050000000000001,1.0927539751,0.059000000000000004,-0.0195,0.062138957200000004,1.03,0.11,1.035857133,1.099,0.1005,1.1035856333,0.059000000000000004,-0.0195,0.062138957200000004,1.04,0.12,1.0469001863
2019-05-25 13:30:00,1.057,0.082,1.0601759288000001,0.027,-0.008,0.0281602557,1.03,0.09,1.033924562,1.067,0.092,1.0709589161,0.027,-0.008,0.0281602557,1.04,0.1,1.0447966309
2019-05-25 14:00:00,1.0645,0.079,1.067427398,0.0345,-0.011,0.0362111861,1.03,0.09,1.033924562,1.0745,0.089,1.0781796001,0.0345,-0.011,0.0362111861,1.04,0.1,1.0447966309
2019-05-25 14:30:00,1.072,0.0845,1.0753251834,0.022,-0.0055000000000000005,0.0226770809,1.05,0.09,1.0538500842,1.072,0.0945,1.0761571679,0.022,-0.0055000000000000005,0.0226770809,1.05,0.1,1.0547511555
2019-05-25 15:00:00,1.105,0.082,1.1080383567,0.025,-0.008,0.0262488095,1.08,0.09,1.0837435121,1.105,0.092,1.1088232501,0.025,-0.008,0.0262488095,1.08,0.1,1.084619749
2019-05-25 15:30:00,1.0965,0.0655,1.0984545962,0.0165,-0.0045000000000000005,0.017102631400000002,1.08,0.07,1.082266141,1.0965,0.0655,1.0984545962,0.0165,-0.0045000000000000005,0.017102631400000002,1.08,0.07,1.082266141
2019-05-25 16:00:00,1.076,0.0665,1.0780529903,0.016,-0.0035,0.0163783394,1.06,0.07,1.0623088063,1.076,0.0665,1.0780529903,0.016,-0.0035,0.0163783394,1.06,0.07,1.0623088063
2019-05-25 16:30:00,1.078,0.07100000000000001,1.080335596,0.008,0.001,0.0080622577,1.07,0.07,1.0722872749,1.078,0.07100000000000001,1.080335596,0.008,0.001,0.0080622577,1.07,0.07,1.0722872749
2019-05-25 17:00:00,1.086,0.101,1.0906864811,0.036000000000000004,-0.009000000000000001,0.0371079506,1.05,0.11,1.0557461816,1.086,0.111,1.0916579135,0.036000000000000004,-0.009000000000000001,0.0371079506,1.05,0.12,1.0568348972
2019-05-25 17:30:00,1.174,0.108,1.1789571663,0.064,-0.022,0.0676756973,1.11,0.13,1.1175866857,1.184,0.11800000000000001,1.1898655385999999,0.064,-0.022,0.0676756973,1.12,0.14,1.1287160848
2019-05-25 18:00:00,1.182,0.10650000000000001,1.1867882077,0.042,-0.0135,0.0441163235,1.1400000000000001,0.12,1.1462983905,1.192,0.10650000000000001,1.1967481982,0.042,-0.0135,0.0441163235,1.15,0.12,1.1562439189
2019-05-25 18:30:00,1.21,0.096,1.2138022903,0.02,-0.004,0.0203960781,1.19,0.1,1.1941942891,1.21,0.096,1.2138022903,0.02,-0.004,0.0203960781,1.19,0.1,1.1941942891
2019-05-25 19:00:00,1.2465,0.0795,1.2490326257,0.006500000000000001,-0.0005,0.0065192024,1.24,0.08,1.2425779654,1.2465,0.0795,1.2490326257,0.006500000000000001,-0.0005,0.0065192024,1.24,0.08,1.2425779654
2019-05-25 19:30:00,1.3054999999999999,0.0795,1.3079183843,0.0055000000000000005,-0.0005,0.0055226805,1.3,0.08,1.3024592124,1.3054999999999999,0.08950000000000001,1.3085642896,0.0055000000000000005,-0.0005,0.0055226805,1.3,0.09,1.3031116606
2019-05-25 20:00:00,1.334,0.081,1.336456883,0.004,0.001,0.0041231056,1.33,0.08,1.3324038427,1.344,0.091,1.3470772064,0.004,0.001,0.0041231056,1.34,0.09,1.3430189872
2019-05-25 20:30:00,1.223,0.076,1.225359131,0.013000000000000001,-0.004,0.0136014705,1.21,0.08,1.2126417443,1.223,0.066,1.224779572,0.013000000000000001,-0.004,0.0136014705,1.21,0.07,1.2120231021
2019-05-25 21:00:00,1.1775,0.0385,1.1781292374,0.007500000000000001,-0.0015,0.0076485293,1.17,0.04,1.170683561,1.1775,0.0685,1.17949078,0.007500000000000001,-0.0015,0.0076485293,1.17,0.07,1.1720921465
2019-05-25 21:30:00,1.142,0.036000000000000004,1.1425672847000001,0.012,-0.004,0.012649110600000001,1.13,0.04,1.130707743,1.142,0.066,1.1439055905,0.012,-0.004,0.012649110600000001,1.13,0.07,1.1321660655999999
2019-05-25 22:00:00,1.106,0.0585,1.1075460487,0.006,-0.0015,0.0061846584,1.1,0.06,1.1016351483,1.106,0.0685,1.10811924,0.006,-0.0015,0.0061846584,1.1,0.07,1.1022250224
2019-05-25 22:30:00,1.0795,0.057,1.0810038159,0.0095,-0.003,0.0099624294,1.07,0.06,1.0716809227,1.0795,0.067,1.0815772048,0.0095,-0.003,0.0099624294,1.07,0.07,1.0722872749
2019-05-25 23:00:00,1.0165,0.154,1.0280993386,0.0165,-0.006,0.0175570499,1.0,0.16,1.0127191121,1.0065,-0.036000000000000004,1.0071436094,0.0165,-0.006,0.0175570499,0.99,-0.03,0.9904544412
2019-05-25 23:30:00,0.936,0.035500000000000004,0.9366729685,0.036000000000000004,-0.0145,0.0388104367,0.9,0.05,0.9013878189000001,0.9460000000000001,0.0455,0.9470935804,0.036000000000000004,-0.0145,0.0388104367,0.91,0.06,0.9119758769
2019-05-26 00:00:00,0.8745,0.036000000000000004,0.8752406812,0.0345,-0.014,0.0372323784,0.84,0.05,0.8414867795000001,0.8745,0.046,0.8757089985000001,0.0345,-0.014,0.0372323784,0.84,0.06,0.8421401309000001
2019-05-26 00:30:00,0.8280000000000001,0.035,0.8287394042,0.038,-0.015,0.0408533964,0.79,0.05,0.7915806971,0.838,0.045,0.8392073641000001,0.038,-0.015,0.0408533964,0.8,0.06,0.8022468448000001
2019-05-26 01:00:00,0.774,0.0205,0.7742714317,0.024,-0.0095,0.025811819000000003,0.75,0.03,0.7505997602000001,0.784,0.030500000000000003,0.7845930474,0.024,-0.0095,0.025811819000000003,0.76,0.04,0.7610519036000001
2019-05-26 01:30:00,0.764,0.005,0.7640163611,0.014,-0.005,0.0148660687,0.75,0.01,0.7500666637000001,0.774,0.015,0.7741453352000001,0.014,-0.005,0.0148660687,0.76,0.02,0.7602631123
2019-05-26 02:00:00,0.767,-0.0165,0.7671774567,0.017,-0.006500000000000001,0.0182002747,0.75,-0.01,0.7500666637000001,0.777,-0.006500000000000001,0.7770271874,0.017,-0.006500000000000001,0.0182002747,0.76,0.0,0.76
2019-05-26 02:30:00,0.7465,-0.0205,0.7467814272000001,0.026500000000000003,-0.0105,0.0285043856,0.72,-0.01,0.7200694411,0.7565000000000001,-0.0105,0.7565728650000001,0.026500000000000003,-0.0105,0.0285043856,0.73,0.0,0.73
2019-05-26 03:00:00,0.7395,-0.022,0.7398271758,0.029500000000000002,-0.012,0.0318472919,0.71,-0.01,0.710070419,0.7595000000000001,-0.012,0.7595947933,0.029500000000000002,-0.012,0.0318472919,0.73,0.0,0.73
2019-05-26 03:30:00,0.7235,-0.032,0.7242073253,0.053500000000000006,-0.022,0.0578467804,0.67,-0.01,0.6700746227000001,0.7335,-0.002,0.7335027266,0.053500000000000006,-0.022,0.0578467804,0.68,0.02,0.6802940541
2019-05-26 04:00:00,0.747,-0.012,0.7470963793000001,0.077,-0.032,0.08338465090000001,0.67,0.02,0.670298441,0.757,-0.012,0.7570951063,0.077,-0.032,0.08338465090000001,0.68,0.02,0.6802940541
2019-05-26 04:30:00,0.7030000000000001,-0.0105,0.7030784096,0.073,-0.030500000000000003,0.079115422,0.63,0.02,0.6303173804000001,0.713,-0.0105,0.71307731,0.073,-0.030500000000000003,0.079115422,0.64,0.02,0.6403124237000001
2019-05-26 05:00:00,0.7525000000000001,0.014,0.7526302213,0.1325,-0.056,0.1438480101,0.62,0.07,0.6239390996,0.7525000000000001,0.014,0.7526302213,0.1325,-0.056,0.1438480101,0.62,0.07,0.6239390996
2019-05-26 05:30:00,0.7825000000000001,0.02,0.7827555493,0.1625,-0.07,0.1769357228,0.62,0.09,0.6264982043,0.7825000000000001,0.03,0.7830748687,0.1625,-0.07,0.1769357228,0.62,0.1,0.6280127387000001
2019-05-26 06:00:00,0.7835000000000001,0.026000000000000002,0.7839312789,0.10350000000000001,-0.044,0.11246443880000001,0.68,0.07,0.6835934464,0.7935,0.036000000000000004,0.7943162154000001,0.10350000000000001,-0.044,0.11246443880000001,0.6900000000000001,0.08,0.6946221995
2019-05-26 06:30:00,0.849,0.043500000000000004,0.8501136689000001,0.109,-0.0465,0.1185042193,0.74,0.09,0.7454528825000001,0.849,0.053500000000000006,0.8506839895,0.109,-0.0465,0.1185042193,0.74,0.1,0.7467261881
2019-05-26 07:00:00,0.9015000000000001,0.1305,0.9108965364,0.0915,-0.0395,0.09966192850000001,0.81,0.17,0.8276472679,0.8915000000000001,-0.0195,0.8917132387000001,0.0915,-0.0395,0.09966192850000001,0.8,0.02,0.8002499609
2019-05-26 07:30:00,0.962,0.10550000000000001,0.9677676632000001,0.082,-0.0345,0.0889620706,0.88,0.14,0.8910667764,0.962,0.0555,0.9635996316000001,0.082,-0.0345,0.0889620706,0.88,0.09,0.8845903006
2019-05-26 08:00:00,1.041,0.082,1.0442245927,0.091,-0.038,0.0986154146,0.9500000000000001,0.12,0.9575489544,1.041,0.092,1.0450574147,0.091,-0.038,0.0986154146,0.9500000000000001,0.13,0.9588534820000001
2019-05-26 08:30:00,1.1185,0.099,1.1228727666,0.0985,-0.041,0.1066923146,1.02,0.14,1.0295630141,1.1285,0.109,1.1337518467,0.0985,-0.041,0.1066923146,1.03,0.15,1.0408650249
2019-05-26 09:00:00,1.1405,0.08850000000000001,1.143928538,0.1005,-0.0415,0.10873132020000001,1.04,0.13,1.0480935073,1.1405,0.08850000000000001,1.143928538,0.1005,-0.0415,0.10873132020000001,1.04,0.13,1.0480935073
2019-05-26 09:30:00,1.205,0.0775,1.2074896480000001,0.125,-0.052500000000000005,0.1355774686,1.08,0.13,1.0877959367,1.215,0.0775,1.2174691988,0.125,-0.052500000000000005,0.1355774686,1.09,0.13,1.09772492
2019-05-26 10:00:00,1.2475,0.08950000000000001,1.2507064004,0.0975,-0.0405,0.1055769861,1.15,0.13,1.1573245007,1.2475,0.08950000000000001,1.2507064004,0.0975,-0.0405,0.1055769861,1.15,0.13,1.1573245007
2019-05-26 10:30:00,1.2610000000000001,0.0765,1.2633183486,0.081,-0.0335,0.0876541499,1.18,0.11,1.1851160281,1.2610000000000001,0.0765,1.2633183486,0.081,-0.0335,0.0876541499,1.18,0.11,1.1851160281
2019-05-26 11:00:00,1.2635,0.068,1.2653285147,0.10350000000000001,-0.042,0.1116971351,1.16,0.11,1.1652038448,1.2735,0.068,1.275314177,0.10350000000000001,-0.042,0.1116971351,1.17,0.11,1.1751595636
2019-05-26 11:30:00,1.317,0.095,1.3204219023000001,0.08700000000000001,-0.035,0.0937763296,1.23,0.13,1.2368508398,1.317,0.095,1.3204219023000001,0.08700000000000001,-0.035,0.0937763296,1.23,0.13,1.2368508398
2019-05-26 12:00:00,1.3155000000000001,0.10450000000000001,1.3196440808,0.0655,-0.025500000000000002,0.0702886904,1.25,0.13,1.2567418191,1.3155000000000001,0.10450000000000001,1.3196440808,0.0655,-0.025500000000000002,0.0702886904,1.25,0.13,1.2567418191
2019-05-26 12:30:00,1.272,0.0965,1.2756552238,0.042,-0.0135,0.0441163235,1.23,0.11,1.2349089035,1.272,0.10650000000000001,1.2764506453,0.042,-0.0135,0.0441163235,1.23,0.12,1.2358397954
2019-05-26 13:00:00,1.2215,0.08950000000000001,1.224774469,0.061500000000000006,-0.0205,0.064826692,1.16,0.11,1.1652038448,1.2215,0.0995,1.2255457968,0.061500000000000006,-0.0205,0.064826692,1.16,0.12,1.166190379
2019-05-26 13:30:00,1.2015,0.08850000000000001,1.2047549543,0.061500000000000006,-0.021500000000000002,0.0651498273,1.1400000000000001,0.11,1.1452947219,1.2015,0.0985,1.2055307960000001,0.061500000000000006,-0.021500000000000002,0.0651498273,1.1400000000000001,0.12,1.1462983905
2019-05-26 14:00:00,1.154,0.1,1.1583246522,0.10400000000000001,-0.04,0.1114271062,1.05,0.14,1.0592922165,1.154,0.11,1.1592307794,0.10400000000000001,-0.04,0.1114271062,1.05,0.15,1.0606601718
2019-05-26 14:30:00,1.147,0.4025,1.2155719847,0.187,-0.0775,0.2024234423,0.96,0.48,1.0733126292,1.097,-0.2675,1.1291435914,0.187,-0.0775,0.2024234423,0.91,-0.19,0.9296235797
2019-05-26 15:00:00,0.982,0.060500000000000005,0.983861906,0.202,-0.0795,0.21708120600000003,0.78,0.14,0.7924645102000001,0.982,0.060500000000000005,0.983861906,0.202,-0.0795,0.21708120600000003,0.78,0.14,0.7924645102000001
2019-05-26 15:30:00,0.9715,0.060500000000000005,0.9733819908,0.1315,-0.0495,0.1405080069,0.84,0.11,0.8471717653,0.9815,0.060500000000000005,0.9833628527,0.1315,-0.0495,0.1405080069,0.85,0.11,0.8570880935
2019-05-26 16:00:00,0.962,0.053,0.9634588730000001,0.10200000000000001,-0.037,0.1085034562,0.86,0.09,0.8646964785,0.9520000000000001,0.053,0.9534741737,0.10200000000000001,-0.037,0.1085034562,0.85,0.09,0.8547514259000001
2019-05-26 16:30:00,1.0325,0.05,1.0337099448,0.10250000000000001,-0.04,0.1100284054,0.93,0.09,0.9343446901,1.0325,0.05,1.0337099448,0.10250000000000001,-0.04,0.1100284054,0.93,0.09,0.9343446901
2019-05-26 17:00:00,1.024,0.063,1.0259361579,0.074,-0.027,0.0787718224,0.9500000000000001,0.09,0.954253635,1.024,0.063,1.0259361579,0.074,-0.027,0.0787718224,0.9500000000000001,0.09,0.954253635
2019-05-26 17:30:00,1.109,0.7495,1.3385183039,0.109,-0.0405,0.1162809099,1.0,0.79,1.2744018205,1.019,-0.5705,1.1678318586,0.109,-0.0405,0.1162809099,0.91,-0.53,1.0530906894
2019-05-26 18:00:00,1.1985000000000001,0.917,1.5090696637,0.08850000000000001,-0.033,0.0944523689,1.11,0.9500000000000001,1.461027036,1.0785,-0.733,1.304013516,0.08850000000000001,-0.033,0.0944523689,0.99,-0.7000000000000001,1.2124768039
2019-05-26 18:30:00,1.2375,0.9325,1.5495039528999999,0.0975,-0.0375,0.1044629121,1.1400000000000001,0.97,1.4968299837,1.1075,-0.7375,1.3305872764,0.0975,-0.0375,0.1044629121,1.01,-0.7000000000000001,1.2288612615
2019-05-26 19:00:00,1.2345,0.3325,1.2784938404,0.044500000000000005,-0.0175,0.0478173609,1.19,0.35000000000000003,1.2404031603,1.1945000000000001,-0.17750000000000002,1.20761604,0.044500000000000005,-0.0175,0.0478173609,1.15,-0.16,1.1610770862
2019-05-26 19:30:00,1.2425,0.07200000000000001,1.2445843684,0.022500000000000003,-0.008,0.0238799079,1.22,0.08,1.2226201372,1.2525,0.082,1.2551813614,0.022500000000000003,-0.008,0.0238799079,1.23,0.09,1.2332882875
2019-05-26 20:00:00,1.19,0.07350000000000001,1.1922676923,0.02,-0.006500000000000001,0.021029740800000002,1.17,0.08,1.1727318534,1.19,0.0835,1.1929259197,0.02,-0.006500000000000001,0.021029740800000002,1.17,0.09,1.1734564329000001
2019-05-26 20:30:00,1.13,0.069,1.1321046771,0.03,-0.011,0.031953090600000005,1.1,0.08,1.1029052543,1.13,0.079,1.1327581384,0.03,-0.011,0.031953090600000005,1.1,0.09,1.103675677
2019-05-26 21:00:00,1.125,0.18150000000000002,1.1395469494000001,0.025,-0.0085,0.0264054919,1.1,0.19,1.1162884932,1.125,-0.0685,1.1270835151,0.025,-0.0085,0.0264054919,1.1,-0.06,1.1016351483
2019-05-26 21:30:00,1.1195,0.053,1.1207538757,0.0195,-0.007,0.020718349400000002,1.1,0.06,1.1016351483,1.1195,0.013000000000000001,1.1195754776,0.0195,-0.007,0.020718349400000002,1.1,0.02,1.1001818032
2019-05-26 22:00:00,1.148,0.8705,1.4407200457,0.048,-0.0195,0.051809748100000004,1.1,0.89,1.4149558297,1.028,-0.7895000000000001,1.2961844969,0.048,-0.0195,0.051809748100000004,0.98,-0.77,1.246314567
2019-05-26 22:30:00,1.124,0.885,1.4305946316,0.084,-0.035,0.091,1.04,0.92,1.3885243966,0.994,-0.805,1.2790860018,0.084,-0.035,0.091,0.91,-0.77,1.1920570456
2019-05-26 23:00:00,0.9915,0.1135,0.9979752001000001,0.1315,-0.0565,0.14312407200000002,0.86,0.17,0.8766413178,0.9815,-0.0765,0.9844767646,0.1315,-0.0565,0.14312407200000002,0.85,-0.02,0.8502352616000001
2019-05-26 23:30:00,0.92,0.022,0.9202630059,0.18,-0.078,0.1961733927,0.74,0.1,0.7467261881,0.93,0.022,0.9302601787,0.18,-0.078,0.1961733927,0.75,0.1,0.7566372975
2019-05-27 00:00:00,0.874,0.034,0.8746610772000001,0.154,-0.066,0.1675470083,0.72,0.1,0.7269112738,0.874,0.034,0.8746610772000001,0.154,-0.066,0.1675470083,0.72,0.1,0.7269112738
2019-05-27 00:30:00,0.8005,0.0055000000000000005,0.8005188942,0.1505,-0.0645,0.1637391218,0.65,0.07,0.6537583651000001,0.8105,0.0155,0.8106481974,0.1505,-0.0645,0.1637391218,0.66,0.08,0.6648308055000001
2019-05-27 01:00:00,0.757,-0.006,0.7570237777000001,0.177,-0.076,0.1926265818,0.58,0.07,0.5842088668000001,0.767,0.004,0.7670104302,0.177,-0.076,0.1926265818,0.59,0.08,0.5953990259
2019-05-27 01:30:00,0.77,-0.0055000000000000005,0.7700196426,0.13,-0.0555,0.1413515122,0.64,0.05,0.6419501538,0.78,0.0045000000000000005,0.7800129807,0.13,-0.0555,0.1413515122,0.65,0.06,0.6527633568
2019-05-27 02:00:00,0.7815000000000001,-0.0135,0.781616594,0.1015,-0.043500000000000004,0.11042871,0.68,0.03,0.6806614430000001,0.7915000000000001,-0.0035,0.7915077384,0.1015,-0.043500000000000004,0.11042871,0.6900000000000001,0.04,0.6911584478
2019-05-27 02:30:00,0.7725000000000001,-0.0095,0.7725584120000001,0.0925,-0.0395,0.1005808133,0.68,0.03,0.6806614430000001,0.7825000000000001,0.0005,0.7825001597,0.0925,-0.0395,0.1005808133,0.6900000000000001,0.04,0.6911584478
2019-05-27 03:00:00,0.7725000000000001,-0.0165,0.7726761935,0.0625,-0.026500000000000003,0.0678859337,0.71,0.01,0.710070419,0.7825000000000001,0.0135,0.782616445,0.0625,-0.026500000000000003,0.0678859337,0.72,0.04,0.7211102551
2019-05-27 03:30:00,0.736,-0.0095,0.7360613086000001,0.046,-0.0195,0.0499624859,0.6900000000000001,0.01,0.69007246,0.736,0.0005,0.7360001698,0.046,-0.0195,0.0499624859,0.6900000000000001,0.02,0.6902897942
2019-05-27 04:00:00,0.7555000000000001,0.005,0.7555165452,0.10550000000000001,-0.045,0.1146963382,0.65,0.05,0.6519202405,0.7555000000000001,0.015,0.7556488933000001,0.10550000000000001,-0.045,0.1146963382,0.65,0.06,0.6527633568
2019-05-27 04:30:00,0.772,0.015,0.7721457116,0.152,-0.065,0.1653148511,0.62,0.08,0.6251399843000001,0.782,0.025,0.7823995143,0.152,-0.065,0.1653148511,0.63,0.09,0.6363961031
2019-05-27 05:00:00,0.7805000000000001,0.021500000000000002,0.7807960681,0.09050000000000001,-0.0385,0.0983488688,0.6900000000000001,0.06,0.6926037828,0.7805000000000001,0.021500000000000002,0.7807960681,0.09050000000000001,-0.0385,0.0983488688,0.6900000000000001,0.06,0.6926037828
2019-05-27 05:30:00,0.782,0.0035,0.7820078324,0.062,-0.026500000000000003,0.06742588520000001,0.72,0.03,0.7206247290000001,0.792,0.0135,0.7921150485,0.062,-0.026500000000000003,0.06742588520000001,0.73,0.04,0.7310950691
2019-05-27 06:00:00,0.7955,0.018500000000000003,0.7957150872000001,0.0755,-0.0315,0.08180770130000001,0.72,0.05,0.721734023,0.8055,0.0285,0.8060040322,0.0755,-0.0315,0.08180770130000001,0.73,0.06,0.7324616031000001
2019-05-27 06:30:00,0.907,0.7375,1.1689975406,0.077,-0.0325,0.0835778081,0.8300000000000001,0.77,1.1321660655999999,0.807,-0.6525000000000001,1.0377886345,0.077,-0.0325,0.0835778081,0.73,-0.62,0.9577577982000001
2019-05-27 07:00:00,0.9275,0.663,1.1400987896,0.0675,-0.027,0.0726997249,0.86,0.6900000000000001,1.102587865,0.8375,-0.547,1.0003075777,0.0675,-0.027,0.0726997249,0.77,-0.52,0.9291393867000001
2019-05-27 07:30:00,0.934,0.0505,0.9353642339,0.074,-0.029500000000000002,0.07966335420000001,0.86,0.08,0.8637129153,0.9440000000000001,0.060500000000000005,0.9459367051,0.074,-0.029500000000000002,0.07966335420000001,0.87,0.09,0.8746427842000001
2019-05-27 08:00:00,1.019,0.052000000000000005,1.0203259283,0.069,-0.028,0.0744647568,0.9500000000000001,0.08,0.9533624704,1.019,0.062,1.0208844205,0.069,-0.028,0.0744647568,0.9500000000000001,0.09,0.954253635
2019-05-27 08:30:00,1.065,0.07350000000000001,1.0675332548,0.115,-0.0465,0.1240453546,0.9500000000000001,0.12,0.9575489544,1.065,0.0835,1.0682683418,0.115,-0.0465,0.1240453546,0.9500000000000001,0.13,0.9588534820000001
2019-05-27 09:00:00,1.055,0.069,1.0572539903,0.17500000000000002,-0.07100000000000001,0.1888544413,0.88,0.14,0.8910667764,1.055,0.069,1.0572539903,0.17500000000000002,-0.07100000000000001,0.1888544413,0.88,0.14,0.8910667764
2019-05-27 09:30:00,1.0715,0.0625,1.0733212473,0.12150000000000001,-0.0475,0.1304549731,0.9500000000000001,0.11,0.9563472173,1.0815,0.0625,1.0833044355,0.12150000000000001,-0.0475,0.1304549731,0.96,0.11,0.9662815325
2019-05-27 10:00:00,1.0525,0.05,1.0536869791,0.1525,-0.06,0.1638787662,0.9,0.11,0.9066973034,1.0525,0.05,1.0536869791,0.1525,-0.06,0.1638787662,0.9,0.11,0.9066973034
2019-05-27 10:30:00,1.0685,0.0775,1.0713069121,0.1385,-0.052500000000000005,0.1481165082,0.93,0.13,0.9390420651,1.0685,0.08750000000000001,1.072076723,0.1385,-0.052500000000000005,0.1481165082,0.93,0.14,0.9404786016000001
2019-05-27 11:00:00,1.011,0.075,1.0137780822,0.14100000000000001,-0.055,0.1513472828,0.87,0.13,0.8796590248,1.011,0.085,1.0145669027,0.14100000000000001,-0.055,0.1513472828,0.87,0.14,0.8811923740000001
2019-05-27 11:30:00,0.9595,0.0835,0.9631264195,0.1695,-0.0665,0.1820782799,0.79,0.15,0.8041144197000001,0.9595,0.0935,0.9640448641,0.1695,-0.0665,0.1820782799,0.79,0.16,0.8060397013
2019-05-27 12:00:00,1.031,0.0745,1.0336881783,0.14100000000000001,-0.0555,0.1515297001,0.89,0.13,0.8994442729000001,1.031,0.0845,1.0344569832,0.14100000000000001,-0.0555,0.1515297001,0.89,0.14,0.9009439494
2019-05-27 12:30:00,1.0235,0.0845,1.0269822296,0.1635,-0.0655,0.1761320527,0.86,0.15,0.8729833904000001,1.0235,0.0745,1.026207825,0.1635,-0.0655,0.1761320527,0.86,0.14,0.8713208364
2019-05-27 13:00:00,0.983,0.07050000000000001,0.9855248602000001,0.133,-0.0495,0.1419128254,0.85,0.12,0.8584287973,0.983,0.09050000000000001,0.9871571557000001,0.133,-0.0495,0.1419128254,0.85,0.14,0.8614522622
2019-05-27 13:30:00,0.9495,0.0745,0.952418238,0.0995,-0.035500000000000004,0.1056432677,0.85,0.11,0.8570880935,0.9495,0.0845,0.9532525898,0.0995,-0.035500000000000004,0.1056432677,0.85,0.12,0.8584287973
2019-05-27 14:00:00,0.9895,0.0685,0.9918681868,0.1095,-0.0415,0.1171003843,0.88,0.11,0.8868483523,0.9895,0.0785,0.9926089361,0.1095,-0.0415,0.1171003843,0.88,0.12,0.8881441324
2019-05-27 14:30:00,1.051,0.043500000000000004,1.0518998289,0.091,-0.036500000000000005,0.09804718250000001,0.96,0.08,0.9633275663,1.051,0.053500000000000006,1.0523607984,0.091,-0.036500000000000005,0.09804718250000001,0.96,0.09,0.9642095208
2019-05-27 15:00:00,1.0325,0.0395,1.0332552928,0.052500000000000005,-0.0205,0.0563604471,0.98,0.06,0.9818350167000001,1.0325,0.0495,1.0336858807,0.052500000000000005,-0.0205,0.0563604471,0.98,0.07,0.9824968193
2019-05-27 15:30:00,1.0145,0.0425,1.0153898266,0.0945,-0.0375,0.1016685792,0.92,0.08,0.9234717104,1.0145,0.0425,1.0153898266,0.0945,-0.0375,0.1016685792,0.92,0.08,0.9234717104
2019-05-27 16:00:00,1.012,0.034,1.0125709852,0.182,-0.076,0.1972308292,0.8300000000000001,0.11,0.8372574276,1.012,0.044,1.0129560701,0.182,-0.076,0.1972308292,0.8300000000000001,0.12,0.8386298349
2019-05-27 16:30:00,0.982,0.0505,0.9832976406,0.152,-0.059500000000000004,0.163230665,0.8300000000000001,0.11,0.8372574276,0.982,0.060500000000000005,0.983861906,0.152,-0.059500000000000004,0.163230665,0.8300000000000001,0.12,0.8386298349
2019-05-27 17:00:00,1.0795,0.076,1.0821720057,0.1595,-0.064,0.1718611358,0.92,0.14,0.9305912099,1.0795,0.08600000000000001,1.0829202418,0.1595,-0.064,0.1718611358,0.92,0.15,0.9321480569
2019-05-27 17:30:00,1.176,0.0975,1.1800348512,0.106,-0.0425,0.11420267070000001,1.07,0.14,1.0791200119,1.176,0.0975,1.1800348512,0.106,-0.0425,0.11420267070000001,1.07,0.14,1.0791200119
2019-05-27 18:00:00,1.326,0.0945,1.3293630994,0.176,-0.0755,0.1915104436,1.15,0.17,1.1624973118,1.326,0.10450000000000001,1.3301113675,0.176,-0.0755,0.1915104436,1.15,0.18,1.1640017182
2019-05-27 18:30:00,1.366,0.084,1.3685802863,0.156,-0.066,0.16938713060000002,1.21,0.15,1.2192620719,1.366,0.094,1.3692304408,0.156,-0.066,0.16938713060000002,1.21,0.16,1.2205326706
2019-05-27 19:00:00,1.2875,0.063,1.2890404377,0.1575,-0.067,0.1711585522,1.13,0.13,1.1374532957,1.2875,0.073,1.289567854,0.1575,-0.067,0.1711585522,1.13,0.14,1.1386395391
2019-05-27 19:30:00,1.3265,0.08600000000000001,1.3292848641,0.1965,-0.084,0.2137013102,1.13,0.17,1.1427160627,1.3265,0.08600000000000001,1.3292848641,0.1965,-0.084,0.2137013102,1.13,0.17,1.1427160627
2019-05-27 20:00:00,1.3054999999999999,0.0675,1.3072438564,0.0555,-0.022500000000000003,0.0598873943,1.25,0.09,1.2532358118,1.3155000000000001,0.0675,1.3172306176,0.0555,-0.022500000000000003,0.0598873943,1.26,0.09,1.2632101963
2019-05-27 20:30:00,1.216,0.053,1.2171544684,0.066,-0.027,0.0713091859,1.15,0.08,1.1527792503,1.216,0.063,1.2176308965,0.066,-0.027,0.0713091859,1.15,0.09,1.1535163631
2019-05-27 21:00:00,1.1715,0.055,1.1727903692,0.061500000000000006,-0.025,0.0663871222,1.11,0.08,1.1128791489,1.1815,0.055,1.1827794596,0.061500000000000006,-0.025,0.0663871222,1.12,0.08,1.1228535078
2019-05-27 21:30:00,1.148,0.030500000000000003,1.1484050897,0.11800000000000001,-0.0495,0.12796190840000002,1.03,0.08,1.0331021247,1.158,0.0505,1.1591006212,0.11800000000000001,-0.0495,0.12796190840000002,1.04,0.1,1.0447966309
2019-05-27 22:00:00,1.129,0.051000000000000004,1.1301513173,0.069,-0.029,0.0748465096,1.06,0.08,1.0630145813,1.139,0.051000000000000004,1.1401412193,0.069,-0.029,0.0748465096,1.07,0.08,1.0729864864
2019-05-27 22:30:00,1.0975,0.094,1.1015181569,0.0375,-0.016,0.040770700300000004,1.06,0.11,1.0656922632999999,1.1075,0.014,1.107588484,0.0375,-0.016,0.040770700300000004,1.07,0.03,1.0704204781
2019-05-27 23:00:00,1.0285,0.265,1.0620909801,0.0585,-0.025,0.0636180006,0.97,0.29,1.0124228366,0.9885,-0.195,1.0075501228,0.0585,-0.025,0.0636180006,0.93,-0.17,0.9454099640000001
2019-05-27 23:30:00,0.9925,0.083,0.9959644823,0.1325,-0.057,0.144240251,0.86,0.14,0.8713208364,0.9925,0.093,0.9968476564000001,0.1325,-0.057,0.144240251,0.86,0.15,0.8729833904000001
2019-05-28 00:00:00,0.925,0.099,0.9302827527,0.165,-0.07100000000000001,0.1796273921,0.76,0.17,0.7787810989,0.935,0.099,0.9402265684000001,0.165,-0.07100000000000001,0.1796273921,0.77,0.17,0.7885429601
2019-05-28 00:30:00,0.868,0.0915,0.8728094007,0.138,-0.0585,0.1498874578,0.73,0.15,0.7452516354000001,0.878,0.1015,0.8838474133,0.138,-0.0585,0.1498874578,0.74,0.16,0.7570997292
2019-05-28 01:00:00,0.917,0.08,0.9204830254,0.117,-0.05,0.1272360012,0.8,0.13,0.8104936767,0.927,0.09,0.9313586849000001,0.117,-0.05,0.1272360012,0.81,0.14,0.8220097323000001
2019-05-28 01:30:00,0.862,0.09050000000000001,0.8667377054000001,0.092,-0.0395,0.1001211766,0.77,0.13,0.7808969202,0.862,0.1005,0.8678388387,0.092,-0.0395,0.1001211766,0.77,0.14,0.7826237921
2019-05-28 02:00:00,0.8745,0.0655,0.8769495424,0.10450000000000001,-0.044500000000000005,0.113580368,0.77,0.11,0.7778174593,0.8745,0.0755,0.8777530974000001,0.10450000000000001,-0.044500000000000005,0.113580368,0.77,0.12,0.7792945528
2019-05-28 02:30:00,0.8885000000000001,0.07200000000000001,0.8914125027,0.08850000000000001,-0.038,0.0963132909,0.8,0.11,0.8075270893000001,0.8985000000000001,0.082,0.9022340328,0.08850000000000001,-0.038,0.0963132909,0.81,0.12,0.8188406438
2019-05-28 03:00:00,0.8735,0.061500000000000006,0.8756623208000001,0.1135,-0.0485,0.1234281167,0.76,0.11,0.7679192666,0.8835000000000001,0.07150000000000001,0.8863884589000001,0.1135,-0.0485,0.1234281167,0.77,0.12,0.7792945528
2019-05-28 03:30:00,0.8935000000000001,0.07,0.8962378312,0.0935,-0.04,0.10169685340000001,0.8,0.11,0.8075270893000001,0.8935000000000001,0.08,0.8970742723,0.0935,-0.04,0.10169685340000001,0.8,0.12,0.8089499366
2019-05-28 04:00:00,0.877,0.0685,0.8796711033,0.097,-0.0415,0.1055047392,0.78,0.11,0.7877182237,0.877,0.0785,0.8805062464000001,0.097,-0.0415,0.1055047392,0.78,0.12,0.7891767863
2019-05-28 04:30:00,0.877,0.066,0.8794799600000001,0.057,-0.024,0.0618465844,0.8200000000000001,0.09,0.8249242389,0.877,0.076,0.8802868851000001,0.057,-0.024,0.0618465844,0.8200000000000001,0.1,0.8260750571000001
2019-05-28 05:00:00,0.8825000000000001,0.073,0.8855141162,0.0425,-0.017,0.045773900900000004,0.84,0.09,0.8448076704,0.8925000000000001,0.083,0.8963510752,0.0425,-0.017,0.045773900900000004,0.85,0.1,0.8558621384
2019-05-28 05:30:00,0.932,0.07350000000000001,0.9348937105,0.042,-0.0165,0.045124826900000005,0.89,0.09,0.8945389874,0.9420000000000001,0.0835,0.9456935286,0.042,-0.0165,0.045124826900000005,0.9,0.1,0.9055385138000001
2019-05-28 06:00:00,0.9490000000000001,0.0965,0.9538937310000001,0.059000000000000004,-0.0235,0.0635078735,0.89,0.12,0.8980534505000001,0.9590000000000001,0.0965,0.9638429592000001,0.059000000000000004,-0.0235,0.0635078735,0.9,0.12,0.907964757
2019-05-28 06:30:00,0.989,0.099,0.9939426543000001,0.099,-0.041,0.1071540946,0.89,0.14,0.9009439494,0.999,0.109,1.0049288532,0.099,-0.041,0.1071540946,0.9,0.15,0.9124143795
2019-05-28 07:00:00,1.134,0.8515,1.4181002257,0.094,-0.0385,0.1015787872,1.04,0.89,1.3688316186,1.034,-0.5585,1.1751928565,0.094,-0.0385,0.1015787872,0.9400000000000001,-0.52,1.0742439202
2019-05-28 07:30:00,1.2730000000000001,0.76,1.4826088493,0.073,-0.03,0.07892401410000001,1.2,0.79,1.4366976021,1.193,-0.43,1.2681281481,0.073,-0.03,0.07892401410000001,1.12,-0.4,1.1892854998
2019-05-28 08:00:00,1.2735,0.179,1.2860183708,0.053500000000000006,-0.021,0.0574739071,1.22,0.2,1.2362847568,1.2835,0.179,1.2959217762,0.053500000000000006,-0.021,0.0574739071,1.23,0.2,1.2461540836
2019-05-28 08:30:00,1.3395000000000001,0.176,1.3510130458,0.059500000000000004,-0.024,0.0641580081,1.28,0.2,1.2955307793,1.3495,0.176,1.3609284515,0.059500000000000004,-0.024,0.0641580081,1.29,0.2,1.3054118124
2019-05-28 09:00:00,1.324,0.17450000000000002,1.3354498306,0.064,-0.025500000000000002,0.068893033,1.26,0.2,1.2757742747,1.324,0.17450000000000002,1.3354498306,0.064,-0.025500000000000002,0.068893033,1.26,0.2,1.2757742747
2019-05-28 09:30:00,1.359,0.17350000000000002,1.3700303829,0.069,-0.026500000000000003,0.07391380110000001,1.29,0.2,1.3054118124,1.359,0.17350000000000002,1.3700303829,0.069,-0.026500000000000003,0.07391380110000001,1.29,0.2,1.3054118124
2019-05-28 10:00:00,1.29,0.162,1.300132301,0.05,-0.018000000000000002,0.053141321000000005,1.24,0.18,1.2529964086,1.29,0.17200000000000001,1.3014161517,0.05,-0.018000000000000002,0.053141321000000005,1.24,0.19,1.2544720005
2019-05-28 10:30:00,1.3245,0.1605,1.3341890796,0.0045000000000000005,0.0005,0.0045276926,1.32,0.16,1.3296616111000001,1.3245,0.1705,1.3354289573,0.0045000000000000005,0.0005,0.0045276926,1.32,0.17,1.3309019498
2019-05-28 11:00:00,1.229,0.1605,1.2394358596,0.009000000000000001,0.0005,0.0090138782,1.22,0.16,1.2304470732000001,1.229,0.1705,1.240770426,0.009000000000000001,0.0005,0.0090138782,1.22,0.17,1.2317873193
2019-05-28 11:30:00,1.2285,0.1405,1.2365081884,0.0085,0.0005,0.0085146932,1.22,0.14,1.2280065146,1.2285,0.1505,1.2376843297,0.0085,0.0005,0.0085146932,1.22,0.15,1.229186723
2019-05-28 12:00:00,1.201,0.1405,1.2091903283,0.011,0.0005,0.0110113578,1.19,0.14,1.1982069938,1.201,0.1305,1.208069224,0.011,0.0005,0.0110113578,1.19,0.13,1.1970797801
2019-05-28 12:30:00,1.1665,0.1395,1.174811687,0.0165,-0.0005,0.016507574,1.15,0.14,1.158490397,1.1665,0.1595,1.1773540249,0.0165,-0.0005,0.016507574,1.15,0.16,1.1610770862
2019-05-28 13:00:00,1.1135,0.158,1.1246538356,0.0235,-0.002,0.0235849528,1.09,0.16,1.1016805345,1.1135,0.158,1.1246538356,0.0235,-0.002,0.0235849528,1.09,0.16,1.1016805345
2019-05-28 13:30:00,1.1295,0.158,1.1404973696,0.0195,-0.002,0.0196022958,1.11,0.16,1.1214722466,1.1395,0.158,1.1504017776,0.0195,-0.002,0.0196022958,1.12,0.16,1.1313708499
2019-05-28 14:00:00,1.082,0.158,1.093475194,0.022,-0.002,0.022090722,1.06,0.16,1.0720074627,1.082,0.158,1.093475194,0.022,-0.002,0.022090722,1.06,0.16,1.0720074627
2019-05-28 14:30:00,1.045,0.158,1.0568770033,0.025,-0.002,0.0250798724,1.02,0.16,1.0324727599,1.045,0.158,1.0568770033,0.025,-0.002,0.0250798724,1.02,0.16,1.0324727599
2019-05-28 15:00:00,1.0515,0.161,1.0637543184,0.061500000000000006,-0.019,0.0643680822,0.99,0.18,1.0062305899,1.0515,0.161,1.0637543184,0.061500000000000006,-0.019,0.0643680822,0.99,0.18,1.0062305899
2019-05-28 15:30:00,1.084,0.17400000000000002,1.0978761314,0.124,-0.046,0.1322573249,0.96,0.22,0.9848857802000001,1.084,0.17400000000000002,1.0978761314,0.124,-0.046,0.1322573249,0.96,0.22,0.9848857802000001
2019-05-28 16:00:00,1.134,0.17200000000000001,1.1469699211,0.17400000000000002,-0.068,0.1868154169,0.96,0.24,0.9895453501,1.134,0.182,1.1485120809,0.17400000000000002,-0.068,0.1868154169,0.96,0.25,0.9920181450000001
2019-05-28 16:30:00,1.148,0.1655,1.1598682037,0.188,-0.0745,0.20222326770000001,0.96,0.24,0.9895453501,1.148,0.17550000000000002,1.161337268,0.188,-0.0745,0.20222326770000001,0.96,0.25,0.9920181450000001
2019-05-28 17:00:00,1.2285,0.159,1.2387466448,0.1985,-0.081,0.21439041490000002,1.03,0.24,1.0575916036,1.2285,0.169,1.2400698569,0.1985,-0.081,0.21439041490000002,1.03,0.25,1.0599056562
2019-05-28 17:30:00,1.245,0.17,1.2565528242,0.17500000000000002,-0.07,0.1884807682,1.07,0.24,1.09658561,1.245,0.18,1.2579447524,0.17500000000000002,-0.07,0.1884807682,1.07,0.25,1.0988175463
2019-05-28 18:00:00,1.27,0.181,1.2828331926,0.15,-0.059000000000000004,0.16118622770000002,1.12,0.24,1.1454256851,1.27,0.191,1.2842822898000001,0.15,-0.059000000000000004,0.16118622770000002,1.12,0.25,1.1475626345
2019-05-28 18:30:00,1.3355000000000001,0.186,1.348390244,0.0655,-0.024,0.06975851200000001,1.27,0.21,1.2872451204,1.3355000000000001,0.186,1.348390244,0.0655,-0.024,0.06975851200000001,1.27,0.21,1.2872451204
2019-05-28 19:00:00,1.3685,0.17500000000000002,1.3796438852000001,0.08850000000000001,-0.035,0.0951695855,1.28,0.21,1.2971121771,1.3685,0.17500000000000002,1.3796438852000001,0.08850000000000001,-0.035,0.0951695855,1.28,0.21,1.2971121771
2019-05-28 19:30:00,1.3115,0.1585,1.3210429592000001,0.0315,-0.0115,0.0335335653,1.28,0.17,1.2912397144,1.3115,0.1585,1.3210429592000001,0.0315,-0.0115,0.0335335653,1.28,0.17,1.2912397144
2019-05-28 20:00:00,1.3805,0.146,1.3881989231,0.060500000000000005,-0.024,0.06508648090000001,1.32,0.17,1.3309019498,1.3805,0.146,1.3881989231,0.060500000000000005,-0.024,0.06508648090000001,1.32,0.17,1.3309019498
2019-05-28 20:30:00,1.3679999999999999,0.165,1.3779147289,0.018000000000000002,-0.005,0.018681541700000002,1.35,0.17,1.3606616038000001,1.3679999999999999,0.165,1.3779147289,0.018000000000000002,-0.005,0.018681541700000002,1.35,0.17,1.3606616038000001
2019-05-28 21:00:00,1.3505,0.124,1.3561807586,0.0005,0.004,0.0040311289,1.35,0.12,1.3553228398,1.3505,0.134,1.3571316259000001,0.0005,0.004,0.0040311289,1.35,0.13,1.3562448157
2019-05-28 21:30:00,1.33,0.12250000000000001,1.3356295332,0.0,0.0025,0.0025,1.33,0.12,1.335402561,1.33,0.1325,1.3365837983,0.0,0.0025,0.0025,1.33,0.13,1.3363382805000001
2019-05-28 22:00:00,1.3325,0.121,1.3379825298,0.0025,0.001,0.0026925824,1.33,0.12,1.335402561,1.3325,0.131,1.3389239149,0.0025,0.001,0.0026925824,1.33,0.13,1.3363382805000001
2019-05-28 22:30:00,1.2595,0.117,1.2649226261,0.0095,-0.003,0.0099624294,1.25,0.12,1.2557467897999999,1.2695,0.127,1.2758366863,0.0095,-0.003,0.0099624294,1.26,0.13,1.2666885963
2019-05-28 23:00:00,1.1875,0.454,1.2713269642,0.0175,-0.006,0.018500000000000003,1.17,0.46,1.2571793826,1.1375,-0.226,1.1597336979,0.0175,-0.006,0.018500000000000003,1.12,-0.22,1.1414026459
2019-05-28 23:30:00,1.043,0.111,1.0488898894,0.023,-0.009000000000000001,0.024698178100000003,1.02,0.12,1.0270345661,1.053,0.091,1.0569247845,0.023,-0.009000000000000001,0.024698178100000003,1.03,0.1,1.0348429833
2019-05-29 00:00:00,0.963,0.07100000000000001,0.9656137944000001,0.023,-0.009000000000000001,0.024698178100000003,0.9400000000000001,0.08,0.9433981132,0.973,0.091,0.9772461307,0.023,-0.009000000000000001,0.024698178100000003,0.9500000000000001,0.1,0.9552486587000001
2019-05-29 00:30:00,0.9305,0.0835,0.9342389951000001,0.0005,0.0035,0.0035355339000000003,0.93,0.08,0.9334345183,0.9305,0.0835,0.9342389951000001,0.0005,0.0035,0.0035355339000000003,0.93,0.08,0.9334345183
2019-05-29 01:00:00,0.93,0.081,0.9335207550000001,0.0,0.001,0.001,0.93,0.08,0.9334345183,0.93,0.081,0.9335207550000001,0.0,0.001,0.001,0.93,0.08,0.9334345183
2019-05-29 01:30:00,0.9,0.0805,0.903592967,0.0,0.0005,0.0005,0.9,0.08,0.9035485598,0.91,0.0805,0.9135536383,0.0,0.0005,0.0005,0.91,0.08,0.9135097153
2019-05-29 02:00:00,0.93,0.0805,0.9334775037,0.0,0.0005,0.0005,0.93,0.08,0.9334345183,0.9400000000000001,0.0805,0.9434406447,0.0,0.0005,0.0005,0.9400000000000001,0.08,0.9433981132
2019-05-29 02:30:00,0.93,0.07050000000000001,0.9326683494,0.0,0.0005,0.0005,0.93,0.07,0.9326306879,0.9400000000000001,0.0805,0.9434406447,0.0,0.0005,0.0005,0.9400000000000001,0.08,0.9433981132
2019-05-29 03:00:00,0.93,0.073,0.9328606541000001,0.0,0.003,0.003,0.93,0.07,0.9326306879,0.9400000000000001,0.083,0.9436572471,0.0,0.003,0.003,0.9400000000000001,0.08,0.9433981132
2019-05-29 03:30:00,0.9305,0.07200000000000001,0.9332814420000001,0.0005,0.002,0.0020615528,0.93,0.07,0.9326306879,0.9405,0.082,0.9440679266,0.0005,0.002,0.0020615528,0.9400000000000001,0.08,0.9433981132
2019-05-29 04:00:00,0.914,0.079,0.9174077610000001,0.004,-0.001,0.0041231056,0.91,0.08,0.9135097153,0.924,0.089,0.9282763597,0.004,-0.001,0.0041231056,0.92,0.09,0.9243916919
