Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-29 04:30:00,0.916,0.0785,0.9193575202000001,0.006,-0.0015,0.0061846584,0.91,0.08,0.9135097153,0.926,0.08850000000000001,0.9302194634000001,0.006,-0.0015,0.0061846584,0.92,0.09,0.9243916919
2019-05-29 05:00:00,0.924,0.0755,0.9270794195000001,0.014,-0.0045000000000000005,0.0147054412,0.91,0.08,0.9135097153,0.934,0.10550000000000001,0.9399394927,0.014,-0.0045000000000000005,0.0147054412,0.92,0.11,0.9265527508
2019-05-29 05:30:00,0.937,0.0695,0.9395739726000001,0.027,-0.0105,0.0289698119,0.91,0.08,0.9135097153,0.9470000000000001,0.0995,0.9522128176,0.027,-0.0105,0.0289698119,0.92,0.11,0.9265527508
2019-05-29 06:00:00,0.989,0.0945,0.9935045294,0.039,-0.0155,0.0419672491,0.9500000000000001,0.11,0.9563472173,0.999,0.0945,1.0034596404,0.039,-0.0155,0.0419672491,0.96,0.11,0.9662815325
2019-05-29 06:30:00,1.0645,0.552,1.199109774,0.044500000000000005,-0.018000000000000002,0.0480026041,1.02,0.5700000000000001,1.1684605256,1.0045,-0.358,1.0663884142,0.044500000000000005,-0.018000000000000002,0.0480026041,0.96,-0.34,1.0184301645
2019-05-29 07:00:00,1.1245,0.114,1.1302637966,0.0645,-0.026000000000000002,0.0695431521,1.06,0.14,1.0692053124,1.1245,0.124,1.1313161583,0.0645,-0.026000000000000002,0.0695431521,1.06,0.15,1.0705606008
2019-05-29 07:30:00,1.2405,0.136,1.2479327907,0.060500000000000005,-0.024,0.06508648090000001,1.18,0.16,1.1907980517,1.2405,0.126,1.2468826128,0.060500000000000005,-0.024,0.06508648090000001,1.18,0.15,1.1894956915
2019-05-29 08:00:00,1.289,0.132,1.2957411007,0.069,-0.028,0.0744647568,1.22,0.16,1.2304470732000001,1.289,0.14200000000000002,1.2967979796,0.069,-0.028,0.0744647568,1.22,0.17,1.2317873193
2019-05-29 08:30:00,1.351,0.14450000000000002,1.358705726,0.131,-0.0555,0.142271747,1.22,0.2,1.2362847568,1.351,0.14450000000000002,1.358705726,0.131,-0.0555,0.142271747,1.22,0.2,1.2362847568
2019-05-29 09:00:00,1.3785,0.145,1.3861050646,0.1285,-0.055,0.1397757132,1.25,0.2,1.2658988901,1.3885,0.145,1.3960505901,0.1285,-0.055,0.1397757132,1.26,0.2,1.2757742747
2019-05-29 09:30:00,1.4075,0.262,1.4316774253,0.0675,-0.028,0.0730770142,1.34,0.29,1.371021517,1.3875,0.012,1.3875518909,0.0675,-0.028,0.0730770142,1.32,0.04,1.3206059215
2019-05-29 10:00:00,1.5075,1.031,1.8263398506000001,0.0475,-0.019,0.0511590657,1.46,1.05,1.7983603643000001,1.3675,-0.679,1.5267931261,0.0475,-0.019,0.0511590657,1.32,-0.66,1.4758048651
2019-05-29 10:30:00,1.471,1.0125,1.7857763718,0.091,-0.0375,0.09842382840000001,1.38,1.05,1.734041522,1.321,-0.6975,1.4938364201,0.091,-0.0375,0.09842382840000001,1.23,-0.66,1.3958868148999999
2019-05-29 11:00:00,1.49,1.002,1.7955790152,0.14,-0.058,0.1515387739,1.35,1.06,1.7164206944,1.34,-0.6980000000000001,1.5108950989,0.14,-0.058,0.1515387739,1.2,-0.64,1.3599999999999999
2019-05-29 11:30:00,1.517,1.0225,1.8294248413,0.067,-0.0275,0.07242409820000001,1.45,1.05,1.790251379,1.367,-0.6875,1.5301454996000001,0.067,-0.0275,0.07242409820000001,1.3,-0.66,1.4579437575
2019-05-29 12:00:00,1.49,1.004,1.7966958563,0.04,-0.016,0.0430813185,1.45,1.02,1.7728226082,1.34,-0.6960000000000001,1.5099721852,0.04,-0.016,0.0430813185,1.3,-0.68,1.4671059948
2019-05-29 12:30:00,1.4885000000000002,1.006,1.7965712482,0.0385,-0.014,0.040966449700000004,1.45,1.02,1.7728226082,1.3385,-0.6940000000000001,1.5077195528,0.0385,-0.014,0.040966449700000004,1.3,-0.68,1.4671059948
2019-05-29 13:00:00,1.454,0.9945,1.7615749345,0.064,-0.025500000000000002,0.068893033,1.3900000000000001,1.02,1.724093965,1.314,-0.7055,1.4914175304000001,0.064,-0.025500000000000002,0.068893033,1.25,-0.68,1.4229898102
2019-05-29 13:30:00,1.432,1.004,1.7488967951,0.042,-0.016,0.0449444101,1.3900000000000001,1.02,1.724093965,1.292,-0.726,1.4820053981,0.042,-0.016,0.0449444101,1.25,-0.71,1.4375673897
2019-05-29 14:00:00,1.407,0.9875,1.7189546969,0.057,-0.022500000000000003,0.0612800946,1.35,1.01,1.6860011862,1.267,-0.7325,1.4635044414,0.057,-0.022500000000000003,0.0612800946,1.21,-0.71,1.4029255148
2019-05-29 14:30:00,1.453,0.9945,1.7607496273,0.083,-0.035500000000000004,0.0902731965,1.37,1.03,1.7140011669000002,1.313,-0.7455,1.5098805416,0.083,-0.035500000000000004,0.0902731965,1.23,-0.71,1.4202112519
2019-05-29 15:00:00,1.4304999999999999,0.992,1.7408027602,0.09050000000000001,-0.038,0.09815421540000001,1.34,1.03,1.6901183391,1.2905,-0.728,1.4816795369,0.09050000000000001,-0.038,0.09815421540000001,1.2,-0.6900000000000001,1.3842326394
2019-05-29 15:30:00,1.45,1.004,1.7636655012,0.11,-0.046,0.1192308685,1.34,1.05,1.7023806860000001,1.31,-0.716,1.4929018722,0.11,-0.046,0.1192308685,1.2,-0.67,1.3743725841
2019-05-29 16:00:00,1.4195,0.9975,1.7349312666999999,0.0795,-0.0325,0.0858865531,1.34,1.03,1.6901183391,1.2795,-0.7025,1.4596665715000001,0.0795,-0.0325,0.0858865531,1.2,-0.67,1.3743725841
2019-05-29 16:30:00,1.5005000000000002,1.015,1.81155327,0.1305,-0.055,0.1416165598,1.37,1.07,1.7383325344,1.3505,-0.705,1.523441909,0.1305,-0.055,0.1416165598,1.22,-0.65,1.3823530662999999
2019-05-29 17:00:00,1.5935000000000001,1.022,1.8930732289,0.1135,-0.048,0.1232325038,1.48,1.07,1.8262803727999999,1.4535,-0.678,1.6038535624999999,0.1135,-0.048,0.1232325038,1.34,-0.63,1.4807092895
2019-05-29 17:30:00,1.6325,1.0265,1.9284082814999999,0.10250000000000001,-0.043500000000000004,0.11134855190000001,1.53,1.07,1.8670297266,1.4925000000000002,-0.6735,1.6374243494,0.10250000000000001,-0.043500000000000004,0.11134855190000001,1.3900000000000001,-0.63,1.5261061562
2019-05-29 18:00:00,1.6275,0.1895,1.6384951937999999,0.0975,-0.0405,0.1055769861,1.53,0.23,1.5471910031,1.6375000000000002,0.1995,1.6496079837000002,0.0975,-0.0405,0.1055769861,1.54,0.24,1.5585891055999999
2019-05-29 18:30:00,1.6920000000000002,0.17850000000000002,1.7013895057,0.122,-0.051500000000000004,0.1324245068,1.57,0.23,1.5867577005,1.6920000000000002,0.1885,1.7024676943000001,0.122,-0.051500000000000004,0.1324245068,1.57,0.24,1.5882380174000001
2019-05-29 19:00:00,1.6605,0.1705,1.6692305112999999,0.07050000000000001,-0.029500000000000002,0.076423164,1.5899999999999999,0.2,1.6025292509,1.6605,0.18050000000000002,1.6702815631,0.07050000000000001,-0.029500000000000002,0.076423164,1.5899999999999999,0.21,1.6038079686
2019-05-29 19:30:00,1.6179999999999999,0.162,1.6260897884,0.138,-0.058,0.1496930192,1.48,0.22,1.4962620091,1.6179999999999999,0.17200000000000001,1.6271164679,0.138,-0.058,0.1496930192,1.48,0.23,1.4977650016
2019-05-29 20:00:00,1.6360000000000001,0.313,1.6656725368,0.136,-0.057,0.14746185950000001,1.5,0.37,1.5449595463999999,1.616,0.053,1.6168688877,0.136,-0.057,0.14746185950000001,1.48,0.11,1.484082208
2019-05-29 20:30:00,1.5394999999999999,0.4995,1.6185056379,0.11950000000000001,-0.0505,0.1297324169,1.42,0.55,1.5227934857,1.4795,-0.2005,1.4930239449,0.11950000000000001,-0.0505,0.1297324169,1.3599999999999999,-0.15,1.3682470537
2019-05-29 21:00:00,1.4635,0.132,1.4694407950000001,0.1135,-0.048,0.1232325038,1.35,0.18,1.3619471355,1.4735,0.14200000000000002,1.4803263998,0.1135,-0.048,0.1232325038,1.3599999999999999,0.19,1.3732079231
2019-05-29 21:30:00,1.421,0.14150000000000001,1.4280277483,0.091,-0.0385,0.09880915950000001,1.33,0.18,1.3421251805,1.421,0.1515,1.4290532705,0.091,-0.0385,0.09880915950000001,1.33,0.19,1.3435028843
2019-05-29 22:00:00,1.3685,0.14650000000000002,1.3763191854,0.0785,-0.0335,0.0853492824,1.29,0.18,1.3024976008,1.3685,0.1565,1.3774195076,0.0785,-0.0335,0.0853492824,1.29,0.19,1.3039171753
2019-05-29 22:30:00,1.3515000000000001,0.844,1.5933889199,0.061500000000000006,-0.026000000000000002,0.0667701281,1.29,0.87,1.5559562975999999,1.2315,-0.586,1.3638138619,0.061500000000000006,-0.026000000000000002,0.0667701281,1.17,-0.56,1.2971121771
2019-05-29 23:00:00,1.2345,0.9535,1.5598565639,0.0845,-0.036500000000000005,0.0920461841,1.15,0.99,1.5174320413,1.1045,-0.7265,1.3220145612,0.0845,-0.036500000000000005,0.0920461841,1.02,-0.6900000000000001,1.2314625451
2019-05-29 23:30:00,1.1475,0.9415,1.4843107828,0.0675,-0.0285,0.0732700485,1.08,0.97,1.4516542288,1.0175,-0.7185,1.2456116971,0.0675,-0.0285,0.0732700485,0.9500000000000001,-0.6900000000000001,1.1741379817
2019-05-30 00:00:00,1.0605,0.936,1.4144809119000001,0.0805,-0.034,0.08738563960000001,0.98,0.97,1.3788763541,0.9405,-0.724,1.1868935293,0.0805,-0.034,0.08738563960000001,0.86,-0.6900000000000001,1.102587865
2019-05-30 00:30:00,1.0465,0.933,1.4020168508,0.08650000000000001,-0.037,0.0940810821,0.96,0.97,1.3647344064,0.9265,-0.727,1.1776804533,0.08650000000000001,-0.037,0.0940810821,0.84,-0.6900000000000001,1.0870602559
2019-05-30 01:00:00,0.988,0.9365,1.3613141629,0.078,-0.0335,0.08488963420000001,0.91,0.97,1.3300375935,0.868,-0.7335,1.1364181669,0.078,-0.0335,0.08488963420000001,0.79,-0.7000000000000001,1.0555093557
2019-05-30 01:30:00,1.0145,0.9465,1.3874698195000001,0.0545,-0.0235,0.0593506529,0.96,0.97,1.3647344064,0.8945000000000001,-0.7235,1.1504705559,0.0545,-0.0235,0.0593506529,0.84,-0.7000000000000001,1.0934349546
2019-05-30 02:00:00,1.0255,0.882,1.3526175550000001,0.0655,-0.028,0.0712337701,0.96,0.91,1.3227622613,0.9055000000000001,-0.6980000000000001,1.1432997201,0.0655,-0.028,0.0712337701,0.84,-0.67,1.0744766168
2019-05-30 02:30:00,0.912,0.0675,0.9144945325,0.052000000000000005,-0.022500000000000003,0.0566590681,0.86,0.09,0.8646964785,0.922,0.0775,0.9252514523,0.052000000000000005,-0.022500000000000003,0.0566590681,0.87,0.1,0.8757282684000001
2019-05-30 03:00:00,0.906,0.07050000000000001,0.9087388239,0.046,-0.0195,0.0499624859,0.86,0.09,0.8646964785,0.916,0.0805,0.9195304508000001,0.046,-0.0195,0.0499624859,0.87,0.1,0.8757282684000001
2019-05-30 03:30:00,0.8955000000000001,0.0665,0.8979657566,0.0555,-0.0235,0.0602702248,0.84,0.09,0.8448076704,0.8955000000000001,0.0765,0.898761648,0.0555,-0.0235,0.0602702248,0.84,0.1,0.8459314393
2019-05-30 04:00:00,0.8825000000000001,0.07250000000000001,0.8854730374,0.0425,-0.0175,0.045961940800000003,0.84,0.09,0.8448076704,0.8825000000000001,0.0825,0.8863478437000001,0.0425,-0.0175,0.045961940800000003,0.84,0.1,0.8459314393
2019-05-30 04:30:00,0.88,0.076,0.8832757214,0.08,-0.034,0.08692525520000001,0.8,0.11,0.8075270893000001,0.89,0.08600000000000001,0.894145402,0.08,-0.034,0.08692525520000001,0.81,0.12,0.8188406438
2019-05-30 05:00:00,0.9185000000000001,0.0795,0.9219341083,0.11850000000000001,-0.0505,0.12881187830000002,0.8,0.13,0.8104936767,0.9285,0.0795,0.9318972583,0.11850000000000001,-0.0505,0.12881187830000002,0.81,0.13,0.8203657721000001
2019-05-30 05:30:00,0.9540000000000001,0.09,0.9582358791000001,0.094,-0.04,0.1021567423,0.86,0.13,0.8697700846,0.9540000000000001,0.09,0.9582358791000001,0.094,-0.04,0.1021567423,0.86,0.13,0.8697700846
2019-05-30 06:00:00,1.0295,0.11750000000000001,1.0361836227,0.0995,-0.0425,0.1081965804,0.93,0.16,0.9436630755000001,1.0395,0.11750000000000001,1.046119735,0.0995,-0.0425,0.1081965804,0.9400000000000001,0.16,0.9535197953000001
2019-05-30 06:30:00,1.091,0.127,1.0983669696,0.101,-0.043000000000000003,0.10977249200000001,0.99,0.17,1.0044899203,1.101,0.137,1.1094908742,0.101,-0.043000000000000003,0.10977249200000001,1.0,0.18,1.0160708637
2019-05-30 07:00:00,1.2245,0.784,1.4539794531,0.0845,-0.036000000000000004,0.09184906100000001,1.1400000000000001,0.8200000000000001,1.4042791745,1.1345,-0.466,1.2264771706,0.0845,-0.036000000000000004,0.09184906100000001,1.05,-0.43,1.1346365057
2019-05-30 07:30:00,1.3025,0.505,1.3969721722,0.0825,-0.035,0.08961724160000001,1.22,0.54,1.3341664064,1.2625,-0.145,1.2707994531,0.0825,-0.035,0.08961724160000001,1.18,-0.11,1.1851160281
2019-05-30 08:00:00,1.2945,0.1585,1.3041673589,0.0745,-0.0315,0.0808857219,1.22,0.19,1.2347064428,1.3045,0.1685,1.3153374092,0.0745,-0.0315,0.0808857219,1.23,0.2,1.2461540836
2019-05-30 08:30:00,1.3695,0.16,1.3788147990000001,0.0695,-0.03,0.0756984148,1.3,0.19,1.3138112498,1.3695,0.17,1.3800109601,0.0695,-0.03,0.0756984148,1.3,0.2,1.3152946438
2019-05-30 09:00:00,1.3755,0.146,1.3832267529,0.0555,-0.024,0.0604669331,1.32,0.17,1.3309019498,1.3755,0.156,1.3843179729,0.0555,-0.024,0.0604669331,1.32,0.18,1.3322161987
2019-05-30 09:30:00,1.3965,0.146,1.4041111957,0.0565,-0.024,0.0613860733,1.34,0.17,1.3507405376000001,1.3965,0.156,1.4051861976,0.0565,-0.024,0.0613860733,1.34,0.18,1.3520355025
2019-05-30 10:00:00,1.4195,0.137,1.4260958067,0.0795,-0.033,0.0860770004,1.34,0.17,1.3507405376000001,1.4195,0.147,1.4270911849,0.0795,-0.033,0.0860770004,1.34,0.18,1.3520355025
2019-05-30 10:30:00,1.337,0.15,1.3453880481,0.097,-0.04,0.1049237819,1.24,0.19,1.2544720005,1.337,0.16,1.3465396392,0.097,-0.04,0.1049237819,1.24,0.2,1.2560254774000001
2019-05-30 11:00:00,1.2690000000000001,0.168,1.2800722636000001,0.109,-0.042,0.1168118145,1.16,0.21,1.1788553771,1.2690000000000001,0.168,1.2800722636000001,0.109,-0.042,0.1168118145,1.16,0.21,1.1788553771
2019-05-30 11:30:00,1.2305,0.229,1.2516274406,0.1305,-0.051000000000000004,0.1401115627,1.1,0.28,1.1350770899,1.2205,0.109,1.2253576009,0.1305,-0.051000000000000004,0.1401115627,1.09,0.16,1.1016805345
2019-05-30 12:00:00,1.104,0.14250000000000002,1.1131586814,0.164,-0.0675,0.1773478221,0.9400000000000001,0.21,0.9631718434000001,1.114,0.1525,1.1243897234,0.164,-0.0675,0.1773478221,0.9500000000000001,0.22,0.9751410154000001
2019-05-30 12:30:00,1.1545,0.1555,1.1649251049,0.1845,-0.0745,0.19897361630000002,0.97,0.23,0.99689518,1.1545,0.1655,1.1663020621,0.1845,-0.0745,0.19897361630000002,0.97,0.24,0.9992497185
2019-05-30 13:00:00,1.2145000000000001,0.5165000000000001,1.3197660778,0.20450000000000002,-0.0835,0.2208902442,1.01,0.6000000000000001,1.1747765745,1.1745,-0.1835,1.1887482913,0.20450000000000002,-0.0835,0.2208902442,0.97,-0.1,0.9751410154000001
2019-05-30 13:30:00,1.173,0.1825,1.1871121472,0.123,-0.0475,0.131853138,1.05,0.23,1.0748953437,1.173,0.1825,1.1871121472,0.123,-0.0475,0.131853138,1.05,0.23,1.0748953437
2019-05-30 14:00:00,1.121,0.189,1.1368210061,0.111,-0.041,0.1183300469,1.01,0.23,1.035857133,1.121,0.189,1.1368210061,0.111,-0.041,0.1183300469,1.01,0.23,1.035857133
2019-05-30 14:30:00,1.074,0.17400000000000002,1.0880036765,0.14400000000000002,-0.056,0.1545056633,0.93,0.23,0.958018789,1.074,0.17400000000000002,1.0880036765,0.14400000000000002,-0.056,0.1545056633,0.93,0.23,0.958018789
2019-05-30 15:00:00,1.0425,0.176,1.0572522168,0.1625,-0.064,0.1746489336,0.88,0.24,0.9121403401,1.0425,0.186,1.058962818,0.1625,-0.064,0.1746489336,0.88,0.25,0.9148223871000001
2019-05-30 15:30:00,1.1045,0.17350000000000002,1.118044051,0.1645,-0.0665,0.17743308600000002,0.9400000000000001,0.24,0.9701546269,1.1045,0.1835,1.1196394509,0.1645,-0.0665,0.17743308600000002,0.9400000000000001,0.25,0.9726767192
2019-05-30 16:00:00,1.1545,0.169,1.166803861,0.17450000000000002,-0.07100000000000001,0.1883912153,0.98,0.24,1.0089598605,1.1545,0.179,1.1682941624,0.17450000000000002,-0.07100000000000001,0.1883912153,0.98,0.25,1.0113851887
2019-05-30 16:30:00,1.2065000000000001,0.185,1.2206011838,0.2265,-0.095,0.2456160622,0.98,0.28,1.0192153845,1.2065000000000001,0.185,1.2206011838,0.2265,-0.095,0.2456160622,0.98,0.28,1.0192153845
2019-05-30 17:00:00,1.295,0.18150000000000002,1.3076571607,0.165,-0.0685,0.1786539952,1.13,0.25,1.1573245007,1.305,0.1915,1.3189758337,0.165,-0.0685,0.1786539952,1.1400000000000001,0.26,1.1692732786
2019-05-30 17:30:00,1.388,0.1925,1.4012852137,0.138,-0.0575,0.1495,1.25,0.25,1.2747548784,1.388,0.2025,1.402693926,0.138,-0.0575,0.1495,1.25,0.26,1.2767536959
2019-05-30 18:00:00,1.425,0.191,1.4377433707,0.095,-0.039,0.10269371940000001,1.33,0.23,1.3497407157999999,1.425,0.201,1.4391059725,0.095,-0.039,0.10269371940000001,1.33,0.24,1.3514806695
2019-05-30 18:30:00,1.4915,0.192,1.5038072516,0.0915,-0.038,0.0990769903,1.4,0.23,1.4187670704,1.4915,0.202,1.5051166898,0.0915,-0.038,0.0990769903,1.4,0.24,1.4204224724
2019-05-30 19:00:00,1.4645000000000001,0.152,1.472366887,0.1145,-0.048,0.1241541381,1.35,0.2,1.3647344064,1.4645000000000001,0.17200000000000001,1.4745657835000001,0.1145,-0.048,0.1241541381,1.35,0.22,1.3678084661
2019-05-30 19:30:00,1.4455,0.14250000000000002,1.4525069707,0.0655,-0.0275,0.0710387218,1.38,0.17,1.3904315877,1.4455,0.1525,1.4535221017,0.0655,-0.0275,0.0710387218,1.38,0.18,1.3916896206
2019-05-30 20:00:00,1.467,0.146,1.4742472656,0.057,-0.024,0.0618465844,1.4100000000000001,0.17,1.4202112519,1.467,0.156,1.4752711615,0.057,-0.024,0.0618465844,1.4100000000000001,0.18,1.4214429289
2019-05-30 20:30:00,1.4435,0.14750000000000002,1.4510163678999999,0.053500000000000006,-0.022500000000000003,0.0580387801,1.3900000000000001,0.17,1.4003570973000001,1.4435,0.1575,1.4520669750000001,0.053500000000000006,-0.022500000000000003,0.0580387801,1.3900000000000001,0.18,1.4016062214
2019-05-30 21:00:00,1.3765,0.1405,1.383651871,0.0465,-0.0195,0.0504232089,1.33,0.16,1.3395894894,1.3765,0.1405,1.383651871,0.0465,-0.0195,0.0504232089,1.33,0.16,1.3395894894
2019-05-30 21:30:00,1.369,0.14400000000000002,1.376552578,0.039,-0.016,0.0421544778,1.33,0.16,1.3395894894,1.359,0.14400000000000002,1.3666078443,0.039,-0.016,0.0421544778,1.32,0.16,1.3296616111000001
2019-05-30 22:00:00,1.35,0.139,1.3571370601,0.05,-0.021,0.0542309875,1.3,0.16,1.3098091464000001,1.35,0.139,1.3571370601,0.05,-0.021,0.0542309875,1.3,0.16,1.3098091464000001
2019-05-30 22:30:00,1.2865,0.1405,1.2941493345000001,0.0465,-0.0195,0.0504232089,1.24,0.16,1.2502799686000001,1.2865,0.1405,1.2941493345000001,0.0465,-0.0195,0.0504232089,1.24,0.16,1.2502799686000001
2019-05-30 23:00:00,1.188,0.124,1.1944538501,0.038,-0.016,0.0412310563,1.15,0.14,1.158490397,1.188,0.14400000000000002,1.19669545,0.038,-0.016,0.0412310563,1.15,0.16,1.1610770862
2019-05-30 23:30:00,1.0725,0.11800000000000001,1.0789718486,0.052500000000000005,-0.022,0.0569231939,1.02,0.14,1.0295630141,1.0725,0.128,1.0801112211,0.052500000000000005,-0.022,0.0569231939,1.02,0.15,1.0309704166
2019-05-31 00:00:00,0.977,0.1005,0.9821554103000001,0.047,-0.0195,0.050884673500000005,0.93,0.12,0.9377099765,0.977,0.1005,0.9821554103000001,0.047,-0.0195,0.050884673500000005,0.93,0.12,0.9377099765
2019-05-31 00:30:00,0.8715,0.0785,0.8750282853,0.051500000000000004,-0.021500000000000002,0.0558077056,0.8200000000000001,0.1,0.8260750571000001,0.8715,0.0985,0.8770487444,0.051500000000000004,-0.021500000000000002,0.0558077056,0.8200000000000001,0.12,0.8287339742000001
2019-05-31 01:00:00,0.8345,0.07100000000000001,0.8375149252,0.044500000000000005,-0.019,0.048386465000000004,0.79,0.09,0.7951100553,0.8445,0.07100000000000001,0.8474793508,0.044500000000000005,-0.019,0.048386465000000004,0.8,0.09,0.8050465825
2019-05-31 01:30:00,0.9135000000000001,0.076,0.9166560151,0.0335,-0.014,0.0363077127,0.88,0.09,0.8845903006,0.9135000000000001,0.096,0.918530484,0.0335,-0.014,0.0363077127,0.88,0.11,0.8868483523
2019-05-31 02:00:00,0.9345,0.0805,0.9379608201,0.0245,-0.0095,0.026277366700000002,0.91,0.09,0.9144397192,0.9345,0.09050000000000001,0.9388719295,0.0245,-0.0095,0.026277366700000002,0.91,0.1,0.9154780172
2019-05-31 02:30:00,0.9380000000000001,0.079,0.9413208805000001,0.028,-0.011,0.0300832179,0.91,0.09,0.9144397192,0.9380000000000001,0.089,0.942212821,0.028,-0.011,0.0300832179,0.91,0.1,0.9154780172
2019-05-31 03:00:00,0.891,0.08650000000000001,0.8951889465,0.011,-0.0035,0.011543396400000001,0.88,0.09,0.8845903006,0.891,0.0765,0.8942780608,0.011,-0.0035,0.011543396400000001,0.88,0.08,0.8836288814000001
2019-05-31 03:30:00,0.934,0.111,0.9405726979000001,0.024,-0.009000000000000001,0.025632011200000002,0.91,0.12,0.9178779875,0.934,0.111,0.9405726979000001,0.024,-0.009000000000000001,0.025632011200000002,0.91,0.12,0.9178779875
2019-05-31 04:00:00,0.9455,0.106,0.9514232759000001,0.035500000000000004,-0.014,0.038160843800000004,0.91,0.12,0.9178779875,0.9455,0.106,0.9514232759000001,0.035500000000000004,-0.014,0.038160843800000004,0.91,0.12,0.9178779875
2019-05-31 04:30:00,0.8575,0.1005,0.8633692721,0.0475,-0.0195,0.051346859700000004,0.81,0.12,0.8188406438,0.8575,0.1005,0.8633692721,0.0475,-0.0195,0.051346859700000004,0.81,0.12,0.8188406438
2019-05-31 05:00:00,0.9115000000000001,0.099,0.9168605401000001,0.051500000000000004,-0.021,0.0556169938,0.86,0.12,0.8683317338000001,0.9115000000000001,0.099,0.9168605401000001,0.051500000000000004,-0.021,0.0556169938,0.86,0.12,0.8683317338000001
2019-05-31 05:30:00,0.936,0.097,0.9410127523,0.056,-0.023,0.0605392435,0.88,0.12,0.8881441324,0.9460000000000001,0.097,0.9509600412,0.056,-0.023,0.0605392435,0.89,0.12,0.8980534505000001
2019-05-31 06:00:00,0.9395,0.0955,0.9443413048,0.059500000000000004,-0.0245,0.0643467171,0.88,0.12,0.8881441324,0.9495,0.0955,0.9542905742000001,0.059500000000000004,-0.0245,0.0643467171,0.89,0.12,0.8980534505000001
2019-05-31 06:30:00,1.0205,0.0995,1.0253392122,0.0505,-0.0205,0.0545022935,0.97,0.12,0.9773944956,1.0205,0.11950000000000001,1.0274728707,0.0505,-0.0205,0.0545022935,0.97,0.14,0.9800510191
2019-05-31 07:00:00,1.1605,0.8555,1.4417491113,0.060500000000000005,-0.0245,0.0652725057,1.1,0.88,1.4086873322,1.0505,-0.5745,1.1973305726,0.060500000000000005,-0.0245,0.0652725057,0.99,-0.55,1.1325193155
2019-05-31 07:30:00,1.233,0.272,1.2626452392,0.093,-0.038,0.1004639239,1.1400000000000001,0.31,1.1813974776,1.213,0.042,1.2137269050000001,0.093,-0.038,0.1004639239,1.12,0.08,1.1228535078
2019-05-31 08:00:00,1.263,0.16,1.273094262,0.073,-0.03,0.07892401410000001,1.19,0.19,1.2050726119,1.263,0.16,1.273094262,0.073,-0.03,0.07892401410000001,1.19,0.19,1.2050726119
2019-05-31 08:30:00,1.3205,0.168,1.3311439629000001,0.1005,-0.042,0.108923138,1.22,0.21,1.2379418403,1.3205,0.178,1.3324429631,0.1005,-0.042,0.108923138,1.22,0.22,1.2396773774
2019-05-31 09:00:00,1.3405,0.169,1.3511111168,0.1005,-0.041,0.1085414667,1.24,0.21,1.2576565509,1.3405,0.179,1.3523983326,0.1005,-0.041,0.1085414667,1.24,0.22,1.2593649193
2019-05-31 09:30:00,1.3519999999999999,0.182,1.3641950007,0.07200000000000001,-0.028,0.0772528317,1.28,0.21,1.2971121771,1.3519999999999999,0.192,1.3655650845,0.07200000000000001,-0.028,0.0772528317,1.28,0.22,1.2987686476
2019-05-31 10:00:00,1.3835,0.1955,1.3972446099,0.1335,-0.0545,0.1441960471,1.25,0.25,1.2747548784,1.3835,0.1955,1.3972446099,0.1335,-0.0545,0.1441960471,1.25,0.25,1.2747548784
2019-05-31 10:30:00,1.293,0.1965,1.3078460345,0.133,-0.053500000000000006,0.1433570717,1.16,0.25,1.1866338947,1.293,0.1965,1.3078460345,0.133,-0.053500000000000006,0.1433570717,1.16,0.25,1.1866338947
2019-05-31 11:00:00,1.2505,0.186,1.264257193,0.1605,-0.064,0.172789612,1.09,0.25,1.1183022847,1.2605,0.186,1.274149226,0.1605,-0.064,0.172789612,1.1,0.25,1.1280514173
2019-05-31 11:30:00,1.252,0.177,1.2644496827,0.132,-0.053,0.1422427503,1.12,0.23,1.1433722054,1.262,0.187,1.2757793696,0.132,-0.053,0.1422427503,1.13,0.24,1.1552056094
2019-05-31 12:00:00,1.195,0.157,1.2052692645,0.135,-0.053,0.1450310312,1.06,0.21,1.0806016842,1.195,0.167,1.2066126139,0.135,-0.053,0.1450310312,1.06,0.22,1.0825894882
2019-05-31 12:30:00,1.262,0.162,1.2723552963,0.122,-0.048,0.1311030129,1.1400000000000001,0.21,1.1591807452,1.262,0.17200000000000001,1.2736671465,0.122,-0.048,0.1311030129,1.1400000000000001,0.22,1.1610340219
2019-05-31 13:00:00,1.2275,0.242,1.2511275914,0.14750000000000002,-0.058,0.1584936907,1.08,0.30000000000000004,1.1208925015,1.2175,0.092,1.2209710275,0.14750000000000002,-0.058,0.1584936907,1.07,0.15,1.0804628638
2019-05-31 13:30:00,1.1425,0.1365,1.1506252648,0.1825,-0.07350000000000001,0.1967447585,0.96,0.21,0.9827003612,1.1425,0.14650000000000002,1.1518543745,0.1825,-0.07350000000000001,0.1967447585,0.96,0.22,0.9848857802000001
2019-05-31 14:00:00,1.1445,0.12350000000000001,1.1511439962,0.14450000000000002,-0.0565,0.1551531501,1.0,0.18,1.0160708637,1.1545,0.1335,1.1621929702,0.14450000000000002,-0.0565,0.1551531501,1.01,0.19,1.0277159141
2019-05-31 14:30:00,1.156,0.1355,1.1639141936,0.226,-0.0945,0.24496173170000002,0.93,0.23,0.958018789,1.156,0.1355,1.1639141936,0.226,-0.0945,0.24496173170000002,0.93,0.23,0.958018789
2019-05-31 15:00:00,1.1205,0.1295,1.1279585542,0.24050000000000002,-0.1005,0.2606539852,0.88,0.23,0.9095603333000001,1.1205,0.1295,1.1279585542,0.24050000000000002,-0.1005,0.2606539852,0.88,0.23,0.9095603333000001
2019-05-31 15:30:00,1.1215,0.1295,1.1289519476,0.24150000000000002,-0.1005,0.2615769485,0.88,0.23,0.9095603333000001,1.1215,0.1295,1.1289519476,0.24150000000000002,-0.1005,0.2615769485,0.88,0.23,0.9095603333000001
2019-05-31 16:00:00,1.107,0.1385,1.1156304272,0.247,-0.1015,0.2670416634,0.86,0.24,0.8928605714000001,1.107,0.14850000000000002,1.1169159548,0.247,-0.1015,0.2670416634,0.86,0.25,0.8956003573
2019-05-31 16:30:00,1.1295,0.1375,1.1378385211,0.2495,-0.10250000000000001,0.2697341284,0.88,0.24,0.9121403401,1.1295,0.1575,1.1404282091,0.2495,-0.10250000000000001,0.2697341284,0.88,0.26,0.9176055798
2019-05-31 17:00:00,1.221,0.196,1.2366313113,0.231,-0.094,0.2493932637,0.99,0.29,1.0316006979,1.221,0.196,1.2366313113,0.231,-0.094,0.2493932637,0.99,0.29,1.0316006979
2019-05-31 17:30:00,1.185,0.1825,1.1989709129000001,0.215,-0.08750000000000001,0.23212335080000002,0.97,0.27,1.0068763579,1.185,0.1925,1.2005337355,0.215,-0.08750000000000001,0.23212335080000002,0.97,0.28,1.0096038827
2019-05-31 18:00:00,1.282,0.1895,1.2959298785,0.152,-0.060500000000000005,0.1635978301,1.13,0.25,1.1573245007,1.292,0.1995,1.3073118411,0.152,-0.060500000000000005,0.1635978301,1.1400000000000001,0.26,1.1692732786
2019-05-31 18:30:00,1.366,0.17250000000000001,1.3768486663,0.186,-0.0775,0.2015,1.18,0.25,1.2061923561,1.366,0.1825,1.3781372392,0.186,-0.0775,0.2015,1.18,0.26,1.2083045974
2019-05-31 19:00:00,1.346,0.1595,1.3554173711,0.166,-0.07050000000000001,0.1803503535,1.18,0.23,1.2022063051,1.346,0.1695,1.3566304766,0.166,-0.07050000000000001,0.1803503535,1.18,0.24,1.2041594579
2019-05-31 19:30:00,1.3175,0.152,1.3262391376,0.1375,-0.058,0.1492322016,1.18,0.21,1.1985407794,1.3175,0.162,1.3274224083,0.1375,-0.058,0.1492322016,1.18,0.22,1.200333287
2019-05-31 20:00:00,1.231,0.089,1.2342131096,0.121,-0.051000000000000004,0.1313087964,1.11,0.14,1.1187939935,1.231,0.099,1.2349744937,0.121,-0.051000000000000004,0.1313087964,1.11,0.15,1.1200892822
2019-05-31 20:30:00,1.186,0.05,1.187053495,0.096,-0.04,0.10400000000000001,1.09,0.09,1.093709285,1.196,0.06,1.197504071,0.096,-0.04,0.10400000000000001,1.1,0.1,1.1045361017
2019-05-31 21:00:00,1.184,0.053,1.1851856395,0.064,-0.027,0.0694622199,1.12,0.08,1.1228535078,1.194,0.053,1.1951757192999999,0.064,-0.027,0.0694622199,1.13,0.08,1.1328283189
2019-05-31 21:30:00,1.153,0.0405,1.1537110773,0.093,-0.0395,0.10104083330000001,1.06,0.08,1.0630145813,1.153,0.0405,1.1537110773,0.093,-0.0395,0.10104083330000001,1.06,0.08,1.0630145813
2019-05-31 22:00:00,1.1465,0.043000000000000003,1.1473060838,0.08650000000000001,-0.037,0.0940810821,1.06,0.08,1.0630145813,1.1465,0.043000000000000003,1.1473060838,0.08650000000000001,-0.037,0.0940810821,1.06,0.08,1.0630145813
2019-05-31 22:30:00,1.0915,0.049,1.092599309,0.07150000000000001,-0.031,0.07793105930000001,1.02,0.08,1.023132445,1.1015,0.049,1.1025893388,0.07150000000000001,-0.031,0.07793105930000001,1.03,0.08,1.0331021247
2019-05-31 23:00:00,0.9995,0.05,1.0007498439,0.0695,-0.03,0.0756984148,0.93,0.08,0.9334345183,1.0095,0.05,1.0107374783,0.0695,-0.03,0.0756984148,0.9400000000000001,0.08,0.9433981132
2019-05-31 23:30:00,0.9205000000000001,0.054,0.9220825614,0.060500000000000005,-0.026000000000000002,0.0658502088,0.86,0.08,0.8637129153,0.9305,0.054,0.9320655825,0.060500000000000005,-0.026000000000000002,0.0658502088,0.87,0.08,0.8736704184
2019-06-01 00:00:00,0.856,0.035,0.8567152386,0.036000000000000004,-0.015,0.039,0.8200000000000001,0.05,0.8215229759,0.856,0.045,0.857182011,0.036000000000000004,-0.015,0.039,0.8200000000000001,0.06,0.8221921916
2019-06-01 00:30:00,0.8285,0.054,0.8302579418,0.0385,-0.016,0.0416923254,0.79,0.07,0.7930952024,0.8285,0.034,0.8291973529000001,0.0385,-0.016,0.0416923254,0.79,0.05,0.7915806971
2019-06-01 01:00:00,0.7905000000000001,0.0375,0.7913889688,0.030500000000000003,-0.0125,0.0329620994,0.76,0.05,0.7616429610000001,0.7905000000000001,0.0475,0.7919258172,0.030500000000000003,-0.0125,0.0329620994,0.76,0.06,0.7623647421
2019-06-01 01:30:00,0.7755000000000001,0.024,0.7758712844000001,0.0155,-0.006,0.0166207701,0.76,0.03,0.7605918748,0.7755000000000001,0.034,0.7762449678000001,0.0155,-0.006,0.0166207701,0.76,0.04,0.7610519036000001
2019-06-01 02:00:00,0.808,0.018500000000000003,0.8082117606,0.028,-0.0115,0.030269621700000002,0.78,0.03,0.7805767099,0.808,0.0285,0.8085024737000001,0.028,-0.0115,0.030269621700000002,0.78,0.04,0.7810249676000001
2019-06-01 02:30:00,0.81,0.4375,0.9206010265000001,0.03,-0.0125,0.0325,0.78,0.45,0.9004998612,0.76,-0.41250000000000003,0.8647290038000001,0.03,-0.0125,0.0325,0.73,-0.4,0.8324061509
2019-06-01 03:00:00,0.781,0.841,1.1477116363,0.021,-0.009000000000000001,0.022847319300000002,0.76,0.85,1.1402192772,0.661,-0.8290000000000001,1.0602650612,0.021,-0.009000000000000001,0.022847319300000002,0.64,-0.8200000000000001,1.0401922899
2019-06-01 03:30:00,0.712,0.341,0.7894460083,0.022,-0.009000000000000001,0.0237697286,0.6900000000000001,0.35000000000000003,0.7736924454,0.662,-0.34900000000000003,0.7483615436000001,0.022,-0.009000000000000001,0.0237697286,0.64,-0.34,0.7247068373000001
2019-06-01 04:00:00,0.6855,-0.011,0.6855882511,0.025500000000000002,-0.011,0.0277713882,0.66,0.0,0.66,0.6855,-0.001,0.6855007294000001,0.025500000000000002,-0.011,0.0277713882,0.66,0.01,0.6600757532
2019-06-01 04:30:00,0.6745,-0.0055000000000000005,0.6745224236,0.0145,-0.0055000000000000005,0.015508062400000001,0.66,0.0,0.66,0.6845,0.0045000000000000005,0.6845147917000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.67,0.01,0.6700746227000001
2019-06-01 05:00:00,0.708,-0.006500000000000001,0.7080298369,0.018000000000000002,-0.006500000000000001,0.0191376592,0.6900000000000001,0.0,0.6900000000000001,0.718,0.0035,0.7180085306,0.018000000000000002,-0.006500000000000001,0.0191376592,0.7000000000000001,0.01,0.7000714249000001
2019-06-01 05:30:00,0.722,0.007,0.7220339327,0.032,-0.013000000000000001,0.0345398321,0.6900000000000001,0.02,0.6902897942,0.732,0.017,0.7321973778,0.032,-0.013000000000000001,0.0345398321,0.7000000000000001,0.03,0.7006425622
2019-06-01 06:00:00,0.764,0.027,0.7644769454,0.034,-0.013000000000000001,0.0364005494,0.73,0.04,0.7310950691,0.774,0.037,0.7748838623000001,0.034,-0.013000000000000001,0.0364005494,0.74,0.05,0.7416872656
2019-06-01 06:30:00,0.8285,0.0455,0.8297484559,0.0385,-0.0145,0.0411400049,0.79,0.06,0.7922752047,0.8385,0.0555,0.8403347547000001,0.0385,-0.0145,0.0411400049,0.8,0.07,0.8030566605
2019-06-01 07:00:00,0.931,0.539,1.0757704216,0.031,-0.011,0.0328937684,0.9,0.55,1.0547511555,0.861,-0.391,0.9456225463000001,0.031,-0.011,0.0328937684,0.8300000000000001,-0.38,0.9128526716
2019-06-01 07:30:00,1.0435,0.792,1.3100214693,0.0235,-0.008,0.0248243832,1.02,0.8,1.2963024338,0.9335,-0.608,1.1140405064,0.0235,-0.008,0.0248243832,0.91,-0.6000000000000001,1.09
2019-06-01 08:00:00,1.067,0.11,1.072655117,0.007,0.0,0.007,1.06,0.11,1.0656922632999999,1.067,0.12,1.0737266878,0.007,0.0,0.007,1.06,0.12,1.0667708282
2019-06-01 08:30:00,1.0855,0.10650000000000001,1.0907119235,0.0155,-0.0035,0.0158902486,1.07,0.11,1.0756393448,1.0855,0.1165,1.091733713,0.0155,-0.0035,0.0158902486,1.07,0.12,1.0767079455
2019-06-01 09:00:00,1.0685,0.106,1.0737449651,0.018500000000000003,-0.004,0.0189274932,1.05,0.11,1.0557461816,1.0685,0.116,1.0747782329,0.018500000000000003,-0.004,0.0189274932,1.05,0.12,1.0568348972
2019-06-01 09:30:00,1.0595,0.10350000000000001,1.0645433293,0.029500000000000002,-0.006500000000000001,0.030207614900000002,1.03,0.11,1.035857133,1.0595,0.1135,1.0655620583,0.029500000000000002,-0.006500000000000001,0.030207614900000002,1.03,0.12,1.0369667304
2019-06-01 10:00:00,1.059,0.10400000000000001,1.0640944507,0.029,-0.006,0.0296141858,1.03,0.11,1.035857133,1.059,0.114,1.0651183033,0.029,-0.006,0.0296141858,1.03,0.12,1.0369667304
2019-06-01 10:30:00,1.037,0.0755,1.0397448004,0.027,-0.0045000000000000005,0.0273724314,1.01,0.08,1.0131633629,1.037,0.0855,1.0405187408,0.027,-0.0045000000000000005,0.0273724314,1.01,0.09,1.0140019724
2019-06-01 11:00:00,1.001,0.17350000000000002,1.015924825,0.031,-0.006500000000000001,0.031674121900000005,0.97,0.18,0.9865596789000001,0.991,-0.0165,0.9911373517000001,0.031,-0.006500000000000001,0.031674121900000005,0.96,-0.01,0.9600520819
2019-06-01 11:30:00,0.963,0.07250000000000001,0.9657252456000001,0.033,-0.007500000000000001,0.0338415425,0.93,0.08,0.9334345183,0.963,0.07250000000000001,0.9657252456000001,0.033,-0.007500000000000001,0.0338415425,0.93,0.08,0.9334345183
2019-06-01 12:00:00,0.931,0.0655,0.9333012643,0.051000000000000004,-0.0145,0.0530212222,0.88,0.08,0.8836288814000001,0.931,0.0855,0.9349177771,0.051000000000000004,-0.0145,0.0530212222,0.88,0.1,0.8856635930000001
2019-06-01 12:30:00,0.9295,0.0765,0.9326427505,0.0495,-0.0135,0.0513078941,0.88,0.09,0.8845903006,0.9295,0.08650000000000001,0.9335162023,0.0495,-0.0135,0.0513078941,0.88,0.1,0.8856635930000001
2019-06-01 13:00:00,0.9165000000000001,0.094,0.9213079018,0.0565,-0.016,0.0587218017,0.86,0.11,0.8670063437000001,0.9265,0.10400000000000001,0.9323187491,0.0565,-0.016,0.0587218017,0.87,0.12,0.8782368701000001
2019-06-01 13:30:00,0.933,0.0945,0.9377735601,0.053,-0.0155,0.055220014500000004,0.88,0.11,0.8868483523,0.933,0.10450000000000001,0.9388339843,0.053,-0.0155,0.055220014500000004,0.88,0.12,0.8881441324
2019-06-01 14:00:00,0.9445,0.089,0.9486839569000001,0.0645,-0.021,0.06783251430000001,0.88,0.11,0.8868483523,0.9445,0.099,0.9496742863000001,0.0645,-0.021,0.06783251430000001,0.88,0.12,0.8881441324
2019-06-01 14:30:00,0.8915000000000001,0.095,0.8965474053,0.051500000000000004,-0.015,0.0536400037,0.84,0.11,0.8471717653,0.9015000000000001,0.105,0.9075942100000001,0.051500000000000004,-0.015,0.0536400037,0.85,0.12,0.8584287973
2019-06-01 15:00:00,0.902,0.09050000000000001,0.9065286813000001,0.062,-0.0195,0.0649942305,0.84,0.11,0.8471717653,0.912,0.1005,0.9175207082,0.062,-0.0195,0.0649942305,0.85,0.12,0.8584287973
2019-06-01 15:30:00,0.905,0.0675,0.9075137740000001,0.045,-0.0125,0.0467038542,0.86,0.08,0.8637129153,0.905,0.08750000000000001,0.9092201329,0.045,-0.0125,0.0467038542,0.86,0.1,0.8657944329
2019-06-01 16:00:00,0.9465,0.07,0.949084954,0.036500000000000005,-0.01,0.0378450789,0.91,0.08,0.9135097153,0.9465,0.09,0.9507692938000001,0.036500000000000005,-0.01,0.0378450789,0.91,0.1,0.9154780172
2019-06-01 16:30:00,1.01,0.108,1.0157578452,0.02,-0.002,0.0200997512,0.99,0.11,0.9960923652,1.01,0.11800000000000001,1.0168697065,0.02,-0.002,0.0200997512,0.99,0.12,0.9972462083
2019-06-01 17:00:00,1.0455,0.088,1.0491969548,0.0155,-0.002,0.0156284996,1.03,0.09,1.033924562,1.0455,0.098,1.0500829729,0.0155,-0.002,0.0156284996,1.03,0.1,1.0348429833
2019-06-01 17:30:00,1.1440000000000001,0.10250000000000001,1.1485827136,0.024,-0.007500000000000001,0.0251445819,1.12,0.11,1.1253888217,1.1440000000000001,0.1125,1.1495182687,0.024,-0.007500000000000001,0.0251445819,1.12,0.12,1.1264102272
2019-06-01 18:00:00,1.149,0.1005,1.1533868605,0.029,-0.0095,0.030516389,1.12,0.11,1.1253888217,1.149,0.1105,1.1543011955,0.029,-0.0095,0.030516389,1.12,0.12,1.1264102272
2019-06-01 18:30:00,1.2135,0.10300000000000001,1.2178633955,0.0235,-0.007,0.0245203997,1.19,0.11,1.1950732195,1.2235,0.113,1.2287071457,0.0235,-0.007,0.0245203997,1.2,0.12,1.2059850745
2019-06-01 19:00:00,1.1495,0.0795,1.1522458505,0.029500000000000002,-0.0105,0.0313129366,1.12,0.09,1.1236102527,1.1495,0.1095,1.1547036416,0.029500000000000002,-0.0105,0.0313129366,1.12,0.12,1.1264102272
2019-06-01 19:30:00,1.176,0.0975,1.1800348512,0.056,-0.022500000000000003,0.060351056300000004,1.12,0.12,1.1264102272,1.176,0.0975,1.1800348512,0.056,-0.022500000000000003,0.060351056300000004,1.12,0.12,1.1264102272
2019-06-01 20:00:00,1.133,0.0945,1.1369341450000001,0.063,-0.025500000000000002,0.0679650646,1.07,0.12,1.0767079455,1.143,0.0945,1.1468998431,0.063,-0.025500000000000002,0.0679650646,1.08,0.12,1.0866462166
2019-06-01 20:30:00,1.109,0.07150000000000001,1.1113025016,0.069,-0.0285,0.0746542028,1.04,0.1,1.0447966309,1.109,0.0915,1.1127682823,0.069,-0.0285,0.0746542028,1.04,0.12,1.0469001863
2019-06-01 21:00:00,1.079,0.0555,1.0804264204,0.059000000000000004,-0.0245,0.0638846617,1.02,0.08,1.023132445,1.089,0.0555,1.0904133391,0.059000000000000004,-0.0245,0.0638846617,1.03,0.08,1.0331021247
2019-06-01 21:30:00,1.081,0.055,1.0823982631,0.061,-0.025,0.06592419890000001,1.02,0.08,1.023132445,1.091,0.055,1.0923854631,0.061,-0.025,0.06592419890000001,1.03,0.08,1.0331021247
2019-06-01 22:00:00,1.0525,0.0655,1.054536154,0.0825,-0.0345,0.0894231514,0.97,0.1,0.9751410154000001,1.0625,0.0755,1.0651790929,0.0825,-0.0345,0.0894231514,0.98,0.11,0.9861541462000001
2019-06-01 22:30:00,1.0195,0.051000000000000004,1.0207748283,0.0695,-0.029,0.0753077021,0.9500000000000001,0.08,0.9533624704,1.0295,0.051000000000000004,1.0307624605,0.0695,-0.029,0.0753077021,0.96,0.08,0.9633275663
2019-06-01 23:00:00,0.964,0.0405,0.9648503770000001,0.094,-0.0395,0.1019620027,0.87,0.08,0.8736704184,0.964,0.0405,0.9648503770000001,0.094,-0.0395,0.1019620027,0.87,0.08,0.8736704184
2019-06-01 23:30:00,0.8615,0.033,0.8621318055,0.1115,-0.047,0.1210010331,0.75,0.08,0.7542545989,0.8715,0.033,0.8721245611,0.1115,-0.047,0.1210010331,0.76,0.08,0.764198927
2019-06-02 00:00:00,0.807,0.017,0.8071790384,0.147,-0.063,0.1599312352,0.66,0.08,0.6648308055000001,0.807,0.017,0.8071790384,0.147,-0.063,0.1599312352,0.66,0.08,0.6648308055000001
2019-06-02 00:30:00,0.7635000000000001,0.0055000000000000005,0.7635198098,0.10350000000000001,-0.044500000000000005,0.1126609959,0.66,0.05,0.6618912297,0.7635000000000001,0.035500000000000004,0.7643248655,0.10350000000000001,-0.044500000000000005,0.1126609959,0.66,0.08,0.6648308055000001
2019-06-02 01:00:00,0.733,-0.0015,0.7330015348000001,0.073,-0.0315,0.0795062891,0.66,0.03,0.6606814664,0.733,0.0085,0.7330492821,0.073,-0.0315,0.0795062891,0.66,0.04,0.6612110102000001
2019-06-02 01:30:00,0.7265,0.0015,0.7265015485,0.0665,-0.0285,0.0723498445,0.66,0.03,0.6606814664,0.7265,0.0115,0.7265910129,0.0665,-0.0285,0.0723498445,0.66,0.04,0.6612110102000001
2019-06-02 02:00:00,0.755,0.006500000000000001,0.7550279796,0.055,-0.0235,0.0598101162,0.7000000000000001,0.03,0.7006425622,0.765,0.0165,0.7651779205,0.055,-0.0235,0.0598101162,0.71,0.04,0.7111258679
2019-06-02 02:30:00,0.759,0.0045000000000000005,0.7590133398000001,0.059000000000000004,-0.025500000000000002,0.0642748007,0.7000000000000001,0.03,0.7006425622,0.769,0.0145,0.7691366914000001,0.059000000000000004,-0.025500000000000002,0.0642748007,0.71,0.04,0.7111258679
2019-06-02 03:00:00,0.7405,0.008,0.7405432128,0.0505,-0.022,0.055084026700000004,0.6900000000000001,0.03,0.6906518660000001,0.7405,0.018000000000000002,0.7407187388,0.0505,-0.022,0.055084026700000004,0.6900000000000001,0.04,0.6911584478
2019-06-02 03:30:00,0.7425,0.016,0.7426723706,0.0325,-0.014,0.0353871446,0.71,0.03,0.7106335202,0.7425,0.026000000000000002,0.7429550794,0.0325,-0.014,0.0353871446,0.71,0.04,0.7111258679
2019-06-02 04:00:00,0.737,0.022500000000000003,0.7373433732,0.017,-0.007500000000000001,0.0185809042,0.72,0.03,0.7206247290000001,0.747,0.0325,0.7477066604,0.017,-0.007500000000000001,0.0185809042,0.73,0.04,0.7310950691
2019-06-02 04:30:00,0.728,0.014,0.7281346029,0.038,-0.016,0.0412310563,0.6900000000000001,0.03,0.6906518660000001,0.728,0.024,0.7283954970000001,0.038,-0.016,0.0412310563,0.6900000000000001,0.04,0.6911584478
2019-06-02 05:00:00,0.71,0.009000000000000001,0.71005704,0.05,-0.021,0.0542309875,0.66,0.03,0.6606814664,0.72,0.019,0.7202506508000001,0.05,-0.021,0.0542309875,0.67,0.04,0.6711929678
2019-06-02 05:30:00,0.727,0.022500000000000003,0.7273480941,0.067,-0.0275,0.07242409820000001,0.66,0.05,0.6618912297,0.717,0.022500000000000003,0.7173529466,0.067,-0.0275,0.07242409820000001,0.65,0.05,0.6519202405
2019-06-02 06:00:00,0.717,0.001,0.7170006973,0.117,-0.049,0.1268463638,0.6000000000000001,0.05,0.6020797289,0.727,0.001,0.7270006878,0.117,-0.049,0.1268463638,0.61,0.05,0.6120457499
2019-06-02 06:30:00,0.7595000000000001,0.0985,0.765860627,0.0995,-0.0415,0.10780769920000001,0.66,0.14,0.6746851117,0.7495,-0.0415,0.7506480534000001,0.0995,-0.0415,0.10780769920000001,0.65,0.0,0.65
2019-06-02 07:00:00,0.8495,0.869,1.2152412312,0.11950000000000001,-0.051000000000000004,0.1299278646,0.73,0.92,1.1744360349,0.7395,-0.781,1.0755562514,0.11950000000000001,-0.051000000000000004,0.1299278646,0.62,-0.73,0.9577577982000001
2019-06-02 07:30:00,0.872,0.1315,0.8818595410000001,0.092,-0.0385,0.09973088790000001,0.78,0.17,0.7983107165000001,0.872,0.0015,0.8720012901,0.092,-0.0385,0.09973088790000001,0.78,0.04,0.7810249676000001
2019-06-02 08:00:00,0.904,0.061,0.9060557378,0.094,-0.039,0.1017693471,0.81,0.1,0.8161494961,0.904,0.07100000000000001,0.9067838772000001,0.094,-0.039,0.1017693471,0.81,0.11,0.8174350127000001
2019-06-02 08:30:00,0.99,0.0505,0.9912871683000001,0.07,-0.029500000000000002,0.07596216160000001,0.92,0.08,0.9234717104,0.99,0.060500000000000005,0.9918468884,0.07,-0.029500000000000002,0.07596216160000001,0.92,0.09,0.9243916919
2019-06-02 09:00:00,1.041,0.0505,1.0422241841,0.07100000000000001,-0.029500000000000002,0.0768846539,0.97,0.08,0.9732933782000001,1.051,0.060500000000000005,1.0527398777,0.07100000000000001,-0.029500000000000002,0.0768846539,0.98,0.09,0.9841239759
2019-06-02 09:30:00,1.171,0.373,1.2289711144,0.091,-0.037,0.0982344135,1.08,0.41000000000000003,1.1552056094,1.131,-0.217,1.1516292806,0.091,-0.037,0.0982344135,1.04,-0.18,1.0554619842
2019-06-02 10:00:00,1.219,0.08,1.221622282,0.11900000000000001,-0.05,0.1290774961,1.1,0.13,1.107655181,1.219,0.09,1.2223178801,0.11900000000000001,-0.05,0.1290774961,1.1,0.14,1.1088733021
2019-06-02 10:30:00,1.2245,0.093,1.2280265673,0.20450000000000002,-0.08700000000000001,0.2222369231,1.02,0.18,1.0357605901,1.2345,0.093,1.2379980816,0.20450000000000002,-0.08700000000000001,0.2222369231,1.03,0.18,1.0456098699
2019-06-02 11:00:00,1.258,0.0995,1.2619287817,0.188,-0.0805,0.2045097797,1.07,0.18,1.0850345617,1.258,0.0995,1.2619287817,0.188,-0.0805,0.2045097797,1.07,0.18,1.0850345617
2019-06-02 11:30:00,1.312,0.07250000000000001,1.3140016172,0.182,-0.0775,0.19781367500000002,1.13,0.15,1.1399122773,1.312,0.0825,1.3145912863,0.182,-0.0775,0.19781367500000002,1.13,0.16,1.1412712211
2019-06-02 12:00:00,1.31,0.08750000000000001,1.3129189807000001,0.15,-0.0625,0.1625,1.16,0.15,1.1696580697,1.31,0.08750000000000001,1.3129189807000001,0.15,-0.0625,0.1625,1.16,0.15,1.1696580697
2019-06-02 12:30:00,1.3094999999999999,0.098,1.3131619283,0.1295,-0.052000000000000005,0.13955017020000002,1.18,0.15,1.1894956915,1.3094999999999999,0.098,1.3131619283,0.1295,-0.052000000000000005,0.13955017020000002,1.18,0.15,1.1894956915
2019-06-02 13:00:00,1.293,0.099,1.2967844848,0.213,-0.091,0.2316246964,1.08,0.19,1.09658561,1.293,0.099,1.2967844848,0.213,-0.091,0.2316246964,1.08,0.19,1.09658561
2019-06-02 13:30:00,1.2535,0.5865,1.3839235889000001,0.1535,-0.0635,0.1661159234,1.1,0.65,1.2776932339,1.1835,-0.4335,1.2603945811,0.1535,-0.0635,0.1661159234,1.03,-0.37,1.0944404963
2019-06-02 14:00:00,1.142,0.262,1.1716688952,0.212,-0.088,0.2295386678,0.93,0.35000000000000003,0.9936800290000001,1.1219999999999999,-0.158,1.1330701655,0.212,-0.088,0.2295386678,0.91,-0.07,0.9126883367
2019-06-02 14:30:00,1.042,0.059000000000000004,1.0436690088,0.202,-0.081,0.2176350156,0.84,0.14,0.8515867542000001,1.052,0.059000000000000004,1.0536531687,0.202,-0.081,0.2176350156,0.85,0.14,0.8614522622
2019-06-02 15:00:00,1.06,0.0485,1.0611089718,0.22,-0.0915,0.2382692804,0.84,0.14,0.8515867542000001,1.07,0.0485,1.0710986182,0.22,-0.0915,0.2382692804,0.85,0.14,0.8614522622
2019-06-02 15:30:00,1.0575,0.0485,1.0586115907,0.2175,-0.0915,0.2359629208,0.84,0.14,0.8515867542000001,1.0675,0.0485,1.0686011885,0.2175,-0.0915,0.2359629208,0.85,0.14,0.8614522622
2019-06-02 16:00:00,0.9485,0.062,0.9505241975000001,0.23850000000000002,-0.098,0.2578492777,0.71,0.16,0.7278049189,0.9585,0.062,0.9605031234,0.23850000000000002,-0.098,0.2578492777,0.72,0.16,0.7375635566000001
2019-06-02 16:30:00,1.013,0.0755,1.0158096524,0.253,-0.10450000000000001,0.273732077,0.76,0.18,0.7810249676000001,1.013,0.0755,1.0158096524,0.253,-0.10450000000000001,0.273732077,0.76,0.18,0.7810249676000001
2019-06-02 17:00:00,1.099,0.1015,1.1036771494,0.23900000000000002,-0.0985,0.2585019342,0.86,0.2,0.8829496022000001,1.099,0.1015,1.1036771494,0.23900000000000002,-0.0985,0.2585019342,0.86,0.2,0.8829496022000001
2019-06-02 17:30:00,1.2,0.1005,1.2042010837000001,0.24,-0.0995,0.2598081023,0.96,0.2,0.9806120538,1.21,0.1005,1.2141664836000001,0.24,-0.0995,0.2598081023,0.97,0.2,0.990403958
2019-06-02 18:00:00,1.2515,0.0945,1.2550627474,0.2515,-0.10550000000000001,0.272731553,1.0,0.2,1.0198039027,1.2515,0.0945,1.2550627474,0.2515,-0.10550000000000001,0.272731553,1.0,0.2,1.0198039027
2019-06-02 18:30:00,1.2115,0.0935,1.2151026706,0.2515,-0.10650000000000001,0.27311993700000003,0.96,0.2,0.9806120538,1.2215,0.0935,1.2250732631,0.2515,-0.10650000000000001,0.27311993700000003,0.97,0.2,0.990403958
2019-06-02 19:00:00,1.2725,0.0845,1.2753025131,0.2225,-0.0955,0.2421290978,1.05,0.18,1.0653168543,1.2825,0.0945,1.285976866,0.2225,-0.0955,0.2421290978,1.06,0.19,1.0768936809
2019-06-02 19:30:00,1.262,0.08950000000000001,1.2651696527,0.212,-0.09050000000000001,0.23050867660000002,1.05,0.18,1.0653168543,1.272,0.0995,1.2758856728,0.212,-0.09050000000000001,0.23050867660000002,1.06,0.19,1.0768936809
2019-06-02 20:00:00,1.226,0.0775,1.2284470888,0.216,-0.0925,0.2349728708,1.01,0.17,1.0242070103,1.236,0.0775,1.2384273293,0.216,-0.0925,0.2349728708,1.02,0.17,1.0340696302
2019-06-02 20:30:00,1.2,0.059500000000000004,1.2014741986,0.21,-0.09050000000000001,0.22867061460000002,0.99,0.15,1.0012991561,1.21,0.059500000000000004,1.2114620299,0.21,-0.09050000000000001,0.22867061460000002,1.0,0.15,1.0111874208
2019-06-02 21:00:00,1.211,0.624,1.3623131064,0.221,-0.096,0.2409502023,0.99,0.72,1.2241323458,1.141,-0.506,1.2481654538,0.221,-0.096,0.2409502023,0.92,-0.41000000000000003,1.0072239076
2019-06-02 21:30:00,1.222,0.868,1.498902265,0.212,-0.092,0.2311017092,1.01,0.96,1.3934489585,1.102,-0.792,1.3570806903000001,0.212,-0.092,0.2311017092,0.89,-0.7000000000000001,1.1322985472
2019-06-02 22:00:00,1.211,0.8725,1.492574035,0.201,-0.08750000000000001,0.2192196387,1.01,0.96,1.3934489585,1.091,-0.7875000000000001,1.3455248976,0.201,-0.08750000000000001,0.2192196387,0.89,-0.7000000000000001,1.1322985472
2019-06-02 22:30:00,1.13,0.882,1.4334657303,0.18,-0.078,0.1961733927,0.9500000000000001,0.96,1.3505924625999999,1.01,-0.798,1.2872078309,0.18,-0.078,0.1961733927,0.8300000000000001,-0.72,1.0987720419
2019-06-02 23:00:00,1.027,0.3765,1.0938378536,0.147,-0.0635,0.1601288544,0.88,0.44,0.9838699101,0.977,-0.29350000000000004,1.020132957,0.147,-0.0635,0.1601288544,0.8300000000000001,-0.23,0.86127812
2019-06-02 23:30:00,0.987,0.091,0.9911861581,0.137,-0.059000000000000004,0.1491643389,0.85,0.15,0.8631338251,0.987,0.091,0.9911861581,0.137,-0.059000000000000004,0.1491643389,0.85,0.15,0.8631338251
2019-06-03 00:00:00,0.898,0.097,0.9032236711,0.168,-0.073,0.1831747799,0.73,0.17,0.7495331881,0.908,0.097,0.9131664689000001,0.168,-0.073,0.1831747799,0.74,0.17,0.7592759709
2019-06-03 00:30:00,0.891,0.1095,0.8977033196,0.14100000000000001,-0.060500000000000005,0.1534315808,0.75,0.17,0.7690253572,0.901,0.1095,0.9076294673,0.14100000000000001,-0.060500000000000005,0.1534315808,0.76,0.17,0.7787810989
2019-06-03 01:00:00,0.9585,0.098,0.9634968863000001,0.0985,-0.042,0.1070805771,0.86,0.14,0.8713208364,0.9685,0.098,0.9734455557,0.0985,-0.042,0.1070805771,0.87,0.14,0.8811923740000001
2019-06-03 01:30:00,0.8745,0.10350000000000001,0.8806034863000001,0.0845,-0.036500000000000005,0.0920461841,0.79,0.14,0.8023091673,0.8845000000000001,0.10350000000000001,0.8905349516000001,0.0845,-0.036500000000000005,0.0920461841,0.8,0.14,0.8121576202
