Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-03 02:00:00,0.872,0.075,0.8752194011000001,0.082,-0.035,0.0891571646,0.79,0.11,0.7976214641,0.882,0.085,0.8860863389,0.082,-0.035,0.0891571646,0.8,0.12,0.8089499366
2019-06-03 02:30:00,0.87,0.076,0.8733132313,0.08,-0.034,0.08692525520000001,0.79,0.11,0.7976214641,0.86,0.08600000000000001,0.8642893034,0.08,-0.034,0.08692525520000001,0.78,0.12,0.7891767863
2019-06-03 03:00:00,0.841,0.0685,0.8437850733000001,0.051000000000000004,-0.021500000000000002,0.055346634900000004,0.79,0.09,0.7951100553,0.861,0.0785,0.8645711365000001,0.051000000000000004,-0.021500000000000002,0.055346634900000004,0.81,0.1,0.8161494961
2019-06-03 03:30:00,0.852,0.068,0.8547093073,0.052000000000000005,-0.022,0.0564623769,0.8,0.09,0.8050465825,0.862,0.078,0.8655218079,0.052000000000000005,-0.022,0.0564623769,0.81,0.1,0.8161494961
2019-06-03 04:00:00,0.8175,0.074,0.8208424027000001,0.0375,-0.016,0.040770700300000004,0.78,0.09,0.7851751397000001,0.8275,0.084,0.8317525173,0.0375,-0.016,0.040770700300000004,0.79,0.1,0.7963039621
2019-06-03 04:30:00,0.8175,0.0745,0.8208876293,0.0375,-0.0155,0.0405770871,0.78,0.09,0.7851751397000001,0.8275,0.0845,0.8318031618,0.0375,-0.0155,0.0405770871,0.79,0.1,0.7963039621
2019-06-03 05:00:00,0.8535,0.068,0.8562045608000001,0.053500000000000006,-0.022,0.0578467804,0.8,0.09,0.8050465825,0.8535,0.078,0.8570567367,0.053500000000000006,-0.022,0.0578467804,0.8,0.1,0.8062257748
2019-06-03 05:30:00,0.893,0.0675,0.8955474583,0.033,-0.0125,0.035288099999999996,0.86,0.08,0.8637129153,0.893,0.0675,0.8955474583,0.033,-0.0125,0.035288099999999996,0.86,0.08,0.8637129153
2019-06-03 06:00:00,0.9445,0.07200000000000001,0.9472403338000001,0.0245,-0.008,0.025773047900000002,0.92,0.08,0.9234717104,0.9545,0.07200000000000001,0.9572117059,0.0245,-0.008,0.025773047900000002,0.93,0.08,0.9334345183
2019-06-03 06:30:00,1.023,0.252,1.0535810363,0.023,-0.008,0.0243515913,1.0,0.26,1.0332473082,1.003,-0.038,1.0037195824,0.023,-0.008,0.0243515913,0.98,-0.03,0.9804590761
2019-06-03 07:00:00,1.106,0.1555,1.1168779029,0.016,-0.0045000000000000005,0.0166207701,1.09,0.16,1.1016805345,1.106,0.1555,1.1168779029,0.016,-0.0045000000000000005,0.0166207701,1.09,0.16,1.1016805345
2019-06-03 07:30:00,1.2645,0.1565,1.2741477544,0.0145,-0.0035,0.014916433900000001,1.25,0.16,1.2601983971,1.2745,0.1565,1.2840726226,0.0145,-0.0035,0.014916433900000001,1.26,0.16,1.2701181047
2019-06-03 08:00:00,1.3785,0.88,1.6354394668999999,0.0085,0.0,0.0085,1.37,0.88,1.6282813025,1.2685,-0.52,1.3709457502,0.0085,0.0,0.0085,1.26,-0.52,1.3630847369
2019-06-03 08:30:00,1.395,0.872,1.6451167132,0.025,-0.008,0.0262488095,1.37,0.88,1.6282813025,1.2850000000000001,-0.47800000000000004,1.3710247992,0.025,-0.008,0.0262488095,1.26,-0.47000000000000003,1.3448048186000001
2019-06-03 09:00:00,1.2895,-0.4435,1.3636357652,0.0395,-0.0135,0.0417432629,1.25,-0.43,1.3218925826,1.3895,0.8165,1.6116396929999999,0.0395,-0.0135,0.0417432629,1.35,0.8300000000000001,1.5847397263
2019-06-03 09:30:00,1.3645,0.19,1.3776647814,0.0545,-0.02,0.0580538543,1.31,0.21,1.3267252918,1.3745,0.19,1.3875699081000001,0.0545,-0.02,0.0580538543,1.32,0.21,1.3366001646
2019-06-03 10:00:00,1.3365,0.1915,1.3501498065,0.0965,-0.0385,0.1038965832,1.24,0.23,1.2611502686,1.3365,0.1915,1.3501498065,0.0965,-0.0385,0.1038965832,1.24,0.23,1.2611502686
2019-06-03 10:30:00,1.363,0.17350000000000002,1.3739982715,0.093,-0.036500000000000005,0.09990620600000001,1.27,0.21,1.2872451204,1.373,0.17350000000000002,1.3839188018,0.093,-0.036500000000000005,0.09990620600000001,1.28,0.21,1.2971121771
2019-06-03 11:00:00,1.2875,0.16,1.2974036573,0.0575,-0.02,0.060878978300000004,1.23,0.18,1.2431009613,1.2974999999999999,0.16,1.3073279045000001,0.0575,-0.02,0.060878978300000004,1.24,0.18,1.2529964086
2019-06-03 11:30:00,1.1844999999999999,0.14750000000000002,1.1936483988,0.044500000000000005,-0.0125,0.046222289,1.1400000000000001,0.16,1.1511733145,1.1844999999999999,0.1575,1.1949253115,0.044500000000000005,-0.0125,0.046222289,1.1400000000000001,0.17,1.1526057435000001
2019-06-03 12:00:00,1.196,0.14400000000000002,1.2046377049,0.056,-0.016,0.058240879100000004,1.1400000000000001,0.16,1.1511733145,1.196,0.164,1.2071917826,0.056,-0.016,0.058240879100000004,1.1400000000000001,0.18,1.1541230437
2019-06-03 12:30:00,1.189,0.1895,1.204006333,0.089,-0.030500000000000003,0.0940810821,1.1,0.22,1.121784293,1.189,0.1995,1.2056206908,0.089,-0.030500000000000003,0.0940810821,1.1,0.23,1.1237882363
2019-06-03 13:00:00,1.2865,0.196,1.3013447852,0.1865,-0.074,0.2006445863,1.1,0.27,1.1326517558,1.2865,0.20600000000000002,1.3028884258,0.1865,-0.074,0.2006445863,1.1,0.28,1.1350770899
2019-06-03 13:30:00,1.209,0.2545,1.2354963577,0.169,-0.0655,0.1812491379,1.04,0.32,1.0881176407,1.199,0.1345,1.2065203065,0.169,-0.0655,0.1812491379,1.03,0.2,1.0492378186
2019-06-03 14:00:00,1.23,0.211,1.2479667464,0.13,-0.049,0.1389280389,1.1,0.26,1.1303096921,1.23,0.221,1.2496963631,0.13,-0.049,0.1389280389,1.1,0.27,1.1326517558
2019-06-03 14:30:00,1.195,0.1955,1.2108861425,0.095,-0.0345,0.1010705199,1.1,0.23,1.1237882363,1.195,0.20550000000000002,1.2125408241,0.095,-0.0345,0.1010705199,1.1,0.24,1.1258774356
2019-06-03 15:00:00,1.219,0.215,1.2378150104,0.11900000000000001,-0.045,0.12722421150000002,1.1,0.26,1.1303096921,1.219,0.215,1.2378150104,0.11900000000000001,-0.045,0.12722421150000002,1.1,0.26,1.1303096921
2019-06-03 15:30:00,1.314,0.354,1.3608497345,0.164,-0.066,0.1767823521,1.15,0.42,1.2242957159,1.294,0.10400000000000001,1.2981725617,0.164,-0.066,0.1767823521,1.13,0.17,1.1427160627
2019-06-03 16:00:00,1.2705,0.2235,1.2900087209,0.12050000000000001,-0.0465,0.1291607526,1.15,0.27,1.1812705025,1.2505,0.2335,1.272113399,0.12050000000000001,-0.0465,0.1291607526,1.13,0.28,1.1641735266
2019-06-03 16:30:00,1.1585,0.21,1.1773793993,0.1085,-0.04,0.11563844520000001,1.05,0.25,1.0793516572,1.1585,0.22,1.1792040748,0.1085,-0.04,0.11563844520000001,1.05,0.26,1.0817116067
2019-06-03 17:00:00,1.317,1.012,1.660913303,0.127,-0.048,0.1357681848,1.19,1.06,1.5936436239,1.177,-0.638,1.3387953540000002,0.127,-0.048,0.1357681848,1.05,-0.59,1.2044085686
2019-06-03 17:30:00,1.3305,0.784,1.5443076928,0.1405,-0.056,0.1512489669,1.19,0.84,1.4566056433,1.2505,-0.406,1.3147571068000001,0.1405,-0.056,0.1512489669,1.11,-0.35000000000000003,1.1638728453
2019-06-03 18:00:00,1.327,0.1945,1.3411783066,0.117,-0.0455,0.12553585150000002,1.21,0.24,1.233572049,1.337,0.1945,1.3510733696,0.117,-0.0455,0.12553585150000002,1.22,0.24,1.2433824834
2019-06-03 18:30:00,1.3735,0.1905,1.3866479366,0.12350000000000001,-0.0495,0.13305074220000002,1.25,0.24,1.2728314892,1.3735,0.1905,1.3866479366,0.12350000000000001,-0.0495,0.13305074220000002,1.25,0.24,1.2728314892
2019-06-03 19:00:00,1.3785,0.1645,1.3882804112,0.08850000000000001,-0.035500000000000004,0.0953546014,1.29,0.2,1.3054118124,1.3785,0.17450000000000002,1.3895008095999999,0.08850000000000001,-0.035500000000000004,0.0953546014,1.29,0.21,1.3069812546000001
2019-06-03 19:30:00,1.369,0.1545,1.3776905494,0.109,-0.0455,0.11811540970000001,1.26,0.2,1.2757742747,1.369,0.1645,1.378847798,0.109,-0.0455,0.11811540970000001,1.26,0.21,1.2773801314
2019-06-03 20:00:00,1.3605,0.1595,1.3698176886,0.0505,-0.0205,0.0545022935,1.31,0.18,1.3223085873,1.3605,0.1595,1.3698176886,0.0505,-0.0205,0.0545022935,1.31,0.18,1.3223085873
2019-06-03 20:30:00,1.3545,0.1665,1.3646950209,0.0345,-0.0135,0.0370472671,1.32,0.18,1.3322161987,1.3545,0.1665,1.3646950209,0.0345,-0.0135,0.0370472671,1.32,0.18,1.3322161987
2019-06-03 21:00:00,1.308,0.139,1.3153649684,0.028,-0.011,0.0300832179,1.28,0.15,1.2887590931,1.318,0.149,1.3263954915,0.028,-0.011,0.0300832179,1.29,0.16,1.2998846103
2019-06-03 21:30:00,1.245,0.1315,1.2519254171,0.045,-0.018500000000000003,0.0486543934,1.2,0.15,1.2093386622,1.245,0.14150000000000001,1.2530152633,0.045,-0.018500000000000003,0.0486543934,1.2,0.16,1.210619676
2019-06-03 22:00:00,1.2675,0.1345,1.2746162167000001,0.0375,-0.0155,0.0405770871,1.23,0.15,1.2391125857,1.2675,0.14450000000000002,1.2757101944,0.0375,-0.0155,0.0405770871,1.23,0.16,1.2403628501
2019-06-03 22:30:00,1.222,0.1525,1.2314788874,0.042,-0.0175,0.0455,1.18,0.17,1.1921828719,1.212,0.0925,1.215524681,0.042,-0.0175,0.0455,1.17,0.11,1.1751595636
2019-06-03 23:00:00,1.1165,0.136,1.1247525283,0.0565,-0.024,0.0613860733,1.06,0.16,1.0720074627,1.1265,0.126,1.1335247019999999,0.0565,-0.024,0.0613860733,1.07,0.15,1.0804628638
2019-06-03 23:30:00,1.0495,0.139,1.0586648431,0.0495,-0.021,0.053770345000000004,1.0,0.16,1.0127191121,1.0495,0.129,1.0573983403,0.0495,-0.021,0.053770345000000004,1.0,0.15,1.0111874208
2019-06-04 00:00:00,0.9695,0.1535,0.9815765380000001,0.0395,-0.0165,0.0428077096,0.93,0.17,0.9454099640000001,0.9695,0.0935,0.9739982033000001,0.0395,-0.0165,0.0428077096,0.93,0.11,0.9364827815000001
2019-06-04 00:30:00,0.8975000000000001,0.094,0.9024091367,0.0375,-0.016,0.040770700300000004,0.86,0.11,0.8670063437000001,0.9075000000000001,0.094,0.9123553310000001,0.0375,-0.016,0.040770700300000004,0.87,0.11,0.8769264507000001
2019-06-04 01:00:00,0.8320000000000001,0.0765,0.835509575,0.032,-0.0135,0.03473111,0.8,0.09,0.8050465825,0.8320000000000001,0.08650000000000001,0.8364844589,0.032,-0.0135,0.03473111,0.8,0.1,0.8062257748
2019-06-04 01:30:00,0.875,0.08,0.8786495320000001,0.025,-0.01,0.026925824,0.85,0.09,0.8547514259000001,0.885,0.09,0.8895645002,0.025,-0.01,0.026925824,0.86,0.1,0.8657944329
2019-06-04 02:00:00,0.902,0.0765,0.9052382283,0.032,-0.0135,0.03473111,0.87,0.09,0.8746427842000001,0.912,0.08650000000000001,0.9160929265000001,0.032,-0.0135,0.03473111,0.88,0.1,0.8856635930000001
2019-06-04 02:30:00,0.894,0.0755,0.8971823951000001,0.034,-0.0145,0.036962819200000004,0.86,0.09,0.8646964785,0.894,0.0855,0.8980792003,0.034,-0.0145,0.036962819200000004,0.86,0.1,0.8657944329
2019-06-04 03:00:00,0.865,0.0955,0.8702558532,0.035,-0.0145,0.037884693500000004,0.8300000000000001,0.11,0.8372574276,0.875,0.0855,0.8791673618,0.035,-0.0145,0.037884693500000004,0.84,0.1,0.8459314393
2019-06-04 03:30:00,0.851,0.07150000000000001,0.8539983899,0.021,-0.0085,0.0226550215,0.8300000000000001,0.08,0.8338465087,0.861,0.0915,0.8658482835,0.021,-0.0085,0.0226550215,0.84,0.1,0.8459314393
2019-06-04 04:00:00,0.8765000000000001,0.099,0.8820732679000001,0.026500000000000003,-0.011,0.0286923335,0.85,0.11,0.8570880935,0.8765000000000001,0.109,0.8832515214000001,0.026500000000000003,-0.011,0.0286923335,0.85,0.12,0.8584287973
2019-06-04 04:30:00,0.9245000000000001,0.10450000000000001,0.930387285,0.0145,-0.0055000000000000005,0.015508062400000001,0.91,0.11,0.9166242414,0.9245000000000001,0.1145,0.9315634707,0.0145,-0.0055000000000000005,0.015508062400000001,0.91,0.12,0.9178779875
2019-06-04 05:00:00,0.929,0.1075,0.935199043,0.009000000000000001,-0.0025,0.0093407708,0.92,0.11,0.9265527508,0.9390000000000001,0.11750000000000001,0.9463230157,0.009000000000000001,-0.0025,0.0093407708,0.93,0.12,0.9377099765
2019-06-04 05:30:00,1.0785,0.113,1.084403638,0.018500000000000003,-0.007,0.0197800404,1.06,0.12,1.0667708282,1.0885,0.123,1.095427428,0.018500000000000003,-0.007,0.0197800404,1.07,0.13,1.0778682665
2019-06-04 06:00:00,1.07,0.1385,1.078926434,0.03,-0.0115,0.0321286477,1.04,0.15,1.0507616285,1.07,0.1385,1.078926434,0.03,-0.0115,0.0321286477,1.04,0.15,1.0507616285
2019-06-04 06:30:00,1.0605,0.163,1.0729535172,0.0205,-0.007,0.021662179,1.04,0.17,1.0538026381,1.0605,0.17300000000000001,1.0745181478,0.0205,-0.007,0.021662179,1.04,0.18,1.0554619842
2019-06-04 07:00:00,1.2215,0.5825,1.3532806435,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.2,0.59,1.3371985642,1.1615,-0.1875,1.1765366548,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.1400000000000001,-0.18,1.1541230437
2019-06-04 07:30:00,1.308,0.24050000000000002,1.3299264077,0.028,-0.0095,0.0295677189,1.28,0.25,1.3041855696,1.308,0.1405,1.3155243251,0.028,-0.0095,0.0295677189,1.28,0.15,1.2887590931
2019-06-04 08:00:00,1.4809999999999999,0.6135,1.6030418741,0.021,-0.006500000000000001,0.0219829479,1.46,0.62,1.5861904047,1.421,-0.1565,1.4295919872,0.021,-0.006500000000000001,0.0219829479,1.4,-0.15,1.408012784
2019-06-04 08:30:00,1.5215,0.23850000000000002,1.5400793811,0.0315,-0.0115,0.0335335653,1.49,0.25,1.5108275878000001,1.5215,0.23850000000000002,1.5400793811,0.0315,-0.0115,0.0335335653,1.49,0.25,1.5108275878000001
2019-06-04 09:00:00,1.46,0.24050000000000002,1.4796757246,0.03,-0.0095,0.031468238,1.43,0.25,1.4516886719,1.46,0.24050000000000002,1.4796757246,0.03,-0.0095,0.031468238,1.43,0.25,1.4516886719
2019-06-04 09:30:00,1.52,0.2505,1.5405032457,0.01,0.0005,0.0100124922,1.51,0.25,1.5305554547,1.52,0.2505,1.5405032457,0.01,0.0005,0.0100124922,1.51,0.25,1.5305554547
2019-06-04 10:00:00,1.504,0.2535,1.5252141653,0.024,-0.006500000000000001,0.0248646335,1.48,0.26,1.5026643005,1.514,0.2635,1.5367590084,0.024,-0.006500000000000001,0.0248646335,1.49,0.27,1.5142654985
2019-06-04 10:30:00,1.447,0.231,1.4653224901000002,0.027,-0.009000000000000001,0.028460498900000002,1.42,0.24,1.4401388822,1.447,0.231,1.4653224901000002,0.027,-0.009000000000000001,0.028460498900000002,1.42,0.24,1.4401388822
2019-06-04 11:00:00,1.46,0.234,1.4786331526,0.02,-0.006,0.020880613000000003,1.44,0.24,1.4598630073,1.46,0.234,1.4786331526,0.02,-0.006,0.020880613000000003,1.44,0.24,1.4598630073
2019-06-04 11:30:00,1.5185,0.24,1.5373490983,0.0085,0.0,0.0085,1.51,0.24,1.5289538907,1.5285000000000002,0.24,1.5472272781,0.0085,0.0,0.0085,1.52,0.24,1.5388307249
2019-06-04 12:00:00,1.48,0.2195,1.4961885743,0.01,-0.0005,0.0100124922,1.47,0.22,1.4863714206,1.49,0.23950000000000002,1.5091256575,0.01,-0.0005,0.0100124922,1.48,0.24,1.4993331851
2019-06-04 12:30:00,1.4385,0.196,1.4517913934,0.018500000000000003,-0.004,0.0189274932,1.42,0.2,1.4340153415999999,1.4385,0.196,1.4517913934,0.018500000000000003,-0.004,0.0189274932,1.42,0.2,1.4340153415999999
2019-06-04 13:00:00,1.42,0.182,1.4316158703,0.05,-0.018000000000000002,0.053141321000000005,1.37,0.2,1.384521578,1.42,0.182,1.4316158703,0.05,-0.018000000000000002,0.053141321000000005,1.37,0.2,1.384521578
2019-06-04 13:30:00,1.408,0.187,1.4203636858,0.038,-0.013000000000000001,0.0401621713,1.37,0.2,1.384521578,1.408,0.187,1.4203636858,0.038,-0.013000000000000001,0.0401621713,1.37,0.2,1.384521578
2019-06-04 14:00:00,1.445,0.197,1.4583668949000002,0.015,-0.003,0.0152970585,1.43,0.2,1.4439182802000001,1.445,0.197,1.4583668949000002,0.015,-0.003,0.0152970585,1.43,0.2,1.4439182802000001
2019-06-04 14:30:00,1.435,0.20350000000000001,1.4493575301,0.005,0.0035,0.0061032778,1.43,0.2,1.4439182802000001,1.435,0.20350000000000001,1.4493575301,0.005,0.0035,0.0061032778,1.43,0.2,1.4439182802000001
2019-06-04 15:00:00,1.3775,0.1835,1.3896684856000001,0.007500000000000001,0.0035,0.0082764727,1.37,0.18,1.3817742218,1.3775,0.20350000000000001,1.3924505377,0.007500000000000001,0.0035,0.0082764727,1.37,0.2,1.384521578
2019-06-04 15:30:00,1.387,0.20850000000000002,1.4025837765,0.017,-0.0015,0.0170660482,1.37,0.21,1.386001443,1.387,0.2185,1.4041051421000001,0.017,-0.0015,0.0170660482,1.37,0.22,1.3875518008
2019-06-04 16:00:00,1.454,0.20850000000000002,1.4688731225,0.014,-0.0015,0.0140801278,1.44,0.21,1.4552319403,1.454,0.23850000000000002,1.4734307754,0.014,-0.0015,0.0140801278,1.44,0.24,1.4598630073
2019-06-04 16:30:00,1.4795,0.2155,1.4951122031000001,0.0395,-0.0145,0.042077309800000004,1.44,0.23,1.4582523787000001,1.4795,0.2255,1.4965862822,0.0395,-0.0145,0.042077309800000004,1.44,0.24,1.4598630073
2019-06-04 17:00:00,1.5125000000000002,0.193,1.5247639981,0.022500000000000003,-0.007,0.023563743300000002,1.49,0.2,1.5033628970000001,1.5125000000000002,0.193,1.5247639981,0.022500000000000003,-0.007,0.023563743300000002,1.49,0.2,1.5033628970000001
2019-06-04 17:30:00,1.458,0.197,1.4712487893000001,0.018000000000000002,-0.003,0.0182482876,1.44,0.2,1.4538225476,1.468,0.197,1.4811593432,0.018000000000000002,-0.003,0.0182482876,1.45,0.2,1.4637281168
2019-06-04 18:00:00,1.549,0.2,1.5618581882,0.009000000000000001,0.0,0.009000000000000001,1.54,0.2,1.5529327094,1.549,0.2,1.5618581882,0.009000000000000001,0.0,0.009000000000000001,1.54,0.2,1.5529327094
2019-06-04 18:30:00,1.6059999999999999,0.1995,1.6183436749,0.006,-0.0005,0.0060207973,1.6,0.2,1.6124515497,1.6059999999999999,0.1995,1.6183436749,0.006,-0.0005,0.0060207973,1.6,0.2,1.6124515497
2019-06-04 19:00:00,1.5695000000000001,0.1695,1.5786261432000002,0.029500000000000002,-0.0105,0.0313129366,1.54,0.18,1.5504837955,1.5695000000000001,0.17950000000000002,1.579731148,0.029500000000000002,-0.0105,0.0313129366,1.54,0.19,1.5516765127
2019-06-04 19:30:00,1.471,0.169,1.4806761969,0.031,-0.011,0.0328937684,1.44,0.18,1.4512063947,1.4809999999999999,0.179,1.4917781336,0.031,-0.011,0.0328937684,1.45,0.19,1.4623952954
2019-06-04 20:00:00,1.471,0.3785,1.5189151556,0.031,-0.0115,0.0330643312,1.44,0.39,1.4918780111,1.441,-0.061500000000000006,1.4423117728000001,0.031,-0.0115,0.0330643312,1.4100000000000001,-0.05,1.4108862463
2019-06-04 20:30:00,1.392,0.14850000000000002,1.399898657,0.032,-0.0115,0.0340036763,1.3599999999999999,0.16,1.3693794215000001,1.392,0.1585,1.4009947359,0.032,-0.0115,0.0340036763,1.3599999999999999,0.17,1.3705838172
2019-06-04 21:00:00,1.3915,0.14850000000000002,1.3994014792,0.0315,-0.0115,0.0335335653,1.3599999999999999,0.16,1.3693794215000001,1.3915,0.1585,1.4004979472,0.0315,-0.0115,0.0335335653,1.3599999999999999,0.17,1.3705838172
2019-06-04 21:30:00,1.3265,0.15,1.3349540254,0.026500000000000003,-0.01,0.0283240181,1.3,0.16,1.3098091464000001,1.3265,0.16,1.3361146096,0.026500000000000003,-0.01,0.0283240181,1.3,0.17,1.3110682667
2019-06-04 22:00:00,1.284,0.1165,1.2892743114,0.034,-0.0135,0.0365820994,1.25,0.13,1.2567418191,1.284,0.1265,1.2902163577999999,0.034,-0.0135,0.0365820994,1.25,0.14,1.2578155668
2019-06-04 22:30:00,1.252,0.12150000000000001,1.2578816518,0.022,-0.0085,0.0235849528,1.23,0.13,1.2368508398,1.252,0.1315,1.2588869091000001,0.022,-0.0085,0.0235849528,1.23,0.14,1.2379418403
2019-06-04 23:00:00,1.211,0.122,1.2171298205,0.021,-0.008,0.0224722051,1.19,0.13,1.1970797801,1.211,0.152,1.2205019459,0.021,-0.008,0.0224722051,1.19,0.16,1.2007081244
2019-06-04 23:30:00,1.061,0.168,1.0742183205,0.031,-0.012,0.033241540300000004,1.03,0.18,1.0456098699,1.051,0.088,1.0546776759,0.031,-0.012,0.033241540300000004,1.02,0.1,1.024890238
2019-06-05 00:00:00,0.9785,0.1005,0.9836475487,0.0485,-0.0195,0.0522733202,0.93,0.12,0.9377099765,0.9785,0.1105,0.9847195032,0.0485,-0.0195,0.0522733202,0.93,0.13,0.9390420651
2019-06-05 00:30:00,0.9510000000000001,0.095,0.9557332264,0.061,-0.025,0.06592419890000001,0.89,0.12,0.8980534505000001,0.9510000000000001,0.105,0.9567789713,0.061,-0.025,0.06592419890000001,0.89,0.13,0.8994442729000001
2019-06-05 01:00:00,0.9105000000000001,0.10400000000000001,0.9164203457000001,0.0405,-0.016,0.0435459527,0.87,0.12,0.8782368701000001,0.9205000000000001,0.10400000000000001,0.9263564379,0.0405,-0.016,0.0435459527,0.88,0.12,0.8881441324
2019-06-05 01:30:00,0.9315,0.10350000000000001,0.9372323618,0.0415,-0.0165,0.044659825300000004,0.89,0.12,0.8980534505000001,0.9415,0.10350000000000001,0.9471718429,0.0415,-0.0165,0.044659825300000004,0.9,0.12,0.907964757
2019-06-05 02:00:00,0.9245000000000001,0.0935,0.9292160674000001,0.0645,-0.026500000000000003,0.06973162840000001,0.86,0.12,0.8683317338000001,0.9345,0.0935,0.9391658533,0.0645,-0.026500000000000003,0.06973162840000001,0.87,0.12,0.8782368701000001
2019-06-05 02:30:00,0.8995000000000001,0.0655,0.9018816441,0.059500000000000004,-0.0245,0.0643467171,0.84,0.09,0.8448076704,0.9095000000000001,0.0755,0.9126283471000001,0.059500000000000004,-0.0245,0.0643467171,0.85,0.1,0.8558621384
2019-06-05 03:00:00,0.8725,0.0555,0.8742634042,0.0825,-0.0345,0.0894231514,0.79,0.09,0.7951100553,0.8725,0.0655,0.8749551417,0.0825,-0.0345,0.0894231514,0.79,0.1,0.7963039621
2019-06-05 03:30:00,0.896,0.0575,0.8978431099,0.076,-0.0325,0.0826574256,0.8200000000000001,0.09,0.8249242389,0.906,0.0675,0.9085110071,0.076,-0.0325,0.0826574256,0.8300000000000001,0.1,0.8360023923000001
2019-06-05 04:00:00,0.889,0.060500000000000005,0.8910562552,0.069,-0.029500000000000002,0.07504165510000001,0.8200000000000001,0.09,0.8249242389,0.899,0.07050000000000001,0.9017600845,0.069,-0.029500000000000002,0.07504165510000001,0.8300000000000001,0.1,0.8360023923000001
2019-06-05 04:30:00,0.887,0.073,0.8899988764000001,0.08700000000000001,-0.037,0.09454099640000001,0.8,0.11,0.8075270893000001,0.887,0.063,0.8892345023,0.08700000000000001,-0.037,0.09454099640000001,0.8,0.1,0.8062257748
2019-06-05 05:00:00,1.0145,0.075,1.017268524,0.0845,-0.035,0.09146174060000001,0.93,0.11,0.9364827815000001,1.0245,0.085,1.028020063,0.0845,-0.035,0.09146174060000001,0.9400000000000001,0.12,0.9476286192000001
2019-06-05 05:30:00,0.9985,0.0815,1.0018205927,0.0685,-0.0285,0.0741923177,0.93,0.11,0.9364827815000001,1.0085,0.0915,1.0126423357,0.0685,-0.0285,0.0741923177,0.9400000000000001,0.12,0.9476286192000001
2019-06-05 06:00:00,0.974,0.0995,0.9790690732,0.074,-0.030500000000000003,0.080039053,0.9,0.13,0.9093404203000001,0.974,0.08950000000000001,0.9781033943,0.074,-0.030500000000000003,0.080039053,0.9,0.12,0.907964757
2019-06-05 06:30:00,1.1245,0.15,1.1344603343,0.0945,-0.04,0.1026170064,1.03,0.19,1.0473776778,1.1245,0.15,1.1344603343,0.0945,-0.04,0.1026170064,1.03,0.19,1.0473776778
2019-06-05 07:00:00,1.209,0.171,1.2210331691,0.069,-0.029,0.0748465096,1.1400000000000001,0.2,1.1574109037,1.219,0.181,1.2323643942,0.069,-0.029,0.0748465096,1.15,0.21,1.1690166808
2019-06-05 07:30:00,1.4705,0.6345000000000001,1.6015494060000002,0.060500000000000005,-0.025500000000000002,0.0656543982,1.4100000000000001,0.66,1.5568236894,1.4005,-0.1855,1.4127315739,0.060500000000000005,-0.025500000000000002,0.0656543982,1.34,-0.16,1.3495184326
2019-06-05 08:00:00,1.592,0.4475,1.6536989599,0.10200000000000001,-0.0425,0.1105,1.49,0.49,1.5685024705,1.552,0.0475,1.5527267144999999,0.10200000000000001,-0.0425,0.1105,1.45,0.09,1.4527904185
2019-06-05 08:30:00,1.603,0.255,1.6231555686,0.083,-0.035,0.0900777442,1.52,0.29,1.5474172030000002,1.603,0.265,1.6247565972,0.083,-0.035,0.0900777442,1.52,0.30000000000000004,1.5493224325
2019-06-05 09:00:00,1.53,0.253,1.5507769021,0.09,-0.037,0.0973087869,1.44,0.29,1.4689111613999999,1.53,0.263,1.5524396929000002,0.09,-0.037,0.0973087869,1.44,0.30000000000000004,1.4709180807
2019-06-05 09:30:00,1.541,0.23550000000000001,1.5588910321,0.061,-0.0245,0.0657362153,1.48,0.26,1.5026643005,1.541,0.24550000000000002,1.5604330328,0.061,-0.0245,0.0657362153,1.48,0.27,1.5044268011000002
2019-06-05 10:00:00,1.5190000000000001,0.24450000000000002,1.5385516728000002,0.089,-0.035500000000000004,0.0958188395,1.43,0.28,1.4571547619,1.5190000000000001,0.23450000000000001,1.5369942258,0.089,-0.035500000000000004,0.0958188395,1.43,0.27,1.4552662987
2019-06-05 10:30:00,1.525,0.23700000000000002,1.5433061913000001,0.105,-0.043000000000000003,0.11346365060000001,1.42,0.28,1.4473423921,1.525,0.247,1.5448734576,0.105,-0.043000000000000003,0.11346365060000001,1.42,0.29,1.4493101807
2019-06-05 11:00:00,1.466,0.20350000000000001,1.4800568401,0.046,-0.0165,0.0488697248,1.42,0.22,1.4369411957,1.466,0.20350000000000001,1.4800568401,0.046,-0.0165,0.0488697248,1.42,0.22,1.4369411957
2019-06-05 11:30:00,1.4415,0.1925,1.4542965654,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.42,0.2,1.4340153415999999,1.4415,0.2025,1.4556539767,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.42,0.21,1.4354441821
2019-06-05 12:00:00,1.416,0.1885,1.4284915996,0.036000000000000004,-0.0115,0.037792195,1.38,0.2,1.3944174410999999,1.416,0.1985,1.4298455336,0.036000000000000004,-0.0115,0.037792195,1.38,0.21,1.3958868148999999
2019-06-05 12:30:00,1.324,0.1565,1.3332172554000001,0.064,-0.0235,0.06817807570000001,1.26,0.18,1.2727922061,1.324,0.1665,1.334428061,0.064,-0.0235,0.06817807570000001,1.26,0.19,1.2742448744
2019-06-05 13:00:00,1.283,0.222,1.3020648985,0.073,-0.028,0.0781856764,1.21,0.25,1.2355565548,1.2730000000000001,0.062,1.2745089250000001,0.073,-0.028,0.0781856764,1.2,0.09,1.2033702672
2019-06-05 13:30:00,1.2215,0.233,1.2435237231,0.051500000000000004,-0.017,0.0542332924,1.17,0.25,1.1964113004999999,1.2015,0.033,1.2019530981,0.051500000000000004,-0.017,0.0542332924,1.15,0.05,1.1510864433
2019-06-05 14:00:00,1.1219999999999999,0.11900000000000001,1.1282929584,0.042,-0.011,0.0434165867,1.08,0.13,1.0877959367,1.1219999999999999,0.129,1.129391429,0.042,-0.011,0.0434165867,1.08,0.14,1.0890362712
2019-06-05 14:30:00,1.2035,0.163,1.2144880609,0.053500000000000006,-0.017,0.0561359956,1.15,0.18,1.1640017182,1.2035,0.17300000000000001,1.2158705729000001,0.053500000000000006,-0.017,0.0561359956,1.15,0.19,1.1655899794
2019-06-05 15:00:00,1.198,0.1825,1.211821047,0.078,-0.0275,0.0827058039,1.12,0.21,1.1395174417,1.198,0.1925,1.2133673187,0.078,-0.0275,0.0827058039,1.12,0.22,1.1414026459
2019-06-05 15:30:00,1.0915,0.1555,1.1025209749,0.07150000000000001,-0.0245,0.0755810823,1.02,0.18,1.0357605901,1.0915,0.1555,1.1025209749,0.07150000000000001,-0.0245,0.0755810823,1.02,0.18,1.0357605901
2019-06-05 16:00:00,1.1065,0.1565,1.1175126397,0.0665,-0.0235,0.0705301354,1.04,0.18,1.0554619842,1.1165,0.1565,1.1274149635,0.0665,-0.0235,0.0705301354,1.05,0.18,1.0653168543
2019-06-05 16:30:00,1.199,0.156,1.209105868,0.069,-0.024,0.073054774,1.13,0.18,1.1442464769,1.199,0.156,1.209105868,0.069,-0.024,0.073054774,1.13,0.18,1.1442464769
2019-06-05 17:00:00,1.1945000000000001,0.1585,1.2049699166,0.0645,-0.021500000000000002,0.0679889697,1.13,0.18,1.1442464769,1.1945000000000001,0.17850000000000002,1.2077634288,0.0645,-0.021500000000000002,0.0679889697,1.13,0.2,1.1475626345
2019-06-05 17:30:00,1.219,0.157,1.2290687532,0.069,-0.023,0.0727323862,1.15,0.18,1.1640017182,1.219,0.177,1.2317832602,0.069,-0.023,0.0727323862,1.15,0.2,1.167261753
2019-06-05 18:00:00,1.387,0.1645,1.3967208919,0.047,-0.0155,0.049489898000000004,1.34,0.18,1.3520355025,1.387,0.1845,1.3992173705,0.047,-0.0155,0.049489898000000004,1.34,0.2,1.3548431644
2019-06-05 18:30:00,1.34,0.17250000000000001,1.3510574562,0.05,-0.0175,0.0529740503,1.29,0.19,1.3039171753,1.34,0.1825,1.3523706038,0.05,-0.0175,0.0529740503,1.29,0.2,1.3054118124
2019-06-05 19:00:00,1.2895,0.1565,1.2989620857,0.0395,-0.0135,0.0417432629,1.25,0.17,1.2615070353,1.2995,0.1565,1.3088897967,0.0395,-0.0135,0.0417432629,1.26,0.17,1.2714165328
2019-06-05 19:30:00,1.3325,0.1495,1.3408603581,0.052500000000000005,-0.0205,0.0563604471,1.28,0.17,1.2912397144,1.3325,0.1595,1.3420121087,0.052500000000000005,-0.0205,0.0563604471,1.28,0.18,1.2925942906
2019-06-05 20:00:00,1.374,0.1525,1.3824370691,0.044,-0.0175,0.0473524023,1.33,0.17,1.3408206442,1.374,0.14250000000000002,1.3813697007,0.044,-0.0175,0.0473524023,1.33,0.16,1.3395894894
2019-06-05 20:30:00,1.3285,0.1555,1.3375696244,0.0385,-0.0145,0.0411400049,1.29,0.17,1.3011533345,1.3285,0.14550000000000002,1.3364439756,0.0385,-0.0145,0.0411400049,1.29,0.16,1.2998846103
2019-06-05 21:00:00,1.31,0.1545,1.3190793191,0.04,-0.0155,0.0428981352,1.27,0.17,1.2813274367,1.31,0.14450000000000002,1.3179454655,0.04,-0.0155,0.0428981352,1.27,0.16,1.2800390619
2019-06-05 21:30:00,1.267,0.124,1.273053416,0.017,-0.006,0.0180277564,1.25,0.13,1.2567418191,1.287,0.134,1.293957109,0.017,-0.006,0.0180277564,1.27,0.14,1.2776932339
2019-06-05 22:00:00,1.2565,0.128,1.2630028701,0.006500000000000001,-0.002,0.0068007353,1.25,0.13,1.2567418191,1.2765,0.138,1.2839377905,0.006500000000000001,-0.002,0.0068007353,1.27,0.14,1.2776932339
2019-06-05 22:30:00,1.2235,0.1295,1.2303343042,0.0035,-0.0005,0.0035355339000000003,1.22,0.13,1.2269066794,1.2235,0.1395,1.2314270177,0.0035,-0.0005,0.0035355339000000003,1.22,0.14,1.2280065146
2019-06-05 23:00:00,1.07,0.1105,1.0756905921,0.0,0.0005,0.0005,1.07,0.11,1.0756393448,1.08,0.1105,1.0856381764,0.0,0.0005,0.0005,1.08,0.11,1.0855873986
2019-06-05 23:30:00,1.02,0.3405,1.075332623,0.0,0.0005,0.0005,1.02,0.34,1.0751744045,1.0,-0.1095,1.0059772612,0.0,0.0005,0.0005,1.0,-0.11,1.0060318086
2019-06-06 00:00:00,0.97,0.1105,0.9762736553,0.0,0.0005,0.0005,0.97,0.11,0.9762171889000001,0.97,0.12050000000000001,0.9774560092000001,0.0,0.0005,0.0005,0.97,0.12,0.9773944956
2019-06-06 00:30:00,0.92,0.1005,0.9254729872,0.0,0.0005,0.0005,0.92,0.1,0.9254188241,0.93,0.12050000000000001,0.9377740933000001,0.0,0.0005,0.0005,0.93,0.12,0.9377099765
2019-06-06 01:00:00,0.89,0.1005,0.8956563236,0.0,0.0005,0.0005,0.89,0.1,0.8956003573,0.89,0.1005,0.8956563236,0.0,0.0005,0.0005,0.89,0.1,0.8956003573
2019-06-06 01:30:00,0.86,0.060500000000000005,0.8621254259000001,0.0,0.0005,0.0005,0.86,0.06,0.8620904825,0.87,0.07050000000000001,0.8728517915,0.0,0.0005,0.0005,0.87,0.07,0.872811549
2019-06-06 02:00:00,0.8915000000000001,0.061500000000000006,0.8936187666000001,0.0015,0.0015,0.0021213203,0.89,0.06,0.8920201791000001,0.9015000000000001,0.07150000000000001,0.9043309682,0.0015,0.0015,0.0021213203,0.9,0.07,0.9027181177
2019-06-06 02:30:00,0.8945000000000001,0.060500000000000005,0.8965436409,0.0045000000000000005,0.0005,0.0045276926,0.89,0.06,0.8920201791000001,0.9045000000000001,0.07050000000000001,0.9072433521000001,0.0045000000000000005,0.0005,0.0045276926,0.9,0.07,0.9027181177
2019-06-06 03:00:00,0.8915000000000001,0.062,0.8936533164,0.0015,0.002,0.0025,0.89,0.06,0.8920201791000001,0.9015000000000001,0.07200000000000001,0.9043706375,0.0015,0.002,0.0025,0.9,0.07,0.9027181177
2019-06-06 03:30:00,0.874,0.061500000000000006,0.8761610868,0.004,0.0015,0.0042720019,0.87,0.06,0.8720665112,0.874,0.07150000000000001,0.8769197512,0.004,0.0015,0.0042720019,0.87,0.07,0.872811549
2019-06-06 04:00:00,0.8505,0.061500000000000006,0.8527206459000001,0.0005,0.0015,0.0015811388,0.85,0.06,0.8521150157,0.8505,0.07150000000000001,0.8535001465000001,0.0005,0.0015,0.0015811388,0.85,0.07,0.8528774824
2019-06-06 04:30:00,0.8915000000000001,0.061,0.8935844952,0.0015,0.001,0.0018027756000000002,0.89,0.06,0.8920201791000001,0.9015000000000001,0.07100000000000001,0.9042915736,0.0015,0.001,0.0018027756000000002,0.9,0.07,0.9027181177
2019-06-06 05:00:00,0.8915000000000001,0.07100000000000001,0.8943227885,0.0015,0.001,0.0018027756000000002,0.89,0.07,0.8927485648,0.9015000000000001,0.07100000000000001,0.9042915736,0.0015,0.001,0.0018027756000000002,0.9,0.07,0.9027181177
2019-06-06 05:30:00,0.9530000000000001,0.07,0.9555673707000001,0.003,0.0,0.003,0.9500000000000001,0.07,0.9525754563000001,0.9530000000000001,0.1,0.9582322266000001,0.003,0.0,0.003,0.9500000000000001,0.1,0.9552486587000001
2019-06-06 06:00:00,1.0145,0.43,1.1018667115,0.0045000000000000005,0.0,0.0045000000000000005,1.01,0.43,1.09772492,0.9745,-0.24,1.0036185779,0.0045000000000000005,0.0,0.0045000000000000005,0.97,-0.24,0.9992497185
2019-06-06 06:30:00,1.0905,0.2015,1.1089600985,0.0005,0.0015,0.0015811388,1.09,0.2,1.1081967334,1.0805,0.051500000000000004,1.0817266291,0.0005,0.0015,0.0015811388,1.08,0.05,1.0811567879
2019-06-06 07:00:00,1.1985000000000001,0.159,1.2090009305,0.0085,-0.001,0.0085586214,1.19,0.16,1.2007081244,1.1985000000000001,0.159,1.2090009305,0.0085,-0.001,0.0085586214,1.19,0.16,1.2007081244
2019-06-06 07:30:00,1.357,0.1585,1.3662251828,0.017,-0.0015,0.0170660482,1.34,0.16,1.3495184326,1.357,0.1885,1.370029653,0.017,-0.0015,0.0170660482,1.34,0.19,1.3534031181000001
2019-06-06 08:00:00,1.3519999999999999,0.1625,1.3617306085,0.012,0.0025,0.0122576507,1.34,0.16,1.3495184326,1.3519999999999999,0.1925,1.3656354748,0.012,0.0025,0.0122576507,1.34,0.19,1.3534031181000001
2019-06-06 08:30:00,1.4765000000000001,0.5855,1.5883521335,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.45,0.59,1.5654392355,1.4165,-0.20450000000000002,1.4311856972,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.3900000000000001,-0.2,1.4043147795
2019-06-06 09:00:00,1.4975,1.0365,1.8212189599,0.0175,-0.0035,0.0178465683,1.48,1.04,1.8088670487,1.3575,-0.6635,1.5109727,0.0175,-0.0035,0.0178465683,1.34,-0.66,1.493720188
2019-06-06 09:30:00,1.52,1.0375,1.8403277561,0.01,-0.0025,0.0103077641,1.51,1.04,1.8334939324000001,1.37,-0.6625,1.5217773326000001,0.01,-0.0025,0.0103077641,1.3599999999999999,-0.66,1.5116877985000001
2019-06-06 10:00:00,1.4455,1.04,1.7807499123000001,0.0155,0.0,0.0155,1.43,1.04,1.7681911661,1.2955,-0.66,1.4539326841,0.0155,0.0,0.0155,1.28,-0.66,1.4401388822
2019-06-06 10:30:00,1.4745,1.0325,1.8000573602,0.0245,-0.007500000000000001,0.025622256000000003,1.45,1.04,1.7844046626,1.3345,-0.6675,1.4921281781,0.0245,-0.007500000000000001,0.025622256000000003,1.31,-0.66,1.4668674105
2019-06-06 11:00:00,1.4335,1.0235,1.7613842568,0.053500000000000006,-0.0165,0.0559866055,1.38,1.04,1.7280046296,1.2935,-0.6765,1.4597241178,0.053500000000000006,-0.0165,0.0559866055,1.24,-0.66,1.404706375
2019-06-06 11:30:00,1.407,1.0115,1.7328534993,0.077,-0.0285,0.0821051156,1.33,1.04,1.6883423823,1.2770000000000001,-0.6885,1.4507795318,0.077,-0.0285,0.0821051156,1.2,-0.66,1.3695254653
2019-06-06 12:00:00,1.373,1.015,1.707440775,0.073,-0.025,0.07716216690000001,1.3,1.04,1.6648123017,1.233,-0.685,1.4105013293,0.073,-0.025,0.07716216690000001,1.16,-0.66,1.3346160497000001
2019-06-06 12:30:00,1.327,1.0165,1.6715864471000002,0.067,-0.0235,0.0710017605,1.26,1.04,1.6337686495,1.197,-0.6835,1.3783980739000001,0.067,-0.0235,0.0710017605,1.13,-0.66,1.3086252328
2019-06-06 13:00:00,1.315,1.0255,1.6675956494,0.095,-0.0345,0.1010705199,1.22,1.06,1.6161683081,1.185,-0.6745,1.3635157682,0.095,-0.0345,0.1010705199,1.09,-0.64,1.2640015823000001
2019-06-06 13:30:00,1.2570000000000001,0.5815,1.3849878158,0.127,-0.0485,0.13594576120000001,1.13,0.63,1.293754227,1.197,-0.2485,1.2225224947,0.127,-0.0485,0.13594576120000001,1.07,-0.2,1.0885311204
2019-06-06 14:00:00,1.1535,0.18,1.1674597423,0.0835,-0.03,0.08872570090000001,1.07,0.21,1.0904127659,1.1535,0.18,1.1674597423,0.0835,-0.03,0.08872570090000001,1.07,0.21,1.0904127659
2019-06-06 14:30:00,1.218,0.178,1.2309378538,0.088,-0.032,0.0936375993,1.13,0.21,1.1493476411,1.218,0.178,1.2309378538,0.088,-0.032,0.0936375993,1.13,0.21,1.1493476411
2019-06-06 15:00:00,1.1105,0.178,1.1246751753,0.09050000000000001,-0.032,0.09599088500000001,1.02,0.21,1.0413932975,1.1205,0.178,1.1345502413,0.09050000000000001,-0.032,0.09599088500000001,1.03,0.21,1.0511898021
2019-06-06 15:30:00,1.091,0.1855,1.1066576932,0.07100000000000001,-0.0245,0.0751082552,1.02,0.21,1.0413932975,1.101,0.1855,1.1165174652,0.07100000000000001,-0.0245,0.0751082552,1.03,0.21,1.0511898021
2019-06-06 16:00:00,1.1625,0.20350000000000001,1.1801773172,0.0825,-0.026500000000000003,0.0866516013,1.08,0.23,1.1042191811,1.1625,0.20350000000000001,1.1801773172,0.0825,-0.026500000000000003,0.0866516013,1.08,0.23,1.1042191811
2019-06-06 16:30:00,1.229,0.2245,1.2493363238,0.099,-0.035500000000000004,0.1051724774,1.13,0.26,1.1595257651,1.229,0.2245,1.2493363238,0.099,-0.035500000000000004,0.1051724774,1.13,0.26,1.1595257651
2019-06-06 17:00:00,1.279,0.23900000000000002,1.301138732,0.069,-0.021,0.0721248917,1.21,0.26,1.2376186812,1.289,0.23900000000000002,1.31096987,0.069,-0.021,0.0721248917,1.22,0.26,1.2473972904
2019-06-06 17:30:00,1.3145,0.20600000000000002,1.3305435919,0.0745,-0.024,0.0782703648,1.24,0.23,1.2611502686,1.3145,0.216,1.332128466,0.0745,-0.024,0.0782703648,1.24,0.24,1.2630122723000001
2019-06-06 18:00:00,1.2965,0.181,1.3090734319,0.0565,-0.019,0.059609143600000004,1.24,0.2,1.2560254774000001,1.2965,0.191,1.3104935139,0.0565,-0.019,0.059609143600000004,1.24,0.21,1.2576565509
2019-06-06 18:30:00,1.3519999999999999,0.182,1.3641950007,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.3,0.2,1.3152946438,1.3519999999999999,0.192,1.3655650845,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.3,0.21,1.3168523076
2019-06-06 19:00:00,1.3355000000000001,0.148,1.3436756491000001,0.035500000000000004,-0.012,0.0374733238,1.3,0.16,1.3098091464000001,1.3355000000000001,0.158,1.3448138347,0.035500000000000004,-0.012,0.0374733238,1.3,0.17,1.3110682667
2019-06-06 19:30:00,1.3285,0.15,1.3369413787,0.0285,-0.01,0.0302034766,1.3,0.16,1.3098091464000001,1.3285,0.16,1.3381002391,0.0285,-0.01,0.0302034766,1.3,0.17,1.3110682667
2019-06-06 20:00:00,1.3375,0.1545,1.3463938874,0.0175,-0.0055000000000000005,0.018343936300000002,1.32,0.16,1.3296616111000001,1.3375,0.1645,1.3475780126,0.0175,-0.0055000000000000005,0.018343936300000002,1.32,0.17,1.3309019498
2019-06-06 20:30:00,1.3395000000000001,0.1535,1.3482664796,0.0195,-0.006500000000000001,0.0205548048,1.32,0.16,1.3296616111000001,1.3395000000000001,0.1635,1.3494415512,0.0195,-0.006500000000000001,0.0205548048,1.32,0.17,1.3309019498
2019-06-06 21:00:00,1.306,0.1945,1.3204038208,0.016,-0.0055000000000000005,0.0169189243,1.29,0.2,1.3054118124,1.296,0.0945,1.2994407451,0.016,-0.0055000000000000005,0.0169189243,1.28,0.1,1.2839003077
2019-06-06 21:30:00,1.2995,0.11750000000000001,1.3048013259,0.0095,-0.0025,0.0098234414,1.29,0.12,1.2955693729,1.2895,0.1275,1.2957879842,0.0095,-0.0025,0.0098234414,1.28,0.13,1.2865846261
2019-06-06 22:00:00,1.2645,0.12050000000000001,1.2702285227,0.0045000000000000005,0.0005,0.0045276926,1.26,0.12,1.2657013866,1.2645,0.1305,1.2712161499999999,0.0045000000000000005,0.0005,0.0045276926,1.26,0.13,1.2666885963
2019-06-06 22:30:00,1.2,0.12250000000000001,1.2062363989,0.0,0.0025,0.0025,1.2,0.12,1.2059850745,1.21,0.1325,1.2172330303,0.0,0.0025,0.0025,1.21,0.13,1.2169634341
2019-06-06 23:00:00,1.13,0.1105,1.135389911,0.0,0.0005,0.0005,1.13,0.11,1.1353413584,1.1400000000000001,0.12050000000000001,1.1463508407,0.0,0.0005,0.0005,1.1400000000000001,0.12,1.1462983905
2019-06-06 23:30:00,1.0305,0.112,1.0365684975,0.0005,0.002,0.0020615528,1.03,0.11,1.035857133,1.0405,0.122,1.0476279158,0.0005,0.002,0.0020615528,1.04,0.12,1.0469001863
2019-06-07 00:00:00,0.9305,0.1115,0.9371566038,0.0005,0.0015,0.0015811388,0.93,0.11,0.9364827815000001,0.9405,0.1015,0.9459611514,0.0005,0.0015,0.0015811388,0.9400000000000001,0.1,0.9453041838
2019-06-07 00:30:00,0.8655,0.0685,0.8682064847000001,0.0055000000000000005,-0.0015,0.0057008771000000005,0.86,0.07,0.8628441342000001,0.8755000000000001,0.0785,0.8790122297,0.0055000000000000005,-0.0015,0.0057008771000000005,0.87,0.08,0.8736704184
2019-06-07 01:00:00,0.8475,0.068,0.8502236470000001,0.007500000000000001,-0.002,0.0077620873000000005,0.84,0.07,0.8429116205,0.8575,0.078,0.8610402139000001,0.007500000000000001,-0.002,0.0077620873000000005,0.85,0.08,0.8537564055
2019-06-07 01:30:00,0.871,0.0665,0.8735349163,0.011,-0.0035,0.011543396400000001,0.86,0.07,0.8628441342000001,0.861,0.0765,0.8643918382,0.011,-0.0035,0.011543396400000001,0.85,0.08,0.8537564055
2019-06-07 02:00:00,0.8795000000000001,0.067,0.8820483263000001,0.0095,-0.003,0.0099624294,0.87,0.07,0.872811549,0.8895000000000001,0.077,0.8928265509000001,0.0095,-0.003,0.0099624294,0.88,0.08,0.8836288814000001
2019-06-07 02:30:00,0.8735,0.07,0.8763003195,0.0035,0.0,0.0035,0.87,0.07,0.872811549,0.8835000000000001,0.08,0.8871145642,0.0035,0.0,0.0035,0.88,0.08,0.8836288814000001
2019-06-07 03:00:00,0.848,0.0585,0.850015441,0.028,-0.0115,0.030269621700000002,0.8200000000000001,0.07,0.8229823813,0.858,0.0685,0.8607300680000001,0.028,-0.0115,0.030269621700000002,0.8300000000000001,0.08,0.8338465087
2019-06-07 03:30:00,0.8755000000000001,0.0555,0.8772573739,0.035500000000000004,-0.0145,0.038347099,0.84,0.07,0.8429116205,0.8855000000000001,0.0655,0.8879191968000001,0.035500000000000004,-0.0145,0.038347099,0.85,0.08,0.8537564055
2019-06-07 04:00:00,0.923,0.0925,0.9276234419,0.043000000000000003,-0.0175,0.046424670200000004,0.88,0.11,0.8868483523,0.933,0.10250000000000001,0.9386134721,0.043000000000000003,-0.0175,0.046424670200000004,0.89,0.12,0.8980534505000001
2019-06-07 04:30:00,0.9365,0.091,0.9409108619000001,0.0465,-0.019,0.050231961900000004,0.89,0.11,0.8967719889,0.9365,0.101,0.9419305972,0.0465,-0.019,0.050231961900000004,0.89,0.12,0.8980534505000001
2019-06-07 05:00:00,0.977,0.0945,0.9815596008,0.037,-0.0155,0.0401154584,0.9400000000000001,0.11,0.9464142856000001,0.987,0.10450000000000001,0.9925166245,0.037,-0.0155,0.0401154584,0.9500000000000001,0.12,0.9575489544
2019-06-07 05:30:00,1.001,0.124,1.0086510794,0.041,-0.016,0.0440113622,0.96,0.14,0.9701546269,1.001,0.124,1.0086510794,0.041,-0.016,0.0440113622,0.96,0.14,0.9701546269
2019-06-07 06:00:00,1.006,0.122,1.0133706133,0.046,-0.018000000000000002,0.049396356100000004,0.96,0.14,0.9701546269,1.006,0.14200000000000002,1.0159724406,0.046,-0.018000000000000002,0.049396356100000004,0.96,0.16,0.9732420048
2019-06-07 06:30:00,1.1645,0.354,1.2171180099,0.0645,-0.026000000000000002,0.0695431521,1.1,0.38,1.1637869221,1.1445,-0.006,1.1445157273,0.0645,-0.026000000000000002,0.0695431521,1.08,0.02,1.0801851693
2019-06-07 07:00:00,1.292,0.1965,1.3068573947,0.082,-0.0335,0.0885790607,1.21,0.23,1.231665539,1.292,0.20650000000000002,1.3083983529,0.082,-0.0335,0.0885790607,1.21,0.24,1.233572049
2019-06-07 07:30:00,1.4,0.193,1.4132406023000001,0.09,-0.037,0.0973087869,1.31,0.23,1.3300375935,1.4,0.203,1.4146409438,0.09,-0.037,0.0973087869,1.31,0.24,1.3318032888
2019-06-07 08:00:00,1.4929999999999999,0.653,1.6295576086999999,0.043000000000000003,-0.017,0.046238512100000004,1.45,0.67,1.5973102391,1.413,-0.277,1.4398951351,0.043000000000000003,-0.017,0.046238512100000004,1.37,-0.26,1.3944532979
2019-06-07 08:30:00,1.4140000000000001,0.623,1.5451618038000001,0.044,-0.017,0.0471699057,1.37,0.64,1.5121177203,1.344,-0.247,1.3665083242,0.044,-0.017,0.0471699057,1.3,-0.23,1.3201893804
2019-06-07 09:00:00,1.426,0.179,1.4371906624,0.056,-0.021,0.0598080262,1.37,0.2,1.384521578,1.416,0.189,1.4285576642,0.056,-0.021,0.0598080262,1.3599999999999999,0.21,1.3761177275
2019-06-07 09:30:00,1.465,0.1715,1.4750041525,0.075,-0.0285,0.0802324747,1.3900000000000001,0.2,1.4043147795,1.475,0.18150000000000002,1.4861249106,0.075,-0.0285,0.0802324747,1.4,0.21,1.4156623891
2019-06-07 10:00:00,1.4755,0.1885,1.4874920168,0.035500000000000004,-0.0115,0.0373162163,1.44,0.2,1.4538225476,1.4755,0.1985,1.4887922958,0.035500000000000004,-0.0115,0.0373162163,1.44,0.21,1.4552319403
2019-06-07 10:30:00,1.518,0.1865,1.5294136949000001,0.038,-0.0135,0.0403267901,1.48,0.2,1.4934523762,1.528,0.1965,1.5405830877,0.038,-0.0135,0.0403267901,1.49,0.21,1.5047258887
2019-06-07 11:00:00,1.5635,0.218,1.5786247971,0.0335,-0.012,0.0355844067,1.53,0.23,1.5471910031,1.5635,0.228,1.5800367875,0.0335,-0.012,0.0355844067,1.53,0.24,1.5487091399000001
2019-06-07 11:30:00,1.45,0.185,1.4617540833,0.04,-0.015,0.0427200187,1.4100000000000001,0.2,1.4241137595,1.45,0.195,1.4630533141,0.04,-0.015,0.0427200187,1.4100000000000001,0.21,1.4255525245
2019-06-07 12:00:00,1.6175000000000002,0.20850000000000002,1.6308827364,0.0775,-0.0315,0.083657038,1.54,0.24,1.5585891055999999,1.6175000000000002,0.20850000000000002,1.6308827364,0.0775,-0.0315,0.083657038,1.54,0.24,1.5585891055999999
2019-06-07 12:30:00,1.6360000000000001,0.20950000000000002,1.6493593453000002,0.076,-0.030500000000000003,0.0818916968,1.56,0.24,1.5783535726,1.6360000000000001,0.20950000000000002,1.6493593453000002,0.076,-0.030500000000000003,0.0818916968,1.56,0.24,1.5783535726
2019-06-07 13:00:00,1.6015000000000001,0.1935,1.6131473894,0.1115,-0.0465,0.12080769840000001,1.49,0.24,1.5092050888,1.6015000000000001,0.1935,1.6131473894,0.1115,-0.0465,0.12080769840000001,1.49,0.24,1.5092050888
2019-06-07 13:30:00,1.6139999999999999,0.20950000000000002,1.6275399381,0.074,-0.030500000000000003,0.080039053,1.54,0.24,1.5585891055999999,1.6139999999999999,0.20950000000000002,1.6275399381,0.074,-0.030500000000000003,0.080039053,1.54,0.24,1.5585891055999999
2019-06-07 14:00:00,1.54,0.1955,1.552359575,0.06,-0.0245,0.0648093357,1.48,0.22,1.4962620091,1.54,0.20550000000000002,1.5536506203,0.06,-0.0245,0.0648093357,1.48,0.23,1.4977650016
2019-06-07 14:30:00,1.556,0.1885,1.5673762312,0.076,-0.0315,0.0822693746,1.48,0.22,1.4962620091,1.556,0.1985,1.5686102926,0.076,-0.0315,0.0822693746,1.48,0.23,1.4977650016
2019-06-07 15:00:00,1.451,0.14200000000000002,1.4579317542,0.091,-0.038,0.0986154146,1.3599999999999999,0.18,1.3718600512,1.451,0.152,1.4589396835000001,0.091,-0.038,0.0986154146,1.3599999999999999,0.19,1.3732079231
2019-06-07 15:30:00,1.4355,0.11850000000000001,1.4403827616,0.0755,-0.0315,0.08180770130000001,1.3599999999999999,0.15,1.3682470537,1.4355,0.11850000000000001,1.4403827616,0.0755,-0.0315,0.08180770130000001,1.3599999999999999,0.15,1.3682470537
2019-06-07 16:00:00,1.5394999999999999,0.1245,1.5445259791,0.1095,-0.0455,0.1185769792,1.43,0.17,1.4400694428,1.5394999999999999,0.1345,1.5453641966,0.1095,-0.0455,0.1185769792,1.43,0.18,1.4412841496
2019-06-07 16:30:00,1.533,0.14400000000000002,1.5397483561,0.133,-0.056,0.1443086969,1.4,0.2,1.4142135624,1.5430000000000001,0.14400000000000002,1.5497048106,0.133,-0.056,0.1443086969,1.4100000000000001,0.2,1.4241137595
2019-06-07 17:00:00,1.616,0.158,1.6237056383000001,0.146,-0.062,0.1586190405,1.47,0.22,1.4863714206,1.616,0.158,1.6237056383000001,0.146,-0.062,0.1586190405,1.47,0.22,1.4863714206
2019-06-07 17:30:00,1.6495000000000002,0.17,1.6582370910000002,0.029500000000000002,-0.01,0.0311488363,1.62,0.18,1.6299693249,1.6495000000000002,0.18,1.659292093,0.029500000000000002,-0.01,0.0311488363,1.62,0.19,1.6311039207
2019-06-07 18:00:00,1.574,0.163,1.5824174544,0.044,-0.017,0.0471699057,1.53,0.18,1.5405518491999999,1.584,0.17300000000000001,1.5934192794,0.044,-0.017,0.0471699057,1.54,0.19,1.5516765127
2019-06-07 18:30:00,1.5945,0.154,1.6019195517,0.0645,-0.026000000000000002,0.0695431521,1.53,0.18,1.5405518491999999,1.6045,0.164,1.6128596498,0.0645,-0.026000000000000002,0.0695431521,1.54,0.19,1.5516765127
2019-06-07 19:00:00,1.624,0.15,1.6309126279,0.074,-0.03,0.0798498591,1.55,0.18,1.560416611,1.624,0.16,1.6318627393,0.074,-0.03,0.0798498591,1.55,0.19,1.5616017418
2019-06-07 19:30:00,1.471,0.106,1.4748142256,0.061,-0.024,0.06555150650000001,1.4100000000000001,0.13,1.4159802259,1.4809999999999999,0.116,1.4855359302,0.061,-0.024,0.06555150650000001,1.42,0.14,1.4268847185
2019-06-07 20:00:00,1.365,0.07100000000000001,1.3668452729,0.025,-0.009000000000000001,0.026570660500000003,1.34,0.08,1.3423859356,1.375,0.081,1.3773837519,0.025,-0.009000000000000001,0.026570660500000003,1.35,0.09,1.3529966741
2019-06-07 20:30:00,1.309,0.0775,1.3112922062,0.009000000000000001,-0.0025,0.0093407708,1.3,0.08,1.3024592124,1.319,0.08750000000000001,1.3218991073,0.009000000000000001,-0.0025,0.0093407708,1.31,0.09,1.3130879635000001
2019-06-07 21:00:00,1.2775,0.0775,1.2798486239,0.007500000000000001,-0.0025,0.0079056942,1.27,0.08,1.2725171905,1.2775,0.0475,1.2783827674000001,0.007500000000000001,-0.0025,0.0079056942,1.27,0.05,1.2709838709
2019-06-07 21:30:00,1.2755,0.899,1.5604810957000002,0.0055000000000000005,-0.001,0.005590169900000001,1.27,0.9,1.5565667348,1.1555,-0.791,1.4003075555,0.0055000000000000005,-0.001,0.005590169900000001,1.15,-0.79,1.395206078
2019-06-07 22:00:00,1.1875,0.318,1.2293413887,0.007500000000000001,-0.002,0.0077620873000000005,1.18,0.32,1.2226201372,1.1575,-0.242,1.182527061,0.007500000000000001,-0.002,0.0077620873000000005,1.15,-0.24,1.1747765745
2019-06-07 22:30:00,1.097,0.038,1.0976579613,0.007,-0.002,0.007280109900000001,1.09,0.04,1.090733698,1.107,0.048,1.1080401617,0.007,-0.002,0.007280109900000001,1.1,0.05,1.1011357773000001
2019-06-07 23:00:00,1.0065,0.03,1.0069469946,0.026500000000000003,-0.01,0.0283240181,0.98,0.04,0.9808159868,1.0165,0.04,1.0172867098,0.026500000000000003,-0.01,0.0283240181,0.99,0.05,0.9912618221
2019-06-07 23:30:00,0.9400000000000001,0.030500000000000003,0.9404946837,0.14,-0.059500000000000004,0.15211919670000001,0.8,0.09,0.8050465825,0.9500000000000001,0.0405,0.9508628976000001,0.14,-0.059500000000000004,0.15211919670000001,0.81,0.1,0.8161494961
