Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-08 00:00:00,0.8765000000000001,0.017,0.8766648447000001,0.23650000000000002,-0.10300000000000001,0.2579559071,0.64,0.12,0.6511528238000001,0.8865000000000001,0.027,0.8869110722,0.23650000000000002,-0.10300000000000001,0.2579559071,0.65,0.13,0.6628725368
2019-06-08 00:30:00,0.8675,0.0115,0.8675762214,0.24750000000000003,-0.1085,0.2702378582,0.62,0.12,0.6315061362000001,0.8775000000000001,0.021500000000000002,0.8777633508,0.24750000000000003,-0.1085,0.2702378582,0.63,0.13,0.6432728814
2019-06-08 01:00:00,0.807,0.0115,0.8070819351,0.247,-0.1085,0.269780003,0.56,0.12,0.5727128425,0.807,0.021500000000000002,0.8072863494,0.247,-0.1085,0.269780003,0.56,0.13,0.5748912941000001
2019-06-08 01:30:00,0.7785000000000001,-0.0285,0.7790215016,0.2485,-0.1085,0.2711540153,0.53,0.08,0.5360037313,0.7885000000000001,-0.0085,0.7885458135000001,0.2485,-0.1085,0.2711540153,0.54,0.1,0.5491812087
2019-06-08 02:00:00,0.8085,-0.0285,0.8090021632000001,0.2485,-0.1085,0.2711540153,0.56,0.08,0.5656854249000001,0.8185,-0.0085,0.8185441344000001,0.2485,-0.1085,0.2711540153,0.5700000000000001,0.1,0.5787054518
2019-06-08 02:30:00,0.8150000000000001,-0.018500000000000003,0.8152099423,0.225,-0.0985,0.2456160622,0.59,0.08,0.5953990259,0.8250000000000001,-0.018500000000000003,0.8252073982,0.225,-0.0985,0.2456160622,0.6000000000000001,0.08,0.605309838
2019-06-08 03:00:00,0.805,-0.0135,0.8051131908,0.215,-0.0935,0.23445095440000002,0.59,0.08,0.5953990259,0.8150000000000001,-0.0135,0.8151118021,0.215,-0.0935,0.23445095440000002,0.6000000000000001,0.08,0.605309838
2019-06-08 03:30:00,0.7785000000000001,-0.021500000000000002,0.7787968284,0.1885,-0.0815,0.2053643104,0.59,0.06,0.5930430001,0.7885000000000001,-0.0015,0.7885014268,0.1885,-0.0815,0.2053643104,0.6000000000000001,0.08,0.605309838
2019-06-08 04:00:00,0.7715000000000001,-0.025500000000000002,0.7719213043,0.24150000000000002,-0.10550000000000001,0.2635384222,0.53,0.08,0.5360037313,0.7715000000000001,0.0045000000000000005,0.7715131237,0.24150000000000002,-0.10550000000000001,0.2635384222,0.53,0.11,0.5412947441
2019-06-08 04:30:00,0.7565000000000001,-0.019,0.7567385612,0.2265,-0.099,0.24719071580000002,0.53,0.08,0.5360037313,0.7565000000000001,0.011,0.7565799693,0.2265,-0.099,0.24719071580000002,0.53,0.11,0.5412947441
2019-06-08 05:00:00,0.8,-0.002,0.8000025,0.19,-0.082,0.2069396047,0.61,0.08,0.6152235366000001,0.81,0.028,0.8104838061,0.19,-0.082,0.2069396047,0.62,0.11,0.6296824597
2019-06-08 05:30:00,0.8185,0.007,0.8185299323,0.1685,-0.073,0.1836334664,0.65,0.08,0.6549045732000001,0.8285,0.017,0.8286743932,0.1685,-0.073,0.1836334664,0.66,0.09,0.6661080993
2019-06-08 06:00:00,0.8160000000000001,0.031,0.8165886357000001,0.116,-0.049,0.1259245806,0.7000000000000001,0.08,0.7045565982,0.8260000000000001,0.041,0.8270169285000001,0.116,-0.049,0.1259245806,0.71,0.09,0.7156814934
2019-06-08 06:30:00,0.872,0.024,0.8723302127,0.132,-0.056,0.1433875866,0.74,0.08,0.7443117626,0.882,0.034,0.8826550855,0.132,-0.056,0.1433875866,0.75,0.09,0.7553806987
2019-06-08 07:00:00,0.97,0.055,0.9715580271,0.13,-0.055,0.14115594210000001,0.84,0.11,0.8471717653,0.97,0.065,0.9721753957,0.13,-0.055,0.14115594210000001,0.84,0.12,0.8485281374
2019-06-08 07:30:00,1.0625,0.08,1.0655075082,0.1625,-0.07,0.1769357228,0.9,0.15,0.9124143795,1.0625,0.09,1.0663049517,0.1625,-0.07,0.1769357228,0.9,0.16,0.9141115906
2019-06-08 08:00:00,1.1585,0.12,1.1646983515,0.20850000000000002,-0.09,0.2270952443,0.9500000000000001,0.21,0.9729337079,1.1585,0.07,1.1606128769,0.20850000000000002,-0.09,0.2270952443,0.9500000000000001,0.16,0.9633794683
2019-06-08 08:30:00,1.1425,0.0975,1.1466527373,0.1925,-0.0825,0.2094337604,0.9500000000000001,0.18,0.9669022701000001,1.1425,0.0975,1.1466527373,0.1925,-0.0825,0.2094337604,0.9500000000000001,0.18,0.9669022701000001
2019-06-08 09:00:00,1.1545,0.075,1.1569335547,0.20450000000000002,-0.085,0.22146162200000002,0.9500000000000001,0.16,0.9633794683,1.1545,0.085,1.1576248313,0.20450000000000002,-0.085,0.22146162200000002,0.9500000000000001,0.17,0.9650906693
2019-06-08 09:30:00,1.13,0.0665,1.1319550565,0.18,-0.07350000000000001,0.1944280072,0.9500000000000001,0.14,0.9602603814,1.13,0.0765,1.1325865309,0.18,-0.07350000000000001,0.1944280072,0.9500000000000001,0.15,0.9617692031
2019-06-08 10:00:00,1.0835,0.060500000000000005,1.0851877718,0.1935,-0.0795,0.2091948852,0.89,0.14,0.9009439494,1.0935,0.07050000000000001,1.095770277,0.1935,-0.0795,0.2091948852,0.9,0.15,0.9124143795
2019-06-08 10:30:00,1.1855,0.8785000000000001,1.475524483,0.17550000000000002,-0.07150000000000001,0.1895059366,1.01,0.9500000000000001,1.3865785228,1.0755,-0.7215,1.2950916956,0.17550000000000002,-0.07150000000000001,0.1895059366,0.9,-0.65,1.1101801656
2019-06-08 11:00:00,1.162,0.921,1.4827289031,0.192,-0.079,0.2076174366,0.97,1.0,1.3931618714,1.042,-0.789,1.3070137719,0.192,-0.079,0.2076174366,0.85,-0.71,1.1075197515
2019-06-08 11:30:00,1.0505,0.0565,1.0520182983,0.2305,-0.0935,0.24874183400000002,0.8200000000000001,0.15,0.8336066219,1.0605,0.0565,1.0620040019,0.2305,-0.0935,0.24874183400000002,0.8300000000000001,0.15,0.8434453154
2019-06-08 12:00:00,1.0645,0.0685,1.0667016921,0.20450000000000002,-0.0815,0.2201419996,0.86,0.15,0.8729833904000001,1.0745,0.0685,1.0766812435,0.20450000000000002,-0.0815,0.2201419996,0.87,0.15,0.8828363382000001
2019-06-08 12:30:00,1.099,0.07,1.1012270429,0.199,-0.08,0.2144784371,0.9,0.15,0.9124143795,1.099,0.07,1.1012270429,0.199,-0.08,0.2144784371,0.9,0.15,0.9124143795
2019-06-08 13:00:00,1.0815,0.0625,1.0833044355,0.1715,-0.0675,0.184305453,0.91,0.13,0.9192388155000001,1.0915,0.07250000000000001,1.0939051604,0.1715,-0.0675,0.184305453,0.92,0.14,0.9305912099
2019-06-08 13:30:00,1.1205,0.074,1.1229408934,0.1405,-0.056,0.1512489669,0.98,0.13,0.9885848471,1.1205,0.084,1.123644183,0.1405,-0.056,0.1512489669,0.98,0.14,0.9899494937000001
2019-06-08 14:00:00,1.0945,0.064,1.0963695773,0.1645,-0.066,0.17724629760000002,0.93,0.13,0.9390420651,1.0945,0.074,1.0969987466,0.1645,-0.066,0.17724629760000002,0.93,0.14,0.9404786016000001
2019-06-08 14:30:00,1.111,0.058,1.1125129213,0.131,-0.052000000000000005,0.14094325100000002,0.98,0.11,0.9861541462000001,1.111,0.068,1.1130790628,0.131,-0.052000000000000005,0.14094325100000002,0.98,0.12,0.9873196038000001
2019-06-08 15:00:00,1.1145,0.0555,1.115881042,0.1345,-0.0545,0.1451223622,0.98,0.11,0.9861541462000001,1.1145,0.0655,1.1164230829,0.1345,-0.0545,0.1451223622,0.98,0.12,0.9873196038000001
2019-06-08 15:30:00,1.084,0.057,1.0854975817999999,0.134,-0.053,0.14410065930000002,0.9500000000000001,0.11,0.9563472173,1.084,0.067,1.0860685982,0.134,-0.053,0.14410065930000002,0.9500000000000001,0.12,0.9575489544
2019-06-08 16:00:00,1.085,0.0795,1.0879086588,0.155,-0.060500000000000005,0.16638885180000001,0.93,0.14,0.9404786016000001,1.105,0.08950000000000001,1.1086186224,0.155,-0.060500000000000005,0.16638885180000001,0.9500000000000001,0.15,0.9617692031
2019-06-08 16:30:00,1.149,0.091,1.1525979351,0.169,-0.069,0.1825431456,0.98,0.16,0.992975327,1.149,0.091,1.1525979351,0.169,-0.069,0.1825431456,0.98,0.16,0.992975327
2019-06-08 17:00:00,1.1135,0.0945,1.1175027964,0.1635,-0.0655,0.1761320527,0.9500000000000001,0.16,0.9633794683,1.1135,0.0945,1.1175027964,0.1635,-0.0655,0.1761320527,0.9500000000000001,0.16,0.9633794683
2019-06-08 17:30:00,1.149,0.091,1.1525979351,0.199,-0.079,0.2141074497,0.9500000000000001,0.17,0.9650906693,1.149,0.101,1.1534305354,0.199,-0.079,0.2141074497,0.9500000000000001,0.18,0.9669022701000001
2019-06-08 18:00:00,1.198,0.0995,1.2021248895,0.178,-0.07050000000000001,0.1914529968,1.02,0.17,1.0340696302,1.208,0.1095,1.2129526990000001,0.178,-0.07050000000000001,0.1914529968,1.03,0.18,1.0456098699
2019-06-08 18:30:00,1.2675,0.095,1.2710551719,0.1575,-0.065,0.1703855921,1.11,0.16,1.1214722466,1.2675,0.095,1.2710551719,0.1575,-0.065,0.1703855921,1.11,0.16,1.1214722466
2019-06-08 19:00:00,1.2515,0.064,1.2531353678000001,0.1115,-0.046,0.1206161266,1.1400000000000001,0.11,1.1452947219,1.2515,0.064,1.2531353678000001,0.1115,-0.046,0.1206161266,1.1400000000000001,0.11,1.1452947219
2019-06-08 19:30:00,1.192,0.048,1.1929660515,0.10200000000000001,-0.042,0.11030865790000001,1.09,0.09,1.093709285,1.202,0.058,1.2033985209,0.10200000000000001,-0.042,0.11030865790000001,1.1,0.1,1.1045361017
2019-06-08 20:00:00,1.203,0.0625,1.2046224512,0.113,-0.0475,0.1225775265,1.09,0.11,1.0955363983,1.213,0.0625,1.2146090935,0.113,-0.0475,0.1225775265,1.1,0.11,1.1054863183
2019-06-08 20:30:00,1.1695,0.047,1.1704440397,0.0795,-0.033,0.0860770004,1.09,0.08,1.0929318368,1.1795,0.057,1.1808764753,0.0795,-0.033,0.0860770004,1.1,0.09,1.103675677
2019-06-08 21:00:00,1.161,0.0505,1.1620977799,0.07100000000000001,-0.029500000000000002,0.0768846539,1.09,0.08,1.0929318368,1.171,0.0405,1.1717001536,0.07100000000000001,-0.029500000000000002,0.0768846539,1.1,0.07,1.1022250224
2019-06-08 21:30:00,1.1095,0.04,1.1102208114,0.0495,-0.02,0.0533877327,1.06,0.06,1.0616967552,1.1095,0.05,1.1106260622,0.0495,-0.02,0.0533877327,1.06,0.07,1.0623088063
2019-06-08 22:00:00,1.0885,0.0285,1.0888730413,0.0285,-0.0115,0.0307327187,1.06,0.04,1.0607544485,1.1085,0.0485,1.1095604986,0.0285,-0.0115,0.0307327187,1.08,0.06,1.0816653826
2019-06-08 22:30:00,1.066,0.045,1.0669493896,0.036000000000000004,-0.015,0.039,1.03,0.06,1.0317460928,1.076,0.045,1.076940574,0.036000000000000004,-0.015,0.039,1.04,0.06,1.0417293314
2019-06-08 23:00:00,1.0145,0.0815,1.0177683921,0.044500000000000005,-0.018500000000000003,0.048192323,0.97,0.1,0.9751410154000001,1.0145,0.0015,1.0145011089,0.044500000000000005,-0.018500000000000003,0.048192323,0.97,0.02,0.9702061637
2019-06-08 23:30:00,0.963,0.032,0.9635315252000001,0.043000000000000003,-0.018000000000000002,0.046615448100000005,0.92,0.05,0.9213576938,0.963,0.002,0.9630020768,0.043000000000000003,-0.018000000000000002,0.046615448100000005,0.92,0.02,0.9202173656
2019-06-09 00:00:00,0.897,0.006,0.8970200667,0.057,-0.024,0.0618465844,0.84,0.03,0.8405355436,0.907,-0.004,0.9070088202000001,0.057,-0.024,0.0618465844,0.85,0.02,0.8502352616000001
2019-06-09 00:30:00,0.795,-0.0235,0.7953472512,0.055,-0.0235,0.0598101162,0.74,0.0,0.74,0.795,-0.0035,0.7950077044,0.055,-0.0235,0.0598101162,0.74,0.02,0.7402702209
2019-06-09 01:00:00,0.7525000000000001,-0.018000000000000002,0.7527152516000001,0.0425,-0.018000000000000002,0.0461546314,0.71,0.0,0.71,0.7725000000000001,0.002,0.772502589,0.0425,-0.018000000000000002,0.0461546314,0.73,0.02,0.7302739212
2019-06-09 01:30:00,0.7765000000000001,-0.0195,0.7767448101000001,0.0465,-0.0195,0.0504232089,0.73,0.0,0.73,0.7865000000000001,-0.0095,0.7865573724,0.0465,-0.0195,0.0504232089,0.74,0.01,0.7400675645
2019-06-09 02:00:00,0.79,-0.027,0.7904612577,0.04,-0.017,0.043462627600000005,0.75,-0.01,0.7500666637000001,0.8,-0.007,0.8000306244000001,0.04,-0.017,0.043462627600000005,0.76,0.01,0.7600657866
2019-06-09 02:30:00,0.7745000000000001,-0.02,0.7747581881000001,0.0245,-0.01,0.026462237200000002,0.75,-0.01,0.7500666637000001,0.7845000000000001,-0.02,0.7847548980000001,0.0245,-0.01,0.026462237200000002,0.76,-0.01,0.7600657866
2019-06-09 03:00:00,0.7655000000000001,-0.0165,0.7656778043,0.0155,-0.006500000000000001,0.0168077363,0.75,-0.01,0.7500666637000001,0.7755000000000001,-0.0165,0.7756755121000001,0.0155,-0.006500000000000001,0.0168077363,0.76,-0.01,0.7600657866
2019-06-09 03:30:00,0.749,-0.022500000000000003,0.7493378744,0.029,-0.0125,0.0315792653,0.72,-0.01,0.7200694411,0.749,-0.022500000000000003,0.7493378744,0.029,-0.0125,0.0315792653,0.72,-0.01,0.7200694411
2019-06-09 04:00:00,0.7335,-0.0245,0.7339090543,0.0335,-0.0145,0.0365034245,0.7000000000000001,-0.01,0.7000714249000001,0.7335,-0.0245,0.7339090543,0.0335,-0.0145,0.0365034245,0.7000000000000001,-0.01,0.7000714249000001
2019-06-09 04:30:00,0.7675000000000001,0.0085,0.7675470670000001,0.0275,-0.0115,0.029807717100000002,0.74,0.02,0.7402702209,0.7775000000000001,0.018500000000000003,0.7777200653,0.0275,-0.0115,0.029807717100000002,0.75,0.03,0.7505997602000001
2019-06-09 05:00:00,0.76,0.0125,0.7601027891000001,0.02,-0.007500000000000001,0.0213600094,0.74,0.02,0.7402702209,0.77,0.022500000000000003,0.7703286636000001,0.02,-0.007500000000000001,0.0213600094,0.75,0.03,0.7505997602000001
2019-06-09 05:30:00,0.758,0.0145,0.7581386746000001,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,0.74,0.02,0.7402702209,0.768,0.0245,0.7683906884,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,0.75,0.03,0.7505997602000001
2019-06-09 06:00:00,0.7605000000000001,0.0135,0.760619813,0.0205,-0.006500000000000001,0.0215058132,0.74,0.02,0.7402702209,0.7805000000000001,0.0235,0.7808536995,0.0205,-0.006500000000000001,0.0215058132,0.76,0.03,0.7605918748
2019-06-09 06:30:00,0.8195,0.018000000000000002,0.8196976577,0.0095,-0.002,0.0097082439,0.81,0.02,0.810246876,0.8295,0.028,0.8299724393,0.0095,-0.002,0.0097082439,0.8200000000000001,0.03,0.820548597
2019-06-09 07:00:00,0.896,0.092,0.9007108304,0.006,0.002,0.0063245553000000005,0.89,0.09,0.8945389874,0.896,0.032,0.8965712465000001,0.006,0.002,0.0063245553000000005,0.89,0.03,0.8905054744
2019-06-09 07:30:00,0.9715,0.2295,0.9982397007,0.0115,-0.0005,0.011510864400000001,0.96,0.23,0.9871676656,0.9515,-0.0805,0.9548992093,0.0115,-0.0005,0.011510864400000001,0.9400000000000001,-0.08,0.9433981132
2019-06-09 08:00:00,0.971,0.060500000000000005,0.972882958,0.011,0.0005,0.0110113578,0.96,0.06,0.9618731725,0.961,0.07050000000000001,0.9635825081,0.011,0.0005,0.0110113578,0.9500000000000001,0.07,0.9525754563000001
2019-06-09 08:30:00,1.022,0.0585,1.0236729214,0.012,-0.0015,0.0120933866,1.01,0.06,1.0117806086,1.032,0.0685,1.0342708784,0.012,-0.0015,0.0120933866,1.02,0.07,1.0223991393
2019-06-09 09:00:00,1.01,0.058,1.0116639758,0.02,-0.002,0.0200997512,0.99,0.06,0.9918165153,1.01,0.068,1.0122865207,0.02,-0.002,0.0200997512,0.99,0.07,0.9924716621
2019-06-09 09:30:00,1.0735000000000001,0.0545,1.0748825517,0.0235,-0.0055000000000000005,0.024135036800000002,1.05,0.06,1.0517128886,1.0835,0.0645,1.0854181222000001,0.0235,-0.0055000000000000005,0.024135036800000002,1.06,0.07,1.0623088063
2019-06-09 10:00:00,1.079,0.0545,1.0803755134,0.029,-0.0055000000000000005,0.0295169443,1.05,0.06,1.0517128886,1.089,0.0645,1.0909084517,0.029,-0.0055000000000000005,0.0295169443,1.06,0.07,1.0623088063
2019-06-09 10:30:00,1.0575,0.061,1.059257877,0.0375,-0.009000000000000001,0.0385648804,1.02,0.07,1.0223991393,1.0575,0.061,1.059257877,0.0375,-0.009000000000000001,0.0385648804,1.02,0.07,1.0223991393
2019-06-09 11:00:00,1.0355,0.061,1.0372951605,0.035500000000000004,-0.009000000000000001,0.0366230802,1.0,0.07,1.0024470061,1.0455,0.081,1.0486330388,0.035500000000000004,-0.009000000000000001,0.0366230802,1.01,0.09,1.0140019724
2019-06-09 11:30:00,1.04,0.30000000000000004,1.0824047302,0.04,-0.01,0.0412310563,1.0,0.31,1.0469479452,1.01,-0.14,1.019656805,0.04,-0.01,0.0412310563,0.97,-0.13,0.9786725704
2019-06-09 12:00:00,1.0765,0.096,1.080772062,0.0465,-0.014,0.048561816300000005,1.03,0.11,1.035857133,1.0765,0.076,1.0791794336,0.0465,-0.014,0.048561816300000005,1.03,0.09,1.033924562
2019-06-09 12:30:00,1.098,0.0585,1.0995572973,0.068,-0.021500000000000002,0.0713179501,1.03,0.08,1.0331021247,1.098,0.0685,1.1001346508,0.068,-0.021500000000000002,0.0713179501,1.03,0.09,1.033924562
2019-06-09 13:00:00,1.0125,0.0555,1.0140199702,0.07250000000000001,-0.0245,0.0765277727,0.9400000000000001,0.08,0.9433981132,1.0225,0.0655,1.024595774,0.07250000000000001,-0.0245,0.0765277727,0.9500000000000001,0.09,0.954253635
2019-06-09 13:30:00,0.984,0.07100000000000001,0.9865581584,0.10400000000000001,-0.039,0.11107204870000001,0.88,0.11,0.8868483523,0.984,0.07100000000000001,0.9865581584,0.10400000000000001,-0.039,0.11107204870000001,0.88,0.11,0.8868483523
2019-06-09 14:00:00,0.9440000000000001,0.06,0.9459048578,0.064,-0.02,0.0670522185,0.88,0.08,0.8836288814000001,0.9440000000000001,0.07,0.9465917811000001,0.064,-0.02,0.0670522185,0.88,0.09,0.8845903006
2019-06-09 14:30:00,0.9255,0.059500000000000004,0.9274106426000001,0.0655,-0.0205,0.0686330824,0.86,0.08,0.8637129153,0.9355,0.0695,0.9380780884000001,0.0655,-0.0205,0.0686330824,0.87,0.09,0.8746427842000001
2019-06-09 15:00:00,0.896,0.053500000000000006,0.8975958166,0.076,-0.026500000000000003,0.08048757670000001,0.8200000000000001,0.08,0.8238931970000001,0.896,0.0635,0.8982473212000001,0.076,-0.026500000000000003,0.08048757670000001,0.8200000000000001,0.09,0.8249242389
2019-06-09 15:30:00,0.8170000000000001,0.0335,0.8176865231,0.077,-0.026500000000000003,0.0814324874,0.74,0.06,0.7424284477,0.8270000000000001,0.043500000000000004,0.8281432545,0.077,-0.026500000000000003,0.0814324874,0.75,0.07,0.7532595834
2019-06-09 16:00:00,0.836,0.0345,0.8367115692,0.076,-0.025500000000000002,0.08016389460000001,0.76,0.06,0.7623647421,0.846,0.044500000000000005,0.8471695521,0.076,-0.025500000000000002,0.08016389460000001,0.77,0.07,0.7731752712000001
2019-06-09 16:30:00,0.845,0.0395,0.8459227211,0.065,-0.0205,0.0681560709,0.78,0.06,0.7823042886,0.855,0.0495,0.8564316961,0.065,-0.0205,0.0681560709,0.79,0.07,0.7930952024
2019-06-09 17:00:00,0.9745,0.063,0.9765343056,0.0545,-0.017,0.0570898415,0.92,0.08,0.9234717104,0.9845,0.053,0.9859255804,0.0545,-0.017,0.0570898415,0.93,0.07,0.9326306879
2019-06-09 17:30:00,1.0385,0.0625,1.0403790175,0.0585,-0.0175,0.0610614445,0.98,0.08,0.9832598843,1.0485,0.07250000000000001,1.051003568,0.0585,-0.0175,0.0610614445,0.99,0.09,0.9940824915
2019-06-09 18:00:00,1.1135,0.076,1.1160906101,0.07350000000000001,-0.024,0.0773191438,1.04,0.1,1.0447966309,1.1135,0.08600000000000001,1.1168161218,0.07350000000000001,-0.024,0.0773191438,1.04,0.11,1.0458011283
2019-06-09 18:30:00,1.231,0.8045,1.4705717426,0.07100000000000001,-0.025500000000000002,0.0754403738,1.16,0.8300000000000001,1.4263590011,1.111,-0.6555000000000001,1.2899617241999999,0.07100000000000001,-0.025500000000000002,0.0754403738,1.04,-0.63,1.2159358536
2019-06-09 19:00:00,1.251,0.9015000000000001,1.5419803014,0.051000000000000004,-0.018500000000000003,0.0542517281,1.2,0.92,1.5120846537000001,1.121,-0.7685000000000001,1.3591295928,0.051000000000000004,-0.018500000000000003,0.0542517281,1.07,-0.75,1.30667517
2019-06-09 19:30:00,1.2690000000000001,0.8945000000000001,1.5525756825,0.019,-0.0055000000000000005,0.0197800404,1.25,0.9,1.5402921801,1.139,-0.7555000000000001,1.366785005,0.019,-0.0055000000000000005,0.0197800404,1.12,-0.75,1.3479243302000001
2019-06-09 20:00:00,1.2625,0.8825000000000001,1.5403611589000001,0.0025,0.0025,0.0035355339000000003,1.26,0.88,1.5368799563,1.1425,-0.7675000000000001,1.3763584199,0.0025,0.0025,0.0035355339000000003,1.1400000000000001,-0.77,1.3756816492000001
2019-06-09 20:30:00,1.194,0.78,1.4261963399,0.004,0.0,0.004,1.19,0.78,1.4228492541,1.074,-0.6900000000000001,1.2765484715,0.004,0.0,0.004,1.07,-0.6900000000000001,1.2731849826000001
2019-06-09 21:00:00,1.1305,0.036500000000000005,1.131089077,0.0005,0.006500000000000001,0.0065192024,1.13,0.03,1.1303981599,1.1305,0.036500000000000005,1.131089077,0.0005,0.006500000000000001,0.0065192024,1.13,0.03,1.1303981599
2019-06-09 21:30:00,1.1305,0.0315,1.1309387693,0.0005,0.0015,0.0015811388,1.13,0.03,1.1303981599,1.1305,0.0315,1.1309387693,0.0005,0.0015,0.0015811388,1.13,0.03,1.1303981599
2019-06-09 22:00:00,1.09,0.0335,1.0905146721,0.0,0.0035,0.0035,1.09,0.03,1.0904127659,1.1,0.0335,1.1005099954,0.0,0.0035,0.0035,1.1,0.03,1.1004090149
2019-06-09 22:30:00,1.0905,0.0325,1.0909841887,0.0005,0.0025,0.0025495098,1.09,0.03,1.0904127659,1.1005,0.0325,1.1009797909,0.0005,0.0025,0.0025495098,1.1,0.03,1.1004090149
2019-06-09 23:00:00,1.03,0.031,1.0304663993,0.0,0.001,0.001,1.03,0.03,1.0304368006,1.03,0.031,1.0304663993,0.0,0.001,0.001,1.03,0.03,1.0304368006
2019-06-09 23:30:00,0.97,0.2605,1.004370574,0.0,0.0005,0.0005,0.97,0.26,1.0042410069,0.9400000000000001,-0.08950000000000001,0.9442511583000001,0.0,0.0005,0.0005,0.9400000000000001,-0.09,0.9442986816000001
2019-06-10 00:00:00,0.91,0.09050000000000001,0.914489065,0.0,0.0005,0.0005,0.91,0.09,0.9144397192,0.91,0.1005,0.9155327684000001,0.0,0.0005,0.0005,0.91,0.1,0.9154780172
2019-06-10 00:30:00,0.86,0.09050000000000001,0.8647486629000001,0.0,0.0005,0.0005,0.86,0.09,0.8646964785,0.87,0.0805,0.8737163441,0.0,0.0005,0.0005,0.87,0.08,0.8736704184
2019-06-10 01:00:00,0.93,0.09050000000000001,0.9343929848,0.0,0.0005,0.0005,0.93,0.09,0.9343446901,0.93,0.0805,0.9334775037,0.0,0.0005,0.0005,0.93,0.08,0.9334345183
2019-06-10 01:30:00,0.87,0.07200000000000001,0.8729742264,0.0,0.002,0.002,0.87,0.07,0.872811549,0.88,0.082,0.8838121972,0.0,0.002,0.002,0.88,0.08,0.8836288814000001
2019-06-10 02:00:00,0.87,0.07150000000000001,0.8729331303000001,0.0,0.0015,0.0015,0.87,0.07,0.872811549,0.88,0.0815,0.8837659475,0.0,0.0015,0.0015,0.88,0.08,0.8836288814000001
2019-06-10 02:30:00,0.9,0.07050000000000001,0.9027570271,0.0,0.0005,0.0005,0.9,0.07,0.9027181177,0.91,0.0805,0.9135536383,0.0,0.0005,0.0005,0.91,0.08,0.9135097153
2019-06-10 03:00:00,0.89,0.07050000000000001,0.8927879087,0.0,0.0005,0.0005,0.89,0.07,0.8927485648,0.89,0.0805,0.8936331742,0.0,0.0005,0.0005,0.89,0.08,0.8935882721
2019-06-10 03:30:00,0.89,0.07050000000000001,0.8927879087,0.0,0.0005,0.0005,0.89,0.07,0.8927485648,0.89,0.0805,0.8936331742,0.0,0.0005,0.0005,0.89,0.08,0.8935882721
2019-06-10 04:00:00,0.92,0.07050000000000001,0.9226972689,0.0,0.0005,0.0005,0.92,0.07,0.9226592004,0.93,0.0805,0.9334775037,0.0,0.0005,0.0005,0.93,0.08,0.9334345183
2019-06-10 04:30:00,0.9,0.07050000000000001,0.9027570271,0.0,0.0005,0.0005,0.9,0.07,0.9027181177,0.91,0.0805,0.9135536383,0.0,0.0005,0.0005,0.91,0.08,0.9135097153
2019-06-10 05:00:00,1.0,0.07050000000000001,1.0024820447,0.0,0.0005,0.0005,1.0,0.07,1.0024470061,1.01,0.0805,1.0132029658,0.0,0.0005,0.0005,1.01,0.08,1.0131633629
2019-06-10 05:30:00,1.012,0.1115,1.0181238874,0.002,0.0015,0.0025,1.01,0.11,1.0159724406,1.022,0.1115,1.0280643219,0.002,0.0015,0.0025,1.02,0.11,1.0259142264
2019-06-10 06:00:00,1.031,0.1125,1.0371196893,0.001,0.0025,0.0026925824,1.03,0.11,1.035857133,1.041,0.1125,1.0470612446,0.001,0.0025,0.0026925824,1.04,0.11,1.0458011283
2019-06-10 06:30:00,1.157,0.169,1.1692775547,0.007,-0.001,0.007071067800000001,1.15,0.17,1.1624973118,1.157,0.169,1.1692775547,0.007,-0.001,0.007071067800000001,1.15,0.17,1.1624973118
2019-06-10 07:00:00,1.3235000000000001,0.30000000000000004,1.3570748874,0.0035,0.0,0.0035,1.32,0.30000000000000004,1.3536617007,1.3135,0.11,1.3180979668,0.0035,0.0,0.0035,1.31,0.11,1.3146102084
2019-06-10 07:30:00,1.454,0.223,1.4710013596,0.004,0.003,0.005,1.45,0.22,1.4665946952,1.454,0.233,1.4725505085,0.004,0.003,0.005,1.45,0.23,1.4681280598
2019-06-10 08:00:00,1.4585,0.226,1.4759059082000001,0.0085,0.006,0.010404326,1.45,0.22,1.4665946952,1.4585,0.23600000000000002,1.4774702197,0.0085,0.006,0.010404326,1.45,0.23,1.4681280598
2019-06-10 08:30:00,1.412,0.2205,1.4291130991,0.012,0.0005,0.012010412100000001,1.4,0.22,1.417180299,1.412,0.2205,1.4291130991,0.012,0.0005,0.012010412100000001,1.4,0.22,1.417180299
2019-06-10 09:00:00,1.4215,0.2165,1.4378923812,0.021500000000000002,-0.0035,0.021783020900000002,1.4,0.22,1.417180299,1.4215,0.23650000000000002,1.4410393818,0.021500000000000002,-0.0035,0.021783020900000002,1.4,0.24,1.4204224724
2019-06-10 09:30:00,1.3855,0.23600000000000002,1.4054558869,0.025500000000000002,-0.004,0.025811819000000003,1.3599999999999999,0.24,1.3810141201000001,1.3855,0.23600000000000002,1.4054558869,0.025500000000000002,-0.004,0.025811819000000003,1.3599999999999999,0.24,1.3810141201000001
2019-06-10 10:00:00,1.3485,0.23600000000000002,1.3689953433,0.0285,-0.004,0.0287793329,1.32,0.24,1.3416407865,1.3485,0.23600000000000002,1.3689953433,0.0285,-0.004,0.0287793329,1.32,0.24,1.3416407865
2019-06-10 10:30:00,1.321,0.215,1.3383818588,0.031,-0.005,0.0314006369,1.29,0.22,1.3086252328,1.321,0.23500000000000001,1.3417399152,0.031,-0.005,0.0314006369,1.29,0.24,1.3121356637
2019-06-10 11:00:00,1.232,0.215,1.2506194465,0.032,-0.005,0.032388269500000004,1.2,0.22,1.22,1.232,0.215,1.2506194465,0.032,-0.005,0.032388269500000004,1.2,0.22,1.22
2019-06-10 11:30:00,1.161,0.1875,1.1760430477,0.031,-0.0025,0.031100643100000002,1.13,0.19,1.1458621209,1.161,0.1975,1.177678755,0.031,-0.0025,0.031100643100000002,1.13,0.2,1.1475626345
2019-06-10 12:00:00,1.2275,0.1855,1.2414372719,0.0275,-0.0045000000000000005,0.0278657496,1.2,0.19,1.2149485586,1.2275,0.1955,1.2429708363,0.0275,-0.0045000000000000005,0.0278657496,1.2,0.2,1.2165525061
2019-06-10 12:30:00,1.2735,0.1835,1.2866524395,0.0335,-0.006500000000000001,0.0341247711,1.24,0.19,1.2544720005,1.2735,0.1935,1.2881166484,0.0335,-0.006500000000000001,0.0341247711,1.24,0.2,1.2560254774000001
2019-06-10 13:00:00,1.2655,0.2005,1.2812847068,0.0655,-0.0195,0.0683410565,1.2,0.22,1.22,1.2655,0.21050000000000002,1.2828875633,0.0655,-0.0195,0.0683410565,1.2,0.23,1.2218428704
2019-06-10 13:30:00,1.25,0.214,1.2681861062,0.03,-0.006,0.030594117100000002,1.22,0.22,1.2396773774,1.25,0.224,1.269911808,0.03,-0.006,0.030594117100000002,1.22,0.23,1.241491039
2019-06-10 14:00:00,1.2165,0.2245,1.2370418344,0.1265,-0.0455,0.1344339987,1.09,0.27,1.1229425631,1.2165,0.2245,1.2370418344,0.1265,-0.0455,0.1344339987,1.09,0.27,1.1229425631
2019-06-10 14:30:00,1.2505,0.226,1.2707581399,0.12050000000000001,-0.044,0.1282819161,1.13,0.27,1.1618089344,1.2505,0.226,1.2707581399,0.12050000000000001,-0.044,0.1282819161,1.13,0.27,1.1618089344
2019-06-10 15:00:00,1.1545,0.32,1.1980276499,0.20450000000000002,-0.08,0.2195910973,0.9500000000000001,0.4,1.0307764064,1.1345,0.1,1.1388987005,0.20450000000000002,-0.08,0.2195910973,0.93,0.18,0.9472592042
2019-06-10 15:30:00,1.1705,0.8825000000000001,1.4659046695,0.1705,-0.0675,0.1833752982,1.0,0.9500000000000001,1.3793114224,1.0705,-0.4975,1.1804560559,0.1705,-0.0675,0.1833752982,0.9,-0.43,0.9974467404
2019-06-10 16:00:00,1.1355,0.17550000000000002,1.1489823758,0.20550000000000002,-0.0845,0.2221947344,0.93,0.26,0.9656603958000001,1.1455,0.17550000000000002,1.1588660406,0.20550000000000002,-0.0845,0.2221947344,0.9400000000000001,0.26,0.9752948272
2019-06-10 16:30:00,1.148,0.14,1.15650508,0.218,-0.09,0.2358474083,0.93,0.23,0.958018789,1.158,0.15,1.1676746122,0.218,-0.09,0.2358474083,0.9400000000000001,0.24,0.9701546269
2019-06-10 17:00:00,1.2315,0.1315,1.2385009084,0.2315,-0.0985,0.25158398200000004,1.0,0.23,1.026109156,1.2315,0.14150000000000001,1.2396025573,0.2315,-0.0985,0.25158398200000004,1.0,0.24,1.0283968106
2019-06-10 17:30:00,1.366,0.387,1.419762304,0.216,-0.093,0.2351701512,1.15,0.48,1.2461540836,1.336,-0.10300000000000001,1.3399645518,0.216,-0.093,0.2351701512,1.12,-0.01,1.120044642
2019-06-10 18:00:00,1.472,0.14850000000000002,1.4794716118,0.052000000000000005,-0.021500000000000002,0.056269441100000005,1.42,0.17,1.4301398533,1.472,0.14850000000000002,1.4794716118,0.052000000000000005,-0.021500000000000002,0.056269441100000005,1.42,0.17,1.4301398533
2019-06-10 18:30:00,1.5594999999999999,0.1375,1.5655499034,0.0795,-0.0325,0.0858865531,1.48,0.17,1.4897315194,1.5594999999999999,0.1375,1.5655499034,0.0795,-0.0325,0.0858865531,1.48,0.17,1.4897315194
2019-06-10 19:00:00,1.542,0.12350000000000001,1.5469377007,0.042,-0.0165,0.045124826900000005,1.5,0.14,1.5065191668,1.542,0.1335,1.5477681512,0.042,-0.0165,0.045124826900000005,1.5,0.15,1.5074813432
2019-06-10 19:30:00,1.517,0.1345,1.5229508364000002,0.017,-0.0055000000000000005,0.017867568400000002,1.5,0.14,1.5065191668,1.517,0.14450000000000002,1.523866546,0.017,-0.0055000000000000005,0.017867568400000002,1.5,0.15,1.5074813432
2019-06-10 20:00:00,1.4355,0.1255,1.4409755376,0.0155,-0.0045000000000000005,0.0161400124,1.42,0.13,1.4259382876,1.4355,0.1255,1.4409755376,0.0155,-0.0045000000000000005,0.0161400124,1.42,0.13,1.4259382876
2019-06-10 20:30:00,1.348,0.124,1.3536912499,0.018000000000000002,-0.006,0.018973666,1.33,0.13,1.3363382805000001,1.348,0.124,1.3536912499,0.018000000000000002,-0.006,0.018973666,1.33,0.13,1.3363382805000001
2019-06-10 21:00:00,1.4005,0.114,1.4051321112,0.0405,-0.016,0.0435459527,1.3599999999999999,0.13,1.366199107,1.4005,0.114,1.4051321112,0.0405,-0.016,0.0435459527,1.3599999999999999,0.13,1.366199107
2019-06-10 21:30:00,1.3245,0.095,1.3279025755,0.0845,-0.035,0.09146174060000001,1.24,0.13,1.2467958935,1.3245,0.105,1.3286554294,0.0845,-0.035,0.09146174060000001,1.24,0.14,1.2478781992
2019-06-10 22:00:00,1.2685,0.14200000000000002,1.2764232253,0.0685,-0.028,0.0740016892,1.2,0.17,1.211981848,1.2585,0.042,1.2592006393,0.0685,-0.028,0.0740016892,1.19,0.07,1.1920570456
2019-06-10 22:30:00,1.1915,0.08750000000000001,1.1947085419,0.1015,-0.0425,0.1100386296,1.09,0.13,1.09772492,1.2015,0.08750000000000001,1.2046819082,0.1015,-0.0425,0.1100386296,1.1,0.13,1.107655181
2019-06-10 23:00:00,1.087,0.07100000000000001,1.0893162993,0.137,-0.059000000000000004,0.1491643389,0.9500000000000001,0.13,0.9588534820000001,1.097,0.07100000000000001,1.0992952288,0.137,-0.059000000000000004,0.1491643389,0.96,0.13,0.9687620967
2019-06-10 23:30:00,1.009,0.0775,1.0119719611,0.169,-0.07250000000000001,0.1838946709,0.84,0.15,0.8532877592,1.019,0.08750000000000001,1.0227498472,0.169,-0.07250000000000001,0.1838946709,0.85,0.16,0.8649277426
2019-06-11 00:00:00,0.9195000000000001,0.0545,0.921113728,0.1295,-0.0555,0.1408918025,0.79,0.11,0.7976214641,0.9195000000000001,0.0545,0.921113728,0.1295,-0.0555,0.1408918025,0.79,0.11,0.7976214641
2019-06-11 00:30:00,0.872,0.038,0.8728275889,0.212,-0.092,0.2311017092,0.66,0.13,0.6726812024000001,0.872,0.048,0.8733201017000001,0.212,-0.092,0.2311017092,0.66,0.14,0.6746851117
2019-06-11 01:00:00,0.833,0.0285,0.8334874024000001,0.233,-0.1015,0.2541480868,0.6000000000000001,0.13,0.6139218191,0.843,0.0385,0.8438786939,0.233,-0.1015,0.2541480868,0.61,0.14,0.6258594091
2019-06-11 01:30:00,0.855,0.036500000000000005,0.8557787389,0.215,-0.0935,0.23445095440000002,0.64,0.13,0.6530696747,0.865,0.0465,0.8662489538,0.215,-0.0935,0.23445095440000002,0.65,0.14,0.6649060084
2019-06-11 02:00:00,0.875,0.041,0.8759600448,0.20500000000000002,-0.089,0.2234860175,0.67,0.13,0.6824954212000001,0.885,0.051000000000000004,0.8864682735,0.20500000000000002,-0.089,0.2234860175,0.68,0.14,0.6942621983
2019-06-11 02:30:00,0.896,0.033,0.8966074949,0.156,-0.067,0.1697792685,0.74,0.1,0.7467261881,0.896,0.043000000000000003,0.8970312146,0.156,-0.067,0.1697792685,0.74,0.11,0.7481310046
2019-06-11 03:00:00,0.862,0.0175,0.8621776209,0.122,-0.052500000000000005,0.1328166029,0.74,0.07,0.7433034374,0.862,0.0275,0.8624385485,0.122,-0.052500000000000005,0.1328166029,0.74,0.08,0.7443117626
2019-06-11 03:30:00,0.8615,0.025500000000000002,0.8618773115,0.1715,-0.0745,0.1869826195,0.6900000000000001,0.1,0.6972087205,0.8615,0.035500000000000004,0.8622311175,0.1715,-0.0745,0.1869826195,0.6900000000000001,0.11,0.6987131028
2019-06-11 04:00:00,1.009,0.8335,1.3087410936000001,0.199,-0.08650000000000001,0.2169867507,0.81,0.92,1.2257650672,0.889,-0.6965,1.1293508091,0.199,-0.08650000000000001,0.2169867507,0.6900000000000001,-0.61,0.9209777413
2019-06-11 04:30:00,1.001,0.9065000000000001,1.3504603845,0.171,-0.07350000000000001,0.1861269728,0.8300000000000001,0.98,1.2842507543,0.891,-0.7635000000000001,1.1733768576,0.171,-0.07350000000000001,0.1861269728,0.72,-0.6900000000000001,0.9972462083
2019-06-11 05:00:00,1.0575,0.9035000000000001,1.3909056402,0.17750000000000002,-0.0765,0.1932834706,0.88,0.98,1.3171180661,0.9375,-0.7665000000000001,1.2109618078,0.17750000000000002,-0.0765,0.1932834706,0.76,-0.6900000000000001,1.026498904
2019-06-11 05:30:00,1.12,0.922,1.4506839766000001,0.18,-0.078,0.1961733927,0.9400000000000001,1.0,1.3724430771,1.0,-0.738,1.242837077,0.18,-0.078,0.1961733927,0.8200000000000001,-0.66,1.0526157894
2019-06-11 06:00:00,1.125,0.988,1.4972538195,0.145,-0.062,0.1576990805,0.98,1.05,1.436279917,1.005,-0.6920000000000001,1.2202003934,0.145,-0.062,0.1576990805,0.86,-0.63,1.0660675401
2019-06-11 06:30:00,1.2085,0.31,1.2476266469,0.2285,-0.1,0.24942383610000002,0.98,0.41000000000000003,1.0623088063,1.1885,0.03,1.1888785682,0.2285,-0.1,0.24942383610000002,0.96,0.13,0.9687620967
2019-06-11 07:00:00,1.348,0.406,1.4078139082,0.23800000000000002,-0.10400000000000001,0.2597306297,1.11,0.51,1.2215563843,1.318,-0.024,1.3182184948,0.23800000000000002,-0.10400000000000001,0.2597306297,1.08,0.08,1.0829589097
2019-06-11 07:30:00,1.5255,1.047,1.8502322152000001,0.23550000000000001,-0.10300000000000001,0.2570393939,1.29,1.15,1.7281782315,1.3855,-0.653,1.5316720439,0.23550000000000001,-0.10300000000000001,0.2570393939,1.15,-0.55,1.2747548784
2019-06-11 08:00:00,1.557,1.0415,1.8732248263,0.247,-0.1085,0.269780003,1.31,1.15,1.7431580536,1.417,-0.6585000000000001,1.5625335996,0.247,-0.1085,0.269780003,1.17,-0.55,1.2928263611
2019-06-11 08:30:00,1.5505,0.485,1.6245846392,0.24050000000000002,-0.105,0.2624218931,1.31,0.59,1.4367324038,1.5205000000000002,-0.075,1.5223485967000001,0.24050000000000002,-0.105,0.2624218931,1.28,0.03,1.2803515142
2019-06-11 09:00:00,1.51,0.1855,1.5213514551,0.24,-0.10450000000000001,0.2617637293,1.27,0.29,1.3026895256,1.52,0.1855,1.5312773263000001,0.24,-0.10450000000000001,0.2617637293,1.28,0.29,1.3124404748
2019-06-11 09:30:00,1.5745,0.1975,1.5868385236,0.21450000000000002,-0.0925,0.2335947345,1.3599999999999999,0.29,1.3905754205,1.5745,0.1975,1.5868385236,0.21450000000000002,-0.0925,0.2335947345,1.3599999999999999,0.29,1.3905754205
2019-06-11 10:00:00,1.544,0.1845,1.5549843247,0.244,-0.10550000000000001,0.26583124350000004,1.3,0.29,1.3319534526,1.554,0.1845,1.564914135,0.244,-0.10550000000000001,0.26583124350000004,1.31,0.29,1.34171532
2019-06-11 10:30:00,1.5845,0.184,1.5951477204,0.24450000000000002,-0.106,0.2664887427,1.34,0.29,1.371021517,1.5845,0.184,1.5951477204,0.24450000000000002,-0.106,0.2664887427,1.34,0.29,1.371021517
2019-06-11 11:00:00,1.556,0.183,1.5667242897,0.246,-0.107,0.2682629307,1.31,0.29,1.34171532,1.566,0.183,1.5766562720000001,0.246,-0.107,0.2682629307,1.32,0.29,1.3514806695
2019-06-11 11:30:00,1.604,0.1925,1.615509904,0.224,-0.0975,0.2442995088,1.38,0.29,1.4101418368,1.604,0.1925,1.615509904,0.224,-0.0975,0.2442995088,1.38,0.29,1.4101418368
2019-06-11 12:00:00,1.5895000000000001,0.179,1.5995472016,0.20950000000000002,-0.091,0.2284102668,1.38,0.27,1.4061649974,1.5895000000000001,0.179,1.5995472016,0.20950000000000002,-0.091,0.2284102668,1.38,0.27,1.4061649974
2019-06-11 12:30:00,1.625,0.181,1.6350492347,0.20500000000000002,-0.089,0.2234860175,1.42,0.27,1.4454411091,1.625,0.181,1.6350492347,0.20500000000000002,-0.089,0.2234860175,1.42,0.27,1.4454411091
2019-06-11 13:00:00,1.624,0.169,1.6327697327,0.14400000000000002,-0.061,0.1563873396,1.48,0.23,1.4977650016,1.624,0.179,1.633835059,0.14400000000000002,-0.061,0.1563873396,1.48,0.24,1.4993331851
2019-06-11 13:30:00,1.647,0.20650000000000002,1.6598949515,0.057,-0.0235,0.06165427800000001,1.5899999999999999,0.23,1.6065490967,1.647,0.2165,1.6611686398,0.057,-0.0235,0.06165427800000001,1.5899999999999999,0.24,1.608011194
2019-06-11 14:00:00,1.5985,0.188,1.6095173966,0.0785,-0.032,0.0847717524,1.52,0.22,1.5358385332,1.5985,0.198,1.6107160675,0.0785,-0.032,0.0847717524,1.52,0.23,1.5373028329
2019-06-11 14:30:00,1.5474999999999999,0.17950000000000002,1.5578756369,0.0975,-0.0405,0.1055769861,1.45,0.22,1.4665946952,1.5474999999999999,0.1895,1.5590594921,0.0975,-0.0405,0.1055769861,1.45,0.23,1.4681280598
2019-06-11 15:00:00,1.5125000000000002,0.169,1.5219123661,0.12250000000000001,-0.051000000000000004,0.1326923133,1.3900000000000001,0.22,1.407302384,1.5125000000000002,0.179,1.5230552354,0.12250000000000001,-0.051000000000000004,0.1326923133,1.3900000000000001,0.23,1.4089002804000001
2019-06-11 15:30:00,1.542,0.1645,1.5507495768,0.132,-0.0555,0.1431930515,1.4100000000000001,0.22,1.4270599146,1.552,0.17450000000000002,1.5617791937,0.132,-0.0555,0.1431930515,1.42,0.23,1.4385061696
2019-06-11 16:00:00,1.476,0.14550000000000002,1.4831541558,0.176,-0.0745,0.1911184188,1.3,0.22,1.3184839779,1.476,0.1555,1.4841685383,0.176,-0.0745,0.1911184188,1.3,0.23,1.3201893804
2019-06-11 16:30:00,1.451,0.1155,1.4555896571,0.241,-0.10450000000000001,0.2626808901,1.21,0.22,1.2298373876,1.451,0.1255,1.4564172651,0.241,-0.10450000000000001,0.2626808901,1.21,0.23,1.231665539
2019-06-11 17:00:00,1.549,0.1385,1.5551794912,0.169,-0.07150000000000001,0.18350272480000002,1.38,0.21,1.3958868148999999,1.5590000000000002,0.1385,1.5651400097,0.169,-0.07150000000000001,0.18350272480000002,1.3900000000000001,0.21,1.4057738083
2019-06-11 17:30:00,1.599,0.1365,1.6048156436,0.129,-0.053500000000000006,0.1396540368,1.47,0.19,1.4822280526,1.599,0.14650000000000002,1.6056971227,0.129,-0.053500000000000006,0.1396540368,1.47,0.2,1.4835430563
2019-06-11 18:00:00,1.6139999999999999,0.14650000000000002,1.6206351378,0.10400000000000001,-0.043500000000000004,0.1127308742,1.51,0.19,1.5219066988,1.6139999999999999,0.1565,1.6215696871,0.10400000000000001,-0.043500000000000004,0.1127308742,1.51,0.2,1.5231874474
2019-06-11 18:30:00,1.643,0.14250000000000002,1.6491680478,0.113,-0.0475,0.1225775265,1.53,0.19,1.5417522499,1.643,0.1525,1.6500621958,0.113,-0.0475,0.1225775265,1.53,0.2,1.5430165262000002
2019-06-11 19:00:00,1.6345,0.12050000000000001,1.6389357828,0.0945,-0.0395,0.1024231419,1.54,0.16,1.5482893786,1.6345,0.12050000000000001,1.6389357828,0.0945,-0.0395,0.1024231419,1.54,0.16,1.5482893786
2019-06-11 19:30:00,1.585,0.1285,1.5902003805,0.075,-0.0315,0.0813464812,1.51,0.16,1.5184531603,1.585,0.1285,1.5902003805,0.075,-0.0315,0.0813464812,1.51,0.16,1.5184531603
2019-06-11 20:00:00,1.533,0.1295,1.5384600255,0.073,-0.030500000000000003,0.079115422,1.46,0.16,1.4687409574,1.533,0.1295,1.5384600255,0.073,-0.030500000000000003,0.079115422,1.46,0.16,1.4687409574
2019-06-11 20:30:00,1.4715,0.113,1.4758323922,0.0415,-0.017,0.044846962000000004,1.43,0.13,1.4358969322,1.4715,0.113,1.4758323922,0.0415,-0.017,0.044846962000000004,1.43,0.13,1.4358969322
2019-06-11 21:00:00,1.418,0.0945,1.4211454007,0.038,-0.0155,0.041039615,1.38,0.11,1.3843771163,1.418,0.1145,1.4226152853,0.038,-0.0155,0.041039615,1.38,0.13,1.3861096638000001
2019-06-11 21:30:00,1.355,0.096,1.3583964811,0.035,-0.014,0.037696153600000004,1.32,0.11,1.3245754037,1.365,0.116,1.3699200707,0.035,-0.014,0.037696153600000004,1.33,0.13,1.3363382805000001
2019-06-11 22:00:00,1.361,0.0935,1.3642079204,0.041,-0.0165,0.044195588,1.32,0.11,1.3245754037,1.371,0.10350000000000001,1.3749011783,0.041,-0.0165,0.044195588,1.33,0.12,1.335402561
2019-06-11 22:30:00,1.3385,0.1655,1.3486928857,0.0585,-0.0245,0.0634231819,1.28,0.19,1.2940247293,1.3285,0.025500000000000002,1.3287447084,0.0585,-0.0245,0.0634231819,1.27,0.05,1.2709838709
2019-06-11 23:00:00,1.188,0.6755,1.3666178142,0.058,-0.0245,0.0629622903,1.13,0.7000000000000001,1.3292479077000001,1.108,-0.5045000000000001,1.2174498963,0.058,-0.0245,0.0629622903,1.05,-0.48,1.1545128843
2019-06-11 23:30:00,1.0295,0.0635,1.0314564945,0.0395,-0.0165,0.0428077096,0.99,0.08,0.9932270637,1.0395,0.07350000000000001,1.0420952452,0.0395,-0.0165,0.0428077096,1.0,0.09,1.0040418318
2019-06-12 00:00:00,0.9520000000000001,0.0665,0.9543197839,0.032,-0.0135,0.03473111,0.92,0.08,0.9234717104,0.9520000000000001,0.0765,0.9550687148,0.032,-0.0135,0.03473111,0.92,0.09,0.9243916919
2019-06-12 00:30:00,0.9325,0.066,0.9348327391000001,0.0325,-0.014,0.0353871446,0.9,0.08,0.9035485598,0.9325,0.046,0.9336338951,0.0325,-0.014,0.0353871446,0.9,0.06,0.9019977827000001
2019-06-12 01:00:00,0.9055000000000001,0.0655,0.9078659042,0.035500000000000004,-0.0145,0.038347099,0.87,0.08,0.8736704184,0.9155000000000001,0.0655,0.9178401277,0.035500000000000004,-0.0145,0.038347099,0.88,0.08,0.8836288814000001
2019-06-12 01:30:00,0.901,0.0455,0.9021481309,0.011,-0.0045000000000000005,0.0118848643,0.89,0.05,0.8914033879000001,0.911,0.0555,0.9126890215000001,0.011,-0.0045000000000000005,0.0118848643,0.9,0.06,0.9019977827000001
2019-06-12 02:00:00,0.927,0.043500000000000004,0.9280200698000001,0.017,-0.006500000000000001,0.0182002747,0.91,0.05,0.9113725912,0.937,0.053500000000000006,0.9385261051,0.017,-0.006500000000000001,0.0182002747,0.92,0.06,0.9219544457000001
2019-06-12 02:30:00,0.8965000000000001,0.0195,0.8967120497000001,0.026500000000000003,-0.0105,0.0285043856,0.87,0.03,0.8705170877,0.9065000000000001,0.029500000000000002,0.9069798785000001,0.026500000000000003,-0.0105,0.0285043856,0.88,0.04,0.8809086218000001
2019-06-12 03:00:00,0.863,0.021,0.8632554662,0.023,-0.009000000000000001,0.024698178100000003,0.84,0.03,0.8405355436,0.873,0.031,0.8735502275,0.023,-0.009000000000000001,0.024698178100000003,0.85,0.04,0.850940656
2019-06-12 03:30:00,0.857,0.0235,0.8573221390000001,0.017,-0.006500000000000001,0.0182002747,0.84,0.03,0.8405355436,0.867,0.0335,0.8676469616,0.017,-0.006500000000000001,0.0182002747,0.85,0.04,0.850940656
2019-06-12 04:00:00,0.8845000000000001,0.025,0.8848532364,0.0145,-0.005,0.0153378617,0.87,0.03,0.8705170877,0.8945000000000001,0.035,0.8951844782,0.0145,-0.005,0.0153378617,0.88,0.04,0.8809086218000001
2019-06-12 04:30:00,0.8995000000000001,0.018500000000000003,0.8996902245,0.029500000000000002,-0.0115,0.0316622804,0.87,0.03,0.8705170877,0.9095000000000001,0.0285,0.9099464270000001,0.029500000000000002,-0.0115,0.0316622804,0.88,0.04,0.8809086218000001
2019-06-12 05:00:00,0.979,0.05,0.9802759815000001,0.049,-0.02,0.0529244745,0.93,0.07,0.9326306879,0.989,0.06,0.9908183486000001,0.049,-0.02,0.0529244745,0.9400000000000001,0.08,0.9433981132
2019-06-12 05:30:00,1.077,0.081,1.0800416659,0.047,-0.019,0.050695167400000005,1.03,0.1,1.0348429833,1.087,0.081,1.0900137614,0.047,-0.019,0.050695167400000005,1.04,0.1,1.0447966309
2019-06-12 06:00:00,1.1195,0.126,1.1265683512,0.059500000000000004,-0.024,0.0641580081,1.06,0.15,1.0705606008,1.1195,0.116,1.1254937805,0.059500000000000004,-0.024,0.0641580081,1.06,0.14,1.0692053124
2019-06-12 06:30:00,1.2095,0.376,1.2665963248,0.059500000000000004,-0.024,0.0641580081,1.15,0.4,1.2175795662,1.1895,-0.014,1.1895823847,0.059500000000000004,-0.024,0.0641580081,1.13,0.01,1.1300442469
2019-06-12 07:00:00,1.385,0.6035,1.5107737256,0.065,-0.026500000000000003,0.070194373,1.32,0.63,1.4626346092,1.315,-0.1965,1.3296004099,0.065,-0.026500000000000003,0.070194373,1.25,-0.17,1.2615070353
2019-06-12 07:30:00,1.5205000000000002,0.366,1.5639297459,0.060500000000000005,-0.024,0.06508648090000001,1.46,0.39,1.5111915828,1.5005000000000002,0.096,1.5035678402000001,0.060500000000000005,-0.024,0.06508648090000001,1.44,0.12,1.4449913495
2019-06-12 08:00:00,1.607,0.24050000000000002,1.624896689,0.027,-0.0095,0.0286225436,1.58,0.25,1.5996562131,1.607,0.24050000000000002,1.624896689,0.027,-0.0095,0.0286225436,1.58,0.25,1.5996562131
2019-06-12 08:30:00,1.6275,0.391,1.6738092036,0.0275,-0.009000000000000001,0.028935272600000003,1.6,0.4,1.6492422502,1.6075,0.091,1.6100736784,0.0275,-0.009000000000000001,0.028935272600000003,1.58,0.1,1.5831613942
2019-06-12 09:00:00,1.5979999999999999,1.078,1.9276119942,0.058,-0.022,0.0620322497,1.54,1.1,1.8925115586999999,1.458,-0.632,1.5890840129,0.058,-0.022,0.0620322497,1.4,-0.61,1.5271214752
2019-06-12 09:30:00,1.653,1.0845,1.9770051214,0.043000000000000003,-0.0155,0.045708314300000004,1.6099999999999999,1.1,1.9498974332,1.513,-0.6255000000000001,1.6371985982,0.043000000000000003,-0.0155,0.045708314300000004,1.47,-0.61,1.5915401346
2019-06-12 10:00:00,1.5705,1.072,1.9014873783000001,0.0505,-0.018000000000000002,0.0536120322,1.52,1.09,1.8704277586,1.4304999999999999,-0.648,1.5704248629,0.0505,-0.018000000000000002,0.0536120322,1.38,-0.63,1.5170036256000001
2019-06-12 10:30:00,1.5255,1.0225,1.8364793764,0.025500000000000002,-0.007500000000000001,0.0265800677,1.5,1.03,1.8195878654,1.3855,-0.6875,1.5466953482,0.025500000000000002,-0.007500000000000001,0.0265800677,1.3599999999999999,-0.68,1.5205262247
2019-06-12 11:00:00,1.4865,1.0085,1.7963169264,0.0165,-0.0015,0.016568041500000002,1.47,1.01,1.7835358141,1.3465,-0.6915,1.5136824304,0.0165,-0.0015,0.016568041500000002,1.33,-0.6900000000000001,1.4983324064
2019-06-12 11:30:00,1.3875,0.989,1.7039005986,0.0175,-0.001,0.0175285481,1.37,0.99,1.6902662512000002,1.2475,-0.711,1.4358890103,0.0175,-0.001,0.0175285481,1.23,-0.71,1.4202112519
2019-06-12 12:00:00,1.3285,0.7225,1.512256096,0.0085,0.0025,0.0088600226,1.32,0.72,1.5035956903,1.2385,-0.4575,1.3202986405,0.0085,0.0025,0.0088600226,1.23,-0.46,1.3132021931
2019-06-12 12:30:00,1.3295,0.1535,1.3383319841999999,0.0095,0.0035,0.010124228400000001,1.32,0.15,1.3284953895,1.3395000000000001,0.1535,1.3482664796,0.0095,0.0035,0.010124228400000001,1.33,0.15,1.3384319183
2019-06-12 13:00:00,1.3555000000000001,0.151,1.3638846176000001,0.0155,0.001,0.0155322246,1.34,0.15,1.3483693856,1.3655,0.151,1.3738235877,0.0155,0.001,0.0155322246,1.35,0.15,1.3583077707
2019-06-12 13:30:00,1.4065,0.1915,1.4194768402,0.006500000000000001,0.0015,0.006670832000000001,1.4,0.19,1.4128340313,1.4165,0.1915,1.429386057,0.006500000000000001,0.0015,0.006670832000000001,1.4100000000000001,0.19,1.422743828
2019-06-12 14:00:00,1.4405000000000001,0.20850000000000002,1.4555110786,0.0105,-0.0015,0.010606601700000001,1.43,0.21,1.4453373309,1.4405000000000001,0.20850000000000002,1.4555110786,0.0105,-0.0015,0.010606601700000001,1.43,0.21,1.4453373309
2019-06-12 14:30:00,1.4225,0.20350000000000001,1.4369824286,0.022500000000000003,-0.006500000000000001,0.0234200769,1.4,0.21,1.4156623891,1.4225,0.20350000000000001,1.4369824286,0.022500000000000003,-0.006500000000000001,0.0234200769,1.4,0.21,1.4156623891
2019-06-12 15:00:00,1.4465,0.202,1.4605362885,0.026500000000000003,-0.008,0.0276812211,1.42,0.21,1.4354441821,1.4465,0.202,1.4605362885,0.026500000000000003,-0.008,0.0276812211,1.42,0.21,1.4354441821
2019-06-12 15:30:00,1.434,0.20800000000000002,1.4490065562,0.014,-0.002,0.014142135600000001,1.42,0.21,1.4354441821,1.434,0.20800000000000002,1.4490065562,0.014,-0.002,0.014142135600000001,1.42,0.21,1.4354441821
2019-06-12 16:00:00,1.4285,0.17,1.4385799422,0.0085,0.0,0.0085,1.42,0.17,1.4301398533,1.4285,0.18,1.4397959057,0.0085,0.0,0.0085,1.42,0.18,1.4313629868
2019-06-12 16:30:00,1.4935,0.17250000000000001,1.5034289142000001,0.0035,0.0025,0.0043011626,1.49,0.17,1.4996666296,1.4935,0.1825,1.5046090854,0.0035,0.0025,0.0043011626,1.49,0.18,1.500833102
2019-06-12 17:00:00,1.4935,0.202,1.5070986199,0.0035,0.002,0.0040311289,1.49,0.2,1.5033628970000001,1.4935,0.212,1.5084714946000002,0.0035,0.002,0.0040311289,1.49,0.21,1.5047258887
2019-06-12 17:30:00,1.525,0.2025,1.5383859236,0.005,0.0025,0.005590169900000001,1.52,0.2,1.5331014317,1.525,0.21250000000000002,1.5397341491,0.005,0.0025,0.005590169900000001,1.52,0.21,1.5344380079
2019-06-12 18:00:00,1.552,0.17350000000000002,1.5616677784,0.002,0.0035,0.0040311289,1.55,0.17,1.5592947124,1.552,0.17350000000000002,1.5616677784,0.002,0.0035,0.0040311289,1.55,0.17,1.5592947124
2019-06-12 18:30:00,1.5935000000000001,0.1715,1.6027022493,0.0035,0.0015,0.0038078866,1.5899999999999999,0.17,1.5990622252,1.5935000000000001,0.1715,1.6027022493,0.0035,0.0015,0.0038078866,1.5899999999999999,0.17,1.5990622252
2019-06-12 19:00:00,1.617,0.16,1.6248966121000001,0.027,-0.01,0.0287923601,1.5899999999999999,0.17,1.5990622252,1.617,0.16,1.6248966121000001,0.027,-0.01,0.0287923601,1.5899999999999999,0.17,1.5990622252
2019-06-12 19:30:00,1.5505,0.14250000000000002,1.5570345211,0.0205,-0.007500000000000001,0.021828880000000002,1.53,0.15,1.537335357,1.5505,0.14250000000000002,1.5570345211,0.0205,-0.007500000000000001,0.021828880000000002,1.53,0.15,1.537335357
2019-06-12 20:00:00,1.419,0.11750000000000001,1.4238564710000001,0.009000000000000001,-0.0025,0.0093407708,1.4100000000000001,0.12,1.4150971698,1.419,0.11750000000000001,1.4238564710000001,0.009000000000000001,-0.0025,0.0093407708,1.4100000000000001,0.12,1.4150971698
