Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-12 20:30:00,1.4445000000000001,0.12,1.4494758535,0.0045000000000000005,0.0,0.0045000000000000005,1.44,0.12,1.4449913495,1.4445000000000001,0.12,1.4494758535,0.0045000000000000005,0.0,0.0045000000000000005,1.44,0.12,1.4449913495
2019-06-12 21:00:00,1.4225,0.14100000000000001,1.4294709686,0.0025,0.001,0.0026925824,1.42,0.14,1.4268847185,1.4425,0.151,1.4503817601,0.0025,0.001,0.0026925824,1.44,0.15,1.4477914214
2019-06-12 21:30:00,1.4075,0.138,1.4142490057,0.007500000000000001,-0.002,0.0077620873000000005,1.4,0.14,1.406982587,1.4075,0.148,1.4152597818000001,0.007500000000000001,-0.002,0.0077620873000000005,1.4,0.15,1.408012784
2019-06-12 22:00:00,1.3105,0.1365,1.3175896554,0.0105,-0.0035,0.0110679718,1.3,0.14,1.3075167303,1.3205,0.14650000000000002,1.3286017086,0.0105,-0.0035,0.0110679718,1.31,0.15,1.3185598204
2019-06-12 22:30:00,1.272,0.14150000000000001,1.2798461822,0.002,0.0015,0.0025,1.27,0.14,1.2776932339,1.272,0.1515,1.2809903395,0.002,0.0015,0.0025,1.27,0.15,1.2788275881
2019-06-12 23:00:00,1.13,0.1715,1.1429401778,0.0,0.0015,0.0015,1.13,0.17,1.1427160627,1.12,0.07150000000000001,1.1222799339,0.0,0.0015,0.0015,1.12,0.07,1.1221853679
2019-06-12 23:30:00,1.04,0.1115,1.0459599658,0.0,0.0015,0.0015,1.04,0.11,1.0458011283,1.05,0.1115,1.0559035231,0.0,0.0015,0.0015,1.05,0.11,1.0557461816
2019-06-13 00:00:00,0.973,0.1295,0.9815799764,0.003,-0.0005,0.0030413813000000002,0.97,0.13,0.9786725704,0.983,0.0795,0.9862095366,0.003,-0.0005,0.0030413813000000002,0.98,0.08,0.9832598843
2019-06-13 00:30:00,0.9470000000000001,0.108,0.9531384999,0.007,-0.002,0.007280109900000001,0.9400000000000001,0.11,0.9464142856000001,0.9470000000000001,0.11800000000000001,0.9543233205,0.007,-0.002,0.007280109900000001,0.9400000000000001,0.12,0.9476286192000001
2019-06-13 01:00:00,1.006,0.1385,1.0154891678,0.006,-0.0015,0.0061846584,1.0,0.14,1.0097524449,1.006,0.0785,1.0090581004,0.006,-0.0015,0.0061846584,1.0,0.08,1.0031948963
2019-06-13 01:30:00,0.9400000000000001,0.077,0.9431484507000001,0.01,-0.003,0.0104403065,0.93,0.08,0.9334345183,0.9500000000000001,0.077,0.9531154180000001,0.01,-0.003,0.0104403065,0.9400000000000001,0.08,0.9433981132
2019-06-13 02:00:00,0.9005000000000001,0.0565,0.9022707465,0.0105,-0.0035,0.0110679718,0.89,0.06,0.8920201791000001,0.9005000000000001,0.0765,0.903743603,0.0105,-0.0035,0.0110679718,0.89,0.08,0.8935882721
2019-06-13 02:30:00,0.972,0.076,0.9749666661,0.012,-0.004,0.012649110600000001,0.96,0.08,0.9633275663,0.972,0.076,0.9749666661,0.012,-0.004,0.012649110600000001,0.96,0.08,0.9633275663
2019-06-13 03:00:00,0.9645,0.079,0.9677299468,0.0045000000000000005,-0.001,0.0046097722,0.96,0.08,0.9633275663,0.9645,0.099,0.9695675582000001,0.0045000000000000005,-0.001,0.0046097722,0.96,0.1,0.965194281
2019-06-13 03:30:00,0.9625,0.0795,0.9657776659,0.0025,-0.0005,0.0025495098,0.96,0.08,0.9633275663,0.9625,0.0995,0.9676293195000001,0.0025,-0.0005,0.0025495098,0.96,0.1,0.965194281
2019-06-13 04:00:00,0.962,0.0795,0.9652793637,0.002,-0.0005,0.0020615528,0.96,0.08,0.9633275663,0.962,0.0995,0.9671319713000001,0.002,-0.0005,0.0020615528,0.96,0.1,0.965194281
2019-06-13 04:30:00,0.9315,0.08,0.934929008,0.0015,0.0,0.0015,0.93,0.08,0.9334345183,0.9415,0.1,0.9467957805,0.0015,0.0,0.0015,0.9400000000000001,0.1,0.9453041838
2019-06-13 05:00:00,1.0215,0.0795,1.024588942,0.0015,-0.0005,0.0015811388,1.02,0.08,1.023132445,1.0315,0.0995,1.0362878461,0.0015,-0.0005,0.0015811388,1.03,0.1,1.0348429833
2019-06-13 05:30:00,1.063,0.209,1.0833512819,0.003,-0.001,0.0031622777,1.06,0.21,1.0806016842,1.053,0.029,1.0533992595,0.003,-0.001,0.0031622777,1.05,0.03,1.050428484
2019-06-13 06:00:00,1.1219999999999999,0.1505,1.1320486959,0.002,0.0005,0.0020615528,1.12,0.15,1.13,1.1219999999999999,0.1105,1.1274281574,0.002,0.0005,0.0020615528,1.12,0.11,1.1253888217
2019-06-13 06:30:00,1.2515,0.333,1.2950448834000001,0.0015,0.003,0.0033541020000000003,1.25,0.33,1.2928263611,1.2315,-0.017,1.231617331,0.0015,0.003,0.0033541020000000003,1.23,-0.02,1.2301625909
2019-06-13 07:00:00,1.2905,0.271,1.3186475079,0.0005,0.001,0.0011180340000000002,1.29,0.27,1.3179529582,1.2805,0.07100000000000001,1.2824668612,0.0005,0.001,0.0011180340000000002,1.28,0.07,1.2819126335
2019-06-13 07:30:00,1.4304999999999999,0.3735,1.4784561204,0.0005,0.0035,0.0035355339000000003,1.43,0.37,1.4770917372,1.4105,0.0135,1.4105646033,0.0005,0.0035,0.0035355339000000003,1.4100000000000001,0.01,1.4100354605
2019-06-13 08:00:00,1.4525000000000001,0.20450000000000002,1.4668253134,0.0025,0.0045000000000000005,0.0051478151000000005,1.45,0.2,1.4637281168,1.4625,0.20450000000000002,1.4767283095,0.0025,0.0045000000000000005,0.0051478151000000005,1.46,0.2,1.4736349616
2019-06-13 08:30:00,1.552,0.233,1.5693925576,0.002,0.003,0.0036055513000000003,1.55,0.23,1.5669716015000001,1.562,0.243,1.5807887271999999,0.002,0.003,0.0036055513000000003,1.56,0.24,1.5783535726
2019-06-13 09:00:00,1.5565,0.23,1.5734014904,0.006500000000000001,0.0,0.006500000000000001,1.55,0.23,1.5669716015000001,1.5665,0.24,1.5847782968000002,0.006500000000000001,0.0,0.006500000000000001,1.56,0.24,1.5783535726
2019-06-13 09:30:00,1.5825,0.4985,1.6591589736999999,0.0325,-0.0115,0.0344746284,1.55,0.51,1.6317475295000001,1.5425,-0.0415,1.5430581648000001,0.0325,-0.0115,0.0344746284,1.51,-0.03,1.5102979838000001
2019-06-13 10:00:00,1.556,0.2165,1.5709895767000002,0.08600000000000001,-0.0335,0.092294366,1.47,0.25,1.4911069713,1.556,0.2265,1.5723988839,0.08600000000000001,-0.0335,0.092294366,1.47,0.26,1.4928161307
2019-06-13 10:30:00,1.5065,0.20650000000000002,1.5205868933,0.10650000000000001,-0.043500000000000004,0.1150412969,1.4,0.25,1.4221462652999999,1.5065,0.2165,1.521977168,0.10650000000000001,-0.043500000000000004,0.1150412969,1.4,0.26,1.4239382009
2019-06-13 11:00:00,1.4955,0.1995,1.5087479909,0.0755,-0.030500000000000003,0.08142788220000001,1.42,0.23,1.4385061696,1.4955,0.20950000000000002,1.5101028110999999,0.0755,-0.030500000000000003,0.08142788220000001,1.42,0.24,1.4401388822
2019-06-13 11:30:00,1.4775,0.20750000000000002,1.4919994973000001,0.0575,-0.022500000000000003,0.061745445200000006,1.42,0.23,1.4385061696,1.4775,0.1975,1.4906416404,0.0575,-0.022500000000000003,0.061745445200000006,1.42,0.22,1.4369411957
2019-06-13 12:00:00,1.468,0.2175,1.4840250166,0.038,-0.0125,0.0400031249,1.43,0.23,1.4483784036,1.468,0.20750000000000002,1.4825924086,0.038,-0.0125,0.0400031249,1.43,0.22,1.4468241082
2019-06-13 12:30:00,1.499,0.20400000000000001,1.5128175700000002,0.069,-0.026000000000000002,0.0737360156,1.43,0.23,1.4483784036,1.499,0.214,1.5141984678,0.069,-0.026000000000000002,0.0737360156,1.43,0.24,1.45
2019-06-13 13:00:00,1.4705,0.20850000000000002,1.4852078979,0.060500000000000005,-0.021500000000000002,0.0642066975,1.4100000000000001,0.23,1.4286357128,1.4805000000000001,0.2185,1.4965368355,0.060500000000000005,-0.021500000000000002,0.0642066975,1.42,0.24,1.4401388822
2019-06-13 13:30:00,1.4765000000000001,0.224,1.4933948741,0.0965,-0.036000000000000004,0.1029963592,1.38,0.26,1.4042791745,1.4765000000000001,0.234,1.4949275066,0.0965,-0.036000000000000004,0.1029963592,1.38,0.27,1.4061649974
2019-06-13 14:00:00,1.3495,0.2195,1.3672346177999999,0.1095,-0.0405,0.1167497323,1.24,0.26,1.2669648772,1.3595000000000002,0.2295,1.3787351087,0.1095,-0.0405,0.1167497323,1.25,0.27,1.2788275881
2019-06-13 14:30:00,1.318,0.2185,1.335988866,0.158,-0.061500000000000006,0.1695471911,1.16,0.28,1.1933147112,1.318,0.20850000000000002,1.3343898418,0.158,-0.061500000000000006,0.1695471911,1.16,0.27,1.1910079765
2019-06-13 15:00:00,1.345,0.224,1.3635252106,0.185,-0.076,0.2000025,1.16,0.30000000000000004,1.1981652641,1.345,0.224,1.3635252106,0.185,-0.076,0.2000025,1.16,0.30000000000000004,1.1981652641
2019-06-13 15:30:00,1.4175,0.222,1.4347788157,0.1875,-0.078,0.2030769559,1.23,0.30000000000000004,1.2660568708,1.4175,0.222,1.4347788157,0.1875,-0.078,0.2030769559,1.23,0.30000000000000004,1.2660568708
2019-06-13 16:00:00,1.2690000000000001,0.1935,1.2836678893,0.11900000000000001,-0.0465,0.1277624749,1.15,0.24,1.1747765745,1.279,0.20350000000000001,1.2950881243999999,0.11900000000000001,-0.0465,0.1277624749,1.16,0.25,1.1866338947
2019-06-13 16:30:00,1.2605,0.1675,1.271580316,0.1105,-0.0425,0.11839130040000001,1.15,0.21,1.1690166808,1.2705,0.1675,1.2814938547999999,0.1105,-0.0425,0.11839130040000001,1.16,0.21,1.1788553771
2019-06-13 17:00:00,1.2945,0.1845,1.3075819285999999,0.0945,-0.035500000000000004,0.1009480064,1.2,0.22,1.22,1.3045,0.1945,1.3189202023,0.0945,-0.035500000000000004,0.1009480064,1.21,0.23,1.231665539
2019-06-13 17:30:00,1.3195000000000001,0.1945,1.3337580365,0.0695,-0.025500000000000002,0.0740303992,1.25,0.22,1.2692123542,1.3295,0.1845,1.3422408502,0.0695,-0.025500000000000002,0.0740303992,1.26,0.21,1.2773801314
2019-06-13 18:00:00,1.393,0.18,1.4045814323,0.053,-0.02,0.0566480362,1.34,0.2,1.3548431644,1.393,0.19,1.4058979337,0.053,-0.02,0.0566480362,1.34,0.21,1.3563554107
2019-06-13 18:30:00,1.4365,0.17750000000000002,1.4474247822000001,0.0565,-0.022500000000000003,0.0608152941,1.38,0.2,1.3944174410999999,1.4365,0.17750000000000002,1.4474247822000001,0.0565,-0.022500000000000003,0.0608152941,1.38,0.2,1.3944174410999999
2019-06-13 19:00:00,1.418,0.14,1.4248943821,0.028,-0.01,0.029732137500000002,1.3900000000000001,0.15,1.3980700984,1.428,0.15,1.4358565388,0.028,-0.01,0.029732137500000002,1.4,0.16,1.4091131963
2019-06-13 19:30:00,1.47,0.14750000000000002,1.4773815519,0.01,-0.0025,0.0103077641,1.46,0.15,1.4676852524,1.47,0.1575,1.4784134232000001,0.01,-0.0025,0.0103077641,1.46,0.16,1.4687409574
2019-06-13 20:00:00,1.445,0.1515,1.452920249,0.005,0.0015,0.0052201533000000005,1.44,0.15,1.4477914214,1.445,0.1615,1.4539969911,0.005,0.0015,0.0052201533000000005,1.44,0.16,1.4488616221
2019-06-13 20:30:00,1.3845,0.15,1.3926019711,0.0045000000000000005,0.0,0.0045000000000000005,1.38,0.15,1.3881282362,1.3945,0.16,1.4036489054999999,0.0045000000000000005,0.0,0.0045000000000000005,1.3900000000000001,0.16,1.3991783303
2019-06-13 21:00:00,1.3655,0.129,1.3715798373,0.0055000000000000005,-0.001,0.005590169900000001,1.3599999999999999,0.13,1.366199107,1.3655,0.139,1.3725564651,0.0055000000000000005,-0.001,0.005590169900000001,1.3599999999999999,0.14,1.3671868929
2019-06-13 21:30:00,1.3075,0.128,1.313750452,0.007500000000000001,-0.002,0.0077620873000000005,1.3,0.13,1.3064838307,1.3075,0.128,1.313750452,0.007500000000000001,-0.002,0.0077620873000000005,1.3,0.13,1.3064838307
2019-06-13 22:00:00,1.2795,0.127,1.2857874047,0.0095,-0.003,0.0099624294,1.27,0.13,1.276636205,1.2795,0.127,1.2857874047,0.0095,-0.003,0.0099624294,1.27,0.13,1.276636205
2019-06-13 22:30:00,1.2625,0.306,1.2990543676000001,0.0125,-0.004,0.0131244047,1.25,0.31,1.2878664526999999,1.2425,-0.024,1.2427317691,0.0125,-0.004,0.0131244047,1.23,-0.02,1.2301625909
2019-06-13 23:00:00,1.1645,0.4545,1.2500521989,0.0145,-0.0055000000000000005,0.015508062400000001,1.15,0.46,1.2385879056,1.1145,-0.2155,1.135143383,0.0145,-0.0055000000000000005,0.015508062400000001,1.1,-0.21,1.1198660634
2019-06-13 23:30:00,1.0345,0.105,1.0398150076,0.0145,-0.005,0.0153378617,1.02,0.11,1.0259142264,1.0445,0.105,1.0497643783,0.0145,-0.005,0.0153378617,1.03,0.11,1.035857133
2019-06-14 00:00:00,0.9500000000000001,0.077,0.9531154180000001,0.01,-0.003,0.0104403065,0.9400000000000001,0.08,0.9433981132,0.96,0.08700000000000001,0.9639341264,0.01,-0.003,0.0104403065,0.9500000000000001,0.09,0.954253635
2019-06-14 00:30:00,0.882,0.076,0.8852683209000001,0.012,-0.004,0.012649110600000001,0.87,0.08,0.8736704184,0.892,0.08600000000000001,0.8961361504,0.012,-0.004,0.012649110600000001,0.88,0.09,0.8845903006
2019-06-14 01:00:00,0.873,0.07100000000000001,0.8758824122000001,0.023,-0.009000000000000001,0.024698178100000003,0.85,0.08,0.8537564055,0.873,0.081,0.8767496792,0.023,-0.009000000000000001,0.024698178100000003,0.85,0.09,0.8547514259000001
2019-06-14 01:30:00,0.8885000000000001,0.0685,0.8911366337000001,0.0285,-0.0115,0.0307327187,0.86,0.08,0.8637129153,0.8985000000000001,0.0785,0.9019226685,0.0285,-0.0115,0.0307327187,0.87,0.09,0.8746427842000001
2019-06-14 02:00:00,1.028,0.8290000000000001,1.3206153869000001,0.028,-0.011,0.0300832179,1.0,0.84,1.3059862174,0.918,-0.681,1.1430157479,0.028,-0.011,0.0300832179,0.89,-0.67,1.1140017953
2019-06-14 02:30:00,0.9540000000000001,0.07100000000000001,0.9566383852,0.024,-0.009000000000000001,0.025632011200000002,0.93,0.08,0.9334345183,0.9540000000000001,0.07100000000000001,0.9566383852,0.024,-0.009000000000000001,0.025632011200000002,0.93,0.08,0.9334345183
2019-06-14 03:00:00,0.9005000000000001,0.0765,0.903743603,0.0105,-0.0035,0.0110679718,0.89,0.08,0.8935882721,0.9105000000000001,0.0765,0.9137081044,0.0105,-0.0035,0.0110679718,0.9,0.08,0.9035485598
2019-06-14 03:30:00,0.933,0.0995,0.9382906,0.003,-0.0005,0.0030413813000000002,0.93,0.1,0.9353608929,0.9430000000000001,0.1095,0.9493362155,0.003,-0.0005,0.0030413813000000002,0.9400000000000001,0.11,0.9464142856000001
2019-06-14 04:00:00,0.981,0.1115,0.9873161854,0.001,0.0015,0.0018027756000000002,0.98,0.11,0.9861541462000001,0.981,0.12150000000000001,0.9884954476000001,0.001,0.0015,0.0018027756000000002,0.98,0.12,0.9873196038000001
2019-06-14 04:30:00,0.9500000000000001,0.112,0.9565793224,0.0,0.002,0.002,0.9500000000000001,0.11,0.9563472173,0.96,0.122,0.9677210342,0.0,0.002,0.002,0.96,0.12,0.9674709298
2019-06-14 05:00:00,0.98,0.09050000000000001,0.9841698278000001,0.0,0.0005,0.0005,0.98,0.09,0.9841239759,0.99,0.1105,0.9961477049,0.0,0.0005,0.0005,0.99,0.11,0.9960923652
2019-06-14 05:30:00,1.01,0.0925,1.0142269223,0.0,0.0025,0.0025,1.01,0.09,1.0140019724,1.01,0.1125,1.0162461562,0.0,0.0025,0.0025,1.01,0.11,1.0159724406
2019-06-14 06:00:00,1.08,0.1305,1.0878558039,0.0,0.0005,0.0005,1.08,0.13,1.0877959367,1.09,0.1405,1.099017857,0.0,0.0005,0.0005,1.09,0.14,1.0989540482
2019-06-14 06:30:00,1.1505,0.1605,1.1616412958,0.0005,0.0005,0.0007071068,1.15,0.16,1.1610770862,1.1505,0.1705,1.1630651315,0.0005,0.0005,0.0007071068,1.15,0.17,1.1624973118
2019-06-14 07:00:00,1.211,0.1645,1.2221216183,0.001,0.0045000000000000005,0.0046097722,1.21,0.16,1.2205326706,1.221,0.17450000000000002,1.2334063605,0.001,0.0045000000000000005,0.0046097722,1.22,0.17,1.2317873193
2019-06-14 07:30:00,1.4935,0.9215000000000001,1.7549086871,0.0035,0.0015,0.0038078866,1.49,0.92,1.7511424842,1.3835,-0.5085000000000001,1.4739893148,0.0035,0.0015,0.0038078866,1.38,-0.51,1.4712239802
2019-06-14 08:00:00,1.494,0.211,1.5088263651,0.004,0.001,0.0041231056,1.49,0.21,1.5047258887,1.504,0.221,1.5201503215,0.004,0.001,0.0041231056,1.5,0.22,1.5160474927
2019-06-14 08:30:00,1.538,0.259,1.5596554107,0.008,-0.001,0.0080622577,1.53,0.26,1.551934277,1.538,0.219,1.5535137592,0.008,-0.001,0.0080622577,1.53,0.22,1.5457360706
2019-06-14 09:00:00,1.4735,0.527,1.5649061472999999,0.0135,-0.003,0.0138293167,1.46,0.53,1.5532224567,1.4235,-0.10300000000000001,1.427221514,0.0135,-0.003,0.0138293167,1.4100000000000001,-0.1,1.4135416513
2019-06-14 09:30:00,1.4715,0.198,1.4847613445,0.0115,-0.002,0.011672617500000001,1.46,0.2,1.4736349616,1.4815,0.20800000000000002,1.4960301635,0.0115,-0.002,0.011672617500000001,1.47,0.21,1.4849242405
2019-06-14 10:00:00,1.5025,0.23950000000000002,1.521468534,0.0125,-0.0005,0.012509996,1.49,0.24,1.5092050888,1.5025,0.23950000000000002,1.521468534,0.0125,-0.0005,0.012509996,1.49,0.24,1.5092050888
2019-06-14 10:30:00,1.474,0.2335,1.4923800622,0.024,-0.006500000000000001,0.0248646335,1.45,0.24,1.469727866,1.474,0.2335,1.4923800622,0.024,-0.006500000000000001,0.0248646335,1.45,0.24,1.469727866
2019-06-14 11:00:00,1.516,0.2295,1.5332730514000001,0.036000000000000004,-0.0105,0.0375,1.48,0.24,1.4993331851,1.516,0.2295,1.5332730514000001,0.036000000000000004,-0.0105,0.0375,1.48,0.24,1.4993331851
2019-06-14 11:30:00,1.4035,0.2255,1.4215000879000002,0.043500000000000004,-0.0145,0.0458530261,1.3599999999999999,0.24,1.3810141201000001,1.4035,0.2255,1.4215000879000002,0.043500000000000004,-0.0145,0.0458530261,1.3599999999999999,0.24,1.3810141201000001
2019-06-14 12:00:00,1.4145,0.23700000000000002,1.4342172953,0.0645,-0.023,0.0684780987,1.35,0.26,1.3748090777,1.4145,0.247,1.4359036353,0.0645,-0.023,0.0684780987,1.35,0.27,1.3767352687
2019-06-14 12:30:00,1.388,0.23550000000000001,1.407836727,0.068,-0.0245,0.0722789734,1.32,0.26,1.3453624047,1.388,0.2255,1.4061985102,0.068,-0.0245,0.0722789734,1.32,0.25,1.3434656676
2019-06-14 13:00:00,1.4655,0.227,1.4829764833,0.0855,-0.033,0.09164742220000001,1.38,0.26,1.4042791745,1.4755,0.217,1.4913716002,0.0855,-0.033,0.09164742220000001,1.3900000000000001,0.25,1.4123030836
2019-06-14 13:30:00,1.4505,0.212,1.4659107237,0.07050000000000001,-0.028,0.07585677290000001,1.38,0.24,1.4007141036,1.4605000000000001,0.222,1.4772759559,0.07050000000000001,-0.028,0.07585677290000001,1.3900000000000001,0.25,1.4123030836
2019-06-14 14:00:00,1.3675,0.1835,1.3797566814,0.0475,-0.0165,0.0502841923,1.32,0.2,1.3350655415000001,1.3675,0.1935,1.3811221887,0.0475,-0.0165,0.0502841923,1.32,0.21,1.3366001646
2019-06-14 14:30:00,1.3735,0.181,1.3853747688,0.053500000000000006,-0.019,0.0567736735,1.32,0.2,1.3350655415000001,1.3735,0.191,1.3867167158,0.053500000000000006,-0.019,0.0567736735,1.32,0.21,1.3366001646
2019-06-14 15:00:00,1.225,0.17200000000000001,1.237016168,0.075,-0.028,0.08005623020000001,1.15,0.2,1.167261753,1.225,0.182,1.2384462039,0.075,-0.028,0.08005623020000001,1.15,0.21,1.1690166808
2019-06-14 15:30:00,1.167,0.159,1.1777818134,0.107,-0.041,0.1145862121,1.06,0.2,1.0787029248,1.167,0.169,1.1791734393,0.107,-0.041,0.1145862121,1.06,0.21,1.0806016842
2019-06-14 16:00:00,1.1405,0.138,1.1488186323,0.1105,-0.042,0.118212732,1.03,0.18,1.0456098699,1.1505,0.138,1.1587468447,0.1105,-0.042,0.118212732,1.04,0.18,1.0554619842
2019-06-14 16:30:00,1.169,0.139,1.1772348958,0.109,-0.041,0.1164560003,1.06,0.18,1.0751744045,1.169,0.139,1.1772348958,0.109,-0.041,0.1164560003,1.06,0.18,1.0751744045
2019-06-14 17:00:00,1.2770000000000001,0.1565,1.2865540214,0.08700000000000001,-0.0335,0.0932268738,1.19,0.19,1.2050726119,1.287,0.1665,1.2977254139,0.08700000000000001,-0.0335,0.0932268738,1.2,0.2,1.2165525061
2019-06-14 17:30:00,1.3895,0.1825,1.4014337301,0.11950000000000001,-0.0475,0.12859432340000002,1.27,0.23,1.2906587465000001,1.3895,0.1825,1.4014337301,0.11950000000000001,-0.0475,0.12859432340000002,1.27,0.23,1.2906587465000001
2019-06-14 18:00:00,1.4475,0.179,1.4585257111,0.0775,-0.031,0.0834700545,1.37,0.21,1.386001443,1.4575,0.179,1.4684506291,0.0775,-0.031,0.0834700545,1.38,0.21,1.3958868148999999
2019-06-14 18:30:00,1.4795,0.165,1.4886723112,0.1095,-0.045,0.1183860211,1.37,0.21,1.386001443,1.4895,0.165,1.498611107,0.1095,-0.045,0.1183860211,1.38,0.21,1.3958868148999999
2019-06-14 19:00:00,1.4795,0.14750000000000002,1.4868343889,0.0795,-0.0325,0.0858865531,1.4,0.18,1.4115239991,1.4795,0.14750000000000002,1.4868343889,0.0795,-0.0325,0.0858865531,1.4,0.18,1.4115239991
2019-06-14 19:30:00,1.3765,0.127,1.3823462844,0.0565,-0.023,0.061002049100000004,1.32,0.15,1.3284953895,1.3765,0.137,1.383300853,0.0565,-0.023,0.061002049100000004,1.32,0.16,1.3296616111000001
2019-06-14 20:00:00,1.2595,0.09,1.2627114674,0.0495,-0.02,0.0533877327,1.21,0.11,1.2149897119,1.2595,0.09,1.2627114674,0.0495,-0.02,0.0533877327,1.21,0.11,1.2149897119
2019-06-14 20:30:00,1.217,0.067,1.2188428939,0.057,-0.023,0.0614654374,1.16,0.09,1.1634861409,1.217,0.067,1.2188428939,0.057,-0.023,0.0614654374,1.16,0.09,1.1634861409
2019-06-14 21:00:00,1.1995,0.07,1.2015407817,0.0495,-0.02,0.0533877327,1.15,0.09,1.1535163631,1.1995,0.07,1.2015407817,0.0495,-0.02,0.0533877327,1.15,0.09,1.1535163631
2019-06-14 21:30:00,1.125,0.067,1.1269933451,0.055,-0.023,0.059615434200000005,1.07,0.09,1.0737783756,1.125,-0.033,1.1254838959,0.055,-0.023,0.059615434200000005,1.07,-0.01,1.070046728
2019-06-14 22:00:00,1.0735000000000001,-0.0045000000000000005,1.0735094317,0.0335,-0.0145,0.0365034245,1.04,0.01,1.0400480758,1.0735000000000001,0.0055000000000000005,1.0735140893,0.0335,-0.0145,0.0365034245,1.04,0.02,1.0401922899
2019-06-14 22:30:00,1.0775,0.464,1.1731590898,0.0375,-0.016,0.040770700300000004,1.04,0.48,1.1454256851,1.0275,-0.41600000000000004,1.1085180423,0.0375,-0.016,0.040770700300000004,0.99,-0.4,1.0677546535
2019-06-14 23:00:00,1.042,0.845,1.3415621491,0.082,-0.035,0.0891571646,0.96,0.88,1.3023056477,0.922,-0.8250000000000001,1.2372182508,0.082,-0.035,0.0891571646,0.84,-0.79,1.1531261856
2019-06-14 23:30:00,0.9085000000000001,0.3095,0.9597721084,0.0485,-0.0205,0.0526545345,0.86,0.33,0.9211405973000001,0.8685,-0.29050000000000004,0.9157961018,0.0485,-0.0205,0.0526545345,0.8200000000000001,-0.27,0.8633075929
2019-06-15 00:00:00,0.8320000000000001,-0.0045000000000000005,0.8320121694,0.082,-0.0345,0.0889620706,0.75,0.03,0.7505997602000001,0.842,-0.0045000000000000005,0.8420120249,0.082,-0.0345,0.0889620706,0.76,0.03,0.7605918748
2019-06-15 00:30:00,0.8055,0.006500000000000001,0.8055262255000001,0.0555,-0.0235,0.0602702248,0.75,0.03,0.7505997602000001,0.8155,0.006500000000000001,0.8155259039,0.0555,-0.0235,0.0602702248,0.76,0.03,0.7605918748
2019-06-15 01:00:00,0.808,0.005,0.8080154701000001,0.128,-0.055,0.13931618710000002,0.68,0.06,0.6826419266,0.8180000000000001,0.015,0.8181375190000001,0.128,-0.055,0.13931618710000002,0.6900000000000001,0.07,0.6935416354
2019-06-15 01:30:00,0.8300000000000001,0.0155,0.8301447163000001,0.15,-0.0645,0.1632796681,0.68,0.08,0.6846897107000001,0.84,0.0055000000000000005,0.8400180058000001,0.15,-0.0645,0.1632796681,0.6900000000000001,0.07,0.6935416354
2019-06-15 02:00:00,0.8315,0.0235,0.8318320143,0.1315,-0.0565,0.14312407200000002,0.7000000000000001,0.08,0.7045565982,0.8415,0.0135,0.8416082818,0.1315,-0.0565,0.14312407200000002,0.71,0.07,0.7134423593
2019-06-15 02:30:00,0.835,0.005,0.8350149699,0.105,-0.045,0.1142365966,0.73,0.05,0.7317103252,0.845,0.025,0.8453697416,0.105,-0.045,0.1142365966,0.74,0.07,0.7433034374
2019-06-15 03:00:00,0.8170000000000001,0.001,0.8170006120000001,0.067,-0.029,0.073006849,0.75,0.03,0.7505997602000001,0.8270000000000001,0.011,0.8270731528,0.067,-0.029,0.073006849,0.76,0.04,0.7610519036000001
2019-06-15 03:30:00,0.8,-0.013000000000000001,0.800105618,0.1,-0.043000000000000003,0.108853112,0.7000000000000001,0.03,0.7006425622,0.81,0.007,0.8100302463,0.1,-0.043000000000000003,0.108853112,0.71,0.05,0.7117583860000001
2019-06-15 04:00:00,0.7575000000000001,-0.0205,0.757777342,0.11750000000000001,-0.0505,0.127892533,0.64,0.03,0.6407027392,0.7675000000000001,-0.0005,0.7675001629,0.11750000000000001,-0.0505,0.127892533,0.65,0.05,0.6519202405
2019-06-15 04:30:00,0.7695000000000001,-0.025500000000000002,0.7699223987,0.1295,-0.0555,0.1408918025,0.64,0.03,0.6407027392,0.7795000000000001,-0.0055000000000000005,0.7795194032,0.1295,-0.0555,0.1408918025,0.65,0.05,0.6519202405
2019-06-15 05:00:00,0.7715000000000001,-0.01,0.7715648061,0.1615,-0.07,0.1760177548,0.61,0.06,0.6129437168,0.7815000000000001,0.0,0.7815000000000001,0.1615,-0.07,0.1760177548,0.62,0.07,0.6239390996
2019-06-15 05:30:00,0.7725000000000001,-0.0195,0.7727460773,0.1825,-0.0795,0.19906406000000001,0.59,0.06,0.5930430001,0.7825000000000001,-0.0095,0.7825576656000001,0.1825,-0.0795,0.19906406000000001,0.6000000000000001,0.07,0.6040695324
2019-06-15 06:00:00,0.7955,0.004,0.7955100565000001,0.17550000000000002,-0.076,0.19124918300000002,0.62,0.08,0.6251399843000001,0.8055,0.014,0.8056216544,0.17550000000000002,-0.076,0.19124918300000002,0.63,0.09,0.6363961031
2019-06-15 06:30:00,0.857,0.012,0.8570840099,0.157,-0.068,0.17109354170000002,0.7000000000000001,0.08,0.7045565982,0.867,0.022,0.8672790785000001,0.157,-0.068,0.17109354170000002,0.71,0.09,0.7156814934
2019-06-15 07:00:00,0.9325,0.044500000000000005,0.9335611924,0.1525,-0.0655,0.1659713831,0.78,0.11,0.7877182237,0.9425,0.044500000000000005,0.9435499457000001,0.1525,-0.0655,0.1659713831,0.79,0.11,0.7976214641
2019-06-15 07:30:00,1.042,0.053,1.043347018,0.042,-0.017,0.045310043,1.0,0.07,1.0024470061,1.052,0.063,1.0538847186,0.042,-0.017,0.045310043,1.01,0.08,1.0131633629
2019-06-15 08:00:00,1.158,0.429,1.2349109280000001,0.028,-0.011,0.0300832179,1.13,0.44,1.2126417443,1.108,-0.271,1.1406598967,0.028,-0.011,0.0300832179,1.08,-0.26,1.1108555262
2019-06-15 08:30:00,1.214,0.316,1.2544528688,0.014,-0.004,0.014560219800000001,1.2,0.32,1.2419339757,1.184,-0.124,1.1904755352,0.014,-0.004,0.014560219800000001,1.17,-0.12,1.176137747
2019-06-15 09:00:00,1.147,0.088,1.1503708098,0.017,-0.002,0.0171172428,1.13,0.09,1.1335784049,1.157,0.098,1.1611429714,0.017,-0.002,0.0171172428,1.1400000000000001,0.1,1.1443775601
2019-06-15 09:30:00,1.117,0.10450000000000001,1.1218775557,0.027,-0.0055000000000000005,0.0275544915,1.09,0.11,1.0955363983,1.117,0.1145,1.1228531738,0.027,-0.0055000000000000005,0.0275544915,1.09,0.12,1.09658561
2019-06-15 10:00:00,1.137,0.107,1.1420236424999999,0.017,-0.003,0.0172626765,1.12,0.11,1.1253888217,1.137,0.117,1.143003937,0.017,-0.003,0.0172626765,1.12,0.12,1.1264102272
2019-06-15 10:30:00,1.1475,0.10200000000000001,1.1520244138,0.0275,-0.008,0.028640007000000002,1.12,0.11,1.1253888217,1.1475,0.112,1.1529528395,0.0275,-0.008,0.028640007000000002,1.12,0.12,1.1264102272
2019-06-15 11:00:00,1.0225,0.0975,1.0271380141,0.0425,-0.0125,0.0443001129,0.98,0.11,0.9861541462000001,1.0225,0.1075,1.0281354483,0.0425,-0.0125,0.0443001129,0.98,0.12,0.9873196038000001
2019-06-15 11:30:00,0.9335,0.07350000000000001,0.9363890751,0.053500000000000006,-0.0165,0.0559866055,0.88,0.09,0.8845903006,0.9435,0.0935,0.9481215639,0.053500000000000006,-0.0165,0.0559866055,0.89,0.11,0.8967719889
2019-06-15 12:00:00,0.9345,0.07100000000000001,0.9371932832000001,0.0545,-0.019,0.0577169819,0.88,0.09,0.8845903006,0.9445,0.091,0.9488736744,0.0545,-0.019,0.0577169819,0.89,0.11,0.8967719889
2019-06-15 12:30:00,0.9645,0.059000000000000004,0.9663028769,0.0845,-0.031,0.09000694420000001,0.88,0.09,0.8845903006,0.9745,0.079,0.9776969111,0.0845,-0.031,0.09000694420000001,0.89,0.11,0.8967719889
2019-06-15 13:00:00,1.0275,0.029500000000000002,1.0279233921,0.1075,-0.0405,0.1148760201,0.92,0.07,0.9226592004,1.0275,0.0495,1.0286916448,0.1075,-0.0405,0.1148760201,0.92,0.09,0.9243916919
2019-06-15 13:30:00,1.012,0.04,1.0127902053,0.082,-0.03,0.0873155198,0.93,0.07,0.9326306879,1.002,0.06,1.0037947997,0.082,-0.03,0.0873155198,0.92,0.09,0.9243916919
2019-06-15 14:00:00,0.9335,0.145,0.9446942627,0.07350000000000001,-0.025,0.0776353657,0.86,0.17,0.8766413178,0.9235000000000001,-0.055,0.9251363413,0.07350000000000001,-0.025,0.0776353657,0.85,-0.03,0.8505292470000001
2019-06-15 14:30:00,0.871,0.024,0.8713305917,0.121,-0.046,0.1294488316,0.75,0.07,0.7532595834,0.871,0.034,0.8716633524,0.121,-0.046,0.1294488316,0.75,0.08,0.7542545989
2019-06-15 15:00:00,0.86,0.028,0.8604556932,0.11,-0.042,0.1177454882,0.75,0.07,0.7532595834,0.86,0.038,0.8608391255000001,0.11,-0.042,0.1177454882,0.75,0.08,0.7542545989
2019-06-15 15:30:00,0.936,0.0205,0.9362244656,0.126,-0.0495,0.1353744806,0.81,0.07,0.8130190650000001,0.9460000000000001,0.030500000000000003,0.9464915478,0.126,-0.0495,0.1353744806,0.8200000000000001,0.08,0.8238931970000001
2019-06-15 16:00:00,0.933,0.0415,0.9339225075,0.123,-0.0485,0.1322166782,0.81,0.09,0.8149846624,0.9430000000000001,0.051500000000000004,0.9444052361,0.123,-0.0485,0.1322166782,0.8200000000000001,0.1,0.8260750571000001
2019-06-15 16:30:00,0.935,0.158,0.9482557672,0.065,-0.022,0.0686221539,0.87,0.18,0.8884255737000001,0.935,0.008,0.935034224,0.065,-0.022,0.0686221539,0.87,0.03,0.8705170877
2019-06-15 17:00:00,1.0675,0.0965,1.071852835,0.08750000000000001,-0.0335,0.0936936497,0.98,0.13,0.9885848471,1.0675,0.10650000000000001,1.0727993755,0.08750000000000001,-0.0335,0.0936936497,0.98,0.14,0.9899494937000001
2019-06-15 17:30:00,1.103,0.114,1.1088755566,0.14300000000000002,-0.056,0.1535740864,0.96,0.17,0.9749358953,1.113,0.124,1.1198861549,0.14300000000000002,-0.056,0.1535740864,0.97,0.18,0.9865596789000001
2019-06-15 18:00:00,1.162,0.099,1.1662096724,0.17200000000000001,-0.07100000000000001,0.1860779407,0.99,0.17,1.0044899203,1.172,0.11900000000000001,1.1780258910999999,0.17200000000000001,-0.07100000000000001,0.1860779407,1.0,0.19,1.0178899744
2019-06-15 18:30:00,1.2215,0.113,1.2267156353,0.0915,-0.037,0.098697771,1.13,0.15,1.1399122773,1.2215,0.113,1.2267156353,0.0915,-0.037,0.098697771,1.13,0.15,1.1399122773
2019-06-15 19:00:00,1.26,0.097,1.2637282145,0.13,-0.053,0.140388746,1.13,0.15,1.1399122773,1.26,0.097,1.2637282145,0.13,-0.053,0.140388746,1.13,0.15,1.1399122773
2019-06-15 19:30:00,1.1675,0.048,1.1684863072,0.0775,-0.032,0.08384658610000001,1.09,0.08,1.0929318368,1.1775,0.058,1.1789275847,0.0775,-0.032,0.08384658610000001,1.1,0.09,1.103675677
2019-06-15 20:00:00,1.15,0.07150000000000001,1.1522205735,0.07,-0.0285,0.07557942840000001,1.08,0.1,1.084619749,1.1400000000000001,0.0115,1.1400580029,0.07,-0.0285,0.07557942840000001,1.07,0.04,1.0707474025
2019-06-15 20:30:00,1.0875,0.035,1.0880630726,0.0375,-0.015,0.0403887361,1.05,0.05,1.0511898021,1.0975,0.005,1.0975113895,0.0375,-0.015,0.0403887361,1.06,0.02,1.0601886625
2019-06-15 21:00:00,1.0605,0.0095,1.0605425498,0.0505,-0.0205,0.0545022935,1.01,0.03,1.0104454463,1.0705,0.0095,1.0705421524,0.0505,-0.0205,0.0545022935,1.02,0.03,1.0204410811
2019-06-15 21:30:00,1.0585,0.0095,1.0585426302,0.0485,-0.0205,0.0526545345,1.01,0.03,1.0104454463,1.0685,-0.0005,1.068500117,0.0485,-0.0205,0.0526545345,1.02,0.02,1.0201960596
2019-06-15 22:00:00,1.0855,0.015,1.0856036339,0.035500000000000004,-0.015,0.038538941300000004,1.05,0.03,1.050428484,1.0955,0.025,1.0957852207,0.035500000000000004,-0.015,0.038538941300000004,1.06,0.04,1.0607544485
2019-06-15 22:30:00,1.0665,0.046,1.0674915691,0.0565,-0.024,0.0613860733,1.01,0.07,1.0124228366,1.0765,0.056,1.0779555881,0.0565,-0.024,0.0613860733,1.02,0.08,1.023132445
2019-06-15 23:00:00,1.0135,0.052000000000000005,1.0148331144,0.043500000000000004,-0.018000000000000002,0.0470770645,0.97,0.07,0.9725224933000001,1.0135,0.062,1.0153946277,0.043500000000000004,-0.018000000000000002,0.0470770645,0.97,0.08,0.9732933782000001
2019-06-15 23:30:00,0.962,0.078,0.9651569821,0.052000000000000005,-0.022,0.0564623769,0.91,0.1,0.9154780172,0.962,0.018000000000000002,0.9621683844000001,0.052000000000000005,-0.022,0.0564623769,0.91,0.04,0.9108786966
2019-06-16 00:00:00,0.8955000000000001,0.021,0.8957461973,0.0455,-0.019,0.0493077073,0.85,0.04,0.850940656,0.9055000000000001,0.031,0.9060304907000001,0.0455,-0.019,0.0493077073,0.86,0.05,0.8614522622
2019-06-16 00:30:00,0.834,0.03,0.8345393939,0.024,-0.01,0.026000000000000002,0.81,0.04,0.8109870529000001,0.834,0.03,0.8345393939,0.024,-0.01,0.026000000000000002,0.81,0.04,0.8109870529000001
2019-06-16 01:00:00,0.804,0.02,0.8042487177000001,0.024,-0.01,0.026000000000000002,0.78,0.03,0.7805767099,0.8140000000000001,0.03,0.814552638,0.024,-0.01,0.026000000000000002,0.79,0.04,0.79101201
2019-06-16 01:30:00,0.8305,0.0085,0.8305434968000001,0.0505,-0.021500000000000002,0.05488624600000001,0.78,0.03,0.7805767099,0.8405,0.018500000000000003,0.8407035744,0.0505,-0.021500000000000002,0.05488624600000001,0.79,0.04,0.79101201
2019-06-16 02:00:00,0.8215,-0.016,0.8216557978,0.061500000000000006,-0.026000000000000002,0.0667701281,0.76,0.01,0.7600657866,0.8315,-0.006,0.8315216473,0.061500000000000006,-0.026000000000000002,0.0667701281,0.77,0.02,0.7702596965
2019-06-16 02:30:00,0.836,-0.029500000000000002,0.8365203225000001,0.046,-0.0195,0.0499624859,0.79,-0.01,0.7900632886000001,0.836,-0.0195,0.8362273913,0.046,-0.0195,0.0499624859,0.79,0.0,0.79
2019-06-16 03:00:00,0.7765000000000001,-0.0285,0.7770228439,0.0665,-0.0285,0.0723498445,0.71,0.0,0.71,0.7865000000000001,-0.0085,0.7865459300000001,0.0665,-0.0285,0.0723498445,0.72,0.02,0.7202777242
2019-06-16 03:30:00,0.7705000000000001,-0.025500000000000002,0.7709218508,0.060500000000000005,-0.025500000000000002,0.0656543982,0.71,0.0,0.71,0.7805000000000001,-0.0055000000000000005,0.7805193784000001,0.060500000000000005,-0.025500000000000002,0.0656543982,0.72,0.02,0.7202777242
2019-06-16 04:00:00,0.756,-0.0025,0.7560041336000001,0.076,-0.0325,0.0826574256,0.68,0.03,0.6806614430000001,0.766,-0.0125,0.7661019841000001,0.076,-0.0325,0.0826574256,0.6900000000000001,0.02,0.6902897942
2019-06-16 04:30:00,0.7525000000000001,-0.0005,0.7525001661,0.07250000000000001,-0.030500000000000003,0.0786543069,0.68,0.03,0.6806614430000001,0.7625000000000001,-0.0105,0.7625722917000001,0.07250000000000001,-0.030500000000000003,0.0786543069,0.6900000000000001,0.02,0.6902897942
2019-06-16 05:00:00,0.723,-0.026000000000000002,0.7234673455,0.063,-0.026000000000000002,0.0681542368,0.66,0.0,0.66,0.733,-0.006,0.7330245562000001,0.063,-0.026000000000000002,0.0681542368,0.67,0.02,0.670298441
2019-06-16 05:30:00,0.739,-0.0245,0.7394060116000001,0.059000000000000004,-0.0245,0.0638846617,0.68,0.0,0.68,0.749,-0.0045000000000000005,0.7490135179,0.059000000000000004,-0.0245,0.0638846617,0.6900000000000001,0.02,0.6902897942
2019-06-16 06:00:00,0.7915000000000001,0.023,0.7918341051000001,0.0415,-0.017,0.044846962000000004,0.75,0.04,0.7510659092,0.8015,0.033,0.8021790636,0.0415,-0.017,0.044846962000000004,0.76,0.05,0.7616429610000001
2019-06-16 06:30:00,0.859,0.21450000000000002,0.8853763324,0.039,-0.0155,0.0419672491,0.8200000000000001,0.23,0.8516454661,0.839,-0.1255,0.8483343975000001,0.039,-0.0155,0.0419672491,0.8,-0.11,0.8075270893000001
2019-06-16 07:00:00,0.967,0.8975000000000001,1.3193162055,0.057,-0.022500000000000003,0.0612800946,0.91,0.92,1.2940247293,0.847,-0.7625000000000001,1.1396557594,0.057,-0.022500000000000003,0.0612800946,0.79,-0.74,1.0824509227
2019-06-16 07:30:00,0.989,0.1685,1.0032513394,0.079,-0.0315,0.0850485156,0.91,0.2,0.9317188417000001,0.969,-0.021500000000000002,0.9692384897,0.079,-0.0315,0.0850485156,0.89,0.01,0.890056178
2019-06-16 08:00:00,1.0165,0.07050000000000001,1.0189418531,0.0765,-0.029500000000000002,0.0819908531,0.9400000000000001,0.1,0.9453041838,1.0265,0.0805,1.0296516401,0.0765,-0.029500000000000002,0.0819908531,0.9500000000000001,0.11,0.9563472173
2019-06-16 08:30:00,1.084,0.21050000000000002,1.1042491793,0.14400000000000002,-0.059500000000000004,0.15580837590000002,0.9400000000000001,0.27,0.9780081799,1.074,-0.0495,1.0751401071,0.14400000000000002,-0.059500000000000004,0.15580837590000002,0.93,0.01,0.9300537619
2019-06-16 09:00:00,1.103,0.058,1.1045238793,0.193,-0.082,0.209697401,0.91,0.14,0.9207062507,1.123,0.068,1.1250568875,0.193,-0.082,0.209697401,0.93,0.15,0.9420191081
2019-06-16 09:30:00,1.1415,0.0485,1.1425298683,0.1715,-0.07150000000000001,0.18580769630000002,0.97,0.12,0.9773944956,1.1515,0.0585,1.1529850389,0.1715,-0.07150000000000001,0.18580769630000002,0.98,0.13,0.9885848471
2019-06-16 10:00:00,1.185,0.0545,1.186252608,0.225,-0.0955,0.2444284149,0.96,0.15,0.9716480844000001,1.185,0.0545,1.186252608,0.225,-0.0955,0.2444284149,0.96,0.15,0.9716480844000001
2019-06-16 10:30:00,1.156,0.0505,1.1571025235,0.23600000000000002,-0.0995,0.25611764870000003,0.92,0.15,0.9321480569,1.166,0.0505,1.1670930768,0.23600000000000002,-0.0995,0.25611764870000003,0.93,0.15,0.9420191081
2019-06-16 11:00:00,1.1115,0.053,1.1127628903,0.2315,-0.097,0.251000498,0.88,0.15,0.8926925563,1.1215,0.053,1.1227516422,0.2315,-0.097,0.251000498,0.89,0.15,0.9025519376000001
2019-06-16 11:30:00,1.1165,0.0395,1.1171985052,0.2165,-0.09050000000000001,0.2346540006,0.9,0.13,0.9093404203000001,1.1265,0.0495,1.1275870255,0.2165,-0.09050000000000001,0.2346540006,0.91,0.14,0.9207062507
2019-06-16 12:00:00,1.131,0.060500000000000005,1.1326169917,0.261,-0.1095,0.2830393082,0.87,0.17,0.8864536085,1.141,0.060500000000000005,1.14260284,0.261,-0.1095,0.2830393082,0.88,0.17,0.8962700486
2019-06-16 12:30:00,1.0815,0.0645,1.0834216631,0.2515,-0.10550000000000001,0.272731553,0.8300000000000001,0.17,0.8472307832,1.0915,0.0845,1.0947659567,0.2515,-0.10550000000000001,0.272731553,0.84,0.19,0.8612200648
2019-06-16 13:00:00,1.068,0.062,1.0697981118,0.258,-0.108,0.2796926885,0.81,0.17,0.8276472679,1.078,0.062,1.0797814594,0.258,-0.108,0.2796926885,0.8200000000000001,0.17,0.8374365648000001
2019-06-16 13:30:00,1.0805,0.069,1.0827009051,0.24050000000000002,-0.101,0.2608471775,0.84,0.17,0.8570297544000001,1.0805,0.069,1.0827009051,0.24050000000000002,-0.101,0.2608471775,0.84,0.17,0.8570297544000001
2019-06-16 14:00:00,1.065,0.0765,1.0677440002,0.225,-0.0935,0.2436539554,0.84,0.17,0.8570297544000001,1.065,0.0765,1.0677440002,0.225,-0.0935,0.2436539554,0.84,0.17,0.8570297544000001
2019-06-16 14:30:00,1.103,0.067,1.1050330312,0.223,-0.093,0.2416153969,0.88,0.16,0.894427191,1.113,0.077,1.1156603426,0.223,-0.093,0.2416153969,0.89,0.17,0.9060905032000001
2019-06-16 15:00:00,1.143,0.0565,1.1443955828,0.243,-0.10350000000000001,0.26412355060000003,0.9,0.16,0.9141115906,1.153,0.0665,1.1549161225,0.243,-0.10350000000000001,0.26412355060000003,0.91,0.17,0.9257429449000001
2019-06-16 15:30:00,1.1745,0.052500000000000005,1.1756727861,0.1145,-0.0475,0.12396168760000001,1.06,0.1,1.0647065323,1.1745,0.052500000000000005,1.1756727861,0.1145,-0.0475,0.12396168760000001,1.06,0.1,1.0647065323
2019-06-16 16:00:00,1.238,0.062,1.2395515318,0.228,-0.098,0.24816929710000002,1.01,0.16,1.0225947389,1.248,0.062,1.249539115,0.228,-0.098,0.24816929710000002,1.02,0.16,1.0324727599
2019-06-16 16:30:00,1.287,0.052500000000000005,1.2880703591,0.247,-0.1075,0.2693793793,1.04,0.16,1.052235715,1.297,0.052500000000000005,1.2980621132999999,0.247,-0.1075,0.2693793793,1.05,0.16,1.0621205205
2019-06-16 17:00:00,1.319,0.052000000000000005,1.320024621,0.249,-0.108,0.2714129695,1.07,0.16,1.081896483,1.329,0.07200000000000001,1.3309489096,0.249,-0.108,0.2714129695,1.08,0.18,1.0948972555
2019-06-16 17:30:00,1.3815,0.08,1.3838143842,0.2315,-0.1,0.2521750384,1.15,0.18,1.1640017182,1.3915,0.09,1.3944074907,0.2315,-0.1,0.2521750384,1.16,0.19,1.1754573578
2019-06-16 18:00:00,1.443,0.074,1.4448961900000001,0.243,-0.106,0.2651131834,1.2,0.18,1.213424905,1.443,0.084,1.4454428387,0.243,-0.106,0.2651131834,1.2,0.19,1.2149485586
2019-06-16 18:30:00,1.4265,0.7115,1.5940936296000001,0.2265,-0.0985,0.2469908905,1.2,0.81,1.4477914214,1.3365,-0.5585,1.4485007767,0.2265,-0.0985,0.2469908905,1.11,-0.46,1.2015406776
2019-06-16 19:00:00,1.4435,0.9435,1.7244954335,0.24350000000000002,-0.10650000000000001,0.2657715184,1.2,1.05,1.5945218719,1.3135,-0.7965,1.5361297146,0.24350000000000002,-0.10650000000000001,0.2657715184,1.07,-0.6900000000000001,1.2731849826000001
2019-06-16 19:30:00,1.4060000000000001,0.2335,1.4252572575,0.246,-0.10650000000000001,0.2680638916,1.16,0.34,1.2088010589,1.3860000000000001,-0.08650000000000001,1.3886966011,0.246,-0.10650000000000001,0.2680638916,1.1400000000000001,0.02,1.1401754251
2019-06-16 20:00:00,1.369,0.062,1.3704032253,0.249,-0.108,0.2714129695,1.12,0.17,1.1328283189,1.369,0.062,1.3704032253,0.249,-0.108,0.2714129695,1.12,0.17,1.1328283189
2019-06-16 20:30:00,1.2974999999999999,0.063,1.2990285794,0.24750000000000003,-0.107,0.2696391107,1.05,0.17,1.063672882,1.3075,0.063,1.3090169021,0.24750000000000003,-0.107,0.2696391107,1.06,0.17,1.0735455277
2019-06-16 21:00:00,1.2485,0.062,1.2500384994,0.2485,-0.108,0.2709543319,1.0,0.17,1.0143470806,1.2485,0.062,1.2500384994,0.2485,-0.108,0.2709543319,1.0,0.17,1.0143470806
2019-06-16 21:30:00,1.207,0.0625,1.2086170816,0.247,-0.1075,0.2693793793,0.96,0.17,0.9749358953,1.207,0.0025,1.2070025891,0.247,-0.1075,0.2693793793,0.96,0.11,0.9662815325
2019-06-16 22:00:00,1.157,0.011,1.1570522892,0.247,-0.109,0.2699814808,0.91,0.12,0.9178779875,1.167,0.001,1.1670004284,0.247,-0.109,0.2699814808,0.92,0.11,0.9265527508
2019-06-16 22:30:00,1.1075,0.0315,1.1079478778,0.24750000000000003,-0.1085,0.2702378582,0.86,0.14,0.8713208364,1.1075,0.0415,1.1082772668,0.24750000000000003,-0.1085,0.2702378582,0.86,0.15,0.8729833904000001
2019-06-16 23:00:00,1.019,0.02,1.019196252,0.229,-0.1,0.24988197210000002,0.79,0.12,0.79906195,1.029,0.03,1.0294372249,0.229,-0.1,0.24988197210000002,0.8,0.13,0.8104936767
2019-06-16 23:30:00,0.997,0.04,0.9978020846000001,0.20700000000000002,-0.09,0.2257188517,0.79,0.13,0.800624756,1.007,0.05,1.0082405467,0.20700000000000002,-0.09,0.2257188517,0.8,0.14,0.8121576202
2019-06-17 00:00:00,0.9395,0.0685,0.9419938959,0.20950000000000002,-0.0915,0.2286099298,0.73,0.16,0.7473285757,0.9495,0.0785,0.9527394712,0.20950000000000002,-0.0915,0.2286099298,0.74,0.17,0.7592759709
2019-06-17 00:30:00,0.875,0.061500000000000006,0.8771586231,0.225,-0.0985,0.2456160622,0.65,0.16,0.6694027188,0.885,0.07150000000000001,0.8878835791,0.225,-0.0985,0.2456160622,0.66,0.17,0.6815423685
2019-06-17 01:00:00,0.91,0.0475,0.9112388545000001,0.21,-0.0925,0.22946949690000001,0.7000000000000001,0.14,0.7138627319,0.92,0.0575,0.9217951237,0.21,-0.0925,0.22946949690000001,0.71,0.15,0.7256721023
2019-06-17 01:30:00,0.879,0.055,0.8807190244,0.23900000000000002,-0.105,0.26104788830000003,0.64,0.16,0.6596969001,0.889,0.055,0.8906997249,0.23900000000000002,-0.105,0.26104788830000003,0.65,0.16,0.6694027188
2019-06-17 02:00:00,0.8835000000000001,0.052500000000000005,0.8850584726,0.24350000000000002,-0.1075,0.2661738154,0.64,0.16,0.6596969001,0.8935000000000001,0.052500000000000005,0.8950410605,0.24350000000000002,-0.1075,0.2661738154,0.65,0.16,0.6694027188
2019-06-17 02:30:00,0.932,0.054,0.933563067,0.242,-0.106,0.2641968963,0.6900000000000001,0.16,0.7083078427,0.9420000000000001,0.054,0.9435465012,0.242,-0.106,0.2641968963,0.7000000000000001,0.16,0.7180529228
2019-06-17 03:00:00,0.9245000000000001,0.0765,0.9276596898,0.23450000000000001,-0.10350000000000001,0.256324989,0.6900000000000001,0.18,0.7130918594,0.9345,0.0765,0.9376259915,0.23450000000000001,-0.10350000000000001,0.256324989,0.7000000000000001,0.18,0.72277244
2019-06-17 03:30:00,0.9245000000000001,0.08650000000000001,0.9285378291,0.23450000000000001,-0.10350000000000001,0.256324989,0.6900000000000001,0.19,0.7156814934,0.9345,0.0965,0.9394692651000001,0.23450000000000001,-0.10350000000000001,0.256324989,0.7000000000000001,0.2,0.7280109889
2019-06-17 04:00:00,0.9335,0.083,0.9371826129,0.24350000000000002,-0.107,0.26597227300000004,0.6900000000000001,0.19,0.7156814934,0.9435,0.093,0.9480723865,0.24350000000000002,-0.107,0.26597227300000004,0.7000000000000001,0.2,0.7280109889
2019-06-17 04:30:00,0.868,0.0855,0.8722008083,0.23800000000000002,-0.10450000000000001,0.2599312409,0.63,0.19,0.6580273551,0.868,0.0955,0.8732377969,0.23800000000000002,-0.10450000000000001,0.2599312409,0.63,0.2,0.6609841148000001
2019-06-17 05:00:00,0.934,0.0825,0.9376365234,0.244,-0.1075,0.2666312997,0.6900000000000001,0.19,0.7156814934,0.9440000000000001,0.0925,0.9485210857,0.244,-0.1075,0.2666312997,0.7000000000000001,0.2,0.7280109889
2019-06-17 05:30:00,0.981,0.084,0.9845897623000001,0.241,-0.106,0.2632812185,0.74,0.19,0.7640026178,0.991,0.094,0.9954481403000001,0.241,-0.106,0.2632812185,0.75,0.2,0.7762087348000001
2019-06-17 06:00:00,1.082,0.0975,1.0863840251,0.212,-0.0925,0.23130121050000002,0.87,0.19,0.8905054744,1.082,0.1075,1.0873271127,0.212,-0.0925,0.23130121050000002,0.87,0.2,0.8926925563
2019-06-17 06:30:00,1.0995,0.1595,1.1110087758,0.2295,-0.1005,0.25054041590000004,0.87,0.26,0.9080198236,1.0995,0.0495,1.1006136924,0.2295,-0.1005,0.25054041590000004,0.87,0.15,0.8828363382000001
2019-06-17 07:00:00,1.2545,0.4465,1.3315902147,0.21450000000000002,-0.0935,0.2339925212,1.04,0.54,1.171836166,1.2245,-0.1635,1.2353673543,0.21450000000000002,-0.0935,0.2339925212,1.01,-0.07,1.0124228366
2019-06-17 07:30:00,1.3805,0.1905,1.3935818957000001,0.1605,-0.0695,0.1749014008,1.22,0.26,1.2473972904,1.3905,0.1905,1.4034886889,0.1605,-0.0695,0.1749014008,1.23,0.26,1.2571793826
2019-06-17 08:00:00,1.5035,0.9805,1.7949630915,0.0935,-0.0395,0.1015012315,1.4100000000000001,1.02,1.7402586015,1.3835,-0.5595,1.4923513326,0.0935,-0.0395,0.1015012315,1.29,-0.52,1.3908630414
2019-06-17 08:30:00,1.5725,0.8845000000000001,1.8041885988000002,0.0625,-0.025500000000000002,0.0675018518,1.51,0.91,1.7630087918,1.4625,-0.4355,1.5259641215,0.0625,-0.025500000000000002,0.0675018518,1.4,-0.41000000000000003,1.4588008774
2019-06-17 09:00:00,1.5035,0.202,1.5170089815,0.043500000000000004,-0.018000000000000002,0.0470770645,1.46,0.22,1.476482306,1.5035,0.212,1.5183728956,0.043500000000000004,-0.018000000000000002,0.0470770645,1.46,0.23,1.4780054127
2019-06-17 09:30:00,1.5779999999999998,0.20450000000000002,1.5911958553,0.038,-0.0155,0.041039615,1.54,0.22,1.5556349186,1.5779999999999998,0.21450000000000002,1.5925119309,0.038,-0.0155,0.041039615,1.54,0.23,1.5570806016
2019-06-17 10:00:00,1.646,0.233,1.6624093960000002,0.066,-0.027,0.0713091859,1.58,0.26,1.6012495120999999,1.646,0.233,1.6624093960000002,0.066,-0.027,0.0713091859,1.58,0.26,1.6012495120999999
2019-06-17 10:30:00,1.608,0.232,1.6246501162,0.068,-0.028,0.0735391052,1.54,0.26,1.5617938404,1.608,0.232,1.6246501162,0.068,-0.028,0.0735391052,1.54,0.26,1.5617938404
2019-06-17 11:00:00,1.585,0.214,1.5993814429,0.065,-0.026000000000000002,0.07000714250000001,1.52,0.24,1.5388307249,1.585,0.224,1.6007501366999999,0.065,-0.026000000000000002,0.07000714250000001,1.52,0.25,1.5404220201
2019-06-17 11:30:00,1.5670000000000002,0.211,1.5811419924,0.047,-0.019,0.050695167400000005,1.52,0.23,1.5373028329,1.5670000000000002,0.211,1.5811419924,0.047,-0.019,0.050695167400000005,1.52,0.23,1.5373028329
2019-06-17 12:00:00,1.6245,0.22,1.6393292072999999,0.1645,-0.07,0.178774299,1.46,0.29,1.4885227576,1.6245,0.22,1.6393292072999999,0.1645,-0.07,0.178774299,1.46,0.29,1.4885227576
2019-06-17 12:30:00,1.596,0.219,1.6109553066,0.166,-0.07100000000000001,0.18054639290000002,1.43,0.29,1.4591093174,1.596,0.219,1.6109553066,0.166,-0.07100000000000001,0.18054639290000002,1.43,0.29,1.4591093174
2019-06-17 13:00:00,1.521,0.2015,1.5342891677,0.211,-0.08850000000000001,0.2288083259,1.31,0.29,1.34171532,1.5310000000000001,0.2015,1.5442031116,0.211,-0.08850000000000001,0.2288083259,1.32,0.29,1.3514806695
2019-06-17 13:30:00,1.4889999999999999,0.182,1.5000816644000001,0.209,-0.088,0.2267708094,1.28,0.27,1.308166656,1.4889999999999999,0.192,1.5013277457,0.209,-0.088,0.2267708094,1.28,0.28,1.3102671483
2019-06-17 14:00:00,1.3745,0.18150000000000002,1.3864315706,0.21450000000000002,-0.08850000000000001,0.2320398673,1.16,0.27,1.1910079765,1.3845,0.1915,1.3976811153,0.21450000000000002,-0.08850000000000001,0.2320398673,1.17,0.28,1.2030378215
2019-06-17 14:30:00,1.353,0.1905,1.3663452163,0.193,-0.0795,0.20873248430000002,1.16,0.27,1.1910079765,1.363,0.2005,1.3776680478,0.193,-0.0795,0.20873248430000002,1.17,0.28,1.2030378215
2019-06-17 15:00:00,1.313,0.188,1.3263909680000001,0.153,-0.062,0.1650848267,1.16,0.25,1.1866338947,1.323,0.188,1.3362907618,0.153,-0.062,0.1650848267,1.17,0.25,1.1964113004999999
2019-06-17 15:30:00,1.3115,0.201,1.3268131933,0.1915,-0.079,0.2071551351,1.12,0.28,1.1544695752,1.3115,0.201,1.3268131933,0.1915,-0.079,0.2071551351,1.12,0.28,1.1544695752
2019-06-17 16:00:00,1.2555,0.1845,1.2689840425,0.1855,-0.0755,0.20027605950000002,1.07,0.26,1.1011357773000001,1.2555,0.1845,1.2689840425,0.1855,-0.0755,0.20027605950000002,1.07,0.26,1.1011357773000001
2019-06-17 16:30:00,1.3065,0.1955,1.3210459871,0.1565,-0.0645,0.16927049360000002,1.15,0.26,1.1790250209,1.3165,0.1855,1.329504607,0.1565,-0.0645,0.16927049360000002,1.16,0.25,1.1866338947
2019-06-17 17:00:00,1.4304999999999999,0.2195,1.4472423778,0.1005,-0.0405,0.1083535879,1.33,0.26,1.3551752654,1.4304999999999999,0.20950000000000002,1.445759489,0.1005,-0.0405,0.1083535879,1.33,0.25,1.3532922818
2019-06-17 17:30:00,1.4945,0.217,1.5101719273,0.10450000000000001,-0.043000000000000003,0.1130011062,1.3900000000000001,0.26,1.4141074923999999,1.4945,0.20700000000000002,1.5087674605,0.10450000000000001,-0.043000000000000003,0.1130011062,1.3900000000000001,0.25,1.4123030836
