Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-17 18:00:00,1.5745,0.20850000000000002,1.5882451007,0.0545,-0.021500000000000002,0.058587541300000004,1.52,0.23,1.5373028329,1.5745,0.20850000000000002,1.5882451007,0.0545,-0.021500000000000002,0.058587541300000004,1.52,0.23,1.5373028329
2019-06-17 18:30:00,1.5815000000000001,0.194,1.5933544019,0.0415,-0.016,0.044477522400000004,1.54,0.21,1.5542522318,1.5815000000000001,0.20400000000000001,1.5946028502,0.0415,-0.016,0.044477522400000004,1.54,0.22,1.5556349186
2019-06-17 19:00:00,1.534,0.17500000000000002,1.5439498049,0.014,-0.005,0.0148660687,1.52,0.18,1.5306207890999999,1.534,0.17500000000000002,1.5439498049,0.014,-0.005,0.0148660687,1.52,0.18,1.5306207890999999
2019-06-17 19:30:00,1.4995,0.1685,1.5089375401,0.029500000000000002,-0.0115,0.0316622804,1.47,0.18,1.4809794057,1.4995,0.1685,1.5089375401,0.029500000000000002,-0.0115,0.0316622804,1.47,0.18,1.4809794057
2019-06-17 20:00:00,1.436,0.17,1.4460276623000001,0.026000000000000002,-0.01,0.0278567766,1.4100000000000001,0.18,1.4214429289,1.436,0.16,1.4448861547,0.026000000000000002,-0.01,0.0278567766,1.4100000000000001,0.17,1.4202112519
2019-06-17 20:30:00,1.3385,0.1285,1.3446540447,0.0085,-0.0015,0.008631338300000001,1.33,0.13,1.3363382805000001,1.3385,0.1285,1.3446540447,0.0085,-0.0015,0.008631338300000001,1.33,0.13,1.3363382805000001
2019-06-17 21:00:00,1.2770000000000001,0.1695,1.2882000039000001,0.007,-0.0005,0.0070178344,1.27,0.17,1.2813274367,1.2770000000000001,0.059500000000000004,1.2783854075,0.007,-0.0005,0.0070178344,1.27,0.06,1.2714165328
2019-06-17 21:30:00,1.2555,0.085,1.2583740501,0.0155,-0.005,0.0162864975,1.24,0.09,1.2432618389,1.2655,0.095,1.2690607747,0.0155,-0.005,0.0162864975,1.25,0.1,1.2539936204
2019-06-17 22:00:00,1.2345,0.0845,1.2373885808,0.0145,-0.0055000000000000005,0.015508062400000001,1.22,0.09,1.2233151679,1.2345,0.0945,1.238111667,0.0145,-0.0055000000000000005,0.015508062400000001,1.22,0.1,1.2240914998
2019-06-17 22:30:00,1.249,0.08750000000000001,1.2520612006,0.009000000000000001,-0.0025,0.0093407708,1.24,0.09,1.2432618389,1.259,0.0975,1.2627696742,0.009000000000000001,-0.0025,0.0093407708,1.25,0.1,1.2539936204
2019-06-17 23:00:00,1.1005,0.08650000000000001,1.1038942431,0.0105,-0.0035,0.0110679718,1.09,0.09,1.093709285,1.1005,0.0965,1.1047228159,0.0105,-0.0035,0.0110679718,1.09,0.1,1.0945775441
2019-06-17 23:30:00,0.9955,0.08,0.998709292,0.025500000000000002,-0.01,0.027390691800000002,0.97,0.09,0.9741663102,0.9955,0.1,1.000509995,0.025500000000000002,-0.01,0.027390691800000002,0.97,0.11,0.9762171889000001
2019-06-18 00:00:00,0.98,0.108,0.9859330606000001,0.03,-0.012,0.0323109888,0.9500000000000001,0.12,0.9575489544,0.98,0.098,0.9848878109,0.03,-0.012,0.0323109888,0.9500000000000001,0.11,0.9563472173
2019-06-18 00:30:00,0.891,0.1075,0.8974615591,0.031,-0.0125,0.0334252898,0.86,0.12,0.8683317338000001,0.901,0.0975,0.9062600344,0.031,-0.0125,0.0334252898,0.87,0.11,0.8769264507000001
2019-06-18 01:00:00,0.9065000000000001,0.1095,0.9130895356000001,0.026500000000000003,-0.0105,0.0285043856,0.88,0.12,0.8881441324,0.9065000000000001,0.0995,0.9119443514000001,0.026500000000000003,-0.0105,0.0285043856,0.88,0.11,0.8868483523
2019-06-18 01:30:00,0.9390000000000001,0.1085,0.9452477189,0.029,-0.0115,0.031196955000000002,0.91,0.12,0.9178779875,0.9490000000000001,0.0985,0.9540981344,0.029,-0.0115,0.031196955000000002,0.92,0.11,0.9265527508
2019-06-18 02:00:00,0.9440000000000001,0.1105,0.9504452904,0.024,-0.0095,0.025811819000000003,0.92,0.12,0.9277930804000001,0.9540000000000001,0.1005,0.9592790261,0.024,-0.0095,0.025811819000000003,0.93,0.11,0.9364827815000001
2019-06-18 02:30:00,0.965,0.1145,0.9717691341,0.015,-0.0055000000000000005,0.015976545300000002,0.9500000000000001,0.12,0.9575489544,0.975,0.10450000000000001,0.9805841371,0.015,-0.0055000000000000005,0.015976545300000002,0.96,0.11,0.9662815325
2019-06-18 03:00:00,0.9395,0.097,0.9444941768,0.0095,-0.003,0.0099624294,0.93,0.1,0.9353608929,0.9395,0.107,0.9455735032,0.0095,-0.003,0.0099624294,0.93,0.11,0.9364827815000001
2019-06-18 03:30:00,0.8895000000000001,0.077,0.8928265509000001,0.0095,-0.003,0.0099624294,0.88,0.08,0.8836288814000001,0.8895000000000001,0.077,0.8928265509000001,0.0095,-0.003,0.0099624294,0.88,0.08,0.8836288814000001
2019-06-18 04:00:00,0.8285,0.0775,0.8321168788000001,0.0085,-0.0025,0.0088600226,0.8200000000000001,0.08,0.8238931970000001,0.8285,0.0775,0.8321168788000001,0.0085,-0.0025,0.0088600226,0.8200000000000001,0.08,0.8238931970000001
2019-06-18 04:30:00,0.879,0.077,0.8823661372,0.009000000000000001,-0.003,0.009486833,0.87,0.08,0.8736704184,0.889,0.077,0.8923284149,0.009000000000000001,-0.003,0.009486833,0.88,0.08,0.8836288814000001
2019-06-18 05:00:00,0.919,0.0775,0.9222620289000001,0.009000000000000001,-0.0025,0.0093407708,0.91,0.08,0.9135097153,0.929,0.0775,0.9322270378,0.009000000000000001,-0.0025,0.0093407708,0.92,0.08,0.9234717104
2019-06-18 05:30:00,0.9440000000000001,0.075,0.9469746565,0.014,-0.005,0.0148660687,0.93,0.08,0.9334345183,0.9540000000000001,0.075,0.956943572,0.014,-0.005,0.0148660687,0.9400000000000001,0.08,0.9433981132
2019-06-18 06:00:00,1.1,0.097,1.1042685362,0.01,-0.003,0.0104403065,1.09,0.1,1.0945775441,1.11,0.107,1.115145282,0.01,-0.003,0.0104403065,1.1,0.11,1.1054863183
2019-06-18 06:30:00,1.158,0.6275000000000001,1.3170877913,0.008,-0.0025,0.0083815273,1.15,0.63,1.3112589371,1.088,-0.3325,1.1376731736,0.008,-0.0025,0.0083815273,1.08,-0.33,1.1292918135
2019-06-18 07:00:00,1.296,0.2495,1.3197978065,0.006,-0.0005,0.0060207973,1.29,0.25,1.3140015220999999,1.296,0.1495,1.3045942856,0.006,-0.0005,0.0060207973,1.29,0.15,1.2986916493
2019-06-18 07:30:00,1.4635,0.603,1.5828585692,0.0035,0.003,0.0046097722,1.46,0.6000000000000001,1.5784802818,1.4035,-0.137,1.4101706457,0.0035,0.003,0.0046097722,1.4,-0.14,1.406982587
2019-06-18 08:00:00,1.5875,1.101,1.9319309641,0.007500000000000001,0.001,0.007566373,1.58,1.1,1.9252012882,1.4375,-0.599,1.5573076928,0.007500000000000001,0.001,0.007566373,1.43,-0.6000000000000001,1.5507740003000001
2019-06-18 08:30:00,1.536,0.254,1.5568596597000002,0.006,0.004,0.007211102600000001,1.53,0.25,1.5502902954,1.536,0.264,1.5585223771,0.006,0.004,0.007211102600000001,1.53,0.26,1.551934277
2019-06-18 09:00:00,1.4915,0.253,1.5128057542,0.0015,0.003,0.0033541020000000003,1.49,0.25,1.5108275878000001,1.4915,0.263,1.5145102343999999,0.0015,0.003,0.0033541020000000003,1.49,0.26,1.5125144627
2019-06-18 09:30:00,1.496,0.2525,1.5171592698,0.006,0.0025,0.006500000000000001,1.49,0.25,1.5108275878000001,1.496,0.2625,1.5188555725000001,0.006,0.0025,0.006500000000000001,1.49,0.26,1.5125144627
2019-06-18 10:00:00,1.4775,0.25,1.4985013347,0.007500000000000001,0.0,0.007500000000000001,1.47,0.25,1.4911069713,1.4775,0.26,1.5002020697,0.007500000000000001,0.0,0.007500000000000001,1.47,0.26,1.4928161307
2019-06-18 10:30:00,1.5375,0.25,1.5576926045000001,0.007500000000000001,0.0,0.007500000000000001,1.53,0.25,1.5502902954,1.5375,0.26,1.5593287819000001,0.007500000000000001,0.0,0.007500000000000001,1.53,0.26,1.551934277
2019-06-18 11:00:00,1.4975,0.251,1.5183896898,0.007500000000000001,0.001,0.007566373,1.49,0.25,1.5108275878000001,1.4975,0.261,1.5200747515000002,0.007500000000000001,0.001,0.007566373,1.49,0.26,1.5125144627
2019-06-18 11:30:00,1.3745,0.225,1.3927940444,0.0245,-0.005,0.0250049995,1.35,0.23,1.3694524452999999,1.3845,0.23500000000000001,1.4043024069,0.0245,-0.005,0.0250049995,1.3599999999999999,0.24,1.3810141201000001
2019-06-18 12:00:00,1.401,0.225,1.4189524305,0.021,-0.005,0.0215870331,1.38,0.23,1.399035382,1.401,0.23500000000000001,1.4205724198,0.021,-0.005,0.0215870331,1.38,0.24,1.4007141036
2019-06-18 12:30:00,1.3405,0.226,1.3594176143,0.0205,-0.004,0.0208865986,1.32,0.23,1.339888055,1.3405,0.23600000000000002,1.3611158106,0.0205,-0.004,0.0208865986,1.32,0.24,1.3416407865
2019-06-18 13:00:00,1.336,0.212,1.3527157869,0.016,0.002,0.016124515500000002,1.32,0.21,1.3366001646,1.336,0.222,1.3543190171,0.016,0.002,0.016124515500000002,1.32,0.22,1.3382077567000001
2019-06-18 13:30:00,1.3785,0.21250000000000002,1.3947825995,0.0085,0.0025,0.0088600226,1.37,0.21,1.386001443,1.3785,0.2225,1.3963411116,0.0085,0.0025,0.0088600226,1.37,0.22,1.3875518008
2019-06-18 14:00:00,1.359,0.212,1.3754362944,0.009000000000000001,0.002,0.009219544500000001,1.35,0.21,1.3662357044,1.359,0.222,1.3770130718,0.009000000000000001,0.002,0.009219544500000001,1.35,0.22,1.3678084661
2019-06-18 14:30:00,1.338,0.23900000000000002,1.3591780604,0.018000000000000002,-0.001,0.0180277564,1.32,0.24,1.3416407865,1.338,0.23900000000000002,1.3591780604,0.018000000000000002,-0.001,0.0180277564,1.32,0.24,1.3416407865
2019-06-18 15:00:00,1.333,0.24150000000000002,1.35469969,0.013000000000000001,0.0015,0.0130862523,1.32,0.24,1.3416407865,1.343,0.24150000000000002,1.3645406736,0.013000000000000001,0.0015,0.0130862523,1.33,0.24,1.3514806695
2019-06-18 15:30:00,1.3475000000000001,0.242,1.3690581617,0.007500000000000001,0.002,0.0077620873000000005,1.34,0.24,1.361322886,1.3575,0.242,1.3789018275,0.007500000000000001,0.002,0.0077620873000000005,1.35,0.24,1.3711673858
2019-06-18 16:00:00,1.292,0.18,1.3044784398,0.012,0.0,0.012,1.28,0.18,1.2925942906,1.292,0.19,1.3058958611,0.012,0.0,0.012,1.28,0.19,1.2940247293
2019-06-18 16:30:00,1.3205,0.17,1.3313978556000001,0.0105,0.0,0.0105,1.31,0.17,1.3209844814,1.3205,0.17,1.3313978556000001,0.0105,0.0,0.0105,1.31,0.17,1.3209844814
2019-06-18 17:00:00,1.3940000000000001,0.1985,1.4080618772,0.014,-0.0015,0.0140801278,1.38,0.2,1.3944174410999999,1.3940000000000001,0.1985,1.4080618772,0.014,-0.0015,0.0140801278,1.38,0.2,1.3944174410999999
2019-06-18 17:30:00,1.5035,0.197,1.5163512951,0.0135,-0.003,0.0138293167,1.49,0.2,1.5033628970000001,1.5035,0.197,1.5163512951,0.0135,-0.003,0.0138293167,1.49,0.2,1.5033628970000001
2019-06-18 18:00:00,1.552,0.197,1.5644529395,0.012,-0.003,0.0123693169,1.54,0.2,1.5529327094,1.552,0.197,1.5644529395,0.012,-0.003,0.0123693169,1.54,0.2,1.5529327094
2019-06-18 18:30:00,1.4969999999999999,0.169,1.5065092101,0.007,-0.001,0.007071067800000001,1.49,0.17,1.4996666296,1.4969999999999999,0.169,1.5065092101,0.007,-0.001,0.007071067800000001,1.49,0.17,1.4996666296
2019-06-18 19:00:00,1.4915,0.1525,1.4992759919,0.0015,0.0025,0.0029154759,1.49,0.15,1.4975313018,1.4915,0.1625,1.5003261312,0.0015,0.0025,0.0029154759,1.49,0.16,1.4985659812
2019-06-18 19:30:00,1.4225,0.1325,1.4286575867,0.0025,0.0025,0.0035355339000000003,1.42,0.13,1.4259382876,1.4225,0.1325,1.4286575867,0.0025,0.0025,0.0035355339000000003,1.42,0.13,1.4259382876
2019-06-18 20:00:00,1.3315000000000001,0.1515,1.3400912282,0.0015,0.0015,0.0021213203,1.33,0.15,1.3384319183,1.3315000000000001,0.1015,1.3353630592,0.0015,0.0015,0.0021213203,1.33,0.1,1.3337541003
2019-06-18 20:30:00,1.2610000000000001,0.083,1.2637286101,0.001,0.003,0.0031622777,1.26,0.08,1.2625371282,1.2610000000000001,0.073,1.2631112382,0.001,0.003,0.0031622777,1.26,0.07,1.2619429464
2019-06-18 21:00:00,1.28,0.0825,1.2826559359,0.0,0.0025,0.0025,1.28,0.08,1.2824975634,1.29,0.07250000000000001,1.2920357,0.0,0.0025,0.0025,1.29,0.07,1.2918978288
2019-06-18 21:30:00,1.4,0.121,1.4052192,0.0,0.001,0.001,1.4,0.12,1.4051334456,1.4,0.121,1.4052192,0.0,0.001,0.001,1.4,0.12,1.4051334456
2019-06-18 22:00:00,1.31,0.12050000000000001,1.3155304063,0.0,0.0005,0.0005,1.31,0.12,1.3154847015,1.31,0.12050000000000001,1.3155304063,0.0,0.0005,0.0005,1.31,0.12,1.3154847015
2019-06-18 22:30:00,1.2,0.124,1.2063896551,0.0,0.004,0.004,1.2,0.12,1.2059850745,1.21,0.124,1.2163371243,0.0,0.004,0.004,1.21,0.12,1.2159358536
2019-06-18 23:00:00,1.12,0.10550000000000001,1.1249578881,0.0,0.0055000000000000005,0.0055000000000000005,1.12,0.1,1.1244554237,1.12,0.1255,1.1270094276,0.0,0.0055000000000000005,0.0055000000000000005,1.12,0.12,1.1264102272
2019-06-18 23:30:00,1.02,0.1005,1.0249391445,0.0,0.0005,0.0005,1.02,0.1,1.024890238,1.03,0.12050000000000001,1.0370247104,0.0,0.0005,0.0005,1.03,0.12,1.0369667304
2019-06-19 00:00:00,0.9500000000000001,0.1005,0.9553011305,0.0,0.0005,0.0005,0.9500000000000001,0.1,0.9552486587000001,0.96,0.12050000000000001,0.9675330744,0.0,0.0005,0.0005,0.96,0.12,0.9674709298
2019-06-19 00:30:00,0.93,0.1005,0.9354144803000001,0.0,0.0005,0.0005,0.93,0.1,0.9353608929,0.93,0.0805,0.9334775037,0.0,0.0005,0.0005,0.93,0.08,0.9334345183
2019-06-19 01:00:00,0.89,0.2305,0.9193640465,0.0,0.0005,0.0005,0.89,0.23,0.9192388155000001,0.87,-0.0695,0.872771591,0.0,0.0005,0.0005,0.87,-0.07,0.872811549
2019-06-19 01:30:00,0.86,0.0625,0.8622680848000001,0.0,0.0025,0.0025,0.86,0.06,0.8620904825,0.87,0.07250000000000001,0.873015607,0.0,0.0025,0.0025,0.87,0.07,0.872811549
2019-06-19 02:00:00,0.91,0.064,0.9122477734000001,0.0,0.004,0.004,0.91,0.06,0.9119758769,0.91,0.074,0.9130038335,0.0,0.004,0.004,0.91,0.07,0.9126883367
2019-06-19 02:30:00,0.9145000000000001,0.059000000000000004,0.9164012495,0.0045000000000000005,-0.001,0.0046097722,0.91,0.06,0.9119758769,0.9145000000000001,0.069,0.9170993676,0.0045000000000000005,-0.001,0.0046097722,0.91,0.07,0.9126883367
2019-06-19 03:00:00,0.8895000000000001,0.057,0.8913244359,0.0095,-0.003,0.0099624294,0.88,0.06,0.8820430828,0.8895000000000001,0.067,0.8920197587,0.0095,-0.003,0.0099624294,0.88,0.07,0.8827797007
2019-06-19 03:30:00,0.8625,0.0555,0.8642838076,0.0125,-0.0045000000000000005,0.0132853303,0.85,0.06,0.8521150157,0.8725,0.0655,0.8749551417,0.0125,-0.0045000000000000005,0.0132853303,0.86,0.07,0.8628441342000001
2019-06-19 04:00:00,0.857,0.058,0.8589604182,0.007,-0.002,0.007280109900000001,0.85,0.06,0.8521150157,0.867,0.068,0.8696625782,0.007,-0.002,0.007280109900000001,0.86,0.07,0.8628441342000001
2019-06-19 04:30:00,0.857,0.058,0.8589604182,0.007,-0.002,0.007280109900000001,0.85,0.06,0.8521150157,0.867,0.068,0.8696625782,0.007,-0.002,0.007280109900000001,0.86,0.07,0.8628441342000001
2019-06-19 05:00:00,0.902,0.066,0.9044114108,0.012,-0.004,0.012649110600000001,0.89,0.07,0.8927485648,0.912,0.066,0.9143850392,0.012,-0.004,0.012649110600000001,0.9,0.07,0.9027181177
2019-06-19 05:30:00,0.9535,0.07050000000000001,0.9561027664,0.0035,0.0005,0.0035355339000000003,0.9500000000000001,0.07,0.9525754563000001,0.9635,0.07050000000000001,0.9660758252,0.0035,0.0005,0.0035355339000000003,0.96,0.07,0.9625487001
2019-06-19 06:00:00,1.066,0.188,1.0824509227,0.006,-0.002,0.0063245553000000005,1.06,0.19,1.0768936809,1.056,-0.002,1.0560018939,0.006,-0.002,0.0063245553000000005,1.05,0.0,1.05
2019-06-19 06:30:00,1.1045,0.11850000000000001,1.1108386471,0.0045000000000000005,-0.0015,0.0047434165,1.1,0.12,1.1065260955,1.1145,0.1285,1.121883461,0.0045000000000000005,-0.0015,0.0047434165,1.11,0.13,1.1175866857
2019-06-19 07:00:00,1.2835,0.149,1.2921196733,0.0035,-0.001,0.0036400549,1.28,0.15,1.2887590931,1.2935,0.159,1.3032356847,0.0035,-0.001,0.0036400549,1.29,0.16,1.2998846103
2019-06-19 07:30:00,1.462,0.8230000000000001,1.6777285239,0.002,0.003,0.0036055513000000003,1.46,0.8200000000000001,1.6745148551,1.362,-0.397,1.4186800203,0.002,0.003,0.0036055513000000003,1.3599999999999999,-0.4,1.4176036117
2019-06-19 08:00:00,1.541,0.7735000000000001,1.7242341052999999,0.001,0.0035,0.0036400549,1.54,0.77,1.7217723427,1.451,-0.28650000000000003,1.4790142832,0.001,0.0035,0.0036400549,1.45,-0.29,1.4787156589000001
2019-06-19 08:30:00,1.5615,0.264,1.5836597646000001,0.0015,0.004,0.0042720019,1.56,0.26,1.5815182579,1.5615,0.264,1.5836597646000001,0.0015,0.004,0.0042720019,1.56,0.26,1.5815182579
2019-06-19 09:00:00,1.5015,0.24050000000000002,1.520638846,0.0015,0.0005,0.0015811388,1.5,0.24,1.5190786681000001,1.5115,0.24050000000000002,1.5305138026,0.0015,0.0005,0.0015811388,1.51,0.24,1.5289538907
2019-06-19 09:30:00,1.548,0.559,1.6458386919999999,0.008,-0.001,0.0080622577,1.54,0.56,1.6386579875,1.498,-0.07100000000000001,1.4996816329,0.008,-0.001,0.0080622577,1.49,-0.07,1.491643389
2019-06-19 10:00:00,1.4845000000000002,0.221,1.5008601700000002,0.0045000000000000005,0.001,0.0046097722,1.48,0.22,1.4962620091,1.4945,0.231,1.5122470863,0.0045000000000000005,0.001,0.0046097722,1.49,0.23,1.5076471736000001
2019-06-19 10:30:00,1.4855,0.2235,1.5022191917,0.0055000000000000005,0.0035,0.0065192024,1.48,0.22,1.4962620091,1.4955,0.2335,1.5136190075,0.0055000000000000005,0.0035,0.0065192024,1.49,0.23,1.5076471736000001
2019-06-19 11:00:00,1.44,0.2215,1.4569359114,0.01,0.0015,0.0101118742,1.43,0.22,1.4468241082,1.44,0.2315,1.4584897154,0.01,0.0015,0.0101118742,1.43,0.23,1.4483784036
2019-06-19 11:30:00,1.3719999999999999,0.2225,1.3899245483,0.012,0.0025,0.0122576507,1.3599999999999999,0.22,1.3776792079,1.3719999999999999,0.21250000000000002,1.3883588333,0.012,0.0025,0.0122576507,1.3599999999999999,0.21,1.3761177275
2019-06-19 12:00:00,1.3165,0.218,1.3344273116,0.0165,-0.002,0.0166207701,1.3,0.22,1.3184839779,1.3165,0.228,1.3360973954,0.0165,-0.002,0.0166207701,1.3,0.23,1.3201893804
2019-06-19 12:30:00,1.276,0.18050000000000002,1.2887033212,0.016,0.0005,0.016007810600000002,1.26,0.18,1.2727922061,1.276,0.1905,1.2901419496,0.016,0.0005,0.016007810600000002,1.26,0.19,1.2742448744
2019-06-19 13:00:00,1.203,0.161,1.2137256692,0.013000000000000001,0.001,0.0130384048,1.19,0.16,1.2007081244,1.203,0.171,1.2150925891,0.013000000000000001,0.001,0.0130384048,1.19,0.17,1.202081528
2019-06-19 13:30:00,1.2255,0.189,1.2399884072,0.0155,-0.001,0.0155322246,1.21,0.19,1.2248265183,1.2255,0.199,1.2415519522,0.0155,-0.001,0.0155322246,1.21,0.2,1.2264175472
2019-06-19 14:00:00,1.2435,0.1915,1.2581591712,0.0135,0.0015,0.0135830777,1.23,0.19,1.2445882853,1.2435,0.2015,1.2597200086,0.0135,0.0015,0.0135830777,1.23,0.2,1.2461540836
2019-06-19 14:30:00,1.213,0.192,1.2281013802,0.013000000000000001,0.002,0.0131529464,1.2,0.19,1.2149485586,1.213,0.202,1.229704436,0.013000000000000001,0.002,0.0131529464,1.2,0.2,1.2165525061
2019-06-19 15:00:00,1.221,0.1885,1.2354647911,0.021,-0.0015,0.0210535033,1.2,0.19,1.2149485586,1.221,0.1985,1.2370300118,0.021,-0.0015,0.0210535033,1.2,0.2,1.2165525061
2019-06-19 15:30:00,1.231,0.1625,1.2416792058000001,0.031,-0.007500000000000001,0.031894356900000004,1.2,0.17,1.211981848,1.231,0.1625,1.2416792058000001,0.031,-0.007500000000000001,0.031894356900000004,1.2,0.17,1.211981848
2019-06-19 16:00:00,1.17,0.1605,1.1809573447,0.03,-0.0095,0.031468238,1.1400000000000001,0.17,1.1526057435000001,1.17,0.1605,1.1809573447,0.03,-0.0095,0.031468238,1.1400000000000001,0.17,1.1526057435000001
2019-06-19 16:30:00,1.219,0.186,1.2331086732,0.019,-0.004,0.0194164878,1.2,0.19,1.2149485586,1.219,0.186,1.2331086732,0.019,-0.004,0.0194164878,1.2,0.19,1.2149485586
2019-06-19 17:00:00,1.2565,0.199,1.2721608585,0.036500000000000005,-0.011,0.038121516200000004,1.22,0.21,1.2379418403,1.2565,0.199,1.2721608585,0.036500000000000005,-0.011,0.038121516200000004,1.22,0.21,1.2379418403
2019-06-19 17:30:00,1.3135,0.201,1.3287901452,0.0335,-0.009000000000000001,0.0346878941,1.28,0.21,1.2971121771,1.3035,0.201,1.3189060808,0.0335,-0.009000000000000001,0.0346878941,1.27,0.21,1.2872451204
2019-06-19 18:00:00,1.4095,0.1965,1.4231312308000001,0.0395,-0.0135,0.0417432629,1.37,0.21,1.386001443,1.4095,0.1965,1.4231312308000001,0.0395,-0.0135,0.0417432629,1.37,0.21,1.386001443
2019-06-19 18:30:00,1.4675,0.2005,1.4811335186,0.0275,-0.0095,0.029094673100000003,1.44,0.21,1.4552319403,1.4675,0.2005,1.4811335186,0.0275,-0.0095,0.029094673100000003,1.44,0.21,1.4552319403
2019-06-19 19:00:00,1.5235,0.1975,1.5362481896,0.0335,-0.0125,0.0357561184,1.49,0.21,1.5047258887,1.5235,0.1975,1.5362481896,0.0335,-0.0125,0.0357561184,1.49,0.21,1.5047258887
2019-06-19 19:30:00,1.4255,0.198,1.439185273,0.035500000000000004,-0.012,0.0374733238,1.3900000000000001,0.21,1.4057738083,1.4255,0.198,1.439185273,0.035500000000000004,-0.012,0.0374733238,1.3900000000000001,0.21,1.4057738083
2019-06-19 20:00:00,1.3345,0.1615,1.3442367723,0.0245,-0.0085,0.025932605,1.31,0.17,1.3209844814,1.3345,0.1615,1.3442367723,0.0245,-0.0085,0.025932605,1.31,0.17,1.3209844814
2019-06-19 20:30:00,1.2974999999999999,0.147,1.3058006165,0.0575,-0.023,0.0619293953,1.24,0.17,1.2515989773,1.2974999999999999,0.147,1.3058006165,0.0575,-0.023,0.0619293953,1.24,0.17,1.2515989773
2019-06-19 21:00:00,1.305,0.157,1.3144101339,0.035,-0.013000000000000001,0.0373363094,1.27,0.17,1.2813274367,1.315,0.157,1.3243390804000001,0.035,-0.013000000000000001,0.0373363094,1.28,0.17,1.2912397144
2019-06-19 21:30:00,1.2885,0.1535,1.2976110742,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.27,0.16,1.2800390619,1.2785,0.1535,1.2876818318,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.26,0.16,1.2701181047
2019-06-19 22:00:00,1.2775,0.42750000000000005,1.3471312111,0.007500000000000001,-0.0025,0.0079056942,1.27,0.43,1.3408206442,1.2275,-0.1525,1.2369367405,0.007500000000000001,-0.0025,0.0079056942,1.22,-0.15,1.229186723
2019-06-19 22:30:00,1.2155,0.149,1.2245984036,0.0055000000000000005,-0.001,0.005590169900000001,1.21,0.15,1.2192620719,1.2255,0.129,1.2322707698,0.0055000000000000005,-0.001,0.005590169900000001,1.22,0.13,1.2269066794
2019-06-19 23:00:00,1.1125,0.111,1.1180238145999999,0.0025,0.001,0.0026925824,1.11,0.11,1.115437134,1.1125,0.131,1.1201862568,0.0025,0.001,0.0026925824,1.11,0.13,1.1175866857
2019-06-19 23:30:00,0.9875,0.1075,0.9933340324000001,0.007500000000000001,-0.0025,0.0079056942,0.98,0.11,0.9861541462000001,0.9875,0.1075,0.9933340324000001,0.007500000000000001,-0.0025,0.0079056942,0.98,0.11,0.9861541462000001
2019-06-20 00:00:00,0.9595,0.094,0.9640934861,0.0395,-0.016,0.0426174847,0.92,0.11,0.9265527508,0.9695,0.094,0.9740463285000001,0.0395,-0.016,0.0426174847,0.93,0.11,0.9364827815000001
2019-06-20 00:30:00,0.8235,0.0825,0.8276221964,0.043500000000000004,-0.0175,0.0468881648,0.78,0.1,0.7863841301000001,0.8335,0.0925,0.8386170163000001,0.043500000000000004,-0.0175,0.0468881648,0.79,0.11,0.7976214641
2019-06-20 01:00:00,0.837,0.0765,0.8404886971000001,0.057,-0.0235,0.06165427800000001,0.78,0.1,0.7863841301000001,0.847,0.08650000000000001,0.8514054557,0.057,-0.0235,0.06165427800000001,0.79,0.11,0.7976214641
2019-06-20 01:30:00,0.85,0.084,0.8541405037,0.04,-0.016,0.0430813185,0.81,0.1,0.8161494961,0.86,0.094,0.8651219567,0.04,-0.016,0.0430813185,0.8200000000000001,0.11,0.8273451517
2019-06-20 02:00:00,0.891,0.07200000000000001,0.8939043573000001,0.021,-0.008,0.0224722051,0.87,0.08,0.8736704184,0.891,0.07200000000000001,0.8939043573000001,0.021,-0.008,0.0224722051,0.87,0.08,0.8736704184
2019-06-20 02:30:00,0.9,0.068,0.9025652331,0.03,-0.012,0.0323109888,0.87,0.08,0.8736704184,0.9,0.068,0.9025652331,0.03,-0.012,0.0323109888,0.87,0.08,0.8736704184
2019-06-20 03:00:00,0.903,0.10650000000000001,0.9092586266,0.033,-0.0135,0.035654593000000005,0.87,0.12,0.8782368701000001,0.903,0.10650000000000001,0.9092586266,0.033,-0.0135,0.035654593000000005,0.87,0.12,0.8782368701000001
2019-06-20 03:30:00,0.902,0.107,0.9083242813,0.032,-0.013000000000000001,0.0345398321,0.87,0.12,0.8782368701000001,0.902,0.107,0.9083242813,0.032,-0.013000000000000001,0.0345398321,0.87,0.12,0.8782368701000001
2019-06-20 04:00:00,0.878,0.1085,0.884678614,0.028,-0.0115,0.030269621700000002,0.85,0.12,0.8584287973,0.888,0.1085,0.8946039627,0.028,-0.0115,0.030269621700000002,0.86,0.12,0.8683317338000001
2019-06-20 04:30:00,0.8230000000000001,0.091,0.8280157003,0.023,-0.009000000000000001,0.024698178100000003,0.8,0.1,0.8062257748,0.8230000000000001,0.101,0.8291742881,0.023,-0.009000000000000001,0.024698178100000003,0.8,0.11,0.8075270893000001
2019-06-20 05:00:00,0.8775000000000001,0.0935,0.8824672798000001,0.0175,-0.006500000000000001,0.0186681547,0.86,0.1,0.8657944329,0.8875000000000001,0.10350000000000001,0.8935146893,0.0175,-0.006500000000000001,0.0186681547,0.87,0.11,0.8769264507000001
2019-06-20 05:30:00,0.967,0.0975,0.9719029015,0.007,-0.0025,0.0074330344,0.96,0.1,0.965194281,0.977,0.1075,0.9828963577000001,0.007,-0.0025,0.0074330344,0.97,0.11,0.9762171889000001
2019-06-20 06:00:00,1.0585,0.5435,1.189880036,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.04,0.55,1.1764777941,0.9885,-0.34650000000000003,1.0474705246,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.97,-0.34,1.0278618584
2019-06-20 06:30:00,1.108,0.194,1.1248555463,0.018000000000000002,-0.006,0.018973666,1.09,0.2,1.1081967334,1.098,0.044,1.0988812493,0.018000000000000002,-0.006,0.018973666,1.08,0.05,1.0811567879
2019-06-20 07:00:00,1.239,0.14850000000000002,1.2478674809,0.009000000000000001,-0.0015,0.0091241438,1.23,0.15,1.2391125857,1.249,0.14850000000000002,1.2577969828,0.009000000000000001,-0.0015,0.0091241438,1.24,0.15,1.2490396311
2019-06-20 07:30:00,1.384,0.516,1.4770619486,0.014,-0.004,0.014560219800000001,1.37,0.52,1.4653668483,1.324,-0.134,1.3307636905,0.014,-0.004,0.014560219800000001,1.31,-0.13,1.3164345787
2019-06-20 08:00:00,1.392,0.203,1.4067242089,0.022,-0.007,0.023086792800000002,1.37,0.21,1.386001443,1.4020000000000001,0.213,1.418087797,0.022,-0.007,0.023086792800000002,1.38,0.22,1.3974262056
2019-06-20 08:30:00,1.4575,0.2315,1.4757704767,0.0275,-0.0085,0.0287836759,1.43,0.24,1.45,1.4575,0.24150000000000002,1.4773721603,0.0275,-0.0085,0.0287836759,1.43,0.25,1.4516886719
2019-06-20 09:00:00,1.468,0.23600000000000002,1.4868490172,0.018000000000000002,-0.004,0.0184390889,1.45,0.24,1.469727866,1.468,0.246,1.4884690121,0.018000000000000002,-0.004,0.0184390889,1.45,0.25,1.471393897
2019-06-20 09:30:00,1.456,0.233,1.4745253474,0.026000000000000002,-0.007,0.026925824,1.43,0.24,1.45,1.456,0.243,1.4761385436,0.026000000000000002,-0.007,0.026925824,1.43,0.25,1.4516886719
2019-06-20 10:00:00,1.428,0.2585,1.4512085480999999,0.038,-0.0115,0.0397020151,1.3900000000000001,0.27,1.4159802259,1.428,0.2585,1.4512085480999999,0.038,-0.0115,0.0397020151,1.3900000000000001,0.27,1.4159802259
2019-06-20 10:30:00,1.3775,0.2635,1.4024758465,0.0275,-0.006500000000000001,0.0282577423,1.35,0.27,1.3767352687,1.3775,0.2635,1.4024758465,0.0275,-0.006500000000000001,0.0282577423,1.35,0.27,1.3767352687
2019-06-20 11:00:00,1.3345,0.2605,1.359687648,0.0345,-0.0095,0.0357840747,1.3,0.27,1.3277424449,1.3345,0.2605,1.359687648,0.0345,-0.0095,0.0357840747,1.3,0.27,1.3277424449
2019-06-20 11:30:00,1.387,0.4405,1.4552694768,0.057,-0.0195,0.0602432569,1.33,0.46,1.407302384,1.357,0.060500000000000005,1.3583479856,0.057,-0.0195,0.0602432569,1.3,0.08,1.3024592124
2019-06-20 12:00:00,1.4725000000000001,1.1135,1.8461144331,0.052500000000000005,-0.0165,0.055031809,1.42,1.13,1.8147451612,1.3225,-0.6065,1.4549393458,0.052500000000000005,-0.0165,0.055031809,1.27,-0.59,1.4003570973000001
2019-06-20 12:30:00,1.425,1.0255,1.7556409798,0.045,-0.0145,0.047278430600000004,1.38,1.04,1.7280046296,1.295,-0.5445,1.4048150234,0.045,-0.0145,0.047278430600000004,1.25,-0.53,1.3577186748
2019-06-20 13:00:00,1.274,0.2335,1.2952213130999999,0.054,-0.0165,0.056464590700000004,1.22,0.25,1.245351356,1.274,0.2335,1.2952213130999999,0.054,-0.0165,0.056464590700000004,1.22,0.25,1.245351356
2019-06-20 13:30:00,1.158,0.201,1.1753148514,0.058,-0.019,0.061032778100000004,1.1,0.22,1.121784293,1.168,0.201,1.1851687644,0.058,-0.019,0.061032778100000004,1.11,0.22,1.1315917992
2019-06-20 14:00:00,1.1765,0.199,1.1932113183,0.10650000000000001,-0.041,0.11411945500000001,1.07,0.24,1.09658561,1.1765,0.209,1.1949197672,0.10650000000000001,-0.041,0.11411945500000001,1.07,0.25,1.0988175463
2019-06-20 14:30:00,1.1835,0.194,1.199294897,0.07350000000000001,-0.026000000000000002,0.0779631323,1.11,0.22,1.1315917992,1.1835,0.20400000000000001,1.200953059,0.07350000000000001,-0.026000000000000002,0.0779631323,1.11,0.23,1.1335784049
2019-06-20 15:00:00,1.148,0.197,1.1647802368,0.138,-0.053,0.1478276023,1.01,0.25,1.0404806582,1.148,0.197,1.1647802368,0.138,-0.053,0.1478276023,1.01,0.25,1.0404806582
2019-06-20 15:30:00,1.151,0.20500000000000002,1.1691133392,0.14100000000000001,-0.055,0.1513472828,1.01,0.26,1.042928569,1.151,0.215,1.1709081945,0.14100000000000001,-0.055,0.1513472828,1.01,0.27,1.0454664031
2019-06-20 16:00:00,1.0915,0.1945,1.1086940516000001,0.14150000000000001,-0.0555,0.15199506570000001,0.9500000000000001,0.25,0.9823441352000001,1.0915,0.1945,1.1086940516000001,0.14150000000000001,-0.0555,0.15199506570000001,0.9500000000000001,0.25,0.9823441352000001
2019-06-20 16:30:00,1.159,0.153,1.1690551741,0.139,-0.057,0.15023315210000002,1.02,0.21,1.0413932975,1.159,0.153,1.1690551741,0.139,-0.057,0.15023315210000002,1.02,0.21,1.0413932975
2019-06-20 17:00:00,1.2570000000000001,0.191,1.2714283307,0.167,-0.069,0.18069311,1.09,0.26,1.1205802069,1.267,0.201,1.2828444956,0.167,-0.069,0.18069311,1.1,0.27,1.1326517558
2019-06-20 17:30:00,1.3645,0.191,1.377803052,0.1645,-0.069,0.17838511710000002,1.2,0.26,1.2278436383,1.3645,0.201,1.3792248729,0.1645,-0.069,0.17838511710000002,1.2,0.27,1.23
2019-06-20 18:00:00,1.3785,0.1835,1.3906597354999999,0.08850000000000001,-0.036500000000000005,0.0957313951,1.29,0.22,1.3086252328,1.3785,0.1835,1.3906597354999999,0.08850000000000001,-0.036500000000000005,0.0957313951,1.29,0.22,1.3086252328
2019-06-20 18:30:00,1.4195,0.17450000000000002,1.4301854775,0.1095,-0.0455,0.1185769792,1.31,0.22,1.3283448347,1.4295,0.17450000000000002,1.4401112804,0.1095,-0.0455,0.1185769792,1.32,0.22,1.3382077567000001
2019-06-20 19:00:00,1.419,0.1545,1.4273861601,0.109,-0.0455,0.11811540970000001,1.31,0.2,1.3251792332,1.429,0.1545,1.4373278158,0.109,-0.0455,0.11811540970000001,1.32,0.2,1.3350655415000001
2019-06-20 19:30:00,1.3815,0.139,1.3884751528,0.051500000000000004,-0.021,0.0556169938,1.33,0.16,1.3395894894,1.3815,0.149,1.3895118747000001,0.051500000000000004,-0.021,0.0556169938,1.33,0.17,1.3408206442
2019-06-20 20:00:00,1.311,0.11950000000000001,1.3164350535,0.051000000000000004,-0.0205,0.0549658985,1.26,0.14,1.2677539193,1.311,0.11950000000000001,1.3164350535,0.051000000000000004,-0.0205,0.0549658985,1.26,0.14,1.2677539193
2019-06-20 20:30:00,1.2435,0.0935,1.2470102245,0.0635,-0.026500000000000003,0.0688077031,1.18,0.12,1.1860860003,1.2435,0.10350000000000001,1.2477998638,0.0635,-0.026500000000000003,0.0688077031,1.18,0.13,1.1871394189
2019-06-20 21:00:00,1.215,0.106,1.2196151032,0.035,-0.014,0.037696153600000004,1.18,0.12,1.1860860003,1.215,0.116,1.2205248871,0.035,-0.014,0.037696153600000004,1.18,0.13,1.1871394189
2019-06-20 21:30:00,1.17,0.074,1.1723378353,0.04,-0.016,0.0430813185,1.13,0.09,1.1335784049,1.17,0.084,1.1730115089,0.04,-0.016,0.0430813185,1.13,0.1,1.1344161494
2019-06-20 22:00:00,1.191,0.1645,1.2023066373,0.061,-0.025500000000000002,0.06611542940000001,1.13,0.19,1.1458621209,1.181,0.0045000000000000005,1.1810085732,0.061,-0.025500000000000002,0.06611542940000001,1.12,0.03,1.1204017137
2019-06-20 22:30:00,1.174,0.3215,1.2172256364,0.044,-0.018500000000000003,0.0477310172,1.13,0.34,1.1800423721,1.124,-0.17850000000000002,1.1380853439,0.044,-0.018500000000000003,0.0477310172,1.08,-0.16,1.0917875251
2019-06-20 23:00:00,1.0365,0.06,1.0382351612,0.0465,-0.02,0.0506186724,0.99,0.08,0.9932270637,1.0365,0.06,1.0382351612,0.0465,-0.02,0.0506186724,0.99,0.08,0.9932270637
2019-06-20 23:30:00,0.963,0.061500000000000006,0.9649617868,0.043000000000000003,-0.018500000000000003,0.046810789400000004,0.92,0.08,0.9234717104,0.973,0.061500000000000006,0.9749416649,0.043000000000000003,-0.018500000000000003,0.046810789400000004,0.93,0.08,0.9334345183
2019-06-21 00:00:00,0.8975000000000001,0.064,0.8997790006,0.0375,-0.016,0.040770700300000004,0.86,0.08,0.8637129153,0.9075000000000001,0.064,0.9097539503000001,0.0375,-0.016,0.040770700300000004,0.87,0.08,0.8736704184
2019-06-21 00:30:00,0.879,0.059500000000000004,0.8810114925,0.049,-0.0205,0.053115440300000004,0.8300000000000001,0.08,0.8338465087,0.879,0.0795,0.8825878143,0.049,-0.0205,0.053115440300000004,0.8300000000000001,0.1,0.8360023923000001
2019-06-21 01:00:00,0.8555,0.0695,0.8583184141,0.025500000000000002,-0.0105,0.0275771645,0.8300000000000001,0.08,0.8338465087,0.8755000000000001,0.0695,0.8782542343,0.025500000000000002,-0.0105,0.0275771645,0.85,0.08,0.8537564055
2019-06-21 01:30:00,0.8915000000000001,0.07100000000000001,0.8943227885,0.021500000000000002,-0.009000000000000001,0.023307724000000002,0.87,0.08,0.8736704184,0.9015000000000001,0.07100000000000001,0.9042915736,0.021500000000000002,-0.009000000000000001,0.023307724000000002,0.88,0.08,0.8836288814000001
2019-06-21 02:00:00,0.9175000000000001,0.077,0.9207253934,0.007500000000000001,-0.003,0.0080777472,0.91,0.08,0.9135097153,0.9175000000000001,0.077,0.9207253934,0.007500000000000001,-0.003,0.0080777472,0.91,0.08,0.9135097153
2019-06-21 02:30:00,0.888,0.078,0.8914190934,0.008,-0.002,0.0082462113,0.88,0.08,0.8836288814000001,0.898,0.078,0.9013811624,0.008,-0.002,0.0082462113,0.89,0.08,0.8935882721
2019-06-21 03:00:00,0.8755000000000001,0.0745,0.8786640427,0.0155,-0.0055000000000000005,0.0164468842,0.86,0.08,0.8637129153,0.8855000000000001,0.0745,0.8886284375,0.0155,-0.0055000000000000005,0.0164468842,0.87,0.08,0.8736704184
2019-06-21 03:30:00,0.8315,0.056,0.8333836151,0.0115,-0.004,0.0121757957,0.8200000000000001,0.06,0.8221921916,0.8415,0.066,0.8440842671000001,0.0115,-0.004,0.0121757957,0.8300000000000001,0.07,0.8329465769000001
2019-06-21 04:00:00,0.811,0.036500000000000005,0.8118209470000001,0.011,-0.0035,0.011543396400000001,0.8,0.04,0.8009993758,0.811,0.0665,0.8137218505,0.011,-0.0035,0.011543396400000001,0.8,0.07,0.8030566605
2019-06-21 04:30:00,0.7675000000000001,0.038,0.7684401408,0.007500000000000001,-0.002,0.0077620873000000005,0.76,0.04,0.7610519036000001,0.7775000000000001,0.038,0.7784280635,0.007500000000000001,-0.002,0.0077620873000000005,0.77,0.04,0.7710382610000001
2019-06-21 05:00:00,0.8245,0.039,0.8254218618,0.0045000000000000005,-0.001,0.0046097722,0.8200000000000001,0.04,0.8209750301000001,0.8245,0.039,0.8254218618,0.0045000000000000005,-0.001,0.0046097722,0.8200000000000001,0.04,0.8209750301000001
2019-06-21 05:30:00,0.8815000000000001,0.04,0.8824070773,0.0015,0.0,0.0015,0.88,0.04,0.8809086218000001,0.8815000000000001,0.04,0.8824070773,0.0015,0.0,0.0015,0.88,0.04,0.8809086218000001
2019-06-21 06:00:00,0.9305,0.044,0.9315397200000001,0.0005,0.004,0.0040311289,0.93,0.04,0.9308598176,0.9405,0.044,0.9415286772,0.0005,0.004,0.0040311289,0.9400000000000001,0.04,0.9408506789000001
2019-06-21 06:30:00,1.031,0.153,1.0422907464,0.001,0.003,0.0031622777,1.03,0.15,1.0408650249,1.031,0.013000000000000001,1.031081956,0.001,0.003,0.0031622777,1.03,0.01,1.0300485425
2019-06-21 07:00:00,1.1725,0.121,1.1787269616,0.0025,0.001,0.0026925824,1.17,0.12,1.176137747,1.1825,0.121,1.188674577,0.0025,0.001,0.0026925824,1.18,0.12,1.1860860003
2019-06-21 07:30:00,1.2850000000000001,0.151,1.2938415668,0.005,0.001,0.0050990195,1.28,0.15,1.2887590931,1.295,0.151,1.3037737534,0.005,0.001,0.0050990195,1.29,0.15,1.2986916493
2019-06-21 08:00:00,1.4065,0.231,1.4253432043,0.006500000000000001,0.001,0.0065764732,1.4,0.23,1.4187670704,1.4065,0.231,1.4253432043,0.006500000000000001,0.001,0.0065764732,1.4,0.23,1.4187670704
2019-06-21 08:30:00,1.4085,0.252,1.4308655597,0.0085,0.002,0.0087321246,1.4,0.25,1.4221462652999999,1.4085,0.252,1.4308655597,0.0085,0.002,0.0087321246,1.4,0.25,1.4221462652999999
2019-06-21 09:00:00,1.3615,0.232,1.3811249943,0.0115,0.002,0.011672617500000001,1.35,0.23,1.3694524452999999,1.3615,0.232,1.3811249943,0.0115,0.002,0.011672617500000001,1.35,0.23,1.3694524452999999
2019-06-21 09:30:00,1.3065,0.2285,1.3263312181,0.0165,-0.0015,0.016568041500000002,1.29,0.23,1.3103434664,1.3065,0.2285,1.3263312181,0.0165,-0.0015,0.016568041500000002,1.29,0.23,1.3103434664
2019-06-21 10:00:00,1.2885,0.23750000000000002,1.3102055182,0.018500000000000003,-0.0025,0.0186681547,1.27,0.24,1.2924782397,1.2885,0.2275,1.3084297840999999,0.018500000000000003,-0.0025,0.0186681547,1.27,0.23,1.2906587465000001
2019-06-21 10:30:00,1.3415,0.241,1.3629758802,0.0115,0.001,0.011543396400000001,1.33,0.24,1.3514806695,1.3415,0.231,1.3612432736,0.0115,0.001,0.011543396400000001,1.33,0.23,1.3497407157999999
2019-06-21 11:00:00,1.317,0.23900000000000002,1.338510366,0.017,-0.001,0.0170293864,1.3,0.24,1.3219682296,1.317,0.229,1.3367610108,0.017,-0.001,0.0170293864,1.3,0.23,1.3201893804
2019-06-21 11:30:00,1.3054999999999999,0.23,1.3256056163,0.0155,0.0,0.0155,1.29,0.23,1.3103434664,1.3054999999999999,0.23,1.3256056163,0.0155,0.0,0.0155,1.29,0.23,1.3103434664
2019-06-21 12:00:00,1.2915,0.229,1.3116452455,0.021500000000000002,-0.001,0.0215232433,1.27,0.23,1.2906587465000001,1.2915,0.229,1.3116452455,0.021500000000000002,-0.001,0.0215232433,1.27,0.23,1.2906587465000001
2019-06-21 12:30:00,1.2355,0.197,1.2511072096,0.025500000000000002,-0.003,0.025675864200000002,1.21,0.2,1.2264175472,1.2355,0.197,1.2511072096,0.025500000000000002,-0.003,0.025675864200000002,1.21,0.2,1.2264175472
2019-06-21 13:00:00,1.2365,0.1955,1.2518596167,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.21,0.2,1.2264175472,1.2365,0.1955,1.2518596167,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.21,0.2,1.2264175472
2019-06-21 13:30:00,1.188,0.1955,1.2039785089,0.028,-0.0045000000000000005,0.0283593018,1.16,0.2,1.1771151176,1.188,0.1955,1.2039785089,0.028,-0.0045000000000000005,0.0283593018,1.16,0.2,1.1771151176
2019-06-21 14:00:00,1.187,0.1955,1.2029917913000001,0.027,-0.0045000000000000005,0.0273724314,1.16,0.2,1.1771151176,1.187,0.1955,1.2029917913000001,0.027,-0.0045000000000000005,0.0273724314,1.16,0.2,1.1771151176
2019-06-21 14:30:00,1.165,0.791,1.4081569515,0.035,-0.009000000000000001,0.036138622,1.13,0.8,1.384521578,1.075,-0.439,1.1611830174,0.035,-0.009000000000000001,0.036138622,1.04,-0.43,1.1253888217
2019-06-21 15:00:00,1.1355,0.9590000000000001,1.4862843772,0.035500000000000004,-0.011,0.0371651719,1.1,0.97,1.4665946952,1.0055,-0.721,1.2372838195,0.035500000000000004,-0.011,0.0371651719,0.97,-0.71,1.202081528
2019-06-21 15:30:00,1.2105000000000001,0.9925,1.5653646540000001,0.030500000000000003,-0.007500000000000001,0.0314085975,1.18,1.0,1.5467385041,1.0805,-0.6975,1.2860740647,0.030500000000000003,-0.007500000000000001,0.0314085975,1.05,-0.6900000000000001,1.2564234955
2019-06-21 16:00:00,1.1795,0.9945,1.5428060474,0.029500000000000002,-0.0055000000000000005,0.0300083322,1.15,1.0,1.5239750654000002,1.0495,-0.6955,1.2590355436,0.029500000000000002,-0.0055000000000000005,0.0300083322,1.02,-0.6900000000000001,1.2314625451
2019-06-21 16:30:00,1.169,0.9895,1.5315584383,0.039,-0.0105,0.0403887361,1.13,1.0,1.5089400253,1.049,-0.7005,1.2613886197,0.039,-0.0105,0.0403887361,1.01,-0.6900000000000001,1.2231925441
2019-06-21 17:00:00,1.2135,1.008,1.5775443733999999,0.043500000000000004,-0.012,0.045124826900000005,1.17,1.02,1.5521919984,1.0835,-0.662,1.2697307786,0.043500000000000004,-0.012,0.045124826900000005,1.04,-0.65,1.2264175472
2019-06-21 17:30:00,1.2995,1.014,1.6483010192,0.029500000000000002,-0.006,0.0301039864,1.27,1.02,1.6288953312,1.1795,-0.656,1.3496504177,0.029500000000000002,-0.006,0.0301039864,1.15,-0.65,1.3209844814
2019-06-21 18:00:00,1.334,1.023,1.6810963684,0.014,0.003,0.014317821100000001,1.32,1.02,1.6681726529,1.214,-0.667,1.385166055,0.014,0.003,0.014317821100000001,1.2,-0.67,1.3743725841
2019-06-21 18:30:00,1.4105,1.0215,1.7415431376,0.0105,0.0015,0.010606601700000001,1.4,1.02,1.7321662737999999,1.2805,-0.6485000000000001,1.4353510024,0.0105,0.0015,0.010606601700000001,1.27,-0.65,1.4266744548
2019-06-21 19:00:00,1.433,1.013,1.7548954385000002,0.003,0.003,0.0042426407000000005,1.43,1.01,1.75071414,1.303,-0.677,1.4683793788,0.003,0.003,0.0042426407000000005,1.3,-0.68,1.4671059948
2019-06-21 19:30:00,1.361,0.9825,1.6785789377,0.001,0.0025,0.0026925824,1.3599999999999999,0.98,1.6763054614000001,1.221,-0.6975,1.4061817983,0.001,0.0025,0.0026925824,1.22,-0.7000000000000001,1.4065560778
2019-06-21 20:00:00,1.2005,0.922,1.5136988637000002,0.0005,0.002,0.0020615528,1.2,0.92,1.5120846537000001,1.0705,-0.758,1.3116913699000001,0.0005,0.002,0.0020615528,1.07,-0.76,1.3124404748
2019-06-21 20:30:00,1.1605,0.884,1.4588407213,0.0005,0.004,0.0040311289,1.16,0.88,1.4560219779,1.0305,-0.786,1.2960425340000001,0.0005,0.004,0.0040311289,1.03,-0.79,1.2980754986
2019-06-21 21:00:00,1.1325,0.88,1.4342092768999999,0.0025,0.0,0.0025,1.13,0.88,1.4322360141,1.0025,-0.81,1.2888391094,0.0025,0.0,0.0025,1.0,-0.81,1.2868954892
2019-06-21 21:30:00,1.115,0.8795000000000001,1.4201215617,0.005,-0.0005,0.0050249378,1.11,0.88,1.4165097952,0.985,-0.8105,1.2755921174,0.005,-0.0005,0.0050249378,0.98,-0.81,1.2714165328
2019-06-21 22:00:00,1.0955,0.8190000000000001,1.3678016121,0.0055000000000000005,-0.001,0.005590169900000001,1.09,0.8200000000000001,1.3640014663,0.9855,-0.761,1.2451229859,0.0055000000000000005,-0.001,0.005590169900000001,0.98,-0.76,1.2401612798000001
2019-06-21 22:30:00,1.0165,0.028,1.0168855639,0.006500000000000001,-0.002,0.0068007353,1.01,0.03,1.0104454463,1.0265,0.028,1.0268818092,0.006500000000000001,-0.002,0.0068007353,1.02,0.03,1.0204410811
2019-06-21 23:00:00,0.9855,0.0285,0.9859120143000001,0.0055000000000000005,-0.0015,0.0057008771000000005,0.98,0.03,0.9804590761,0.9955,0.0285,0.9959078773000001,0.0055000000000000005,-0.0015,0.0057008771000000005,0.99,0.03,0.9904544412
2019-06-21 23:30:00,0.9265,0.0285,0.9269382396,0.006500000000000001,-0.0015,0.006670832000000001,0.92,0.03,0.9204890005,0.9365,0.0285,0.9369335622,0.006500000000000001,-0.0015,0.006670832000000001,0.93,0.03,0.9304837452
2019-06-22 00:00:00,0.883,0.029,0.8834760891000001,0.003,-0.001,0.0031622777,0.88,0.03,0.8805112151000001,0.883,0.029,0.8834760891000001,0.003,-0.001,0.0031622777,0.88,0.03,0.8805112151000001
2019-06-22 00:30:00,0.812,0.029500000000000002,0.8125356915,0.002,-0.0005,0.0020615528,0.81,0.03,0.8105553652,0.8220000000000001,0.029500000000000002,0.8225291788,0.002,-0.0005,0.0020615528,0.8200000000000001,0.03,0.820548597
2019-06-22 01:00:00,0.79,0.035500000000000004,0.7907972243,0.0,0.0055000000000000005,0.0055000000000000005,0.79,0.03,0.790569415,0.79,0.035500000000000004,0.7907972243,0.0,0.0055000000000000005,0.0055000000000000005,0.79,0.03,0.790569415
2019-06-22 01:30:00,0.79,0.016,0.7901620087,0.0,0.006,0.006,0.79,0.01,0.7900632886000001,0.79,0.036000000000000004,0.7908198278,0.0,0.006,0.006,0.79,0.03,0.790569415
2019-06-22 02:00:00,0.79,0.004,0.7900101265,0.0,0.004,0.004,0.79,0.0,0.79,0.8,0.014,0.8001224906000001,0.0,0.004,0.004,0.8,0.01,0.8000624976
2019-06-22 02:30:00,0.75,-0.0045000000000000005,0.7500134999,0.0,0.0055000000000000005,0.0055000000000000005,0.75,-0.01,0.7500666637000001,0.76,-0.0045000000000000005,0.7600133223000001,0.0,0.0055000000000000005,0.0055000000000000005,0.76,-0.01,0.7600657866
2019-06-22 03:00:00,0.731,-0.01,0.7310683963,0.001,0.0,0.001,0.73,-0.01,0.7300684899000001,0.741,-0.01,0.7410674733,0.001,0.0,0.001,0.74,-0.01,0.7400675645
2019-06-22 03:30:00,0.7135,-0.015,0.7136576560000001,0.0135,-0.005,0.01439618,0.7000000000000001,-0.01,0.7000714249000001,0.7235,-0.015,0.7236554774,0.0135,-0.005,0.01439618,0.71,-0.01,0.710070419
2019-06-22 04:00:00,0.713,-0.0145,0.7131474252000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.7000000000000001,-0.01,0.7000714249000001,0.713,-0.0145,0.7131474252000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.7000000000000001,-0.01,0.7000714249000001
2019-06-22 04:30:00,0.7045,-0.015,0.7046596696,0.0145,-0.005,0.0153378617,0.6900000000000001,-0.01,0.69007246,0.7145,-0.015,0.7146574354,0.0145,-0.005,0.0153378617,0.7000000000000001,-0.01,0.7000714249000001
2019-06-22 05:00:00,0.7105,-0.0175,0.7107154846,0.0205,-0.007500000000000001,0.021828880000000002,0.6900000000000001,-0.01,0.69007246,0.7205,-0.0175,0.7207124947,0.0205,-0.007500000000000001,0.021828880000000002,0.7000000000000001,-0.01,0.7000714249000001
2019-06-22 05:30:00,0.7205,-0.022,0.7208357996,0.030500000000000003,-0.012,0.0327757532,0.6900000000000001,-0.01,0.69007246,0.7305,-0.022,0.7308312049,0.030500000000000003,-0.012,0.0327757532,0.7000000000000001,-0.01,0.7000714249000001
2019-06-22 06:00:00,0.7575000000000001,-0.02,0.7577639804,0.0275,-0.01,0.0292617498,0.73,-0.01,0.7300684899000001,0.7675000000000001,0.0,0.7675000000000001,0.0275,-0.01,0.0292617498,0.74,0.01,0.7400675645
2019-06-22 06:30:00,0.805,0.0175,0.8051901949,0.035,-0.0125,0.0371651719,0.77,0.03,0.770584194,0.8150000000000001,0.0175,0.8151878618,0.035,-0.0125,0.0371651719,0.78,0.03,0.7805767099
2019-06-22 07:00:00,0.8805000000000001,0.044,0.8815986899,0.0205,-0.006,0.0213600094,0.86,0.05,0.8614522622,0.9005000000000001,0.054,0.9021176475,0.0205,-0.006,0.0213600094,0.88,0.06,0.8820430828
2019-06-22 07:30:00,1.03,0.11950000000000001,1.0369089883,0.01,-0.0005,0.0100124922,1.02,0.12,1.0270345661,1.03,0.059500000000000004,1.0317171366,0.01,-0.0005,0.0100124922,1.02,0.06,1.021763182
2019-06-22 08:00:00,1.0315,0.084,1.03491461,0.0115,0.004,0.0121757957,1.02,0.08,1.023132445,1.0315,0.094,1.0357742273,0.0115,0.004,0.0121757957,1.02,0.09,1.02396289
2019-06-22 08:30:00,1.054,0.1015,1.058875937,0.014,0.0015,0.0140801278,1.04,0.1,1.0447966309,1.054,0.1115,1.0598812433,0.014,0.0015,0.0140801278,1.04,0.11,1.0458011283
2019-06-22 09:00:00,1.0555,0.098,1.0600397398,0.0155,-0.002,0.0156284996,1.04,0.1,1.0447966309,1.0555,0.108,1.0610109566,0.0155,-0.002,0.0156284996,1.04,0.11,1.0458011283
2019-06-22 09:30:00,1.0585,0.0975,1.06298095,0.018500000000000003,-0.0025,0.0186681547,1.04,0.1,1.0447966309,1.0585,0.1075,1.0639447824,0.018500000000000003,-0.0025,0.0186681547,1.04,0.11,1.0458011283
2019-06-22 10:00:00,1.009,0.0975,1.013699783,0.019,-0.0025,0.0191637679,0.99,0.1,0.9950376877,1.019,0.1075,1.0246546979,0.019,-0.0025,0.0191637679,1.0,0.11,1.0060318086
2019-06-22 10:30:00,0.9795,0.11800000000000001,0.9865821050000001,0.0195,-0.002,0.0196022958,0.96,0.12,0.9674709298,0.9895,0.11800000000000001,0.9965110386,0.0195,-0.002,0.0196022958,0.97,0.12,0.9773944956
2019-06-22 11:00:00,0.9115000000000001,0.0995,0.9169146634,0.021500000000000002,-0.0005,0.0215058132,0.89,0.1,0.8956003573,0.9215000000000001,0.0995,0.9268562456,0.021500000000000002,-0.0005,0.0215058132,0.9,0.1,0.9055385138000001
2019-06-22 11:30:00,0.8825000000000001,0.078,0.8859403197,0.022500000000000003,-0.002,0.022588714000000003,0.86,0.08,0.8637129153,0.8925000000000001,0.088,0.8968278820000001,0.022500000000000003,-0.002,0.022588714000000003,0.87,0.09,0.8746427842000001
2019-06-22 12:00:00,0.864,0.077,0.8674243483,0.024,-0.003,0.0241867732,0.84,0.08,0.8438009244,0.874,0.08700000000000001,0.878319418,0.024,-0.003,0.0241867732,0.85,0.09,0.8547514259000001
2019-06-22 12:30:00,0.865,0.0785,0.8685546903,0.025,-0.0015,0.0250449596,0.84,0.08,0.8438009244,0.855,0.08850000000000001,0.8595680601000001,0.025,-0.0015,0.0250449596,0.8300000000000001,0.09,0.8348652586
2019-06-22 13:00:00,0.8015,0.0795,0.8054331133,0.021500000000000002,-0.0005,0.0215058132,0.78,0.08,0.7840918314,0.8015,0.08950000000000001,0.8064815559,0.021500000000000002,-0.0005,0.0215058132,0.78,0.09,0.7851751397000001
2019-06-22 13:30:00,0.7975,0.08,0.8015024953000001,0.0175,0.0,0.0175,0.78,0.08,0.7840918314,0.7975,0.09,0.8025623029000001,0.0175,0.0,0.0175,0.78,0.09,0.7851751397000001
2019-06-22 14:00:00,0.805,0.105,0.8118189453,0.025,-0.005,0.025495097600000002,0.78,0.11,0.7877182237,0.805,0.115,0.8131727984,0.025,-0.005,0.025495097600000002,0.78,0.12,0.7891767863
2019-06-22 14:30:00,0.8115,0.244,0.8473890783,0.0315,-0.006,0.0320663375,0.78,0.25,0.8190848552000001,0.7915000000000001,-0.08600000000000001,0.7961584327,0.0315,-0.006,0.0320663375,0.76,-0.08,0.764198927
2019-06-22 15:00:00,0.782,0.0695,0.7850823205,0.042,-0.0105,0.043292609100000004,0.74,0.08,0.7443117626,0.802,0.0795,0.8059306732,0.042,-0.0105,0.043292609100000004,0.76,0.09,0.7653103945
2019-06-22 15:30:00,0.8170000000000001,0.0665,0.8197019275,0.047,-0.0135,0.048900409000000006,0.77,0.08,0.7741446893,0.8270000000000001,0.0765,0.8305307038,0.047,-0.0135,0.048900409000000006,0.78,0.09,0.7851751397000001
