Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-22 16:00:00,0.8130000000000001,0.088,0.8177487389,0.043000000000000003,-0.012,0.0446430286,0.77,0.1,0.7764663547,0.8230000000000001,0.098,0.8288142132,0.043000000000000003,-0.012,0.0446430286,0.78,0.11,0.7877182237
2019-06-22 16:30:00,0.875,0.092,0.8798232777,0.035,-0.008,0.035902646100000005,0.84,0.1,0.8459314393,0.875,0.10200000000000001,0.8809250819000001,0.035,-0.008,0.035902646100000005,0.84,0.11,0.8471717653
2019-06-22 17:00:00,0.9500000000000001,0.1105,0.9564048567000001,0.04,-0.0095,0.0411126501,0.91,0.12,0.9178779875,0.96,0.1005,0.9652462121000001,0.04,-0.0095,0.0411126501,0.92,0.11,0.9265527508
2019-06-22 17:30:00,1.05,0.10400000000000001,1.0551379057,0.05,-0.016,0.052497619,1.0,0.12,1.007174265,1.05,0.124,1.0572965525,0.05,-0.016,0.052497619,1.0,0.14,1.0097524449
2019-06-22 18:00:00,1.1195,0.1275,1.1267371033,0.0395,-0.0125,0.041430665000000005,1.08,0.14,1.0890362712,1.1195,0.1275,1.1267371033,0.0395,-0.0125,0.041430665000000005,1.08,0.14,1.0890362712
2019-06-22 18:30:00,1.127,0.093,1.1308306681,0.047,-0.017,0.049979996000000006,1.08,0.11,1.0855873986,1.127,0.10300000000000001,1.1316969559,0.047,-0.017,0.049979996000000006,1.08,0.12,1.0866462166
2019-06-22 19:00:00,1.112,0.0655,1.1139273989,0.062,-0.0245,0.0666652083,1.05,0.09,1.0538500842,1.1219999999999999,0.0755,1.1245373493,0.062,-0.0245,0.0666652083,1.06,0.1,1.0647065323
2019-06-22 19:30:00,1.086,0.054,1.0873417126,0.066,-0.026000000000000002,0.0709365914,1.02,0.08,1.023132445,1.096,0.054,1.0973294856,0.066,-0.026000000000000002,0.0709365914,1.03,0.08,1.0331021247
2019-06-22 20:00:00,1.0795,0.076,1.0821720057,0.059500000000000004,-0.024,0.0641580081,1.02,0.1,1.024890238,1.0695000000000001,0.016,1.0696196754,0.059500000000000004,-0.024,0.0641580081,1.01,0.04,1.0107917689
2019-06-22 20:30:00,1.055,0.0465,1.0560242658,0.035,-0.0135,0.037513331000000004,1.02,0.06,1.021763182,1.065,0.0565,1.0664976559000001,0.035,-0.0135,0.037513331000000004,1.03,0.07,1.0323759005
2019-06-22 21:00:00,1.0295,0.029,1.0299083697,0.029500000000000002,-0.011,0.031484123,1.0,0.04,1.0007996803,1.0395,0.039,1.0402313445,0.029500000000000002,-0.011,0.031484123,1.01,0.05,1.0112368664
2019-06-22 21:30:00,1.0505,0.0585,1.0521276063,0.030500000000000003,-0.0115,0.032596012,1.02,0.07,1.0223991393,1.0605,0.0685,1.0627099793,0.030500000000000003,-0.0115,0.032596012,1.03,0.08,1.0331021247
2019-06-22 22:00:00,1.032,0.056,1.033518263,0.012,-0.004,0.012649110600000001,1.02,0.06,1.021763182,1.042,0.076,1.0447679168,0.012,-0.004,0.012649110600000001,1.03,0.08,1.0331021247
2019-06-22 22:30:00,1.0335,0.0655,1.0355735126,0.0135,-0.0045000000000000005,0.0142302495,1.02,0.07,1.0223991393,1.0435,0.0755,1.0462277477,0.0135,-0.0045000000000000005,0.0142302495,1.03,0.08,1.0331021247
2019-06-22 23:00:00,0.9755,0.14450000000000002,0.9861442592,0.0155,-0.0055000000000000005,0.0164468842,0.96,0.15,0.9716480844000001,0.9655,-0.035500000000000004,0.9661524207000001,0.0155,-0.0055000000000000005,0.0164468842,0.9500000000000001,-0.03,0.9504735662
2019-06-22 23:30:00,0.913,0.032,0.9135606165,0.003,0.002,0.0036055513000000003,0.91,0.03,0.9104943712,0.913,0.042,0.9139655355,0.003,0.002,0.0036055513000000003,0.91,0.04,0.9108786966
2019-06-23 00:00:00,0.8535,0.021,0.8537583089,0.0235,-0.009000000000000001,0.0251644591,0.8300000000000001,0.03,0.8305419917,0.8635,0.051000000000000004,0.8650047688,0.0235,-0.009000000000000001,0.0251644591,0.84,0.06,0.8421401309000001
2019-06-23 00:30:00,0.796,0.035500000000000004,0.7967912211,0.036000000000000004,-0.0145,0.0388104367,0.76,0.05,0.7616429610000001,0.806,0.0455,0.8072832526,0.036000000000000004,-0.0145,0.0388104367,0.77,0.06,0.7723341246000001
2019-06-23 01:00:00,0.765,0.03,0.7655880093,0.005,0.0,0.005,0.76,0.03,0.7605918748,0.775,0.03,0.7755804278,0.005,0.0,0.005,0.77,0.03,0.770584194
2019-06-23 01:30:00,0.7505000000000001,0.004,0.7505106595000001,0.0005,0.004,0.0040311289,0.75,0.0,0.75,0.7505000000000001,0.014,0.7506305683000001,0.0005,0.004,0.0040311289,0.75,0.01,0.7500666637000001
2019-06-23 02:00:00,0.7505000000000001,0.001,0.7505006662,0.0005,0.001,0.0011180340000000002,0.75,0.0,0.75,0.7505000000000001,0.011,0.7505806086,0.0005,0.001,0.0011180340000000002,0.75,0.01,0.7500666637000001
2019-06-23 02:30:00,0.734,0.0,0.734,0.004,0.0,0.004,0.73,0.0,0.73,0.734,-0.01,0.7340681167,0.004,0.0,0.004,0.73,-0.01,0.7300684899000001
2019-06-23 03:00:00,0.6945,-0.0095,0.6945649718,0.0245,-0.0095,0.026277366700000002,0.67,0.0,0.67,0.7045,0.0105,0.7045782426,0.0245,-0.0095,0.026277366700000002,0.68,0.02,0.6802940541
2019-06-23 03:30:00,0.6910000000000001,-0.0165,0.691196969,0.041,-0.0165,0.044195588,0.65,0.0,0.65,0.7010000000000001,0.0035,0.7010087375,0.041,-0.0165,0.044195588,0.66,0.02,0.6603029608000001
2019-06-23 04:00:00,0.675,-0.007,0.6750362953,0.065,-0.027,0.07038465740000001,0.61,0.02,0.6103277808,0.685,-0.007,0.6850357655,0.065,-0.027,0.07038465740000001,0.62,0.02,0.6203224968000001
2019-06-23 04:30:00,0.6765,-0.0145,0.6766553776,0.036500000000000005,-0.0145,0.0392746738,0.64,0.0,0.64,0.6765,0.0055000000000000005,0.6765223574,0.036500000000000005,-0.0145,0.0392746738,0.64,0.02,0.6403124237000001
2019-06-23 05:00:00,0.661,-0.008,0.6610484097,0.021,-0.008,0.0224722051,0.64,0.0,0.64,0.661,-0.008,0.6610484097,0.021,-0.008,0.0224722051,0.64,0.0,0.64
2019-06-23 05:30:00,0.708,0.019,0.7082548976,0.028,-0.011,0.0300832179,0.68,0.03,0.6806614430000001,0.718,0.019,0.7182513488000001,0.028,-0.011,0.0300832179,0.6900000000000001,0.03,0.6906518660000001
2019-06-23 06:00:00,0.7355,0.0205,0.7357856345,0.025500000000000002,-0.0095,0.027212129600000003,0.71,0.03,0.7106335202,0.7455,0.0205,0.7457818046,0.025500000000000002,-0.0095,0.027212129600000003,0.72,0.03,0.7206247290000001
2019-06-23 06:30:00,0.7985,0.055,0.8003919352000001,0.0385,-0.015,0.0413188819,0.76,0.07,0.7632168761,0.8085,0.055,0.8103685890000001,0.0385,-0.015,0.0413188819,0.77,0.07,0.7731752712000001
2019-06-23 07:00:00,0.8375,0.06,0.8396465030000001,0.0275,-0.01,0.0292617498,0.81,0.07,0.8130190650000001,0.8375,0.06,0.8396465030000001,0.0275,-0.01,0.0292617498,0.81,0.07,0.8130190650000001
2019-06-23 07:30:00,0.9365,0.077,0.9396601779,0.036500000000000005,-0.013000000000000001,0.0387459675,0.9,0.09,0.9044888059,0.9465,0.08700000000000001,0.9504900052,0.036500000000000005,-0.013000000000000001,0.0387459675,0.91,0.1,0.9154780172
2019-06-23 08:00:00,0.9705,0.17500000000000002,0.9861517378,0.0405,-0.015,0.0431885401,0.93,0.19,0.9492101980000001,0.9505,-0.005,0.9505131509,0.0405,-0.015,0.0431885401,0.91,0.01,0.9100549434
2019-06-23 08:30:00,1.013,0.094,1.0173519548,0.043000000000000003,-0.016,0.045880279,0.97,0.11,0.9762171889000001,1.023,0.094,1.0273095931,0.043000000000000003,-0.016,0.045880279,0.98,0.11,0.9861541462000001
2019-06-23 09:00:00,0.972,0.0695,0.9744815288,0.032,-0.0105,0.0336786282,0.9400000000000001,0.08,0.9433981132,0.972,0.0695,0.9744815288,0.032,-0.0105,0.0336786282,0.9400000000000001,0.08,0.9433981132
2019-06-23 09:30:00,1.055,0.063,1.0568793687,0.045,-0.017,0.0481040539,1.01,0.08,1.0131633629,1.055,0.063,1.0568793687,0.045,-0.017,0.0481040539,1.01,0.08,1.0131633629
2019-06-23 10:00:00,1.0935,0.065,1.0954301666,0.043500000000000004,-0.015,0.046013585,1.05,0.08,1.053043209,1.0935,0.065,1.0954301666,0.043500000000000004,-0.015,0.046013585,1.05,0.08,1.053043209
2019-06-23 10:30:00,1.0685,0.0565,1.069992757,0.0685,-0.0235,0.0724189202,1.0,0.08,1.0031948963,1.0685,0.0565,1.069992757,0.0685,-0.0235,0.0724189202,1.0,0.08,1.0031948963
2019-06-23 11:00:00,1.0635,0.058,1.065080396,0.0635,-0.022,0.0672030505,1.0,0.08,1.0031948963,1.0635,0.058,1.065080396,0.0635,-0.022,0.0672030505,1.0,0.08,1.0031948963
2019-06-23 11:30:00,1.101,0.08950000000000001,1.104631726,0.061,-0.0205,0.0643525446,1.04,0.11,1.0458011283,1.101,0.08950000000000001,1.104631726,0.061,-0.0205,0.0643525446,1.04,0.11,1.0458011283
2019-06-23 12:00:00,1.036,0.093,1.0401658522,0.076,-0.027,0.0806535802,0.96,0.12,0.9674709298,1.036,0.093,1.0401658522,0.076,-0.027,0.0806535802,0.96,0.12,0.9674709298
2019-06-23 12:30:00,1.0935,0.10200000000000001,1.0982468985,0.053500000000000006,-0.018000000000000002,0.0564468777,1.04,0.12,1.0469001863,1.0935,0.10200000000000001,1.0982468985,0.053500000000000006,-0.018000000000000002,0.0564468777,1.04,0.12,1.0469001863
2019-06-23 13:00:00,1.097,0.083,1.1001354462,0.027,-0.007,0.0278926514,1.07,0.09,1.0737783756,1.097,0.093,1.1009350571,0.027,-0.007,0.0278926514,1.07,0.1,1.0746627378
2019-06-23 13:30:00,1.1155,0.084,1.1186582365,0.025500000000000002,-0.006,0.026196373800000002,1.09,0.09,1.093709285,1.1155,0.094,1.1194535497,0.025500000000000002,-0.006,0.026196373800000002,1.09,0.1,1.0945775441
2019-06-23 14:00:00,1.102,0.08950000000000001,1.1056284412,0.012,-0.0005,0.012010412100000001,1.09,0.09,1.093709285,1.102,0.08950000000000001,1.1056284412,0.012,-0.0005,0.012010412100000001,1.09,0.09,1.093709285
2019-06-23 14:30:00,1.082,0.074,1.0845275469,0.022,-0.006,0.0228035085,1.06,0.08,1.0630145813,1.082,0.084,1.0852557302,0.022,-0.006,0.0228035085,1.06,0.09,1.0638138934999999
2019-06-23 15:00:00,1.088,0.07,1.0902495127,0.028,-0.01,0.029732137500000002,1.06,0.08,1.0630145813,1.088,0.08,1.0909372118,0.028,-0.01,0.029732137500000002,1.06,0.09,1.0638138934999999
2019-06-23 15:30:00,1.1565,0.0665,1.1584103332,0.036500000000000005,-0.0135,0.0389165774,1.12,0.08,1.1228535078,1.1665,0.0765,1.1690057742,0.036500000000000005,-0.0135,0.0389165774,1.13,0.09,1.1335784049
2019-06-23 16:00:00,1.1280000000000001,0.0575,1.1294645855,0.058,-0.022500000000000003,0.0622113334,1.07,0.08,1.0729864864,1.138,0.0675,1.1400001096,0.058,-0.022500000000000003,0.0622113334,1.08,0.09,1.0837435121
2019-06-23 16:30:00,1.182,0.064,1.1837313884,0.042,-0.016,0.0449444101,1.1400000000000001,0.08,1.1428035702,1.182,0.074,1.1843141475,0.042,-0.016,0.0449444101,1.1400000000000001,0.09,1.1435471132
2019-06-23 17:00:00,1.2530000000000001,0.059000000000000004,1.2543882971,0.053,-0.021,0.057008771300000004,1.2,0.08,1.2026637103,1.2530000000000001,0.069,1.2548984023,0.053,-0.021,0.057008771300000004,1.2,0.09,1.2033702672
2019-06-23 17:30:00,1.3599999999999999,0.0945,1.3632792267,0.04,-0.0155,0.0428981352,1.32,0.11,1.3245754037,1.3599999999999999,0.0945,1.3632792267,0.04,-0.0155,0.0428981352,1.32,0.11,1.3245754037
2019-06-23 18:00:00,1.401,0.0995,1.4045288356,0.051000000000000004,-0.0205,0.0549658985,1.35,0.12,1.3553228398,1.401,0.08950000000000001,1.4038558509,0.051000000000000004,-0.0205,0.0549658985,1.35,0.11,1.3544740677
2019-06-23 18:30:00,1.376,0.08,1.3783236195000002,0.026000000000000002,-0.01,0.0278567766,1.35,0.09,1.3529966741,1.376,0.08,1.3783236195000002,0.026000000000000002,-0.01,0.0278567766,1.35,0.09,1.3529966741
2019-06-23 19:00:00,1.408,0.0795,1.410242621,0.028,-0.0105,0.0299040131,1.38,0.09,1.3829316686,1.408,0.0795,1.410242621,0.028,-0.0105,0.0299040131,1.38,0.09,1.3829316686
2019-06-23 19:30:00,1.337,0.0755,1.3391300348000001,0.037,-0.0145,0.039739778600000004,1.3,0.09,1.3031116606,1.337,0.0855,1.3397310364,0.037,-0.0145,0.039739778600000004,1.3,0.1,1.303840481
2019-06-23 20:00:00,1.3175,0.0755,1.3196615096,0.0375,-0.0145,0.040205721,1.28,0.09,1.2831601615000001,1.3175,0.0655,1.3191271736,0.0375,-0.0145,0.040205721,1.28,0.08,1.2824975634
2019-06-23 20:30:00,1.2335,0.09050000000000001,1.2368154672,0.0035,0.0005,0.0035355339000000003,1.23,0.09,1.2332882875,1.2335,0.0805,1.2361239825,0.0035,0.0005,0.0035355339000000003,1.23,0.08,1.2325988804
2019-06-23 21:00:00,1.157,0.0485,1.1580160837,0.007,-0.0015,0.0071589105,1.15,0.05,1.1510864433,1.157,0.0685,1.1590259919,0.007,-0.0015,0.0071589105,1.15,0.07,1.1521284651
2019-06-23 21:30:00,1.09,0.036500000000000005,1.0906109526,0.01,-0.0035,0.010594810100000001,1.08,0.04,1.0807404869,1.1,0.036500000000000005,1.1006054016,0.01,-0.0035,0.010594810100000001,1.09,0.04,1.090733698
2019-06-23 22:00:00,1.0635,0.031,1.0639517141,0.0235,-0.009000000000000001,0.0251644591,1.04,0.04,1.0407689465,1.0735000000000001,0.041,1.0742826676,0.0235,-0.009000000000000001,0.0251644591,1.05,0.05,1.0511898021
2019-06-23 22:30:00,1.0305,0.032,1.0309967265,0.0205,-0.008,0.0220056811,1.01,0.04,1.0107917689,1.0305,0.042,1.0313555401,0.0205,-0.008,0.0220056811,1.01,0.05,1.0112368664
2019-06-23 23:00:00,0.9875,0.379,1.0577321258,0.0275,-0.011,0.029618406400000002,0.96,0.39,1.0361949624,0.9475,-0.251,0.9801822535,0.0275,-0.011,0.029618406400000002,0.92,-0.24,0.9507891459000001
2019-06-23 23:30:00,0.883,0.07100000000000001,0.8858498744000001,0.023,-0.009000000000000001,0.024698178100000003,0.86,0.08,0.8637129153,0.893,0.081,0.8966660471000001,0.023,-0.009000000000000001,0.024698178100000003,0.87,0.09,0.8746427842000001
2019-06-24 00:00:00,0.7915000000000001,0.07150000000000001,0.7947229077,0.021500000000000002,-0.0085,0.023119256,0.77,0.08,0.7741446893,0.8015,0.051500000000000004,0.8031528497,0.021500000000000002,-0.0085,0.023119256,0.78,0.06,0.7823042886
2019-06-24 00:30:00,0.765,0.07,0.7681959385,0.025,-0.01,0.026925824,0.74,0.08,0.7443117626,0.775,0.07,0.7781548689000001,0.025,-0.01,0.026925824,0.75,0.08,0.7542545989
2019-06-24 01:00:00,0.784,0.062,0.7864477096,0.044,-0.018000000000000002,0.047539457300000004,0.74,0.08,0.7443117626,0.794,0.062,0.7964169762000001,0.044,-0.018000000000000002,0.047539457300000004,0.75,0.08,0.7542545989
2019-06-24 01:30:00,0.781,0.0635,0.7835772138,0.041,-0.0165,0.044195588,0.74,0.08,0.7443117626,0.811,0.0635,0.8134821756,0.041,-0.0165,0.044195588,0.77,0.08,0.7741446893
2019-06-24 02:00:00,0.8290000000000001,0.0645,0.8315054119,0.039,-0.0155,0.0419672491,0.79,0.08,0.7940403012,0.839,0.0645,0.8414756384000001,0.039,-0.0155,0.0419672491,0.8,0.08,0.8039900497
2019-06-24 02:30:00,0.78,0.064,0.7826212366,0.04,-0.016,0.0430813185,0.74,0.08,0.7443117626,0.78,0.064,0.7826212366,0.04,-0.016,0.0430813185,0.74,0.08,0.7443117626
2019-06-24 03:00:00,0.793,0.058,0.7951182302,0.053,-0.022,0.0573846669,0.74,0.08,0.7443117626,0.793,0.058,0.7951182302,0.053,-0.022,0.0573846669,0.74,0.08,0.7443117626
2019-06-24 03:30:00,0.856,0.1015,0.8619966647,0.046,-0.018500000000000003,0.0495807422,0.81,0.12,0.8188406438,0.866,0.1015,0.8719278927,0.046,-0.018500000000000003,0.0495807422,0.8200000000000001,0.12,0.8287339742000001
2019-06-24 04:00:00,0.9155000000000001,0.1015,0.9211093855,0.0455,-0.018500000000000003,0.0491172068,0.87,0.12,0.8782368701000001,0.9255,0.1015,0.9310491394,0.0455,-0.018500000000000003,0.0491172068,0.88,0.12,0.8881441324
2019-06-24 04:30:00,0.847,0.10550000000000001,0.8535451072,0.037,-0.0145,0.039739778600000004,0.81,0.12,0.8188406438,0.857,0.10550000000000001,0.8634693104000001,0.037,-0.0145,0.039739778600000004,0.8200000000000001,0.12,0.8287339742000001
2019-06-24 05:00:00,0.9195000000000001,0.10400000000000001,0.9253627667000001,0.0395,-0.016,0.0426174847,0.88,0.12,0.8881441324,0.9295,0.10400000000000001,0.9353000855,0.0395,-0.016,0.0426174847,0.89,0.12,0.8980534505000001
2019-06-24 05:30:00,0.972,0.5785,1.1311260982,0.052000000000000005,-0.021500000000000002,0.056269441100000005,0.92,0.6000000000000001,1.0983624174,0.902,-0.36150000000000004,0.971743922,0.052000000000000005,-0.021500000000000002,0.056269441100000005,0.85,-0.34,0.9154780172
2019-06-24 06:00:00,1.107,0.965,1.4685618816,0.037,-0.015,0.0399249296,1.07,0.98,1.450965196,0.987,-0.6950000000000001,1.2071429079,0.037,-0.015,0.0399249296,0.9500000000000001,-0.68,1.1682893477
2019-06-24 06:30:00,1.0965,0.281,1.1319334124,0.0465,-0.019,0.050231961900000004,1.05,0.30000000000000004,1.0920164834,1.0765,-0.009000000000000001,1.0765376213,0.0465,-0.019,0.050231961900000004,1.03,0.01,1.0300485425
2019-06-24 07:00:00,1.194,0.156,1.2041478315,0.034,-0.014,0.0367695526,1.16,0.17,1.1723907199,1.204,0.156,1.2140642487,0.034,-0.014,0.0367695526,1.17,0.17,1.1822859214
2019-06-24 07:30:00,1.3780000000000001,0.2595,1.4022211844,0.028,-0.0105,0.0299040131,1.35,0.27,1.3767352687,1.3780000000000001,0.1295,1.3840716203,0.028,-0.0105,0.0299040131,1.35,0.14,1.3572398462
2019-06-24 08:00:00,1.442,0.182,1.4534400572,0.022,-0.008,0.0234093998,1.42,0.19,1.4326548782000001,1.442,0.192,1.4547260911,0.022,-0.008,0.0234093998,1.42,0.2,1.4340153415999999
2019-06-24 08:30:00,1.469,0.35850000000000004,1.5121121817,0.009000000000000001,-0.0015,0.0091241438,1.46,0.36,1.5037286989,1.449,0.08850000000000001,1.451700124,0.009000000000000001,-0.0015,0.0091241438,1.44,0.09,1.4428097588
2019-06-24 09:00:00,1.4655,0.26,1.4883851148,0.0055000000000000005,0.0,0.0055000000000000005,1.46,0.26,1.482969993,1.4655,0.21,1.4804696046,0.0055000000000000005,0.0,0.0055000000000000005,1.46,0.21,1.4750254235
2019-06-24 09:30:00,1.4485000000000001,0.23900000000000002,1.468084892,0.0085,-0.001,0.0085586214,1.44,0.24,1.4598630073,1.4585,0.249,1.4796023959,0.0085,-0.001,0.0085586214,1.45,0.25,1.471393897
2019-06-24 10:00:00,1.426,0.23750000000000002,1.4456425042,0.016,-0.0025,0.0161941347,1.4100000000000001,0.24,1.4302796929000001,1.436,0.24750000000000003,1.4571726905,0.016,-0.0025,0.0161941347,1.42,0.25,1.4418391034
2019-06-24 10:30:00,1.4495,0.23600000000000002,1.4685864803,0.0195,-0.004,0.0199060292,1.43,0.24,1.45,1.4495,0.246,1.4702265982,0.0195,-0.004,0.0199060292,1.43,0.25,1.4516886719
2019-06-24 11:00:00,1.424,0.2325,1.4428555888,0.024,-0.007500000000000001,0.0251445819,1.4,0.24,1.4204224724,1.424,0.24250000000000002,1.4445006923,0.024,-0.007500000000000001,0.0251445819,1.4,0.25,1.4221462652999999
2019-06-24 11:30:00,1.438,0.23450000000000001,1.4569949382,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.42,0.24,1.4401388822,1.438,0.24450000000000002,1.4586378063,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.42,0.25,1.4418391034
2019-06-24 12:00:00,1.444,0.2325,1.4625977745,0.024,-0.007500000000000001,0.0251445819,1.42,0.24,1.4401388822,1.444,0.24250000000000002,1.4642206972,0.024,-0.007500000000000001,0.0251445819,1.42,0.25,1.4418391034
2019-06-24 12:30:00,1.4365,0.23500000000000001,1.4555951532,0.0165,-0.005,0.0172409396,1.42,0.24,1.4401388822,1.4365,0.245,1.4572430305,0.0165,-0.005,0.0172409396,1.42,0.25,1.4418391034
2019-06-24 13:00:00,1.4315,0.2275,1.4494649013,0.0115,-0.0025,0.0117686023,1.42,0.23,1.4385061696,1.4315,0.2275,1.4494649013,0.0115,-0.0025,0.0117686023,1.42,0.23,1.4385061696
2019-06-24 13:30:00,1.4325,0.1965,1.4459144166,0.0125,-0.0035,0.012980755,1.42,0.2,1.4340153415999999,1.4325,0.20650000000000002,1.4473073274,0.0125,-0.0035,0.012980755,1.42,0.21,1.4354441821
2019-06-24 14:00:00,1.4185,0.1985,1.4323213676,0.0085,-0.0015,0.008631338300000001,1.4100000000000001,0.2,1.4241137595,1.4285,0.20850000000000002,1.4436358613,0.0085,-0.0015,0.008631338300000001,1.42,0.21,1.4354441821
2019-06-24 14:30:00,1.3679999999999999,0.201,1.3826876003000002,0.008,0.001,0.0080622577,1.3599999999999999,0.2,1.3746272222,1.3679999999999999,0.211,1.3841766506,0.008,0.001,0.0080622577,1.3599999999999999,0.21,1.3761177275
2019-06-24 15:00:00,1.3705,0.2,1.3850163356,0.0105,0.0,0.0105,1.3599999999999999,0.2,1.3746272222,1.3705,0.21,1.3864956726,0.0105,0.0,0.0105,1.3599999999999999,0.21,1.3761177275
2019-06-24 15:30:00,1.298,0.202,1.3136239949,0.008,0.002,0.0082462113,1.29,0.2,1.3054118124,1.308,0.212,1.3250690548000001,0.008,0.002,0.0082462113,1.3,0.21,1.3168523076
2019-06-24 16:00:00,1.23,0.1825,1.2434654197000001,0.01,0.0025,0.0103077641,1.22,0.18,1.2332072008,1.23,0.1825,1.2434654197000001,0.01,0.0025,0.0103077641,1.22,0.18,1.2332072008
2019-06-24 16:30:00,1.159,0.1635,1.1704756512,0.009000000000000001,0.0035,0.009656604000000001,1.15,0.16,1.1610770862,1.169,0.1835,1.1833145186,0.009000000000000001,0.0035,0.009656604000000001,1.16,0.18,1.1738824473
2019-06-24 17:00:00,1.224,0.21,1.2418840526000001,0.014,0.0,0.014,1.21,0.21,1.2280879447,1.224,0.22,1.2436140881,0.014,0.0,0.014,1.21,0.22,1.2298373876
2019-06-24 17:30:00,1.322,0.234,1.3425498129,0.012,0.004,0.012649110600000001,1.31,0.23,1.3300375935,1.322,0.244,1.3443288288,0.012,0.004,0.012649110600000001,1.31,0.24,1.3318032888
2019-06-24 18:00:00,1.426,0.243,1.4465562554,0.006,0.003,0.0067082039,1.42,0.24,1.4401388822,1.426,0.243,1.4465562554,0.006,0.003,0.0067082039,1.42,0.24,1.4401388822
2019-06-24 18:30:00,1.43,0.209,1.4451923747,0.01,-0.001,0.0100498756,1.42,0.21,1.4354441821,1.43,0.219,1.4466723886000001,0.01,-0.001,0.0100498756,1.42,0.22,1.4369411957
2019-06-24 19:00:00,1.4125,0.20750000000000002,1.4276597984000001,0.0125,-0.0025,0.012747548800000001,1.4,0.21,1.4156623891,1.4225,0.2175,1.4390317926,0.0125,-0.0025,0.012747548800000001,1.4100000000000001,0.22,1.4270599146
2019-06-24 19:30:00,1.3805,0.1875,1.3931749711,0.0105,-0.0025,0.0107935166,1.37,0.19,1.3831124322,1.3805,0.1975,1.3945560225,0.0105,-0.0025,0.0107935166,1.37,0.2,1.384521578
2019-06-24 20:00:00,1.3585,0.309,1.3931989269,0.0085,-0.001,0.0085586214,1.35,0.31,1.3851353724,1.3385,0.019,1.3386348457000001,0.0085,-0.001,0.0085586214,1.33,0.02,1.3301503674
2019-06-24 20:30:00,1.2135,0.112,1.2186575606,0.0035,0.002,0.0040311289,1.21,0.11,1.2149897119,1.2235,0.122,1.2295675053,0.0035,0.002,0.0040311289,1.22,0.12,1.2258874337
2019-06-24 21:00:00,1.21,0.1115,1.2151264338,0.0,0.0015,0.0015,1.21,0.11,1.2149897119,1.22,0.12150000000000001,1.2260351749,0.0,0.0015,0.0015,1.22,0.12,1.2258874337
2019-06-24 21:30:00,1.2145000000000001,0.1085,1.21933691,0.0045000000000000005,-0.0015,0.0047434165,1.21,0.11,1.2149897119,1.2245,0.11850000000000001,1.2302205087,0.0045000000000000005,-0.0015,0.0047434165,1.22,0.12,1.2258874337
2019-06-24 22:00:00,1.2275,0.5635,1.350662245,0.0175,-0.006500000000000001,0.0186681547,1.21,0.5700000000000001,1.3375350463,1.1575,-0.35650000000000004,1.2111558529,0.0175,-0.006500000000000001,0.0186681547,1.1400000000000001,-0.35000000000000003,1.1925183437
2019-06-24 22:30:00,1.2405,0.9475,1.5609601212,0.030500000000000003,-0.0125,0.0329620994,1.21,0.96,1.5445711379,1.1205,-0.7025,1.3225076559,0.030500000000000003,-0.0125,0.0329620994,1.09,-0.6900000000000001,1.2900387591
2019-06-24 23:00:00,1.161,0.9475,1.4985583906,0.031,-0.0125,0.0334252898,1.13,0.96,1.4827339613000001,1.031,-0.7025,1.2475845663,0.031,-0.0125,0.0334252898,1.0,-0.6900000000000001,1.2149485586
2019-06-24 23:30:00,0.9765,0.17550000000000002,0.9921454027000001,0.036500000000000005,-0.0145,0.0392746738,0.9400000000000001,0.19,0.9590099061,0.9765,0.0455,0.9775594611,0.036500000000000005,-0.0145,0.0392746738,0.9400000000000001,0.06,0.9419129471000001
2019-06-25 00:00:00,0.934,0.115,0.9410531335000001,0.014,-0.005,0.0148660687,0.92,0.12,0.9277930804000001,0.9540000000000001,0.125,0.9621543535,0.014,-0.005,0.0148660687,0.9400000000000001,0.13,0.9489467846
2019-06-25 00:30:00,0.9265,0.1095,0.9329482837,0.026500000000000003,-0.0105,0.0285043856,0.9,0.12,0.907964757,0.9365,0.11950000000000001,0.9440934805000001,0.026500000000000003,-0.0105,0.0285043856,0.91,0.13,0.9192388155000001
2019-06-25 01:00:00,0.8925000000000001,0.1155,0.8999424982,0.0125,-0.0045000000000000005,0.0132853303,0.88,0.12,0.8881441324,0.9025000000000001,0.1255,0.9111841197,0.0125,-0.0045000000000000005,0.0132853303,0.89,0.13,0.8994442729000001
2019-06-25 01:30:00,0.9005000000000001,0.112,0.9074382899000001,0.0205,-0.008,0.0220056811,0.88,0.12,0.8881441324,0.9105000000000001,0.122,0.9186371699,0.0205,-0.008,0.0220056811,0.89,0.13,0.8994442729000001
2019-06-25 02:00:00,0.922,0.116,0.9292685295,0.012,-0.004,0.012649110600000001,0.91,0.12,0.9178779875,0.932,0.126,0.9404786016000001,0.012,-0.004,0.012649110600000001,0.92,0.13,0.9291393867000001
2019-06-25 02:30:00,0.917,0.11800000000000001,0.9245609769,0.007,-0.002,0.007280109900000001,0.91,0.12,0.9178779875,0.927,0.128,0.9357953836,0.007,-0.002,0.007280109900000001,0.92,0.13,0.9291393867000001
2019-06-25 03:00:00,0.881,0.1165,0.8886693705,0.011,-0.0035,0.011543396400000001,0.87,0.12,0.8782368701000001,0.881,0.1165,0.8886693705,0.011,-0.0035,0.011543396400000001,0.87,0.12,0.8782368701000001
2019-06-25 03:30:00,0.8425,0.10550000000000001,0.849079796,0.0125,-0.0045000000000000005,0.0132853303,0.8300000000000001,0.11,0.8372574276,0.8425,0.1155,0.8503802091,0.0125,-0.0045000000000000005,0.0132853303,0.8300000000000001,0.12,0.8386298349
2019-06-25 04:00:00,0.843,0.3755,0.9228484437000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.8300000000000001,0.38,0.9128526716,0.793,-0.1845,0.8141801091,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.78,-0.18,0.8004998438
2019-06-25 04:30:00,0.8200000000000001,0.07250000000000001,0.8231987913000001,0.02,-0.007500000000000001,0.0213600094,0.8,0.08,0.8039900497,0.8300000000000001,0.0825,0.8340900731,0.02,-0.007500000000000001,0.0213600094,0.81,0.09,0.8149846624
2019-06-25 05:00:00,0.868,0.0845,0.8721033482,0.038,-0.0155,0.041039615,0.8300000000000001,0.1,0.8360023923000001,0.878,0.0845,0.8820568292000001,0.038,-0.0155,0.041039615,0.84,0.1,0.8459314393
2019-06-25 05:30:00,0.9175000000000001,0.089,0.9218065144,0.0275,-0.011,0.029618406400000002,0.89,0.1,0.8956003573,0.9175000000000001,0.089,0.9218065144,0.0275,-0.011,0.029618406400000002,0.89,0.1,0.8956003573
2019-06-25 06:00:00,1.03,0.10200000000000001,1.0350381635,0.02,-0.008,0.0215406592,1.01,0.11,1.0159724406,1.03,0.112,1.0360714261,0.02,-0.008,0.0215406592,1.01,0.12,1.0171037312
2019-06-25 06:30:00,1.069,0.1585,1.0806864716,0.029,-0.0115,0.031196955000000002,1.04,0.17,1.0538026381,1.069,0.1085,1.0744920893,0.029,-0.0115,0.031196955000000002,1.04,0.12,1.0469001863
2019-06-25 07:00:00,1.209,0.48350000000000004,1.3020957146,0.019,-0.006500000000000001,0.0200810856,1.19,0.49,1.2869343417999999,1.169,-0.14650000000000002,1.1781439853,0.019,-0.006500000000000001,0.0200810856,1.15,-0.14,1.158490397
2019-06-25 07:30:00,1.4555,0.255,1.4776688567,0.0155,-0.005,0.0162864975,1.44,0.26,1.4632839779,1.4555,0.255,1.4776688567,0.0155,-0.005,0.0162864975,1.44,0.26,1.4632839779
2019-06-25 08:00:00,1.4505,0.2485,1.4716325968000001,0.030500000000000003,-0.0115,0.032596012,1.42,0.26,1.4436065946,1.4605000000000001,0.2485,1.4814899595,0.030500000000000003,-0.0115,0.032596012,1.43,0.26,1.4534441854
2019-06-25 08:30:00,1.4205,0.224,1.4380529371000002,0.0205,-0.006,0.0213600094,1.4,0.23,1.4187670704,1.4205,0.224,1.4380529371000002,0.0205,-0.006,0.0213600094,1.4,0.23,1.4187670704
2019-06-25 09:00:00,1.4455,0.23650000000000002,1.4647192564,0.0155,-0.0035,0.0158902486,1.43,0.24,1.45,1.4455,0.24650000000000002,1.4663671096,0.0155,-0.0035,0.0158902486,1.43,0.25,1.4516886719
2019-06-25 09:30:00,1.486,0.2315,1.5039242833,0.026000000000000002,-0.0085,0.027354158700000002,1.46,0.24,1.4795945391,1.486,0.24150000000000002,1.5054960146,0.026000000000000002,-0.0085,0.027354158700000002,1.46,0.25,1.4812494726
2019-06-25 10:00:00,1.5554999999999999,0.23600000000000002,1.5733010678000001,0.0155,-0.004,0.016007810600000002,1.54,0.24,1.5585891055999999,1.5554999999999999,0.246,1.5748321339,0.0155,-0.004,0.016007810600000002,1.54,0.25,1.5601602481999999
2019-06-25 10:30:00,1.536,0.23800000000000002,1.5543294374,0.016,-0.002,0.016124515500000002,1.52,0.24,1.5388307249,1.546,0.248,1.5657649888,0.016,-0.002,0.016124515500000002,1.53,0.25,1.5502902954
2019-06-25 11:00:00,1.4809999999999999,0.23950000000000002,1.5002403974,0.011,-0.0005,0.0110113578,1.47,0.24,1.4894629905,1.491,0.2495,1.5117312096000002,0.011,-0.0005,0.0110113578,1.48,0.25,1.5009663554000001
2019-06-25 11:30:00,1.4635,0.23750000000000002,1.482645777,0.0135,-0.0025,0.013729530200000001,1.45,0.24,1.469727866,1.4635,0.24750000000000003,1.4842804654,0.0135,-0.0025,0.013729530200000001,1.45,0.25,1.471393897
2019-06-25 12:00:00,1.4055,0.221,1.4227688674,0.0155,0.001,0.0155322246,1.3900000000000001,0.22,1.407302384,1.4155,0.231,1.4342249649,0.0155,0.001,0.0155322246,1.4,0.23,1.4187670704
2019-06-25 12:30:00,1.4015,0.2205,1.4187397577,0.0115,0.0005,0.011510864400000001,1.3900000000000001,0.22,1.407302384,1.4115,0.2305,1.4301966648,0.0115,0.0005,0.011510864400000001,1.4,0.23,1.4187670704
2019-06-25 13:00:00,1.4395,0.2205,1.456289978,0.0095,0.0005,0.009513148800000001,1.43,0.22,1.4468241082,1.4395,0.2305,1.457837611,0.0095,0.0005,0.009513148800000001,1.43,0.23,1.4483784036
2019-06-25 13:30:00,1.4100000000000001,0.222,1.4273696088,0.01,0.002,0.010198039,1.4,0.22,1.417180299,1.42,0.232,1.4388273003,0.01,0.002,0.010198039,1.4100000000000001,0.23,1.4286357128
2019-06-25 14:00:00,1.374,0.219,1.3913435952,0.014,-0.001,0.0140356688,1.3599999999999999,0.22,1.3776792079,1.384,0.209,1.3996917518,0.014,-0.001,0.0140356688,1.37,0.21,1.386001443
2019-06-25 14:30:00,1.4025,0.2215,1.4198832699000001,0.0125,0.0015,0.0125896783,1.3900000000000001,0.22,1.407302384,1.4025,0.21150000000000002,1.418357677,0.0125,0.0015,0.0125896783,1.3900000000000001,0.21,1.4057738083
2019-06-25 15:00:00,1.4085,0.23750000000000002,1.4283831769,0.018500000000000003,-0.0025,0.0186681547,1.3900000000000001,0.24,1.4105672618,1.4085,0.24750000000000003,1.4300798929,0.018500000000000003,-0.0025,0.0186681547,1.3900000000000001,0.25,1.4123030836
2019-06-25 15:30:00,1.3065,0.219,1.3247276135,0.0165,-0.001,0.0165302753,1.29,0.22,1.3086252328,1.3165,0.229,1.3362684049,0.0165,-0.001,0.0165302753,1.3,0.23,1.3201893804
2019-06-25 16:00:00,1.2505,0.1995,1.2663137447000001,0.0205,-0.0005,0.0205060967,1.23,0.2,1.2461540836,1.2605,0.20950000000000002,1.2777912584,0.0205,-0.0005,0.0205060967,1.24,0.21,1.2576565509
2019-06-25 16:30:00,1.282,0.1995,1.2974298632,0.022,-0.0005,0.0220056811,1.26,0.2,1.2757742747,1.282,0.20950000000000002,1.2990051001,0.022,-0.0005,0.0220056811,1.26,0.21,1.2773801314
2019-06-25 17:00:00,1.323,0.229,1.3426727077,0.023,-0.001,0.0230217289,1.3,0.23,1.3201893804,1.333,0.23900000000000002,1.3542562534,0.023,-0.001,0.0230217289,1.31,0.24,1.3318032888
2019-06-25 17:30:00,1.4545,0.249,1.4756595983,0.0145,-0.001,0.0145344419,1.44,0.25,1.4615402834,1.4645000000000001,0.249,1.4855171658000001,0.0145,-0.001,0.0145344419,1.45,0.25,1.471393897
2019-06-25 18:00:00,1.4665,0.233,1.4848943565,0.006500000000000001,0.003,0.0071589105,1.46,0.23,1.4780054127,1.4765000000000001,0.233,1.4947713036,0.006500000000000001,0.003,0.0071589105,1.47,0.23,1.4878844041
2019-06-25 18:30:00,1.518,0.225,1.5345843085,0.018000000000000002,-0.005,0.018681541700000002,1.5,0.23,1.5175308893000001,1.518,0.225,1.5345843085,0.018000000000000002,-0.005,0.018681541700000002,1.5,0.23,1.5175308893000001
2019-06-25 19:00:00,1.5035,0.197,1.5163512951,0.0135,-0.003,0.0138293167,1.49,0.2,1.5033628970000001,1.5035,0.20700000000000002,1.5176828555,0.0135,-0.003,0.0138293167,1.49,0.21,1.5047258887
2019-06-25 19:30:00,1.4175,0.1505,1.4254671164000001,0.0275,-0.0095,0.029094673100000003,1.3900000000000001,0.16,1.3991783303,1.4275,0.1605,1.4364945179,0.0275,-0.0095,0.029094673100000003,1.4,0.17,1.4102836594000001
2019-06-25 20:00:00,1.331,0.1495,1.3393697212,0.031,-0.0105,0.0327299557,1.3,0.16,1.3098091464000001,1.331,0.1595,1.3405227525,0.031,-0.0105,0.0327299557,1.3,0.17,1.3110682667
2019-06-25 20:30:00,1.258,0.1405,1.2658215712,0.028,-0.0095,0.0295677189,1.23,0.15,1.2391125857,1.258,0.1405,1.2658215712,0.028,-0.0095,0.0295677189,1.23,0.15,1.2391125857
2019-06-25 21:00:00,1.2555,0.14100000000000001,1.2633927537,0.025500000000000002,-0.009000000000000001,0.0270416346,1.23,0.15,1.2391125857,1.2555,0.14100000000000001,1.2633927537,0.025500000000000002,-0.009000000000000001,0.0270416346,1.23,0.15,1.2391125857
2019-06-25 21:30:00,1.263,0.512,1.3628327117,0.023,-0.008,0.0243515913,1.24,0.52,1.3446189051,1.213,-0.258,1.2401342669,0.023,-0.008,0.0243515913,1.19,-0.25,1.2159769735000001
2019-06-25 22:00:00,1.239,0.14400000000000002,1.2473399697,0.039,-0.016,0.0421544778,1.2,0.16,1.210619676,1.249,0.14400000000000002,1.2572736377,0.039,-0.016,0.0421544778,1.21,0.16,1.2205326706
2019-06-25 22:30:00,1.223,0.14650000000000002,1.2317431753,0.033,-0.0135,0.035654593000000005,1.19,0.16,1.2007081244,1.223,0.14650000000000002,1.2317431753,0.033,-0.0135,0.035654593000000005,1.19,0.16,1.2007081244
2019-06-25 23:00:00,1.1415,0.14300000000000002,1.1504222051,0.0415,-0.017,0.044846962000000004,1.1,0.16,1.1115754585,1.1515,0.14300000000000002,1.160345315,0.0415,-0.017,0.044846962000000004,1.11,0.16,1.1214722466
2019-06-25 23:30:00,1.057,0.145,1.0668992455,0.037,-0.015,0.0399249296,1.02,0.16,1.0324727599,1.067,0.145,1.076807318,0.037,-0.015,0.0399249296,1.03,0.16,1.0423531072
2019-06-26 00:00:00,0.9805,0.1365,0.9899558071000001,0.0105,-0.0035,0.0110679718,0.97,0.14,0.9800510191,0.9805,0.1565,0.9929111239,0.0105,-0.0035,0.0110679718,0.97,0.16,0.9831073187
2019-06-26 00:30:00,0.9590000000000001,0.2785,0.9986206737000001,0.029,-0.0115,0.031196955000000002,0.93,0.29,0.9741663102,0.9390000000000001,0.0085,0.939038471,0.029,-0.0115,0.031196955000000002,0.91,0.02,0.9102197537000001
2019-06-26 01:00:00,0.971,0.9575,1.3636888391,0.031,-0.0125,0.0334252898,0.9400000000000001,0.97,1.3507405376000001,0.851,-0.7025,1.1034977345,0.031,-0.0125,0.0334252898,0.8200000000000001,-0.6900000000000001,1.0716809227
2019-06-26 01:30:00,0.9595,0.9540000000000001,1.353054415,0.0395,-0.016,0.0426174847,0.92,0.97,1.3368993979,0.8395,-0.706,1.0969030267,0.0395,-0.016,0.0426174847,0.8,-0.6900000000000001,1.0564563408
2019-06-26 02:00:00,0.9470000000000001,0.9295,1.3269435745,0.027,-0.0105,0.0289698119,0.92,0.9400000000000001,1.3152946438,0.8270000000000001,-0.7405,1.1100762361,0.027,-0.0105,0.0289698119,0.8,-0.73,1.0830050785
2019-06-26 02:30:00,0.935,0.646,1.1364598541,0.035,-0.014,0.037696153600000004,0.9,0.66,1.1160645143,0.865,-0.444,0.9722967654,0.035,-0.014,0.037696153600000004,0.8300000000000001,-0.43,0.9347726996
2019-06-26 03:00:00,0.868,0.10450000000000001,0.8742678365000001,0.038,-0.0155,0.041039615,0.8300000000000001,0.12,0.8386298349,0.868,0.10450000000000001,0.8742678365000001,0.038,-0.0155,0.041039615,0.8300000000000001,0.12,0.8386298349
2019-06-26 03:30:00,0.8515,0.0985,0.8571782195000001,0.051500000000000004,-0.021500000000000002,0.0558077056,0.8,0.12,0.8089499366,0.8615,0.0985,0.8671127378,0.051500000000000004,-0.021500000000000002,0.0558077056,0.81,0.12,0.8188406438
2019-06-26 04:00:00,0.848,0.1005,0.8539345701000001,0.048,-0.0195,0.051809748100000004,0.8,0.12,0.8089499366,0.858,0.1005,0.863865875,0.048,-0.0195,0.051809748100000004,0.81,0.12,0.8188406438
2019-06-26 04:30:00,0.8865000000000001,0.10550000000000001,0.8927555657,0.036500000000000005,-0.0145,0.0392746738,0.85,0.12,0.8584287973,0.8965000000000001,0.10550000000000001,0.9026862689,0.036500000000000005,-0.0145,0.0392746738,0.86,0.12,0.8683317338000001
2019-06-26 05:00:00,0.9055000000000001,0.106,0.9116831961,0.035500000000000004,-0.014,0.038160843800000004,0.87,0.12,0.8782368701000001,0.9155000000000001,0.106,0.9216161077,0.035500000000000004,-0.014,0.038160843800000004,0.88,0.12,0.8881441324
2019-06-26 05:30:00,0.9245000000000001,0.098,0.9296796491,0.0545,-0.022,0.058772867900000005,0.87,0.12,0.8782368701000001,0.9345,0.098,0.9396245261,0.0545,-0.022,0.058772867900000005,0.88,0.12,0.8881441324
2019-06-26 06:00:00,1.0985,0.132,1.1064023906,0.0685,-0.028,0.0740016892,1.03,0.16,1.0423531072,1.1085,0.14200000000000002,1.117558164,0.0685,-0.028,0.0740016892,1.04,0.17,1.0538026381
2019-06-26 06:30:00,1.1415,0.245,1.1674961456,0.061500000000000006,-0.025,0.0663871222,1.08,0.27,1.1132385189,1.1415,0.145,1.1506725207,0.061500000000000006,-0.025,0.0663871222,1.08,0.17,1.0932977636
2019-06-26 07:00:00,1.205,0.226,1.2260101957,0.105,-0.044,0.11384638770000001,1.1,0.27,1.1326517558,1.205,0.216,1.2242062735,0.105,-0.044,0.11384638770000001,1.1,0.26,1.1303096921
2019-06-26 07:30:00,1.3935,0.24450000000000002,1.4147870865,0.1335,-0.0555,0.1445769691,1.26,0.30000000000000004,1.2952219887,1.3935,0.24450000000000002,1.4147870865,0.1335,-0.0555,0.1445769691,1.26,0.30000000000000004,1.2952219887
2019-06-26 08:00:00,1.44,0.2645,1.4640902465,0.09,-0.035500000000000004,0.096748385,1.35,0.30000000000000004,1.3829316686,1.45,0.2645,1.473926813,0.09,-0.035500000000000004,0.096748385,1.3599999999999999,0.30000000000000004,1.3926952287
2019-06-26 08:30:00,1.4865,0.2605,1.5091529081,0.0765,-0.029500000000000002,0.0819908531,1.4100000000000001,0.29,1.4395138068,1.4865,0.2605,1.5091529081,0.0765,-0.029500000000000002,0.0819908531,1.4100000000000001,0.29,1.4395138068
2019-06-26 09:00:00,1.463,0.2505,1.4842908239,0.053,-0.0195,0.056473445100000005,1.4100000000000001,0.27,1.4356183337,1.463,0.2505,1.4842908239,0.053,-0.0195,0.056473445100000005,1.4100000000000001,0.27,1.4356183337
2019-06-26 09:30:00,1.3639999999999999,0.23550000000000001,1.3841807144,0.044,-0.0145,0.046327637500000005,1.32,0.25,1.3434656676,1.3639999999999999,0.23550000000000001,1.3841807144,0.044,-0.0145,0.046327637500000005,1.32,0.25,1.3434656676
2019-06-26 10:00:00,1.3519999999999999,0.231,1.3715921405,0.062,-0.019,0.0648459713,1.29,0.25,1.3140015220999999,1.3519999999999999,0.231,1.3715921405,0.062,-0.019,0.0648459713,1.29,0.25,1.3140015220999999
2019-06-26 10:30:00,1.347,0.2325,1.3669181578,0.057,-0.0175,0.0596259172,1.29,0.25,1.3140015220999999,1.347,0.2325,1.3669181578,0.057,-0.0175,0.0596259172,1.29,0.25,1.3140015220999999
2019-06-26 11:00:00,1.2770000000000001,0.229,1.2973704174,0.067,-0.021,0.07021395870000001,1.21,0.25,1.2355565548,1.287,0.229,1.3072145960000001,0.067,-0.021,0.07021395870000001,1.22,0.25,1.245351356
2019-06-26 11:30:00,1.301,0.23850000000000002,1.3226803280000001,0.091,-0.0315,0.0962977154,1.21,0.27,1.2397580409,1.311,0.23850000000000002,1.3325176359,0.091,-0.0315,0.0962977154,1.22,0.27,1.2495199077999999
2019-06-26 12:00:00,1.3305,0.23950000000000002,1.3518840557,0.09050000000000001,-0.030500000000000003,0.0955013089,1.24,0.27,1.2690547664,1.3305,0.23950000000000002,1.3518840557,0.09050000000000001,-0.030500000000000003,0.0955013089,1.24,0.27,1.2690547664
2019-06-26 12:30:00,1.2755,0.23800000000000002,1.2975146435,0.0955,-0.032,0.1007186676,1.18,0.27,1.2104957662,1.2755,0.23800000000000002,1.2975146435,0.0955,-0.032,0.1007186676,1.18,0.27,1.2104957662
2019-06-26 13:00:00,1.249,0.24350000000000002,1.2725145382,0.099,-0.036500000000000005,0.1055142171,1.15,0.28,1.1835962149,1.249,0.2535,1.2744658685,0.099,-0.036500000000000005,0.1055142171,1.15,0.29,1.1860016863
2019-06-26 13:30:00,1.1975,0.251,1.2235224762999999,0.08750000000000001,-0.029,0.0921805294,1.11,0.28,1.1447707194,1.1975,0.261,1.2256130099,0.08750000000000001,-0.029,0.0921805294,1.11,0.29,1.1472575997
2019-06-26 14:00:00,1.159,0.24450000000000002,1.1845088645,0.109,-0.035500000000000004,0.1146352913,1.05,0.28,1.0866922287,1.169,0.2545,1.1963825684,0.109,-0.035500000000000004,0.1146352913,1.06,0.29,1.0989540482
2019-06-26 14:30:00,1.196,0.2495,1.221747212,0.096,-0.030500000000000003,0.1007285957,1.1,0.28,1.1350770899,1.196,0.2595,1.2238285215,0.096,-0.030500000000000003,0.1007285957,1.1,0.29,1.1375851616000001
2019-06-26 15:00:00,1.202,0.24650000000000002,1.2270151792,0.10200000000000001,-0.0335,0.1073603744,1.1,0.28,1.1350770899,1.202,0.2565,1.2290631595,0.10200000000000001,-0.0335,0.1073603744,1.1,0.29,1.1375851616000001
2019-06-26 15:30:00,1.228,0.244,1.2520063898,0.108,-0.036000000000000004,0.1138419958,1.12,0.28,1.1544695752,1.238,0.254,1.2637879569,0.108,-0.036000000000000004,0.1138419958,1.13,0.29,1.1666190466
2019-06-26 16:00:00,1.1415,0.23750000000000002,1.1659453246,0.12150000000000001,-0.0425,0.1287186855,1.02,0.28,1.0577334258,1.1515,0.24750000000000003,1.1777981576,0.12150000000000001,-0.0425,0.1287186855,1.03,0.29,1.070046728
2019-06-26 16:30:00,1.1095,0.1905,1.1257355373,0.08950000000000001,-0.029500000000000002,0.0942364049,1.02,0.22,1.0434557969,1.1195,0.2005,1.1373128417,0.08950000000000001,-0.029500000000000002,0.0942364049,1.03,0.23,1.0553672347
2019-06-26 17:00:00,1.2635,0.2,1.2792311167000001,0.20350000000000001,-0.08,0.21866012440000002,1.06,0.28,1.0963576059,1.2635,0.2,1.2792311167000001,0.20350000000000001,-0.08,0.21866012440000002,1.06,0.28,1.0963576059
2019-06-26 17:30:00,1.2850000000000001,0.22,1.3036966672,0.225,-0.09,0.24233241630000002,1.06,0.31,1.1044002898,1.2850000000000001,0.22,1.3036966672,0.225,-0.09,0.24233241630000002,1.06,0.31,1.1044002898
2019-06-26 18:00:00,1.2610000000000001,0.212,1.2786966020000001,0.171,-0.068,0.1840244549,1.09,0.28,1.1253888217,1.271,0.212,1.288559273,0.171,-0.068,0.1840244549,1.1,0.28,1.1350770899
2019-06-26 18:30:00,1.251,0.185,1.2646050767,0.161,-0.065,0.1736260349,1.09,0.25,1.1183022847,1.2610000000000001,0.185,1.2744983327,0.161,-0.065,0.1736260349,1.1,0.25,1.1280514173
2019-06-26 19:00:00,1.3325,0.1895,1.3459073148,0.1925,-0.0805,0.20865401990000002,1.1400000000000001,0.27,1.1715374514,1.3425,0.1995,1.3572422407,0.1925,-0.0805,0.20865401990000002,1.15,0.28,1.1835962149
2019-06-26 19:30:00,1.343,0.17750000000000002,1.354679021,0.17300000000000001,-0.07250000000000001,0.1875773174,1.17,0.25,1.1964113004999999,1.353,0.1875,1.3659301776000001,0.17300000000000001,-0.07250000000000001,0.1875773174,1.18,0.26,1.2083045974
2019-06-26 20:00:00,1.2875,0.169,1.2985442811,0.1675,-0.07100000000000001,0.1819264961,1.12,0.24,1.1454256851,1.2875,0.189,1.301298294,0.1675,-0.07100000000000001,0.1819264961,1.12,0.26,1.1497825881
2019-06-26 20:30:00,1.315,0.176,1.3267256687,0.195,-0.084,0.2123228674,1.12,0.26,1.1497825881,1.315,0.176,1.3267256687,0.195,-0.084,0.2123228674,1.12,0.26,1.1497825881
2019-06-26 21:00:00,1.298,0.166,1.3085717405000001,0.218,-0.094,0.2374026116,1.08,0.26,1.1108555262,1.308,0.166,1.3184915624,0.218,-0.094,0.2374026116,1.09,0.26,1.1205802069
2019-06-26 21:30:00,1.2825,0.1695,1.2936523876,0.2325,-0.1005,0.2532913342,1.05,0.27,1.08415866,1.2825,0.11950000000000001,1.2880553171,0.2325,-0.1005,0.2532913342,1.05,0.22,1.0728000746
2019-06-26 22:00:00,1.2285,0.1315,1.2355179076,0.2485,-0.1085,0.2711540153,0.98,0.24,1.0089598605,1.2385,0.14150000000000001,1.2465570585,0.2485,-0.1085,0.2711540153,0.99,0.25,1.0210778619
2019-06-26 22:30:00,1.2285,0.131,1.2354647911,0.2485,-0.109,0.27135447300000004,0.98,0.24,1.0089598605,1.2385,0.14100000000000001,1.2465004011,0.2485,-0.109,0.27135447300000004,0.99,0.25,1.0210778619
2019-06-26 23:00:00,1.1515,0.134,1.1592705681,0.24150000000000002,-0.106,0.2637389808,0.91,0.24,0.9411163584000001,1.1615,0.14400000000000002,1.1703923487,0.24150000000000002,-0.106,0.2637389808,0.92,0.25,0.9533624704
2019-06-26 23:30:00,1.0485,0.131,1.0566519058,0.2485,-0.109,0.27135447300000004,0.8,0.24,0.8352245207000001,1.0585,0.14100000000000001,1.0678498256,0.2485,-0.109,0.27135447300000004,0.81,0.25,0.8477027781
2019-06-27 00:00:00,0.9380000000000001,0.131,0.947103479,0.248,-0.109,0.2708966593,0.6900000000000001,0.24,0.7305477397,0.9380000000000001,0.061,0.9399813828,0.248,-0.109,0.2708966593,0.6900000000000001,0.17,0.7106335202
2019-06-27 00:30:00,0.868,0.0805,0.8717248706,0.248,-0.1095,0.2710982294,0.62,0.19,0.6484597135,0.878,0.09050000000000001,0.8826518283,0.248,-0.1095,0.2710982294,0.63,0.2,0.6609841148000001
2019-06-27 01:00:00,0.8665,0.0815,0.8703243648000001,0.24650000000000002,-0.1085,0.2693222976,0.62,0.19,0.6484597135,0.8765000000000001,0.0915,0.8812630141000001,0.24650000000000002,-0.1085,0.2693222976,0.63,0.2,0.6609841148000001
2019-06-27 01:30:00,0.868,0.0805,0.8717248706,0.248,-0.1095,0.2710982294,0.62,0.19,0.6484597135,0.878,0.09050000000000001,0.8826518283,0.248,-0.1095,0.2710982294,0.63,0.2,0.6609841148000001
2019-06-27 02:00:00,0.868,0.0805,0.8717248706,0.248,-0.1095,0.2710982294,0.62,0.19,0.6484597135,0.878,0.09050000000000001,0.8826518283,0.248,-0.1095,0.2710982294,0.63,0.2,0.6609841148000001
2019-06-27 02:30:00,0.8675,0.081,0.8712733498,0.24750000000000003,-0.109,0.270438995,0.62,0.19,0.6484597135,0.8775000000000001,0.091,0.8822059,0.24750000000000003,-0.109,0.270438995,0.63,0.2,0.6609841148000001
2019-06-27 03:00:00,0.86,0.084,0.8640925876000001,0.24,-0.106,0.2623661564,0.62,0.19,0.6484597135,0.87,0.094,0.8750634263,0.24,-0.106,0.2623661564,0.63,0.2,0.6609841148000001
2019-06-27 03:30:00,0.8875000000000001,0.0855,0.8916089389,0.23750000000000002,-0.10450000000000001,0.2594735054,0.65,0.19,0.6772001181,0.8975000000000001,0.0955,0.902566618,0.23750000000000002,-0.10450000000000001,0.2594735054,0.66,0.2,0.689637586
2019-06-27 04:00:00,0.886,0.09050000000000001,0.8906100437000001,0.226,-0.0995,0.2469336956,0.66,0.19,0.6868041933,0.886,0.1005,0.8916816977,0.226,-0.0995,0.2469336956,0.66,0.2,0.689637586
2019-06-27 04:30:00,0.889,0.098,0.8943852637,0.209,-0.092,0.2283527972,0.68,0.19,0.7060453243,0.899,0.108,0.9054639695000001,0.209,-0.092,0.2283527972,0.6900000000000001,0.2,0.7184010022
2019-06-27 05:00:00,0.8955000000000001,0.08600000000000001,0.8996200587000001,0.23550000000000001,-0.10400000000000001,0.257441741,0.66,0.19,0.6868041933,0.9055000000000001,0.096,0.9105746812000001,0.23550000000000001,-0.10400000000000001,0.257441741,0.67,0.2,0.6992138443
2019-06-27 05:30:00,0.977,0.112,0.9833986984,0.247,-0.108,0.2695793019,0.73,0.22,0.7624303247,0.987,0.092,0.9912784674,0.247,-0.108,0.2695793019,0.74,0.2,0.7665507159
2019-06-27 06:00:00,1.1495,0.262,1.1789801737,0.2495,-0.108,0.2718717529,0.9,0.37,0.9730878686000001,1.1295,0.002,1.1295017707000001,0.2495,-0.108,0.2718717529,0.88,0.11,0.8868483523
2019-06-27 06:30:00,1.0965,0.162,1.1084025668,0.2265,-0.098,0.2467919164,0.87,0.26,0.9080198236,1.1065,0.112,1.1121538787,0.2265,-0.098,0.2467919164,0.88,0.21,0.9047098983
2019-06-27 07:00:00,1.2275,0.187,1.2416622931,0.2175,-0.093,0.2365486208,1.01,0.28,1.0480935073,1.2375,0.187,1.2515491401,0.2175,-0.093,0.2365486208,1.02,0.28,1.0577334258
2019-06-27 07:30:00,1.341,0.20500000000000002,1.356578785,0.181,-0.075,0.1959234544,1.16,0.28,1.1933147112,1.341,0.20500000000000002,1.356578785,0.181,-0.075,0.1959234544,1.16,0.28,1.1933147112
2019-06-27 08:00:00,1.436,0.6755,1.5869455725,0.20600000000000002,-0.0845,0.2226572478,1.23,0.76,1.4458561478,1.366,-0.2245,1.3843251966,0.20600000000000002,-0.0845,0.2226572478,1.16,-0.14,1.1684177335
2019-06-27 08:30:00,1.453,0.843,1.6798386827,0.193,-0.077,0.2077931664,1.26,0.92,1.5601281999,1.353,-0.367,1.4018908659,0.193,-0.077,0.2077931664,1.16,-0.29,1.1957006314
2019-06-27 09:00:00,1.2765,0.2335,1.2976804306,0.23650000000000002,-0.0965,0.2554300296,1.04,0.33,1.091100362,1.2765,0.2335,1.2976804306,0.23650000000000002,-0.0965,0.2554300296,1.04,0.33,1.091100362
2019-06-27 09:30:00,1.3395000000000001,0.2655,1.3655586769,0.20950000000000002,-0.0845,0.2258993139,1.13,0.35000000000000003,1.1829623832,1.3395000000000001,0.2655,1.3655586769,0.20950000000000002,-0.0845,0.2258993139,1.13,0.35000000000000003,1.1829623832
2019-06-27 10:00:00,1.3025,0.26,1.3281966157,0.2225,-0.09,0.2400130205,1.08,0.35000000000000003,1.1352973179,1.3125,0.26,1.3380045777,0.2225,-0.09,0.2400130205,1.09,0.35000000000000003,1.1448143954
2019-06-27 10:30:00,1.2955,0.2575,1.320843102,0.1855,-0.07250000000000001,0.1991645049,1.11,0.33,1.1580155439,1.3054999999999999,0.2575,1.3306526594,0.1855,-0.07250000000000001,0.1991645049,1.12,0.33,1.1676043851
2019-06-27 11:00:00,1.202,0.24650000000000002,1.2270151792,0.212,-0.0835,0.22785137700000002,0.99,0.33,1.0435516279,1.212,0.24650000000000002,1.2368129406000001,0.212,-0.0835,0.22785137700000002,1.0,0.33,1.053043209
2019-06-27 11:30:00,1.263,0.277,1.293018948,0.14300000000000002,-0.053,0.1525057376,1.12,0.33,1.1676043851,1.263,0.277,1.293018948,0.14300000000000002,-0.053,0.1525057376,1.12,0.33,1.1676043851
2019-06-27 12:00:00,1.25,0.2575,1.2762469393,0.12,-0.0425,0.1273037706,1.13,0.30000000000000004,1.1691449867,1.26,0.2675,1.2880823926,0.12,-0.0425,0.1273037706,1.1400000000000001,0.31,1.1813974776
2019-06-27 12:30:00,1.2745,0.24750000000000003,1.2983090926,0.14450000000000002,-0.052500000000000005,0.1537416664,1.13,0.30000000000000004,1.1691449867,1.2845,0.2575,1.3100559148,0.14450000000000002,-0.052500000000000005,0.1537416664,1.1400000000000001,0.31,1.1813974776
2019-06-27 13:00:00,1.2285,0.254,1.2544832602,0.1285,-0.046,0.1364853472,1.1,0.30000000000000004,1.1401754251,1.2385,0.264,1.2663247015999999,0.1285,-0.046,0.1364853472,1.11,0.31,1.1524755963
