Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-27 13:30:00,1.1685,0.2525,1.1954699913,0.17850000000000002,-0.0675,0.1908363173,0.99,0.32,1.0404326023,1.1785,0.2625,1.207380843,0.17850000000000002,-0.0675,0.1908363173,1.0,0.33,1.053043209
2019-06-27 14:00:00,1.0885,0.2205,1.1106090671,0.1385,-0.0495,0.1470799103,0.9500000000000001,0.27,0.98762341,1.0985,0.2305,1.1224226031,0.1385,-0.0495,0.1470799103,0.96,0.28,1.0
2019-06-27 14:30:00,1.1545,0.242,1.1795907129,0.1345,-0.048,0.14280843810000002,1.02,0.29,1.0604244433,1.1545,0.242,1.1795907129,0.1345,-0.048,0.14280843810000002,1.02,0.29,1.0604244433
2019-06-27 15:00:00,1.089,0.263,1.1203079934,0.179,-0.067,0.1911282292,0.91,0.33,0.9679876032,1.089,0.163,1.1011312365,0.179,-0.067,0.1911282292,0.91,0.23,0.9386160024
2019-06-27 15:30:00,1.138,0.224,1.1598361953,0.128,-0.046,0.1360147051,1.01,0.27,1.0454664031,1.138,0.224,1.1598361953,0.128,-0.046,0.1360147051,1.01,0.27,1.0454664031
2019-06-27 16:00:00,1.067,0.198,1.0852156468,0.187,-0.07200000000000001,0.2003821349,0.88,0.27,0.9204890005,1.077,0.198,1.095049314,0.187,-0.07200000000000001,0.2003821349,0.89,0.27,0.9300537619
2019-06-27 16:30:00,1.0855,0.1885,1.1017452065,0.1655,-0.061500000000000006,0.1765573561,0.92,0.25,0.9533624704,1.0855,0.1985,1.1035001133,0.1655,-0.061500000000000006,0.1765573561,0.92,0.26,0.9560334722
2019-06-27 17:00:00,1.217,0.241,1.240632903,0.137,-0.049,0.14549914090000002,1.08,0.29,1.1182575732,1.227,0.241,1.2504439212,0.137,-0.049,0.14549914090000002,1.09,0.29,1.1279184368
2019-06-27 17:30:00,1.2675,0.23,1.2881988395000001,0.1575,-0.06,0.1685415379,1.11,0.29,1.1472575997,1.2775,0.23,1.2980393869,0.1575,-0.06,0.1685415379,1.12,0.29,1.1569356075
2019-06-27 18:00:00,1.2915,0.227,1.3112975444,0.18150000000000002,-0.073,0.1956303913,1.11,0.30000000000000004,1.1498260738,1.3014999999999999,0.23700000000000002,1.3229025852,0.18150000000000002,-0.073,0.1956303913,1.12,0.31,1.1621101497
2019-06-27 18:30:00,1.347,0.2205,1.3649282947999999,0.23700000000000002,-0.0995,0.2570393939,1.11,0.32,1.1552056094,1.357,0.2305,1.376437158,0.23700000000000002,-0.0995,0.2570393939,1.12,0.33,1.1676043851
2019-06-27 19:00:00,1.3675,0.1965,1.3815456923,0.2175,-0.0935,0.2367456441,1.15,0.29,1.1860016863,1.3775,0.20650000000000002,1.3928921351,0.2175,-0.0935,0.2367456441,1.16,0.30000000000000004,1.1981652641
2019-06-27 19:30:00,1.371,0.194,1.3846577194,0.221,-0.096,0.2409502023,1.15,0.29,1.1860016863,1.381,0.20400000000000001,1.3959860314,0.221,-0.096,0.2409502023,1.16,0.30000000000000004,1.1981652641
2019-06-27 20:00:00,1.322,0.187,1.3351602900000001,0.192,-0.083,0.2091721779,1.13,0.27,1.1618089344,1.332,0.187,1.3450624521,0.192,-0.083,0.2091721779,1.1400000000000001,0.27,1.1715374514
2019-06-27 20:30:00,1.3145,0.18150000000000002,1.3269711753,0.20450000000000002,-0.08850000000000001,0.2228284093,1.11,0.27,1.1423659659,1.3245,0.18150000000000002,1.3368778927,0.20450000000000002,-0.08850000000000001,0.2228284093,1.12,0.27,1.1520850663
2019-06-27 21:00:00,1.299,0.146,1.3071790237,0.23900000000000002,-0.10400000000000001,0.26064727120000003,1.06,0.25,1.0890821824,1.299,0.156,1.308333673,0.23900000000000002,-0.10400000000000001,0.26064727120000003,1.06,0.26,1.091421092
2019-06-27 21:30:00,1.216,0.14250000000000002,1.2243211384000001,0.246,-0.1075,0.2684627535,0.97,0.25,1.0016985575,1.226,0.1525,1.235448198,0.246,-0.1075,0.2684627535,0.98,0.26,1.0139033485
2019-06-27 22:00:00,1.177,0.1105,1.1821756426,0.247,-0.1095,0.2701837338,0.93,0.22,0.9556673061000001,1.187,0.12050000000000001,1.1931006873,0.247,-0.1095,0.2701837338,0.9400000000000001,0.23,0.9677293010000001
2019-06-27 22:30:00,1.197,0.1305,1.2040927082,0.247,-0.1095,0.2701837338,0.9500000000000001,0.24,0.9798469268000001,1.187,0.1305,1.1941521051,0.247,-0.1095,0.2701837338,0.9400000000000001,0.24,0.9701546269
2019-06-27 23:00:00,1.1275,0.131,1.1350846885,0.24750000000000003,-0.109,0.270438995,0.88,0.24,0.9121403401,1.1375,0.131,1.1450184496,0.24750000000000003,-0.109,0.270438995,0.89,0.24,0.9217917335
2019-06-27 23:30:00,1.0505,0.1325,1.0588231675,0.2005,-0.08750000000000001,0.2187612854,0.85,0.22,0.8780091116000001,1.0505,0.14250000000000002,1.0601209837,0.2005,-0.08750000000000001,0.2187612854,0.85,0.23,0.8805679985
2019-06-28 00:00:00,0.922,0.201,0.9436551277,0.182,-0.079,0.1984061491,0.74,0.28,0.7912016178,0.912,0.001,0.9120005482,0.182,-0.079,0.1984061491,0.73,0.08,0.7343704787
2019-06-28 00:30:00,0.866,0.8865000000000001,1.2392894133,0.146,-0.0635,0.1592113375,0.72,0.9500000000000001,1.1920151006,0.756,-0.7335,1.0533557092,0.146,-0.0635,0.1592113375,0.61,-0.67,0.9060905032000001
2019-06-28 01:00:00,0.869,0.9035000000000001,1.2535841615,0.219,-0.0965,0.2393183027,0.65,1.0,1.1926860442,0.749,-0.7065,1.0296325801,0.219,-0.0965,0.2393183027,0.53,-0.61,0.808084154
2019-06-28 01:30:00,0.8685,0.9005000000000001,1.2510765364,0.2485,-0.1095,0.2715557033,0.62,1.01,1.1851160281,0.7485,-0.7195,1.0382352816,0.2485,-0.1095,0.2715557033,0.5,-0.61,0.7887331615000001
2019-06-28 02:00:00,0.8985000000000001,0.9005000000000001,1.2720858855000001,0.2485,-0.1095,0.2715557033,0.65,1.01,1.2010828448,0.7885000000000001,-0.7195,1.0674326677,0.2485,-0.1095,0.2715557033,0.54,-0.61,0.8146778504000001
2019-06-28 02:30:00,0.8905000000000001,0.904,1.2689390253,0.24050000000000002,-0.106,0.2628236101,0.65,1.01,1.2010828448,0.7805000000000001,-0.716,1.0591677157,0.24050000000000002,-0.106,0.2628236101,0.54,-0.61,0.8146778504000001
2019-06-28 03:00:00,0.9440000000000001,0.9025000000000001,1.3060023928,0.244,-0.1075,0.2666312997,0.7000000000000001,1.01,1.2288612615,0.8240000000000001,-0.7175,1.0926034276,0.244,-0.1075,0.2666312997,0.58,-0.61,0.8417244205000001
2019-06-28 03:30:00,0.889,0.935,1.2901728566,0.23900000000000002,-0.105,0.26104788830000003,0.65,1.04,1.2264175472,0.779,-0.715,1.0573864005,0.23900000000000002,-0.105,0.26104788830000003,0.54,-0.61,0.8146778504000001
2019-06-28 04:00:00,0.8795000000000001,0.909,1.2648324988,0.2295,-0.101,0.2507414007,0.65,1.01,1.2010828448,0.7695000000000001,-0.711,1.0476885272,0.2295,-0.101,0.2507414007,0.54,-0.61,0.8146778504000001
2019-06-28 04:30:00,0.8150000000000001,0.884,1.2023647533,0.17500000000000002,-0.076,0.19079046100000002,0.64,0.96,1.1537764081,0.715,-0.736,1.0261193888,0.17500000000000002,-0.076,0.19079046100000002,0.54,-0.66,0.8527602242000001
2019-06-28 05:00:00,0.869,0.8865000000000001,1.2413876308,0.169,-0.07350000000000001,0.1842912098,0.7000000000000001,0.96,1.1881077392,0.749,-0.7335,1.0483430975,0.169,-0.07350000000000001,0.1842912098,0.58,-0.66,0.8786353055
2019-06-28 05:30:00,0.9655,0.8845000000000001,1.3094008172,0.17550000000000002,-0.0755,0.1910510403,0.79,0.96,1.2432618389,0.8455,-0.7355,1.1206384341,0.17550000000000002,-0.0755,0.1910510403,0.67,-0.66,0.9404786016000001
2019-06-28 06:00:00,0.9400000000000001,0.199,0.9608334923,0.21,-0.091,0.22886895810000002,0.73,0.29,0.7854934755,0.9400000000000001,-0.031,0.9405110313,0.21,-0.091,0.22886895810000002,0.73,0.06,0.7324616031000001
2019-06-28 06:30:00,0.9480000000000001,0.1715,0.9633879021,0.228,-0.0985,0.2483671677,0.72,0.27,0.7689603371,0.9580000000000001,0.07150000000000001,0.9606644836,0.228,-0.0985,0.2483671677,0.73,0.17,0.7495331881
2019-06-28 07:00:00,1.1705,0.5495,1.2930663169,0.1905,-0.0805,0.2068102996,0.98,0.63,1.1650321884000001,1.1205,-0.1905,1.1365784179,0.1905,-0.0805,0.2068102996,0.93,-0.11,0.9364827815000001
2019-06-28 07:30:00,1.377,0.2245,1.3951807231,0.247,-0.10550000000000001,0.268587509,1.13,0.33,1.177200068,1.377,0.23450000000000001,1.3968247027,0.247,-0.10550000000000001,0.268587509,1.13,0.34,1.1800423721
2019-06-28 08:00:00,1.4295,0.254,1.4518905778,0.2295,-0.096,0.24876947160000001,1.2,0.35000000000000003,1.25,1.4395,0.264,1.4635081995,0.2295,-0.096,0.24876947160000001,1.21,0.36,1.2624183142
2019-06-28 08:30:00,1.443,0.277,1.4693461131,0.183,-0.073,0.1970228413,1.26,0.35000000000000003,1.3077079185,1.453,0.28700000000000003,1.4810732595,0.183,-0.073,0.1970228413,1.27,0.36,1.3200378782
2019-06-28 09:00:00,1.308,0.2555,1.3327206195999999,0.20800000000000002,-0.0845,0.22450890850000002,1.1,0.34,1.1513470372,1.318,0.2555,1.3425364986,0.20800000000000002,-0.0845,0.22450890850000002,1.11,0.34,1.1609048195
2019-06-28 09:30:00,1.3315000000000001,0.23600000000000002,1.3522530274,0.2515,-0.10400000000000001,0.2721548273,1.08,0.34,1.1322543884,1.3315000000000001,0.256,1.3558865181,0.2515,-0.10400000000000001,0.2721548273,1.08,0.36,1.1384199577
2019-06-28 10:00:00,1.323,0.249,1.3462280639,0.223,-0.091,0.2408526521,1.1,0.34,1.1513470372,1.333,0.269,1.3598713174000001,0.223,-0.091,0.2408526521,1.11,0.36,1.1669190203
2019-06-28 10:30:00,1.3115,0.255,1.3360603467,0.21150000000000002,-0.085,0.22794133020000001,1.1,0.34,1.1513470372,1.3215,0.255,1.3458778734,0.21150000000000002,-0.085,0.22794133020000001,1.11,0.34,1.1609048195
2019-06-28 11:00:00,1.2355,0.233,1.2572785093,0.1955,-0.077,0.2101172292,1.04,0.31,1.0852188719,1.2455,0.233,1.2671066451,0.1955,-0.077,0.2101172292,1.05,0.31,1.0948059189000001
2019-06-28 11:30:00,1.147,0.223,1.1684767862,0.107,-0.037,0.1132166066,1.04,0.26,1.0720074627,1.157,0.233,1.1802279441,0.107,-0.037,0.1132166066,1.05,0.27,1.08415866
2019-06-28 12:00:00,1.193,0.24050000000000002,1.2170001027,0.113,-0.0395,0.1197048453,1.08,0.28,1.1157060545,1.203,0.2305,1.2248833618,0.113,-0.0395,0.1197048453,1.09,0.27,1.1229425631
2019-06-28 12:30:00,1.2415,0.24550000000000002,1.2655403984,0.1015,-0.0345,0.1072030783,1.1400000000000001,0.28,1.1738824473,1.2415,0.2555,1.2675182444,0.1015,-0.0345,0.1072030783,1.1400000000000001,0.29,1.1763077829
2019-06-28 13:00:00,1.2215,0.2545,1.2477309404999999,0.0815,-0.025500000000000002,0.0853961357,1.1400000000000001,0.28,1.1738824473,1.2215,0.2645,1.2498089854,0.0815,-0.025500000000000002,0.0853961357,1.1400000000000001,0.29,1.1763077829
2019-06-28 13:30:00,1.1975,0.7165,1.3954850411,0.0775,-0.0235,0.0809845664,1.12,0.74,1.3423859356,1.1275,-0.21350000000000002,1.1475358382,0.0775,-0.0235,0.0809845664,1.05,-0.19,1.0670520137
2019-06-28 14:00:00,1.146,0.2555,1.1741363848,0.056,-0.0145,0.0578467804,1.09,0.27,1.1229425631,1.156,0.2555,1.1838987499,0.056,-0.0145,0.0578467804,1.1,0.27,1.1326517558
2019-06-28 14:30:00,1.091,0.233,1.115602976,0.061,-0.017,0.0633245608,1.03,0.25,1.0599056562,1.091,0.233,1.115602976,0.061,-0.017,0.0633245608,1.03,0.25,1.0599056562
2019-06-28 15:00:00,1.0155,0.195,1.0340528275,0.0555,-0.015,0.0574913037,0.96,0.21,0.9827003612,1.0155,0.20500000000000002,1.0359851592,0.0555,-0.015,0.0574913037,0.96,0.22,0.9848857802000001
2019-06-28 15:30:00,1.013,0.196,1.0317872843,0.053,-0.014,0.0548178803,0.96,0.21,0.9827003612,1.013,0.20600000000000002,1.0337335247,0.053,-0.014,0.0548178803,0.96,0.22,0.9848857802000001
2019-06-28 16:00:00,1.056,0.1945,1.07376266,0.056,-0.0155,0.0581055075,1.0,0.21,1.0218121158,1.066,0.20450000000000002,1.0854382755,0.056,-0.0155,0.0581055075,1.01,0.22,1.0336827366
2019-06-28 16:30:00,1.0985,0.194,1.1154991035,0.0585,-0.016,0.0606485779,1.04,0.21,1.0609901036,1.0985,0.214,1.1191506824,0.0585,-0.016,0.0606485779,1.04,0.23,1.0651291002
2019-06-28 17:00:00,1.1705,0.231,1.1930763806,0.0405,-0.009000000000000001,0.041487950100000004,1.13,0.24,1.1552056094,1.1805,0.241,1.2048490569,0.0405,-0.009000000000000001,0.041487950100000004,1.1400000000000001,0.25,1.1670903992000001
2019-06-28 17:30:00,1.1355,0.2315,1.1588582743,0.035500000000000004,-0.0085,0.0365034245,1.1,0.24,1.1258774356,1.1355,0.24150000000000002,1.1608972823,0.035500000000000004,-0.0085,0.0365034245,1.1,0.25,1.1280514173
2019-06-28 18:00:00,1.186,0.2195,1.2061410573,0.036000000000000004,-0.0105,0.0375,1.15,0.23,1.1727744881,1.196,0.2195,1.2159754315,0.036000000000000004,-0.0105,0.0375,1.16,0.23,1.1825819211
2019-06-28 18:30:00,1.242,0.1955,1.2572924282,0.042,-0.0145,0.044432533100000005,1.2,0.21,1.2182364303,1.252,0.2155,1.2704110554999999,0.042,-0.0145,0.044432533100000005,1.21,0.23,1.231665539
2019-06-28 19:00:00,1.155,0.1675,1.1670823664,0.035,-0.0125,0.0371651719,1.12,0.18,1.134372073,1.165,0.1675,1.1769797151999999,0.035,-0.0125,0.0371651719,1.13,0.18,1.1442464769
2019-06-28 19:30:00,1.156,0.1275,1.1630099957,0.056,-0.022500000000000003,0.060351056300000004,1.1,0.15,1.1101801656,1.166,0.1375,1.1740793201,0.056,-0.022500000000000003,0.060351056300000004,1.11,0.16,1.1214722466
2019-06-28 20:00:00,1.1025,0.079,1.1053267616,0.07250000000000001,-0.031,0.0788495403,1.03,0.11,1.035857133,1.1025,0.089,1.1060864568,0.07250000000000001,-0.031,0.0788495403,1.03,0.12,1.0369667304
2019-06-28 20:30:00,1.106,0.082,1.1090356171,0.066,-0.028,0.0716937933,1.04,0.11,1.0458011283,1.116,0.092,1.1197856938,0.066,-0.028,0.0716937933,1.05,0.12,1.0568348972
2019-06-28 21:00:00,1.081,0.0845,1.0842975837,0.061,-0.025500000000000002,0.06611542940000001,1.02,0.11,1.0259142264,1.091,0.0945,1.0950850424,0.061,-0.025500000000000002,0.06611542940000001,1.03,0.12,1.0369667304
2019-06-28 21:30:00,1.057,0.0755,1.059692998,0.037,-0.0145,0.039739778600000004,1.02,0.09,1.02396289,1.067,0.0855,1.0704201278,0.037,-0.0145,0.039739778600000004,1.03,0.1,1.0348429833
2019-06-28 22:00:00,1.034,0.076,1.0367892746,0.034,-0.014,0.0367695526,1.0,0.09,1.0040418318,1.034,0.08600000000000001,1.0375702386,0.034,-0.014,0.0367695526,1.0,0.1,1.0049875621
2019-06-28 22:30:00,1.0285,0.0825,1.0318035181,0.018500000000000003,-0.007500000000000001,0.0199624648,1.01,0.09,1.0140019724,1.0385,0.07250000000000001,1.0410276173,0.018500000000000003,-0.007500000000000001,0.0199624648,1.02,0.08,1.023132445
2019-06-28 23:00:00,0.973,0.0655,0.9752021585,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.96,0.07,0.9625487001,0.983,0.0755,0.9858951516000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.97,0.08,0.9732933782000001
2019-06-28 23:30:00,0.925,0.0685,0.9275328835000001,0.005,-0.0015,0.0052201533000000005,0.92,0.07,0.9226592004,0.935,0.0785,0.9382895342,0.005,-0.0015,0.0052201533000000005,0.93,0.08,0.9334345183
2019-06-29 00:00:00,0.862,0.07050000000000001,0.8648781706,0.002,0.0005,0.0020615528,0.86,0.07,0.8628441342000001,0.862,0.0805,0.8657506858,0.002,0.0005,0.0020615528,0.86,0.08,0.8637129153
2019-06-29 00:30:00,0.8115,0.07050000000000001,0.8145566279,0.0015,0.0005,0.0015811388,0.81,0.07,0.8130190650000001,0.8215,0.0805,0.8254347339,0.0015,0.0005,0.0015811388,0.8200000000000001,0.08,0.8238931970000001
2019-06-29 01:00:00,0.7715000000000001,0.061,0.7739077787,0.0015,0.001,0.0018027756000000002,0.77,0.06,0.7723341246000001,0.7715000000000001,0.061,0.7739077787,0.0015,0.001,0.0018027756000000002,0.77,0.06,0.7723341246000001
2019-06-29 01:30:00,0.72,0.031,0.7206670521,0.0,0.001,0.001,0.72,0.03,0.7206247290000001,0.73,0.031,0.7306579227000001,0.0,0.001,0.001,0.73,0.03,0.7306161783
2019-06-29 02:00:00,0.72,0.030500000000000003,0.7206457174,0.0,0.0005,0.0005,0.72,0.03,0.7206247290000001,0.73,0.030500000000000003,0.7306368797,0.0,0.0005,0.0005,0.73,0.03,0.7306161783
2019-06-29 02:30:00,0.72,0.030500000000000003,0.7206457174,0.0,0.0005,0.0005,0.72,0.03,0.7206247290000001,0.73,0.030500000000000003,0.7306368797,0.0,0.0005,0.0005,0.73,0.03,0.7306161783
2019-06-29 03:00:00,0.68,0.030500000000000003,0.6806836637,0.0,0.0005,0.0005,0.68,0.03,0.6806614430000001,0.6900000000000001,0.030500000000000003,0.6906737652,0.0,0.0005,0.0005,0.6900000000000001,0.03,0.6906518660000001
2019-06-29 03:30:00,0.68,0.030500000000000003,0.6806836637,0.0,0.0005,0.0005,0.68,0.03,0.6806614430000001,0.6900000000000001,0.030500000000000003,0.6906737652,0.0,0.0005,0.0005,0.6900000000000001,0.03,0.6906518660000001
2019-06-29 04:00:00,0.67,0.030500000000000003,0.6706938571000001,0.0,0.0005,0.0005,0.67,0.03,0.6706713055,0.6900000000000001,0.030500000000000003,0.6906737652,0.0,0.0005,0.0005,0.6900000000000001,0.03,0.6906518660000001
2019-06-29 04:30:00,0.7000000000000001,0.030500000000000003,0.7006641492,0.0,0.0005,0.0005,0.7000000000000001,0.03,0.7006425622,0.71,0.030500000000000003,0.7106548037,0.0,0.0005,0.0005,0.71,0.03,0.7106335202
2019-06-29 05:00:00,0.74,0.032,0.7406915687000001,0.0,0.002,0.002,0.74,0.03,0.7406078585,0.75,0.032,0.7506823563,0.0,0.002,0.002,0.75,0.03,0.7505997602000001
2019-06-29 05:30:00,0.74,0.030500000000000003,0.7406282806000001,0.0,0.0005,0.0005,0.74,0.03,0.7406078585,0.75,0.030500000000000003,0.7506199105,0.0,0.0005,0.0005,0.75,0.03,0.7505997602000001
2019-06-29 06:00:00,0.76,0.031,0.7606319741,0.0,0.001,0.001,0.76,0.03,0.7605918748,0.77,0.061,0.7724124546000001,0.0,0.001,0.001,0.77,0.06,0.7723341246000001
2019-06-29 06:30:00,0.85,0.07100000000000001,0.8529601397000001,0.0,0.001,0.001,0.85,0.07,0.8528774824,0.86,0.07100000000000001,0.8629258369,0.0,0.001,0.001,0.86,0.07,0.8628441342000001
2019-06-29 07:00:00,0.9005000000000001,0.07100000000000001,0.903294664,0.0005,0.001,0.0011180340000000002,0.9,0.07,0.9027181177,0.9105000000000001,0.07100000000000001,0.9132640637,0.0005,0.001,0.0011180340000000002,0.91,0.07,0.9126883367
2019-06-29 07:30:00,1.0115,0.5015000000000001,1.1289971213,0.0015,0.0015,0.0021213203,1.01,0.5,1.1269871339,0.9515,-0.2985,0.9972233952,0.0015,0.0015,0.0021213203,0.9500000000000001,-0.30000000000000004,0.9962429423
2019-06-29 08:00:00,1.0645,0.231,1.089275562,0.0045000000000000005,0.001,0.0046097722,1.06,0.23,1.0846658472,1.0545,0.011,1.0545573716,0.0045000000000000005,0.001,0.0046097722,1.05,0.01,1.050047618
2019-06-29 08:30:00,1.0205,0.1125,1.026682278,0.0105,0.0025,0.0107935166,1.01,0.11,1.0159724406,1.0305,0.1125,1.0366226411,0.0105,0.0025,0.0107935166,1.02,0.11,1.0259142264
2019-06-29 09:00:00,1.022,0.0915,1.0260878374,0.012,0.0015,0.0120933866,1.01,0.09,1.0140019724,1.032,0.1115,1.0380059008,0.012,0.0015,0.0120933866,1.02,0.11,1.0259142264
2019-06-29 09:30:00,1.0235,0.09050000000000001,1.027493309,0.0135,0.0005,0.0135092561,1.01,0.09,1.0140019724,1.0335,0.1105,1.0393904464000001,0.0135,0.0005,0.0135092561,1.02,0.11,1.0259142264
2019-06-29 10:00:00,1.0775,0.09050000000000001,1.0812939008,0.007500000000000001,0.0005,0.0075166482,1.07,0.09,1.0737783756,1.0875,0.1105,1.0930994923,0.007500000000000001,0.0005,0.0075166482,1.08,0.11,1.0855873986
2019-06-29 10:30:00,1.012,0.09050000000000001,1.0160385081,0.012,0.0005,0.012010412100000001,1.0,0.09,1.0040418318,1.022,0.1105,1.0279563463,0.012,0.0005,0.012010412100000001,1.01,0.11,1.0159724406
2019-06-29 11:00:00,1.011,0.09050000000000001,1.0150424868,0.011,0.0005,0.0110113578,1.0,0.09,1.0040418318,1.021,0.1105,1.0269621463,0.011,0.0005,0.0110113578,1.01,0.11,1.0159724406
2019-06-29 11:30:00,0.986,0.12,0.9932753898000001,0.016,0.0,0.016,0.97,0.12,0.9773944956,0.996,0.11,1.0020558867,0.016,0.0,0.016,0.98,0.11,0.9861541462000001
2019-06-29 12:00:00,0.963,0.12,0.9704478348000001,0.023,0.0,0.023,0.9400000000000001,0.12,0.9476286192000001,0.973,0.11,0.9791981413,0.023,0.0,0.023,0.9500000000000001,0.11,0.9563472173
2019-06-29 12:30:00,0.9985,0.12050000000000001,1.0057447489,0.018500000000000003,0.0005,0.0185067555,0.98,0.12,0.9873196038000001,1.0085,0.1105,1.014535608,0.018500000000000003,0.0005,0.0185067555,0.99,0.11,0.9960923652
2019-06-29 13:00:00,0.9935,0.12050000000000001,1.0007809451,0.0135,0.0005,0.0135092561,0.98,0.12,0.9873196038000001,1.0035,0.1105,1.0095655006,0.0135,0.0005,0.0135092561,0.99,0.11,0.9960923652
2019-06-29 13:30:00,0.9965,0.12,1.0036992827,0.0165,0.0,0.0165,0.98,0.12,0.9873196038000001,1.0065,0.11,1.0124930864,0.0165,0.0,0.0165,0.99,0.11,0.9960923652
2019-06-29 14:00:00,0.934,0.1155,0.9411143661,0.034,-0.0045000000000000005,0.034296501300000004,0.9,0.12,0.907964757,0.9440000000000001,0.10550000000000001,0.9498769657,0.034,-0.0045000000000000005,0.034296501300000004,0.91,0.11,0.9166242414
2019-06-29 14:30:00,0.9945,0.116,1.0012423533,0.0245,-0.004,0.0248243832,0.97,0.12,0.9773944956,0.9945,0.106,1.0001331161,0.0245,-0.004,0.0248243832,0.97,0.11,0.9762171889000001
2019-06-29 15:00:00,0.9925,0.12,0.999728088,0.0125,0.0,0.0125,0.98,0.12,0.9873196038000001,1.0025,0.11,1.0085168566,0.0125,0.0,0.0125,0.99,0.11,0.9960923652
2019-06-29 15:30:00,1.019,0.10300000000000001,1.0241923647,0.009000000000000001,0.003,0.009486833,1.01,0.1,1.0149384218,1.019,0.113,1.0252463119,0.009000000000000001,0.003,0.009486833,1.01,0.11,1.0159724406
2019-06-29 16:00:00,0.977,0.083,0.9805192502000001,0.007,0.003,0.007615773100000001,0.97,0.08,0.9732933782000001,0.987,0.093,0.9913717769,0.007,0.003,0.007615773100000001,0.98,0.09,0.9841239759
2019-06-29 16:30:00,0.981,0.10200000000000001,0.9862884973,0.011,0.002,0.0111803399,0.97,0.1,0.9751410154000001,0.991,0.112,0.9973088789000001,0.011,0.002,0.0111803399,0.98,0.11,0.9861541462000001
2019-06-29 17:00:00,1.0405,0.12050000000000001,1.0474542949,0.0105,0.0005,0.010511898,1.03,0.12,1.0369667304,1.0405,0.1105,1.0463510405,0.0105,0.0005,0.010511898,1.03,0.11,1.035857133
2019-06-29 17:30:00,1.1055,0.117,1.1116740754,0.0155,-0.003,0.0157876534,1.09,0.12,1.09658561,1.1155,0.107,1.1206200293,0.0155,-0.003,0.0157876534,1.1,0.11,1.1054863183
2019-06-29 18:00:00,1.1400000000000001,0.1105,1.1453428526,0.03,-0.0095,0.031468238,1.11,0.12,1.116467644,1.15,0.12050000000000001,1.156295918,0.03,-0.0095,0.031468238,1.12,0.13,1.1275194012
2019-06-29 18:30:00,1.223,0.115,1.2283948876,0.063,-0.025,0.0677790528,1.16,0.14,1.1684177335,1.223,0.125,1.2293713841,0.063,-0.025,0.0677790528,1.16,0.15,1.1696580697
2019-06-29 19:00:00,1.223,0.133,1.2302105511,0.023,-0.007,0.024041630600000002,1.2,0.14,1.2081390648,1.223,0.14300000000000002,1.2313317993,0.023,-0.007,0.024041630600000002,1.2,0.15,1.2093386622
2019-06-29 19:30:00,1.1855,0.1115,1.1907319178,0.0055000000000000005,0.0015,0.0057008771000000005,1.18,0.11,1.1851160281,1.1855,0.12150000000000001,1.191709906,0.0055000000000000005,0.0015,0.0057008771000000005,1.18,0.12,1.1860860003
2019-06-29 20:00:00,1.145,0.426,1.2216795816000001,0.015,-0.004,0.0155241747,1.13,0.43,1.2090492132,1.105,-0.234,1.1295047587,0.015,-0.004,0.0155241747,1.09,-0.23,1.1140017953
2019-06-29 20:30:00,1.133,0.7125,1.3384114651,0.003,0.0025,0.0039051248,1.13,0.71,1.3345411195999999,1.053,-0.5475,1.1868299162,0.003,0.0025,0.0039051248,1.05,-0.55,1.1853269591
2019-06-29 21:00:00,1.021,0.044,1.0219476503,0.001,0.004,0.0041231056,1.02,0.04,1.0207840124,1.031,0.064,1.032984511,0.001,0.004,0.0041231056,1.03,0.06,1.0317460928
2019-06-29 21:30:00,1.0175,0.039,1.0182471458,0.007500000000000001,-0.001,0.007566373,1.01,0.04,1.0107917689,1.0375,0.059000000000000004,1.0391762363,0.007500000000000001,-0.001,0.007566373,1.03,0.06,1.0317460928
2019-06-29 22:00:00,0.985,0.0385,0.985752124,0.005,-0.0015,0.0052201533000000005,0.98,0.04,0.9808159868,0.995,0.0585,0.99671824,0.005,-0.0015,0.0052201533000000005,0.99,0.06,0.9918165153
2019-06-29 22:30:00,0.9925,0.055,0.9940227613,0.0125,-0.005,0.013462912,0.98,0.06,0.9818350167000001,1.0025,0.065,1.0046050219,0.0125,-0.005,0.013462912,0.99,0.07,0.9924716621
2019-06-29 23:00:00,0.9380000000000001,0.044500000000000005,0.9390549771000001,0.038,-0.0155,0.041039615,0.9,0.06,0.9019977827000001,0.9480000000000001,0.0545,0.9495652953,0.038,-0.0155,0.041039615,0.91,0.07,0.9126883367
2019-06-29 23:30:00,0.854,0.022,0.8542833254000001,0.044,-0.018000000000000002,0.047539457300000004,0.81,0.04,0.8109870529000001,0.854,0.032,0.8545993213,0.044,-0.018000000000000002,0.047539457300000004,0.81,0.05,0.8115417426
2019-06-30 00:00:00,0.803,0.018500000000000003,0.8032130788,0.053,-0.021500000000000002,0.0571948424,0.75,0.04,0.7510659092,0.8130000000000001,0.0285,0.8134993854,0.053,-0.021500000000000002,0.0571948424,0.76,0.05,0.7616429610000001
2019-06-30 00:30:00,0.765,0.0345,0.765777546,0.015,-0.0055000000000000005,0.015976545300000002,0.75,0.04,0.7510659092,0.775,0.0245,0.7753871614000001,0.015,-0.0055000000000000005,0.015976545300000002,0.76,0.03,0.7605918748
2019-06-30 01:00:00,0.738,0.029500000000000002,0.7385893649,0.028,-0.0105,0.0299040131,0.71,0.04,0.7111258679,0.738,0.0195,0.738257577,0.028,-0.0105,0.0299040131,0.71,0.03,0.7106335202
2019-06-30 01:30:00,0.7205,0.024,0.7208996116,0.0405,-0.016,0.0435459527,0.68,0.04,0.6811754546000001,0.7305,0.014,0.7306341424,0.0405,-0.016,0.0435459527,0.6900000000000001,0.03,0.6906518660000001
2019-06-30 02:00:00,0.7125,0.0275,0.7130305043,0.0325,-0.0125,0.0348209707,0.68,0.04,0.6811754546000001,0.7225,0.0175,0.7227119066000001,0.0325,-0.0125,0.0348209707,0.6900000000000001,0.03,0.6906518660000001
2019-06-30 02:30:00,0.7485,0.029,0.7490615796000001,0.0285,-0.011,0.0305491407,0.72,0.04,0.7211102551,0.7585000000000001,0.049,0.7600810812000001,0.0285,-0.011,0.0305491407,0.73,0.06,0.7324616031000001
2019-06-30 03:00:00,0.7235,0.031,0.7241638281,0.0235,-0.009000000000000001,0.0251644591,0.7000000000000001,0.04,0.7011419257,0.7335,0.051000000000000004,0.7352708685,0.0235,-0.009000000000000001,0.0251644591,0.71,0.06,0.7125307011
2019-06-30 03:30:00,0.723,0.038,0.7239979282,0.053,-0.022,0.0573846669,0.67,0.06,0.6726812024000001,0.733,0.038,0.7339843323,0.053,-0.022,0.0573846669,0.68,0.06,0.6826419266
2019-06-30 04:00:00,0.7255,0.037,0.7264428746,0.0555,-0.023,0.0600770339,0.67,0.06,0.6726812024000001,0.7355,0.037,0.7364300714,0.0555,-0.023,0.0600770339,0.68,0.06,0.6826419266
2019-06-30 04:30:00,0.7085,0.044500000000000005,0.7098961192000001,0.0385,-0.0155,0.041503011900000004,0.67,0.06,0.6726812024000001,0.7185,0.044500000000000005,0.7198767256,0.0385,-0.0155,0.041503011900000004,0.68,0.06,0.6826419266
2019-06-30 05:00:00,0.7035,0.018000000000000002,0.7037302395,0.053500000000000006,-0.022,0.0578467804,0.65,0.04,0.6512296062,0.7135,0.038,0.7145111966000001,0.053500000000000006,-0.022,0.0578467804,0.66,0.06,0.6627216610000001
2019-06-30 05:30:00,0.6795,0.0195,0.6797797437,0.0495,-0.0205,0.0535770473,0.63,0.04,0.6312685641,0.6895,0.0395,0.690630509,0.0495,-0.0205,0.0535770473,0.64,0.06,0.6428063472000001
2019-06-30 06:00:00,0.7035,0.01,0.7035710696,0.07350000000000001,-0.03,0.0793867117,0.63,0.04,0.6312685641,0.7135,0.03,0.7141304153,0.07350000000000001,-0.03,0.0793867117,0.64,0.06,0.6428063472000001
2019-06-30 06:30:00,0.727,0.0375,0.7279665171,0.057,-0.022500000000000003,0.0612800946,0.67,0.06,0.6726812024000001,0.737,0.0375,0.7379534199000001,0.057,-0.022500000000000003,0.0612800946,0.68,0.06,0.6826419266
2019-06-30 07:00:00,0.8045,0.0455,0.8057856415,0.0845,-0.0345,0.0912715728,0.72,0.08,0.7244308111000001,0.8145,0.0455,0.8157698818,0.0845,-0.0345,0.0912715728,0.73,0.08,0.7343704787
2019-06-30 07:30:00,0.878,0.2325,0.9082622143,0.068,-0.0275,0.0733501875,0.81,0.26,0.8507055895000001,0.858,-0.1075,0.8647081878,0.068,-0.0275,0.0733501875,0.79,-0.08,0.7940403012
2019-06-30 08:00:00,0.9055000000000001,0.23500000000000001,0.9354973276,0.0655,-0.025,0.07010884390000001,0.84,0.26,0.8793179175,0.8855000000000001,-0.085,0.8895702614000001,0.0655,-0.025,0.07010884390000001,0.8200000000000001,-0.06,0.8221921916
2019-06-30 08:30:00,0.963,0.07100000000000001,0.9656137944000001,0.123,-0.049,0.1324009063,0.84,0.12,0.8485281374,0.983,0.07100000000000001,0.9855607541,0.123,-0.049,0.1324009063,0.86,0.12,0.8683317338000001
2019-06-30 09:00:00,1.043,0.322,1.0915736347,0.073,-0.028,0.0781856764,0.97,0.35000000000000003,1.0312128781,1.023,-0.138,1.0322659541,0.073,-0.028,0.0781856764,0.9500000000000001,-0.11,0.9563472173
2019-06-30 09:30:00,1.126,0.094,1.1299168111,0.066,-0.026000000000000002,0.0709365914,1.06,0.12,1.0667708282,1.126,0.094,1.1299168111,0.066,-0.026000000000000002,0.0709365914,1.06,0.12,1.0667708282
2019-06-30 10:00:00,1.1225,0.08850000000000001,1.125983348,0.0325,-0.0115,0.0344746284,1.09,0.1,1.0945775441,1.1225,0.0985,1.1268134273000001,0.0325,-0.0115,0.0344746284,1.09,0.11,1.0955363983
2019-06-30 10:30:00,1.1345,0.10300000000000001,1.1391660327,0.044500000000000005,-0.017,0.0476366456,1.09,0.12,1.09658561,1.1345,0.093,1.1383054291,0.044500000000000005,-0.017,0.0476366456,1.09,0.11,1.0955363983
2019-06-30 11:00:00,1.1085,0.0975,1.1127796278,0.0585,-0.022500000000000003,0.06267774720000001,1.05,0.12,1.0568348972,1.1185,0.08750000000000001,1.1219173321,0.0585,-0.022500000000000003,0.06267774720000001,1.06,0.11,1.0656922632999999
2019-06-30 11:30:00,1.1,0.152,1.1104521602,0.08,-0.028,0.0847584804,1.02,0.18,1.0357605901,1.09,0.062,1.0917618788,0.08,-0.028,0.0847584804,1.01,0.09,1.0140019724
2019-06-30 12:00:00,1.1045,0.077,1.1071807666,0.1345,-0.053,0.144565729,0.97,0.13,0.9786725704,1.1145,0.08700000000000001,1.1178905358,0.1345,-0.053,0.144565729,0.98,0.14,0.9899494937000001
2019-06-30 12:30:00,1.1245,0.08750000000000001,1.1278991533,0.20450000000000002,-0.0825,0.2205141719,0.92,0.17,0.9355746897,1.1345,0.08750000000000001,1.1378692807,0.20450000000000002,-0.0825,0.2205141719,0.93,0.17,0.9454099640000001
2019-06-30 13:00:00,1.2495,0.15,1.2584713941999999,0.1295,-0.05,0.13881732600000002,1.12,0.2,1.1377170123,1.2495,0.09,1.2527371032999999,0.1295,-0.05,0.13881732600000002,1.12,0.14,1.1287160848
2019-06-30 13:30:00,1.1875,0.402,1.2536986281,0.14750000000000002,-0.058,0.1584936907,1.04,0.46,1.1371895181,1.1475,-0.20800000000000002,1.1661990611,0.14750000000000002,-0.058,0.1584936907,1.0,-0.15,1.0111874208
2019-06-30 14:00:00,1.1395,0.10200000000000001,1.1440560519,0.1495,-0.058,0.1603566338,0.99,0.16,1.0028459503,1.1495,0.07200000000000001,1.1517526861,0.1495,-0.058,0.1603566338,1.0,0.13,1.0084145973
2019-06-30 14:30:00,1.0085,0.07250000000000001,1.011102616,0.14850000000000002,-0.0575,0.15924352420000001,0.86,0.13,0.8697700846,1.0185,0.07250000000000001,1.0210771274,0.14850000000000002,-0.0575,0.15924352420000001,0.87,0.13,0.8796590248
2019-06-30 15:00:00,0.985,0.0675,0.9873101083,0.085,-0.0325,0.0910013736,0.9,0.1,0.9055385138000001,0.995,0.0775,0.9980136522,0.085,-0.0325,0.0910013736,0.91,0.11,0.9166242414
2019-06-30 15:30:00,1.0035,0.075,1.0062987876,0.1135,-0.045,0.1220952497,0.89,0.12,0.8980534505000001,1.0035,0.085,1.0070934664,0.1135,-0.045,0.1220952497,0.89,0.13,0.8994442729000001
2019-06-30 16:00:00,0.989,0.08750000000000001,0.9928631577,0.089,-0.0325,0.0947483509,0.9,0.12,0.907964757,0.999,0.0975,1.0037466065,0.089,-0.0325,0.0947483509,0.91,0.13,0.9192388155000001
2019-06-30 16:30:00,1.058,0.1105,1.0637547885,0.108,-0.0395,0.11499673910000001,0.9500000000000001,0.15,0.9617692031,1.058,0.12050000000000001,1.0648400115,0.108,-0.0395,0.11499673910000001,0.9500000000000001,0.16,0.9633794683
2019-06-30 17:00:00,1.1455,0.14150000000000001,1.1542064373,0.1255,-0.0485,0.1345455313,1.02,0.19,1.0375451797,1.1455,0.1515,1.1554750105,0.1255,-0.0485,0.1345455313,1.02,0.2,1.0394229168
2019-06-30 17:30:00,1.1905000000000001,0.165,1.2018798817,0.1405,-0.055,0.1508815761,1.05,0.22,1.0728000746,1.2005,0.165,1.2117859753,0.1405,-0.055,0.1508815761,1.06,0.22,1.0825894882
2019-06-30 18:00:00,1.3495,0.17300000000000001,1.3605437332,0.11950000000000001,-0.047,0.1284104747,1.23,0.22,1.2495199077999999,1.3595000000000002,0.17300000000000001,1.3704631516,0.11950000000000001,-0.047,0.1284104747,1.24,0.22,1.2593649193
2019-06-30 18:30:00,1.3285,0.14100000000000001,1.3359615451,0.0985,-0.039,0.1059398414,1.23,0.18,1.2431009613,1.3385,0.151,1.3469904417,0.0985,-0.039,0.1059398414,1.24,0.19,1.2544720005
2019-06-30 19:00:00,1.336,0.1355,1.3428537709000001,0.08600000000000001,-0.0345,0.09266202030000001,1.25,0.17,1.2615070353,1.336,0.1355,1.3428537709000001,0.08600000000000001,-0.0345,0.09266202030000001,1.25,0.17,1.2615070353
2019-06-30 19:30:00,1.2435,0.132,1.2504864054,0.0935,-0.038,0.10092695380000001,1.15,0.17,1.1624973118,1.2435,0.132,1.2504864054,0.0935,-0.038,0.10092695380000001,1.15,0.17,1.1624973118
2019-06-30 20:00:00,1.221,0.1085,1.2258112620000001,0.101,-0.0415,0.10919363530000001,1.12,0.15,1.13,1.221,0.11850000000000001,1.2267368300000001,0.101,-0.0415,0.10919363530000001,1.12,0.16,1.1313708499
2019-06-30 20:30:00,1.2035,0.106,1.2081590334,0.0835,-0.034,0.0901568078,1.12,0.14,1.1287160848,1.2035,0.106,1.2081590334,0.0835,-0.034,0.0901568078,1.12,0.14,1.1287160848
2019-06-30 21:00:00,1.0695000000000001,0.056,1.0709651021,0.059500000000000004,-0.024,0.0641580081,1.01,0.08,1.0131633629,1.0795,0.066,1.0815157188,0.059500000000000004,-0.024,0.0641580081,1.02,0.09,1.02396289
2019-06-30 21:30:00,1.0585,0.09050000000000001,1.0623617557,0.0485,-0.0195,0.0522733202,1.01,0.11,1.0159724406,1.0485,0.0205,1.0487003862,0.0485,-0.0195,0.0522733202,1.0,0.04,1.0007996803
2019-06-30 22:00:00,1.083,0.051000000000000004,1.084200166,0.023,-0.009000000000000001,0.024698178100000003,1.06,0.06,1.0616967552,1.093,0.061,1.0947008724,0.023,-0.009000000000000001,0.024698178100000003,1.07,0.07,1.0722872749
2019-06-30 22:30:00,1.035,0.036500000000000005,1.0356433991,0.055,-0.0235,0.0598101162,0.98,0.06,0.9818350167000001,1.045,0.0465,1.0460340578,0.055,-0.0235,0.0598101162,0.99,0.07,0.9924716621
2019-06-30 23:00:00,0.9785,0.0395,0.9792969417,0.0485,-0.0205,0.0526545345,0.93,0.06,0.931933474,0.9885,0.0495,0.9897386019000001,0.0485,-0.0205,0.0526545345,0.9400000000000001,0.07,0.9426027795
2019-06-30 23:30:00,0.935,0.0765,0.9381243254,0.055,-0.0235,0.0598101162,0.88,0.1,0.8856635930000001,0.935,0.0765,0.9381243254,0.055,-0.0235,0.0598101162,0.88,0.1,0.8856635930000001
2019-07-01 00:00:00,0.8975000000000001,0.0955,0.902566618,0.0575,-0.0245,0.062502,0.84,0.12,0.8485281374,0.9075000000000001,0.10550000000000001,0.9136117885,0.0575,-0.0245,0.062502,0.85,0.13,0.8598837131
2019-07-01 00:30:00,0.906,0.112,0.9128964892,0.066,-0.028,0.0716937933,0.84,0.14,0.8515867542000001,0.916,0.122,0.9240887403,0.066,-0.028,0.0716937933,0.85,0.15,0.8631338251
2019-07-01 01:00:00,0.881,0.10400000000000001,0.8871172414,0.061,-0.026000000000000002,0.0663098786,0.8200000000000001,0.13,0.8302409289,0.881,0.124,0.8896836516000001,0.061,-0.026000000000000002,0.0663098786,0.8200000000000001,0.15,0.8336066219
2019-07-01 01:30:00,0.8855000000000001,0.115,0.8929363079,0.035500000000000004,-0.015,0.038538941300000004,0.85,0.13,0.8598837131,0.8955000000000001,0.115,0.9028539472,0.035500000000000004,-0.015,0.038538941300000004,0.86,0.13,0.8697700846
2019-07-01 02:00:00,0.833,0.12050000000000001,0.8416705115,0.023,-0.0095,0.024884734300000003,0.81,0.13,0.8203657721000001,0.843,0.12050000000000001,0.8515686995,0.023,-0.0095,0.024884734300000003,0.8200000000000001,0.13,0.8302409289
2019-07-01 02:30:00,0.839,0.11850000000000001,0.8473271210000001,0.029,-0.0115,0.031196955000000002,0.81,0.13,0.8203657721000001,0.849,0.11850000000000001,0.8572299866,0.029,-0.0115,0.031196955000000002,0.8200000000000001,0.13,0.8302409289
2019-07-01 03:00:00,0.8150000000000001,0.08750000000000001,0.819683628,0.055,-0.022500000000000003,0.0594243216,0.76,0.11,0.7679192666,0.8250000000000001,0.08750000000000001,0.8296271753000001,0.055,-0.022500000000000003,0.0594243216,0.77,0.11,0.7778174593
2019-07-01 03:30:00,0.794,0.0825,0.7982745455,0.064,-0.0275,0.0696580936,0.73,0.11,0.738241153,0.804,0.0825,0.8082216590000001,0.064,-0.0275,0.0696580936,0.74,0.11,0.7481310046
2019-07-01 04:00:00,0.8265,0.09,0.8313857408,0.0465,-0.02,0.0506186724,0.78,0.11,0.7877182237,0.8365,0.09,0.841327671,0.0465,-0.02,0.0506186724,0.79,0.11,0.7976214641
2019-07-01 04:30:00,0.8605,0.08850000000000001,0.8650390165,0.0505,-0.021500000000000002,0.05488624600000001,0.81,0.11,0.8174350127000001,0.8705,0.08850000000000001,0.8749871428,0.0505,-0.021500000000000002,0.05488624600000001,0.8200000000000001,0.11,0.8273451517
2019-07-01 05:00:00,0.87,0.0855,0.8741911976000001,0.06,-0.0245,0.0648093357,0.81,0.11,0.8174350127000001,0.88,0.0855,0.8841437949000001,0.06,-0.0245,0.0648093357,0.8200000000000001,0.11,0.8273451517
2019-07-01 05:30:00,0.969,0.099,0.9740441468000001,0.029,-0.011,0.031016124800000003,0.9400000000000001,0.11,0.9464142856000001,0.979,0.099,0.9839928862,0.029,-0.011,0.031016124800000003,0.9500000000000001,0.11,0.9563472173
2019-07-01 06:00:00,1.0655000000000001,0.121,1.0723484741,0.025500000000000002,-0.009000000000000001,0.0270416346,1.04,0.13,1.0480935073,1.0655000000000001,0.131,1.0735228223,0.025500000000000002,-0.009000000000000001,0.0270416346,1.04,0.14,1.0493807698
2019-07-01 06:30:00,1.0875,0.1655,1.1000211362,0.0175,-0.0045000000000000005,0.018069311,1.07,0.17,1.0834205093,1.0975,0.17550000000000002,1.1114434309,0.0175,-0.0045000000000000005,0.018069311,1.08,0.18,1.0948972555
2019-07-01 07:00:00,1.207,0.1995,1.2233761686,0.007,-0.0005,0.0070178344,1.2,0.2,1.2165525061,1.217,0.1995,1.2332433864,0.007,-0.0005,0.0070178344,1.21,0.2,1.2264175472
2019-07-01 07:30:00,1.3905,0.379,1.4412256069,0.0105,-0.001,0.0105475116,1.38,0.38,1.4313629868,1.3705,0.089,1.3733867809,0.0105,-0.001,0.0105475116,1.3599999999999999,0.09,1.362974688
2019-07-01 08:00:00,1.431,0.23950000000000002,1.4509035978,0.011,-0.0005,0.0110113578,1.42,0.24,1.4401388822,1.441,0.2495,1.4624401697,0.011,-0.0005,0.0110113578,1.43,0.25,1.4516886719
2019-07-01 08:30:00,1.437,0.231,1.4554483845,0.027,-0.009000000000000001,0.028460498900000002,1.4100000000000001,0.24,1.4302796929000001,1.437,0.241,1.4570689757,0.027,-0.009000000000000001,0.028460498900000002,1.4100000000000001,0.25,1.4319916201
2019-07-01 09:00:00,1.4235,0.24050000000000002,1.4436732664,0.053500000000000006,-0.0195,0.0569429539,1.37,0.26,1.3944532979,1.4335,0.24050000000000002,1.4535344853,0.053500000000000006,-0.0195,0.0569429539,1.38,0.26,1.4042791745
2019-07-01 09:30:00,1.427,0.24150000000000002,1.4472910039,0.057,-0.018500000000000003,0.059927039,1.37,0.26,1.3944532979,1.437,0.24150000000000002,1.4571517594,0.057,-0.018500000000000003,0.059927039,1.38,0.26,1.4042791745
2019-07-01 10:00:00,1.3975,0.8175,1.6190467874999999,0.0675,-0.022500000000000003,0.0711512474,1.33,0.84,1.5730543538,1.3075,-0.3425,1.351614775,0.0675,-0.022500000000000003,0.0711512474,1.24,-0.32,1.2806248475
2019-07-01 10:30:00,1.284,0.242,1.3066062911,0.084,-0.028,0.0885437745,1.2,0.27,1.23,1.284,0.202,1.2997922911,0.084,-0.028,0.0885437745,1.2,0.23,1.2218428704
2019-07-01 11:00:00,1.214,0.2025,1.2307730293999999,0.10400000000000001,-0.0375,0.1105542853,1.11,0.24,1.1356495938,1.214,0.2025,1.2307730293999999,0.10400000000000001,-0.0375,0.1105542853,1.11,0.24,1.1356495938
2019-07-01 11:30:00,1.227,0.233,1.2489267392,0.107,-0.037,0.1132166066,1.12,0.27,1.1520850663,1.237,0.243,1.2606419,0.107,-0.037,0.1132166066,1.13,0.28,1.1641735266
2019-07-01 12:00:00,1.2810000000000001,0.24550000000000002,1.3043125584,0.081,-0.0245,0.08462416910000001,1.2,0.27,1.23,1.2810000000000001,0.2555,1.3062316984,0.081,-0.0245,0.08462416910000001,1.2,0.28,1.2322337441
2019-07-01 12:30:00,1.3115,0.23900000000000002,1.3330991148,0.1115,-0.041,0.1187992003,1.2,0.28,1.2322337441,1.3115,0.249,1.3349281816,0.1115,-0.041,0.1187992003,1.2,0.29,1.2345444504
2019-07-01 13:00:00,1.3094999999999999,0.23950000000000002,1.3312214316,0.1095,-0.0405,0.1167497323,1.2,0.28,1.2322337441,1.3094999999999999,0.2495,1.3330568255,0.1095,-0.0405,0.1167497323,1.2,0.29,1.2345444504
2019-07-01 13:30:00,1.2515,0.244,1.2750640180000001,0.1015,-0.036000000000000004,0.10769517170000001,1.15,0.28,1.1835962149,1.2615,0.244,1.2848806365,0.1015,-0.036000000000000004,0.10769517170000001,1.16,0.28,1.1933147112
2019-07-01 14:00:00,1.303,0.2335,1.323756492,0.123,-0.0465,0.1314961977,1.18,0.28,1.2127654349,1.313,0.2335,1.3336008586,0.123,-0.0465,0.1314961977,1.19,0.28,1.2224974438
2019-07-01 14:30:00,1.2195,0.23450000000000001,1.2418415760000001,0.0795,-0.025500000000000002,0.08348952030000001,1.1400000000000001,0.26,1.1692732786,1.2295,0.2545,1.2555638176000001,0.0795,-0.025500000000000002,0.08348952030000001,1.15,0.28,1.1835962149
2019-07-01 15:00:00,1.2625,0.2325,1.2837299171,0.12250000000000001,-0.0475,0.1313868334,1.1400000000000001,0.28,1.1738824473,1.2725,0.2325,1.2935658080999999,0.12250000000000001,-0.0475,0.1313868334,1.15,0.28,1.1835962149
2019-07-01 15:30:00,1.23,0.1985,1.2459142226,0.09,-0.0315,0.09535329050000001,1.1400000000000001,0.23,1.162970335,1.24,0.20850000000000002,1.2574069548,0.09,-0.0315,0.09535329050000001,1.15,0.24,1.1747765745
2019-07-01 16:00:00,1.135,0.147,1.1444797945,0.115,-0.043000000000000003,0.12277621920000001,1.02,0.19,1.0375451797,1.135,0.157,1.1458071391,0.115,-0.043000000000000003,0.12277621920000001,1.02,0.2,1.0394229168
2019-07-01 16:30:00,1.1555,0.1505,1.1652598423,0.0855,-0.029500000000000002,0.0904461166,1.07,0.18,1.0850345617,1.1555,0.1505,1.1652598423,0.0855,-0.029500000000000002,0.0904461166,1.07,0.18,1.0850345617
2019-07-01 17:00:00,1.18,0.18,1.1936498649,0.11,-0.04,0.11704699910000001,1.07,0.22,1.0923827168,1.18,0.18,1.1936498649,0.11,-0.04,0.11704699910000001,1.07,0.22,1.0923827168
2019-07-01 17:30:00,1.238,0.17650000000000002,1.2505183925,0.11800000000000001,-0.043500000000000004,0.12576267330000002,1.12,0.22,1.1414026459,1.248,0.1865,1.2618582527,0.11800000000000001,-0.043500000000000004,0.12576267330000002,1.13,0.23,1.1531695452
2019-07-01 18:00:00,1.251,0.1895,1.265271216,0.131,-0.0505,0.1403967592,1.12,0.24,1.1454256851,1.2610000000000001,0.17950000000000002,1.2737116039,0.131,-0.0505,0.1403967592,1.13,0.23,1.1531695452
2019-07-01 18:30:00,1.338,0.21150000000000002,1.3546129521,0.078,-0.0285,0.0830436632,1.26,0.24,1.2826534996,1.348,0.2015,1.3629769807,0.078,-0.0285,0.0830436632,1.27,0.23,1.2906587465000001
2019-07-01 19:00:00,1.3345,0.1915,1.348170056,0.0745,-0.0285,0.0797652807,1.26,0.22,1.2790621564,1.3445,0.2015,1.3595155387,0.0745,-0.0285,0.0797652807,1.27,0.23,1.2906587465000001
2019-07-01 19:30:00,1.3559999999999999,0.18050000000000002,1.3679606171,0.096,-0.0395,0.1038087183,1.26,0.22,1.2790621564,1.366,0.18050000000000002,1.377873815,0.096,-0.0395,0.1038087183,1.27,0.22,1.2889142718
2019-07-01 20:00:00,1.271,0.147,1.2794725476,0.101,-0.043000000000000003,0.10977249200000001,1.17,0.19,1.1853269591,1.271,0.177,1.2832653662,0.101,-0.043000000000000003,0.10977249200000001,1.17,0.22,1.1905040949
2019-07-01 20:30:00,1.245,0.1375,1.2525698583,0.055,-0.022500000000000003,0.0594243216,1.19,0.16,1.2007081244,1.245,0.14750000000000002,1.2537070033,0.055,-0.022500000000000003,0.0594243216,1.19,0.17,1.202081528
2019-07-01 21:00:00,1.2215,0.1525,1.2309827375,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.2,0.16,1.210619676,1.2315,0.1625,1.2421749072,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.21,0.17,1.2218837915
2019-07-01 21:30:00,1.2,0.133,1.20734792,0.02,-0.007,0.0211896201,1.18,0.14,1.1882760622,1.2,0.14300000000000002,1.2084903806,0.02,-0.007,0.0211896201,1.18,0.15,1.1894956915
2019-07-01 22:00:00,1.176,0.1145,1.1815609379,0.016,-0.0055000000000000005,0.0169189243,1.16,0.12,1.166190379,1.186,0.1245,1.1925167714,0.016,-0.0055000000000000005,0.0169189243,1.17,0.13,1.177200068
2019-07-01 22:30:00,1.156,0.11800000000000001,1.1620068847,0.006,-0.002,0.0063245553000000005,1.15,0.12,1.1562439189,1.176,0.128,1.1829454763,0.006,-0.002,0.0063245553000000005,1.17,0.13,1.177200068
2019-07-01 23:00:00,1.0555,0.17850000000000002,1.0704870387,0.0055000000000000005,-0.0015,0.0057008771000000005,1.05,0.18,1.0653168543,1.0455,0.0585,1.0471353781,0.0055000000000000005,-0.0015,0.0057008771000000005,1.04,0.06,1.0417293314
2019-07-01 23:30:00,0.984,0.25,1.0152615427,0.004,0.0,0.004,0.98,0.25,1.0113851887,0.964,-0.06,0.9658654151,0.004,0.0,0.004,0.96,-0.06,0.9618731725
2019-07-02 00:00:00,0.9375,0.088,0.9416210756000001,0.007500000000000001,-0.002,0.0077620873000000005,0.93,0.09,0.9343446901,0.9475,0.098,0.9525545916,0.007500000000000001,-0.002,0.0077620873000000005,0.9400000000000001,0.1,0.9453041838
2019-07-02 00:30:00,0.851,0.07150000000000001,0.8539983899,0.001,0.0015,0.0018027756000000002,0.85,0.07,0.8528774824,0.851,0.0815,0.8548937068,0.001,0.0015,0.0018027756000000002,0.85,0.08,0.8537564055
2019-07-02 01:00:00,0.8215,0.07150000000000001,0.8246056633000001,0.0015,0.0015,0.0021213203,0.8200000000000001,0.07,0.8229823813,0.8315,0.0815,0.8354845899000001,0.0015,0.0015,0.0021213203,0.8300000000000001,0.08,0.8338465087
2019-07-02 01:30:00,0.8305,0.0665,0.8331581483,0.0105,-0.0035,0.0110679718,0.8200000000000001,0.07,0.8229823813,0.8205,0.0765,0.8240585537,0.0105,-0.0035,0.0110679718,0.81,0.08,0.8139410298
2019-07-02 02:00:00,0.8215,0.066,0.8241469832,0.0115,-0.004,0.0121757957,0.81,0.07,0.8130190650000001,0.8215,0.076,0.8250080303,0.0115,-0.004,0.0121757957,0.81,0.08,0.8139410298
2019-07-02 02:30:00,0.8625,0.08950000000000001,0.8671311896,0.0025,-0.0005,0.0025495098,0.86,0.09,0.8646964785,0.8725,0.0995,0.8781551685000001,0.0025,-0.0005,0.0025495098,0.87,0.1,0.8757282684000001
2019-07-02 03:00:00,0.84,0.094,0.8452431603,0.0,0.004,0.004,0.84,0.09,0.8448076704,0.85,0.10400000000000001,0.856338718,0.0,0.004,0.004,0.85,0.1,0.8558621384
2019-07-02 03:30:00,0.841,0.092,0.8460171393,0.001,0.002,0.0022360680000000003,0.84,0.09,0.8448076704,0.851,0.10200000000000001,0.8570910103,0.001,0.002,0.0022360680000000003,0.85,0.1,0.8558621384
2019-07-02 04:00:00,0.86,0.10200000000000001,0.8660277132,0.0,0.002,0.002,0.86,0.1,0.8657944329,0.87,0.112,0.8771795711,0.0,0.002,0.002,0.87,0.11,0.8769264507000001
2019-07-02 04:30:00,0.92,0.10300000000000001,0.9257478058,0.0,0.003,0.003,0.92,0.1,0.9254188241,0.93,0.113,0.9368399009,0.0,0.003,0.003,0.93,0.11,0.9364827815000001
2019-07-02 05:00:00,0.9400000000000001,0.10450000000000001,0.9457908067,0.0,0.0045000000000000005,0.0045000000000000005,0.9400000000000001,0.1,0.9453041838,0.93,0.1145,0.9370220115000001,0.0,0.0045000000000000005,0.0045000000000000005,0.93,0.11,0.9364827815000001
2019-07-02 05:30:00,0.9805,0.10400000000000001,0.9860001268,0.0005,0.004,0.0040311289,0.98,0.1,0.9850888285,0.9905,0.114,0.9970387405000001,0.0005,0.004,0.0040311289,0.99,0.11,0.9960923652
2019-07-02 06:00:00,1.057,0.099,1.0616261112,0.007,-0.001,0.007071067800000001,1.05,0.1,1.0547511555,1.067,0.109,1.072553029,0.007,-0.001,0.007071067800000001,1.06,0.11,1.0656922632999999
2019-07-02 06:30:00,1.028,0.278,1.0649262885,0.008,-0.002,0.0082462113,1.02,0.28,1.0577334258,1.008,-0.022,1.0082400508,0.008,-0.002,0.0082462113,1.0,-0.02,1.00019998
2019-07-02 07:00:00,1.161,0.168,1.173092068,0.011,-0.002,0.0111803399,1.15,0.17,1.1624973118,1.161,0.168,1.173092068,0.011,-0.002,0.0111803399,1.15,0.17,1.1624973118
2019-07-02 07:30:00,1.2985,0.357,1.3466815696,0.018500000000000003,-0.003,0.018741664800000002,1.28,0.36,1.3296616111000001,1.2785,0.017,1.2786130181,0.018500000000000003,-0.003,0.018741664800000002,1.26,0.02,1.2601587202
2019-07-02 08:00:00,1.282,0.177,1.2941611183,0.022,-0.003,0.0222036033,1.26,0.18,1.2727922061,1.282,0.177,1.2941611183,0.022,-0.003,0.0222036033,1.26,0.18,1.2727922061
2019-07-02 08:30:00,1.252,0.178,1.2645900522,0.022,-0.002,0.022090722,1.23,0.18,1.2431009613,1.262,0.178,1.2744912711,0.022,-0.002,0.022090722,1.24,0.18,1.2529964086
2019-07-02 09:00:00,1.2515,0.1885,1.2656162531000001,0.021500000000000002,-0.0015,0.0215522621,1.23,0.19,1.2445882853,1.2615,0.17850000000000002,1.2740661286,0.021500000000000002,-0.0015,0.0215522621,1.24,0.18,1.2529964086
2019-07-02 09:30:00,1.193,0.1945,1.2087511117,0.053,-0.0155,0.055220014500000004,1.1400000000000001,0.21,1.1591807452,1.203,0.20450000000000002,1.2202578621,0.053,-0.0155,0.055220014500000004,1.15,0.22,1.1708543889
2019-07-02 10:00:00,1.2515,0.8955000000000001,1.538886773,0.051500000000000004,-0.0145,0.0535023364,1.2,0.91,1.5060212482000002,1.1415,-0.47450000000000003,1.2361927439,0.051500000000000004,-0.0145,0.0535023364,1.09,-0.46,1.1830891767
2019-07-02 10:30:00,1.2735,1.0405,1.6445189266,0.0635,-0.0195,0.0664266513,1.21,1.06,1.60863296,1.1535,-0.6195,1.3093290266,0.0635,-0.0195,0.0664266513,1.09,-0.6000000000000001,1.2442266675
2019-07-02 11:00:00,1.2555,1.041,1.6309387634,0.0655,-0.019,0.0682000733,1.19,1.06,1.5936436239,1.1355,-0.619,1.2932599313,0.0655,-0.019,0.0682000733,1.07,-0.6000000000000001,1.226743657
2019-07-02 11:30:00,1.29,1.042,1.6582713891,0.06,-0.018000000000000002,0.0626418391,1.23,1.06,1.6237302732,1.17,-0.618,1.3231870616,0.06,-0.018000000000000002,0.0626418391,1.11,-0.6000000000000001,1.2617844507
