Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-02 12:00:00,1.323,1.0415,1.683761043,0.063,-0.018500000000000003,0.0656601097,1.26,1.06,1.646572197,1.193,-0.6185,1.3437973247000001,0.063,-0.018500000000000003,0.0656601097,1.13,-0.6000000000000001,1.2794139283
2019-07-02 12:30:00,1.318,0.2645,1.344278338,0.078,-0.025500000000000002,0.0820624762,1.24,0.29,1.2734598541,1.318,0.21450000000000002,1.3353404996,0.078,-0.025500000000000002,0.0820624762,1.24,0.24,1.2630122723000001
2019-07-02 13:00:00,1.264,0.241,1.2867699872,0.064,-0.019,0.0667607669,1.2,0.26,1.2278436383,1.274,0.251,1.2984902772,0.064,-0.019,0.0667607669,1.21,0.27,1.2397580409
2019-07-02 13:30:00,1.21,0.2775,1.2414130054,0.07,-0.022500000000000003,0.07352720580000001,1.1400000000000001,0.30000000000000004,1.1788129623,1.21,0.1675,1.2215384767,0.07,-0.022500000000000003,0.07352720580000001,1.1400000000000001,0.19,1.1557248808
2019-07-02 14:00:00,1.12,0.193,1.1365073691,0.11,-0.037,0.11605602100000001,1.01,0.23,1.035857133,1.13,0.193,1.1463633804,0.11,-0.037,0.11605602100000001,1.02,0.23,1.0456098699
2019-07-02 14:30:00,1.084,0.194,1.1012229565,0.10400000000000001,-0.036000000000000004,0.1100545319,0.98,0.23,1.0066280346,1.094,0.194,1.1110679547,0.10400000000000001,-0.036000000000000004,0.1100545319,0.99,0.23,1.0163660758
2019-07-02 15:00:00,1.0565,0.185,1.0725750556,0.1265,-0.045,0.13426559500000002,0.93,0.23,0.958018789,1.0665,0.185,1.0824265564,0.1265,-0.045,0.13426559500000002,0.9400000000000001,0.23,0.9677293010000001
2019-07-02 15:30:00,1.0935,0.18050000000000002,1.1082971172,0.1835,-0.0695,0.19622053920000002,0.91,0.25,0.9437160590000001,1.0935,0.18050000000000002,1.1082971172,0.1835,-0.0695,0.19622053920000002,0.91,0.25,0.9437160590000001
2019-07-02 16:00:00,0.9505,0.11,0.9568439005,0.1605,-0.06,0.1713483294,0.79,0.17,0.808084154,0.9605,0.12,0.9679670707,0.1605,-0.06,0.1713483294,0.8,0.18,0.8200000000000001
2019-07-02 16:30:00,1.0345,0.1335,1.0430783767,0.10450000000000001,-0.036500000000000005,0.1106910114,0.93,0.17,0.9454099640000001,1.0445,0.14350000000000002,1.0543113866,0.10450000000000001,-0.036500000000000005,0.1106910114,0.9400000000000001,0.18,0.9570788891
2019-07-02 17:00:00,1.129,0.162,1.1405634572,0.079,-0.028,0.0838152731,1.05,0.19,1.0670520137,1.129,0.17200000000000001,1.1420267072,0.079,-0.028,0.0838152731,1.05,0.2,1.0688779163
2019-07-02 17:30:00,1.1925,0.17500000000000002,1.2052722721,0.10250000000000001,-0.035,0.1083108951,1.09,0.21,1.1100450441,1.1925,0.185,1.2067647865,0.10250000000000001,-0.035,0.1083108951,1.09,0.22,1.1119802157
2019-07-02 18:00:00,1.2595,0.178,1.2720158214000001,0.08950000000000001,-0.032,0.0950486717,1.17,0.21,1.1886967654,1.2695,0.188,1.2833449458000001,0.08950000000000001,-0.032,0.0950486717,1.18,0.22,1.200333287
2019-07-02 18:30:00,1.3054999999999999,0.182,1.3181252786,0.0755,-0.028,0.0805248409,1.23,0.21,1.2477980606,1.3054999999999999,0.192,1.3195431975,0.0755,-0.028,0.0805248409,1.23,0.22,1.2495199077999999
2019-07-02 19:00:00,1.2965,0.1565,1.3059113676,0.08650000000000001,-0.0335,0.0927604442,1.21,0.19,1.2248265183,1.3065,0.1665,1.317066627,0.08650000000000001,-0.0335,0.0927604442,1.22,0.2,1.2362847568
2019-07-02 19:30:00,1.282,0.1335,1.2889322131,0.092,-0.036500000000000005,0.09897600720000001,1.19,0.17,1.202081528,1.282,0.14350000000000002,1.2900062984,0.092,-0.036500000000000005,0.09897600720000001,1.19,0.18,1.2035364556
2019-07-02 20:00:00,1.2610000000000001,0.1285,1.2675303744,0.101,-0.0415,0.10919363530000001,1.16,0.17,1.1723907199,1.2610000000000001,0.1385,1.2685831664,0.101,-0.0415,0.10919363530000001,1.16,0.18,1.1738824473
2019-07-02 20:30:00,1.2035,0.10400000000000001,1.2079852027,0.0635,-0.026000000000000002,0.0686166889,1.1400000000000001,0.13,1.1473883388,1.2135,0.114,1.2188429965,0.0635,-0.026000000000000002,0.0686166889,1.15,0.14,1.158490397
2019-07-02 21:00:00,1.1625,0.1085,1.1675523543,0.052500000000000005,-0.021500000000000002,0.056731825300000004,1.11,0.13,1.1175866857,1.1725,0.1085,1.1775094479,0.052500000000000005,-0.021500000000000002,0.056731825300000004,1.12,0.13,1.1275194012
2019-07-02 21:30:00,1.131,0.07350000000000001,1.1333857463,0.041,-0.0165,0.044195588,1.09,0.09,1.093709285,1.131,0.0935,1.1348582511,0.041,-0.0165,0.044195588,1.09,0.11,1.0955363983
2019-07-02 22:00:00,1.1245,0.066,1.1264351957,0.0345,-0.014,0.0372323784,1.09,0.08,1.0929318368,1.1245,0.066,1.1264351957,0.0345,-0.014,0.0372323784,1.09,0.08,1.0929318368
2019-07-02 22:30:00,1.103,0.075,1.1055469235,0.013000000000000001,-0.005,0.0139283883,1.09,0.08,1.0929318368,1.103,0.075,1.1055469235,0.013000000000000001,-0.005,0.0139283883,1.09,0.08,1.0929318368
2019-07-02 23:00:00,1.0235,0.0755,1.026280907,0.0135,-0.0045000000000000005,0.0142302495,1.01,0.08,1.0131633629,1.0335,0.0755,1.0362540712,0.0135,-0.0045000000000000005,0.0142302495,1.02,0.08,1.023132445
2019-07-02 23:30:00,0.9355,0.0745,0.9384617733,0.0155,-0.0055000000000000005,0.0164468842,0.92,0.08,0.9234717104,0.9355,0.0745,0.9384617733,0.0155,-0.0055000000000000005,0.0164468842,0.92,0.08,0.9234717104
2019-07-03 00:00:00,0.8555,0.0745,0.8587377364000001,0.0155,-0.0055000000000000005,0.0164468842,0.84,0.08,0.8438009244,0.8655,0.0745,0.8687004662000001,0.0155,-0.0055000000000000005,0.0164468842,0.85,0.08,0.8537564055
2019-07-03 00:30:00,0.846,0.079,0.8496805282000001,0.006,-0.001,0.0060827625,0.84,0.08,0.8438009244,0.856,0.079,0.8596377144,0.006,-0.001,0.0060827625,0.85,0.08,0.8537564055
2019-07-03 01:00:00,0.846,0.078,0.8495881355,0.006,-0.002,0.0063245553000000005,0.84,0.08,0.8438009244,0.856,0.078,0.859546392,0.006,-0.002,0.0063245553000000005,0.85,0.08,0.8537564055
2019-07-03 01:30:00,0.846,0.078,0.8495881355,0.006,-0.002,0.0063245553000000005,0.84,0.08,0.8438009244,0.856,0.078,0.859546392,0.006,-0.002,0.0063245553000000005,0.85,0.08,0.8537564055
2019-07-03 02:00:00,0.9295,0.077,0.9326838961,0.0095,-0.003,0.0099624294,0.92,0.08,0.9234717104,0.9295,0.077,0.9326838961,0.0095,-0.003,0.0099624294,0.92,0.08,0.9234717104
2019-07-03 02:30:00,0.89,0.077,0.8933246890000001,0.01,-0.003,0.0104403065,0.88,0.08,0.8836288814000001,0.9,0.077,0.9032878832000001,0.01,-0.003,0.0104403065,0.89,0.08,0.8935882721
2019-07-03 03:00:00,0.8085,0.0775,0.8122059468,0.0085,-0.0025,0.0088600226,0.8,0.08,0.8039900497,0.8285,0.0775,0.8321168788000001,0.0085,-0.0025,0.0088600226,0.8200000000000001,0.08,0.8238931970000001
2019-07-03 03:30:00,0.8095,0.057,0.811504313,0.0095,-0.003,0.0099624294,0.8,0.06,0.8022468448000001,0.8295,0.077,0.8330661738,0.0095,-0.003,0.0099624294,0.8200000000000001,0.08,0.8238931970000001
2019-07-03 04:00:00,0.811,0.0565,0.8129657127000001,0.011,-0.0035,0.011543396400000001,0.8,0.06,0.8022468448000001,0.8310000000000001,0.0765,0.8345137806,0.011,-0.0035,0.011543396400000001,0.8200000000000001,0.08,0.8238931970000001
2019-07-03 04:30:00,0.8125,0.026000000000000002,0.8129158936,0.0125,-0.004,0.0131244047,0.8,0.03,0.8005623024,0.8325,0.036000000000000004,0.8332780148000001,0.0125,-0.004,0.0131244047,0.8200000000000001,0.04,0.8209750301000001
2019-07-03 05:00:00,0.8230000000000001,0.021,0.8232678786000001,0.023,-0.009000000000000001,0.024698178100000003,0.8,0.03,0.8005623024,0.843,0.031,0.8435697956,0.023,-0.009000000000000001,0.024698178100000003,0.8200000000000001,0.04,0.8209750301000001
2019-07-03 05:30:00,0.916,0.021,0.9162406889,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.89,0.03,0.8905054744,0.926,0.051000000000000004,0.9274033642,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.9,0.06,0.9019977827000001
2019-07-03 06:00:00,1.026,0.051000000000000004,1.0272667618,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.0,0.06,1.0017983829,1.026,0.051000000000000004,1.0272667618,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.0,0.06,1.0017983829
2019-07-03 06:30:00,0.9955,0.0975,1.0002632154,0.035500000000000004,-0.0125,0.037636418500000005,0.96,0.11,0.9662815325,1.0055,0.0475,1.006621329,0.035500000000000004,-0.0125,0.037636418500000005,0.97,0.06,0.9718538985
2019-07-03 07:00:00,1.1345,0.155,1.1450394098,0.044500000000000005,-0.015,0.0469600894,1.09,0.17,1.1031772296,1.1445,0.165,1.1563326727,0.044500000000000005,-0.015,0.0469600894,1.1,0.18,1.1146299834
2019-07-03 07:30:00,1.3675,0.8695,1.6205204411,0.0375,-0.0105,0.038942265000000004,1.33,0.88,1.5947727111,1.2675,-0.4505,1.3451789844,0.0375,-0.0105,0.038942265000000004,1.23,-0.44,1.3063307391
2019-07-03 08:00:00,1.4385,1.0895,1.8045200193,0.018500000000000003,-0.0005,0.0185067555,1.42,1.09,1.7901117283999999,1.2985,-0.6205,1.4391394998,0.018500000000000003,-0.0005,0.0185067555,1.28,-0.62,1.4222517358
2019-07-03 08:30:00,1.4365,1.0935,1.8053460887,0.0165,0.0035,0.0168671278,1.42,1.09,1.7901117283999999,1.2965,-0.6165,1.4356129353,0.0165,0.0035,0.0168671278,1.28,-0.62,1.4222517358
2019-07-03 09:00:00,1.3925,1.088,1.7671446602,0.022500000000000003,-0.002,0.022588714000000003,1.37,1.09,1.75071414,1.2525,-0.622,1.3984420796,0.022500000000000003,-0.002,0.022588714000000003,1.23,-0.62,1.3774251341000001
2019-07-03 09:30:00,1.3785,1.0855,1.7545861335000001,0.0285,-0.0045000000000000005,0.0288530761,1.35,1.09,1.7351080658,1.2385,-0.6245,1.387040915,0.0285,-0.0045000000000000005,0.0288530761,1.21,-0.62,1.3595955281
2019-07-03 10:00:00,1.2935,0.775,1.5079016049,0.0335,-0.005,0.0338710791,1.26,0.78,1.4818906842000001,1.2035,-0.295,1.2391276165,0.0335,-0.005,0.0338710791,1.17,-0.29,1.2054044964
2019-07-03 10:30:00,1.296,0.24350000000000002,1.3186767041,0.036000000000000004,-0.006500000000000001,0.0365820994,1.26,0.25,1.2845621822,1.286,0.2535,1.3107472106,0.036000000000000004,-0.006500000000000001,0.0365820994,1.25,0.26,1.2767536959
2019-07-03 11:00:00,1.224,0.246,1.2484758708,0.034,-0.004,0.0342344855,1.19,0.25,1.2159769735000001,1.224,0.256,1.250484706,0.034,-0.004,0.0342344855,1.19,0.26,1.2180722474
2019-07-03 11:30:00,1.194,0.24650000000000002,1.2191793346,0.034,-0.0035,0.0341796723,1.16,0.25,1.1866338947,1.204,0.2565,1.2310191916,0.034,-0.0035,0.0341796723,1.17,0.26,1.1985407794
2019-07-03 12:00:00,1.193,0.24750000000000003,1.2184027454,0.033,-0.0025,0.0330945615,1.16,0.25,1.1866338947,1.203,0.2575,1.2302500762,0.033,-0.0025,0.0330945615,1.17,0.26,1.1985407794
2019-07-03 12:30:00,1.1825,0.24750000000000003,1.208123545,0.0325,-0.0025,0.032596012,1.15,0.25,1.1768602296,1.1825,0.2575,1.2102117583,0.0325,-0.0025,0.032596012,1.15,0.26,1.1790250209
2019-07-03 13:00:00,1.087,0.1955,1.1044406956,0.037,-0.0045000000000000005,0.0372726441,1.05,0.2,1.0688779163,1.087,0.20550000000000002,1.1062546045,0.037,-0.0045000000000000005,0.0372726441,1.05,0.21,1.0707940979
2019-07-03 13:30:00,1.083,0.1975,1.1008611402,0.033,-0.0025,0.0330945615,1.05,0.2,1.0688779163,1.083,0.20750000000000002,1.102699075,0.033,-0.0025,0.0330945615,1.05,0.21,1.0707940979
2019-07-03 14:00:00,1.118,0.215,1.1384853974,0.038,-0.005,0.0383275358,1.08,0.22,1.1021796587,1.118,0.225,1.1404161521,0.038,-0.005,0.0383275358,1.08,0.23,1.1042191811
2019-07-03 14:30:00,1.06,0.214,1.0813861475,0.04,-0.006,0.0404474968,1.02,0.22,1.0434557969,1.07,0.224,1.0931953165,0.04,-0.006,0.0404474968,1.03,0.23,1.0553672347
2019-07-03 15:00:00,1.064,0.21150000000000002,1.0848171505,0.044,-0.0085,0.0448135024,1.02,0.22,1.0434557969,1.074,0.2215,1.0966030503,0.044,-0.0085,0.0448135024,1.03,0.23,1.0553672347
2019-07-03 15:30:00,1.119,0.23500000000000001,1.1434098128,0.039,-0.005,0.0393192065,1.08,0.24,1.1063453349,1.119,0.23500000000000001,1.1434098128,0.039,-0.005,0.0393192065,1.08,0.24,1.1063453349
2019-07-03 16:00:00,1.098,0.21450000000000002,1.1187556704,0.038,-0.0055000000000000005,0.0383959633,1.06,0.22,1.0825894882,1.098,0.23450000000000001,1.1227618848,0.038,-0.0055000000000000005,0.0383959633,1.06,0.24,1.0868302535
2019-07-03 16:30:00,1.095,0.17650000000000002,1.1091335582,0.035,-0.0035,0.0351745647,1.06,0.18,1.0751744045,1.095,0.1865,1.1107687653,0.035,-0.0035,0.0351745647,1.06,0.19,1.0768936809
2019-07-03 17:00:00,1.1325,0.197,1.1495065246,0.0325,-0.003,0.0326381678,1.1,0.2,1.1180339887,1.1425,0.20700000000000002,1.1611008785,0.0325,-0.003,0.0326381678,1.11,0.21,1.129690223
2019-07-03 17:30:00,1.195,0.1935,1.2105648475,0.035,-0.006500000000000001,0.035598455,1.16,0.2,1.1771151176,1.205,0.20350000000000001,1.222062703,0.035,-0.006500000000000001,0.035598455,1.17,0.21,1.1886967654
2019-07-03 18:00:00,1.2735,0.193,1.2880416336,0.0335,-0.007,0.0342235299,1.24,0.2,1.2560254774000001,1.2835,0.203,1.2994542124000001,0.0335,-0.007,0.0342235299,1.25,0.21,1.2675172583
2019-07-03 18:30:00,1.2985,0.193,1.3127647352,0.0285,-0.007,0.0293470612,1.27,0.2,1.2856515858,1.3085,0.203,1.3241530312,0.0285,-0.007,0.0293470612,1.28,0.21,1.2971121771
2019-07-03 19:00:00,1.304,0.19,1.3177693273,0.034,-0.01,0.035440090300000004,1.27,0.2,1.2856515858,1.314,0.2,1.3291335524,0.034,-0.01,0.035440090300000004,1.28,0.21,1.2971121771
2019-07-03 19:30:00,1.306,0.1675,1.3166974785,0.036000000000000004,-0.0125,0.038108398,1.27,0.18,1.2826924807,1.316,0.17750000000000002,1.3279165071999999,0.036000000000000004,-0.0125,0.038108398,1.28,0.19,1.2940247293
2019-07-03 20:00:00,1.286,0.2555,1.3111354812,0.016,-0.0045000000000000005,0.0166207701,1.27,0.26,1.2963410045,1.276,0.0555,1.2772064242,0.016,-0.0045000000000000005,0.0166207701,1.26,0.06,1.2614277624999999
2019-07-03 20:30:00,1.21,0.1135,1.2153115856,0.02,-0.006500000000000001,0.021029740800000002,1.19,0.12,1.1960351165,1.21,0.1135,1.2153115856,0.02,-0.006500000000000001,0.021029740800000002,1.19,0.12,1.1960351165
2019-07-03 21:00:00,1.1575,0.0855,1.1606534797,0.0375,-0.0145,0.040205721,1.12,0.1,1.1244554237,1.1675,0.0955,1.1713993768,0.0375,-0.0145,0.040205721,1.13,0.11,1.1353413584
2019-07-03 21:30:00,1.1555,0.082,1.158405909,0.0455,-0.018000000000000002,0.048931074000000005,1.11,0.1,1.1144954015,1.1755,0.092,1.1790946739,0.0455,-0.018000000000000002,0.048931074000000005,1.13,0.11,1.1353413584
2019-07-03 22:00:00,1.139,0.069,1.1410880772,0.029,-0.011,0.031016124800000003,1.11,0.08,1.1128791489,1.139,0.099,1.1432943628,0.029,-0.011,0.031016124800000003,1.11,0.11,1.115437134
2019-07-03 22:30:00,1.1005,0.07200000000000001,1.102852778,0.0205,-0.008,0.0220056811,1.08,0.08,1.0829589097,1.1105,0.10200000000000001,1.1151745379,0.0205,-0.008,0.0220056811,1.09,0.11,1.0955363983
2019-07-03 23:00:00,1.038,0.0775,1.0408891632,0.008,-0.0025,0.0083815273,1.03,0.08,1.0331021247,1.038,0.0775,1.0408891632,0.008,-0.0025,0.0083815273,1.03,0.08,1.0331021247
2019-07-03 23:30:00,0.9515,0.136,0.9611702503,0.0115,-0.004,0.0121757957,0.9400000000000001,0.14,0.9503683496,0.9615,0.076,0.9644989632000001,0.0115,-0.004,0.0121757957,0.9500000000000001,0.08,0.9533624704
2019-07-04 00:00:00,0.926,0.10400000000000001,0.9318218714000001,0.016,-0.006,0.017088007500000002,0.91,0.11,0.9166242414,0.926,0.114,0.9329908896,0.016,-0.006,0.017088007500000002,0.91,0.12,0.9178779875
2019-07-04 00:30:00,0.876,0.0995,0.8816327183,0.026000000000000002,-0.0105,0.0280401498,0.85,0.11,0.8570880935,0.886,0.1095,0.8927408639000001,0.026000000000000002,-0.0105,0.0280401498,0.86,0.12,0.8683317338000001
2019-07-04 01:00:00,0.8385,0.0685,0.8412933496,0.0285,-0.0115,0.0307327187,0.81,0.08,0.8139410298,0.8485,0.0785,0.8521235239,0.0285,-0.0115,0.0307327187,0.8200000000000001,0.09,0.8249242389
2019-07-04 01:30:00,0.8415,0.067,0.844163047,0.0315,-0.013000000000000001,0.0340771184,0.81,0.08,0.8139410298,0.8515,0.077,0.8549744148,0.0315,-0.013000000000000001,0.0340771184,0.8200000000000001,0.09,0.8249242389
2019-07-04 02:00:00,0.837,0.0695,0.8398804975,0.027,-0.0105,0.0289698119,0.81,0.08,0.8139410298,0.847,0.0795,0.8507227809000001,0.027,-0.0105,0.0289698119,0.8200000000000001,0.09,0.8249242389
2019-07-04 02:30:00,0.8395,0.068,0.8422495177,0.029500000000000002,-0.012,0.0318472919,0.81,0.08,0.8139410298,0.8495,0.078,0.8530734142,0.029500000000000002,-0.012,0.0318472919,0.8200000000000001,0.09,0.8249242389
2019-07-04 03:00:00,0.8535,0.082,0.8574300263,0.043500000000000004,-0.018000000000000002,0.0470770645,0.81,0.1,0.8161494961,0.8635,0.10200000000000001,0.8695034503,0.043500000000000004,-0.018000000000000002,0.0470770645,0.8200000000000001,0.12,0.8287339742000001
2019-07-04 03:30:00,0.79,0.059500000000000004,0.792237496,0.05,-0.0205,0.0540393375,0.74,0.08,0.7443117626,0.8,0.0695,0.8030132315,0.05,-0.0205,0.0540393375,0.75,0.09,0.7553806987
2019-07-04 04:00:00,0.8285,0.051500000000000004,0.8300990905000001,0.0685,-0.0285,0.0741923177,0.76,0.08,0.764198927,0.8385,0.061500000000000006,0.8407523417,0.0685,-0.0285,0.0741923177,0.77,0.09,0.7752418977000001
2019-07-04 04:30:00,0.8455,0.057,0.8474191702,0.0555,-0.023,0.0600770339,0.79,0.08,0.7940403012,0.8455,0.067,0.8481504878,0.0555,-0.023,0.0600770339,0.79,0.09,0.7951100553
2019-07-04 05:00:00,0.848,0.060500000000000005,0.850155427,0.048,-0.0195,0.051809748100000004,0.8,0.08,0.8039900497,0.858,0.07050000000000001,0.8608915437,0.048,-0.0195,0.051809748100000004,0.81,0.09,0.8149846624
2019-07-04 05:30:00,0.8725,0.07150000000000001,0.8754247540000001,0.022500000000000003,-0.0085,0.024052026900000002,0.85,0.08,0.8537564055,0.8825000000000001,0.0815,0.8862553244,0.022500000000000003,-0.0085,0.024052026900000002,0.86,0.09,0.8646964785
2019-07-04 06:00:00,0.9675,0.0745,0.9703641069000001,0.0175,-0.0055000000000000005,0.018343936300000002,0.9500000000000001,0.08,0.9533624704,0.9775,0.0845,0.9811455040000001,0.0175,-0.0055000000000000005,0.018343936300000002,0.96,0.09,0.9642095208
2019-07-04 06:30:00,1.036,0.196,1.0543775415,0.016,-0.004,0.0164924225,1.02,0.2,1.0394229168,1.026,-0.044,1.0269430364,0.016,-0.004,0.0164924225,1.01,-0.04,1.0107917689
2019-07-04 07:00:00,1.066,0.157,1.07749942,0.016,-0.003,0.0162788206,1.05,0.16,1.0621205205,1.066,0.097,1.0704041293,0.016,-0.003,0.0162788206,1.05,0.1,1.0547511555
2019-07-04 07:30:00,1.241,0.1615,1.2514644422,0.011,0.0015,0.0111018017,1.23,0.16,1.2403628501,1.241,0.1715,1.252794177,0.011,0.0015,0.0111018017,1.23,0.17,1.2416923935
2019-07-04 08:00:00,1.2615,0.164,1.272115659,0.0115,0.004,0.0121757957,1.25,0.16,1.2601983971,1.2615,0.17400000000000002,1.2734434615999999,0.0115,0.004,0.0121757957,1.25,0.17,1.2615070353
2019-07-04 08:30:00,1.2645,0.161,1.2747083,0.0145,0.001,0.0145344419,1.25,0.16,1.2601983971,1.2645,0.171,1.2760098942,0.0145,0.001,0.0145344419,1.25,0.17,1.2615070353
2019-07-04 09:00:00,1.3175,0.23900000000000002,1.3390023337999999,0.0175,-0.001,0.0175285481,1.3,0.24,1.3219682296,1.3175,0.23900000000000002,1.3390023337999999,0.0175,-0.001,0.0175285481,1.3,0.24,1.3219682296
2019-07-04 09:30:00,1.3205,0.23750000000000002,1.3416879294,0.0205,-0.0025,0.0206518764,1.3,0.24,1.3219682296,1.3205,0.2575,1.3453722532999999,0.0205,-0.0025,0.0206518764,1.3,0.26,1.3257450735
2019-07-04 10:00:00,1.2825,0.247,1.3060686237999999,0.022500000000000003,-0.003,0.022699118900000002,1.26,0.25,1.2845621822,1.2925,0.257,1.3178031909,0.022500000000000003,-0.003,0.022699118900000002,1.27,0.26,1.2963410045
2019-07-04 10:30:00,1.2355,0.249,1.2603417195,0.025500000000000002,-0.001,0.0255196003,1.21,0.25,1.2355565548,1.2355,0.259,1.2623554373,0.025500000000000002,-0.001,0.0255196003,1.21,0.26,1.2376186812
2019-07-04 11:00:00,1.1675,0.2495,1.1938620105,0.0275,-0.0005,0.0275045451,1.1400000000000001,0.25,1.1670903992000001,1.1675,0.2595,1.1959918478,0.0275,-0.0005,0.0275045451,1.1400000000000001,0.26,1.1692732786
2019-07-04 11:30:00,1.1185,0.21,1.138043167,0.0285,0.0,0.0285,1.09,0.21,1.1100450441,1.1185,0.22,1.1399308093,0.0285,0.0,0.0285,1.09,0.22,1.1119802157
2019-07-04 12:00:00,1.1395,0.209,1.1585082002,0.029500000000000002,-0.001,0.0295169443,1.11,0.21,1.129690223,1.1395,0.219,1.1603539331000001,0.029500000000000002,-0.001,0.0295169443,1.11,0.22,1.1315917992
2019-07-04 12:30:00,1.1485,0.20800000000000002,1.1671830405,0.0285,-0.002,0.0285700893,1.12,0.21,1.1395174417,1.1585,0.218,1.1788325793,0.0285,-0.002,0.0285700893,1.13,0.22,1.1512167476
2019-07-04 13:00:00,1.1405,0.228,1.1630667436,0.030500000000000003,-0.002,0.030565503400000003,1.11,0.23,1.1335784049,1.1405,0.23800000000000002,1.1650683456,0.030500000000000003,-0.002,0.030565503400000003,1.11,0.24,1.1356495938
2019-07-04 13:30:00,1.0615,0.20850000000000002,1.0817830189,0.0315,-0.0015,0.031535694100000004,1.03,0.21,1.0511898021,1.0715,0.20850000000000002,1.0915972243,0.0315,-0.0015,0.031535694100000004,1.04,0.21,1.0609901036
2019-07-04 14:00:00,1.043,0.228,1.0676296174,0.033,-0.002,0.0330605505,1.01,0.23,1.035857133,1.043,0.228,1.0676296174,0.033,-0.002,0.0330605505,1.01,0.23,1.035857133
2019-07-04 14:30:00,1.1035,0.248,1.131024425,0.0335,-0.002,0.0335596484,1.07,0.25,1.0988175463,1.1035,0.258,1.1332591275000001,0.0335,-0.002,0.0335596484,1.07,0.26,1.1011357773000001
2019-07-04 15:00:00,1.143,0.248,1.1695952291,0.033,-0.002,0.0330605505,1.11,0.25,1.1378049042,1.143,0.258,1.171756374,0.033,-0.002,0.0330605505,1.11,0.26,1.1400438588
2019-07-04 15:30:00,1.1275,0.24450000000000002,1.1537055516999999,0.0375,-0.0055000000000000005,0.0379011873,1.09,0.25,1.1183022847,1.1275,0.2545,1.1558661255,0.0375,-0.0055000000000000005,0.0379011873,1.09,0.26,1.1205802069
2019-07-04 16:00:00,1.0875,0.246,1.114976345,0.0775,-0.024,0.0811310668,1.01,0.27,1.0454664031,1.0875,0.256,1.1172252459,0.0775,-0.024,0.0811310668,1.01,0.28,1.0480935073
2019-07-04 16:30:00,1.1015,0.25,1.1295141655,0.07150000000000001,-0.02,0.07424452840000001,1.03,0.27,1.0648004508,1.1015,0.26,1.1317695215999999,0.07150000000000001,-0.02,0.07424452840000001,1.03,0.28,1.0673799698
2019-07-04 17:00:00,1.141,0.258,1.1698055394,0.051000000000000004,-0.012,0.052392747600000004,1.09,0.27,1.1229425631,1.141,0.268,1.17205162,0.051000000000000004,-0.012,0.052392747600000004,1.09,0.28,1.1253888217
2019-07-04 17:30:00,1.168,0.20850000000000002,1.1864637584,0.048,-0.0115,0.0493583833,1.12,0.22,1.1414026459,1.168,0.20850000000000002,1.1864637584,0.048,-0.0115,0.0493583833,1.12,0.22,1.1414026459
2019-07-04 18:00:00,1.2035,0.20950000000000002,1.2215983382,0.043500000000000004,-0.0105,0.0447493017,1.16,0.22,1.1806777715,1.2035,0.20950000000000002,1.2215983382,0.043500000000000004,-0.0105,0.0447493017,1.16,0.22,1.1806777715
2019-07-04 18:30:00,1.251,0.20350000000000001,1.2674435885,0.051000000000000004,-0.0165,0.0536027052,1.2,0.22,1.22,1.251,0.20350000000000001,1.2674435885,0.051000000000000004,-0.0165,0.0536027052,1.2,0.22,1.22
2019-07-04 19:00:00,1.241,0.666,1.4084164867,0.041,-0.014,0.043324358,1.2,0.68,1.379275172,1.181,-0.34400000000000003,1.2300800787,0.041,-0.014,0.043324358,1.1400000000000001,-0.33,1.1868024267
2019-07-04 19:30:00,1.2575,0.321,1.2978240443,0.0275,-0.009000000000000001,0.028935272600000003,1.23,0.33,1.2734991166,1.2275,-0.039,1.2281193957,0.0275,-0.009000000000000001,0.028935272600000003,1.2,-0.03,1.2003749414
2019-07-04 20:00:00,1.1945000000000001,0.1165,1.2001676966,0.0145,-0.0035,0.014916433900000001,1.18,0.12,1.1860860003,1.2045,0.1365,1.2122097591,0.0145,-0.0035,0.014916433900000001,1.19,0.14,1.1982069938
2019-07-04 20:30:00,1.1525,0.117,1.1584236056,0.0125,-0.003,0.0128549601,1.1400000000000001,0.12,1.1462983905,1.1525,0.117,1.1584236056,0.0125,-0.003,0.0128549601,1.1400000000000001,0.12,1.1462983905
2019-07-04 21:00:00,1.1415,0.113,1.1470794436,0.0015,0.003,0.0033541020000000003,1.1400000000000001,0.11,1.1452947219,1.1415,0.123,1.1481076822,0.0015,0.003,0.0033541020000000003,1.1400000000000001,0.12,1.1462983905
2019-07-04 21:30:00,1.141,0.114,1.1466808623,0.001,0.004,0.0041231056,1.1400000000000001,0.11,1.1452947219,1.141,0.124,1.147718171,0.001,0.004,0.0041231056,1.1400000000000001,0.12,1.1462983905
2019-07-04 22:00:00,1.152,0.111,1.1573353015,0.002,0.001,0.0022360680000000003,1.15,0.11,1.1552488909,1.162,0.121,1.1682829281,0.002,0.001,0.0022360680000000003,1.16,0.12,1.166190379
2019-07-04 22:30:00,1.153,0.11950000000000001,1.1591761083,0.003,-0.0005,0.0030413813000000002,1.15,0.12,1.1562439189,1.163,0.11950000000000001,1.1691232826,0.003,-0.0005,0.0030413813000000002,1.16,0.12,1.166190379
2019-07-04 23:00:00,1.093,0.115,1.0990332115,0.013000000000000001,-0.005,0.0139283883,1.08,0.12,1.0866462166,1.103,0.115,1.1089788095,0.013000000000000001,-0.005,0.0139283883,1.09,0.12,1.09658561
2019-07-04 23:30:00,0.991,0.116,0.9977660046000001,0.011,-0.004,0.0117046999,0.98,0.12,0.9873196038000001,1.001,0.116,1.0076988637,0.011,-0.004,0.0117046999,0.99,0.12,0.9972462083
2019-07-05 00:00:00,0.9380000000000001,0.24750000000000003,0.9701032162000001,0.008,-0.0025,0.0083815273,0.93,0.25,0.9630160954,0.928,-0.0625,0.9301022793,0.008,-0.0025,0.0083815273,0.92,-0.06,0.9219544457000001
2019-07-05 00:30:00,0.899,0.08850000000000001,0.9033455872,0.029,-0.0115,0.031196955000000002,0.87,0.1,0.8757282684000001,0.909,0.1085,0.9154524837,0.029,-0.0115,0.031196955000000002,0.88,0.12,0.8881441324
2019-07-05 01:00:00,0.869,0.0925,0.8739091772,0.019,-0.007500000000000001,0.0204266982,0.85,0.1,0.8558621384,0.879,0.1125,0.8861699893,0.019,-0.007500000000000001,0.0204266982,0.86,0.12,0.8683317338000001
2019-07-05 01:30:00,0.812,0.0655,0.8146374961,0.012,-0.0045000000000000005,0.012816005600000001,0.8,0.07,0.8030566605,0.8220000000000001,0.0755,0.8254600233,0.012,-0.0045000000000000005,0.012816005600000001,0.81,0.08,0.8139410298
2019-07-05 02:00:00,0.8240000000000001,0.065,0.8265597377,0.014,-0.005,0.0148660687,0.81,0.07,0.8130190650000001,0.8240000000000001,0.075,0.8274061880000001,0.014,-0.005,0.0148660687,0.81,0.08,0.8139410298
2019-07-05 02:30:00,0.8215,0.066,0.8241469832,0.0115,-0.004,0.0121757957,0.81,0.07,0.8130190650000001,0.8215,0.076,0.8250080303,0.0115,-0.004,0.0121757957,0.81,0.08,0.8139410298
2019-07-05 03:00:00,0.7885000000000001,0.0675,0.7913839144,0.0085,-0.0025,0.0088600226,0.78,0.07,0.7831347266,0.8185,0.0775,0.8221608723,0.0085,-0.0025,0.0088600226,0.81,0.08,0.8139410298
2019-07-05 03:30:00,0.778,0.098,0.7841479452,0.008,-0.002,0.0082462113,0.77,0.1,0.7764663547,0.778,0.028,0.778503693,0.008,-0.002,0.0082462113,0.77,0.03,0.770584194
2019-07-05 04:00:00,0.8300000000000001,0.0505,0.8315348760000001,0.0,0.0005,0.0005,0.8300000000000001,0.05,0.8315046602,0.84,0.07050000000000001,0.8429532905,0.0,0.0005,0.0005,0.84,0.07,0.8429116205
2019-07-05 04:30:00,0.77,0.053,0.7718218706000001,0.0,0.003,0.003,0.77,0.05,0.7716216690000001,0.78,0.073,0.7834085779000001,0.0,0.003,0.003,0.78,0.07,0.7831347266
2019-07-05 05:00:00,0.89,0.17300000000000001,0.9066581495,0.0,0.003,0.003,0.89,0.17,0.9060905032000001,0.88,-0.017,0.8801641892000001,0.0,0.003,0.003,0.88,-0.02,0.8802272434
2019-07-05 05:30:00,0.93,0.454,1.0348990289,0.0,0.004,0.004,0.93,0.45,1.0331505215,0.88,-0.296,0.9284481676,0.0,0.004,0.004,0.88,-0.30000000000000004,0.9297311439
2019-07-05 06:00:00,0.9915,0.0915,0.9957130611,0.0015,0.0015,0.0021213203,0.99,0.09,0.9940824915,1.0015,0.1115,1.0076876996,0.0015,0.0015,0.0021213203,1.0,0.11,1.0060318086
2019-07-05 06:30:00,1.0635,0.203,1.0827009051,0.0035,0.003,0.0046097722,1.06,0.2,1.0787029248,1.0635,0.153,1.0744492775,0.0035,0.003,0.0046097722,1.06,0.15,1.0705606008
2019-07-05 07:00:00,1.1535,0.212,1.1728197858,0.0035,0.002,0.0040311289,1.15,0.21,1.1690166808,1.1635,0.222,1.1844898691,0.0035,0.002,0.0040311289,1.16,0.22,1.1806777715
2019-07-05 07:30:00,1.3275000000000001,0.5335,1.430691616,0.007500000000000001,0.0035,0.0082764727,1.32,0.53,1.4224275025,1.2875,-0.0465,1.2883394351,0.007500000000000001,0.0035,0.0082764727,1.28,-0.05,1.2809761903
2019-07-05 08:00:00,1.4595,1.1035,1.8297137754000001,0.0095,0.0035,0.010124228400000001,1.45,1.1,1.8200274723,1.3295,-0.5865,1.4531181989,0.0095,0.0035,0.010124228400000001,1.32,-0.59,1.4458561478
2019-07-05 08:30:00,1.4035,1.101,1.783819848,0.0135,0.001,0.013536986400000001,1.3900000000000001,1.1,1.7725969649,1.2735,-0.589,1.4031119877,0.0135,0.001,0.013536986400000001,1.26,-0.59,1.3912943614
2019-07-05 09:00:00,1.3365,1.08,1.7183225105000002,0.0165,0.0,0.0165,1.32,1.08,1.7055204484000002,1.2065000000000001,-0.59,1.3430347166,0.0165,0.0,0.0165,1.19,-0.59,1.3282319075
2019-07-05 09:30:00,1.3125,1.0585,1.6861430841,0.022500000000000003,-0.0015,0.0225499446,1.29,1.06,1.6696406799,1.1825,-0.6115,1.3312544836,0.022500000000000003,-0.0015,0.0225499446,1.16,-0.61,1.3106105447
2019-07-05 10:00:00,1.3005,1.06,1.6777664468,0.0205,0.0,0.0205,1.28,1.06,1.6619265928,1.1705,-0.62,1.3245641736,0.0205,0.0,0.0205,1.15,-0.62,1.3064838307
2019-07-05 10:30:00,1.237,1.0695000000000001,1.6352367566,0.027,-0.0005,0.0270046292,1.21,1.07,1.6152399203,1.117,-0.6005,1.2681834449,0.027,-0.0005,0.0270046292,1.09,-0.6000000000000001,1.2442266675
2019-07-05 11:00:00,1.1245,0.8260000000000001,1.3952692393000001,0.0345,-0.004,0.03473111,1.09,0.8300000000000001,1.3700364959,1.0345,-0.394,1.1069897244,0.0345,-0.004,0.03473111,1.0,-0.39,1.0733592129
2019-07-05 11:30:00,1.145,0.227,1.1672848838,0.035,-0.003,0.035128336100000004,1.11,0.23,1.1335784049,1.155,0.247,1.1811155744,0.035,-0.003,0.035128336100000004,1.12,0.25,1.1475626345
2019-07-05 12:00:00,1.1695,0.229,1.1917093815,0.029500000000000002,-0.001,0.0295169443,1.1400000000000001,0.23,1.162970335,1.1795,0.249,1.2054962671,0.029500000000000002,-0.001,0.0295169443,1.15,0.25,1.1768602296
2019-07-05 12:30:00,1.17,0.248,1.1959949833,0.03,-0.002,0.0300665928,1.1400000000000001,0.25,1.1670903992000001,1.18,0.258,1.2078758214,0.03,-0.002,0.0300665928,1.15,0.26,1.1790250209
2019-07-05 13:00:00,1.154,0.24750000000000003,1.1802424539,0.034,-0.0025,0.034091787900000003,1.12,0.25,1.1475626345,1.164,0.2575,1.1921418749,0.034,-0.0025,0.034091787900000003,1.13,0.26,1.1595257651
2019-07-05 13:30:00,1.115,0.248,1.1422473462,0.035,-0.002,0.0350570963,1.08,0.25,1.1085576214,1.125,0.258,1.1542049211,0.035,-0.002,0.0350570963,1.09,0.26,1.1205802069
2019-07-05 14:00:00,1.1505,0.2495,1.1772427532,0.030500000000000003,-0.0005,0.0305040981,1.12,0.25,1.1475626345,1.1605,0.2595,1.1891595772,0.030500000000000003,-0.0005,0.0305040981,1.13,0.26,1.1595257651
2019-07-05 14:30:00,1.0915,0.23850000000000002,1.1172531047,0.0315,-0.0015,0.031535694100000004,1.06,0.24,1.0868302535,1.1015,0.2485,1.1291831118,0.0315,-0.0015,0.031535694100000004,1.07,0.25,1.0988175463
2019-07-05 15:00:00,1.041,0.1925,1.058648785,0.041,-0.007500000000000001,0.0416803311,1.0,0.2,1.0198039027,1.051,0.2025,1.0703304396,0.041,-0.007500000000000001,0.0416803311,1.01,0.21,1.0316006979
2019-07-05 15:30:00,0.9995,0.156,1.0116008353,0.029500000000000002,-0.004,0.0297699513,0.97,0.16,0.9831073187,0.9995,0.166,1.0131911221,0.029500000000000002,-0.004,0.0297699513,0.97,0.17,0.9847842403
2019-07-05 16:00:00,0.9530000000000001,0.1245,0.9610979399,0.033,-0.0055000000000000005,0.0334551939,0.92,0.13,0.9291393867000001,0.9530000000000001,0.14450000000000002,0.9638927586,0.033,-0.0055000000000000005,0.0334551939,0.92,0.15,0.9321480569
2019-07-05 16:30:00,1.016,0.11800000000000001,1.022829409,0.046,-0.012,0.047539457300000004,0.97,0.13,0.9786725704,1.026,0.138,1.0352391028,0.046,-0.012,0.047539457300000004,0.98,0.15,0.9914131329
2019-07-05 17:00:00,1.0865,0.1545,1.0974299522,0.036500000000000005,-0.0055000000000000005,0.0369120577,1.05,0.16,1.0621205205,1.0965,0.1645,1.1087707157,0.036500000000000005,-0.0055000000000000005,0.0369120577,1.06,0.17,1.0735455277
2019-07-05 17:30:00,1.1165,0.149,1.1263983532,0.0465,-0.011,0.0477833653,1.07,0.16,1.081896483,1.1265,0.169,1.1391063383,0.0465,-0.011,0.0477833653,1.08,0.18,1.0948972555
2019-07-05 18:00:00,1.3054999999999999,0.542,1.4135396174000001,0.035500000000000004,-0.008,0.0363902459,1.27,0.55,1.3839797686,1.2455,-0.188,1.2596087686,0.035500000000000004,-0.008,0.0363902459,1.21,-0.18,1.2233151679
2019-07-05 18:30:00,1.2675,1.014,1.6231919942,0.0275,-0.006,0.0281469359,1.24,1.02,1.6056151469,1.1475,-0.646,1.3168417711,0.0275,-0.006,0.0281469359,1.12,-0.64,1.2899612397
2019-07-05 19:00:00,1.3115,1.0145,1.6580839846000002,0.021500000000000002,-0.0055000000000000005,0.022192341,1.29,1.02,1.6445364088,1.1815,-0.6455000000000001,1.3463329826,0.021500000000000002,-0.0055000000000000005,0.022192341,1.16,-0.64,1.3248396129
2019-07-05 19:30:00,1.2875,0.9845,1.6207703415,0.0175,-0.0055000000000000005,0.018343936300000002,1.27,0.99,1.6102794787999999,1.1675,-0.6755,1.3488352383,0.0175,-0.0055000000000000005,0.018343936300000002,1.15,-0.67,1.3309395178
2019-07-05 20:00:00,1.1705,0.9430000000000001,1.5031032067,0.0205,-0.007,0.021662179,1.15,0.9500000000000001,1.491643389,1.0505,-0.717,1.2718644778,0.0205,-0.007,0.021662179,1.03,-0.71,1.2509996003000001
2019-07-05 20:30:00,1.051,0.263,1.0834066642,0.021,-0.007,0.0221359436,1.03,0.27,1.0648004508,1.031,-0.107,1.0365375054000001,0.021,-0.007,0.0221359436,1.01,-0.1,1.0149384218
2019-07-05 21:00:00,1.0425,0.067,1.044650779,0.0125,-0.003,0.0128549601,1.03,0.07,1.0323759005,1.0525,0.077,1.0553128683,0.0125,-0.003,0.0128549601,1.04,0.08,1.0430723848
2019-07-05 21:30:00,1.0015,0.0625,1.0034483046,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.98,0.07,0.9824968193,1.0115,0.07250000000000001,1.0140949167,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.99,0.08,0.9932270637
2019-07-05 22:00:00,0.9825,0.051000000000000004,0.9838227737,0.0025,0.001,0.0026925824,0.98,0.05,0.9812746812,0.9925,0.081,0.9957998042,0.0025,0.001,0.0026925824,0.99,0.08,0.9932270637
2019-07-05 22:30:00,0.989,0.067,0.9912668662,0.009000000000000001,-0.003,0.009486833,0.98,0.07,0.9824968193,0.999,0.077,1.0019630732,0.009000000000000001,-0.003,0.009486833,0.99,0.08,0.9932270637
2019-07-05 23:00:00,0.9530000000000001,0.07050000000000001,0.9556041283000001,0.003,0.0005,0.0030413813000000002,0.9500000000000001,0.07,0.9525754563000001,0.9530000000000001,0.0805,0.9563938781,0.003,0.0005,0.0030413813000000002,0.9500000000000001,0.08,0.9533624704
2019-07-05 23:30:00,0.8755000000000001,0.0645,0.8778727129,0.0155,-0.0055000000000000005,0.0164468842,0.86,0.07,0.8628441342000001,0.8755000000000001,0.0745,0.8786640427,0.0155,-0.0055000000000000005,0.0164468842,0.86,0.08,0.8637129153
2019-07-06 00:00:00,0.7685000000000001,0.0175,0.7686992260000001,0.0085,-0.0025,0.0088600226,0.76,0.02,0.7602631123,0.7785000000000001,0.0275,0.7789855583,0.0085,-0.0025,0.0088600226,0.77,0.03,0.770584194
2019-07-06 00:30:00,0.731,0.0165,0.7311861938,0.011,-0.0035,0.011543396400000001,0.72,0.02,0.7202777242,0.751,0.026500000000000003,0.7514673978,0.011,-0.0035,0.011543396400000001,0.74,0.03,0.7406078585
2019-07-06 01:00:00,0.6940000000000001,0.0015,0.6940016210000001,0.004,0.0015,0.0042720019,0.6900000000000001,0.0,0.6900000000000001,0.704,0.0315,0.7047043706,0.004,0.0015,0.0042720019,0.7000000000000001,0.03,0.7006425622
2019-07-06 01:30:00,0.6950000000000001,-0.0015,0.6950016187,0.005,-0.0015,0.0052201533000000005,0.6900000000000001,0.0,0.6900000000000001,0.705,0.0285,0.7055758287,0.005,-0.0015,0.0052201533000000005,0.7000000000000001,0.03,0.7006425622
2019-07-06 02:00:00,0.687,-0.0025,0.6870045487,0.007,-0.0025,0.0074330344,0.68,0.0,0.68,0.707,0.0275,0.7075346281,0.007,-0.0025,0.0074330344,0.7000000000000001,0.03,0.7006425622
2019-07-06 02:30:00,0.6945,-0.001,0.6945007199000001,0.0045000000000000005,-0.001,0.0046097722,0.6900000000000001,0.0,0.6900000000000001,0.7045,0.019,0.7047561635,0.0045000000000000005,-0.001,0.0046097722,0.7000000000000001,0.02,0.700285656
2019-07-06 03:00:00,0.725,0.029,0.7255797682,0.005,-0.001,0.0050990195,0.72,0.03,0.7206247290000001,0.735,0.039,0.7360339666,0.005,-0.001,0.0050990195,0.73,0.04,0.7310950691
2019-07-06 03:30:00,0.6930000000000001,0.029500000000000002,0.6936276018,0.003,-0.0005,0.0030413813000000002,0.6900000000000001,0.03,0.6906518660000001,0.7030000000000001,0.0395,0.7041088339,0.003,-0.0005,0.0030413813000000002,0.7000000000000001,0.04,0.7011419257
2019-07-06 04:00:00,0.6825,0.029500000000000002,0.6831372483,0.0025,-0.0005,0.0025495098,0.68,0.03,0.6806614430000001,0.7025,0.0395,0.7036096219,0.0025,-0.0005,0.0025495098,0.7000000000000001,0.04,0.7011419257
2019-07-06 04:30:00,0.6815,0.032,0.6822508703,0.0015,0.002,0.0025,0.68,0.03,0.6806614430000001,0.7015,0.042,0.702756181,0.0015,0.002,0.0025,0.7000000000000001,0.04,0.7011419257
2019-07-06 05:00:00,0.71,0.030500000000000003,0.7106548037,0.0,0.0005,0.0005,0.71,0.03,0.7106335202,0.73,0.0405,0.7311225957,0.0,0.0005,0.0005,0.73,0.04,0.7310950691
2019-07-06 05:30:00,0.71,0.030500000000000003,0.7106548037,0.0,0.0005,0.0005,0.71,0.03,0.7106335202,0.74,0.0405,0.7411074484,0.0,0.0005,0.0005,0.74,0.04,0.7410802925000001
2019-07-06 06:00:00,0.75,0.032,0.7506823563,0.0,0.002,0.002,0.75,0.03,0.7505997602000001,0.76,0.042,0.7611596416,0.0,0.002,0.002,0.76,0.04,0.7610519036000001
2019-07-06 06:30:00,0.78,0.031,0.7806157826,0.0,0.001,0.001,0.78,0.03,0.7805767099,0.79,0.041,0.7910632086,0.0,0.001,0.001,0.79,0.04,0.79101201
2019-07-06 07:00:00,0.8210000000000001,0.051000000000000004,0.8225825187,0.001,0.001,0.0014142136,0.8200000000000001,0.05,0.8215229759,0.8310000000000001,0.07100000000000001,0.8340275775,0.001,0.001,0.0014142136,0.8300000000000001,0.07,0.8329465769000001
2019-07-06 07:30:00,0.8725,0.0625,0.8747356744,0.0025,0.0025,0.0035355339000000003,0.87,0.06,0.8720665112,0.8825000000000001,0.07250000000000001,0.8854730374,0.0025,0.0025,0.0035355339000000003,0.88,0.07,0.8827797007
2019-07-06 08:00:00,0.9445,0.111,0.9510001314000001,0.0045000000000000005,0.001,0.0046097722,0.9400000000000001,0.11,0.9464142856000001,0.9445,0.041,0.9453894700000001,0.0045000000000000005,0.001,0.0046097722,0.9400000000000001,0.04,0.9408506789000001
2019-07-06 08:30:00,0.967,0.081,0.9703865209,0.007,0.001,0.007071067800000001,0.96,0.08,0.9633275663,0.977,0.081,0.9803519776,0.007,0.001,0.007071067800000001,0.97,0.08,0.9732933782000001
2019-07-06 09:00:00,1.0245,0.081,1.0276970614,0.0045000000000000005,0.001,0.0046097722,1.02,0.08,1.023132445,1.0345,0.081,1.0376662517,0.0045000000000000005,0.001,0.0046097722,1.03,0.08,1.0331021247
2019-07-06 09:30:00,1.0975,0.1115,1.1031493553,0.007500000000000001,0.0015,0.0076485293,1.09,0.11,1.0955363983,1.1075,0.12150000000000001,1.1141447393,0.007500000000000001,0.0015,0.0076485293,1.1,0.12,1.1065260955
2019-07-06 10:00:00,1.1085,0.1075,1.1137003637,0.018500000000000003,-0.0025,0.0186681547,1.09,0.11,1.0955363983,1.1185,0.11750000000000001,1.1246548359,0.018500000000000003,-0.0025,0.0186681547,1.1,0.12,1.1065260955
2019-07-06 10:30:00,1.0495,0.1115,1.0554063199,0.0195,0.0015,0.0195576072,1.03,0.11,1.035857133,1.0495,0.12150000000000001,1.0565095835,0.0195,0.0015,0.0195576072,1.03,0.12,1.0369667304
2019-07-06 11:00:00,1.077,0.0995,1.0815864505,0.017,-0.0005,0.017007351400000002,1.06,0.1,1.0647065323,1.087,0.11950000000000001,1.0935489244,0.017,-0.0005,0.017007351400000002,1.07,0.12,1.0767079455
2019-07-06 11:30:00,1.024,0.10250000000000001,1.0291172188,0.014,0.0025,0.014221462700000001,1.01,0.1,1.0149384218,1.034,0.12250000000000001,1.0412311223,0.014,0.0025,0.014221462700000001,1.02,0.12,1.0270345661
2019-07-06 12:00:00,1.022,0.082,1.0252843508,0.012,0.002,0.012165525100000001,1.01,0.08,1.0131633629,1.032,0.082,1.0352526262,0.012,0.002,0.012165525100000001,1.02,0.08,1.023132445
2019-07-06 12:30:00,1.027,0.0795,1.0300724489,0.017,-0.0005,0.017007351400000002,1.01,0.08,1.0131633629,1.037,0.0795,1.0400429078,0.017,-0.0005,0.017007351400000002,1.02,0.08,1.023132445
2019-07-06 13:00:00,1.038,0.074,1.0406344219,0.028,-0.006,0.0286356421,1.01,0.08,1.0131633629,1.048,0.084,1.0513610227,0.028,-0.006,0.0286356421,1.02,0.09,1.02396289
2019-07-06 13:30:00,1.0185,0.074,1.0211847286,0.0285,-0.006,0.0291247318,0.99,0.08,0.9932270637,1.0285,0.084,1.031924537,0.0285,-0.006,0.0291247318,1.0,0.09,1.0040418318
2019-07-06 14:00:00,1.0005,0.113,1.0068610877,0.030500000000000003,-0.007,0.0312929705,0.97,0.12,0.9773944956,1.0005,0.053,1.0019028146,0.030500000000000003,-0.007,0.0312929705,0.97,0.06,0.9718538985
2019-07-06 14:30:00,0.9525,0.0395,0.9533186770000001,0.0125,-0.0005,0.012509996,0.9400000000000001,0.04,0.9408506789000001,0.9625,0.059500000000000004,0.9643373372,0.0125,-0.0005,0.012509996,0.9500000000000001,0.06,0.9518928511
2019-07-06 15:00:00,0.8965000000000001,0.039,0.897347898,0.0165,-0.001,0.0165302753,0.88,0.04,0.8809086218000001,0.9065000000000001,0.039,0.9073385531,0.0165,-0.001,0.0165302753,0.89,0.04,0.8908984229
2019-07-06 15:30:00,0.893,0.030500000000000003,0.8935207049,0.043000000000000003,-0.0095,0.0440369163,0.85,0.04,0.850940656,0.893,0.0505,0.8944267717000001,0.043000000000000003,-0.0095,0.0440369163,0.85,0.06,0.8521150157
2019-07-06 16:00:00,0.9440000000000001,0.035,0.9446486119,0.024,-0.005,0.0245153013,0.92,0.04,0.9208691547000001,0.9440000000000001,0.055,0.9456008672,0.024,-0.005,0.0245153013,0.92,0.06,0.9219544457000001
2019-07-06 16:30:00,0.926,0.0665,0.9283847532,0.026000000000000002,-0.0035,0.0262345192,0.9,0.07,0.9027181177,0.926,0.0765,0.9291545889,0.026000000000000002,-0.0035,0.0262345192,0.9,0.08,0.9035485598
2019-07-06 17:00:00,1.0075,0.079,1.0105925242,0.0375,-0.011,0.0390800461,0.97,0.09,0.9741663102,1.0175,0.089,1.0213849665999999,0.0375,-0.011,0.0390800461,0.98,0.1,0.9850888285
2019-07-06 17:30:00,1.1555,0.1085,1.1605828277,0.035500000000000004,-0.0115,0.0373162163,1.12,0.12,1.1264102272,1.1555,0.11850000000000001,1.1615603729,0.035500000000000004,-0.0115,0.0373162163,1.12,0.13,1.1275194012
2019-07-06 18:00:00,1.1715,0.10250000000000001,1.1759755525,0.051500000000000004,-0.0175,0.054392095,1.12,0.12,1.1264102272,1.1715,0.1125,1.1768893321,0.051500000000000004,-0.0175,0.054392095,1.12,0.13,1.1275194012
2019-07-06 18:30:00,1.1755,0.1005,1.1797883285,0.0555,-0.0195,0.058826014700000005,1.12,0.12,1.1264102272,1.1755,0.1105,1.180682218,0.0555,-0.0195,0.058826014700000005,1.12,0.13,1.1275194012
2019-07-06 19:00:00,1.187,0.098,1.1910386224,0.057,-0.022,0.061098281500000004,1.13,0.12,1.1363538181,1.197,0.098,1.2010049958,0.057,-0.022,0.061098281500000004,1.1400000000000001,0.12,1.1462983905
2019-07-06 19:30:00,1.1440000000000001,0.0785,1.1466901282,0.034,-0.0115,0.0358921997,1.11,0.09,1.1136426716,1.154,0.1085,1.1590894055,0.034,-0.0115,0.0358921997,1.12,0.12,1.1264102272
2019-07-06 20:00:00,1.1135,0.0825,1.1165520588,0.0235,-0.007500000000000001,0.0246677928,1.09,0.09,1.093709285,1.1235,0.0925,1.1273014238,0.0235,-0.007500000000000001,0.0246677928,1.1,0.1,1.1045361017
2019-07-06 20:30:00,1.0675,0.0645,1.0694468196,0.0175,-0.0055000000000000005,0.018343936300000002,1.05,0.07,1.0523307465,1.0675,0.0745,1.070096491,0.0175,-0.0055000000000000005,0.018343936300000002,1.05,0.08,1.053043209
2019-07-06 21:00:00,1.031,0.063,1.0329230368,0.021,-0.007,0.0221359436,1.01,0.07,1.0124228366,1.041,0.073,1.0435564192,0.021,-0.007,0.0221359436,1.02,0.08,1.023132445
2019-07-06 21:30:00,0.988,0.035500000000000004,0.9886375726000001,0.038,-0.0145,0.0406724723,0.9500000000000001,0.05,0.9513148795,0.988,0.0655,0.9901687987000001,0.038,-0.0145,0.0406724723,0.9500000000000001,0.08,0.9533624704
2019-07-06 22:00:00,0.9465,0.03,0.9469753165,0.026500000000000003,-0.01,0.0283240181,0.92,0.04,0.9208691547000001,0.9465,0.03,0.9469753165,0.026500000000000003,-0.01,0.0283240181,0.92,0.04,0.9208691547000001
2019-07-06 22:30:00,0.9255,0.03,0.925986096,0.025500000000000002,-0.01,0.027390691800000002,0.9,0.04,0.9008884504,0.9355,0.03,0.9359809026,0.025500000000000002,-0.01,0.027390691800000002,0.91,0.04,0.9108786966
2019-07-06 23:00:00,0.891,0.0315,0.8915566443,0.021,-0.0085,0.0226550215,0.87,0.04,0.8709190548,0.901,0.0315,0.90155047,0.021,-0.0085,0.0226550215,0.88,0.04,0.8809086218000001
2019-07-06 23:30:00,0.8320000000000001,0.0415,0.833034363,0.002,0.0015,0.0025,0.8300000000000001,0.04,0.8309632964,0.8320000000000001,0.0415,0.833034363,0.002,0.0015,0.0025,0.8300000000000001,0.04,0.8309632964
2019-07-07 00:00:00,0.78,0.014,0.7801256309,0.0,0.004,0.004,0.78,0.01,0.7800640999,0.79,0.044,0.7912243677,0.0,0.004,0.004,0.79,0.04,0.79101201
2019-07-07 00:30:00,0.755,0.0285,0.7555377224000001,0.005,-0.0015,0.0052201533000000005,0.75,0.03,0.7505997602000001,0.765,0.0385,0.7659681782000001,0.005,-0.0015,0.0052201533000000005,0.76,0.04,0.7610519036000001
2019-07-07 01:00:00,0.799,0.6625,1.037934126,0.019,-0.007500000000000001,0.0204266982,0.78,0.67,1.0282509421,0.709,-0.5975,0.9271932107,0.019,-0.007500000000000001,0.0204266982,0.6900000000000001,-0.59,0.9078546139
2019-07-07 01:30:00,0.7945,0.8305,1.1493304573,0.0045000000000000005,0.0005,0.0045276926,0.79,0.8300000000000001,1.1458621209,0.6945,-0.7695000000000001,1.036561865,0.0045000000000000005,0.0005,0.0045276926,0.6900000000000001,-0.77,1.033924562
2019-07-07 02:00:00,0.797,0.8275,1.1488974062,0.007,-0.0025,0.0074330344,0.79,0.8300000000000001,1.1458621209,0.6970000000000001,-0.7725000000000001,1.040463959,0.007,-0.0025,0.0074330344,0.6900000000000001,-0.77,1.033924562
2019-07-07 02:30:00,0.773,0.8210000000000001,1.1276391267,0.023,-0.009000000000000001,0.024698178100000003,0.75,0.8300000000000001,1.1186599126,0.653,-0.779,1.0164890555,0.023,-0.009000000000000001,0.024698178100000003,0.63,-0.77,0.9948869282
2019-07-07 03:00:00,0.7975,0.8235,1.146367524,0.0175,-0.006500000000000001,0.0186681547,0.78,0.8300000000000001,1.1389907813,0.6675,-0.7765000000000001,1.0239670405,0.0175,-0.006500000000000001,0.0186681547,0.65,-0.77,1.0076705811
2019-07-07 03:30:00,0.764,0.8405,1.1358416483,0.024,-0.0095,0.025811819000000003,0.74,0.85,1.1269871339,0.644,-0.7795000000000001,1.0111163385,0.024,-0.0095,0.025811819000000003,0.62,-0.77,0.9885848471
2019-07-07 04:00:00,0.7515000000000001,0.846,1.1315777702,0.0115,-0.004,0.0121757957,0.74,0.85,1.1269871339,0.6315000000000001,-0.774,0.9989335563,0.0115,-0.004,0.0121757957,0.62,-0.77,0.9885848471
2019-07-07 04:30:00,0.718,0.8130000000000001,1.0846626204,0.018000000000000002,-0.007,0.0193132079,0.7000000000000001,0.8200000000000001,1.0781465578,0.608,-0.777,0.9866068112,0.018000000000000002,-0.007,0.0193132079,0.59,-0.77,0.970051545
2019-07-07 05:00:00,0.623,-0.0145,0.6231687171,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.61,-0.01,0.6100819617000001,0.633,-0.0145,0.6331660525,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.62,-0.01,0.6200806399000001
2019-07-07 05:30:00,0.6365000000000001,-0.0115,0.63660388,0.006500000000000001,-0.0015,0.006670832000000001,0.63,-0.01,0.6300793601,0.6465000000000001,-0.0115,0.6466022734,0.006500000000000001,-0.0015,0.006670832000000001,0.64,-0.01,0.6400781202
2019-07-07 06:00:00,0.6775,-0.016,0.6776889036,0.0175,-0.006,0.018500000000000003,0.66,-0.01,0.6600757532,0.6775,0.004,0.677511808,0.0175,-0.006,0.018500000000000003,0.66,0.01,0.6600757532
2019-07-07 06:30:00,0.715,0.0195,0.7152658597,0.005,-0.0005,0.0050249378,0.71,0.02,0.7102816343,0.725,0.029500000000000002,0.7255999242000001,0.005,-0.0005,0.0050249378,0.72,0.03,0.7206247290000001
2019-07-07 07:00:00,0.775,0.1505,0.7894778338,0.005,0.0005,0.0050249378,0.77,0.15,0.7844743463,0.765,-0.0795,0.7691197891,0.005,0.0005,0.0050249378,0.76,-0.08,0.764198927
2019-07-07 07:30:00,0.8765000000000001,0.623,1.0753516867,0.006500000000000001,0.003,0.0071589105,0.87,0.62,1.0683164325,0.7965,-0.487,0.9335851595,0.006500000000000001,0.003,0.0071589105,0.79,-0.49,0.9296235797
2019-07-07 08:00:00,0.9335,0.09,0.9378284758000001,0.0135,0.0,0.0135,0.92,0.09,0.9243916919,0.9335,0.11,0.9399586427000001,0.0135,0.0,0.0135,0.92,0.11,0.9265527508
2019-07-07 08:30:00,0.96,0.088,0.9640248959000001,0.02,-0.002,0.0200997512,0.9400000000000001,0.09,0.9442986816000001,0.97,0.108,0.9759938524,0.02,-0.002,0.0200997512,0.9500000000000001,0.11,0.9563472173
2019-07-07 09:00:00,0.992,0.08650000000000001,0.9957641538,0.022,-0.0035,0.0222766694,0.97,0.09,0.9741663102,0.992,0.10650000000000001,0.9977004811000001,0.022,-0.0035,0.0222766694,0.97,0.11,0.9762171889000001
2019-07-07 09:30:00,1.074,0.373,1.1369278781,0.014,0.003,0.014317821100000001,1.06,0.37,1.1227199116,1.034,-0.217,1.0565249642,0.014,0.003,0.014317821100000001,1.02,-0.22,1.0434557969
