Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-07 10:00:00,1.046,0.091,1.0499509512,0.016,0.001,0.0160312195,1.03,0.09,1.033924562,1.036,0.101,1.0409116197,0.016,0.001,0.0160312195,1.02,0.1,1.024890238
2019-07-07 10:30:00,0.9560000000000001,0.089,0.9601338448000001,0.026000000000000002,-0.001,0.0260192237,0.93,0.09,0.9343446901,0.9560000000000001,0.099,0.9611123764,0.026000000000000002,-0.001,0.0260192237,0.93,0.1,0.9353608929
2019-07-07 11:00:00,0.9625,0.0975,0.9674257077,0.0325,-0.0025,0.032596012,0.93,0.1,0.9353608929,0.9625,0.1075,0.9684846411,0.0325,-0.0025,0.032596012,0.93,0.11,0.9364827815000001
2019-07-07 11:30:00,0.97,0.10350000000000001,0.9755061507,0.04,-0.006500000000000001,0.0405246838,0.93,0.11,0.9364827815000001,0.97,0.10350000000000001,0.9755061507,0.04,-0.006500000000000001,0.0405246838,0.93,0.11,0.9364827815000001
2019-07-07 12:00:00,0.9745,0.14150000000000001,0.9847195032,0.044500000000000005,-0.0085,0.0453045252,0.93,0.15,0.9420191081,0.9745,0.0815,0.9779020912,0.044500000000000005,-0.0085,0.0453045252,0.93,0.09,0.9343446901
2019-07-07 12:30:00,0.969,0.1015,0.9743014164,0.039,-0.0085,0.0399155358,0.93,0.11,0.9364827815000001,0.969,0.1115,0.9753938948,0.039,-0.0085,0.0399155358,0.93,0.12,0.9377099765
2019-07-07 13:00:00,0.9025000000000001,0.0765,0.9057364407,0.052500000000000005,-0.0135,0.05420793300000001,0.85,0.09,0.8547514259000001,0.9125000000000001,0.08650000000000001,0.9165906938,0.052500000000000005,-0.0135,0.05420793300000001,0.86,0.1,0.8657944329
2019-07-07 13:30:00,0.8435,0.0835,0.8476228525,0.043500000000000004,-0.006500000000000001,0.0439829512,0.8,0.09,0.8050465825,0.8435,0.07350000000000001,0.8466962265,0.043500000000000004,-0.006500000000000001,0.0439829512,0.8,0.08,0.8039900497
2019-07-07 14:00:00,0.8055,0.053500000000000006,0.8072747364,0.0455,-0.006500000000000001,0.045961940800000003,0.76,0.06,0.7623647421,0.8055,0.0635,0.8079990718000001,0.0455,-0.006500000000000001,0.045961940800000003,0.76,0.07,0.7632168761
2019-07-07 14:30:00,0.8215,0.058,0.8235449290000001,0.051500000000000004,-0.012,0.052879580200000005,0.77,0.07,0.7731752712000001,0.8315,0.058,0.8335203957,0.051500000000000004,-0.012,0.052879580200000005,0.78,0.07,0.7831347266
2019-07-07 15:00:00,0.7865000000000001,0.0585,0.7886726190000001,0.0465,-0.0115,0.0479009394,0.74,0.07,0.7433034374,0.7965,0.0585,0.7986454157,0.0465,-0.0115,0.0479009394,0.75,0.07,0.7532595834
2019-07-07 15:30:00,0.7965,0.055,0.7983966746000001,0.0565,-0.015,0.0584572493,0.74,0.07,0.7433034374,0.8065,0.055,0.8083732121,0.0565,-0.015,0.0584572493,0.75,0.07,0.7532595834
2019-07-07 16:00:00,0.9175000000000001,0.073,0.9203995056000001,0.0575,-0.017,0.0599604036,0.86,0.09,0.8646964785,0.9175000000000001,0.093,0.9222013067,0.0575,-0.017,0.0599604036,0.86,0.11,0.8670063437000001
2019-07-07 16:30:00,0.9480000000000001,0.099,0.9531552864,0.068,-0.021,0.0711688134,0.88,0.12,0.8881441324,0.9580000000000001,0.089,0.9621252517000001,0.068,-0.021,0.0711688134,0.89,0.11,0.8967719889
2019-07-07 17:00:00,0.9995,0.468,1.1036413593,0.0695,-0.022,0.07289890260000001,0.93,0.49,1.0511898021,0.9595,-0.252,0.9920404478,0.0695,-0.022,0.07289890260000001,0.89,-0.23,0.9192388155000001
2019-07-07 17:30:00,1.141,0.609,1.2933530067,0.041,-0.011,0.042449970600000005,1.1,0.62,1.2626955294,1.071,-0.371,1.1334381324,0.041,-0.011,0.042449970600000005,1.03,-0.36,1.091100362
2019-07-07 18:00:00,1.1360000000000001,0.1095,1.1412651971,0.036000000000000004,-0.0105,0.0375,1.1,0.12,1.1065260955,1.1360000000000001,0.11950000000000001,1.142268029,0.036000000000000004,-0.0105,0.0375,1.1,0.13,1.107655181
2019-07-07 18:30:00,1.129,0.112,1.1345417577,0.029,-0.008,0.0300832179,1.1,0.12,1.1065260955,1.129,0.122,1.1355725428,0.029,-0.008,0.0300832179,1.1,0.13,1.107655181
2019-07-07 19:00:00,1.1595,0.096,1.1634673395,0.0195,-0.004,0.0199060292,1.1400000000000001,0.1,1.1443775601,1.1595,0.116,1.1652880545,0.0195,-0.004,0.0199060292,1.1400000000000001,0.12,1.1462983905
2019-07-07 19:30:00,1.0995,0.0755,1.1020891525,0.0195,-0.0045000000000000005,0.0200124961,1.08,0.08,1.0829589097,1.0995,0.0755,1.1020891525,0.0195,-0.0045000000000000005,0.0200124961,1.08,0.08,1.0829589097
2019-07-07 20:00:00,1.089,0.0795,1.0918980035,0.009000000000000001,-0.0005,0.0090138782,1.08,0.08,1.0829589097,1.089,0.0795,1.0918980035,0.009000000000000001,-0.0005,0.0090138782,1.08,0.08,1.0829589097
2019-07-07 20:30:00,1.0665,0.11,1.0721577543,0.006500000000000001,0.0,0.006500000000000001,1.06,0.11,1.0656922632999999,1.0565,0.03,1.0569258489,0.006500000000000001,0.0,0.006500000000000001,1.05,0.03,1.050428484
2019-07-07 21:00:00,1.0455,0.0425,1.0463634646,0.0455,-0.0175,0.048749359000000006,1.0,0.06,1.0017983829,1.0455,0.052500000000000005,1.0468173193,0.0455,-0.0175,0.048749359000000006,1.0,0.07,1.0024470061
2019-07-07 21:30:00,1.0325,0.038,1.033199037,0.0325,-0.012,0.034644624400000004,1.0,0.05,1.0012492197,1.0325,0.058,1.0341277726,0.0325,-0.012,0.034644624400000004,1.0,0.07,1.0024470061
2019-07-07 22:00:00,0.966,0.012,0.9660745313,0.046,-0.018000000000000002,0.049396356100000004,0.92,0.03,0.9204890005,0.976,0.022,0.9762479193,0.046,-0.018000000000000002,0.049396356100000004,0.93,0.04,0.9308598176
2019-07-07 22:30:00,0.9510000000000001,0.0175,0.9511610011,0.031,-0.0125,0.0334252898,0.92,0.03,0.9204890005,0.961,0.0275,0.9613933898,0.031,-0.0125,0.0334252898,0.93,0.04,0.9308598176
2019-07-07 23:00:00,0.8755000000000001,0.018500000000000003,0.8756954379,0.0055000000000000005,-0.0015,0.0057008771000000005,0.87,0.02,0.8702298547,0.8755000000000001,0.0385,0.8763461074000001,0.0055000000000000005,-0.0015,0.0057008771000000005,0.87,0.04,0.8709190548
2019-07-07 23:30:00,0.8785000000000001,0.0675,0.8810893825,0.0085,-0.0025,0.0088600226,0.87,0.07,0.872811549,0.8785000000000001,0.0675,0.8810893825,0.0085,-0.0025,0.0088600226,0.87,0.07,0.872811549
2019-07-08 00:00:00,0.793,0.061,0.7953426934000001,0.023,-0.009000000000000001,0.024698178100000003,0.77,0.07,0.7731752712000001,0.803,0.061,0.8053136035,0.023,-0.009000000000000001,0.024698178100000003,0.78,0.07,0.7831347266
2019-07-08 00:30:00,0.7985,0.0785,0.8023493628,0.0285,-0.0115,0.0307327187,0.77,0.09,0.7752418977000001,0.8085,0.08850000000000001,0.8133292691,0.0285,-0.0115,0.0307327187,0.78,0.1,0.7863841301000001
2019-07-08 01:00:00,0.783,0.0765,0.7867281932,0.033,-0.0135,0.035654593000000005,0.75,0.09,0.7553806987,0.793,0.08650000000000001,0.7977037357000001,0.033,-0.0135,0.035654593000000005,0.76,0.1,0.7665507159
2019-07-08 01:30:00,0.7915000000000001,0.07350000000000001,0.7949053403,0.0415,-0.0165,0.044659825300000004,0.75,0.09,0.7553806987,0.8015,0.10350000000000001,0.8081549975000001,0.0415,-0.0165,0.044659825300000004,0.76,0.12,0.7694153625
2019-07-08 02:00:00,0.786,0.0755,0.7896177873,0.036000000000000004,-0.0145,0.0388104367,0.75,0.09,0.7553806987,0.796,0.0755,0.799572542,0.036000000000000004,-0.0145,0.0388104367,0.76,0.09,0.7653103945
2019-07-08 02:30:00,0.9005000000000001,0.0775,0.9038288002,0.030500000000000003,-0.0125,0.0329620994,0.87,0.09,0.8746427842000001,0.9005000000000001,0.0975,0.9057629381000001,0.030500000000000003,-0.0125,0.0329620994,0.87,0.11,0.8769264507000001
2019-07-08 03:00:00,0.7875000000000001,0.09050000000000001,0.7926831019,0.0475,-0.0195,0.051346859700000004,0.74,0.11,0.7481310046,0.7975,0.09050000000000001,0.8026185271,0.0475,-0.0195,0.051346859700000004,0.75,0.11,0.7580237463
2019-07-08 03:30:00,0.7925000000000001,0.077,0.7962319072,0.10250000000000001,-0.043000000000000003,0.1111541722,0.6900000000000001,0.12,0.7003570518000001,0.8025,0.08700000000000001,0.8072021122,0.10250000000000001,-0.043000000000000003,0.1111541722,0.7000000000000001,0.13,0.7119691005000001
2019-07-08 04:00:00,0.783,0.0855,0.7876542706,0.083,-0.0345,0.08988464830000001,0.7000000000000001,0.12,0.7102112362,0.793,0.0955,0.7987297728,0.083,-0.0345,0.08988464830000001,0.71,0.13,0.7218032973
2019-07-08 04:30:00,0.8075,0.082,0.8116527891,0.0675,-0.028,0.0730770142,0.74,0.11,0.7481310046,0.8175,0.092,0.8226604707,0.0675,-0.028,0.0730770142,0.75,0.12,0.7595393341000001
2019-07-08 05:00:00,0.8515,0.08,0.8552498173,0.07150000000000001,-0.03,0.0775387,0.78,0.11,0.7877182237,0.8515,0.09,0.8562431022,0.07150000000000001,-0.03,0.0775387,0.78,0.12,0.7891767863
2019-07-08 05:30:00,0.899,0.0815,0.9026866843,0.069,-0.0285,0.0746542028,0.8300000000000001,0.11,0.8372574276,0.909,0.0915,0.9135935913000001,0.069,-0.0285,0.0746542028,0.84,0.12,0.8485281374
2019-07-08 06:00:00,0.9645,0.076,0.967489664,0.0845,-0.034,0.0910837527,0.88,0.11,0.8868483523,0.9745,0.08600000000000001,0.9782874066,0.0845,-0.034,0.0910837527,0.89,0.12,0.8980534505000001
2019-07-08 06:30:00,1.063,0.113,1.0689892422,0.093,-0.037,0.1000899595,0.97,0.15,0.9815294188,1.073,0.113,1.0789337329,0.093,-0.037,0.1000899595,0.98,0.15,0.9914131329
2019-07-08 07:00:00,1.1625,0.12250000000000001,1.1689364824,0.07250000000000001,-0.0275,0.07754031210000001,1.09,0.15,1.1002726935,1.1625,0.14250000000000002,1.1712013064,0.07250000000000001,-0.0275,0.07754031210000001,1.09,0.17,1.1031772296
2019-07-08 07:30:00,1.219,0.164,1.2299825202,0.049,-0.016,0.051546095900000005,1.17,0.18,1.1837651794,1.219,0.17400000000000002,1.2313557569,0.049,-0.016,0.051546095900000005,1.17,0.19,1.1853269591
2019-07-08 08:00:00,1.237,0.20450000000000002,1.2537899545,0.027,-0.0055000000000000005,0.0275544915,1.21,0.21,1.2280879447,1.2469999999999999,0.20450000000000002,1.2636570935,0.027,-0.0055000000000000005,0.0275544915,1.22,0.21,1.2379418403
2019-07-08 08:30:00,1.2690000000000001,0.21,1.2862585277,0.019,0.0,0.019,1.25,0.21,1.2675172583,1.2690000000000001,0.21,1.2862585277,0.019,0.0,0.019,1.25,0.21,1.2675172583
2019-07-08 09:00:00,1.3485,0.241,1.3698661430999999,0.018500000000000003,0.001,0.018527007300000002,1.33,0.24,1.3514806695,1.3585,0.251,1.3814931234,0.018500000000000003,0.001,0.018527007300000002,1.34,0.25,1.3631214179
2019-07-08 09:30:00,1.3305,0.24,1.3519727253,0.0205,0.0,0.0205,1.31,0.24,1.3318032888,1.3305,0.25,1.3537836792,0.0205,0.0,0.0205,1.31,0.25,1.3336416309999999
2019-07-08 10:00:00,1.2935,0.258,1.3189792455,0.0235,-0.002,0.0235849528,1.27,0.26,1.2963410045,1.3035,0.248,1.3268821538,0.0235,-0.002,0.0235849528,1.28,0.25,1.3041855696
2019-07-08 10:30:00,1.224,0.2575,1.2507926487,0.024,-0.0025,0.024129857,1.2,0.26,1.2278436383,1.234,0.2675,1.2626607818,0.024,-0.0025,0.024129857,1.21,0.27,1.2397580409
2019-07-08 11:00:00,1.2265,0.4375,1.302193726,0.026500000000000003,-0.0025,0.0266176633,1.2,0.44,1.2781236247,1.2165,0.08750000000000001,1.2196427756000001,0.026500000000000003,-0.0025,0.0266176633,1.19,0.09,1.1933985085
2019-07-08 11:30:00,1.2275,0.5385,1.3404247461,0.0275,-0.0015,0.0275408787,1.2,0.54,1.315902732,1.2175,-0.0415,1.2182070842,0.0275,-0.0015,0.0275408787,1.19,-0.04,1.1906720791
2019-07-08 12:00:00,1.1885,0.228,1.2101719919,0.0285,-0.002,0.0285700893,1.16,0.23,1.1825819211,1.1885,0.23800000000000002,1.2120958089,0.0285,-0.002,0.0285700893,1.16,0.24,1.1845674316
2019-07-08 12:30:00,1.157,0.2275,1.179154464,0.027,-0.0025,0.0271154937,1.13,0.23,1.1531695452,1.167,0.23750000000000002,1.1909220168,0.027,-0.0025,0.0271154937,1.1400000000000001,0.24,1.1649892703
2019-07-08 13:00:00,1.1975,0.2275,1.2189185781,0.0275,-0.0025,0.027613402500000002,1.17,0.23,1.1923925528,1.1975,0.23750000000000002,1.2208245165,0.0275,-0.0025,0.027613402500000002,1.17,0.24,1.1943617542
2019-07-08 13:30:00,1.1245,0.1885,1.1401896772,0.0245,-0.0015,0.0245458754,1.1,0.19,1.1162884932,1.1345,0.1985,1.1517345614,0.0245,-0.0015,0.0245458754,1.11,0.2,1.1278741064
2019-07-08 14:00:00,1.1085,0.20750000000000002,1.1277537408,0.0285,-0.0025,0.028609439,1.08,0.21,1.1002272493,1.1185,0.1975,1.1358030199,0.0285,-0.0025,0.028609439,1.09,0.2,1.1081967334
2019-07-08 14:30:00,1.0105,0.188,1.0278396032,0.030500000000000003,-0.002,0.030565503400000003,0.98,0.19,0.9982484661000001,1.0105,0.198,1.0297156161,0.030500000000000003,-0.002,0.030565503400000003,0.98,0.2,1.00019998
2019-07-08 15:00:00,1.1165,0.189,1.1323838793,0.026500000000000003,-0.001,0.0265188612,1.09,0.19,1.1064357189,1.1165,0.199,1.1340957852,0.026500000000000003,-0.001,0.0265188612,1.09,0.2,1.1081967334
2019-07-08 15:30:00,1.145,0.20850000000000002,1.163828703,0.025,-0.0015,0.0250449596,1.12,0.21,1.1395174417,1.155,0.2185,1.1754859633,0.025,-0.0015,0.0250449596,1.13,0.22,1.1512167476
2019-07-08 16:00:00,1.0645,0.18,1.0796111569,0.0245,0.0,0.0245,1.04,0.18,1.0554619842,1.0645,0.2,1.0831252236,0.0245,0.0,0.0245,1.04,0.2,1.0590561836
2019-07-08 16:30:00,1.0975,0.17850000000000002,1.1119210853000001,0.0275,-0.0015,0.0275408787,1.07,0.18,1.0850345617,1.1075,0.1985,1.1251482125,0.0275,-0.0015,0.0275408787,1.08,0.2,1.0983624174
2019-07-08 17:00:00,1.1865,0.1995,1.2031552269,0.026500000000000003,-0.0005,0.026504716600000002,1.16,0.2,1.1771151176,1.1865,0.2195,1.2066327113,0.026500000000000003,-0.0005,0.026504716600000002,1.16,0.22,1.1806777715
2019-07-08 17:30:00,1.207,0.1965,1.2228905307,0.027,-0.0035,0.0272259068,1.18,0.2,1.196829144,1.207,0.2165,1.2262631243,0.027,-0.0035,0.0272259068,1.18,0.22,1.200333287
2019-07-08 18:00:00,1.255,0.2165,1.2735372982,0.025,-0.0035,0.0252438111,1.23,0.22,1.2495199077999999,1.255,0.2165,1.2735372982,0.025,-0.0035,0.0252438111,1.23,0.22,1.2495199077999999
2019-07-08 18:30:00,1.309,0.218,1.3270286357,0.019,-0.002,0.0191049732,1.29,0.22,1.3086252328,1.319,0.228,1.3385607943,0.019,-0.002,0.0191049732,1.3,0.23,1.3201893804
2019-07-08 19:00:00,1.3935,0.5285000000000001,1.4903538171,0.0135,-0.0015,0.0135830777,1.38,0.53,1.4782760229,1.3335,-0.12150000000000001,1.3390237114999999,0.0135,-0.0015,0.0135830777,1.32,-0.12,1.3254433221
2019-07-08 19:30:00,1.346,0.18150000000000002,1.358181965,0.006,0.0015,0.0061846584,1.34,0.18,1.3520355025,1.346,0.1915,1.3595544307,0.006,0.0015,0.0061846584,1.34,0.19,1.3534031181000001
2019-07-08 20:00:00,1.2515,0.14750000000000002,1.2601620927,0.0115,-0.0025,0.0117686023,1.24,0.15,1.2490396311,1.2615,0.1575,1.2712940258,0.0115,-0.0025,0.0117686023,1.25,0.16,1.2601983971
2019-07-08 20:30:00,1.2275,0.14450000000000002,1.2359759302,0.0175,-0.0055000000000000005,0.018343936300000002,1.21,0.15,1.2192620719,1.2375,0.1545,1.2471072528,0.0175,-0.0055000000000000005,0.018343936300000002,1.22,0.16,1.2304470732000001
2019-07-08 21:00:00,1.2175,0.14450000000000002,1.2260450644,0.0175,-0.0055000000000000005,0.018343936300000002,1.2,0.15,1.2093386622,1.2175,0.1545,1.2272638266,0.0175,-0.0055000000000000005,0.018343936300000002,1.2,0.16,1.210619676
2019-07-08 21:30:00,1.1815,0.1285,1.1884672903,0.0315,-0.0115,0.0335335653,1.15,0.14,1.158490397,1.1815,0.14850000000000002,1.1907957424,0.0315,-0.0115,0.0335335653,1.15,0.16,1.1610770862
2019-07-08 22:00:00,1.1675,0.1335,1.1751078674,0.0175,-0.006500000000000001,0.0186681547,1.15,0.14,1.158490397,1.1675,0.1335,1.1751078674,0.0175,-0.006500000000000001,0.0186681547,1.15,0.14,1.158490397
2019-07-08 22:30:00,1.2375,0.138,1.2451707714,0.007500000000000001,-0.002,0.0077620873000000005,1.23,0.14,1.2379418403,1.2375,0.158,1.2475456905,0.007500000000000001,-0.002,0.0077620873000000005,1.23,0.16,1.2403628501
2019-07-08 23:00:00,1.115,0.1585,1.126209239,0.005,-0.0015,0.0052201533000000005,1.11,0.16,1.1214722466,1.115,0.1585,1.126209239,0.005,-0.0015,0.0052201533000000005,1.11,0.16,1.1214722466
2019-07-08 23:30:00,1.0395,0.177,1.0544615925,0.0095,-0.003,0.0099624294,1.03,0.18,1.0456098699,1.0395,0.117,1.0460636931,0.0095,-0.003,0.0099624294,1.03,0.12,1.0369667304
2019-07-09 00:00:00,0.9480000000000001,0.113,0.954710951,0.018000000000000002,-0.007,0.0193132079,0.93,0.12,0.9377099765,0.9580000000000001,0.113,0.9646413841,0.018000000000000002,-0.007,0.0193132079,0.9400000000000001,0.12,0.9476286192000001
2019-07-09 00:30:00,0.915,0.1145,0.9221362426,0.015,-0.0055000000000000005,0.015976545300000002,0.9,0.12,0.907964757,0.925,0.1345,0.9347273667,0.015,-0.0055000000000000005,0.015976545300000002,0.91,0.14,0.9207062507
2019-07-09 01:00:00,0.9015000000000001,0.121,0.9095841083,0.0015,0.001,0.0018027756000000002,0.9,0.12,0.907964757,0.9115000000000001,0.131,0.9208654896,0.0015,0.001,0.0018027756000000002,0.91,0.13,0.9192388155000001
2019-07-09 01:30:00,0.88,0.122,0.8884165690000001,0.0,0.002,0.002,0.88,0.12,0.8881441324,0.89,0.132,0.8997355167000001,0.0,0.002,0.002,0.89,0.13,0.8994442729000001
2019-07-09 02:00:00,0.88,0.12050000000000001,0.8882118272,0.0,0.0005,0.0005,0.88,0.12,0.8881441324,0.89,0.1305,0.8995166758,0.0,0.0005,0.0005,0.89,0.13,0.8994442729000001
2019-07-09 02:30:00,0.85,0.1005,0.8559207031,0.0,0.0005,0.0005,0.85,0.1,0.8558621384,0.86,0.1105,0.8670699222,0.0,0.0005,0.0005,0.86,0.11,0.8670063437000001
2019-07-09 03:00:00,0.85,0.1005,0.8559207031,0.0,0.0005,0.0005,0.85,0.1,0.8558621384,0.86,0.1105,0.8670699222,0.0,0.0005,0.0005,0.86,0.11,0.8670063437000001
2019-07-09 03:30:00,0.8300000000000001,0.1005,0.8360623482,0.0,0.0005,0.0005,0.8300000000000001,0.1,0.8360023923000001,0.84,0.1105,0.8472368323,0.0,0.0005,0.0005,0.84,0.11,0.8471717653
2019-07-09 04:00:00,0.87,0.1005,0.8757855046,0.0,0.0005,0.0005,0.87,0.1,0.8757282684000001,0.87,0.1105,0.8769893101,0.0,0.0005,0.0005,0.87,0.11,0.8769264507000001
2019-07-09 04:30:00,0.87,0.1005,0.8757855046,0.0,0.0005,0.0005,0.87,0.1,0.8757282684000001,0.87,0.1105,0.8769893101,0.0,0.0005,0.0005,0.87,0.11,0.8769264507000001
2019-07-09 05:00:00,0.93,0.1005,0.9354144803000001,0.0,0.0005,0.0005,0.93,0.1,0.9353608929,0.93,0.1105,0.9365416435,0.0,0.0005,0.0005,0.93,0.11,0.9364827815000001
2019-07-09 05:30:00,1.03,0.121,1.0370829282,0.0,0.001,0.001,1.03,0.12,1.0369667304,1.03,0.111,1.0359638025,0.0,0.001,0.001,1.03,0.11,1.035857133
2019-07-09 06:00:00,1.0,0.12350000000000001,1.0075972658,0.0,0.0035,0.0035,1.0,0.12,1.007174265,1.01,0.1335,1.0187846927,0.0,0.0035,0.0035,1.01,0.13,1.0183319694
2019-07-09 06:30:00,1.0305,0.18150000000000002,1.0463615532,0.0005,0.0015,0.0015811388,1.03,0.18,1.0456098699,1.0305,0.1315,1.0388563423,0.0005,0.0015,0.0015811388,1.03,0.13,1.0381714695
2019-07-09 07:00:00,1.1515,0.18150000000000002,1.1657163034,0.0015,0.0015,0.0021213203,1.15,0.18,1.1640017182,1.1615,0.1915,1.1771807423,0.0015,0.0015,0.0021213203,1.16,0.19,1.1754573578
2019-07-09 07:30:00,1.3325,0.231,1.3523746707,0.0025,0.001,0.0026925824,1.33,0.23,1.3497407157999999,1.3425,0.241,1.3639601350000001,0.0025,0.001,0.0026925824,1.34,0.24,1.361322886
2019-07-09 08:00:00,1.3705,0.251,1.3932951051,0.0105,0.001,0.0105475116,1.3599999999999999,0.25,1.3827870407,1.3805,0.261,1.4049559602000001,0.0105,0.001,0.0105475116,1.37,0.26,1.3944532979
2019-07-09 08:30:00,1.3725,0.2505,1.39517257,0.0125,0.0005,0.012509996,1.3599999999999999,0.25,1.3827870407,1.3825,0.2605,1.4068285254,0.0125,0.0005,0.012509996,1.37,0.26,1.3944532979
2019-07-09 09:00:00,1.3679999999999999,0.251,1.3908360795,0.008,0.001,0.0080622577,1.3599999999999999,0.25,1.3827870407,1.3780000000000001,0.261,1.4024995544,0.008,0.001,0.0080622577,1.37,0.26,1.3944532979
2019-07-09 09:30:00,1.318,0.249,1.3413146536,0.018000000000000002,-0.001,0.0180277564,1.3,0.25,1.3238202295,1.328,0.259,1.3530206946,0.018000000000000002,-0.001,0.0180277564,1.31,0.26,1.3355523202000001
2019-07-09 10:00:00,1.254,0.247,1.2780942845,0.024,-0.003,0.0241867732,1.23,0.25,1.2551493935,1.254,0.257,1.2800644515,0.024,-0.003,0.0241867732,1.23,0.26,1.2571793826
2019-07-09 10:30:00,1.256,0.24750000000000003,1.2801532135,0.026000000000000002,-0.0025,0.0261199158,1.23,0.25,1.2551493935,1.256,0.2575,1.2821241165,0.026000000000000002,-0.0025,0.0261199158,1.23,0.26,1.2571793826
2019-07-09 11:00:00,1.256,0.2275,1.2764373271,0.026000000000000002,-0.0025,0.0261199158,1.23,0.23,1.2513193038,1.256,0.2575,1.2821241165,0.026000000000000002,-0.0025,0.0261199158,1.23,0.26,1.2571793826
2019-07-09 11:30:00,1.2775,0.211,1.2948078043,0.007500000000000001,0.001,0.007566373,1.27,0.21,1.2872451204,1.2875,0.221,1.3063296866,0.007500000000000001,0.001,0.007566373,1.28,0.22,1.2987686476
2019-07-09 12:00:00,1.3645,0.211,1.3807176576,0.0045000000000000005,0.001,0.0046097722,1.3599999999999999,0.21,1.3761177275,1.3645,0.221,1.3822811762,0.0045000000000000005,0.001,0.0046097722,1.3599999999999999,0.22,1.3776792079
2019-07-09 12:30:00,1.37,0.2325,1.3895885182,0.01,0.0025,0.0103077641,1.3599999999999999,0.23,1.3793114224,1.37,0.24250000000000002,1.3912966075,0.01,0.0025,0.0103077641,1.3599999999999999,0.24,1.3810141201000001
2019-07-09 13:00:00,1.4,0.232,1.4190926679,0.01,0.002,0.010198039,1.3900000000000001,0.23,1.4089002804000001,1.4,0.242,1.4207617675,0.01,0.002,0.010198039,1.3900000000000001,0.24,1.4105672618
2019-07-09 13:30:00,1.3014999999999999,0.232,1.3220159795,0.0115,0.002,0.011672617500000001,1.29,0.23,1.3103434664,1.3115,0.242,1.3336402251,0.0115,0.002,0.011672617500000001,1.3,0.24,1.3219682296
2019-07-09 14:00:00,1.2885,0.2265,1.3082562822,0.018500000000000003,-0.0035,0.0188281704,1.27,0.23,1.2906587465000001,1.2885,0.23650000000000002,1.3100246181,0.018500000000000003,-0.0035,0.0188281704,1.27,0.24,1.2924782397
2019-07-09 14:30:00,1.329,0.2265,1.3481629167,0.019,-0.0035,0.0193196791,1.31,0.23,1.3300375935,1.339,0.23650000000000002,1.3597254318,0.019,-0.0035,0.0193196791,1.32,0.24,1.3416407865
2019-07-09 15:00:00,1.2885,0.227,1.3083429405,0.018500000000000003,-0.003,0.018741664800000002,1.27,0.23,1.2906587465000001,1.2985,0.23700000000000002,1.3199512302,0.018500000000000003,-0.003,0.018741664800000002,1.28,0.24,1.3023056477
2019-07-09 15:30:00,1.3515000000000001,0.2285,1.3706803055,0.0115,-0.0015,0.0115974135,1.34,0.23,1.3595955281,1.3515000000000001,0.23850000000000002,1.3723827819,0.0115,-0.0015,0.0115974135,1.34,0.24,1.361322886
2019-07-09 16:00:00,1.307,0.18,1.3193365757,0.007,0.0,0.007,1.3,0.18,1.3124023773,1.317,0.2,1.3320994708,0.007,0.0,0.007,1.31,0.2,1.3251792332
2019-07-09 16:30:00,1.3475000000000001,0.19,1.3608292509,0.007500000000000001,0.0,0.007500000000000001,1.34,0.19,1.3534031181000001,1.3475000000000001,0.2,1.362261447,0.007500000000000001,0.0,0.007500000000000001,1.34,0.2,1.3548431644
2019-07-09 17:00:00,1.3705,0.1885,1.3834025083000001,0.0105,-0.0015,0.010606601700000001,1.3599999999999999,0.19,1.3732079231,1.3705,0.1985,1.3848005272,0.0105,-0.0015,0.010606601700000001,1.3599999999999999,0.2,1.3746272222
2019-07-09 17:30:00,1.3685,0.19,1.3816266681,0.0085,0.0,0.0085,1.3599999999999999,0.19,1.3732079231,1.3685,0.2,1.3830373277999999,0.0085,0.0,0.0085,1.3599999999999999,0.2,1.3746272222
2019-07-09 18:00:00,1.365,0.1835,1.3772789296,0.005,0.0035,0.0061032778,1.3599999999999999,0.18,1.3718600512,1.365,0.20350000000000001,1.3800859575,0.005,0.0035,0.0061032778,1.3599999999999999,0.2,1.3746272222
2019-07-09 18:30:00,1.384,0.182,1.3959154702,0.004,0.002,0.004472136000000001,1.38,0.18,1.3916896206,1.384,0.17200000000000001,1.3946469087,0.004,0.002,0.004472136000000001,1.38,0.17,1.3904315877
2019-07-09 19:00:00,1.3245,0.1615,1.3343097466,0.0045000000000000005,0.0015,0.0047434165,1.32,0.16,1.3296616111000001,1.3245,0.1715,1.3355569999,0.0045000000000000005,0.0015,0.0047434165,1.32,0.17,1.3309019498
2019-07-09 19:30:00,1.3425,0.1615,1.3521791671,0.0025,0.0015,0.0029154759,1.34,0.16,1.3495184326,1.3425,0.1615,1.3521791671,0.0025,0.0015,0.0029154759,1.34,0.16,1.3495184326
2019-07-09 20:00:00,1.242,0.14150000000000001,1.2500344995,0.002,0.0015,0.0025,1.24,0.14,1.2478781992,1.252,0.1615,1.262373261,0.002,0.0015,0.0025,1.25,0.16,1.2601983971
2019-07-09 20:30:00,1.2805,0.14150000000000001,1.2882944151,0.0005,0.0015,0.0015811388,1.28,0.14,1.2876334882,1.2805,0.1615,1.290644219,0.0005,0.0015,0.0015811388,1.28,0.16,1.2899612397
2019-07-09 21:00:00,1.2005,0.14150000000000001,1.2088103656,0.0005,0.0015,0.0015811388,1.2,0.14,1.2081390648,1.2105000000000001,0.1615,1.2212258186,0.0005,0.0015,0.0015811388,1.21,0.16,1.2205326706
2019-07-09 21:30:00,1.17,0.12150000000000001,1.1762917368,0.0,0.0015,0.0015,1.17,0.12,1.176137747,1.18,0.14150000000000001,1.1884537223,0.0,0.0015,0.0015,1.18,0.14,1.1882760622
2019-07-09 22:00:00,1.16,0.12050000000000001,1.1662419346,0.0,0.0005,0.0005,1.16,0.12,1.166190379,1.16,0.1405,1.168477749,0.0,0.0005,0.0005,1.16,0.14,1.1684177335
2019-07-09 22:30:00,1.16,0.123,1.1665028933000001,0.0,0.003,0.003,1.16,0.12,1.166190379,1.16,0.14300000000000002,1.1687809889,0.0,0.003,0.003,1.16,0.14,1.1684177335
2019-07-09 23:00:00,1.1,0.12050000000000001,1.1065804309,0.0,0.0005,0.0005,1.1,0.12,1.1065260955,1.1,0.1405,1.1089365401,0.0,0.0005,0.0005,1.1,0.14,1.1088733021
2019-07-09 23:30:00,1.02,0.12050000000000001,1.0270931068,0.0,0.0005,0.0005,1.02,0.12,1.0270345661,1.02,0.1405,1.0296311233,0.0,0.0005,0.0005,1.02,0.14,1.0295630141
2019-07-10 00:00:00,0.9400000000000001,0.12050000000000001,0.947692065,0.0,0.0005,0.0005,0.9400000000000001,0.12,0.9476286192000001,0.9500000000000001,0.12050000000000001,0.9576117428,0.0,0.0005,0.0005,0.9500000000000001,0.12,0.9575489544
2019-07-10 00:30:00,0.9,0.09050000000000001,0.9045386946,0.0,0.0005,0.0005,0.9,0.09,0.9044888059,0.91,0.12050000000000001,0.9179434895,0.0,0.0005,0.0005,0.91,0.12,0.9178779875
2019-07-10 01:00:00,0.8255,0.08850000000000001,0.8302303897000001,0.0055000000000000005,-0.0015,0.0057008771000000005,0.8200000000000001,0.09,0.8249242389,0.8355,0.0985,0.8412862176,0.0055000000000000005,-0.0015,0.0057008771000000005,0.8300000000000001,0.1,0.8360023923000001
2019-07-10 01:30:00,0.848,0.08700000000000001,0.8524511716000001,0.008,-0.003,0.0085440037,0.84,0.09,0.8448076704,0.858,0.097,0.8634656913000001,0.008,-0.003,0.0085440037,0.85,0.1,0.8558621384
2019-07-10 02:00:00,0.8230000000000001,0.09050000000000001,0.8279608988,0.003,0.0005,0.0030413813000000002,0.8200000000000001,0.09,0.8249242389,0.833,0.1005,0.8390406724,0.003,0.0005,0.0030413813000000002,0.8300000000000001,0.1,0.8360023923000001
2019-07-10 02:30:00,0.8270000000000001,0.08750000000000001,0.8316160472,0.007,-0.0025,0.0074330344,0.8200000000000001,0.09,0.8249242389,0.837,0.0975,0.8426596288,0.007,-0.0025,0.0074330344,0.8300000000000001,0.1,0.8360023923000001
2019-07-10 03:00:00,0.805,0.08850000000000001,0.8098501405,0.005,-0.0015,0.0052201533000000005,0.8,0.09,0.8050465825,0.8150000000000001,0.0985,0.8209307218,0.005,-0.0015,0.0052201533000000005,0.81,0.1,0.8161494961
2019-07-10 03:30:00,0.841,0.112,0.8484250114,0.001,0.002,0.0022360680000000003,0.84,0.11,0.8471717653,0.851,0.10200000000000001,0.8570910103,0.001,0.002,0.0022360680000000003,0.85,0.1,0.8558621384
2019-07-10 04:00:00,0.8405,0.1115,0.8478634914000001,0.0005,0.0015,0.0015811388,0.84,0.11,0.8471717653,0.8505,0.12150000000000001,0.8591347391,0.0005,0.0015,0.0015811388,0.85,0.12,0.8584287973
2019-07-10 04:30:00,0.881,0.113,0.8882173158000001,0.001,0.003,0.0031622777,0.88,0.11,0.8868483523,0.881,0.123,0.8895448274000001,0.001,0.003,0.0031622777,0.88,0.12,0.8881441324
2019-07-10 05:00:00,0.911,0.113,0.9179814813,0.001,0.003,0.0031622777,0.91,0.11,0.9166242414,0.921,0.123,0.9291770552,0.001,0.003,0.0031622777,0.92,0.12,0.9277930804000001
2019-07-10 05:30:00,0.9635,0.109,0.9696459405000001,0.0035,-0.001,0.0036400549,0.96,0.11,0.9662815325,0.9735,0.11900000000000001,0.9807462720000001,0.0035,-0.001,0.0036400549,0.97,0.12,0.9773944956
2019-07-10 06:00:00,1.032,0.111,1.037952311,0.002,0.001,0.0022360680000000003,1.03,0.11,1.035857133,1.042,0.121,1.0490019066,0.002,0.001,0.0022360680000000003,1.04,0.12,1.0469001863
2019-07-10 06:30:00,1.047,0.154,1.0582650897,0.017,-0.006,0.0180277564,1.03,0.16,1.0423531072,1.057,0.14400000000000002,1.0667637977,0.017,-0.006,0.0180277564,1.04,0.15,1.0507616285
2019-07-10 07:00:00,1.176,0.18050000000000002,1.1897715117,0.026000000000000002,-0.0095,0.0276812211,1.15,0.19,1.1655899794,1.186,0.1905,1.2012020022,0.026000000000000002,-0.0095,0.0276812211,1.16,0.2,1.1771151176
2019-07-10 07:30:00,1.2685,0.184,1.2817754288,0.018500000000000003,-0.006,0.019448650300000002,1.25,0.19,1.2643575444000001,1.2785,0.194,1.2931350471,0.018500000000000003,-0.006,0.019448650300000002,1.26,0.2,1.2757742747
2019-07-10 08:00:00,1.2555,0.17250000000000001,1.2672949538,0.0055000000000000005,0.0025,0.006041523,1.25,0.17,1.2615070353,1.2655,0.1825,1.278591608,0.0055000000000000005,0.0025,0.006041523,1.26,0.18,1.2727922061
2019-07-10 08:30:00,1.2575,0.171,1.2690733824,0.007500000000000001,0.001,0.007566373,1.25,0.17,1.2615070353,1.2675,0.181,1.2803582506,0.007500000000000001,0.001,0.007566373,1.26,0.18,1.2727922061
2019-07-10 09:00:00,1.344,0.14250000000000002,1.3515332959,0.004,0.0025,0.0047169906,1.34,0.14,1.3472935834,1.344,0.1825,1.3563341218,0.004,0.0025,0.0047169906,1.34,0.18,1.3520355025
2019-07-10 09:30:00,1.346,0.1715,1.3568818114,0.006,0.0015,0.0061846584,1.34,0.17,1.3507405376000001,1.346,0.18150000000000002,1.358181965,0.006,0.0015,0.0061846584,1.34,0.18,1.3520355025
2019-07-10 10:00:00,1.3445,0.1925,1.3582107716,0.0045000000000000005,0.0025,0.0051478151000000005,1.34,0.19,1.3534031181000001,1.3445,0.2025,1.3596641129,0.0045000000000000005,0.0025,0.0051478151000000005,1.34,0.2,1.3548431644
2019-07-10 10:30:00,1.346,0.1915,1.3595544307,0.006,0.0015,0.0061846584,1.34,0.19,1.3534031181000001,1.346,0.2015,1.3609989897,0.006,0.0015,0.0061846584,1.34,0.2,1.3548431644
2019-07-10 11:00:00,1.242,0.17,1.2535804721,0.012,0.0,0.012,1.23,0.17,1.2416923935,1.242,0.18,1.254975697,0.012,0.0,0.012,1.23,0.18,1.2431009613
2019-07-10 11:30:00,1.2785,0.1915,1.2927623525,0.0085,0.0015,0.008631338300000001,1.27,0.19,1.2841339494000001,1.2885,0.2015,1.3041604579000001,0.0085,0.0015,0.008631338300000001,1.28,0.2,1.2955307793
2019-07-10 12:00:00,1.307,0.194,1.3213194163,0.007,0.004,0.0080622577,1.3,0.19,1.3138112498,1.317,0.20400000000000001,1.332705894,0.007,0.004,0.0080622577,1.31,0.2,1.3251792332
2019-07-10 12:30:00,1.3415,0.209,1.3576830447,0.0115,-0.001,0.011543396400000001,1.33,0.21,1.3464768843,1.3515000000000001,0.219,1.3691286463,0.0115,-0.001,0.011543396400000001,1.34,0.22,1.3579396156999999
2019-07-10 13:00:00,1.3559999999999999,0.20550000000000002,1.3714832299,0.026000000000000002,-0.0045000000000000005,0.0263865496,1.33,0.21,1.3464768843,1.366,0.2155,1.3828941572,0.026000000000000002,-0.0045000000000000005,0.0263865496,1.34,0.22,1.3579396156999999
2019-07-10 13:30:00,1.319,0.2515,1.3427632889,0.039,-0.0085,0.0399155358,1.28,0.26,1.3061393494,1.309,0.21150000000000002,1.3259763384,0.039,-0.0085,0.0399155358,1.27,0.22,1.2889142718
2019-07-10 14:00:00,1.2635,0.23850000000000002,1.285812778,0.0635,-0.021500000000000002,0.0670410322,1.2,0.26,1.2278436383,1.2635,0.20850000000000002,1.2805875604999999,0.0635,-0.021500000000000002,0.0670410322,1.2,0.23,1.2218428704
2019-07-10 14:30:00,1.2195,0.47150000000000003,1.3074756212,0.0795,-0.0285,0.0844541296,1.1400000000000001,0.5,1.2448293056,1.1795,-0.11850000000000001,1.1854376829,0.0795,-0.0285,0.0844541296,1.1,-0.09,1.103675677
2019-07-10 15:00:00,1.1775,0.1845,1.191866813,0.0775,-0.025500000000000002,0.0815873765,1.1,0.21,1.1198660634,1.1775,0.1945,1.1934556967,0.0775,-0.025500000000000002,0.0815873765,1.1,0.22,1.121784293
2019-07-10 15:30:00,1.176,0.17400000000000002,1.1888027591,0.056,-0.016,0.058240879100000004,1.12,0.19,1.1360017606,1.176,0.184,1.1903075233,0.056,-0.016,0.058240879100000004,1.12,0.2,1.1377170123
2019-07-10 16:00:00,1.1055,0.14300000000000002,1.1147103884,0.0555,-0.017,0.058045241000000004,1.05,0.16,1.0621205205,1.1155,0.14300000000000002,1.1246284942,0.0555,-0.017,0.058045241000000004,1.06,0.16,1.0720074627
2019-07-10 16:30:00,1.148,0.1535,1.1582168407,0.028,-0.006500000000000001,0.028744564700000003,1.12,0.16,1.1313708499,1.148,0.1535,1.1582168407,0.028,-0.006500000000000001,0.028744564700000003,1.12,0.16,1.1313708499
2019-07-10 17:00:00,1.254,0.461,1.3360527684,0.034,-0.009000000000000001,0.0351710108,1.22,0.47000000000000003,1.307402004,1.214,-0.049,1.2149884773,0.034,-0.009000000000000001,0.0351710108,1.18,-0.04,1.1806777715
2019-07-10 17:30:00,1.3575,0.223,1.3756944610000001,0.0275,-0.007,0.028376927200000002,1.33,0.23,1.3497407157999999,1.3575,0.233,1.3773508086000001,0.0275,-0.007,0.028376927200000002,1.33,0.24,1.3514806695
2019-07-10 18:00:00,1.3905,0.217,1.4073305404,0.0405,-0.013000000000000001,0.0425352795,1.35,0.23,1.3694524452999999,1.3905,0.227,1.4089071119,0.0405,-0.013000000000000001,0.0425352795,1.35,0.24,1.3711673858
2019-07-10 18:30:00,1.4065,0.202,1.4209314727,0.026500000000000003,-0.008,0.0276812211,1.38,0.21,1.3958868148999999,1.4065,0.202,1.4209314727,0.026500000000000003,-0.008,0.0276812211,1.38,0.21,1.3958868148999999
2019-07-10 19:00:00,1.409,0.2,1.423123677,0.029,-0.01,0.030675723300000002,1.38,0.21,1.3958868148999999,1.409,0.2,1.423123677,0.029,-0.01,0.030675723300000002,1.38,0.21,1.3958868148999999
2019-07-10 19:30:00,1.346,0.1615,1.3556541779,0.026000000000000002,-0.0085,0.027354158700000002,1.32,0.17,1.3309019498,1.346,0.1715,1.3568818114,0.026000000000000002,-0.0085,0.027354158700000002,1.32,0.18,1.3322161987
2019-07-10 20:00:00,1.339,0.164,1.3490059303,0.019,-0.006,0.0199248588,1.32,0.17,1.3309019498,1.339,0.164,1.3490059303,0.019,-0.006,0.0199248588,1.32,0.17,1.3309019498
2019-07-10 20:30:00,1.298,0.1645,1.3083823027,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.28,0.17,1.2912397144,1.308,0.1645,1.31830355,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.29,0.17,1.3011533345
2019-07-10 21:00:00,1.2730000000000001,0.1665,1.2838423774,0.013000000000000001,-0.0035,0.013462912,1.26,0.17,1.2714165328,1.2730000000000001,0.1665,1.2838423774,0.013000000000000001,-0.0035,0.013462912,1.26,0.17,1.2714165328
2019-07-10 21:30:00,1.2325,0.1565,1.2423962733,0.0125,-0.0035,0.012980755,1.22,0.16,1.2304470732000001,1.2325,0.1665,1.2436955013,0.0125,-0.0035,0.012980755,1.22,0.17,1.2317873193
2019-07-10 22:00:00,1.2005,0.2665,1.2297245627,0.0105,-0.0035,0.0110679718,1.19,0.27,1.2202458769,1.1805,0.0165,1.1806153057,0.0105,-0.0035,0.0110679718,1.17,0.02,1.1701709277
2019-07-10 22:30:00,1.1205,0.1165,1.126540057,0.0105,-0.0035,0.0110679718,1.11,0.12,1.116467644,1.1205,0.1165,1.126540057,0.0105,-0.0035,0.0110679718,1.11,0.12,1.116467644
2019-07-10 23:00:00,1.022,0.1005,1.0269295253,0.002,0.0005,0.0020615528,1.02,0.1,1.024890238,1.032,0.12050000000000001,1.0390111886,0.002,0.0005,0.0020615528,1.03,0.12,1.0369667304
2019-07-10 23:30:00,0.9685,0.0925,0.9729072412,0.018500000000000003,-0.007500000000000001,0.0199624648,0.9500000000000001,0.1,0.9552486587000001,0.9785,0.1125,0.9849459376,0.018500000000000003,-0.007500000000000001,0.0199624648,0.96,0.12,0.9674709298
2019-07-11 00:00:00,0.93,0.0965,0.9349931818,0.01,-0.0035,0.010594810100000001,0.92,0.1,0.9254188241,0.9400000000000001,0.1165,0.9471917704,0.01,-0.0035,0.010594810100000001,0.93,0.12,0.9377099765
2019-07-11 00:30:00,0.9005000000000001,0.10650000000000001,0.9067758819,0.0105,-0.0035,0.0110679718,0.89,0.11,0.8967719889,0.9005000000000001,0.1165,0.9080046806000001,0.0105,-0.0035,0.0110679718,0.89,0.12,0.8980534505000001
2019-07-11 01:00:00,0.863,0.101,0.8688900966,0.023,-0.009000000000000001,0.024698178100000003,0.84,0.11,0.8471717653,0.873,0.111,0.8800284086,0.023,-0.009000000000000001,0.024698178100000003,0.85,0.12,0.8584287973
2019-07-11 01:30:00,0.9105000000000001,0.10200000000000001,0.9161955304,0.0205,-0.008,0.0220056811,0.89,0.11,0.8967719889,0.9105000000000001,0.112,0.91736266,0.0205,-0.008,0.0220056811,0.89,0.12,0.8980534505000001
2019-07-11 02:00:00,0.904,0.105,0.9100774692,0.014,-0.005,0.0148660687,0.89,0.11,0.8967719889,0.904,0.115,0.911285356,0.014,-0.005,0.0148660687,0.89,0.12,0.8980534505000001
2019-07-11 02:30:00,0.8835000000000001,0.105,0.8897175113,0.0135,-0.005,0.01439618,0.87,0.11,0.8769264507000001,0.8835000000000001,0.115,0.8909530010000001,0.0135,-0.005,0.01439618,0.87,0.12,0.8782368701000001
2019-07-11 03:00:00,0.861,0.106,0.8675004323000001,0.011,-0.004,0.0117046999,0.85,0.11,0.8570880935,0.861,0.116,0.8687790283,0.011,-0.004,0.0117046999,0.85,0.12,0.8584287973
2019-07-11 03:30:00,0.8685,0.10300000000000001,0.8745863308,0.018500000000000003,-0.007,0.0197800404,0.85,0.11,0.8570880935,0.8685,0.113,0.8758203297,0.018500000000000003,-0.007,0.0197800404,0.85,0.12,0.8584287973
2019-07-11 04:00:00,0.858,0.1075,0.8647081878,0.008,-0.0025,0.0083815273,0.85,0.11,0.8570880935,0.858,0.11750000000000001,0.8660082274,0.008,-0.0025,0.0083815273,0.85,0.12,0.8584287973
2019-07-11 04:30:00,0.862,0.1015,0.867955212,0.002,0.0015,0.0025,0.86,0.1,0.8657944329,0.872,0.12150000000000001,0.8804239036,0.002,0.0015,0.0025,0.87,0.12,0.8782368701000001
2019-07-11 05:00:00,0.86,0.1005,0.8658523257,0.0,0.0005,0.0005,0.86,0.1,0.8657944329,0.87,0.09050000000000001,0.8746943752,0.0,0.0005,0.0005,0.87,0.09,0.8746427842000001
2019-07-11 05:30:00,0.9,0.101,0.9056494907,0.0,0.001,0.001,0.9,0.1,0.9055385138000001,0.91,0.091,0.9145386815000001,0.0,0.001,0.001,0.91,0.09,0.9144397192
2019-07-11 06:00:00,0.9400000000000001,0.105,0.945846182,0.0,0.005,0.005,0.9400000000000001,0.1,0.9453041838,0.9500000000000001,0.095,0.9547381840000001,0.0,0.005,0.005,0.9500000000000001,0.09,0.954253635
2019-07-11 06:30:00,1.0305,0.124,1.0379336443,0.0005,0.004,0.0040311289,1.03,0.12,1.0369667304,1.0305,0.134,1.0391757551,0.0005,0.004,0.0040311289,1.03,0.13,1.0381714695
2019-07-11 07:00:00,1.182,0.29350000000000004,1.2178941867,0.002,0.0035,0.0040311289,1.18,0.29,1.2151131635,1.172,0.0635,1.1737189826,0.002,0.0035,0.0040311289,1.17,0.06,1.1715374514
2019-07-11 07:30:00,1.239,0.2495,1.2638715322,0.009000000000000001,-0.0005,0.0090138782,1.23,0.25,1.2551493935,1.229,0.1395,1.2368917697,0.009000000000000001,-0.0005,0.0090138782,1.22,0.14,1.2280065146
2019-07-11 08:00:00,1.3375,0.227,1.3566264224,0.0175,-0.003,0.0177552809,1.32,0.23,1.339888055,1.3375,0.227,1.3566264224,0.0175,-0.003,0.0177552809,1.32,0.23,1.339888055
2019-07-11 08:30:00,1.5230000000000001,1.0785,1.8661970019,0.013000000000000001,-0.0015,0.0130862523,1.51,1.08,1.8564751547,1.373,-0.5815,1.4910637981,0.013000000000000001,-0.0015,0.0130862523,1.3599999999999999,-0.58,1.4785127663
2019-07-11 09:00:00,1.425,0.258,1.4481674627,0.015,-0.002,0.015132746,1.4100000000000001,0.26,1.4337712509,1.425,0.268,1.4499824137,0.015,-0.002,0.015132746,1.4100000000000001,0.27,1.4356183337
2019-07-11 09:30:00,1.4315,0.256,1.4542105246,0.021500000000000002,-0.004,0.021868927700000002,1.4100000000000001,0.26,1.4337712509,1.4315,0.266,1.4560042067,0.021500000000000002,-0.004,0.021868927700000002,1.4100000000000001,0.27,1.4356183337
2019-07-11 10:00:00,1.421,0.251,1.4429975745,0.031,-0.009000000000000001,0.0322800248,1.3900000000000001,0.26,1.4141074923999999,1.421,0.261,1.44477057,0.031,-0.009000000000000001,0.0322800248,1.3900000000000001,0.27,1.4159802259
2019-07-11 10:30:00,1.4295,0.24750000000000003,1.4507675555000001,0.0395,-0.0125,0.041430665000000005,1.3900000000000001,0.26,1.4141074923999999,1.4295,0.2575,1.4525069707,0.0395,-0.0125,0.041430665000000005,1.3900000000000001,0.27,1.4159802259
2019-07-11 11:00:00,1.348,0.2505,1.3710777695,0.038,-0.0095,0.0391695034,1.31,0.26,1.3355523202000001,1.358,0.2505,1.3809106597,0.038,-0.0095,0.0391695034,1.32,0.26,1.3453624047
2019-07-11 11:30:00,1.3715,0.24250000000000002,1.3927736715,0.061500000000000006,-0.0175,0.0639413794,1.31,0.26,1.3355523202000001,1.3815,0.2625,1.4062177996,0.061500000000000006,-0.0175,0.0639413794,1.32,0.28,1.3493702235
2019-07-11 12:00:00,1.45,0.23950000000000002,1.469646301,0.06,-0.0205,0.0634054414,1.3900000000000001,0.26,1.4141074923999999,1.45,0.2595,1.4730377626,0.06,-0.0205,0.0634054414,1.3900000000000001,0.28,1.4179210133
2019-07-11 12:30:00,1.5354999999999999,0.24450000000000002,1.5548442044000002,0.1155,-0.0455,0.12413903500000001,1.42,0.29,1.4493101807,1.5354999999999999,0.2545,1.5564480396,0.1155,-0.0455,0.12413903500000001,1.42,0.30000000000000004,1.4513442045
2019-07-11 13:00:00,1.4505,0.41400000000000003,1.5084250893,0.07050000000000001,-0.026000000000000002,0.0751415331,1.38,0.44,1.4484474447,1.4205,0.044,1.4211812868,0.07050000000000001,-0.026000000000000002,0.0751415331,1.35,0.07,1.3518135966
2019-07-11 13:30:00,1.3995,0.193,1.4127452884,0.0695,-0.027,0.0745603782,1.33,0.22,1.3480726983,1.4095,0.203,1.4240432753,0.0695,-0.027,0.0745603782,1.34,0.23,1.3595955281
2019-07-11 14:00:00,1.3495,0.209,1.3655882432,0.0795,-0.031,0.0853302408,1.27,0.24,1.2924782397,1.3495,0.219,1.3671544353,0.0795,-0.031,0.0853302408,1.27,0.25,1.2943724348
2019-07-11 14:30:00,1.326,0.199,1.3408493577,0.056,-0.021,0.0598080262,1.27,0.22,1.2889142718,1.326,0.199,1.3408493577,0.056,-0.021,0.0598080262,1.27,0.22,1.2889142718
2019-07-11 15:00:00,1.325,0.2005,1.3400840459,0.055,-0.0195,0.05835452,1.27,0.22,1.2889142718,1.325,0.2005,1.3400840459,0.055,-0.0195,0.05835452,1.27,0.22,1.2889142718
2019-07-11 15:30:00,1.2805,0.203,1.2964911299,0.0505,-0.017,0.053284613200000004,1.23,0.22,1.2495199077999999,1.2905,0.203,1.3063687267000001,0.0505,-0.017,0.053284613200000004,1.24,0.22,1.2593649193
2019-07-11 16:00:00,1.256,0.1905,1.270364613,0.076,-0.029500000000000002,0.0815245362,1.18,0.22,1.200333287,1.256,0.1905,1.270364613,0.076,-0.029500000000000002,0.0815245362,1.18,0.22,1.200333287
2019-07-11 16:30:00,1.3054999999999999,0.187,1.3188249505,0.0855,-0.033,0.09164742220000001,1.22,0.22,1.2396773774,1.3054999999999999,0.187,1.3188249505,0.0855,-0.033,0.09164742220000001,1.22,0.22,1.2396773774
2019-07-11 17:00:00,1.34,0.20550000000000002,1.3556659802,0.09,-0.0345,0.096385943,1.25,0.24,1.2728314892,1.34,0.2155,1.3572178344,0.09,-0.0345,0.096385943,1.25,0.25,1.2747548784
2019-07-11 17:30:00,1.3845,0.20650000000000002,1.3998151664,0.0845,-0.0335,0.0908982948,1.3,0.24,1.3219682296,1.3845,0.2165,1.4013252656000001,0.0845,-0.0335,0.0908982948,1.3,0.25,1.3238202295
2019-07-11 18:00:00,1.404,0.20700000000000002,1.4191775787,0.084,-0.033,0.0902496537,1.32,0.24,1.3416407865,1.404,0.217,1.4206706163,0.084,-0.033,0.0902496537,1.32,0.25,1.3434656676
2019-07-11 18:30:00,1.4435,0.22,1.460168569,0.053500000000000006,-0.02,0.0571161098,1.3900000000000001,0.24,1.4105672618,1.4435,0.23,1.4617086748,0.053500000000000006,-0.02,0.0571161098,1.3900000000000001,0.25,1.4123030836
2019-07-11 19:00:00,1.4265,0.20450000000000002,1.4410837935,0.08650000000000001,-0.035500000000000004,0.09350133690000001,1.34,0.24,1.361322886,1.4265,0.21450000000000002,1.4425368280000002,0.08650000000000001,-0.035500000000000004,0.09350133690000001,1.34,0.25,1.3631214179
2019-07-11 19:30:00,1.3425,0.171,1.3533466851,0.07250000000000001,-0.029,0.07808488970000001,1.27,0.2,1.2856515858,1.3425,0.181,1.3546465406000001,0.07250000000000001,-0.029,0.07808488970000001,1.27,0.21,1.2872451204
2019-07-11 20:00:00,1.3545,0.1525,1.3630577757,0.044500000000000005,-0.0175,0.0478173609,1.31,0.17,1.3209844814,1.3545,0.1625,1.3642127767,0.044500000000000005,-0.0175,0.0478173609,1.31,0.18,1.3223085873
2019-07-11 20:30:00,1.294,0.1285,1.3003646604,0.054,-0.021500000000000002,0.058122715000000005,1.24,0.15,1.2490396311,1.294,0.1385,1.3013908905,0.054,-0.021500000000000002,0.058122715000000005,1.24,0.16,1.2502799686000001
2019-07-11 21:00:00,1.2530000000000001,0.133,1.2600388883,0.043000000000000003,-0.017,0.046238512100000004,1.21,0.15,1.2192620719,1.2530000000000001,0.14300000000000002,1.261133617,0.043000000000000003,-0.017,0.046238512100000004,1.21,0.16,1.2205326706
2019-07-11 21:30:00,1.2585,0.1305,1.2652479994,0.0485,-0.0195,0.0522733202,1.21,0.15,1.2192620719,1.2585,0.1405,1.2663184828,0.0485,-0.0195,0.0522733202,1.21,0.16,1.2205326706
2019-07-11 22:00:00,1.1865,0.125,1.1930663225,0.036500000000000005,-0.015,0.039462007,1.15,0.14,1.158490397,1.1865,0.135,1.1941554547,0.036500000000000005,-0.015,0.039462007,1.15,0.15,1.1597413505
2019-07-11 22:30:00,1.1855,0.125,1.1920718309,0.035500000000000004,-0.015,0.038538941300000004,1.15,0.14,1.158490397,1.1855,0.135,1.1931618708,0.035500000000000004,-0.015,0.038538941300000004,1.15,0.15,1.1597413505
2019-07-11 23:00:00,1.0975,0.129,1.1050553154,0.0275,-0.011,0.029618406400000002,1.07,0.14,1.0791200119,1.0975,0.139,1.1062672598,0.0275,-0.011,0.029618406400000002,1.07,0.15,1.0804628638
2019-07-11 23:30:00,1.0225,0.192,1.0403702466,0.0425,-0.018000000000000002,0.0461546314,0.98,0.21,1.0022474744,1.0125,0.082,1.0158150668,0.0425,-0.018000000000000002,0.0461546314,0.97,0.1,0.9751410154000001
2019-07-12 00:00:00,0.973,0.126,0.9811243550000001,0.033,-0.014,0.0358468967,0.9400000000000001,0.14,0.9503683496,0.983,0.146,0.9937831755000001,0.033,-0.014,0.0358468967,0.9500000000000001,0.16,0.9633794683
2019-07-12 00:30:00,0.934,0.12,0.9416772271,0.024,-0.01,0.026000000000000002,0.91,0.13,0.9192388155000001,0.934,0.15,0.945968287,0.024,-0.01,0.026000000000000002,0.91,0.16,0.9239588735
2019-07-12 01:00:00,0.895,0.124,0.9035491132000001,0.015,-0.006,0.0161554944,0.88,0.13,0.8895504483000001,0.905,0.124,0.9134555271,0.015,-0.006,0.0161554944,0.89,0.13,0.8994442729000001
2019-07-12 01:30:00,0.8895000000000001,0.127,0.8985205896,0.0095,-0.003,0.0099624294,0.88,0.13,0.8895504483000001,0.8995000000000001,0.127,0.9084212954,0.0095,-0.003,0.0099624294,0.89,0.13,0.8994442729000001
2019-07-12 02:00:00,0.89,0.0965,0.8952163146000001,0.01,-0.0035,0.010594810100000001,0.88,0.1,0.8856635930000001,0.9,0.10650000000000001,0.9062793444,0.01,-0.0035,0.010594810100000001,0.89,0.11,0.8967719889
2019-07-12 02:30:00,0.8405,0.07200000000000001,0.8435782418000001,0.0005,0.002,0.0020615528,0.84,0.07,0.8429116205,0.8405,0.082,0.8444905269,0.0005,0.002,0.0020615528,0.84,0.08,0.8438009244
2019-07-12 03:00:00,0.8220000000000001,0.07050000000000001,0.8250177271,0.002,0.0005,0.0020615528,0.8200000000000001,0.07,0.8229823813,0.842,0.0805,0.845839376,0.002,0.0005,0.0020615528,0.84,0.08,0.8438009244
2019-07-12 03:30:00,0.8130000000000001,0.0965,0.8187070599,0.033,-0.0135,0.035654593000000005,0.78,0.11,0.7877182237,0.8230000000000001,0.0965,0.82863819,0.033,-0.0135,0.035654593000000005,0.79,0.11,0.7976214641
2019-07-12 04:00:00,0.8235,0.08700000000000001,0.8280828763,0.10350000000000001,-0.043000000000000003,0.1120769825,0.72,0.13,0.731641989,0.8335,0.097,0.8391252886,0.10350000000000001,-0.043000000000000003,0.1120769825,0.73,0.14,0.7433034374
2019-07-12 04:30:00,0.8465,0.0835,0.8506083117000001,0.1565,-0.0665,0.1700426417,0.6900000000000001,0.15,0.7061161378,0.8465,0.0935,0.8516481081,0.1565,-0.0665,0.1700426417,0.6900000000000001,0.16,0.7083078427
2019-07-12 05:00:00,0.884,0.186,0.9033559653000001,0.194,-0.084,0.2114048249,0.6900000000000001,0.27,0.7409453421000001,0.864,-0.024,0.8643332691000001,0.194,-0.084,0.2114048249,0.67,0.06,0.6726812024000001
2019-07-12 05:30:00,0.9345,0.8895000000000001,1.2901552232,0.0945,-0.0405,0.1028129369,0.84,0.93,1.2531959145,0.8145,-0.7405,1.1007953942,0.0945,-0.0405,0.1028129369,0.72,-0.7000000000000001,1.0041912169
2019-07-12 06:00:00,1.017,0.649,1.2064369026,0.027,-0.011,0.029154759500000002,0.99,0.66,1.1898319209000001,0.927,-0.481,1.0443610487,0.027,-0.011,0.029154759500000002,0.9,-0.47000000000000003,1.0153324579
2019-07-12 06:30:00,1.0185,0.2495,1.0486145622,0.0285,-0.0105,0.0303726851,0.99,0.26,1.0235721763,1.0185,0.0095,1.0185443044,0.0285,-0.0105,0.0303726851,0.99,0.02,0.9902019996
2019-07-12 07:00:00,1.2095,0.1895,1.2242550796,0.029500000000000002,-0.0105,0.0313129366,1.18,0.2,1.196829144,1.2095,0.1995,1.2258427713,0.029500000000000002,-0.0105,0.0313129366,1.18,0.21,1.1985407794
2019-07-12 07:30:00,1.342,0.21050000000000002,1.3584087197999999,0.07200000000000001,-0.029500000000000002,0.0778090612,1.27,0.24,1.2924782397,1.342,0.2205,1.3599942095,0.07200000000000001,-0.029500000000000002,0.0778090612,1.27,0.25,1.2943724348
2019-07-12 08:00:00,1.4075,0.2175,1.4242059191,0.0575,-0.022500000000000003,0.061745445200000006,1.35,0.24,1.3711673858,1.4075,0.2275,1.4257673373,0.0575,-0.022500000000000003,0.061745445200000006,1.35,0.25,1.3729530218
2019-07-12 08:30:00,1.4715,0.26,1.4942932276,0.0315,-0.01,0.0330492057,1.44,0.27,1.4650938536,1.4615,0.24,1.4810746943,0.0315,-0.01,0.0330492057,1.43,0.25,1.4516886719
