Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-12 09:00:00,1.4255,0.257,1.4484817051,0.035500000000000004,-0.013000000000000001,0.0378054229,1.3900000000000001,0.27,1.4159802259,1.4255,0.247,1.4467409063,0.035500000000000004,-0.013000000000000001,0.0378054229,1.3900000000000001,0.26,1.4141074923999999
2019-07-12 09:30:00,1.4535,0.2595,1.4764831526,0.0335,-0.0105,0.0351069794,1.42,0.27,1.4454411091,1.4535,0.2495,1.4747584548,0.0335,-0.0105,0.0351069794,1.42,0.26,1.4436065946
2019-07-12 10:00:00,1.4265,0.255,1.4491125733,0.0465,-0.015,0.0488594924,1.38,0.27,1.4061649974,1.4265,0.265,1.4509056654,0.0465,-0.015,0.0488594924,1.38,0.28,1.4081193131
2019-07-12 10:30:00,1.4135,0.23,1.4320901683,0.0335,-0.01,0.034960692200000004,1.38,0.24,1.4007141036,1.4335,0.27,1.4587056763000001,0.0335,-0.01,0.034960692200000004,1.4,0.28,1.4277254638
2019-07-12 11:00:00,1.194,0.059000000000000004,1.1954568165000001,0.064,-0.021,0.0673572565,1.13,0.08,1.1328283189,1.554,0.439,1.6148179464,0.064,-0.021,0.0673572565,1.49,0.46,1.5593909067
2019-07-12 11:30:00,1.186,0.088,1.1892602743,0.096,-0.032,0.1011928851,1.09,0.12,1.09658561,1.496,0.378,1.5430165262000002,0.096,-0.032,0.1011928851,1.4,0.41000000000000003,1.4588008774
2019-07-12 12:00:00,1.2530000000000001,0.092,1.2563729542,0.083,-0.028,0.087595662,1.17,0.12,1.176137747,1.483,0.342,1.5219241111000001,0.083,-0.028,0.087595662,1.4,0.37,1.4480676780000001
2019-07-12 12:30:00,1.2850000000000001,0.069,1.2868511957,0.065,-0.021,0.0683081254,1.22,0.09,1.2233151679,1.465,0.34900000000000003,1.5059966799,0.065,-0.021,0.0683081254,1.4,0.37,1.4480676780000001
2019-07-12 13:00:00,1.3735,0.077,1.3756566614,0.043500000000000004,-0.013000000000000001,0.045400991200000004,1.33,0.09,1.3330416348,1.3935,0.337,1.4336705514,0.043500000000000004,-0.013000000000000001,0.045400991200000004,1.35,0.35000000000000003,1.3946325681
2019-07-12 13:30:00,1.2805,0.1945,1.2951874382,0.0505,-0.0155,0.0528251834,1.23,0.21,1.2477980606,1.2805,0.20450000000000002,1.2967268409,0.0505,-0.0155,0.0528251834,1.23,0.22,1.2495199077999999
2019-07-12 14:00:00,1.2935,0.20400000000000001,1.3094877815000001,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.19,0.24,1.2139604606,1.2935,0.214,1.311082854,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.19,0.25,1.2159769735000001
2019-07-12 14:30:00,1.2635,0.2175,1.2820836556,0.07350000000000001,-0.022500000000000003,0.07686676790000001,1.19,0.24,1.2139604606,1.2635,0.2275,1.2838179388,0.07350000000000001,-0.022500000000000003,0.07686676790000001,1.19,0.25,1.2159769735000001
2019-07-12 15:00:00,1.1175,0.176,1.131274613,0.0975,-0.034,0.1032581716,1.02,0.21,1.0413932975,1.1175,0.176,1.131274613,0.0975,-0.034,0.1032581716,1.02,0.21,1.0413932975
2019-07-12 15:30:00,1.12,0.177,1.1338999074,0.1,-0.033,0.1053043209,1.02,0.21,1.0413932975,1.12,0.177,1.1338999074,0.1,-0.033,0.1053043209,1.02,0.21,1.0413932975
2019-07-12 16:00:00,1.18,0.1955,1.1960853857,0.1,-0.0345,0.105783978,1.08,0.23,1.1042191811,1.18,0.1955,1.1960853857,0.1,-0.0345,0.105783978,1.08,0.23,1.1042191811
2019-07-12 16:30:00,1.224,0.201,1.2403938891,0.084,-0.029,0.0888650663,1.1400000000000001,0.23,1.162970335,1.224,0.201,1.2403938891,0.084,-0.029,0.0888650663,1.1400000000000001,0.23,1.162970335
2019-07-12 17:00:00,1.2945,0.213,1.3119067231,0.0545,-0.017,0.0570898415,1.24,0.23,1.2611502686,1.2945,0.213,1.3119067231,0.0545,-0.017,0.0570898415,1.24,0.23,1.2611502686
2019-07-12 17:30:00,1.307,0.21450000000000002,1.3244845224000001,0.047,-0.0155,0.049489898000000004,1.26,0.23,1.2808200498,1.307,0.21450000000000002,1.3244845224000001,0.047,-0.0155,0.049489898000000004,1.26,0.23,1.2808200498
2019-07-12 18:00:00,1.4105,0.226,1.4284908995,0.0405,-0.014,0.0428514877,1.37,0.24,1.3908630414,1.4105,0.23600000000000002,1.4301070764000001,0.0405,-0.014,0.0428514877,1.37,0.25,1.3926234236
2019-07-12 18:30:00,1.416,0.215,1.4322293811,0.066,-0.025,0.07057619999999999,1.35,0.24,1.3711673858,1.416,0.225,1.433764625,0.066,-0.025,0.07057619999999999,1.35,0.25,1.3729530218
2019-07-12 19:00:00,1.3639999999999999,0.17550000000000002,1.3752440692,0.064,-0.0245,0.06852919090000001,1.3,0.2,1.3152946438,1.3639999999999999,0.1855,1.3765559378,0.064,-0.0245,0.06852919090000001,1.3,0.21,1.3168523076
2019-07-12 19:30:00,1.339,0.156,1.3480567495,0.039,-0.014,0.0414366987,1.3,0.17,1.3110682667,1.339,0.156,1.3480567495,0.039,-0.014,0.0414366987,1.3,0.17,1.3110682667
2019-07-12 20:00:00,1.226,0.0965,1.2297919539,0.036000000000000004,-0.0135,0.0384480169,1.19,0.11,1.1950732195,1.236,0.10650000000000001,1.240579804,0.036000000000000004,-0.0135,0.0384480169,1.2,0.12,1.2059850745
2019-07-12 20:30:00,1.1055,0.07100000000000001,1.1077776176,0.025500000000000002,-0.009000000000000001,0.0270416346,1.08,0.08,1.0829589097,1.1055,0.061,1.1071816698,0.025500000000000002,-0.009000000000000001,0.0270416346,1.08,0.07,1.082266141
2019-07-12 21:00:00,1.076,0.391,1.14483929,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.05,0.4,1.1236102527,1.026,-0.319,1.0744472998,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.0,-0.31,1.0469479452
2019-07-12 21:30:00,0.998,0.0235,0.99827664,0.018000000000000002,-0.006500000000000001,0.0191376592,0.98,0.03,0.9804590761,1.018,0.0335,1.0185510542,0.018000000000000002,-0.006500000000000001,0.0191376592,1.0,0.04,1.0007996803
2019-07-12 22:00:00,1.019,0.0485,1.0201535424000001,0.029,-0.0115,0.031196955000000002,0.99,0.06,0.9918165153,1.029,0.0585,1.0306615594,0.029,-0.0115,0.031196955000000002,1.0,0.07,1.0024470061
2019-07-12 22:30:00,0.9975,0.044500000000000005,0.9984921131000001,0.0375,-0.0155,0.0405770871,0.96,0.06,0.9618731725,0.9975,0.0545,0.9989877377,0.0375,-0.0155,0.0405770871,0.96,0.07,0.9625487001
2019-07-12 23:00:00,0.9460000000000001,0.05,0.9473204315,0.026000000000000002,-0.01,0.0278567766,0.92,0.06,0.9219544457000001,0.9460000000000001,0.06,0.9479008387000001,0.026000000000000002,-0.01,0.0278567766,0.92,0.07,0.9226592004
2019-07-12 23:30:00,0.862,0.0475,0.8633077377,0.032,-0.0125,0.0343547668,0.8300000000000001,0.06,0.8321658489,0.862,0.0575,0.8639156498,0.032,-0.0125,0.0343547668,0.8300000000000001,0.07,0.8329465769000001
2019-07-13 00:00:00,0.8135,0.041,0.8145325346000001,0.0235,-0.009000000000000001,0.0251644591,0.79,0.05,0.7915806971,0.8235,0.061,0.8257561686,0.0235,-0.009000000000000001,0.0251644591,0.8,0.07,0.8030566605
2019-07-13 00:30:00,0.787,0.048,0.7884624278,0.007,-0.002,0.007280109900000001,0.78,0.05,0.7816009212,0.807,0.068,0.8098598644,0.007,-0.002,0.007280109900000001,0.8,0.07,0.8030566605
2019-07-13 01:00:00,0.755,0.0245,0.7553974120000001,0.015,-0.0055000000000000005,0.015976545300000002,0.74,0.03,0.7406078585,0.755,0.0345,0.755787834,0.015,-0.0055000000000000005,0.015976545300000002,0.74,0.04,0.7410802925000001
2019-07-13 01:30:00,0.7245,0.025,0.7249312036000001,0.0145,-0.005,0.0153378617,0.71,0.03,0.7106335202,0.7245,0.035,0.725344918,0.0145,-0.005,0.0153378617,0.71,0.04,0.7111258679
2019-07-13 02:00:00,0.686,0.0155,0.6861750870000001,0.036000000000000004,-0.0145,0.0388104367,0.65,0.03,0.6506919394,0.6960000000000001,0.025500000000000002,0.696466977,0.036000000000000004,-0.0145,0.0388104367,0.66,0.04,0.6612110102000001
2019-07-13 02:30:00,0.6805,0.008,0.6805470226,0.030500000000000003,-0.012,0.0327757532,0.65,0.02,0.6503076195,0.6905,0.028,0.6910674714,0.030500000000000003,-0.012,0.0327757532,0.66,0.04,0.6612110102000001
2019-07-13 03:00:00,0.6535000000000001,0.006500000000000001,0.6535323251,0.0335,-0.0135,0.0361178626,0.62,0.02,0.6203224968000001,0.6635,0.0165,0.6637051303,0.0335,-0.0135,0.0361178626,0.63,0.03,0.6307138812
2019-07-13 03:30:00,0.6435000000000001,0.0025,0.6435048562,0.043500000000000004,-0.0175,0.0468881648,0.6000000000000001,0.02,0.6003332408000001,0.6535000000000001,0.0125,0.6536195377,0.043500000000000004,-0.0175,0.0468881648,0.61,0.03,0.6107372594
2019-07-13 04:00:00,0.638,0.013000000000000001,0.6381324314,0.018000000000000002,-0.007,0.0193132079,0.62,0.02,0.6203224968000001,0.648,0.023,0.6484080505,0.018000000000000002,-0.007,0.0193132079,0.63,0.03,0.6307138812
2019-07-13 04:30:00,0.672,-0.0085,0.6720537553,0.022,-0.0085,0.0235849528,0.65,0.0,0.65,0.672,0.021500000000000002,0.672343848,0.022,-0.0085,0.0235849528,0.65,0.03,0.6506919394
2019-07-13 05:00:00,0.6655,-0.0055000000000000005,0.6655227269,0.0155,-0.0055000000000000005,0.0164468842,0.65,0.0,0.65,0.6655,0.0245,0.665950824,0.0155,-0.0055000000000000005,0.0164468842,0.65,0.03,0.6506919394
2019-07-13 05:30:00,0.677,-0.001,0.6770007386,0.007,-0.001,0.007071067800000001,0.67,0.0,0.67,0.677,0.029,0.6776208379,0.007,-0.001,0.007071067800000001,0.67,0.03,0.6706713055
2019-07-13 06:00:00,0.7505000000000001,0.0335,0.7512472962000001,0.0005,0.0035,0.0035355339000000003,0.75,0.03,0.7505997602000001,0.7605000000000001,0.0335,0.7612374794,0.0005,0.0035,0.0035355339000000003,0.76,0.03,0.7605918748
2019-07-13 06:30:00,0.811,0.0565,0.8129657127000001,0.011,-0.0035,0.011543396400000001,0.8,0.06,0.8022468448000001,0.811,0.0665,0.8137218505,0.011,-0.0035,0.011543396400000001,0.8,0.07,0.8030566605
2019-07-13 07:00:00,0.851,0.053,0.852648814,0.021,-0.007,0.0221359436,0.8300000000000001,0.06,0.8321658489,0.861,0.063,0.8633018012,0.021,-0.007,0.0221359436,0.84,0.07,0.8429116205
2019-07-13 07:30:00,0.9470000000000001,0.1495,0.9587279333000001,0.007,-0.0005,0.0070178344,0.9400000000000001,0.15,0.9518928511,0.937,0.0495,0.9383065864000001,0.007,-0.0005,0.0070178344,0.93,0.05,0.9313431162
2019-07-13 08:00:00,1.0055,0.08,1.0086774757,0.0055000000000000005,0.0,0.0055000000000000005,1.0,0.08,1.0031948963,1.0155,0.1,1.0204118041,0.0055000000000000005,0.0,0.0055000000000000005,1.01,0.1,1.0149384218
2019-07-13 08:30:00,1.037,0.0765,1.0398178927,0.017,-0.0035,0.017356555000000003,1.02,0.08,1.023132445,1.047,0.0965,1.0514377062,0.017,-0.0035,0.017356555000000003,1.03,0.1,1.0348429833
2019-07-13 09:00:00,1.096,0.0805,1.098952342,0.006,0.0005,0.0060207973,1.09,0.08,1.0929318368,1.096,0.0805,1.098952342,0.006,0.0005,0.0060207973,1.09,0.08,1.0929318368
2019-07-13 09:30:00,1.0985,0.07100000000000001,1.1007921012,0.0285,-0.009000000000000001,0.029887288300000002,1.07,0.08,1.0729864864,1.1085,0.07100000000000001,1.1107714661,0.0285,-0.009000000000000001,0.029887288300000002,1.08,0.08,1.0829589097
2019-07-13 10:00:00,1.1115,0.07350000000000001,1.1139275111,0.021500000000000002,-0.006500000000000001,0.0224610774,1.09,0.08,1.0929318368,1.1115,0.07350000000000001,1.1139275111,0.021500000000000002,-0.006500000000000001,0.0224610774,1.09,0.08,1.0929318368
2019-07-13 10:30:00,1.137,0.0635,1.1387718165,0.047,-0.0165,0.0498121471,1.09,0.08,1.0929318368,1.137,0.0635,1.1387718165,0.047,-0.0165,0.0498121471,1.09,0.08,1.0929318368
2019-07-13 11:00:00,1.0725,0.061500000000000006,1.0742618396,0.052500000000000005,-0.018500000000000003,0.0556641716,1.02,0.08,1.023132445,1.0725,0.061500000000000006,1.0742618396,0.052500000000000005,-0.018500000000000003,0.0556641716,1.02,0.08,1.023132445
2019-07-13 11:30:00,1.079,0.1395,1.0879803537,0.059000000000000004,-0.0205,0.062459987200000004,1.02,0.16,1.0324727599,1.079,0.0095,1.0790418203,0.059000000000000004,-0.0205,0.062459987200000004,1.02,0.03,1.0204410811
2019-07-13 12:00:00,1.0705,0.0665,1.0725635179,0.07050000000000001,-0.0235,0.074313525,1.0,0.09,1.0040418318,1.0805,0.0765,1.083204736,0.07050000000000001,-0.0235,0.074313525,1.01,0.1,1.0149384218
2019-07-13 12:30:00,1.107,0.0675,1.1090560175,0.067,-0.022500000000000003,0.0706770826,1.04,0.09,1.0438869671,1.107,0.08750000000000001,1.110452723,0.067,-0.022500000000000003,0.0706770826,1.04,0.11,1.0458011283
2019-07-13 13:00:00,1.052,0.058,1.0535976462,0.092,-0.032,0.0974063653,0.96,0.09,0.9642095208,1.062,0.078,1.0648605543,0.092,-0.032,0.0974063653,0.97,0.11,0.9762171889000001
2019-07-13 13:30:00,1.0285,0.0695,1.0308455267,0.1085,-0.0405,0.1158123482,0.92,0.11,0.9265527508,1.0385,0.0695,1.0408229917,0.1085,-0.0405,0.1158123482,0.93,0.11,0.9364827815000001
2019-07-13 14:00:00,1.002,0.058,1.003677239,0.062,-0.022,0.0657875368,0.9400000000000001,0.08,0.9433981132,1.012,0.068,1.0142820121,0.062,-0.022,0.0657875368,0.9500000000000001,0.09,0.954253635
2019-07-13 14:30:00,0.971,0.0555,0.9725848292,0.07100000000000001,-0.0245,0.0751082552,0.9,0.08,0.9035485598,0.971,0.0655,0.9732066841,0.07100000000000001,-0.0245,0.0751082552,0.9,0.09,0.9044888059
2019-07-13 15:00:00,0.9475,0.0685,0.9499728944,0.08750000000000001,-0.0315,0.09299731180000001,0.86,0.1,0.8657944329,0.9575,0.0685,0.9599471340000001,0.08750000000000001,-0.0315,0.09299731180000001,0.87,0.1,0.8757282684000001
2019-07-13 15:30:00,0.9375,0.07250000000000001,0.9402991545,0.0775,-0.0275,0.082234421,0.86,0.1,0.8657944329,0.9475,0.07250000000000001,0.9502696986,0.0775,-0.0275,0.082234421,0.87,0.1,0.8757282684000001
2019-07-13 16:00:00,0.998,0.0675,1.0002800858,0.088,-0.0325,0.0938096477,0.91,0.1,0.9154780172,0.998,0.0675,1.0002800858,0.088,-0.0325,0.0938096477,0.91,0.1,0.9154780172
2019-07-13 16:30:00,1.0825,0.092,1.0864024346,0.07250000000000001,-0.028,0.0777190453,1.01,0.12,1.0171037312,1.0825,0.092,1.0864024346,0.07250000000000001,-0.028,0.0777190453,1.01,0.12,1.0171037312
2019-07-13 17:00:00,1.0775,0.0855,1.0808869044,0.08750000000000001,-0.0345,0.0940558345,0.99,0.12,0.9972462083,1.0875,0.0855,1.0908558567,0.08750000000000001,-0.0345,0.0940558345,1.0,0.12,1.007174265
2019-07-13 17:30:00,1.116,0.077,1.1186532081,0.106,-0.043000000000000003,0.1143896848,1.01,0.12,1.0171037312,1.126,0.077,1.1286297001,0.106,-0.043000000000000003,0.1143896848,1.02,0.12,1.0270345661
2019-07-13 18:00:00,1.1385,0.065,1.1403540021,0.08850000000000001,-0.035,0.0951695855,1.05,0.1,1.0547511555,1.1485,0.085,1.1516411116,0.08850000000000001,-0.035,0.0951695855,1.06,0.12,1.0667708282
2019-07-13 18:30:00,1.244,0.761,1.4583062092999999,0.094,-0.039,0.1017693471,1.15,0.8,1.4008925726,1.134,-0.609,1.2871818053,0.094,-0.039,0.1017693471,1.04,-0.5700000000000001,1.1859595271
2019-07-13 19:00:00,1.2255,0.883,1.5104764977,0.0455,-0.017,0.048572111300000005,1.18,0.9,1.4840485167000002,1.0855,-0.777,1.3349304289,0.0455,-0.017,0.048572111300000005,1.04,-0.76,1.288099375
2019-07-13 19:30:00,1.222,0.8865000000000001,1.5096907796,0.082,-0.0335,0.0885790607,1.1400000000000001,0.92,1.4649232062,1.092,-0.7935,1.3498541588,0.082,-0.0335,0.0885790607,1.01,-0.76,1.2640015823000001
2019-07-13 20:00:00,1.2085,0.899,1.5062115555,0.0985,-0.041,0.1066923146,1.11,0.9400000000000001,1.4545446023,1.0785,-0.771,1.3257462993,0.0985,-0.041,0.1066923146,0.98,-0.73,1.2220065466
2019-07-13 20:30:00,1.204,0.8925000000000001,1.4987235402,0.114,-0.0475,0.12350000000000001,1.09,0.9400000000000001,1.4393401265999999,1.074,-0.7775000000000001,1.3258892299,0.114,-0.0475,0.12350000000000001,0.96,-0.73,1.2060265337
2019-07-13 21:00:00,1.1325,0.894,1.4428417273,0.0625,-0.026000000000000002,0.06769231860000001,1.07,0.92,1.4111342955000001,1.0025,-0.796,1.2800868135,0.0625,-0.026000000000000002,0.06769231860000001,0.9400000000000001,-0.77,1.2151131635
2019-07-13 21:30:00,1.0905,0.891,1.4082156262,0.07050000000000001,-0.029,0.0762315551,1.02,0.92,1.3736083867,0.9605,-0.799,1.2493843484,0.07050000000000001,-0.029,0.0762315551,0.89,-0.77,1.1768602296
2019-07-13 22:00:00,1.0745,0.886,1.3926759314,0.0345,-0.014,0.0372323784,1.04,0.9,1.3753544998,0.9545,-0.794,1.2415741017,0.0345,-0.014,0.0372323784,0.92,-0.78,1.2061509027
2019-07-13 22:30:00,1.04,0.742,1.2775617402,0.02,-0.008,0.0215406592,1.02,0.75,1.2660568708,0.9400000000000001,-0.628,1.1304795443,0.02,-0.008,0.0215406592,0.92,-0.62,1.1094142599
2019-07-13 23:00:00,0.9075000000000001,0.0135,0.9076004077000001,0.0175,-0.006500000000000001,0.0186681547,0.89,0.02,0.8902246907,0.9075000000000001,0.0335,0.9081181091,0.0175,-0.006500000000000001,0.0186681547,0.89,0.04,0.8908984229
2019-07-13 23:30:00,0.8245,0.0105,0.824566856,0.0245,-0.0095,0.026277366700000002,0.8,0.02,0.8002499609,0.8345,0.030500000000000003,0.8350571837,0.0245,-0.0095,0.026277366700000002,0.81,0.04,0.8109870529000001
2019-07-14 00:00:00,0.765,0.006,0.765023529,0.035,-0.014,0.037696153600000004,0.73,0.02,0.7302739212,0.765,0.026000000000000002,0.7654417025,0.035,-0.014,0.037696153600000004,0.73,0.04,0.7310950691
2019-07-14 00:30:00,0.7595000000000001,0.28550000000000003,0.8113880083,0.059500000000000004,-0.0245,0.0643467171,0.7000000000000001,0.31,0.7655716818,0.7295,-0.2745,0.7794360141000001,0.059500000000000004,-0.0245,0.0643467171,0.67,-0.25,0.7151223672
2019-07-14 01:00:00,0.706,0.0425,0.7072780571,0.066,-0.0275,0.07150000000000001,0.64,0.07,0.6438167441,0.706,-0.0475,0.7075961065,0.066,-0.0275,0.07150000000000001,0.64,-0.02,0.6403124237000001
2019-07-14 01:30:00,0.6905,-0.0005,0.690500181,0.0505,-0.0205,0.0545022935,0.64,0.02,0.6403124237000001,0.7105,0.0095,0.7105635088000001,0.0505,-0.0205,0.0545022935,0.66,0.03,0.6606814664
2019-07-14 02:00:00,0.684,-0.018000000000000002,0.6842368011000001,0.044,-0.018000000000000002,0.047539457300000004,0.64,0.0,0.64,0.704,-0.008,0.7040454531,0.044,-0.018000000000000002,0.047539457300000004,0.66,0.01,0.6600757532
2019-07-14 02:30:00,0.6885,-0.0115,0.6885960354,0.0285,-0.0115,0.0307327187,0.66,0.0,0.66,0.6885,-0.0015,0.6885016340000001,0.0285,-0.0115,0.0307327187,0.66,0.01,0.6600757532
2019-07-14 03:00:00,0.6645,-0.0095,0.6645679047,0.0245,-0.0095,0.026277366700000002,0.64,0.0,0.64,0.6745,-0.0095,0.6745668981,0.0245,-0.0095,0.026277366700000002,0.65,0.0,0.65
2019-07-14 03:30:00,0.647,-0.0155,0.6471856380000001,0.037,-0.0155,0.0401154584,0.61,0.0,0.61,0.647,0.0045000000000000005,0.6470156490000001,0.037,-0.0155,0.0401154584,0.61,0.02,0.6103277808
2019-07-14 04:00:00,0.665,0.0,0.665,0.025,-0.01,0.026925824,0.64,0.01,0.6400781202,0.685,0.01,0.6850729888,0.025,-0.01,0.026925824,0.66,0.02,0.6603029608000001
2019-07-14 04:30:00,0.7045,0.025,0.7049434374,0.0145,-0.005,0.0153378617,0.6900000000000001,0.03,0.6906518660000001,0.7145,0.015,0.7146574354,0.0145,-0.005,0.0153378617,0.7000000000000001,0.02,0.700285656
2019-07-14 05:00:00,0.68,0.027,0.6805358183,0.01,-0.003,0.0104403065,0.67,0.03,0.6706713055,0.6900000000000001,0.017,0.6902093885,0.01,-0.003,0.0104403065,0.68,0.02,0.6802940541
2019-07-14 05:30:00,0.681,0.027,0.6815350321,0.011,-0.003,0.0114017543,0.67,0.03,0.6706713055,0.6910000000000001,0.017,0.6912090856,0.011,-0.003,0.0114017543,0.68,0.02,0.6802940541
2019-07-14 06:00:00,0.7325,0.022500000000000003,0.7328454817000001,0.022500000000000003,-0.007500000000000001,0.0237170825,0.71,0.03,0.7106335202,0.7325,0.0125,0.7326066475,0.022500000000000003,-0.007500000000000001,0.0237170825,0.71,0.02,0.7102816343
2019-07-14 06:30:00,0.767,0.041,0.7680950462,0.027,-0.009000000000000001,0.028460498900000002,0.74,0.05,0.7416872656,0.777,0.061,0.7793907877,0.027,-0.009000000000000001,0.028460498900000002,0.75,0.07,0.7532595834
2019-07-14 07:00:00,0.7865000000000001,0.042,0.7876206257,0.026500000000000003,-0.008,0.0276812211,0.76,0.05,0.7616429610000001,0.7965,0.062,0.7989094129000001,0.026500000000000003,-0.008,0.0276812211,0.77,0.07,0.7731752712000001
2019-07-14 07:30:00,0.8250000000000001,0.04,0.8259691278,0.035,-0.01,0.0364005494,0.79,0.05,0.7915806971,0.835,0.05,0.8364956665000001,0.035,-0.01,0.0364005494,0.8,0.06,0.8022468448000001
2019-07-14 08:00:00,0.8765000000000001,0.1005,0.8822428804,0.036500000000000005,-0.0095,0.0377160443,0.84,0.11,0.8471717653,0.8765000000000001,-0.029500000000000002,0.8769962942,0.036500000000000005,-0.0095,0.0377160443,0.84,-0.02,0.8402380615
2019-07-14 08:30:00,0.9325,0.1595,0.9460425466000001,0.0425,-0.0105,0.0437778483,0.89,0.17,0.9060905032000001,0.9225000000000001,-0.030500000000000003,0.9230040628,0.0425,-0.0105,0.0437778483,0.88,-0.02,0.8802272434
2019-07-14 09:00:00,0.9400000000000001,0.064,0.9421762043,0.03,-0.006,0.030594117100000002,0.91,0.07,0.9126883367,0.9400000000000001,0.074,0.9429082670000001,0.03,-0.006,0.030594117100000002,0.91,0.08,0.9135097153
2019-07-14 09:30:00,0.983,0.063,0.9850167511000001,0.033,-0.007,0.0337342556,0.9500000000000001,0.07,0.9525754563000001,0.983,0.073,0.985706853,0.033,-0.007,0.0337342556,0.9500000000000001,0.08,0.9533624704
2019-07-14 10:00:00,0.997,0.097,1.0017075421,0.027,-0.003,0.0271661554,0.97,0.1,0.9751410154000001,1.007,0.107,1.0126687514,0.027,-0.003,0.0271661554,0.98,0.11,0.9861541462000001
2019-07-14 10:30:00,1.016,0.12,1.0230620705,0.026000000000000002,0.0,0.026000000000000002,0.99,0.12,0.9972462083,1.016,0.12,1.0230620705,0.026000000000000002,0.0,0.026000000000000002,0.99,0.12,0.9972462083
2019-07-14 11:00:00,0.988,0.11850000000000001,0.9950810269,0.028,-0.0015,0.0280401498,0.96,0.12,0.9674709298,0.988,0.11850000000000001,0.9950810269,0.028,-0.0015,0.0280401498,0.96,0.12,0.9674709298
2019-07-14 11:30:00,0.9565,0.11800000000000001,0.9637511349000001,0.026500000000000003,-0.002,0.0265753645,0.93,0.12,0.9377099765,0.9565,0.11800000000000001,0.9637511349000001,0.026500000000000003,-0.002,0.0265753645,0.93,0.12,0.9377099765
2019-07-14 12:00:00,0.961,0.088,0.9650207252,0.031,-0.002,0.031064449100000002,0.93,0.09,0.9343446901,0.961,0.098,0.9659839543000001,0.031,-0.002,0.031064449100000002,0.93,0.1,0.9353608929
2019-07-14 12:30:00,1.0,0.088,1.0038645327,0.03,-0.002,0.0300665928,0.97,0.09,0.9741663102,1.0,0.098,1.0047905254,0.03,-0.002,0.0300665928,0.97,0.1,0.9751410154000001
2019-07-14 13:00:00,0.9935,0.09050000000000001,0.9976134021,0.0235,0.0005,0.0235053185,0.97,0.09,0.9741663102,0.9935,0.1005,0.9985702279,0.0235,0.0005,0.0235053185,0.97,0.1,0.9751410154000001
2019-07-14 13:30:00,0.9515,0.09050000000000001,0.9557941724000001,0.021500000000000002,0.0005,0.0215058132,0.93,0.09,0.9343446901,0.9615,0.1005,0.9667380721000001,0.021500000000000002,0.0005,0.0215058132,0.9400000000000001,0.1,0.9453041838
2019-07-14 14:00:00,0.9215000000000001,0.092,0.9260811250000001,0.021500000000000002,0.002,0.0215928229,0.9,0.09,0.9044888059,0.9215000000000001,0.10200000000000001,0.9271279577,0.021500000000000002,0.002,0.0215928229,0.9,0.1,0.9055385138000001
2019-07-14 14:30:00,0.908,0.09,0.9124494507,0.028,0.0,0.028,0.88,0.09,0.8845903006,0.918,0.1,0.9234305605,0.028,0.0,0.028,0.89,0.1,0.8956003573
2019-07-14 15:00:00,0.8365,0.0795,0.8402693021000001,0.026500000000000003,-0.0005,0.026504716600000002,0.81,0.08,0.8139410298,0.8365,0.08950000000000001,0.841274331,0.026500000000000003,-0.0005,0.026504716600000002,0.81,0.09,0.8149846624
2019-07-14 15:30:00,0.77,0.078,0.7739405662000001,0.03,-0.002,0.0300665928,0.74,0.08,0.7443117626,0.78,0.088,0.7849484059,0.03,-0.002,0.0300665928,0.75,0.09,0.7553806987
2019-07-14 16:00:00,0.8240000000000001,0.0805,0.8279228527,0.024,0.0005,0.0240052078,0.8,0.08,0.8039900497,0.834,0.09050000000000001,0.8388958517,0.024,0.0005,0.0240052078,0.81,0.09,0.8149846624
2019-07-14 16:30:00,0.882,0.0795,0.8855756602,0.022,-0.0005,0.0220056811,0.86,0.08,0.8637129153,0.882,0.08950000000000001,0.8865293283000001,0.022,-0.0005,0.0220056811,0.86,0.09,0.8646964785
2019-07-14 17:00:00,0.991,0.081,0.9943047822000001,0.011,0.001,0.011045361,0.98,0.08,0.9832598843,0.991,0.091,0.9951693323,0.011,0.001,0.011045361,0.98,0.09,0.9841239759
2019-07-14 17:30:00,1.0215,0.10350000000000001,1.0267300035,0.0115,0.0035,0.012020815300000001,1.01,0.1,1.0149384218,1.0215,0.1135,1.0277862132,0.0115,0.0035,0.012020815300000001,1.01,0.11,1.0159724406
2019-07-14 18:00:00,1.0545,0.122,1.0615339137,0.0145,0.002,0.014637281200000001,1.04,0.12,1.0469001863,1.0545,0.112,1.0604311623,0.0145,0.002,0.014637281200000001,1.04,0.11,1.0458011283
2019-07-14 18:30:00,1.1055,0.121,1.1121021761,0.0055000000000000005,0.001,0.005590169900000001,1.1,0.12,1.1065260955,1.1055,0.111,1.1110586168,0.0055000000000000005,0.001,0.005590169900000001,1.1,0.11,1.1054863183
2019-07-14 19:00:00,1.1285,0.11950000000000001,1.1348094554000001,0.0085,-0.0005,0.0085146932,1.12,0.12,1.1264102272,1.1285,0.1095,1.1338000265,0.0085,-0.0005,0.0085146932,1.12,0.11,1.1253888217
2019-07-14 19:30:00,1.0955,0.08650000000000001,1.0989096869,0.0155,-0.0035,0.0158902486,1.08,0.09,1.0837435121,1.0955,0.10650000000000001,1.100664572,0.0155,-0.0035,0.0158902486,1.08,0.11,1.0855873986
2019-07-14 20:00:00,1.1225,0.08700000000000001,1.1258664441,0.0125,-0.003,0.0128549601,1.11,0.09,1.1136426716,1.1325,0.077,1.1351146418,0.0125,-0.003,0.0128549601,1.12,0.08,1.1228535078
2019-07-14 20:30:00,1.119,0.088,1.1224548989,0.009000000000000001,-0.002,0.009219544500000001,1.11,0.09,1.1136426716,1.129,0.078,1.1316912123,0.009000000000000001,-0.002,0.009219544500000001,1.12,0.08,1.1228535078
2019-07-14 21:00:00,1.1095,0.0635,1.1113156617,0.0195,-0.006500000000000001,0.0205548048,1.09,0.07,1.0922453937,1.1195,0.07350000000000001,1.1219102014,0.0195,-0.006500000000000001,0.0205548048,1.1,0.08,1.1029052543
2019-07-14 21:30:00,1.057,0.0645,1.0589661232,0.017,-0.0055000000000000005,0.017867568400000002,1.04,0.07,1.0423531072,1.067,0.0745,1.0695977047,0.017,-0.0055000000000000005,0.017867568400000002,1.05,0.08,1.053043209
2019-07-14 22:00:00,1.011,0.067,1.0132176469,0.011,-0.003,0.0114017543,1.0,0.07,1.0024470061,1.011,0.077,1.0139280053,0.011,-0.003,0.0114017543,1.0,0.08,1.0031948963
2019-07-14 22:30:00,1.0095,0.097,1.0141495205,0.0095,-0.003,0.0099624294,1.0,0.1,1.0049875621,1.0095,0.037,1.0101778309,0.0095,-0.003,0.0099624294,1.0,0.04,1.0007996803
2019-07-14 23:00:00,0.9365,0.0385,0.9372910434,0.006500000000000001,-0.0015,0.006670832000000001,0.93,0.04,0.9308598176,0.9365,0.0585,0.93832537,0.006500000000000001,-0.0015,0.006670832000000001,0.93,0.06,0.931933474
2019-07-14 23:30:00,0.837,0.038,0.8378621605000001,0.007,-0.002,0.007280109900000001,0.8300000000000001,0.04,0.8309632964,0.847,0.058,0.8489835099,0.007,-0.002,0.007280109900000001,0.84,0.06,0.8421401309000001
2019-07-15 00:00:00,0.7615000000000001,0.036500000000000005,0.7623742519000001,0.0115,-0.0035,0.012020815300000001,0.75,0.04,0.7510659092,0.7715000000000001,0.0565,0.7735660928,0.0115,-0.0035,0.012020815300000001,0.76,0.06,0.7623647421
2019-07-15 00:30:00,0.784,0.035,0.7847808611,0.014,-0.005,0.0148660687,0.77,0.04,0.7710382610000001,0.794,0.055,0.7959026322,0.014,-0.005,0.0148660687,0.78,0.06,0.7823042886
2019-07-15 01:00:00,0.7105,0.036500000000000005,0.7114369262,0.0105,-0.0035,0.0110679718,0.7000000000000001,0.04,0.7011419257,0.7205,0.036500000000000005,0.7214239392,0.0105,-0.0035,0.0110679718,0.71,0.04,0.7111258679
2019-07-15 01:30:00,0.802,0.036000000000000004,0.8028075735,0.012,-0.004,0.012649110600000001,0.79,0.04,0.79101201,0.812,0.036000000000000004,0.8127976378,0.012,-0.004,0.012649110600000001,0.8,0.04,0.8009993758
2019-07-15 02:00:00,0.738,0.0375,0.7389521297,0.008,-0.0025,0.0083815273,0.73,0.04,0.7310950691,0.748,0.0475,0.7495066711,0.008,-0.0025,0.0083815273,0.74,0.05,0.7416872656
2019-07-15 02:30:00,0.735,0.0385,0.7360076426000001,0.005,-0.0015,0.0052201533000000005,0.73,0.04,0.7310950691,0.745,0.0485,0.7465770221,0.005,-0.0015,0.0052201533000000005,0.74,0.05,0.7416872656
2019-07-15 03:00:00,0.782,0.0695,0.7850823205,0.002,-0.0005,0.0020615528,0.78,0.07,0.7831347266,0.792,0.0795,0.7959800563,0.002,-0.0005,0.0020615528,0.79,0.08,0.7940403012
2019-07-15 03:30:00,0.784,0.069,0.787030495,0.004,-0.001,0.0041231056,0.78,0.07,0.7831347266,0.794,0.079,0.7979204221,0.004,-0.001,0.0041231056,0.79,0.08,0.7940403012
2019-07-15 04:00:00,0.791,0.066,0.7937487008,0.011,-0.004,0.0117046999,0.78,0.07,0.7831347266,0.801,0.076,0.8045974149,0.011,-0.004,0.0117046999,0.79,0.08,0.7940403012
2019-07-15 04:30:00,0.801,0.062,0.8033959173,0.021,-0.008,0.0224722051,0.78,0.07,0.7831347266,0.811,0.07200000000000001,0.8141897813000001,0.021,-0.008,0.0224722051,0.79,0.08,0.7940403012
2019-07-15 05:00:00,0.8165,0.064,0.8190044261,0.0165,-0.006,0.0175570499,0.8,0.07,0.8030566605,0.8265,0.074,0.8298061521000001,0.0165,-0.006,0.0175570499,0.81,0.08,0.8139410298
2019-07-15 05:30:00,0.9185000000000001,0.0675,0.9209769270000001,0.0085,-0.0025,0.0088600226,0.91,0.07,0.9126883367,0.9185000000000001,0.0775,0.9217637984,0.0085,-0.0025,0.0088600226,0.91,0.08,0.9135097153
2019-07-15 06:00:00,0.896,0.069,0.8986528807,0.006,-0.001,0.0060827625,0.89,0.07,0.8927485648,0.906,0.079,0.9094377384000001,0.006,-0.001,0.0060827625,0.9,0.08,0.9035485598
2019-07-15 06:30:00,0.9430000000000001,0.07150000000000001,0.9457067463000001,0.003,0.0015,0.0033541020000000003,0.9400000000000001,0.07,0.9426027795,0.9530000000000001,0.0815,0.9564785675,0.003,0.0015,0.0033541020000000003,0.9500000000000001,0.08,0.9533624704
2019-07-15 07:00:00,1.103,0.17300000000000001,1.1164846618,0.003,0.003,0.0042426407000000005,1.1,0.17,1.1130588484,1.113,0.17300000000000001,1.1263649497000001,0.003,0.003,0.0042426407000000005,1.11,0.17,1.1229425631
2019-07-15 07:30:00,1.264,0.2625,1.2909695,0.004,0.0025,0.0047169906,1.26,0.26,1.2865457629,1.264,0.14250000000000002,1.2720071737,0.004,0.0025,0.0047169906,1.26,0.14,1.2677539193
2019-07-15 08:00:00,1.2645,0.201,1.2803754332000001,0.0045000000000000005,0.001,0.0046097722,1.26,0.2,1.2757742747,1.2645,0.201,1.2803754332000001,0.0045000000000000005,0.001,0.0046097722,1.26,0.2,1.2757742747
2019-07-15 08:30:00,1.328,0.721,1.5111005923,0.008,0.001,0.0080622577,1.32,0.72,1.5035956903,1.238,-0.289,1.2712847832,0.008,0.001,0.0080622577,1.23,-0.29,1.2637246536
2019-07-15 09:00:00,1.3675,1.1095,1.7609788471,0.0175,-0.0005,0.017507141400000002,1.35,1.11,1.7477413996000002,1.2275,-0.5905,1.3621477526,0.0175,-0.0005,0.017507141400000002,1.21,-0.59,1.34617978
2019-07-15 09:30:00,1.3825,1.108,1.7717139301,0.022500000000000003,-0.002,0.022588714000000003,1.3599999999999999,1.11,1.7554771431,1.2325,-0.592,1.3673040079,0.022500000000000003,-0.002,0.022588714000000003,1.21,-0.59,1.34617978
2019-07-15 10:00:00,1.2850000000000001,0.589,1.4135579223999999,0.025,-0.001,0.025019992,1.26,0.59,1.3912943614,1.235,-0.07100000000000001,1.2370392071,0.025,-0.001,0.025019992,1.21,-0.07,1.2120231021
2019-07-15 10:30:00,1.2365,0.2595,1.2634367812,0.026500000000000003,-0.0005,0.026504716600000002,1.21,0.26,1.2376186812,1.2365,0.2595,1.2634367812,0.026500000000000003,-0.0005,0.026504716600000002,1.21,0.26,1.2376186812
2019-07-15 11:00:00,1.2005,0.256,1.2274918533,0.030500000000000003,-0.004,0.0307611768,1.17,0.26,1.1985407794,1.2005,0.256,1.2274918533,0.030500000000000003,-0.004,0.0307611768,1.17,0.26,1.1985407794
2019-07-15 11:30:00,1.2205,0.258,1.247471142,0.030500000000000003,-0.002,0.030565503400000003,1.19,0.26,1.2180722474,1.2205,0.258,1.247471142,0.030500000000000003,-0.002,0.030565503400000003,1.19,0.26,1.2180722474
2019-07-15 12:00:00,1.2185,0.2565,1.2452046017,0.0285,-0.0035,0.028714108000000002,1.19,0.26,1.2180722474,1.2185,0.2565,1.2452046017,0.0285,-0.0035,0.028714108000000002,1.19,0.26,1.2180722474
2019-07-15 12:30:00,1.216,0.2585,1.2431726549,0.026000000000000002,-0.0015,0.0260432333,1.19,0.26,1.2180722474,1.216,0.2585,1.2431726549,0.026000000000000002,-0.0015,0.0260432333,1.19,0.26,1.2180722474
2019-07-15 13:00:00,1.1835,0.2575,1.2111888787,0.0335,-0.0025,0.0335931541,1.15,0.26,1.1790250209,1.1935,0.24750000000000003,1.218892325,0.0335,-0.0025,0.0335931541,1.16,0.25,1.1866338947
2019-07-15 13:30:00,1.1825,0.23800000000000002,1.206213186,0.0325,-0.002,0.0325614803,1.15,0.24,1.1747765745,1.1925,0.248,1.2180148809,0.0325,-0.002,0.0325614803,1.16,0.25,1.1866338947
2019-07-15 14:00:00,1.129,0.2195,1.1501396654,0.029,-0.0005,0.029004310000000002,1.1,0.22,1.121784293,1.139,0.2295,1.1618912385,0.029,-0.0005,0.029004310000000002,1.11,0.23,1.1335784049
2019-07-15 14:30:00,1.112,0.20950000000000002,1.1315627468,0.032,-0.0005,0.032003906,1.08,0.21,1.1002272493,1.1219999999999999,0.2195,1.1432691066,0.032,-0.0005,0.032003906,1.09,0.22,1.1119802157
2019-07-15 15:00:00,1.112,0.20800000000000002,1.1312859939,0.032,-0.002,0.0320624391,1.08,0.21,1.1002272493,1.1219999999999999,0.218,1.1429820646,0.032,-0.002,0.0320624391,1.09,0.22,1.1119802157
2019-07-15 15:30:00,1.0505,0.20850000000000002,1.0709913632,0.030500000000000003,-0.0015,0.030536863,1.02,0.21,1.0413932975,1.0605,0.2185,1.0827753691,0.030500000000000003,-0.0015,0.030536863,1.03,0.22,1.0532331176
2019-07-15 16:00:00,0.9975,0.189,1.0152473836,0.0275,-0.001,0.027518175800000003,0.97,0.19,0.9884331035,1.0075,0.199,1.0269650676,0.0275,-0.001,0.027518175800000003,0.98,0.2,1.00019998
2019-07-15 16:30:00,1.057,0.20800000000000002,1.0772710894,0.027,-0.002,0.0270739727,1.03,0.21,1.0511898021,1.057,0.218,1.0792464964,0.027,-0.002,0.0270739727,1.03,0.22,1.0532331176
2019-07-15 17:00:00,1.2915,0.226,1.3111248034,0.021500000000000002,-0.004,0.021868927700000002,1.27,0.23,1.2906587465000001,1.2915,0.23600000000000002,1.3128854672,0.021500000000000002,-0.004,0.021868927700000002,1.27,0.24,1.2924782397
2019-07-15 17:30:00,1.3155000000000001,0.1975,1.3302430229,0.035500000000000004,-0.0125,0.037636418500000005,1.28,0.21,1.2971121771,1.3255,0.1975,1.3401330158,0.035500000000000004,-0.0125,0.037636418500000005,1.29,0.21,1.3069812546000001
2019-07-15 18:00:00,1.399,0.201,1.4133654871,0.029,-0.009000000000000001,0.0303644529,1.37,0.21,1.386001443,1.409,0.201,1.4232645573,0.029,-0.009000000000000001,0.0303644529,1.38,0.21,1.3958868148999999
2019-07-15 18:30:00,1.3955,0.1935,1.4088514826,0.0455,-0.0165,0.0483993802,1.35,0.21,1.3662357044,1.3955,0.1935,1.4088514826,0.0455,-0.0165,0.0483993802,1.35,0.21,1.3662357044
2019-07-15 19:00:00,1.373,0.182,1.3850101083,0.023,-0.008,0.0243515913,1.35,0.19,1.3633048082,1.373,0.192,1.3863596215,0.023,-0.008,0.0243515913,1.35,0.2,1.3647344064
2019-07-15 19:30:00,1.3305,0.1635,1.3405082991000001,0.0205,-0.006500000000000001,0.0215058132,1.31,0.17,1.3209844814,1.3405,0.1635,1.3504341894,0.0205,-0.006500000000000001,0.0215058132,1.32,0.17,1.3309019498
2019-07-15 20:00:00,1.3005,0.1635,1.3107373879,0.0205,-0.006500000000000001,0.0215058132,1.28,0.17,1.2912397144,1.3105,0.1635,1.3206598729,0.0205,-0.006500000000000001,0.0215058132,1.29,0.17,1.3011533345
2019-07-15 20:30:00,1.272,0.12250000000000001,1.2778850692,0.022,-0.007500000000000001,0.0232432786,1.25,0.13,1.2567418191,1.282,0.14250000000000002,1.2898954415000001,0.022,-0.007500000000000001,0.0232432786,1.26,0.15,1.268897159
2019-07-15 21:00:00,1.2355,0.1255,1.2418576811,0.0155,-0.0045000000000000005,0.0161400124,1.22,0.13,1.2269066794,1.2455,0.14550000000000002,1.253969896,0.0155,-0.0045000000000000005,0.0161400124,1.23,0.15,1.2391125857
2019-07-15 21:30:00,1.179,0.1585,1.1896063425,0.009000000000000001,-0.0015,0.0091241438,1.17,0.16,1.1808894953,1.179,0.0985,1.183107455,0.009000000000000001,-0.0015,0.0091241438,1.17,0.1,1.174265728
2019-07-15 22:00:00,1.1785,0.9570000000000001,1.5181275473,0.0085,-0.003,0.0090138782,1.17,0.96,1.5134397907000001,1.0685,-0.733,1.2957550887,0.0085,-0.003,0.0090138782,1.06,-0.73,1.2870508925
2019-07-15 22:30:00,1.1395,0.657,1.3153361738,0.0095,-0.003,0.0099624294,1.13,0.66,1.3086252328,1.0695000000000001,-0.453,1.1614814893,0.0095,-0.003,0.0099624294,1.06,-0.45,1.1515641537
2019-07-15 23:00:00,1.012,0.0695,1.0143836799,0.002,-0.0005,0.0020615528,1.01,0.07,1.0124228366,1.012,0.0795,1.0151178503,0.002,-0.0005,0.0020615528,1.01,0.08,1.0131633629
2019-07-15 23:30:00,0.9725,0.0695,0.9749802562000001,0.0025,-0.0005,0.0025495098,0.97,0.07,0.9725224933000001,0.9725,0.0795,0.9757440751,0.0025,-0.0005,0.0025495098,0.97,0.08,0.9732933782000001
2019-07-16 00:00:00,0.8605,0.074,0.8636760099,0.0005,0.004,0.0040311289,0.86,0.07,0.8628441342000001,0.8705,0.084,0.8745434523000001,0.0005,0.004,0.0040311289,0.87,0.08,0.8736704184
2019-07-16 00:30:00,0.81,0.043500000000000004,0.8111672146000001,0.0,0.0035,0.0035,0.81,0.04,0.8109870529000001,0.8200000000000001,0.0635,0.8224550140000001,0.0,0.0035,0.0035,0.8200000000000001,0.06,0.8221921916
2019-07-16 01:00:00,0.78,0.0455,0.7813259563,0.0,0.0055000000000000005,0.0055000000000000005,0.78,0.04,0.7810249676000001,0.79,0.0655,0.7927106975,0.0,0.0055000000000000005,0.0055000000000000005,0.79,0.06,0.7922752047
2019-07-16 01:30:00,0.8115,0.061500000000000006,0.8138270701,0.0015,0.0015,0.0021213203,0.81,0.06,0.8122191822,0.8215,0.061500000000000006,0.8237988225,0.0015,0.0015,0.0021213203,0.8200000000000001,0.06,0.8221921916
2019-07-16 02:00:00,0.8175,0.058,0.8195549097,0.007500000000000001,-0.002,0.0077620873000000005,0.81,0.06,0.8122191822,0.8275,0.078,0.8311680035000001,0.007500000000000001,-0.002,0.0077620873000000005,0.8200000000000001,0.08,0.8238931970000001
2019-07-16 02:30:00,0.8180000000000001,0.0575,0.8200184449,0.008,-0.0025,0.0083815273,0.81,0.06,0.8122191822,0.8280000000000001,0.0775,0.8316190534000001,0.008,-0.0025,0.0083815273,0.8200000000000001,0.08,0.8238931970000001
2019-07-16 03:00:00,0.7995,0.057,0.8015293195000001,0.0095,-0.003,0.0099624294,0.79,0.06,0.7922752047,0.8095,0.077,0.8131538907,0.0095,-0.003,0.0099624294,0.8,0.08,0.8039900497
2019-07-16 03:30:00,0.7625000000000001,0.056,0.7645536279,0.0125,-0.004,0.0131244047,0.75,0.06,0.7523961722,0.7725000000000001,0.076,0.7762295086000001,0.0125,-0.004,0.0131244047,0.76,0.08,0.764198927
2019-07-16 04:00:00,0.766,0.054,0.7679010353,0.016,-0.006,0.017088007500000002,0.75,0.06,0.7523961722,0.776,0.074,0.7795203654,0.016,-0.006,0.017088007500000002,0.76,0.08,0.764198927
2019-07-16 04:30:00,0.7775000000000001,0.048,0.7789802629,0.007500000000000001,-0.002,0.0077620873000000005,0.77,0.05,0.7716216690000001,0.7775000000000001,0.078,0.7814027451000001,0.007500000000000001,-0.002,0.0077620873000000005,0.77,0.08,0.7741446893
2019-07-16 05:00:00,0.795,0.049,0.7965086315000001,0.005,-0.001,0.0050990195,0.79,0.05,0.7915806971,0.805,0.059000000000000004,0.8071592160000001,0.005,-0.001,0.0050990195,0.8,0.06,0.8022468448000001
2019-07-16 05:30:00,0.8735,0.049,0.8748732765,0.0035,-0.001,0.0036400549,0.87,0.05,0.8714355972000001,0.8835000000000001,0.059000000000000004,0.8854678142,0.0035,-0.001,0.0036400549,0.88,0.06,0.8820430828
2019-07-16 06:00:00,0.971,0.0765,0.9740088552,0.011,-0.0035,0.011543396400000001,0.96,0.08,0.9633275663,0.981,0.0765,0.9839782772000001,0.011,-0.0035,0.011543396400000001,0.97,0.08,0.9732933782000001
2019-07-16 06:30:00,1.0035,0.136,1.0126738122,0.0135,-0.004,0.0140801278,0.99,0.14,0.9998499887000001,1.0035,0.106,1.0090828757,0.0135,-0.004,0.0140801278,0.99,0.11,0.9960923652
2019-07-16 07:00:00,1.1245,0.1405,1.1332433543,0.0045000000000000005,0.0005,0.0045276926,1.12,0.14,1.1287160848,1.1345,0.1605,1.1457968843,0.0045000000000000005,0.0005,0.0045276926,1.13,0.16,1.1412712211
2019-07-16 07:30:00,1.2770000000000001,0.181,1.2897635442,0.007,0.001,0.007071067800000001,1.27,0.18,1.2826924807,1.2770000000000001,0.181,1.2897635442,0.007,0.001,0.007071067800000001,1.27,0.18,1.2826924807
2019-07-16 08:00:00,1.351,0.24150000000000002,1.3724151158,0.011,0.0015,0.0111018017,1.34,0.24,1.361322886,1.361,0.2515,1.3840423585,0.011,0.0015,0.0111018017,1.35,0.25,1.3729530218
2019-07-16 08:30:00,1.354,0.24450000000000002,1.3758983429,0.014,0.0045000000000000005,0.0147054412,1.34,0.24,1.361322886,1.3639999999999999,0.2545,1.3875396390999999,0.014,0.0045000000000000005,0.0147054412,1.35,0.25,1.3729530218
2019-07-16 09:00:00,1.288,0.243,1.3107223199,0.018000000000000002,0.003,0.0182482876,1.27,0.24,1.2924782397,1.298,0.253,1.3224269356,0.018000000000000002,0.003,0.0182482876,1.28,0.25,1.3041855696
2019-07-16 09:30:00,1.295,0.23700000000000002,1.3165082605,0.025,-0.003,0.0251793566,1.27,0.24,1.2924782397,1.305,0.247,1.3281694169,0.025,-0.003,0.0251793566,1.28,0.25,1.3041855696
2019-07-16 10:00:00,1.228,0.23650000000000002,1.2505663717,0.028,-0.0035,0.0282179021,1.2,0.24,1.2237646833,1.238,0.24650000000000002,1.2623019647,0.028,-0.0035,0.0282179021,1.21,0.25,1.2355565548
2019-07-16 10:30:00,1.177,0.218,1.1970183791,0.027,-0.002,0.0270739727,1.15,0.22,1.1708543889,1.187,0.228,1.2086988872,0.027,-0.002,0.0270739727,1.16,0.23,1.1825819211
2019-07-16 11:00:00,1.1365,0.219,1.1574079877,0.026500000000000003,-0.001,0.0265188612,1.11,0.22,1.1315917992,1.1465,0.209,1.1653940321,0.026500000000000003,-0.001,0.0265188612,1.12,0.21,1.1395174417
2019-07-16 11:30:00,1.178,0.2175,1.1979107855,0.028,-0.0025,0.0281113856,1.15,0.22,1.1708543889,1.178,0.23750000000000002,1.2017030623,0.028,-0.0025,0.0281113856,1.15,0.24,1.1747765745
2019-07-16 12:00:00,1.1285,0.2175,1.1492686805,0.0285,-0.0025,0.028609439,1.1,0.22,1.121784293,1.1285,0.2175,1.1492686805,0.0285,-0.0025,0.028609439,1.1,0.22,1.121784293
2019-07-16 12:30:00,1.149,0.2185,1.169591061,0.029,-0.0015,0.029038767200000003,1.12,0.22,1.1414026459,1.149,0.2185,1.169591061,0.029,-0.0015,0.029038767200000003,1.12,0.22,1.1414026459
2019-07-16 13:00:00,1.095,0.219,1.1166852735,0.025,-0.001,0.025019992,1.07,0.22,1.0923827168,1.095,0.219,1.1166852735,0.025,-0.001,0.025019992,1.07,0.22,1.0923827168
2019-07-16 13:30:00,1.185,0.24050000000000002,1.2091589019,0.025,0.0005,0.0250049995,1.16,0.24,1.1845674316,1.185,0.2505,1.2111875371,0.025,0.0005,0.0250049995,1.16,0.25,1.1866338947
2019-07-16 14:00:00,1.1545,0.24,1.1791820258,0.0245,0.0,0.0245,1.13,0.24,1.1552056094,1.1545,0.25,1.18125791,0.0245,0.0,0.0245,1.13,0.25,1.1573245007
2019-07-16 14:30:00,1.2265,0.24050000000000002,1.2498569918,0.0165,0.0005,0.016507574,1.21,0.24,1.233572049,1.2265,0.2505,1.2518196755,0.0165,0.0005,0.016507574,1.21,0.25,1.2355565548
2019-07-16 15:00:00,1.2445,0.2325,1.2660317926,0.0745,-0.0275,0.0794134749,1.17,0.26,1.1985407794,1.2445,0.24250000000000002,1.2679063451,0.0745,-0.0275,0.0794134749,1.17,0.27,1.2007497658
2019-07-16 15:30:00,1.2765,0.2255,1.2962648263,0.0165,-0.0045000000000000005,0.017102631400000002,1.26,0.23,1.2808200498,1.2865,0.23550000000000001,1.3078770967,0.0165,-0.0045000000000000005,0.017102631400000002,1.27,0.24,1.2924782397
2019-07-16 16:00:00,1.12,0.1615,1.1315839562,0.03,-0.0085,0.0311809237,1.09,0.17,1.1031772296,1.13,0.1715,1.1429401778,0.03,-0.0085,0.0311809237,1.1,0.18,1.1146299834
2019-07-16 16:30:00,1.147,0.17350000000000002,1.1600479516,0.017,0.0035,0.017356555000000003,1.13,0.17,1.1427160627,1.157,0.1635,1.1684952930999999,0.017,0.0035,0.017356555000000003,1.1400000000000001,0.16,1.1511733145
2019-07-16 17:00:00,1.2465,0.20350000000000001,1.2630021774,0.006500000000000001,0.0035,0.0073824115,1.24,0.2,1.2560254774000001,1.2465,0.20350000000000001,1.2630021774,0.006500000000000001,0.0035,0.0073824115,1.24,0.2,1.2560254774000001
2019-07-16 17:30:00,1.3335,0.203,1.3488629471,0.0035,0.003,0.0046097722,1.33,0.2,1.3449535308,1.3335,0.203,1.3488629471,0.0035,0.003,0.0046097722,1.33,0.2,1.3449535308
2019-07-16 18:00:00,1.3385,0.2025,1.3537313249,0.0085,0.0025,0.0088600226,1.33,0.2,1.3449535308,1.3385,0.2025,1.3537313249,0.0085,0.0025,0.0088600226,1.33,0.2,1.3449535308
2019-07-16 18:30:00,1.339,0.1995,1.3537803552,0.009000000000000001,-0.0005,0.0090138782,1.33,0.2,1.3449535308,1.339,0.1995,1.3537803552,0.009000000000000001,-0.0005,0.0090138782,1.33,0.2,1.3449535308
2019-07-16 19:00:00,1.353,0.1625,1.3627234679,0.023,-0.007500000000000001,0.024191940800000002,1.33,0.17,1.3408206442,1.353,0.17250000000000001,1.3639520702999999,0.023,-0.007500000000000001,0.024191940800000002,1.33,0.18,1.3421251805
2019-07-16 19:30:00,1.316,0.1655,1.3263658055,0.016,-0.0045000000000000005,0.0166207701,1.3,0.17,1.3110682667,1.316,0.17550000000000002,1.3276506506,0.016,-0.0045000000000000005,0.0166207701,1.3,0.18,1.3124023773
2019-07-16 20:00:00,1.2135,0.117,1.2191272493,0.0135,-0.003,0.0138293167,1.2,0.12,1.2059850745,1.2235,0.127,1.2300736767,0.0135,-0.003,0.0138293167,1.21,0.13,1.2169634341
2019-07-16 20:30:00,1.1715,0.117,1.1773280128999999,0.0115,-0.003,0.0118848643,1.16,0.12,1.166190379,1.1715,0.127,1.1783638021,0.0115,-0.003,0.0118848643,1.16,0.13,1.167261753
2019-07-16 21:00:00,1.191,0.109,1.1959774245,0.031,-0.011,0.0328937684,1.16,0.12,1.166190379,1.191,0.11900000000000001,1.1969302402,0.031,-0.011,0.0328937684,1.16,0.13,1.167261753
2019-07-16 21:30:00,1.168,0.18,1.1817884752,0.028,-0.01,0.029732137500000002,1.1400000000000001,0.19,1.1557248808,1.168,0.06,1.1695400805,0.028,-0.01,0.029732137500000002,1.1400000000000001,0.07,1.1421471009
2019-07-16 22:00:00,1.193,0.626,1.3472657496,0.013000000000000001,-0.004,0.0136014705,1.18,0.63,1.3376471882,1.123,-0.394,1.1901113393,0.013000000000000001,-0.004,0.0136014705,1.11,-0.39,1.1765202931
2019-07-16 22:30:00,1.222,0.12050000000000001,1.2279268097,0.002,0.0005,0.0020615528,1.22,0.12,1.2258874337,1.232,0.12050000000000001,1.2378789319,0.002,0.0005,0.0020615528,1.23,0.12,1.2358397954
2019-07-16 23:00:00,1.043,0.0995,1.0477352958,0.003,-0.0005,0.0030413813000000002,1.04,0.1,1.0447966309,1.053,0.11950000000000001,1.0597590528,0.003,-0.0005,0.0030413813000000002,1.05,0.12,1.0568348972
2019-07-16 23:30:00,0.9500000000000001,0.0855,0.9538397402000001,0.0,0.0055000000000000005,0.0055000000000000005,0.9500000000000001,0.08,0.9533624704,0.9500000000000001,0.0955,0.9547880655000001,0.0,0.0055000000000000005,0.0055000000000000005,0.9500000000000001,0.09,0.954253635
2019-07-17 00:00:00,0.85,0.082,0.8539461341,0.0,0.002,0.002,0.85,0.08,0.8537564055,0.86,0.092,0.8649069314000001,0.0,0.002,0.002,0.86,0.09,0.8646964785
2019-07-17 00:30:00,0.8200000000000001,0.0805,0.8239418972,0.0,0.0005,0.0005,0.8200000000000001,0.08,0.8238931970000001,0.84,0.09050000000000001,0.8448610833,0.0,0.0005,0.0005,0.84,0.09,0.8448076704
2019-07-17 01:00:00,0.79,0.0805,0.7940908323,0.0,0.0005,0.0005,0.79,0.08,0.7940403012,0.8,0.09050000000000001,0.8051026332000001,0.0,0.0005,0.0005,0.8,0.09,0.8050465825
2019-07-17 01:30:00,0.84,0.0805,0.8438484757,0.0,0.0005,0.0005,0.84,0.08,0.8438009244,0.85,0.09050000000000001,0.8548042174,0.0,0.0005,0.0005,0.85,0.09,0.8547514259000001
2019-07-17 02:00:00,0.84,0.0805,0.8438484757,0.0,0.0005,0.0005,0.84,0.08,0.8438009244,0.85,0.09050000000000001,0.8548042174,0.0,0.0005,0.0005,0.85,0.09,0.8547514259000001
2019-07-17 02:30:00,0.84,0.0805,0.8438484757,0.0,0.0005,0.0005,0.84,0.08,0.8438009244,0.8300000000000001,0.09050000000000001,0.8349193075,0.0,0.0005,0.0005,0.8300000000000001,0.09,0.8348652586
2019-07-17 03:00:00,0.78,0.060500000000000005,0.7823427957,0.0,0.0005,0.0005,0.78,0.06,0.7823042886,0.79,0.07050000000000001,0.7931394896,0.0,0.0005,0.0005,0.79,0.07,0.7930952024
2019-07-17 03:30:00,0.76,0.0405,0.7610783468000001,0.0,0.0005,0.0005,0.76,0.04,0.7610519036000001,0.77,0.07050000000000001,0.7732206994,0.0,0.0005,0.0005,0.77,0.07,0.7731752712000001
2019-07-17 04:00:00,0.74,0.0405,0.7411074484,0.0,0.0005,0.0005,0.74,0.04,0.7410802925000001,0.75,0.07050000000000001,0.7533062126000001,0.0,0.0005,0.0005,0.75,0.07,0.7532595834
2019-07-17 04:30:00,0.77,0.0405,0.7710643618,0.0,0.0005,0.0005,0.77,0.04,0.7710382610000001,0.78,0.07050000000000001,0.7831795771000001,0.0,0.0005,0.0005,0.78,0.07,0.7831347266
2019-07-17 05:00:00,0.86,0.0805,0.8637593704000001,0.0,0.0005,0.0005,0.86,0.08,0.8637129153,0.86,0.07050000000000001,0.8628848417,0.0,0.0005,0.0005,0.86,0.07,0.8628441342000001
2019-07-17 05:30:00,0.92,0.0805,0.9235151596000001,0.0,0.0005,0.0005,0.92,0.08,0.9234717104,0.93,0.07050000000000001,0.9326683494,0.0,0.0005,0.0005,0.93,0.07,0.9326306879
2019-07-17 06:00:00,0.9705,0.081,0.9738743502,0.0005,0.001,0.0011180340000000002,0.97,0.08,0.9732933782000001,0.9705,0.07100000000000001,0.9730936491000001,0.0005,0.001,0.0011180340000000002,0.97,0.07,0.9725224933000001
2019-07-17 06:30:00,1.011,0.14350000000000002,1.0211333165,0.001,0.0035,0.0036400549,1.01,0.14,1.019656805,1.021,0.12350000000000001,1.0284421471,0.001,0.0035,0.0036400549,1.02,0.12,1.0270345661
2019-07-17 07:00:00,1.1235,0.29250000000000004,1.1609515494,0.0035,0.0025,0.0043011626,1.12,0.29,1.1569356075,1.1135,0.0425,1.1143107735,0.0035,0.0025,0.0043011626,1.11,0.04,1.1107204869
2019-07-17 07:30:00,1.294,0.2015,1.3095946891999999,0.004,0.0015,0.0042720019,1.29,0.2,1.3054118124,1.294,0.21150000000000002,1.3111705648,0.004,0.0015,0.0042720019,1.29,0.21,1.3069812546000001
