Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-17 08:00:00,1.3565,0.2225,1.3746266766,0.006500000000000001,0.0025,0.0069641941,1.35,0.22,1.3678084661,1.3665,0.2325,1.3861379801,0.006500000000000001,0.0025,0.0069641941,1.3599999999999999,0.23,1.3793114224
2019-07-17 08:30:00,1.308,0.215,1.3255523377,0.008,0.005,0.0094339811,1.3,0.21,1.3168523076,1.308,0.23500000000000001,1.3289428129,0.008,0.005,0.0094339811,1.3,0.23,1.3201893804
2019-07-17 09:00:00,1.3940000000000001,0.8145,1.6145111489000001,0.004,0.0045000000000000005,0.0060207973,1.3900000000000001,0.81,1.608788364,1.304,-0.3955,1.362657789,0.004,0.0045000000000000005,0.0060207973,1.3,-0.4,1.3601470509
2019-07-17 09:30:00,1.482,1.0735000000000001,1.8299525267,0.002,0.0035,0.0040311289,1.48,1.07,1.8262803727999999,1.342,-0.6365000000000001,1.4852933212,0.002,0.0035,0.0040311289,1.34,-0.64,1.4849915825
2019-07-17 10:00:00,1.3305,0.8805000000000001,1.595465606,0.0105,0.0005,0.010511898,1.32,0.88,1.5864425612000002,1.2205,-0.48950000000000005,1.3150020913,0.0105,0.0005,0.010511898,1.21,-0.49,1.3054501139
2019-07-17 10:30:00,1.3035,0.178,1.3155972978000001,0.0135,-0.002,0.0136473441,1.29,0.18,1.3024976008,1.3135,0.188,1.326885922,0.0135,-0.002,0.0136473441,1.3,0.19,1.3138112498
2019-07-17 11:00:00,1.268,0.17750000000000002,1.2803633273,0.018000000000000002,-0.0025,0.0181727818,1.25,0.18,1.262893503,1.268,0.1675,1.2790153439,0.018000000000000002,-0.0025,0.0181727818,1.25,0.17,1.2615070353
2019-07-17 11:30:00,1.2810000000000001,0.1835,1.2940762149,0.051000000000000004,-0.0165,0.0536027052,1.23,0.2,1.2461540836,1.2810000000000001,0.1935,1.2955320336,0.051000000000000004,-0.0165,0.0536027052,1.23,0.21,1.2477980606
2019-07-17 12:00:00,1.33,0.2255,1.3489811896,0.05,-0.0145,0.052060061500000004,1.28,0.24,1.3023056477,1.34,0.2255,1.3588415103,0.05,-0.0145,0.052060061500000004,1.29,0.24,1.3121356637
2019-07-17 12:30:00,1.309,0.214,1.3263773973,0.079,-0.026000000000000002,0.08316850370000001,1.23,0.24,1.2531959145,1.319,0.214,1.3362473573,0.079,-0.026000000000000002,0.08316850370000001,1.24,0.24,1.2630122723000001
2019-07-17 13:00:00,1.297,0.22,1.3155261305,0.08700000000000001,-0.03,0.0920271699,1.21,0.25,1.2355565548,1.307,0.23,1.3270828912,0.08700000000000001,-0.03,0.0920271699,1.22,0.26,1.2473972904
2019-07-17 13:30:00,1.1945000000000001,0.21,1.2128191333,0.1145,-0.04,0.1212858195,1.08,0.25,1.1085576214,1.2045,0.22,1.2244264984,0.1145,-0.04,0.1212858195,1.09,0.26,1.1205802069
2019-07-17 14:00:00,1.2365,0.1965,1.252016174,0.1365,-0.053500000000000006,0.1466100269,1.1,0.25,1.1280514173,1.2365,0.20650000000000002,1.2536245451,0.1365,-0.053500000000000006,0.1466100269,1.1,0.26,1.1303096921
2019-07-17 14:30:00,1.143,0.1395,1.1514813286,0.083,-0.030500000000000003,0.08842652320000001,1.06,0.17,1.0735455277,1.153,0.1495,1.162651818,0.083,-0.030500000000000003,0.08842652320000001,1.07,0.18,1.0850345617
2019-07-17 15:00:00,1.1165,0.138,1.1249961111,0.08650000000000001,-0.032,0.0922293337,1.03,0.17,1.0439348639,1.1265,0.148,1.1361805534,0.08650000000000001,-0.032,0.0922293337,1.04,0.18,1.0554619842
2019-07-17 15:30:00,1.0965,0.14750000000000002,1.1063762922,0.0665,-0.022500000000000003,0.0702032763,1.03,0.17,1.0439348639,1.1065,0.1575,1.1176531215,0.0665,-0.022500000000000003,0.0702032763,1.04,0.18,1.0554619842
2019-07-17 16:00:00,1.187,0.17300000000000001,1.1995407455,0.077,-0.027,0.0815965686,1.11,0.2,1.1278741064,1.187,0.17300000000000001,1.1995407455,0.077,-0.027,0.0815965686,1.11,0.2,1.1278741064
2019-07-17 16:30:00,1.256,0.17950000000000002,1.2687616995,0.106,-0.0405,0.1134735652,1.15,0.22,1.1708543889,1.256,0.17950000000000002,1.2687616995,0.106,-0.0405,0.1134735652,1.15,0.22,1.1708543889
2019-07-17 17:00:00,1.333,0.2,1.3479202499,0.10300000000000001,-0.04,0.1104943437,1.23,0.24,1.2531959145,1.343,0.21,1.359319315,0.10300000000000001,-0.04,0.1104943437,1.24,0.25,1.2649505919
2019-07-17 17:30:00,1.3805,0.1915,1.3937189457999999,0.12050000000000001,-0.0485,0.1298941877,1.26,0.24,1.2826534996,1.3905,0.2015,1.4050240211,0.12050000000000001,-0.0485,0.1298941877,1.27,0.25,1.2943724348
2019-07-17 18:00:00,1.4,0.189,1.4126998974,0.08,-0.031,0.0857962703,1.32,0.22,1.3382077567000001,1.4100000000000001,0.189,1.4226106284,0.08,-0.031,0.0857962703,1.33,0.22,1.3480726983
2019-07-17 18:30:00,1.4195,0.167,1.4292897712000001,0.1295,-0.053,0.1399258732,1.29,0.22,1.3086252328,1.4195,0.167,1.4292897712000001,0.1295,-0.053,0.1399258732,1.29,0.22,1.3086252328
2019-07-17 19:00:00,1.3599999999999999,0.161,1.3694966229,0.14,-0.059000000000000004,0.1519243233,1.22,0.22,1.2396773774,1.3599999999999999,0.161,1.3694966229,0.14,-0.059000000000000004,0.1519243233,1.22,0.22,1.2396773774
2019-07-17 19:30:00,1.4085,0.162,1.4177856855,0.1385,-0.058,0.1501540875,1.27,0.22,1.2889142718,1.4085,0.162,1.4177856855,0.1385,-0.058,0.1501540875,1.27,0.22,1.2889142718
2019-07-17 20:00:00,1.4245,0.1545,1.4328539702,0.1545,-0.0655,0.1678109055,1.27,0.22,1.2889142718,1.4245,0.1545,1.4328539702,0.1545,-0.0655,0.1678109055,1.27,0.22,1.2889142718
2019-07-17 20:30:00,1.3635,0.14100000000000001,1.3707710422,0.0935,-0.039,0.10130769960000001,1.27,0.18,1.2826924807,1.3635,0.151,1.3718357227,0.0935,-0.039,0.10130769960000001,1.27,0.19,1.2841339494000001
2019-07-17 21:00:00,1.3045,0.138,1.3117790401,0.0545,-0.022,0.058772867900000005,1.25,0.16,1.2601983971,1.3045,0.148,1.3128687101,0.0545,-0.022,0.058772867900000005,1.25,0.17,1.2615070353
2019-07-17 21:30:00,1.2385,0.1345,1.245781883,0.0385,-0.0155,0.041503011900000004,1.2,0.15,1.2093386622,1.2385,0.14450000000000002,1.2469011589,0.0385,-0.0155,0.041503011900000004,1.2,0.16,1.210619676
2019-07-17 22:00:00,1.199,0.6235,1.3514263761,0.039,-0.0165,0.0423467826,1.16,0.64,1.3248396129,1.129,-0.41650000000000004,1.2033757726,0.039,-0.0165,0.0423467826,1.09,-0.4,1.1610770862
2019-07-17 22:30:00,1.1145,0.0965,1.1186699692,0.0545,-0.0235,0.0593506529,1.06,0.12,1.0667708282,1.1245,0.10650000000000001,1.1295319827,0.0545,-0.0235,0.0593506529,1.07,0.13,1.0778682665
2019-07-17 23:00:00,0.9755,0.08750000000000001,0.9794164079000001,0.0755,-0.0325,0.0821979318,0.9,0.12,0.907964757,0.9855,0.0975,0.9903113147,0.0755,-0.0325,0.0821979318,0.91,0.13,0.9192388155000001
2019-07-17 23:30:00,0.9815,0.12350000000000001,0.9892393543,0.061500000000000006,-0.026500000000000003,0.0669664095,0.92,0.15,0.9321480569,0.9915,0.1335,1.00044715,0.061500000000000006,-0.026500000000000003,0.0669664095,0.93,0.16,0.9436630755000001
2019-07-18 00:00:00,0.92,0.1285,0.9289307025,0.05,-0.021500000000000002,0.054426556,0.87,0.15,0.8828363382000001,0.93,0.1385,0.940256481,0.05,-0.021500000000000002,0.054426556,0.88,0.16,0.894427191
2019-07-18 00:30:00,0.8695,0.10350000000000001,0.8756383386000001,0.0395,-0.0165,0.0428077096,0.8300000000000001,0.12,0.8386298349,0.8795000000000001,0.1135,0.8867933807,0.0395,-0.0165,0.0428077096,0.84,0.13,0.85
2019-07-18 01:00:00,0.8385,0.108,0.8454266674,0.0285,-0.012,0.0309232922,0.81,0.12,0.8188406438,0.8385,0.11800000000000001,0.8467622157,0.0285,-0.012,0.0309232922,0.81,0.13,0.8203657721000001
2019-07-18 01:30:00,0.8425,0.0965,0.8480085495,0.0325,-0.0135,0.035192328700000004,0.81,0.11,0.8174350127000001,0.8425,0.1165,0.8505166077,0.0325,-0.0135,0.035192328700000004,0.81,0.13,0.8203657721000001
2019-07-18 02:00:00,0.881,0.12250000000000001,0.8894758288,0.041,-0.0175,0.0445785823,0.84,0.14,0.8515867542000001,0.881,0.1325,0.8909081041,0.041,-0.0175,0.0445785823,0.84,0.15,0.8532877592
2019-07-18 02:30:00,0.866,0.12050000000000001,0.874343325,0.046,-0.0195,0.0499624859,0.8200000000000001,0.14,0.8318653737,0.866,0.1105,0.8730213342,0.046,-0.0195,0.0499624859,0.8200000000000001,0.13,0.8302409289
2019-07-18 03:00:00,0.837,0.1245,0.8462087508,0.037,-0.0155,0.0401154584,0.8,0.14,0.8121576202,0.847,0.1145,0.8547041886000001,0.037,-0.0155,0.0401154584,0.81,0.13,0.8203657721000001
2019-07-18 03:30:00,0.8685,0.124,0.8773073863,0.0385,-0.016,0.0416923254,0.8300000000000001,0.14,0.8417244205000001,0.8685,0.114,0.875949913,0.0385,-0.016,0.0416923254,0.8300000000000001,0.13,0.8401190392000001
2019-07-18 04:00:00,0.7955,0.095,0.8011524512,0.035500000000000004,-0.015,0.038538941300000004,0.76,0.11,0.7679192666,0.8055,0.105,0.8123147481,0.035500000000000004,-0.015,0.038538941300000004,0.77,0.12,0.7792945528
2019-07-18 04:30:00,0.795,0.0755,0.7985770157000001,0.035,-0.0145,0.037884693500000004,0.76,0.09,0.7653103945,0.805,0.0855,0.8095277945,0.035,-0.0145,0.037884693500000004,0.77,0.1,0.7764663547
2019-07-18 05:00:00,0.8445,0.0805,0.8483280615000001,0.0045000000000000005,0.0005,0.0045276926,0.84,0.08,0.8438009244,0.8545,0.0805,0.8582834613,0.0045000000000000005,0.0005,0.0045276926,0.85,0.08,0.8537564055
2019-07-18 05:30:00,0.893,0.081,0.8966660471000001,0.003,0.001,0.0031622777,0.89,0.08,0.8935882721,0.903,0.081,0.9066256118,0.003,0.001,0.0031622777,0.9,0.08,0.9035485598
2019-07-18 06:00:00,0.9895,0.089,0.9934944640000001,0.0095,-0.001,0.0095524866,0.98,0.09,0.9841239759,0.9895,0.099,0.9944401691,0.0095,-0.001,0.0095524866,0.98,0.1,0.9850888285
2019-07-18 06:30:00,0.936,0.085,0.939851584,0.016,-0.005,0.0167630546,0.92,0.09,0.9243916919,0.9460000000000001,0.095,0.9507581186,0.016,-0.005,0.0167630546,0.93,0.1,0.9353608929
2019-07-18 07:00:00,1.082,0.1625,1.0941344753,0.022,-0.007500000000000001,0.0232432786,1.06,0.17,1.0735455277,1.082,0.12250000000000001,1.0889124161,0.022,-0.007500000000000001,0.0232432786,1.06,0.13,1.067941946
2019-07-18 07:30:00,1.2745,0.242,1.2972718489,0.0245,-0.008,0.025773047900000002,1.25,0.25,1.2747548784,1.2745,0.182,1.2874293184,0.0245,-0.008,0.025773047900000002,1.25,0.19,1.2643575444000001
2019-07-18 08:00:00,1.335,0.214,1.3520432685000001,0.045,-0.016,0.0477598157,1.29,0.23,1.3103434664,1.345,0.224,1.3635252106,0.045,-0.016,0.0477598157,1.3,0.24,1.3219682296
2019-07-18 08:30:00,1.349,0.20850000000000002,1.3650176739,0.059000000000000004,-0.021500000000000002,0.0627953024,1.29,0.23,1.3103434664,1.359,0.2185,1.3764531412,0.059000000000000004,-0.021500000000000002,0.0627953024,1.3,0.24,1.3219682296
2019-07-18 09:00:00,1.3555000000000001,0.23450000000000001,1.3756345808,0.0455,-0.0155,0.0480676606,1.31,0.25,1.3336416309999999,1.3555000000000001,0.23450000000000001,1.3756345808,0.0455,-0.0155,0.0480676606,1.31,0.25,1.3336416309999999
2019-07-18 09:30:00,1.331,0.2335,1.3513264779,0.051000000000000004,-0.0165,0.0536027052,1.28,0.25,1.3041855696,1.331,0.2335,1.3513264779,0.051000000000000004,-0.0165,0.0536027052,1.28,0.25,1.3041855696
2019-07-18 10:00:00,1.297,0.23650000000000002,1.3183858501999999,0.047,-0.0135,0.048900409000000006,1.25,0.25,1.2747548784,1.297,0.23650000000000002,1.3183858501999999,0.047,-0.0135,0.048900409000000006,1.25,0.25,1.2747548784
2019-07-18 10:30:00,1.2850000000000001,0.24250000000000002,1.3076816317,0.035,-0.007500000000000001,0.0357945527,1.25,0.25,1.2747548784,1.2850000000000001,0.24250000000000002,1.3076816317,0.035,-0.007500000000000001,0.0357945527,1.25,0.25,1.2747548784
2019-07-18 11:00:00,1.2665,0.23750000000000002,1.2885761522,0.0465,-0.0125,0.0481508048,1.22,0.25,1.245351356,1.2665,0.23750000000000002,1.2885761522,0.0465,-0.0125,0.0481508048,1.22,0.25,1.245351356
2019-07-18 11:30:00,1.2735,0.23600000000000002,1.2951827091,0.053500000000000006,-0.014,0.055301446600000005,1.22,0.25,1.245351356,1.2735,0.23600000000000002,1.2951827091,0.053500000000000006,-0.014,0.055301446600000005,1.22,0.25,1.245351356
2019-07-18 12:00:00,1.3035,0.222,1.3222693561,0.0335,-0.008,0.0344419802,1.27,0.23,1.2906587465000001,1.3035,0.232,1.3239849886,0.0335,-0.008,0.0344419802,1.27,0.24,1.2924782397
2019-07-18 12:30:00,1.2415,0.21050000000000002,1.259219004,0.061500000000000006,-0.0195,0.0645174395,1.18,0.23,1.2022063051,1.2415,0.2205,1.2609292209,0.061500000000000006,-0.0195,0.0645174395,1.18,0.24,1.2041594579
2019-07-18 13:00:00,1.2545,0.1945,1.2694882827,0.0745,-0.025500000000000002,0.0787432537,1.18,0.22,1.200333287,1.2545,0.1945,1.2694882827,0.0745,-0.025500000000000002,0.0787432537,1.18,0.22,1.200333287
2019-07-18 13:30:00,1.268,0.197,1.2832119856,0.068,-0.023,0.0717843994,1.2,0.22,1.22,1.268,0.197,1.2832119856,0.068,-0.023,0.0717843994,1.2,0.22,1.22
2019-07-18 14:00:00,1.2065000000000001,0.1955,1.2222366792,0.0765,-0.0245,0.0803274548,1.13,0.22,1.1512167476,1.2065000000000001,0.1955,1.2222366792,0.0765,-0.0245,0.0803274548,1.13,0.22,1.1512167476
2019-07-18 14:30:00,1.129,0.1935,1.1454620247,0.079,-0.026500000000000003,0.0833261664,1.05,0.22,1.0728000746,1.139,0.1935,1.1553195445,0.079,-0.026500000000000003,0.0833261664,1.06,0.22,1.0825894882
2019-07-18 15:00:00,1.1905000000000001,0.18050000000000002,1.2041056847,0.1105,-0.0395,0.1173477737,1.08,0.22,1.1021796587,1.2005,0.18050000000000002,1.2139936161,0.1105,-0.0395,0.1173477737,1.09,0.22,1.1119802157
2019-07-18 15:30:00,1.172,0.21450000000000002,1.1914672677,0.10200000000000001,-0.035500000000000004,0.1080011574,1.07,0.25,1.0988175463,1.172,0.21450000000000002,1.1914672677,0.10200000000000001,-0.035500000000000004,0.1080011574,1.07,0.25,1.0988175463
2019-07-18 16:00:00,1.0385,0.145,1.0485739125,0.0785,-0.025,0.08238476800000001,0.96,0.17,0.9749358953,1.0385,0.155,1.0500034524,0.0785,-0.025,0.08238476800000001,0.96,0.18,0.9767292358
2019-07-18 16:30:00,1.114,0.145,1.1233970803,0.074,-0.025,0.07810889830000001,1.04,0.17,1.0538026381,1.114,0.165,1.1261531867,0.074,-0.025,0.07810889830000001,1.04,0.19,1.0572133181
2019-07-18 17:00:00,1.1125,0.17950000000000002,1.1268879714,0.1325,-0.0505,0.1417973907,0.98,0.23,1.0066280346,1.1225,0.17950000000000002,1.1367614086,0.1325,-0.0505,0.1417973907,0.99,0.23,1.0163660758
2019-07-18 17:30:00,1.256,0.202,1.2721399294,0.126,-0.048,0.1348332303,1.13,0.25,1.1573245007,1.256,0.212,1.2737660696,0.126,-0.048,0.1348332303,1.13,0.26,1.1595257651
2019-07-18 18:00:00,1.3275000000000001,0.20750000000000002,1.3436191797,0.1075,-0.0425,0.1155962802,1.22,0.25,1.245351356,1.3275000000000001,0.2175,1.3451997993,0.1075,-0.0425,0.1155962802,1.22,0.26,1.2473972904
2019-07-18 18:30:00,1.3599999999999999,0.191,1.3733466423,0.1,-0.039,0.1073359213,1.26,0.23,1.2808200498,1.3599999999999999,0.201,1.3747730722,0.1,-0.039,0.1073359213,1.26,0.24,1.2826534996
2019-07-18 19:00:00,1.3675,0.184,1.3798232677,0.0675,-0.026000000000000002,0.0723342934,1.3,0.21,1.3168523076,1.3775,0.184,1.389734597,0.0675,-0.026000000000000002,0.0723342934,1.31,0.21,1.3267252918
2019-07-18 19:30:00,1.3175,0.159,1.3270596256,0.0775,-0.031,0.0834700545,1.24,0.19,1.2544720005,1.3275000000000001,0.179,1.3395138111,0.0775,-0.031,0.0834700545,1.25,0.21,1.2675172583
2019-07-18 20:00:00,1.305,0.134,1.3118616543,0.065,-0.026000000000000002,0.07000714250000001,1.24,0.16,1.2502799686000001,1.315,0.14400000000000002,1.3228609148000001,0.065,-0.026000000000000002,0.07000714250000001,1.25,0.17,1.2615070353
2019-07-18 20:30:00,1.2275,0.201,1.24384776,0.0475,-0.019,0.0511590657,1.18,0.22,1.200333287,1.2175,0.021,1.2176810954,0.0475,-0.019,0.0511590657,1.17,0.04,1.170683561
2019-07-18 21:00:00,1.163,0.08850000000000001,1.1663624008,0.053,-0.021500000000000002,0.0571948424,1.11,0.11,1.115437134,1.173,0.0985,1.1771283915,0.053,-0.021500000000000002,0.0571948424,1.12,0.12,1.1264102272
2019-07-18 21:30:00,1.142,0.0775,1.1446266859,0.032,-0.0125,0.0343547668,1.11,0.09,1.1136426716,1.152,0.1075,1.1570048617,0.032,-0.0125,0.0343547668,1.12,0.12,1.1264102272
2019-07-18 22:00:00,1.133,0.08,1.1358208485,0.023,-0.01,0.0250798724,1.11,0.09,1.1136426716,1.143,0.11,1.148280889,0.023,-0.01,0.0250798724,1.12,0.12,1.1264102272
2019-07-18 22:30:00,1.0935,0.085,1.0967986369,0.0135,-0.005,0.01439618,1.08,0.09,1.0837435121,1.0935,0.095,1.0976189002,0.0135,-0.005,0.01439618,1.08,0.1,1.084619749
2019-07-18 23:00:00,1.0525,0.081,1.0556122631,0.022500000000000003,-0.009000000000000001,0.0242332416,1.03,0.09,1.033924562,1.0525,0.091,1.056426642,0.022500000000000003,-0.009000000000000001,0.0242332416,1.03,0.1,1.0348429833
2019-07-18 23:30:00,0.9805,0.08650000000000001,0.9843081326,0.0105,-0.0035,0.0110679718,0.97,0.09,0.9741663102,0.9805,0.1165,0.9873968301,0.0105,-0.0035,0.0110679718,0.97,0.12,0.9773944956
2019-07-19 00:00:00,0.928,0.1375,0.9381312541000001,0.008,-0.0025,0.0083815273,0.92,0.14,0.9305912099,0.928,0.0775,0.9312305032,0.008,-0.0025,0.0083815273,0.92,0.08,0.9234717104
2019-07-19 00:30:00,0.8805000000000001,0.17650000000000002,0.8980158685,0.0105,-0.0035,0.0110679718,0.87,0.18,0.8884255737000001,0.8705,-0.0135,0.8706046749,0.0105,-0.0035,0.0110679718,0.86,-0.01,0.8600581376
2019-07-19 01:00:00,0.853,0.0805,0.8567900851,0.003,0.0005,0.0030413813000000002,0.85,0.08,0.8537564055,0.863,0.1005,0.8688321184000001,0.003,0.0005,0.0030413813000000002,0.86,0.1,0.8657944329
2019-07-19 01:30:00,0.8345,0.0945,0.8398336145,0.0145,-0.0055000000000000005,0.015508062400000001,0.8200000000000001,0.1,0.8260750571000001,0.8445,0.0945,0.8497708515,0.0145,-0.0055000000000000005,0.015508062400000001,0.8300000000000001,0.1,0.8360023923000001
2019-07-19 02:00:00,0.84,0.0925,0.8450776592,0.02,-0.007500000000000001,0.0213600094,0.8200000000000001,0.1,0.8260750571000001,0.85,0.0925,0.8550182747,0.02,-0.007500000000000001,0.0213600094,0.8300000000000001,0.1,0.8360023923000001
2019-07-19 02:30:00,0.851,0.8375,1.1939879606,0.031,-0.0125,0.0334252898,0.8200000000000001,0.85,1.181058847,0.751,-0.7025,1.0283517151,0.031,-0.0125,0.0334252898,0.72,-0.6900000000000001,0.9972462083
2019-07-19 03:00:00,0.81,0.5395,0.9732215832000001,0.05,-0.0205,0.0540393375,0.76,0.56,0.9440338977,0.74,-0.4305,0.8561134563,0.05,-0.0205,0.0540393375,0.6900000000000001,-0.41000000000000003,0.8026207074
2019-07-19 03:30:00,0.793,0.053500000000000006,0.7948026485,0.063,-0.026500000000000003,0.0683465434,0.73,0.08,0.7343704787,0.803,0.053500000000000006,0.8047802495,0.063,-0.026500000000000003,0.0683465434,0.74,0.08,0.7443117626
2019-07-19 04:00:00,0.761,0.046,0.7623890083,0.081,-0.034,0.087846457,0.68,0.08,0.6846897107000001,0.771,0.046,0.7723710248000001,0.081,-0.034,0.087846457,0.6900000000000001,0.08,0.6946221995
2019-07-19 04:30:00,0.767,0.052000000000000005,0.768760691,0.067,-0.028,0.0726154254,0.7000000000000001,0.08,0.7045565982,0.777,0.052000000000000005,0.7787380818,0.067,-0.028,0.0726154254,0.71,0.08,0.7144928271000001
2019-07-19 05:00:00,0.8220000000000001,0.054,0.8237718131,0.062,-0.026000000000000002,0.0672309453,0.76,0.08,0.764198927,0.8320000000000001,0.054,0.8337505622,0.062,-0.026000000000000002,0.0672309453,0.77,0.08,0.7741446893
2019-07-19 05:30:00,0.874,0.0995,0.8796455252000001,0.094,-0.0405,0.1023535539,0.78,0.14,0.7924645102000001,0.864,0.0395,0.8649024511000001,0.094,-0.0405,0.1023535539,0.77,0.08,0.7741446893
2019-07-19 06:00:00,0.9335,0.091,0.9379249703,0.1135,-0.049,0.12362544240000001,0.8200000000000001,0.14,0.8318653737,0.9435,0.091,0.9478782886,0.1135,-0.049,0.12362544240000001,0.8300000000000001,0.14,0.8417244205000001
2019-07-19 06:30:00,1.026,0.14750000000000002,1.0365482381,0.146,-0.0625,0.1588151441,0.88,0.21,0.9047098983,1.026,0.14750000000000002,1.0365482381,0.146,-0.0625,0.1588151441,0.88,0.21,0.9047098983
2019-07-19 07:00:00,1.193,0.24750000000000003,1.2184027454,0.123,-0.052500000000000005,0.1337357469,1.07,0.30000000000000004,1.1112605455,1.193,0.1575,1.2033516735,0.123,-0.052500000000000005,0.1337357469,1.07,0.21,1.0904127659
2019-07-19 07:30:00,1.4175,0.6575000000000001,1.5625659986,0.0775,-0.0325,0.0840386816,1.34,0.6900000000000001,1.5072159766,1.3475000000000001,-0.1625,1.3572628706,0.0775,-0.0325,0.0840386816,1.27,-0.13,1.276636205
2019-07-19 08:00:00,1.4945,1.1045,1.8583461733000002,0.0845,-0.035500000000000004,0.0916542416,1.4100000000000001,1.1400000000000001,1.8132015884000001,1.3545,-0.5955,1.4796251214,0.0845,-0.035500000000000004,0.0916542416,1.27,-0.56,1.3879841498
2019-07-19 08:30:00,1.472,0.4315,1.5339414102,0.092,-0.0385,0.09973088790000001,1.38,0.47000000000000003,1.4578408692,1.452,0.07150000000000001,1.4537593508,0.092,-0.0385,0.09973088790000001,1.3599999999999999,0.11,1.3644412776000001
2019-07-19 09:00:00,1.491,0.2635,1.5141047685,0.111,-0.0465,0.1203463751,1.38,0.31,1.414390328,1.491,0.2735,1.5158770564,0.111,-0.0465,0.1203463751,1.38,0.32,1.4166156854
2019-07-19 09:30:00,1.5554999999999999,0.2625,1.5774937401,0.2255,-0.0975,0.2456755991,1.33,0.36,1.3778606606000001,1.5554999999999999,0.2725,1.5791885575,0.2255,-0.0975,0.2456755991,1.33,0.37,1.3805071532
2019-07-19 10:00:00,1.4935,0.26,1.515962483,0.2335,-0.1,0.2540123029,1.26,0.36,1.3104197801,1.4935,0.27,1.5177095406999999,0.2335,-0.1,0.2540123029,1.26,0.37,1.3132021931
2019-07-19 10:30:00,1.478,0.2555,1.4999214146,0.018000000000000002,-0.0045000000000000005,0.0185539753,1.46,0.26,1.482969993,1.478,0.2655,1.5016571679,0.018000000000000002,-0.0045000000000000005,0.0185539753,1.46,0.27,1.4847558722
2019-07-19 11:00:00,1.432,0.2205,1.4488768926,0.002,0.0005,0.0020615528,1.43,0.22,1.4468241082,1.432,0.2205,1.4488768926,0.002,0.0005,0.0020615528,1.43,0.22,1.4468241082
2019-07-19 11:30:00,1.451,0.2305,1.4691940818,0.001,0.0005,0.0011180340000000002,1.45,0.23,1.4681280598,1.431,0.1705,1.4411215251,0.001,0.0005,0.0011180340000000002,1.43,0.17,1.4400694428
2019-07-19 12:00:00,1.4505,0.191,1.4630212746,0.0005,0.001,0.0011180340000000002,1.45,0.19,1.4623952954,1.4505,0.201,1.4643603552,0.0005,0.001,0.0011180340000000002,1.45,0.2,1.4637281168
2019-07-19 12:30:00,1.502,0.191,1.5140954395000001,0.002,0.001,0.0022360680000000003,1.5,0.19,1.5119854497,1.502,0.201,1.5153893889,0.002,0.001,0.0022360680000000003,1.5,0.2,1.513274595
2019-07-19 13:00:00,1.444,0.1905,1.4565116718,0.004,0.0005,0.0040311289,1.44,0.19,1.4524806367,1.444,0.2005,1.4578533019,0.004,0.0005,0.0040311289,1.44,0.2,1.4538225476
2019-07-19 13:30:00,1.425,0.1905,1.4376770326,0.005,0.0005,0.0050249378,1.42,0.19,1.4326548782000001,1.425,0.21050000000000002,1.4404635539,0.005,0.0005,0.0050249378,1.42,0.21,1.4354441821
2019-07-19 14:00:00,1.462,0.221,1.4786091438,0.002,0.001,0.0022360680000000003,1.46,0.22,1.476482306,1.462,0.231,1.480136818,0.002,0.001,0.0022360680000000003,1.46,0.23,1.4780054127
2019-07-19 14:30:00,1.4020000000000001,0.2235,1.4197028738,0.042,-0.0165,0.045124826900000005,1.3599999999999999,0.24,1.3810141201000001,1.4020000000000001,0.21350000000000002,1.4181629843,0.042,-0.0165,0.045124826900000005,1.3599999999999999,0.23,1.3793114224
2019-07-19 15:00:00,1.251,0.162,1.2614455993,0.191,-0.078,0.2063128692,1.06,0.24,1.0868302535,1.2610000000000001,0.152,1.2701279463000001,0.191,-0.078,0.2063128692,1.07,0.23,1.0944404963
2019-07-19 15:30:00,1.2415,0.14250000000000002,1.2496513514,0.2315,-0.0975,0.251194148,1.01,0.24,1.0381233067,1.2515,0.1325,1.2584945371,0.2315,-0.0975,0.251194148,1.02,0.23,1.0456098699
2019-07-19 16:00:00,1.2835,0.605,1.4189422997,0.2235,-0.095,0.24285232140000002,1.06,0.7000000000000001,1.2702755607,1.2235,-0.305,1.2609430003,0.2235,-0.095,0.24285232140000002,1.0,-0.21,1.0218121158
2019-07-19 16:30:00,1.401,0.9955,1.7186684526,0.221,-0.0945,0.24035650600000003,1.18,1.09,1.6063934761,1.2810000000000001,-0.6945,1.4571517594,0.221,-0.0945,0.24035650600000003,1.06,-0.6000000000000001,1.2180311983
2019-07-19 17:00:00,1.391,1.0005,1.7134413471,0.211,-0.08950000000000001,0.2291969677,1.18,1.09,1.6063934761,1.271,-0.6695,1.4365483807000001,0.211,-0.08950000000000001,0.2291969677,1.06,-0.58,1.2083045974
2019-07-19 17:30:00,1.4905,1.021,1.8066630151,0.21050000000000002,-0.089,0.2285415717,1.28,1.11,1.6942549985,1.3605,-0.669,1.516087481,0.21050000000000002,-0.089,0.2285415717,1.15,-0.58,1.2879829191
2019-07-19 18:00:00,1.486,1.002,1.7922611417,0.20600000000000002,-0.088,0.2240089284,1.28,1.09,1.6812197953,1.3559999999999999,-0.678,1.5160540887,0.20600000000000002,-0.088,0.2240089284,1.15,-0.59,1.2925169245
2019-07-19 18:30:00,1.459,0.788,1.6581993246,0.23900000000000002,-0.10200000000000001,0.2598557292,1.22,0.89,1.5101324445,1.359,-0.482,1.4419448672000001,0.23900000000000002,-0.10200000000000001,0.2598557292,1.12,-0.38,1.1827087554
2019-07-19 19:00:00,1.367,0.1135,1.3717037763,0.227,-0.0965,0.2466601914,1.1400000000000001,0.21,1.1591807452,1.377,0.1335,1.3834562696,0.227,-0.0965,0.2466601914,1.15,0.23,1.1727744881
2019-07-19 19:30:00,1.234,0.085,1.2369240074,0.244,-0.105,0.2656332058,0.99,0.19,1.0080674581,1.234,0.095,1.2376514049,0.244,-0.105,0.2656332058,0.99,0.2,1.01
2019-07-19 20:00:00,1.1875,0.053500000000000006,1.188704547,0.24750000000000003,-0.10650000000000001,0.2694410882,0.9400000000000001,0.16,0.9535197953000001,1.1975,0.053500000000000006,1.1986944982,0.24750000000000003,-0.10650000000000001,0.2694410882,0.9500000000000001,0.16,0.9633794683
2019-07-19 20:30:00,1.1435,0.033,1.1439760706,0.2235,-0.097,0.2436416426,0.92,0.13,0.9291393867000001,1.1435,0.053,1.1447275877,0.2235,-0.097,0.2436416426,0.92,0.15,0.9321480569
2019-07-19 21:00:00,1.1405,0.0345,1.1410216913,0.2205,-0.0955,0.2402925301,0.92,0.13,0.9291393867000001,1.1405,0.0545,1.1418014276,0.2205,-0.0955,0.2402925301,0.92,0.15,0.9321480569
2019-07-19 21:30:00,1.127,0.04,1.1277096257,0.20700000000000002,-0.09,0.2257188517,0.92,0.13,0.9291393867000001,1.127,0.06,1.1285960305,0.20700000000000002,-0.09,0.2257188517,0.92,0.15,0.9321480569
2019-07-19 22:00:00,1.093,0.0415,1.0937875708,0.203,-0.08850000000000001,0.2214525909,0.89,0.13,0.8994442729000001,1.093,0.061500000000000006,1.0947288477,0.203,-0.08850000000000001,0.2214525909,0.89,0.15,0.9025519376000001
2019-07-19 22:30:00,1.031,0.036000000000000004,1.0316283245,0.171,-0.074,0.18632498490000002,0.86,0.11,0.8670063437000001,1.041,0.046,1.0420158348,0.171,-0.074,0.18632498490000002,0.87,0.12,0.8782368701000001
2019-07-19 23:00:00,0.9605,0.035500000000000004,0.9611558146,0.1705,-0.0745,0.1860658486,0.79,0.11,0.7976214641,0.9605,0.0455,0.96157709,0.1705,-0.0745,0.1860658486,0.79,0.12,0.79906195
2019-07-19 23:30:00,0.8765000000000001,0.032,0.877083947,0.1565,-0.068,0.170634844,0.72,0.1,0.7269112738,0.8865000000000001,0.042,0.8874943662,0.1565,-0.068,0.170634844,0.73,0.11,0.738241153
2019-07-20 00:00:00,0.811,0.025500000000000002,0.8114007949,0.171,-0.0745,0.18652412710000002,0.64,0.1,0.6477653896000001,0.8210000000000001,0.035500000000000004,0.8217671507000001,0.171,-0.0745,0.18652412710000002,0.65,0.11,0.6592419890000001
2019-07-20 00:30:00,0.7405,0.0105,0.7405744392,0.1605,-0.0695,0.1749014008,0.58,0.08,0.5854912467,0.7505000000000001,0.0105,0.7505734474,0.1605,-0.0695,0.1749014008,0.59,0.08,0.5953990259
2019-07-20 01:00:00,0.7065,-0.001,0.7065007077000001,0.1865,-0.081,0.2033303962,0.52,0.08,0.5261178575000001,0.7165,-0.001,0.7165006978,0.1865,-0.081,0.2033303962,0.53,0.08,0.5360037313
2019-07-20 01:30:00,0.7010000000000001,0.004,0.7010114122000001,0.131,-0.056,0.1424675402,0.5700000000000001,0.06,0.5731491952000001,0.7010000000000001,0.004,0.7010114122000001,0.131,-0.056,0.1424675402,0.5700000000000001,0.06,0.5731491952000001
2019-07-20 02:00:00,0.707,0.0015,0.7070015912000001,0.137,-0.0585,0.1489672783,0.5700000000000001,0.06,0.5731491952000001,0.707,0.0015,0.7070015912000001,0.137,-0.0585,0.1489672783,0.5700000000000001,0.06,0.5731491952000001
2019-07-20 02:30:00,0.685,0.0005,0.6850001825,0.20500000000000002,-0.08950000000000001,0.2236856053,0.48,0.09,0.4883646179,0.685,0.0105,0.6850804697,0.20500000000000002,-0.08950000000000001,0.2236856053,0.48,0.1,0.4903060269
2019-07-20 03:00:00,0.6755,0.0055000000000000005,0.6755223905000001,0.1955,-0.0845,0.212980046,0.48,0.09,0.4883646179,0.6755,0.0155,0.6756778078,0.1955,-0.0845,0.212980046,0.48,0.1,0.4903060269
2019-07-20 03:30:00,0.6845,0.3115,0.7520455438,0.2245,-0.0985,0.2451581122,0.46,0.41000000000000003,0.6161980201,0.6445000000000001,-0.3085,0.7145295655,0.2245,-0.0985,0.2451581122,0.42,-0.21,0.4695742753
2019-07-20 04:00:00,0.64,0.0,0.64,0.16,-0.07,0.174642492,0.48,0.07,0.48507731340000004,0.65,-0.02,0.6503076195,0.16,-0.07,0.174642492,0.49,0.05,0.4925444142
2019-07-20 04:30:00,0.6475000000000001,-0.005,0.6475193047000001,0.1275,-0.055,0.1388569408,0.52,0.05,0.5223983155,0.6575000000000001,-0.005,0.6575190111,0.1275,-0.055,0.1388569408,0.53,0.05,0.5323532662
2019-07-20 05:00:00,0.6655,-0.013000000000000001,0.6656269601,0.14550000000000002,-0.063,0.1585536187,0.52,0.05,0.5223983155,0.6755,-0.003,0.6755066617000001,0.14550000000000002,-0.063,0.1585536187,0.53,0.06,0.5333854141000001
2019-07-20 05:30:00,0.7245,0.018500000000000003,0.7247361589,0.1645,-0.07150000000000001,0.1793669423,0.56,0.09,0.5671860365,0.7245,0.0285,0.7250603423,0.1645,-0.07150000000000001,0.1793669423,0.56,0.1,0.5688585061
2019-07-20 06:00:00,0.757,0.028,0.7575176566,0.097,-0.042,0.10570241250000001,0.66,0.07,0.6637017402000001,0.767,0.038,0.7679407529000001,0.097,-0.042,0.10570241250000001,0.67,0.08,0.6747592163
2019-07-20 06:30:00,0.8065,0.0505,0.8080795134000001,0.1165,-0.0495,0.1265800142,0.6900000000000001,0.1,0.6972087205,0.8065,0.060500000000000005,0.8087660354,0.1165,-0.0495,0.1265800142,0.6900000000000001,0.11,0.6987131028
2019-07-20 07:00:00,0.895,0.24,0.9266202027,0.095,-0.04,0.1030776406,0.8,0.28,0.847584804,0.865,-0.09,0.8696694774,0.095,-0.04,0.1030776406,0.77,-0.05,0.7716216690000001
2019-07-20 07:30:00,1.01,0.2005,1.0297088181,0.07,-0.029500000000000002,0.07596216160000001,0.9400000000000001,0.23,0.9677293010000001,0.99,0.0105,0.9900556803,0.07,-0.029500000000000002,0.07596216160000001,0.92,0.04,0.9208691547000001
2019-07-20 08:00:00,1.0285,0.08600000000000001,1.0320892646,0.0585,-0.024,0.0632317167,0.97,0.11,0.9762171889000001,1.0385,0.096,1.04292773,0.0585,-0.024,0.0632317167,0.98,0.12,0.9873196038000001
2019-07-20 08:30:00,1.029,0.0645,1.0310195197,0.039,-0.0155,0.0419672491,0.99,0.08,0.9932270637,1.029,0.0645,1.0310195197,0.039,-0.0155,0.0419672491,0.99,0.08,0.9932270637
2019-07-20 09:00:00,1.052,0.059500000000000004,1.0536812848,0.052000000000000005,-0.0205,0.0558949908,1.0,0.08,1.0031948963,1.042,0.059500000000000004,1.0436973939,0.052000000000000005,-0.0205,0.0558949908,0.99,0.08,0.9932270637
2019-07-20 09:30:00,1.0825,0.0675,1.0846024617,0.0825,-0.0325,0.08867073930000001,1.0,0.1,1.0049875621,1.0825,0.0775,1.0852707036,0.0825,-0.0325,0.08867073930000001,1.0,0.11,1.0060318086
2019-07-20 10:00:00,1.0835,0.0675,1.0856005251,0.0835,-0.0325,0.0896018973,1.0,0.1,1.0049875621,1.0835,0.0775,1.0862681529,0.0835,-0.0325,0.0896018973,1.0,0.11,1.0060318086
2019-07-20 10:30:00,1.0935,0.07250000000000001,1.0959007711,0.07350000000000001,-0.0275,0.078476111,1.02,0.1,1.024890238,1.0935,0.0825,1.0966077238,0.07350000000000001,-0.0275,0.078476111,1.02,0.11,1.0259142264
2019-07-20 11:00:00,1.0305,0.07,1.0328747504,0.0105,0.0,0.0105,1.02,0.07,1.0223991393,1.0305,0.07,1.0328747504,0.0105,0.0,0.0105,1.02,0.07,1.0223991393
2019-07-20 11:30:00,1.0955,0.07050000000000001,1.0977661409,0.0055000000000000005,0.0005,0.0055226805,1.09,0.07,1.0922453937,1.0955,0.07050000000000001,1.0977661409,0.0055000000000000005,0.0005,0.0055226805,1.09,0.07,1.0922453937
2019-07-20 12:00:00,1.1360000000000001,0.0765,1.1385729006,0.016,-0.0035,0.0163783394,1.12,0.08,1.1228535078,1.1360000000000001,0.08650000000000001,1.1392884841,0.016,-0.0035,0.0163783394,1.12,0.09,1.1236102527
2019-07-20 12:30:00,1.16,0.07,1.1621101497,0.1,-0.04,0.1077032961,1.06,0.11,1.0656922632999999,1.16,0.07,1.1621101497,0.1,-0.04,0.1077032961,1.06,0.11,1.0656922632999999
2019-07-20 13:00:00,1.1515,0.0645,1.1533050334000001,0.1115,-0.0455,0.12042632600000001,1.04,0.11,1.0458011283,1.1515,0.0645,1.1533050334000001,0.1115,-0.0455,0.12042632600000001,1.04,0.11,1.0458011283
2019-07-20 13:30:00,1.1305,0.07350000000000001,1.1328867993,0.09050000000000001,-0.036500000000000005,0.09758329780000001,1.04,0.11,1.0458011283,1.1305,0.07350000000000001,1.1328867993,0.09050000000000001,-0.036500000000000005,0.09758329780000001,1.04,0.11,1.0458011283
2019-07-20 14:00:00,1.107,0.064,1.1088485018,0.067,-0.026000000000000002,0.0718679344,1.04,0.09,1.0438869671,1.107,0.064,1.1088485018,0.067,-0.026000000000000002,0.0718679344,1.04,0.09,1.0438869671
2019-07-20 14:30:00,1.0735000000000001,0.10650000000000001,1.0787699013,0.0635,-0.0235,0.0677089359,1.01,0.13,1.0183319694,1.0735000000000001,0.036500000000000005,1.0741203378,0.0635,-0.0235,0.0677089359,1.01,0.06,1.0117806086
2019-07-20 15:00:00,1.024,0.051500000000000004,1.0252942261,0.074,-0.0285,0.0792984867,0.9500000000000001,0.08,0.9533624704,1.034,0.051500000000000004,1.0352817249,0.074,-0.0285,0.0792984867,0.96,0.08,0.9633275663
2019-07-20 15:30:00,0.98,0.0415,0.9808783054,0.1,-0.0385,0.1071552612,0.88,0.08,0.8836288814000001,0.98,0.0415,0.9808783054,0.1,-0.0385,0.1071552612,0.88,0.08,0.8836288814000001
2019-07-20 16:00:00,0.928,0.043500000000000004,0.9290189718,0.098,-0.036500000000000005,0.104576527,0.8300000000000001,0.08,0.8338465087,0.928,0.043500000000000004,0.9290189718,0.098,-0.036500000000000005,0.104576527,0.8300000000000001,0.08,0.8338465087
2019-07-20 16:30:00,0.9555,0.076,0.9585177359,0.1155,-0.044,0.1235971278,0.84,0.12,0.8485281374,0.9655,0.076,0.9684865771000001,0.1155,-0.044,0.1235971278,0.85,0.12,0.8584287973
2019-07-20 17:00:00,0.987,0.096,0.9916577030000001,0.067,-0.024,0.0711688134,0.92,0.12,0.9277930804000001,0.987,0.096,0.9916577030000001,0.067,-0.024,0.0711688134,0.92,0.12,0.9277930804000001
2019-07-20 17:30:00,1.1075,0.337,1.1576377888,0.0375,-0.013000000000000001,0.0396894192,1.07,0.35000000000000003,1.1257886125,1.0675,-0.14300000000000002,1.0770353987,0.0375,-0.013000000000000001,0.0396894192,1.03,-0.13,1.0381714695
2019-07-20 18:00:00,1.1320000000000001,0.92,1.4587062761,0.032,-0.01,0.0335261092,1.1,0.93,1.4404513182,1.012,-0.73,1.2478156915,0.032,-0.01,0.0335261092,0.98,-0.72,1.2160592091
2019-07-20 18:30:00,1.203,0.9175000000000001,1.5129491895,0.033,-0.0125,0.035288099999999996,1.17,0.93,1.4945902448,1.073,-0.7125,1.2880160131,0.033,-0.0125,0.035288099999999996,1.04,-0.7000000000000001,1.2536347155
2019-07-20 19:00:00,1.1375,0.08650000000000001,1.1407841601,0.0375,-0.0135,0.039855990800000005,1.1,0.1,1.1045361017,1.1375,0.0965,1.1415859582,0.0375,-0.0135,0.039855990800000005,1.1,0.11,1.1054863183
2019-07-20 19:30:00,1.165,0.07350000000000001,1.1673162596,0.065,-0.026500000000000003,0.070194373,1.1,0.1,1.1045361017,1.165,0.0835,1.1679885487,0.065,-0.026500000000000003,0.070194373,1.1,0.11,1.1054863183
2019-07-20 20:00:00,1.1360000000000001,0.066,1.1379156383,0.036000000000000004,-0.014,0.0386264158,1.1,0.08,1.1029052543,1.1360000000000001,0.076,1.1385394152,0.036000000000000004,-0.014,0.0386264158,1.1,0.09,1.103675677
2019-07-20 20:30:00,1.089,0.0695,1.091215492,0.029,-0.0105,0.030842341000000002,1.06,0.08,1.0630145813,1.089,0.0795,1.0918980035,0.029,-0.0105,0.030842341000000002,1.06,0.09,1.0638138934999999
2019-07-20 21:00:00,1.0785,0.053,1.0798014864,0.018500000000000003,-0.007,0.0197800404,1.06,0.06,1.0616967552,1.0785,0.063,1.0803384886,0.018500000000000003,-0.007,0.0197800404,1.06,0.07,1.0623088063
2019-07-20 21:30:00,1.051,0.043000000000000003,1.0518792706,0.041,-0.017,0.044384682,1.01,0.06,1.0117806086,1.051,0.053,1.0523354978,0.041,-0.017,0.044384682,1.01,0.07,1.0124228366
2019-07-20 22:00:00,1.025,0.045,1.0259873294,0.035,-0.015,0.0380788655,0.99,0.06,0.9918165153,1.025,0.055,1.0264745491,0.035,-0.015,0.0380788655,0.99,0.07,0.9924716621
2019-07-20 22:30:00,0.9715,0.042,0.9724074506,0.0415,-0.018000000000000002,0.0452354949,0.93,0.06,0.931933474,0.9715,0.042,0.9724074506,0.0415,-0.018000000000000002,0.0452354949,0.93,0.06,0.931933474
2019-07-20 23:00:00,0.886,0.015,0.8861269661000001,0.036000000000000004,-0.015,0.039,0.85,0.03,0.8505292470000001,0.886,0.015,0.8861269661000001,0.036000000000000004,-0.015,0.039,0.85,0.03,0.8505292470000001
2019-07-20 23:30:00,0.8270000000000001,0.0485,0.8284209377,0.027,-0.0115,0.0293470612,0.8,0.06,0.8022468448000001,0.8270000000000001,-0.0115,0.8270799538,0.027,-0.0115,0.0293470612,0.8,0.0,0.8
2019-07-21 00:00:00,0.781,0.008,0.781040972,0.051000000000000004,-0.022,0.0555427763,0.73,0.03,0.7306161783,0.781,0.008,0.781040972,0.051000000000000004,-0.022,0.0555427763,0.73,0.03,0.7306161783
2019-07-21 00:30:00,0.742,0.012,0.7420970287,0.042,-0.018000000000000002,0.045694638600000004,0.7000000000000001,0.03,0.7006425622,0.742,0.012,0.7420970287,0.042,-0.018000000000000002,0.045694638600000004,0.7000000000000001,0.03,0.7006425622
2019-07-21 01:00:00,0.7075,0.0055000000000000005,0.7075213778,0.0575,-0.0245,0.062502,0.65,0.03,0.6506919394,0.7175,0.0055000000000000005,0.7175210798,0.0575,-0.0245,0.062502,0.66,0.03,0.6606814664
2019-07-21 01:30:00,0.6835,0.0105,0.6835806463,0.0235,-0.0095,0.025347583700000002,0.66,0.02,0.6603029608000001,0.6935,0.0205,0.6938029259,0.0235,-0.0095,0.025347583700000002,0.67,0.03,0.6706713055
2019-07-21 02:00:00,0.682,0.011,0.6820887039,0.022,-0.009000000000000001,0.0237697286,0.66,0.02,0.6603029608000001,0.6920000000000001,0.021,0.6923185683,0.022,-0.009000000000000001,0.0237697286,0.67,0.03,0.6706713055
2019-07-21 02:30:00,0.714,0.02,0.7142800571,0.024,-0.01,0.026000000000000002,0.6900000000000001,0.03,0.6906518660000001,0.724,0.02,0.7242761904,0.024,-0.01,0.026000000000000002,0.7000000000000001,0.03,0.7006425622
2019-07-21 03:00:00,0.6915,0.021,0.6918187985,0.021500000000000002,-0.009000000000000001,0.023307724000000002,0.67,0.03,0.6706713055,0.7215,0.021,0.7218055486,0.021500000000000002,-0.009000000000000001,0.023307724000000002,0.7000000000000001,0.03,0.7006425622
2019-07-21 03:30:00,0.68,0.017,0.6802124668,0.03,-0.013000000000000001,0.0326955654,0.65,0.03,0.6506919394,0.68,0.017,0.6802124668,0.03,-0.013000000000000001,0.0326955654,0.65,0.03,0.6506919394
2019-07-21 04:00:00,0.686,0.0105,0.6860803524,0.046,-0.0195,0.0499624859,0.64,0.03,0.6407027392,0.6960000000000001,0.0105,0.6960791981000001,0.046,-0.0195,0.0499624859,0.65,0.03,0.6506919394
2019-07-21 04:30:00,0.665,0.011,0.6650909712,0.045,-0.019,0.048846699,0.62,0.03,0.6207253821000001,0.675,0.011,0.6750896237,0.045,-0.019,0.048846699,0.63,0.03,0.6307138812
2019-07-21 05:00:00,0.6565000000000001,0.0145,0.65666011,0.036500000000000005,-0.0155,0.0396547601,0.62,0.03,0.6207253821000001,0.6665,0.0145,0.6666577083,0.036500000000000005,-0.0155,0.0396547601,0.63,0.03,0.6307138812
2019-07-21 05:30:00,0.6305000000000001,-0.023,0.6309193689,0.030500000000000003,-0.013000000000000001,0.0331549393,0.6000000000000001,-0.01,0.6000833275,0.6305000000000001,-0.003,0.6305071372000001,0.030500000000000003,-0.013000000000000001,0.0331549393,0.6000000000000001,0.01,0.6000833275
2019-07-21 06:00:00,0.65,0.008,0.6500492289,0.03,-0.012,0.0323109888,0.62,0.02,0.6203224968000001,0.66,0.018000000000000002,0.6602454089,0.03,-0.012,0.0323109888,0.63,0.03,0.6307138812
2019-07-21 06:30:00,0.7065,0.0145,0.7066487812000001,0.0165,-0.0055000000000000005,0.0173925271,0.6900000000000001,0.02,0.6902897942,0.7165,0.0245,0.7169187541,0.0165,-0.0055000000000000005,0.0173925271,0.7000000000000001,0.03,0.7006425622
2019-07-21 07:00:00,0.775,0.0455,0.7763344962000001,0.015,-0.0045000000000000005,0.015660459800000002,0.76,0.05,0.7616429610000001,0.785,0.0555,0.7869594971,0.015,-0.0045000000000000005,0.015660459800000002,0.77,0.06,0.7723341246000001
2019-07-21 07:30:00,0.8315,0.0565,0.8334173624000001,0.0115,-0.0035,0.012020815300000001,0.8200000000000001,0.06,0.8221921916,0.8415,0.0565,0.8433946289,0.0115,-0.0035,0.012020815300000001,0.8300000000000001,0.06,0.8321658489
2019-07-21 08:00:00,0.904,0.059000000000000004,0.9059232859,0.014,-0.001,0.0140356688,0.89,0.06,0.8920201791000001,0.914,0.059000000000000004,0.9159022874,0.014,-0.001,0.0140356688,0.9,0.06,0.9019977827000001
2019-07-21 08:30:00,0.9145000000000001,0.0555,0.9161825691000001,0.0245,-0.0045000000000000005,0.024909837400000003,0.89,0.06,0.8920201791000001,0.9245000000000001,0.0655,0.9268174038,0.0245,-0.0045000000000000005,0.024909837400000003,0.9,0.07,0.9027181177
2019-07-21 09:00:00,1.0015,0.3115,1.0488252953,0.0315,-0.0085,0.0326266762,0.97,0.32,1.0214205794,0.9715,-0.17850000000000002,0.9877623702,0.0315,-0.0085,0.0326266762,0.9400000000000001,-0.17,0.9552486587000001
2019-07-21 09:30:00,1.1575,0.914,1.474856688,0.0475,-0.016,0.0501223503,1.11,0.93,1.4481022063,1.0375,-0.746,1.2778584624,0.0475,-0.016,0.0501223503,0.99,-0.73,1.2300406497
2019-07-21 10:00:00,1.1485,0.47350000000000003,1.242277948,0.0985,-0.036500000000000005,0.10504522840000001,1.05,0.51,1.1673045875,1.0885,-0.29650000000000004,1.1281597848,0.0985,-0.036500000000000005,0.10504522840000001,0.99,-0.26,1.0235721763
2019-07-21 10:30:00,1.1280000000000001,0.082,1.1309765692,0.098,-0.038,0.1051094667,1.03,0.12,1.0369667304,1.1280000000000001,0.092,1.1317455544,0.098,-0.038,0.1051094667,1.03,0.13,1.0381714695
2019-07-21 11:00:00,1.11,0.091,1.1137239335,0.08,-0.029,0.0850940656,1.03,0.12,1.0369667304,1.11,0.101,1.1145855732,0.08,-0.029,0.0850940656,1.03,0.13,1.0381714695
2019-07-21 11:30:00,1.0715,0.1165,1.0778146872,0.07150000000000001,-0.0235,0.0752628727,1.0,0.14,1.0097524449,1.0615,0.0665,1.0635809795,0.07150000000000001,-0.0235,0.0752628727,0.99,0.09,0.9940824915
2019-07-21 12:00:00,1.033,0.0685,1.0352686849,0.093,-0.0315,0.09818986710000001,0.9400000000000001,0.1,0.9453041838,1.043,0.0785,1.0459499271,0.093,-0.0315,0.09818986710000001,0.9500000000000001,0.11,0.9563472173
2019-07-21 12:30:00,1.0405,0.0775,1.0433822406,0.12050000000000001,-0.0425,0.1277751932,0.92,0.12,0.9277930804000001,1.0505,0.08750000000000001,1.0541377993,0.12050000000000001,-0.0425,0.1277751932,0.93,0.13,0.9390420651
2019-07-21 13:00:00,1.007,0.067,1.0092264364,0.147,-0.053,0.15626259950000002,0.86,0.12,0.8683317338000001,1.017,0.077,1.0199107804,0.147,-0.053,0.15626259950000002,0.87,0.13,0.8796590248
2019-07-21 13:30:00,0.9435,0.07050000000000001,0.9461302764,0.1835,-0.0695,0.19622053920000002,0.76,0.14,0.7727871635,0.9435,0.0805,0.9469279276,0.1835,-0.0695,0.19622053920000002,0.76,0.15,0.7746612163000001
2019-07-21 14:00:00,0.866,0.051500000000000004,0.8675299707,0.156,-0.0585,0.16660807300000002,0.71,0.11,0.7184705979,0.866,0.051500000000000004,0.8675299707,0.156,-0.0585,0.16660807300000002,0.71,0.11,0.7184705979
2019-07-21 14:30:00,0.8325,0.048,0.8338826356,0.1625,-0.062,0.17392599,0.67,0.11,0.6789698079,0.8425,0.048,0.8438662513,0.1625,-0.062,0.17392599,0.68,0.11,0.688839604
2019-07-21 15:00:00,0.8445,0.0405,0.845470579,0.2245,-0.08950000000000001,0.24168264320000002,0.62,0.13,0.6334824386,0.8545,0.0505,0.8559909462,0.2245,-0.08950000000000001,0.24168264320000002,0.63,0.14,0.645368112
2019-07-21 15:30:00,0.8785000000000001,0.052000000000000005,0.8800376412,0.1985,-0.078,0.2132750571,0.68,0.13,0.6923149572,0.8885000000000001,0.062,0.8906605695,0.1985,-0.078,0.2132750571,0.6900000000000001,0.14,0.7040596566
2019-07-21 16:00:00,0.873,0.0465,0.8742375249000001,0.213,-0.0835,0.2287821016,0.66,0.13,0.6726812024000001,0.883,0.0565,0.8848057696,0.213,-0.0835,0.2287821016,0.67,0.14,0.6844705983
2019-07-21 16:30:00,0.9205000000000001,0.068,0.9230082611,0.2305,-0.092,0.2481818889,0.6900000000000001,0.16,0.7083078427,0.9205000000000001,0.068,0.9230082611,0.2305,-0.092,0.2481818889,0.6900000000000001,0.16,0.7083078427
2019-07-21 17:00:00,0.991,0.10300000000000001,0.996338296,0.241,-0.097,0.2597883754,0.75,0.2,0.7762087348000001,1.001,0.113,1.0073579304,0.241,-0.097,0.2597883754,0.76,0.21,0.7884795495
2019-07-21 17:30:00,1.07,0.10300000000000001,1.0749460452,0.24,-0.097,0.2588609665,0.8300000000000001,0.2,0.8537564055,1.08,0.113,1.085895483,0.24,-0.097,0.2588609665,0.84,0.21,0.8658521814
2019-07-21 18:00:00,1.151,0.0945,1.1548728285,0.251,-0.10550000000000001,0.2722705456,0.9,0.2,0.9219544457000001,1.161,0.10450000000000001,1.1656934631,0.251,-0.10550000000000001,0.2722705456,0.91,0.21,0.9339164845000001
2019-07-21 18:30:00,1.1915,0.7015,1.3826693386,0.2315,-0.0985,0.25158398200000004,0.96,0.8,1.2496399481,1.1115,-0.4985,1.2181685023,0.2315,-0.0985,0.25158398200000004,0.88,-0.4,0.9666436779
2019-07-21 19:00:00,1.121,0.088,1.1244487538,0.241,-0.10200000000000001,0.26169638900000003,0.88,0.19,0.9002777349000001,1.121,0.098,1.1252755218,0.241,-0.10200000000000001,0.26169638900000003,0.88,0.2,0.9024411338
2019-07-21 19:30:00,1.169,0.092,1.1726145999,0.229,-0.098,0.2490883377,0.9400000000000001,0.19,0.9590099061,1.169,0.10200000000000001,1.1734415196,0.229,-0.098,0.2490883377,0.9400000000000001,0.2,0.9610411021
2019-07-21 20:00:00,1.142,0.067,1.1439637232,0.242,-0.10300000000000001,0.2630076045,0.9,0.17,0.9159148432,1.142,0.08700000000000001,1.1453091286000001,0.242,-0.10300000000000001,0.2630076045,0.9,0.19,0.9198369421
2019-07-21 20:30:00,1.1555,0.0685,1.1575286174000001,0.23550000000000001,-0.1015,0.2564420012,0.92,0.17,0.9355746897,1.1655,0.08850000000000001,1.1688552092,0.23550000000000001,-0.1015,0.2564420012,0.93,0.19,0.9492101980000001
2019-07-21 21:00:00,1.1225,0.065,1.1243803849,0.24250000000000002,-0.105,0.2642560312,0.88,0.17,0.8962700486,1.1225,0.065,1.1243803849,0.24250000000000002,-0.105,0.2642560312,0.88,0.17,0.8962700486
2019-07-21 21:30:00,1.0995,0.045,1.1004204878,0.23950000000000002,-0.105,0.2615057361,0.86,0.15,0.8729833904000001,1.1095,0.065,1.1114023799,0.23950000000000002,-0.105,0.2615057361,0.87,0.17,0.8864536085
2019-07-21 22:00:00,1.0035,0.044,1.0044641606,0.1535,-0.066,0.16708755190000002,0.85,0.11,0.8570880935,1.0035,0.004,1.0035079721,0.1535,-0.066,0.16708755190000002,0.85,0.07,0.8528774824
2019-07-21 22:30:00,0.9590000000000001,0.0105,0.95905748,0.139,-0.059500000000000004,0.1511993717,0.8200000000000001,0.07,0.8229823813,0.969,0.0105,0.9690568869,0.139,-0.059500000000000004,0.1511993717,0.8300000000000001,0.07,0.8329465769000001
2019-07-21 23:00:00,0.8865000000000001,0.008,0.8865360963000001,0.1665,-0.07200000000000001,0.1814007993,0.72,0.08,0.7244308111000001,0.8865000000000001,0.018000000000000002,0.8866827223,0.1665,-0.07200000000000001,0.1814007993,0.72,0.09,0.7256031973
2019-07-21 23:30:00,0.8855000000000001,0.0395,0.8863805616,0.1855,-0.0805,0.2022139956,0.7000000000000001,0.12,0.7102112362,0.8955000000000001,0.0495,0.8968670470000001,0.1855,-0.0805,0.2022139956,0.71,0.13,0.7218032973
2019-07-22 00:00:00,0.862,0.372,0.93884397,0.202,-0.088,0.2203361069,0.66,0.46,0.8044874144,0.8220000000000001,-0.298,0.8743500443000001,0.202,-0.088,0.2203361069,0.62,-0.21,0.654599114
2019-07-22 00:30:00,0.805,0.5985,1.0031087927,0.165,-0.07150000000000001,0.17982561,0.64,0.67,0.9265527508,0.725,-0.5315,0.8989534193000001,0.165,-0.07150000000000001,0.17982561,0.56,-0.46,0.7247068373000001
2019-07-22 01:00:00,0.783,0.0455,0.7843208846,0.193,-0.0845,0.2106875649,0.59,0.13,0.6041522987,0.793,0.0555,0.7949397776,0.193,-0.0845,0.2106875649,0.6000000000000001,0.14,0.6161168720000001
2019-07-22 01:30:00,0.7815000000000001,0.053,0.7832951232,0.2215,-0.097,0.24180829180000002,0.56,0.15,0.5797413216,0.7915000000000001,0.053,0.7932724942,0.2215,-0.097,0.24180829180000002,0.5700000000000001,0.15,0.5894064811
2019-07-22 02:00:00,0.8785000000000001,0.063,0.8807560673,0.1985,-0.08700000000000001,0.21672851680000002,0.68,0.15,0.6963476143,0.8785000000000001,0.063,0.8807560673,0.1985,-0.08700000000000001,0.21672851680000002,0.68,0.15,0.6963476143
2019-07-22 02:30:00,0.8220000000000001,0.061500000000000006,0.8242974281000001,0.202,-0.08850000000000001,0.22053627820000002,0.62,0.15,0.6378871374,0.8320000000000001,0.0815,0.8359822067,0.202,-0.08850000000000001,0.22053627820000002,0.63,0.17,0.6525335240000001
2019-07-22 03:00:00,0.8290000000000001,0.069,0.8318665758,0.229,-0.101,0.2502838389,0.6000000000000001,0.17,0.6236184731000001,0.8290000000000001,0.069,0.8318665758,0.229,-0.101,0.2502838389,0.6000000000000001,0.17,0.6236184731000001
2019-07-22 03:30:00,0.8055,0.08,0.8094629392,0.20550000000000002,-0.09,0.2243440438,0.6000000000000001,0.17,0.6236184731000001,0.8055,0.08,0.8094629392,0.20550000000000002,-0.09,0.2243440438,0.6000000000000001,0.17,0.6236184731000001
2019-07-22 04:00:00,0.811,0.061,0.8132908459,0.181,-0.079,0.1974892402,0.63,0.14,0.645368112,0.811,0.07100000000000001,0.8141019592000001,0.181,-0.079,0.1974892402,0.63,0.15,0.6476109943
