Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 04:30:00,0.787,0.052000000000000005,0.7887160452,0.157,-0.068,0.17109354170000002,0.63,0.12,0.6413267498,0.787,0.062,0.7894384080000001,0.157,-0.068,0.17109354170000002,0.63,0.13,0.6432728814
2019-07-22 05:00:00,0.871,0.066,0.8734969948,0.171,-0.074,0.18632498490000002,0.7000000000000001,0.14,0.7138627319,0.881,0.056,0.8827780015000001,0.171,-0.074,0.18632498490000002,0.71,0.13,0.7218032973
2019-07-22 05:30:00,0.874,0.0645,0.876376774,0.17400000000000002,-0.0755,0.18967406250000002,0.7000000000000001,0.14,0.7138627319,0.884,0.0545,0.8856784123,0.17400000000000002,-0.0755,0.18967406250000002,0.71,0.13,0.7218032973
2019-07-22 06:00:00,0.9380000000000001,0.07150000000000001,0.940721133,0.158,-0.0685,0.172209901,0.78,0.14,0.7924645102000001,0.9480000000000001,0.0815,0.9514968471,0.158,-0.0685,0.172209901,0.79,0.15,0.8041144197000001
2019-07-22 06:30:00,1.062,0.1545,1.073179505,0.152,-0.0655,0.1655120842,0.91,0.22,0.9362157871000001,1.062,0.1645,1.0746647152,0.152,-0.0655,0.1655120842,0.91,0.23,0.9386160024
2019-07-22 07:00:00,1.207,0.333,1.252093447,0.177,-0.077,0.1930233147,1.03,0.41000000000000003,1.1086027242,1.187,0.053,1.1881826459,0.177,-0.077,0.1930233147,1.01,0.13,1.0183319694
2019-07-22 07:30:00,1.316,0.372,1.367567183,0.136,-0.058,0.1478512766,1.18,0.43,1.2559060474,1.286,0.042,1.2866856648,0.136,-0.058,0.1478512766,1.15,0.1,1.1543396381
2019-07-22 08:00:00,1.3975,0.2485,1.4194218894000001,0.0975,-0.0415,0.1059646167,1.3,0.29,1.3319534526,1.3975,0.2585,1.4212067056,0.0975,-0.0415,0.1059646167,1.3,0.30000000000000004,1.3341664064
2019-07-22 08:30:00,1.4445000000000001,0.24150000000000002,1.4645485652999999,0.1145,-0.0485,0.12434830120000001,1.33,0.29,1.3612494261,1.4445000000000001,0.2515,1.4662307117,0.1145,-0.0485,0.12434830120000001,1.33,0.30000000000000004,1.3634148305
2019-07-22 09:00:00,1.5015,0.2585,1.5235893476,0.12150000000000001,-0.051500000000000004,0.1319640102,1.38,0.31,1.414390328,1.5015,0.2585,1.5235893476,0.12150000000000001,-0.051500000000000004,0.1319640102,1.38,0.31,1.414390328
2019-07-22 09:30:00,1.581,0.8195,1.7807698476,0.121,-0.0505,0.1311154072,1.46,0.87,1.6995587663,1.4809999999999999,-0.3905,1.5316172009,0.121,-0.0505,0.1311154072,1.3599999999999999,-0.34,1.4018559127
2019-07-22 10:00:00,1.5795,1.06,1.9022145647,0.11950000000000001,-0.05,0.1295386043,1.46,1.11,1.834039258,1.4395,-0.65,1.5794493502,0.11950000000000001,-0.05,0.1295386043,1.32,-0.6000000000000001,1.4499655168
2019-07-22 10:30:00,1.6145,1.058,1.930278283,0.1245,-0.052000000000000005,0.1349231263,1.49,1.11,1.8580096878,1.4645000000000001,-0.652,1.6030796144,0.1245,-0.052000000000000005,0.1349231263,1.34,-0.6000000000000001,1.4681961722
2019-07-22 11:00:00,1.506,1.0745,1.8500233107000001,0.08600000000000001,-0.035500000000000004,0.09303897030000001,1.42,1.11,1.8023595646000001,1.366,-0.6355000000000001,1.5065909364999999,0.08600000000000001,-0.035500000000000004,0.09303897030000001,1.28,-0.6000000000000001,1.4136477638
2019-07-22 11:30:00,1.5350000000000001,1.071,1.8717013651,0.095,-0.039,0.10269371940000001,1.44,1.11,1.8181584089,1.385,-0.639,1.5253019373,0.095,-0.039,0.10269371940000001,1.29,-0.6000000000000001,1.4227086842
2019-07-22 12:00:00,1.5605,1.044,1.8775239679,0.1605,-0.066,0.1735403411,1.4,1.11,1.7866449004,1.4205,-0.666,1.5688773853,0.1605,-0.066,0.1735403411,1.26,-0.6000000000000001,1.395564402
2019-07-22 12:30:00,1.548,0.9835,1.8340055207,0.11800000000000001,-0.0465,0.12683158120000002,1.43,1.03,1.7623280058000002,1.418,-0.5965,1.5383550468,0.11800000000000001,-0.0465,0.12683158120000002,1.3,-0.55,1.4115594213
2019-07-22 13:00:00,1.407,0.176,1.4179650912000001,0.08700000000000001,-0.034,0.0934077085,1.32,0.21,1.3366001646,1.417,0.176,1.427888301,0.08700000000000001,-0.034,0.0934077085,1.33,0.21,1.3464768843
2019-07-22 13:30:00,1.4065,0.171,1.4168568206,0.0965,-0.039,0.10408289970000001,1.31,0.21,1.3267252918,1.4065,0.171,1.4168568206,0.0965,-0.039,0.10408289970000001,1.31,0.21,1.3267252918
2019-07-22 14:00:00,1.4295,0.181,1.4409133388,0.11950000000000001,-0.049,0.1291559135,1.31,0.23,1.3300375935,1.4295,0.181,1.4409133388,0.11950000000000001,-0.049,0.1291559135,1.31,0.23,1.3300375935
2019-07-22 14:30:00,1.2455,0.1825,1.2587996266,0.1155,-0.0475,0.12488594800000001,1.13,0.23,1.1531695452,1.2455,0.1825,1.2587996266,0.1155,-0.0475,0.12488594800000001,1.13,0.23,1.1531695452
2019-07-22 15:00:00,1.296,0.1955,1.3106625233,0.08600000000000001,-0.0345,0.09266202030000001,1.21,0.23,1.231665539,1.296,0.1955,1.3106625233,0.08600000000000001,-0.0345,0.09266202030000001,1.21,0.23,1.231665539
2019-07-22 15:30:00,1.2905,0.20650000000000002,1.3069171741,0.060500000000000005,-0.0235,0.0649037749,1.23,0.23,1.2513193038,1.2905,0.20650000000000002,1.3069171741,0.060500000000000005,-0.0235,0.0649037749,1.23,0.23,1.2513193038
2019-07-22 16:00:00,1.237,0.16,1.2473046940999999,0.077,-0.03,0.0826377638,1.16,0.19,1.1754573578,1.237,0.17,1.2486268458,0.077,-0.03,0.0826377638,1.16,0.2,1.1771151176
2019-07-22 16:30:00,1.2570000000000001,0.1695,1.2683766199,0.057,-0.0205,0.0605743345,1.2,0.19,1.2149485586,1.267,0.17950000000000002,1.2796520035,0.057,-0.0205,0.0605743345,1.21,0.2,1.2264175472
2019-07-22 17:00:00,1.291,0.187,1.3044730737,0.061,-0.023,0.0651920241,1.23,0.21,1.2477980606,1.291,0.197,1.3059441029,0.061,-0.023,0.0651920241,1.23,0.22,1.2495199077999999
2019-07-22 17:30:00,1.3335,0.1935,1.347465955,0.043500000000000004,-0.0165,0.0465241873,1.29,0.21,1.3069812546000001,1.3335,0.20350000000000001,1.3489382862000001,0.043500000000000004,-0.0165,0.0465241873,1.29,0.22,1.3086252328
2019-07-22 18:00:00,1.332,0.1865,1.3449930297,0.062,-0.0235,0.0663042231,1.27,0.21,1.2872451204,1.332,0.1965,1.3464160761000001,0.062,-0.0235,0.0663042231,1.27,0.22,1.2889142718
2019-07-22 18:30:00,1.3725,0.18150000000000002,1.3844488073,0.07250000000000001,-0.0285,0.0779005777,1.3,0.21,1.3168523076,1.3725,0.1915,1.385795259,0.07250000000000001,-0.0285,0.0779005777,1.3,0.22,1.3184839779
2019-07-22 19:00:00,1.3385,0.1555,1.3475023191,0.0385,-0.0145,0.0411400049,1.3,0.17,1.3110682667,1.3385,0.1555,1.3475023191,0.0385,-0.0145,0.0411400049,1.3,0.17,1.3110682667
2019-07-22 19:30:00,1.292,0.1285,1.2983744645,0.052000000000000005,-0.021500000000000002,0.056269441100000005,1.24,0.15,1.2490396311,1.292,0.1285,1.2983744645,0.052000000000000005,-0.021500000000000002,0.056269441100000005,1.24,0.15,1.2490396311
2019-07-22 20:00:00,1.207,0.091,1.210425545,0.047,-0.019,0.050695167400000005,1.16,0.11,1.1652038448,1.207,0.101,1.2112183948,0.047,-0.019,0.050695167400000005,1.16,0.12,1.166190379
2019-07-22 20:30:00,1.193,0.0975,1.1969775478,0.033,-0.0125,0.035288099999999996,1.16,0.11,1.1652038448,1.193,0.1075,1.1978335652,0.033,-0.0125,0.035288099999999996,1.16,0.12,1.166190379
2019-07-22 21:00:00,1.1475,0.0695,1.1496027575,0.0275,-0.0105,0.0294363721,1.12,0.08,1.1228535078,1.1475,0.0795,1.1502506249,0.0275,-0.0105,0.0294363721,1.12,0.09,1.1236102527
2019-07-22 21:30:00,1.17,0.07250000000000001,1.1722441085,0.02,-0.007500000000000001,0.0213600094,1.15,0.08,1.1527792503,1.18,0.0825,1.1828804885,0.02,-0.007500000000000001,0.0213600094,1.16,0.09,1.1634861409
2019-07-22 22:00:00,1.1515,0.07100000000000001,1.1536868076,0.021500000000000002,-0.009000000000000001,0.023307724000000002,1.13,0.08,1.1328283189,1.1615,0.081,1.1643209394,0.021500000000000002,-0.009000000000000001,0.023307724000000002,1.1400000000000001,0.09,1.1435471132
2019-07-22 22:30:00,1.1275,0.0765,1.1300922529,0.007500000000000001,-0.0035,0.0082764727,1.12,0.08,1.1228535078,1.1275,0.0965,1.1316220659,0.007500000000000001,-0.0035,0.0082764727,1.12,0.1,1.1244554237
2019-07-22 23:00:00,1.1245,0.149,1.1343285459,0.0045000000000000005,-0.001,0.0046097722,1.12,0.15,1.13,1.1245,0.079,1.1272715955,0.0045000000000000005,-0.001,0.0046097722,1.12,0.08,1.1228535078
2019-07-22 23:30:00,0.9835,0.11,0.9896323812000001,0.0035,0.0,0.0035,0.98,0.11,0.9861541462000001,0.9835,0.12,0.9907937475,0.0035,0.0,0.0035,0.98,0.12,0.9873196038000001
2019-07-23 00:00:00,0.8925000000000001,0.10550000000000001,0.8987138032,0.0125,-0.0045000000000000005,0.0132853303,0.88,0.11,0.8868483523,0.9025000000000001,0.1155,0.9098607036,0.0125,-0.0045000000000000005,0.0132853303,0.89,0.12,0.8980534505000001
2019-07-23 00:30:00,0.869,0.097,0.874396935,0.009000000000000001,-0.003,0.009486833,0.86,0.1,0.8657944329,0.879,0.117,0.8867525021,0.009000000000000001,-0.003,0.009486833,0.87,0.12,0.8782368701000001
2019-07-23 01:00:00,0.839,0.097,0.8445886573,0.009000000000000001,-0.003,0.009486833,0.8300000000000001,0.1,0.8360023923000001,0.849,0.117,0.8570239203000001,0.009000000000000001,-0.003,0.009486833,0.84,0.12,0.8485281374
2019-07-23 01:30:00,0.836,0.0785,0.8396774678000001,0.006,-0.0015,0.0061846584,0.8300000000000001,0.08,0.8338465087,0.846,0.08850000000000001,0.8506163942,0.006,-0.0015,0.0061846584,0.84,0.09,0.8448076704
2019-07-23 02:00:00,0.812,0.0505,0.8135688354,0.002,0.0005,0.0020615528,0.81,0.05,0.8115417426,0.8220000000000001,0.07050000000000001,0.8250177271,0.002,0.0005,0.0020615528,0.8200000000000001,0.07,0.8229823813
2019-07-23 02:30:00,0.7865000000000001,0.048,0.7879633557,0.006500000000000001,-0.002,0.0068007353,0.78,0.05,0.7816009212,0.7965,0.068,0.7993974293,0.006500000000000001,-0.002,0.0068007353,0.79,0.07,0.7930952024
2019-07-23 03:00:00,0.762,0.056,0.7640549718,0.012,-0.004,0.012649110600000001,0.75,0.06,0.7523961722,0.772,0.066,0.7748161072,0.012,-0.004,0.012649110600000001,0.76,0.07,0.7632168761
2019-07-23 03:30:00,0.767,0.053500000000000006,0.7688636095,0.017,-0.006500000000000001,0.0182002747,0.75,0.06,0.7523961722,0.777,0.0635,0.7795904373,0.017,-0.006500000000000001,0.0182002747,0.76,0.07,0.7632168761
2019-07-23 04:00:00,0.788,0.053,0.7897803492000001,0.018000000000000002,-0.007,0.0193132079,0.77,0.06,0.7723341246000001,0.798,0.063,0.8004829792,0.018000000000000002,-0.007,0.0193132079,0.78,0.07,0.7831347266
2019-07-23 04:30:00,0.806,0.0585,0.8081201953,0.006,-0.0015,0.0061846584,0.8,0.06,0.8022468448000001,0.8160000000000001,0.0685,0.8188701057000001,0.006,-0.0015,0.0061846584,0.81,0.07,0.8130190650000001
2019-07-23 05:00:00,0.8125,0.0555,0.8143933325,0.0125,-0.0045000000000000005,0.0132853303,0.8,0.06,0.8022468448000001,0.8225,0.0655,0.8251039328,0.0125,-0.0045000000000000005,0.0132853303,0.81,0.07,0.8130190650000001
2019-07-23 05:30:00,0.9475,0.0575,0.9492431195000001,0.007500000000000001,-0.0025,0.0079056942,0.9400000000000001,0.06,0.9419129471000001,0.9475,0.0675,0.9499013107000001,0.007500000000000001,-0.0025,0.0079056942,0.9400000000000001,0.07,0.9426027795
2019-07-23 06:00:00,0.9925,0.0555,0.994050552,0.0125,-0.0045000000000000005,0.0132853303,0.98,0.06,0.9818350167000001,0.9925,0.0655,0.9946589868000001,0.0125,-0.0045000000000000005,0.0132853303,0.98,0.07,0.9824968193
2019-07-23 06:30:00,1.034,0.1655,1.047161043,0.014,-0.0045000000000000005,0.0147054412,1.02,0.17,1.0340696302,1.034,0.17550000000000002,1.048787991,0.014,-0.0045000000000000005,0.0147054412,1.02,0.18,1.0357605901
2019-07-23 07:00:00,1.214,0.532,1.3254508667,0.004,0.002,0.004472136000000001,1.21,0.53,1.3209844814,1.174,-0.098,1.1780831889,0.004,0.002,0.004472136000000001,1.17,-0.1,1.174265728
2019-07-23 07:30:00,1.331,0.248,1.3539073085,0.011,-0.002,0.0111803399,1.32,0.25,1.3434656676,1.331,0.258,1.3557746863,0.011,-0.002,0.0111803399,1.32,0.26,1.3453624047
2019-07-23 08:00:00,1.354,0.247,1.3763447969,0.014,-0.003,0.014317821100000001,1.34,0.25,1.3631214179,1.3639999999999999,0.257,1.3880003602,0.014,-0.003,0.014317821100000001,1.35,0.26,1.3748090777
2019-07-23 08:30:00,1.376,0.23850000000000002,1.3965164696,0.036000000000000004,-0.0115,0.037792195,1.34,0.25,1.3631214179,1.3860000000000001,0.2485,1.4081009374,0.036000000000000004,-0.0115,0.037792195,1.35,0.26,1.3748090777
2019-07-23 09:00:00,1.3675,0.273,1.3944838651,0.0275,-0.007,0.028376927200000002,1.34,0.28,1.3689411967,1.3775,0.28300000000000003,1.4062699776,0.0275,-0.007,0.028376927200000002,1.35,0.29,1.3807968714
2019-07-23 09:30:00,1.3639999999999999,0.276,1.3916436325000001,0.024,-0.004,0.0243310501,1.34,0.28,1.3689411967,1.374,0.28600000000000003,1.4034500347,0.024,-0.004,0.0243310501,1.35,0.29,1.3807968714
2019-07-23 10:00:00,1.283,0.277,1.3125616176000001,0.023,-0.003,0.023194827,1.26,0.28,1.290736224,1.293,0.28700000000000003,1.3244689502,0.023,-0.003,0.023194827,1.27,0.29,1.3026895256
2019-07-23 10:30:00,1.224,0.269,1.2532106766,0.044,-0.011,0.0453541619,1.18,0.28,1.2127654349,1.234,0.279,1.265147027,0.044,-0.011,0.0453541619,1.19,0.29,1.2248265183
2019-07-23 11:00:00,1.1815,0.257,1.2091283017,0.051500000000000004,-0.013000000000000001,0.053115440300000004,1.13,0.27,1.1618089344,1.1815,0.257,1.2091283017,0.051500000000000004,-0.013000000000000001,0.053115440300000004,1.13,0.27,1.1618089344
2019-07-23 11:30:00,1.105,0.226,1.1278745498,0.055,-0.014,0.0567538545,1.05,0.24,1.0770793843,1.105,0.23600000000000002,1.1299207937,0.055,-0.014,0.0567538545,1.05,0.25,1.0793516572
2019-07-23 12:00:00,1.0375,0.2285,1.0623645796,0.0475,-0.0115,0.0488722825,0.99,0.24,1.0186756108,1.0475,0.23850000000000002,1.0743083822,0.0475,-0.0115,0.0488722825,1.0,0.25,1.0307764064
2019-07-23 12:30:00,1.037,0.2285,1.0618762875,0.047,-0.0115,0.048386465000000004,0.99,0.24,1.0186756108,1.047,0.23850000000000002,1.0738208649,0.047,-0.0115,0.048386465000000004,1.0,0.25,1.0307764064
2019-07-23 13:00:00,1.014,0.2265,1.0389890519,0.054,-0.0135,0.0556619259,0.96,0.24,0.9895453501,1.014,0.23650000000000002,1.0412147953,0.054,-0.0135,0.0556619259,0.96,0.25,0.9920181450000001
2019-07-23 13:30:00,1.037,0.279,1.0738761567,0.047,-0.011,0.0482700735,0.99,0.29,1.0316006979,1.037,0.189,1.0540825395,0.047,-0.011,0.0482700735,0.99,0.2,1.01
2019-07-23 14:00:00,1.073,0.2305,1.0974785875,0.043000000000000003,-0.0095,0.0440369163,1.03,0.24,1.0575916036,1.083,0.24050000000000002,1.1093823732,0.043000000000000003,-0.0095,0.0440369163,1.04,0.25,1.0696261029
2019-07-23 14:30:00,1.045,0.221,1.0681132899,0.065,-0.019,0.06772001180000001,0.98,0.24,1.0089598605,1.045,0.231,1.0702270787,0.065,-0.019,0.06772001180000001,0.98,0.25,1.0113851887
2019-07-23 15:00:00,1.045,0.221,1.0681132899,0.065,-0.019,0.06772001180000001,0.98,0.24,1.0089598605,1.045,0.231,1.0702270787,0.065,-0.019,0.06772001180000001,0.98,0.25,1.0113851887
2019-07-23 15:30:00,1.0715,0.20850000000000002,1.0915972243,0.0915,-0.0315,0.09677034670000001,0.98,0.24,1.0089598605,1.0715,0.2185,1.0935513248,0.0915,-0.0315,0.09677034670000001,0.98,0.25,1.0113851887
2019-07-23 16:00:00,0.9935,0.1635,1.0068636948,0.10350000000000001,-0.036500000000000005,0.1097474373,0.89,0.2,0.9121951546,0.9935,0.17350000000000002,1.0085358199,0.10350000000000001,-0.036500000000000005,0.1097474373,0.89,0.21,0.9144397192
2019-07-23 16:30:00,1.064,0.183,1.0796226193,0.10400000000000001,-0.037,0.11038568750000001,0.96,0.22,0.9848857802000001,1.074,0.193,1.0912034641,0.10400000000000001,-0.037,0.11038568750000001,0.97,0.23,0.99689518
2019-07-23 17:00:00,1.114,0.1995,1.1317226913,0.134,-0.0505,0.1432000349,0.98,0.25,1.0113851887,1.124,0.1995,1.1415674531,0.134,-0.0505,0.1432000349,0.99,0.25,1.0210778619
2019-07-23 17:30:00,1.1595,0.212,1.1787214472,0.1495,-0.058,0.1603566338,1.01,0.27,1.0454664031,1.1695,0.212,1.1885597377,0.1495,-0.058,0.1603566338,1.02,0.27,1.0551303237
2019-07-23 18:00:00,1.2185,0.20700000000000002,1.2359576247,0.1585,-0.063,0.1705615725,1.06,0.27,1.0938464243000001,1.2185,0.20700000000000002,1.2359576247,0.1585,-0.063,0.1705615725,1.06,0.27,1.0938464243000001
2019-07-23 18:30:00,1.256,0.17850000000000002,1.2686206092,0.126,-0.051500000000000004,0.1361185145,1.13,0.23,1.1531695452,1.266,0.1885,1.2799563469,0.126,-0.051500000000000004,0.1361185145,1.1400000000000001,0.24,1.1649892703
2019-07-23 19:00:00,1.2315,0.14750000000000002,1.2403017778,0.1015,-0.0425,0.1100386296,1.13,0.19,1.1458621209,1.2415,0.1575,1.2514505584,0.1015,-0.0425,0.1100386296,1.1400000000000001,0.2,1.1574109037
2019-07-23 19:30:00,1.25,0.145,1.2583818975,0.06,-0.025,0.065,1.19,0.17,1.202081528,1.26,0.145,1.2683158124,0.06,-0.025,0.065,1.2,0.17,1.211981848
2019-07-23 20:00:00,1.2435,0.147,1.2521586360999999,0.053500000000000006,-0.023,0.05823444,1.19,0.17,1.202081528,1.2535,0.147,1.2620900324,0.053500000000000006,-0.023,0.05823444,1.2,0.17,1.211981848
2019-07-23 20:30:00,1.1995,0.1005,1.2037028288,0.0695,-0.029500000000000002,0.07550165560000001,1.13,0.13,1.1374532957,1.1995,0.1105,1.2045789721,0.0695,-0.029500000000000002,0.07550165560000001,1.13,0.14,1.1386395391
2019-07-23 21:00:00,1.198,0.114,1.2034118165,0.038,-0.016,0.0412310563,1.16,0.13,1.167261753,1.208,0.124,1.2143475615,0.038,-0.016,0.0412310563,1.17,0.14,1.1783462988
2019-07-23 21:30:00,1.1885,0.1355,1.1961991891000001,0.0585,-0.0245,0.0634231819,1.13,0.16,1.1412712211,1.1885,0.14550000000000002,1.1973731666,0.0585,-0.0245,0.0634231819,1.13,0.17,1.1427160627
2019-07-23 22:00:00,1.203,0.465,1.2897418346,0.033,-0.015,0.0362491379,1.17,0.48,1.2646343345,1.163,-0.17500000000000002,1.1760926834,0.033,-0.015,0.0362491379,1.13,-0.16,1.1412712211
2019-07-23 22:30:00,1.1575,0.139,1.1658161304,0.0475,-0.021,0.0519350556,1.11,0.16,1.1214722466,1.1675,0.149,1.1769695196,0.0475,-0.021,0.0519350556,1.12,0.17,1.1328283189
2019-07-23 23:00:00,1.143,0.14550000000000002,1.1522236111,0.033,-0.0145,0.0360451106,1.11,0.16,1.1214722466,1.153,0.1555,1.1634385459,0.033,-0.0145,0.0360451106,1.12,0.17,1.1328283189
2019-07-23 23:30:00,0.983,0.17550000000000002,0.9985435644,0.033,-0.0145,0.0360451106,0.9500000000000001,0.19,0.9688137076000001,0.983,0.0855,0.9867113306,0.033,-0.0145,0.0360451106,0.9500000000000001,0.1,0.9552486587000001
2019-07-24 00:00:00,0.9235000000000001,0.1115,0.9302066975000001,0.043500000000000004,-0.018500000000000003,0.047270498200000004,0.88,0.13,0.8895504483000001,0.9335,0.12150000000000001,0.9413737302,0.043500000000000004,-0.018500000000000003,0.047270498200000004,0.89,0.14,0.9009439494
2019-07-24 00:30:00,0.8975000000000001,0.10550000000000001,0.9036794232,0.0575,-0.0245,0.062502,0.84,0.13,0.85,0.9075000000000001,0.1155,0.9148204742,0.0575,-0.0245,0.062502,0.85,0.14,0.8614522622
2019-07-24 01:00:00,0.8455,0.11900000000000001,0.8538332683000001,0.0055000000000000005,-0.001,0.005590169900000001,0.84,0.12,0.8485281374,0.8555,0.11900000000000001,0.8637367944000001,0.0055000000000000005,-0.001,0.005590169900000001,0.85,0.12,0.8584287973
2019-07-24 01:30:00,0.8250000000000001,0.08950000000000001,0.8298404967,0.005,-0.0005,0.0050249378,0.8200000000000001,0.09,0.8249242389,0.835,0.0995,0.8409073968,0.005,-0.0005,0.0050249378,0.8300000000000001,0.1,0.8360023923000001
2019-07-24 02:00:00,0.804,0.0805,0.8080199564,0.004,0.0005,0.0040311289,0.8,0.08,0.8039900497,0.8140000000000001,0.1005,0.8201806204000001,0.004,0.0005,0.0040311289,0.81,0.1,0.8161494961
2019-07-24 02:30:00,0.8,0.0815,0.8041406904,0.0,0.0015,0.0015,0.8,0.08,0.8039900497,0.81,0.0815,0.8140898292000001,0.0,0.0015,0.0015,0.81,0.08,0.8139410298
2019-07-24 03:00:00,0.754,0.0745,0.7576715977,0.014,-0.0055000000000000005,0.015041609000000001,0.74,0.08,0.7443117626,0.764,0.0745,0.7676237685,0.014,-0.0055000000000000005,0.015041609000000001,0.75,0.08,0.7542545989
2019-07-24 03:30:00,0.752,0.0765,0.7558811084,0.012,-0.0035,0.0125,0.74,0.08,0.7443117626,0.762,0.0765,0.7658304316000001,0.012,-0.0035,0.0125,0.75,0.08,0.7542545989
2019-07-24 04:00:00,0.84,0.0825,0.8440416163000001,0.0,0.0025,0.0025,0.84,0.08,0.8438009244,0.84,0.0825,0.8440416163000001,0.0,0.0025,0.0025,0.84,0.08,0.8438009244
2019-07-24 04:30:00,0.8145,0.0745,0.8179000550000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.8,0.08,0.8039900497,0.8245,0.0745,0.8278589856,0.0145,-0.0055000000000000005,0.015508062400000001,0.81,0.08,0.8139410298
2019-07-24 05:00:00,0.856,0.10400000000000001,0.8622946132,0.016,-0.006,0.017088007500000002,0.84,0.11,0.8471717653,0.866,0.114,0.8734712359000001,0.016,-0.006,0.017088007500000002,0.85,0.12,0.8584287973
2019-07-24 05:30:00,1.0165,0.1075,1.0221685282,0.006500000000000001,-0.0025,0.0069641941,1.01,0.11,1.0159724406,1.0165,0.11750000000000001,1.0232685376,0.006500000000000001,-0.0025,0.0069641941,1.01,0.12,1.0171037312
2019-07-24 06:00:00,1.0135,0.131,1.0219311376,0.0035,0.001,0.0036400549,1.01,0.13,1.0183319694,1.0135,0.091,1.017577147,0.0035,0.001,0.0036400549,1.01,0.09,1.0140019724
2019-07-24 06:30:00,1.084,0.2,1.1022957861,0.004,0.0,0.004,1.08,0.2,1.0983624174,1.084,0.21,1.1041539748,0.004,0.0,0.004,1.08,0.21,1.1002272493
2019-07-24 07:00:00,1.2,0.23750000000000002,1.2232768493,0.01,-0.0025,0.0103077641,1.19,0.24,1.2139604606,1.2,0.24750000000000003,1.225257626,0.01,-0.0025,0.0103077641,1.19,0.25,1.2159769735000001
2019-07-24 07:30:00,1.2655,0.23950000000000002,1.2879637029,0.0055000000000000005,-0.0005,0.0055226805,1.26,0.24,1.2826534996,1.2755,0.2495,1.2996732282,0.0055000000000000005,-0.0005,0.0055226805,1.27,0.25,1.2943724348
2019-07-24 08:00:00,1.291,0.23850000000000002,1.3128454783,0.011,-0.0015,0.0111018017,1.28,0.24,1.3023056477,1.301,0.2485,1.3245200074,0.011,-0.0015,0.0111018017,1.29,0.25,1.3140015220999999
2019-07-24 08:30:00,1.323,0.3075,1.35826553,0.013000000000000001,-0.0025,0.0132382023,1.31,0.31,1.34617978,1.323,0.2275,1.3424176884,0.013000000000000001,-0.0025,0.0132382023,1.31,0.23,1.3300375935
2019-07-24 09:00:00,1.332,0.2635,1.3578130394,0.022,-0.006500000000000001,0.0229401395,1.31,0.27,1.3375350463,1.332,0.2735,1.3597890461,0.022,-0.006500000000000001,0.0229401395,1.31,0.28,1.3395894894
2019-07-24 09:30:00,1.3115,0.264,1.3378072544,0.021500000000000002,-0.006,0.0223215143,1.29,0.27,1.3179529582,1.3115,0.214,1.328844705,0.021500000000000002,-0.006,0.0223215143,1.29,0.22,1.3086252328
2019-07-24 10:00:00,1.212,0.2235,1.2324350896,0.032,-0.006500000000000001,0.0326534837,1.18,0.23,1.2022063051,1.212,0.2335,1.2342877501,0.032,-0.006500000000000001,0.0326534837,1.18,0.24,1.2041594579
2019-07-24 10:30:00,1.127,0.2215,1.1485605121,0.037,-0.0085,0.0379637985,1.09,0.23,1.1140017953,1.137,0.2315,1.1603280786,0.037,-0.0085,0.0379637985,1.1,0.24,1.1258774356
2019-07-24 11:00:00,1.194,0.21150000000000002,1.2125874195,0.054,-0.018500000000000003,0.0570810827,1.1400000000000001,0.23,1.162970335,1.204,0.2215,1.2242051503,0.054,-0.018500000000000003,0.0570810827,1.15,0.24,1.1747765745
2019-07-24 11:30:00,1.163,0.218,1.1832552556,0.043000000000000003,-0.012,0.0446430286,1.12,0.23,1.1433722054,1.173,0.228,1.1949531372,0.043000000000000003,-0.012,0.0446430286,1.13,0.24,1.1552056094
2019-07-24 12:00:00,1.1835,0.244,1.2083907687,0.0335,-0.006,0.0340330722,1.15,0.25,1.1768602296,1.1835,0.244,1.2083907687,0.0335,-0.006,0.0340330722,1.15,0.25,1.1768602296
2019-07-24 12:30:00,1.2025000000000001,0.2335,1.2249606116,0.052500000000000005,-0.0165,0.055031809,1.15,0.25,1.1768602296,1.2025000000000001,0.2335,1.2249606116,0.052500000000000005,-0.0165,0.055031809,1.15,0.25,1.1768602296
2019-07-24 13:00:00,1.195,0.23800000000000002,1.2184699422,0.045,-0.012,0.0465725241,1.15,0.25,1.1768602296,1.195,0.23800000000000002,1.2184699422,0.045,-0.012,0.0465725241,1.15,0.25,1.1768602296
2019-07-24 13:30:00,1.2915,0.2285,1.3115580429,0.061500000000000006,-0.021500000000000002,0.0651498273,1.23,0.25,1.2551493935,1.2915,0.23850000000000002,1.3133371616,0.061500000000000006,-0.021500000000000002,0.0651498273,1.23,0.26,1.2571793826
2019-07-24 14:00:00,1.256,0.23800000000000002,1.2783504997000001,0.08600000000000001,-0.032,0.091760558,1.17,0.27,1.2007497658,1.256,0.23800000000000002,1.2783504997000001,0.08600000000000001,-0.032,0.091760558,1.17,0.27,1.2007497658
2019-07-24 14:30:00,1.288,0.5895,1.4164936463,0.058,-0.0205,0.061516258000000004,1.23,0.61,1.3729530218,1.228,-0.12050000000000001,1.2338979901,0.058,-0.0205,0.061516258000000004,1.17,-0.1,1.174265728
2019-07-24 15:00:00,1.1885,0.35250000000000004,1.2396727391,0.0585,-0.0175,0.0610614445,1.13,0.37,1.1890332207,1.1785,0.14250000000000002,1.1870840324,0.0585,-0.0175,0.0610614445,1.12,0.16,1.1313708499
2019-07-24 15:30:00,1.2315,0.2525,1.2571191272,0.1015,-0.0375,0.1082058224,1.13,0.29,1.1666190466,1.2215,0.2625,1.2493872498,0.1015,-0.0375,0.1082058224,1.12,0.30000000000000004,1.1594826433
2019-07-24 16:00:00,1.0905,0.21350000000000002,1.1112031767,0.0805,-0.026500000000000003,0.0847496313,1.01,0.24,1.0381233067,1.1005,0.2235,1.1229659389,0.0805,-0.026500000000000003,0.0847496313,1.02,0.25,1.0501904589
2019-07-24 16:30:00,1.113,0.403,1.1837136478,0.10300000000000001,-0.037,0.10944404960000001,1.01,0.44,1.1016805345,1.093,0.003,1.0930041171,0.10300000000000001,-0.037,0.10944404960000001,0.99,0.04,0.9908077513
2019-07-24 17:00:00,1.1385,0.2495,1.1655181251,0.1285,-0.0505,0.1380670127,1.01,0.30000000000000004,1.0536128321,1.1385,0.1095,1.1437536885,0.1285,-0.0505,0.1380670127,1.01,0.16,1.0225947389
2019-07-24 17:30:00,1.179,0.18150000000000002,1.1928886159,0.149,-0.0585,0.1600726398,1.03,0.24,1.0575916036,1.189,0.1915,1.204322735,0.149,-0.0585,0.1600726398,1.04,0.25,1.0696261029
2019-07-24 18:00:00,1.158,0.162,1.1692766995000001,0.098,-0.038,0.1051094667,1.06,0.2,1.0787029248,1.168,0.17200000000000001,1.1805964594,0.098,-0.038,0.1051094667,1.07,0.21,1.0904127659
2019-07-24 18:30:00,1.198,0.1515,1.2075414072,0.098,-0.0385,0.1052912627,1.1,0.19,1.1162884932,1.208,0.1515,1.2174630385,0.098,-0.0385,0.1052912627,1.11,0.19,1.1261438629
2019-07-24 19:00:00,1.246,0.14,1.2538405002,0.056,-0.02,0.059464275000000004,1.19,0.16,1.2007081244,1.246,0.15,1.2549964143,0.056,-0.02,0.059464275000000004,1.19,0.17,1.202081528
2019-07-24 19:30:00,1.2915,0.14400000000000002,1.2995030780999999,0.0415,-0.016,0.044477522400000004,1.25,0.16,1.2601983971,1.2915,0.154,1.3006491648,0.0415,-0.016,0.044477522400000004,1.25,0.17,1.2615070353
2019-07-24 20:00:00,1.204,0.14200000000000002,1.2123448354,0.024,-0.008,0.0252982213,1.18,0.15,1.1894956915,1.204,0.162,1.214849785,0.024,-0.008,0.0252982213,1.18,0.17,1.1921828719
2019-07-24 20:30:00,1.209,0.14850000000000002,1.218085896,0.009000000000000001,-0.0015,0.0091241438,1.2,0.15,1.2093386622,1.209,0.14850000000000002,1.218085896,0.009000000000000001,-0.0015,0.0091241438,1.2,0.15,1.2093386622
2019-07-24 21:00:00,1.1585,0.11800000000000001,1.1644939888,0.0085,-0.002,0.0087321246,1.15,0.12,1.1562439189,1.1685,0.11800000000000001,1.1744429531,0.0085,-0.002,0.0087321246,1.16,0.12,1.166190379
2019-07-24 21:30:00,1.183,0.1155,1.1886249408,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.17,0.12,1.176137747,1.183,0.1155,1.1886249408,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.17,0.12,1.176137747
2019-07-24 22:00:00,1.1645,0.11,1.1696838247999999,0.0245,-0.01,0.026462237200000002,1.1400000000000001,0.12,1.1462983905,1.1745,0.11,1.1796398815,0.0245,-0.01,0.026462237200000002,1.15,0.12,1.1562439189
2019-07-24 22:30:00,1.1345,0.106,1.1394412007999999,0.0345,-0.014,0.0372323784,1.1,0.12,1.1065260955,1.1445,0.106,1.1493982121,0.0345,-0.014,0.0372323784,1.11,0.12,1.116467644
2019-07-24 23:00:00,1.046,0.1105,1.0518204457,0.046,-0.0195,0.0499624859,1.0,0.13,1.0084145973,1.046,0.12050000000000001,1.0529179693,0.046,-0.0195,0.0499624859,1.0,0.14,1.0097524449
2019-07-24 23:30:00,0.9785,0.121,0.9859529654,0.0685,-0.029,0.0743858185,0.91,0.15,0.9222797840000001,0.9885,0.131,0.9971425425,0.0685,-0.029,0.0743858185,0.92,0.16,0.9338094024
2019-07-25 00:00:00,0.903,0.0995,0.9084653268,0.073,-0.030500000000000003,0.079115422,0.8300000000000001,0.13,0.8401190392000001,0.913,0.0995,0.9184058199,0.073,-0.030500000000000003,0.079115422,0.84,0.13,0.85
2019-07-25 00:30:00,0.8335,0.0995,0.8394179531,0.07350000000000001,-0.030500000000000003,0.07957700670000001,0.76,0.13,0.7710382610000001,0.8435,0.0995,0.8493482796,0.07350000000000001,-0.030500000000000003,0.07957700670000001,0.77,0.13,0.7808969202
2019-07-25 01:00:00,0.787,0.060500000000000005,0.7893220192,0.047,-0.0195,0.050884673500000005,0.74,0.08,0.7443117626,0.797,0.07050000000000001,0.8001120234,0.047,-0.0195,0.050884673500000005,0.75,0.09,0.7553806987
2019-07-25 01:30:00,0.766,0.061,0.7684250126000001,0.046,-0.019,0.049769468600000005,0.72,0.08,0.7244308111000001,0.776,0.07100000000000001,0.7792412977000001,0.046,-0.019,0.049769468600000005,0.73,0.09,0.7355270219000001
2019-07-25 02:00:00,0.8250000000000001,0.061,0.8272520777,0.045,-0.019,0.048846699,0.78,0.08,0.7840918314,0.8250000000000001,0.07100000000000001,0.8280495154,0.045,-0.019,0.048846699,0.78,0.09,0.7851751397000001
2019-07-25 02:30:00,0.7765000000000001,0.060500000000000005,0.7788533238,0.0465,-0.0195,0.0504232089,0.73,0.08,0.7343704787,0.7865000000000001,0.07050000000000001,0.789653405,0.0465,-0.0195,0.0504232089,0.74,0.09,0.7454528825000001
2019-07-25 03:00:00,0.758,0.0685,0.7610888581,0.028,-0.0115,0.030269621700000002,0.73,0.08,0.7343704787,0.768,0.0685,0.7710487987,0.028,-0.0115,0.030269621700000002,0.74,0.08,0.7443117626
2019-07-25 03:30:00,0.7725000000000001,0.101,0.7790746113,0.022500000000000003,-0.009000000000000001,0.0242332416,0.75,0.11,0.7580237463,0.7825000000000001,0.101,0.7889912864,0.022500000000000003,-0.009000000000000001,0.0242332416,0.76,0.11,0.7679192666
2019-07-25 04:00:00,0.7735000000000001,0.1005,0.7800016026000001,0.0235,-0.0095,0.025347583700000002,0.75,0.11,0.7580237463,0.7835000000000001,0.1005,0.7899192997000001,0.0235,-0.0095,0.025347583700000002,0.76,0.11,0.7679192666
2019-07-25 04:30:00,0.755,0.1,0.7615937237,0.025,-0.01,0.026925824,0.73,0.11,0.738241153,0.765,0.1,0.7715082631,0.025,-0.01,0.026925824,0.74,0.11,0.7481310046
2019-07-25 05:00:00,0.8535,0.0965,0.8589380071,0.0335,-0.0135,0.0361178626,0.8200000000000001,0.11,0.8273451517,0.8635,0.0965,0.8688754226000001,0.0335,-0.0135,0.0361178626,0.8300000000000001,0.11,0.8372574276
2019-07-25 05:30:00,0.918,0.0945,0.9228511527000001,0.038,-0.0155,0.041039615,0.88,0.11,0.8868483523,0.928,0.0945,0.9327991477,0.038,-0.0155,0.041039615,0.89,0.11,0.8967719889
2019-07-25 06:00:00,0.9560000000000001,0.10300000000000001,0.9615326308000001,0.066,-0.027,0.0713091859,0.89,0.13,0.8994442729000001,0.966,0.113,0.9725867571000001,0.066,-0.027,0.0713091859,0.9,0.14,0.9108238029
2019-07-25 06:30:00,1.1095,0.40900000000000003,1.1824852008,0.029500000000000002,-0.011,0.031484123,1.08,0.42,1.1587924749,1.0795,-0.14100000000000001,1.0886694861,0.029500000000000002,-0.011,0.031484123,1.05,-0.13,1.0580170131
2019-07-25 07:00:00,1.0945,0.326,1.1420184981000001,0.0145,-0.004,0.015041609000000001,1.08,0.33,1.1292918135,1.0845,0.046,1.0854751264,0.0145,-0.004,0.015041609000000001,1.07,0.05,1.0711675873
2019-07-25 07:30:00,1.189,0.21050000000000002,1.2074896480000001,0.009000000000000001,0.0005,0.0090138782,1.18,0.21,1.1985407794,1.189,0.2205,1.2092730254,0.009000000000000001,0.0005,0.0090138782,1.18,0.22,1.200333287
2019-07-25 08:00:00,1.2525,0.2225,1.2721094686,0.0125,0.0025,0.012747548800000001,1.24,0.22,1.2593649193,1.2525,0.2225,1.2721094686,0.0125,0.0025,0.012747548800000001,1.24,0.22,1.2593649193
2019-07-25 08:30:00,1.2645,0.216,1.2828157506,0.0245,-0.004,0.0248243832,1.24,0.22,1.2593649193,1.2645,0.23600000000000002,1.2863344239,0.0245,-0.004,0.0248243832,1.24,0.24,1.2630122723000001
2019-07-25 09:00:00,1.268,0.8745,1.5403162825,0.048,-0.0155,0.050440559100000004,1.22,0.89,1.5101324445,1.168,-0.3955,1.2331440508,0.048,-0.0155,0.050440559100000004,1.12,-0.38,1.1827087554
2019-07-25 09:30:00,1.244,1.085,1.6506850093,0.074,-0.025,0.07810889830000001,1.17,1.11,1.6127616067,1.114,-0.625,1.2773492083,0.074,-0.025,0.07810889830000001,1.04,-0.6000000000000001,1.2006664816
2019-07-25 10:00:00,1.1925,1.0945,1.6186372355,0.052500000000000005,-0.0155,0.0547402959,1.1400000000000001,1.11,1.5911316727,1.0525,-0.6155,1.2192606366,0.052500000000000005,-0.0155,0.0547402959,1.0,-0.6000000000000001,1.166190379
2019-07-25 10:30:00,1.1925,1.105,1.6257555936,0.052500000000000005,-0.015,0.0546008242,1.1400000000000001,1.12,1.5981239001,1.0525,-0.615,1.219008306,0.052500000000000005,-0.015,0.0546008242,1.0,-0.6000000000000001,1.166190379
2019-07-25 11:00:00,1.146,1.111,1.5961318868,0.08600000000000001,-0.029,0.0907579198,1.06,1.1400000000000001,1.5566630978,1.016,-0.599,1.1794307949,0.08600000000000001,-0.029,0.0907579198,0.93,-0.5700000000000001,1.0907795378
2019-07-25 11:30:00,1.1085,0.35750000000000004,1.1647224991,0.0485,-0.0125,0.0500849279,1.06,0.37,1.1227199116,1.0885,0.11750000000000001,1.0948235018,0.0485,-0.0125,0.0500849279,1.04,0.13,1.0480935073
2019-07-25 12:00:00,1.0875,0.23700000000000002,1.1130252693,0.0275,-0.003,0.027663152400000002,1.06,0.24,1.0868302535,1.1075,0.23700000000000002,1.1325746112,0.0275,-0.003,0.027663152400000002,1.08,0.24,1.1063453349
2019-07-25 12:30:00,1.168,0.23700000000000002,1.1918024165,0.028,-0.003,0.0281602557,1.1400000000000001,0.24,1.1649892703,1.178,0.23700000000000002,1.2016043442,0.028,-0.003,0.0281602557,1.15,0.24,1.1747765745
2019-07-25 13:00:00,1.107,0.23700000000000002,1.1320856858,0.027,-0.003,0.0271661554,1.08,0.24,1.1063453349,1.117,0.23700000000000002,1.1418660167,0.027,-0.003,0.0271661554,1.09,0.24,1.1161093136
2019-07-25 13:30:00,0.978,0.20750000000000002,0.9997700986,0.028,-0.0025,0.0281113856,0.9500000000000001,0.21,0.9729337079,0.988,0.2175,1.0116571801,0.028,-0.0025,0.0281113856,0.96,0.22,0.9848857802000001
2019-07-25 14:00:00,0.9590000000000001,0.20700000000000002,0.9810861328,0.029,-0.003,0.029154759500000002,0.93,0.21,0.9534149149000001,0.9590000000000001,0.217,0.9832446288000001,0.029,-0.003,0.029154759500000002,0.93,0.22,0.9556673061000001
2019-07-25 14:30:00,0.919,0.20700000000000002,0.9420244158000001,0.029,-0.003,0.029154759500000002,0.89,0.21,0.9144397192,0.929,0.217,0.9540073375,0.029,-0.003,0.029154759500000002,0.9,0.22,0.9264987858
2019-07-25 15:00:00,0.9335,0.2015,0.9549997382000001,0.043500000000000004,-0.0085,0.0443226804,0.89,0.21,0.9144397192,0.9435,0.21150000000000002,0.9669149394000001,0.043500000000000004,-0.0085,0.0443226804,0.9,0.22,0.9264987858
2019-07-25 15:30:00,0.9205000000000001,0.18050000000000002,0.9380301168,0.1605,-0.0495,0.1679598166,0.76,0.23,0.7940403012,0.9305,0.18050000000000002,0.9478451878,0.1605,-0.0495,0.1679598166,0.77,0.23,0.8036168241
2019-07-25 16:00:00,1.003,0.1935,1.0214946157,0.153,-0.0465,0.159910131,0.85,0.24,0.8832326987,1.003,0.20350000000000001,1.0234360019,0.153,-0.0465,0.159910131,0.85,0.25,0.8860022573
2019-07-25 16:30:00,1.0055,0.20500000000000002,1.026184803,0.0955,-0.025,0.09871803280000001,0.91,0.23,0.9386160024,1.0155,0.20500000000000002,1.0359851592,0.0955,-0.025,0.09871803280000001,0.92,0.23,0.9483142939
2019-07-25 17:00:00,1.0715,0.212,1.0922711431,0.07150000000000001,-0.018000000000000002,0.0737309297,1.0,0.23,1.026109156,1.0715,0.212,1.0922711431,0.07150000000000001,-0.018000000000000002,0.0737309297,1.0,0.23,1.026109156
2019-07-25 17:30:00,1.2265,0.2555,1.2528297969,0.08650000000000001,-0.0245,0.0899027252,1.1400000000000001,0.28,1.1738824473,1.2365,0.2655,1.2646827665,0.08650000000000001,-0.0245,0.0899027252,1.15,0.29,1.1860016863
2019-07-25 18:00:00,1.296,0.2605,1.3219214235,0.126,-0.0395,0.13204639340000002,1.17,0.30000000000000004,1.2078493284,1.296,0.2605,1.3219214235,0.126,-0.0395,0.13204639340000002,1.17,0.30000000000000004,1.2078493284
2019-07-25 18:30:00,1.2995,0.2485,1.3230466734,0.0995,-0.0315,0.1043671404,1.2,0.28,1.2322337441,1.3094999999999999,0.2485,1.3328700237,0.0995,-0.0315,0.1043671404,1.21,0.28,1.2419742348
2019-07-25 19:00:00,1.3035,0.2195,1.3218519206,0.0635,-0.0205,0.066727056,1.24,0.24,1.2630122723000001,1.3035,0.2195,1.3218519206,0.0635,-0.0205,0.066727056,1.24,0.24,1.2630122723000001
2019-07-25 19:30:00,1.3315000000000001,0.2,1.3464368719,0.061500000000000006,-0.02,0.0646703178,1.27,0.22,1.2889142718,1.3315000000000001,0.21,1.3479585491,0.061500000000000006,-0.02,0.0646703178,1.27,0.23,1.2906587465000001
2019-07-25 20:00:00,1.1985000000000001,0.181,1.2120904463,0.0585,-0.019,0.0615081295,1.1400000000000001,0.2,1.1574109037,1.1985000000000001,0.181,1.2120904463,0.0585,-0.019,0.0615081295,1.1400000000000001,0.2,1.1574109037
2019-07-25 20:30:00,1.275,0.1855,1.2884235523,0.045,-0.0145,0.047278430600000004,1.23,0.2,1.2461540836,1.2850000000000001,0.1855,1.2983201647,0.045,-0.0145,0.047278430600000004,1.24,0.2,1.2560254774000001
2019-07-25 21:00:00,1.2805,0.1935,1.2950376442,0.0205,-0.006500000000000001,0.0215058132,1.26,0.2,1.2757742747,1.2905,0.1935,1.3049262431,0.0205,-0.006500000000000001,0.0215058132,1.27,0.2,1.2856515858
2019-07-25 21:30:00,1.2905,0.797,1.5167726428,0.0105,-0.003,0.0109201648,1.28,0.8,1.5094369811,1.2005,-0.443,1.2796285594,0.0105,-0.003,0.0109201648,1.19,-0.44,1.2687395320000001
2019-07-25 22:00:00,1.2690000000000001,0.76,1.4791757840000002,0.029,-0.01,0.030675723300000002,1.24,0.77,1.4596232391,1.179,-0.42,1.2515754072,0.029,-0.01,0.030675723300000002,1.15,-0.41000000000000003,1.2209013064
2019-07-25 22:30:00,1.178,0.157,1.1884161729,0.038,-0.013000000000000001,0.0401621713,1.1400000000000001,0.17,1.1526057435000001,1.188,0.167,1.1996803741,0.038,-0.013000000000000001,0.0401621713,1.15,0.18,1.1640017182
2019-07-25 23:00:00,1.041,0.11900000000000001,1.047779557,0.031,-0.011,0.0328937684,1.01,0.13,1.0183319694,1.051,0.129,1.0588871517,0.031,-0.011,0.0328937684,1.02,0.14,1.0295630141
2019-07-25 23:30:00,0.9775,0.1295,0.9860408207,0.08750000000000001,-0.030500000000000003,0.0926633692,0.89,0.16,0.9042676595,0.9975,0.1295,1.0058710156,0.08750000000000001,-0.030500000000000003,0.0926633692,0.91,0.16,0.9239588735
2019-07-26 00:00:00,0.9245000000000001,0.12350000000000001,0.9327124423,0.10450000000000001,-0.036500000000000005,0.1106910114,0.8200000000000001,0.16,0.835463943,0.9345,0.12350000000000001,0.9426253232,0.10450000000000001,-0.036500000000000005,0.1106910114,0.8300000000000001,0.16,0.8452810184
2019-07-26 00:30:00,0.876,0.1335,0.8861141292,0.076,-0.026500000000000003,0.08048757670000001,0.8,0.16,0.8158431222,0.886,0.1335,0.8960012556,0.076,-0.026500000000000003,0.08048757670000001,0.81,0.16,0.8256512581000001
2019-07-26 01:00:00,0.844,0.1145,0.851731325,0.044,-0.0155,0.046650294700000004,0.8,0.13,0.8104936767,0.854,0.1245,0.863027375,0.044,-0.0155,0.046650294700000004,0.81,0.14,0.8220097323000001
2019-07-26 01:30:00,0.8295,0.129,0.8394708155,0.059500000000000004,-0.021,0.0630971473,0.77,0.15,0.7844743463,0.8395,0.11900000000000001,0.8478922396,0.059500000000000004,-0.021,0.0630971473,0.78,0.14,0.7924645102000001
2019-07-26 02:00:00,0.8935000000000001,0.14100000000000001,0.9045569357000001,0.0835,-0.029,0.08839259020000001,0.81,0.17,0.8276472679,0.9035000000000001,0.14100000000000001,0.9144360284,0.0835,-0.029,0.08839259020000001,0.8200000000000001,0.17,0.8374365648000001
2019-07-26 02:30:00,0.8865000000000001,0.14350000000000002,0.8980392530000001,0.0765,-0.026500000000000003,0.0809598666,0.81,0.17,0.8276472679,0.8965000000000001,0.14350000000000002,0.9079121654000001,0.0765,-0.026500000000000003,0.0809598666,0.8200000000000001,0.17,0.8374365648000001
2019-07-26 03:00:00,0.8465,0.14350000000000002,0.8585770204000001,0.0765,-0.026500000000000003,0.0809598666,0.77,0.17,0.7885429601,0.8565,0.14350000000000002,0.8684379655000001,0.0765,-0.026500000000000003,0.0809598666,0.78,0.17,0.7983107165000001
2019-07-26 03:30:00,0.8485,0.136,0.8593301170000001,0.0985,-0.034,0.104202927,0.75,0.17,0.7690253572,0.8585,0.136,0.8692055281000001,0.0985,-0.034,0.104202927,0.76,0.17,0.7787810989
2019-07-26 04:00:00,0.859,0.139,0.8701735459000001,0.089,-0.031,0.0942443632,0.77,0.17,0.7885429601,0.869,0.139,0.8800465897,0.089,-0.031,0.0942443632,0.78,0.17,0.7983107165000001
2019-07-26 04:30:00,0.785,0.1105,0.7927390807,0.085,-0.029500000000000002,0.0899736072,0.7000000000000001,0.14,0.7138627319,0.795,0.12050000000000001,0.8040803753,0.085,-0.029500000000000002,0.0899736072,0.71,0.15,0.7256721023
2019-07-26 05:00:00,0.859,0.1165,0.8668640320000001,0.039,-0.0135,0.0412704495,0.8200000000000001,0.13,0.8302409289,0.869,0.1265,0.8781590118,0.039,-0.0135,0.0412704495,0.8300000000000001,0.14,0.8417244205000001
2019-07-26 05:30:00,0.868,0.113,0.8753245113,0.048,-0.017,0.0509215082,0.8200000000000001,0.13,0.8302409289,0.878,0.10300000000000001,0.8840209274,0.048,-0.017,0.0509215082,0.8300000000000001,0.12,0.8386298349
2019-07-26 06:00:00,0.9325,0.1355,0.9422932134,0.07250000000000001,-0.0245,0.0765277727,0.86,0.16,0.8747571091,0.9425,0.0955,0.9473259735,0.07250000000000001,-0.0245,0.0765277727,0.87,0.12,0.8782368701000001
2019-07-26 06:30:00,0.9405,0.153,0.9528637101,0.0805,-0.027,0.08490730240000001,0.86,0.18,0.8786353055,0.9505,0.153,0.9627352959000001,0.0805,-0.027,0.08490730240000001,0.87,0.18,0.8884255737000001
2019-07-26 07:00:00,1.076,0.1845,1.0917033709,0.106,-0.035500000000000004,0.11178662710000001,0.97,0.22,0.9946356117,1.086,0.1945,1.1032797696,0.106,-0.035500000000000004,0.11178662710000001,0.98,0.23,1.0066280346
2019-07-26 07:30:00,1.187,0.2175,1.2067623004999999,0.097,-0.0325,0.10229980450000001,1.09,0.25,1.1183022847,1.187,0.2175,1.2067623004999999,0.097,-0.0325,0.10229980450000001,1.09,0.25,1.1183022847
2019-07-26 08:00:00,1.252,0.233,1.2734963683,0.052000000000000005,-0.017,0.0547083175,1.2,0.25,1.2257650672,1.262,0.233,1.2833288745,0.052000000000000005,-0.017,0.0547083175,1.21,0.25,1.2355565548
2019-07-26 08:30:00,1.31,0.249,1.3334545362,0.07,-0.021,0.07308214560000001,1.24,0.27,1.2690547664,1.32,0.259,1.345169506,0.07,-0.021,0.07308214560000001,1.25,0.28,1.2809761903
2019-07-26 09:00:00,1.387,0.2655,1.4121824422,0.107,-0.0345,0.1124244191,1.28,0.30000000000000004,1.3146862744,1.397,0.2755,1.4239063347,0.107,-0.0345,0.1124244191,1.29,0.31,1.3267252918
2019-07-26 09:30:00,1.3795,0.257,1.4032352796,0.0995,-0.033,0.1048296237,1.28,0.29,1.3124404748,1.3895,0.257,1.4130673197,0.0995,-0.033,0.1048296237,1.29,0.29,1.3221951444
2019-07-26 10:00:00,1.4,0.2645,1.4247667353,0.08,-0.025500000000000002,0.08396576680000001,1.32,0.29,1.3514806695,1.4,0.2645,1.4247667353,0.08,-0.025500000000000002,0.08396576680000001,1.32,0.29,1.3514806695
2019-07-26 10:30:00,1.2895,0.2625,1.3159469974,0.08950000000000001,-0.0275,0.09362958930000001,1.2,0.29,1.2345444504,1.2895,0.2625,1.3159469974,0.08950000000000001,-0.0275,0.09362958930000001,1.2,0.29,1.2345444504
2019-07-26 11:00:00,1.2335,0.221,1.2531413528,0.0935,-0.029,0.0978940754,1.1400000000000001,0.25,1.1670903992000001,1.2335,0.231,1.2549435246,0.0935,-0.029,0.0978940754,1.1400000000000001,0.26,1.1692732786
2019-07-26 11:30:00,1.274,0.2165,1.2922647755,0.10400000000000001,-0.0335,0.1092622991,1.17,0.25,1.1964113004999999,1.284,0.2265,1.3038244705,0.10400000000000001,-0.0335,0.1092622991,1.18,0.26,1.2083045974
2019-07-26 12:00:00,1.2610000000000001,0.2155,1.2792815366,0.111,-0.0345,0.1162379026,1.15,0.25,1.1768602296,1.271,0.2155,1.2891397325,0.111,-0.0345,0.1162379026,1.16,0.25,1.1866338947
2019-07-26 12:30:00,1.2555,0.214,1.273607573,0.1155,-0.036000000000000004,0.1209803703,1.1400000000000001,0.25,1.1670903992000001,1.2555,0.214,1.273607573,0.1155,-0.036000000000000004,0.1209803703,1.1400000000000001,0.25,1.1670903992000001
2019-07-26 13:00:00,1.256,0.20800000000000002,1.273106437,0.076,-0.022,0.0791201618,1.18,0.23,1.2022063051,1.256,0.228,1.2765265371,0.076,-0.022,0.0791201618,1.18,0.25,1.2061923561
2019-07-26 13:30:00,1.2305,0.259,1.2574622261,0.0805,-0.021,0.0831940503,1.15,0.28,1.1835962149,1.2405,0.259,1.2672494821,0.0805,-0.021,0.0831940503,1.16,0.28,1.1933147112
2019-07-26 14:00:00,1.196,0.258,1.2235113404,0.08600000000000001,-0.022,0.0887693641,1.11,0.28,1.1447707194,1.206,0.258,1.2332882875,0.08600000000000001,-0.022,0.0887693641,1.12,0.28,1.1544695752
2019-07-26 14:30:00,1.1400000000000001,0.23850000000000002,1.1646811796,0.05,-0.0115,0.0513054578,1.09,0.25,1.1183022847,1.15,0.23850000000000002,1.1744710512,0.05,-0.0115,0.0513054578,1.1,0.25,1.1280514173
2019-07-26 15:00:00,1.2555,0.23,1.2763934542,0.0455,-0.01,0.0465859421,1.21,0.24,1.233572049,1.2555,0.24,1.2782332534,0.0455,-0.01,0.0465859421,1.21,0.25,1.2355565548
2019-07-26 15:30:00,1.2085,0.2315,1.2304732829,0.0385,-0.0085,0.039427148,1.17,0.24,1.1943617542,1.2085,0.2215,1.2286311489,0.0385,-0.0085,0.039427148,1.17,0.23,1.1923925528
2019-07-26 16:00:00,1.1965,0.228,1.2180296589,0.0465,-0.012,0.0480234318,1.15,0.24,1.1747765745,1.2065000000000001,0.23800000000000002,1.2297504828,0.0465,-0.012,0.0480234318,1.16,0.25,1.1866338947
2019-07-26 16:30:00,1.2515,0.229,1.2722787627,0.0415,-0.011,0.0429330875,1.21,0.24,1.233572049,1.2615,0.23900000000000002,1.2839405165,0.0415,-0.011,0.0429330875,1.22,0.25,1.245351356
2019-07-26 17:00:00,1.2,0.203,1.2170493006,0.06,-0.017,0.0623618473,1.1400000000000001,0.22,1.1610340219,1.21,0.203,1.2269103472,0.06,-0.017,0.0623618473,1.15,0.22,1.1708543889
2019-07-26 17:30:00,1.2695,0.2265,1.2895474012,0.0495,-0.0135,0.0513078941,1.22,0.24,1.2433824834,1.2695,0.2265,1.2895474012,0.0495,-0.0135,0.0513078941,1.22,0.24,1.2433824834
2019-07-26 18:00:00,1.2135,0.20950000000000002,1.2314513795,0.043500000000000004,-0.0105,0.0447493017,1.17,0.22,1.1905040949,1.2235,0.20950000000000002,1.2413067711,0.043500000000000004,-0.0105,0.0447493017,1.18,0.22,1.200333287
2019-07-26 18:30:00,1.3185,0.20700000000000002,1.3346502351,0.0485,-0.013000000000000001,0.050212050300000005,1.27,0.22,1.2889142718,1.3285,0.20700000000000002,1.3445301224000001,0.0485,-0.013000000000000001,0.050212050300000005,1.28,0.22,1.2987686476
2019-07-26 19:00:00,1.2525,0.188,1.2665307932,0.0425,-0.012,0.0441616349,1.21,0.2,1.2264175472,1.2625,0.188,1.2764208749,0.0425,-0.012,0.0441616349,1.22,0.2,1.2362847568
2019-07-26 19:30:00,1.227,0.1855,1.2409428875,0.047,-0.0145,0.049185872000000005,1.18,0.2,1.196829144,1.227,0.1855,1.2409428875,0.047,-0.0145,0.049185872000000005,1.18,0.2,1.196829144
2019-07-26 20:00:00,1.1555,0.1095,1.1606767422,0.035500000000000004,-0.0105,0.0370202647,1.12,0.12,1.1264102272,1.1555,0.1095,1.1606767422,0.035500000000000004,-0.0105,0.0370202647,1.12,0.12,1.1264102272
2019-07-26 20:30:00,1.1205,0.0845,1.123681672,0.0205,-0.0055000000000000005,0.021224985300000002,1.1,0.09,1.103675677,1.1305,0.0945,1.1344428148,0.0205,-0.0055000000000000005,0.021224985300000002,1.11,0.1,1.1144954015
2019-07-26 21:00:00,1.0845,0.0825,1.0876334401,0.0245,-0.007500000000000001,0.025622256000000003,1.06,0.09,1.0638138934999999,1.0845,0.0925,1.0884376418,0.0245,-0.007500000000000001,0.025622256000000003,1.06,0.1,1.0647065323
2019-07-26 21:30:00,1.08,0.1935,1.0971974526,0.02,-0.006500000000000001,0.021029740800000002,1.06,0.2,1.0787029248,1.07,-0.0465,1.0710099205999999,0.02,-0.006500000000000001,0.021029740800000002,1.05,-0.04,1.0507616285
2019-07-26 22:00:00,1.07,0.077,1.0727669831,0.01,-0.003,0.0104403065,1.06,0.08,1.0630145813,1.08,0.077,1.082741428,0.01,-0.003,0.0104403065,1.07,0.08,1.0729864864
2019-07-26 22:30:00,1.0285,0.077,1.0313783253,0.0085,-0.003,0.0090138782,1.02,0.08,1.023132445,1.0385,0.077,1.0413506854,0.0085,-0.003,0.0090138782,1.03,0.08,1.0331021247
2019-07-26 23:00:00,0.9605,0.0805,0.9638674701000001,0.0005,0.0005,0.0007071068,0.96,0.08,0.9633275663,0.9705,0.0805,0.9738328912,0.0005,0.0005,0.0007071068,0.97,0.08,0.9732933782000001
2019-07-26 23:30:00,0.9,0.082,0.9037278351,0.0,0.002,0.002,0.9,0.08,0.9035485598,0.91,0.082,0.9136870361,0.0,0.002,0.002,0.91,0.08,0.9135097153
2019-07-27 00:00:00,0.84,0.0505,0.8415166368,0.0,0.0005,0.0005,0.84,0.05,0.8414867795000001,0.85,0.0505,0.8514988256,0.0,0.0005,0.0005,0.85,0.05,0.8514693183
2019-07-27 00:30:00,0.746,0.028,0.7465252842,0.006,-0.002,0.0063245553000000005,0.74,0.03,0.7406078585,0.766,0.028,0.7665115785000001,0.006,-0.002,0.0063245553000000005,0.76,0.03,0.7605918748
2019-07-27 01:00:00,0.7085,0.027,0.7090142805,0.0085,-0.003,0.0090138782,0.7000000000000001,0.03,0.7006425622,0.7185,0.027,0.7190071279,0.0085,-0.003,0.0090138782,0.71,0.03,0.7106335202
