Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-27 01:30:00,0.704,0.0285,0.7045766459,0.004,-0.0015,0.0042720019,0.7000000000000001,0.03,0.7006425622,0.714,0.0285,0.7145685761,0.004,-0.0015,0.0042720019,0.71,0.03,0.7106335202
2019-07-27 02:00:00,0.7010000000000001,0.0315,0.701707382,0.001,0.0015,0.0018027756000000002,0.7000000000000001,0.03,0.7006425622,0.711,0.0315,0.7116974427,0.001,0.0015,0.0018027756000000002,0.71,0.03,0.7106335202
2019-07-27 02:30:00,0.68,0.030500000000000003,0.6806836637,0.0,0.0005,0.0005,0.68,0.03,0.6806614430000001,0.71,0.030500000000000003,0.7106548037,0.0,0.0005,0.0005,0.71,0.03,0.7106335202
2019-07-27 03:00:00,0.6815,0.03,0.6821599886,0.0015,0.0,0.0015,0.68,0.03,0.6806614430000001,0.7015,0.03,0.7021411895,0.0015,0.0,0.0015,0.7000000000000001,0.03,0.7006425622
2019-07-27 03:30:00,0.7000000000000001,0.032,0.7007310468,0.0,0.002,0.002,0.7000000000000001,0.03,0.7006425622,0.72,0.052000000000000005,0.7218753355,0.0,0.002,0.002,0.72,0.05,0.721734023
2019-07-27 04:00:00,0.7000000000000001,0.032,0.7007310468,0.0,0.002,0.002,0.7000000000000001,0.03,0.7006425622,0.72,0.052000000000000005,0.7218753355,0.0,0.002,0.002,0.72,0.05,0.721734023
2019-07-27 04:30:00,0.7000000000000001,0.030500000000000003,0.7006641492,0.0,0.0005,0.0005,0.7000000000000001,0.03,0.7006425622,0.72,0.030500000000000003,0.7206457174,0.0,0.0005,0.0005,0.72,0.03,0.7206247290000001
2019-07-27 05:00:00,0.7000000000000001,0.030500000000000003,0.7006641492,0.0,0.0005,0.0005,0.7000000000000001,0.03,0.7006425622,0.72,0.030500000000000003,0.7206457174,0.0,0.0005,0.0005,0.72,0.03,0.7206247290000001
2019-07-27 05:30:00,0.7000000000000001,0.030500000000000003,0.7006641492,0.0,0.0005,0.0005,0.7000000000000001,0.03,0.7006425622,0.72,0.030500000000000003,0.7206457174,0.0,0.0005,0.0005,0.72,0.03,0.7206247290000001
2019-07-27 06:00:00,0.75,0.0505,0.7516982440000001,0.0,0.0005,0.0005,0.75,0.05,0.7516648189,0.76,0.060500000000000005,0.7624042563000001,0.0,0.0005,0.0005,0.76,0.06,0.7623647421
2019-07-27 06:30:00,0.8,0.07100000000000001,0.8031444453000001,0.0,0.001,0.001,0.8,0.07,0.8030566605,0.81,0.07100000000000001,0.8131057742000001,0.0,0.001,0.001,0.81,0.07,0.8130190650000001
2019-07-27 07:00:00,0.8205,0.041,0.8215237367,0.0005,0.001,0.0011180340000000002,0.8200000000000001,0.04,0.8209750301000001,0.8305,0.051000000000000004,0.8320644506,0.0005,0.001,0.0011180340000000002,0.8300000000000001,0.05,0.8315046602
2019-07-27 07:30:00,0.902,0.07100000000000001,0.9047900309,0.002,0.001,0.0022360680000000003,0.9,0.07,0.9027181177,0.912,0.081,0.9155899737000001,0.002,0.001,0.0022360680000000003,0.91,0.08,0.9135097153
2019-07-27 08:00:00,0.9425,0.07100000000000001,0.9451704873000001,0.0025,0.001,0.0026925824,0.9400000000000001,0.07,0.9426027795,0.9525,0.081,0.9559378902000001,0.0025,0.001,0.0026925824,0.9500000000000001,0.08,0.9533624704
2019-07-27 08:30:00,0.9945,0.07100000000000001,0.9970312182000001,0.0045000000000000005,0.001,0.0046097722,0.99,0.07,0.9924716621,1.0045,0.081,1.0077605122,0.0045000000000000005,0.001,0.0046097722,1.0,0.08,1.0031948963
2019-07-27 09:00:00,0.996,0.07100000000000001,0.9985274157,0.006,0.001,0.0060827625,0.99,0.07,0.9924716621,1.006,0.081,1.0092556663,0.006,0.001,0.0060827625,1.0,0.08,1.0031948963
2019-07-27 09:30:00,1.047,0.07200000000000001,1.0494727248,0.007,0.002,0.007280109900000001,1.04,0.07,1.0423531072,1.057,0.082,1.0601759288000001,0.007,0.002,0.007280109900000001,1.05,0.08,1.053043209
2019-07-27 10:00:00,1.0675,0.07050000000000001,1.0698254531,0.007500000000000001,0.0005,0.0075166482,1.06,0.07,1.0623088063,1.0775,0.0805,1.0805028922,0.007500000000000001,0.0005,0.0075166482,1.07,0.08,1.0729864864
2019-07-27 10:30:00,1.066,0.07050000000000001,1.0683287181,0.006,0.0005,0.0060207973,1.06,0.07,1.0623088063,1.076,0.0805,1.0790070667,0.006,0.0005,0.0060207973,1.07,0.08,1.0729864864
2019-07-27 11:00:00,0.985,0.0695,0.9874488594,0.015,-0.0005,0.015008331000000001,0.97,0.07,0.9725224933000001,0.995,0.0795,0.9981709523000001,0.015,-0.0005,0.015008331000000001,0.98,0.08,0.9832598843
2019-07-27 11:30:00,0.9235000000000001,0.10400000000000001,0.9293375329,0.0335,-0.006,0.0340330722,0.89,0.11,0.8967719889,0.9235000000000001,0.10400000000000001,0.9293375329,0.0335,-0.006,0.0340330722,0.89,0.11,0.8967719889
2019-07-27 12:00:00,0.9605,0.10350000000000001,0.9660602983000001,0.030500000000000003,-0.006500000000000001,0.031184932300000003,0.93,0.11,0.9364827815000001,0.9705,0.10350000000000001,0.9760033299,0.030500000000000003,-0.006500000000000001,0.031184932300000003,0.9400000000000001,0.11,0.9464142856000001
2019-07-27 12:30:00,0.9315,0.09050000000000001,0.9358859439,0.07150000000000001,-0.0195,0.0741114026,0.86,0.11,0.8670063437000001,0.9415,0.09050000000000001,0.9458395741000001,0.07150000000000001,-0.0195,0.0741114026,0.87,0.11,0.8769264507000001
2019-07-27 13:00:00,0.9400000000000001,0.08650000000000001,0.9439715303,0.11,-0.0335,0.1149880429,0.8300000000000001,0.12,0.8386298349,0.9500000000000001,0.0765,0.9530751544,0.11,-0.0335,0.1149880429,0.84,0.11,0.8471717653
2019-07-27 13:30:00,0.915,0.09,0.9194155752000001,0.155,-0.05,0.1628649747,0.76,0.14,0.7727871635,0.925,0.09,0.9293680649,0.155,-0.05,0.1628649747,0.77,0.14,0.7826237921
2019-07-27 14:00:00,0.933,0.075,0.9360096153,0.203,-0.065,0.2131525275,0.73,0.14,0.7433034374,0.9430000000000001,0.075,0.9459778010000001,0.203,-0.065,0.2131525275,0.74,0.14,0.7531268154
2019-07-27 14:30:00,0.9075000000000001,0.067,0.9099699171000001,0.2175,-0.073,0.2294237346,0.6900000000000001,0.14,0.7040596566,0.9175000000000001,0.067,0.9199430689,0.2175,-0.073,0.2294237346,0.7000000000000001,0.14,0.7138627319
2019-07-27 15:00:00,0.86,0.0585,0.8619873839000001,0.24,-0.0815,0.2534605492,0.62,0.14,0.6356099433,0.87,0.0585,0.8719645922,0.24,-0.0815,0.2534605492,0.63,0.14,0.645368112
2019-07-27 15:30:00,0.868,0.036000000000000004,0.868746223,0.248,-0.084,0.2618396456,0.62,0.12,0.6315061362000001,0.878,0.046,0.8792041856,0.248,-0.084,0.2618396456,0.63,0.13,0.6432728814
2019-07-27 16:00:00,0.879,0.0425,0.8800268462,0.229,-0.0775,0.24175866070000002,0.65,0.12,0.6609841148000001,0.889,0.052500000000000005,0.8905488476000001,0.229,-0.0775,0.24175866070000002,0.66,0.13,0.6726812024000001
2019-07-27 16:30:00,0.9285,0.076,0.9316052007000001,0.2485,-0.084,0.2623132669,0.68,0.16,0.6985699679,0.9385,0.076,0.9415722224,0.2485,-0.084,0.2623132669,0.6900000000000001,0.16,0.7083078427
2019-07-27 17:00:00,0.9245000000000001,0.0805,0.9279981142,0.24450000000000002,-0.0795,0.25710017500000004,0.68,0.16,0.6985699679,0.9345,0.0805,0.9379608201,0.24450000000000002,-0.0795,0.25710017500000004,0.6900000000000001,0.16,0.7083078427
2019-07-27 17:30:00,1.0035,0.12150000000000001,1.0108286205,0.2635,-0.08850000000000001,0.2779649258,0.74,0.21,0.7692203845000001,1.0235,0.12150000000000001,1.0306864218,0.2635,-0.08850000000000001,0.2779649258,0.76,0.21,0.7884795495
2019-07-27 18:00:00,1.0405,0.12150000000000001,1.0475698067,0.2605,-0.08850000000000001,0.2751226999,0.78,0.21,0.8077747211,1.0505,0.12150000000000001,1.0575029551,0.2605,-0.08850000000000001,0.2751226999,0.79,0.21,0.8174350127000001
2019-07-27 18:30:00,1.074,0.116,1.0802462682,0.244,-0.084,0.25805425790000003,0.8300000000000001,0.2,0.8537564055,1.084,0.126,1.0912983094,0.244,-0.084,0.25805425790000003,0.84,0.21,0.8658521814
2019-07-27 19:00:00,1.088,0.0985,1.0924496556,0.20800000000000002,-0.07150000000000001,0.2199460161,0.88,0.17,0.8962700486,1.098,0.0985,1.1024092933,0.20800000000000002,-0.07150000000000001,0.2199460161,0.89,0.17,0.9060905032000001
2019-07-27 19:30:00,1.1215,0.096,1.1256012838,0.21150000000000002,-0.074,0.224071975,0.91,0.17,0.9257429449000001,1.1315,0.096,1.1355651677,0.21150000000000002,-0.074,0.224071975,0.92,0.17,0.9355746897
2019-07-27 20:00:00,1.0925,0.079,1.0953525688,0.2025,-0.07100000000000001,0.2145862298,0.89,0.15,0.9025519376000001,1.1025,0.079,1.1053267616,0.2025,-0.07100000000000001,0.2145862298,0.9,0.15,0.9124143795
2019-07-27 20:30:00,1.061,0.068,1.0631768432,0.151,-0.052000000000000005,0.15970284910000002,0.91,0.12,0.9178779875,1.071,0.078,1.0738365797,0.151,-0.052000000000000005,0.15970284910000002,0.92,0.13,0.9291393867000001
2019-07-27 21:00:00,1.03,0.0485,1.0311412367,0.12,-0.0415,0.1269734224,0.91,0.09,0.9144397192,1.04,0.0485,1.0411302752,0.12,-0.0415,0.1269734224,0.92,0.09,0.9243916919
2019-07-27 21:30:00,1.009,0.0565,1.0105806499,0.039,-0.0135,0.0412704495,0.97,0.07,0.9725224933000001,1.029,0.0665,1.0311465706,0.039,-0.0135,0.0412704495,0.99,0.08,0.9932270637
2019-07-27 22:00:00,1.0005,0.036000000000000004,1.0011474667,0.0105,-0.004,0.011236102500000001,0.99,0.04,0.9908077513,1.0105,0.046,1.0115464646,0.0105,-0.004,0.011236102500000001,1.0,0.05,1.0012492197
2019-07-27 22:30:00,0.9205000000000001,0.033,0.9210913364000001,0.0205,-0.007,0.021662179,0.9,0.04,0.9008884504,0.9405,0.023,0.9407811914,0.0205,-0.007,0.021662179,0.92,0.03,0.9204890005
2019-07-27 23:00:00,0.8885000000000001,0.037,0.8892700658,0.0085,-0.003,0.0090138782,0.88,0.04,0.8809086218000001,0.8985000000000001,0.027,0.8989055846,0.0085,-0.003,0.0090138782,0.89,0.03,0.8905054744
2019-07-27 23:30:00,0.8175,0.037,0.8183368805,0.007500000000000001,-0.003,0.0080777472,0.81,0.04,0.8109870529000001,0.8275,0.027,0.8279403662,0.007500000000000001,-0.003,0.0080777472,0.8200000000000001,0.03,0.820548597
2019-07-28 00:00:00,0.762,0.0195,0.7622494670000001,0.002,-0.0005,0.0020615528,0.76,0.02,0.7602631123,0.772,0.029500000000000002,0.7725634278,0.002,-0.0005,0.0020615528,0.77,0.03,0.770584194
2019-07-28 00:30:00,0.7475,0.0175,0.7477048214,0.007500000000000001,-0.0025,0.0079056942,0.74,0.02,0.7402702209,0.7575000000000001,0.0275,0.7579990106000001,0.007500000000000001,-0.0025,0.0079056942,0.75,0.03,0.7505997602000001
2019-07-28 01:00:00,0.754,0.0155,0.7541593001,0.014,-0.0045000000000000005,0.0147054412,0.74,0.02,0.7402702209,0.764,0.025500000000000002,0.7644254378,0.014,-0.0045000000000000005,0.0147054412,0.75,0.03,0.7505997602000001
2019-07-28 01:30:00,0.753,0.035500000000000004,0.7538363549,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.74,0.04,0.7410802925000001,0.763,0.0455,0.7643554474,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.75,0.05,0.7516648189
2019-07-28 02:00:00,0.724,0.038,0.7249965517,0.004,-0.002,0.004472136000000001,0.72,0.04,0.7211102551,0.744,0.028,0.7445266953,0.004,-0.002,0.004472136000000001,0.74,0.03,0.7406078585
2019-07-28 02:30:00,0.7065,0.0375,0.7074945229,0.006500000000000001,-0.0025,0.0069641941,0.7000000000000001,0.04,0.7011419257,0.7265,0.0275,0.7270202886,0.006500000000000001,-0.0025,0.0069641941,0.72,0.03,0.7206247290000001
2019-07-28 03:00:00,0.7085,0.5265000000000001,0.8827086156,0.0085,-0.0035,0.0091923882,0.7000000000000001,0.53,0.8780091116000001,0.6585000000000001,-0.4535,0.7995526874000001,0.0085,-0.0035,0.0091923882,0.65,-0.45,0.790569415
2019-07-28 03:30:00,0.73,0.846,1.1174148737,0.04,-0.014,0.0423792402,0.6900000000000001,0.86,1.102587865,0.62,-0.784,0.9995278886000001,0.04,-0.014,0.0423792402,0.58,-0.77,0.9640020747
2019-07-28 04:00:00,0.734,0.8355,1.1121224078,0.014,-0.0045000000000000005,0.0147054412,0.72,0.84,1.1063453349,0.624,-0.7745000000000001,0.9945985371,0.014,-0.0045000000000000005,0.0147054412,0.61,-0.77,0.9823441352000001
2019-07-28 04:30:00,0.7365,0.8345,1.1130240339,0.0165,-0.0055000000000000005,0.0173925271,0.72,0.84,1.1063453349,0.6265000000000001,-0.7755000000000001,0.9969465883,0.0165,-0.0055000000000000005,0.0173925271,0.61,-0.77,0.9823441352000001
2019-07-28 05:00:00,0.713,0.8355,1.0983757326,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.7000000000000001,0.84,1.0934349546,0.593,-0.8045,0.9994344651,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.58,-0.8,0.9881295462
2019-07-28 05:30:00,0.6895,0.8335,1.0817266291,0.0195,-0.006500000000000001,0.0205548048,0.67,0.84,1.0744766168,0.5995,-0.8265,1.0210301171,0.0195,-0.006500000000000001,0.0205548048,0.58,-0.8200000000000001,1.0043903624
2019-07-28 06:00:00,0.7295,0.834,1.1080280908,0.0195,-0.006,0.0204022058,0.71,0.84,1.0998636279,0.6195,-0.8260000000000001,1.0325,0.0195,-0.006,0.0204022058,0.6000000000000001,-0.8200000000000001,1.0160708637
2019-07-28 06:30:00,0.7705000000000001,0.8300000000000001,1.1325061810000001,0.030500000000000003,-0.01,0.0320975077,0.74,0.84,1.1194641575,0.6605000000000001,-0.78,1.0220862243,0.030500000000000003,-0.01,0.0320975077,0.63,-0.77,0.9948869282
2019-07-28 07:00:00,0.7925000000000001,0.6795,1.0439236083,0.0325,-0.0105,0.0341540627,0.76,0.6900000000000001,1.026498904,0.7025,-0.5905,0.9177126457,0.0325,-0.0105,0.0341540627,0.67,-0.58,0.8861715410000001
2019-07-28 07:30:00,0.8765000000000001,0.862,1.2293478962,0.0565,-0.018000000000000002,0.0592979764,0.8200000000000001,0.88,1.2028299963,0.7565000000000001,-0.758,1.0709137454,0.0565,-0.018000000000000002,0.0592979764,0.7000000000000001,-0.74,1.0186265263
2019-07-28 08:00:00,0.9145000000000001,0.7075,1.1562294322,0.044500000000000005,-0.0125,0.046222289,0.87,0.72,1.1292918135,0.8245,-0.5825,1.0095080485,0.044500000000000005,-0.0125,0.046222289,0.78,-0.5700000000000001,0.9660745313
2019-07-28 08:30:00,0.9365,0.0805,0.9399534563,0.0665,-0.0195,0.0693000722,0.87,0.1,0.8757282684000001,0.9365,0.09050000000000001,0.9408626361,0.0665,-0.0195,0.0693000722,0.87,0.11,0.8769264507000001
2019-07-28 09:00:00,1.006,0.0695,1.0083978629,0.096,-0.030500000000000003,0.1007285957,0.91,0.1,0.9154780172,1.016,0.0795,1.0191056128,0.096,-0.030500000000000003,0.1007285957,0.92,0.11,0.9265527508
2019-07-28 09:30:00,1.0345,0.1405,1.0439973659,0.1245,-0.0395,0.130615849,0.91,0.18,0.9276313923,1.0445,0.0505,1.0457200868,0.1245,-0.0395,0.130615849,0.92,0.09,0.9243916919
2019-07-28 10:00:00,0.9955,0.0985,1.0003611848,0.10550000000000001,-0.0315,0.1101022252,0.89,0.13,0.8994442729000001,1.0055,0.0985,1.0103130703,0.10550000000000001,-0.0315,0.1101022252,0.9,0.13,0.9093404203000001
2019-07-28 10:30:00,0.997,0.079,1.0001249922,0.157,-0.051000000000000004,0.16507574020000002,0.84,0.13,0.85,1.007,0.099,1.0118547327,0.157,-0.051000000000000004,0.16507574020000002,0.85,0.15,0.8631338251
2019-07-28 11:00:00,0.9815,0.07150000000000001,0.9841008587000001,0.18150000000000002,-0.0585,0.1906947823,0.8,0.13,0.8104936767,0.9915,0.0915,0.9957130611,0.18150000000000002,-0.0585,0.1906947823,0.81,0.15,0.8237718131
2019-07-28 11:30:00,0.998,0.091,1.0021402098,0.128,-0.039,0.1338095662,0.87,0.13,0.8796590248,1.008,0.091,1.0120993034,0.128,-0.039,0.1338095662,0.88,0.13,0.8895504483000001
2019-07-28 12:00:00,1.007,0.0955,1.0115182895000001,0.117,-0.0345,0.1219805312,0.89,0.13,0.8994442729000001,1.017,0.0955,1.0214740574,0.117,-0.0345,0.1219805312,0.9,0.13,0.9093404203000001
2019-07-28 12:30:00,0.9855,0.096,0.9901647590000001,0.1155,-0.034,0.1204003738,0.87,0.13,0.8796590248,0.9855,0.096,0.9901647590000001,0.1155,-0.034,0.1204003738,0.87,0.13,0.8796590248
2019-07-28 13:00:00,0.8955000000000001,0.073,0.8984705059,0.0955,-0.027,0.0992433877,0.8,0.1,0.8062257748,0.8955000000000001,0.083,0.8993382289,0.0955,-0.027,0.0992433877,0.8,0.11,0.8075270893000001
2019-07-28 13:30:00,0.8575,0.069,0.8602716141000001,0.1075,-0.031,0.11188051660000001,0.75,0.1,0.7566372975,0.8675,0.099,0.8731307176,0.1075,-0.031,0.11188051660000001,0.76,0.13,0.7710382610000001
2019-07-28 14:00:00,0.937,0.101,0.9424277161,0.097,-0.029,0.1012422837,0.84,0.13,0.85,0.9470000000000001,0.111,0.9534830885000001,0.097,-0.029,0.1012422837,0.85,0.14,0.8614522622
2019-07-28 14:30:00,0.9430000000000001,0.12350000000000001,0.9510527062,0.123,-0.036500000000000005,0.128301403,0.8200000000000001,0.16,0.835463943,0.9430000000000001,0.07350000000000001,0.9458600584,0.123,-0.036500000000000005,0.128301403,0.8200000000000001,0.11,0.8273451517
2019-07-28 15:00:00,0.7865000000000001,0.09050000000000001,0.7916896488,0.10650000000000001,-0.029500000000000002,0.1105101805,0.68,0.12,0.6905070601000001,0.7965,0.1005,0.8028153586000001,0.10650000000000001,-0.029500000000000002,0.1105101805,0.6900000000000001,0.13,0.7021395873
2019-07-28 15:30:00,0.8355,0.1095,0.842644943,0.10550000000000001,-0.030500000000000003,0.1098203078,0.73,0.14,0.7433034374,0.8455,0.1095,0.8525611415000001,0.10550000000000001,-0.030500000000000003,0.1098203078,0.74,0.14,0.7531268154
2019-07-28 16:00:00,0.889,0.129,0.8983106367,0.109,-0.031,0.11332254850000001,0.78,0.16,0.7962411695,0.899,0.139,0.9096823621000001,0.109,-0.031,0.11332254850000001,0.79,0.17,0.808084154
2019-07-28 16:30:00,0.903,0.1285,0.9120971714,0.113,-0.0315,0.1173083543,0.79,0.16,0.8060397013,0.913,0.1385,0.9234453151,0.113,-0.0315,0.1173083543,0.8,0.17,0.8178630692000001
2019-07-28 17:00:00,0.9615,0.132,0.9705185470000001,0.1015,-0.028,0.1052912627,0.86,0.16,0.8747571091,0.9715,0.152,0.9833189971,0.1015,-0.028,0.1052912627,0.87,0.18,0.8884255737000001
2019-07-28 17:30:00,1.0385,0.1645,1.0514478114,0.08850000000000001,-0.025500000000000002,0.0921004886,0.9500000000000001,0.19,0.9688137076000001,1.0385,0.17450000000000002,1.0530586403,0.08850000000000001,-0.025500000000000002,0.0921004886,0.9500000000000001,0.2,0.9708243919
2019-07-28 18:00:00,1.1395,0.154,1.1498592305,0.059500000000000004,-0.016,0.061613716000000006,1.08,0.17,1.0932977636,1.1495,0.164,1.1611400648,0.059500000000000004,-0.016,0.061613716000000006,1.09,0.18,1.1047624179
2019-07-28 18:30:00,1.1455,0.148,1.1550213201,0.0455,-0.012,0.047055817900000005,1.1,0.16,1.1115754585,1.1555,0.148,1.1649395907,0.0455,-0.012,0.047055817900000005,1.11,0.16,1.1214722466
2019-07-28 19:00:00,1.3485,0.722,1.5296196423000001,0.0285,-0.008,0.029601520200000002,1.32,0.73,1.5084097587,1.2585,-0.428,1.3292878733,0.0285,-0.008,0.029601520200000002,1.23,-0.42,1.2997307412999999
2019-07-28 19:30:00,1.3395000000000001,0.9655,1.6511966873000001,0.0195,-0.0045000000000000005,0.0200124961,1.32,0.97,1.6380781422,1.2195,-0.7145,1.4133967950000002,0.0195,-0.0045000000000000005,0.0200124961,1.2,-0.71,1.3943098650999999
2019-07-28 20:00:00,1.25,0.9645,1.5788477602,0.02,-0.0055000000000000005,0.0207424685,1.23,0.97,1.5664609794,1.12,-0.7155,1.3290373396000001,0.02,-0.0055000000000000005,0.0207424685,1.1,-0.71,1.3092364187
2019-07-28 20:30:00,1.1320000000000001,0.917,1.4568160488,0.012,-0.003,0.0123693169,1.12,0.92,1.4494136746000001,1.012,-0.763,1.2674040398,0.012,-0.003,0.0123693169,1.0,-0.76,1.2560254774000001
2019-07-28 21:00:00,1.127,0.8985000000000001,1.4413296812,0.007,-0.0015,0.0071589105,1.12,0.9,1.4368020045,1.007,-0.7615000000000001,1.262509901,0.007,-0.0015,0.0071589105,1.0,-0.76,1.2560254774000001
2019-07-28 21:30:00,1.111,0.881,1.4179146660000002,0.001,0.001,0.0014142136,1.11,0.88,1.4165097952,0.991,-0.759,1.248263594,0.001,0.001,0.0014142136,0.99,-0.76,1.2480785232
2019-07-28 22:00:00,1.112,0.879,1.4174572304,0.002,-0.001,0.0022360680000000003,1.11,0.88,1.4165097952,0.992,-0.761,1.25027397,0.002,-0.001,0.0022360680000000003,0.99,-0.76,1.2480785232
2019-07-28 22:30:00,1.111,0.88,1.4172935476,0.001,0.0,0.001,1.11,0.88,1.4165097952,0.991,-0.76,1.2488718909,0.001,0.0,0.001,0.99,-0.76,1.2480785232
2019-07-28 23:00:00,1.0345,0.908,1.376464402,0.0045000000000000005,-0.002,0.0049244289000000005,1.03,0.91,1.3744089639000001,0.9145000000000001,-0.762,1.1903588745,0.0045000000000000005,-0.002,0.0049244289000000005,0.91,-0.76,1.1856221995
2019-07-28 23:30:00,1.034,0.2775,1.070589674,0.004,-0.0025,0.0047169906,1.03,0.28,1.0673799698,1.014,-0.0425,1.014890265,0.004,-0.0025,0.0047169906,1.01,-0.04,1.0107917689
2019-07-29 00:00:00,1.031,0.1395,1.0403947568,0.001,-0.0005,0.0011180340000000002,1.03,0.14,1.0394710193,1.051,0.1495,1.0615796013,0.001,-0.0005,0.0011180340000000002,1.05,0.15,1.0606601718
2019-07-29 00:30:00,0.9500000000000001,0.2305,0.9775634251,0.0,0.0005,0.0005,0.9500000000000001,0.23,0.9774456507,0.9400000000000001,0.0405,0.9408720689000001,0.0,0.0005,0.0005,0.9400000000000001,0.04,0.9408506789000001
2019-07-29 01:00:00,0.92,0.121,0.9279229494000001,0.0,0.001,0.001,0.92,0.12,0.9277930804000001,0.92,0.121,0.9279229494000001,0.0,0.001,0.001,0.92,0.12,0.9277930804000001
2019-07-29 01:30:00,0.84,0.1005,0.8459906914,0.0,0.0005,0.0005,0.84,0.1,0.8459314393,0.85,0.12050000000000001,0.8584988352,0.0,0.0005,0.0005,0.85,0.12,0.8584287973
2019-07-29 02:00:00,0.84,0.1005,0.8459906914,0.0,0.0005,0.0005,0.84,0.1,0.8459314393,0.86,0.12050000000000001,0.8684009731000001,0.0,0.0005,0.0005,0.86,0.12,0.8683317338000001
2019-07-29 02:30:00,0.86,0.101,0.8659105035,0.0,0.001,0.001,0.86,0.1,0.8657944329,0.86,0.121,0.8684704946,0.0,0.001,0.001,0.86,0.12,0.8683317338000001
2019-07-29 03:00:00,0.8300000000000001,0.101,0.8361225987,0.0,0.001,0.001,0.8300000000000001,0.1,0.8360023923000001,0.84,0.091,0.8449147886,0.0,0.001,0.001,0.84,0.09,0.8448076704
2019-07-29 03:30:00,0.79,0.07050000000000001,0.7931394896,0.0,0.0005,0.0005,0.79,0.07,0.7930952024,0.8,0.0805,0.8040399555000001,0.0,0.0005,0.0005,0.8,0.08,0.8039900497
2019-07-29 04:00:00,0.7905000000000001,0.07050000000000001,0.7936375117000001,0.0005,0.0005,0.0007071068,0.79,0.07,0.7930952024,0.8005,0.0805,0.8045374447,0.0005,0.0005,0.0007071068,0.8,0.08,0.8039900497
2019-07-29 04:30:00,0.7325,0.049,0.7341370785,0.0025,-0.001,0.0026925824,0.73,0.05,0.7317103252,0.7425,0.079,0.7466908664,0.0025,-0.001,0.0026925824,0.74,0.08,0.7443117626
2019-07-29 05:00:00,0.85,0.07100000000000001,0.8529601397000001,0.0,0.001,0.001,0.85,0.07,0.8528774824,0.86,0.081,0.8638061125000001,0.0,0.001,0.001,0.86,0.08,0.8637129153
2019-07-29 05:30:00,0.8715,0.0695,0.8742668357000001,0.0015,-0.0005,0.0015811388,0.87,0.07,0.872811549,0.8815000000000001,0.0795,0.8850776802,0.0015,-0.0005,0.0015811388,0.88,0.08,0.8836288814000001
2019-07-29 06:00:00,0.9500000000000001,0.101,0.9553538611000001,0.0,0.001,0.001,0.9500000000000001,0.1,0.9552486587000001,0.96,0.111,0.9663958816,0.0,0.001,0.001,0.96,0.11,0.9662815325
2019-07-29 06:30:00,1.121,0.261,1.1509830581,0.001,0.001,0.0014142136,1.12,0.26,1.1497825881,1.111,0.031,1.1114324091,0.001,0.001,0.0014142136,1.11,0.03,1.1104053314
2019-07-29 07:00:00,1.0625,0.35150000000000003,1.1191329233,0.0025,0.0015,0.0029154759,1.06,0.35000000000000003,1.1162884932,1.0425,-0.0585,1.0441400768,0.0025,0.0015,0.0029154759,1.04,-0.06,1.0417293314
2019-07-29 07:30:00,1.145,0.292,1.1816467323,0.005,0.002,0.0053851648,1.1400000000000001,0.29,1.1763077829,1.135,0.07200000000000001,1.1372814076,0.005,0.002,0.0053851648,1.13,0.07,1.1321660655999999
2019-07-29 08:00:00,1.2285,0.201,1.2448346276,0.0085,0.001,0.0085586214,1.22,0.2,1.2362847568,1.2285,0.211,1.2464883674,0.0085,0.001,0.0085586214,1.22,0.21,1.2379418403
2019-07-29 08:30:00,1.3135,0.8310000000000001,1.5542983144,0.0135,0.001,0.013536986400000001,1.3,0.8300000000000001,1.5423683088,1.2135,-0.369,1.2683624285000001,0.0135,0.001,0.013536986400000001,1.2,-0.37,1.2557467897999999
2019-07-29 09:00:00,1.2275,0.231,1.2490465364,0.0175,0.001,0.0175285481,1.21,0.23,1.231665539,1.2375,0.241,1.2607486863,0.0175,0.001,0.0175285481,1.22,0.24,1.2433824834
2019-07-29 09:30:00,1.211,0.2285,1.2323689586,0.021,-0.0015,0.0210535033,1.19,0.23,1.2120231021,1.211,0.23850000000000002,1.234262229,0.021,-0.0015,0.0210535033,1.19,0.24,1.2139604606
2019-07-29 10:00:00,1.1895,0.20500000000000002,1.2070357286,0.029500000000000002,-0.005,0.0299207286,1.16,0.21,1.1788553771,1.1895,0.215,1.2087742759,0.029500000000000002,-0.005,0.0299207286,1.16,0.22,1.1806777715
2019-07-29 10:30:00,1.1445,0.20550000000000002,1.1628028638,0.0245,-0.0045000000000000005,0.024909837400000003,1.12,0.21,1.1395174417,1.1445,0.2155,1.1646117379,0.0245,-0.0045000000000000005,0.024909837400000003,1.12,0.22,1.1414026459
2019-07-29 11:00:00,1.1280000000000001,0.20750000000000002,1.1469264362,0.028,-0.0025,0.0281113856,1.1,0.21,1.1198660634,1.138,0.2175,1.1585983989,0.028,-0.0025,0.0281113856,1.11,0.22,1.1315917992
2019-07-29 11:30:00,1.0335,0.184,1.0497515182,0.0335,-0.006,0.0340330722,1.0,0.19,1.0178899744,1.0435,0.194,1.0613803512,0.0335,-0.006,0.0340330722,1.01,0.2,1.0296115772
2019-07-29 12:00:00,1.039,0.1625,1.0516307574,0.039,-0.007500000000000001,0.039714606900000005,1.0,0.17,1.0143470806,1.049,0.1825,1.0647568971,0.039,-0.007500000000000001,0.039714606900000005,1.01,0.19,1.0277159141
2019-07-29 12:30:00,1.069,0.1625,1.0812803753,0.039,-0.007500000000000001,0.039714606900000005,1.03,0.17,1.0439348639,1.079,0.1825,1.0943250203,0.039,-0.007500000000000001,0.039714606900000005,1.04,0.19,1.0572133181
2019-07-29 13:00:00,1.0165,0.2205,1.0401406155,0.0465,-0.0095,0.0474605099,0.97,0.23,0.99689518,1.0165,0.1405,1.0261639733,0.0465,-0.0095,0.0474605099,0.97,0.15,0.9815294188
2019-07-29 13:30:00,0.9645,0.162,0.9780103527,0.044500000000000005,-0.008,0.045213383,0.92,0.17,0.9355746897,0.9745,0.162,0.9878736002,0.044500000000000005,-0.008,0.045213383,0.93,0.17,0.9454099640000001
2019-07-29 14:00:00,0.99,0.162,1.0031669851,0.04,-0.008,0.040792156100000004,0.9500000000000001,0.17,0.9650906693,0.99,0.162,1.0031669851,0.04,-0.008,0.040792156100000004,0.9500000000000001,0.17,0.9650906693
2019-07-29 14:30:00,1.0075,0.187,1.0247073973,0.0575,-0.013000000000000001,0.058951251,0.9500000000000001,0.2,0.9708243919,1.0075,0.187,1.0247073973,0.0575,-0.013000000000000001,0.058951251,0.9500000000000001,0.2,0.9708243919
2019-07-29 15:00:00,0.9985,0.1695,1.0127845279,0.0485,-0.0105,0.0496235831,0.9500000000000001,0.18,0.9669022701000001,1.0185,0.1895,1.0359790056,0.0485,-0.0105,0.0496235831,0.97,0.2,0.990403958
2019-07-29 15:30:00,1.011,0.1665,1.0246185876,0.061,-0.0135,0.062475995400000005,0.9500000000000001,0.18,0.9669022701000001,1.011,0.1865,1.0280579993,0.061,-0.0135,0.062475995400000005,0.9500000000000001,0.2,0.9708243919
2019-07-29 16:00:00,1.0115,0.168,1.0253566453,0.051500000000000004,-0.012,0.052879580200000005,0.96,0.18,0.9767292358,1.0215,0.188,1.0386559825,0.051500000000000004,-0.012,0.052879580200000005,0.97,0.2,0.990403958
2019-07-29 16:30:00,1.079,0.1915,1.0958618754,0.069,-0.018500000000000003,0.0714370352,1.01,0.21,1.0316006979,1.079,0.18150000000000002,1.0941586951,0.069,-0.018500000000000003,0.0714370352,1.01,0.2,1.0296115772
2019-07-29 17:00:00,1.1975,0.198,1.2137587281,0.0475,-0.012,0.0489923463,1.15,0.21,1.1690166808,1.2075,0.188,1.2220475645,0.0475,-0.012,0.0489923463,1.16,0.2,1.1771151176
2019-07-29 17:30:00,1.3535,0.61,1.4846084501,0.0335,-0.01,0.034960692200000004,1.32,0.62,1.4583552379,1.2935,-0.17,1.3046234131,0.0335,-0.01,0.034960692200000004,1.26,-0.16,1.2701181047
2019-07-29 18:00:00,1.4435,0.243,1.4638105238999999,0.0235,-0.007,0.0245203997,1.42,0.25,1.4418391034,1.4435,0.243,1.4638105238999999,0.0235,-0.007,0.0245203997,1.42,0.25,1.4418391034
2019-07-29 18:30:00,1.476,0.22,1.4923055987,0.006,0.0,0.006,1.47,0.22,1.4863714206,1.486,0.23,1.5036941178,0.006,0.0,0.006,1.48,0.23,1.4977650016
2019-07-29 19:00:00,1.4975,0.1915,1.5096948367,0.0275,-0.0085,0.0287836759,1.47,0.2,1.4835430563,1.5075,0.2015,1.5209071306,0.0275,-0.0085,0.0287836759,1.48,0.21,1.4948244044
2019-07-29 19:30:00,1.4325,0.156,1.4409692051,0.0125,-0.004,0.0131244047,1.42,0.16,1.4289856542,1.4325,0.166,1.4420860758,0.0125,-0.004,0.0131244047,1.42,0.17,1.4301398533
2019-07-29 20:00:00,1.314,0.12,1.3194680746,0.004,0.0,0.004,1.31,0.12,1.3154847015,1.324,0.13,1.3303668667,0.004,0.0,0.004,1.32,0.13,1.3263860675
2019-07-29 20:30:00,1.2965,0.1155,1.3016345493,0.0165,-0.0045000000000000005,0.017102631400000002,1.28,0.12,1.2856126944000001,1.2965,0.1255,1.3025599794,0.0165,-0.0045000000000000005,0.017102631400000002,1.28,0.13,1.2865846261
2019-07-29 21:00:00,1.234,0.10550000000000001,1.2385016149,0.044,-0.0145,0.046327637500000005,1.19,0.12,1.1960351165,1.244,0.1155,1.2493503312,0.044,-0.0145,0.046327637500000005,1.2,0.13,1.2070211266
2019-07-29 21:30:00,1.1915,0.106,1.1962057724,0.0415,-0.014,0.043797831,1.15,0.12,1.1562439189,1.1915,0.116,1.1971333468,0.0415,-0.014,0.043797831,1.15,0.13,1.1573245007
2019-07-29 22:00:00,1.1865,0.127,1.1932775243,0.036500000000000005,-0.013000000000000001,0.0387459675,1.15,0.14,1.158490397,1.1865,0.127,1.1932775243,0.036500000000000005,-0.013000000000000001,0.0387459675,1.15,0.14,1.158490397
2019-07-29 22:30:00,1.1495,0.1695,1.161929645,0.029500000000000002,-0.0105,0.0313129366,1.12,0.18,1.134372073,1.1495,0.0995,1.1537982925999999,0.029500000000000002,-0.0105,0.0313129366,1.12,0.11,1.1253888217
2019-07-29 23:00:00,1.08,0.129,1.0876768822,0.03,-0.011,0.031953090600000005,1.05,0.14,1.0592922165,1.09,0.139,1.098827102,0.03,-0.011,0.031953090600000005,1.06,0.15,1.0705606008
2019-07-29 23:30:00,1.009,0.1295,1.0172763882,0.059000000000000004,-0.0205,0.062459987200000004,0.9500000000000001,0.15,0.9617692031,1.019,0.1395,1.0285043753,0.059000000000000004,-0.0205,0.062459987200000004,0.96,0.16,0.9732420048
2019-07-30 00:00:00,0.932,0.129,0.9408852215,0.032,-0.011,0.0338378486,0.9,0.14,0.9108238029,0.9420000000000001,0.149,0.9537111722,0.032,-0.011,0.0338378486,0.91,0.16,0.9239588735
2019-07-30 00:30:00,0.9085000000000001,0.123,0.9167885525,0.0485,-0.017,0.0513930929,0.86,0.14,0.8713208364,0.9185000000000001,0.123,0.9266991151,0.0485,-0.017,0.0513930929,0.87,0.14,0.8811923740000001
2019-07-30 01:00:00,0.88,0.126,0.8889746903,0.04,-0.014,0.0423792402,0.84,0.14,0.8515867542000001,0.89,0.126,0.8988748522000001,0.04,-0.014,0.0423792402,0.85,0.14,0.8614522622
2019-07-30 01:30:00,0.8105,0.1525,0.8247220744,0.0505,-0.0175,0.053446234700000005,0.76,0.17,0.7787810989,0.8105,0.0625,0.8129062062,0.0505,-0.0175,0.053446234700000005,0.76,0.08,0.764198927
2019-07-30 02:00:00,0.846,0.3675,0.9223731620000001,0.036000000000000004,-0.0125,0.038108398,0.81,0.38,0.8947066558000001,0.8160000000000001,-0.1625,0.8320229865000001,0.036000000000000004,-0.0125,0.038108398,0.78,-0.15,0.7942921377000001
2019-07-30 02:30:00,0.8125,0.0915,0.8176359214000001,0.052500000000000005,-0.018500000000000003,0.0556641716,0.76,0.11,0.7679192666,0.8325,0.1015,0.8386647125000001,0.052500000000000005,-0.018500000000000003,0.0556641716,0.78,0.12,0.7891767863
2019-07-30 03:00:00,0.8265,0.0765,0.8300328307,0.0965,-0.0335,0.1021494004,0.73,0.11,0.738241153,0.8365,0.08650000000000001,0.8409604628,0.0965,-0.0335,0.1021494004,0.74,0.12,0.7496665926
2019-07-30 03:30:00,0.778,0.0925,0.7834795785,0.108,-0.0375,0.1143251941,0.67,0.13,0.6824954212000001,0.788,0.0925,0.7934105180000001,0.108,-0.0375,0.1143251941,0.68,0.13,0.6923149572
2019-07-30 04:00:00,0.772,0.101,0.7785788335,0.082,-0.029,0.08697700850000001,0.6900000000000001,0.13,0.7021395873,0.782,0.101,0.7884954026000001,0.082,-0.029,0.08697700850000001,0.7000000000000001,0.13,0.7119691005000001
2019-07-30 04:30:00,0.72,0.10200000000000001,0.7271891088,0.08,-0.028,0.0847584804,0.64,0.13,0.6530696747,0.73,0.10200000000000001,0.7370915818,0.08,-0.028,0.0847584804,0.65,0.13,0.6628725368
2019-07-30 05:00:00,0.792,0.105,0.7989299093000001,0.07200000000000001,-0.025,0.076216796,0.72,0.13,0.731641989,0.802,0.095,0.8076069589,0.07200000000000001,-0.025,0.076216796,0.73,0.12,0.7397972695
2019-07-30 05:30:00,0.8675,0.10650000000000001,0.8740128718,0.0675,-0.0235,0.0714737714,0.8,0.13,0.8104936767,0.8675,0.1165,0.875287667,0.0675,-0.0235,0.0714737714,0.8,0.14,0.8121576202
2019-07-30 06:00:00,0.9305,0.133,0.9399570469,0.0505,-0.017,0.053284613200000004,0.88,0.15,0.8926925563,0.9305,0.14300000000000002,0.9414240543,0.0505,-0.017,0.053284613200000004,0.88,0.16,0.894427191
2019-07-30 06:30:00,0.9470000000000001,0.1385,0.9570743179000001,0.037,-0.0115,0.0387459675,0.91,0.15,0.9222797840000001,0.9470000000000001,0.14850000000000002,0.9585725064,0.037,-0.0115,0.0387459675,0.91,0.16,0.9239588735
2019-07-30 07:00:00,1.0885,0.298,1.1285549388,0.0385,-0.012,0.0403267901,1.05,0.31,1.0948059189000001,1.0685,0.058,1.0700730115,0.0385,-0.012,0.0403267901,1.03,0.07,1.0323759005
2019-07-30 07:30:00,1.185,0.3985,1.2502108822,0.035,-0.0115,0.036840874,1.15,0.41000000000000003,1.2209013064,1.155,-0.0415,1.1557453223,0.035,-0.0115,0.036840874,1.12,-0.03,1.1204017137
2019-07-30 08:00:00,1.2145000000000001,0.7000000000000001,1.4017882329,0.0345,-0.01,0.0359200501,1.18,0.71,1.3771347066000001,1.1545,-0.34,1.2035240961,0.0345,-0.01,0.0359200501,1.12,-0.33,1.1676043851
2019-07-30 08:30:00,1.215,0.179,1.2281148155000001,0.035,-0.011,0.0366878727,1.18,0.19,1.1951987282,1.235,0.189,1.2493782454,0.035,-0.011,0.0366878727,1.2,0.2,1.2165525061
2019-07-30 09:00:00,1.278,0.18150000000000002,1.2908238648,0.028,-0.0085,0.0292617498,1.25,0.19,1.2643575444000001,1.288,0.1915,1.3021583045,0.028,-0.0085,0.0292617498,1.26,0.2,1.2757742747
2019-07-30 09:30:00,1.3145,0.1555,1.3236655544,0.044500000000000005,-0.0145,0.0468027777,1.27,0.17,1.2813274367,1.3245,0.1655,1.3347997977000001,0.044500000000000005,-0.0145,0.0468027777,1.28,0.18,1.2925942906
2019-07-30 10:00:00,1.3205,0.1525,1.329276683,0.0505,-0.0175,0.053446234700000005,1.27,0.17,1.2813274367,1.3305,0.1625,1.3403866979,0.0505,-0.0175,0.053446234700000005,1.28,0.18,1.2925942906
2019-07-30 10:30:00,1.329,0.1605,1.3386565093,0.029,-0.0095,0.030516389,1.3,0.17,1.3110682667,1.329,0.1705,1.3398922531,0.029,-0.0095,0.030516389,1.3,0.18,1.3124023773
2019-07-30 11:00:00,1.354,0.166,1.3641378229,0.014,-0.004,0.014560219800000001,1.34,0.17,1.3507405376000001,1.354,0.176,1.3653907866,0.014,-0.004,0.014560219800000001,1.34,0.18,1.3520355025
2019-07-30 11:30:00,1.3435000000000001,0.16,1.35299381,0.0335,-0.01,0.034960692200000004,1.31,0.17,1.3209844814,1.3535,0.17,1.3641342493,0.0335,-0.01,0.034960692200000004,1.32,0.18,1.3322161987
2019-07-30 12:00:00,1.34,0.17450000000000002,1.3513142677,0.05,-0.0155,0.0523473973,1.29,0.19,1.3039171753,1.35,0.17450000000000002,1.3612311523,0.05,-0.0155,0.0523473973,1.3,0.19,1.3138112498
2019-07-30 12:30:00,1.393,0.1695,1.4032744742,0.17300000000000001,-0.060500000000000005,0.18327370240000002,1.22,0.23,1.241491039,1.393,0.1695,1.4032744742,0.17300000000000001,-0.060500000000000005,0.18327370240000002,1.22,0.23,1.241491039
2019-07-30 13:00:00,1.4020000000000001,0.1685,1.4120893208,0.202,-0.07150000000000001,0.21428077380000002,1.2,0.24,1.2237646833,1.4020000000000001,0.1685,1.4120893208,0.202,-0.07150000000000001,0.21428077380000002,1.2,0.24,1.2237646833
2019-07-30 13:30:00,1.408,0.165,1.4176350024,0.128,-0.045,0.13567977,1.28,0.21,1.2971121771,1.408,0.17500000000000002,1.4188336759,0.128,-0.045,0.13567977,1.28,0.22,1.2987686476
2019-07-30 14:00:00,1.355,0.1505,1.3633324063,0.225,-0.0795,0.2386320389,1.13,0.23,1.1531695452,1.355,0.1605,1.3644725171,0.225,-0.0795,0.2386320389,1.13,0.24,1.1552056094
2019-07-30 14:30:00,1.3365,0.145,1.3443426832,0.1865,-0.065,0.1975025316,1.15,0.21,1.1690166808,1.3365,0.145,1.3443426832,0.1865,-0.065,0.1975025316,1.15,0.21,1.1690166808
2019-07-30 15:00:00,1.2815,0.158,1.2912034116,0.1515,-0.052000000000000005,0.1601756848,1.13,0.21,1.1493476411,1.2915,0.158,1.3011288368,0.1515,-0.052000000000000005,0.1601756848,1.1400000000000001,0.21,1.1591807452
2019-07-30 15:30:00,1.2415,0.14650000000000002,1.2501137948,0.1315,-0.043500000000000004,0.1385081225,1.11,0.19,1.1261438629,1.2515,0.14650000000000002,1.2600454357,0.1315,-0.043500000000000004,0.1385081225,1.12,0.19,1.1360017606
2019-07-30 16:00:00,1.213,0.1575,1.2231824271,0.10300000000000001,-0.0325,0.1080057869,1.11,0.19,1.1261438629,1.223,0.1575,1.233099854,0.10300000000000001,-0.0325,0.1080057869,1.12,0.19,1.1360017606
2019-07-30 16:30:00,1.2285,0.1905,1.2431824082,0.0985,-0.029500000000000002,0.1028226629,1.13,0.22,1.1512167476,1.2285,0.1905,1.2431824082,0.0985,-0.029500000000000002,0.1028226629,1.13,0.22,1.1512167476
2019-07-30 17:00:00,1.332,0.21050000000000002,1.3485304037999999,0.092,-0.029500000000000002,0.09661392240000001,1.24,0.24,1.2630122723000001,1.332,0.2205,1.350127494,0.092,-0.029500000000000002,0.09661392240000001,1.24,0.25,1.2649505919
2019-07-30 17:30:00,1.4045,0.2205,1.4217033798,0.14450000000000002,-0.0495,0.1527432486,1.26,0.27,1.2886038957000001,1.4145,0.2205,1.4315832145,0.14450000000000002,-0.0495,0.1527432486,1.27,0.27,1.2983836105
2019-07-30 18:00:00,1.4905,0.2215,1.5068684415,0.1405,-0.0485,0.1486354601,1.35,0.27,1.3767352687,1.4905,0.2215,1.5068684415,0.1405,-0.0485,0.1486354601,1.35,0.27,1.3767352687
2019-07-30 18:30:00,1.4935,0.20750000000000002,1.5078456486,0.12350000000000001,-0.0425,0.13060819270000001,1.37,0.25,1.3926234236,1.5035,0.2175,1.519150585,0.12350000000000001,-0.0425,0.13060819270000001,1.38,0.26,1.4042791745
2019-07-30 19:00:00,1.5015,0.1825,1.5125503297,0.1915,-0.0675,0.2030480239,1.31,0.25,1.3336416309999999,1.5015,0.1925,1.5137894504,0.1915,-0.0675,0.2030480239,1.31,0.26,1.3355523202000001
2019-07-30 19:30:00,1.4895,0.1695,1.4991132379,0.1995,-0.07050000000000001,0.2115904062,1.29,0.24,1.3121356637,1.4895,0.1895,1.5015060772000002,0.1995,-0.07050000000000001,0.2115904062,1.29,0.26,1.3159407281
2019-07-30 20:00:00,1.3915,0.1615,1.4008406405,0.2215,-0.0785,0.2349989362,1.17,0.24,1.1943617542,1.3915,0.1615,1.4008406405,0.2215,-0.0785,0.2349989362,1.17,0.24,1.1943617542
2019-07-30 20:30:00,1.337,0.147,1.3450568761000001,0.20700000000000002,-0.073,0.2194948747,1.13,0.22,1.1512167476,1.337,0.157,1.3461864655,0.20700000000000002,-0.073,0.2194948747,1.13,0.23,1.1531695452
2019-07-30 21:00:00,1.2595,0.127,1.2658867445,0.17950000000000002,-0.063,0.1902347234,1.08,0.19,1.09658561,1.2595,0.127,1.2658867445,0.17950000000000002,-0.063,0.1902347234,1.08,0.19,1.09658561
2019-07-30 21:30:00,1.2295,0.11800000000000001,1.2351494849,0.1495,-0.052000000000000005,0.15828534360000002,1.08,0.17,1.0932977636,1.2295,0.11800000000000001,1.2351494849,0.1495,-0.052000000000000005,0.15828534360000002,1.08,0.17,1.0932977636
2019-07-30 22:00:00,1.214,0.54,1.3286820538,0.114,-0.04,0.1208139065,1.1,0.58,1.2435433245,1.154,-0.31,1.1949125491,0.114,-0.04,0.1208139065,1.04,-0.27,1.0744766168
2019-07-30 22:30:00,1.115,0.11,1.1204128703,0.115,-0.04,0.12175795660000001,1.0,0.15,1.0111874208,1.125,0.11,1.1303649853,0.115,-0.04,0.12175795660000001,1.01,0.15,1.0210778619
2019-07-30 23:00:00,1.019,0.11950000000000001,1.0259830652,0.096,-0.0335,0.1016771852,0.923,0.153,0.9355949978,1.029,0.1095,1.0348097651,0.096,-0.0335,0.1016771852,0.933,0.14300000000000002,0.9438951213000001
2019-07-30 23:30:00,0.9520000000000001,0.08750000000000001,0.9560126830000001,0.122,-0.0425,0.1291907504,0.8300000000000001,0.13,0.8401190392000001,0.962,0.0975,0.9669282548,0.122,-0.0425,0.1291907504,0.84,0.14,0.8515867542000001
2019-07-31 00:00:00,0.9135000000000001,0.1165,0.9208987458000001,0.12350000000000001,-0.043500000000000004,0.1309370078,0.79,0.16,0.8060397013,0.9235000000000001,0.1165,0.9308192628,0.12350000000000001,-0.043500000000000004,0.1309370078,0.8,0.16,0.8158431222
2019-07-31 00:30:00,0.9155000000000001,0.1325,0.9250386478,0.1355,-0.0475,0.1435844699,0.78,0.18,0.8004998438,0.9155000000000001,0.1325,0.9250386478,0.1355,-0.0475,0.1435844699,0.78,0.18,0.8004998438
2019-07-31 01:00:00,0.902,0.137,0.9123447813000001,0.122,-0.043000000000000003,0.1293560977,0.78,0.18,0.8004998438,0.902,0.137,0.9123447813000001,0.122,-0.043000000000000003,0.1293560977,0.78,0.18,0.8004998438
2019-07-31 01:30:00,0.8260000000000001,0.10350000000000001,0.8324591582,0.076,-0.026500000000000003,0.08048757670000001,0.75,0.13,0.7611832894,0.836,0.1135,0.8436695147000001,0.076,-0.026500000000000003,0.08048757670000001,0.76,0.14,0.7727871635
2019-07-31 02:00:00,0.861,0.111,0.8681255670000001,0.111,-0.039,0.1176520293,0.75,0.15,0.7648529270000001,0.871,0.121,0.8793645433,0.111,-0.039,0.1176520293,0.76,0.16,0.7766595136000001
2019-07-31 02:30:00,0.8665,0.109,0.8733288327000001,0.1165,-0.041,0.1235040485,0.75,0.15,0.7648529270000001,0.8765000000000001,0.11900000000000001,0.8845412653,0.1165,-0.041,0.1235040485,0.76,0.16,0.7766595136000001
2019-07-31 03:00:00,0.8055,0.1095,0.8129086665,0.1155,-0.0405,0.12239485280000001,0.6900000000000001,0.15,0.7061161378,0.8055,0.11950000000000001,0.8143159706,0.1155,-0.0405,0.12239485280000001,0.6900000000000001,0.16,0.7083078427
2019-07-31 03:30:00,0.8230000000000001,0.1005,0.8291135326,0.113,-0.0395,0.1197048453,0.71,0.14,0.7236711961000001,0.8230000000000001,0.09050000000000001,0.8279608988,0.113,-0.0395,0.1197048453,0.71,0.13,0.7218032973
2019-07-31 04:00:00,0.7925000000000001,0.08600000000000001,0.7971525889000001,0.1525,-0.054,0.1617783978,0.64,0.14,0.6551335742000001,0.7925000000000001,0.076,0.7961358238,0.1525,-0.054,0.1617783978,0.64,0.13,0.6530696747
2019-07-31 04:30:00,0.725,0.073,0.7286659042,0.105,-0.037,0.1113283432,0.62,0.11,0.6296824597,0.725,0.083,0.7297355685,0.105,-0.037,0.1113283432,0.62,0.12,0.6315061362000001
2019-07-31 05:00:00,0.788,0.0755,0.791608647,0.098,-0.0345,0.1038953801,0.6900000000000001,0.11,0.6987131028,0.798,0.0855,0.8025672869,0.098,-0.0345,0.1038953801,0.7000000000000001,0.12,0.7102112362
2019-07-31 05:30:00,0.8445,0.0805,0.8483280615000001,0.0845,-0.029500000000000002,0.0895013966,0.76,0.11,0.7679192666,0.8545,0.09050000000000001,0.8592790583000001,0.0845,-0.029500000000000002,0.0895013966,0.77,0.12,0.7792945528
2019-07-31 06:00:00,0.92,0.2255,0.9472329439,0.1,-0.0345,0.105783978,0.8200000000000001,0.26,0.8602325267,0.9,-0.0245,0.9003334105,0.1,-0.0345,0.105783978,0.8,0.01,0.8000624976
2019-07-31 06:30:00,1.0015,0.20950000000000002,1.0231776483,0.061500000000000006,-0.0205,0.064826692,0.9400000000000001,0.23,0.9677293010000001,0.9915,0.0795,0.9946821100000001,0.061500000000000006,-0.0205,0.064826692,0.93,0.1,0.9353608929
2019-07-31 07:00:00,1.0745,0.182,1.0898046843,0.0545,-0.018000000000000002,0.057395557300000004,1.02,0.2,1.0394229168,1.0745,0.192,1.0915192394,0.0545,-0.018000000000000002,0.057395557300000004,1.02,0.21,1.0413932975
2019-07-31 07:30:00,1.194,0.1825,1.207866818,0.054,-0.0175,0.0567648659,1.1400000000000001,0.2,1.1574109037,1.194,0.1925,1.2094181452,0.054,-0.0175,0.0567648659,1.1400000000000001,0.21,1.1591807452
2019-07-31 08:00:00,1.218,0.188,1.2324236285,0.038,-0.012,0.0398497177,1.18,0.2,1.196829144,1.218,0.198,1.2339886547,0.038,-0.012,0.0398497177,1.18,0.21,1.1985407794
2019-07-31 08:30:00,1.234,0.3805,1.291331193,0.034,-0.0095,0.0353022662,1.2,0.39,1.2617844507,1.214,0.0105,1.2140454069,0.034,-0.0095,0.0353022662,1.18,0.02,1.1801694794
2019-07-31 09:00:00,1.181,0.2695,1.2113592572,0.041,-0.0105,0.042323161500000005,1.1400000000000001,0.28,1.1738824473,1.171,0.0995,1.1752196603,0.041,-0.0105,0.042323161500000005,1.13,0.11,1.1353413584
2019-07-31 09:30:00,1.177,0.183,1.1911414693,0.057,-0.017,0.0594810894,1.12,0.2,1.1377170123,1.187,0.193,1.2025880425,0.057,-0.017,0.0594810894,1.13,0.21,1.1493476411
2019-07-31 10:00:00,1.218,0.176,1.2306502346000001,0.078,-0.024,0.0816088231,1.1400000000000001,0.2,1.1574109037,1.218,0.186,1.232120124,0.078,-0.024,0.0816088231,1.1400000000000001,0.21,1.1591807452
2019-07-31 10:30:00,1.182,0.1885,1.196936193,0.042,-0.0115,0.0435459527,1.1400000000000001,0.2,1.1574109037,1.182,0.1985,1.1985517302,0.042,-0.0115,0.0435459527,1.1400000000000001,0.21,1.1591807452
2019-07-31 11:00:00,1.125,0.1825,1.1397066509,0.065,-0.0175,0.0673145601,1.06,0.2,1.0787029248,1.125,0.1825,1.1397066509,0.065,-0.0175,0.0673145601,1.06,0.2,1.0787029248
2019-07-31 11:30:00,0.9865,0.14350000000000002,0.9968823903,0.0965,-0.026500000000000003,0.1000724737,0.89,0.17,0.9060905032000001,0.9865,0.1535,0.9983709231000001,0.0965,-0.026500000000000003,0.1000724737,0.89,0.18,0.9080198236
2019-07-31 12:00:00,1.025,0.149,1.0357731412,0.075,-0.021,0.0778845299,0.9500000000000001,0.17,0.9650906693,1.025,0.159,1.0372588876,0.075,-0.021,0.0778845299,0.9500000000000001,0.18,0.9669022701000001
2019-07-31 12:30:00,1.039,0.185,1.0553416508,0.089,-0.025,0.092444578,0.9500000000000001,0.21,0.9729337079,1.039,0.185,1.0553416508,0.089,-0.025,0.092444578,0.9500000000000001,0.21,0.9729337079
2019-07-31 13:00:00,1.048,0.26,1.079770346,0.078,-0.02,0.0805232886,0.97,0.28,1.0096038827,1.028,0.07,1.0303805122,0.078,-0.02,0.0805232886,0.9500000000000001,0.09,0.954253635
2019-07-31 13:30:00,1.0715,0.1895,1.0881279796,0.0815,-0.0205,0.0840386816,0.99,0.21,1.0120276676,1.0715,0.1895,1.0881279796,0.0815,-0.0205,0.0840386816,0.99,0.21,1.0120276676
2019-07-31 14:00:00,1.0325,0.1945,1.0506600306,0.0625,-0.0155,0.0643933226,0.97,0.21,0.9924716621,1.0325,0.1945,1.0506600306,0.0625,-0.0155,0.0643933226,0.97,0.21,0.9924716621
2019-07-31 14:30:00,1.04,0.1925,1.0576654717,0.07,-0.0175,0.0721543484,0.97,0.21,0.9924716621,1.04,0.1925,1.0576654717,0.07,-0.0175,0.0721543484,0.97,0.21,0.9924716621
2019-07-31 15:00:00,1.023,0.192,1.0408616623,0.073,-0.018000000000000002,0.0751864349,0.9500000000000001,0.21,0.9729337079,1.023,0.192,1.0408616623,0.073,-0.018000000000000002,0.0751864349,0.9500000000000001,0.21,0.9729337079
2019-07-31 15:30:00,1.0235,0.195,1.0419103848,0.0635,-0.015,0.0652476053,0.96,0.21,0.9827003612,1.0335,0.195,1.0517353517,0.0635,-0.015,0.0652476053,0.97,0.21,0.9924716621
2019-07-31 16:00:00,1.004,0.182,1.0203626806,0.044,-0.008,0.0447213595,0.96,0.19,0.9786214794,1.014,0.202,1.033924562,0.044,-0.008,0.0447213595,0.97,0.21,0.9924716621
2019-07-31 16:30:00,1.075,0.197,1.0929016424,0.055,-0.013000000000000001,0.0565154846,1.02,0.21,1.0413932975,1.085,0.197,1.1027393164000001,0.055,-0.013000000000000001,0.0565154846,1.03,0.21,1.0511898021
2019-07-31 17:00:00,1.1435,0.1965,1.1602605311,0.053500000000000006,-0.0135,0.055176988,1.09,0.21,1.1100450441,1.1435,0.1965,1.1602605311,0.053500000000000006,-0.0135,0.055176988,1.09,0.21,1.1100450441
2019-07-31 17:30:00,1.216,0.1925,1.2311426603,0.066,-0.0175,0.0682806708,1.15,0.21,1.1690166808,1.216,0.1925,1.2311426603,0.066,-0.0175,0.0682806708,1.15,0.21,1.1690166808
2019-07-31 18:00:00,1.2675,0.195,1.2824122777,0.0275,-0.005,0.027950849700000002,1.24,0.2,1.2560254774000001,1.2775,0.20500000000000002,1.2938435956,0.0275,-0.005,0.027950849700000002,1.25,0.21,1.2675172583
2019-07-31 18:30:00,1.335,0.17300000000000001,1.3461626945,0.025,-0.007,0.02596151,1.31,0.18,1.3223085873,1.345,0.183,1.357392353,0.025,-0.007,0.02596151,1.32,0.19,1.3336041392
2019-07-31 19:00:00,1.3575,0.196,1.3715765564,0.0175,-0.004,0.0179513231,1.34,0.2,1.3548431644,1.3575,0.20600000000000002,1.3730412412000002,0.0175,-0.004,0.0179513231,1.34,0.21,1.3563554107
2019-07-31 19:30:00,1.319,0.171,1.3300383453,0.029,-0.009000000000000001,0.0303644529,1.29,0.18,1.3024976008,1.319,0.181,1.3313609578,0.029,-0.009000000000000001,0.0303644529,1.29,0.19,1.3039171753
2019-07-31 20:00:00,1.299,0.158,1.3085736510000001,0.009000000000000001,-0.002,0.009219544500000001,1.29,0.16,1.2998846103,1.299,0.158,1.3085736510000001,0.009000000000000001,-0.002,0.009219544500000001,1.29,0.16,1.2998846103
2019-07-31 20:30:00,1.2655,0.159,1.2754494306,0.0055000000000000005,-0.001,0.005590169900000001,1.26,0.16,1.2701181047,1.2655,0.159,1.2754494306,0.0055000000000000005,-0.001,0.005590169900000001,1.26,0.16,1.2701181047
2019-07-31 21:00:00,1.22,0.1315,1.2270665222,0.0,0.0015,0.0015,1.22,0.13,1.2269066794,1.22,0.14150000000000001,1.2281784276,0.0,0.0015,0.0015,1.22,0.14,1.2280065146
2019-07-31 21:30:00,1.26,0.151,1.2690157603,0.0,0.001,0.001,1.26,0.15,1.268897159,1.27,0.161,1.2801644426,0.0,0.001,0.001,1.27,0.16,1.2800390619
2019-07-31 22:00:00,1.24,0.1505,1.2490997758,0.0,0.0005,0.0005,1.24,0.15,1.2490396311,1.25,0.1605,1.2602619767,0.0,0.0005,0.0005,1.25,0.16,1.2601983971
2019-07-31 22:30:00,1.155,0.148,1.1644436439999999,0.005,-0.002,0.0053851648,1.15,0.15,1.1597413505,1.165,0.158,1.1756653435,0.005,-0.002,0.0053851648,1.16,0.16,1.1709824935
2019-07-31 23:00:00,1.0805,0.131,1.088412261,0.0005,0.001,0.0011180340000000002,1.08,0.13,1.0877959367,1.0805,0.14100000000000001,1.0896610712,0.0005,0.001,0.0011180340000000002,1.08,0.14,1.0890362712
2019-07-31 23:30:00,0.965,0.1285,0.9735179762,0.005,-0.0015,0.0052201533000000005,0.96,0.13,0.9687620967,0.975,0.11850000000000001,0.9821747553000001,0.005,-0.0015,0.0052201533000000005,0.97,0.12,0.9773944956
