Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-01 00:00:00,0.8995000000000001,0.106,0.9057241578,0.0395,-0.014,0.041907636500000005,0.86,0.12,0.8683317338000001,0.9095000000000001,0.106,0.9156561855,0.0395,-0.014,0.041907636500000005,0.87,0.12,0.8782368701000001
2019-08-01 00:30:00,0.851,0.093,0.8560665862,0.021,-0.007,0.0221359436,0.8300000000000001,0.1,0.8360023923000001,0.861,0.10300000000000001,0.8671389739,0.021,-0.007,0.0221359436,0.84,0.11,0.8471717653
2019-08-01 01:00:00,0.8115,0.0805,0.8154829857,0.0015,0.0005,0.0015811388,0.81,0.08,0.8139410298,0.8215,0.09050000000000001,0.8264699027,0.0015,0.0005,0.0015811388,0.8200000000000001,0.09,0.8249242389
2019-08-01 01:30:00,0.75,0.0805,0.7543077953,0.0,0.0005,0.0005,0.75,0.08,0.7542545989,0.76,0.09050000000000001,0.7653693553,0.0,0.0005,0.0005,0.76,0.09,0.7653103945
2019-08-01 02:00:00,0.804,0.079,0.8078718958000001,0.004,-0.001,0.0041231056,0.8,0.08,0.8039900497,0.8140000000000001,0.089,0.8188510243,0.004,-0.001,0.0041231056,0.81,0.09,0.8149846624
2019-08-01 02:30:00,0.8045,0.079,0.8083695009,0.0045000000000000005,-0.001,0.0046097722,0.8,0.08,0.8039900497,0.8145,0.089,0.819348064,0.0045000000000000005,-0.001,0.0046097722,0.81,0.09,0.8149846624
2019-08-01 03:00:00,0.809,0.107,0.8160453419,0.009000000000000001,-0.003,0.009486833,0.8,0.11,0.8075270893000001,0.8190000000000001,0.107,0.8259600475000001,0.009000000000000001,-0.003,0.009486833,0.81,0.11,0.8174350127000001
2019-08-01 03:30:00,0.8255,0.1085,0.8325998439000001,0.0055000000000000005,-0.0015,0.0057008771000000005,0.8200000000000001,0.11,0.8273451517,0.8355,0.1085,0.8425155785,0.0055000000000000005,-0.0015,0.0057008771000000005,0.8300000000000001,0.11,0.8372574276
2019-08-01 04:00:00,0.8005,0.117,0.8090050989,0.0105,-0.003,0.0109201648,0.79,0.12,0.79906195,0.8105,0.117,0.8189012456,0.0105,-0.003,0.0109201648,0.8,0.12,0.8089499366
2019-08-01 04:30:00,0.74,0.091,0.7455742753,0.0,0.001,0.001,0.74,0.09,0.7454528825000001,0.76,0.101,0.7666818114,0.0,0.001,0.001,0.76,0.1,0.7665507159
2019-08-01 05:00:00,0.84,0.111,0.8473021893,0.0,0.001,0.001,0.84,0.11,0.8471717653,0.85,0.121,0.8585691585,0.0,0.001,0.001,0.85,0.12,0.8584287973
2019-08-01 05:30:00,0.89,0.1105,0.8968334572000001,0.0,0.0005,0.0005,0.89,0.11,0.8967719889,0.9,0.12050000000000001,0.9080309741,0.0,0.0005,0.0005,0.9,0.12,0.907964757
2019-08-01 06:00:00,0.87,0.09050000000000001,0.8746943752,0.0,0.0005,0.0005,0.87,0.09,0.8746427842000001,0.88,0.1005,0.8857201872,0.0,0.0005,0.0005,0.88,0.1,0.8856635930000001
2019-08-01 06:30:00,0.9505,0.092,0.9549420139,0.0005,0.002,0.0020615528,0.9500000000000001,0.09,0.954253635,0.9505,0.10200000000000001,0.9559572428,0.0005,0.002,0.0020615528,0.9500000000000001,0.1,0.9552486587000001
2019-08-01 07:00:00,1.001,0.24150000000000002,1.0297199862,0.001,0.0015,0.0018027756000000002,1.0,0.24,1.0283968106,0.991,0.0115,0.9910667233,0.001,0.0015,0.0018027756000000002,0.99,0.01,0.9900505038
2019-08-01 07:30:00,1.086,0.15,1.0963101751,0.006,0.0,0.006,1.08,0.15,1.0903669107,1.086,0.16,1.0977230981,0.006,0.0,0.006,1.08,0.16,1.0917875251
2019-08-01 08:00:00,1.13,0.1495,1.1398465906,0.01,-0.0005,0.0100124922,1.12,0.15,1.13,1.1400000000000001,0.1595,1.1511039267,0.01,-0.0005,0.0100124922,1.13,0.16,1.1412712211
2019-08-01 08:30:00,1.174,0.1565,1.1843851781,0.024,-0.0035,0.024253865700000002,1.15,0.16,1.1610770862,1.174,0.1665,1.1857479707,0.024,-0.0035,0.024253865700000002,1.15,0.17,1.1624973118
2019-08-01 09:00:00,1.181,0.17500000000000002,1.1938953053,0.031,-0.005,0.0314006369,1.15,0.18,1.1640017182,1.181,0.185,1.1954020244,0.031,-0.005,0.0314006369,1.15,0.19,1.1655899794
2019-08-01 09:30:00,1.205,0.1955,1.2207560158,0.055,-0.0145,0.0568792581,1.15,0.21,1.1690166808,1.205,0.1955,1.2207560158,0.055,-0.0145,0.0568792581,1.15,0.21,1.1690166808
2019-08-01 10:00:00,1.1345,0.1995,1.1519073313,0.044500000000000005,-0.0105,0.045721986000000006,1.09,0.21,1.1100450441,1.1345,0.1995,1.1519073313,0.044500000000000005,-0.0105,0.045721986000000006,1.09,0.21,1.1100450441
2019-08-01 10:30:00,1.141,0.202,1.1587428533,0.041,-0.008,0.0417731971,1.1,0.21,1.1198660634,1.131,0.202,1.1488972974,0.041,-0.008,0.0417731971,1.09,0.21,1.1100450441
2019-08-01 11:00:00,1.1105,0.195,1.1274906873,0.060500000000000005,-0.015,0.0623317736,1.05,0.21,1.0707940979,1.1205,0.195,1.1373413076,0.060500000000000005,-0.015,0.0623317736,1.06,0.21,1.0806016842
2019-08-01 11:30:00,1.063,0.20400000000000001,1.0823978012,0.033,-0.006,0.0335410197,1.03,0.21,1.0511898021,1.073,0.20400000000000001,1.0922202159,0.033,-0.006,0.0335410197,1.04,0.21,1.0609901036
2019-08-01 12:00:00,1.103,0.20450000000000002,1.1217973302,0.033,-0.0055000000000000005,0.0334551939,1.07,0.21,1.0904127659,1.103,0.20450000000000002,1.1217973302,0.033,-0.0055000000000000005,0.0334551939,1.07,0.21,1.0904127659
2019-08-01 12:30:00,1.083,0.1955,1.100504089,0.033,-0.0045000000000000005,0.033305405,1.05,0.2,1.0688779163,1.083,0.20550000000000002,1.1023244758,0.033,-0.0045000000000000005,0.033305405,1.05,0.21,1.0707940979
2019-08-01 13:00:00,1.099,0.2005,1.117139763,0.019,0.0005,0.0190065778,1.08,0.2,1.0983624174,1.099,0.21050000000000002,1.1189777701,0.019,0.0005,0.0190065778,1.08,0.21,1.1002272493
2019-08-01 13:30:00,1.0565,0.2005,1.0753569175,0.0165,0.0005,0.016507574,1.04,0.2,1.0590561836,1.0665,0.21050000000000002,1.0870752044,0.0165,0.0005,0.016507574,1.05,0.21,1.0707940979
2019-08-01 14:00:00,1.031,0.1715,1.0451666135,0.021,0.0015,0.0210535033,1.01,0.17,1.0242070103,1.031,0.1715,1.0451666135,0.021,0.0015,0.0210535033,1.01,0.17,1.0242070103
2019-08-01 14:30:00,1.024,0.1705,1.0380974184,0.024,0.0005,0.0240052078,1.0,0.17,1.0143470806,1.034,0.1705,1.0479629049,0.024,0.0005,0.0240052078,1.01,0.17,1.0242070103
2019-08-01 15:00:00,1.061,0.171,1.0746915837,0.021,0.001,0.021023796,1.04,0.17,1.0538026381,1.071,0.171,1.0845653507,0.021,0.001,0.021023796,1.05,0.17,1.063672882
2019-08-01 15:30:00,0.999,0.1695,1.0132774793,0.019,-0.0005,0.0190065778,0.98,0.17,0.9946356117,0.999,0.1695,1.0132774793,0.019,-0.0005,0.0190065778,0.98,0.17,0.9946356117
2019-08-01 16:00:00,1.0245,0.1675,1.0381023553,0.0245,-0.0025,0.0246272207,1.0,0.17,1.0143470806,1.0245,0.1675,1.0381023553,0.0245,-0.0025,0.0246272207,1.0,0.17,1.0143470806
2019-08-01 16:30:00,1.054,0.1875,1.0705476402,0.024,-0.0025,0.024129857,1.03,0.19,1.0473776778,1.054,0.1975,1.0723442777,0.024,-0.0025,0.024129857,1.03,0.2,1.0492378186
2019-08-01 17:00:00,1.1325,0.225,1.1546346825,0.0325,-0.005,0.032882366100000004,1.1,0.23,1.1237882363,1.1325,0.225,1.1546346825,0.0325,-0.005,0.032882366100000004,1.1,0.23,1.1237882363
2019-08-01 17:30:00,1.218,0.242,1.2418083588,0.038,-0.008,0.0388329757,1.18,0.25,1.2061923561,1.218,0.242,1.2418083588,0.038,-0.008,0.0388329757,1.18,0.25,1.2061923561
2019-08-01 18:00:00,1.2665,0.24150000000000002,1.2893193941,0.036500000000000005,-0.0085,0.0374766594,1.23,0.25,1.2551493935,1.2665,0.24150000000000002,1.2893193941,0.036500000000000005,-0.0085,0.0374766594,1.23,0.25,1.2551493935
2019-08-01 18:30:00,1.29,0.219,1.3084574888,0.04,-0.011,0.041484937,1.25,0.23,1.2709838709,1.29,0.23900000000000002,1.3119531242,0.04,-0.011,0.041484937,1.25,0.25,1.2747548784
2019-08-01 19:00:00,1.289,0.199,1.3042706774,0.039,-0.011,0.0405215992,1.25,0.21,1.2675172583,1.289,0.199,1.3042706774,0.039,-0.011,0.0405215992,1.25,0.21,1.2675172583
2019-08-01 19:30:00,1.2885,0.198,1.3036242749,0.0385,-0.012,0.0403267901,1.25,0.21,1.2675172583,1.2885,0.198,1.3036242749,0.0385,-0.012,0.0403267901,1.25,0.21,1.2675172583
2019-08-01 20:00:00,1.287,0.198,1.3021416974,0.037,-0.012,0.0388973007,1.25,0.21,1.2675172583,1.287,0.198,1.3021416974,0.037,-0.012,0.0388973007,1.25,0.21,1.2675172583
2019-08-01 20:30:00,1.2555,0.1685,1.2667566854,0.035500000000000004,-0.0115,0.0373162163,1.22,0.18,1.2332072008,1.2555,0.17850000000000002,1.2681255853,0.035500000000000004,-0.0115,0.0373162163,1.22,0.19,1.2347064428
2019-08-01 21:00:00,1.2725,0.17250000000000001,1.2841388165,0.052500000000000005,-0.0175,0.0553398591,1.22,0.19,1.2347064428,1.2725,0.17250000000000001,1.2841388165,0.052500000000000005,-0.0175,0.0553398591,1.22,0.19,1.2347064428
2019-08-01 21:30:00,1.2355,0.1545,1.2451226847,0.0455,-0.0155,0.0480676606,1.19,0.17,1.202081528,1.2355,0.1645,1.2464030247,0.0455,-0.0155,0.0480676606,1.19,0.18,1.2035364556
2019-08-01 22:00:00,1.214,0.14150000000000001,1.222218577,0.024,-0.0085,0.0254607541,1.19,0.15,1.1994165248,1.214,0.1515,1.2234166298,0.024,-0.0085,0.0254607541,1.19,0.16,1.2007081244
2019-08-01 22:30:00,1.1405,0.153,1.1507168418,0.0205,-0.007,0.021662179,1.12,0.16,1.1313708499,1.1405,0.083,1.1435161783,0.0205,-0.007,0.021662179,1.12,0.09,1.1236102527
2019-08-01 23:00:00,1.082,0.109,1.0874764365,0.032,-0.011,0.0338378486,1.05,0.12,1.0568348972,1.082,0.11900000000000001,1.0885242303,0.032,-0.011,0.0338378486,1.05,0.13,1.0580170131
2019-08-01 23:30:00,1.0465,0.1145,1.0527452208,0.0165,-0.0055000000000000005,0.0173925271,1.03,0.12,1.0369667304,1.0465,0.1245,1.053879737,0.0165,-0.0055000000000000005,0.0173925271,1.03,0.13,1.0381714695
2019-08-02 00:00:00,0.9265,0.1145,0.9335483383000001,0.0165,-0.0055000000000000005,0.0173925271,0.91,0.12,0.9178779875,0.9365,0.1145,0.943473635,0.0165,-0.0055000000000000005,0.0173925271,0.92,0.12,0.9277930804000001
2019-08-02 00:30:00,0.9095000000000001,0.113,0.9164929078,0.0195,-0.007,0.020718349400000002,0.89,0.12,0.8980534505000001,0.9195000000000001,0.123,0.9276902770000001,0.0195,-0.007,0.020718349400000002,0.9,0.13,0.9093404203000001
2019-08-02 01:00:00,0.903,0.1085,0.9094950522,0.033,-0.0115,0.0349463875,0.87,0.12,0.8782368701000001,0.913,0.11850000000000001,0.9206580527,0.033,-0.0115,0.0349463875,0.88,0.13,0.8895504483000001
2019-08-02 01:30:00,0.8255,0.1075,0.8324701196000001,0.035500000000000004,-0.0125,0.037636418500000005,0.79,0.12,0.79906195,0.8355,0.11750000000000001,0.8437218143,0.035500000000000004,-0.0125,0.037636418500000005,0.8,0.13,0.8104936767
2019-08-02 02:00:00,0.8585,0.1095,0.8654550826,0.0585,-0.0205,0.061987902000000004,0.8,0.13,0.8104936767,0.8685,0.1095,0.8753756337,0.0585,-0.0205,0.061987902000000004,0.81,0.13,0.8203657721000001
2019-08-02 02:30:00,0.893,0.108,0.8995070872,0.063,-0.022,0.0667308025,0.8300000000000001,0.13,0.8401190392000001,0.903,0.128,0.9120268636000001,0.063,-0.022,0.0667308025,0.84,0.15,0.8532877592
2019-08-02 03:00:00,0.88,0.116,0.8876125281,0.04,-0.014,0.0423792402,0.84,0.13,0.85,0.89,0.136,0.9003310502,0.04,-0.014,0.0423792402,0.85,0.15,0.8631338251
2019-08-02 03:30:00,0.8895000000000001,0.1125,0.8965860249000001,0.0495,-0.0175,0.0525023809,0.84,0.13,0.85,0.8995000000000001,0.1325,0.9092065222,0.0495,-0.0175,0.0525023809,0.85,0.15,0.8631338251
2019-08-02 04:00:00,0.7435,0.075,0.7472732097,0.043500000000000004,-0.015,0.046013585,0.7000000000000001,0.09,0.7057619995000001,0.7535000000000001,0.075,0.7572233818,0.043500000000000004,-0.015,0.046013585,0.71,0.09,0.7156814934
2019-08-02 04:30:00,0.6985,0.0765,0.7026766682000001,0.0385,-0.0135,0.0407982843,0.66,0.09,0.6661080993,0.7085,0.0765,0.7126180604,0.0385,-0.0135,0.0407982843,0.67,0.09,0.6760177512000001
2019-08-02 05:00:00,0.764,0.0745,0.7676237685,0.044,-0.0155,0.046650294700000004,0.72,0.09,0.7256031973,0.774,0.0745,0.7775771666,0.044,-0.0155,0.046650294700000004,0.73,0.09,0.7355270219000001
2019-08-02 05:30:00,0.8415,0.0955,0.8469017062,0.0415,-0.0145,0.043960209300000004,0.8,0.11,0.8075270893000001,0.8515,0.10550000000000001,0.8580107808,0.0415,-0.0145,0.043960209300000004,0.81,0.12,0.8188406438
2019-08-02 06:00:00,0.859,0.097,0.8644593686,0.039,-0.013000000000000001,0.0411096096,0.8200000000000001,0.11,0.8273451517,0.869,0.107,0.8755626762000001,0.039,-0.013000000000000001,0.0411096096,0.8300000000000001,0.12,0.8386298349
2019-08-02 06:30:00,0.9235000000000001,0.0955,0.9284247412000001,0.043500000000000004,-0.0145,0.0458530261,0.88,0.11,0.8868483523,0.9235000000000001,0.10550000000000001,0.9295065895,0.043500000000000004,-0.0145,0.0458530261,0.88,0.12,0.8881441324
2019-08-02 07:00:00,1.0395,0.1675,1.0529085905,0.0395,-0.0125,0.041430665000000005,1.0,0.18,1.0160708637,1.0395,0.1075,1.045043779,0.0395,-0.0125,0.041430665000000005,1.0,0.12,1.007174265
2019-08-02 07:30:00,1.154,0.19,1.1695366604,0.034,-0.01,0.035440090300000004,1.12,0.2,1.1377170123,1.164,0.19,1.1794049347,0.034,-0.01,0.035440090300000004,1.13,0.2,1.1475626345
2019-08-02 08:00:00,1.1735,0.192,1.1891031284,0.0335,-0.008,0.0344419802,1.1400000000000001,0.2,1.1574109037,1.1835,0.192,1.198972998,0.0335,-0.008,0.0344419802,1.15,0.2,1.167261753
2019-08-02 08:30:00,1.2015,0.19,1.2164301254,0.0415,-0.01,0.0426878203,1.16,0.2,1.1771151176,1.2115,0.19,1.2263083829,0.0415,-0.01,0.0426878203,1.17,0.2,1.1869709348
2019-08-02 09:00:00,1.2145000000000001,0.1935,1.229818076,0.0345,-0.006500000000000001,0.0351069794,1.18,0.2,1.196829144,1.2245,0.1935,1.2396945188,0.0345,-0.006500000000000001,0.0351069794,1.19,0.2,1.2066896867
2019-08-02 09:30:00,1.17,0.191,1.1854876634,0.04,-0.009000000000000001,0.041,1.13,0.2,1.1475626345,1.18,0.191,1.1953581053,0.04,-0.009000000000000001,0.041,1.1400000000000001,0.2,1.1574109037
2019-08-02 10:00:00,1.163,0.1935,1.1789873833,0.033,-0.006500000000000001,0.0336340601,1.13,0.2,1.1475626345,1.173,0.1935,1.1888529134999999,0.033,-0.006500000000000001,0.0336340601,1.1400000000000001,0.2,1.1574109037
2019-08-02 10:30:00,1.1305,0.1945,1.1471096286,0.030500000000000003,-0.0055000000000000005,0.0309919344,1.1,0.2,1.1180339887,1.1405,0.1945,1.1569660756,0.030500000000000003,-0.0055000000000000005,0.0309919344,1.11,0.2,1.1278741064
2019-08-02 11:00:00,1.099,0.2165,1.12012198,0.029,-0.0035,0.0292104433,1.07,0.22,1.0923827168,1.099,0.2265,1.1220977007,0.029,-0.0035,0.0292104433,1.07,0.23,1.0944404963
2019-08-02 11:30:00,1.1,0.2175,1.1212966824,0.03,-0.0025,0.0301039864,1.07,0.22,1.0923827168,1.1,0.2275,1.1232792395,0.03,-0.0025,0.0301039864,1.07,0.23,1.0944404963
2019-08-02 12:00:00,1.009,0.2165,1.0319657213,0.029,-0.0035,0.0292104433,0.98,0.22,1.0043903624,1.019,0.20650000000000002,1.0397130614,0.029,-0.0035,0.0292104433,0.99,0.21,1.0120276676
2019-08-02 12:30:00,0.9695,0.167,0.9837780492,0.029500000000000002,-0.003,0.029652150000000002,0.9400000000000001,0.17,0.9552486587000001,0.9795,0.167,0.9936343643000001,0.029500000000000002,-0.003,0.029652150000000002,0.9500000000000001,0.17,0.9650906693
2019-08-02 13:00:00,0.9165000000000001,0.1665,0.9315012077,0.026500000000000003,-0.0035,0.0267301328,0.89,0.17,0.9060905032000001,0.9265,0.1665,0.9413418614,0.026500000000000003,-0.0035,0.0267301328,0.9,0.17,0.9159148432
2019-08-02 13:30:00,0.9785,0.1675,0.9927328442000001,0.0285,-0.0025,0.028609439,0.9500000000000001,0.17,0.9650906693,0.9785,0.1675,0.9927328442000001,0.0285,-0.0025,0.028609439,0.9500000000000001,0.17,0.9650906693
2019-08-02 14:00:00,0.9895,0.1675,1.0035768531,0.029500000000000002,-0.0025,0.0296057427,0.96,0.17,0.9749358953,0.9795,0.1975,0.9992129403000001,0.029500000000000002,-0.0025,0.0296057427,0.9500000000000001,0.2,0.9708243919
2019-08-02 14:30:00,1.0275,0.189,1.0447378858,0.0275,-0.001,0.027518175800000003,1.0,0.19,1.0178899744,1.0375,0.199,1.0564124431,0.0275,-0.001,0.027518175800000003,1.01,0.2,1.0296115772
2019-08-02 15:00:00,1.059,0.188,1.0755579947,0.029,-0.002,0.029068883700000003,1.03,0.19,1.0473776778,1.069,0.198,1.0871821375,0.029,-0.002,0.029068883700000003,1.04,0.2,1.0590561836
2019-08-02 15:30:00,1.0435,0.17950000000000002,1.0588260008,0.0135,-0.0005,0.0135092561,1.03,0.18,1.0456098699,1.0535,0.1995,1.0722231577,0.0135,-0.0005,0.0135092561,1.04,0.2,1.0590561836
2019-08-02 16:00:00,1.172,0.3395,1.2201820561,0.012,-0.0005,0.012010412100000001,1.16,0.34,1.2088010589,1.152,0.0795,1.1547399058,0.012,-0.0005,0.012010412100000001,1.1400000000000001,0.08,1.1428035702
2019-08-02 16:30:00,1.1745,0.2575,1.2023961494,0.0145,-0.0025,0.014713939,1.16,0.26,1.1887808881,1.1745,0.14750000000000002,1.1837256861,0.0145,-0.0025,0.014713939,1.16,0.15,1.1696580697
2019-08-02 17:00:00,1.2730000000000001,0.20700000000000002,1.2897201247,0.013000000000000001,-0.003,0.013341664100000001,1.26,0.21,1.2773801314,1.283,0.20700000000000002,1.2995914743,0.013000000000000001,-0.003,0.013341664100000001,1.27,0.21,1.2872451204
2019-08-02 17:30:00,1.3665,0.21,1.3825419523,0.006500000000000001,0.0,0.006500000000000001,1.3599999999999999,0.21,1.3761177275,1.3765,0.21,1.3924267485000001,0.006500000000000001,0.0,0.006500000000000001,1.37,0.21,1.386001443
2019-08-02 18:00:00,1.4185,0.20800000000000002,1.4336688076000002,0.0085,-0.002,0.0087321246,1.4100000000000001,0.21,1.4255525245,1.4285,0.20800000000000002,1.4435637326,0.0085,-0.002,0.0087321246,1.42,0.21,1.4354441821
2019-08-02 18:30:00,1.411,0.21150000000000002,1.4267632074,0.001,0.0015,0.0018027756000000002,1.4100000000000001,0.21,1.4255525245,1.421,0.21150000000000002,1.4366534899,0.001,0.0015,0.0018027756000000002,1.42,0.21,1.4354441821
2019-08-02 19:00:00,1.441,0.35100000000000003,1.4831324958,0.001,0.001,0.0014142136,1.44,0.35000000000000003,1.4819244245,1.421,0.051000000000000004,1.421914906,0.001,0.001,0.0014142136,1.42,0.05,1.420880009
2019-08-02 19:30:00,1.3505,0.2715,1.3775204173,0.0005,0.0015,0.0015811388,1.35,0.27,1.3767352687,1.3305,0.051500000000000004,1.3314963387,0.0005,0.0015,0.0015811388,1.33,0.05,1.3309395178
2019-08-02 20:00:00,1.1805,0.0915,1.184040751,0.0005,0.0015,0.0015811388,1.18,0.09,1.1834272263,1.1805,0.1015,1.1848554764,0.0005,0.0015,0.0015811388,1.18,0.1,1.1842297074
2019-08-02 20:30:00,1.08,0.0415,1.0807970439,0.0,0.0015,0.0015,1.08,0.04,1.0807404869,1.09,0.061500000000000006,1.0917335985,0.0,0.0015,0.0015,1.09,0.06,1.0916501271
2019-08-02 21:00:00,1.06,0.041,1.0607926282,0.0,0.001,0.001,1.06,0.04,1.0607544485,1.07,0.061,1.0717373745,0.0,0.001,0.001,1.07,0.06,1.0716809227
2019-08-02 21:30:00,1.06,0.0405,1.0607734207,0.0,0.0005,0.0005,1.06,0.04,1.0607544485,1.07,0.060500000000000005,1.0717090323,0.0,0.0005,0.0005,1.07,0.06,1.0716809227
2019-08-02 22:00:00,0.99,0.0405,0.9908280628,0.0,0.0005,0.0005,0.99,0.04,0.9908077513,1.0,0.060500000000000005,1.0018284534,0.0,0.0005,0.0005,1.0,0.06,1.0017983829
2019-08-02 22:30:00,0.994,0.0425,0.9949081616000001,0.001,-0.0005,0.0011180340000000002,0.993,0.043000000000000003,0.9939305811,1.004,0.0625,1.0059434626,0.001,-0.0005,0.0011180340000000002,1.003,0.063,1.0049766166
2019-08-02 23:00:00,0.9945,0.042,0.9953864827000001,0.0015,-0.001,0.0018027756000000002,0.993,0.043000000000000003,0.9939305811,1.0045,0.062,1.0064115709,0.0015,-0.001,0.0018027756000000002,1.003,0.063,1.0049766166
2019-08-02 23:30:00,1.005,0.039,1.0057564317,0.012,-0.004,0.012649110600000001,0.993,0.043000000000000003,0.9939305811,1.015,0.059000000000000004,1.0167133323,0.012,-0.004,0.012649110600000001,1.003,0.063,1.0049766166
2019-08-03 00:00:00,0.765,0.045,0.7663223865000001,0.015,-0.005,0.0158113883,0.75,0.05,0.7516648189,0.775,0.065,0.7777210297,0.015,-0.005,0.0158113883,0.76,0.07,0.7632168761
2019-08-03 00:30:00,0.7565000000000001,0.0475,0.7579897757,0.006500000000000001,-0.0025,0.0069641941,0.75,0.05,0.7516648189,0.7665000000000001,0.0675,0.7694663735,0.006500000000000001,-0.0025,0.0069641941,0.76,0.07,0.7632168761
2019-08-03 01:00:00,0.7315,0.0495,0.7331728991,0.0015,-0.0005,0.0015811388,0.73,0.05,0.7317103252,0.7415,0.0695,0.7447499580000001,0.0015,-0.0005,0.0015811388,0.74,0.07,0.7433034374
2019-08-03 01:30:00,0.725,0.0285,0.7255599562,0.005,-0.0015,0.0052201533000000005,0.72,0.03,0.7206247290000001,0.735,0.0585,0.7373243859,0.005,-0.0015,0.0052201533000000005,0.73,0.06,0.7324616031000001
2019-08-03 02:00:00,0.712,0.026000000000000002,0.7124745609,0.012,-0.004,0.012649110600000001,0.7000000000000001,0.03,0.7006425622,0.712,0.056,0.7141988519,0.012,-0.004,0.012649110600000001,0.7000000000000001,0.06,0.7025667228
2019-08-03 02:30:00,0.686,0.0245,0.6864373606,0.016,-0.0055000000000000005,0.0169189243,0.67,0.03,0.6706713055,0.6960000000000001,0.0545,0.6981305394,0.016,-0.0055000000000000005,0.0169189243,0.68,0.06,0.6826419266
2019-08-03 03:00:00,0.6365000000000001,0.0245,0.6369713494,0.0165,-0.0055000000000000005,0.0173925271,0.62,0.03,0.6207253821000001,0.6465000000000001,0.0245,0.6469640639,0.0165,-0.0055000000000000005,0.0173925271,0.63,0.03,0.6307138812
2019-08-03 03:30:00,0.6385000000000001,0.0235,0.6389323125,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.62,0.03,0.6207253821000001,0.6485000000000001,0.0235,0.6489256506000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.63,0.03,0.6307138812
2019-08-03 04:00:00,0.643,0.022,0.6433762507,0.023,-0.008,0.0243515913,0.62,0.03,0.6207253821000001,0.653,0.022,0.6533704921,0.023,-0.008,0.0243515913,0.63,0.03,0.6307138812
2019-08-03 04:30:00,0.6425000000000001,0.022500000000000003,0.6428938482000001,0.022500000000000003,-0.007500000000000001,0.0237170825,0.62,0.03,0.6207253821000001,0.6425000000000001,0.022500000000000003,0.6428938482000001,0.022500000000000003,-0.007500000000000001,0.0237170825,0.62,0.03,0.6207253821000001
2019-08-03 05:00:00,0.668,0.024,0.6684309987,0.018000000000000002,-0.006,0.018973666,0.65,0.03,0.6506919394,0.678,0.024,0.6784246458000001,0.018000000000000002,-0.006,0.018973666,0.66,0.03,0.6606814664
2019-08-03 05:30:00,0.7185,0.02,0.7187783038000001,0.0285,-0.01,0.0302034766,0.6900000000000001,0.03,0.6906518660000001,0.7185,0.02,0.7187783038000001,0.0285,-0.01,0.0302034766,0.6900000000000001,0.03,0.6906518660000001
2019-08-03 06:00:00,0.714,0.0145,0.7141472187,0.044,-0.0155,0.046650294700000004,0.67,0.03,0.6706713055,0.734,0.044500000000000005,0.7353477069000001,0.044,-0.0155,0.046650294700000004,0.6900000000000001,0.06,0.6926037828
2019-08-03 06:30:00,0.8240000000000001,0.059000000000000004,0.8261095569,0.034,-0.011,0.035735136800000004,0.79,0.07,0.7930952024,0.8240000000000001,0.069,0.8268839096,0.034,-0.011,0.035735136800000004,0.79,0.08,0.7940403012
2019-08-03 07:00:00,0.879,0.0645,0.8813632906000001,0.019,-0.0055000000000000005,0.0197800404,0.86,0.07,0.8628441342000001,0.889,0.0745,0.892116164,0.019,-0.0055000000000000005,0.0197800404,0.87,0.08,0.8736704184
2019-08-03 07:30:00,0.9335,0.0665,0.9358656421,0.0135,-0.0035,0.0139463257,0.92,0.07,0.9226592004,0.9435,0.0965,0.9484221107,0.0135,-0.0035,0.0139463257,0.93,0.1,0.9353608929
2019-08-03 08:00:00,0.9935,0.0935,0.997890024,0.0235,-0.006500000000000001,0.0243823707,0.97,0.1,0.9751410154000001,1.0035,0.0935,1.0078464665,0.0235,-0.006500000000000001,0.0243823707,0.98,0.1,0.9850888285
2019-08-03 08:30:00,1.0085,0.075,1.01128495,0.018500000000000003,-0.005,0.0191637679,0.99,0.08,0.9932270637,1.0085,0.075,1.01128495,0.018500000000000003,-0.005,0.0191637679,0.99,0.08,0.9932270637
2019-08-03 09:00:00,1.065,0.307,1.1083654632,0.015,-0.003,0.0152970585,1.05,0.31,1.0948059189000001,1.035,-0.113,1.0411503254,0.015,-0.003,0.0152970585,1.02,-0.11,1.0259142264
2019-08-03 09:30:00,1.098,0.0785,1.1008025481,0.008,-0.0015,0.0081394103,1.09,0.08,1.0929318368,1.108,0.1085,1.1132997126,0.008,-0.0015,0.0081394103,1.1,0.11,1.1054863183
2019-08-03 10:00:00,1.0645,0.0765,1.0672452857999999,0.0145,-0.0035,0.014916433900000001,1.05,0.08,1.053043209,1.0745,0.08650000000000001,1.0779761129,0.0145,-0.0035,0.014916433900000001,1.06,0.09,1.0638138934999999
2019-08-03 10:30:00,1.027,0.073,1.029591181,0.027,-0.007,0.0278926514,1.0,0.08,1.0031948963,1.027,0.073,1.029591181,0.027,-0.007,0.0278926514,1.0,0.08,1.0031948963
2019-08-03 11:00:00,0.981,0.07350000000000001,0.983749587,0.031,-0.006500000000000001,0.031674121900000005,0.9500000000000001,0.08,0.9533624704,0.981,0.07350000000000001,0.983749587,0.031,-0.006500000000000001,0.031674121900000005,0.9500000000000001,0.08,0.9533624704
2019-08-03 11:30:00,0.971,0.0775,0.9740879067,0.021,-0.0025,0.021148286000000002,0.9500000000000001,0.08,0.9533624704,0.971,0.0775,0.9740879067,0.021,-0.0025,0.021148286000000002,0.9500000000000001,0.08,0.9533624704
2019-08-03 12:00:00,0.977,0.076,0.9799515294000001,0.027,-0.004,0.027294688100000002,0.9500000000000001,0.08,0.9533624704,0.977,0.076,0.9799515294000001,0.027,-0.004,0.027294688100000002,0.9500000000000001,0.08,0.9533624704
2019-08-03 12:30:00,1.0035,0.07200000000000001,1.006079644,0.0335,-0.008,0.0344419802,0.97,0.08,0.9732933782000001,1.0135,0.07200000000000001,1.0160542554,0.0335,-0.008,0.0344419802,0.98,0.08,0.9832598843
2019-08-03 13:00:00,1.005,0.07250000000000001,1.0076116563,0.035,-0.007500000000000001,0.0357945527,0.97,0.08,0.9732933782000001,1.015,0.0925,1.0192061862,0.035,-0.007500000000000001,0.0357945527,0.98,0.1,0.9850888285
2019-08-03 13:30:00,0.9275,0.08700000000000001,0.9315713875,0.0575,-0.013000000000000001,0.058951251,0.87,0.1,0.8757282684000001,0.9275,0.107,0.9336515678,0.0575,-0.013000000000000001,0.058951251,0.87,0.12,0.8782368701000001
2019-08-03 14:00:00,0.8625,0.0935,0.8675531684000001,0.0925,-0.026500000000000003,0.0962210996,0.77,0.12,0.7792945528,0.8725,0.0935,0.877495584,0.0925,-0.026500000000000003,0.0962210996,0.78,0.12,0.7891767863
2019-08-03 14:30:00,0.8815000000000001,0.08650000000000001,0.8857338765,0.1115,-0.0335,0.11642379480000001,0.77,0.12,0.7792945528,0.8915000000000001,0.08650000000000001,0.8956866081,0.1115,-0.0335,0.11642379480000001,0.78,0.12,0.7891767863
2019-08-03 15:00:00,0.891,0.083,0.8948575306000001,0.121,-0.037,0.1265306287,0.77,0.12,0.7792945528,0.901,0.093,0.9057869507,0.121,-0.037,0.1265306287,0.78,0.13,0.7907591289
2019-08-03 15:30:00,0.8675,0.082,0.871366886,0.1275,-0.038,0.1330422865,0.74,0.12,0.7496665926,0.8775000000000001,0.092,0.8823096112000001,0.1275,-0.038,0.1330422865,0.75,0.13,0.7611832894
2019-08-03 16:00:00,0.8795000000000001,0.1075,0.8860454277,0.1395,-0.0425,0.1458303809,0.74,0.15,0.7550496672,0.8895000000000001,0.11750000000000001,0.8972271173,0.1395,-0.0425,0.1458303809,0.75,0.16,0.7668767828
2019-08-03 16:30:00,0.982,0.121,0.9894266016000001,0.152,-0.049,0.15970284910000002,0.8300000000000001,0.17,0.8472307832,0.992,0.131,1.0006123125,0.152,-0.049,0.15970284910000002,0.84,0.18,0.8590692638
2019-08-03 17:00:00,1.058,0.1245,1.0653000751,0.138,-0.0455,0.14530743270000002,0.92,0.17,0.9355746897,1.058,0.1345,1.0665150022,0.138,-0.0455,0.14530743270000002,0.92,0.18,0.9374433316
2019-08-03 17:30:00,1.0985,0.1075,1.1037474802,0.0985,-0.0325,0.1037231893,1.0,0.14,1.0097524449,1.1085,0.11750000000000001,1.114710052,0.0985,-0.0325,0.1037231893,1.01,0.15,1.0210778619
2019-08-03 18:00:00,1.1205,0.1005,1.124998,0.060500000000000005,-0.0195,0.0635649274,1.06,0.12,1.0667708282,1.1305,0.1005,1.1349583693,0.060500000000000005,-0.0195,0.0635649274,1.07,0.12,1.0767079455
2019-08-03 18:30:00,1.131,0.0985,1.1352811326,0.041,-0.0115,0.0425822733,1.09,0.11,1.0955363983,1.141,0.1085,1.1461471328,0.041,-0.0115,0.0425822733,1.1,0.12,1.1065260955
2019-08-03 19:00:00,1.1245,0.07,1.1266766395,0.0345,-0.01,0.0359200501,1.09,0.08,1.0929318368,1.1345,0.08,1.1373171282,0.0345,-0.01,0.0359200501,1.1,0.09,1.103675677
2019-08-03 19:30:00,1.1355,0.062,1.1371913867,0.0555,-0.018000000000000002,0.05834595100000001,1.08,0.08,1.0829589097,1.1455,0.07200000000000001,1.1477605369,0.0555,-0.018000000000000002,0.05834595100000001,1.09,0.09,1.093709285
2019-08-03 20:00:00,1.1145,0.0685,1.1166031076,0.0345,-0.0115,0.0363661931,1.08,0.08,1.0829589097,1.1245,0.0785,1.1272366655,0.0345,-0.0115,0.0363661931,1.09,0.09,1.093709285
2019-08-03 20:30:00,1.077,0.068,1.0791445686,0.037,-0.012,0.0388973007,1.04,0.08,1.0430723848,1.087,0.078,1.0897949348,0.037,-0.012,0.0388973007,1.05,0.09,1.0538500842
2019-08-03 21:00:00,1.03,0.076,1.0328000775,0.1,-0.034,0.1056219674,0.93,0.11,0.9364827815000001,1.04,0.08600000000000001,1.0435497113,0.1,-0.034,0.1056219674,0.9400000000000001,0.12,0.9476286192000001
2019-08-03 21:30:00,1.037,0.17250000000000001,1.0512493757,0.107,-0.0375,0.1133809949,0.93,0.21,0.9534149149000001,1.047,-0.0175,1.047146241,0.107,-0.0375,0.1133809949,0.9400000000000001,0.02,0.9402127419
2019-08-03 22:00:00,1.0375,0.0765,1.0403165384,0.0675,-0.0235,0.0714737714,0.97,0.1,0.9751410154000001,1.0475,0.0465,1.0485315923,0.0675,-0.0235,0.0714737714,0.98,0.07,0.9824968193
2019-08-03 22:30:00,0.9675,0.0565,0.9691483375000001,0.0675,-0.0235,0.0714737714,0.9,0.08,0.9035485598,0.9675,0.0465,0.9686167973,0.0675,-0.0235,0.0714737714,0.9,0.07,0.9027181177
2019-08-03 23:00:00,0.899,0.066,0.9014194362,0.039,-0.014,0.0414366987,0.86,0.08,0.8637129153,0.919,0.056,0.9207046215,0.039,-0.014,0.0414366987,0.88,0.07,0.8827797007
2019-08-03 23:30:00,0.854,0.068,0.8567029824,0.034,-0.012,0.0360555128,0.8200000000000001,0.08,0.8238931970000001,0.864,0.058,0.8659445710000001,0.034,-0.012,0.0360555128,0.8300000000000001,0.07,0.8329465769000001
2019-08-04 00:00:00,0.793,0.0385,0.7939340338,0.033,-0.0115,0.0349463875,0.76,0.05,0.7616429610000001,0.803,0.0485,0.8044633304000001,0.033,-0.0115,0.0349463875,0.77,0.06,0.7723341246000001
2019-08-04 00:30:00,0.737,0.044,0.7383122646,0.017,-0.006,0.0180277564,0.72,0.05,0.721734023,0.747,-0.006,0.7470240960000001,0.017,-0.006,0.0180277564,0.73,0.0,0.73
2019-08-04 01:00:00,0.712,0.026000000000000002,0.7124745609,0.012,-0.004,0.012649110600000001,0.7000000000000001,0.03,0.7006425622,0.722,0.026000000000000002,0.7224679924,0.012,-0.004,0.012649110600000001,0.71,0.03,0.7106335202
2019-08-04 01:30:00,0.6915,0.0155,0.6916736947000001,0.0415,-0.0145,0.043960209300000004,0.65,0.03,0.6506919394,0.7015,0.0155,0.7016712193,0.0415,-0.0145,0.043960209300000004,0.66,0.03,0.6606814664
2019-08-04 02:00:00,0.6875,0.0095,0.6875656332,0.0575,-0.0205,0.0610450653,0.63,0.03,0.6307138812,0.6975,0.0095,0.6975646923000001,0.0575,-0.0205,0.0610450653,0.64,0.03,0.6407027392
2019-08-04 02:30:00,0.6745,-0.0055000000000000005,0.6745224236,0.044500000000000005,-0.0155,0.0471221816,0.63,0.01,0.6300793601,0.6845,0.0145,0.684653562,0.044500000000000005,-0.0155,0.0471221816,0.64,0.03,0.6407027392
2019-08-04 03:00:00,0.643,-0.0015,0.6430017496,0.033,-0.0115,0.0349463875,0.61,0.01,0.6100819617000001,0.643,0.018500000000000003,0.6432660802,0.033,-0.0115,0.0349463875,0.61,0.03,0.6107372594
2019-08-04 03:30:00,0.639,0.02,0.6393129124,0.029,-0.01,0.030675723300000002,0.61,0.03,0.6107372594,0.659,0.02,0.6593034203,0.029,-0.01,0.030675723300000002,0.63,0.03,0.6307138812
2019-08-04 04:00:00,0.683,0.018500000000000003,0.6832505031,0.033,-0.0115,0.0349463875,0.65,0.03,0.6506919394,0.7030000000000001,0.018500000000000003,0.7032433789,0.033,-0.0115,0.0349463875,0.67,0.03,0.6706713055
2019-08-04 04:30:00,0.687,0.027,0.687530363,0.037,-0.013000000000000001,0.0392173431,0.65,0.04,0.6512296062,0.707,0.047,0.7085605126000001,0.037,-0.013000000000000001,0.0392173431,0.67,0.06,0.6726812024000001
2019-08-04 05:00:00,0.6895,0.022500000000000003,0.6898670162,0.0495,-0.0175,0.0525023809,0.64,0.04,0.6412487817,0.6995,0.0425,0.7007899115,0.0495,-0.0175,0.0525023809,0.65,0.06,0.6527633568
2019-08-04 05:30:00,0.6945,0.028,0.6950642057,0.0345,-0.012,0.036527387,0.66,0.04,0.6612110102000001,0.7045,0.028,0.7050562034000001,0.0345,-0.012,0.036527387,0.67,0.04,0.6711929678
2019-08-04 06:00:00,0.7735000000000001,0.032,0.7741616433,0.0235,-0.008,0.0248243832,0.75,0.04,0.7510659092,0.7735000000000001,0.032,0.7741616433,0.0235,-0.008,0.0248243832,0.75,0.04,0.7510659092
2019-08-04 06:30:00,0.761,0.037,0.7618989434,0.011,-0.003,0.0114017543,0.75,0.04,0.7510659092,0.781,0.067,0.7838686114000001,0.011,-0.003,0.0114017543,0.77,0.07,0.7731752712000001
2019-08-04 07:00:00,0.7585000000000001,0.038,0.7594512822,0.0085,-0.002,0.0087321246,0.75,0.04,0.7510659092,0.7785000000000001,0.038,0.7794268728,0.0085,-0.002,0.0087321246,0.77,0.04,0.7710382610000001
2019-08-04 07:30:00,0.8495,0.148,0.8622959179,0.0095,-0.002,0.0097082439,0.84,0.15,0.8532877592,0.8395,-0.052000000000000005,0.8411089406000001,0.0095,-0.002,0.0097082439,0.8300000000000001,-0.05,0.8315046602
2019-08-04 08:00:00,0.907,0.5095000000000001,1.0403072863,0.007,-0.0005,0.0070178344,0.9,0.51,1.034456379,0.837,-0.3705,0.9153355942,0.007,-0.0005,0.0070178344,0.8300000000000001,-0.37,0.9087353850000001
2019-08-04 08:30:00,0.9095000000000001,0.066,0.9118915780000001,0.0195,-0.004,0.0199060292,0.89,0.07,0.8927485648,0.9195000000000001,0.076,0.9226354914,0.0195,-0.004,0.0199060292,0.9,0.08,0.9035485598
2019-08-04 09:00:00,0.9510000000000001,0.062,0.9530188875000001,0.031,-0.008,0.032015621200000004,0.92,0.07,0.9226592004,0.9510000000000001,0.07200000000000001,0.9537216575,0.031,-0.008,0.032015621200000004,0.92,0.08,0.9234717104
2019-08-04 09:30:00,0.9845,0.0585,0.9862365335000001,0.044500000000000005,-0.0115,0.045961940800000003,0.9400000000000001,0.07,0.9426027795,0.9945,0.0685,0.9968563086000001,0.044500000000000005,-0.0115,0.045961940800000003,0.9500000000000001,0.08,0.9533624704
2019-08-04 10:00:00,1.0645,0.088,1.0681311951,0.044500000000000005,-0.012,0.046089586700000004,1.02,0.1,1.024890238,1.0745,0.098,1.0789598,0.044500000000000005,-0.012,0.046089586700000004,1.03,0.11,1.035857133
2019-08-04 10:30:00,1.072,0.08600000000000001,1.0754440943,0.052000000000000005,-0.014,0.0538516481,1.02,0.1,1.024890238,1.082,0.096,1.0862504315,0.052000000000000005,-0.014,0.0538516481,1.03,0.11,1.035857133
2019-08-04 11:00:00,1.111,0.088,1.1144796992,0.041,-0.012,0.0427200187,1.07,0.1,1.0746627378,1.121,0.098,1.1252755218,0.041,-0.012,0.0427200187,1.08,0.11,1.0855873986
2019-08-04 11:30:00,1.152,0.07350000000000001,1.1543423452,0.052000000000000005,-0.0165,0.054555018100000005,1.1,0.09,1.103675677,1.162,0.0935,1.1657556562,0.052000000000000005,-0.0165,0.054555018100000005,1.11,0.11,1.115437134
2019-08-04 12:00:00,1.18,0.0775,1.1825422825,0.04,-0.0125,0.041907636500000005,1.1400000000000001,0.09,1.1435471132,1.19,0.08750000000000001,1.1932125754,0.04,-0.0125,0.041907636500000005,1.15,0.1,1.1543396381
2019-08-04 12:30:00,1.2225,0.627,1.373912388,0.0425,-0.013000000000000001,0.0444437847,1.18,0.64,1.3423859356,1.1425,-0.47300000000000003,1.2365416491,0.0425,-0.013000000000000001,0.0444437847,1.1,-0.46,1.1923086849
2019-08-04 13:00:00,1.2105000000000001,0.911,1.5150020627,0.030500000000000003,-0.009000000000000001,0.0318001572,1.18,0.92,1.4962620091,1.0905,-0.739,1.3173121308,0.030500000000000003,-0.009000000000000001,0.0318001572,1.06,-0.73,1.2870508925
2019-08-04 13:30:00,1.121,0.395,1.1885562671,0.021,-0.005,0.0215870331,1.1,0.4,1.1704699911,1.081,-0.225,1.1041675597,0.021,-0.005,0.0215870331,1.06,-0.22,1.0825894882
2019-08-04 14:00:00,1.145,0.07250000000000001,1.1472930097,0.025,-0.007500000000000001,0.0261007663,1.12,0.08,1.1228535078,1.155,0.07250000000000001,1.1572731959,0.025,-0.007500000000000001,0.0261007663,1.13,0.08,1.1328283189
2019-08-04 14:30:00,1.033,0.0585,1.0346551358,0.013000000000000001,-0.0015,0.0130862523,1.02,0.06,1.021763182,1.043,0.0785,1.0459499271,0.013000000000000001,-0.0015,0.0130862523,1.03,0.08,1.0331021247
2019-08-04 15:00:00,0.9265,0.0315,0.9270353283,0.036500000000000005,-0.0085,0.0374766594,0.89,0.04,0.8908984229,0.9365,0.0415,0.9374190632,0.036500000000000005,-0.0085,0.0374766594,0.9,0.05,0.9013878189000001
2019-08-04 15:30:00,0.8515,0.044500000000000005,0.8526620081,0.0915,-0.025500000000000002,0.0949868412,0.76,0.07,0.7632168761,0.8515,0.0545,0.8532423454,0.0915,-0.025500000000000002,0.0949868412,0.76,0.08,0.764198927
2019-08-04 16:00:00,0.8715,0.044,0.8726100217,0.0915,-0.026000000000000002,0.0951222897,0.78,0.07,0.7831347266,0.8815000000000001,0.054,0.88315245,0.0915,-0.026000000000000002,0.0951222897,0.79,0.08,0.7940403012
2019-08-04 16:30:00,0.8545,0.0995,0.860273503,0.1345,-0.0405,0.1404652982,0.72,0.14,0.7334848328,0.8645,0.0395,0.8654019297000001,0.1345,-0.0405,0.1404652982,0.73,0.08,0.7343704787
2019-08-04 17:00:00,0.9265,0.07250000000000001,0.9293322872,0.0965,-0.0275,0.1003419155,0.8300000000000001,0.1,0.8360023923000001,0.9365,0.0825,0.9401268531,0.0965,-0.0275,0.1003419155,0.84,0.11,0.8471717653
2019-08-04 17:30:00,1.052,0.082,1.055190978,0.062,-0.018000000000000002,0.0645600496,0.99,0.1,0.9950376877,1.062,0.092,1.0659774857,0.062,-0.018000000000000002,0.0645600496,1.0,0.11,1.0060318086
2019-08-04 18:00:00,1.154,0.113,1.1595192970000001,0.054,-0.017,0.056612719400000004,1.1,0.13,1.107655181,1.164,0.113,1.1694721031,0.054,-0.017,0.056612719400000004,1.11,0.13,1.1175866857
2019-08-04 18:30:00,1.214,0.6900000000000001,1.3963867659,0.064,-0.02,0.0670522185,1.15,0.71,1.3515176654,1.134,-0.47000000000000003,1.2275406307,0.064,-0.02,0.0670522185,1.07,-0.45,1.1607756028
2019-08-04 19:00:00,1.1955,0.089,1.1988082624,0.0655,-0.021,0.0687840825,1.13,0.11,1.1353413584,1.2055,0.099,1.2095582871000001,0.0655,-0.021,0.0687840825,1.1400000000000001,0.12,1.1462983905
2019-08-04 19:30:00,1.188,0.0845,1.1910013644,0.078,-0.025500000000000002,0.0820624762,1.11,0.11,1.115437134,1.198,0.0945,1.2017213695,0.078,-0.025500000000000002,0.0820624762,1.12,0.12,1.1264102272
2019-08-04 20:00:00,1.17,0.07,1.1720921465,0.06,-0.02,0.0632455532,1.11,0.09,1.1136426716,1.18,0.07,1.1820744477,0.06,-0.02,0.0632455532,1.12,0.09,1.1236102527
2019-08-04 20:30:00,1.1185,0.057,1.1199514498,0.0985,-0.033,0.1038809415,1.02,0.09,1.02396289,1.1285,0.057,1.1299386045,0.0985,-0.033,0.1038809415,1.03,0.09,1.033924562
2019-08-04 21:00:00,1.1085,0.059500000000000004,1.1100957166,0.08850000000000001,-0.030500000000000003,0.0936082261,1.02,0.09,1.02396289,1.1185,0.059500000000000004,1.1200814703,0.08850000000000001,-0.030500000000000003,0.0936082261,1.03,0.09,1.033924562
2019-08-04 21:30:00,1.1255,0.0675,1.1275222836,0.17550000000000002,-0.0625,0.1862968062,0.9500000000000001,0.13,0.9588534820000001,1.1355,0.0675,1.1375045055,0.17550000000000002,-0.0625,0.1862968062,0.96,0.13,0.9687620967
2019-08-04 22:00:00,1.0475,0.0415,1.048321754,0.1375,-0.0485,0.1458029492,0.91,0.09,0.9144397192,1.0575,0.051500000000000004,1.0587532763,0.1375,-0.0485,0.1458029492,0.92,0.1,0.9254188241
2019-08-04 22:30:00,0.9965,0.036000000000000004,0.9971500639,0.1265,-0.044,0.13393375230000001,0.87,0.08,0.8736704184,1.0065,0.036000000000000004,1.0071436094,0.1265,-0.044,0.13393375230000001,0.88,0.08,0.8836288814000001
2019-08-04 23:00:00,0.866,0.066,0.8685113701,0.126,-0.044,0.133461605,0.74,0.11,0.7481310046,0.866,0.006,0.866020785,0.126,-0.044,0.133461605,0.74,0.05,0.7416872656
2019-08-04 23:30:00,0.8135,0.043500000000000004,0.8146621999,0.10350000000000001,-0.036500000000000005,0.1097474373,0.71,0.08,0.7144928271000001,0.8235,0.053500000000000006,0.8252360268000001,0.10350000000000001,-0.036500000000000005,0.1097474373,0.72,0.09,0.7256031973
2019-08-05 00:00:00,0.8105,0.051500000000000004,0.8121345332000001,0.0805,-0.0285,0.0853961357,0.73,0.08,0.7343704787,0.8205,0.061500000000000006,0.8228016164,0.0805,-0.0285,0.0853961357,0.74,0.09,0.7454528825000001
2019-08-05 00:30:00,0.7635000000000001,0.044,0.7647667945000001,0.10350000000000001,-0.036000000000000004,0.10958216100000001,0.66,0.08,0.6648308055000001,0.7735000000000001,0.054,0.7753826475000001,0.10350000000000001,-0.036000000000000004,0.10958216100000001,0.67,0.09,0.6760177512000001
2019-08-05 01:00:00,0.8150000000000001,0.053500000000000006,0.8167540940000001,0.075,-0.026500000000000003,0.07954401300000001,0.74,0.08,0.7443117626,0.8150000000000001,0.0635,0.8174700300000001,0.075,-0.026500000000000003,0.07954401300000001,0.74,0.09,0.7454528825000001
2019-08-05 01:30:00,0.775,0.066,0.7778052455000001,0.125,-0.044,0.1325179233,0.65,0.11,0.6592419890000001,0.775,0.066,0.7778052455000001,0.125,-0.044,0.1325179233,0.65,0.11,0.6592419890000001
2019-08-05 02:00:00,0.8235,0.0785,0.8272330385000001,0.17350000000000002,-0.061500000000000006,0.18407742940000002,0.65,0.14,0.6649060084,0.8235,0.08850000000000001,0.8282418125000001,0.17350000000000002,-0.061500000000000006,0.18407742940000002,0.65,0.15,0.6670832032
2019-08-05 02:30:00,0.7875000000000001,0.075,0.7910633666,0.1275,-0.045,0.1352081728,0.66,0.12,0.6708203932,0.7975,0.085,0.8020169886,0.1275,-0.045,0.1352081728,0.67,0.13,0.6824954212000001
2019-08-05 03:00:00,0.791,0.088,0.7958800161,0.091,-0.032,0.09646242790000001,0.7000000000000001,0.12,0.7102112362,0.801,0.098,0.8069727381,0.091,-0.032,0.09646242790000001,0.71,0.13,0.7218032973
2019-08-05 03:30:00,0.7935,0.0975,0.7994676354,0.0635,-0.022500000000000003,0.0673683902,0.73,0.12,0.7397972695,0.8035,0.1075,0.8106592996,0.0635,-0.022500000000000003,0.0673683902,0.74,0.13,0.7513321503
2019-08-05 04:00:00,0.7865000000000001,0.0745,0.7900205694,0.0165,-0.0055000000000000005,0.0173925271,0.77,0.08,0.7741446893,0.7965,0.0845,0.8009697248000001,0.0165,-0.0055000000000000005,0.0173925271,0.78,0.09,0.7851751397000001
2019-08-05 04:30:00,0.7605000000000001,0.073,0.7639955824,0.0205,-0.007,0.021662179,0.74,0.08,0.7443117626,0.7705000000000001,0.083,0.7749575795,0.0205,-0.007,0.021662179,0.75,0.09,0.7553806987
2019-08-05 05:00:00,0.7665000000000001,0.07100000000000001,0.7697813001,0.026500000000000003,-0.009000000000000001,0.0279866039,0.74,0.08,0.7443117626,0.7765000000000001,0.081,0.7807132956,0.026500000000000003,-0.009000000000000001,0.0279866039,0.75,0.09,0.7553806987
2019-08-05 05:30:00,0.786,0.0745,0.7895227989,0.016,-0.0055000000000000005,0.0169189243,0.77,0.08,0.7741446893,0.796,0.0845,0.8004725167000001,0.016,-0.0055000000000000005,0.0169189243,0.78,0.09,0.7851751397000001
2019-08-05 06:00:00,0.842,0.076,0.8454229711,0.012,-0.004,0.012649110600000001,0.8300000000000001,0.08,0.8338465087,0.852,0.08600000000000001,0.8563293759,0.012,-0.004,0.012649110600000001,0.84,0.09,0.8448076704
2019-08-05 06:30:00,0.903,0.076,0.9061925844000001,0.013000000000000001,-0.004,0.0136014705,0.89,0.08,0.8935882721,0.913,0.106,0.9191327434000001,0.013000000000000001,-0.004,0.0136014705,0.9,0.11,0.9066973034
2019-08-05 07:00:00,0.9765,0.115,0.9832483155,0.0165,-0.005,0.0172409396,0.96,0.12,0.9674709298,0.9865,0.105,0.9920722,0.0165,-0.005,0.0172409396,0.97,0.11,0.9762171889000001
2019-08-05 07:30:00,1.092,0.4575,1.1839637875,0.012,-0.0025,0.0122576507,1.08,0.46,1.1738824473,1.042,-0.24250000000000002,1.0698459001,0.012,-0.0025,0.0122576507,1.03,-0.24,1.0575916036
2019-08-05 08:00:00,1.094,0.1285,1.1015208804,0.014,-0.0015,0.0140801278,1.08,0.13,1.0877959367,1.104,0.1285,1.1114532154,0.014,-0.0015,0.0140801278,1.09,0.13,1.09772492
2019-08-05 08:30:00,1.165,0.169,1.1771941216,0.015,-0.001,0.0150332964,1.15,0.17,1.1624973118,1.175,0.169,1.1870914034,0.015,-0.001,0.0150332964,1.16,0.17,1.1723907199
2019-08-05 09:00:00,1.1775,0.165,1.1890043103,0.0275,-0.005,0.027950849700000002,1.15,0.17,1.1624973118,1.1875,0.165,1.1989083576,0.0275,-0.005,0.027950849700000002,1.16,0.17,1.1723907199
2019-08-05 09:30:00,1.2435,0.159,1.2536240465000001,0.043500000000000004,-0.011,0.044869254500000004,1.2,0.17,1.211981848,1.2435,0.159,1.2536240465000001,0.043500000000000004,-0.011,0.044869254500000004,1.2,0.17,1.211981848
2019-08-05 10:00:00,1.155,0.1565,1.1655544818,0.055,-0.0135,0.0566325878,1.1,0.17,1.1130588484,1.165,0.17650000000000002,1.178294212,0.055,-0.0135,0.0566325878,1.11,0.19,1.1261438629
2019-08-05 10:30:00,1.1755,0.1555,1.1857404859,0.0555,-0.0145,0.05736288,1.12,0.17,1.1328283189,1.1755,0.17550000000000002,1.1885287123000001,0.0555,-0.0145,0.05736288,1.12,0.19,1.1360017606
2019-08-05 11:00:00,1.1225,0.1535,1.1329468213,0.0625,-0.0165,0.0646413181,1.06,0.17,1.0735455277,1.1325,0.1535,1.1428554152000001,0.0625,-0.0165,0.0646413181,1.07,0.17,1.0834205093
2019-08-05 11:30:00,1.0945,0.156,1.1055615089,0.0545,-0.014,0.056269441100000005,1.04,0.17,1.0538026381,1.1045,0.156,1.1154623481,0.0545,-0.014,0.056269441100000005,1.05,0.17,1.063672882
2019-08-05 12:00:00,1.098,0.145,1.1075328438,0.11800000000000001,-0.035,0.123081274,0.98,0.18,0.9963934966,1.098,0.155,1.1088863783,0.11800000000000001,-0.035,0.123081274,0.98,0.19,0.9982484661000001
2019-08-05 12:30:00,1.1235,0.1345,1.1315222048,0.14350000000000002,-0.0455,0.1505406922,0.98,0.18,0.9963934966,1.1235,0.14450000000000002,1.1327543864,0.14350000000000002,-0.0455,0.1505406922,0.98,0.19,0.9982484661000001
2019-08-05 13:00:00,1.117,0.115,1.1229042702,0.197,-0.065,0.2074463786,0.92,0.18,0.9374433316,1.127,0.125,1.1339109312,0.197,-0.065,0.2074463786,0.93,0.19,0.9492101980000001
2019-08-05 13:30:00,1.095,0.12350000000000001,1.1019424894,0.115,-0.036500000000000005,0.1206534293,0.98,0.16,0.992975327,1.105,0.12350000000000001,1.111880052,0.115,-0.036500000000000005,0.1206534293,0.99,0.16,1.0028459503
2019-08-05 14:00:00,0.9815,0.111,0.9877566755,0.18150000000000002,-0.059000000000000004,0.1908487621,0.8,0.17,0.8178630692000001,0.9915,0.121,0.9988559706000001,0.18150000000000002,-0.059000000000000004,0.1908487621,0.81,0.18,0.8297590012
2019-08-05 14:30:00,0.9570000000000001,0.1115,0.9634735336,0.187,-0.0585,0.1959368521,0.77,0.17,0.7885429601,0.9570000000000001,0.12150000000000001,0.9646819424,0.187,-0.0585,0.1959368521,0.77,0.18,0.7907591289
2019-08-05 15:00:00,0.9510000000000001,0.11850000000000001,0.9583544490000001,0.221,-0.07150000000000001,0.232278389,0.73,0.19,0.7543208866000001,0.961,0.1285,0.9695531187,0.221,-0.07150000000000001,0.232278389,0.74,0.2,0.7665507159
2019-08-05 15:30:00,0.9515,0.128,0.9600709609,0.1915,-0.062,0.20128648740000002,0.76,0.19,0.7833900689000001,0.9615,0.138,0.9713527938000001,0.1915,-0.062,0.20128648740000002,0.77,0.2,0.7955501241
2019-08-05 16:00:00,1.0335,0.153,1.0447637293,0.2335,-0.077,0.24586835910000002,0.8,0.23,0.8324061509,1.0435,0.163,1.0561539897,0.2335,-0.077,0.24586835910000002,0.81,0.24,0.8448076704
2019-08-05 16:30:00,1.0795,0.1665,1.0922648488,0.1695,-0.053500000000000006,0.1777427917,0.91,0.22,0.9362157871000001,1.0895,0.1665,1.1021490371,0.1695,-0.053500000000000006,0.1777427917,0.92,0.22,0.9459386872000001
2019-08-05 17:00:00,1.1825,0.17850000000000002,1.1958965256,0.1825,-0.061500000000000006,0.192583748,1.0,0.24,1.0283968106,1.1925,0.1885,1.2073062992,0.1825,-0.061500000000000006,0.192583748,1.01,0.25,1.0404806582
2019-08-05 17:30:00,1.276,0.17650000000000002,1.2881491567,0.186,-0.0635,0.1965407083,1.09,0.24,1.1161093136,1.286,0.1865,1.299453058,0.186,-0.0635,0.1965407083,1.1,0.25,1.1280514173
2019-08-05 18:00:00,1.2955,0.184,1.3085015285,0.1655,-0.056,0.1747176293,1.13,0.24,1.1552056094,1.3054999999999999,0.194,1.3198356905,0.1655,-0.056,0.1747176293,1.1400000000000001,0.25,1.1670903992000001
2019-08-05 18:30:00,1.409,0.161,1.4181685372000001,0.169,-0.059000000000000004,0.17900279330000002,1.24,0.22,1.2593649193,1.409,0.171,1.4193385784,0.169,-0.059000000000000004,0.17900279330000002,1.24,0.23,1.2611502686
2019-08-05 19:00:00,1.387,0.155,1.3956339062,0.077,-0.025,0.0809567786,1.31,0.18,1.3223085873,1.387,0.165,1.3967798680999999,0.077,-0.025,0.0809567786,1.31,0.19,1.3237069162
2019-08-05 19:30:00,1.326,0.138,1.3331616556,0.066,-0.022,0.0695701085,1.26,0.16,1.2701181047,1.326,0.148,1.3342338626,0.066,-0.022,0.0695701085,1.26,0.17,1.2714165328
2019-08-05 20:00:00,1.31,0.108,1.3144443693,0.15,-0.052000000000000005,0.158757677,1.16,0.16,1.1709824935,1.31,0.128,1.3162385802,0.15,-0.052000000000000005,0.158757677,1.16,0.18,1.1738824473
2019-08-05 20:30:00,1.2515,0.099,1.2554095945000001,0.0915,-0.031,0.09660874700000001,1.16,0.13,1.167261753,1.2515,0.099,1.2554095945000001,0.0915,-0.031,0.09660874700000001,1.16,0.13,1.167261753
2019-08-05 21:00:00,1.1895,0.1095,1.1945294052,0.059500000000000004,-0.0205,0.0629325035,1.13,0.13,1.1374532957,1.1995,0.1095,1.2044876504,0.059500000000000004,-0.0205,0.0629325035,1.1400000000000001,0.13,1.1473883388
2019-08-05 21:30:00,1.1975,0.106,1.2021822865,0.0675,-0.024,0.0716397236,1.13,0.13,1.1374532957,1.2075,0.106,1.212143659,0.0675,-0.024,0.0716397236,1.1400000000000001,0.13,1.1473883388
2019-08-05 22:00:00,1.135,0.1,1.1393967702,0.085,-0.03,0.0901387819,1.05,0.13,1.0580170131,1.145,0.1,1.1493585167,0.085,-0.03,0.0901387819,1.06,0.13,1.067941946
2019-08-05 22:30:00,1.0775,0.085,1.0808474684,0.1275,-0.045,0.1352081728,0.9500000000000001,0.13,0.9588534820000001,1.0875,0.085,1.0908167811,0.1275,-0.045,0.1352081728,0.96,0.13,0.9687620967
