Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-05 23:00:00,1.008,0.1115,1.0141480415,0.138,-0.0485,0.14627457060000001,0.87,0.16,0.8845903006,1.008,0.051500000000000004,1.0093147428,0.138,-0.0485,0.14627457060000001,0.87,0.1,0.8757282684000001
2019-08-05 23:30:00,0.9535,0.097,0.9584212279000001,0.0935,-0.033,0.0991526601,0.86,0.13,0.8697700846,0.9635,0.097,0.9683704095000001,0.0935,-0.033,0.0991526601,0.87,0.13,0.8796590248
2019-08-06 00:00:00,0.896,0.093,0.9008135212,0.106,-0.037,0.1122719912,0.79,0.13,0.800624756,0.906,0.093,0.9107606711,0.106,-0.037,0.1122719912,0.8,0.13,0.8104936767
2019-08-06 00:30:00,0.8645,0.091,0.8692762794000001,0.0545,-0.019,0.0577169819,0.81,0.11,0.8174350127000001,0.8745,0.101,0.8803131545,0.0545,-0.019,0.0577169819,0.8200000000000001,0.12,0.8287339742000001
2019-08-06 01:00:00,0.8585,0.1,0.8643044892,0.0285,-0.01,0.0302034766,0.8300000000000001,0.11,0.8372574276,0.8585,0.11,0.8655184862,0.0285,-0.01,0.0302034766,0.8300000000000001,0.12,0.8386298349
2019-08-06 01:30:00,0.847,0.0935,0.8521450874000001,0.047,-0.0165,0.0498121471,0.8,0.11,0.8075270893000001,0.847,0.10350000000000001,0.8533002109000001,0.047,-0.0165,0.0498121471,0.8,0.12,0.8089499366
2019-08-06 02:00:00,0.8215,0.065,0.8240675033,0.07150000000000001,-0.025,0.0757446368,0.75,0.09,0.7553806987,0.8315,0.075,0.8348755895000001,0.07150000000000001,-0.025,0.0757446368,0.76,0.1,0.7665507159
2019-08-06 02:30:00,0.8130000000000001,0.0465,0.8143287113000001,0.123,-0.043500000000000004,0.1304655127,0.6900000000000001,0.09,0.6958448103,0.8230000000000001,0.0565,0.8249371188,0.123,-0.043500000000000004,0.1304655127,0.7000000000000001,0.1,0.7071067812
2019-08-06 03:00:00,0.7415,0.051500000000000004,0.7432862840000001,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.6900000000000001,0.07,0.6935416354,0.7515000000000001,0.061500000000000006,0.7540122678000001,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.7000000000000001,0.08,0.7045565982
2019-08-06 03:30:00,0.7505000000000001,0.059500000000000004,0.7528548997000001,0.030500000000000003,-0.0105,0.0322567822,0.72,0.07,0.7233947747,0.7605000000000001,0.0695,0.7636691037000001,0.030500000000000003,-0.0105,0.0322567822,0.73,0.08,0.7343704787
2019-08-06 04:00:00,0.7385,0.053500000000000006,0.7404353449000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.72,0.06,0.7224956747,0.7485,0.07350000000000001,0.7521000598,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.73,0.08,0.7343704787
2019-08-06 04:30:00,0.741,0.052500000000000005,0.7428574897,0.021,-0.007500000000000001,0.022299103100000002,0.72,0.06,0.7224956747,0.751,0.07250000000000001,0.754491385,0.021,-0.007500000000000001,0.022299103100000002,0.73,0.08,0.7343704787
2019-08-06 05:00:00,0.766,0.064,0.7686689795,0.046,-0.016,0.0487031826,0.72,0.08,0.7244308111000001,0.776,0.064,0.7786347025,0.046,-0.016,0.0487031826,0.73,0.08,0.7343704787
2019-08-06 05:30:00,0.803,0.0545,0.8048473458000001,0.073,-0.025500000000000002,0.0773256102,0.73,0.08,0.7343704787,0.8130000000000001,0.0545,0.8148246744000001,0.073,-0.025500000000000002,0.0773256102,0.74,0.08,0.7443117626
2019-08-06 06:00:00,0.875,0.066,0.8774856124,0.125,-0.044,0.1325179233,0.75,0.11,0.7580237463,0.885,0.076,0.8882572825,0.125,-0.044,0.1325179233,0.76,0.12,0.7694153625
2019-08-06 06:30:00,0.9095000000000001,0.08650000000000001,0.9136041265,0.0395,-0.0135,0.0417432629,0.87,0.1,0.8757282684000001,0.9195000000000001,0.10650000000000001,0.9256470710000001,0.0395,-0.0135,0.0417432629,0.88,0.12,0.8881441324
2019-08-06 07:00:00,1.017,0.11800000000000001,1.0238227386,0.037,-0.012,0.0388973007,0.98,0.13,0.9885848471,1.027,0.128,1.0349458923000001,0.037,-0.012,0.0388973007,0.99,0.14,0.9998499887000001
2019-08-06 07:30:00,1.1535,0.423,1.2286135479,0.0235,-0.007,0.0245203997,1.13,0.43,1.2090492132,1.1135,-0.137,1.1218962742,0.0235,-0.007,0.0245203997,1.09,-0.13,1.09772492
2019-08-06 08:00:00,1.2385,0.8385,1.4956485215,0.0085,-0.0015,0.008631338300000001,1.23,0.84,1.4894629905,1.1285,-0.5415,1.251692654,0.0085,-0.0015,0.008631338300000001,1.12,-0.54,1.2433824834
2019-08-06 08:30:00,1.207,0.166,1.2183616048,0.017,-0.004,0.0174642492,1.19,0.17,1.202081528,1.207,0.166,1.2183616048,0.017,-0.004,0.0174642492,1.19,0.17,1.202081528
2019-08-06 09:00:00,1.1885,0.1585,1.1990223101,0.0385,-0.0115,0.040180841200000005,1.15,0.17,1.1624973118,1.1985000000000001,0.1585,1.2089352754,0.0385,-0.0115,0.040180841200000005,1.16,0.17,1.1723907199
2019-08-06 09:30:00,1.1985000000000001,0.1545,1.2084173534,0.1385,-0.0455,0.14578237200000002,1.06,0.2,1.0787029248,1.2085,0.1645,1.2196444154,0.1385,-0.0455,0.14578237200000002,1.07,0.21,1.0904127659
2019-08-06 10:00:00,1.1815,0.16,1.1922844669,0.18150000000000002,-0.06,0.1911602731,1.0,0.22,1.0239140589,1.1915,0.16,1.2021947638000001,0.18150000000000002,-0.06,0.1911602731,1.01,0.22,1.0336827366
2019-08-06 10:30:00,1.2365,0.153,1.2459298736,0.1165,-0.037,0.122234406,1.12,0.19,1.1360017606,1.2365,0.163,1.2471973581,0.1165,-0.037,0.122234406,1.12,0.2,1.1377170123
2019-08-06 11:00:00,1.2065000000000001,0.11850000000000001,1.2123054483,0.20650000000000002,-0.07150000000000001,0.2185280302,1.0,0.19,1.0178899744,1.2165,0.1285,1.2232679592,0.20650000000000002,-0.07150000000000001,0.2185280302,1.01,0.2,1.0296115772
2019-08-06 11:30:00,1.1005,0.11850000000000001,1.1068615541,0.1005,-0.0315,0.1053209381,1.0,0.15,1.0111874208,1.1105,0.1285,1.1179098801,0.1005,-0.0315,0.1053209381,1.01,0.16,1.0225947389
2019-08-06 12:00:00,1.0565,0.1255,1.0639278641,0.14650000000000002,-0.044500000000000005,0.15310943800000001,0.91,0.17,0.9257429449000001,1.0665,0.1355,1.0750732533,0.14650000000000002,-0.044500000000000005,0.15310943800000001,0.92,0.18,0.9374433316
2019-08-06 12:30:00,1.0615,0.128,1.0691895295,0.24150000000000002,-0.082,0.2550416633,0.8200000000000001,0.21,0.8464632302,1.0715,0.148,1.0816728942,0.24150000000000002,-0.082,0.2550416633,0.8300000000000001,0.23,0.86127812
2019-08-06 13:00:00,1.049,0.1275,1.0567200433,0.249,-0.0825,0.2623113608,0.8,0.21,0.8271033793,1.059,0.1275,1.0666476691,0.249,-0.0825,0.2623113608,0.81,0.21,0.8367795409000001
2019-08-06 13:30:00,1.0215,0.13,1.0297389232,0.24150000000000002,-0.08,0.25440568,0.78,0.21,0.8077747211,1.0315,0.13,1.0396596799,0.24150000000000002,-0.08,0.25440568,0.79,0.21,0.8174350127000001
2019-08-06 14:00:00,1.0265,0.131,1.0348252268,0.2665,-0.089,0.2809684146,0.76,0.22,0.7912016178,1.0365,0.14100000000000001,1.0460464856,0.2665,-0.089,0.2809684146,0.77,0.23,0.8036168241
2019-08-06 14:30:00,1.1895,0.148,1.1986718692,0.20950000000000002,-0.07200000000000001,0.22152708640000002,0.98,0.22,1.0043903624,1.1995,0.158,1.2098612524,0.20950000000000002,-0.07200000000000001,0.22152708640000002,0.99,0.23,1.0163660758
2019-08-06 15:00:00,1.1495,0.133,1.1571686351000001,0.1695,-0.057,0.17882743080000002,0.98,0.19,0.9982484661000001,1.1595,0.153,1.1695508753000001,0.1695,-0.057,0.17882743080000002,0.99,0.21,1.0120276676
2019-08-06 15:30:00,1.1035,0.1275,1.1108413478,0.1935,-0.0625,0.2033433058,0.91,0.19,0.9296235797,1.1135,0.14750000000000002,1.1232268248,0.1935,-0.0625,0.2033433058,0.92,0.21,0.9436630755000001
2019-08-06 16:00:00,1.116,0.14750000000000002,1.1257052234,0.246,-0.0825,0.2594653156,0.87,0.23,0.8998888820000001,1.126,0.1575,1.1369618507,0.246,-0.0825,0.2594653156,0.88,0.24,0.9121403401
2019-08-06 16:30:00,1.141,0.164,1.1527258998,0.201,-0.066,0.2115585025,0.9400000000000001,0.23,0.9677293010000001,1.151,0.17400000000000002,1.1640777465,0.201,-0.066,0.2115585025,0.9500000000000001,0.24,0.9798469268000001
2019-08-06 17:00:00,1.214,0.168,1.2255692555,0.214,-0.07200000000000001,0.2257875107,1.0,0.24,1.0283968106,1.224,0.168,1.2354756169,0.214,-0.07200000000000001,0.2257875107,1.01,0.24,1.0381233067
2019-08-06 17:30:00,1.2785,0.188,1.2922485249,0.1285,-0.042,0.1351896816,1.15,0.23,1.1727744881,1.2885,0.198,1.3036242749,0.1285,-0.042,0.1351896816,1.16,0.24,1.1845674316
2019-08-06 18:00:00,1.312,0.1715,1.3231614603000001,0.17200000000000001,-0.0585,0.181676223,1.1400000000000001,0.23,1.162970335,1.312,0.18150000000000002,1.3244947150000002,0.17200000000000001,-0.0585,0.181676223,1.1400000000000001,0.24,1.1649892703
2019-08-06 18:30:00,1.2945,0.17850000000000002,1.3067488282,0.1545,-0.051500000000000004,0.1628572995,1.1400000000000001,0.23,1.162970335,1.2945,0.1885,1.3081523229,0.1545,-0.051500000000000004,0.1628572995,1.1400000000000001,0.24,1.1649892703
2019-08-06 19:00:00,1.3225,0.139,1.329784663,0.12250000000000001,-0.041,0.12917913920000001,1.2,0.18,1.213424905,1.3325,0.149,1.3408047024,0.12250000000000001,-0.041,0.12917913920000001,1.21,0.19,1.2248265183
2019-08-06 19:30:00,1.2865,0.131,1.2931524465,0.08650000000000001,-0.029,0.0912318475,1.2,0.16,1.210619676,1.2965,0.14100000000000001,1.3041446431,0.08650000000000001,-0.029,0.0912318475,1.21,0.17,1.2218837915
2019-08-06 20:00:00,1.291,0.1595,1.3008156095,0.091,-0.030500000000000003,0.0959752572,1.2,0.19,1.2149485586,1.301,0.0695,1.3028550380000001,0.091,-0.030500000000000003,0.0959752572,1.21,0.1,1.2141251995
2019-08-06 20:30:00,1.2115,0.07250000000000001,1.2136673762,0.0815,-0.0275,0.0860145337,1.13,0.1,1.1344161494,1.2215,0.07250000000000001,1.2236496639,0.0815,-0.0275,0.0860145337,1.1400000000000001,0.1,1.1443775601
2019-08-06 21:00:00,1.2255,0.067,1.2273301308,0.0955,-0.033,0.10104083330000001,1.13,0.1,1.1344161494,1.2355,0.08700000000000001,1.2385593446,0.0955,-0.033,0.10104083330000001,1.1400000000000001,0.12,1.1462983905
2019-08-06 21:30:00,1.2469999999999999,0.096,1.2506898096999999,0.097,-0.034,0.1027861858,1.15,0.13,1.1573245007,1.2469999999999999,0.106,1.2514971035,0.097,-0.034,0.1027861858,1.15,0.14,1.158490397
2019-08-06 22:00:00,1.2,0.0985,1.2040358176,0.09,-0.0315,0.09535329050000001,1.11,0.13,1.1175866857,1.2,0.1085,1.2048951199,0.09,-0.0315,0.09535329050000001,1.11,0.14,1.1187939935
2019-08-06 22:30:00,1.1335,0.0935,1.1373497703,0.10350000000000001,-0.036500000000000005,0.1097474373,1.03,0.13,1.0381714695,1.1335,0.10350000000000001,1.1382154893,0.10350000000000001,-0.036500000000000005,0.1097474373,1.03,0.14,1.0394710193
2019-08-06 23:00:00,1.0455,0.107,1.0509611077,0.0655,-0.023,0.0694208182,0.98,0.13,0.9885848471,1.0455,0.117,1.0520262592,0.0655,-0.023,0.0694208182,0.98,0.14,0.9899494937000001
2019-08-06 23:30:00,0.9575,0.10300000000000001,0.9630240132000001,0.0775,-0.027,0.0820685689,0.88,0.13,0.8895504483000001,0.9675,0.113,0.974076614,0.0775,-0.027,0.0820685689,0.89,0.14,0.9009439494
2019-08-07 00:00:00,0.908,0.0965,0.9131134924000001,0.038,-0.0135,0.0403267901,0.87,0.11,0.8769264507000001,0.908,0.10650000000000001,0.9142243981,0.038,-0.0135,0.0403267901,0.87,0.12,0.8782368701000001
2019-08-07 00:30:00,0.845,0.074,0.8482340479,0.045,-0.016,0.0477598157,0.8,0.09,0.8050465825,0.855,0.10400000000000001,0.8613019215000001,0.045,-0.016,0.0477598157,0.81,0.12,0.8188406438
2019-08-07 01:00:00,0.797,0.053500000000000006,0.7987936217,0.047,-0.0165,0.0498121471,0.75,0.07,0.7532595834,0.797,0.07350000000000001,0.8003819401000001,0.047,-0.0165,0.0498121471,0.75,0.09,0.7553806987
2019-08-07 01:30:00,0.804,0.051000000000000004,0.8056159134,0.054,-0.019,0.0572450871,0.75,0.07,0.7532595834,0.804,0.07100000000000001,0.8071288621,0.054,-0.019,0.0572450871,0.75,0.09,0.7553806987
2019-08-07 02:00:00,0.7805000000000001,0.059500000000000004,0.7827646517,0.030500000000000003,-0.0105,0.0322567822,0.75,0.07,0.7532595834,0.7805000000000001,0.0795,0.7845383993,0.030500000000000003,-0.0105,0.0322567822,0.75,0.09,0.7553806987
2019-08-07 02:30:00,0.7765000000000001,0.060500000000000005,0.7788533238,0.026500000000000003,-0.0095,0.028151376500000002,0.75,0.07,0.7532595834,0.7765000000000001,0.0805,0.7806615784000001,0.026500000000000003,-0.0095,0.028151376500000002,0.75,0.09,0.7553806987
2019-08-07 03:00:00,0.7605000000000001,0.0555,0.7625224587,0.0405,-0.0145,0.0430174383,0.72,0.07,0.7233947747,0.7705000000000001,0.0755,0.7741902221,0.0405,-0.0145,0.0430174383,0.73,0.09,0.7355270219000001
2019-08-07 03:30:00,0.7835000000000001,0.058,0.7856438442,0.0335,-0.012,0.0355844067,0.75,0.07,0.7532595834,0.7935,0.078,0.7973244321,0.0335,-0.012,0.0355844067,0.76,0.09,0.7653103945
2019-08-07 04:00:00,0.7425,0.0585,0.7448009801000001,0.0325,-0.0115,0.0344746284,0.71,0.07,0.7134423593,0.7525000000000001,0.0785,0.7565834389,0.0325,-0.0115,0.0344746284,0.72,0.09,0.7256031973
2019-08-07 04:30:00,0.733,0.032,0.7336981668,0.023,-0.008,0.0243515913,0.71,0.04,0.7111258679,0.743,0.052000000000000005,0.7448174273,0.023,-0.008,0.0243515913,0.72,0.06,0.7224956747
2019-08-07 05:00:00,0.7685000000000001,0.03,0.7690853334000001,0.0285,-0.01,0.0302034766,0.74,0.04,0.7410802925000001,0.7785000000000001,0.06,0.7808087154000001,0.0285,-0.01,0.0302034766,0.75,0.07,0.7532595834
2019-08-07 05:30:00,0.8575,0.067,0.86011351,0.0375,-0.013000000000000001,0.0396894192,0.8200000000000001,0.08,0.8238931970000001,0.8675,0.077,0.8709105867,0.0375,-0.013000000000000001,0.0396894192,0.8300000000000001,0.09,0.8348652586
2019-08-07 06:00:00,0.9225000000000001,0.0985,0.9277437685000001,0.0325,-0.0115,0.0344746284,0.89,0.11,0.8967719889,0.9325,0.1085,0.9387909778,0.0325,-0.0115,0.0344746284,0.9,0.12,0.907964757
2019-08-07 06:30:00,0.966,0.10200000000000001,0.9713701663000001,0.026000000000000002,-0.008,0.027202941,0.9400000000000001,0.11,0.9464142856000001,0.966,0.112,0.9724710793,0.026000000000000002,-0.008,0.027202941,0.9400000000000001,0.12,0.9476286192000001
2019-08-07 07:00:00,1.0335,0.1265,1.0412129945,0.0135,-0.0035,0.0139463257,1.02,0.13,1.0282509421,1.0435,0.1365,1.0523898992,0.0135,-0.0035,0.0139463257,1.03,0.14,1.0394710193
2019-08-07 07:30:00,1.139,0.258,1.1678548711,0.009000000000000001,-0.002,0.009219544500000001,1.13,0.26,1.1595257651,1.119,0.028,1.119350258,0.009000000000000001,-0.002,0.009219544500000001,1.11,0.03,1.1104053314
2019-08-07 08:00:00,1.1945000000000001,0.1495,1.2038191309,0.0045000000000000005,-0.0005,0.0045276926,1.19,0.15,1.1994165248,1.1945000000000001,0.1595,1.2051018629,0.0045000000000000005,-0.0005,0.0045276926,1.19,0.16,1.2007081244
2019-08-07 08:30:00,1.165,0.151,1.1747450787,0.005,0.001,0.0050990195,1.16,0.15,1.1696580697,1.175,0.161,1.1859789206,0.005,0.001,0.0050990195,1.17,0.16,1.1808894953
2019-08-07 09:00:00,1.125,0.128,1.1322583627,0.015,-0.002,0.015132746,1.11,0.13,1.1175866857,1.125,0.138,1.1334323976,0.015,-0.002,0.015132746,1.11,0.14,1.1187939935
2019-08-07 09:30:00,1.081,0.1265,1.0883764284,0.021,-0.0035,0.0212896689,1.06,0.13,1.067941946,1.081,0.1165,1.0872595136,0.021,-0.0035,0.0212896689,1.06,0.12,1.0667708282
2019-08-07 10:00:00,1.146,0.12350000000000001,1.15263535,0.026000000000000002,-0.006500000000000001,0.0268001866,1.12,0.13,1.1275194012,1.146,0.1135,1.1516068122,0.026000000000000002,-0.006500000000000001,0.0268001866,1.12,0.12,1.1264102272
2019-08-07 10:30:00,1.093,0.121,1.0996772254,0.033,-0.009000000000000001,0.034205262800000004,1.06,0.13,1.067941946,1.103,0.111,1.1085711524,0.033,-0.009000000000000001,0.034205262800000004,1.07,0.12,1.0767079455
2019-08-07 11:00:00,1.0995,0.12050000000000001,1.1060834055,0.0395,-0.0095,0.0406263461,1.06,0.13,1.067941946,1.1095,0.1105,1.1149890134,0.0395,-0.0095,0.0406263461,1.07,0.12,1.0767079455
2019-08-07 11:30:00,1.0495,0.1285,1.057337458,0.0795,-0.021500000000000002,0.0823559348,0.97,0.15,0.9815294188,1.0495,0.1285,1.057337458,0.0795,-0.021500000000000002,0.0823559348,0.97,0.15,0.9815294188
2019-08-07 12:00:00,1.0745,0.15,1.0849194671,0.10450000000000001,-0.03,0.1087209731,0.97,0.18,0.9865596789000001,1.0745,0.16,1.0863472051,0.10450000000000001,-0.03,0.1087209731,0.97,0.19,0.9884331035
2019-08-07 12:30:00,1.1435,0.149,1.1531666185,0.10350000000000001,-0.031,0.10804281560000001,1.04,0.18,1.0554619842,1.1435,0.159,1.1545012993000001,0.10350000000000001,-0.031,0.10804281560000001,1.04,0.19,1.0572133181
2019-08-07 13:00:00,1.192,0.14400000000000002,1.2006664816,0.112,-0.036000000000000004,0.1176435294,1.08,0.18,1.0948972555,1.202,0.154,1.2118250699,0.112,-0.036000000000000004,0.1176435294,1.09,0.19,1.1064357189
2019-08-07 13:30:00,1.164,0.1405,1.1724488262000001,0.064,-0.0195,0.0669047831,1.1,0.16,1.1115754585,1.164,0.1405,1.1724488262000001,0.064,-0.0195,0.0669047831,1.1,0.16,1.1115754585
2019-08-07 14:00:00,1.1219999999999999,0.138,1.1304547757,0.07200000000000001,-0.022,0.0752861209,1.05,0.16,1.0621205205,1.1320000000000001,0.138,1.1403806382,0.07200000000000001,-0.022,0.0752861209,1.06,0.16,1.0720074627
2019-08-07 14:30:00,1.039,0.14550000000000002,1.0491383369,0.089,-0.0245,0.0923106169,0.9500000000000001,0.17,0.9650906693,1.049,0.1555,1.0604627528,0.089,-0.0245,0.0923106169,0.96,0.18,0.9767292358
2019-08-07 15:00:00,0.9460000000000001,0.1405,0.9563766256,0.106,-0.029500000000000002,0.1100284054,0.84,0.17,0.8570297544000001,0.9460000000000001,0.1505,0.9578967846,0.106,-0.029500000000000002,0.1100284054,0.84,0.18,0.8590692638
2019-08-07 15:30:00,0.9925,0.15,1.0037710147,0.1325,-0.04,0.1384061054,0.86,0.19,0.8807383266000001,0.9925,0.17,1.0069539463,0.1325,-0.04,0.1384061054,0.86,0.21,0.8852683209000001
2019-08-07 16:00:00,1.0245,0.159,1.0367647997,0.10450000000000001,-0.031,0.1090011468,0.92,0.19,0.9394147114,1.0345,0.159,1.0466476246,0.10450000000000001,-0.031,0.1090011468,0.93,0.19,0.9492101980000001
2019-08-07 16:30:00,1.039,0.14750000000000002,1.0494175766,0.139,-0.0425,0.1453521586,0.9,0.19,0.9198369421,1.039,0.14750000000000002,1.0494175766,0.139,-0.0425,0.1453521586,0.9,0.19,0.9198369421
2019-08-07 17:00:00,1.11,0.152,1.1203588711,0.13,-0.038,0.13544002360000001,0.98,0.19,0.9982484661000001,1.11,0.17200000000000001,1.1232470788,0.13,-0.038,0.13544002360000001,0.98,0.21,1.0022474744
2019-08-07 17:30:00,1.1785,0.1665,1.190203554,0.0785,-0.0235,0.0819420527,1.1,0.19,1.1162884932,1.1785,0.1865,1.1931657471000001,0.0785,-0.0235,0.0819420527,1.1,0.21,1.1198660634
2019-08-07 18:00:00,1.251,0.1715,1.2627007761,0.121,-0.0385,0.1269773602,1.13,0.21,1.1493476411,1.251,0.1715,1.2627007761,0.121,-0.0385,0.1269773602,1.13,0.21,1.1493476411
2019-08-07 18:30:00,1.304,0.163,1.314148013,0.114,-0.037,0.11985407790000001,1.19,0.2,1.2066896867,1.304,0.17300000000000001,1.3154257866,0.114,-0.037,0.11985407790000001,1.19,0.21,1.2083873551
2019-08-07 19:00:00,1.308,0.148,1.316346459,0.068,-0.022,0.0714702735,1.24,0.17,1.2515989773,1.308,0.158,1.3175082542,0.068,-0.022,0.0714702735,1.24,0.18,1.2529964086
2019-08-07 19:30:00,1.271,0.1495,1.2797621849,0.061,-0.0205,0.0643525446,1.21,0.17,1.2218837915,1.271,0.1595,1.2809688716,0.061,-0.0205,0.0643525446,1.21,0.18,1.2233151679
2019-08-07 20:00:00,1.2835,0.145,1.2916645269,0.07350000000000001,-0.025,0.0776353657,1.21,0.17,1.2218837915,1.2835,0.155,1.2928252976,0.07350000000000001,-0.025,0.0776353657,1.21,0.18,1.2233151679
2019-08-07 20:30:00,1.254,0.1255,1.2602643572,0.044,-0.0145,0.046327637500000005,1.21,0.14,1.2180722474,1.254,0.1355,1.2612994292,0.044,-0.0145,0.046327637500000005,1.21,0.15,1.2192620719
2019-08-07 21:00:00,1.2455,0.1245,1.2517070344,0.0455,-0.0155,0.0480676606,1.2,0.14,1.2081390648,1.2455,0.1345,1.2527411943,0.0455,-0.0155,0.0480676606,1.2,0.15,1.2093386622
2019-08-07 21:30:00,1.2555,0.1275,1.2619574082,0.035500000000000004,-0.0125,0.037636418500000005,1.22,0.14,1.2280065146,1.2655,0.1375,1.2729479565,0.035500000000000004,-0.0125,0.037636418500000005,1.23,0.15,1.2391125857
2019-08-07 22:00:00,1.221,0.5155000000000001,1.3253607998999999,0.041,-0.0145,0.0434885042,1.18,0.53,1.2935609765,1.161,-0.2645,1.1907481892,0.041,-0.0145,0.0434885042,1.12,-0.25,1.1475626345
2019-08-07 22:30:00,1.1085,0.113,1.1142446993,0.018500000000000003,-0.007,0.0197800404,1.09,0.12,1.09658561,1.1085,0.113,1.1142446993,0.018500000000000003,-0.007,0.0197800404,1.09,0.12,1.09658561
2019-08-07 23:00:00,1.0215,0.091,1.0255453427,0.0015,0.001,0.0018027756000000002,1.02,0.09,1.02396289,1.0315,0.121,1.0385726985,0.0015,0.001,0.0018027756000000002,1.03,0.12,1.0369667304
2019-08-07 23:30:00,0.9325,0.079,0.9358403977,0.0025,-0.001,0.0026925824,0.93,0.08,0.9334345183,0.9425,0.079,0.9458050803,0.0025,-0.001,0.0026925824,0.9400000000000001,0.08,0.9433981132
2019-08-08 00:00:00,0.858,0.0775,0.8614930354,0.008,-0.0025,0.0083815273,0.85,0.08,0.8537564055,0.868,0.0775,0.8714529534000001,0.008,-0.0025,0.0083815273,0.86,0.08,0.8637129153
2019-08-08 00:30:00,0.8210000000000001,0.0765,0.8245563959000001,0.011,-0.0035,0.011543396400000001,0.81,0.08,0.8139410298,0.8310000000000001,0.0765,0.8345137806,0.011,-0.0035,0.011543396400000001,0.8200000000000001,0.08,0.8238931970000001
2019-08-08 01:00:00,0.7865000000000001,0.0575,0.7885990743,0.006500000000000001,-0.0025,0.0069641941,0.78,0.06,0.7823042886,0.7965,0.0775,0.8002615198,0.006500000000000001,-0.0025,0.0069641941,0.79,0.08,0.7940403012
2019-08-08 01:30:00,0.796,0.044500000000000005,0.7972429053000001,0.016,-0.0055000000000000005,0.0169189243,0.78,0.05,0.7816009212,0.806,0.0745,0.8094357603000001,0.016,-0.0055000000000000005,0.0169189243,0.79,0.08,0.7940403012
2019-08-08 02:00:00,0.792,0.046,0.7933347339,0.012,-0.004,0.012649110600000001,0.78,0.05,0.7816009212,0.802,0.076,0.8055929493,0.012,-0.004,0.012649110600000001,0.79,0.08,0.7940403012
2019-08-08 02:30:00,0.7725000000000001,0.046,0.7738683674,0.0125,-0.004,0.0131244047,0.76,0.05,0.7616429610000001,0.7825000000000001,0.056,0.7845012747,0.0125,-0.004,0.0131244047,0.77,0.06,0.7723341246000001
2019-08-08 03:00:00,0.7545000000000001,0.045,0.7558407570000001,0.0145,-0.005,0.0153378617,0.74,0.05,0.7416872656,0.7645000000000001,0.055,0.7664758639,0.0145,-0.005,0.0153378617,0.75,0.06,0.7523961722
2019-08-08 03:30:00,0.7965,0.07100000000000001,0.7996582082,0.026500000000000003,-0.009000000000000001,0.0279866039,0.77,0.08,0.7741446893,0.8065,0.07100000000000001,0.8096192006,0.026500000000000003,-0.009000000000000001,0.0279866039,0.78,0.08,0.7840918314
2019-08-08 04:00:00,0.8220000000000001,0.076,0.8255059055,0.012,-0.004,0.012649110600000001,0.81,0.08,0.8139410298,0.8320000000000001,0.076,0.835463943,0.012,-0.004,0.012649110600000001,0.8200000000000001,0.08,0.8238931970000001
2019-08-08 04:30:00,0.7915000000000001,0.0795,0.7954825579,0.0015,-0.0005,0.0015811388,0.79,0.08,0.7940403012,0.8015,0.0795,0.8054331133,0.0015,-0.0005,0.0015811388,0.8,0.08,0.8039900497
2019-08-08 05:00:00,0.8160000000000001,0.078,0.8197194642000001,0.006,-0.002,0.0063245553000000005,0.81,0.08,0.8139410298,0.8260000000000001,0.078,0.829674635,0.006,-0.002,0.0063245553000000005,0.8200000000000001,0.08,0.8238931970000001
2019-08-08 05:30:00,0.865,0.078,0.8685096430000001,0.005,-0.002,0.0053851648,0.86,0.08,0.8637129153,0.865,0.078,0.8685096430000001,0.005,-0.002,0.0053851648,0.86,0.08,0.8637129153
2019-08-08 06:00:00,0.871,0.08950000000000001,0.8755862322,0.001,-0.0005,0.0011180340000000002,0.87,0.09,0.8746427842000001,0.881,0.1095,0.8877788294000001,0.001,-0.0005,0.0011180340000000002,0.88,0.11,0.8868483523
2019-08-08 06:30:00,0.9215000000000001,0.0915,0.9260315869,0.0015,0.0015,0.0021213203,0.92,0.09,0.9243916919,0.9215000000000001,0.1115,0.9282211482,0.0015,0.0015,0.0021213203,0.92,0.11,0.9265527508
2019-08-08 07:00:00,0.991,0.161,1.0039930279,0.001,0.001,0.0014142136,0.99,0.16,1.0028459503,0.981,0.041,0.981856405,0.001,0.001,0.0014142136,0.98,0.04,0.9808159868
2019-08-08 07:30:00,1.072,0.14250000000000002,1.0814297249,0.002,0.0025,0.0032015621000000003,1.07,0.14,1.0791200119,1.072,0.1125,1.0778869375,0.002,0.0025,0.0032015621000000003,1.07,0.11,1.0756393448
2019-08-08 08:00:00,1.1035,0.121,1.1101140707,0.0035,0.001,0.0036400549,1.1,0.12,1.1065260955,1.1135,0.121,1.120055021,0.0035,0.001,0.0036400549,1.11,0.12,1.116467644
2019-08-08 08:30:00,1.157,0.121,1.1633099329,0.007,0.001,0.007071067800000001,1.15,0.12,1.1562439189,1.167,0.14100000000000001,1.1754871331,0.007,0.001,0.007071067800000001,1.16,0.14,1.1684177335
2019-08-08 09:00:00,1.146,0.12250000000000001,1.152528633,0.006,0.0025,0.006500000000000001,1.1400000000000001,0.12,1.1462983905,1.156,0.14250000000000002,1.1647498659,0.006,0.0025,0.006500000000000001,1.15,0.14,1.158490397
2019-08-08 09:30:00,1.173,0.1605,1.1839295798,0.013000000000000001,0.0005,0.013009611800000001,1.16,0.16,1.1709824935,1.183,0.1705,1.1952235147,0.013000000000000001,0.0005,0.013009611800000001,1.17,0.17,1.1822859214
2019-08-08 10:00:00,1.1445,0.159,1.1554917784,0.0145,-0.001,0.0145344419,1.13,0.16,1.1412712211,1.1445,0.169,1.1569102169,0.0145,-0.001,0.0145344419,1.13,0.17,1.1427160627
2019-08-08 10:30:00,1.11,0.1595,1.121401021,0.02,-0.0005,0.020006249,1.09,0.16,1.1016805345,1.11,0.1695,1.1228669779,0.02,-0.0005,0.020006249,1.09,0.17,1.1031772296
2019-08-08 11:00:00,1.049,0.157,1.0606837417,0.029,-0.003,0.029154759500000002,1.02,0.16,1.0324727599,1.059,0.167,1.0720867502,0.029,-0.003,0.029154759500000002,1.03,0.17,1.0439348639
2019-08-08 11:30:00,1.056,0.154,1.0671700895,0.036000000000000004,-0.006,0.0364965752,1.02,0.16,1.0324727599,1.066,0.164,1.0785416079,0.036000000000000004,-0.006,0.0364965752,1.03,0.17,1.0439348639
2019-08-08 12:00:00,1.066,0.1545,1.0771379902,0.036000000000000004,-0.0055000000000000005,0.0364177155,1.03,0.16,1.0423531072,1.066,0.1645,1.0786177497,0.036000000000000004,-0.0055000000000000005,0.0364177155,1.03,0.17,1.0439348639
2019-08-08 12:30:00,1.063,0.1545,1.0741690975,0.033,-0.0055000000000000005,0.0334551939,1.03,0.16,1.0423531072,1.063,0.1645,1.0756529412,0.033,-0.0055000000000000005,0.0334551939,1.03,0.17,1.0439348639
2019-08-08 13:00:00,1.0215,0.153,1.0328945977,0.0415,-0.007,0.042086221,0.98,0.16,0.992975327,1.0215,0.163,1.0344231484,0.0415,-0.007,0.042086221,0.98,0.17,0.9946356117
2019-08-08 13:30:00,0.9745,0.155,0.9867498417,0.0345,-0.005,0.034860436,0.9400000000000001,0.16,0.9535197953000001,0.9845,0.165,0.9982310604,0.0345,-0.005,0.034860436,0.9500000000000001,0.17,0.9650906693
2019-08-08 14:00:00,0.9225000000000001,0.152,0.9349386343,0.0425,-0.008,0.0432463871,0.88,0.16,0.894427191,0.9325,0.162,0.9464672472000001,0.0425,-0.008,0.0432463871,0.89,0.17,0.9060905032000001
2019-08-08 14:30:00,0.876,0.1275,0.8852300548,0.056,-0.0125,0.0573781317,0.8200000000000001,0.14,0.8318653737,0.886,0.1575,0.8998901322,0.056,-0.0125,0.0573781317,0.8300000000000001,0.17,0.8472307832
2019-08-08 15:00:00,0.9145000000000001,0.135,0.9244107583000001,0.0345,-0.005,0.034860436,0.88,0.14,0.8910667764,0.9145000000000001,0.135,0.9244107583000001,0.0345,-0.005,0.034860436,0.88,0.14,0.8910667764
2019-08-08 15:30:00,0.996,0.13,1.0044481072,0.046,-0.01,0.0470744092,0.9500000000000001,0.14,0.9602603814,0.996,0.13,1.0044481072,0.046,-0.01,0.0470744092,0.9500000000000001,0.14,0.9602603814
2019-08-08 16:00:00,1.0195,0.152,1.0307687665,0.0395,-0.008,0.0403019851,0.98,0.16,0.992975327,1.0195,0.152,1.0307687665,0.0395,-0.008,0.0403019851,0.98,0.16,0.992975327
2019-08-08 16:30:00,1.0535,0.15,1.0641251101,0.043500000000000004,-0.01,0.0446346278,1.01,0.16,1.0225947389,1.0635,0.15,1.0740261868,0.043500000000000004,-0.01,0.0446346278,1.02,0.16,1.0324727599
2019-08-08 17:00:00,1.1455,0.1855,1.1604225523,0.0555,-0.0145,0.05736288,1.09,0.2,1.1081967334,1.1555,0.1855,1.1702950483,0.0555,-0.0145,0.05736288,1.1,0.2,1.1180339887
2019-08-08 17:30:00,1.203,0.185,1.2171417337000001,0.053,-0.015,0.0550817574,1.15,0.2,1.167261753,1.203,0.20500000000000002,1.2203417554,0.053,-0.015,0.0550817574,1.15,0.22,1.1708543889
2019-08-08 18:00:00,1.2625,0.181,1.27540866,0.0625,-0.019,0.0653241915,1.2,0.2,1.2165525061,1.2725,0.201,1.288276853,0.0625,-0.019,0.0653241915,1.21,0.22,1.2298373876
2019-08-08 18:30:00,1.357,0.188,1.3699609483000001,0.097,-0.032,0.1021420579,1.26,0.22,1.2790621564,1.357,0.188,1.3699609483000001,0.097,-0.032,0.1021420579,1.26,0.22,1.2790621564
2019-08-08 19:00:00,1.3465,0.1675,1.3568782186,0.0665,-0.022500000000000003,0.0702032763,1.28,0.19,1.2940247293,1.3565,0.1675,1.36680229,0.0665,-0.022500000000000003,0.0702032763,1.29,0.19,1.3039171753
2019-08-08 19:30:00,1.333,0.1525,1.3416949169,0.053,-0.0175,0.055814424700000004,1.28,0.17,1.2912397144,1.343,0.1525,1.3516305893,0.053,-0.0175,0.055814424700000004,1.29,0.17,1.3011533345
2019-08-08 20:00:00,1.351,0.14650000000000002,1.3589198836,0.07100000000000001,-0.0235,0.0747880338,1.28,0.17,1.2912397144,1.361,0.14650000000000002,1.3688620274,0.07100000000000001,-0.0235,0.0747880338,1.29,0.17,1.3011533345
2019-08-08 20:30:00,1.34,0.136,1.3468838109,0.1,-0.034,0.1056219674,1.24,0.17,1.2515989773,1.35,0.136,1.3568330774000001,0.1,-0.034,0.1056219674,1.25,0.17,1.2615070353
2019-08-08 21:00:00,1.2505,0.1115,1.2554610707,0.0805,-0.0285,0.0853961357,1.17,0.14,1.1783462988,1.2605,0.12150000000000001,1.2663421733,0.0805,-0.0285,0.0853961357,1.18,0.15,1.1894956915
2019-08-08 21:30:00,1.258,0.10200000000000001,1.2621283611,0.108,-0.038,0.11449017430000001,1.15,0.14,1.158490397,1.258,0.112,1.2629758509,0.108,-0.038,0.11449017430000001,1.15,0.15,1.1597413505
2019-08-08 22:00:00,1.1825,0.091,1.1859963111,0.0825,-0.029,0.08744855630000001,1.1,0.12,1.1065260955,1.1925,0.101,1.1967695058,0.0825,-0.029,0.08744855630000001,1.11,0.13,1.1175866857
2019-08-08 22:30:00,1.105,0.227,1.1280753521,0.065,-0.023,0.0689492567,1.04,0.25,1.0696261029,1.095,-0.023,1.0952415259,0.065,-0.023,0.0689492567,1.03,0.0,1.03
2019-08-08 23:00:00,1.013,0.221,1.0368268901,0.083,-0.029,0.08792041860000001,0.93,0.25,0.9630160954,1.003,-0.029,1.0034191547,0.083,-0.029,0.08792041860000001,0.92,0.0,0.92
2019-08-08 23:30:00,0.9375,0.08600000000000001,0.9414362697,0.0675,-0.024,0.0716397236,0.87,0.11,0.8769264507000001,0.9475,0.096,0.952350907,0.0675,-0.024,0.0716397236,0.88,0.12,0.8881441324
2019-08-09 00:00:00,0.8635,0.07200000000000001,0.8664965378,0.1635,-0.058,0.1734827081,0.7000000000000001,0.13,0.7119691005000001,0.8735,0.082,0.8773404413,0.1635,-0.058,0.1734827081,0.71,0.14,0.7236711961000001
2019-08-09 00:30:00,0.854,0.0955,0.8593231348,0.154,-0.0545,0.1633592666,0.7000000000000001,0.15,0.7158910532,0.864,0.0955,0.8692618995,0.154,-0.0545,0.1633592666,0.71,0.15,0.7256721023
2019-08-09 01:00:00,0.845,0.0985,0.8507216055,0.145,-0.051500000000000004,0.1538741369,0.7000000000000001,0.15,0.7158910532,0.855,0.0985,0.8606551284,0.145,-0.051500000000000004,0.1538741369,0.71,0.15,0.7256721023
2019-08-09 01:30:00,0.854,0.10650000000000001,0.8606150417,0.124,-0.043500000000000004,0.1314087136,0.73,0.15,0.7452516354000001,0.864,0.10650000000000001,0.8705390571,0.124,-0.043500000000000004,0.1314087136,0.74,0.15,0.7550496672
2019-08-09 02:00:00,0.8575,0.09050000000000001,0.8622624310000001,0.1675,-0.059500000000000004,0.1777540436,0.6900000000000001,0.15,0.7061161378,0.8675,0.1105,0.8745092910000001,0.1675,-0.059500000000000004,0.1777540436,0.7000000000000001,0.17,0.7203471385
2019-08-09 02:30:00,0.8315,0.111,0.8388761828,0.1115,-0.039,0.1181238757,0.72,0.15,0.7354590403,0.8415,0.101,0.8475395271,0.1115,-0.039,0.1181238757,0.73,0.14,0.7433034374
2019-08-09 03:00:00,0.8145,0.0915,0.8196233891,0.1645,-0.0585,0.1745923824,0.65,0.15,0.6670832032,0.8245,0.1015,0.8307240818,0.1645,-0.0585,0.1745923824,0.66,0.16,0.6791170739
2019-08-09 03:30:00,0.7925000000000001,0.0775,0.7962804154,0.2025,-0.07250000000000001,0.2150871916,0.59,0.15,0.6087692502000001,0.8025,0.08750000000000001,0.8072561551,0.2025,-0.07250000000000001,0.2150871916,0.6000000000000001,0.16,0.6209669879
2019-08-09 04:00:00,0.756,0.059500000000000004,0.7583378205,0.196,-0.07050000000000001,0.2082936629,0.56,0.13,0.5748912941000001,0.766,0.0695,0.7691464425000001,0.196,-0.07050000000000001,0.2082936629,0.5700000000000001,0.14,0.5869412236
2019-08-09 04:30:00,0.6900000000000001,0.031,0.6906960258,0.22,-0.079,0.23375414430000002,0.47000000000000003,0.11,0.4827007354,0.7000000000000001,0.041,0.7011996863000001,0.22,-0.079,0.23375414430000002,0.48,0.12,0.4947726751
2019-08-09 05:00:00,0.797,0.032,0.7976421503000001,0.217,-0.078,0.23059271450000002,0.58,0.11,0.5903388857,0.8170000000000001,0.062,0.8193491319,0.217,-0.078,0.23059271450000002,0.6000000000000001,0.14,0.6161168720000001
2019-08-09 05:30:00,0.7945,0.049,0.7960095791,0.2245,-0.081,0.23866556100000003,0.5700000000000001,0.13,0.5846366393,0.8045,0.059000000000000004,0.8066605544000001,0.2245,-0.081,0.23866556100000003,0.58,0.14,0.5966573556
2019-08-09 06:00:00,0.8220000000000001,0.105,0.8286790694,0.182,-0.065,0.19325889370000002,0.64,0.17,0.6621933252000001,0.8220000000000001,0.035,0.8227447964,0.182,-0.065,0.19325889370000002,0.64,0.1,0.6477653896000001
2019-08-09 06:30:00,0.877,0.0765,0.8803301937,0.20700000000000002,-0.07350000000000001,0.2196616717,0.67,0.15,0.6865857558,0.887,0.08650000000000001,0.8912077479,0.20700000000000002,-0.07350000000000001,0.2196616717,0.68,0.16,0.6985699679
2019-08-09 07:00:00,0.964,0.089,0.9680996849000001,0.17400000000000002,-0.061,0.18438275410000002,0.79,0.15,0.8041144197000001,0.974,0.099,0.9790183859,0.17400000000000002,-0.061,0.18438275410000002,0.8,0.16,0.8158431222
2019-08-09 07:30:00,1.0865,0.126,1.0937816281,0.1565,-0.054,0.1655543717,0.93,0.18,0.9472592042,1.0865,0.126,1.0937816281,0.1565,-0.054,0.1655543717,0.93,0.18,0.9472592042
2019-08-09 08:00:00,1.1535,0.24,1.1782029749,0.0935,-0.03,0.0981949591,1.06,0.27,1.0938464243000001,1.1435,0.07,1.1456405414,0.0935,-0.03,0.0981949591,1.05,0.1,1.0547511555
2019-08-09 08:30:00,1.209,0.161,1.219672907,0.149,-0.049,0.1568502471,1.06,0.21,1.0806016842,1.199,0.171,1.2111325278,0.149,-0.049,0.1568502471,1.05,0.22,1.0728000746
2019-08-09 09:00:00,1.206,0.1655,1.2173028588,0.246,-0.0845,0.26010815060000003,0.96,0.25,0.9920181450000001,1.216,0.1655,1.2272107602,0.246,-0.0845,0.26010815060000003,0.97,0.25,1.0016985575
2019-08-09 09:30:00,1.2365,0.17450000000000002,1.2487523774,0.2165,-0.0755,0.2292869381,1.02,0.25,1.0501904589,1.2465,0.17450000000000002,1.2586550361,0.2165,-0.0755,0.2292869381,1.03,0.25,1.0599056562
2019-08-09 10:00:00,1.2,0.17,1.211981848,0.18,-0.06,0.1897366596,1.02,0.23,1.0456098699,1.21,0.17,1.2218837915,0.18,-0.06,0.1897366596,1.03,0.23,1.0553672347
2019-08-09 10:30:00,1.172,0.1535,1.182009412,0.222,-0.0765,0.2348110943,0.9500000000000001,0.23,0.9774456507,1.182,0.1535,1.1919254381,0.222,-0.0765,0.2348110943,0.96,0.23,0.9871676656
2019-08-09 11:00:00,1.2515,0.14850000000000002,1.2602795325,0.2315,-0.0815,0.24542717860000002,1.02,0.23,1.0456098699,1.2615,0.14850000000000002,1.2702104156,0.2315,-0.0815,0.24542717860000002,1.03,0.23,1.0553672347
2019-08-09 11:30:00,1.219,0.151,1.2283167343999999,0.229,-0.079,0.24224367900000002,0.99,0.23,1.0163660758,1.229,0.151,1.238241495,0.229,-0.079,0.24224367900000002,1.0,0.23,1.026109156
2019-08-09 12:00:00,1.2775,0.164,1.2879837926,0.1975,-0.066,0.208236044,1.08,0.23,1.1042191811,1.2875,0.164,1.2979030203,0.1975,-0.066,0.208236044,1.09,0.23,1.1140017953
2019-08-09 12:30:00,1.2635,0.165,1.2742280997,0.1935,-0.065,0.2041255741,1.07,0.23,1.0944404963,1.2735,0.165,1.2841445596,0.1935,-0.065,0.2041255741,1.08,0.23,1.1042191811
2019-08-09 13:00:00,1.2175,0.1615,1.2281646877,0.20750000000000002,-0.0685,0.21851430160000002,1.01,0.23,1.035857133,1.2275,0.1615,1.2380785516000001,0.20750000000000002,-0.0685,0.21851430160000002,1.02,0.23,1.0456098699
2019-08-09 13:30:00,1.1844999999999999,0.1605,1.1953244329000001,0.2645,-0.08950000000000001,0.2792319824,0.92,0.25,0.9533624704,1.1945000000000001,0.1605,1.2052346245,0.2645,-0.08950000000000001,0.2792319824,0.93,0.25,0.9630160954
2019-08-09 14:00:00,1.108,0.232,1.1320282682,0.258,-0.088,0.27259493760000003,0.85,0.32,0.9082400564,1.098,0.022,1.0982203786,0.258,-0.088,0.27259493760000003,0.84,0.11,0.8471717653
2019-08-09 14:30:00,1.175,0.11750000000000001,1.1808603855,0.23500000000000001,-0.0825,0.2490607356,0.9400000000000001,0.2,0.9610411021,1.175,0.11750000000000001,1.1808603855,0.23500000000000001,-0.0825,0.2490607356,0.9400000000000001,0.2,0.9610411021
2019-08-09 15:00:00,1.1115,0.1135,1.117279956,0.2515,-0.08650000000000001,0.26595958340000003,0.86,0.2,0.8829496022000001,1.1215,0.1135,1.1272286813,0.2515,-0.08650000000000001,0.26595958340000003,0.87,0.2,0.8926925563
2019-08-09 15:30:00,1.174,0.1145,1.1795703667,0.244,-0.0855,0.2585464175,0.93,0.2,0.9512623192,1.184,0.1345,1.1916149756,0.244,-0.0855,0.2585464175,0.9400000000000001,0.22,0.9654014709000001
2019-08-09 16:00:00,1.221,0.1625,1.2317659071,0.251,-0.08750000000000001,0.2658143149,0.97,0.25,1.0016985575,1.231,0.1625,1.2416792058000001,0.251,-0.08750000000000001,0.2658143149,0.98,0.25,1.0113851887
2019-08-09 16:30:00,1.2285,0.1715,1.240413036,0.2285,-0.0785,0.2416081538,1.0,0.25,1.0307764064,1.2385,0.1715,1.2503177596000001,0.2285,-0.0785,0.2416081538,1.01,0.25,1.0404806582
2019-08-09 17:00:00,1.2865,0.20600000000000002,1.3028884258,0.2165,-0.074,0.2287973995,1.07,0.28,1.1060289327,1.2965,0.176,1.3083914743,0.2165,-0.074,0.2287973995,1.08,0.25,1.1085576214
2019-08-09 17:30:00,1.3305,0.176,1.342090254,0.24050000000000002,-0.084,0.2547474239,1.09,0.26,1.1205802069,1.3405,0.186,1.3533426211,0.24050000000000002,-0.084,0.2547474239,1.1,0.27,1.1326517558
2019-08-09 18:00:00,1.381,0.176,1.3921698891,0.241,-0.084,0.2552195134,1.1400000000000001,0.26,1.1692732786,1.391,0.186,1.4033805614000001,0.241,-0.084,0.2552195134,1.15,0.27,1.1812705025
2019-08-09 18:30:00,1.4295,0.17200000000000001,1.439810491,0.2495,-0.088,0.2645642644,1.18,0.26,1.2083045974,1.4395,0.182,1.4509597686,0.2495,-0.088,0.2645642644,1.19,0.27,1.2202458769
2019-08-09 19:00:00,1.427,0.17200000000000001,1.4373284245,0.247,-0.088,0.2622079328,1.18,0.26,1.2083045974,1.437,0.162,1.4461026934,0.247,-0.088,0.2622079328,1.19,0.25,1.2159769735000001
2019-08-09 19:30:00,1.3385,0.129,1.3447019186,0.2285,-0.081,0.2424319492,1.11,0.21,1.129690223,1.3485,0.139,1.3556449572,0.2285,-0.081,0.2424319492,1.12,0.22,1.1414026459
2019-08-09 20:00:00,1.1965,0.0565,1.1978332522,0.23650000000000002,-0.0835,0.2508076953,0.96,0.14,0.9701546269,1.2065000000000001,0.0665,1.2083312874,0.23650000000000002,-0.0835,0.2508076953,0.97,0.15,0.9815294188
2019-08-09 20:30:00,1.1455,0.04,1.1461981722,0.2255,-0.08,0.2392702447,0.92,0.12,0.9277930804000001,1.1555,0.05,1.1565812769,0.2255,-0.08,0.2392702447,0.93,0.13,0.9390420651
2019-08-09 21:00:00,1.131,0.045,1.1318948714000001,0.211,-0.075,0.2239330257,0.92,0.12,0.9277930804000001,1.141,0.055,1.1423248225,0.211,-0.075,0.2239330257,0.93,0.13,0.9390420651
2019-08-09 21:30:00,1.107,0.051000000000000004,1.108174174,0.247,-0.089,0.26254523420000003,0.86,0.14,0.8713208364,1.107,0.061,1.1086793946,0.247,-0.089,0.26254523420000003,0.86,0.15,0.8729833904000001
2019-08-09 22:00:00,1.0495,0.1975,1.0679215795,0.2295,-0.0825,0.2438780433,0.8200000000000001,0.28,0.8664871609,1.0295,-0.1325,1.0379915703,0.2295,-0.0825,0.2438780433,0.8,-0.05,0.8015609771000001
2019-08-09 22:30:00,0.971,0.0335,0.9715777118000001,0.241,-0.08650000000000001,0.2560532171,0.73,0.12,0.7397972695,0.981,0.0335,0.9815718262,0.241,-0.08650000000000001,0.2560532171,0.74,0.12,0.7496665926
2019-08-09 23:00:00,0.9395,0.0375,0.9402481056,0.2295,-0.0825,0.2438780433,0.71,0.12,0.7200694411,0.9495,0.0375,0.9502402328,0.2295,-0.0825,0.2438780433,0.72,0.12,0.7299315036
2019-08-09 23:30:00,0.874,0.046,0.8752096892000001,0.234,-0.084,0.24862019230000001,0.64,0.13,0.6530696747,0.874,0.066,0.8764884483000001,0.234,-0.084,0.24862019230000001,0.64,0.15,0.6573431372
2019-08-10 00:00:00,0.802,0.034,0.8027203747,0.212,-0.076,0.2252110122,0.59,0.11,0.6001666435,0.812,0.044,0.8131912444,0.212,-0.076,0.2252110122,0.6000000000000001,0.12,0.6118823416
2019-08-10 00:30:00,0.773,0.033,0.7737040778000001,0.213,-0.077,0.2264906179,0.56,0.11,0.5707013229,0.783,0.043000000000000003,0.7841798263,0.213,-0.077,0.2264906179,0.5700000000000001,0.12,0.5824946352
2019-08-10 01:00:00,0.763,0.029500000000000002,0.7635700688,0.223,-0.0805,0.23708490040000002,0.54,0.11,0.5510898293000001,0.763,0.0395,0.7640217602,0.223,-0.0805,0.23708490040000002,0.54,0.12,0.5531726674
2019-08-10 01:30:00,0.7495,0.0345,0.7502936092,0.20950000000000002,-0.0755,0.2226892454,0.54,0.11,0.5510898293000001,0.7495,0.044500000000000005,0.7508198852,0.20950000000000002,-0.0755,0.2226892454,0.54,0.12,0.5531726674
2019-08-10 02:00:00,0.7585000000000001,0.031,0.7591332228000001,0.2185,-0.079,0.23234295770000002,0.54,0.11,0.5510898293000001,0.7585000000000001,0.041,0.7596072999,0.2185,-0.079,0.23234295770000002,0.54,0.12,0.5531726674
2019-08-10 02:30:00,0.6995,0.0035,0.6995087562,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.46,0.09,0.4687216658,0.7195,0.0335,0.7202794597000001,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.48,0.12,0.4947726751
2019-08-10 03:00:00,0.6735,0.002,0.6735029696,0.24350000000000002,-0.088,0.2589135956,0.43,0.09,0.4393176527,0.6835,0.032,0.6842486756,0.24350000000000002,-0.088,0.2589135956,0.44,0.12,0.45607017
2019-08-10 03:30:00,0.671,0.0025,0.6710046572,0.241,-0.08750000000000001,0.25639276510000003,0.43,0.09,0.4393176527,0.681,0.0325,0.6817750729000001,0.241,-0.08750000000000001,0.25639276510000003,0.44,0.12,0.45607017
2019-08-10 04:00:00,0.6465000000000001,0.001,0.6465007734,0.24650000000000002,-0.089,0.2620748939,0.4,0.09,0.41000000000000003,0.6665,0.031,0.6672205408,0.24650000000000002,-0.089,0.2620748939,0.42,0.12,0.4368065934
2019-08-10 04:30:00,0.645,0.0015,0.6450017442,0.245,-0.08850000000000001,0.2604942418,0.4,0.09,0.41000000000000003,0.665,0.0315,0.6657456346,0.245,-0.08850000000000001,0.2604942418,0.42,0.12,0.4368065934
2019-08-10 05:00:00,0.685,0.0015,0.6850016423,0.245,-0.08850000000000001,0.2604942418,0.44,0.09,0.4491102315,0.685,0.0315,0.6857238876,0.245,-0.08850000000000001,0.2604942418,0.44,0.12,0.45607017
2019-08-10 05:30:00,0.687,0.0005,0.687000182,0.247,-0.08950000000000001,0.2627151499,0.44,0.09,0.4491102315,0.687,0.030500000000000003,0.6876767046000001,0.247,-0.08950000000000001,0.2627151499,0.44,0.12,0.45607017
2019-08-10 06:00:00,0.7165,0.030500000000000003,0.7171488688000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.47000000000000003,0.12,0.48507731340000004,0.7265,0.030500000000000003,0.7271399453,0.24650000000000002,-0.08950000000000001,0.2622451143,0.48,0.12,0.4947726751
2019-08-10 06:30:00,0.788,0.3785,0.8741889098000001,0.228,-0.0815,0.2421285815,0.56,0.46,0.7247068373000001,0.758,-0.3015,0.8157611476000001,0.228,-0.0815,0.2421285815,0.53,-0.22,0.5738466694000001
2019-08-10 07:00:00,0.876,0.07200000000000001,0.8789539237,0.246,-0.088,0.2612661478,0.63,0.16,0.65,0.886,0.07200000000000001,0.8889206939000001,0.246,-0.088,0.2612661478,0.64,0.16,0.6596969001
2019-08-10 07:30:00,0.967,0.07150000000000001,0.9696397527,0.247,-0.08850000000000001,0.2623761613,0.72,0.16,0.7375635566000001,0.977,0.07150000000000001,0.9796128062,0.247,-0.08850000000000001,0.2623761613,0.73,0.16,0.7473285757
2019-08-10 08:00:00,1.0275,0.07100000000000001,1.0299501202,0.24750000000000003,-0.089,0.2630156839,0.78,0.16,0.7962411695,1.0375,0.07100000000000001,1.0399265599,0.24750000000000003,-0.089,0.2630156839,0.79,0.16,0.8060397013
2019-08-10 08:30:00,1.104,0.5075000000000001,1.2150605952,0.234,-0.0825,0.2481174117,0.87,0.59,1.0511898021,1.054,-0.3325,1.105202357,0.234,-0.0825,0.2481174117,0.8200000000000001,-0.25,0.8572630868000001
2019-08-10 09:00:00,1.1805,0.548,1.3014930849,0.2305,-0.082,0.2446512824,0.9500000000000001,0.63,1.1399122773,1.1205,-0.352,1.1744889314,0.2305,-0.082,0.2446512824,0.89,-0.27,0.9300537619
2019-08-10 09:30:00,1.1865,0.10300000000000001,1.190962321,0.24650000000000002,-0.08700000000000001,0.2614024675,0.9400000000000001,0.19,0.9590099061,1.1865,0.113,1.1918688057,0.24650000000000002,-0.08700000000000001,0.2614024675,0.9400000000000001,0.2,0.9610411021
2019-08-10 10:00:00,1.1844999999999999,0.10400000000000001,1.1890568742,0.24450000000000002,-0.08600000000000001,0.2591838151,0.9400000000000001,0.19,0.9590099061,1.1844999999999999,0.114,1.1899732140000001,0.24450000000000002,-0.08600000000000001,0.2591838151,0.9400000000000001,0.2,0.9610411021
2019-08-10 10:30:00,1.15,0.0815,1.1528843176999999,0.25,-0.08850000000000001,0.2652022813,0.9,0.17,0.9159148432,1.16,0.0815,1.1628595143,0.25,-0.08850000000000001,0.2652022813,0.91,0.17,0.9257429449000001
2019-08-10 11:00:00,1.0825,0.0795,1.0854153583,0.2325,-0.0805,0.2460416631,0.85,0.16,0.8649277426,1.0925,0.0795,1.0953887438,0.2325,-0.0805,0.2460416631,0.86,0.16,0.8747571091
2019-08-10 11:30:00,1.0525,0.075,1.0551688254,0.2525,-0.085,0.2664230658,0.8,0.16,0.8158431222,1.0525,0.075,1.0551688254,0.2525,-0.085,0.2664230658,0.8,0.16,0.8158431222
2019-08-10 12:00:00,1.1195,0.077,1.1221449327,0.23950000000000002,-0.083,0.2534743577,0.88,0.16,0.894427191,1.1295,0.077,1.1321215703,0.23950000000000002,-0.083,0.2534743577,0.89,0.16,0.9042676595
2019-08-10 12:30:00,1.147,0.07350000000000001,1.1493525351,0.247,-0.08650000000000001,0.26170833,0.9,0.16,0.9141115906,1.157,0.07350000000000001,1.1593322431,0.247,-0.08650000000000001,0.26170833,0.91,0.16,0.9239588735
2019-08-10 13:00:00,1.1515,0.07200000000000001,1.1537487811,0.2515,-0.088,0.266451215,0.9,0.16,0.9141115906,1.1615,0.07200000000000001,1.1637294574000001,0.2515,-0.088,0.266451215,0.91,0.16,0.9239588735
2019-08-10 13:30:00,1.121,0.07350000000000001,1.1234069832,0.251,-0.08650000000000001,0.26548681700000004,0.87,0.16,0.8845903006,1.121,0.07350000000000001,1.1234069832,0.251,-0.08650000000000001,0.26548681700000004,0.87,0.16,0.8845903006
2019-08-10 14:00:00,1.0315,0.07150000000000001,1.0339750964,0.2615,-0.08850000000000001,0.27606973760000003,0.77,0.16,0.7864477096,1.0415,0.0815,1.0446839235,0.2615,-0.08850000000000001,0.27606973760000003,0.78,0.17,0.7983107165000001
2019-08-10 14:30:00,1.0315,0.591,1.1888116966,0.2615,-0.089,0.2762304292,0.77,0.68,1.0272779565,0.9615,-0.419,1.0488294666,0.2615,-0.089,0.2762304292,0.7000000000000001,-0.33,0.7738862966000001
2019-08-10 15:00:00,0.981,0.07100000000000001,0.9835659612000001,0.261,-0.089,0.2757571395,0.72,0.16,0.7375635566000001,0.981,0.07100000000000001,0.9835659612000001,0.261,-0.089,0.2757571395,0.72,0.16,0.7375635566000001
2019-08-10 15:30:00,1.009,0.0745,1.0117466333,0.249,-0.0855,0.2632702984,0.76,0.16,0.7766595136000001,1.019,0.0745,1.0217197512,0.249,-0.0855,0.2632702984,0.77,0.16,0.7864477096
2019-08-10 16:00:00,1.0125,0.07200000000000001,1.0150567718,0.2525,-0.088,0.2673953066,0.76,0.16,0.7766595136000001,1.0225,0.07200000000000001,1.0250318288,0.2525,-0.088,0.2673953066,0.77,0.16,0.7864477096
2019-08-10 16:30:00,1.0525,0.0755,1.0552044826,0.24250000000000002,-0.0845,0.2568005062,0.81,0.16,0.8256512581000001,1.0625,0.0755,1.0651790929,0.24250000000000002,-0.0845,0.2568005062,0.8200000000000001,0.16,0.835463943
2019-08-10 17:00:00,1.103,0.10200000000000001,1.1077061885,0.253,-0.088,0.26786750460000003,0.85,0.19,0.8709764635,1.113,0.112,1.1186210261,0.253,-0.088,0.26786750460000003,0.86,0.2,0.8829496022000001
2019-08-10 17:30:00,1.139,0.083,1.1420201399,0.249,-0.08700000000000001,0.26376125570000003,0.89,0.17,0.9060905032000001,1.149,0.083,1.1519939236,0.249,-0.08700000000000001,0.26376125570000003,0.9,0.17,0.9159148432
2019-08-10 18:00:00,1.2195,0.0855,1.2224935583,0.23950000000000002,-0.0845,0.2539694864,0.98,0.17,0.9946356117,1.2195,0.0855,1.2224935583,0.23950000000000002,-0.0845,0.2539694864,0.98,0.17,0.9946356117
2019-08-10 18:30:00,1.2365,0.08650000000000001,1.2395218836,0.23650000000000002,-0.0835,0.2508076953,1.0,0.17,1.0143470806,1.2465,0.08650000000000001,1.2494976991,0.23650000000000002,-0.0835,0.2508076953,1.01,0.17,1.0242070103
2019-08-10 19:00:00,1.25,0.061500000000000006,1.2515119856,0.25,-0.08850000000000001,0.2652022813,1.0,0.15,1.0111874208,1.26,0.0815,1.2626330623,0.25,-0.08850000000000001,0.2652022813,1.01,0.17,1.0242070103
2019-08-10 19:30:00,1.1715,0.0375,1.1721000384,0.2315,-0.0825,0.2457610628,0.9400000000000001,0.12,0.9476286192000001,1.1815,0.0475,1.1824544389,0.2315,-0.0825,0.2457610628,0.9500000000000001,0.13,0.9588534820000001
