Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-10 20:00:00,1.1445,0.043500000000000004,1.1453263727,0.21450000000000002,-0.0765,0.22773339680000002,0.93,0.12,0.9377099765,1.1445,0.0335,1.1449901746,0.21450000000000002,-0.0765,0.22773339680000002,0.93,0.11,0.9364827815000001
2019-08-10 20:30:00,1.1545,0.044,1.155338154,0.21450000000000002,-0.076,0.22756592450000002,0.9400000000000001,0.12,0.9476286192000001,1.1445,0.054,1.1457732105,0.21450000000000002,-0.076,0.22756592450000002,0.93,0.13,0.9390420651
2019-08-10 21:00:00,1.1325,0.0405,1.1332239408,0.2225,-0.0795,0.2362763213,0.91,0.12,0.9178779875,1.1425,0.0505,1.1436155385,0.2225,-0.0795,0.2362763213,0.92,0.13,0.9291393867000001
2019-08-10 21:30:00,1.1305,0.057,1.1319360627,0.2305,-0.083,0.244988265,0.9,0.14,0.9108238029,1.1305,0.067,1.1324836643,0.2305,-0.083,0.244988265,0.9,0.15,0.9124143795
2019-08-10 22:00:00,1.0595,0.0575,1.0610591407,0.2295,-0.0825,0.2438780433,0.8300000000000001,0.14,0.8417244205000001,1.0595,0.0675,1.0616480113,0.2295,-0.0825,0.2438780433,0.8300000000000001,0.15,0.8434453154
2019-08-10 22:30:00,1.017,0.051000000000000004,1.0182779581,0.247,-0.089,0.26254523420000003,0.77,0.14,0.7826237921,1.017,0.061,1.0188277578,0.247,-0.089,0.26254523420000003,0.77,0.15,0.7844743463
2019-08-10 23:00:00,0.9485,0.034,0.9491091876000001,0.23850000000000002,-0.08600000000000001,0.2535315562,0.71,0.12,0.7200694411,0.9585,0.034,0.959102836,0.23850000000000002,-0.08600000000000001,0.2535315562,0.72,0.12,0.7299315036
2019-08-10 23:30:00,0.8785000000000001,0.034,0.8791576935000001,0.23850000000000002,-0.08600000000000001,0.2535315562,0.64,0.12,0.6511528238000001,0.8885000000000001,0.034,0.8891502966,0.23850000000000002,-0.08600000000000001,0.2535315562,0.65,0.12,0.6609841148000001
2019-08-11 00:00:00,0.8130000000000001,0.0325,0.8136493409000001,0.243,-0.08750000000000001,0.2582735952,0.5700000000000001,0.12,0.5824946352,0.8230000000000001,0.0325,0.8236414572,0.243,-0.08750000000000001,0.2582735952,0.58,0.12,0.5922837158
2019-08-11 00:30:00,0.756,0.007,0.7560324067,0.176,-0.063,0.1869358179,0.58,0.07,0.5842088668000001,0.766,0.017,0.7661886191,0.176,-0.063,0.1869358179,0.59,0.08,0.5953990259
2019-08-11 01:00:00,0.733,-0.0175,0.7332088720000001,0.243,-0.08750000000000001,0.2582735952,0.49,0.07,0.49497474680000003,0.743,0.0125,0.7431051406,0.243,-0.08750000000000001,0.2582735952,0.5,0.1,0.5099019514
2019-08-11 01:30:00,0.709,0.0025,0.7090044076,0.189,-0.0675,0.2006919281,0.52,0.07,0.5246903849,0.719,0.0125,0.7191086496,0.189,-0.0675,0.2006919281,0.53,0.08,0.5360037313
2019-08-11 02:00:00,0.704,-0.003,0.704006392,0.20400000000000001,-0.073,0.2166679487,0.5,0.07,0.5048762225,0.714,0.007,0.7140343129000001,0.20400000000000001,-0.073,0.2166679487,0.51,0.08,0.51623638
2019-08-11 02:30:00,0.6910000000000001,-0.0095,0.6910653008000001,0.221,-0.0795,0.2348643225,0.47000000000000003,0.07,0.4751841748,0.7010000000000001,0.0005,0.7010001783,0.221,-0.0795,0.2348643225,0.48,0.08,0.4866210024
2019-08-11 03:00:00,0.67,0.006,0.6700268651,0.18,-0.064,0.19103926300000001,0.49,0.07,0.49497474680000003,0.68,0.016,0.6801882092,0.18,-0.064,0.19103926300000001,0.5,0.08,0.506359556
2019-08-11 03:30:00,0.669,-0.005,0.6690186843,0.209,-0.075,0.22204954400000002,0.46,0.07,0.46529560500000006,0.679,0.005,0.6790184092,0.209,-0.075,0.22204954400000002,0.47000000000000003,0.08,0.47675989760000004
2019-08-11 04:00:00,0.644,0.004,0.6440124222,0.184,-0.066,0.19547889910000002,0.46,0.07,0.46529560500000006,0.654,0.004,0.6540122323,0.184,-0.066,0.19547889910000002,0.47000000000000003,0.07,0.4751841748
2019-08-11 04:30:00,0.6795,0.026000000000000002,0.6799972426,0.17950000000000002,-0.064,0.1905682293,0.5,0.09,0.5080354318,0.6895,0.036000000000000004,0.6904391718,0.17950000000000002,-0.064,0.1905682293,0.51,0.1,0.5197114584
2019-08-11 05:00:00,0.7085,0.0325,0.7092450211,0.1885,-0.0675,0.2002211278,0.52,0.1,0.5295280918,0.7185,0.0325,0.7192346627,0.1885,-0.0675,0.2002211278,0.53,0.1,0.5393514624
2019-08-11 05:30:00,0.7395,0.0395,0.7405541844,0.1695,-0.060500000000000005,0.1799736092,0.5700000000000001,0.1,0.5787054518,0.7495,0.059500000000000004,0.7518580318,0.1695,-0.060500000000000005,0.1799736092,0.58,0.12,0.5922837158
2019-08-11 06:00:00,0.7405,0.043000000000000003,0.7417474301,0.1605,-0.057,0.1703210204,0.58,0.1,0.5885575588,0.7505000000000001,0.063,0.7531395953000001,0.1605,-0.057,0.1703210204,0.59,0.12,0.6020797289
2019-08-11 06:30:00,0.812,0.061,0.8142880326,0.112,-0.039,0.1185959527,0.7000000000000001,0.1,0.7071067812,0.8220000000000001,0.081,0.8259812347000001,0.112,-0.039,0.1185959527,0.71,0.12,0.7200694411
2019-08-11 07:00:00,0.8170000000000001,0.077,0.8206204969,0.067,-0.023,0.070837843,0.75,0.1,0.7566372975,0.8270000000000001,0.077,0.8305769079,0.067,-0.023,0.070837843,0.76,0.1,0.7665507159
2019-08-11 07:30:00,0.8495,0.06,0.8516162575,0.059500000000000004,-0.02,0.0627714107,0.79,0.08,0.7940403012,0.8495,0.06,0.8516162575,0.059500000000000004,-0.02,0.0627714107,0.79,0.08,0.7940403012
2019-08-11 08:00:00,0.907,0.054,0.9086060753,0.077,-0.026000000000000002,0.08127115110000001,0.8300000000000001,0.08,0.8338465087,0.917,0.054,0.9185885913,0.077,-0.026000000000000002,0.08127115110000001,0.84,0.08,0.8438009244
2019-08-11 08:30:00,0.977,0.4455,1.0737780264,0.047,-0.0145,0.049185872000000005,0.93,0.46,1.0375451797,0.917,-0.34450000000000003,0.9795760563,0.047,-0.0145,0.049185872000000005,0.87,-0.33,0.9304837452
2019-08-11 09:00:00,1.0615,0.747,1.2979950886,0.0415,-0.013000000000000001,0.0434885042,1.02,0.76,1.2720062893000001,0.9515,-0.643,1.1483907218,0.0415,-0.013000000000000001,0.0434885042,0.91,-0.63,1.1067971811
2019-08-11 09:30:00,1.0635,0.0585,1.065107741,0.043500000000000004,-0.0115,0.0449944441,1.02,0.07,1.0223991393,1.0635,0.0685,1.0657037581,0.043500000000000004,-0.0115,0.0449944441,1.02,0.08,1.023132445
2019-08-11 10:00:00,1.091,0.062,1.0927602665,0.031,-0.008,0.032015621200000004,1.06,0.07,1.0623088063,1.091,0.07200000000000001,1.0933732208,0.031,-0.008,0.032015621200000004,1.06,0.08,1.0630145813
2019-08-11 10:30:00,1.1085,0.059000000000000004,1.1100690294,0.0485,-0.011,0.049731780600000004,1.06,0.07,1.0623088063,1.1085,0.069,1.1106454205,0.0485,-0.011,0.049731780600000004,1.06,0.08,1.0630145813
2019-08-11 11:00:00,1.118,0.0825,1.1210398075,0.038,-0.007500000000000001,0.0387330608,1.08,0.09,1.0837435121,1.118,0.0925,1.1218200613,0.038,-0.007500000000000001,0.0387330608,1.08,0.1,1.084619749
2019-08-11 11:30:00,1.1335,0.085,1.1366825634,0.0235,-0.005,0.0240260276,1.11,0.09,1.1136426716,1.1335,0.095,1.1374740656,0.0235,-0.005,0.0240260276,1.11,0.1,1.1144954015
2019-08-11 12:00:00,1.1705,0.0835,1.1734745417,0.030500000000000003,-0.006500000000000001,0.031184932300000003,1.1400000000000001,0.09,1.1435471132,1.1805,0.0935,1.1841969853,0.030500000000000003,-0.006500000000000001,0.031184932300000003,1.15,0.1,1.1543396381
2019-08-11 12:30:00,1.142,0.077,1.1445929407,0.052000000000000005,-0.013000000000000001,0.0536003731,1.09,0.09,1.093709285,1.152,0.077,1.1545704829,0.052000000000000005,-0.013000000000000001,0.0536003731,1.1,0.09,1.103675677
2019-08-11 13:00:00,1.1205,0.0825,1.1235330436,0.030500000000000003,-0.007500000000000001,0.0314085975,1.09,0.09,1.093709285,1.1305,0.0825,1.1335062858,0.030500000000000003,-0.007500000000000001,0.0314085975,1.1,0.09,1.103675677
2019-08-11 13:30:00,1.0965,0.085,1.099789639,0.026500000000000003,-0.005,0.0269675731,1.07,0.09,1.0737783756,1.1065,0.075,1.1090388857,0.026500000000000003,-0.005,0.0269675731,1.08,0.08,1.0829589097
2019-08-11 14:00:00,1.054,0.07200000000000001,1.0564563408,0.064,-0.018000000000000002,0.06648308060000001,0.99,0.09,0.9940824915,1.064,0.062,1.0658048602,0.064,-0.018000000000000002,0.06648308060000001,1.0,0.08,1.0031948963
2019-08-11 14:30:00,1.002,0.053500000000000006,1.003427252,0.062,-0.0165,0.0641580081,0.9400000000000001,0.07,0.9426027795,1.012,0.0635,1.0139902613,0.062,-0.0165,0.0641580081,0.9500000000000001,0.08,0.9533624704
2019-08-11 15:00:00,0.9440000000000001,0.044500000000000005,0.9450482792,0.064,-0.0155,0.0658502088,0.88,0.06,0.8820430828,0.9440000000000001,0.0645,0.9462009565,0.064,-0.0155,0.0658502088,0.88,0.08,0.8836288814000001
2019-08-11 15:30:00,0.9765,0.062,0.9784662743,0.0665,-0.018000000000000002,0.068893033,0.91,0.08,0.9135097153,0.9765,0.062,0.9784662743,0.0665,-0.018000000000000002,0.068893033,0.91,0.08,0.9135097153
2019-08-11 16:00:00,0.9535,0.057,0.9552022037000001,0.0835,-0.023,0.08660975700000001,0.87,0.08,0.8736704184,0.9635,0.057,0.9651845678000001,0.0835,-0.023,0.08660975700000001,0.88,0.08,0.8836288814000001
2019-08-11 16:30:00,1.01,0.0775,1.0129690272,0.11,-0.0325,0.1147006975,0.9,0.11,0.9066973034,1.01,0.0775,1.0129690272,0.11,-0.0325,0.1147006975,0.9,0.11,0.9066973034
2019-08-11 17:00:00,1.0885,0.5415,1.2157526475,0.0985,-0.0285,0.102540236,0.99,0.5700000000000001,1.1423659659,1.0185,-0.35850000000000004,1.0797520549,0.0985,-0.0285,0.102540236,0.92,-0.33,0.9773944956
2019-08-11 17:30:00,1.178,0.714,1.3774904718,0.058,-0.016,0.0601664358,1.12,0.73,1.3368993979,1.088,-0.536,1.2128643782,0.058,-0.016,0.0601664358,1.03,-0.52,1.1538197433
2019-08-11 18:00:00,1.2075,0.106,1.212143659,0.0475,-0.014,0.0495201979,1.16,0.12,1.166190379,1.2175,0.116,1.2230135935,0.0475,-0.014,0.0495201979,1.17,0.13,1.177200068
2019-08-11 18:30:00,1.2565,0.1125,1.2615262581,0.026500000000000003,-0.007500000000000001,0.0275408787,1.23,0.12,1.2358397954,1.2565,0.12250000000000001,1.262457326,0.026500000000000003,-0.007500000000000001,0.0275408787,1.23,0.13,1.2368508398
2019-08-11 19:00:00,1.2435,0.1095,1.2483118601,0.0335,-0.0105,0.0351069794,1.21,0.12,1.2159358536,1.2535,0.11950000000000001,1.259183267,0.0335,-0.0105,0.0351069794,1.22,0.13,1.2269066794
2019-08-11 19:30:00,1.193,0.0765,1.195450229,0.013000000000000001,-0.0035,0.013462912,1.18,0.08,1.1827087554,1.193,0.08650000000000001,1.1961317862,0.013000000000000001,-0.0035,0.013462912,1.18,0.09,1.1834272263
2019-08-11 20:00:00,1.1675,0.0785,1.1701361032,0.007500000000000001,-0.0015,0.0076485293,1.16,0.08,1.1627553483,1.1675,0.08850000000000001,1.1708494779,0.007500000000000001,-0.0015,0.0076485293,1.16,0.09,1.1634861409
2019-08-11 20:30:00,1.1625,0.060500000000000005,1.1640732365,0.0025,0.0005,0.0025495098,1.16,0.06,1.1615506877,1.1625,0.07050000000000001,1.16463578,0.0025,0.0005,0.0025495098,1.16,0.07,1.1621101497
2019-08-11 21:00:00,1.1400000000000001,0.053,1.1412313525,0.0,0.003,0.003,1.1400000000000001,0.05,1.1410959644,1.1400000000000001,0.073,1.1423348896,0.0,0.003,0.003,1.1400000000000001,0.07,1.1421471009
2019-08-11 21:30:00,1.11,0.052000000000000005,1.1112173505,0.0,0.002,0.002,1.11,0.05,1.1111255555,1.12,0.07200000000000001,1.1223118996,0.0,0.002,0.002,1.12,0.07,1.1221853679
2019-08-11 22:00:00,1.0845,0.519,1.2022900025,0.0045000000000000005,-0.001,0.0046097722,1.08,0.52,1.1986659251,1.0045,-0.431,1.093060497,0.0045000000000000005,-0.001,0.0046097722,1.0,-0.43,1.0885311204
2019-08-11 22:30:00,0.9415,0.0205,0.9417231546,0.0015,0.0005,0.0015811388,0.9400000000000001,0.02,0.9402127419,0.9415,0.0205,0.9417231546,0.0015,0.0005,0.0015811388,0.9400000000000001,0.02,0.9402127419
2019-08-11 23:00:00,0.861,0.019,0.8612096144,0.001,-0.001,0.0014142136,0.86,0.02,0.8602325267,0.871,0.029,0.8714826447,0.001,-0.001,0.0014142136,0.87,0.03,0.8705170877
2019-08-11 23:30:00,0.8220000000000001,0.0505,0.8235497860000001,0.002,0.0005,0.0020615528,0.8200000000000001,0.05,0.8215229759,0.8320000000000001,0.060500000000000005,0.8341967694,0.002,0.0005,0.0020615528,0.8300000000000001,0.06,0.8321658489
2019-08-12 00:00:00,0.8,0.0505,0.8015923216,0.0,0.0005,0.0005,0.8,0.05,0.8015609771000001,0.81,0.07050000000000001,0.8130622670000001,0.0,0.0005,0.0005,0.81,0.07,0.8130190650000001
2019-08-12 00:30:00,0.8705,0.07,0.8733099393,0.0005,0.0,0.0005,0.87,0.07,0.872811549,0.8705,0.07,0.8733099393,0.0005,0.0,0.0005,0.87,0.07,0.872811549
2019-08-12 01:00:00,0.758,0.0575,0.7601777753000001,0.008,-0.0025,0.0083815273,0.75,0.06,0.7523961722,0.768,0.0675,0.7709606021000001,0.008,-0.0025,0.0083815273,0.76,0.07,0.7632168761
2019-08-12 01:30:00,0.757,0.40750000000000003,0.8597123065000001,0.007,-0.0025,0.0074330344,0.75,0.41000000000000003,0.8547514259000001,0.6970000000000001,-0.29250000000000004,0.7558870617,0.007,-0.0025,0.0074330344,0.6900000000000001,-0.29,0.748465096
2019-08-12 02:00:00,0.851,0.060500000000000005,0.8531478477000001,0.001,0.0005,0.0011180340000000002,0.85,0.06,0.8521150157,0.861,0.0805,0.8647550231000001,0.001,0.0005,0.0011180340000000002,0.86,0.08,0.8637129153
2019-08-12 02:30:00,0.7905000000000001,0.08,0.7945377587,0.0005,0.0,0.0005,0.79,0.08,0.7940403012,0.8005,0.08,0.8044875698,0.0005,0.0,0.0005,0.8,0.08,0.8039900497
2019-08-12 03:00:00,0.77,0.0805,0.7741965190000001,0.0,0.0005,0.0005,0.77,0.08,0.7741446893,0.78,0.0805,0.7841430035,0.0,0.0005,0.0005,0.78,0.08,0.7840918314
2019-08-12 03:30:00,0.7905000000000001,0.09050000000000001,0.7956635596,0.0005,0.0005,0.0007071068,0.79,0.09,0.7951100553,0.8005,0.1005,0.8067840479,0.0005,0.0005,0.0007071068,0.8,0.1,0.8062257748
2019-08-12 04:00:00,0.794,0.08850000000000001,0.7989169231000001,0.004,-0.0015,0.0042720019,0.79,0.09,0.7951100553,0.804,0.0985,0.8100112654,0.004,-0.0015,0.0042720019,0.8,0.1,0.8062257748
2019-08-12 04:30:00,0.792,0.09050000000000001,0.7971538434000001,0.002,0.0005,0.0020615528,0.79,0.09,0.7951100553,0.802,0.1005,0.8082723860000001,0.002,0.0005,0.0020615528,0.8,0.1,0.8062257748
2019-08-12 05:00:00,0.7905000000000001,0.0795,0.7944875707,0.030500000000000003,-0.0105,0.0322567822,0.76,0.09,0.7653103945,0.8005,0.08950000000000001,0.8054877404,0.030500000000000003,-0.0105,0.0322567822,0.77,0.1,0.7764663547
2019-08-12 05:30:00,0.8245,0.078,0.8281812905,0.0345,-0.012,0.036527387,0.79,0.09,0.7951100553,0.8345,0.088,0.8391270762,0.0345,-0.012,0.036527387,0.8,0.1,0.8062257748
2019-08-12 06:00:00,0.884,0.0855,0.8881251319000001,0.014,-0.0045000000000000005,0.0147054412,0.87,0.09,0.8746427842000001,0.894,0.0955,0.8990863418,0.014,-0.0045000000000000005,0.0147054412,0.88,0.1,0.8856635930000001
2019-08-12 06:30:00,0.9380000000000001,0.08850000000000001,0.9421657232,0.008,-0.0015,0.0081394103,0.93,0.09,0.9343446901,0.9380000000000001,0.0985,0.9431575955,0.008,-0.0015,0.0081394103,0.93,0.1,0.9353608929
2019-08-12 07:00:00,1.0115,0.0915,1.0156301,0.0015,0.0015,0.0021213203,1.01,0.09,1.0140019724,1.0115,0.1015,1.016579805,0.0015,0.0015,0.0021213203,1.01,0.1,1.0149384218
2019-08-12 07:30:00,1.0785,0.458,1.1717193563000001,0.0085,-0.002,0.0087321246,1.07,0.46,1.1646887996,1.0185,-0.272,1.0541945978,0.0085,-0.002,0.0087321246,1.01,-0.27,1.0454664031
2019-08-12 08:00:00,1.1155,0.197,1.1327617799,0.0155,-0.003,0.0157876534,1.1,0.2,1.1180339887,1.1055,0.037,1.1061190035,0.0155,-0.003,0.0157876534,1.09,0.04,1.090733698
2019-08-12 08:30:00,1.146,0.1275,1.1530707914,0.016,-0.0025,0.0161941347,1.13,0.13,1.1374532957,1.146,0.1275,1.1530707914,0.016,-0.0025,0.0161941347,1.13,0.13,1.1374532957
2019-08-12 09:00:00,1.1815,0.154,1.191494125,0.0315,-0.006,0.0320663375,1.15,0.16,1.1610770862,1.1915,0.164,1.2027336571,0.0315,-0.006,0.0320663375,1.16,0.17,1.1723907199
2019-08-12 09:30:00,1.2575,0.14450000000000002,1.265775059,0.0575,-0.0155,0.0595524978,1.2,0.16,1.210619676,1.2575,0.1645,1.2682139015,0.0575,-0.0155,0.0595524978,1.2,0.18,1.213424905
2019-08-12 10:00:00,1.19,0.14100000000000001,1.1983242466,0.07,-0.019,0.07253275120000001,1.12,0.16,1.1313708499,1.19,0.161,1.2008417881,0.07,-0.019,0.07253275120000001,1.12,0.18,1.134372073
2019-08-12 10:30:00,1.135,0.14850000000000002,1.1446734250000001,0.045,-0.0115,0.0464462054,1.09,0.16,1.1016805345,1.145,0.1585,1.1559183578,0.045,-0.0115,0.0464462054,1.1,0.17,1.1130588484
2019-08-12 11:00:00,1.0725,0.14450000000000002,1.0821906024,0.0625,-0.0155,0.0643933226,1.01,0.16,1.0225947389,1.0725,0.1545,1.083571179,0.0625,-0.0155,0.0643933226,1.01,0.17,1.0242070103
2019-08-12 11:30:00,1.0605,0.134,1.0689322944,0.09050000000000001,-0.026000000000000002,0.0941607668,0.97,0.16,0.9831073187,1.0705,0.14400000000000002,1.0801417731,0.09050000000000001,-0.026000000000000002,0.0941607668,0.98,0.17,0.9946356117
2019-08-12 12:00:00,1.068,0.14250000000000002,1.0774647326,0.068,-0.0175,0.070215739,1.0,0.16,1.0127191121,1.068,0.1625,1.080291743,0.068,-0.0175,0.070215739,1.0,0.18,1.0160708637
2019-08-12 12:30:00,1.0285,0.14350000000000002,1.0384625655,0.0685,-0.0165,0.0704592081,0.96,0.16,0.9732420048,1.0385,0.1635,1.0512918244,0.0685,-0.0165,0.0704592081,0.97,0.18,0.9865596789000001
2019-08-12 13:00:00,1.0245,0.1355,1.0334217435,0.0845,-0.0245,0.0879801114,0.9400000000000001,0.16,0.9535197953000001,1.0245,0.1555,1.0362338057,0.0845,-0.0245,0.0879801114,0.9400000000000001,0.18,0.9570788891
2019-08-12 13:30:00,1.025,0.128,1.0329612771,0.075,-0.022,0.07816009210000001,0.9500000000000001,0.15,0.9617692031,1.035,0.128,1.0428849409,0.075,-0.022,0.07816009210000001,0.96,0.15,0.9716480844000001
2019-08-12 14:00:00,0.9925,0.10300000000000001,0.9978302711,0.0625,-0.017,0.0647707496,0.93,0.12,0.9377099765,1.0025,0.10300000000000001,1.0077773812,0.0625,-0.017,0.0647707496,0.9400000000000001,0.12,0.9476286192000001
2019-08-12 14:30:00,0.9635,0.1015,0.9688315127,0.07350000000000001,-0.018500000000000003,0.0757924798,0.89,0.12,0.8980534505000001,0.9635,0.1015,0.9688315127,0.07350000000000001,-0.018500000000000003,0.0757924798,0.89,0.12,0.8980534505000001
2019-08-12 15:00:00,0.919,0.0995,0.9243707319000001,0.079,-0.0205,0.08161648120000001,0.84,0.12,0.8485281374,0.929,0.1295,0.9379825425,0.079,-0.0205,0.08161648120000001,0.85,0.15,0.8631338251
2019-08-12 15:30:00,0.935,0.154,0.9475974884,0.065,-0.016,0.0669402719,0.87,0.17,0.8864536085,0.935,0.10400000000000001,0.9407661771,0.065,-0.016,0.0669402719,0.87,0.12,0.8782368701000001
2019-08-12 16:00:00,1.0305,0.1095,1.0363013558,0.0405,-0.0105,0.041838977,0.99,0.12,0.9972462083,1.0305,0.1095,1.0363013558,0.0405,-0.0105,0.041838977,0.99,0.12,0.9972462083
2019-08-12 16:30:00,1.112,0.132,1.1198071262,0.032,-0.008,0.032984845,1.08,0.14,1.0890362712,1.112,0.132,1.1198071262,0.032,-0.008,0.032984845,1.08,0.14,1.0890362712
2019-08-12 17:00:00,1.1405,0.1535,1.1507834288,0.030500000000000003,-0.006500000000000001,0.031184932300000003,1.11,0.16,1.1214722466,1.1505,0.1535,1.160694835,0.030500000000000003,-0.006500000000000001,0.031184932300000003,1.12,0.16,1.1313708499
2019-08-12 17:30:00,1.185,0.156,1.1952242467,0.025,-0.004,0.025317977800000002,1.16,0.16,1.1709824935,1.195,0.156,1.205139411,0.025,-0.004,0.025317977800000002,1.17,0.16,1.1808894953
2019-08-12 18:00:00,1.2645,0.1495,1.2733069151,0.044500000000000005,-0.0105,0.045721986000000006,1.22,0.16,1.2304470732000001,1.2645,0.1495,1.2733069151,0.044500000000000005,-0.0105,0.045721986000000006,1.22,0.16,1.2304470732000001
2019-08-12 18:30:00,1.3295,0.145,1.3373837333,0.0795,-0.025,0.0833381665,1.25,0.17,1.2615070353,1.3395000000000001,0.155,1.3484380779,0.0795,-0.025,0.0833381665,1.26,0.18,1.2727922061
2019-08-12 19:00:00,1.371,0.1505,1.3792357485,0.031,-0.0095,0.032422985700000004,1.34,0.16,1.3495184326,1.371,0.1505,1.3792357485,0.031,-0.0095,0.032422985700000004,1.34,0.16,1.3495184326
2019-08-12 19:30:00,1.3735,0.122,1.3789076292,0.053500000000000006,-0.018000000000000002,0.0564468777,1.32,0.14,1.3274034805000001,1.3735,0.132,1.3798283408,0.053500000000000006,-0.018000000000000002,0.0564468777,1.32,0.15,1.3284953895
2019-08-12 20:00:00,1.3435000000000001,0.1125,1.3482019507,0.0235,-0.007500000000000001,0.0246677928,1.32,0.12,1.3254433221,1.3435000000000001,0.1125,1.3482019507,0.0235,-0.007500000000000001,0.0246677928,1.32,0.12,1.3254433221
2019-08-12 20:30:00,1.307,0.11800000000000001,1.3123158918,0.007,-0.002,0.007280109900000001,1.3,0.12,1.3055267136,1.307,0.11800000000000001,1.3123158918,0.007,-0.002,0.007280109900000001,1.3,0.12,1.3055267136
2019-08-12 21:00:00,1.2530000000000001,0.082,1.2556802937,0.023,-0.008,0.0243515913,1.23,0.09,1.2332882875,1.2530000000000001,0.092,1.2563729542,0.023,-0.008,0.0243515913,1.23,0.1,1.2340583455
2019-08-12 21:30:00,1.2205,0.073,1.2226811727,0.0205,-0.007,0.021662179,1.2,0.08,1.2026637103,1.2305,0.073,1.232663478,0.0205,-0.007,0.021662179,1.21,0.08,1.2126417443
2019-08-12 22:00:00,1.155,0.07150000000000001,1.157210979,0.025,-0.0085,0.0264054919,1.13,0.08,1.1328283189,1.165,0.07150000000000001,1.1671920365,0.025,-0.0085,0.0264054919,1.1400000000000001,0.08,1.1428035702
2019-08-12 22:30:00,1.1135,0.3385,1.163814633,0.0335,-0.0115,0.0354189215,1.08,0.35000000000000003,1.1352973179,1.0735000000000001,-0.2215,1.0961133609,0.0335,-0.0115,0.0354189215,1.04,-0.21,1.0609901036
2019-08-12 23:00:00,1.068,0.89,1.3902244423,0.028,-0.01,0.029732137500000002,1.04,0.9,1.3753544998,0.9580000000000001,-0.78,1.2353801034,0.028,-0.01,0.029732137500000002,0.93,-0.77,1.2073938877
2019-08-12 23:30:00,0.9575,0.3935,1.0352045692,0.0475,-0.0165,0.0502841923,0.91,0.41000000000000003,0.9980981916,0.9075000000000001,-0.2765,0.9486877779,0.0475,-0.0165,0.0502841923,0.86,-0.26,0.8984430978
2019-08-13 00:00:00,0.845,0.038,0.8458540063000001,0.035,-0.012,0.037,0.81,0.05,0.8115417426,0.855,0.048,0.8563463085,0.035,-0.012,0.037,0.8200000000000001,0.06,0.8221921916
2019-08-13 00:30:00,0.8675,0.234,0.8985055648,0.0175,-0.006,0.018500000000000003,0.85,0.24,0.8832326987,0.8375,-0.096,0.8429841339,0.0175,-0.006,0.018500000000000003,0.8200000000000001,-0.09,0.8249242389
2019-08-13 01:00:00,0.8675,0.604,1.0570583002,0.0175,-0.006,0.018500000000000003,0.85,0.61,1.046231332,0.7875000000000001,-0.456,0.9099957417000001,0.0175,-0.006,0.018500000000000003,0.77,-0.45,0.8918520057
2019-08-13 01:30:00,0.899,0.913,1.28131573,0.019,-0.007,0.0202484567,0.88,0.92,1.273106437,0.779,-0.777,1.1002590604,0.019,-0.007,0.0202484567,0.76,-0.77,1.081896483
2019-08-13 02:00:00,0.8290000000000001,0.34700000000000003,0.8986934961,0.009000000000000001,-0.003,0.009486833,0.8200000000000001,0.35000000000000003,0.891571646,0.799,-0.213,0.8269038638,0.009000000000000001,-0.003,0.009486833,0.79,-0.21,0.8174350127000001
2019-08-13 02:30:00,0.8345,0.065,0.8370276280000001,0.0145,-0.005,0.0153378617,0.8200000000000001,0.07,0.8229823813,0.8445,0.075,0.8478238319,0.0145,-0.005,0.0153378617,0.8300000000000001,0.08,0.8338465087
2019-08-13 03:00:00,0.8055,0.0575,0.8075496889,0.035500000000000004,-0.0125,0.037636418500000005,0.77,0.07,0.7731752712000001,0.8155,0.0675,0.8182887632,0.035500000000000004,-0.0125,0.037636418500000005,0.78,0.08,0.7840918314
2019-08-13 03:30:00,0.784,0.0385,0.7849447433000001,0.034,-0.0115,0.0358921997,0.75,0.05,0.7516648189,0.794,0.0485,0.7954798866,0.034,-0.0115,0.0358921997,0.76,0.06,0.7623647421
2019-08-13 04:00:00,0.7175,0.024,0.7179012815,0.0175,-0.006,0.018500000000000003,0.7000000000000001,0.03,0.7006425622,0.7275,0.024,0.7278957686,0.0175,-0.006,0.018500000000000003,0.71,0.03,0.7106335202
2019-08-13 04:30:00,0.756,0.0245,0.7563968866,0.016,-0.0055000000000000005,0.0169189243,0.74,0.03,0.7406078585,0.756,0.0245,0.7563968866,0.016,-0.0055000000000000005,0.0169189243,0.74,0.03,0.7406078585
2019-08-13 05:00:00,0.7755000000000001,0.0285,0.7760235177,0.0055000000000000005,-0.0015,0.0057008771000000005,0.77,0.03,0.770584194,0.7855000000000001,0.0285,0.7860168573,0.0055000000000000005,-0.0015,0.0057008771000000005,0.78,0.03,0.7805767099
2019-08-13 05:30:00,0.8180000000000001,0.027,0.8184454777,0.008,-0.003,0.0085440037,0.81,0.03,0.8105553652,0.8280000000000001,0.027,0.8284401004,0.008,-0.003,0.0085440037,0.8200000000000001,0.03,0.820548597
2019-08-13 06:00:00,0.8345,0.028,0.8349696102,0.0045000000000000005,-0.002,0.0049244289000000005,0.8300000000000001,0.03,0.8305419917,0.8445,0.048,0.8458630208,0.0045000000000000005,-0.002,0.0049244289000000005,0.84,0.05,0.8414867795000001
2019-08-13 06:30:00,0.9410000000000001,0.07100000000000001,0.9436747321000001,0.001,0.001,0.0014142136,0.9400000000000001,0.07,0.9426027795,0.9410000000000001,0.07100000000000001,0.9436747321000001,0.001,0.001,0.0014142136,0.9400000000000001,0.07,0.9426027795
2019-08-13 07:00:00,1.031,0.29150000000000004,1.071416469,0.001,0.0015,0.0018027756000000002,1.03,0.29,1.070046728,1.011,-0.11850000000000001,1.0179210431,0.001,0.0015,0.0018027756000000002,1.01,-0.12,1.0171037312
2019-08-13 07:30:00,1.1515,0.1115,1.1568856901,0.0015,0.0015,0.0021213203,1.15,0.11,1.1552488909,1.1615,0.12150000000000001,1.1678375315,0.0015,0.0015,0.0021213203,1.16,0.12,1.166190379
2019-08-13 08:00:00,1.2445,0.1095,1.2493080085,0.0045000000000000005,-0.0005,0.0045276926,1.24,0.11,1.2448694711,1.2445,0.11950000000000001,1.2502241799,0.0045000000000000005,-0.0005,0.0045276926,1.24,0.12,1.2457929202
2019-08-13 08:30:00,1.231,0.5805,1.3610074394,0.011,0.0005,0.0110113578,1.22,0.58,1.3508515832999999,1.161,-0.3095,1.2015453591,0.011,0.0005,0.0110113578,1.15,-0.31,1.191049957
2019-08-13 09:00:00,1.2155,0.972,1.5563496554,0.0155,0.002,0.0156284996,1.2,0.97,1.5430165262000002,1.0855,-0.728,1.3070173105,0.0155,0.002,0.0156284996,1.07,-0.73,1.2952991932
2019-08-13 09:30:00,1.19,0.9995,1.5540592814,0.02,-0.0005,0.020006249,1.17,1.0,1.5391231269999999,1.05,-0.7305,1.2791130715999999,0.02,-0.0005,0.020006249,1.03,-0.73,1.2624579201000001
2019-08-13 10:00:00,1.195,0.868,1.4769729178,0.025,-0.002,0.0250798724,1.17,0.87,1.4580123456,1.075,-0.542,1.2039057272,0.025,-0.002,0.0250798724,1.05,-0.54,1.1807201192
2019-08-13 10:30:00,1.0785,0.156,1.0897239329,0.0285,-0.004,0.0287793329,1.05,0.16,1.0621205205,1.0785,0.166,1.0912003712,0.0285,-0.004,0.0287793329,1.05,0.17,1.063672882
2019-08-13 11:00:00,1.054,0.1565,1.0655553716,0.024,-0.0035,0.024253865700000002,1.03,0.16,1.0423531072,1.054,0.1665,1.0670699368,0.024,-0.0035,0.024253865700000002,1.03,0.17,1.0439348639
2019-08-13 11:30:00,1.0635,0.1595,1.0753941138,0.0135,-0.0005,0.0135092561,1.05,0.16,1.0621205205,1.0735000000000001,0.1695,1.0867991995,0.0135,-0.0005,0.0135092561,1.06,0.17,1.0735455277
2019-08-13 12:00:00,1.0205,0.126,1.0282491186,0.030500000000000003,-0.004,0.0307611768,0.99,0.13,0.9984988733000001,1.0205,0.146,1.0308909981,0.030500000000000003,-0.004,0.0307611768,0.99,0.15,1.0012991561
2019-08-13 12:30:00,1.0175,0.1275,1.0254572151,0.0275,-0.0025,0.027613402500000002,0.99,0.13,0.9984988733000001,1.0175,0.1275,1.0254572151,0.0275,-0.0025,0.027613402500000002,0.99,0.13,0.9984988733000001
2019-08-13 13:00:00,1.071,0.126,1.0783862944,0.031,-0.004,0.0312569992,1.04,0.13,1.0480935073,1.071,0.126,1.0783862944,0.031,-0.004,0.0312569992,1.04,0.13,1.0480935073
2019-08-13 13:30:00,1.0735000000000001,0.124,1.0806378903,0.0335,-0.006,0.0340330722,1.04,0.13,1.0480935073,1.0735000000000001,0.124,1.0806378903,0.0335,-0.006,0.0340330722,1.04,0.13,1.0480935073
2019-08-13 14:00:00,1.0235,0.12250000000000001,1.0308047827,0.0335,-0.007500000000000001,0.034329287800000004,0.99,0.13,0.9984988733000001,1.0235,0.12250000000000001,1.0308047827,0.0335,-0.007500000000000001,0.034329287800000004,0.99,0.13,0.9984988733000001
2019-08-13 14:30:00,1.0675,0.12250000000000001,1.0745057003,0.0375,-0.007500000000000001,0.038242646400000004,1.03,0.13,1.0381714695,1.0675,0.1525,1.0783378413,0.0375,-0.007500000000000001,0.038242646400000004,1.03,0.16,1.0423531072
2019-08-13 15:00:00,1.042,0.138,1.051098473,0.052000000000000005,-0.012,0.0533666563,0.99,0.15,1.0012991561,1.052,0.148,1.0623596378,0.052000000000000005,-0.012,0.0533666563,1.0,0.16,1.0127191121
2019-08-13 15:30:00,1.1320000000000001,0.1665,1.144179291,0.112,-0.0335,0.1169027374,1.02,0.2,1.0394229168,1.1320000000000001,0.17650000000000002,1.1456772015,0.112,-0.0335,0.1169027374,1.02,0.21,1.0413932975
2019-08-13 16:00:00,1.1545,0.17650000000000002,1.1679137383,0.0845,-0.0235,0.08770689820000001,1.07,0.2,1.0885311204,1.1645,0.1865,1.1793398577,0.0845,-0.0235,0.08770689820000001,1.08,0.21,1.1002272493
2019-08-13 16:30:00,1.305,0.201,1.3203885792,0.095,-0.029,0.09932774030000001,1.21,0.23,1.231665539,1.315,0.201,1.3302729043000001,0.095,-0.029,0.09932774030000001,1.22,0.23,1.241491039
2019-08-13 17:00:00,1.333,0.20800000000000002,1.3491304607,0.073,-0.022,0.0762430325,1.26,0.23,1.2808200498,1.333,0.20800000000000002,1.3491304607,0.073,-0.022,0.0762430325,1.26,0.23,1.2808200498
2019-08-13 17:30:00,1.3315000000000001,0.21,1.3479585491,0.07150000000000001,-0.02,0.07424452840000001,1.26,0.23,1.2808200498,1.3315000000000001,0.21,1.3479585491,0.07150000000000001,-0.02,0.07424452840000001,1.26,0.23,1.2808200498
2019-08-13 18:00:00,1.4045,0.203,1.4190945176,0.0845,-0.027,0.0887087933,1.32,0.23,1.339888055,1.4045,0.203,1.4190945176,0.0845,-0.027,0.0887087933,1.32,0.23,1.339888055
2019-08-13 18:30:00,1.4915,0.20400000000000001,1.5053864122,0.0815,-0.026000000000000002,0.0855467708,1.4100000000000001,0.23,1.4286357128,1.4915,0.20400000000000001,1.5053864122,0.0815,-0.026000000000000002,0.0855467708,1.4100000000000001,0.23,1.4286357128
2019-08-13 19:00:00,1.498,0.171,1.5077284238000002,0.088,-0.029,0.0926552751,1.4100000000000001,0.2,1.4241137595,1.498,0.181,1.5088952913,0.088,-0.029,0.0926552751,1.4100000000000001,0.21,1.4255525245
2019-08-13 19:30:00,1.4055,0.125,1.4110475718,0.0455,-0.015,0.047908767500000005,1.3599999999999999,0.14,1.3671868929,1.4055,0.135,1.4119685726,0.0455,-0.015,0.047908767500000005,1.3599999999999999,0.15,1.3682470537
2019-08-13 20:00:00,1.376,0.108,1.3802318646,0.036000000000000004,-0.012,0.0379473319,1.34,0.12,1.3453624047,1.376,0.11800000000000001,1.3810503249,0.036000000000000004,-0.012,0.0379473319,1.34,0.13,1.3462912018
2019-08-13 20:30:00,1.4325,0.9235000000000001,1.7043792125000001,0.022500000000000003,-0.006500000000000001,0.0234200769,1.4100000000000001,0.93,1.6890825912,1.3025,-0.7065,1.481772081,0.022500000000000003,-0.006500000000000001,0.0234200769,1.28,-0.7000000000000001,1.458903698
2019-08-13 21:00:00,1.4055,0.8915000000000001,1.6643925318,0.025500000000000002,-0.0085,0.0268793601,1.38,0.9,1.6475436261,1.2855,-0.6685,1.4489315029,0.025500000000000002,-0.0085,0.0268793601,1.26,-0.66,1.4223923509
2019-08-13 21:30:00,1.312,0.0825,1.3145912863,0.022,-0.007500000000000001,0.0232432786,1.29,0.09,1.2931357237,1.312,0.10250000000000001,1.3159978153,0.022,-0.007500000000000001,0.0232432786,1.29,0.11,1.294681428
2019-08-13 22:00:00,1.307,0.097,1.3105945216000001,0.037,-0.013000000000000001,0.0392173431,1.27,0.11,1.2747548784,1.307,0.097,1.3105945216000001,0.037,-0.013000000000000001,0.0392173431,1.27,0.11,1.2747548784
2019-08-13 22:30:00,1.2035,0.10200000000000001,1.2078146588,0.0235,-0.008,0.0248243832,1.18,0.11,1.1851160281,1.2135,0.10200000000000001,1.2177792288,0.0235,-0.008,0.0248243832,1.19,0.11,1.1950732195
2019-08-13 23:00:00,1.1395,0.10350000000000001,1.1441907621,0.0195,-0.006500000000000001,0.0205548048,1.12,0.11,1.1253888217,1.1395,0.1135,1.1451386379,0.0195,-0.006500000000000001,0.0205548048,1.12,0.12,1.1264102272
2019-08-13 23:30:00,1.027,0.10450000000000001,1.0323028868,0.017,-0.0055000000000000005,0.017867568400000002,1.01,0.11,1.0159724406,1.027,0.1145,1.0333630775,0.017,-0.0055000000000000005,0.017867568400000002,1.01,0.12,1.0171037312
2019-08-14 00:00:00,0.9805,0.0995,0.9855356412,0.030500000000000003,-0.0105,0.0322567822,0.9500000000000001,0.11,0.9563472173,0.9805,0.1095,0.9865954085,0.030500000000000003,-0.0105,0.0322567822,0.9500000000000001,0.12,0.9575489544
2019-08-14 00:30:00,0.9445,0.098,0.9495705608,0.0345,-0.012,0.036527387,0.91,0.11,0.9166242414,0.9445,0.108,0.9506546429,0.0345,-0.012,0.036527387,0.91,0.12,0.9178779875
2019-08-14 01:00:00,0.9595,0.093,0.9639964990000001,0.0495,-0.017,0.052337844800000005,0.91,0.11,0.9166242414,0.9595,0.10300000000000001,0.9650125647000001,0.0495,-0.017,0.052337844800000005,0.91,0.12,0.9178779875
2019-08-14 01:30:00,0.9225000000000001,0.085,0.9264077126,0.07250000000000001,-0.025,0.07668930830000001,0.85,0.11,0.8570880935,0.9325,0.095,0.9373266506000001,0.07250000000000001,-0.025,0.07668930830000001,0.86,0.12,0.8683317338000001
2019-08-14 02:00:00,0.9415,0.058,0.9432848191000001,0.0915,-0.032,0.0969342561,0.85,0.09,0.8547514259000001,0.9515,0.068,0.9539267530000001,0.0915,-0.032,0.0969342561,0.86,0.1,0.8657944329
2019-08-14 02:30:00,0.879,0.059000000000000004,0.8809778658,0.089,-0.031,0.0942443632,0.79,0.09,0.7951100553,0.889,0.059000000000000004,0.8909556667,0.089,-0.031,0.0942443632,0.8,0.09,0.8050465825
2019-08-14 03:00:00,0.8055,0.046,0.8068124007,0.1255,-0.044,0.1329896613,0.68,0.09,0.6859300256,0.8055,0.046,0.8068124007,0.1255,-0.044,0.1329896613,0.68,0.09,0.6859300256
2019-08-14 03:30:00,0.8085,0.045,0.8097513507,0.1285,-0.045,0.13615157,0.68,0.09,0.6859300256,0.8085,0.045,0.8097513507,0.1285,-0.045,0.13615157,0.68,0.09,0.6859300256
2019-08-14 04:00:00,0.805,0.053500000000000006,0.8067758363,0.105,-0.036500000000000005,0.1111631684,0.7000000000000001,0.09,0.7057619995000001,0.8150000000000001,0.053500000000000006,0.8167540940000001,0.105,-0.036500000000000005,0.1111631684,0.71,0.09,0.7156814934
2019-08-14 04:30:00,0.803,0.0505,0.8045863844000001,0.113,-0.0395,0.1197048453,0.6900000000000001,0.09,0.6958448103,0.8130000000000001,0.060500000000000005,0.8152479684,0.113,-0.0395,0.1197048453,0.7000000000000001,0.1,0.7071067812
2019-08-14 05:00:00,0.856,0.066,0.8585406222,0.126,-0.044,0.133461605,0.73,0.11,0.738241153,0.866,0.066,0.8685113701,0.126,-0.044,0.133461605,0.74,0.11,0.7481310046
2019-08-14 05:30:00,0.888,0.0755,0.8912038207,0.098,-0.0345,0.1038953801,0.79,0.11,0.7976214641,0.888,0.0755,0.8912038207,0.098,-0.0345,0.1038953801,0.79,0.11,0.7976214641
2019-08-14 06:00:00,0.964,0.0835,0.9676095545000001,0.10400000000000001,-0.036500000000000005,0.1102191,0.86,0.12,0.8683317338000001,0.974,0.0935,0.9784775163,0.10400000000000001,-0.036500000000000005,0.1102191,0.87,0.13,0.8796590248
2019-08-14 06:30:00,1.0145,0.10650000000000001,1.0200747522,0.1245,-0.043500000000000004,0.1318806278,0.89,0.15,0.9025519376000001,1.0145,0.1165,1.0211672243,0.1245,-0.043500000000000004,0.1318806278,0.89,0.16,0.9042676595
2019-08-14 07:00:00,1.1265,0.14550000000000002,1.1358576055,0.1265,-0.044500000000000005,0.1340988441,1.0,0.19,1.0178899744,1.1365,0.1555,1.1470887062,0.1265,-0.044500000000000005,0.1340988441,1.01,0.2,1.0296115772
2019-08-14 07:30:00,1.294,0.2285,1.3140198819,0.034,-0.0115,0.0358921997,1.26,0.24,1.2826534996,1.284,0.0985,1.2877725925,0.034,-0.0115,0.0358921997,1.25,0.11,1.2548306659000001
2019-08-14 08:00:00,1.3605,0.27,1.3870328943,0.030500000000000003,-0.01,0.0320975077,1.33,0.28,1.3591541487,1.3405,0.08,1.3428850472,0.030500000000000003,-0.01,0.0320975077,1.31,0.09,1.3130879635000001
2019-08-14 08:30:00,1.439,1.024,1.7661531644,0.049,-0.016,0.051546095900000005,1.3900000000000001,1.04,1.7360011521,1.299,-0.676,1.4643691474,0.049,-0.016,0.051546095900000005,1.25,-0.66,1.4135416513
2019-08-14 09:00:00,1.466,0.9685,1.7570282439,0.096,-0.0315,0.10103588470000001,1.37,1.0,1.6961426827000001,1.346,-0.5615,1.4584232068,0.096,-0.0315,0.10103588470000001,1.25,-0.53,1.3577186748
2019-08-14 09:30:00,1.4185,0.2995,1.4497732581,0.17850000000000002,-0.060500000000000005,0.1884741362,1.24,0.36,1.2912009913,1.4085,0.1095,1.4127499779,0.17850000000000002,-0.060500000000000005,0.1884741362,1.23,0.17,1.2416923935
2019-08-14 10:00:00,1.439,0.188,1.4512287897,0.179,-0.062,0.18943336560000001,1.26,0.25,1.2845621822,1.449,0.188,1.4611450988999999,0.179,-0.062,0.18943336560000001,1.27,0.25,1.2943724348
2019-08-14 10:30:00,1.473,0.18050000000000002,1.4840179413,0.14300000000000002,-0.0495,0.1513249814,1.33,0.23,1.3497407157999999,1.483,0.18050000000000002,1.4939441924,0.14300000000000002,-0.0495,0.1513249814,1.34,0.23,1.3595955281
2019-08-14 11:00:00,1.416,0.165,1.4255809342,0.186,-0.065,0.1970304545,1.23,0.23,1.2513193038,1.416,0.165,1.4255809342,0.186,-0.065,0.1970304545,1.23,0.23,1.2513193038
2019-08-14 11:30:00,1.3645,0.1565,1.3734454849,0.1545,-0.053500000000000006,0.1635007645,1.21,0.21,1.2280879447,1.3745,0.1565,1.3833808225,0.1545,-0.053500000000000006,0.1635007645,1.22,0.21,1.2379418403
2019-08-14 12:00:00,1.358,0.1525,1.3665358576,0.168,-0.0575,0.1775675928,1.19,0.21,1.2083873551,1.358,0.1525,1.3665358576,0.168,-0.0575,0.1775675928,1.19,0.21,1.2083873551
2019-08-14 12:30:00,1.366,0.16,1.3753385038000001,0.146,-0.05,0.15432433380000002,1.22,0.21,1.2379418403,1.376,0.16,1.3852710926,0.146,-0.05,0.15432433380000002,1.23,0.21,1.2477980606
2019-08-14 13:00:00,1.373,0.1575,1.3820040702,0.153,-0.052500000000000005,0.1617567618,1.22,0.21,1.2379418403,1.383,0.1575,1.3919393845,0.153,-0.052500000000000005,0.1617567618,1.23,0.21,1.2477980606
2019-08-14 13:30:00,1.322,0.155,1.3310555961000001,0.162,-0.055,0.17108185180000002,1.16,0.21,1.1788553771,1.332,0.155,1.3409880686,0.162,-0.055,0.17108185180000002,1.17,0.21,1.1886967654
2019-08-14 14:00:00,1.314,0.169,1.3248233845000001,0.124,-0.041,0.1306024502,1.19,0.21,1.2083873551,1.324,0.169,1.3347422972,0.124,-0.041,0.1306024502,1.2,0.21,1.2182364303
2019-08-14 14:30:00,1.359,0.1875,1.3718736276,0.129,-0.0425,0.1358206538,1.23,0.23,1.2513193038,1.359,0.1875,1.3718736276,0.129,-0.0425,0.1358206538,1.23,0.23,1.2513193038
2019-08-14 15:00:00,1.326,0.185,1.3388431574,0.136,-0.045,0.14325152700000002,1.19,0.23,1.2120231021,1.326,0.185,1.3388431574,0.136,-0.045,0.14325152700000002,1.19,0.23,1.2120231021
2019-08-14 15:30:00,1.3495,0.191,1.3629494671,0.11950000000000001,-0.039,0.125703023,1.23,0.23,1.2513193038,1.3495,0.191,1.3629494671,0.11950000000000001,-0.039,0.125703023,1.23,0.23,1.2513193038
2019-08-14 16:00:00,1.326,0.1885,1.3393312697,0.126,-0.0415,0.1326583959,1.2,0.23,1.2218428704,1.326,0.1885,1.3393312697,0.126,-0.0415,0.1326583959,1.2,0.23,1.2218428704
2019-08-14 16:30:00,1.463,0.1955,1.4760044885,0.10300000000000001,-0.0345,0.10862435270000001,1.3599999999999999,0.23,1.3793114224,1.463,0.1955,1.4760044885,0.10300000000000001,-0.0345,0.10862435270000001,1.3599999999999999,0.23,1.3793114224
2019-08-14 17:00:00,1.4615,0.203,1.4755308367,0.0815,-0.027,0.0858559841,1.38,0.23,1.399035382,1.4715,0.203,1.4854363837,0.0815,-0.027,0.0858559841,1.3900000000000001,0.23,1.4089002804000001
2019-08-14 17:30:00,1.5510000000000002,0.23600000000000002,1.5688521281,0.101,-0.034,0.1065692263,1.45,0.27,1.4749237268,1.5510000000000002,0.196,1.5633352168,0.101,-0.034,0.1065692263,1.45,0.23,1.4681280598
2019-08-14 18:00:00,1.6935,1.0685,2.0024071764,0.0635,-0.021500000000000002,0.0670410322,1.63,1.09,1.9608671550999999,1.5635,-0.6215,1.6824965082,0.0635,-0.021500000000000002,0.0670410322,1.5,-0.6000000000000001,1.6155494421
2019-08-14 18:30:00,1.6405,0.293,1.6664600955000002,0.0505,-0.017,0.053284613200000004,1.5899999999999999,0.31,1.6199382704,1.6205,0.093,1.6231664271000001,0.0505,-0.017,0.053284613200000004,1.57,0.11,1.5738487856
2019-08-14 19:00:00,1.642,0.17300000000000001,1.6510884289,0.052000000000000005,-0.017,0.0547083175,1.5899999999999999,0.19,1.6013119621,1.6219999999999999,0.183,1.6322907217,0.052000000000000005,-0.017,0.0547083175,1.57,0.2,1.5826875876000002
2019-08-14 19:30:00,1.5845,0.1645,1.5930161644,0.0745,-0.025500000000000002,0.0787432537,1.51,0.19,1.5219066988,1.5845,0.17450000000000002,1.5940798286,0.0745,-0.025500000000000002,0.0787432537,1.51,0.2,1.5231874474
2019-08-14 20:00:00,1.482,0.152,1.4897744796,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.43,0.17,1.4400694428,1.482,0.152,1.4897744796,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.43,0.17,1.4400694428
2019-08-14 20:30:00,1.423,0.28850000000000003,1.4519508428,0.063,-0.021500000000000002,0.0665676348,1.3599999999999999,0.31,1.3948835077,1.393,0.0085,1.393025933,0.063,-0.021500000000000002,0.0665676348,1.33,0.03,1.3303383028
2019-08-14 21:00:00,1.4795,1.0025,1.7871559809000002,0.0795,-0.0275,0.0841219353,1.4,1.03,1.7380736463000002,1.3495,-0.6975,1.5190972648,0.0795,-0.0275,0.0841219353,1.27,-0.67,1.4358969322
2019-08-14 21:30:00,1.4535,0.424,1.5140800012,0.07350000000000001,-0.026000000000000002,0.0779631323,1.38,0.45,1.4515164484,1.4135,-0.096,1.4167562423,0.07350000000000001,-0.026000000000000002,0.0779631323,1.34,-0.07,1.3418271126
2019-08-14 22:00:00,1.3445,0.1545,1.3533478858,0.044500000000000005,-0.0155,0.0471221816,1.3,0.17,1.3110682667,1.3445,0.1545,1.3533478858,0.044500000000000005,-0.0155,0.0471221816,1.3,0.17,1.3110682667
2019-08-14 22:30:00,1.2795,0.1625,1.289777694,0.0795,-0.0275,0.0841219353,1.2,0.19,1.2149485586,1.2795,0.14250000000000002,1.2874107736,0.0795,-0.0275,0.0841219353,1.2,0.17,1.211981848
2019-08-14 23:00:00,1.245,0.973,1.5801120213000002,0.105,-0.037,0.1113283432,1.1400000000000001,1.01,1.5230561381999999,1.115,-0.687,1.3096541528,0.105,-0.037,0.1113283432,1.01,-0.65,1.2010828448
2019-08-14 23:30:00,1.142,0.988,1.5100688726,0.062,-0.022,0.0657875368,1.08,1.01,1.4786818454000001,1.012,-0.7020000000000001,1.2316444292,0.062,-0.022,0.0657875368,0.9500000000000001,-0.68,1.1682893477
2019-08-15 00:00:00,1.1085,0.9825,1.4812422152,0.0785,-0.0275,0.083177521,1.03,1.01,1.4425671561,0.9785,-0.7075,1.2074843684,0.0785,-0.0275,0.083177521,0.9,-0.68,1.1280070922
2019-08-15 00:30:00,1.057,0.8065,1.3295455051,0.067,-0.0235,0.0710017605,0.99,0.8300000000000001,1.2918978288,0.9570000000000001,-0.5635,1.1105769897,0.067,-0.0235,0.0710017605,0.89,-0.54,1.0410091258
2019-08-15 01:00:00,0.8885000000000001,0.076,0.8917444982,0.0685,-0.024,0.0725827114,0.8200000000000001,0.1,0.8260750571000001,0.8985000000000001,0.08600000000000001,0.9026063649,0.0685,-0.024,0.0725827114,0.8300000000000001,0.11,0.8372574276
2019-08-15 01:30:00,0.9475,0.066,0.9497958991000001,0.0975,-0.034,0.1032581716,0.85,0.1,0.8558621384,0.9475,0.08600000000000001,0.951394897,0.0975,-0.034,0.1032581716,0.85,0.12,0.8584287973
2019-08-15 02:00:00,0.9585,0.082,0.9620011694,0.1085,-0.038,0.11496195020000001,0.85,0.12,0.8584287973,0.9585,0.082,0.9620011694,0.1085,-0.038,0.11496195020000001,0.85,0.12,0.8584287973
2019-08-15 02:30:00,0.963,0.07,0.9655407811000001,0.14300000000000002,-0.05,0.1514892735,0.8200000000000001,0.12,0.8287339742000001,0.973,0.1,0.9781252476000001,0.14300000000000002,-0.05,0.1514892735,0.8300000000000001,0.15,0.8434453154
2019-08-15 03:00:00,1.01,0.0815,1.0132829072,0.11,-0.0385,0.11654291060000001,0.9,0.12,0.907964757,1.02,0.1115,1.0260761424,0.11,-0.0385,0.11654291060000001,0.91,0.15,0.9222797840000001
2019-08-15 03:30:00,0.8885000000000001,0.0675,0.8910603234000001,0.14850000000000002,-0.052500000000000005,0.15750714270000002,0.74,0.12,0.7496665926,0.8985000000000001,0.0975,0.9037745847,0.14850000000000002,-0.052500000000000005,0.15750714270000002,0.75,0.15,0.7648529270000001
2019-08-15 04:00:00,0.808,0.073,0.8112909466,0.188,-0.067,0.1995820633,0.62,0.14,0.6356099433,0.8180000000000001,0.083,0.8222000973,0.188,-0.067,0.1995820633,0.63,0.15,0.6476109943
2019-08-15 04:30:00,0.8035,0.0635,0.8060052729,0.21350000000000002,-0.0765,0.22679175470000001,0.59,0.14,0.6063827174,0.8135,0.07350000000000001,0.8168136262,0.21350000000000002,-0.0765,0.22679175470000001,0.6000000000000001,0.15,0.6184658438
2019-08-15 05:00:00,0.8855000000000001,0.0925,0.8903182015000001,0.2155,-0.0775,0.2290120084,0.67,0.17,0.6912307864,0.8855000000000001,0.0925,0.8903182015000001,0.2155,-0.0775,0.2290120084,0.67,0.17,0.6912307864
2019-08-15 05:30:00,0.996,0.126,1.0039382451,0.20600000000000002,-0.074,0.2188880993,0.79,0.2,0.8149233093,1.006,0.136,1.0151512203,0.20600000000000002,-0.074,0.2188880993,0.8,0.21,0.8271033793
2019-08-15 06:00:00,1.0305,0.1395,1.039899274,0.1705,-0.060500000000000005,0.18091572620000002,0.86,0.2,0.8829496022000001,1.0305,0.1495,1.0412879045,0.1705,-0.060500000000000005,0.18091572620000002,0.86,0.21,0.8852683209000001
2019-08-15 06:30:00,1.08,0.21,1.1002272493,0.17,-0.06,0.1802775638,0.91,0.27,0.9492101980000001,1.08,0.13,1.0877959367,0.17,-0.06,0.1802775638,0.91,0.19,0.9296235797
2019-08-15 07:00:00,1.1405,0.1655,1.1524454434,0.21050000000000002,-0.0745,0.22329464840000002,0.93,0.24,0.9604686356000001,1.1505,0.17550000000000002,1.1638086183,0.21050000000000002,-0.0745,0.22329464840000002,0.9400000000000001,0.25,0.9726767192
2019-08-15 07:30:00,1.2974999999999999,0.193,1.3117756096,0.2175,-0.077,0.2307276533,1.08,0.27,1.1132385189,1.2974999999999999,0.203,1.3132841467,0.2175,-0.077,0.2307276533,1.08,0.28,1.1157060545
2019-08-15 08:00:00,1.391,0.34,1.431950069,0.171,-0.06,0.18122085970000001,1.22,0.4,1.2839003077,1.371,0.05,1.3719114403,0.171,-0.06,0.18122085970000001,1.2,0.11,1.2050311199000001
2019-08-15 08:30:00,1.355,0.343,1.3977388883000001,0.165,-0.057,0.1745680383,1.19,0.4,1.2554282138000001,1.335,0.023,1.3351981126,0.165,-0.057,0.1745680383,1.17,0.08,1.1727318534
2019-08-15 09:00:00,1.3485,0.162,1.3581959542,0.1985,-0.068,0.2098243313,1.15,0.23,1.1727744881,1.3485,0.17200000000000001,1.3594249703,0.1985,-0.068,0.2098243313,1.15,0.24,1.1747765745
2019-08-15 09:30:00,1.316,0.17300000000000001,1.3273224928,0.166,-0.057,0.17551353220000002,1.15,0.23,1.1727744881,1.316,0.183,1.3286628617,0.166,-0.057,0.17551353220000002,1.15,0.24,1.1747765745
2019-08-15 10:00:00,1.2974999999999999,0.158,1.3070846377,0.20750000000000002,-0.07200000000000001,0.2196366317,1.09,0.23,1.1140017953,1.2974999999999999,0.168,1.3083310934,0.20750000000000002,-0.07200000000000001,0.2196366317,1.09,0.24,1.1161093136
2019-08-15 10:30:00,1.2965,0.1535,1.3055552459,0.1665,-0.0565,0.1758251973,1.13,0.21,1.1493476411,1.2965,0.1635,1.3067687248,0.1665,-0.0565,0.1758251973,1.13,0.22,1.1512167476
2019-08-15 11:00:00,1.2415,0.161,1.2518958623,0.1515,-0.049,0.1592270392,1.09,0.21,1.1100450441,1.2415,0.171,1.2532211497,0.1515,-0.049,0.1592270392,1.09,0.22,1.1119802157
2019-08-15 11:30:00,1.2345,0.188,1.2487330579,0.1345,-0.042,0.1409051099,1.1,0.23,1.1237882363,1.2345,0.198,1.2502776692,0.1345,-0.042,0.1409051099,1.1,0.24,1.1258774356
2019-08-15 12:00:00,1.2215,0.186,1.2355801269,0.14150000000000001,-0.044,0.1481831637,1.08,0.23,1.1042191811,1.2215,0.196,1.2371249937,0.14150000000000001,-0.044,0.1481831637,1.08,0.24,1.1063453349
2019-08-15 12:30:00,1.1915,0.20650000000000002,1.209261965,0.14150000000000001,-0.043500000000000004,0.1480354687,1.05,0.25,1.0793516572,1.2015,0.20650000000000002,1.2191162783,0.14150000000000001,-0.043500000000000004,0.1480354687,1.06,0.25,1.0890821824
2019-08-15 13:00:00,1.142,0.213,1.1616940217,0.122,-0.037,0.1274872543,1.02,0.25,1.0501904589,1.152,0.213,1.171525928,0.122,-0.037,0.1274872543,1.03,0.25,1.0599056562
2019-08-15 13:30:00,1.107,0.21250000000000002,1.1272112712,0.127,-0.0375,0.132420731,0.98,0.25,1.0113851887,1.107,0.21250000000000002,1.1272112712,0.127,-0.0375,0.132420731,0.98,0.25,1.0113851887
2019-08-15 14:00:00,1.059,0.2025,1.07818702,0.099,-0.0275,0.1027484793,0.96,0.23,0.9871676656,1.059,0.21250000000000002,1.0801098324,0.099,-0.0275,0.1027484793,0.96,0.24,0.9895453501
2019-08-15 14:30:00,1.0845,0.20650000000000002,1.1039848278,0.0845,-0.0235,0.08770689820000001,1.0,0.23,1.026109156,1.0845,0.2165,1.1058989556,0.0845,-0.0235,0.08770689820000001,1.0,0.24,1.0283968106
2019-08-15 15:00:00,1.0585,0.212,1.079521306,0.0685,-0.018000000000000002,0.0708254898,0.99,0.23,1.0163660758,1.0585,0.222,1.0815295881,0.0685,-0.018000000000000002,0.0708254898,0.99,0.24,1.0186756108
2019-08-15 15:30:00,1.1405,0.193,1.1567148525,0.060500000000000005,-0.017,0.0628430585,1.08,0.21,1.1002272493,1.1405,0.203,1.1584253321,0.060500000000000005,-0.017,0.0628430585,1.08,0.22,1.1021796587
2019-08-15 16:00:00,1.142,0.187,1.1572091427,0.082,-0.023,0.0851645466,1.06,0.21,1.0806016842,1.152,0.197,1.1687228072,0.082,-0.023,0.0851645466,1.07,0.22,1.0923827168
2019-08-15 16:30:00,1.2135,0.171,1.225488984,0.12350000000000001,-0.039,0.1295115825,1.09,0.21,1.1100450441,1.2135,0.191,1.2284393554,0.12350000000000001,-0.039,0.1295115825,1.09,0.23,1.1140017953
2019-08-15 17:00:00,1.1665,0.189,1.1817119996,0.0765,-0.021,0.0793300069,1.09,0.21,1.1100450441,1.1665,0.199,1.1833525468000001,0.0765,-0.021,0.0793300069,1.09,0.22,1.1119802157
