Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 17:30:00,1.264,0.1885,1.2779781884,0.074,-0.021500000000000002,0.07706004150000001,1.19,0.21,1.2083873551,1.264,0.20850000000000002,1.2810808913,0.074,-0.021500000000000002,0.07706004150000001,1.19,0.23,1.2120231021
2019-08-15 18:00:00,1.3355000000000001,0.197,1.3499515732,0.0455,-0.013000000000000001,0.047320714300000004,1.29,0.21,1.3069812546000001,1.3355000000000001,0.20700000000000002,1.3514470948000001,0.0455,-0.013000000000000001,0.047320714300000004,1.29,0.22,1.3086252328
2019-08-15 18:30:00,1.408,0.1955,1.4215077382999999,0.048,-0.0145,0.0501422975,1.3599999999999999,0.21,1.3761177275,1.418,0.20550000000000002,1.4328134038,0.048,-0.0145,0.0501422975,1.37,0.22,1.3875518008
2019-08-15 19:00:00,1.422,0.197,1.435581067,0.042,-0.013000000000000001,0.0439658959,1.38,0.21,1.3958868148999999,1.412,0.20700000000000002,1.4270924988,0.042,-0.013000000000000001,0.0439658959,1.37,0.22,1.3875518008
2019-08-15 19:30:00,1.3665,0.161,1.3759517615,0.0565,-0.019,0.059609143600000004,1.31,0.18,1.3223085873,1.3765,0.171,1.3870808376000001,0.0565,-0.019,0.059609143600000004,1.32,0.19,1.3336041392
2019-08-15 20:00:00,1.464,0.1885,1.4760854481,0.034,-0.0115,0.0358921997,1.43,0.2,1.4439182802000001,1.464,0.17850000000000002,1.4748417712,0.034,-0.0115,0.0358921997,1.43,0.19,1.4425671561
2019-08-15 20:30:00,1.433,0.1855,1.4449564872,0.043000000000000003,-0.0145,0.0453789599,1.3900000000000001,0.2,1.4043147795,1.433,0.17550000000000002,1.4437067742,0.043000000000000003,-0.0145,0.0453789599,1.3900000000000001,0.19,1.4029255148
2019-08-15 21:00:00,1.422,0.1695,1.4320664265,0.032,-0.0105,0.0336786282,1.3900000000000001,0.18,1.4016062214,1.422,0.17950000000000002,1.4332844275,0.032,-0.0105,0.0336786282,1.3900000000000001,0.19,1.4029255148
2019-08-15 21:30:00,1.425,0.168,1.4348689836,0.035,-0.012,0.037,1.3900000000000001,0.18,1.4016062214,1.425,0.178,1.4360741624,0.035,-0.012,0.037,1.3900000000000001,0.19,1.4029255148
2019-08-15 22:00:00,1.3405,0.3395,1.3828233799,0.030500000000000003,-0.0105,0.0322567822,1.31,0.35000000000000003,1.3559498516000001,1.3205,-0.0105,1.3205417449,0.030500000000000003,-0.0105,0.0322567822,1.29,0.0,1.29
2019-08-15 22:30:00,1.2715,0.14250000000000002,1.2794602378,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.25,0.15,1.2589678312,1.2715,0.1525,1.2806125487,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.25,0.16,1.2601983971
2019-08-15 23:00:00,1.12,0.113,1.1256860131,0.02,-0.007,0.0211896201,1.1,0.12,1.1065260955,1.13,0.113,1.1356359452,0.02,-0.007,0.0211896201,1.11,0.12,1.116467644
2019-08-15 23:30:00,1.041,0.109,1.0466909764,0.031,-0.011,0.0328937684,1.01,0.12,1.0171037312,1.041,0.109,1.0466909764,0.031,-0.011,0.0328937684,1.01,0.12,1.0171037312
2019-08-16 00:00:00,0.9500000000000001,0.1095,0.9562898358,0.03,-0.0105,0.0317844302,0.92,0.12,0.9277930804000001,0.9500000000000001,0.1095,0.9562898358,0.03,-0.0105,0.0317844302,0.92,0.12,0.9277930804000001
2019-08-16 00:30:00,0.9480000000000001,0.1105,0.9544182783,0.028,-0.0095,0.0295677189,0.92,0.12,0.9277930804000001,0.9480000000000001,0.1105,0.9544182783,0.028,-0.0095,0.0295677189,0.92,0.12,0.9277930804000001
2019-08-16 01:00:00,0.899,0.0835,0.9028694535,0.019,-0.006500000000000001,0.0200810856,0.88,0.09,0.8845903006,0.899,0.10350000000000001,0.9049382576,0.019,-0.006500000000000001,0.0200810856,0.88,0.11,0.8868483523
2019-08-16 01:30:00,0.906,0.094,0.9108633267,0.046,-0.016,0.0487031826,0.86,0.11,0.8670063437000001,0.906,0.094,0.9108633267,0.046,-0.016,0.0487031826,0.86,0.11,0.8670063437000001
2019-08-16 02:00:00,0.8975000000000001,0.083,0.9013297121,0.0775,-0.027,0.0820685689,0.8200000000000001,0.11,0.8273451517,0.9075000000000001,0.093,0.9122528432,0.0775,-0.027,0.0820685689,0.8300000000000001,0.12,0.8386298349
2019-08-16 02:30:00,0.8915000000000001,0.085,0.8955429917000001,0.07150000000000001,-0.025,0.0757446368,0.8200000000000001,0.11,0.8273451517,0.9015000000000001,0.095,0.9064917264000001,0.07150000000000001,-0.025,0.0757446368,0.8300000000000001,0.12,0.8386298349
2019-08-16 03:00:00,0.884,0.1,0.8896381287,0.114,-0.04,0.1208139065,0.77,0.14,0.7826237921,0.894,0.11,0.9007419164,0.114,-0.04,0.1208139065,0.78,0.15,0.7942921377000001
2019-08-16 03:30:00,0.8555,0.09,0.8602210472,0.0855,-0.03,0.0906104299,0.77,0.12,0.7792945528,0.8655,0.1,0.8712578551,0.0855,-0.03,0.0906104299,0.78,0.13,0.7907591289
2019-08-16 04:00:00,0.8725,0.097,0.8778754183,0.12250000000000001,-0.043000000000000003,0.1298277705,0.75,0.14,0.7629547824,0.8725,0.107,0.8790365465000001,0.12250000000000001,-0.043000000000000003,0.1298277705,0.75,0.15,0.7648529270000001
2019-08-16 04:30:00,0.8945000000000001,0.109,0.9011166684,0.14450000000000002,-0.051000000000000004,0.1532359292,0.75,0.16,0.7668767828,0.8945000000000001,0.11900000000000001,0.9023808786,0.14450000000000002,-0.051000000000000004,0.1532359292,0.75,0.17,0.7690253572
2019-08-16 05:00:00,0.919,0.11,0.9255598306,0.169,-0.06,0.1793348823,0.75,0.17,0.7690253572,0.919,0.11,0.9255598306,0.169,-0.06,0.1793348823,0.75,0.17,0.7690253572
2019-08-16 05:30:00,0.9385,0.10250000000000001,0.9440807698,0.1885,-0.0675,0.2002211278,0.75,0.17,0.7690253572,0.9385,0.12250000000000001,0.9464610399000001,0.1885,-0.0675,0.2002211278,0.75,0.19,0.7736924454
2019-08-16 06:00:00,0.9490000000000001,0.099,0.9541498834000001,0.199,-0.07100000000000001,0.2112865353,0.75,0.17,0.7690253572,0.9490000000000001,0.11900000000000001,0.9564319108,0.199,-0.07100000000000001,0.2112865353,0.75,0.19,0.7736924454
2019-08-16 06:30:00,1.0195,0.275,1.05593809,0.20950000000000002,-0.075,0.2225202238,0.81,0.35000000000000003,0.8823831367,0.9995,-0.015,0.9996125499,0.20950000000000002,-0.075,0.2225202238,0.79,0.06,0.7922752047
2019-08-16 07:00:00,1.0885,0.156,1.0996218668,0.20850000000000002,-0.074,0.221242514,0.88,0.23,0.9095603333000001,1.0985,0.156,1.1095216312,0.20850000000000002,-0.074,0.221242514,0.89,0.23,0.9192388155000001
2019-08-16 07:30:00,1.2085,0.186,1.2227298352,0.20850000000000002,-0.074,0.221242514,1.0,0.26,1.0332473082,1.2085,0.126,1.2150507191,0.20850000000000002,-0.074,0.221242514,1.0,0.2,1.0198039027
2019-08-16 08:00:00,1.266,0.202,1.2820140405,0.246,-0.088,0.2612661478,1.02,0.29,1.0604244433,1.266,0.112,1.2709445307,0.246,-0.088,0.2612661478,1.02,0.2,1.0394229168
2019-08-16 08:30:00,1.3375,0.1615,1.3472150905,0.24750000000000003,-0.08850000000000001,0.2628469136,1.09,0.25,1.1183022847,1.3375,0.1715,1.3484504069,0.24750000000000003,-0.08850000000000001,0.2628469136,1.09,0.26,1.1205802069
2019-08-16 09:00:00,1.3535,0.1625,1.3632199016,0.24350000000000002,-0.08750000000000001,0.2587440821,1.11,0.25,1.1378049042,1.3535,0.17250000000000001,1.3644480569000002,0.24350000000000002,-0.08750000000000001,0.2587440821,1.11,0.26,1.1400438588
2019-08-16 09:30:00,1.509,0.761,1.6900301772000001,0.249,-0.089,0.2644276839,1.26,0.85,1.5199013126,1.419,-0.399,1.474029172,0.249,-0.089,0.2644276839,1.17,-0.31,1.2103718437
2019-08-16 10:00:00,1.4295,0.185,1.4414212604,0.23950000000000002,-0.085,0.2541362823,1.19,0.27,1.2202458769,1.4395,0.195,1.4526476689,0.23950000000000002,-0.085,0.2541362823,1.2,0.28,1.2322337441
2019-08-16 10:30:00,1.4455,0.1935,1.4583938083,0.2155,-0.0765,0.2286755343,1.23,0.27,1.2592855117,1.4455,0.20350000000000001,1.4597542601,0.2155,-0.0765,0.2286755343,1.23,0.28,1.2614673995
2019-08-16 11:00:00,1.4045,0.1985,1.4184577893,0.20450000000000002,-0.07150000000000001,0.2166391008,1.2,0.27,1.23,1.4045,0.1885,1.4170929751,0.20450000000000002,-0.07150000000000001,0.2166391008,1.2,0.26,1.2278436383
2019-08-16 11:30:00,1.4575,0.194,1.4703544641000001,0.2175,-0.076,0.230395855,1.24,0.27,1.2690547664,1.4575,0.20400000000000001,1.4717072569,0.2175,-0.076,0.230395855,1.24,0.28,1.2712198866
2019-08-16 12:00:00,1.474,0.199,1.4873725155,0.20400000000000001,-0.07100000000000001,0.2160023148,1.27,0.27,1.2983836105,1.474,0.209,1.4887434299,0.20400000000000001,-0.07100000000000001,0.2160023148,1.27,0.28,1.3004999039
2019-08-16 12:30:00,1.529,0.20400000000000001,1.5425488647,0.189,-0.066,0.2001924074,1.34,0.27,1.3669308688,1.529,0.214,1.5439031705000001,0.189,-0.066,0.2001924074,1.34,0.28,1.3689411967
2019-08-16 13:00:00,1.4555,0.191,1.4679786272,0.2255,-0.079,0.2389377534,1.23,0.27,1.2592855117,1.4655,0.201,1.4792198113000001,0.2255,-0.079,0.2389377534,1.24,0.28,1.2712198866
2019-08-16 13:30:00,1.4695,0.165,1.4787343406,0.23950000000000002,-0.085,0.2541362823,1.23,0.25,1.2551493935,1.4795,0.17500000000000002,1.4898138307,0.23950000000000002,-0.085,0.2541362823,1.24,0.26,1.2669648772
2019-08-16 14:00:00,1.3115,0.1715,1.3226656796,0.2215,-0.0785,0.2349989362,1.09,0.25,1.1183022847,1.3215,0.18150000000000002,1.3339057313,0.2215,-0.0785,0.2349989362,1.1,0.26,1.1303096921
2019-08-16 14:30:00,1.295,0.167,1.3057235542,0.23500000000000001,-0.083,0.24922680430000002,1.06,0.25,1.0890821824,1.295,0.177,1.3070401677,0.23500000000000001,-0.083,0.24922680430000002,1.06,0.26,1.091421092
2019-08-16 15:00:00,1.2795,0.153,1.2886152451,0.2195,-0.077,0.2326139506,1.06,0.23,1.0846658472,1.2795,0.163,1.2898407847,0.2195,-0.077,0.2326139506,1.06,0.24,1.0868302535
2019-08-16 15:30:00,1.3545,0.1505,1.3628354633,0.2245,-0.0795,0.2381606601,1.13,0.23,1.1531695452,1.3545,0.1605,1.3639759895,0.2245,-0.0795,0.2381606601,1.13,0.24,1.1552056094
2019-08-16 16:00:00,1.374,0.163,1.3836347061,0.244,-0.08700000000000001,0.2590463279,1.13,0.25,1.1573245007,1.374,0.17300000000000001,1.3848483672,0.244,-0.08700000000000001,0.2590463279,1.13,0.26,1.1595257651
2019-08-16 16:30:00,1.401,0.1675,1.4109774095,0.231,-0.0825,0.24529013430000002,1.17,0.25,1.1964113004999999,1.401,0.17750000000000002,1.412199437,0.231,-0.0825,0.24529013430000002,1.17,0.26,1.1985407794
2019-08-16 17:00:00,1.501,0.2175,1.5166763828,0.231,-0.0825,0.24529013430000002,1.27,0.30000000000000004,1.3049521064,1.501,0.2175,1.5166763828,0.231,-0.0825,0.24529013430000002,1.27,0.30000000000000004,1.3049521064
2019-08-16 17:30:00,1.5474999999999999,0.215,1.5623639941,0.23750000000000002,-0.085,0.2522523538,1.31,0.30000000000000004,1.3439121995,1.5575,0.215,1.5722694585,0.23750000000000002,-0.085,0.2522523538,1.32,0.30000000000000004,1.3536617007
2019-08-16 18:00:00,1.554,0.22,1.5694954603,0.224,-0.08,0.2378571,1.33,0.30000000000000004,1.3634148305,1.564,0.22,1.5793973534,0.224,-0.08,0.2378571,1.34,0.30000000000000004,1.3731715115
2019-08-16 18:30:00,1.619,0.213,1.6329513159,0.189,-0.067,0.2005243127,1.43,0.28,1.4571547619,1.619,0.213,1.6329513159,0.189,-0.067,0.2005243127,1.43,0.28,1.4571547619
2019-08-16 19:00:00,1.608,0.20650000000000002,1.6212051844,0.20800000000000002,-0.07350000000000001,0.22060428370000001,1.4,0.28,1.4277254638,1.608,0.20650000000000002,1.6212051844,0.20800000000000002,-0.07350000000000001,0.22060428370000001,1.4,0.28,1.4277254638
2019-08-16 19:30:00,1.501,0.1685,1.5104281678,0.201,-0.07150000000000001,0.2133383463,1.3,0.24,1.3219682296,1.501,0.1685,1.5104281678,0.201,-0.07150000000000001,0.2133383463,1.3,0.24,1.3219682296
2019-08-16 20:00:00,1.3325,0.0745,1.3345810204,0.21250000000000002,-0.0755,0.22551385770000001,1.12,0.15,1.13,1.3325,0.0845,1.3351765801,0.21250000000000002,-0.0755,0.22551385770000001,1.12,0.16,1.1313708499
2019-08-16 20:30:00,1.234,0.0575,1.2353389211,0.20400000000000001,-0.07250000000000001,0.2165,1.03,0.13,1.0381714695,1.234,0.0675,1.2358447516,0.20400000000000001,-0.07250000000000001,0.2165,1.03,0.14,1.0394710193
2019-08-16 21:00:00,1.2435,0.0835,1.246300325,0.21350000000000002,-0.0765,0.22679175470000001,1.03,0.16,1.0423531072,1.2335,0.0235,1.2337238346000001,0.21350000000000002,-0.0765,0.22679175470000001,1.02,0.1,1.024890238
2019-08-16 21:30:00,1.1675,0.0415,1.1682373475,0.1375,-0.0485,0.1458029492,1.03,0.09,1.033924562,1.1575,0.051500000000000004,1.1586451139,0.1375,-0.0485,0.1458029492,1.02,0.1,1.024890238
2019-08-16 22:00:00,1.0885,0.041,1.0892718898,0.1385,-0.049,0.1469123889,0.9500000000000001,0.09,0.954253635,1.0985,0.051000000000000004,1.0996832498,0.1385,-0.049,0.1469123889,0.96,0.1,0.965194281
2019-08-16 22:30:00,1.026,0.0335,1.0265467598,0.076,-0.026500000000000003,0.08048757670000001,0.9500000000000001,0.06,0.9518928511,1.036,0.043500000000000004,1.0369128459,0.076,-0.026500000000000003,0.08048757670000001,0.96,0.07,0.9625487001
2019-08-16 23:00:00,0.9445,0.0335,0.9450939107,0.0745,-0.026500000000000003,0.07907275130000001,0.87,0.06,0.8720665112,0.9545,0.043500000000000004,0.9554907116,0.0745,-0.026500000000000003,0.07907275130000001,0.88,0.07,0.8827797007
2019-08-16 23:30:00,0.8735,0.031,0.8740499128,0.0835,-0.029,0.08839259020000001,0.79,0.06,0.7922752047,0.8835000000000001,0.041,0.8844508183,0.0835,-0.029,0.08839259020000001,0.8,0.07,0.8030566605
2019-08-17 00:00:00,0.841,0.041,0.8419988124000001,0.111,-0.039,0.1176520293,0.73,0.08,0.7343704787,0.851,0.051000000000000004,0.8525268324,0.111,-0.039,0.1176520293,0.74,0.09,0.7454528825000001
2019-08-17 00:30:00,0.8185,0.0385,0.8194049670000001,0.11850000000000001,-0.0415,0.1255567601,0.7000000000000001,0.08,0.7045565982,0.8285,0.0485,0.8299183695,0.11850000000000001,-0.0415,0.1255567601,0.71,0.09,0.7156814934
2019-08-17 01:00:00,0.7925000000000001,0.0475,0.7939222254,0.0925,-0.0325,0.09804335780000001,0.7000000000000001,0.08,0.7045565982,0.8025,0.0575,0.8045573317,0.0925,-0.0325,0.09804335780000001,0.71,0.09,0.7156814934
2019-08-17 01:30:00,0.767,0.035500000000000004,0.7678211055,0.127,-0.044500000000000005,0.1345706134,0.64,0.08,0.6449806199,0.777,0.0455,0.7783310671,0.127,-0.044500000000000005,0.1345706134,0.65,0.09,0.6562011887
2019-08-17 02:00:00,0.771,0.030500000000000003,0.7716030391,0.14100000000000001,-0.0495,0.1494364413,0.63,0.08,0.6350590524,0.771,0.0405,0.7720629832,0.14100000000000001,-0.0495,0.1494364413,0.63,0.09,0.6363961031
2019-08-17 02:30:00,0.741,0.028,0.7415288261,0.091,-0.032,0.09646242790000001,0.65,0.06,0.6527633568,0.751,0.038,0.7519607703000001,0.091,-0.032,0.09646242790000001,0.66,0.07,0.6637017402000001
2019-08-17 03:00:00,0.6815,-0.0015,0.6815016508,0.061500000000000006,-0.021500000000000002,0.0651498273,0.62,0.02,0.6203224968000001,0.6915,0.018500000000000003,0.6917474250000001,0.061500000000000006,-0.021500000000000002,0.0651498273,0.63,0.04,0.6312685641
2019-08-17 03:30:00,0.6845,0.0045000000000000005,0.6845147917000001,0.1845,-0.0655,0.19578176630000002,0.5,0.07,0.5048762225,0.6945,0.0145,0.6946513514,0.1845,-0.0655,0.19578176630000002,0.51,0.08,0.51623638
2019-08-17 04:00:00,0.666,0.0,0.666,0.08600000000000001,-0.03,0.0910823803,0.58,0.03,0.5807753438000001,0.676,0.0,0.676,0.08600000000000001,-0.03,0.0910823803,0.59,0.03,0.5907622195000001
2019-08-17 04:30:00,0.669,0.0165,0.6692034444,0.039,-0.0135,0.0412704495,0.63,0.03,0.6307138812,0.679,0.0165,0.6792004491,0.039,-0.0135,0.0412704495,0.64,0.03,0.6407027392
2019-08-17 05:00:00,0.7345,-0.01,0.7345680704,0.1145,-0.04,0.1212858195,0.62,0.03,0.6207253821000001,0.7445,0.01,0.7445671561,0.1145,-0.04,0.1212858195,0.63,0.05,0.6319810124
2019-08-17 05:30:00,0.7185,-0.0045000000000000005,0.7185140917,0.0985,-0.0345,0.1043671404,0.62,0.03,0.6207253821000001,0.7285,0.0155,0.7286648750000001,0.0985,-0.0345,0.1043671404,0.63,0.05,0.6319810124
2019-08-17 06:00:00,0.752,0.008,0.752042552,0.062,-0.022,0.0657875368,0.6900000000000001,0.03,0.6906518660000001,0.762,0.028,0.7625142622000001,0.062,-0.022,0.0657875368,0.7000000000000001,0.05,0.7017834424
2019-08-17 06:30:00,0.8260000000000001,0.043500000000000004,0.8271446367,0.076,-0.026500000000000003,0.08048757670000001,0.75,0.07,0.7532595834,0.8260000000000001,0.053500000000000006,0.8277307835000001,0.076,-0.026500000000000003,0.08048757670000001,0.75,0.08,0.7542545989
2019-08-17 07:00:00,0.9165000000000001,0.0795,0.9199415742,0.1165,-0.0405,0.1233389638,0.8,0.12,0.8089499366,0.9165000000000001,0.0795,0.9199415742,0.1165,-0.0405,0.1233389638,0.8,0.12,0.8089499366
2019-08-17 07:30:00,0.9935,0.101,0.9986206737000001,0.1135,-0.039,0.12001354090000001,0.88,0.14,0.8910667764,0.9935,0.101,0.9986206737000001,0.1135,-0.039,0.12001354090000001,0.88,0.14,0.8910667764
2019-08-17 08:00:00,1.0485,0.10450000000000001,1.0536946901,0.1085,-0.035500000000000004,0.11415997550000001,0.9400000000000001,0.14,0.9503683496,1.0585,0.10450000000000001,1.0636458527000001,0.1085,-0.035500000000000004,0.11415997550000001,0.9500000000000001,0.14,0.9602603814
2019-08-17 08:30:00,1.073,0.094,1.077109558,0.083,-0.026000000000000002,0.08697700850000001,0.99,0.12,0.9972462083,1.073,0.10400000000000001,1.0780282928,0.083,-0.026000000000000002,0.08697700850000001,0.99,0.13,0.9984988733000001
2019-08-17 09:00:00,1.084,0.12350000000000001,1.0910124885,0.114,-0.036500000000000005,0.11970066830000001,0.97,0.16,0.9831073187,1.084,0.053500000000000006,1.085319423,0.114,-0.036500000000000005,0.11970066830000001,0.97,0.09,0.9741663102
2019-08-17 09:30:00,1.1655,0.92,1.4848536123,0.0955,-0.03,0.1001011988,1.07,0.9500000000000001,1.4308738589,1.0355,-0.73,1.26694919,0.0955,-0.03,0.1001011988,0.9400000000000001,-0.7000000000000001,1.1720068259
2019-08-17 10:00:00,1.0525,0.1015,1.057382854,0.0925,-0.0285,0.09679101200000001,0.96,0.13,0.9687620967,1.0525,0.1115,1.0583895786,0.0925,-0.0285,0.09679101200000001,0.96,0.14,0.9701546269
2019-08-17 10:30:00,0.99,0.082,0.993390155,0.18,-0.058,0.18911372240000002,0.81,0.14,0.8220097323000001,0.99,0.092,0.9942655581000001,0.18,-0.058,0.18911372240000002,0.81,0.15,0.8237718131
2019-08-17 11:00:00,0.926,0.088,0.9301720271,0.166,-0.052000000000000005,0.1739540169,0.76,0.14,0.7727871635,0.926,0.098,0.9311713054,0.166,-0.052000000000000005,0.1739540169,0.76,0.15,0.7746612163000001
2019-08-17 11:30:00,0.92,0.069,0.9225838715,0.16,-0.051000000000000004,0.1679315337,0.76,0.12,0.7694153625,0.92,0.079,0.9233856183,0.16,-0.051000000000000004,0.1679315337,0.76,0.13,0.7710382610000001
2019-08-17 12:00:00,0.898,0.0565,0.8997756665000001,0.138,-0.043500000000000004,0.1446936419,0.76,0.1,0.7665507159,0.898,0.0665,0.9004589108000001,0.138,-0.043500000000000004,0.1446936419,0.76,0.11,0.7679192666
2019-08-17 12:30:00,0.924,0.047,0.9251945741000001,0.164,-0.053,0.1723513853,0.76,0.1,0.7665507159,0.924,0.057,0.9257564475000001,0.164,-0.053,0.1723513853,0.76,0.11,0.7679192666
2019-08-17 13:00:00,0.9380000000000001,0.08,0.9414053325,0.158,-0.05,0.1657226599,0.78,0.13,0.7907591289,0.9380000000000001,0.04,0.9388524911,0.158,-0.05,0.1657226599,0.78,0.09,0.7851751397000001
2019-08-17 13:30:00,0.885,0.052000000000000005,0.8865263673,0.155,-0.048,0.1622621336,0.73,0.1,0.7368174808,0.895,0.052000000000000005,0.8965093418000001,0.155,-0.048,0.1622621336,0.74,0.1,0.7467261881
2019-08-17 14:00:00,0.8665,0.057,0.8683727598000001,0.1965,-0.063,0.2063522474,0.67,0.12,0.6806614430000001,0.8765000000000001,0.057,0.8783514388,0.1965,-0.063,0.2063522474,0.68,0.12,0.6905070601000001
2019-08-17 14:30:00,0.8615,0.07050000000000001,0.8643798355000001,0.21150000000000002,-0.0695,0.2226263686,0.65,0.14,0.6649060084,0.8715,0.0805,0.8752099748000001,0.21150000000000002,-0.0695,0.2226263686,0.66,0.15,0.6768308504
2019-08-17 15:00:00,0.7995,0.069,0.8024719621,0.2195,-0.07100000000000001,0.2306973125,0.58,0.14,0.5966573556,0.8095,0.079,0.8133457137000001,0.2195,-0.07100000000000001,0.2306973125,0.59,0.15,0.6087692502000001
2019-08-17 15:30:00,0.8200000000000001,0.06,0.8221921916,0.24,-0.08,0.2529822128,0.58,0.14,0.5966573556,0.8300000000000001,0.07,0.8329465769000001,0.24,-0.08,0.2529822128,0.59,0.15,0.6087692502000001
2019-08-17 16:00:00,0.8210000000000001,0.0585,0.8230815573,0.241,-0.0815,0.2544076453,0.58,0.14,0.5966573556,0.8310000000000001,0.0685,0.8338184754,0.241,-0.0815,0.2544076453,0.59,0.15,0.6087692502000001
2019-08-17 16:30:00,0.8895000000000001,0.0835,0.8934105999,0.2295,-0.0765,0.241914241,0.66,0.16,0.6791170739,0.8895000000000001,0.0935,0.8944006373000001,0.2295,-0.0765,0.241914241,0.66,0.17,0.6815423685
2019-08-17 17:00:00,0.9420000000000001,0.0945,0.9467281817000001,0.202,-0.0655,0.21235406750000002,0.74,0.16,0.7570997292,0.9520000000000001,0.10450000000000001,0.9577182519,0.202,-0.0655,0.21235406750000002,0.75,0.17,0.7690253572
2019-08-17 17:30:00,1.019,0.1135,1.025301541,0.229,-0.0765,0.24143995110000002,0.79,0.19,0.8125269226,1.029,0.12350000000000001,1.0363847017,0.229,-0.0765,0.24143995110000002,0.8,0.2,0.8246211251000001
2019-08-17 18:00:00,1.078,0.19,1.0946159144,0.20800000000000002,-0.07,0.21946298090000002,0.87,0.26,0.9080198236,1.068,0.03,1.0684212652,0.20800000000000002,-0.07,0.21946298090000002,0.86,0.1,0.8657944329
2019-08-17 18:30:00,1.1825,0.9315,1.5053233872,0.2025,-0.0685,0.2137720749,0.98,1.0,1.4001428499,1.0625,-0.7485,1.2996763059,0.2025,-0.0685,0.2137720749,0.86,-0.68,1.0963576059
2019-08-17 19:00:00,1.1995,0.785,1.4335359256,0.1595,-0.055,0.16871647820000002,1.04,0.84,1.3368619974,1.0895,-0.645,1.2661102835,0.1595,-0.055,0.16871647820000002,0.93,-0.59,1.1013627922
2019-08-17 19:30:00,1.1425,0.0495,1.1435718167,0.17250000000000001,-0.060500000000000005,0.1828018052,0.97,0.11,0.9762171889000001,1.1525,0.059500000000000004,1.1540348782,0.17250000000000001,-0.060500000000000005,0.1828018052,0.98,0.12,0.9873196038000001
2019-08-17 20:00:00,1.1065,0.044,1.107374485,0.0765,-0.026000000000000002,0.0807975866,1.03,0.07,1.0323759005,1.1065,0.054,1.1078168847,0.0765,-0.026000000000000002,0.0807975866,1.03,0.08,1.0331021247
2019-08-17 20:30:00,1.064,0.052000000000000005,1.0652699188,0.054,-0.018000000000000002,0.0569209979,1.01,0.07,1.0124228366,1.064,0.062,1.0658048602,0.054,-0.018000000000000002,0.0569209979,1.01,0.08,1.0131633629
2019-08-17 21:00:00,1.0785,0.053500000000000006,1.0798261434,0.0485,-0.0165,0.0512298741,1.03,0.07,1.0323759005,1.0885,0.0635,1.0903506317,0.0485,-0.0165,0.0512298741,1.04,0.08,1.0430723848
2019-08-17 21:30:00,1.12,0.049,1.1210713626,0.06,-0.021,0.0635688603,1.06,0.07,1.0623088063,1.12,0.059000000000000004,1.1215529412,0.06,-0.021,0.0635688603,1.06,0.08,1.0630145813
2019-08-17 22:00:00,1.05,0.052000000000000005,1.0512868305,0.05,-0.018000000000000002,0.053141321000000005,1.0,0.07,1.0024470061,1.06,0.062,1.0618116594,0.05,-0.018000000000000002,0.053141321000000005,1.01,0.08,1.0131633629
2019-08-17 22:30:00,1.0075,0.213,1.029769513,0.0475,-0.017,0.0504504708,0.96,0.23,0.9871676656,0.9875,-0.097,0.9922526140000001,0.0475,-0.017,0.0504504708,0.9400000000000001,-0.08,0.9433981132
2019-08-17 23:00:00,0.9345,0.051500000000000004,0.9359179985,0.0245,-0.0085,0.025932605,0.91,0.06,0.9119758769,0.9345,0.061500000000000006,0.9365214893,0.0245,-0.0085,0.025932605,0.91,0.07,0.9126883367
2019-08-17 23:30:00,0.855,0.0475,0.8563184279,0.035,-0.0125,0.0371651719,0.8200000000000001,0.06,0.8221921916,0.865,0.0575,0.8669090206000001,0.035,-0.0125,0.0371651719,0.8300000000000001,0.07,0.8329465769000001
2019-08-18 00:00:00,0.8125,0.0485,0.8139462513,0.0325,-0.0115,0.0344746284,0.78,0.06,0.7823042886,0.8225,0.0585,0.8245777707,0.0325,-0.0115,0.0344746284,0.79,0.07,0.7930952024
2019-08-18 00:30:00,0.8175,0.48350000000000004,0.949778132,0.0475,-0.0165,0.0502841923,0.77,0.5,0.9180958556000001,0.7575000000000001,-0.3865,0.8504049036,0.0475,-0.0165,0.0502841923,0.71,-0.37,0.800624756
2019-08-18 01:00:00,0.785,0.835,1.1460584627000001,0.015,-0.005,0.0158113883,0.77,0.84,1.1395174417,0.665,-0.805,1.0441503723,0.015,-0.005,0.0158113883,0.65,-0.8,1.0307764064
2019-08-18 01:30:00,0.766,0.8310000000000001,1.1301844982,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.74,0.84,1.1194641575,0.646,-0.8290000000000001,1.0509790673,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.62,-0.8200000000000001,1.0280077821
2019-08-18 02:00:00,0.763,0.8320000000000001,1.1288901628999999,0.023,-0.008,0.0243515913,0.74,0.84,1.1194641575,0.643,-0.8280000000000001,1.0483477476,0.023,-0.008,0.0243515913,0.62,-0.8200000000000001,1.0280077821
2019-08-18 02:30:00,0.7445,0.8280000000000001,1.1134919173,0.0345,-0.012,0.036527387,0.71,0.84,1.0998636279,0.6245,-0.8320000000000001,1.0403000769,0.0345,-0.012,0.036527387,0.59,-0.8200000000000001,1.0101980004
2019-08-18 03:00:00,0.7355,0.8240000000000001,1.1045072431,0.0455,-0.016,0.048231214,0.6900000000000001,0.84,1.0870602559,0.6155,-0.836,1.038140766,0.0455,-0.016,0.048231214,0.5700000000000001,-0.8200000000000001,0.9986490875
2019-08-18 03:30:00,0.72,0.8225,1.0931176744,0.05,-0.0175,0.0529740503,0.67,0.84,1.0744766168,0.61,-0.8375,1.036101467,0.05,-0.0175,0.0529740503,0.56,-0.8200000000000001,0.992975327
2019-08-18 04:00:00,0.7205,0.8290000000000001,1.0983447774,0.030500000000000003,-0.011,0.032422985700000004,0.6900000000000001,0.84,1.0870602559,0.5905,-0.8310000000000001,1.0194367317,0.030500000000000003,-0.011,0.032422985700000004,0.56,-0.8200000000000001,0.992975327
2019-08-18 04:30:00,0.708,0.8230000000000001,1.0856302317,0.048,-0.017,0.0509215082,0.66,0.84,1.0682696289,0.588,-0.837,1.0228944227,0.048,-0.017,0.0509215082,0.54,-0.8200000000000001,0.9818350167000001
2019-08-18 05:00:00,0.716,0.8205,1.0889794534,0.056,-0.0195,0.0592979764,0.66,0.84,1.0682696289,0.596,-0.8395,1.02955148,0.056,-0.0195,0.0592979764,0.54,-0.8200000000000001,0.9818350167000001
2019-08-18 05:30:00,0.7745000000000001,0.8245,1.1312163807,0.044500000000000005,-0.0155,0.0471221816,0.73,0.84,1.1128791489,0.6645,-0.7955,1.0365232752,0.044500000000000005,-0.0155,0.0471221816,0.62,-0.78,0.9963934966
2019-08-18 06:00:00,0.797,0.8305,1.1510600549,0.027,-0.0095,0.0286225436,0.77,0.84,1.1395174417,0.687,-0.7895000000000001,1.0465558991,0.027,-0.0095,0.0286225436,0.66,-0.78,1.021763182
2019-08-18 06:30:00,0.8280000000000001,0.8645,1.1970564941,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,0.81,0.87,1.1886967654,0.718,-0.7655000000000001,1.0495304903,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,0.7000000000000001,-0.76,1.0332473082
2019-08-18 07:00:00,0.8625,0.8295,1.1966522051,0.0325,-0.0105,0.0341540627,0.8300000000000001,0.84,1.1808894953,0.7525000000000001,-0.7205,1.0418140429,0.0325,-0.0105,0.0341540627,0.72,-0.71,1.0111874208
2019-08-18 07:30:00,0.8795000000000001,0.07350000000000001,0.8825658616000001,0.0495,-0.0165,0.0521775814,0.8300000000000001,0.09,0.8348652586,0.8695,0.07350000000000001,0.872600997,0.0495,-0.0165,0.0521775814,0.8200000000000001,0.09,0.8249242389
2019-08-18 08:00:00,0.9540000000000001,0.0755,0.9569828891000001,0.044,-0.0145,0.046327637500000005,0.91,0.09,0.9144397192,0.964,0.0755,0.9669520412,0.044,-0.0145,0.046327637500000005,0.92,0.09,0.9243916919
2019-08-18 08:30:00,0.9705,0.07050000000000001,0.9730572953000001,0.060500000000000005,-0.0195,0.0635649274,0.91,0.09,0.9144397192,0.9605,0.07050000000000001,0.9630838489,0.060500000000000005,-0.0195,0.0635649274,0.9,0.09,0.9044888059
2019-08-18 09:00:00,0.934,0.039,0.9348138852000001,0.044,-0.011,0.0453541619,0.89,0.05,0.8914033879000001,0.9440000000000001,0.049,0.9452708607,0.044,-0.011,0.0453541619,0.9,0.06,0.9019977827000001
2019-08-18 09:30:00,0.997,0.0345,0.9975967372000001,0.057,-0.0155,0.0590698739,0.9400000000000001,0.05,0.941328848,1.007,0.044500000000000005,1.0079827627,0.057,-0.0155,0.0590698739,0.9500000000000001,0.06,0.9518928511
2019-08-18 10:00:00,1.01,0.052000000000000005,1.011337728,0.09,-0.028,0.0942549733,0.92,0.08,0.9234717104,1.01,0.052000000000000005,1.011337728,0.09,-0.028,0.0942549733,0.92,0.08,0.9234717104
2019-08-18 10:30:00,1.003,0.0625,1.0049453965,0.123,-0.0375,0.12858946300000001,0.88,0.1,0.8856635930000001,1.013,0.0625,1.0149262288,0.123,-0.0375,0.12858946300000001,0.89,0.1,0.8956003573
2019-08-18 11:00:00,0.9735,0.07350000000000001,0.9762707104,0.0935,-0.026500000000000003,0.09718281740000001,0.88,0.1,0.8856635930000001,0.9835,0.0635,0.9855478172000001,0.0935,-0.026500000000000003,0.09718281740000001,0.89,0.09,0.8945389874
2019-08-18 11:30:00,1.055,0.059000000000000004,1.0566484751,0.125,-0.041,0.131552271,0.93,0.1,0.9353608929,1.065,0.049,1.0661266341,0.125,-0.041,0.131552271,0.9400000000000001,0.09,0.9442986816000001
2019-08-18 12:00:00,1.0265,0.075,1.029236246,0.1165,-0.035,0.1216439477,0.91,0.11,0.9166242414,1.0365,0.085,1.0399794469,0.1165,-0.035,0.1216439477,0.92,0.12,0.9277930804000001
2019-08-18 12:30:00,0.994,0.079,0.9971343942,0.214,-0.07100000000000001,0.2254706189,0.78,0.15,0.7942921377000001,1.004,0.079,1.0071032718,0.214,-0.07100000000000001,0.2254706189,0.79,0.15,0.8041144197000001
2019-08-18 13:00:00,1.0355,0.079,1.0385091478,0.2155,-0.07100000000000001,0.2268947994,0.8200000000000001,0.15,0.8336066219,1.0455,0.079,1.0484804481,0.2155,-0.07100000000000001,0.2268947994,0.8300000000000001,0.15,0.8434453154
2019-08-18 13:30:00,0.9495,0.0675,0.9518962654,0.2495,-0.0825,0.2627860346,0.7000000000000001,0.15,0.7158910532,0.9595,0.0675,0.9618713531,0.2495,-0.0825,0.2627860346,0.71,0.15,0.7256721023
2019-08-18 14:00:00,1.0745,0.0685,1.0766812435,0.1845,-0.061500000000000006,0.1944800761,0.89,0.13,0.8994442729000001,1.0845,0.0785,1.0873373442,0.1845,-0.061500000000000006,0.1944800761,0.9,0.14,0.9108238029
2019-08-18 14:30:00,1.008,0.061500000000000006,1.0098743734,0.20800000000000002,-0.0685,0.21898915500000002,0.8,0.13,0.8104936767,1.008,0.07150000000000001,1.0105326566,0.20800000000000002,-0.0685,0.21898915500000002,0.8,0.14,0.8121576202
2019-08-18 15:00:00,0.9325,0.051500000000000004,0.9339210352,0.1825,-0.0585,0.1916468106,0.75,0.11,0.7580237463,0.9425,0.061500000000000006,0.9445043674,0.1825,-0.0585,0.1916468106,0.76,0.12,0.7694153625
2019-08-18 15:30:00,0.9555,0.0375,0.9562355881000001,0.1555,-0.052500000000000005,0.1641234292,0.8,0.09,0.8050465825,0.9555,0.0475,0.956679936,0.1555,-0.052500000000000005,0.1641234292,0.8,0.1,0.8062257748
2019-08-18 16:00:00,0.9285,0.037,0.9292369181000001,0.2185,-0.073,0.23037198180000001,0.71,0.11,0.7184705979,0.9385,0.047,0.9396761410000001,0.2185,-0.073,0.23037198180000001,0.72,0.12,0.7299315036
2019-08-18 16:30:00,0.936,0.0455,0.9371052502,0.196,-0.0645,0.20634013180000002,0.74,0.11,0.7481310046,0.936,0.0555,0.9376439889,0.196,-0.0645,0.20634013180000002,0.74,0.12,0.7496665926
2019-08-18 17:00:00,1.0185,0.076,1.0213316063,0.2185,-0.074,0.2306908104,0.8,0.15,0.8139410298,1.0285,0.076,1.0313041501,0.2185,-0.074,0.2306908104,0.81,0.15,0.8237718131
2019-08-18 17:30:00,1.113,0.0765,1.1156259454,0.213,-0.07350000000000001,0.2253247656,0.9,0.15,0.9124143795,1.123,0.0765,1.1256026164,0.213,-0.07350000000000001,0.2253247656,0.91,0.15,0.9222797840000001
2019-08-18 18:00:00,1.146,0.0845,1.1491110695,0.136,-0.0455,0.1434093791,1.01,0.13,1.0183319694,1.156,0.0845,1.159084229,0.136,-0.0455,0.1434093791,1.02,0.13,1.0282509421
2019-08-18 18:30:00,1.1715,0.0745,1.1738664745,0.1615,-0.0555,0.1707703136,1.01,0.13,1.0183319694,1.1815,0.0745,1.1838464850000001,0.1615,-0.0555,0.1707703136,1.02,0.13,1.0282509421
2019-08-18 19:00:00,1.1895,0.0745,1.1918307345999999,0.1595,-0.0555,0.16888013500000001,1.03,0.13,1.0381714695,1.1995,0.0745,1.2018113413,0.1595,-0.0555,0.16888013500000001,1.04,0.13,1.0480935073
2019-08-18 19:30:00,1.1805,0.0685,1.1824857293,0.12050000000000001,-0.0415,0.127446067,1.06,0.11,1.0656922632999999,1.1805,0.0685,1.1824857293,0.12050000000000001,-0.0415,0.127446067,1.06,0.11,1.0656922632999999
2019-08-18 20:00:00,1.166,0.12350000000000001,1.1725221746,0.106,-0.036500000000000005,0.1121082067,1.06,0.16,1.0720074627,1.166,-0.0165,1.1661167394,0.106,-0.036500000000000005,0.1121082067,1.06,0.02,1.0601886625
2019-08-18 20:30:00,1.167,0.053500000000000006,1.1682256845,0.107,-0.036500000000000005,0.1130541905,1.06,0.09,1.0638138934999999,1.167,0.0635,1.1687263367,0.107,-0.036500000000000005,0.1130541905,1.06,0.1,1.0647065323
2019-08-18 21:00:00,1.18,0.062,1.1816276909,0.08,-0.028,0.0847584804,1.1,0.09,1.103675677,1.18,0.07200000000000001,1.1821945694,0.08,-0.028,0.0847584804,1.1,0.1,1.1045361017
2019-08-18 21:30:00,1.1235,0.051000000000000004,1.1246569477,0.053500000000000006,-0.019,0.0567736735,1.07,0.07,1.0722872749,1.1335,0.061,1.1351401896,0.053500000000000006,-0.019,0.0567736735,1.08,0.08,1.0829589097
2019-08-18 22:00:00,1.0715,0.341,1.1244524223,0.0815,-0.029,0.08650578020000001,0.99,0.37,1.0568822072,1.0415,-0.23900000000000002,1.0685706575,0.0815,-0.029,0.08650578020000001,0.96,-0.21,0.9827003612
2019-08-18 22:30:00,0.9795,0.0385,0.9802563440000001,0.08950000000000001,-0.0315,0.094881505,0.89,0.07,0.8927485648,0.9795,0.0485,0.9807000051,0.08950000000000001,-0.0315,0.094881505,0.89,0.08,0.8935882721
2019-08-18 23:00:00,0.8815000000000001,0.015,0.8816276141,0.07150000000000001,-0.025,0.0757446368,0.81,0.04,0.8109870529000001,0.8915000000000001,0.025,0.8918504639,0.07150000000000001,-0.025,0.0757446368,0.8200000000000001,0.05,0.8215229759
2019-08-18 23:30:00,0.8295,0.052000000000000005,0.8311282994,0.0795,-0.028,0.08428671310000001,0.75,0.08,0.7542545989,0.8395,0.062,0.8417863446,0.0795,-0.028,0.08428671310000001,0.76,0.09,0.7653103945
2019-08-19 00:00:00,0.786,0.057,0.7880640837,0.066,-0.023,0.069892775,0.72,0.08,0.7244308111000001,0.786,0.067,0.7888504294,0.066,-0.023,0.069892775,0.72,0.09,0.7256031973
2019-08-19 00:30:00,0.799,0.052500000000000005,0.8007229546,0.079,-0.0275,0.0836495666,0.72,0.08,0.7244308111000001,0.799,0.0625,0.8014407339,0.079,-0.0275,0.0836495666,0.72,0.09,0.7256031973
2019-08-19 01:00:00,0.776,0.060500000000000005,0.7783548355000001,0.056,-0.0195,0.0592979764,0.72,0.08,0.7244308111000001,0.776,0.07050000000000001,0.7791958996,0.056,-0.0195,0.0592979764,0.72,0.09,0.7256031973
2019-08-19 01:30:00,0.766,0.0635,0.7686275106,0.046,-0.0165,0.0488697248,0.72,0.08,0.7244308111000001,0.766,0.07350000000000001,0.7695181934,0.046,-0.0165,0.0488697248,0.72,0.09,0.7256031973
2019-08-19 02:00:00,0.8235,0.0645,0.8260220941,0.043500000000000004,-0.0155,0.0461789996,0.78,0.08,0.7840918314,0.8335,0.0745,0.8368228606,0.043500000000000004,-0.0155,0.0461789996,0.79,0.09,0.7951100553
2019-08-19 02:30:00,0.8385,0.0665,0.841132867,0.0385,-0.0135,0.0407982843,0.8,0.08,0.8039900497,0.8285,0.0765,0.8320243386,0.0385,-0.0135,0.0407982843,0.79,0.09,0.7951100553
2019-08-19 03:00:00,0.852,0.0915,0.8568992064000001,0.052000000000000005,-0.018500000000000003,0.0551928437,0.8,0.11,0.8075270893000001,0.872,0.1015,0.8778873789,0.052000000000000005,-0.018500000000000003,0.0551928437,0.8200000000000001,0.12,0.8287339742000001
2019-08-19 03:30:00,0.8595,0.089,0.8640956255000001,0.059500000000000004,-0.021,0.0630971473,0.8,0.11,0.8075270893000001,0.8795000000000001,0.099,0.8850543769,0.059500000000000004,-0.021,0.0630971473,0.8200000000000001,0.12,0.8287339742000001
2019-08-19 04:00:00,0.808,0.0965,0.8137421275000001,0.038,-0.0135,0.0403267901,0.77,0.11,0.7778174593,0.808,0.10650000000000001,0.8149884969000001,0.038,-0.0135,0.0403267901,0.77,0.12,0.7792945528
2019-08-19 04:30:00,0.7745000000000001,0.1015,0.7811225896,0.0245,-0.0085,0.025932605,0.75,0.11,0.7580237463,0.7945,0.1115,0.802285797,0.0245,-0.0085,0.025932605,0.77,0.12,0.7792945528
2019-08-19 05:00:00,0.8485,0.1,0.8543724305,0.0285,-0.01,0.0302034766,0.8200000000000001,0.11,0.8273451517,0.8485,0.11,0.8556005201,0.0285,-0.01,0.0302034766,0.8200000000000001,0.12,0.8287339742000001
2019-08-19 05:30:00,0.897,0.101,0.9026682669,0.027,-0.009000000000000001,0.028460498900000002,0.87,0.11,0.8769264507000001,0.907,0.111,0.9137669287,0.027,-0.009000000000000001,0.028460498900000002,0.88,0.12,0.8881441324
2019-08-19 06:00:00,0.9325,0.10550000000000001,0.9384489864000001,0.0125,-0.0045000000000000005,0.0132853303,0.92,0.11,0.9265527508,0.9325,0.1155,0.9396257234000001,0.0125,-0.0045000000000000005,0.0132853303,0.92,0.12,0.9277930804000001
2019-08-19 06:30:00,0.9510000000000001,0.107,0.9570005225,0.011,-0.003,0.0114017543,0.9400000000000001,0.11,0.9464142856000001,0.961,0.117,0.9680960696,0.011,-0.003,0.0114017543,0.9500000000000001,0.12,0.9575489544
2019-08-19 07:00:00,1.021,0.847,1.3265933816,0.011,-0.003,0.0114017543,1.01,0.85,1.3200757554,0.921,-0.583,1.0900137614,0.011,-0.003,0.0114017543,0.91,-0.58,1.0791200119
2019-08-19 07:30:00,1.1565,0.20850000000000002,1.1751444592,0.006500000000000001,-0.0015,0.006670832000000001,1.15,0.21,1.1690166808,1.1465,0.08850000000000001,1.1499106487,0.006500000000000001,-0.0015,0.006670832000000001,1.1400000000000001,0.09,1.1435471132
2019-08-19 08:00:00,1.2875,0.6890000000000001,1.4602661572,0.007500000000000001,-0.001,0.007566373,1.28,0.6900000000000001,1.4541320435,1.1975,-0.361,1.2507306864,0.007500000000000001,-0.001,0.007566373,1.19,-0.36,1.2432618389
2019-08-19 08:30:00,1.321,1.018,1.6677424860999999,0.011,-0.002,0.0111803399,1.31,1.02,1.6602710622,1.181,-0.682,1.363776008,0.011,-0.002,0.0111803399,1.17,-0.68,1.3532553344
2019-08-19 09:00:00,1.301,1.0185,1.6522539908,0.011,-0.0015,0.0111018017,1.29,1.02,1.6445364088,1.161,-0.6815,1.3462404131999999,0.011,-0.0015,0.0111018017,1.15,-0.68,1.336001497
2019-08-19 09:30:00,1.307,0.3975,1.3661095307,0.017,-0.0025,0.017182840300000002,1.29,0.4,1.3505924625999999,1.2770000000000001,0.007500000000000001,1.2770220240999999,0.017,-0.0025,0.017182840300000002,1.26,0.01,1.2600396819
2019-08-19 10:00:00,1.25,0.193,1.2648118437,0.03,-0.007,0.0308058436,1.22,0.2,1.2362847568,1.25,0.193,1.2648118437,0.03,-0.007,0.0308058436,1.22,0.2,1.2362847568
2019-08-19 10:30:00,1.206,0.195,1.2216632105,0.026000000000000002,-0.005,0.0264764046,1.18,0.2,1.196829144,1.206,0.195,1.2216632105,0.026000000000000002,-0.005,0.0264764046,1.18,0.2,1.196829144
2019-08-19 11:00:00,1.205,0.1845,1.2190427597,0.055,-0.0155,0.0571423661,1.15,0.2,1.167261753,1.215,0.1845,1.2289284967,0.055,-0.0155,0.0571423661,1.16,0.2,1.1771151176
2019-08-19 11:30:00,1.2085,0.1835,1.222352036,0.0585,-0.0165,0.060782398800000005,1.15,0.2,1.167261753,1.2185,0.1835,1.2322396277,0.0585,-0.0165,0.060782398800000005,1.16,0.2,1.1771151176
2019-08-19 12:00:00,1.235,0.184,1.248631651,0.085,-0.026000000000000002,0.0888875694,1.15,0.21,1.1690166808,1.245,0.17400000000000002,1.2571002347,0.085,-0.026000000000000002,0.0888875694,1.16,0.2,1.1771151176
2019-08-19 12:30:00,1.227,0.194,1.2422419249,0.117,-0.036000000000000004,0.1224132346,1.11,0.23,1.1335784049,1.227,0.194,1.2422419249,0.117,-0.036000000000000004,0.1224132346,1.11,0.23,1.1335784049
2019-08-19 13:00:00,1.169,0.17200000000000001,1.1815857988,0.129,-0.038,0.1344804819,1.04,0.21,1.0609901036,1.179,0.182,1.1929647941,0.129,-0.038,0.1344804819,1.05,0.22,1.0728000746
2019-08-19 13:30:00,1.145,0.17950000000000002,1.1589845771,0.105,-0.030500000000000003,0.10934006580000001,1.04,0.21,1.0609901036,1.155,0.1895,1.1704423309,0.105,-0.030500000000000003,0.10934006580000001,1.05,0.22,1.0728000746
2019-08-19 14:00:00,1.0265,0.14150000000000001,1.0362067844,0.1265,-0.0385,0.1322289681,0.9,0.18,0.9178235124,1.0265,0.1515,1.0376196317,0.1265,-0.0385,0.1322289681,0.9,0.19,0.9198369421
2019-08-19 14:30:00,1.021,0.676,1.2245068395,0.201,-0.064,0.2109431203,0.8200000000000001,0.74,1.1045361017,0.9510000000000001,-0.384,1.0256007995,0.201,-0.064,0.2109431203,0.75,-0.32,0.8154140053000001
2019-08-19 15:00:00,1.0295,0.4585,1.1269838064,0.1895,-0.061500000000000006,0.1992297669,0.84,0.52,0.9879271228000001,0.9795,-0.1915,0.9980443377,0.1895,-0.061500000000000006,0.1992297669,0.79,-0.13,0.800624756
2019-08-19 15:30:00,1.0705,0.133,1.078730388,0.1505,-0.047,0.15766816420000002,0.92,0.18,0.9374433316,1.0705,0.133,1.078730388,0.1505,-0.047,0.15766816420000002,0.92,0.18,0.9374433316
2019-08-19 16:00:00,1.1525,0.1345,1.1603217226,0.14250000000000002,-0.0455,0.1495877669,1.01,0.18,1.0259142264,1.1525,0.1345,1.1603217226,0.14250000000000002,-0.0455,0.1495877669,1.01,0.18,1.0259142264
2019-08-19 16:30:00,1.176,0.149,1.1854016197,0.096,-0.031,0.10088111820000001,1.08,0.18,1.0948972555,1.176,0.149,1.1854016197,0.096,-0.031,0.10088111820000001,1.08,0.18,1.0948972555
2019-08-19 17:00:00,1.23,0.182,1.2433921344,0.15,-0.048,0.157492857,1.08,0.23,1.1042191811,1.23,0.182,1.2433921344,0.15,-0.048,0.157492857,1.08,0.23,1.1042191811
2019-08-19 17:30:00,1.319,0.47500000000000003,1.4019222518,0.139,-0.045,0.1461027036,1.18,0.52,1.2894960256,1.279,-0.075,1.2811970965000001,0.139,-0.045,0.1461027036,1.1400000000000001,-0.03,1.1403946685
2019-08-19 18:00:00,1.371,0.2005,1.3855833609000001,0.121,-0.0395,0.127284131,1.25,0.24,1.2728314892,1.381,0.2005,1.3954788605,0.121,-0.0395,0.127284131,1.26,0.24,1.2826534996
2019-08-19 18:30:00,1.4145,0.198,1.4282906741999999,0.1245,-0.042,0.131393493,1.29,0.24,1.3121356637,1.4145,0.198,1.4282906741999999,0.1245,-0.042,0.131393493,1.29,0.24,1.3121356637
2019-08-19 19:00:00,1.417,0.17400000000000002,1.4276431627,0.077,-0.026000000000000002,0.08127115110000001,1.34,0.2,1.3548431644,1.417,0.17400000000000002,1.4276431627,0.077,-0.026000000000000002,0.08127115110000001,1.34,0.2,1.3548431644
2019-08-19 19:30:00,1.3935,0.162,1.4028849739,0.053500000000000006,-0.018000000000000002,0.0564468777,1.34,0.18,1.3520355025,1.3935,0.17200000000000001,1.4040748734,0.053500000000000006,-0.018000000000000002,0.0564468777,1.34,0.19,1.3534031181000001
2019-08-19 20:00:00,1.3645,0.1515,1.3728847366,0.0545,-0.018500000000000003,0.0575543222,1.31,0.17,1.3209844814,1.3645,0.1515,1.3728847366,0.0545,-0.018500000000000003,0.0575543222,1.31,0.17,1.3209844814
2019-08-19 20:30:00,1.343,0.159,1.3523793846,0.033,-0.011,0.0347850543,1.31,0.17,1.3209844814,1.343,0.159,1.3523793846,0.033,-0.011,0.0347850543,1.31,0.17,1.3209844814
2019-08-19 21:00:00,1.341,0.139,1.3481847054,0.031,-0.011,0.0328937684,1.31,0.15,1.3185598204,1.341,0.139,1.3481847054,0.031,-0.011,0.0328937684,1.31,0.15,1.3185598204
2019-08-19 21:30:00,1.2855,0.111,1.2902833991,0.025500000000000002,-0.009000000000000001,0.0270416346,1.26,0.12,1.2657013866,1.2955,0.111,1.3002466112,0.025500000000000002,-0.009000000000000001,0.0270416346,1.27,0.12,1.2756566936
2019-08-19 22:00:00,1.1995,0.113,1.2048108773,0.0195,-0.007,0.020718349400000002,1.18,0.12,1.1860860003,1.1995,0.113,1.2048108773,0.0195,-0.007,0.020718349400000002,1.18,0.12,1.1860860003
2019-08-19 22:30:00,1.098,0.094,1.1020163338,0.018000000000000002,-0.006,0.018973666,1.08,0.1,1.084619749,1.108,0.094,1.1119802157,0.018000000000000002,-0.006,0.018973666,1.09,0.1,1.0945775441
2019-08-19 23:00:00,1.0295,0.123,1.036821706,0.0195,-0.007,0.020718349400000002,1.01,0.13,1.0183319694,1.0295,0.063,1.0314258335,0.0195,-0.007,0.020718349400000002,1.01,0.07,1.0124228366
2019-08-19 23:30:00,0.902,0.07250000000000001,0.9049089733000001,0.022,-0.007500000000000001,0.0232432786,0.88,0.08,0.8836288814000001,0.912,0.07250000000000001,0.9148771775000001,0.022,-0.007500000000000001,0.0232432786,0.89,0.08,0.8935882721
2019-08-20 00:00:00,0.859,0.0665,0.8615702235,0.039,-0.0135,0.0412704495,0.8200000000000001,0.08,0.8238931970000001,0.859,0.0665,0.8615702235,0.039,-0.0135,0.0412704495,0.8200000000000001,0.08,0.8238931970000001
2019-08-21 00:30:00,0.9595,0.116,0.9664865493,0.0395,-0.014,0.041907636500000005,0.92,0.13,0.9291393867000001,0.9695,0.126,0.9776534406,0.0395,-0.014,0.041907636500000005,0.93,0.14,0.9404786016000001
2019-08-21 01:00:00,0.8865000000000001,0.16,0.9008230958000001,0.0565,-0.02,0.0599353819,0.8300000000000001,0.18,0.8492938243,0.8865000000000001,0.06,0.8885281369,0.0565,-0.02,0.0599353819,0.8300000000000001,0.08,0.8338465087
2019-08-21 01:30:00,0.8395,0.076,0.8429331231,0.0395,-0.014,0.041907636500000005,0.8,0.09,0.8050465825,0.8495,0.08600000000000001,0.8538420521000001,0.0395,-0.014,0.041907636500000005,0.81,0.1,0.8161494961
2019-08-21 02:00:00,0.8655,0.0775,0.8689628876000001,0.035500000000000004,-0.0125,0.037636418500000005,0.8300000000000001,0.09,0.8348652586,0.8755000000000001,0.08750000000000001,0.8798616368000001,0.035500000000000004,-0.0125,0.037636418500000005,0.84,0.1,0.8459314393
2019-08-21 02:30:00,0.8315,0.052000000000000005,0.8331243905,0.051500000000000004,-0.018000000000000002,0.054555018100000005,0.78,0.07,0.7831347266,0.8415,0.062,0.8437809254,0.051500000000000004,-0.018000000000000002,0.054555018100000005,0.79,0.08,0.7940403012
2019-08-21 03:00:00,0.8185,0.0425,0.8196026476,0.0785,-0.0275,0.083177521,0.74,0.07,0.7433034374,0.8185,0.052500000000000005,0.8201819920000001,0.0785,-0.0275,0.083177521,0.74,0.08,0.7443117626
2019-08-21 03:30:00,0.795,0.044,0.7962166791,0.075,-0.026000000000000002,0.0793788385,0.72,0.07,0.7233947747,0.795,0.054,0.7968318518,0.075,-0.026000000000000002,0.0793788385,0.72,0.08,0.7244308111000001
2019-08-21 04:00:00,0.8025,0.055,0.8043825272,0.0425,-0.015,0.0450693909,0.76,0.07,0.7632168761,0.8125,0.065,0.8150958533,0.0425,-0.015,0.0450693909,0.77,0.08,0.7741446893
2019-08-21 04:30:00,0.8095,0.067,0.8122679669,0.0095,-0.003,0.0099624294,0.8,0.07,0.8030566605,0.8195,0.077,0.8231095006,0.0095,-0.003,0.0099624294,0.81,0.08,0.8139410298
2019-08-21 05:00:00,0.8365,0.068,0.8392593461000001,0.006500000000000001,-0.002,0.0068007353,0.8300000000000001,0.07,0.8329465769000001,0.8365,0.078,0.8401287104,0.006500000000000001,-0.002,0.0068007353,0.8300000000000001,0.08,0.8338465087
2019-08-21 05:30:00,0.8875000000000001,0.278,0.9300216395,0.007500000000000001,-0.002,0.0077620873000000005,0.88,0.28,0.9234717104,0.8675,-0.122,0.8760366716,0.007500000000000001,-0.002,0.0077620873000000005,0.86,-0.12,0.8683317338000001
2019-08-21 06:00:00,0.996,0.9075000000000001,1.3474317237,0.006,-0.0025,0.006500000000000001,0.99,0.91,1.3446932736,0.866,-0.7325,1.1342452336,0.006,-0.0025,0.006500000000000001,0.86,-0.73,1.1280514173
2019-08-21 06:30:00,1.044,0.328,1.0943125696,0.004,-0.002,0.004472136000000001,1.04,0.33,1.091100362,1.014,-0.092,1.0181650161,0.004,-0.002,0.004472136000000001,1.01,-0.09,1.0140019724
2019-08-21 07:00:00,1.1445,0.5185000000000001,1.256472244,0.0045000000000000005,-0.0015,0.0047434165,1.1400000000000001,0.52,1.2529964086,1.0945,-0.21150000000000002,1.1147477293,0.0045000000000000005,-0.0015,0.0047434165,1.09,-0.21,1.1100450441
2019-08-21 07:30:00,1.258,0.168,1.2691682316000001,0.008,-0.002,0.0082462113,1.25,0.17,1.2615070353,1.258,0.168,1.2691682316000001,0.008,-0.002,0.0082462113,1.25,0.17,1.2615070353
2019-08-21 08:00:00,1.2875,0.1685,1.2984793029000001,0.007500000000000001,-0.0015,0.0076485293,1.28,0.17,1.2912397144,1.2875,0.1685,1.2984793029000001,0.007500000000000001,-0.0015,0.0076485293,1.28,0.17,1.2912397144
2019-08-21 08:30:00,1.318,0.168,1.3286639906,0.018000000000000002,-0.002,0.018110770300000002,1.3,0.17,1.3110682667,1.318,0.188,1.3313406777,0.018000000000000002,-0.002,0.018110770300000002,1.3,0.19,1.3138112498
2019-08-21 09:00:00,1.2575,0.1685,1.2687389408,0.0175,-0.0015,0.0175641681,1.24,0.17,1.2515989773,1.2675,0.1885,1.2814400102999999,0.0175,-0.0015,0.0175641681,1.25,0.19,1.2643575444000001
2019-08-21 09:30:00,1.31,0.165,1.3203503322999999,0.02,-0.005,0.020615528100000002,1.29,0.17,1.3011533345,1.31,0.185,1.3229984883,0.02,-0.005,0.020615528100000002,1.29,0.19,1.3039171753
2019-08-21 10:00:00,1.223,0.159,1.2332923417,0.043000000000000003,-0.011,0.044384682,1.18,0.17,1.1921828719,1.223,0.179,1.2360299349,0.043000000000000003,-0.011,0.044384682,1.18,0.19,1.1951987282
2019-08-21 10:30:00,1.239,0.145,1.2474558108,0.109,-0.035,0.1144814395,1.13,0.18,1.1442464769,1.239,0.155,1.2486576793,0.109,-0.035,0.1144814395,1.13,0.19,1.1458621209
2019-08-21 11:00:00,1.191,0.1345,1.1985705027,0.14100000000000001,-0.0455,0.1481595424,1.05,0.18,1.0653168543,1.191,0.14450000000000002,1.1997338246,0.14100000000000001,-0.0455,0.1481595424,1.05,0.19,1.0670520137
2019-08-21 11:30:00,1.17,0.171,1.1824301248,0.12,-0.039,0.1261784451,1.05,0.21,1.0707940979,1.16,0.091,1.1635639218,0.12,-0.039,0.1261784451,1.04,0.13,1.0480935073
2019-08-21 12:00:00,1.127,0.121,1.1334769517,0.157,-0.049,0.164468842,0.97,0.17,0.9847842403,1.137,0.131,1.1445217342,0.157,-0.049,0.164468842,0.98,0.18,0.9963934966
2019-08-21 12:30:00,1.2165,0.134,1.223857937,0.1165,-0.036000000000000004,0.1219354337,1.1,0.17,1.1130588484,1.2265,0.14400000000000002,1.2349243904,0.1165,-0.036000000000000004,0.1219354337,1.11,0.18,1.1244998888
