Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-21 13:00:00,1.2425,0.1495,1.2514617452999999,0.1825,-0.060500000000000005,0.1922667418,1.06,0.21,1.0806016842,1.2425,0.1595,1.2526956933,0.1825,-0.060500000000000005,0.1922667418,1.06,0.22,1.0825894882
2019-08-21 13:30:00,1.335,0.8945000000000001,1.6069708305,0.135,-0.0455,0.14246139830000001,1.2,0.9400000000000001,1.524335921,1.225,-0.5655,1.3492276494,0.135,-0.0455,0.14246139830000001,1.09,-0.52,1.2076837334000001
2019-08-21 14:00:00,1.318,0.9975,1.6529156815000001,0.068,-0.022500000000000003,0.07162576350000001,1.25,1.02,1.6133505509,1.188,-0.6825,1.3700913291,0.068,-0.022500000000000003,0.07162576350000001,1.12,-0.66,1.3
2019-08-21 14:30:00,1.282,0.991,1.6203718709000001,0.092,-0.029,0.09646242790000001,1.19,1.02,1.5673225577,1.152,-0.6890000000000001,1.3423207515,0.092,-0.029,0.09646242790000001,1.06,-0.66,1.2486793023
2019-08-21 15:00:00,1.174,0.9995,1.5418418369,0.074,-0.0205,0.0767870432,1.1,1.02,1.5001333274,1.044,-0.6805,1.2462007262,0.074,-0.0205,0.0767870432,0.97,-0.66,1.1732433678
2019-08-21 15:30:00,1.1615,0.397,1.2274735231,0.1615,-0.053,0.1699742628,1.0,0.45,1.09658561,1.1315,-0.073,1.1338523934,0.1615,-0.053,0.1699742628,0.97,-0.02,0.9702061637
2019-08-21 16:00:00,1.199,0.1635,1.2100963805,0.169,-0.0565,0.17819441630000002,1.03,0.22,1.0532331176,1.199,0.17350000000000002,1.2114880313,0.169,-0.0565,0.17819441630000002,1.03,0.23,1.0553672347
2019-08-21 16:30:00,1.251,0.1625,1.2615099088,0.171,-0.0575,0.1804085641,1.08,0.22,1.1021796587,1.251,0.17250000000000001,1.2628369847,0.171,-0.0575,0.1804085641,1.08,0.23,1.1042191811
2019-08-21 17:00:00,1.2955,0.5035000000000001,1.3899037736,0.1655,-0.0565,0.1748785293,1.13,0.56,1.2611502686,1.2455,-0.1865,1.259385763,0.1655,-0.0565,0.1748785293,1.08,-0.13,1.0877959367
2019-08-21 17:30:00,1.3705,0.546,1.4752580283,0.1005,-0.034,0.1060954759,1.27,0.58,1.3961733417,1.3105,-0.194,1.3247815858,0.1005,-0.034,0.1060954759,1.21,-0.16,1.2205326706
2019-08-21 18:00:00,1.387,0.1645,1.3967208919,0.077,-0.025500000000000002,0.0811125761,1.31,0.19,1.3237069162,1.387,0.17450000000000002,1.3979339219,0.077,-0.025500000000000002,0.0811125761,1.31,0.2,1.3251792332
2019-08-21 18:30:00,1.4895,0.9235000000000001,1.7525588435000001,0.0795,-0.026500000000000003,0.083800358,1.4100000000000001,0.9500000000000001,1.7001764614,1.3695,-0.5965,1.4937678869,0.0795,-0.026500000000000003,0.083800358,1.29,-0.5700000000000001,1.4103191127999999
2019-08-21 19:00:00,1.508,0.997,1.8077812368,0.068,-0.023,0.0717843994,1.44,1.02,1.7646529404,1.3780000000000001,-0.683,1.5379769179,0.068,-0.023,0.0717843994,1.31,-0.66,1.4668674105
2019-08-21 19:30:00,1.5285000000000002,0.9825,1.8170356353,0.1085,-0.0375,0.11479764810000001,1.42,1.02,1.7483706701,1.3985,-0.6975,1.5627886933,0.1085,-0.0375,0.11479764810000001,1.29,-0.66,1.4490341611
2019-08-21 20:00:00,1.4485000000000001,0.337,1.4871856811000002,0.0685,-0.023,0.0722582175,1.38,0.36,1.4261837189,1.4285,-0.023,1.4286851473,0.0685,-0.023,0.0722582175,1.3599999999999999,0.0,1.3599999999999999
2019-08-21 20:30:00,1.4195,0.149,1.4272985847,0.08950000000000001,-0.031,0.09471668280000001,1.33,0.18,1.3421251805,1.4195,0.149,1.4272985847,0.08950000000000001,-0.031,0.09471668280000001,1.33,0.18,1.3421251805
2019-08-21 21:00:00,1.3845,0.154,1.3930384955,0.0745,-0.026000000000000002,0.07890659030000001,1.31,0.18,1.3223085873,1.3845,0.154,1.3930384955,0.0745,-0.026000000000000002,0.07890659030000001,1.31,0.18,1.3223085873
2019-08-21 21:30:00,1.3695,0.14850000000000002,1.3775276767,0.08950000000000001,-0.0315,0.094881505,1.28,0.18,1.2925942906,1.3795,0.14850000000000002,1.3874698195000001,0.08950000000000001,-0.0315,0.094881505,1.29,0.18,1.3024976008
2019-08-21 22:00:00,1.2855,0.14,1.2931010208,0.1155,-0.04,0.12223031540000001,1.17,0.18,1.1837651794,1.2855,0.14,1.2931010208,0.1155,-0.04,0.12223031540000001,1.17,0.18,1.1837651794
2019-08-21 22:30:00,1.1695,0.12150000000000001,1.1757944123,0.1095,-0.0385,0.1160710989,1.06,0.16,1.0720074627,1.1695,0.1315,1.1768697889,0.1095,-0.0385,0.1160710989,1.06,0.17,1.0735455277
2019-08-21 23:00:00,1.0255,0.1665,1.0389285346,0.0955,-0.0335,0.101205237,0.93,0.2,0.9512623192,1.0255,0.0765,1.0283494056,0.0955,-0.0335,0.101205237,0.93,0.11,0.9364827815000001
2019-08-21 23:30:00,1.06,0.3845,1.1275815935,0.13,-0.0455,0.1377325307,0.93,0.43,1.0245974819,1.02,-0.1555,1.0317849824,0.13,-0.0455,0.1377325307,0.89,-0.11,0.8967719889
2019-08-22 00:00:00,0.9435,0.09,0.9477828074,0.14350000000000002,-0.05,0.1519613438,0.8,0.14,0.8121576202,0.9535,0.1,0.9587294978,0.14350000000000002,-0.05,0.1519613438,0.81,0.15,0.8237718131
2019-08-22 00:30:00,0.9075000000000001,0.092,0.9121514403000001,0.1375,-0.048,0.1456373922,0.77,0.14,0.7826237921,0.9075000000000001,0.10200000000000001,0.913214241,0.1375,-0.048,0.1456373922,0.77,0.15,0.7844743463
2019-08-22 01:00:00,0.8535,0.073,0.8566161626000001,0.1335,-0.047,0.1415317985,0.72,0.12,0.7299315036,0.8635,0.083,0.8674798269,0.1335,-0.047,0.1415317985,0.73,0.13,0.7414849965
2019-08-22 01:30:00,0.846,0.07250000000000001,0.8491008480000001,0.136,-0.0475,0.14405641260000002,0.71,0.12,0.7200694411,0.846,0.0825,0.8500130881,0.136,-0.0475,0.14405641260000002,0.71,0.13,0.7218032973
2019-08-22 02:00:00,0.87,0.0835,0.8739978547,0.16,-0.0565,0.1696827923,0.71,0.14,0.7236711961000001,0.87,0.0935,0.8750098571,0.16,-0.0565,0.1696827923,0.71,0.15,0.7256721023
2019-08-22 02:30:00,0.861,0.10450000000000001,0.8673184248,0.101,-0.035500000000000004,0.10705722770000001,0.76,0.14,0.7727871635,0.871,0.0745,0.8741803304,0.101,-0.035500000000000004,0.10705722770000001,0.77,0.11,0.7778174593
2019-08-22 03:00:00,0.799,0.069,0.8019738150000001,0.089,-0.031,0.0942443632,0.71,0.1,0.7170076708,0.799,0.079,0.8028960082000001,0.089,-0.031,0.0942443632,0.71,0.11,0.7184705979
2019-08-22 03:30:00,0.8325,0.064,0.834956436,0.10250000000000001,-0.036000000000000004,0.1086381609,0.73,0.1,0.7368174808,0.8425,0.074,0.8457436077,0.10250000000000001,-0.036000000000000004,0.1086381609,0.74,0.11,0.7481310046
2019-08-22 04:00:00,0.8745,0.1005,0.8802559287,0.0845,-0.029500000000000002,0.0895013966,0.79,0.13,0.800624756,0.8845000000000001,0.1005,0.8901912716,0.0845,-0.029500000000000002,0.0895013966,0.8,0.13,0.8104936767
2019-08-22 04:30:00,0.8635,0.10450000000000001,0.8698002644,0.07350000000000001,-0.025500000000000002,0.0777978149,0.79,0.13,0.800624756,0.8735,0.10450000000000001,0.8797286513,0.07350000000000001,-0.025500000000000002,0.0777978149,0.8,0.13,0.8104936767
2019-08-22 05:00:00,0.9325,0.094,0.9372258266000001,0.10250000000000001,-0.036000000000000004,0.1086381609,0.8300000000000001,0.13,0.8401190392000001,0.9425,0.094,0.9471759340000001,0.10250000000000001,-0.036000000000000004,0.1086381609,0.84,0.13,0.85
2019-08-22 05:30:00,1.0545,0.8865000000000001,1.3776256748,0.1245,-0.043500000000000004,0.1318806278,0.93,0.93,1.315218613,0.9445,-0.6435000000000001,1.14287904,0.1245,-0.043500000000000004,0.1318806278,0.8200000000000001,-0.6000000000000001,1.0160708637
2019-08-22 06:00:00,1.1125,0.4525,1.2010047877,0.1625,-0.0575,0.17237314180000002,0.9500000000000001,0.51,1.0782393055,1.0725,-0.1675,1.0855010364,0.1625,-0.0575,0.17237314180000002,0.91,-0.11,0.9166242414
2019-08-22 06:30:00,1.061,0.16,1.0729962721,0.14100000000000001,-0.05,0.14960280750000002,0.92,0.21,0.9436630755000001,1.071,0.17,1.0844081335,0.14100000000000001,-0.05,0.14960280750000002,0.93,0.22,0.9556673061000001
2019-08-22 07:00:00,1.052,0.131,1.0601249926,0.112,-0.039,0.1185959527,0.9400000000000001,0.17,0.9552486587000001,1.052,0.131,1.0601249926,0.112,-0.039,0.1185959527,0.9400000000000001,0.17,0.9552486587000001
2019-08-22 07:30:00,1.139,0.132,1.1466233034,0.109,-0.038,0.1154339638,1.03,0.17,1.0439348639,1.149,0.132,1.1565573916,0.109,-0.038,0.1154339638,1.04,0.17,1.0538026381
2019-08-22 08:00:00,1.2905,0.8085,1.5228468406,0.12050000000000001,-0.0415,0.127446067,1.17,0.85,1.4461673485,1.1805,-0.5415,1.2987696101,0.12050000000000001,-0.0415,0.127446067,1.06,-0.5,1.1720068259
2019-08-22 08:30:00,1.3205,0.978,1.6432298226,0.12050000000000001,-0.042,0.1276097567,1.2,1.02,1.5749285698,1.1805,-0.722,1.383786201,0.12050000000000001,-0.042,0.1276097567,1.06,-0.68,1.2593649193
2019-08-22 09:00:00,1.347,0.9785,1.6648937654,0.147,-0.051500000000000004,0.1557602324,1.2,1.03,1.5814234095000002,1.207,-0.7315,1.4113614881,0.147,-0.051500000000000004,0.1557602324,1.06,-0.68,1.2593649193
2019-08-22 09:30:00,1.361,0.9845,1.6797503535,0.131,-0.0455,0.1386767825,1.23,1.03,1.6043067038,1.221,-0.7155,1.4151965411,0.131,-0.0455,0.1386767825,1.09,-0.67,1.2794530081
2019-08-22 10:00:00,1.4135,1.0195,1.7428030583,0.17350000000000002,-0.060500000000000005,0.1837457483,1.24,1.08,1.6443843833,1.2835,-0.6905,1.4574506853,0.17350000000000002,-0.060500000000000005,0.1837457483,1.11,-0.63,1.2763228432
2019-08-22 10:30:00,1.408,0.308,1.4412938632,0.178,-0.062,0.1884887265,1.23,0.37,1.2844454056,1.388,0.008,1.3880230546,0.178,-0.062,0.1884887265,1.21,0.07,1.2120231021
2019-08-22 11:00:00,1.4165,0.165,1.426077575,0.0165,-0.005,0.0172409396,1.4,0.17,1.4102836594000001,1.4165,0.165,1.426077575,0.0165,-0.005,0.0172409396,1.4,0.17,1.4102836594000001
2019-08-22 11:30:00,1.3719999999999999,0.1705,1.3825535252,0.002,0.0005,0.0020615528,1.37,0.17,1.3805071532,1.3820000000000001,0.1705,1.3924777377,0.002,0.0005,0.0020615528,1.38,0.17,1.3904315877
2019-08-22 12:00:00,1.343,0.1705,1.3537796165,0.003,0.0005,0.0030413813000000002,1.34,0.17,1.3507405376000001,1.343,0.1705,1.3537796165,0.003,0.0005,0.0030413813000000002,1.34,0.17,1.3507405376000001
2019-08-22 12:30:00,1.303,0.171,1.3141727436,0.003,0.001,0.0031622777,1.3,0.17,1.3110682667,1.303,0.171,1.3141727436,0.003,0.001,0.0031622777,1.3,0.17,1.3110682667
2019-08-22 13:00:00,1.283,0.14100000000000001,1.2907246027000001,0.003,0.001,0.0031622777,1.28,0.14,1.2876334882,1.283,0.151,1.291855255,0.003,0.001,0.0031622777,1.28,0.15,1.2887590931
2019-08-22 13:30:00,1.2855,0.151,1.2943381513,0.0055000000000000005,0.001,0.005590169900000001,1.28,0.15,1.2887590931,1.2855,0.151,1.2943381513,0.0055000000000000005,0.001,0.005590169900000001,1.28,0.15,1.2887590931
2019-08-22 14:00:00,1.2530000000000001,0.1505,1.2620060419999999,0.003,0.0005,0.0030413813000000002,1.25,0.15,1.2589678312,1.2530000000000001,0.1505,1.2620060419999999,0.003,0.0005,0.0030413813000000002,1.25,0.15,1.2589678312
2019-08-22 14:30:00,1.254,0.151,1.2630585893,0.004,0.001,0.0041231056,1.25,0.15,1.2589678312,1.254,0.151,1.2630585893,0.004,0.001,0.0041231056,1.25,0.15,1.2589678312
2019-08-22 15:00:00,1.2045,0.12150000000000001,1.2106124483,0.14450000000000002,-0.0485,0.1524221113,1.06,0.17,1.0735455277,1.2145000000000001,0.1315,1.2215983382,0.14450000000000002,-0.0485,0.1524221113,1.07,0.18,1.0850345617
2019-08-22 15:30:00,1.184,0.635,1.343533029,0.164,-0.055,0.1729768771,1.02,0.6900000000000001,1.2314625451,1.104,-0.395,1.1725361402,0.164,-0.055,0.1729768771,0.9400000000000001,-0.34,0.99959992
2019-08-22 16:00:00,1.2655,0.9575,1.5869141439,0.1255,-0.0425,0.13250094340000002,1.1400000000000001,1.0,1.516443207,1.1355,-0.7225,1.3458701646,0.1255,-0.0425,0.13250094340000002,1.01,-0.68,1.2175795662
2019-08-22 16:30:00,1.3245,0.9615,1.6366986588999999,0.1145,-0.0385,0.1207994205,1.21,1.0,1.5697452023,1.1945000000000001,-0.7185,1.3939413546,0.1145,-0.0385,0.1207994205,1.08,-0.68,1.2762444907
2019-08-22 17:00:00,1.358,0.988,1.6793772654999999,0.098,-0.032,0.10309219180000001,1.26,1.02,1.6211107302999999,1.228,-0.6920000000000001,1.4095559584,0.098,-0.032,0.10309219180000001,1.13,-0.66,1.3086252328
2019-08-22 17:30:00,1.3495,0.611,1.4813747838,0.11950000000000001,-0.039,0.125703023,1.23,0.65,1.3911865439,1.2795,-0.309,1.3162831192,0.11950000000000001,-0.039,0.125703023,1.16,-0.27,1.1910079765
2019-08-22 18:00:00,1.354,0.1585,1.3632454841000001,0.124,-0.0415,0.1307602768,1.23,0.2,1.2461540836,1.3639999999999999,0.1685,1.3743683093999999,0.124,-0.0415,0.1307602768,1.24,0.21,1.2576565509
2019-08-22 18:30:00,1.445,0.158,1.4536123968,0.125,-0.042,0.1318673576,1.32,0.2,1.3350655415000001,1.445,0.168,1.4547333089,0.125,-0.042,0.1318673576,1.32,0.21,1.3366001646
2019-08-22 19:00:00,1.484,0.14100000000000001,1.4906834003,0.084,-0.029,0.0888650663,1.4,0.17,1.4102836594000001,1.484,0.151,1.4916624953,0.084,-0.029,0.0888650663,1.4,0.18,1.4115239991
2019-08-22 19:30:00,1.4635,0.145,1.4706655806,0.043500000000000004,-0.015,0.046013585,1.42,0.16,1.4289856542,1.4635,0.145,1.4706655806,0.043500000000000004,-0.015,0.046013585,1.42,0.16,1.4289856542
2019-08-22 20:00:00,1.429,0.133,1.4351759474,0.079,-0.027,0.0834865259,1.35,0.16,1.3594484176,1.429,0.133,1.4351759474,0.079,-0.027,0.0834865259,1.35,0.16,1.3594484176
2019-08-22 20:30:00,1.3595000000000002,0.1325,1.3659416166,0.0795,-0.0275,0.0841219353,1.28,0.16,1.2899612397,1.3595000000000002,0.1325,1.3659416166,0.0795,-0.0275,0.0841219353,1.28,0.16,1.2899612397
2019-08-22 21:00:00,1.35,0.1355,1.3567830519,0.07,-0.0245,0.0741636704,1.28,0.16,1.2899612397,1.35,0.1355,1.3567830519,0.07,-0.0245,0.0741636704,1.28,0.16,1.2899612397
2019-08-22 21:30:00,1.2875,0.11950000000000001,1.2930338356,0.0575,-0.0205,0.0610450653,1.23,0.14,1.2379418403,1.2875,0.1295,1.2939963292,0.0575,-0.0205,0.0610450653,1.23,0.15,1.2391125857
2019-08-22 22:00:00,1.2305,0.132,1.2375597965,0.0805,-0.028,0.0852305696,1.15,0.16,1.1610770862,1.2305,0.122,1.2365331577,0.0805,-0.028,0.0852305696,1.15,0.15,1.1597413505
2019-08-22 22:30:00,1.1875,0.633,1.3456765027,0.0775,-0.027,0.0820685689,1.11,0.66,1.291394595,1.1175,-0.40700000000000003,1.1893087278,0.0775,-0.027,0.0820685689,1.04,-0.38,1.1072488429
2019-08-22 23:00:00,1.084,0.908,1.4140438466,0.034,-0.012,0.0360555128,1.05,0.92,1.3960300856,0.9540000000000001,-0.772,1.2272326593,0.034,-0.012,0.0360555128,0.92,-0.76,1.1933147112
2019-08-22 23:30:00,0.9475,0.4405,1.0448906641,0.0275,-0.0095,0.029094673100000003,0.92,0.45,1.0241581909,0.8975000000000001,-0.2995,0.9461535288,0.0275,-0.0095,0.029094673100000003,0.87,-0.29,0.9170605214
2019-08-23 00:00:00,0.881,0.049,0.8823616039000001,0.031,-0.011,0.0328937684,0.85,0.06,0.8521150157,0.881,0.059000000000000004,0.8829733858000001,0.031,-0.011,0.0328937684,0.85,0.07,0.8528774824
2019-08-23 00:30:00,0.845,0.0405,0.8459700054,0.055,-0.0195,0.05835452,0.79,0.06,0.7922752047,0.845,0.0505,0.8465076786,0.055,-0.0195,0.05835452,0.79,0.07,0.7930952024
2019-08-23 01:00:00,0.8270000000000001,0.047,0.8283344735,0.037,-0.013000000000000001,0.0392173431,0.79,0.06,0.7922752047,0.8270000000000001,0.057,0.8289620015,0.037,-0.013000000000000001,0.0392173431,0.79,0.07,0.7930952024
2019-08-23 01:30:00,0.8180000000000001,0.05,0.8195266927,0.028,-0.01,0.029732137500000002,0.79,0.06,0.7922752047,0.8180000000000001,0.06,0.8201975372,0.028,-0.01,0.029732137500000002,0.79,0.07,0.7930952024
2019-08-23 02:00:00,0.8215,0.052500000000000005,0.8231758621,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.8,0.06,0.8022468448000001,0.8315,0.0625,0.8338456092000001,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.81,0.07,0.8130190650000001
2019-08-23 02:30:00,0.8160000000000001,0.0545,0.817817981,0.016,-0.0055000000000000005,0.0169189243,0.8,0.06,0.8022468448000001,0.8260000000000001,0.0645,0.8285144839,0.016,-0.0055000000000000005,0.0169189243,0.81,0.07,0.8130190650000001
2019-08-23 03:00:00,0.8255,0.051000000000000004,0.8270739084000001,0.025500000000000002,-0.009000000000000001,0.0270416346,0.8,0.06,0.8022468448000001,0.8355,0.081,0.8394172085,0.025500000000000002,-0.009000000000000001,0.0270416346,0.81,0.09,0.8149846624
2019-08-23 03:30:00,0.795,0.055,0.7969002447,0.015,-0.005,0.0158113883,0.78,0.06,0.7823042886,0.805,0.085,0.8094751386,0.015,-0.005,0.0158113883,0.79,0.09,0.7951100553
2019-08-23 04:00:00,0.8395,0.0495,0.8409580846,0.029500000000000002,-0.0105,0.0313129366,0.81,0.06,0.8122191822,0.8495,0.0795,0.8532118729,0.029500000000000002,-0.0105,0.0313129366,0.8200000000000001,0.09,0.8249242389
2019-08-23 04:30:00,0.796,0.0545,0.7978635535,0.016,-0.0055000000000000005,0.0169189243,0.78,0.06,0.7823042886,0.806,0.0845,0.8104173308,0.016,-0.0055000000000000005,0.0169189243,0.79,0.09,0.7951100553
2019-08-23 05:00:00,0.8160000000000001,0.0575,0.8180233799000001,0.006,-0.0025,0.006500000000000001,0.81,0.06,0.8122191822,0.8260000000000001,0.08750000000000001,0.8306216046,0.006,-0.0025,0.006500000000000001,0.8200000000000001,0.09,0.8249242389
2019-08-23 05:30:00,0.8715,0.079,0.8750732826000001,0.0315,-0.011,0.0333654012,0.84,0.09,0.8448076704,0.8815000000000001,0.099,0.8870418536,0.0315,-0.011,0.0333654012,0.85,0.11,0.8570880935
2019-08-23 06:00:00,0.8515,0.076,0.8548849338000001,0.0115,-0.004,0.0121757957,0.84,0.08,0.8438009244,0.8615,0.076,0.8648457955000001,0.0115,-0.004,0.0121757957,0.85,0.08,0.8537564055
2019-08-23 06:30:00,0.96,0.47700000000000004,1.0719743467,0.01,-0.003,0.0104403065,0.9500000000000001,0.48,1.0643777525,0.91,-0.293,0.9560067991000001,0.01,-0.003,0.0104403065,0.9,-0.29,0.9455686120000001
2019-08-23 07:00:00,1.0725,0.506,1.1858719366,0.0125,-0.004,0.0131244047,1.06,0.51,1.1763077829,1.0125,-0.294,1.0543207529,0.0125,-0.004,0.0131244047,1.0,-0.29,1.0412012294
2019-08-23 07:30:00,1.1355,0.11850000000000001,1.141666545,0.0055000000000000005,-0.0015,0.0057008771000000005,1.13,0.12,1.1363538181,1.1355,0.11850000000000001,1.141666545,0.0055000000000000005,-0.0015,0.0057008771000000005,1.13,0.12,1.1363538181
2019-08-23 08:00:00,1.1945000000000001,0.48050000000000004,1.2875210678,0.0045000000000000005,0.0005,0.0045276926,1.19,0.48,1.2831601615000001,1.1345,-0.2295,1.1574802374,0.0045000000000000005,0.0005,0.0045276926,1.13,-0.23,1.1531695452
2019-08-23 08:30:00,1.295,0.796,1.5200792742,0.015,-0.004,0.0155241747,1.28,0.8,1.5094369811,1.195,-0.514,1.3008539503,0.015,-0.004,0.0155241747,1.18,-0.51,1.2854960132
2019-08-23 09:00:00,1.222,0.14450000000000002,1.2305138154,0.022,-0.0055000000000000005,0.0226770809,1.2,0.15,1.2093386622,1.222,0.1545,1.2317281559,0.022,-0.0055000000000000005,0.0226770809,1.2,0.16,1.210619676
2019-08-23 09:30:00,1.2905,0.165,1.3010054765,0.0205,-0.005,0.021100947800000002,1.27,0.17,1.2813274367,1.2905,0.155,1.2997750767,0.0205,-0.005,0.021100947800000002,1.27,0.16,1.2800390619
2019-08-23 10:00:00,1.2565,0.1665,1.2674835305,0.0165,-0.0035,0.0168671278,1.24,0.17,1.2515989773,1.2565,0.17650000000000002,1.2688358838,0.0165,-0.0035,0.0168671278,1.24,0.18,1.2529964086
2019-08-23 10:30:00,1.1695,0.162,1.1806668666,0.029500000000000002,-0.008,0.030565503400000003,1.1400000000000001,0.17,1.1526057435000001,1.1695,0.162,1.1806668666,0.029500000000000002,-0.008,0.030565503400000003,1.1400000000000001,0.17,1.1526057435000001
2019-08-23 11:00:00,1.1505,0.1625,1.1619193173,0.030500000000000003,-0.007500000000000001,0.0314085975,1.12,0.17,1.1328283189,1.1505,0.1625,1.1619193173,0.030500000000000003,-0.007500000000000001,0.0314085975,1.12,0.17,1.1328283189
2019-08-23 11:30:00,1.1955,0.1615,1.2063591919,0.035500000000000004,-0.0085,0.0365034245,1.16,0.17,1.1723907199,1.2055,0.1615,1.2162699125,0.035500000000000004,-0.0085,0.0365034245,1.17,0.17,1.1822859214
2019-08-23 12:00:00,1.1895,0.164,1.2007523683,0.029500000000000002,-0.006,0.0301039864,1.16,0.17,1.1723907199,1.1995,0.164,1.2106594278,0.029500000000000002,-0.006,0.0301039864,1.17,0.17,1.1822859214
2019-08-23 12:30:00,1.191,0.23550000000000001,1.2140598214,0.031,-0.0045000000000000005,0.0313249102,1.16,0.24,1.1845674316,1.201,0.0855,1.204039555,0.031,-0.0045000000000000005,0.0313249102,1.17,0.09,1.1734564329000001
2019-08-23 13:00:00,1.093,0.155,1.1039356865,0.033,-0.005,0.0333766385,1.06,0.16,1.0720074627,1.103,0.155,1.1138375106,0.033,-0.005,0.0333766385,1.07,0.16,1.081896483
2019-08-23 13:30:00,1.031,0.157,1.0428854204,0.031,-0.003,0.031144823000000002,1.0,0.16,1.0127191121,1.041,0.157,1.05277253,0.031,-0.003,0.031144823000000002,1.01,0.16,1.0225947389
2019-08-23 14:00:00,0.9480000000000001,0.134,0.9574236262,0.038,-0.006,0.038470768100000004,0.91,0.14,0.9207062507,0.9480000000000001,0.134,0.9574236262,0.038,-0.006,0.038470768100000004,0.91,0.14,0.9207062507
2019-08-23 14:30:00,0.9470000000000001,0.1345,0.9565036592,0.037,-0.0055000000000000005,0.0374065502,0.91,0.14,0.9207062507,0.9470000000000001,0.1345,0.9565036592,0.037,-0.0055000000000000005,0.0374065502,0.91,0.14,0.9207062507
2019-08-23 15:00:00,0.9440000000000001,0.138,0.9540335424,0.054,-0.012,0.0553172667,0.89,0.15,0.9025519376000001,0.9440000000000001,0.148,0.9555312658,0.054,-0.012,0.0553172667,0.89,0.16,0.9042676595
2019-08-23 15:30:00,0.9425,0.14200000000000002,0.9531370573000001,0.07250000000000001,-0.018000000000000002,0.0747010709,0.87,0.16,0.8845903006,0.9525,0.14200000000000002,0.9630266092,0.07250000000000001,-0.018000000000000002,0.0747010709,0.88,0.16,0.894427191
2019-08-23 16:00:00,0.973,0.146,0.9838927787,0.063,-0.014,0.0645368112,0.91,0.16,0.9239588735,0.973,0.146,0.9838927787,0.063,-0.014,0.0645368112,0.91,0.16,0.9239588735
2019-08-23 16:30:00,1.043,0.5760000000000001,1.1914801718999999,0.063,-0.014,0.0645368112,0.98,0.59,1.1438968485,0.973,-0.264,1.0081790516,0.063,-0.014,0.0645368112,0.91,-0.25,0.9437160590000001
2019-08-23 17:00:00,1.182,1.0,1.5482648352,0.042,-0.01,0.0431740663,1.1400000000000001,1.01,1.5230561381999999,1.052,-0.6900000000000001,1.2580953859,0.042,-0.01,0.0431740663,1.01,-0.68,1.2175795662
2019-08-23 17:30:00,1.2690000000000001,1.0305,1.6347144246,0.039,-0.0095,0.0401403787,1.23,1.04,1.6107451691999999,1.139,-0.6395000000000001,1.3062470096,0.039,-0.0095,0.0401403787,1.1,-0.63,1.2676355943
2019-08-23 18:00:00,1.3275000000000001,1.03,1.6802250593,0.0375,-0.01,0.0388104367,1.29,1.04,1.6570153892000001,1.1975,-0.64,1.3577946273000001,0.0375,-0.01,0.0388104367,1.16,-0.63,1.3200378782
2019-08-23 18:30:00,1.3675,1.033,1.7138101558,0.0275,-0.007,0.028376927200000002,1.34,1.04,1.6962311163,1.2375,-0.637,1.3918244322,0.0275,-0.007,0.028376927200000002,1.21,-0.63,1.3641847382
2019-08-23 19:00:00,1.4265,1.006,1.7455481231,0.0165,-0.004,0.0169779268,1.4100000000000001,1.01,1.7344163283,1.2865,-0.654,1.4431903028,0.0165,-0.004,0.0169779268,1.27,-0.65,1.4266744548
2019-08-23 19:30:00,1.3519999999999999,0.967,1.6622253157,0.012,-0.003,0.0123693169,1.34,0.97,1.6542369842,1.222,-0.6930000000000001,1.4048249001,0.012,-0.003,0.0123693169,1.21,-0.6900000000000001,1.3929106217
2019-08-23 20:00:00,1.2605,0.9375,1.5709126328,0.0105,-0.0025,0.0107935166,1.25,0.9400000000000001,1.5640012788000002,1.1205,-0.7425,1.3441824653,0.0105,-0.0025,0.0107935166,1.11,-0.74,1.3340539719
2019-08-23 20:30:00,1.2835,0.916,1.5768412254,0.0135,-0.004,0.0140801278,1.27,0.92,1.5682155464,1.1535,-0.744,1.3726245845,0.0135,-0.004,0.0140801278,1.1400000000000001,-0.74,1.3591173606
2019-08-23 21:00:00,1.2825,0.912,1.5737058969,0.022500000000000003,-0.008,0.0238799079,1.26,0.92,1.5601281999,1.1525,-0.748,1.3739578778000001,0.022500000000000003,-0.008,0.0238799079,1.13,-0.74,1.3507405376000001
2019-08-23 21:30:00,1.24,0.9095000000000001,1.5377874528,0.03,-0.0105,0.0317844302,1.21,0.92,1.5200328944,1.11,-0.7505000000000001,1.3399068065,0.03,-0.0105,0.0317844302,1.08,-0.74,1.3091982279
2019-08-23 22:00:00,1.1615,0.7225,1.3678773702,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.1400000000000001,0.73,1.3536986371,1.0615,-0.5975,1.2181085748,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.04,-0.59,1.1957006314
2019-08-23 22:30:00,1.0,0.0195,1.0001901069,0.03,-0.0105,0.0317844302,0.97,0.03,0.9704638066000001,1.0,0.029500000000000002,1.0004350304,0.03,-0.0105,0.0317844302,0.97,0.04,0.9708243919
2019-08-23 23:00:00,0.91,0.026500000000000003,0.9103857699000001,0.01,-0.0035,0.010594810100000001,0.9,0.03,0.9004998612,0.91,0.036500000000000005,0.9107317113000001,0.01,-0.0035,0.010594810100000001,0.9,0.04,0.9008884504
2019-08-23 23:30:00,0.854,0.029500000000000002,0.8545093621000001,0.004,-0.0005,0.0040311289,0.85,0.03,0.8505292470000001,0.854,0.0395,0.8549130073000001,0.004,-0.0005,0.0040311289,0.85,0.04,0.850940656
2019-08-24 00:00:00,0.811,0.026000000000000002,0.8114166624,0.011,-0.004,0.0117046999,0.8,0.03,0.8005623024,0.811,0.036000000000000004,0.8117986203,0.011,-0.004,0.0117046999,0.8,0.04,0.8009993758
2019-08-24 00:30:00,0.7535000000000001,0.022,0.7538210995,0.0235,-0.008,0.0248243832,0.73,0.03,0.7306161783,0.7635000000000001,0.032,0.7641703017,0.0235,-0.008,0.0248243832,0.74,0.04,0.7410802925000001
2019-08-24 01:00:00,0.7235,-0.0045000000000000005,0.7235139943000001,0.0135,-0.0045000000000000005,0.0142302495,0.71,0.0,0.71,0.7335,0.0055000000000000005,0.7335206200000001,0.0135,-0.0045000000000000005,0.0142302495,0.72,0.01,0.7200694411
2019-08-24 01:30:00,0.7295,-0.006500000000000001,0.7295289576,0.0195,-0.006500000000000001,0.0205548048,0.71,0.0,0.71,0.7395,0.0035,0.7395082826,0.0195,-0.006500000000000001,0.0205548048,0.72,0.01,0.7200694411
2019-08-24 02:00:00,0.7415,0.019,0.7417433855000001,0.0315,-0.011,0.0333654012,0.71,0.03,0.7106335202,0.7515000000000001,0.029,0.7520593394,0.0315,-0.011,0.0333654012,0.72,0.04,0.7211102551
2019-08-24 02:30:00,0.736,0.021,0.7362995314,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.71,0.03,0.7106335202,0.746,0.031,0.7466438241000001,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.72,0.04,0.7211102551
2019-08-24 03:00:00,0.7205,0.0195,0.7207638309000001,0.030500000000000003,-0.0105,0.0322567822,0.6900000000000001,0.03,0.6906518660000001,0.7305,0.029500000000000002,0.7310954110000001,0.030500000000000003,-0.0105,0.0322567822,0.7000000000000001,0.04,0.7011419257
2019-08-24 03:30:00,0.6915,0.0155,0.6916736947000001,0.0415,-0.0145,0.043960209300000004,0.65,0.03,0.6506919394,0.7015,0.025500000000000002,0.7019633181,0.0415,-0.0145,0.043960209300000004,0.66,0.04,0.6612110102000001
2019-08-24 04:00:00,0.6960000000000001,0.021,0.6963167383000001,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.67,0.03,0.6706713055,0.706,0.031,0.7066802672,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.68,0.04,0.6811754546000001
2019-08-24 04:30:00,0.7025,0.026000000000000002,0.7029809741,0.0125,-0.004,0.0131244047,0.6900000000000001,0.03,0.6906518660000001,0.7125,0.036000000000000004,0.7134088940000001,0.0125,-0.004,0.0131244047,0.7000000000000001,0.04,0.7011419257
2019-08-24 05:00:00,0.7055,-0.005,0.7055177177,0.0155,-0.005,0.0162864975,0.6900000000000001,0.0,0.6900000000000001,0.7255,-0.005,0.7255172293000001,0.0155,-0.005,0.0162864975,0.71,0.0,0.71
2019-08-24 05:30:00,0.6855,-0.005,0.6855182346,0.0155,-0.005,0.0162864975,0.67,0.0,0.67,0.6955,-0.005,0.6955179724,0.0155,-0.005,0.0162864975,0.68,0.0,0.68
2019-08-24 06:00:00,0.707,0.0205,0.7072971441,0.027,-0.0095,0.0286225436,0.68,0.03,0.6806614430000001,0.707,0.0205,0.7072971441,0.027,-0.0095,0.0286225436,0.68,0.03,0.6806614430000001
2019-08-24 06:30:00,0.7865000000000001,0.47500000000000003,0.9188075152,0.0165,-0.005,0.0172409396,0.77,0.48,0.9073588044,0.7365,-0.41500000000000004,0.8453740296000001,0.0165,-0.005,0.0172409396,0.72,-0.41000000000000003,0.8285529555000001
2019-08-24 07:00:00,0.8705,0.667,1.0966582193,0.0105,-0.003,0.0109201648,0.86,0.67,1.0901834708,0.7905000000000001,-0.583,0.9822317700000001,0.0105,-0.003,0.0109201648,0.78,-0.58,0.9720082304000001
2019-08-24 07:30:00,0.9405,0.0645,0.9427091280000001,0.0205,-0.0055000000000000005,0.021224985300000002,0.92,0.07,0.9226592004,0.9405,0.0745,0.9434460769,0.0205,-0.0055000000000000005,0.021224985300000002,0.92,0.08,0.9234717104
2019-08-24 08:00:00,0.97,0.066,0.9722427680000001,0.02,-0.004,0.0203960781,0.9500000000000001,0.07,0.9525754563000001,0.98,0.076,0.9829425212,0.02,-0.004,0.0203960781,0.96,0.08,0.9633275663
2019-08-24 08:30:00,0.9915,0.0665,0.9937275784,0.021500000000000002,-0.0035,0.021783020900000002,0.97,0.07,0.9725224933000001,1.0015,0.0765,1.0044174929,0.021500000000000002,-0.0035,0.021783020900000002,0.98,0.08,0.9832598843
2019-08-24 09:00:00,1.0275,0.10650000000000001,1.0330045982,0.0275,-0.0035,0.0277218326,1.0,0.11,1.0060318086,1.0275,0.1165,1.0340834106,0.0275,-0.0035,0.0277218326,1.0,0.12,1.007174265
2019-08-24 09:30:00,1.0515,0.105,1.0567295065,0.0315,-0.005,0.031894356900000004,1.02,0.11,1.0259142264,1.0515,0.115,1.0577699419,0.0315,-0.005,0.031894356900000004,1.02,0.12,1.0270345661
2019-08-24 10:00:00,1.0215,0.10450000000000001,1.0268312909,0.0315,-0.0055000000000000005,0.0319765539,0.99,0.11,0.9960923652,1.0215,0.1145,1.0278971252,0.0315,-0.0055000000000000005,0.0319765539,0.99,0.12,0.9972462083
2019-08-24 10:30:00,0.985,0.10400000000000001,0.9904751385,0.035,-0.006,0.0355105618,0.9500000000000001,0.11,0.9563472173,0.985,0.114,0.9915750098,0.035,-0.006,0.0355105618,0.9500000000000001,0.12,0.9575489544
2019-08-24 11:00:00,0.933,0.105,0.9388897699000001,0.033,-0.005,0.0333766385,0.9,0.11,0.9066973034,0.933,0.115,0.9400606363,0.033,-0.005,0.0333766385,0.9,0.12,0.907964757
2019-08-24 11:30:00,0.933,0.10450000000000001,0.9388339843,0.033,-0.0055000000000000005,0.0334551939,0.9,0.11,0.9066973034,0.933,0.1145,0.9399996011,0.033,-0.0055000000000000005,0.0334551939,0.9,0.12,0.907964757
2019-08-24 12:00:00,0.9105000000000001,0.099,0.9158663931000001,0.0505,-0.011,0.0516841368,0.86,0.11,0.8670063437000001,0.9205000000000001,0.109,0.9269310924,0.0505,-0.011,0.0516841368,0.87,0.12,0.8782368701000001
2019-08-24 12:30:00,0.8985000000000001,0.126,0.9072917116,0.08850000000000001,-0.024,0.0916965103,0.81,0.15,0.8237718131,0.9085000000000001,0.136,0.9186230184,0.08850000000000001,-0.024,0.0916965103,0.8200000000000001,0.16,0.835463943
2019-08-24 13:00:00,0.9385,0.113,0.9452783981,0.1285,-0.037,0.1337207912,0.81,0.15,0.8237718131,0.9485,0.123,0.9564419742,0.1285,-0.037,0.1337207912,0.8200000000000001,0.16,0.835463943
2019-08-24 13:30:00,0.8645,0.13,0.874219795,0.1345,-0.04,0.14032195120000002,0.73,0.17,0.7495331881,0.8745,0.13,0.8841098631000001,0.1345,-0.04,0.14032195120000002,0.74,0.17,0.7592759709
2019-08-24 14:00:00,0.8375,0.1255,0.8468509314,0.08750000000000001,-0.0245,0.09086528490000001,0.75,0.15,0.7648529270000001,0.8375,0.1255,0.8468509314,0.08750000000000001,-0.0245,0.09086528490000001,0.75,0.15,0.7648529270000001
2019-08-24 14:30:00,0.835,0.3065,0.8894758288,0.085,-0.0235,0.08818871810000001,0.75,0.33,0.819390017,0.805,-0.07350000000000001,0.8083484706,0.085,-0.0235,0.08818871810000001,0.72,-0.05,0.721734023
2019-08-24 15:00:00,0.812,0.6505000000000001,1.0404298391,0.10200000000000001,-0.029500000000000002,0.10618027120000001,0.71,0.68,0.9831073187,0.732,-0.47950000000000004,0.8750681402,0.10200000000000001,-0.029500000000000002,0.10618027120000001,0.63,-0.45,0.7742092740000001
2019-08-24 15:30:00,0.7715000000000001,0.0685,0.7745350218,0.1115,-0.0315,0.11586414460000001,0.66,0.1,0.6675327707,0.7815000000000001,0.0785,0.7854326833,0.1115,-0.0315,0.11586414460000001,0.67,0.11,0.6789698079
2019-08-24 16:00:00,0.7955,0.064,0.7980703290000001,0.1255,-0.036000000000000004,0.1305612883,0.67,0.1,0.6774215822,0.8055,0.074,0.8088919891,0.1255,-0.036000000000000004,0.1305612883,0.68,0.11,0.688839604
2019-08-24 16:30:00,0.855,0.081,0.8588282715000001,0.075,-0.019,0.0773692445,0.78,0.1,0.7863841301000001,0.865,0.091,0.8697735337,0.075,-0.019,0.0773692445,0.79,0.11,0.7976214641
2019-08-24 17:00:00,0.913,0.1075,0.91930694,0.053,-0.0125,0.0544541091,0.86,0.12,0.8683317338000001,0.913,0.0975,0.9181912927,0.053,-0.0125,0.0544541091,0.86,0.11,0.8670063437000001
2019-08-24 17:30:00,1.018,0.121,1.0251658402,0.068,-0.019,0.0706045324,0.9500000000000001,0.14,0.9602603814,1.028,0.121,1.0350966138,0.068,-0.019,0.0706045324,0.96,0.14,0.9701546269
2019-08-24 18:00:00,1.1815,0.9285,1.5026824348,0.0415,-0.0115,0.043063906000000006,1.1400000000000001,0.9400000000000001,1.4775655654,1.0615,-0.6315000000000001,1.2351414899,0.0415,-0.0115,0.043063906000000006,1.02,-0.62,1.1936498649
2019-08-24 18:30:00,1.2175,0.9685,1.5557308572,0.0675,-0.021500000000000002,0.07084137210000001,1.15,0.99,1.5174320413,1.0875,-0.6815,1.2833933536,0.0675,-0.021500000000000002,0.07084137210000001,1.02,-0.66,1.2149074039
2019-08-24 19:00:00,1.2610000000000001,0.9460000000000001,1.5764000127000002,0.07100000000000001,-0.024,0.07494664770000001,1.19,0.97,1.5352524222000001,1.131,-0.704,1.3322075664,0.07100000000000001,-0.024,0.07494664770000001,1.06,-0.68,1.2593649193
2019-08-24 19:30:00,1.242,0.9425,1.5591248346,0.052000000000000005,-0.0175,0.0548657452,1.19,0.96,1.5289538907,1.112,-0.7275,1.3288341694999999,0.052000000000000005,-0.0175,0.0548657452,1.06,-0.71,1.275813466
2019-08-24 20:00:00,1.198,0.911,1.5050332222,0.028,-0.009000000000000001,0.0294108823,1.17,0.92,1.4883883902,1.068,-0.749,1.3044634912,0.028,-0.009000000000000001,0.0294108823,1.04,-0.74,1.2764011908000001
2019-08-24 20:30:00,1.196,0.9115000000000001,1.5037447422999999,0.026000000000000002,-0.0085,0.027354158700000002,1.17,0.92,1.4883883902,1.066,-0.7485,1.3025391549,0.026000000000000002,-0.0085,0.027354158700000002,1.04,-0.74,1.2764011908000001
2019-08-24 21:00:00,1.2025000000000001,0.912,1.5092217365,0.022500000000000003,-0.008,0.0238799079,1.18,0.92,1.4962620091,1.0725,-0.748,1.3075780091,0.022500000000000003,-0.008,0.0238799079,1.05,-0.74,1.2845621822
2019-08-24 21:30:00,1.1985000000000001,0.9135000000000001,1.5069454204000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.18,0.92,1.4962620091,1.0685,-0.7665000000000001,1.3149960076,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.05,-0.76,1.2961867149000001
2019-08-24 22:00:00,1.0965,0.6675,1.2836933045,0.006500000000000001,-0.0025,0.0069641941,1.09,0.67,1.2794530081,1.0165,-0.5225000000000001,1.1429254131,0.006500000000000001,-0.0025,0.0069641941,1.01,-0.52,1.1360017606
2019-08-24 22:30:00,1.0045,0.0785,1.0075626531,0.0045000000000000005,-0.0015,0.0047434165,1.0,0.08,1.0031948963,1.0145,0.0785,1.0175325548,0.0045000000000000005,-0.0015,0.0047434165,1.01,0.08,1.0131633629
2019-08-24 23:00:00,0.8875000000000001,0.034,0.8881510288000001,0.0175,-0.006,0.018500000000000003,0.87,0.04,0.8709190548,0.8975000000000001,0.034,0.8981437802000001,0.0175,-0.006,0.018500000000000003,0.88,0.04,0.8809086218000001
2019-08-24 23:30:00,0.838,0.044,0.8391543362,0.018000000000000002,-0.006,0.018973666,0.8200000000000001,0.05,0.8215229759,0.838,0.004,0.8380095465,0.018000000000000002,-0.006,0.018973666,0.8200000000000001,0.01,0.8200609733
2019-08-25 00:00:00,0.836,0.8645,1.2026039456,0.016,-0.0055000000000000005,0.0169189243,0.8200000000000001,0.87,1.1955333538,0.716,-0.8055,1.0777227148,0.016,-0.0055000000000000005,0.0169189243,0.7000000000000001,-0.8,1.0630145813
2019-08-25 00:30:00,0.801,0.866,1.1796427425,0.011,-0.004,0.0117046999,0.79,0.87,1.1751595636,0.681,-0.8240000000000001,1.0689887745,0.011,-0.004,0.0117046999,0.67,-0.8200000000000001,1.0589145386
2019-08-25 01:00:00,0.775,0.865,1.1614000172,0.015,-0.005,0.0158113883,0.76,0.87,1.1552056094,0.665,-0.8250000000000001,1.0596461674,0.015,-0.005,0.0158113883,0.65,-0.8200000000000001,1.0463746939
2019-08-25 01:30:00,0.769,0.857,1.1514382311,0.009000000000000001,-0.003,0.009486833,0.76,0.86,1.1476933388,0.659,-0.8230000000000001,1.0543291706,0.009000000000000001,-0.003,0.009486833,0.65,-0.8200000000000001,1.0463746939
2019-08-25 02:00:00,0.7755000000000001,0.855,1.1543072598,0.0155,-0.005,0.0162864975,0.76,0.86,1.1476933388,0.6655,-0.8250000000000001,1.0599600228,0.0155,-0.005,0.0162864975,0.65,-0.8200000000000001,1.0463746939
2019-08-25 02:30:00,0.787,0.868,1.1716624941,0.007,-0.002,0.007280109900000001,0.78,0.87,1.1684605256,0.657,-0.792,1.0290349848,0.007,-0.002,0.007280109900000001,0.65,-0.79,1.0230347013
2019-08-25 03:00:00,0.736,0.498,0.8886506625,0.006,-0.002,0.0063245553000000005,0.73,0.5,0.8848163651000001,0.686,-0.422,0.8054067295,0.006,-0.002,0.0063245553000000005,0.68,-0.42,0.7992496481
2019-08-25 03:30:00,0.6995,0.037,0.7004778726,0.0095,-0.003,0.0099624294,0.6900000000000001,0.04,0.6911584478,0.7095,0.047,0.711055026,0.0095,-0.003,0.0099624294,0.7000000000000001,0.05,0.7017834424
2019-08-25 04:00:00,0.6945,0.038,0.6955388199,0.0045000000000000005,-0.002,0.0049244289000000005,0.6900000000000001,0.04,0.6911584478,0.7045,0.048,0.7061333089,0.0045000000000000005,-0.002,0.0049244289000000005,0.7000000000000001,0.05,0.7017834424
2019-08-25 04:30:00,0.6995,0.037,0.7004778726,0.0095,-0.003,0.0099624294,0.6900000000000001,0.04,0.6911584478,0.7095,0.047,0.711055026,0.0095,-0.003,0.0099624294,0.7000000000000001,0.05,0.7017834424
2019-08-25 05:00:00,0.6985,0.037,0.6994792706,0.0085,-0.003,0.0090138782,0.6900000000000001,0.04,0.6911584478,0.7085,0.047,0.710057216,0.0085,-0.003,0.0090138782,0.7000000000000001,0.05,0.7017834424
2019-08-25 05:30:00,0.745,0.038,0.7459684980000001,0.005,-0.002,0.0053851648,0.74,0.04,0.7410802925000001,0.755,0.048,0.7565242891,0.005,-0.002,0.0053851648,0.75,0.05,0.7516648189
2019-08-25 06:00:00,0.71,0.0405,0.7111541675,0.0,0.0005,0.0005,0.71,0.04,0.7111258679,0.72,0.030500000000000003,0.7206457174,0.0,0.0005,0.0005,0.72,0.03,0.7206247290000001
2019-08-25 06:30:00,0.77,0.0405,0.7710643618,0.0,0.0005,0.0005,0.77,0.04,0.7710382610000001,0.78,0.060500000000000005,0.7823427957,0.0,0.0005,0.0005,0.78,0.06,0.7823042886
2019-08-25 07:00:00,0.801,0.0405,0.8020232229,0.001,0.0005,0.0011180340000000002,0.8,0.04,0.8009993758,0.801,0.060500000000000005,0.8032815509,0.001,0.0005,0.0011180340000000002,0.8,0.06,0.8022468448000001
2019-08-25 07:30:00,0.854,0.0395,0.8549130073000001,0.004,-0.0005,0.0040311289,0.85,0.04,0.850940656,0.864,0.059500000000000004,0.8660463325000001,0.004,-0.0005,0.0040311289,0.86,0.06,0.8620904825
2019-08-25 08:00:00,0.8905000000000001,0.061500000000000006,0.8926211402,0.0005,0.0015,0.0015811388,0.89,0.06,0.8920201791000001,0.8905000000000001,0.0415,0.8914664884,0.0005,0.0015,0.0015811388,0.89,0.04,0.8908984229
2019-08-25 08:30:00,0.971,0.0805,0.9743311809,0.001,0.0005,0.0011180340000000002,0.97,0.08,0.9732933782000001,0.971,0.0805,0.9743311809,0.001,0.0005,0.0011180340000000002,0.97,0.08,0.9732933782000001
2019-08-25 09:00:00,1.012,0.051000000000000004,1.0132842642,0.002,0.001,0.0022360680000000003,1.01,0.05,1.0112368664,1.022,0.081,1.0252048576,0.002,0.001,0.0022360680000000003,1.02,0.08,1.023132445
2019-08-25 09:30:00,1.084,0.081,1.0870220789,0.004,0.001,0.0041231056,1.08,0.08,1.0829589097,1.094,0.081,1.0969945305,0.004,0.001,0.0041231056,1.09,0.08,1.0929318368
2019-08-25 10:00:00,1.0855,0.093,1.0894765945,0.0055000000000000005,0.003,0.0062649820000000005,1.08,0.09,1.0837435121,1.0955,0.10300000000000001,1.1003314273,0.0055000000000000005,0.003,0.0062649820000000005,1.09,0.1,1.0945775441
2019-08-25 10:30:00,1.0885,0.11,1.0940439891,0.0085,0.0,0.0085,1.08,0.11,1.0855873986,1.0985,0.1,1.1030422703,0.0085,0.0,0.0085,1.09,0.1,1.0945775441
2019-08-25 11:00:00,1.0365,0.088,1.0402289411,0.0165,-0.002,0.0166207701,1.02,0.09,1.02396289,1.0465,0.098,1.0510786127,0.0165,-0.002,0.0166207701,1.03,0.1,1.0348429833
2019-08-25 11:30:00,0.9875,0.089,0.9915025214000001,0.0175,-0.001,0.0175285481,0.97,0.09,0.9741663102,0.9875,0.099,0.9924501247,0.0175,-0.001,0.0175285481,0.97,0.1,0.9751410154000001
2019-08-25 12:00:00,0.997,0.088,1.0008761162,0.017,-0.002,0.0171172428,0.98,0.09,0.9841239759,1.007,0.098,1.011757382,0.017,-0.002,0.0171172428,0.99,0.1,0.9950376877
2019-08-25 12:30:00,0.989,0.089,0.9929964753,0.019,-0.001,0.019026297600000002,0.97,0.09,0.9741663102,0.989,0.099,0.9939426543000001,0.019,-0.001,0.019026297600000002,0.97,0.1,0.9751410154000001
2019-08-25 13:00:00,0.903,0.08950000000000001,0.9074245148000001,0.023,-0.0005,0.0230054341,0.88,0.09,0.8845903006,0.913,0.0995,0.9184058199,0.023,-0.0005,0.0230054341,0.89,0.1,0.8956003573
2019-08-25 13:30:00,0.904,0.08850000000000001,0.9083216666,0.024,-0.0015,0.0240468293,0.88,0.09,0.8845903006,0.914,0.11850000000000001,0.9216497437000001,0.024,-0.0015,0.0240468293,0.89,0.12,0.8980534505000001
2019-08-25 14:00:00,0.8435,0.089,0.8481823212,0.0235,-0.001,0.023521267000000002,0.8200000000000001,0.09,0.8249242389,0.8435,0.11900000000000001,0.8518528335000001,0.0235,-0.001,0.023521267000000002,0.8200000000000001,0.12,0.8287339742000001
2019-08-25 14:30:00,0.845,0.088,0.8495698912,0.025,-0.002,0.0250798724,0.8200000000000001,0.09,0.8249242389,0.845,0.11800000000000001,0.8531992733,0.025,-0.002,0.0250798724,0.8200000000000001,0.12,0.8287339742000001
2019-08-25 15:00:00,0.7745000000000001,0.3285,0.8412862176,0.0245,-0.0015,0.0245458754,0.75,0.33,0.819390017,0.7445,-0.1915,0.7687343494000001,0.0245,-0.0015,0.0245458754,0.72,-0.19,0.7446475676000001
2019-08-25 15:30:00,0.7965,0.8775000000000001,1.1850816428,0.026500000000000003,-0.0025,0.0266176633,0.77,0.88,1.1693160394,0.6865,-0.7625000000000001,1.0260060916,0.026500000000000003,-0.0025,0.0266176633,0.66,-0.76,1.0065783626
2019-08-25 16:00:00,0.843,0.8785000000000001,1.2175431204,0.023,-0.0015,0.0230488611,0.8200000000000001,0.88,1.2028299963,0.723,-0.7415,1.0356405023,0.023,-0.0015,0.0230488611,0.7000000000000001,-0.74,1.0186265263
2019-08-25 16:30:00,0.9095000000000001,0.878,1.2641496154,0.0195,-0.002,0.0196022958,0.89,0.88,1.2515989773,0.7895000000000001,-0.742,1.0834547751999999,0.0195,-0.002,0.0196022958,0.77,-0.74,1.067941946
2019-08-25 17:00:00,0.9555,0.849,1.2781945274,0.0155,-0.001,0.0155322246,0.9400000000000001,0.85,1.2673200069,0.8455,-0.671,1.0794031916,0.0155,-0.001,0.0155322246,0.8300000000000001,-0.67,1.0666770833
2019-08-25 17:30:00,0.9965,0.105,1.0020165917,0.026500000000000003,-0.005,0.0269675731,0.97,0.11,0.9762171889000001,1.0065,0.115,1.0130484934,0.026500000000000003,-0.005,0.0269675731,0.98,0.12,0.9873196038000001
2019-08-25 18:00:00,1.086,0.147,1.0959037366,0.016,-0.003,0.0162788206,1.07,0.15,1.0804628638,1.086,0.097,1.0903233465,0.016,-0.003,0.0162788206,1.07,0.1,1.0746627378
2019-08-25 18:30:00,1.158,0.139,1.1663125653,0.008,-0.001,0.0080622577,1.15,0.14,1.158490397,1.158,0.159,1.1688648339,0.008,-0.001,0.0080622577,1.15,0.16,1.1610770862
2019-08-25 19:00:00,1.159,0.11800000000000001,1.1649914163,0.009000000000000001,-0.002,0.009219544500000001,1.15,0.12,1.1562439189,1.159,0.128,1.1660467401,0.009000000000000001,-0.002,0.009219544500000001,1.15,0.13,1.1573245007
2019-08-25 19:30:00,1.1575,0.11750000000000001,1.1634485378,0.007500000000000001,-0.0025,0.0079056942,1.15,0.12,1.1562439189,1.1575,0.1275,1.1645009661,0.007500000000000001,-0.0025,0.0079056942,1.15,0.13,1.1573245007
2019-08-25 20:00:00,1.1135,0.079,1.1162989071,0.0035,-0.001,0.0036400549,1.11,0.08,1.1128791489,1.1235,0.089,1.1270196316,0.0035,-0.001,0.0036400549,1.12,0.09,1.1236102527
2019-08-25 20:30:00,1.115,0.079,1.1177951512,0.005,-0.001,0.0050990195,1.11,0.08,1.1128791489,1.125,0.089,1.1285149534,0.005,-0.001,0.0050990195,1.12,0.09,1.1236102527
2019-08-25 21:00:00,1.126,0.0745,1.1284618957,0.016,-0.0055000000000000005,0.0169189243,1.11,0.08,1.1128791489,1.1360000000000001,0.0845,1.1391383805,0.016,-0.0055000000000000005,0.0169189243,1.12,0.09,1.1236102527
2019-08-25 21:30:00,1.1045,0.078,1.107250762,0.0045000000000000005,-0.002,0.0049244289000000005,1.1,0.08,1.1029052543,1.1045,0.078,1.107250762,0.0045000000000000005,-0.002,0.0049244289000000005,1.1,0.08,1.1029052543
2019-08-25 22:00:00,1.0885,0.097,1.0928134562,0.0085,-0.003,0.0090138782,1.08,0.1,1.084619749,1.0885,0.037,1.0891286655,0.0085,-0.003,0.0090138782,1.08,0.04,1.0807404869
2019-08-25 22:30:00,0.9855,0.0675,0.9878089390000001,0.0055000000000000005,-0.0025,0.006041523,0.98,0.07,0.9824968193,0.9855,0.0775,0.9885426142,0.0055000000000000005,-0.0025,0.006041523,0.98,0.08,0.9832598843
2019-08-25 23:00:00,0.899,0.046,0.9001760939000001,0.009000000000000001,-0.004,0.009848857800000001,0.89,0.05,0.8914033879000001,0.899,0.046,0.9001760939000001,0.009000000000000001,-0.004,0.009848857800000001,0.89,0.05,0.8914033879000001
2019-08-25 23:30:00,0.79,0.023,0.7903347392000001,0.02,-0.007,0.0211896201,0.77,0.03,0.770584194,0.81,0.023,0.8103264774000001,0.02,-0.007,0.0211896201,0.79,0.03,0.790569415
2019-08-26 00:00:00,0.7415,0.022500000000000003,0.7418412903,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.72,0.03,0.7206247290000001,0.7615000000000001,0.022500000000000003,0.7618323306,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.74,0.03,0.7406078585
2019-08-26 00:30:00,0.7105,0.023,0.7108721756,0.0205,-0.007,0.021662179,0.6900000000000001,0.03,0.6906518660000001,0.7305,0.023,0.7308619911,0.0205,-0.007,0.021662179,0.71,0.03,0.7106335202
2019-08-26 01:00:00,0.6950000000000001,0.025,0.6954494949000001,0.015,-0.005,0.0158113883,0.68,0.03,0.6806614430000001,0.705,0.025,0.7054431232,0.015,-0.005,0.0158113883,0.6900000000000001,0.03,0.6906518660000001
2019-08-26 01:30:00,0.7185,0.47400000000000003,0.8607660832,0.018500000000000003,-0.006,0.019448650300000002,0.7000000000000001,0.48,0.8487638070000001,0.6585000000000001,-0.456,0.8009733142000001,0.018500000000000003,-0.006,0.019448650300000002,0.64,-0.45,0.7823681998
2019-08-26 02:00:00,0.723,0.8220000000000001,1.0947205123,0.023,-0.008,0.0243515913,0.7000000000000001,0.8300000000000001,1.085771615,0.623,-0.8180000000000001,1.0282280875,0.023,-0.008,0.0243515913,0.6000000000000001,-0.81,1.008017857
2019-08-26 02:30:00,0.72,0.8230000000000001,1.0934939415,0.02,-0.007,0.0211896201,0.7000000000000001,0.8300000000000001,1.085771615,0.62,-0.8170000000000001,1.0256164,0.02,-0.007,0.0211896201,0.6000000000000001,-0.81,1.008017857
2019-08-26 03:00:00,0.742,0.8260000000000001,1.1103332833,0.012,-0.004,0.012649110600000001,0.73,0.8300000000000001,1.1053506231,0.612,-0.774,0.9867218453000001,0.012,-0.004,0.012649110600000001,0.6000000000000001,-0.77,0.9761659695
2019-08-26 03:30:00,0.7295,0.8435,1.1151961711,0.0195,-0.006500000000000001,0.0205548048,0.71,0.85,1.1075197515,0.6195,-0.7765000000000001,0.9933440995,0.0195,-0.006500000000000001,0.0205548048,0.6000000000000001,-0.77,0.9761659695
2019-08-26 04:00:00,0.7195,0.8465,1.1109646709,0.0095,-0.0035,0.010124228400000001,0.71,0.85,1.1075197515,0.6095,-0.7735000000000001,0.9847804324,0.0095,-0.0035,0.010124228400000001,0.6000000000000001,-0.77,0.9761659695
2019-08-26 04:30:00,0.73,0.8465,1.1177934738,0.01,-0.0035,0.010594810100000001,0.72,0.85,1.1139569112,0.61,-0.7735000000000001,0.9850899705,0.01,-0.0035,0.010594810100000001,0.6000000000000001,-0.77,0.9761659695
2019-08-26 05:00:00,0.755,0.845,1.1331593004,0.015,-0.005,0.0158113883,0.74,0.85,1.1269871339,0.635,-0.775,1.0019231507,0.015,-0.005,0.0158113883,0.62,-0.77,0.9885848471
2019-08-26 05:30:00,0.7615000000000001,0.85,1.1412196327,0.0015,0.0,0.0015,0.76,0.85,1.1402192772,0.6515000000000001,-0.77,1.0086388105,0.0015,0.0,0.0015,0.65,-0.77,1.0076705811
2019-08-26 06:00:00,0.803,0.849,1.1685931713,0.003,-0.001,0.0031622777,0.8,0.85,1.167261753,0.683,-0.771,1.030014563,0.003,-0.001,0.0031622777,0.68,-0.77,1.0272779565
2019-08-26 06:30:00,0.8015,0.8495,1.1679265816,0.0015,-0.0005,0.0015811388,0.8,0.85,1.167261753,0.6815,-0.7705000000000001,1.0286459546,0.0015,-0.0005,0.0015811388,0.68,-0.77,1.0272779565
2019-08-26 07:00:00,0.8230000000000001,0.35950000000000004,0.8980920053,0.003,-0.0005,0.0030413813000000002,0.8200000000000001,0.36,0.8955445271,0.773,-0.2805,0.8223194331,0.003,-0.0005,0.0030413813000000002,0.77,-0.28,0.8193289938
2019-08-26 07:30:00,0.8245,0.039,0.8254218618,0.0045000000000000005,-0.001,0.0046097722,0.8200000000000001,0.04,0.8209750301000001,0.8445,0.059000000000000004,0.8465584741000001,0.0045000000000000005,-0.001,0.0046097722,0.84,0.06,0.8421401309000001
2019-08-26 08:00:00,0.9075000000000001,0.038,0.9082952438,0.007500000000000001,-0.002,0.0077620873000000005,0.9,0.04,0.9008884504,0.9075000000000001,0.058,0.9093515547000001,0.007500000000000001,-0.002,0.0077620873000000005,0.9,0.06,0.9019977827000001
2019-08-26 08:30:00,0.9515,0.061500000000000006,0.9534854482,0.0015,0.0015,0.0021213203,0.9500000000000001,0.06,0.9518928511,0.9615,0.07150000000000001,0.9641548112,0.0015,0.0015,0.0021213203,0.96,0.07,0.9625487001
