Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-26 09:00:00,0.9835,0.0415,0.9843751825,0.0035,0.0015,0.0038078866,0.98,0.04,0.9808159868,0.9835,0.061500000000000006,0.9854209760000001,0.0035,0.0015,0.0038078866,0.98,0.06,0.9818350167000001
2019-08-26 09:30:00,1.0345,0.10200000000000001,1.0395163539,0.0045000000000000005,0.002,0.0049244289000000005,1.03,0.1,1.0348429833,1.0345,0.032,1.0349948068,0.0045000000000000005,0.002,0.0049244289000000005,1.03,0.03,1.0304368006
2019-08-26 10:00:00,1.0665,0.081,1.0695715264,0.006500000000000001,0.001,0.0065764732,1.06,0.08,1.0630145813,1.0765,0.081,1.0795430746,0.006500000000000001,0.001,0.0065764732,1.07,0.08,1.0729864864
2019-08-26 10:30:00,0.994,0.08,0.9972141194,0.014,0.0,0.014,0.98,0.08,0.9832598843,1.004,0.08,1.0071822079,0.014,0.0,0.014,0.99,0.08,0.9932270637
2019-08-26 11:00:00,0.915,0.11750000000000001,0.92251355,0.025,-0.0025,0.0251246891,0.89,0.12,0.8980534505000001,0.915,0.11750000000000001,0.92251355,0.025,-0.0025,0.0251246891,0.89,0.12,0.8980534505000001
2019-08-26 11:30:00,0.8875000000000001,0.117,0.8951788927000001,0.0275,-0.003,0.027663152400000002,0.86,0.12,0.8683317338000001,0.8975000000000001,0.117,0.9050940559,0.0275,-0.003,0.027663152400000002,0.87,0.12,0.8782368701000001
2019-08-26 12:00:00,0.888,0.117,0.8956746061,0.028,-0.003,0.0281602557,0.86,0.12,0.8683317338000001,0.898,0.137,0.9083903346000001,0.028,-0.003,0.0281602557,0.87,0.14,0.8811923740000001
2019-08-26 12:30:00,0.9485,0.138,0.958486437,0.0285,-0.002,0.0285700893,0.92,0.14,0.9305912099,0.9485,0.138,0.958486437,0.0285,-0.002,0.0285700893,0.92,0.14,0.9305912099
2019-08-26 13:00:00,0.9325,0.1355,0.9422932134,0.0325,-0.0045000000000000005,0.0328100594,0.9,0.14,0.9108238029,0.9325,0.1355,0.9422932134,0.0325,-0.0045000000000000005,0.0328100594,0.9,0.14,0.9108238029
2019-08-26 13:30:00,0.8290000000000001,0.138,0.8404076392000001,0.029,-0.002,0.029068883700000003,0.8,0.14,0.8121576202,0.839,0.148,0.8519536372000001,0.029,-0.002,0.029068883700000003,0.81,0.15,0.8237718131
2019-08-26 14:00:00,0.868,0.137,0.878745128,0.028,-0.003,0.0281602557,0.84,0.14,0.8515867542000001,0.878,0.147,0.8902207591,0.028,-0.003,0.0281602557,0.85,0.15,0.8631338251
2019-08-26 14:30:00,0.8355,0.107,0.8423237204,0.025500000000000002,-0.003,0.025675864200000002,0.81,0.11,0.8174350127000001,0.8355,0.117,0.8436523277,0.025500000000000002,-0.003,0.025675864200000002,0.81,0.12,0.8188406438
2019-08-26 15:00:00,0.792,0.101,0.798414053,0.042,-0.009000000000000001,0.0429534632,0.75,0.11,0.7580237463,0.802,0.111,0.8096449839000001,0.042,-0.009000000000000001,0.0429534632,0.76,0.12,0.7694153625
2019-08-26 15:30:00,0.787,0.10450000000000001,0.7939075828000001,0.037,-0.0055000000000000005,0.0374065502,0.75,0.11,0.7580237463,0.797,0.1145,0.8051827432,0.037,-0.0055000000000000005,0.0374065502,0.76,0.12,0.7694153625
2019-08-26 16:00:00,0.8735,0.1105,0.8804615267,0.0235,0.0005,0.0235053185,0.85,0.11,0.8570880935,0.8735,0.12050000000000001,0.8817723629,0.0235,0.0005,0.0235053185,0.85,0.12,0.8584287973
2019-08-26 16:30:00,0.9295,0.112,0.9362233975,0.0195,0.002,0.0196022958,0.91,0.11,0.9166242414,0.9395,0.122,0.9473881200000001,0.0195,0.002,0.0196022958,0.92,0.12,0.9277930804000001
2019-08-26 17:00:00,0.9295,0.1295,0.9384777568,0.0195,-0.0005,0.0195064092,0.91,0.13,0.9192388155000001,0.9495,0.1395,0.9596929196,0.0195,-0.0005,0.0195064092,0.93,0.14,0.9404786016000001
2019-08-26 17:30:00,1.0235,0.1575,1.0355474398,0.0235,-0.0025,0.023632604600000003,1.0,0.16,1.0127191121,1.0335,0.1575,1.0454322073,0.0235,-0.0025,0.023632604600000003,1.01,0.16,1.0225947389
2019-08-26 18:00:00,1.177,0.1535,1.1869672489,0.027,-0.006500000000000001,0.0277713882,1.15,0.16,1.1610770862,1.187,0.1535,1.1968839752,0.027,-0.006500000000000001,0.0277713882,1.16,0.16,1.1709824935
2019-08-26 18:30:00,1.244,0.154,1.2534959114,0.024,-0.006,0.0247386338,1.22,0.16,1.2304470732000001,1.244,0.154,1.2534959114,0.024,-0.006,0.0247386338,1.22,0.16,1.2304470732000001
2019-08-26 19:00:00,1.227,0.1585,1.2371949119,0.007,-0.0015,0.0071589105,1.22,0.16,1.2304470732000001,1.227,0.1585,1.2371949119,0.007,-0.0015,0.0071589105,1.22,0.16,1.2304470732000001
2019-08-26 19:30:00,1.2335,0.1295,1.2402792024,0.0035,-0.0005,0.0035355339000000003,1.23,0.13,1.2368508398,1.2435,0.1295,1.2502249798,0.0035,-0.0005,0.0035355339000000003,1.24,0.13,1.2467958935
2019-08-26 20:00:00,1.2235,0.1295,1.2303343042,0.0035,-0.0005,0.0035355339000000003,1.22,0.13,1.2269066794,1.2235,0.1295,1.2303343042,0.0035,-0.0005,0.0035355339000000003,1.22,0.13,1.2269066794
2019-08-26 20:30:00,1.22,0.1115,1.2250845889,0.0,0.0015,0.0015,1.22,0.11,1.2249489785,1.22,0.1315,1.2270665222,0.0,0.0015,0.0015,1.22,0.13,1.2269066794
2019-08-26 21:00:00,1.22,0.1105,1.2249939796,0.0,0.0005,0.0005,1.22,0.11,1.2249489785,1.22,0.1305,1.2269597589,0.0,0.0005,0.0005,1.22,0.13,1.2269066794
2019-08-26 21:30:00,1.18,0.091,1.1835036966999999,0.0,0.001,0.001,1.18,0.09,1.1834272263,1.19,0.111,1.1951656789,0.0,0.001,0.001,1.19,0.11,1.1950732195
2019-08-26 22:00:00,1.1205,0.09,1.1241086469,0.0005,0.0,0.0005,1.12,0.09,1.1236102527,1.1205,0.11,1.1258864286,0.0005,0.0,0.0005,1.12,0.11,1.1253888217
2019-08-26 22:30:00,1.1645,0.08850000000000001,1.1678580821,0.0045000000000000005,-0.0015,0.0047434165,1.16,0.09,1.1634861409,1.1645,0.1085,1.1695437144,0.0045000000000000005,-0.0015,0.0047434165,1.16,0.11,1.1652038448
2019-08-26 23:00:00,1.049,0.1165,1.0554493119,0.009000000000000001,-0.0035,0.009656604000000001,1.04,0.12,1.0469001863,1.049,0.036500000000000005,1.0496348174,0.009000000000000001,-0.0035,0.009656604000000001,1.04,0.04,1.0407689465
2019-08-26 23:30:00,1.001,0.09,1.0050378102,0.001,0.0,0.001,1.0,0.09,1.0040418318,1.011,0.1,1.0159335608,0.001,0.0,0.001,1.01,0.1,1.0149384218
2019-08-27 00:00:00,1.005,0.08850000000000001,1.0088891168,0.005,-0.0015,0.0052201533000000005,1.0,0.09,1.0040418318,1.015,0.0985,1.0197682335,0.005,-0.0015,0.0052201533000000005,1.01,0.1,1.0149384218
2019-08-27 00:30:00,0.962,0.089,0.9661081720000001,0.002,-0.001,0.0022360680000000003,0.96,0.09,0.9642095208,0.962,0.11900000000000001,0.9693322444,0.002,-0.001,0.0022360680000000003,0.96,0.12,0.9674709298
2019-08-27 01:00:00,0.84,0.091,0.8449147886,0.0,0.001,0.001,0.84,0.09,0.8448076704,0.85,0.091,0.8548572980000001,0.0,0.001,0.001,0.85,0.09,0.8547514259000001
2019-08-27 01:30:00,0.75,0.07050000000000001,0.7533062126000001,0.0,0.0005,0.0005,0.75,0.07,0.7532595834,0.76,0.0805,0.7642514311,0.0,0.0005,0.0005,0.76,0.08,0.764198927
2019-08-27 02:00:00,0.8300000000000001,0.07050000000000001,0.8329887454,0.0,0.0005,0.0005,0.8300000000000001,0.07,0.8329465769000001,0.84,0.0805,0.8438484757,0.0,0.0005,0.0005,0.84,0.08,0.8438009244
2019-08-27 02:30:00,0.8300000000000001,0.09050000000000001,0.8349193075,0.0,0.0005,0.0005,0.8300000000000001,0.09,0.8348652586,0.84,0.1005,0.8459906914,0.0,0.0005,0.0005,0.84,0.1,0.8459314393
2019-08-27 03:00:00,0.87,0.12050000000000001,0.8783053285,0.0,0.0005,0.0005,0.87,0.12,0.8782368701000001,0.88,0.12050000000000001,0.8882118272,0.0,0.0005,0.0005,0.88,0.12,0.8881441324
2019-08-27 03:30:00,0.84,0.12050000000000001,0.8485989925,0.0,0.0005,0.0005,0.84,0.12,0.8485281374,0.85,0.12050000000000001,0.8584988352,0.0,0.0005,0.0005,0.85,0.12,0.8584287973
2019-08-27 04:00:00,0.86,0.12050000000000001,0.8684009731000001,0.0,0.0005,0.0005,0.86,0.12,0.8683317338000001,0.87,0.12050000000000001,0.8783053285,0.0,0.0005,0.0005,0.87,0.12,0.8782368701000001
2019-08-27 04:30:00,0.8200000000000001,0.1005,0.8261357334,0.0,0.0005,0.0005,0.8200000000000001,0.1,0.8260750571000001,0.8300000000000001,0.12050000000000001,0.8387015262,0.0,0.0005,0.0005,0.8300000000000001,0.12,0.8386298349
2019-08-27 05:00:00,0.88,0.1005,0.8857201872,0.0,0.0005,0.0005,0.88,0.1,0.8856635930000001,0.88,0.12050000000000001,0.8882118272,0.0,0.0005,0.0005,0.88,0.12,0.8881441324
2019-08-27 05:30:00,0.91,0.1105,0.9166843786000001,0.0,0.0005,0.0005,0.91,0.11,0.9166242414,0.92,0.12050000000000001,0.9278578824,0.0,0.0005,0.0005,0.92,0.12,0.9277930804000001
2019-08-27 06:00:00,0.93,0.101,0.9354683319,0.0,0.001,0.001,0.93,0.1,0.9353608929,0.93,0.121,0.9378384722,0.0,0.001,0.001,0.93,0.12,0.9377099765
2019-08-27 06:30:00,1.03,0.1705,1.0440164031,0.0,0.0005,0.0005,1.03,0.17,1.0439348639,1.03,0.09050000000000001,1.0339682055,0.0,0.0005,0.0005,1.03,0.09,1.033924562
2019-08-27 07:00:00,1.09,0.161,1.1018262113,0.0,0.001,0.001,1.09,0.16,1.1016805345,1.1,0.161,1.1117198388,0.0,0.001,0.001,1.1,0.16,1.1115754585
2019-08-27 07:30:00,1.19,0.1615,1.2009089266,0.0,0.0015,0.0015,1.19,0.16,1.2007081244,1.19,0.1615,1.2009089266,0.0,0.0015,0.0015,1.19,0.16,1.2007081244
2019-08-27 08:00:00,1.2805,0.161,1.2905817487,0.0005,0.001,0.0011180340000000002,1.28,0.16,1.2899612397,1.2805,0.161,1.2905817487,0.0005,0.001,0.0011180340000000002,1.28,0.16,1.2899612397
2019-08-27 08:30:00,1.3305,0.741,1.5229285111,0.0005,0.001,0.0011180340000000002,1.33,0.74,1.5220052562,1.2405,-0.419,1.3093514616,0.0005,0.001,0.0011180340000000002,1.24,-0.42,1.3091982279
2019-08-27 09:00:00,1.3715,1.04,1.7212240557,0.0015,0.0,0.0015,1.37,1.04,1.7200290695,1.2415,-0.66,1.4060306718,0.0015,0.0,0.0015,1.24,-0.66,1.404706375
2019-08-27 09:30:00,1.3745,1.051,1.7302749059,0.0045000000000000005,0.001,0.0046097722,1.37,1.05,1.7260938560999999,1.2445,-0.659,1.4082120756,0.0045000000000000005,0.001,0.0046097722,1.24,-0.66,1.404706375
2019-08-27 10:00:00,1.342,0.8695,1.5990604273,0.012,-0.0005,0.012010412100000001,1.33,0.87,1.589276565,1.232,-0.4605,1.3152506415,0.012,-0.0005,0.012010412100000001,1.22,-0.46,1.303840481
2019-08-27 10:30:00,1.2335,0.21,1.2512482767,0.0135,0.0,0.0135,1.22,0.21,1.2379418403,1.2335,0.21,1.2512482767,0.0135,0.0,0.0135,1.22,0.21,1.2379418403
2019-08-27 11:00:00,1.1965,0.21,1.2147889734,0.0165,0.0,0.0165,1.18,0.21,1.1985407794,1.2065000000000001,0.21,1.2246396409,0.0165,0.0,0.0165,1.19,0.21,1.2083873551
2019-08-27 11:30:00,1.212,0.21,1.2300585352,0.012,0.0,0.012,1.2,0.21,1.2182364303,1.212,0.21,1.2300585352,0.012,0.0,0.012,1.2,0.21,1.2182364303
2019-08-27 12:00:00,1.1855,0.21,1.2039560831,0.0155,0.0,0.0155,1.17,0.21,1.1886967654,1.1855,0.21,1.2039560831,0.0155,0.0,0.0155,1.17,0.21,1.1886967654
2019-08-27 12:30:00,1.1844999999999999,0.24,1.2085695057,0.0145,0.0,0.0145,1.17,0.24,1.1943617542,1.1844999999999999,0.18,1.1980985978,0.0145,0.0,0.0145,1.17,0.18,1.1837651794
2019-08-27 13:00:00,1.0185,0.1495,1.0294136681,0.018500000000000003,-0.0005,0.0185067555,1.0,0.15,1.0111874208,1.0285,0.1595,1.0407941679,0.018500000000000003,-0.0005,0.0185067555,1.01,0.16,1.0225947389
2019-08-27 13:30:00,0.9305,0.14650000000000002,0.9419620481000001,0.030500000000000003,-0.0035,0.0307001629,0.9,0.15,0.9124143795,0.9405,0.1565,0.9534319588000001,0.030500000000000003,-0.0035,0.0307001629,0.91,0.16,0.9239588735
2019-08-27 14:00:00,0.9695,0.14650000000000002,0.9805062468,0.029500000000000002,-0.0035,0.029706901600000002,0.9400000000000001,0.15,0.9518928511,0.9795,0.1565,0.9919236362,0.029500000000000002,-0.0035,0.029706901600000002,0.9500000000000001,0.16,0.9633794683
2019-08-27 14:30:00,0.967,0.14550000000000002,0.9778850904,0.027,-0.0045000000000000005,0.0273724314,0.9400000000000001,0.15,0.9518928511,0.977,0.14550000000000002,0.9877748984,0.027,-0.0045000000000000005,0.0273724314,0.9500000000000001,0.15,0.9617692031
2019-08-27 15:00:00,0.9355,0.116,0.9426644419,0.025500000000000002,-0.004,0.025811819000000003,0.91,0.12,0.9178779875,0.9355,0.116,0.9426644419,0.025500000000000002,-0.004,0.025811819000000003,0.91,0.12,0.9178779875
2019-08-27 15:30:00,1.0685,0.1125,1.074406115,0.0385,-0.007500000000000001,0.0392237173,1.03,0.12,1.0369667304,1.0685,0.1325,1.0766840298,0.0385,-0.007500000000000001,0.0392237173,1.03,0.14,1.0394710193
2019-08-27 16:00:00,1.074,0.134,1.0823271225,0.064,-0.016,0.06596969,1.01,0.15,1.0210778619,1.074,0.134,1.0823271225,0.064,-0.016,0.06596969,1.01,0.15,1.0210778619
2019-08-27 16:30:00,1.202,0.132,1.2092261989,0.062,-0.018000000000000002,0.0645600496,1.1400000000000001,0.15,1.1498260738,1.202,0.132,1.2092261989,0.062,-0.018000000000000002,0.0645600496,1.1400000000000001,0.15,1.1498260738
2019-08-27 17:00:00,1.2745,0.148,1.2830643982,0.044500000000000005,-0.012,0.046089586700000004,1.23,0.16,1.2403628501,1.2845,0.138,1.2918917331,0.044500000000000005,-0.012,0.046089586700000004,1.24,0.15,1.2490396311
2019-08-27 17:30:00,1.3940000000000001,0.494,1.4789428657,0.024,-0.006,0.0247386338,1.37,0.5,1.4583895227,1.344,-0.126,1.3498933291,0.024,-0.006,0.0247386338,1.32,-0.12,1.3254433221
2019-08-27 18:00:00,1.4295,1.0145,1.752906301,0.0195,-0.0055000000000000005,0.0202607996,1.4100000000000001,1.02,1.7402586015,1.2995,-0.6455000000000001,1.45098949,0.0195,-0.0055000000000000005,0.0202607996,1.28,-0.64,1.4310835056
2019-08-27 18:30:00,1.51,1.0175,1.8208257056,0.01,-0.0025,0.0103077641,1.5,1.02,1.8139459749,1.38,-0.6425000000000001,1.5222372515,0.01,-0.0025,0.0103077641,1.37,-0.64,1.5121177203
2019-08-27 19:00:00,1.477,1.018,1.7938375066,0.007,-0.002,0.007280109900000001,1.47,1.02,1.7892177061,1.347,-0.682,1.50981224,0.007,-0.002,0.007280109900000001,1.34,-0.68,1.5026643005
2019-08-27 19:30:00,1.4745,0.989,1.7754636717999999,0.0045000000000000005,-0.001,0.0046097722,1.47,0.99,1.7722866585000001,1.3445,-0.681,1.5071301369999999,0.0045000000000000005,-0.001,0.0046097722,1.34,-0.68,1.5026643005
2019-08-27 20:00:00,1.3780000000000001,0.9685,1.6843028973,0.008,-0.0015,0.0081394103,1.37,0.97,1.6786303941,1.248,-0.7015,1.4316445963,0.008,-0.0015,0.0081394103,1.24,-0.7000000000000001,1.4239382009
2019-08-27 20:30:00,1.358,0.968,1.6676894195,0.008,-0.002,0.0082462113,1.35,0.97,1.6623477374,1.248,-0.7020000000000001,1.4318896606,0.008,-0.002,0.0082462113,1.24,-0.7000000000000001,1.4239382009
2019-08-27 21:00:00,1.333,0.23550000000000001,1.3536429551,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.32,0.24,1.3416407865,1.313,0.035500000000000004,1.3134798247,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.3,0.04,1.300615239
2019-08-27 21:30:00,1.286,0.1145,1.2910872356,0.016,-0.0055000000000000005,0.0169189243,1.27,0.12,1.2756566936,1.286,0.1245,1.2920124806,0.016,-0.0055000000000000005,0.0169189243,1.27,0.13,1.276636205
2019-08-27 22:00:00,1.209,0.147,1.2179039371,0.009000000000000001,-0.003,0.009486833,1.2,0.15,1.2093386622,1.209,0.08700000000000001,1.2121262311,0.009000000000000001,-0.003,0.009486833,1.2,0.09,1.2033702672
2019-08-27 22:30:00,1.1215,0.088,1.124947221,0.0015,-0.002,0.0025,1.12,0.09,1.1236102527,1.1215,0.088,1.124947221,0.0015,-0.002,0.0025,1.12,0.09,1.1236102527
2019-08-27 23:00:00,1.0035,0.08850000000000001,1.0073949077,0.0035,-0.0015,0.0038078866,1.0,0.09,1.0040418318,1.0135,0.08850000000000001,1.0173566238,0.0035,-0.0015,0.0038078866,1.01,0.09,1.0140019724
2019-08-27 23:30:00,0.9085000000000001,0.0675,0.9110041163,0.0085,-0.0025,0.0088600226,0.9,0.07,0.9027181177,0.9185000000000001,0.0675,0.9209769270000001,0.0085,-0.0025,0.0088600226,0.91,0.07,0.9126883367
2019-08-28 00:00:00,0.8775000000000001,0.064,0.8798308076,0.0175,-0.006,0.018500000000000003,0.86,0.07,0.8628441342000001,0.8775000000000001,0.064,0.8798308076,0.0175,-0.006,0.018500000000000003,0.86,0.07,0.8628441342000001
2019-08-28 00:30:00,0.842,0.066,0.8445827372,0.012,-0.004,0.012649110600000001,0.8300000000000001,0.07,0.8329465769000001,0.852,0.066,0.8545525145,0.012,-0.004,0.012649110600000001,0.84,0.07,0.8429116205
2019-08-28 01:00:00,0.7965,0.061,0.7988324292000001,0.026500000000000003,-0.009000000000000001,0.0279866039,0.77,0.07,0.7731752712000001,0.8065,0.061,0.8088035917,0.026500000000000003,-0.009000000000000001,0.0279866039,0.78,0.07,0.7831347266
2019-08-28 01:30:00,0.773,0.055,0.7749541922000001,0.043000000000000003,-0.015,0.045541190100000004,0.73,0.07,0.7333484847,0.783,0.055,0.7849292962000001,0.043000000000000003,-0.015,0.045541190100000004,0.74,0.07,0.7433034374
2019-08-28 02:00:00,0.834,0.078,0.8376395406,0.034,-0.012,0.0360555128,0.8,0.09,0.8050465825,0.844,0.088,0.8485752766,0.034,-0.012,0.0360555128,0.81,0.1,0.8161494961
2019-08-28 02:30:00,0.8425,0.07150000000000001,0.8455285329000001,0.052500000000000005,-0.018500000000000003,0.0556641716,0.79,0.09,0.7951100553,0.8425,0.1015,0.8485920693000001,0.052500000000000005,-0.018500000000000003,0.0556641716,0.79,0.12,0.79906195
2019-08-28 03:00:00,0.793,0.07150000000000001,0.796216836,0.053,-0.018500000000000003,0.0561359956,0.74,0.09,0.7454528825000001,0.803,0.0815,0.8071253001,0.053,-0.018500000000000003,0.0561359956,0.75,0.1,0.7566372975
2019-08-28 03:30:00,0.792,0.065,0.7946628216,0.07200000000000001,-0.025,0.076216796,0.72,0.09,0.7256031973,0.802,0.075,0.8054992241000001,0.07200000000000001,-0.025,0.076216796,0.73,0.1,0.7368174808
2019-08-28 04:00:00,0.811,0.076,0.8145532518,0.041,-0.014,0.043324358,0.77,0.09,0.7752418977000001,0.8210000000000001,0.08600000000000001,0.8254919745,0.041,-0.014,0.043324358,0.78,0.1,0.7863841301000001
2019-08-28 04:30:00,0.7595000000000001,0.073,0.7630001638,0.0495,-0.017,0.052337844800000005,0.71,0.09,0.7156814934,0.7695000000000001,0.073,0.7729548823,0.0495,-0.017,0.052337844800000005,0.72,0.09,0.7256031973
2019-08-28 05:00:00,0.8230000000000001,0.07150000000000001,0.8261000242000001,0.053,-0.018500000000000003,0.0561359956,0.77,0.09,0.7752418977000001,0.833,0.07150000000000001,0.8360629462,0.053,-0.018500000000000003,0.0561359956,0.78,0.09,0.7851751397000001
2019-08-28 05:30:00,0.8205,0.0625,0.8228769653,0.0505,-0.0175,0.053446234700000005,0.77,0.08,0.7741446893,0.8305,0.07250000000000001,0.8336585032,0.0505,-0.0175,0.053446234700000005,0.78,0.09,0.7851751397000001
2019-08-28 06:00:00,0.893,0.5215000000000001,1.0341234211,0.053,-0.018500000000000003,0.0561359956,0.84,0.54,0.9985990186,0.833,-0.3785,0.9149596986,0.053,-0.018500000000000003,0.0561359956,0.78,-0.36,0.8590692638
2019-08-28 06:30:00,0.9705,0.199,0.9906923084,0.060500000000000005,-0.021,0.0640410025,0.91,0.22,0.9362157871000001,0.9705,0.019,0.9706859688,0.060500000000000005,-0.021,0.0640410025,0.91,0.04,0.9108786966
2019-08-28 07:00:00,1.028,0.107,1.0335535787,0.038,-0.013000000000000001,0.0401621713,0.99,0.12,0.9972462083,1.038,0.107,1.0435003594,0.038,-0.013000000000000001,0.0401621713,1.0,0.12,1.007174265
2019-08-28 07:30:00,1.119,0.1105,1.1244426397,0.029,-0.0095,0.030516389,1.09,0.12,1.09658561,1.129,0.1105,1.1343946624,0.029,-0.0095,0.030516389,1.1,0.12,1.1065260955
2019-08-28 08:00:00,1.1355,0.105,1.1403443559,0.0455,-0.015,0.047908767500000005,1.09,0.12,1.09658561,1.1455,0.105,1.1503022429,0.0455,-0.015,0.047908767500000005,1.1,0.12,1.1065260955
2019-08-28 08:30:00,1.276,0.405,1.3387311156,0.016,-0.005,0.0167630546,1.26,0.41000000000000003,1.3250283016,1.236,-0.115,1.2413383906,0.016,-0.005,0.0167630546,1.22,-0.11,1.2249489785
2019-08-28 09:00:00,1.2805,0.17200000000000001,1.2920000967,0.0005,0.002,0.0020615528,1.28,0.17,1.2912397144,1.2905,0.17200000000000001,1.3019117674,0.0005,0.002,0.0020615528,1.29,0.17,1.3011533345
2019-08-28 09:30:00,1.305,0.169,1.3158974124,0.005,-0.001,0.0050990195,1.3,0.17,1.3110682667,1.315,0.169,1.3258152209,0.005,-0.001,0.0050990195,1.31,0.17,1.3209844814
2019-08-28 10:00:00,1.2825,0.17300000000000001,1.2941156247,0.0025,0.003,0.0039051248,1.28,0.17,1.2912397144,1.2825,0.17300000000000001,1.2941156247,0.0025,0.003,0.0039051248,1.28,0.17,1.2912397144
2019-08-28 10:30:00,1.2825,0.1715,1.2939159555,0.0025,0.0015,0.0029154759,1.28,0.17,1.2912397144,1.2825,0.1715,1.2939159555,0.0025,0.0015,0.0029154759,1.28,0.17,1.2912397144
2019-08-28 11:00:00,1.3014999999999999,0.1315,1.3081263318,0.0015,0.0015,0.0021213203,1.3,0.13,1.3064838307,1.3014999999999999,0.14150000000000001,1.3091693932,0.0015,0.0015,0.0021213203,1.3,0.14,1.3075167303
2019-08-28 11:30:00,1.227,0.13,1.2338674969,0.007,0.0,0.007,1.22,0.13,1.2269066794,1.237,0.14,1.2448971845,0.007,0.0,0.007,1.23,0.14,1.2379418403
2019-08-28 12:00:00,1.256,0.1515,1.2651040471,0.006,0.0015,0.0061846584,1.25,0.15,1.2589678312,1.266,0.14150000000000001,1.2738831383,0.006,0.0015,0.0061846584,1.26,0.14,1.2677539193
2019-08-28 12:30:00,1.4020000000000001,0.1515,1.4101617815,0.002,0.0015,0.0025,1.4,0.15,1.408012784,1.4020000000000001,0.1615,1.4112711468999999,0.002,0.0015,0.0025,1.4,0.16,1.4091131963
2019-08-28 13:00:00,1.3875,0.14850000000000002,1.3954241291,0.007500000000000001,-0.0015,0.0076485293,1.38,0.15,1.3881282362,1.3875,0.1585,1.3965237198,0.007500000000000001,-0.0015,0.0076485293,1.38,0.16,1.3892443989
2019-08-28 13:30:00,1.2695,0.128,1.2759366168000001,0.0095,-0.002,0.0097082439,1.26,0.13,1.2666885963,1.2695,0.128,1.2759366168000001,0.0095,-0.002,0.0097082439,1.26,0.13,1.2666885963
2019-08-28 14:00:00,1.2715,0.1275,1.277876559,0.0115,-0.0025,0.0117686023,1.26,0.13,1.2666885963,1.2715,0.1275,1.277876559,0.0115,-0.0025,0.0117686023,1.26,0.13,1.2666885963
2019-08-28 14:30:00,1.2385,0.129,1.2452000843,0.0085,-0.001,0.0085586214,1.23,0.13,1.2368508398,1.2385,0.129,1.2452000843,0.0085,-0.001,0.0085586214,1.23,0.13,1.2368508398
2019-08-28 15:00:00,1.203,0.1115,1.2081561364,0.003,0.0015,0.0033541020000000003,1.2,0.11,1.2050311199000001,1.203,0.12150000000000001,1.2091200313,0.003,0.0015,0.0033541020000000003,1.2,0.12,1.2059850745
2019-08-28 15:30:00,1.1835,0.111,1.1886939261,0.0035,0.001,0.0036400549,1.18,0.11,1.1851160281,1.1935,0.121,1.19961796,0.0035,0.001,0.0036400549,1.19,0.12,1.1960351165
2019-08-28 16:00:00,1.184,0.111,1.1891917423,0.004,0.001,0.0041231056,1.18,0.11,1.1851160281,1.194,0.121,1.2001154111,0.004,0.001,0.0041231056,1.19,0.12,1.1960351165
2019-08-28 16:30:00,1.266,0.1515,1.2750326466,0.006,0.0015,0.0061846584,1.26,0.15,1.268897159,1.276,0.1615,1.2861797114,0.006,0.0015,0.0061846584,1.27,0.16,1.2800390619
2019-08-28 17:00:00,1.357,0.201,1.3718053798,0.007,0.001,0.007071067800000001,1.35,0.2,1.3647344064,1.357,0.201,1.3718053798,0.007,0.001,0.007071067800000001,1.35,0.2,1.3647344064
2019-08-28 17:30:00,1.366,0.181,1.3779394036000001,0.006,0.001,0.0060827625,1.3599999999999999,0.18,1.3718600512,1.376,0.191,1.3891929312,0.006,0.001,0.0060827625,1.37,0.19,1.3831124322
2019-08-28 18:00:00,1.3599999999999999,0.181,1.3719916181,0.01,0.001,0.0100498756,1.35,0.18,1.3619471355,1.3599999999999999,0.171,1.3707082111,0.01,0.001,0.0100498756,1.35,0.17,1.3606616038000001
2019-08-28 18:30:00,1.3865,0.181,1.3982643706,0.006500000000000001,0.001,0.0065764732,1.38,0.18,1.3916896206,1.3865,0.171,1.3970051002,0.006500000000000001,0.001,0.0065764732,1.38,0.17,1.3904315877
2019-08-28 19:00:00,1.3715,0.151,1.379787393,0.0015,0.001,0.0018027756000000002,1.37,0.15,1.3781872151,1.3715,0.151,1.379787393,0.0015,0.001,0.0018027756000000002,1.37,0.15,1.3781872151
2019-08-28 19:30:00,1.3735,0.1505,1.3817208473,0.0035,0.0005,0.0035355339000000003,1.37,0.15,1.3781872151,1.3735,0.1505,1.3817208473,0.0035,0.0005,0.0035355339000000003,1.37,0.15,1.3781872151
2019-08-28 20:00:00,1.329,0.11750000000000001,1.3341841140000001,0.009000000000000001,-0.0025,0.0093407708,1.32,0.12,1.3254433221,1.329,0.11750000000000001,1.3341841140000001,0.009000000000000001,-0.0025,0.0093407708,1.32,0.12,1.3254433221
2019-08-28 20:30:00,1.3435000000000001,0.11900000000000001,1.3487598934,0.0035,-0.001,0.0036400549,1.34,0.12,1.3453624047,1.3535,0.11900000000000001,1.3587211818,0.0035,-0.001,0.0036400549,1.35,0.12,1.3553228398
2019-08-28 21:00:00,1.373,0.11950000000000001,1.378190571,0.003,-0.0005,0.0030413813000000002,1.37,0.12,1.3752454326,1.383,0.11950000000000001,1.3881531796,0.003,-0.0005,0.0030413813000000002,1.38,0.12,1.3852075657
2019-08-28 21:30:00,1.3285,0.0935,1.3317862066,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.31,0.1,1.3138112498,1.3285,0.10350000000000001,1.3325256095,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.31,0.11,1.3146102084
2019-08-28 22:00:00,1.276,0.8245,1.5192025046,0.016,-0.0055000000000000005,0.0169189243,1.26,0.8300000000000001,1.5088074760999999,1.166,-0.6455000000000001,1.3327513834,0.016,-0.0055000000000000005,0.0169189243,1.15,-0.64,1.3160927019
2019-08-28 22:30:00,1.1825,0.916,1.4957814847,0.0125,-0.004,0.0131244047,1.17,0.92,1.4883883902,1.0625,-0.774,1.3145273866,0.0125,-0.004,0.0131244047,1.05,-0.77,1.3020752666
2019-08-28 23:00:00,1.0375,0.128,1.0453660842,0.007500000000000001,-0.002,0.0077620873000000005,1.03,0.13,1.0381714695,1.0375,0.018000000000000002,1.0376561328,0.007500000000000001,-0.002,0.0077620873000000005,1.03,0.02,1.0301941565
2019-08-28 23:30:00,0.9505,0.062,0.9525199473,0.0005,0.002,0.0020615528,0.9500000000000001,0.06,0.9518928511,0.9605,0.062,0.9624989610000001,0.0005,0.002,0.0020615528,0.96,0.06,0.9618731725
2019-08-29 00:00:00,0.86,0.05,0.8614522622,0.0,0.0,0.0,0.86,0.05,0.8614522622,0.87,0.06,0.8720665112,0.0,0.0,0.0,0.87,0.06,0.8720665112
2019-08-29 00:30:00,0.86,0.051000000000000004,0.8615108821,0.0,0.001,0.001,0.86,0.05,0.8614522622,0.86,0.061,0.8621606579000001,0.0,0.001,0.001,0.86,0.06,0.8620904825
2019-08-29 01:00:00,0.8615,0.0695,0.8642988488000001,0.0015,-0.0005,0.0015811388,0.86,0.07,0.8628441342000001,0.8615,0.059500000000000004,0.8635522567,0.0015,-0.0005,0.0015811388,0.86,0.06,0.8620904825
2019-08-29 01:30:00,0.8305,0.0665,0.8331581483,0.0105,-0.0035,0.0110679718,0.8200000000000001,0.07,0.8229823813,0.8405,0.0565,0.8423968780000001,0.0105,-0.0035,0.0110679718,0.8300000000000001,0.06,0.8321658489
2019-08-29 02:00:00,0.8745,0.068,0.8771398121,0.0045000000000000005,-0.002,0.0049244289000000005,0.87,0.07,0.872811549,0.8845000000000001,0.058,0.8863995995,0.0045000000000000005,-0.002,0.0049244289000000005,0.88,0.06,0.8820430828
2019-08-29 02:30:00,0.8525,0.069,0.8552878171,0.0025,-0.001,0.0026925824,0.85,0.07,0.8528774824,0.8625,0.059000000000000004,0.8645156158,0.0025,-0.001,0.0026925824,0.86,0.06,0.8620904825
2019-08-29 03:00:00,0.842,0.069,0.8448224666,0.002,-0.001,0.0022360680000000003,0.84,0.07,0.8429116205,0.862,0.059000000000000004,0.8640167822,0.002,-0.001,0.0022360680000000003,0.86,0.06,0.8620904825
2019-08-29 03:30:00,0.841,0.0695,0.8438668438,0.001,-0.0005,0.0011180340000000002,0.84,0.07,0.8429116205,0.861,0.059500000000000004,0.8630534456000001,0.001,-0.0005,0.0011180340000000002,0.86,0.06,0.8620904825
2019-08-29 04:00:00,0.8,0.07,0.8030566605,0.0,0.0,0.0,0.8,0.07,0.8030566605,0.81,0.06,0.8122191822,0.0,0.0,0.0,0.81,0.06,0.8122191822
2019-08-29 04:30:00,0.726,0.028,0.7265397443,0.006,-0.002,0.0063245553000000005,0.72,0.03,0.7206247290000001,0.736,0.038,0.7369803254,0.006,-0.002,0.0063245553000000005,0.73,0.04,0.7310950691
2019-08-29 05:00:00,0.736,0.0245,0.7364076656,0.016,-0.0055000000000000005,0.0169189243,0.72,0.03,0.7206247290000001,0.746,0.0345,0.7467973286,0.016,-0.0055000000000000005,0.0169189243,0.73,0.04,0.7310950691
2019-08-29 05:30:00,0.8150000000000001,0.0415,0.8160559111,0.025,-0.0085,0.0264054919,0.79,0.05,0.7915806971,0.8250000000000001,0.0415,0.8260431284,0.025,-0.0085,0.0264054919,0.8,0.05,0.8015609771000001
2019-08-29 06:00:00,0.857,0.0635,0.8593493178,0.047,-0.0165,0.0498121471,0.81,0.08,0.8139410298,0.847,0.0635,0.8493769776000001,0.047,-0.0165,0.0498121471,0.8,0.08,0.8039900497
2019-08-29 06:30:00,0.9510000000000001,0.0925,0.9554879643,0.051000000000000004,-0.0175,0.0539189206,0.9,0.11,0.9066973034,0.961,0.0925,0.9654414793,0.051000000000000004,-0.0175,0.0539189206,0.91,0.11,0.9166242414
2019-08-29 07:00:00,1.032,0.10300000000000001,1.0371272824,0.022,-0.007,0.023086792800000002,1.01,0.11,1.0159724406,1.042,0.10300000000000001,1.0470783161,0.022,-0.007,0.023086792800000002,1.02,0.11,1.0259142264
2019-08-29 07:30:00,1.1505,0.29350000000000004,1.1873468322,0.0205,-0.006500000000000001,0.0215058132,1.13,0.30000000000000004,1.1691449867,1.1305,-0.0765,1.1330853895,0.0205,-0.006500000000000001,0.0215058132,1.11,-0.07,1.1122050171
2019-08-29 08:00:00,1.1475,0.1255,1.1543424535,0.0175,-0.0045000000000000005,0.018069311,1.13,0.13,1.1374532957,1.1675,0.1255,1.1742259152,0.0175,-0.0045000000000000005,0.018069311,1.15,0.13,1.1573245007
2019-08-29 08:30:00,1.2705,0.127,1.2768317234,0.0105,-0.003,0.0109201648,1.26,0.13,1.2666885963,1.2805,0.127,1.2867825185,0.0105,-0.003,0.0109201648,1.27,0.13,1.276636205
2019-08-29 09:00:00,1.2815,0.14350000000000002,1.2895094028,0.021500000000000002,-0.006500000000000001,0.0224610774,1.26,0.15,1.268897159,1.2915,0.1535,1.3005900584,0.021500000000000002,-0.006500000000000001,0.0224610774,1.27,0.16,1.2800390619
2019-08-29 09:30:00,1.3045,0.146,1.3126447539,0.0145,-0.004,0.015041609000000001,1.29,0.15,1.2986916493,1.3145,0.156,1.323724386,0.0145,-0.004,0.015041609000000001,1.3,0.16,1.3098091464000001
2019-08-29 10:00:00,1.2725,0.14750000000000002,1.2810201013,0.0125,-0.0025,0.012747548800000001,1.26,0.15,1.268897159,1.2725,0.1575,1.2822100062000001,0.0125,-0.0025,0.012747548800000001,1.26,0.16,1.2701181047
2019-08-29 10:30:00,1.3155000000000001,0.7635000000000001,1.521010355,0.025500000000000002,-0.006500000000000001,0.0263153947,1.29,0.77,1.5023315213,1.2255,-0.4465,1.3043053707,0.025500000000000002,-0.006500000000000001,0.0263153947,1.2,-0.44,1.2781236247
2019-08-29 11:00:00,1.2505,0.973,1.5844491944999999,0.060500000000000005,-0.017,0.0628430585,1.19,0.99,1.5479664079000002,1.1305,-0.667,1.3126001867000001,0.060500000000000005,-0.017,0.0628430585,1.07,-0.65,1.2519584658
2019-08-29 11:30:00,1.1145,0.14650000000000002,1.1240874076,0.1945,-0.0635,0.2046032747,0.92,0.21,0.9436630755000001,1.1245,0.1565,1.1353380554,0.1945,-0.0635,0.2046032747,0.93,0.22,0.9556673061000001
2019-08-29 12:00:00,1.092,0.156,1.1030865787,0.17200000000000001,-0.054,0.1802775638,0.92,0.21,0.9436630755000001,1.102,0.166,1.1144325911,0.17200000000000001,-0.054,0.1802775638,0.93,0.22,0.9556673061000001
2019-08-29 12:30:00,1.116,0.139,1.1246230480000001,0.216,-0.07100000000000001,0.2273697429,0.9,0.21,0.924175308,1.116,0.149,1.1259027489,0.216,-0.07100000000000001,0.2273697429,0.9,0.22,0.9264987858
2019-08-29 13:00:00,1.059,0.1345,1.0675070257,0.229,-0.0755,0.24112496760000002,0.8300000000000001,0.21,0.8561541917000001,1.069,0.14450000000000002,1.0787220448000001,0.229,-0.0755,0.24112496760000002,0.84,0.22,0.8683317338000001
2019-08-29 13:30:00,1.071,0.113,1.0769447525,0.201,-0.067,0.2118726032,0.87,0.18,0.8884255737000001,1.081,0.113,1.0868900588,0.201,-0.067,0.2118726032,0.88,0.18,0.8982204629
2019-08-29 14:00:00,0.9935,0.107,0.9992453402,0.2235,-0.073,0.23511965040000002,0.77,0.18,0.7907591289,1.0035,0.107,1.0091884115,0.2235,-0.073,0.23511965040000002,0.78,0.18,0.8004998438
2019-08-29 14:30:00,0.9875,0.109,0.9934974836,0.2175,-0.07100000000000001,0.2287952141,0.77,0.18,0.7907591289,0.9975,0.109,1.0034377161,0.2175,-0.07100000000000001,0.2287952141,0.78,0.18,0.8004998438
2019-08-29 15:00:00,1.072,0.085,1.0753645893,0.192,-0.065,0.20270421800000002,0.88,0.15,0.8926925563,1.082,0.105,1.0870827935,0.192,-0.065,0.20270421800000002,0.89,0.17,0.9060905032000001
2019-08-29 15:30:00,1.209,0.088,1.2121984161000001,0.179,-0.062,0.18943336560000001,1.03,0.15,1.0408650249,1.209,0.108,1.2138142362,0.179,-0.062,0.18943336560000001,1.03,0.17,1.0439348639
2019-08-29 16:00:00,1.2145000000000001,0.106,1.219116996,0.1345,-0.044,0.1415141336,1.08,0.15,1.0903669107,1.2145000000000001,0.126,1.2210185298,0.1345,-0.044,0.1415141336,1.08,0.17,1.0932977636
2019-08-29 16:30:00,1.237,0.1305,1.243864643,0.117,-0.0395,0.12348785370000001,1.12,0.17,1.1328283189,1.2469999999999999,0.1305,1.2538098939,0.117,-0.0395,0.12348785370000001,1.13,0.17,1.1427160627
2019-08-29 17:00:00,1.3445,0.1575,1.3536936507,0.1545,-0.052500000000000005,0.163176285,1.19,0.21,1.2083873551,1.3445,0.1675,1.3548935383,0.1545,-0.052500000000000005,0.163176285,1.19,0.22,1.210165278
2019-08-29 17:30:00,1.359,0.1625,1.368680843,0.169,-0.0575,0.1785140051,1.19,0.22,1.210165278,1.359,0.1625,1.368680843,0.169,-0.0575,0.1785140051,1.19,0.22,1.210165278
2019-08-29 18:00:00,1.408,0.35050000000000003,1.4509701065,0.198,-0.0695,0.20984339400000002,1.21,0.42,1.2808200498,1.388,-0.0195,1.3881369709,0.198,-0.0695,0.20984339400000002,1.19,0.05,1.191049957
2019-08-29 18:30:00,1.5345,1.0055,1.8345900087,0.1845,-0.0645,0.195449482,1.35,1.07,1.7226142923,1.4045,-0.6745,1.5580662695,0.1845,-0.0645,0.195449482,1.22,-0.61,1.3640014663
2019-08-29 19:00:00,1.4995,1.0005,1.8026370960000002,0.1695,-0.059500000000000004,0.1796399176,1.33,1.06,1.7007351352,1.3695,-0.6695,1.524388566,0.1695,-0.059500000000000004,0.1796399176,1.2,-0.61,1.3461426373
2019-08-29 19:30:00,1.482,0.9695,1.7709472748000001,0.17200000000000001,-0.060500000000000005,0.1823300579,1.31,1.03,1.666433317,1.3519999999999999,-0.7105,1.5273225756,0.17200000000000001,-0.060500000000000005,0.1823300579,1.18,-0.65,1.3471822445
2019-08-29 20:00:00,1.4060000000000001,0.969,1.7075704963,0.146,-0.051000000000000004,0.1546512205,1.26,1.02,1.6211107302999999,1.286,-0.721,1.4743259477000001,0.146,-0.051000000000000004,0.1546512205,1.1400000000000001,-0.67,1.3223085873
2019-08-29 20:30:00,1.427,0.972,1.7265899919,0.137,-0.048,0.1451654229,1.29,1.02,1.6445364088,1.297,-0.718,1.4824752949,0.137,-0.048,0.1451654229,1.16,-0.67,1.3395894894
2019-08-29 21:00:00,1.431,0.9775,1.7329937247,0.121,-0.0425,0.1282468323,1.31,1.02,1.6602710622,1.301,-0.7125,1.4833264138,0.121,-0.0425,0.1282468323,1.18,-0.67,1.3569450984
2019-08-29 21:30:00,1.323,0.3995,1.3820018994,0.14300000000000002,-0.0505,0.1516550362,1.18,0.45,1.262893503,1.2730000000000001,-0.1905,1.2871749104,0.14300000000000002,-0.0505,0.1516550362,1.13,-0.14,1.1386395391
2019-08-29 22:00:00,1.1925,0.07350000000000001,1.1947629472,0.1325,-0.0465,0.1404225765,1.06,0.12,1.0667708282,1.2025000000000001,0.0835,1.2053955782,0.1325,-0.0465,0.1404225765,1.07,0.13,1.0778682665
2019-08-29 22:30:00,1.106,0.0775,1.1087119779,0.176,-0.0625,0.18676790410000002,0.93,0.14,0.9404786016000001,1.116,0.08750000000000001,1.119424964,0.176,-0.0625,0.18676790410000002,0.9400000000000001,0.15,0.9518928511
2019-08-29 23:00:00,1.0385,0.07200000000000001,1.0409929154,0.1085,-0.038,0.11496195020000001,0.93,0.11,0.9364827815000001,1.0485,0.07200000000000001,1.0509691956,0.1085,-0.038,0.11496195020000001,0.9400000000000001,0.11,0.9464142856000001
2019-08-29 23:30:00,0.9405,0.062,0.9425413784000001,0.0505,-0.018000000000000002,0.0536120322,0.89,0.08,0.8935882721,0.9505,0.062,0.9525199473,0.0505,-0.018000000000000002,0.0536120322,0.9,0.08,0.9035485598
2019-08-30 00:00:00,0.902,0.058,0.9038628215000001,0.062,-0.022,0.0657875368,0.84,0.08,0.8438009244,0.902,0.058,0.9038628215000001,0.062,-0.022,0.0657875368,0.84,0.08,0.8438009244
2019-08-30 00:30:00,0.835,0.0465,0.8362937582000001,0.095,-0.0335,0.1007335595,0.74,0.08,0.7443117626,0.835,0.0465,0.8362937582000001,0.095,-0.0335,0.1007335595,0.74,0.08,0.7443117626
2019-08-30 01:00:00,0.8565,0.061500000000000006,0.8587051298,0.1365,-0.0485,0.1448602775,0.72,0.11,0.7283543094,0.8665,0.07150000000000001,0.8694449379,0.1365,-0.0485,0.1448602775,0.73,0.12,0.7397972695
2019-08-30 01:30:00,0.8220000000000001,0.0745,0.8253691598,0.10200000000000001,-0.035500000000000004,0.1080011574,0.72,0.11,0.7283543094,0.8320000000000001,0.0845,0.8362800069,0.10200000000000001,-0.035500000000000004,0.1080011574,0.73,0.12,0.7397972695
2019-08-30 02:00:00,0.886,0.0785,0.8894707696,0.146,-0.051500000000000004,0.15481682730000002,0.74,0.13,0.7513321503,0.896,0.08850000000000001,0.9003600669,0.146,-0.051500000000000004,0.15481682730000002,0.75,0.14,0.7629547824
2019-08-30 02:30:00,0.848,0.0825,0.8520036678,0.108,-0.0375,0.1143251941,0.74,0.12,0.7496665926,0.858,0.0825,0.8619572205,0.108,-0.0375,0.1143251941,0.75,0.12,0.7595393341000001
2019-08-30 03:00:00,0.84,0.085,0.8442896422,0.1,-0.035,0.1059481005,0.74,0.12,0.7496665926,0.85,0.085,0.8542394278000001,0.1,-0.035,0.1059481005,0.75,0.12,0.7595393341000001
2019-08-30 03:30:00,0.84,0.085,0.8442896422,0.1,-0.035,0.1059481005,0.74,0.12,0.7496665926,0.85,0.085,0.8542394278000001,0.1,-0.035,0.1059481005,0.75,0.12,0.7595393341000001
2019-08-30 04:00:00,0.8375,0.078,0.8411243963,0.14750000000000002,-0.052000000000000005,0.1563977302,0.6900000000000001,0.13,0.7021395873,0.8375,0.068,0.8402560622,0.14750000000000002,-0.052000000000000005,0.1563977302,0.6900000000000001,0.12,0.7003570518000001
2019-08-30 04:30:00,0.7745000000000001,0.0555,0.7764859947,0.1545,-0.0545,0.16383070530000002,0.62,0.11,0.6296824597,0.7845000000000001,0.0655,0.7872296361000001,0.1545,-0.0545,0.16383070530000002,0.63,0.12,0.6413267498
2019-08-30 05:00:00,0.796,0.0475,0.797415983,0.176,-0.0625,0.18676790410000002,0.62,0.11,0.6296824597,0.806,0.0575,0.8080484206,0.176,-0.0625,0.18676790410000002,0.63,0.12,0.6413267498
2019-08-30 05:30:00,0.8425,0.056,0.8443590765000001,0.1525,-0.054,0.1617783978,0.6900000000000001,0.11,0.6987131028,0.8525,0.066,0.8550510219,0.1525,-0.054,0.1617783978,0.7000000000000001,0.12,0.7102112362
2019-08-30 06:00:00,0.845,0.0655,0.8475348075,0.155,-0.0545,0.16430231280000002,0.6900000000000001,0.12,0.7003570518000001,0.855,0.0655,0.8575052478,0.155,-0.0545,0.16430231280000002,0.7000000000000001,0.12,0.7102112362
2019-08-30 06:30:00,0.983,0.08850000000000001,0.9869758102,0.17300000000000001,-0.061500000000000006,0.1836062363,0.81,0.15,0.8237718131,0.983,0.0985,0.9879226943,0.17300000000000001,-0.061500000000000006,0.1836062363,0.81,0.16,0.8256512581000001
2019-08-30 07:00:00,1.0345,0.3245,1.0842003966,0.1845,-0.0655,0.19578176630000002,0.85,0.39,0.9352005133,0.9945,-0.1255,1.0023874002,0.1845,-0.0655,0.19578176630000002,0.81,-0.06,0.8122191822
2019-08-30 07:30:00,1.162,0.1245,1.1686506107,0.212,-0.0755,0.2250427737,0.9500000000000001,0.2,0.9708243919,1.162,0.1245,1.1686506107,0.212,-0.0755,0.2250427737,0.9500000000000001,0.2,0.9708243919
2019-08-30 08:00:00,1.208,0.1265,1.2146053886,0.20800000000000002,-0.07350000000000001,0.22060428370000001,1.0,0.2,1.0198039027,1.218,0.1265,1.2245514485,0.20800000000000002,-0.07350000000000001,0.22060428370000001,1.01,0.2,1.0296115772
2019-08-30 08:30:00,1.298,0.167,1.3086989723,0.20800000000000002,-0.073,0.2204382,1.09,0.24,1.1161093136,1.308,0.167,1.3186178370000001,0.20800000000000002,-0.073,0.2204382,1.1,0.24,1.1258774356
2019-08-30 09:00:00,1.2810000000000001,0.17300000000000001,1.2926291038,0.191,-0.067,0.202410474,1.09,0.24,1.1161093136,1.291,0.17300000000000001,1.3025398266,0.191,-0.067,0.202410474,1.1,0.24,1.1258774356
2019-08-30 09:30:00,1.284,0.1615,1.2941167838,0.224,-0.0785,0.2373567989,1.06,0.24,1.0868302535,1.284,0.1615,1.2941167838,0.224,-0.0785,0.2373567989,1.06,0.24,1.0868302535
2019-08-30 10:00:00,1.2655,0.153,1.2747153604,0.24550000000000002,-0.08700000000000001,0.2604596898,1.02,0.24,1.0478549518,1.2755,0.153,1.2846436276,0.24550000000000002,-0.08700000000000001,0.2604596898,1.03,0.24,1.0575916036
2019-08-30 10:30:00,1.29,0.1585,1.299700831,0.23,-0.0815,0.24401280700000003,1.06,0.24,1.0868302535,1.29,0.1585,1.299700831,0.23,-0.0815,0.24401280700000003,1.06,0.24,1.0868302535
2019-08-30 11:00:00,1.3495,0.1565,1.3585442577,0.23950000000000002,-0.0835,0.2536385223,1.11,0.24,1.1356495938,1.3595000000000002,0.1565,1.3684781693999999,0.23950000000000002,-0.0835,0.2536385223,1.12,0.24,1.1454256851
2019-08-30 11:30:00,1.3395000000000001,0.153,1.3482096462,0.2495,-0.08700000000000001,0.2642333249,1.09,0.24,1.1161093136,1.3395000000000001,0.153,1.3482096462,0.2495,-0.08700000000000001,0.2642333249,1.09,0.24,1.1161093136
2019-08-30 12:00:00,1.288,0.152,1.2969379322,0.258,-0.088,0.27259493760000003,1.03,0.24,1.0575916036,1.288,0.152,1.2969379322,0.258,-0.088,0.27259493760000003,1.03,0.24,1.0575916036
2019-08-30 12:30:00,1.2845,0.153,1.2935800130000001,0.2545,-0.08700000000000001,0.2689595695,1.03,0.24,1.0575916036,1.2845,0.153,1.2935800130000001,0.2545,-0.08700000000000001,0.2689595695,1.03,0.24,1.0575916036
2019-08-30 13:00:00,1.2895,0.1515,1.2983691694,0.2595,-0.08850000000000001,0.27417603830000004,1.03,0.24,1.0575916036,1.2895,0.1515,1.2983691694,0.2595,-0.08850000000000001,0.27417603830000004,1.03,0.24,1.0575916036
2019-08-30 13:30:00,1.2835,0.1535,1.2926463167,0.2535,-0.08650000000000001,0.267851638,1.03,0.24,1.0575916036,1.2835,0.1535,1.2926463167,0.2535,-0.08650000000000001,0.267851638,1.03,0.24,1.0575916036
2019-08-30 14:00:00,1.2775,0.1345,1.2845608199,0.24750000000000003,-0.0855,0.2618520575,1.03,0.22,1.0532331176,1.2775,0.14450000000000002,1.2856463355,0.24750000000000003,-0.0855,0.2618520575,1.03,0.23,1.0553672347
2019-08-30 14:30:00,1.218,0.124,1.2242957159,0.248,-0.08600000000000001,0.26248809500000003,0.97,0.21,0.9924716621,1.228,0.124,1.2342447083,0.248,-0.08600000000000001,0.26248809500000003,0.98,0.21,1.0022474744
2019-08-30 15:00:00,1.183,0.11850000000000001,1.1889202034,0.213,-0.07150000000000001,0.2246803285,0.97,0.19,0.9884331035,1.193,0.11850000000000001,1.1988708229,0.213,-0.07150000000000001,0.2246803285,0.98,0.19,0.9982484661000001
2019-08-30 15:30:00,1.1025,0.1135,1.1083268922,0.2525,-0.08650000000000001,0.266905414,0.85,0.2,0.8732124598000001,1.1025,0.12350000000000001,1.1093955561,0.2525,-0.08650000000000001,0.266905414,0.85,0.21,0.8755569656000001
2019-08-30 16:00:00,1.094,0.1165,1.1001855525,0.244,-0.0835,0.2578919347,0.85,0.2,0.8732124598000001,1.094,0.1265,1.101289358,0.244,-0.0835,0.2578919347,0.85,0.21,0.8755569656000001
2019-08-30 16:30:00,1.102,0.1125,1.1077275161,0.252,-0.08750000000000001,0.2667587862,0.85,0.2,0.8732124598000001,1.102,0.12250000000000001,1.1087877389,0.252,-0.08750000000000001,0.2667587862,0.85,0.21,0.8755569656000001
2019-08-30 17:00:00,1.188,0.14150000000000001,1.1963971958,0.228,-0.0785,0.2411353354,0.96,0.22,0.9848857802000001,1.198,0.1515,1.2075414072,0.228,-0.0785,0.2411353354,0.97,0.23,0.99689518
2019-08-30 17:30:00,1.271,0.1625,1.2813458745,0.221,-0.0775,0.2341948975,1.05,0.24,1.0770793843,1.271,0.1625,1.2813458745,0.221,-0.0775,0.2341948975,1.05,0.24,1.0770793843
2019-08-30 18:00:00,1.316,0.1715,1.3271278198,0.196,-0.0685,0.2076252634,1.12,0.24,1.1454256851,1.316,0.1715,1.3271278198,0.196,-0.0685,0.2076252634,1.12,0.24,1.1454256851
2019-08-30 18:30:00,1.379,0.156,1.3877957342,0.209,-0.074,0.2217137795,1.17,0.23,1.1923925528,1.379,0.166,1.3889553629,0.209,-0.074,0.2217137795,1.17,0.24,1.1943617542
2019-08-30 19:00:00,1.4235,0.138,1.4301735035,0.20350000000000001,-0.07200000000000001,0.2158616455,1.22,0.21,1.2379418403,1.4235,0.138,1.4301735035,0.20350000000000001,-0.07200000000000001,0.2158616455,1.22,0.21,1.2379418403
2019-08-30 19:30:00,1.3980000000000001,0.136,1.4045995870999999,0.20800000000000002,-0.074,0.22077137500000002,1.19,0.21,1.2083873551,1.408,0.126,1.4136265419,0.20800000000000002,-0.074,0.22077137500000002,1.2,0.2,1.2165525061
2019-08-30 20:00:00,1.419,0.123,1.4243208908,0.189,-0.067,0.2005243127,1.23,0.19,1.2445882853,1.419,0.133,1.4252192814,0.189,-0.067,0.2005243127,1.23,0.2,1.2461540836
2019-08-30 20:30:00,1.328,0.1155,1.333013222,0.20800000000000002,-0.0745,0.2209394713,1.12,0.19,1.1360017606,1.338,0.1255,1.3438728548,0.20800000000000002,-0.0745,0.2209394713,1.13,0.2,1.1475626345
2019-08-30 21:00:00,1.3094999999999999,0.12250000000000001,1.3152172824,0.1895,-0.0675,0.20116286930000002,1.12,0.19,1.1360017606,1.3195000000000001,0.1325,1.3261359282,0.1895,-0.0675,0.20116286930000002,1.13,0.2,1.1475626345
2019-08-30 21:30:00,1.298,0.23700000000000002,1.319459359,0.178,-0.063,0.1888200201,1.12,0.30000000000000004,1.1594826433,1.278,-0.013000000000000001,1.2780661172,0.178,-0.063,0.1888200201,1.1,0.05,1.1011357773000001
2019-08-30 22:00:00,1.228,0.3345,1.2727428059,0.158,-0.0555,0.16746417530000002,1.07,0.39,1.1388590782,1.198,-0.1555,1.2080497713,0.158,-0.0555,0.16746417530000002,1.04,-0.1,1.0447966309
2019-08-30 22:30:00,1.0955,0.059500000000000004,1.0971146248,0.1155,-0.0405,0.12239485280000001,0.98,0.1,0.9850888285,1.0955,0.059500000000000004,1.0971146248,0.1155,-0.0405,0.12239485280000001,0.98,0.1,0.9850888285
2019-08-30 23:00:00,1.0045,0.045,1.0055074589,0.1545,-0.055,0.1639977134,0.85,0.1,0.8558621384,1.0045,0.045,1.0055074589,0.1545,-0.055,0.1639977134,0.85,0.1,0.8558621384
2019-08-30 23:30:00,0.925,0.0415,0.9259304780000001,0.165,-0.0585,0.1750635599,0.76,0.1,0.7665507159,0.935,0.0415,0.9359205362,0.165,-0.0585,0.1750635599,0.77,0.1,0.7764663547
2019-08-31 00:00:00,0.8135,0.0385,0.814410523,0.17350000000000002,-0.061500000000000006,0.18407742940000002,0.64,0.1,0.6477653896000001,0.8135,0.0385,0.814410523,0.17350000000000002,-0.061500000000000006,0.18407742940000002,0.64,0.1,0.6477653896000001
2019-08-31 00:30:00,0.8425,0.0275,0.8429486936,0.2025,-0.07250000000000001,0.2150871916,0.64,0.1,0.6477653896000001,0.8425,0.0275,0.8429486936,0.2025,-0.07250000000000001,0.2150871916,0.64,0.1,0.6477653896000001
2019-08-31 01:00:00,0.849,0.025,0.8493680003,0.209,-0.075,0.22204954400000002,0.64,0.1,0.6477653896000001,0.849,0.025,0.8493680003,0.209,-0.075,0.22204954400000002,0.64,0.1,0.6477653896000001
2019-08-31 01:30:00,0.807,-0.0005,0.8070001549,0.197,-0.07050000000000001,0.2092349158,0.61,0.07,0.6140032573,0.807,-0.0005,0.8070001549,0.197,-0.07050000000000001,0.2092349158,0.61,0.07,0.6140032573
2019-08-31 02:00:00,0.8395,0.007500000000000001,0.8395335014,0.2295,-0.0825,0.2438780433,0.61,0.09,0.6166036004000001,0.8395,0.0175,0.8396823804,0.2295,-0.0825,0.2438780433,0.61,0.1,0.6181423784
2019-08-31 02:30:00,0.806,0.025,0.8063876239000001,0.23600000000000002,-0.085,0.2508405868,0.5700000000000001,0.11,0.5805170109000001,0.8160000000000001,0.015,0.8161378560000001,0.23600000000000002,-0.085,0.2508405868,0.58,0.1,0.5885575588
2019-08-31 03:00:00,0.727,0.022,0.7273327987,0.217,-0.078,0.23059271450000002,0.51,0.1,0.5197114584,0.737,0.022,0.7373282851,0.217,-0.078,0.23059271450000002,0.52,0.1,0.5295280918
2019-08-31 03:30:00,0.709,0.0175,0.7092159403,0.229,-0.0825,0.24340758,0.48,0.1,0.4903060269,0.719,0.0175,0.7192129379000001,0.229,-0.0825,0.24340758,0.49,0.1,0.50009999
2019-08-31 04:00:00,0.7055,0.014,0.7056388949,0.1855,-0.066,0.1968914676,0.52,0.08,0.5261178575000001,0.7155,0.034,0.7163073712,0.1855,-0.066,0.1968914676,0.53,0.1,0.5393514624
2019-08-31 04:30:00,0.7095,0.0275,0.7100327457000001,0.1495,-0.052500000000000005,0.15845030770000001,0.56,0.08,0.5656854249000001,0.7195,0.0375,0.7204765784,0.1495,-0.052500000000000005,0.15845030770000001,0.5700000000000001,0.09,0.5770615219
2019-08-31 05:00:00,0.7505000000000001,0.023,0.7508523490000001,0.1605,-0.057,0.1703210204,0.59,0.08,0.5953990259,0.7505000000000001,0.033,0.751225166,0.1605,-0.057,0.1703210204,0.59,0.09,0.5968249325
2019-08-31 05:30:00,0.748,0.014,0.7481310046,0.158,-0.056,0.1676305461,0.59,0.07,0.5941380311000001,0.748,0.034,0.7487723285,0.158,-0.056,0.1676305461,0.59,0.09,0.5968249325
2019-08-31 06:00:00,0.7715000000000001,0.0275,0.7719899611000001,0.2015,-0.07250000000000001,0.2141459782,0.5700000000000001,0.1,0.5787054518,0.7815000000000001,0.0375,0.7823991948,0.2015,-0.07250000000000001,0.2141459782,0.58,0.11,0.5903388857
2019-08-31 06:30:00,0.8735,0.057,0.8753577840000001,0.20350000000000001,-0.073,0.2161972479,0.67,0.13,0.6824954212000001,0.8835000000000001,0.067,0.886036822,0.20350000000000001,-0.073,0.2161972479,0.68,0.14,0.6942621983
2019-08-31 07:00:00,0.9945,0.096,0.9991227402,0.23450000000000001,-0.084,0.2490908469,0.76,0.18,0.7810249676000001,0.9945,0.076,0.9973997443,0.23450000000000001,-0.084,0.2490908469,0.76,0.16,0.7766595136000001
2019-08-31 07:30:00,1.089,0.098,1.0934006585,0.229,-0.082,0.24323856600000002,0.86,0.18,0.8786353055,1.089,0.11800000000000001,1.0953743652,0.229,-0.082,0.24323856600000002,0.86,0.2,0.8829496022000001
2019-08-31 08:00:00,1.1225,0.0995,1.1269012823,0.17250000000000001,-0.060500000000000005,0.1828018052,0.9500000000000001,0.16,0.9633794683,1.1225,0.1095,1.1278282227,0.17250000000000001,-0.060500000000000005,0.1828018052,0.9500000000000001,0.17,0.9650906693
2019-08-31 08:30:00,1.217,0.098,1.2209393924,0.177,-0.062,0.1875446613,1.04,0.16,1.052235715,1.217,0.108,1.2217827139,0.177,-0.062,0.1875446613,1.04,0.17,1.0538026381
