Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-31 09:00:00,1.1995,0.098,1.2034966764,0.2295,-0.082,0.2437093556,0.97,0.18,0.9865596789000001,1.1995,0.108,1.2043522118,0.2295,-0.082,0.2437093556,0.97,0.19,0.9884331035
2019-08-31 09:30:00,1.274,0.124,1.2800203123,0.214,-0.076,0.2270946939,1.06,0.2,1.0787029248,1.274,0.114,1.2790903017,0.214,-0.076,0.2270946939,1.06,0.19,1.0768936809
2019-08-31 10:00:00,1.1965,0.114,1.2019185705,0.1865,-0.066,0.197833895,1.01,0.18,1.0259142264,1.2065000000000001,0.124,1.2128554118000001,0.1865,-0.066,0.197833895,1.02,0.19,1.0375451797
2019-08-31 10:30:00,1.172,0.117,1.1778255389,0.182,-0.063,0.1925954309,0.99,0.18,1.0062305899,1.182,0.127,1.1888031797,0.182,-0.063,0.1925954309,1.0,0.19,1.0178899744
2019-08-31 11:00:00,1.1085,0.1155,1.1145010094,0.1385,-0.044500000000000005,0.14547336530000002,0.97,0.16,0.9831073187,1.1085,0.1155,1.1145010094,0.1385,-0.044500000000000005,0.14547336530000002,0.97,0.16,0.9831073187
2019-08-31 11:30:00,1.079,0.1255,1.0862740216,0.109,-0.0345,0.1143295675,0.97,0.16,0.9831073187,1.079,0.1255,1.0862740216,0.109,-0.0345,0.1143295675,0.97,0.16,0.9831073187
2019-08-31 12:00:00,1.0825,0.115,1.0885914064,0.14250000000000002,-0.045,0.1494364413,0.9400000000000001,0.16,0.9535197953000001,1.0825,0.115,1.0885914064,0.14250000000000002,-0.045,0.1494364413,0.9400000000000001,0.16,0.9535197953000001
2019-08-31 12:30:00,1.101,0.134,1.1091244294,0.091,-0.026000000000000002,0.09464142860000001,1.01,0.16,1.0225947389,1.101,0.134,1.1091244294,0.091,-0.026000000000000002,0.09464142860000001,1.01,0.16,1.0225947389
2019-08-31 13:00:00,1.0645,0.116,1.0708016857,0.0845,-0.024,0.087842188,0.98,0.14,0.9899494937000001,1.0745,0.136,1.0830725968000001,0.0845,-0.024,0.087842188,0.99,0.16,1.0028459503
2019-08-31 13:30:00,0.965,0.11850000000000001,0.9722485536000001,0.135,-0.0415,0.1412347337,0.8300000000000001,0.16,0.8452810184,0.975,0.11850000000000001,0.9821747553000001,0.135,-0.0415,0.1412347337,0.84,0.16,0.8551023331000001
2019-08-31 14:00:00,0.9520000000000001,0.12,0.9595332199000001,0.162,-0.05,0.1695405556,0.79,0.17,0.808084154,0.9520000000000001,0.13,0.9608350535,0.162,-0.05,0.1695405556,0.79,0.18,0.810246876
2019-08-31 14:30:00,0.9380000000000001,0.6635,1.1489457124,0.148,-0.0465,0.1551330074,0.79,0.71,1.0621675951,0.868,-0.4465,0.9761077041,0.148,-0.0465,0.1551330074,0.72,-0.4,0.8236504113
2019-08-31 15:00:00,0.857,0.0685,0.8597332435,0.137,-0.0415,0.14314765100000001,0.72,0.11,0.7283543094,0.857,0.0785,0.8605877352,0.137,-0.0415,0.14314765100000001,0.72,0.12,0.7299315036
2019-08-31 15:30:00,0.889,0.056,0.8907620333,0.169,-0.054,0.1774175865,0.72,0.11,0.7283543094,0.889,0.066,0.8914465772,0.169,-0.054,0.1774175865,0.72,0.12,0.7299315036
2019-08-31 16:00:00,0.896,0.043000000000000003,0.8970312146,0.20600000000000002,-0.067,0.2166217902,0.6900000000000001,0.11,0.6987131028,0.906,0.053,0.9075488968000001,0.20600000000000002,-0.067,0.2166217902,0.7000000000000001,0.12,0.7102112362
2019-08-31 16:30:00,0.879,0.051000000000000004,0.8804782791,0.129,-0.039,0.1347664647,0.75,0.09,0.7553806987,0.889,0.061,0.8910903433,0.129,-0.039,0.1347664647,0.76,0.1,0.7665507159
2019-08-31 17:00:00,0.9685,0.07100000000000001,0.9710989908000001,0.1285,-0.039,0.13428793690000002,0.84,0.11,0.8471717653,0.9685,0.07100000000000001,0.9710989908000001,0.1285,-0.039,0.13428793690000002,0.84,0.11,0.8471717653
2019-08-31 17:30:00,1.0385,0.08950000000000001,1.0423495095,0.0685,-0.0205,0.0715017482,0.97,0.11,0.9762171889000001,1.0485,0.08950000000000001,1.0523129287,0.0685,-0.0205,0.0715017482,0.98,0.11,0.9861541462000001
2019-08-31 18:00:00,1.105,0.0975,1.1092931308,0.045,-0.0125,0.0467038542,1.06,0.11,1.0656922632999999,1.115,0.0975,1.1192547744,0.045,-0.0125,0.0467038542,1.07,0.11,1.0756393448
2019-08-31 18:30:00,1.1565,0.098,1.1606447562,0.0665,-0.022,0.0700446286,1.09,0.12,1.09658561,1.1565,0.108,1.1615318549,0.0665,-0.022,0.0700446286,1.09,0.13,1.09772492
2019-08-31 19:00:00,1.224,0.8555,1.4933372861,0.044,-0.0145,0.046327637500000005,1.18,0.87,1.4660491124,1.114,-0.6645,1.2971338597,0.044,-0.0145,0.046327637500000005,1.07,-0.65,1.2519584658
2019-08-31 19:30:00,1.21,0.55,1.3291350571,0.03,-0.01,0.0316227766,1.18,0.56,1.3061393494,1.13,-0.4,1.1987076374,0.03,-0.01,0.0316227766,1.1,-0.39,1.1670903992000001
2019-08-31 20:00:00,1.173,0.073,1.1752693308,0.023,-0.007,0.024041630600000002,1.15,0.08,1.1527792503,1.173,0.073,1.1752693308,0.023,-0.007,0.024041630600000002,1.15,0.08,1.1527792503
2019-08-31 20:30:00,1.154,0.0645,1.1558011291,0.044,-0.0155,0.046650294700000004,1.11,0.08,1.1128791489,1.164,0.0645,1.1657856793,0.044,-0.0155,0.046650294700000004,1.12,0.08,1.1228535078
2019-08-31 21:00:00,1.1515,0.0655,1.1533613918,0.0415,-0.0145,0.043960209300000004,1.11,0.08,1.1128791489,1.1615,0.0655,1.1633453915,0.0415,-0.0145,0.043960209300000004,1.12,0.08,1.1228535078
2019-08-31 21:30:00,1.093,0.10200000000000001,1.0977490606,0.023,-0.008,0.0243515913,1.07,0.11,1.0756393448,1.093,0.022,1.0932213865,0.023,-0.008,0.0243515913,1.07,0.03,1.0704204781
2019-08-31 22:00:00,1.0365,0.027,1.0368516046,0.036500000000000005,-0.013000000000000001,0.0387459675,1.0,0.04,1.0007996803,1.0365,0.047,1.0375650582,0.036500000000000005,-0.013000000000000001,0.0387459675,1.0,0.06,1.0017983829
2019-08-31 22:30:00,0.9440000000000001,-0.0085,0.9440382672000001,0.024,-0.0085,0.0254607541,0.92,0.0,0.92,0.9540000000000001,0.0115,0.9540693109,0.024,-0.0085,0.0254607541,0.93,0.02,0.9302150289000001
2019-08-31 23:00:00,0.8765000000000001,-0.0095,0.8765514817000001,0.026500000000000003,-0.0095,0.028151376500000002,0.85,0.0,0.85,0.8765000000000001,0.0105,0.8765628899000001,0.026500000000000003,-0.0095,0.028151376500000002,0.85,0.02,0.8502352616000001
2019-08-31 23:30:00,0.8260000000000001,0.007,0.8260296605,0.066,-0.023,0.069892775,0.76,0.03,0.7605918748,0.8260000000000001,-0.003,0.8260054479000001,0.066,-0.023,0.069892775,0.76,0.02,0.7602631123
2019-09-01 00:00:00,0.775,-0.006500000000000001,0.7750272576,0.105,-0.036500000000000005,0.1111631684,0.67,0.03,0.6706713055,0.785,-0.0165,0.7851733885000001,0.105,-0.036500000000000005,0.1111631684,0.68,0.02,0.6802940541
2019-09-01 00:30:00,0.722,0.0015,0.7220015582,0.082,-0.0285,0.08681157760000001,0.64,0.03,0.6407027392,0.732,-0.0085,0.7320493494,0.082,-0.0285,0.08681157760000001,0.65,0.02,0.6503076195
2019-09-01 01:00:00,0.7015,-0.0115,0.701594256,0.061500000000000006,-0.021500000000000002,0.0651498273,0.64,0.01,0.6400781202,0.7115,-0.0015,0.7115015812000001,0.061500000000000006,-0.021500000000000002,0.0651498273,0.65,0.02,0.6503076195
2019-09-01 01:30:00,0.6910000000000001,-0.0115,0.6910956880000001,0.091,-0.0315,0.0962977154,0.6000000000000001,0.02,0.6003332408000001,0.6910000000000001,-0.0115,0.6910956880000001,0.091,-0.0315,0.0962977154,0.6000000000000001,0.02,0.6003332408000001
2019-09-01 02:00:00,0.6995,-0.0145,0.6996502698,0.0995,-0.0345,0.10531144290000001,0.6000000000000001,0.02,0.6003332408000001,0.6995,0.0055000000000000005,0.6995216223,0.0995,-0.0345,0.10531144290000001,0.6000000000000001,0.04,0.6013318551
2019-09-01 02:30:00,0.723,-0.0055000000000000005,0.7230209195,0.073,-0.025500000000000002,0.0773256102,0.65,0.02,0.6503076195,0.733,0.0145,0.7331434034000001,0.073,-0.025500000000000002,0.0773256102,0.66,0.04,0.6612110102000001
2019-09-01 03:00:00,0.6875,0.007,0.6875356354000001,0.0375,-0.013000000000000001,0.0396894192,0.65,0.02,0.6503076195,0.6975,0.027,0.698022385,0.0375,-0.013000000000000001,0.0396894192,0.66,0.04,0.6612110102000001
2019-09-01 03:30:00,0.6925,0.016,0.6926848129000001,0.0125,-0.004,0.0131244047,0.68,0.02,0.6802940541,0.7025,0.036000000000000004,0.7034218151,0.0125,-0.004,0.0131244047,0.6900000000000001,0.04,0.6911584478
2019-09-01 04:00:00,0.684,0.012,0.6841052551,0.024,-0.008,0.0252982213,0.66,0.02,0.6603029608000001,0.6940000000000001,0.032,0.6947373604,0.024,-0.008,0.0252982213,0.67,0.04,0.6711929678
2019-09-01 04:30:00,0.6865,0.007500000000000001,0.6865409675,0.036500000000000005,-0.0125,0.0385810834,0.65,0.02,0.6503076195,0.6865,0.0275,0.6870505804,0.036500000000000005,-0.0125,0.0385810834,0.65,0.04,0.6512296062
2019-09-01 05:00:00,0.685,0.0015,0.6850016423,0.025,-0.0085,0.0264054919,0.66,0.01,0.6600757532,0.6950000000000001,0.0015,0.6950016187,0.025,-0.0085,0.0264054919,0.67,0.01,0.6700746227000001
2019-09-01 05:30:00,0.663,-0.0015,0.6630016968,0.033,-0.0115,0.0349463875,0.63,0.01,0.6300793601,0.673,-0.0015,0.6730016716,0.033,-0.0115,0.0349463875,0.64,0.01,0.6400781202
2019-09-01 06:00:00,0.71,0.009000000000000001,0.71005704,0.06,-0.021,0.0635688603,0.65,0.03,0.6506919394,0.72,0.009000000000000001,0.7200562478,0.06,-0.021,0.0635688603,0.66,0.03,0.6606814664
2019-09-01 06:30:00,0.767,0.017,0.7671883732,0.037,-0.013000000000000001,0.0392173431,0.73,0.03,0.7306161783,0.777,0.017,0.7771859494000001,0.037,-0.013000000000000001,0.0392173431,0.74,0.03,0.7406078585
2019-09-01 07:00:00,0.8225,0.019,0.8227194236,0.0325,-0.011,0.0343110769,0.79,0.03,0.790569415,0.8325,0.019,0.8327167886,0.0325,-0.011,0.0343110769,0.8,0.03,0.8005623024
2019-09-01 07:30:00,0.8575,0.018000000000000002,0.8576889005,0.0375,-0.012,0.0393732142,0.8200000000000001,0.03,0.820548597,0.8675,0.038,0.8683318778,0.0375,-0.012,0.0393732142,0.8300000000000001,0.05,0.8315046602
2019-09-01 08:00:00,0.9175000000000001,0.0195,0.9177071973,0.0375,-0.0105,0.038942265000000004,0.88,0.03,0.8805112151000001,0.9175000000000001,0.0395,0.9183498789000001,0.0375,-0.0105,0.038942265000000004,0.88,0.05,0.8814193100000001
2019-09-01 08:30:00,0.9755,0.038,0.9762398527,0.0455,-0.012,0.047055817900000005,0.93,0.05,0.9313431162,0.9755,0.058,0.9772227228,0.0455,-0.012,0.047055817900000005,0.93,0.07,0.9326306879
2019-09-01 09:00:00,0.979,0.0385,0.9797567300000001,0.049,-0.0115,0.0503314017,0.93,0.05,0.9313431162,0.979,0.0585,0.9807462720000001,0.049,-0.0115,0.0503314017,0.93,0.07,0.9326306879
2019-09-01 09:30:00,1.0635,0.32,1.1105999505,0.1535,-0.05,0.1614380686,0.91,0.37,0.9823441352000001,1.0235,-0.2,1.0428577324,0.1535,-0.05,0.1614380686,0.87,-0.15,0.8828363382000001
2019-09-01 10:00:00,1.0425,0.078,1.0454139132,0.1325,-0.042,0.1389973021,0.91,0.12,0.9178779875,1.0525,0.088,1.0561724528,0.1325,-0.042,0.1389973021,0.92,0.13,0.9291393867000001
2019-09-01 10:30:00,1.0295,0.064,1.0314873969,0.11950000000000001,-0.036000000000000004,0.1248048477,0.91,0.1,0.9154780172,1.0295,0.074,1.0321561171,0.11950000000000001,-0.036000000000000004,0.1248048477,0.91,0.11,0.9166242414
2019-09-01 11:00:00,1.054,0.061500000000000006,1.0557927117,0.124,-0.0385,0.12983932380000002,0.93,0.1,0.9353608929,1.054,0.07150000000000001,1.0564223824,0.124,-0.0385,0.12983932380000002,0.93,0.11,0.9364827815000001
2019-09-01 11:30:00,1.023,0.0855,1.0265667294,0.113,-0.0345,0.11814927,0.91,0.12,0.9178779875,1.023,0.0755,1.0257822625,0.113,-0.0345,0.11814927,0.91,0.11,0.9166242414
2019-09-01 12:00:00,1.0365,0.083,1.0398178927,0.1265,-0.037,0.1318000379,0.91,0.12,0.9178779875,1.0365,0.073,1.0390674906,0.1265,-0.037,0.1318000379,0.91,0.11,0.9166242414
2019-09-01 12:30:00,1.0515,0.09050000000000001,1.0553873696,0.1015,-0.029500000000000002,0.1057000473,0.9500000000000001,0.12,0.9575489544,1.0615,0.0805,1.0645480262,0.1015,-0.029500000000000002,0.1057000473,0.96,0.11,0.9662815325
2019-09-01 13:00:00,0.991,0.3835,1.0626162289,0.121,-0.036500000000000005,0.1263853235,0.87,0.42,0.9660745313,0.9510000000000001,-0.2265,0.9776007621,0.121,-0.036500000000000005,0.1263853235,0.8300000000000001,-0.19,0.8514693183
2019-09-01 13:30:00,0.9055000000000001,0.059500000000000004,0.9074527536,0.10550000000000001,-0.030500000000000003,0.1098203078,0.8,0.09,0.8050465825,0.9055000000000001,0.0695,0.9081632562,0.10550000000000001,-0.030500000000000003,0.1098203078,0.8,0.1,0.8062257748
2019-09-01 14:00:00,0.873,0.051000000000000004,0.8744884219,0.133,-0.039,0.1386001443,0.74,0.09,0.7454528825000001,0.883,0.061,0.8851045136000001,0.133,-0.039,0.1386001443,0.75,0.1,0.7566372975
2019-09-01 14:30:00,0.8130000000000001,0.028,0.8134820219000001,0.14300000000000002,-0.042,0.149040263,0.67,0.07,0.6736467917,0.8230000000000001,0.038,0.8238768112,0.14300000000000002,-0.042,0.149040263,0.68,0.08,0.6846897107000001
2019-09-01 15:00:00,0.7995,0.032,0.800140144,0.1295,-0.038,0.1349601793,0.67,0.07,0.6736467917,0.8095,0.042,0.8105888292000001,0.1295,-0.038,0.1349601793,0.68,0.08,0.6846897107000001
2019-09-01 15:30:00,0.8230000000000001,0.037,0.8238312934,0.113,-0.033,0.1177200068,0.71,0.07,0.7134423593,0.8230000000000001,0.047,0.8243409489,0.113,-0.033,0.1177200068,0.71,0.08,0.7144928271000001
2019-09-01 16:00:00,0.856,0.023,0.8563089396,0.146,-0.047,0.1533786165,0.71,0.07,0.7134423593,0.856,0.033,0.8566358620000001,0.146,-0.047,0.1533786165,0.71,0.08,0.7144928271000001
2019-09-01 16:30:00,0.914,0.0505,0.9153940408000001,0.134,-0.0395,0.1397005727,0.78,0.09,0.7851751397000001,0.924,0.0505,0.9253789764,0.134,-0.0395,0.1397005727,0.79,0.09,0.7951100553
2019-09-01 17:00:00,1.0055,0.059500000000000004,1.0072589042,0.10550000000000001,-0.030500000000000003,0.1098203078,0.9,0.09,0.9044888059,1.0155,0.059500000000000004,1.0172416134,0.10550000000000001,-0.030500000000000003,0.1098203078,0.91,0.09,0.9144397192
2019-09-01 17:30:00,1.0705,0.093,1.0745321075,0.12050000000000001,-0.037,0.1260525684,0.9500000000000001,0.13,0.9588534820000001,1.0805,0.10300000000000001,1.0853981988,0.12050000000000001,-0.037,0.1260525684,0.96,0.14,0.9701546269
2019-09-01 18:00:00,1.154,0.114,1.1596171782,0.054,-0.016,0.0563205114,1.1,0.13,1.107655181,1.154,0.10400000000000001,1.1586768316,0.054,-0.016,0.0563205114,1.1,0.12,1.1065260955
2019-09-01 18:30:00,1.258,0.111,1.2628875643,0.058,-0.019,0.061032778100000004,1.2,0.13,1.2070211266,1.258,0.101,1.2620479388999999,0.058,-0.019,0.061032778100000004,1.2,0.12,1.2059850745
2019-09-01 19:00:00,1.323,0.793,1.5424584273000002,0.023,-0.007,0.024041630600000002,1.3,0.8,1.5264337522,1.223,-0.617,1.3698240763,0.023,-0.007,0.024041630600000002,1.2,-0.61,1.3461426373
2019-09-01 19:30:00,1.2915,0.8895000000000001,1.568178083,0.0315,-0.0105,0.0332039154,1.26,0.9,1.5484185481,1.1715,-0.7805000000000001,1.4076904844,0.0315,-0.0105,0.0332039154,1.1400000000000001,-0.77,1.3756816492000001
2019-09-01 20:00:00,1.2525,0.877,1.5290144702,0.0125,-0.003,0.0128549601,1.24,0.88,1.5205262247,1.1225,-0.773,1.3629142490000001,0.0125,-0.003,0.0128549601,1.11,-0.77,1.3509256085999999
2019-09-01 20:30:00,1.256,0.8745,1.5304529558,0.016,-0.0055000000000000005,0.0169189243,1.24,0.88,1.5205262247,1.126,-0.7755000000000001,1.3672147783,0.016,-0.0055000000000000005,0.0169189243,1.11,-0.77,1.3509256085999999
2019-09-01 21:00:00,1.229,0.8735,1.5077941670000001,0.019,-0.006500000000000001,0.0200810856,1.21,0.88,1.496161756,1.109,-0.7765000000000001,1.3538217202,0.019,-0.006500000000000001,0.0200810856,1.09,-0.77,1.3345411195999999
2019-09-01 21:30:00,1.1655,0.485,1.2623847472,0.0155,-0.005,0.0162864975,1.15,0.49,1.2500399994,1.1055,-0.395,1.1739485721,0.0155,-0.005,0.0162864975,1.09,-0.39,1.1576700739
2019-09-01 22:00:00,1.062,0.029,1.0623958773,0.032,-0.011,0.0338378486,1.03,0.04,1.0307764064,1.062,0.039,1.0627158604,0.032,-0.011,0.0338378486,1.03,0.05,1.0312128781
2019-09-01 22:30:00,0.981,0.029500000000000002,0.9814434523000001,0.031,-0.0105,0.0327299557,0.9500000000000001,0.04,0.9508417324,0.991,0.0395,0.9917868975,0.031,-0.0105,0.0327299557,0.96,0.05,0.9613012015
2019-09-01 23:00:00,0.8225,-0.0115,0.8225803912,0.0325,-0.0115,0.0344746284,0.79,0.0,0.79,0.8325,0.0085,0.8325433923000001,0.0325,-0.0115,0.0344746284,0.8,0.02,0.8002499609
2019-09-01 23:30:00,0.8195,0.04,0.8204756243,0.029500000000000002,-0.01,0.0311488363,0.79,0.05,0.7915806971,0.8295,0.05,0.8310055656,0.029500000000000002,-0.01,0.0311488363,0.8,0.06,0.8022468448000001
2019-09-02 00:00:00,0.7715000000000001,0.0425,0.7726697225,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.75,0.05,0.7516648189,0.7815000000000001,0.052500000000000005,0.7832614506000001,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.76,0.06,0.7623647421
2019-09-02 00:30:00,0.7595000000000001,0.0325,0.7601950408,0.0495,-0.0175,0.0525023809,0.71,0.05,0.7117583860000001,0.7595000000000001,0.0425,0.7606881753,0.0495,-0.0175,0.0525023809,0.71,0.06,0.7125307011
2019-09-02 01:00:00,0.8195,0.0565,0.8214453725,0.0395,-0.0135,0.0417432629,0.78,0.07,0.7831347266,0.8195,0.0665,0.822193712,0.0395,-0.0135,0.0417432629,0.78,0.08,0.7840918314
2019-09-02 01:30:00,0.7875000000000001,0.060500000000000005,0.7898205492,0.0275,-0.0095,0.029094673100000003,0.76,0.07,0.7632168761,0.7875000000000001,0.07050000000000001,0.7906494166,0.0275,-0.0095,0.029094673100000003,0.76,0.08,0.764198927
2019-09-02 02:00:00,0.771,0.059500000000000004,0.7732924738,0.031,-0.0105,0.0327299557,0.74,0.07,0.7433034374,0.771,0.0695,0.7741261202,0.031,-0.0105,0.0327299557,0.74,0.08,0.7443117626
2019-09-02 02:30:00,0.839,0.0835,0.8431448571,0.019,-0.006500000000000001,0.0200810856,0.8200000000000001,0.09,0.8249242389,0.849,0.0935,0.85413304,0.019,-0.006500000000000001,0.0200810856,0.8300000000000001,0.1,0.8360023923000001
2019-09-02 03:00:00,0.8185,0.0965,0.8241689754,0.0385,-0.0135,0.0407982843,0.78,0.11,0.7877182237,0.8285,0.10650000000000001,0.8353170057,0.0385,-0.0135,0.0407982843,0.79,0.12,0.79906195
2019-09-02 03:30:00,0.8260000000000001,0.101,0.8321520294,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.8,0.11,0.8075270893000001,0.8260000000000001,0.111,0.8334248616000001,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.8,0.12,0.8089499366
2019-09-02 04:00:00,0.846,0.101,0.8520076291,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.8200000000000001,0.11,0.8273451517,0.846,0.111,0.8532508424,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.8200000000000001,0.12,0.8287339742000001
2019-09-02 04:30:00,0.7955,0.105,0.8023996822,0.0155,-0.005,0.0162864975,0.78,0.11,0.7877182237,0.8055,0.115,0.8136677762000001,0.0155,-0.005,0.0162864975,0.79,0.12,0.79906195
2019-09-02 05:00:00,0.846,0.10450000000000001,0.8524296159,0.016,-0.0055000000000000005,0.0169189243,0.8300000000000001,0.11,0.8372574276,0.846,0.1145,0.853713213,0.016,-0.0055000000000000005,0.0169189243,0.8300000000000001,0.12,0.8386298349
2019-09-02 05:30:00,0.9025000000000001,0.10550000000000001,0.9086454204000001,0.0125,-0.0045000000000000005,0.0132853303,0.89,0.11,0.8967719889,0.9125000000000001,0.1155,0.9197806804,0.0125,-0.0045000000000000005,0.0132853303,0.9,0.12,0.907964757
2019-09-02 06:00:00,0.9235000000000001,0.08950000000000001,0.9278267618,0.0035,-0.0005,0.0035355339000000003,0.92,0.09,0.9243916919,0.9235000000000001,0.0995,0.9288447125,0.0035,-0.0005,0.0035355339000000003,0.92,0.1,0.9254188241
2019-09-02 06:30:00,0.99,0.09,0.9940824915,0.0,0.0,0.0,0.99,0.09,0.9940824915,0.99,0.1,0.9950376877,0.0,0.0,0.0,0.99,0.1,0.9950376877
2019-09-02 07:00:00,1.15,0.1325,1.1576079863,0.0,0.0025,0.0025,1.15,0.13,1.1573245007,1.16,0.12250000000000001,1.1664502776,0.0,0.0025,0.0025,1.16,0.12,1.166190379
2019-09-02 07:30:00,1.221,0.132,1.2281144084,0.001,0.002,0.0022360680000000003,1.22,0.13,1.2269066794,1.231,0.162,1.2416138691,0.001,0.002,0.0022360680000000003,1.23,0.16,1.2403628501
2019-09-02 08:00:00,1.222,0.1315,1.2290550232,0.002,0.0015,0.0025,1.22,0.13,1.2269066794,1.232,0.1615,1.2425402408,0.002,0.0015,0.0025,1.23,0.16,1.2403628501
2019-09-02 08:30:00,1.287,0.1595,1.2968458852,0.007,-0.0005,0.0070178344,1.28,0.16,1.2899612397,1.297,0.1595,1.3067705422,0.007,-0.0005,0.0070178344,1.29,0.16,1.2998846103
2019-09-02 09:00:00,1.3145,0.1585,1.3240213367,0.0145,-0.0015,0.0145773797,1.3,0.16,1.3098091464000001,1.3245,0.17850000000000002,1.3364739055000001,0.0145,-0.0015,0.0145773797,1.31,0.18,1.3223085873
2019-09-02 09:30:00,1.3235000000000001,0.196,1.337934322,0.0235,-0.004,0.0238379949,1.3,0.2,1.3152946438,1.3335,0.20600000000000002,1.3493176979000001,0.0235,-0.004,0.0238379949,1.31,0.21,1.3267252918
2019-09-02 10:00:00,1.319,0.1965,1.3335566167000001,0.019,-0.0035,0.0193196791,1.3,0.2,1.3152946438,1.329,0.20650000000000002,1.3449473038,0.019,-0.0035,0.0193196791,1.31,0.21,1.3267252918
2019-09-02 10:30:00,1.238,0.188,1.2521932758,0.048,-0.012,0.049477267500000005,1.19,0.2,1.2066896867,1.238,0.198,1.253733624,0.048,-0.012,0.049477267500000005,1.19,0.21,1.2083873551
2019-09-02 11:00:00,1.2295,0.18150000000000002,1.2428244043,0.0695,-0.018500000000000003,0.0719200945,1.16,0.2,1.1771151176,1.2295,0.1915,1.2443241137,0.0695,-0.018500000000000003,0.0719200945,1.16,0.21,1.1788553771
2019-09-02 11:30:00,1.148,0.178,1.1617176938,0.078,-0.022,0.0810431984,1.07,0.2,1.0885311204,1.148,0.188,1.1632918808000001,0.078,-0.022,0.0810431984,1.07,0.21,1.0904127659
2019-09-02 12:00:00,1.2155,0.1605,1.2260507738,0.035500000000000004,-0.0095,0.036749149700000004,1.18,0.17,1.1921828719,1.2155,0.1605,1.2260507738,0.035500000000000004,-0.0095,0.036749149700000004,1.18,0.17,1.1921828719
2019-09-02 12:30:00,1.2075,0.168,1.2191309405,0.0775,-0.022,0.08056208790000001,1.13,0.19,1.1458621209,1.2075,0.178,1.2205491592,0.0775,-0.022,0.08056208790000001,1.13,0.2,1.1475626345
2019-09-02 13:00:00,1.239,0.1695,1.2505403832,0.069,-0.0205,0.0719809002,1.17,0.19,1.1853269591,1.239,0.17950000000000002,1.2519350023,0.069,-0.0205,0.0719809002,1.17,0.2,1.1869709348
2019-09-02 13:30:00,1.208,0.155,1.2179035266,0.108,-0.035,0.1135297318,1.1,0.19,1.1162884932,1.208,0.165,1.2192165517,0.108,-0.035,0.1135297318,1.1,0.2,1.1180339887
2019-09-02 14:00:00,1.18,0.1545,1.1900715315000001,0.11,-0.035500000000000004,0.1155865477,1.07,0.19,1.086738239,1.18,0.1645,1.1914110332,0.11,-0.035500000000000004,0.1155865477,1.07,0.2,1.0885311204
2019-09-02 14:30:00,1.1525,0.1505,1.1622850339,0.12250000000000001,-0.0395,0.12871091640000001,1.03,0.19,1.0473776778,1.1525,0.1605,1.1636221466,0.12250000000000001,-0.0395,0.12871091640000001,1.03,0.2,1.0492378186
2019-09-02 15:00:00,1.109,0.157,1.1200580342,0.109,-0.033,0.1138859078,1.0,0.19,1.0178899744,1.109,0.127,1.1162481803,0.109,-0.033,0.1138859078,1.0,0.16,1.0127191121
2019-09-02 15:30:00,1.0915,0.123,1.0984085078,0.0915,-0.027,0.0954004717,1.0,0.15,1.0111874208,1.1115,0.133,1.1194289839,0.0915,-0.027,0.0954004717,1.02,0.16,1.0324727599
2019-09-02 16:00:00,1.173,0.12350000000000001,1.1794834674999999,0.113,-0.036500000000000005,0.11874868420000001,1.06,0.16,1.0720074627,1.173,0.1335,1.1805724247,0.113,-0.036500000000000005,0.11874868420000001,1.06,0.17,1.0735455277
2019-09-02 16:30:00,1.197,0.125,1.2035090361,0.107,-0.035,0.1125788612,1.09,0.16,1.1016805345,1.197,0.135,1.2045887265,0.107,-0.035,0.1125788612,1.09,0.17,1.1031772296
2019-09-02 17:00:00,1.1505,0.122,1.1569504095,0.09050000000000001,-0.028,0.0947325182,1.06,0.15,1.0705606008,1.1505,0.122,1.1569504095,0.09050000000000001,-0.028,0.0947325182,1.06,0.15,1.0705606008
2019-09-02 17:30:00,1.2585,0.1535,1.2678266837,0.0785,-0.026500000000000003,0.0828522782,1.18,0.18,1.1936498649,1.2585,0.1135,1.2636077319,0.0785,-0.026500000000000003,0.0828522782,1.18,0.14,1.1882760622
2019-09-02 18:00:00,1.4495,0.186,1.4613850451000001,0.0995,-0.034,0.1051487042,1.35,0.22,1.3678084661,1.4495,0.196,1.4626914405,0.0995,-0.034,0.1051487042,1.35,0.23,1.3694524452999999
2019-09-02 18:30:00,1.524,0.178,1.5343598014,0.124,-0.042,0.1309198228,1.4,0.22,1.417180299,1.524,0.188,1.5355520180000002,0.124,-0.042,0.1309198228,1.4,0.23,1.4187670704
2019-09-02 19:00:00,1.5190000000000001,0.1665,1.528097919,0.099,-0.0335,0.1045143531,1.42,0.2,1.4340153415999999,1.5190000000000001,0.17650000000000002,1.5292198174,0.099,-0.0335,0.1045143531,1.42,0.21,1.4354441821
2019-09-02 19:30:00,1.4995,0.1535,1.5073362266,0.0795,-0.026500000000000003,0.083800358,1.42,0.18,1.4313629868,1.4995,0.1635,1.5083873839000002,0.0795,-0.026500000000000003,0.083800358,1.42,0.19,1.4326548782000001
2019-09-02 20:00:00,1.4975,0.153,1.5052957351,0.0775,-0.027,0.0820685689,1.42,0.18,1.4313629868,1.4975,0.163,1.506344997,0.0775,-0.027,0.0820685689,1.42,0.19,1.4326548782000001
2019-09-02 20:30:00,1.4425,0.1545,1.4507503231,0.07250000000000001,-0.025500000000000002,0.0768537572,1.37,0.18,1.3817742218,1.4425,0.1645,1.4518493379000001,0.07250000000000001,-0.025500000000000002,0.0768537572,1.37,0.19,1.3831124322
2019-09-02 21:00:00,1.415,0.14400000000000002,1.4223083351,0.045,-0.016,0.0477598157,1.37,0.16,1.3793114224,1.415,0.154,1.4233555424,0.045,-0.016,0.0477598157,1.37,0.17,1.3805071532
2019-09-02 21:30:00,1.3195000000000001,0.186,1.3325450274000001,0.0395,-0.014,0.041907636500000005,1.28,0.2,1.2955307793,1.3195000000000001,0.08600000000000001,1.3222996067000001,0.0395,-0.014,0.041907636500000005,1.28,0.1,1.2839003077
2019-09-02 22:00:00,1.202,0.28500000000000003,1.2353254632,0.07200000000000001,-0.025,0.076216796,1.13,0.31,1.1717508268,1.182,-0.065,1.1837858759,0.07200000000000001,-0.025,0.076216796,1.11,-0.04,1.1107204869
2019-09-02 22:30:00,1.1505,0.1255,1.1573247167,0.07050000000000001,-0.0245,0.07463578230000001,1.08,0.15,1.0903669107,1.1505,0.1355,1.1584517685,0.07050000000000001,-0.0245,0.07463578230000001,1.08,0.16,1.0917875251
2019-09-02 23:00:00,1.0525,0.135,1.0611226366,0.0425,-0.015,0.0450693909,1.01,0.15,1.0210778619,1.0525,0.085,1.0559267257,0.0425,-0.015,0.0450693909,1.01,0.1,1.0149384218
2019-09-02 23:30:00,1.0005,0.6385000000000001,1.1868793115,0.060500000000000005,-0.021500000000000002,0.0642066975,0.9400000000000001,0.66,1.1485643212,0.9205000000000001,-0.47150000000000003,1.0342303902,0.060500000000000005,-0.021500000000000002,0.0642066975,0.86,-0.45,0.9706183596
2019-09-03 00:00:00,0.8875000000000001,0.08,0.8910983391,0.0575,-0.02,0.060878978300000004,0.8300000000000001,0.1,0.8360023923000001,0.8875000000000001,0.09,0.8920517081,0.0575,-0.02,0.060878978300000004,0.8300000000000001,0.11,0.8372574276
2019-09-03 00:30:00,0.845,0.1305,0.8550176899,0.055,-0.0195,0.05835452,0.79,0.15,0.8041144197000001,0.845,0.030500000000000003,0.8455502646,0.055,-0.0195,0.05835452,0.79,0.05,0.7915806971
2019-09-03 01:00:00,0.8240000000000001,0.061,0.8262548033,0.054,-0.019,0.0572450871,0.77,0.08,0.7741446893,0.8240000000000001,0.07100000000000001,0.8270532026,0.054,-0.019,0.0572450871,0.77,0.09,0.7752418977000001
2019-09-03 01:30:00,0.8145,0.0645,0.8170498761,0.044500000000000005,-0.0155,0.0471221816,0.77,0.08,0.7741446893,0.8145,0.0745,0.8179000550000001,0.044500000000000005,-0.0155,0.0471221816,0.77,0.09,0.7752418977000001
2019-09-03 02:00:00,0.8225,0.065,0.8250643914,0.0425,-0.015,0.0450693909,0.78,0.08,0.7840918314,0.8125,0.075,0.8159541960000001,0.0425,-0.015,0.0450693909,0.77,0.09,0.7752418977000001
2019-09-03 02:30:00,0.833,0.061500000000000006,0.8352671728000001,0.053,-0.018500000000000003,0.0561359956,0.78,0.08,0.7840918314,0.8230000000000001,0.07150000000000001,0.8261000242000001,0.053,-0.018500000000000003,0.0561359956,0.77,0.09,0.7752418977000001
2019-09-03 03:00:00,0.841,0.099,0.8468069438,0.031,-0.011,0.0328937684,0.81,0.11,0.8174350127000001,0.841,0.099,0.8468069438,0.031,-0.011,0.0328937684,0.81,0.11,0.8174350127000001
2019-09-03 03:30:00,0.8425,0.0985,0.8482384688,0.0325,-0.0115,0.0344746284,0.81,0.11,0.8174350127000001,0.8425,0.0985,0.8482384688,0.0325,-0.0115,0.0344746284,0.81,0.11,0.8174350127000001
2019-09-03 04:00:00,0.8185,0.1,0.8245861083,0.0285,-0.01,0.0302034766,0.79,0.11,0.7976214641,0.8385,0.1,0.8444419755,0.0285,-0.01,0.0302034766,0.81,0.11,0.8174350127000001
2019-09-03 04:30:00,0.8395,0.0995,0.8453759519,0.029500000000000002,-0.0105,0.0313129366,0.81,0.11,0.8174350127000001,0.8395,0.0995,0.8453759519,0.029500000000000002,-0.0105,0.0313129366,0.81,0.11,0.8174350127000001
2019-09-03 05:00:00,0.8985000000000001,0.1,0.9040477034000001,0.0285,-0.01,0.0302034766,0.87,0.11,0.8769264507000001,0.9085000000000001,0.1,0.9139870076000001,0.0285,-0.01,0.0302034766,0.88,0.11,0.8868483523
2019-09-03 05:30:00,0.8895000000000001,0.10350000000000001,0.8955012563,0.0195,-0.006500000000000001,0.0205548048,0.87,0.11,0.8769264507000001,0.8995000000000001,0.10350000000000001,0.9054349783000001,0.0195,-0.006500000000000001,0.0205548048,0.88,0.11,0.8868483523
2019-09-03 06:00:00,0.9795,0.5335,1.1153665317,0.0195,-0.006500000000000001,0.0205548048,0.96,0.54,1.101453585,0.9195000000000001,-0.28650000000000003,0.9631004620000001,0.0195,-0.006500000000000001,0.0205548048,0.9,-0.28,0.9425497334
2019-09-03 06:30:00,1.0145,0.1275,1.0224805622,0.0045000000000000005,-0.0025,0.0051478151000000005,1.01,0.13,1.0183319694,1.0145,0.1275,1.0224805622,0.0045000000000000005,-0.0025,0.0051478151000000005,1.01,0.13,1.0183319694
2019-09-03 07:00:00,1.092,0.1495,1.1021861231,0.002,-0.0005,0.0020615528,1.09,0.15,1.1002726935,1.092,0.1595,1.1035869925,0.002,-0.0005,0.0020615528,1.09,0.16,1.1016805345
2019-09-03 07:30:00,1.2155,0.139,1.2234219427,0.0055000000000000005,-0.001,0.005590169900000001,1.21,0.14,1.2180722474,1.2155,0.159,1.2258553135999999,0.0055000000000000005,-0.001,0.005590169900000001,1.21,0.16,1.2205326706
2019-09-03 08:00:00,1.2810000000000001,0.1605,1.2910155886,0.001,0.0005,0.0011180340000000002,1.28,0.16,1.2899612397,1.2810000000000001,0.1605,1.2910155886,0.001,0.0005,0.0011180340000000002,1.28,0.16,1.2899612397
2019-09-03 08:30:00,1.3425,0.1605,1.3520600948000001,0.0025,0.0005,0.0025495098,1.34,0.16,1.3495184326,1.3425,0.1605,1.3520600948000001,0.0025,0.0005,0.0025495098,1.34,0.16,1.3495184326
2019-09-03 09:00:00,1.276,0.1605,1.2860545284,0.006,0.0005,0.0060207973,1.27,0.16,1.2800390619,1.276,0.1605,1.2860545284,0.006,0.0005,0.0060207973,1.27,0.16,1.2800390619
2019-09-03 09:30:00,1.3245,0.189,1.3379167575,0.0145,-0.001,0.0145344419,1.31,0.19,1.3237069162,1.3245,0.199,1.3393659881,0.0145,-0.001,0.0145344419,1.31,0.2,1.3251792332
2019-09-03 10:00:00,1.376,0.203,1.3908935977,0.026000000000000002,-0.007,0.026925824,1.35,0.21,1.3662357044,1.376,0.193,1.3894693232,0.026000000000000002,-0.007,0.026925824,1.35,0.2,1.3647344064
2019-09-03 10:30:00,1.342,0.1835,1.3544874492,0.082,-0.026500000000000003,0.0861756926,1.26,0.21,1.2773801314,1.3519999999999999,0.1935,1.3657767936,0.082,-0.026500000000000003,0.0861756926,1.27,0.22,1.2889142718
2019-09-03 11:00:00,1.3054999999999999,0.166,1.3160114931,0.0455,-0.014,0.047605146800000005,1.26,0.18,1.2727922061,1.3155000000000001,0.176,1.3272212513000001,0.0455,-0.014,0.047605146800000005,1.27,0.19,1.2841339494000001
2019-09-03 11:30:00,1.3225,0.17450000000000002,1.3339627056,0.0825,-0.025500000000000002,0.08635102780000001,1.24,0.2,1.2560254774000001,1.3325,0.1645,1.3426155444,0.0825,-0.025500000000000002,0.08635102780000001,1.25,0.19,1.2643575444000001
2019-09-03 12:00:00,1.35,0.1565,1.3590409302,0.16,-0.053500000000000006,0.16870758730000002,1.19,0.21,1.2083873551,1.35,0.1665,1.3602287491,0.16,-0.053500000000000006,0.16870758730000002,1.19,0.22,1.210165278
2019-09-03 12:30:00,1.334,0.152,1.342631744,0.17400000000000002,-0.058,0.18341210430000002,1.16,0.21,1.1788553771,1.334,0.162,1.3438005804,0.17400000000000002,-0.058,0.18341210430000002,1.16,0.22,1.1806777715
2019-09-03 13:00:00,1.34,0.159,1.3494002371,0.18,-0.061,0.19005525510000001,1.16,0.22,1.1806777715,1.34,0.169,1.3506150451,0.18,-0.061,0.19005525510000001,1.16,0.23,1.1825819211
2019-09-03 13:30:00,1.3820000000000001,0.1675,1.3921135909,0.152,-0.052500000000000005,0.1608112247,1.23,0.22,1.2495199077999999,1.392,0.17750000000000002,1.4032712674,0.152,-0.052500000000000005,0.1608112247,1.24,0.23,1.2611502686
2019-09-03 14:00:00,1.2565,0.137,1.2639466959,0.1265,-0.043000000000000003,0.13360857010000002,1.13,0.18,1.1442464769,1.2665,0.137,1.2738882408,0.1265,-0.043000000000000003,0.13360857010000002,1.1400000000000001,0.18,1.1541230437
2019-09-03 14:30:00,1.295,0.862,1.5556570959,0.115,-0.038,0.12111564720000001,1.18,0.9,1.4840485167000002,1.185,-0.608,1.3318742433000001,0.115,-0.038,0.12111564720000001,1.07,-0.5700000000000001,1.2123530839
2019-09-03 15:00:00,1.337,0.965,1.6488765873,0.077,-0.025,0.0809567786,1.26,0.99,1.6024044433,1.217,-0.705,1.4064544074,0.077,-0.025,0.0809567786,1.1400000000000001,-0.68,1.3274034805000001
2019-09-03 15:30:00,1.3745,0.9675,1.6808648071999999,0.1245,-0.0425,0.1315541714,1.25,1.01,1.6070469813,1.2445,-0.7125,1.4340280681,0.1245,-0.0425,0.1315541714,1.12,-0.67,1.3051053597
2019-09-03 16:00:00,1.4575,0.9765,1.7543826550000001,0.1575,-0.053500000000000006,0.16633851030000002,1.3,1.03,1.6585837332,1.3275000000000001,-0.6935,1.4977311174,0.1575,-0.053500000000000006,0.16633851030000002,1.17,-0.64,1.3336041392
2019-09-03 16:30:00,1.457,0.9685,1.7495260072,0.177,-0.061500000000000006,0.1873799616,1.28,1.03,1.6429546555,1.327,-0.6815,1.4917678270999999,0.177,-0.061500000000000006,0.1873799616,1.15,-0.62,1.3064838307
2019-09-03 17:00:00,1.4595,0.28850000000000003,1.4877407368,0.1495,-0.051500000000000004,0.1581217885,1.31,0.34,1.3534031181000001,1.4395,0.0685,1.4411288978,0.1495,-0.051500000000000004,0.1581217885,1.29,0.12,1.2955693729
2019-09-03 17:30:00,1.5225,0.185,1.5336985525,0.21250000000000002,-0.075,0.22534695470000002,1.31,0.26,1.3355523202000001,1.5025,0.195,1.5151010692,0.21250000000000002,-0.075,0.22534695470000002,1.29,0.27,1.3179529582
2019-09-03 18:00:00,1.465,0.176,1.4755341406,0.155,-0.054,0.1641371378,1.31,0.23,1.3300375935,1.465,0.176,1.4755341406,0.155,-0.054,0.1641371378,1.31,0.23,1.3300375935
2019-09-03 18:30:00,1.5915,0.8395,1.7993422409000002,0.1715,-0.060500000000000005,0.1818584614,1.42,0.9,1.6811900547,1.4815,-0.48050000000000004,1.5574731137,0.1715,-0.060500000000000005,0.1818584614,1.31,-0.42,1.3756816492000001
2019-09-03 19:00:00,1.593,1.021,1.8921125759000001,0.113,-0.039,0.11954078800000001,1.48,1.06,1.8204395074000002,1.453,-0.6890000000000001,1.6080827093,0.113,-0.039,0.11954078800000001,1.34,-0.65,1.4893287078
2019-09-03 19:30:00,1.6019999999999999,0.389,1.6485523952999999,0.17200000000000001,-0.061,0.18249657530000002,1.43,0.45,1.4991330828,1.572,-0.041,1.5725345783,0.17200000000000001,-0.061,0.18249657530000002,1.4,0.02,1.4001428499
2019-09-03 20:00:00,1.5350000000000001,0.1705,1.5444401089,0.195,-0.0695,0.20701509610000002,1.34,0.24,1.361322886,1.5350000000000001,0.1705,1.5444401089,0.195,-0.0695,0.20701509610000002,1.34,0.24,1.361322886
2019-09-03 20:30:00,1.5465,0.5735,1.6494133806,0.1865,-0.0665,0.1980012626,1.3599999999999999,0.64,1.5030635382000002,1.4765000000000001,-0.23650000000000002,1.4953208686,0.1865,-0.0665,0.1980012626,1.29,-0.17,1.3011533345
2019-09-03 21:00:00,1.4135,0.1345,1.4198846783999999,0.1835,-0.0655,0.19483967770000002,1.23,0.2,1.2461540836,1.4135,0.10450000000000001,1.4173575766,0.1835,-0.0655,0.19483967770000002,1.23,0.17,1.2416923935
2019-09-03 21:30:00,1.3335,0.1125,1.3382370866,0.1335,-0.0475,0.1416986238,1.2,0.16,1.210619676,1.3335,0.12250000000000001,1.3391148196,0.1335,-0.0475,0.1416986238,1.2,0.17,1.211981848
2019-09-03 22:00:00,1.2495,0.11900000000000001,1.255153875,0.1995,-0.07100000000000001,0.2117575264,1.05,0.19,1.0670520137,1.2495,0.11900000000000001,1.255153875,0.1995,-0.07100000000000001,0.2117575264,1.05,0.19,1.0670520137
2019-09-03 22:30:00,1.1325,0.1275,1.1396545529,0.2025,-0.07250000000000001,0.2150871916,0.93,0.2,0.9512623192,1.1325,0.0675,1.134509806,0.2025,-0.07250000000000001,0.2150871916,0.93,0.14,0.9404786016000001
2019-09-03 23:00:00,1.036,0.08,1.0390842122,0.196,-0.07,0.2081249625,0.84,0.15,0.8532877592,1.036,0.09,1.0399019185,0.196,-0.07,0.2081249625,0.84,0.16,0.8551023331000001
2019-09-03 23:30:00,0.991,0.498,1.1090919709,0.201,-0.07200000000000001,0.2135064402,0.79,0.5700000000000001,0.9741663102,0.931,-0.322,0.9851116688,0.201,-0.07200000000000001,0.2135064402,0.73,-0.25,0.7716216690000001
2019-09-04 00:00:00,0.9635,0.851,1.2855089459,0.1935,-0.069,0.2054342961,0.77,0.92,1.1997082979,0.8535,-0.669,1.0844460567,0.1935,-0.069,0.2054342961,0.66,-0.6000000000000001,0.8919641248
2019-09-04 00:30:00,0.89,0.08600000000000001,0.894145402,0.18,-0.064,0.19103926300000001,0.71,0.15,0.7256721023,0.9,0.096,0.9051055187,0.18,-0.064,0.19103926300000001,0.72,0.16,0.7375635566000001
2019-09-04 01:00:00,0.9410000000000001,0.1165,0.9481841857000001,0.151,-0.053500000000000006,0.1601975343,0.79,0.17,0.808084154,0.9410000000000001,0.1265,0.9494647176000001,0.151,-0.053500000000000006,0.1601975343,0.79,0.18,0.810246876
2019-09-04 01:30:00,0.8885000000000001,0.11850000000000001,0.8963673912000001,0.11850000000000001,-0.0415,0.1255567601,0.77,0.16,0.7864477096,0.8885000000000001,0.1385,0.8992299483,0.11850000000000001,-0.0415,0.1255567601,0.77,0.18,0.7907591289
2019-09-04 02:00:00,0.912,0.1115,0.9187906454,0.082,-0.0285,0.08681157760000001,0.8300000000000001,0.14,0.8417244205000001,0.912,0.12150000000000001,0.9200577428000001,0.082,-0.0285,0.08681157760000001,0.8300000000000001,0.15,0.8434453154
2019-09-04 02:30:00,0.9125000000000001,0.11800000000000001,0.9200979567,0.0625,-0.022,0.06625896170000001,0.85,0.14,0.8614522622,0.9125000000000001,0.128,0.9214338012000001,0.0625,-0.022,0.06625896170000001,0.85,0.15,0.8631338251
2019-09-04 03:00:00,0.9075000000000001,0.11950000000000001,0.915334092,0.0575,-0.0205,0.0610450653,0.85,0.14,0.8614522622,0.9075000000000001,0.1295,0.916693242,0.0575,-0.0205,0.0610450653,0.85,0.15,0.8631338251
2019-09-04 03:30:00,0.8725,0.1015,0.8783840276,0.052500000000000005,-0.018500000000000003,0.0556641716,0.8200000000000001,0.12,0.8287339742000001,0.8825000000000001,0.1015,0.8883177922000001,0.052500000000000005,-0.018500000000000003,0.0556641716,0.8300000000000001,0.12,0.8386298349
2019-09-04 04:00:00,0.88,0.099,0.8855512408,0.06,-0.021,0.0635688603,0.8200000000000001,0.12,0.8287339742000001,0.89,0.099,0.8954892518,0.06,-0.021,0.0635688603,0.8300000000000001,0.12,0.8386298349
2019-09-04 04:30:00,0.897,0.08600000000000001,0.9011132004,0.097,-0.034,0.1027861858,0.8,0.12,0.8089499366,0.897,0.08600000000000001,0.9011132004,0.097,-0.034,0.1027861858,0.8,0.12,0.8089499366
2019-09-04 05:00:00,0.909,0.08750000000000001,0.913201648,0.149,-0.052500000000000005,0.15797863780000002,0.76,0.14,0.7727871635,0.919,0.08750000000000001,0.9231561352000001,0.149,-0.052500000000000005,0.15797863780000002,0.77,0.14,0.7826237921
2019-09-04 05:30:00,0.9565,0.12250000000000001,0.9643124494,0.10650000000000001,-0.0375,0.11290925560000001,0.85,0.16,0.8649277426,0.9665,0.12250000000000001,0.9742322618,0.10650000000000001,-0.0375,0.11290925560000001,0.86,0.16,0.8747571091
2019-09-04 06:00:00,0.993,0.1335,1.0019337553,0.213,-0.0765,0.22632112140000002,0.78,0.21,0.8077747211,0.993,0.1335,1.0019337553,0.213,-0.0765,0.22632112140000002,0.78,0.21,0.8077747211
2019-09-04 06:30:00,1.0375,0.161,1.0499177349,0.24750000000000003,-0.089,0.2630156839,0.79,0.25,0.8286132994000001,1.0275,0.111,1.0334782291,0.24750000000000003,-0.089,0.2630156839,0.78,0.2,0.8052328856000001
2019-09-04 07:00:00,1.1285,0.14100000000000001,1.1372744831000001,0.2485,-0.089,0.2639569094,0.88,0.23,0.9095603333000001,1.1285,0.14100000000000001,1.1372744831000001,0.2485,-0.089,0.2639569094,0.88,0.23,0.9095603333000001
2019-09-04 07:30:00,1.295,0.158,1.3046030047000001,0.20500000000000002,-0.07200000000000001,0.2172763218,1.09,0.23,1.1140017953,1.305,0.158,1.314529954,0.20500000000000002,-0.07200000000000001,0.2172763218,1.1,0.23,1.1237882363
2019-09-04 08:00:00,1.3235000000000001,0.221,1.3418245973,0.17350000000000002,-0.059000000000000004,0.1832573327,1.15,0.28,1.1835962149,1.3135,0.121,1.3190615035,0.17350000000000002,-0.059000000000000004,0.1832573327,1.1400000000000001,0.18,1.1541230437
2019-09-04 08:30:00,1.4,1.041,1.7446148572,0.09,-0.029,0.09455686120000001,1.31,1.07,1.6914490829000002,1.25,-0.669,1.4177662008,0.09,-0.029,0.09455686120000001,1.16,-0.64,1.3248396129
2019-09-04 09:00:00,1.3615,1.0565,1.7233323823000002,0.051500000000000004,-0.0135,0.053240022500000005,1.31,1.07,1.6914490829000002,1.2115,-0.6535000000000001,1.3765153468,0.051500000000000004,-0.0135,0.053240022500000005,1.16,-0.64,1.3248396129
2019-09-04 09:30:00,1.3900000000000001,1.06,1.7480560632,0.1,-0.03,0.1044030651,1.29,1.09,1.6888457597,1.25,-0.67,1.4182383439000001,0.1,-0.03,0.1044030651,1.15,-0.64,1.3160927019
2019-09-04 10:00:00,1.3035,0.7225,1.4903417393,0.17350000000000002,-0.0575,0.1827799223,1.13,0.78,1.373062271,1.2135,-0.35750000000000004,1.2650646229,0.17350000000000002,-0.0575,0.1827799223,1.04,-0.30000000000000004,1.0824047302
2019-09-04 10:30:00,1.2535,0.1605,1.2637335558,0.1535,-0.0495,0.16128391120000002,1.1,0.21,1.1198660634,1.2535,0.1705,1.2650424894,0.1535,-0.0495,0.16128391120000002,1.1,0.22,1.121784293
2019-09-04 11:00:00,1.1385,0.152,1.1486018675,0.17850000000000002,-0.058,0.1876865738,0.96,0.21,0.9827003612,1.1385,0.162,1.1499679343,0.17850000000000002,-0.058,0.1876865738,0.96,0.22,0.9848857802000001
2019-09-04 11:30:00,1.2055,0.168,1.2171500524,0.24550000000000002,-0.082,0.2588324748,0.96,0.25,0.9920181450000001,1.2055,0.168,1.2171500524,0.24550000000000002,-0.082,0.2588324748,0.96,0.25,0.9920181450000001
2019-09-04 12:00:00,1.2375,0.963,1.5680482295,0.2275,-0.077,0.2401775385,1.01,1.04,1.4497241117000002,1.1175,-0.647,1.2912843413,0.2275,-0.077,0.2401775385,0.89,-0.5700000000000001,1.0568822072
2019-09-04 12:30:00,1.212,0.9550000000000001,1.5430388848,0.252,-0.085,0.2659492433,0.96,1.04,1.415344481,1.092,-0.6950000000000001,1.2944068139,0.252,-0.085,0.2659492433,0.84,-0.61,1.0381233067
2019-09-04 13:00:00,1.2395,0.672,1.4099447684,0.1995,-0.068,0.21077060990000002,1.04,0.74,1.2764011908000001,1.1595,-0.428,1.2359709746,0.1995,-0.068,0.21077060990000002,0.96,-0.36,1.0252804494
2019-09-04 13:30:00,1.228,0.1155,1.233419738,0.218,-0.0745,0.2303784929,1.01,0.19,1.0277159141,1.228,0.1255,1.2343963099,0.218,-0.0745,0.2303784929,1.01,0.2,1.0296115772
2019-09-04 14:00:00,1.2465,0.1125,1.2515664185,0.2265,-0.0775,0.23939193800000003,1.02,0.19,1.0375451797,1.2365,0.12250000000000001,1.2425532182,0.2265,-0.0775,0.23939193800000003,1.01,0.2,1.0296115772
2019-09-04 14:30:00,1.1219999999999999,0.1105,1.1274281574,0.232,-0.0795,0.24524324660000002,0.89,0.19,0.9100549434,1.1320000000000001,0.12050000000000001,1.1383954717,0.232,-0.0795,0.24524324660000002,0.9,0.2,0.9219544457000001
2019-09-04 15:00:00,1.153,0.12150000000000001,1.1593839959,0.203,-0.0685,0.2142457701,0.9500000000000001,0.19,0.9688137076000001,1.153,0.1315,1.1604745796,0.203,-0.0685,0.2142457701,0.9500000000000001,0.2,0.9708243919
2019-09-04 15:30:00,1.2165,0.1495,1.2256518674,0.1265,-0.0405,0.1328250729,1.09,0.19,1.1064357189,1.2165,0.1595,1.2269117735,0.1265,-0.0405,0.1328250729,1.09,0.2,1.1081967334
2019-09-04 16:00:00,1.337,0.17250000000000001,1.3480820635000001,0.167,-0.0575,0.176621771,1.17,0.23,1.1923925528,1.337,0.1825,1.3493981066,0.167,-0.0575,0.176621771,1.17,0.24,1.1943617542
2019-09-04 16:30:00,1.3025,0.17650000000000002,1.3144042377,0.1625,-0.053500000000000006,0.1710803905,1.1400000000000001,0.23,1.162970335,1.3025,0.1865,1.3157843668,0.1625,-0.053500000000000006,0.1710803905,1.1400000000000001,0.24,1.1649892703
2019-09-04 17:00:00,1.218,0.1675,1.2294633992,0.188,-0.0625,0.19811675850000002,1.03,0.23,1.0553672347,1.218,0.17750000000000002,1.2308656507,0.188,-0.0625,0.19811675850000002,1.03,0.24,1.0575916036
2019-09-04 17:30:00,1.3175,0.193,1.3315612078,0.1975,-0.067,0.20855514860000002,1.12,0.26,1.1497825881,1.3175,0.203,1.3330473547000001,0.1975,-0.067,0.20855514860000002,1.12,0.27,1.1520850663
2019-09-04 18:00:00,1.3715,0.17950000000000002,1.3831964792,0.2315,-0.0805,0.24509691960000002,1.1400000000000001,0.26,1.1692732786,1.3815,0.1895,1.394436266,0.2315,-0.0805,0.24509691960000002,1.15,0.27,1.1812705025
2019-09-04 18:30:00,1.4615,0.1985,1.4749184723,0.2315,-0.0815,0.24542717860000002,1.23,0.28,1.2614673995,1.4615,0.20850000000000002,1.4762975649,0.2315,-0.0815,0.24542717860000002,1.23,0.29,1.2637246536
2019-09-04 19:00:00,1.4775,0.182,1.4886672731,0.24750000000000003,-0.088,0.2626789866,1.23,0.27,1.2592855117,1.4775,0.202,1.4912445306,0.24750000000000003,-0.088,0.2626789866,1.23,0.29,1.2637246536
2019-09-04 19:30:00,1.479,0.1615,1.4877913999999999,0.249,-0.08850000000000001,0.26425981530000003,1.23,0.25,1.2551493935,1.479,0.1615,1.4877913999999999,0.249,-0.08850000000000001,0.26425981530000003,1.23,0.25,1.2551493935
2019-09-04 20:00:00,1.448,0.1155,1.452599136,0.23800000000000002,-0.0845,0.25255543950000003,1.21,0.2,1.2264175472,1.448,0.1255,1.4534284468,0.23800000000000002,-0.0845,0.25255543950000003,1.21,0.21,1.2280879447
2019-09-04 20:30:00,1.4575,0.091,1.4603380602,0.24750000000000003,-0.089,0.2630156839,1.21,0.18,1.2233151679,1.4575,0.101,1.4609952943,0.24750000000000003,-0.089,0.2630156839,1.21,0.19,1.2248265183
2019-09-04 21:00:00,1.3505,0.07350000000000001,1.3524986137,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.11,0.16,1.1214722466,1.3605,0.07350000000000001,1.3624839449000001,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.12,0.16,1.1313708499
2019-09-04 21:30:00,1.2885,0.14100000000000001,1.2961918261,0.2485,-0.089,0.2639569094,1.04,0.23,1.0651291002,1.2885,0.001,1.288500388,0.2485,-0.089,0.2639569094,1.04,0.09,1.0438869671
2019-09-04 22:00:00,1.2085,0.060500000000000005,1.2100134297,0.2485,-0.08950000000000001,0.26412591690000004,0.96,0.15,0.9716480844000001,1.2185,0.07050000000000001,1.2205377913,0.2485,-0.08950000000000001,0.26412591690000004,0.97,0.16,0.9831073187
2019-09-04 22:30:00,1.108,0.061,1.1096778812,0.248,-0.089,0.2634862425,0.86,0.15,0.8729833904000001,1.108,0.07100000000000001,1.1102724891,0.248,-0.089,0.2634862425,0.86,0.16,0.8747571091
2019-09-04 23:00:00,1.068,0.0805,1.0710295281,0.248,-0.08950000000000001,0.2636555518,0.8200000000000001,0.17,0.8374365648000001,1.078,0.07050000000000001,1.0803028511,0.248,-0.08950000000000001,0.2636555518,0.8300000000000001,0.16,0.8452810184
2019-09-04 23:30:00,0.9785,0.0805,0.9818057343000001,0.2485,-0.08950000000000001,0.26412591690000004,0.73,0.17,0.7495331881,0.9885,0.07050000000000001,0.9910108476,0.2485,-0.08950000000000001,0.26412591690000004,0.74,0.16,0.7570997292
2019-09-05 00:00:00,0.9085000000000001,0.0805,0.9120594827,0.2485,-0.08950000000000001,0.26412591690000004,0.66,0.17,0.6815423685,0.9185000000000001,0.07050000000000001,0.9212016609,0.2485,-0.08950000000000001,0.26412591690000004,0.67,0.16,0.688839604
2019-09-05 00:30:00,0.908,0.261,0.9447671671000001,0.248,-0.089,0.2634862425,0.66,0.35000000000000003,0.7470609078,0.888,-0.11900000000000001,0.8959380559000001,0.248,-0.089,0.2634862425,0.64,-0.03,0.6407027392
2019-09-05 01:00:00,0.9045000000000001,0.8825000000000001,1.2636955725,0.24450000000000002,-0.08750000000000001,0.2596853866,0.66,0.97,1.1732433678,0.8045,-0.7675000000000001,1.1118797147,0.24450000000000002,-0.08750000000000001,0.2596853866,0.56,-0.68,0.8809086218000001
2019-09-05 01:30:00,0.9045000000000001,0.882,1.2633464489000001,0.24450000000000002,-0.088,0.2598542861,0.66,0.97,1.1732433678,0.8045,-0.768,1.1122249098,0.24450000000000002,-0.088,0.2598542861,0.56,-0.68,0.8809086218000001
2019-09-05 02:00:00,0.8455,0.859,1.2053013109,0.2255,-0.081,0.23960644820000002,0.62,0.9400000000000001,1.1260550608,0.7355,-0.781,1.0728099785,0.2255,-0.081,0.23960644820000002,0.51,-0.7000000000000001,0.8660831369
2019-09-05 02:30:00,0.837,0.8395,1.1854658367,0.197,-0.07050000000000001,0.2092349158,0.64,0.91,1.1125196627,0.727,-0.8005,1.0813552839,0.197,-0.07050000000000001,0.2092349158,0.53,-0.73,0.9021086409
2019-09-05 03:00:00,0.8125,0.8375,1.166860103,0.2025,-0.07250000000000001,0.2150871916,0.61,0.91,1.0955363983,0.6925,-0.8025,1.0599823112,0.2025,-0.07250000000000001,0.2150871916,0.49,-0.73,0.8792041856
2019-09-05 03:30:00,0.863,0.8555,1.2151745758999999,0.153,-0.0545,0.1624169018,0.71,0.91,1.1542096863,0.743,-0.8045,1.095111524,0.153,-0.0545,0.1624169018,0.59,-0.75,0.954253635
2019-09-05 04:00:00,0.7945,0.6945,1.055253761,0.1845,-0.0655,0.19578176630000002,0.61,0.76,0.9745255256,0.7045,-0.6655,0.9691287324000001,0.1845,-0.0655,0.19578176630000002,0.52,-0.6000000000000001,0.7939773297
