Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-05 04:30:00,0.7845000000000001,0.025500000000000002,0.7849143265,0.23450000000000001,-0.0845,0.24925990450000002,0.55,0.11,0.5608921465,0.7945,0.025500000000000002,0.7949091143,0.23450000000000001,-0.0845,0.24925990450000002,0.56,0.11,0.5707013229
2019-09-05 05:00:00,0.81,0.028,0.8104838061,0.09,-0.032,0.09551963150000001,0.72,0.06,0.7224956747,0.8200000000000001,0.028,0.8204779095,0.09,-0.032,0.09551963150000001,0.73,0.06,0.7324616031000001
2019-09-05 05:30:00,0.863,0.0275,0.8634380406000001,0.093,-0.0325,0.0985152272,0.77,0.06,0.7723341246000001,0.863,0.0275,0.8634380406000001,0.093,-0.0325,0.0985152272,0.77,0.06,0.7723341246000001
2019-09-05 06:00:00,0.901,0.2245,0.9285479255,0.101,-0.035500000000000004,0.10705722770000001,0.8,0.26,0.8411896338,0.871,-0.1355,0.8814767439000001,0.101,-0.035500000000000004,0.10705722770000001,0.77,-0.1,0.7764663547
2019-09-05 06:30:00,1.0545,0.10400000000000001,1.0596160861,0.0745,-0.026000000000000002,0.07890659030000001,0.98,0.13,0.9885848471,1.0645,0.114,1.0705868718,0.0745,-0.026000000000000002,0.07890659030000001,0.99,0.14,0.9998499887000001
2019-09-05 07:00:00,1.1555,0.228,1.1777793724,0.17550000000000002,-0.062,0.1861296591,0.98,0.29,1.0220078278,1.1455,0.028,1.1458421575,0.17550000000000002,-0.062,0.1861296591,0.97,0.09,0.9741663102
2019-09-05 07:30:00,1.332,0.1365,1.3389758213,0.182,-0.0635,0.19275956530000002,1.15,0.2,1.167261753,1.332,0.14650000000000002,1.3400321823999999,0.182,-0.0635,0.19275956530000002,1.15,0.21,1.1690166808
2019-09-05 08:00:00,1.3805,0.1515,1.3887881408,0.1405,-0.0485,0.1486354601,1.24,0.2,1.2560254774000001,1.3805,0.1615,1.3899145657,0.1405,-0.0485,0.1486354601,1.24,0.21,1.2576565509
2019-09-05 08:30:00,1.4075,0.1935,1.4207387163,0.1075,-0.036500000000000005,0.1135275297,1.3,0.23,1.3201893804,1.4075,0.20350000000000001,1.4221351905000001,0.1075,-0.036500000000000005,0.1135275297,1.3,0.24,1.3219682296
2019-09-05 09:00:00,1.313,0.218,1.3309744551,0.153,-0.052000000000000005,0.1615951732,1.16,0.27,1.1910079765,1.313,0.11800000000000001,1.3182916976,0.153,-0.052000000000000005,0.1615951732,1.16,0.17,1.1723907199
2019-09-05 09:30:00,1.3485,0.176,1.3599368552,0.1085,-0.034,0.1137024626,1.24,0.21,1.2576565509,1.3585,0.176,1.3698533681,0.1085,-0.034,0.1137024626,1.25,0.21,1.2675172583
2019-09-05 10:00:00,1.379,0.18150000000000002,1.3908929686,0.199,-0.0685,0.2104596161,1.18,0.25,1.2061923561,1.379,0.1915,1.3922331881,0.199,-0.0685,0.2104596161,1.18,0.26,1.2083045974
2019-09-05 10:30:00,1.369,0.187,1.3817127053,0.159,-0.053,0.167600716,1.21,0.24,1.233572049,1.379,0.187,1.3916213565,0.159,-0.053,0.167600716,1.22,0.24,1.2433824834
2019-09-05 11:00:00,1.3365,0.1585,1.3458657065000001,0.1265,-0.0415,0.1331333918,1.21,0.2,1.2264175472,1.3465,0.1585,1.3557966293,0.1265,-0.0415,0.1331333918,1.22,0.2,1.2362847568
2019-09-05 11:30:00,1.2535,0.1395,1.2612384786,0.1835,-0.060500000000000005,0.1932162001,1.07,0.2,1.0885311204,1.2535,0.1395,1.2612384786,0.1835,-0.060500000000000005,0.1932162001,1.07,0.2,1.0885311204
2019-09-05 12:00:00,1.2685,0.1355,1.2757164654,0.1985,-0.0645,0.2087163146,1.07,0.2,1.0885311204,1.2685,0.1355,1.2757164654,0.1985,-0.0645,0.2087163146,1.07,0.2,1.0885311204
2019-09-05 12:30:00,1.206,0.14250000000000002,1.2143896615,0.20600000000000002,-0.0675,0.2167769591,1.0,0.21,1.0218121158,1.216,0.1525,1.2255252955,0.20600000000000002,-0.0675,0.2167769591,1.01,0.22,1.0336827366
2019-09-05 13:00:00,1.142,0.14250000000000002,1.1508563116000001,0.182,-0.0575,0.19086710040000002,0.96,0.2,0.9806120538,1.152,0.1625,1.1634045943,0.182,-0.0575,0.19086710040000002,0.97,0.22,0.9946356117
2019-09-05 13:30:00,1.172,0.13,1.1791878561,0.212,-0.07,0.2232576986,0.96,0.2,0.9806120538,1.182,0.15,1.1914797522,0.212,-0.07,0.2232576986,0.97,0.22,0.9946356117
2019-09-05 14:00:00,1.1645,0.1585,1.1752372101,0.24450000000000002,-0.0815,0.25772562930000004,0.92,0.24,0.9507891459000001,1.1645,0.1585,1.1752372101,0.24450000000000002,-0.0815,0.25772562930000004,0.92,0.24,0.9507891459000001
2019-09-05 14:30:00,1.11,0.152,1.1203588711,0.18,-0.058,0.18911372240000002,0.93,0.21,0.9534149149000001,1.12,0.152,1.130267225,0.18,-0.058,0.18911372240000002,0.9400000000000001,0.21,0.9631718434000001
2019-09-05 15:00:00,1.106,0.17500000000000002,1.1197593491,0.116,-0.035,0.1211651765,0.99,0.21,1.0120276676,1.106,0.17500000000000002,1.1197593491,0.116,-0.035,0.1211651765,0.99,0.21,1.0120276676
2019-09-05 15:30:00,1.0905,0.161,1.1023208471000001,0.07050000000000001,-0.019,0.0730154093,1.02,0.18,1.0357605901,1.1005,0.171,1.1137060878,0.07050000000000001,-0.019,0.0730154093,1.03,0.19,1.0473776778
2019-09-05 16:00:00,1.184,0.163,1.1951673523,0.064,-0.017,0.0662193325,1.12,0.18,1.134372073,1.184,0.17300000000000001,1.1965721875,0.064,-0.017,0.0662193325,1.12,0.19,1.1360017606
2019-09-05 16:30:00,1.2605,0.17300000000000001,1.2723164897,0.030500000000000003,-0.007,0.0312929705,1.23,0.18,1.2431009613,1.2605,0.183,1.2737147443999999,0.030500000000000003,-0.007,0.0312929705,1.23,0.19,1.2445882853
2019-09-05 17:00:00,1.3519999999999999,0.202,1.3670069495,0.032,-0.008,0.032984845,1.32,0.21,1.3366001646,1.3519999999999999,0.202,1.3670069495,0.032,-0.008,0.032984845,1.32,0.21,1.3366001646
2019-09-05 17:30:00,1.3945,0.325,1.4318712407,0.0245,-0.005,0.0250049995,1.37,0.33,1.4091841611,1.3745,0.075,1.3765446778000001,0.0245,-0.005,0.0250049995,1.35,0.08,1.352368293
2019-09-05 18:00:00,1.494,1.0345,1.8172028643,0.024,-0.0055000000000000005,0.024622144500000002,1.47,1.04,1.8006943105,1.3639999999999999,-0.6455000000000001,1.5090282469,0.024,-0.0055000000000000005,0.024622144500000002,1.34,-0.64,1.4849915825
2019-09-05 18:30:00,1.4635,0.997,1.7708306667,0.0135,-0.003,0.0138293167,1.45,1.0,1.7613914954,1.3335,-0.673,1.4937038696,0.0135,-0.003,0.0138293167,1.32,-0.67,1.4803040228
2019-09-05 19:00:00,1.4335,0.97,1.7308443749,0.0035,0.0,0.0035,1.43,0.97,1.7279467584,1.3035,-0.7000000000000001,1.4795648854,0.0035,0.0,0.0035,1.3,-0.7000000000000001,1.476482306
2019-09-05 19:30:00,1.38,0.367,1.4279667363000002,0.01,-0.003,0.0104403065,1.37,0.37,1.4190842117,1.34,-0.133,1.3465841970999999,0.01,-0.003,0.0104403065,1.33,-0.13,1.3363382805000001
2019-09-05 20:00:00,1.444,0.11800000000000001,1.4488133075,0.004,-0.002,0.004472136000000001,1.44,0.12,1.4449913495,1.444,0.128,1.4496620296,0.004,-0.002,0.004472136000000001,1.44,0.13,1.4458561478
2019-09-05 20:30:00,1.448,0.117,1.4527191745,0.008,-0.003,0.0085440037,1.44,0.12,1.4449913495,1.448,0.127,1.4535587363,0.008,-0.003,0.0085440037,1.44,0.13,1.4458561478
2019-09-05 21:00:00,1.426,0.1145,1.4305894764,0.016,-0.0055000000000000005,0.0169189243,1.4100000000000001,0.12,1.4150971698,1.426,0.1245,1.4314245527,0.016,-0.0055000000000000005,0.0169189243,1.4100000000000001,0.13,1.4159802259
2019-09-05 21:30:00,1.3815,0.1385,1.388425187,0.061500000000000006,-0.021500000000000002,0.0651498273,1.32,0.16,1.3296616111000001,1.3815,0.14850000000000002,1.3894583477,0.061500000000000006,-0.021500000000000002,0.0651498273,1.32,0.17,1.3309019498
2019-09-05 22:00:00,1.2755,0.1405,1.2832149080000002,0.0555,-0.0195,0.058826014700000005,1.22,0.16,1.2304470732000001,1.2755,0.09050000000000001,1.2787065731,0.0555,-0.0195,0.058826014700000005,1.22,0.11,1.2249489785
2019-09-05 22:30:00,1.2585,0.12250000000000001,1.2644479032,0.0785,-0.0275,0.083177521,1.18,0.15,1.1894956915,1.2585,0.12250000000000001,1.2644479032,0.0785,-0.0275,0.083177521,1.18,0.15,1.1894956915
2019-09-05 23:00:00,1.1485,0.12250000000000001,1.1550145021,0.0785,-0.0275,0.083177521,1.07,0.15,1.0804628638,1.1485,0.12250000000000001,1.1550145021,0.0785,-0.0275,0.083177521,1.07,0.15,1.0804628638
2019-09-05 23:30:00,1.0745,0.124,1.0816312912,0.0745,-0.026000000000000002,0.07890659030000001,1.0,0.15,1.0111874208,1.0745,0.124,1.0816312912,0.0745,-0.026000000000000002,0.07890659030000001,1.0,0.15,1.0111874208
2019-09-06 00:00:00,1.021,0.1355,1.029952062,0.07100000000000001,-0.0245,0.0751082552,0.9500000000000001,0.16,0.9633794683,1.021,0.14550000000000002,1.031315301,0.07100000000000001,-0.0245,0.0751082552,0.9500000000000001,0.17,0.9650906693
2019-09-06 00:30:00,1.026,0.1935,1.0440872808,0.076,-0.026500000000000003,0.08048757670000001,0.9500000000000001,0.22,0.9751410154000001,1.016,0.10350000000000001,1.0212581701,0.076,-0.026500000000000003,0.08048757670000001,0.9400000000000001,0.13,0.9489467846
2019-09-06 01:00:00,0.873,0.0975,0.8784277147,0.093,-0.0325,0.0985152272,0.78,0.13,0.7907591289,0.873,0.0975,0.8784277147,0.093,-0.0325,0.0985152272,0.78,0.13,0.7907591289
2019-09-06 01:30:00,0.8435,0.432,0.9476899546,0.0235,-0.008,0.0248243832,0.8200000000000001,0.44,0.9305912099,0.7935,-0.34800000000000003,0.8664561443000001,0.0235,-0.008,0.0248243832,0.77,-0.34,0.8417244205000001
2019-09-06 02:00:00,0.9015000000000001,0.8725,1.2545750276,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.88,0.88,1.2445079349000001,0.7815000000000001,-0.7775000000000001,1.1023831004,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.76,-0.77,1.081896483
2019-09-06 02:30:00,0.904,0.872,1.2560254774000001,0.024,-0.008,0.0252982213,0.88,0.88,1.2445079349000001,0.784,-0.778,1.1045089407,0.024,-0.008,0.0252982213,0.76,-0.77,1.081896483
2019-09-06 03:00:00,0.8795000000000001,0.7295,1.1426681496,0.059500000000000004,-0.0205,0.0629325035,0.8200000000000001,0.75,1.1112605455,0.7795000000000001,-0.6605000000000001,1.0217047029,0.059500000000000004,-0.0205,0.0629325035,0.72,-0.64,0.9633275663
2019-09-06 03:30:00,0.7995,0.029500000000000002,0.8000440613,0.059500000000000004,-0.0205,0.0629325035,0.74,0.05,0.7416872656,0.8095,0.0395,0.8104631392,0.059500000000000004,-0.0205,0.0629325035,0.75,0.06,0.7523961722
2019-09-06 04:00:00,0.808,0.0465,0.80933692,0.068,-0.0235,0.0719461604,0.74,0.07,0.7433034374,0.8180000000000001,0.0465,0.8193206027000001,0.068,-0.0235,0.0719461604,0.75,0.07,0.7532595834
2019-09-06 04:30:00,0.789,0.03,0.7895701362,0.029,-0.01,0.030675723300000002,0.76,0.04,0.7610519036000001,0.789,0.03,0.7895701362,0.029,-0.01,0.030675723300000002,0.76,0.04,0.7610519036000001
2019-09-06 05:00:00,0.8265,0.044500000000000005,0.8276971064,0.0165,-0.0055000000000000005,0.0173925271,0.81,0.05,0.8115417426,0.8365,0.0345,0.8372111442,0.0165,-0.0055000000000000005,0.0173925271,0.8200000000000001,0.04,0.8209750301000001
2019-09-06 05:30:00,0.878,0.0665,0.8805147642000001,0.068,-0.0235,0.0719461604,0.81,0.09,0.8149846624,0.888,0.0765,0.8912890945,0.068,-0.0235,0.0719461604,0.8200000000000001,0.1,0.8260750571000001
2019-09-06 06:00:00,0.882,0.07200000000000001,0.8849338958,0.052000000000000005,-0.018000000000000002,0.055027266000000005,0.8300000000000001,0.09,0.8348652586,0.882,0.082,0.88580359,0.052000000000000005,-0.018000000000000002,0.055027266000000005,0.8300000000000001,0.1,0.8360023923000001
2019-09-06 06:30:00,0.9735,0.1545,0.9856837728000001,0.07350000000000001,-0.025500000000000002,0.0777978149,0.9,0.18,0.9178235124,0.9635,0.044500000000000005,0.9645270862,0.07350000000000001,-0.025500000000000002,0.0777978149,0.89,0.07,0.8927485648
2019-09-06 07:00:00,1.089,0.122,1.095812484,0.109,-0.038,0.1154339638,0.98,0.16,0.992975327,1.089,0.122,1.095812484,0.109,-0.038,0.1154339638,0.98,0.16,0.992975327
2019-09-06 07:30:00,1.255,0.127,1.2614095291,0.095,-0.033,0.1005683847,1.16,0.16,1.1709824935,1.255,0.127,1.2614095291,0.095,-0.033,0.1005683847,1.16,0.16,1.1709824935
2019-09-06 08:00:00,1.4265,0.873,1.6724327341,0.1365,-0.047,0.1443649888,1.29,0.92,1.5844557424999999,1.2965,-0.557,1.4110851321,0.1365,-0.047,0.1443649888,1.16,-0.51,1.2671621838
2019-09-06 08:30:00,1.3765,0.1315,1.3827669724,0.1665,-0.0585,0.176478044,1.21,0.19,1.2248265183,1.3765,0.14150000000000001,1.3837537713999999,0.1665,-0.0585,0.176478044,1.21,0.2,1.2264175472
2019-09-06 09:00:00,1.3295,0.1115,1.3341673433,0.1395,-0.0485,0.1476905549,1.19,0.16,1.2007081244,1.3295,0.1115,1.3341673433,0.1395,-0.0485,0.1476905549,1.19,0.16,1.2007081244
2019-09-06 09:30:00,1.359,0.121,1.3643760479,0.169,-0.059000000000000004,0.17900279330000002,1.19,0.18,1.2035364556,1.359,0.121,1.3643760479,0.169,-0.059000000000000004,0.17900279330000002,1.19,0.18,1.2035364556
2019-09-06 10:00:00,1.3825,0.1125,1.3870697531,0.1925,-0.0675,0.2039914214,1.19,0.18,1.2035364556,1.3825,0.1125,1.3870697531,0.1925,-0.0675,0.2039914214,1.19,0.18,1.2035364556
2019-09-06 10:30:00,1.3575,0.10200000000000001,1.3613266507000001,0.1675,-0.058,0.17725758090000002,1.19,0.16,1.2007081244,1.3575,0.112,1.3621124219,0.1675,-0.058,0.17725758090000002,1.19,0.17,1.202081528
2019-09-06 11:00:00,1.3755,0.107,1.3796554824,0.1255,-0.043000000000000003,0.13266216490000002,1.25,0.15,1.2589678312,1.3755,0.107,1.3796554824,0.1255,-0.043000000000000003,0.13266216490000002,1.25,0.15,1.2589678312
2019-09-06 11:30:00,1.3365,0.11,1.3410191087,0.1165,-0.04,0.1231756875,1.22,0.15,1.229186723,1.3365,0.11,1.3410191087,0.1165,-0.04,0.1231756875,1.22,0.15,1.229186723
2019-09-06 12:00:00,1.3995,0.134,1.4059005121,0.0795,-0.026000000000000002,0.0836435891,1.32,0.16,1.3296616111000001,1.3995,0.14400000000000002,1.4068888549,0.0795,-0.026000000000000002,0.0836435891,1.32,0.17,1.3309019498
2019-09-06 12:30:00,1.3245,0.14150000000000001,1.332036974,0.0645,-0.018500000000000003,0.06710067060000001,1.26,0.16,1.2701181047,1.3245,0.1515,1.3331363396,0.0645,-0.018500000000000003,0.06710067060000001,1.26,0.17,1.2714165328
2019-09-06 13:00:00,1.2695,0.136,1.2767639758,0.0795,-0.024,0.0830436632,1.19,0.16,1.2007081244,1.2795,0.146,1.287802877,0.0795,-0.024,0.0830436632,1.2,0.17,1.211981848
2019-09-06 13:30:00,1.324,0.12250000000000001,1.3296549363999999,0.114,-0.0375,0.12000937460000001,1.21,0.16,1.2205326706,1.324,0.1325,1.3306134863,0.114,-0.0375,0.12000937460000001,1.21,0.17,1.2218837915
2019-09-06 14:00:00,1.2850000000000001,0.1345,1.2920198334,0.165,-0.0555,0.1740840314,1.12,0.19,1.1360017606,1.2850000000000001,0.1345,1.2920198334,0.165,-0.0555,0.1740840314,1.12,0.19,1.1360017606
2019-09-06 14:30:00,1.2865,0.194,1.3010450607,0.1965,-0.066,0.2072878433,1.09,0.26,1.1205802069,1.2765,0.064,1.2781033800000001,0.1965,-0.066,0.2072878433,1.08,0.13,1.0877959367
2019-09-06 15:00:00,1.154,0.36050000000000004,1.2089980356,0.214,-0.0695,0.2250027778,0.9400000000000001,0.43,1.0336827366,1.114,-0.1395,1.1227004275,0.214,-0.0695,0.2250027778,0.9,-0.07,0.9027181177
2019-09-06 15:30:00,1.074,0.081,1.0770501381,0.154,-0.049,0.16160754930000001,0.92,0.13,0.9291393867000001,1.074,0.091,1.0778483196,0.154,-0.049,0.16160754930000001,0.92,0.14,0.9305912099
2019-09-06 16:00:00,1.085,0.14750000000000002,1.0949800226,0.145,-0.0425,0.1511001324,0.9400000000000001,0.19,0.9590099061,1.085,0.0475,1.0860392488,0.145,-0.0425,0.1511001324,0.9400000000000001,0.09,0.9442986816000001
2019-09-06 16:30:00,1.1865,0.9355,1.510940932,0.14650000000000002,-0.044500000000000005,0.15310943800000001,1.04,0.98,1.4289856542,1.0665,-0.7245,1.2893108624,0.14650000000000002,-0.044500000000000005,0.15310943800000001,0.92,-0.68,1.1440279717
2019-09-06 17:00:00,1.2275,0.1885,1.2418890852,0.0775,-0.021500000000000002,0.0804269855,1.15,0.21,1.1690166808,1.2175,0.0685,1.2194254795,0.0775,-0.021500000000000002,0.0804269855,1.1400000000000001,0.09,1.1435471132
2019-09-06 17:30:00,1.2845,0.14550000000000002,1.2927143923,0.0545,-0.0145,0.056395921800000005,1.23,0.16,1.2403628501,1.2845,0.14550000000000002,1.2927143923,0.0545,-0.0145,0.056395921800000005,1.23,0.16,1.2403628501
2019-09-06 18:00:00,1.3375,0.146,1.3454450007,0.0475,-0.014,0.0495201979,1.29,0.16,1.2998846103,1.3375,0.146,1.3454450007,0.0475,-0.014,0.0495201979,1.29,0.16,1.2998846103
2019-09-06 18:30:00,1.432,0.1335,1.4382093902,0.022,-0.006500000000000001,0.0229401395,1.4100000000000001,0.14,1.4169333082,1.432,0.1335,1.4382093902,0.022,-0.006500000000000001,0.0229401395,1.4100000000000001,0.14,1.4169333082
2019-09-06 19:00:00,1.4515,0.153,1.459541452,0.021500000000000002,-0.007,0.022610838100000002,1.43,0.16,1.4389232084999999,1.4515,0.163,1.4606235826,0.021500000000000002,-0.007,0.022610838100000002,1.43,0.17,1.4400694428
2019-09-06 19:30:00,1.4145,0.1165,1.4192894349,0.0145,-0.0035,0.014916433900000001,1.4,0.12,1.4051334456,1.4245,0.1265,1.4301057653,0.0145,-0.0035,0.014916433900000001,1.4100000000000001,0.13,1.4159802259
2019-09-06 20:00:00,1.2974999999999999,0.0745,1.2996370647,0.0175,-0.0055000000000000005,0.018343936300000002,1.28,0.08,1.2824975634,1.2974999999999999,0.0745,1.2996370647,0.0175,-0.0055000000000000005,0.018343936300000002,1.28,0.08,1.2824975634
2019-09-06 20:30:00,1.3295,0.07350000000000001,1.3315301348,0.0195,-0.006500000000000001,0.0205548048,1.31,0.08,1.3124404748,1.3295,0.07350000000000001,1.3315301348,0.0195,-0.006500000000000001,0.0205548048,1.31,0.08,1.3124404748
2019-09-06 21:00:00,1.278,0.074,1.2801406173,0.018000000000000002,-0.006,0.018973666,1.26,0.08,1.2625371282,1.278,0.074,1.2801406173,0.018000000000000002,-0.006,0.018973666,1.26,0.08,1.2625371282
2019-09-06 21:30:00,1.187,0.074,1.1893044186,0.017,-0.006,0.0180277564,1.17,0.08,1.1727318534,1.197,0.074,1.1992852038,0.017,-0.006,0.0180277564,1.18,0.08,1.1827087554
2019-09-06 22:00:00,1.1165,0.0545,1.1178293698,0.0165,-0.0055000000000000005,0.0173925271,1.1,0.06,1.1016351483,1.1165,0.0745,1.118982797,0.0165,-0.0055000000000000005,0.0173925271,1.1,0.08,1.1029052543
2019-09-06 22:30:00,1.0385,0.28,1.0755846085,0.0285,-0.01,0.0302034766,1.01,0.29,1.050809212,1.0085,-0.2,1.0281401899,0.0285,-0.01,0.0302034766,0.98,-0.19,0.9982484661000001
2019-09-06 23:00:00,0.9095000000000001,0.0235,0.9098035502,0.0195,-0.006500000000000001,0.0205548048,0.89,0.03,0.8905054744,0.9195000000000001,0.0235,0.9198002501,0.0195,-0.006500000000000001,0.0205548048,0.9,0.03,0.9004998612
2019-09-06 23:30:00,0.8235,-0.0145,0.8236276465,0.0135,-0.0045000000000000005,0.0142302495,0.81,-0.01,0.810061726,0.8335,-0.0145,0.8336261152000001,0.0135,-0.0045000000000000005,0.0142302495,0.8200000000000001,-0.01,0.8200609733
2019-09-07 00:00:00,0.78,-0.004,0.7800102563,0.04,-0.014,0.0423792402,0.74,0.01,0.7400675645,0.79,0.006,0.7900227845000001,0.04,-0.014,0.0423792402,0.75,0.02,0.7502666193
2019-09-07 00:30:00,0.735,-0.0055000000000000005,0.7350205779,0.045,-0.0155,0.0475946426,0.6900000000000001,0.01,0.69007246,0.735,0.0045000000000000005,0.7350137754,0.045,-0.0155,0.0475946426,0.6900000000000001,0.02,0.6902897942
2019-09-07 01:00:00,0.7065,-0.0165,0.7066926489,0.0465,-0.0165,0.0493406526,0.66,0.0,0.66,0.7065,-0.0165,0.7066926489,0.0465,-0.0165,0.0493406526,0.66,0.0,0.66
2019-09-07 01:30:00,0.6995,-0.014,0.699640086,0.0395,-0.014,0.041907636500000005,0.66,0.0,0.66,0.6995,-0.014,0.699640086,0.0395,-0.014,0.041907636500000005,0.66,0.0,0.66
2019-09-07 02:00:00,0.716,-0.016,0.7161787486000001,0.046,-0.016,0.0487031826,0.67,0.0,0.67,0.706,0.014,0.7061387966,0.046,-0.016,0.0487031826,0.66,0.03,0.6606814664
2019-09-07 02:30:00,0.7645000000000001,0.0145,0.7646374958000001,0.044500000000000005,-0.0155,0.0471221816,0.72,0.03,0.7206247290000001,0.7745000000000001,0.0145,0.7746357208,0.044500000000000005,-0.0155,0.0471221816,0.73,0.03,0.7306161783
2019-09-07 03:00:00,0.748,0.0205,0.7482808630000001,0.028,-0.0095,0.0295677189,0.72,0.03,0.7206247290000001,0.758,0.0205,0.7582771591,0.028,-0.0095,0.0295677189,0.73,0.03,0.7306161783
2019-09-07 03:30:00,0.7165,0.021,0.7168076799,0.026500000000000003,-0.009000000000000001,0.0279866039,0.6900000000000001,0.03,0.6906518660000001,0.7165,0.021,0.7168076799,0.026500000000000003,-0.009000000000000001,0.0279866039,0.6900000000000001,0.03,0.6906518660000001
2019-09-07 04:00:00,0.737,0.0205,0.7372850534000001,0.027,-0.0095,0.0286225436,0.71,0.03,0.7106335202,0.747,0.0205,0.7472812389,0.027,-0.0095,0.0286225436,0.72,0.03,0.7206247290000001
2019-09-07 04:30:00,0.713,0.025500000000000002,0.7134558501,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.7000000000000001,0.03,0.7006425622,0.713,0.025500000000000002,0.7134558501,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.7000000000000001,0.03,0.7006425622
2019-09-07 05:00:00,0.745,0.025,0.7454193451000001,0.015,-0.005,0.0158113883,0.73,0.03,0.7306161783,0.755,0.025,0.7554137939000001,0.015,-0.005,0.0158113883,0.74,0.03,0.7406078585
2019-09-07 05:30:00,0.716,-0.0155,0.7161677527,0.016,-0.0055000000000000005,0.0169189243,0.7000000000000001,-0.01,0.7000714249000001,0.716,-0.0055000000000000005,0.7160211240000001,0.016,-0.0055000000000000005,0.0169189243,0.7000000000000001,0.0,0.7000000000000001
2019-09-07 06:00:00,0.747,0.007,0.7470327971,0.007,-0.003,0.007615773100000001,0.74,0.01,0.7400675645,0.757,0.017,0.757190861,0.007,-0.003,0.007615773100000001,0.75,0.02,0.7502666193
2019-09-07 06:30:00,0.8365,0.3685,0.9140702927000001,0.006500000000000001,-0.0015,0.006670832000000001,0.8300000000000001,0.37,0.9087353850000001,0.7865000000000001,-0.3115,0.8459400097,0.006500000000000001,-0.0015,0.006670832000000001,0.78,-0.31,0.8393449827
2019-09-07 07:00:00,0.863,0.026000000000000002,0.8633915682000001,0.013000000000000001,-0.004,0.0136014705,0.85,0.03,0.8505292470000001,0.863,0.046,0.8642250864000001,0.013000000000000001,-0.004,0.0136014705,0.85,0.05,0.8514693183
2019-09-07 07:30:00,0.9515,0.063,0.9535833734,0.021500000000000002,-0.007,0.022610838100000002,0.93,0.07,0.9326306879,0.9515,0.063,0.9535833734,0.021500000000000002,-0.007,0.022610838100000002,0.93,0.07,0.9326306879
2019-09-07 08:00:00,1.0525,0.07050000000000001,1.0548585213,0.0025,0.0005,0.0025495098,1.05,0.07,1.0523307465,1.0525,0.07050000000000001,1.0548585213,0.0025,0.0005,0.0025495098,1.05,0.07,1.0523307465
2019-09-07 08:30:00,1.113,0.07100000000000001,1.115262301,0.003,0.001,0.0031622777,1.11,0.07,1.1122050171,1.113,0.07100000000000001,1.115262301,0.003,0.001,0.0031622777,1.11,0.07,1.1122050171
2019-09-07 09:00:00,1.138,0.069,1.1400899087,0.008,-0.001,0.0080622577,1.13,0.07,1.1321660655999999,1.138,0.069,1.1400899087,0.008,-0.001,0.0080622577,1.13,0.07,1.1321660655999999
2019-09-07 09:30:00,1.1515,0.0755,1.1539724867,0.021500000000000002,-0.0045000000000000005,0.0219658826,1.13,0.08,1.1328283189,1.1515,0.0855,1.1546698662,0.021500000000000002,-0.0045000000000000005,0.0219658826,1.13,0.09,1.1335784049
2019-09-07 10:00:00,1.1205,0.0755,1.1230407384,0.0205,-0.0045000000000000005,0.020988091900000002,1.1,0.08,1.1029052543,1.1305,0.0855,1.133728583,0.0205,-0.0045000000000000005,0.020988091900000002,1.11,0.09,1.1136426716
2019-09-07 10:30:00,1.112,0.0845,1.1152059227,0.082,-0.025500000000000002,0.08587345340000001,1.03,0.11,1.035857133,1.112,0.0945,1.1160081765,0.082,-0.025500000000000002,0.08587345340000001,1.03,0.12,1.0369667304
2019-09-07 11:00:00,1.0905,0.07150000000000001,1.0928414798,0.060500000000000005,-0.018500000000000003,0.06326531440000001,1.03,0.09,1.033924562,1.0905,0.07150000000000001,1.0928414798,0.060500000000000005,-0.018500000000000003,0.06326531440000001,1.03,0.09,1.033924562
2019-09-07 11:30:00,1.066,0.085,1.0693834672,0.08600000000000001,-0.025,0.0895600357,0.98,0.11,0.9861541462000001,1.076,0.085,1.0793521205,0.08600000000000001,-0.025,0.0895600357,0.99,0.11,0.9960923652
2019-09-07 12:00:00,1.0795,0.08700000000000001,1.0830001154,0.0795,-0.023,0.0827601957,1.0,0.11,1.0060318086,1.0895,0.08700000000000001,1.0929680919,0.0795,-0.023,0.0827601957,1.01,0.11,1.0159724406
2019-09-07 12:30:00,1.108,0.20750000000000002,1.1272622809,0.108,-0.0325,0.1127840858,1.0,0.24,1.0283968106,1.118,-0.0425,1.1188075125,0.108,-0.0325,0.1127840858,1.01,-0.01,1.0100495037
2019-09-07 13:00:00,1.0245,0.0565,1.0260567723,0.0845,-0.0235,0.08770689820000001,0.9400000000000001,0.08,0.9433981132,1.0245,0.0665,1.0266559794,0.0845,-0.0235,0.08770689820000001,0.9400000000000001,0.09,0.9442986816000001
2019-09-07 13:30:00,0.9785,0.0555,0.9800727014,0.08850000000000001,-0.0245,0.0918286448,0.89,0.08,0.8935882721,0.9885,0.0655,0.9906677041,0.08850000000000001,-0.0245,0.0918286448,0.9,0.09,0.9044888059
2019-09-07 14:00:00,0.8915000000000001,0.036000000000000004,0.8922265688000001,0.14150000000000001,-0.044,0.1481831637,0.75,0.08,0.7542545989,0.8915000000000001,0.046,0.892685975,0.14150000000000001,-0.044,0.1481831637,0.75,0.09,0.7553806987
2019-09-07 14:30:00,0.925,0.022500000000000003,0.9252736082,0.17500000000000002,-0.0575,0.1842043702,0.75,0.08,0.7542545989,0.925,0.0325,0.9255707698000001,0.17500000000000002,-0.0575,0.1842043702,0.75,0.09,0.7553806987
2019-09-07 15:00:00,0.881,0.0385,0.8818408303,0.191,-0.061500000000000006,0.2006570457,0.6900000000000001,0.1,0.6972087205,0.891,0.0285,0.8914556916,0.191,-0.061500000000000006,0.2006570457,0.7000000000000001,0.09,0.7057619995000001
2019-09-07 15:30:00,0.851,0.036500000000000005,0.8517823959,0.201,-0.0635,0.210791959,0.65,0.1,0.6576473219,0.861,0.0465,0.8622547477,0.201,-0.0635,0.210791959,0.66,0.11,0.6691038783000001
2019-09-07 16:00:00,0.87,0.0405,0.8709421623,0.19,-0.059500000000000004,0.19909859370000002,0.68,0.1,0.6873136111,0.87,0.0505,0.8714644284,0.19,-0.059500000000000004,0.19909859370000002,0.68,0.11,0.688839604
2019-09-07 16:30:00,0.9390000000000001,0.0665,0.9413518205,0.199,-0.0635,0.20888573430000001,0.74,0.13,0.7513321503,0.9390000000000001,0.0665,0.9413518205,0.199,-0.0635,0.20888573430000001,0.74,0.13,0.7513321503
2019-09-07 17:00:00,1.054,0.096,1.0583628867,0.224,-0.074,0.2359067612,0.8300000000000001,0.17,0.8472307832,1.064,0.106,1.0692670387,0.224,-0.074,0.2359067612,0.84,0.18,0.8590692638
2019-09-07 17:30:00,1.1245,0.10550000000000001,1.1294381346,0.1945,-0.0645,0.2049158364,0.93,0.17,0.9454099640000001,1.1245,0.1155,1.1304160738,0.1945,-0.0645,0.2049158364,0.93,0.18,0.9472592042
2019-09-07 18:00:00,1.1725,0.2205,1.1930534355,0.2025,-0.0695,0.21409460530000002,0.97,0.29,1.0124228366,1.1625,-0.0095,1.1625388166,0.2025,-0.0695,0.21409460530000002,0.96,0.06,0.9618731725
2019-09-07 18:30:00,1.319,0.9420000000000001,1.6208408312,0.169,-0.058,0.1786756839,1.15,1.0,1.5239750654000002,1.199,-0.728,1.4027063128,0.169,-0.058,0.1786756839,1.03,-0.67,1.2287391912
2019-09-07 19:00:00,1.301,0.41750000000000004,1.3663481438,0.151,-0.052500000000000005,0.1598663504,1.15,0.47000000000000003,1.2423365084,1.251,-0.2325,1.2724218051,0.151,-0.052500000000000005,0.1598663504,1.1,-0.18,1.1146299834
2019-09-07 19:30:00,1.262,0.0815,1.2646288981,0.112,-0.0385,0.1184324702,1.15,0.12,1.1562439189,1.252,0.0815,1.2546498516,0.112,-0.0385,0.1184324702,1.1400000000000001,0.12,1.1462983905
2019-09-07 20:00:00,1.2105000000000001,0.059000000000000004,1.2119369827,0.060500000000000005,-0.021,0.0640410025,1.15,0.08,1.1527792503,1.2205,0.069,1.2224488742,0.060500000000000005,-0.021,0.0640410025,1.16,0.09,1.1634861409
2019-09-07 20:30:00,1.2435,0.068,1.2453578803,0.0335,-0.012,0.0355844067,1.21,0.08,1.2126417443,1.2435,0.078,1.2459439193,0.0335,-0.012,0.0355844067,1.21,0.09,1.2133424908000001
2019-09-07 21:00:00,1.2305,0.053,1.231640877,0.0205,-0.007,0.021662179,1.21,0.06,1.21148669,1.2305,0.063,1.2321117035,0.0205,-0.007,0.021662179,1.21,0.07,1.2120231021
2019-09-07 21:30:00,1.152,0.662,1.3286639906,0.022,-0.008,0.0234093998,1.13,0.67,1.3136970731,1.062,-0.608,1.2237270938,0.022,-0.008,0.0234093998,1.04,-0.6000000000000001,1.2006664816
2019-09-07 22:00:00,1.0275,0.004,1.0275077859,0.0175,-0.006,0.018500000000000003,1.01,0.01,1.0100495037,1.0275,0.014,1.0275953727,0.0175,-0.006,0.018500000000000003,1.01,0.02,1.0101980004
2019-09-07 22:30:00,0.9715,0.006,0.9715185279,0.0115,-0.004,0.0121757957,0.96,0.01,0.9600520819,0.9815,0.016,0.981630404,0.0115,-0.004,0.0121757957,0.97,0.02,0.9702061637
2019-09-07 23:00:00,0.915,-0.0115,0.9150722649,0.005,-0.0015,0.0052201533000000005,0.91,-0.01,0.9100549434,0.925,0.018500000000000003,0.9251849815000001,0.005,-0.0015,0.0052201533000000005,0.92,0.02,0.9202173656
2019-09-07 23:30:00,0.8290000000000001,0.0035,0.8290073884,0.019,-0.006500000000000001,0.0200810856,0.81,0.01,0.810061726,0.839,0.0135,0.8391086044,0.019,-0.006500000000000001,0.0200810856,0.8200000000000001,0.02,0.8202438662
2019-09-08 00:00:00,0.776,0.0045000000000000005,0.7760130476,0.016,-0.0055000000000000005,0.0169189243,0.76,0.01,0.7600657866,0.786,-0.0055000000000000005,0.7860192428,0.016,-0.0055000000000000005,0.0169189243,0.77,0.0,0.77
2019-09-08 00:30:00,0.761,0.006500000000000001,0.7610277590000001,0.011,-0.0035,0.011543396400000001,0.75,0.01,0.7500666637000001,0.761,-0.0035,0.7610080486,0.011,-0.0035,0.011543396400000001,0.75,0.0,0.75
2019-09-08 01:00:00,0.7545000000000001,0.008,0.7545424110000001,0.0045000000000000005,-0.002,0.0049244289000000005,0.75,0.01,0.7500666637000001,0.7545000000000001,0.018000000000000002,0.7547146812000001,0.0045000000000000005,-0.002,0.0049244289000000005,0.75,0.02,0.7502666193
2019-09-08 01:30:00,0.763,0.0055000000000000005,0.7630198228,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.75,0.01,0.7500666637000001,0.763,0.0155,0.7631574215,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.75,0.02,0.7502666193
2019-09-08 02:00:00,0.775,0.0015,0.7750014516,0.025,-0.0085,0.0264054919,0.75,0.01,0.7500666637000001,0.775,0.0115,0.7750853179,0.025,-0.0085,0.0264054919,0.75,0.02,0.7502666193
2019-09-08 02:30:00,0.774,0.0015,0.7740014535,0.024,-0.0085,0.0254607541,0.75,0.01,0.7500666637000001,0.774,0.0115,0.7740854281,0.024,-0.0085,0.0254607541,0.75,0.02,0.7502666193
2019-09-08 03:00:00,0.7625000000000001,0.006,0.7625236062,0.0125,-0.004,0.0131244047,0.75,0.01,0.7500666637000001,0.7625000000000001,0.016,0.7626678504000001,0.0125,-0.004,0.0131244047,0.75,0.02,0.7502666193
2019-09-08 03:30:00,0.7375,0.007500000000000001,0.7375381346000001,0.007500000000000001,-0.0025,0.0079056942,0.73,0.01,0.7300684899000001,0.7375,0.0175,0.7377075979000001,0.007500000000000001,-0.0025,0.0079056942,0.73,0.02,0.7302739212
2019-09-08 04:00:00,0.6805,-0.0135,0.6806338957,0.0105,-0.0035,0.0110679718,0.67,-0.01,0.6700746227000001,0.6905,-0.0135,0.690631957,0.0105,-0.0035,0.0110679718,0.68,-0.01,0.6800735254
2019-09-08 04:30:00,0.6990000000000001,-0.013000000000000001,0.6991208765,0.009000000000000001,-0.003,0.009486833,0.6900000000000001,-0.01,0.69007246,0.6990000000000001,-0.013000000000000001,0.6991208765,0.009000000000000001,-0.003,0.009486833,0.6900000000000001,-0.01,0.69007246
2019-09-08 05:00:00,0.6995,-0.013000000000000001,0.6996207901,0.0095,-0.003,0.0099624294,0.6900000000000001,-0.01,0.69007246,0.6995,-0.013000000000000001,0.6996207901,0.0095,-0.003,0.0099624294,0.6900000000000001,-0.01,0.69007246
2019-09-08 05:30:00,0.7415,-0.0135,0.7416228826,0.0115,-0.0035,0.012020815300000001,0.73,-0.01,0.7300684899000001,0.7415,-0.0135,0.7416228826,0.0115,-0.0035,0.012020815300000001,0.73,-0.01,0.7300684899000001
2019-09-08 06:00:00,0.7445,-0.0045000000000000005,0.7445135996000001,0.0145,-0.0045000000000000005,0.0151822265,0.73,0.0,0.73,0.7445,-0.0045000000000000005,0.7445135996000001,0.0145,-0.0045000000000000005,0.0151822265,0.73,0.0,0.73
2019-09-08 06:30:00,0.8105,0.023,0.8108262761,0.0205,-0.007,0.021662179,0.79,0.03,0.790569415,0.8205,0.023,0.8208223011,0.0205,-0.007,0.021662179,0.8,0.03,0.8005623024
2019-09-08 07:00:00,0.8655,0.025500000000000002,0.8658755684,0.0155,-0.0045000000000000005,0.0161400124,0.85,0.03,0.8505292470000001,0.8655,0.025500000000000002,0.8658755684,0.0155,-0.0045000000000000005,0.0161400124,0.85,0.03,0.8505292470000001
2019-09-08 07:30:00,0.9470000000000001,0.029500000000000002,0.9474593659,0.007,-0.0005,0.0070178344,0.9400000000000001,0.03,0.9404786016000001,0.9470000000000001,0.029500000000000002,0.9474593659,0.007,-0.0005,0.0070178344,0.9400000000000001,0.03,0.9404786016000001
2019-09-08 08:00:00,1.0725,0.271,1.106208502,0.0025,0.001,0.0026925824,1.07,0.27,1.1035397591,1.0425,-0.149,1.0530941316,0.0025,0.001,0.0026925824,1.04,-0.15,1.0507616285
2019-09-08 08:30:00,1.097,0.311,1.1402324324,0.007,0.001,0.007071067800000001,1.09,0.31,1.1332254851,1.067,-0.169,1.080300884,0.007,0.001,0.007071067800000001,1.06,-0.17,1.0735455277
2019-09-08 09:00:00,1.1145,0.07100000000000001,1.1167592623,0.0045000000000000005,0.001,0.0046097722,1.11,0.07,1.1122050171,1.1245,0.07100000000000001,1.1267392112,0.0045000000000000005,0.001,0.0046097722,1.12,0.07,1.1221853679
2019-09-08 09:30:00,1.167,0.07,1.1690975152,0.017,0.0,0.017,1.15,0.07,1.1521284651,1.167,0.07,1.1690975152,0.017,0.0,0.017,1.15,0.07,1.1521284651
2019-09-08 10:00:00,1.146,0.0695,1.1481055047,0.016,-0.0005,0.016007810600000002,1.13,0.07,1.1321660655999999,1.146,0.0695,1.1481055047,0.016,-0.0005,0.016007810600000002,1.13,0.07,1.1321660655999999
2019-09-08 10:30:00,1.077,0.07,1.0792724401,0.017,0.0,0.017,1.06,0.07,1.0623088063,1.087,0.07,1.0892515779,0.017,0.0,0.017,1.07,0.07,1.0722872749
2019-09-08 11:00:00,1.0325,0.0695,1.0348364605,0.022500000000000003,-0.0005,0.022505554900000002,1.01,0.07,1.0124228366,1.0425,0.0695,1.0448140983,0.022500000000000003,-0.0005,0.022505554900000002,1.02,0.07,1.0223991393
2019-09-08 11:30:00,1.043,0.065,1.0450234447,0.033,-0.005,0.0333766385,1.01,0.07,1.0124228366,1.053,0.065,1.0550042654,0.033,-0.005,0.0333766385,1.02,0.07,1.0223991393
2019-09-08 12:00:00,1.039,0.068,1.0412228388,0.029,-0.002,0.029068883700000003,1.01,0.07,1.0124228366,1.049,0.068,1.0512016933,0.029,-0.002,0.029068883700000003,1.02,0.07,1.0223991393
2019-09-08 12:30:00,1.0095,0.11750000000000001,1.0163151578,0.029500000000000002,-0.0025,0.0296057427,0.98,0.12,0.9873196038000001,1.0095,0.0675,1.0117541697,0.029500000000000002,-0.0025,0.0296057427,0.98,0.07,0.9824968193
2019-09-08 13:00:00,1.0,0.9075000000000001,1.350391147,0.03,-0.0025,0.0301039864,0.97,0.91,1.3300375935,0.88,-0.7725000000000001,1.1709638124,0.03,-0.0025,0.0301039864,0.85,-0.77,1.1469088891
2019-09-08 13:30:00,0.9215000000000001,0.40750000000000003,1.0075805179,0.0315,-0.0025,0.031599050600000005,0.89,0.41000000000000003,0.9798979539,0.8815000000000001,-0.28250000000000003,0.9256611151,0.0315,-0.0025,0.031599050600000005,0.85,-0.28,0.8949301649
2019-09-08 14:00:00,0.881,0.037,0.8817766157,0.031,-0.003,0.031144823000000002,0.85,0.04,0.850940656,0.881,0.057,0.8828420017,0.031,-0.003,0.031144823000000002,0.85,0.06,0.8521150157
2019-09-08 14:30:00,0.842,0.037,0.8428125533,0.032,-0.003,0.0321403174,0.81,0.04,0.8109870529000001,0.852,0.057,0.8539045614,0.032,-0.003,0.0321403174,0.8200000000000001,0.06,0.8221921916
2019-09-08 15:00:00,0.833,0.035500000000000004,0.8337561094,0.033,-0.0045000000000000005,0.033305405,0.8,0.04,0.8009993758,0.833,0.0555,0.8348468422,0.033,-0.0045000000000000005,0.033305405,0.8,0.06,0.8022468448000001
2019-09-08 15:30:00,0.893,0.0565,0.8947855888,0.033,-0.0035,0.033185087,0.86,0.06,0.8620904825,0.893,0.0565,0.8947855888,0.033,-0.0035,0.033185087,0.86,0.06,0.8620904825
2019-09-08 16:00:00,0.9645,0.075,0.9674116239,0.0345,-0.005,0.034860436,0.93,0.08,0.9334345183,0.9645,0.075,0.9674116239,0.0345,-0.005,0.034860436,0.93,0.08,0.9334345183
2019-09-08 16:30:00,1.069,0.07350000000000001,1.0715237981,0.029,-0.006500000000000001,0.0297195222,1.04,0.08,1.0430723848,1.069,0.07350000000000001,1.0715237981,0.029,-0.006500000000000001,0.0297195222,1.04,0.08,1.0430723848
2019-09-08 17:00:00,1.177,0.075,1.179387129,0.027,-0.005,0.027459060400000002,1.15,0.08,1.1527792503,1.177,0.095,1.1808276758,0.027,-0.005,0.027459060400000002,1.15,0.1,1.1543396381
2019-09-08 17:30:00,1.2725,0.3975,1.3331400902000001,0.0125,-0.0025,0.012747548800000001,1.26,0.4,1.3219682296,1.2325,-0.2225,1.2524226523,0.0125,-0.0025,0.012747548800000001,1.22,-0.22,1.2396773774
2019-09-08 18:00:00,1.3425,0.1075,1.3467971265,0.0125,-0.0025,0.012747548800000001,1.33,0.11,1.3345411195999999,1.3425,0.1075,1.3467971265,0.0125,-0.0025,0.012747548800000001,1.33,0.11,1.3345411195999999
2019-09-08 18:30:00,1.3599999999999999,0.088,1.362844085,0.01,-0.002,0.010198039,1.35,0.09,1.3529966741,1.3599999999999999,0.088,1.362844085,0.01,-0.002,0.010198039,1.35,0.09,1.3529966741
2019-09-08 19:00:00,1.3585,0.08850000000000001,1.3613796311,0.0085,-0.0015,0.008631338300000001,1.35,0.09,1.3529966741,1.3585,0.0785,1.3607661444999999,0.0085,-0.0015,0.008631338300000001,1.35,0.08,1.352368293
2019-09-08 19:30:00,1.3519999999999999,0.08850000000000001,1.354893446,0.002,-0.0015,0.0025,1.35,0.09,1.3529966741,1.3519999999999999,0.0785,1.3542770211000001,0.002,-0.0015,0.0025,1.35,0.08,1.352368293
2019-09-08 20:00:00,1.3,0.0625,1.3015015367,0.0,0.0025,0.0025,1.3,0.06,1.3013838788,1.31,0.0625,1.3114900876,0.0,0.0025,0.0025,1.31,0.06,1.3113733259
2019-09-08 20:30:00,1.3,0.031,1.3003695629,0.0,0.001,0.001,1.3,0.03,1.3003461078,1.31,0.031,1.3103667426,0.0,0.001,0.001,1.31,0.03,1.3103434664
2019-09-08 21:00:00,1.24,0.030500000000000003,1.2403750441,0.0,0.0005,0.0005,1.24,0.03,1.2403628501,1.24,0.030500000000000003,1.2403750441,0.0,0.0005,0.0005,1.24,0.03,1.2403628501
2019-09-08 21:30:00,1.16,0.1305,1.1673175446,0.0,0.0005,0.0005,1.16,0.13,1.167261753,1.15,-0.0795,1.1527446595,0.0,0.0005,0.0005,1.15,-0.08,1.1527792503
2019-09-08 22:00:00,1.071,-0.0005,1.0710001167,0.001,-0.0005,0.0011180340000000002,1.07,0.0,1.07,1.071,0.0095,1.0710421327,0.001,-0.0005,0.0011180340000000002,1.07,0.01,1.070046728
2019-09-08 22:30:00,0.9765,-0.002,0.9765020481000001,0.006500000000000001,-0.002,0.0068007353,0.97,0.0,0.97,0.9765,0.008,0.9765327695,0.006500000000000001,-0.002,0.0068007353,0.97,0.01,0.970051545
2019-09-08 23:00:00,0.874,-0.001,0.8740005721,0.004,-0.001,0.0041231056,0.87,0.0,0.87,0.884,0.009000000000000001,0.8840458133,0.004,-0.001,0.0041231056,0.88,0.01,0.8800568163
2019-09-08 23:30:00,0.8905000000000001,0.07050000000000001,0.8932863483,0.0005,0.0005,0.0007071068,0.89,0.07,0.8927485648,0.9005000000000001,0.07050000000000001,0.9032555010000001,0.0005,0.0005,0.0007071068,0.9,0.07,0.9027181177
2019-09-09 00:00:00,0.871,0.07,0.8738083314,0.001,0.0,0.001,0.87,0.07,0.872811549,0.871,0.07,0.8738083314,0.001,0.0,0.001,0.87,0.07,0.872811549
2019-09-09 00:30:00,0.8445,0.0685,0.8472735686,0.0045000000000000005,-0.0015,0.0047434165,0.84,0.07,0.8429116205,0.8545,0.0685,0.8572412146,0.0045000000000000005,-0.0015,0.0047434165,0.85,0.07,0.8528774824
2019-09-09 01:00:00,0.924,0.6985,1.1583083570000001,0.004,-0.0015,0.0042720019,0.92,0.7000000000000001,1.1560276812999999,0.834,-0.5415,0.9943732951,0.004,-0.0015,0.0042720019,0.8300000000000001,-0.54,0.9902019996
2019-09-09 01:30:00,0.8875000000000001,0.14750000000000002,0.8996735519,0.007500000000000001,-0.0025,0.0079056942,0.88,0.15,0.8926925563,0.8875000000000001,0.007500000000000001,0.8875316896000001,0.007500000000000001,-0.0025,0.0079056942,0.88,0.01,0.8800568163
2019-09-09 02:00:00,0.8485,0.067,0.8511411458,0.0085,-0.003,0.0090138782,0.84,0.07,0.8429116205,0.8485,0.077,0.8519866490000001,0.0085,-0.003,0.0090138782,0.84,0.08,0.8438009244
2019-09-09 02:30:00,0.8235,0.0655,0.8261007808,0.0135,-0.0045000000000000005,0.0142302495,0.81,0.07,0.8130190650000001,0.8335,0.0755,0.8369124805,0.0135,-0.0045000000000000005,0.0142302495,0.8200000000000001,0.08,0.8238931970000001
2019-09-09 03:00:00,0.8195,0.0565,0.8214453725,0.0395,-0.0135,0.0417432629,0.78,0.07,0.7831347266,0.8295,0.0665,0.8321613425000001,0.0395,-0.0135,0.0417432629,0.79,0.08,0.7940403012
2019-09-09 03:30:00,0.8290000000000001,0.039,0.8299168633,0.089,-0.031,0.0942443632,0.74,0.07,0.7433034374,0.8290000000000001,0.049,0.8304468677,0.089,-0.031,0.0942443632,0.74,0.08,0.7443117626
2019-09-09 04:00:00,0.8295,0.062,0.8318138313000001,0.0795,-0.028,0.08428671310000001,0.75,0.09,0.7553806987,0.8395,0.062,0.8417863446,0.0795,-0.028,0.08428671310000001,0.76,0.09,0.7653103945
2019-09-09 04:30:00,0.8135,0.0675,0.816295596,0.0635,-0.022500000000000003,0.0673683902,0.75,0.09,0.7553806987,0.8235,0.0675,0.8262617624,0.0635,-0.022500000000000003,0.0673683902,0.76,0.09,0.7653103945
2019-09-09 05:00:00,0.8255,0.0635,0.8279387055,0.0755,-0.026500000000000003,0.08001562350000001,0.75,0.09,0.7553806987,0.8355,0.0635,0.8379096013,0.0755,-0.026500000000000003,0.08001562350000001,0.76,0.09,0.7653103945
2019-09-09 05:30:00,0.8655,0.0635,0.8678263075,0.0755,-0.026500000000000003,0.08001562350000001,0.79,0.09,0.7951100553,0.8755000000000001,0.0635,0.8777998063,0.0755,-0.026500000000000003,0.08001562350000001,0.8,0.09,0.8050465825
2019-09-09 06:00:00,0.9325,0.0815,0.9360547527,0.052500000000000005,-0.018500000000000003,0.0556641716,0.88,0.1,0.8856635930000001,0.9425,0.0915,0.9469310957,0.052500000000000005,-0.018500000000000003,0.0556641716,0.89,0.11,0.8967719889
2019-09-09 06:30:00,1.02,0.23600000000000002,1.0469460349,0.04,-0.014,0.0423792402,0.98,0.25,1.0113851887,1.0,-0.014,1.0000979952,0.04,-0.014,0.0423792402,0.96,0.0,0.96
2019-09-09 07:00:00,1.1585,0.673,1.3397952269,0.0485,-0.017,0.0513930929,1.11,0.6900000000000001,1.3069812546000001,1.0785,-0.40700000000000003,1.1527407558,0.0485,-0.017,0.0513930929,1.03,-0.39,1.1013627922
2019-09-09 07:30:00,1.3559999999999999,0.17750000000000002,1.3675680056,0.036000000000000004,-0.0125,0.038108398,1.32,0.19,1.3336041392,1.366,0.17750000000000002,1.3774840289,0.036000000000000004,-0.0125,0.038108398,1.33,0.19,1.3435028843
2019-09-09 08:00:00,1.4304999999999999,0.17950000000000002,1.4417178989,0.030500000000000003,-0.0105,0.0322567822,1.4,0.19,1.4128340313,1.4304999999999999,0.17950000000000002,1.4417178989,0.030500000000000003,-0.0105,0.0322567822,1.4,0.19,1.4128340313
2019-09-09 08:30:00,1.459,0.19,1.4713194758,0.059000000000000004,-0.02,0.062297672500000005,1.4,0.21,1.4156623891,1.459,0.2,1.4726442204,0.059000000000000004,-0.02,0.062297672500000005,1.4,0.22,1.417180299
2019-09-09 09:00:00,1.4965,0.177,1.5069310701,0.0965,-0.033,0.1019865187,1.4,0.21,1.4156623891,1.4965,0.187,1.5081383391,0.0965,-0.033,0.1019865187,1.4,0.22,1.417180299
2019-09-09 09:30:00,1.4785,0.153,1.4863953882,0.0785,-0.027,0.0830135531,1.4,0.18,1.4115239991,1.4785,0.163,1.4874579826,0.0785,-0.027,0.0830135531,1.4,0.19,1.4128340313
2019-09-09 10:00:00,1.5295,0.996,1.8252085497000001,0.0995,-0.034,0.1051487042,1.43,1.03,1.7623280058000002,1.3995,-0.654,1.544770614,0.0995,-0.034,0.1051487042,1.3,-0.62,1.440277751
2019-09-09 10:30:00,1.453,0.4525,1.5218295732,0.053,-0.0175,0.055814424700000004,1.4,0.47000000000000003,1.476787053,1.403,-0.14750000000000002,1.4107321681,0.053,-0.0175,0.055814424700000004,1.35,-0.13,1.3562448157
2019-09-09 11:00:00,1.3575,0.135,1.3641961919,0.0475,-0.015,0.0498121471,1.31,0.15,1.3185598204,1.3575,0.145,1.3652220515,0.0475,-0.015,0.0498121471,1.31,0.16,1.3197348218
2019-09-09 11:30:00,1.2985,0.105,1.3027383659,0.0485,-0.015,0.0507666229,1.25,0.12,1.2557467897999999,1.3085,0.105,1.3127060791,0.0485,-0.015,0.0507666229,1.26,0.12,1.2657013866
2019-09-09 12:00:00,1.345,0.08,1.3473770816,0.035,-0.01,0.0364005494,1.31,0.09,1.3130879635000001,1.345,0.11,1.3494906447,0.035,-0.01,0.0364005494,1.31,0.12,1.3154847015
2019-09-09 12:30:00,1.3895,0.08650000000000001,1.3921898218,0.0195,-0.0035,0.0198116128,1.37,0.09,1.3729530218,1.3995,0.0965,1.4028230466,0.0195,-0.0035,0.0198116128,1.38,0.1,1.3836184445
2019-09-09 13:00:00,1.313,0.089,1.3160129179,0.013000000000000001,-0.001,0.0130384048,1.3,0.09,1.3031116606,1.313,0.099,1.3167270028,0.013000000000000001,-0.001,0.0130384048,1.3,0.1,1.303840481
2019-09-09 13:30:00,1.2015,0.08950000000000001,1.204828826,0.0115,-0.0005,0.011510864400000001,1.19,0.09,1.1933985085,1.2115,0.1095,1.2164384489,0.0115,-0.0005,0.011510864400000001,1.2,0.11,1.2050311199000001
2019-09-09 14:00:00,1.2015,0.1095,1.2064793823,0.0115,-0.0005,0.011510864400000001,1.19,0.11,1.1950732195,1.2015,0.1095,1.2064793823,0.0115,-0.0005,0.011510864400000001,1.19,0.11,1.1950732195
2019-09-09 14:30:00,1.157,0.1085,1.1620762669,0.017,-0.0015,0.0170660482,1.1400000000000001,0.11,1.1452947219,1.157,0.1085,1.1620762669,0.017,-0.0015,0.0170660482,1.1400000000000001,0.11,1.1452947219
2019-09-09 15:00:00,1.198,0.12050000000000001,1.2040449535,0.008,0.0005,0.0080156098,1.19,0.12,1.1960351165,1.208,0.1305,1.2150284976,0.008,0.0005,0.0080156098,1.2,0.13,1.2070211266
2019-09-09 15:30:00,1.229,0.121,1.2349421039,0.009000000000000001,0.001,0.0090553851,1.22,0.12,1.2258874337,1.229,0.131,1.2359619735,0.009000000000000001,0.001,0.0090553851,1.22,0.13,1.2269066794
2019-09-09 16:00:00,1.3,0.11900000000000001,1.3054351765,0.01,-0.001,0.0100498756,1.29,0.12,1.2955693729,1.3,0.129,1.306384706,0.01,-0.001,0.0100498756,1.29,0.13,1.2965338407
2019-09-09 16:30:00,1.3519999999999999,0.145,1.3597532864000001,0.022,-0.005,0.0225610283,1.33,0.15,1.3384319183,1.3519999999999999,0.155,1.3608559806,0.022,-0.005,0.0225610283,1.33,0.16,1.3395894894
2019-09-09 17:00:00,1.427,0.162,1.4361660767,0.027,-0.008,0.0281602557,1.4,0.17,1.4102836594000001,1.427,0.162,1.4361660767,0.027,-0.008,0.0281602557,1.4,0.17,1.4102836594000001
2019-09-09 17:30:00,1.514,0.164,1.5228565264,0.134,-0.046,0.141675686,1.38,0.21,1.3958868148999999,1.514,0.17400000000000002,1.5239658789,0.134,-0.046,0.141675686,1.38,0.22,1.3974262056
2019-09-09 18:00:00,1.52,0.14,1.5264337522,0.2,-0.07,0.211896201,1.32,0.21,1.3366001646,1.52,0.16,1.528397854,0.2,-0.07,0.211896201,1.32,0.23,1.339888055
2019-09-09 18:30:00,1.557,0.126,1.5620899462,0.23700000000000002,-0.084,0.25144581920000003,1.32,0.21,1.3366001646,1.557,0.146,1.5638302338,0.23700000000000002,-0.084,0.25144581920000003,1.32,0.23,1.339888055
2019-09-09 19:00:00,1.5045000000000002,0.1265,1.5098087627,0.23450000000000001,-0.0835,0.24892267880000002,1.27,0.21,1.2872451204,1.5145,0.1165,1.5189741604,0.23450000000000001,-0.0835,0.24892267880000002,1.28,0.2,1.2955307793
2019-09-09 19:30:00,1.437,0.10250000000000001,1.4406509813000001,0.247,-0.08750000000000001,0.2620405503,1.19,0.19,1.2050726119,1.447,0.1125,1.4513666835,0.247,-0.08750000000000001,0.2620405503,1.2,0.2,1.2165525061
2019-09-09 20:00:00,1.443,0.587,1.5578247655,0.233,-0.083,0.24734186870000002,1.21,0.67,1.3831124322,1.373,-0.393,1.4281379485,0.233,-0.083,0.24734186870000002,1.1400000000000001,-0.31,1.1813974776
2019-09-09 20:30:00,1.462,0.7505000000000001,1.6433789125,0.222,-0.0795,0.2358055343,1.24,0.8300000000000001,1.4921461054,1.362,-0.5695,1.4762703851,0.222,-0.0795,0.2358055343,1.1400000000000001,-0.49,1.2408464853
2019-09-09 21:00:00,1.335,0.084,1.3376400861,0.185,-0.066,0.19642046740000002,1.15,0.15,1.1597413505,1.345,0.094,1.3482807571,0.185,-0.066,0.19642046740000002,1.16,0.16,1.1709824935
2019-09-09 21:30:00,1.3525,0.0965,1.3559382361,0.1525,-0.053500000000000006,0.1616121901,1.2,0.15,1.2093386622,1.3525,0.10650000000000001,1.3566865887000001,0.1525,-0.053500000000000006,0.1616121901,1.2,0.16,1.210619676
2019-09-09 22:00:00,1.2355,0.095,1.2391469848,0.1555,-0.055,0.16494014070000002,1.08,0.15,1.0903669107,1.2355,0.105,1.239953729,0.1555,-0.055,0.16494014070000002,1.08,0.16,1.0917875251
2019-09-09 22:30:00,1.1455,0.0915,1.1491485979,0.1655,-0.0585,0.1755348968,0.98,0.15,0.9914131329,1.1555,0.1015,1.1599493523,0.1655,-0.0585,0.1755348968,0.99,0.16,1.0028459503
2019-09-09 23:00:00,1.0315,0.07,1.0338724534,0.14150000000000001,-0.05,0.15007414830000002,0.89,0.12,0.8980534505000001,1.0415,0.08,1.0445679729,0.14150000000000001,-0.05,0.15007414830000002,0.9,0.13,0.9093404203000001
2019-09-09 23:30:00,0.975,0.1015,0.9802689682000001,0.165,-0.0585,0.1750635599,0.81,0.16,0.8256512581000001,0.985,0.07150000000000001,0.9875916413,0.165,-0.0585,0.1750635599,0.8200000000000001,0.13,0.8302409289
2019-09-10 00:00:00,0.9035000000000001,0.0795,0.906990904,0.14350000000000002,-0.0505,0.152126592,0.76,0.13,0.7710382610000001,0.9035000000000001,0.0795,0.906990904,0.14350000000000002,-0.0505,0.152126592,0.76,0.13,0.7710382610000001
2019-09-10 00:30:00,0.8645,0.07350000000000001,0.8676188679,0.10450000000000001,-0.036500000000000005,0.1106910114,0.76,0.11,0.7679192666,0.8645,0.0935,0.8695415459,0.10450000000000001,-0.036500000000000005,0.1106910114,0.76,0.13,0.7710382610000001
2019-09-10 01:00:00,0.834,0.044,0.8351598649,0.074,-0.026000000000000002,0.0784346862,0.76,0.07,0.7632168761,0.834,0.054,0.8357463730000001,0.074,-0.026000000000000002,0.0784346862,0.76,0.08,0.764198927
