Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-10 01:30:00,0.8130000000000001,0.0315,0.8136100110000001,0.053,-0.018500000000000003,0.0561359956,0.76,0.05,0.7616429610000001,0.8130000000000001,0.061500000000000006,0.8153227888,0.053,-0.018500000000000003,0.0561359956,0.76,0.08,0.764198927
2019-09-10 02:00:00,0.8210000000000001,0.0415,0.8220482042,0.081,-0.0285,0.0858676307,0.74,0.07,0.7433034374,0.8210000000000001,0.051500000000000004,0.82261367,0.081,-0.0285,0.0858676307,0.74,0.08,0.7443117626
2019-09-10 02:30:00,0.8155,0.043500000000000004,0.8166593537,0.0755,-0.026500000000000003,0.08001562350000001,0.74,0.07,0.7433034374,0.8155,0.053500000000000006,0.8172530208000001,0.0755,-0.026500000000000003,0.08001562350000001,0.74,0.08,0.7443117626
2019-09-10 03:00:00,0.8285,0.039,0.8294174160000001,0.08850000000000001,-0.031,0.0937723307,0.74,0.07,0.7433034374,0.8285,0.049,0.8299477393,0.08850000000000001,-0.031,0.0937723307,0.74,0.08,0.7443117626
2019-09-10 03:30:00,0.8055,0.054,0.8073080267,0.0455,-0.016,0.048231214,0.76,0.07,0.7632168761,0.8055,0.064,0.8080385201,0.0455,-0.016,0.048231214,0.76,0.08,0.764198927
2019-09-10 04:00:00,0.7985,0.0425,0.7996302270000001,0.0785,-0.0275,0.083177521,0.72,0.07,0.7233947747,0.7985,0.052500000000000005,0.8002240311000001,0.0785,-0.0275,0.083177521,0.72,0.08,0.7244308111000001
2019-09-10 04:30:00,0.766,0.026000000000000002,0.7664411262,0.126,-0.044,0.133461605,0.64,0.07,0.6438167441,0.776,0.036000000000000004,0.7768346027,0.126,-0.044,0.133461605,0.65,0.08,0.6549045732000001
2019-09-10 05:00:00,0.8335,0.047,0.8348240833,0.12350000000000001,-0.043000000000000003,0.1307717477,0.71,0.09,0.7156814934,0.8435,0.057,0.8454237103000001,0.12350000000000001,-0.043000000000000003,0.1307717477,0.72,0.1,0.7269112738
2019-09-10 05:30:00,0.913,0.0645,0.9152755050000001,0.073,-0.025500000000000002,0.0773256102,0.84,0.09,0.8448076704,0.923,0.0845,0.9268598869,0.073,-0.025500000000000002,0.0773256102,0.85,0.11,0.8570880935
2019-09-10 06:00:00,1.019,0.089,1.0228792695,0.089,-0.031,0.0942443632,0.93,0.12,0.9377099765,1.029,0.079,1.0320281004,0.089,-0.031,0.0942443632,0.9400000000000001,0.11,0.9464142856000001
2019-09-10 06:30:00,1.0935,0.364,1.1524921909,0.10350000000000001,-0.036000000000000004,0.10958216100000001,0.99,0.4,1.0677546535,1.0635,-0.136,1.0721605523,0.10350000000000001,-0.036000000000000004,0.10958216100000001,0.96,-0.1,0.965194281
2019-09-10 07:00:00,1.232,0.982,1.5754834179000001,0.082,-0.028,0.08664871610000001,1.15,1.01,1.5305554547,1.102,-0.708,1.3098351041,0.082,-0.028,0.08664871610000001,1.02,-0.68,1.2258874337
2019-09-10 07:30:00,1.3735,0.28150000000000003,1.4020501061,0.053500000000000006,-0.018500000000000003,0.0566083033,1.32,0.30000000000000004,1.3536617007,1.3535,0.021500000000000002,1.3536707502,0.053500000000000006,-0.018500000000000003,0.0566083033,1.3,0.04,1.300615239
2019-09-10 08:00:00,1.4335,0.159,1.4422909727,0.0335,-0.011,0.0352597504,1.4,0.17,1.4102836594000001,1.4335,0.159,1.4422909727,0.0335,-0.011,0.0352597504,1.4,0.17,1.4102836594000001
2019-09-10 08:30:00,1.422,0.1635,1.4313686632,0.022,-0.006500000000000001,0.0229401395,1.4,0.17,1.4102836594000001,1.422,0.1635,1.4313686632,0.022,-0.006500000000000001,0.0229401395,1.4,0.17,1.4102836594000001
2019-09-10 09:00:00,1.307,0.139,1.3143705718,0.097,-0.031,0.1018331969,1.21,0.17,1.2218837915,1.307,0.139,1.3143705718,0.097,-0.031,0.1018331969,1.21,0.17,1.2218837915
2019-09-10 09:30:00,1.2695,0.1315,1.2762924822000001,0.11950000000000001,-0.0385,0.12554879530000002,1.15,0.17,1.1624973118,1.2795,0.1315,1.2862396744,0.11950000000000001,-0.0385,0.12554879530000002,1.16,0.17,1.1723907199
2019-09-10 10:00:00,1.231,0.1145,1.2363135727,0.051000000000000004,-0.0155,0.053303377000000006,1.18,0.13,1.1871394189,1.231,0.1345,1.238325987,0.051000000000000004,-0.0155,0.053303377000000006,1.18,0.15,1.1894956915
2019-09-10 10:30:00,1.2005,0.1265,1.2071464286,0.0805,-0.0235,0.08386000240000001,1.12,0.15,1.13,1.2005,0.1365,1.2082352834,0.0805,-0.0235,0.08386000240000001,1.12,0.16,1.1313708499
2019-09-10 11:00:00,1.149,0.115,1.1547406635,0.059000000000000004,-0.015,0.060876925000000005,1.09,0.13,1.09772492,1.149,0.125,1.1557793907,0.059000000000000004,-0.015,0.060876925000000005,1.09,0.14,1.0989540482
2019-09-10 11:30:00,1.112,0.1365,1.1203464866,0.052000000000000005,-0.0135,0.053723830800000004,1.06,0.15,1.0705606008,1.112,0.1265,1.1191721271,0.052000000000000005,-0.0135,0.053723830800000004,1.06,0.14,1.0692053124
2019-09-10 12:00:00,1.1795,0.163,1.1907095574,0.0395,-0.007,0.0401154584,1.1400000000000001,0.17,1.1526057435000001,1.1795,0.163,1.1907095574,0.0395,-0.007,0.0401154584,1.1400000000000001,0.17,1.1526057435000001
2019-09-10 12:30:00,1.164,0.166,1.1757771898,0.024,-0.004,0.0243310501,1.1400000000000001,0.17,1.1526057435000001,1.164,0.166,1.1757771898,0.024,-0.004,0.0243310501,1.1400000000000001,0.17,1.1526057435000001
2019-09-10 13:00:00,1.1015,0.14400000000000002,1.1108727425,0.0315,-0.006,0.0320663375,1.07,0.15,1.0804628638,1.1015,0.164,1.1136418859,0.0315,-0.006,0.0320663375,1.07,0.17,1.0834205093
2019-09-10 13:30:00,1.087,0.1925,1.1039136062,0.037,-0.007500000000000001,0.0377524834,1.05,0.2,1.0688779163,1.077,0.10250000000000001,1.0818665583,0.037,-0.007500000000000001,0.0377524834,1.04,0.11,1.0458011283
2019-09-10 14:00:00,1.1265,0.9865,1.4973925671,0.026500000000000003,-0.0035,0.0267301328,1.1,0.99,1.4798986452,0.9865,-0.7335,1.2293105791,0.026500000000000003,-0.0035,0.0267301328,0.96,-0.73,1.2060265337
2019-09-10 14:30:00,1.033,0.34500000000000003,1.0890886098,0.033,-0.005,0.0333766385,1.0,0.35000000000000003,1.059481005,0.993,-0.095,0.9975339593,0.033,-0.005,0.0333766385,0.96,-0.09,0.9642095208
2019-09-10 15:00:00,1.0545,0.138,1.0634915373,0.0545,-0.012,0.0558054657,1.0,0.15,1.0111874208,1.0645,0.138,1.0734077743000001,0.0545,-0.012,0.0558054657,1.01,0.15,1.0210778619
2019-09-10 15:30:00,1.0235,0.12150000000000001,1.0306864218,0.043500000000000004,-0.0085,0.0443226804,0.98,0.13,0.9885848471,1.0235,0.1315,1.0319130293,0.043500000000000004,-0.0085,0.0443226804,0.98,0.14,0.9899494937000001
2019-09-10 16:00:00,1.05,0.127,1.0576525895,0.03,-0.003,0.0301496269,1.02,0.13,1.0282509421,1.06,0.117,1.0664375275,0.03,-0.003,0.0301496269,1.03,0.12,1.0369667304
2019-09-10 16:30:00,1.056,0.124,1.0632553785,0.036000000000000004,-0.006,0.0364965752,1.02,0.13,1.0282509421,1.066,0.114,1.0720783553,0.036000000000000004,-0.006,0.0364965752,1.03,0.12,1.0369667304
2019-09-10 17:00:00,1.1815,0.134,1.1890745351,0.0315,-0.006,0.0320663375,1.15,0.14,1.158490397,1.1815,0.14400000000000002,1.1902429374,0.0315,-0.006,0.0320663375,1.15,0.15,1.1597413505
2019-09-10 17:30:00,1.2585,0.164,1.2691407526,0.0285,-0.006,0.0291247318,1.23,0.17,1.2416923935,1.2585,0.114,1.2636527411,0.0285,-0.006,0.0291247318,1.23,0.12,1.2358397954
2019-09-10 18:00:00,1.3595000000000002,0.14150000000000001,1.3668439926,0.029500000000000002,-0.0085,0.0307001629,1.33,0.15,1.3384319183,1.3695,0.1515,1.3778543102,0.029500000000000002,-0.0085,0.0307001629,1.34,0.16,1.3495184326
2019-09-10 18:30:00,1.439,0.127,1.4445933684,0.069,-0.023,0.0727323862,1.37,0.15,1.3781872151,1.439,0.137,1.4455068315,0.069,-0.023,0.0727323862,1.37,0.16,1.3793114224
2019-09-10 19:00:00,1.5085000000000002,0.131,1.5141774169,0.0585,-0.019,0.0615081295,1.45,0.15,1.4577379737,1.5085000000000002,0.14100000000000001,1.5150753282,0.0585,-0.019,0.0615081295,1.45,0.16,1.4588008774
2019-09-10 19:30:00,1.4425,0.1295,1.4483012463,0.0325,-0.0105,0.0341540627,1.4100000000000001,0.14,1.4169333082,1.4425,0.1495,1.4502263616,0.0325,-0.0105,0.0341540627,1.4100000000000001,0.16,1.4190489773000001
2019-09-10 20:00:00,1.4575,0.1305,1.4633306188000001,0.0275,-0.0095,0.029094673100000003,1.43,0.14,1.4368368035,1.4575,0.1305,1.4633306188000001,0.0275,-0.0095,0.029094673100000003,1.43,0.14,1.4368368035
2019-09-10 20:30:00,1.4575,0.134,1.4636469007000001,0.0175,-0.006,0.018500000000000003,1.44,0.14,1.4467895493,1.4675,0.134,1.473605188,0.0175,-0.006,0.018500000000000003,1.45,0.14,1.4567429423
2019-09-10 21:00:00,1.3995,0.133,1.405805552,0.0195,-0.007,0.020718349400000002,1.38,0.14,1.3870832708,1.3995,0.133,1.405805552,0.0195,-0.007,0.020718349400000002,1.38,0.14,1.3870832708
2019-09-10 21:30:00,1.337,0.157,1.3461864655,0.037,-0.013000000000000001,0.0392173431,1.3,0.17,1.3110682667,1.327,0.057,1.3282236257,0.037,-0.013000000000000001,0.0392173431,1.29,0.07,1.2918978288
2019-09-10 22:00:00,1.2385,0.096,1.2422150579,0.0685,-0.024,0.0725827114,1.17,0.12,1.176137747,1.2485,0.096,1.2521853896000001,0.0685,-0.024,0.0725827114,1.18,0.12,1.1860860003
2019-09-10 22:30:00,1.1575,0.1,1.1618116241,0.0575,-0.02,0.060878978300000004,1.1,0.12,1.1065260955,1.1575,0.1,1.1618116241,0.0575,-0.02,0.060878978300000004,1.1,0.12,1.1065260955
2019-09-10 23:00:00,1.0515,0.095,1.0557827665,0.07150000000000001,-0.025,0.0757446368,0.98,0.12,0.9873196038000001,1.0515,0.095,1.0557827665,0.07150000000000001,-0.025,0.0757446368,0.98,0.12,0.9873196038000001
2019-09-10 23:30:00,0.9805,0.0955,0.9851398378,0.07050000000000001,-0.0245,0.07463578230000001,0.91,0.12,0.9178779875,0.9805,0.035500000000000004,0.9811424463,0.07050000000000001,-0.0245,0.07463578230000001,0.91,0.06,0.9119758769
2019-09-11 00:00:00,0.852,0.088,0.8565325446000001,0.092,-0.032,0.0974063653,0.76,0.12,0.7694153625,0.852,0.028,0.8524599697,0.092,-0.032,0.0974063653,0.76,0.06,0.7623647421
2019-09-11 00:30:00,0.8300000000000001,0.041,0.8310120336,0.14,-0.049,0.1483273407,0.6900000000000001,0.09,0.6958448103,0.8300000000000001,0.051000000000000004,0.8315653913000001,0.14,-0.049,0.1483273407,0.6900000000000001,0.1,0.6972087205
2019-09-11 01:00:00,0.8075,0.049,0.8089853213,0.11750000000000001,-0.041,0.12444778020000001,0.6900000000000001,0.09,0.6958448103,0.8075,0.059000000000000004,0.8096525489,0.11750000000000001,-0.041,0.12444778020000001,0.6900000000000001,0.1,0.6972087205
2019-09-11 01:30:00,0.7695000000000001,0.0415,0.7706182583000001,0.1095,-0.0385,0.1160710989,0.66,0.08,0.6648308055000001,0.7795000000000001,0.0415,0.7806039329000001,0.1095,-0.0385,0.1160710989,0.67,0.08,0.6747592163
2019-09-11 02:00:00,0.7845000000000001,0.036500000000000005,0.7853486487,0.1245,-0.043500000000000004,0.1318806278,0.66,0.08,0.6648308055000001,0.7945,0.036500000000000005,0.7953379785,0.1245,-0.043500000000000004,0.1318806278,0.67,0.08,0.6747592163
2019-09-11 02:30:00,0.808,0.024,0.8083563571,0.158,-0.056,0.1676305461,0.65,0.08,0.6549045732000001,0.8180000000000001,0.024,0.8183520025000001,0.158,-0.056,0.1676305461,0.66,0.08,0.6648308055000001
2019-09-11 03:00:00,0.7885000000000001,0.134,0.7998051325000001,0.1585,-0.056,0.16810190360000002,0.63,0.19,0.6580273551,0.7885000000000001,-0.056,0.7904860846,0.1585,-0.056,0.16810190360000002,0.63,0.0,0.63
2019-09-11 03:30:00,0.8845000000000001,0.048,0.8858014732,0.17450000000000002,-0.062,0.1851870676,0.71,0.11,0.7184705979,0.8945000000000001,0.058,0.8963784078,0.17450000000000002,-0.062,0.1851870676,0.72,0.12,0.7299315036
2019-09-11 04:00:00,0.8140000000000001,0.051500000000000004,0.8156275192,0.164,-0.0585,0.1741213657,0.65,0.11,0.6592419890000001,0.8240000000000001,0.061500000000000006,0.8262918673,0.164,-0.0585,0.1741213657,0.66,0.12,0.6708203932
2019-09-11 04:30:00,0.8160000000000001,0.0505,0.8175611598,0.166,-0.059500000000000004,0.17634128840000002,0.65,0.11,0.6592419890000001,0.8260000000000001,0.060500000000000005,0.828212684,0.166,-0.059500000000000004,0.17634128840000002,0.66,0.12,0.6708203932
2019-09-11 05:00:00,0.879,0.0645,0.8813632906000001,0.129,-0.0455,0.1367890712,0.75,0.11,0.7580237463,0.889,0.0745,0.892116164,0.129,-0.0455,0.1367890712,0.76,0.12,0.7694153625
2019-09-11 05:30:00,0.9065000000000001,0.0655,0.9088633011,0.1265,-0.044500000000000005,0.1340988441,0.78,0.11,0.7877182237,0.9165000000000001,0.0755,0.9196045346,0.1265,-0.044500000000000005,0.1340988441,0.79,0.12,0.79906195
2019-09-11 06:00:00,0.978,0.271,1.014852206,0.138,-0.049,0.14644111440000002,0.84,0.32,0.8988882022,0.9580000000000001,-0.089,0.9621252517000001,0.138,-0.049,0.14644111440000002,0.8200000000000001,-0.04,0.8209750301000001
2019-09-11 06:30:00,1.032,0.1005,1.0368819846,0.112,-0.0395,0.1187613153,0.92,0.14,0.9305912099,1.042,0.1105,1.0478426647,0.112,-0.0395,0.1187613153,0.93,0.15,0.9420191081
2019-09-11 07:00:00,1.114,0.11900000000000001,1.1203378955,0.14400000000000002,-0.051000000000000004,0.15276452470000002,0.97,0.17,0.9847842403,1.124,0.11900000000000001,1.1302818233,0.14400000000000002,-0.051000000000000004,0.15276452470000002,0.98,0.17,0.9946356117
2019-09-11 07:30:00,1.231,0.12050000000000001,1.2368836849,0.14100000000000001,-0.0495,0.1494364413,1.09,0.17,1.1031772296,1.241,0.12050000000000001,1.2468364969,0.14100000000000001,-0.0495,0.1494364413,1.1,0.17,1.1130588484
2019-09-11 08:00:00,1.3435000000000001,0.139,1.3506714071,0.17350000000000002,-0.061,0.18391098390000002,1.17,0.2,1.1869709348,1.3435000000000001,0.149,1.3517371231,0.17350000000000002,-0.061,0.18391098390000002,1.17,0.21,1.1886967654
2019-09-11 08:30:00,1.3695,0.151,1.377799423,0.1395,-0.049,0.1478555038,1.23,0.2,1.2461540836,1.3695,0.161,1.3789311984000001,0.1395,-0.049,0.1478555038,1.23,0.21,1.2477980606
2019-09-11 09:00:00,1.3925,0.14250000000000002,1.3997723029,0.1625,-0.0575,0.17237314180000002,1.23,0.2,1.2461540836,1.3925,0.1525,1.4008256494,0.1625,-0.0575,0.17237314180000002,1.23,0.21,1.2477980606
2019-09-11 09:30:00,1.4695,0.155,1.4776519380000002,0.1295,-0.045,0.1370957694,1.34,0.2,1.3548431644,1.4695,0.155,1.4776519380000002,0.1295,-0.045,0.1370957694,1.34,0.2,1.3548431644
2019-09-11 10:00:00,1.422,0.1375,1.4286323005,0.122,-0.0425,0.1291907504,1.3,0.18,1.3124023773,1.422,0.1575,1.4306957224,0.122,-0.0425,0.1291907504,1.3,0.2,1.3152946438
2019-09-11 10:30:00,1.4075,0.14300000000000002,1.4147456485,0.1075,-0.037,0.11368926950000001,1.3,0.18,1.3124023773,1.4075,0.14300000000000002,1.4147456485,0.1075,-0.037,0.11368926950000001,1.3,0.18,1.3124023773
2019-09-11 11:00:00,1.415,0.1295,1.4209135266000001,0.145,-0.0505,0.1535423394,1.27,0.18,1.2826924807,1.415,0.1495,1.4228756973,0.145,-0.0505,0.1535423394,1.27,0.2,1.2856515858
2019-09-11 11:30:00,1.3945,0.137,1.4012134919,0.1245,-0.043000000000000003,0.13171655170000002,1.27,0.18,1.2826924807,1.3945,0.137,1.4012134919,0.1245,-0.043000000000000003,0.13171655170000002,1.27,0.18,1.2826924807
2019-09-11 12:00:00,1.3875,0.131,1.3936704237,0.08750000000000001,-0.029,0.0921805294,1.3,0.16,1.3098091464000001,1.3975,0.131,1.4036264638,0.08750000000000001,-0.029,0.0921805294,1.31,0.16,1.3197348218
2019-09-11 12:30:00,1.3955,0.1385,1.4023560532000001,0.0655,-0.021500000000000002,0.0689383783,1.33,0.16,1.3395894894,1.3955,0.1385,1.4023560532000001,0.0655,-0.021500000000000002,0.0689383783,1.33,0.16,1.3395894894
2019-09-11 13:00:00,1.333,0.14350000000000002,1.3407017752,0.053,-0.0165,0.0555090083,1.28,0.16,1.2899612397,1.343,0.1335,1.3496189277,0.053,-0.0165,0.0555090083,1.29,0.15,1.2986916493
2019-09-11 13:30:00,1.2875,0.1155,1.2926702983,0.0475,-0.0145,0.0496638702,1.24,0.13,1.2467958935,1.2875,0.1355,1.2946105592000001,0.0475,-0.0145,0.0496638702,1.24,0.15,1.2490396311
2019-09-11 14:00:00,1.2375,0.162,1.2480585924,0.0275,-0.008,0.028640007000000002,1.21,0.17,1.2218837915,1.2375,0.062,1.2390521579,0.0275,-0.008,0.028640007000000002,1.21,0.07,1.2120231021
2019-09-11 14:30:00,1.1655,0.07200000000000001,1.1677218205,0.035500000000000004,-0.008,0.0363902459,1.13,0.08,1.1328283189,1.1755,0.092,1.1790946739,0.035500000000000004,-0.008,0.0363902459,1.1400000000000001,0.1,1.1443775601
2019-09-11 15:00:00,1.153,0.10350000000000001,1.1576360611,0.033,-0.006500000000000001,0.0336340601,1.12,0.11,1.1253888217,1.153,0.1135,1.1585729368,0.033,-0.006500000000000001,0.0336340601,1.12,0.12,1.1264102272
2019-09-11 15:30:00,1.148,0.1145,1.1536959088,0.058,-0.0155,0.0600354062,1.09,0.13,1.09772492,1.148,0.1145,1.1536959088,0.058,-0.0155,0.0600354062,1.09,0.13,1.09772492
2019-09-11 16:00:00,1.169,0.11800000000000001,1.174940424,0.049,-0.012,0.050447993000000003,1.12,0.13,1.1275194012,1.169,0.108,1.1739782792,0.049,-0.012,0.050447993000000003,1.12,0.12,1.1264102272
2019-09-11 16:30:00,1.2755,0.1275,1.2818566613,0.0455,-0.0125,0.047185802900000004,1.23,0.14,1.2379418403,1.2755,0.1275,1.2818566613,0.0455,-0.0125,0.047185802900000004,1.23,0.14,1.2379418403
2019-09-11 17:00:00,1.345,0.1665,1.3552664867,0.045,-0.0135,0.0469813793,1.3,0.18,1.3124023773,1.355,0.17650000000000002,1.3664469437,0.045,-0.0135,0.0469813793,1.31,0.19,1.3237069162
2019-09-11 17:30:00,1.407,0.1855,1.4191755529,0.047,-0.0145,0.049185872000000005,1.3599999999999999,0.2,1.3746272222,1.407,0.17550000000000002,1.4179031173,0.047,-0.0145,0.049185872000000005,1.3599999999999999,0.19,1.3732079231
2019-09-11 18:00:00,1.4875,0.188,1.4993332685,0.0375,-0.012,0.0393732142,1.45,0.2,1.4637281168,1.4875,0.198,1.5006199552,0.0375,-0.012,0.0393732142,1.45,0.21,1.4651279808
2019-09-11 18:30:00,1.5195,0.171,1.5290916421,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.49,0.18,1.500833102,1.5295,0.181,1.5401724741,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.5,0.19,1.5119854497
2019-09-11 19:00:00,1.478,0.155,1.4861053126,0.018000000000000002,-0.005,0.018681541700000002,1.46,0.16,1.4687409574,1.488,0.155,1.4960511355000001,0.018000000000000002,-0.005,0.018681541700000002,1.47,0.16,1.4786818454000001
2019-09-11 19:30:00,1.4765000000000001,0.152,1.4843032877,0.026500000000000003,-0.008,0.0276812211,1.45,0.16,1.4588008774,1.4765000000000001,0.152,1.4843032877,0.026500000000000003,-0.008,0.0276812211,1.45,0.16,1.4588008774
2019-09-11 20:00:00,1.4344999999999999,0.11850000000000001,1.4393861539000001,0.0345,-0.0115,0.0363661931,1.4,0.13,1.4060227593999999,1.4445000000000001,0.1285,1.450204296,0.0345,-0.0115,0.0363661931,1.4100000000000001,0.14,1.4169333082
2019-09-11 20:30:00,1.461,0.109,1.4650604083,0.031,-0.011,0.0328937684,1.43,0.12,1.4350261322,1.471,0.129,1.4766455228,0.031,-0.011,0.0328937684,1.44,0.14,1.4467895493
2019-09-11 21:00:00,1.404,0.0915,1.4069784113,0.024,-0.0085,0.0254607541,1.38,0.1,1.3836184445,1.404,0.1015,1.4076641112,0.024,-0.0085,0.0254607541,1.38,0.11,1.3843771163
2019-09-11 21:30:00,1.336,0.091,1.3390955903,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.31,0.1,1.3138112498,1.346,0.101,1.3497840568,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.32,0.11,1.3245754037
2019-09-11 22:00:00,1.2225,0.092,1.2259568712,0.022500000000000003,-0.008,0.0238799079,1.2,0.1,1.2041594579,1.2325,0.092,1.2359289017,0.022500000000000003,-0.008,0.0238799079,1.21,0.1,1.2141251995
2019-09-11 22:30:00,1.118,0.07350000000000001,1.1204134282,0.018000000000000002,-0.006500000000000001,0.0191376592,1.1,0.08,1.1029052543,1.1280000000000001,0.0935,1.1318684773,0.018000000000000002,-0.006500000000000001,0.0191376592,1.11,0.1,1.1144954015
2019-09-11 23:00:00,0.9455,0.121,0.9532110207000001,0.025500000000000002,-0.009000000000000001,0.0270416346,0.92,0.13,0.9291393867000001,0.9455,-0.009000000000000001,0.9455428335,0.025500000000000002,-0.009000000000000001,0.0270416346,0.92,0.0,0.92
2019-09-11 23:30:00,0.858,0.0405,0.8589553248,0.028,-0.0095,0.0295677189,0.8300000000000001,0.05,0.8315046602,0.868,0.0505,0.8694677970000001,0.028,-0.0095,0.0295677189,0.84,0.06,0.8421401309000001
2019-09-12 00:00:00,0.906,0.074,0.9090170515,0.046,-0.016,0.0487031826,0.86,0.09,0.8646964785,0.916,0.084,0.9198434649,0.046,-0.016,0.0487031826,0.87,0.1,0.8757282684000001
2019-09-12 00:30:00,0.8310000000000001,0.0755,0.8344227046,0.041,-0.0145,0.0434885042,0.79,0.09,0.7951100553,0.841,0.0655,0.8435468274,0.041,-0.0145,0.0434885042,0.8,0.08,0.8039900497
2019-09-12 01:00:00,0.8095,0.076,0.8130598071,0.0395,-0.014,0.041907636500000005,0.77,0.09,0.7752418977000001,0.8195,0.066,0.8221534224,0.0395,-0.014,0.041907636500000005,0.78,0.08,0.7840918314
2019-09-12 01:30:00,0.89,0.0795,0.8935436475,0.03,-0.0105,0.0317844302,0.86,0.09,0.8646964785,0.9,0.0695,0.9026794835,0.03,-0.0105,0.0317844302,0.87,0.08,0.8736704184
2019-09-12 02:00:00,0.868,0.0805,0.8717248706,0.028,-0.0095,0.0295677189,0.84,0.09,0.8448076704,0.878,0.07050000000000001,0.8808258909000001,0.028,-0.0095,0.0295677189,0.85,0.08,0.8537564055
2019-09-12 02:30:00,0.863,0.082,0.8668869592,0.023,-0.008,0.0243515913,0.84,0.09,0.8448076704,0.873,0.07200000000000001,0.8759640404,0.023,-0.008,0.0243515913,0.85,0.08,0.8537564055
2019-09-12 03:00:00,0.8315,0.052500000000000005,0.8331557477,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.81,0.06,0.8122191822,0.8415,0.07250000000000001,0.8446173690000001,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.8200000000000001,0.08,0.8238931970000001
2019-09-12 03:30:00,0.8005,0.053,0.8022526098,0.0205,-0.007,0.021662179,0.78,0.06,0.7823042886,0.8105,0.073,0.8137808366,0.0205,-0.007,0.021662179,0.79,0.08,0.7940403012
2019-09-12 04:00:00,0.8200000000000001,0.073,0.8232429775000001,0.02,-0.007,0.0211896201,0.8,0.08,0.8039900497,0.8300000000000001,0.093,0.8351939894,0.02,-0.007,0.0211896201,0.81,0.1,0.8161494961
2019-09-12 04:30:00,0.8275,0.07050000000000001,0.8304977423000001,0.0275,-0.0095,0.029094673100000003,0.8,0.08,0.8039900497,0.8375,0.09050000000000001,0.8423755101,0.0275,-0.0095,0.029094673100000003,0.81,0.1,0.8161494961
2019-09-12 05:00:00,0.871,0.092,0.8758453060000001,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.8200000000000001,0.11,0.8273451517,0.891,0.092,0.8957371266,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.84,0.11,0.8471717653
2019-09-12 05:30:00,0.9105000000000001,0.0925,0.915186593,0.0505,-0.0175,0.053446234700000005,0.86,0.11,0.8670063437000001,0.9205000000000001,0.0925,0.9251359360000001,0.0505,-0.0175,0.053446234700000005,0.87,0.11,0.8769264507000001
2019-09-12 06:00:00,0.9655,0.0975,0.9704104802,0.035500000000000004,-0.0125,0.037636418500000005,0.93,0.11,0.9364827815000001,0.9755,0.0975,0.9803603929,0.035500000000000004,-0.0125,0.037636418500000005,0.9400000000000001,0.11,0.9464142856000001
2019-09-12 06:30:00,1.07,0.123,1.0770464243,0.02,-0.007,0.0211896201,1.05,0.13,1.0580170131,1.08,0.133,1.0881585362,0.02,-0.007,0.0211896201,1.06,0.14,1.0692053124
2019-09-12 07:00:00,1.2045,0.2515,1.2304765337,0.0245,-0.0085,0.025932605,1.18,0.26,1.2083045974,1.2045,0.1015,1.2087690019,0.0245,-0.0085,0.025932605,1.18,0.11,1.1851160281
2019-09-12 07:30:00,1.3725,0.295,1.403845166,0.0425,-0.015,0.0450693909,1.33,0.31,1.3656500284,1.3625,0.095,1.3658079111,0.0425,-0.015,0.0450693909,1.32,0.11,1.3245754037
2019-09-12 08:00:00,1.429,0.193,1.441974341,0.079,-0.027,0.0834865259,1.35,0.22,1.3678084661,1.439,0.203,1.4532480862,0.079,-0.027,0.0834865259,1.3599999999999999,0.23,1.3793114224
2019-09-12 08:30:00,1.45,0.1955,1.4631200395000001,0.1,-0.0345,0.105783978,1.35,0.23,1.3694524452999999,1.46,0.20550000000000002,1.4743914846,0.1,-0.0345,0.105783978,1.3599999999999999,0.24,1.3810141201000001
2019-09-12 09:00:00,1.437,0.1895,1.4494410129,0.117,-0.0405,0.12381134840000001,1.32,0.23,1.339888055,1.447,0.1995,1.4606879372,0.117,-0.0405,0.12381134840000001,1.33,0.24,1.3514806695
2019-09-12 09:30:00,1.466,0.187,1.4778785471,0.126,-0.043000000000000003,0.1331352696,1.34,0.23,1.3595955281,1.466,0.197,1.4791771361000001,0.126,-0.043000000000000003,0.1331352696,1.34,0.24,1.361322886
2019-09-12 10:00:00,1.43,0.17650000000000002,1.4408512241,0.07,-0.0235,0.0738393527,1.3599999999999999,0.2,1.3746272222,1.44,0.1865,1.4520269453,0.07,-0.0235,0.0738393527,1.37,0.21,1.386001443
2019-09-12 10:30:00,1.4105,0.1705,1.4207675742,0.0005,0.0005,0.0007071068,1.4100000000000001,0.17,1.4202112519,1.4105,0.1705,1.4207675742,0.0005,0.0005,0.0007071068,1.4100000000000001,0.17,1.4202112519
2019-09-12 11:00:00,1.4304999999999999,0.1705,1.440625038,0.0005,0.0005,0.0007071068,1.43,0.17,1.4400694428,1.4304999999999999,0.1705,1.440625038,0.0005,0.0005,0.0007071068,1.43,0.17,1.4400694428
2019-09-12 11:30:00,1.3625,0.1705,1.3731265419,0.0025,0.0005,0.0025495098,1.3599999999999999,0.17,1.3705838172,1.3725,0.1705,1.3830497099,0.0025,0.0005,0.0025495098,1.37,0.17,1.3805071532
2019-09-12 12:00:00,1.345,0.1705,1.3557637147000001,0.005,0.0005,0.0050249378,1.34,0.17,1.3507405376000001,1.345,0.1705,1.3557637147000001,0.005,0.0005,0.0050249378,1.34,0.17,1.3507405376000001
2019-09-12 12:30:00,1.3559999999999999,0.17,1.3666147958,0.006,0.0,0.006,1.35,0.17,1.3606616038000001,1.366,0.17,1.3765376856,0.006,0.0,0.006,1.3599999999999999,0.17,1.3705838172
2019-09-12 13:00:00,1.258,0.2005,1.2738776433,0.008,0.0005,0.0080156098,1.25,0.2,1.2658988901,1.258,0.12050000000000001,1.2637579871,0.008,0.0005,0.0080156098,1.25,0.12,1.2557467897999999
2019-09-12 13:30:00,1.25,0.14100000000000001,1.2579272634,0.01,0.001,0.0100498756,1.24,0.14,1.2478781992,1.25,0.121,1.2558427449,0.01,0.001,0.0100498756,1.24,0.12,1.2457929202
2019-09-12 14:00:00,1.248,0.12,1.2537559571,0.008,0.0,0.008,1.24,0.12,1.2457929202,1.248,0.12,1.2537559571,0.008,0.0,0.008,1.24,0.12,1.2457929202
2019-09-12 14:30:00,1.245,0.12050000000000001,1.2508178325000001,0.005,0.0005,0.0050249378,1.24,0.12,1.2457929202,1.245,0.12050000000000001,1.2508178325000001,0.005,0.0005,0.0050249378,1.24,0.12,1.2457929202
2019-09-12 15:00:00,1.2845,0.1495,1.2931707157,0.0645,-0.0205,0.0676793913,1.22,0.17,1.2317873193,1.2845,0.1595,1.2943649022,0.0645,-0.0205,0.0676793913,1.22,0.18,1.2332072008
2019-09-12 15:30:00,1.343,0.162,1.3527353769000001,0.223,-0.078,0.2362477513,1.12,0.24,1.1454256851,1.353,0.162,1.3626639351,0.223,-0.078,0.2362477513,1.13,0.24,1.1552056094
2019-09-12 16:00:00,1.3995,0.154,1.407947531,0.1895,-0.066,0.200664521,1.21,0.22,1.2298373876,1.4095,0.164,1.4190088970999999,0.1895,-0.066,0.200664521,1.22,0.23,1.241491039
2019-09-12 16:30:00,1.4775,0.47550000000000003,1.552129666,0.1575,-0.0545,0.1666628333,1.32,0.53,1.4224275025,1.4275,-0.14450000000000002,1.4347949331,0.1575,-0.0545,0.1666628333,1.27,-0.09,1.2731849826000001
2019-09-12 17:00:00,1.577,0.9755,1.8543271691,0.157,-0.0545,0.1661904029,1.42,1.03,1.7542234749,1.447,-0.5945,1.5643654464,0.157,-0.0545,0.1661904029,1.29,-0.54,1.3984634425
2019-09-12 17:30:00,1.566,0.211,1.5801509422,0.196,-0.069,0.2077907601,1.37,0.28,1.3983204211,1.566,0.211,1.5801509422,0.196,-0.069,0.2077907601,1.37,0.28,1.3983204211
2019-09-12 18:00:00,1.6325,0.2235,1.6477282845999999,0.1625,-0.0565,0.172042146,1.47,0.28,1.4964290829,1.6425,0.2235,1.6576364197,0.1625,-0.0565,0.172042146,1.48,0.28,1.5062536307
2019-09-12 18:30:00,1.691,0.2235,1.7057060855000001,0.161,-0.0565,0.1706260531,1.53,0.28,1.5554099138000002,1.701,0.2235,1.7156203688,0.161,-0.0565,0.1706260531,1.54,0.28,1.5652475842
2019-09-12 19:00:00,1.6365,0.20400000000000001,1.6491659256,0.10650000000000001,-0.036000000000000004,0.11241997150000001,1.53,0.24,1.5487091399000001,1.6465,0.20400000000000001,1.6590895847,0.10650000000000001,-0.036000000000000004,0.11241997150000001,1.54,0.24,1.5585891055999999
2019-09-12 19:30:00,1.536,0.1505,1.5433555164000001,0.056,-0.0195,0.0592979764,1.48,0.17,1.4897315194,1.546,0.1605,1.55430893,0.056,-0.0195,0.0592979764,1.49,0.18,1.500833102
2019-09-12 20:00:00,1.557,0.1535,1.5645482575,0.047,-0.0165,0.0498121471,1.51,0.17,1.5195394039,1.557,0.1535,1.5645482575,0.047,-0.0165,0.0498121471,1.51,0.17,1.5195394039
2019-09-12 20:30:00,1.4995,0.136,1.5056547579,0.0395,-0.014,0.041907636500000005,1.46,0.15,1.4676852524,1.5095,0.156,1.5175395381999999,0.0395,-0.014,0.041907636500000005,1.47,0.17,1.4797972834
2019-09-12 21:00:00,1.4185,0.14,1.4253919636,0.0285,-0.01,0.0302034766,1.3900000000000001,0.15,1.3980700984,1.4285,0.16,1.4374325202,0.0285,-0.01,0.0302034766,1.4,0.17,1.4102836594000001
2019-09-12 21:30:00,1.3515000000000001,0.185,1.3641030936,0.07150000000000001,-0.025,0.0757446368,1.28,0.21,1.2971121771,1.3515000000000001,0.105,1.355572665,0.07150000000000001,-0.025,0.0757446368,1.28,0.13,1.2865846261
2019-09-12 22:00:00,1.2295,0.114,1.2347737646999999,0.1595,-0.056,0.1690451123,1.07,0.17,1.0834205093,1.2395,0.114,1.2447313967,0.1595,-0.056,0.1690451123,1.08,0.17,1.0932977636
2019-09-12 22:30:00,1.2075,0.129,1.2143711336,0.11750000000000001,-0.041,0.12444778020000001,1.09,0.17,1.1031772296,1.2175,0.129,1.2243150126,0.11750000000000001,-0.041,0.12444778020000001,1.1,0.17,1.1130588484
2019-09-12 23:00:00,1.095,0.14,1.103913493,0.085,-0.03,0.0901387819,1.01,0.17,1.0242070103,1.105,0.14,1.1138334705,0.085,-0.03,0.0901387819,1.02,0.17,1.0340696302
2019-09-12 23:30:00,1.0185,0.1265,1.026325728,0.0385,-0.0135,0.0407982843,0.98,0.14,0.9899494937000001,1.0285,0.1365,1.0375184336,0.0385,-0.0135,0.0407982843,0.99,0.15,1.0012991561
2019-09-13 00:00:00,0.9675,0.124,0.9754138865,0.0175,-0.006,0.018500000000000003,0.9500000000000001,0.13,0.9588534820000001,0.9775,0.134,0.9866419057,0.0175,-0.006,0.018500000000000003,0.96,0.14,0.9701546269
2019-09-13 00:30:00,0.9595,0.5365,1.0993054626,0.0395,-0.0135,0.0417432629,0.92,0.55,1.0718675291,0.8995000000000001,-0.29350000000000004,0.946172553,0.0395,-0.0135,0.0417432629,0.86,-0.28,0.9044335244
2019-09-13 01:00:00,0.9005000000000001,0.099,0.9059256316000001,0.060500000000000005,-0.021,0.0640410025,0.84,0.12,0.8485281374,0.9105000000000001,0.099,0.9158663931000001,0.060500000000000005,-0.021,0.0640410025,0.85,0.12,0.8584287973
2019-09-13 01:30:00,0.888,0.10350000000000001,0.8940113254000001,0.048,-0.0165,0.050756772900000004,0.84,0.12,0.8485281374,0.898,0.10350000000000001,0.9039448269,0.048,-0.0165,0.050756772900000004,0.85,0.12,0.8584287973
2019-09-13 02:00:00,0.9005000000000001,0.093,0.9052895945,0.0205,-0.007,0.021662179,0.88,0.1,0.8856635930000001,0.9105000000000001,0.10300000000000001,0.9163073993,0.0205,-0.007,0.021662179,0.89,0.11,0.8967719889
2019-09-13 02:30:00,0.891,0.0755,0.8941930720000001,0.07100000000000001,-0.0245,0.0751082552,0.8200000000000001,0.1,0.8260750571000001,0.901,0.0855,0.9050476507,0.07100000000000001,-0.0245,0.0751082552,0.8300000000000001,0.11,0.8372574276
2019-09-13 03:00:00,0.8505,0.0625,0.8527933513,0.0505,-0.0175,0.053446234700000005,0.8,0.08,0.8039900497,0.8605,0.07250000000000001,0.8635487826,0.0505,-0.0175,0.053446234700000005,0.81,0.09,0.8149846624
2019-09-13 03:30:00,0.8315,0.062,0.8338082813000001,0.051500000000000004,-0.018000000000000002,0.054555018100000005,0.78,0.08,0.7840918314,0.8415,0.07200000000000001,0.8445745971,0.051500000000000004,-0.018000000000000002,0.054555018100000005,0.79,0.09,0.7951100553
2019-09-13 04:00:00,0.84,0.059000000000000004,0.8420694746,0.06,-0.021,0.0635688603,0.78,0.08,0.7840918314,0.85,0.069,0.8527959897,0.06,-0.021,0.0635688603,0.79,0.09,0.7951100553
2019-09-13 04:30:00,0.834,0.061,0.8362278398,0.054,-0.019,0.0572450871,0.78,0.08,0.7840918314,0.834,0.07100000000000001,0.8370167262,0.054,-0.019,0.0572450871,0.78,0.09,0.7851751397000001
2019-09-13 05:00:00,0.876,0.0675,0.8785967505000001,0.036000000000000004,-0.0125,0.038108398,0.84,0.08,0.8438009244,0.886,0.0775,0.8893830727,0.036000000000000004,-0.0125,0.038108398,0.85,0.09,0.8547514259000001
2019-09-13 05:30:00,0.885,0.07150000000000001,0.8878835791,0.025,-0.0085,0.0264054919,0.86,0.08,0.8637129153,0.895,0.0815,0.8987030934,0.025,-0.0085,0.0264054919,0.87,0.09,0.8746427842000001
2019-09-13 06:00:00,0.9945,0.465,1.097841177,0.0145,-0.005,0.0153378617,0.98,0.47000000000000003,1.0868762579,0.9445,-0.255,0.9783175609,0.0145,-0.005,0.0153378617,0.93,-0.25,0.9630160954
2019-09-13 06:30:00,1.077,0.17750000000000002,1.091528859,0.007,-0.0025,0.0074330344,1.07,0.18,1.0850345617,1.077,0.1275,1.0845207467,0.007,-0.0025,0.0074330344,1.07,0.13,1.0778682665
2019-09-13 07:00:00,1.1805,0.35350000000000004,1.2322915645,0.0205,-0.006500000000000001,0.0215058132,1.16,0.36,1.2145781161,1.1605,-0.036500000000000005,1.1610738564,0.0205,-0.006500000000000001,0.0215058132,1.1400000000000001,-0.03,1.1403946685
2019-09-13 07:30:00,1.3385,0.1645,1.3485705395,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.32,0.17,1.3309019498,1.3485,0.1645,1.3584964115,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.33,0.17,1.3408206442
2019-09-13 08:00:00,1.384,0.1665,1.3939792861,0.014,-0.0035,0.014430869700000001,1.37,0.17,1.3805071532,1.3940000000000001,0.1665,1.4039082057,0.014,-0.0035,0.014430869700000001,1.38,0.17,1.3904315877
2019-09-13 08:30:00,1.34,0.179,1.3519027332,0.01,-0.001,0.0100498756,1.33,0.18,1.3421251805,1.34,0.189,1.3532630934,0.01,-0.001,0.0100498756,1.33,0.19,1.3435028843
2019-09-13 09:00:00,1.346,0.179,1.357850139,0.016,-0.001,0.0160312195,1.33,0.18,1.3421251805,1.346,0.189,1.3592045468,0.016,-0.001,0.0160312195,1.33,0.19,1.3435028843
2019-09-13 09:30:00,1.388,0.21,1.4037962815,0.018000000000000002,0.0,0.018000000000000002,1.37,0.21,1.386001443,1.388,0.21,1.4037962815,0.018000000000000002,0.0,0.018000000000000002,1.37,0.21,1.386001443
2019-09-13 10:00:00,1.31,0.209,1.3265673748,0.02,-0.001,0.0200249844,1.29,0.21,1.3069812546000001,1.31,0.209,1.3265673748,0.02,-0.001,0.0200249844,1.29,0.21,1.3069812546000001
2019-09-13 10:30:00,1.2215,0.17750000000000002,1.23432917,0.021500000000000002,-0.0025,0.021644860800000002,1.2,0.18,1.213424905,1.2315,0.17750000000000002,1.2442260647,0.021500000000000002,-0.0025,0.021644860800000002,1.21,0.18,1.2233151679
2019-09-13 11:00:00,1.135,0.1565,1.1457387355,0.025,-0.0035,0.0252438111,1.11,0.16,1.1214722466,1.135,0.1665,1.1471474404,0.025,-0.0035,0.0252438111,1.11,0.17,1.1229425631
2019-09-13 11:30:00,1.0465,0.14650000000000002,1.0567045472,0.026500000000000003,-0.0035,0.0267301328,1.02,0.15,1.0309704166,1.0565,0.1665,1.0695393868,0.026500000000000003,-0.0035,0.0267301328,1.03,0.17,1.0439348639
2019-09-13 12:00:00,1.1360000000000001,0.157,1.1467977154,0.026000000000000002,-0.003,0.0261725047,1.11,0.16,1.1214722466,1.146,0.167,1.158104054,0.026000000000000002,-0.003,0.0261725047,1.12,0.17,1.1328283189
2019-09-13 12:30:00,1.1175,0.267,1.1489539808,0.0275,-0.003,0.027663152400000002,1.09,0.27,1.1229425631,1.1075,0.047,1.1084968426,0.0275,-0.003,0.027663152400000002,1.08,0.05,1.0811567879
2019-09-13 13:00:00,1.0945,0.5065000000000001,1.2060151326,0.0245,-0.0035,0.0247487373,1.07,0.51,1.1853269591,1.0445,-0.21350000000000002,1.066096853,0.0245,-0.0035,0.0247487373,1.02,-0.21,1.0413932975
2019-09-13 13:30:00,1.0755,0.157,1.0868989143,0.025500000000000002,-0.003,0.025675864200000002,1.05,0.16,1.0621205205,1.0855,0.167,1.0982710276,0.025500000000000002,-0.003,0.025675864200000002,1.06,0.17,1.0735455277
2019-09-13 14:00:00,1.0185,0.157,1.0305295969,0.0285,-0.003,0.0286574598,0.99,0.16,1.0028459503,1.0285,0.167,1.0419698892,0.0285,-0.003,0.0286574598,1.0,0.17,1.0143470806
2019-09-13 14:30:00,0.997,0.1575,1.0093637848,0.027,-0.0025,0.0271154937,0.97,0.16,0.9831073187,0.997,0.1675,1.0109724279,0.027,-0.0025,0.0271154937,0.97,0.17,0.9847842403
2019-09-13 15:00:00,1.015,0.1585,1.027300954,0.025,-0.0015,0.0250449596,0.99,0.16,1.0028459503,1.025,0.1685,1.0387575511,0.025,-0.0015,0.0250449596,1.0,0.17,1.0143470806
2019-09-13 15:30:00,1.045,0.16,1.0571778469,0.025,0.0,0.025,1.02,0.16,1.0324727599,1.045,0.17,1.0587374557,0.025,0.0,0.025,1.02,0.17,1.0340696302
2019-09-13 16:00:00,1.051,0.1565,1.0625879964,0.031,-0.0035,0.031196955000000002,1.02,0.16,1.0324727599,1.051,0.1665,1.0641067851,0.031,-0.0035,0.031196955000000002,1.02,0.17,1.0340696302
2019-09-13 16:30:00,1.1105,0.17350000000000002,1.1239717523,0.060500000000000005,-0.0165,0.0627096484,1.05,0.19,1.0670520137,1.1205,0.1835,1.1354261315,0.060500000000000005,-0.0165,0.0627096484,1.06,0.2,1.0787029248
2019-09-13 17:00:00,1.215,0.1825,1.2286298263,0.035,-0.007500000000000001,0.0357945527,1.18,0.19,1.1951987282,1.215,0.1925,1.2301549699,0.035,-0.007500000000000001,0.0357945527,1.18,0.2,1.196829144
2019-09-13 17:30:00,1.304,0.215,1.3216054631,0.024,-0.005,0.0245153013,1.28,0.22,1.2987686476,1.304,0.225,1.3232690581,0.024,-0.005,0.0245153013,1.28,0.23,1.3004999039
2019-09-13 18:00:00,1.3225,0.21450000000000002,1.3397822584,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,1.3,0.22,1.3184839779,1.3225,0.20450000000000002,1.3382176579,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,1.3,0.21,1.3168523076
2019-09-13 18:30:00,1.4105,0.1875,1.4229077623,0.0105,-0.0025,0.0107935166,1.4,0.19,1.4128340313,1.4105,0.1975,1.4242599833,0.0105,-0.0025,0.0107935166,1.4,0.2,1.4142135624
2019-09-13 19:00:00,1.3495,0.1575,1.3586598176,0.0095,-0.0025,0.0098234414,1.34,0.16,1.3495184326,1.3495,0.1575,1.3586598176,0.0095,-0.0025,0.0098234414,1.34,0.16,1.3495184326
2019-09-13 19:30:00,1.3545,0.156,1.3634537946,0.0145,-0.004,0.015041609000000001,1.34,0.16,1.3495184326,1.3545,0.156,1.3634537946,0.0145,-0.004,0.015041609000000001,1.34,0.16,1.3495184326
2019-09-13 20:00:00,1.2495,0.07350000000000001,1.2516598979,0.0195,-0.006500000000000001,0.0205548048,1.23,0.08,1.2325988804,1.2595,0.07350000000000001,1.2616427783,0.0195,-0.006500000000000001,0.0205548048,1.24,0.08,1.2425779654
2019-09-13 20:30:00,1.2475,0.184,1.2609965305,0.0175,-0.006,0.018500000000000003,1.23,0.19,1.2445882853,1.2575,-0.056,1.2587463009,0.0175,-0.006,0.018500000000000003,1.24,-0.05,1.2410076551
2019-09-13 21:00:00,1.2405,0.3965,1.3023258041,0.0105,-0.0035,0.0110679718,1.23,0.4,1.2934063553000001,1.2005,-0.2635,1.2290779064,0.0105,-0.0035,0.0110679718,1.19,-0.26,1.2180722474
2019-09-13 21:30:00,1.158,0.054,1.1592583836,0.018000000000000002,-0.006,0.018973666,1.1400000000000001,0.06,1.1415778554,1.168,0.064,1.1697521105,0.018000000000000002,-0.006,0.018973666,1.15,0.07,1.1521284651
2019-09-13 22:00:00,1.1,0.037,1.1006220968,0.01,-0.003,0.0104403065,1.09,0.04,1.090733698,1.1,0.047,1.1010036331,0.01,-0.003,0.0104403065,1.09,0.05,1.0911461864
2019-09-13 22:30:00,1.0215,0.036500000000000005,1.0221518967,0.0115,-0.0035,0.012020815300000001,1.01,0.04,1.0107917689,1.0215,0.036500000000000005,1.0221518967,0.0115,-0.0035,0.012020815300000001,1.01,0.04,1.0107917689
2019-09-13 23:00:00,0.9505,0.033,0.9510726839,0.0205,-0.007,0.021662179,0.93,0.04,0.9308598176,0.9605,0.033,0.9610667251,0.0205,-0.007,0.021662179,0.9400000000000001,0.04,0.9408506789000001
2019-09-13 23:30:00,0.8735,0.0285,0.8739648162,0.0335,-0.0115,0.0354189215,0.84,0.04,0.8409518417,0.8835000000000001,0.0285,0.8839595579,0.0335,-0.0115,0.0354189215,0.85,0.04,0.850940656
2019-09-14 00:00:00,0.8190000000000001,0.026500000000000003,0.8194286119,0.039,-0.0135,0.0412704495,0.78,0.04,0.7810249676000001,0.8190000000000001,0.026500000000000003,0.8194286119,0.039,-0.0135,0.0412704495,0.78,0.04,0.7810249676000001
2019-09-14 00:30:00,0.753,0.018000000000000002,0.7532151087000001,0.063,-0.022,0.0667308025,0.6900000000000001,0.04,0.6911584478,0.763,0.018000000000000002,0.7632122903,0.063,-0.022,0.0667308025,0.7000000000000001,0.04,0.7011419257
2019-09-14 01:00:00,0.709,0.0055000000000000005,0.7090213325,0.099,-0.0345,0.1048391625,0.61,0.04,0.6113100686,0.719,0.0055000000000000005,0.7190210359,0.099,-0.0345,0.1048391625,0.62,0.04,0.6212889827
2019-09-14 01:30:00,0.6935,-0.029,0.6941060798,0.0835,-0.029,0.08839259020000001,0.61,0.0,0.61,0.7035,-0.039,0.7045801942000001,0.0835,-0.029,0.08839259020000001,0.62,-0.01,0.6200806399000001
2019-09-14 02:00:00,0.6925,-0.0245,0.692933258,0.0425,-0.0145,0.0449054562,0.65,-0.01,0.6500769185,0.7025,-0.0245,0.7029270944,0.0425,-0.0145,0.0449054562,0.66,-0.01,0.6600757532
2019-09-14 02:30:00,0.7015,-0.021,0.7018142561,0.0315,-0.011,0.0333654012,0.67,-0.01,0.6700746227000001,0.7015,-0.021,0.7018142561,0.0315,-0.011,0.0333654012,0.67,-0.01,0.6700746227000001
2019-09-14 03:00:00,0.6875,-0.026500000000000003,0.6880105377,0.0475,-0.0165,0.0502841923,0.64,-0.01,0.6400781202,0.6975,-0.026500000000000003,0.6980032235,0.0475,-0.0165,0.0502841923,0.65,-0.01,0.6500769185
2019-09-14 03:30:00,0.6605000000000001,-0.0275,0.6610722351,0.0505,-0.0175,0.053446234700000005,0.61,-0.01,0.6100819617000001,0.6605000000000001,-0.0275,0.6610722351,0.0505,-0.0175,0.053446234700000005,0.61,-0.01,0.6100819617000001
2019-09-14 04:00:00,0.6575000000000001,-0.026500000000000003,0.6580338137,0.0475,-0.0165,0.0502841923,0.61,-0.01,0.6100819617000001,0.6575000000000001,-0.026500000000000003,0.6580338137,0.0475,-0.0165,0.0502841923,0.61,-0.01,0.6100819617000001
2019-09-14 04:30:00,0.664,-0.029,0.6646329814,0.054,-0.019,0.0572450871,0.61,-0.01,0.6100819617000001,0.664,-0.029,0.6646329814,0.054,-0.019,0.0572450871,0.61,-0.01,0.6100819617000001
2019-09-14 05:00:00,0.727,0.001,0.7270006878,0.027,-0.009000000000000001,0.028460498900000002,0.7000000000000001,0.01,0.7000714249000001,0.737,0.001,0.7370006784,0.027,-0.009000000000000001,0.028460498900000002,0.71,0.01,0.710070419
2019-09-14 05:30:00,0.772,0.026000000000000002,0.7724376998,0.012,-0.004,0.012649110600000001,0.76,0.03,0.7605918748,0.772,0.026000000000000002,0.7724376998,0.012,-0.004,0.012649110600000001,0.76,0.03,0.7605918748
2019-09-14 06:00:00,0.8035,0.025500000000000002,0.8039045341000001,0.0135,-0.0045000000000000005,0.0142302495,0.79,0.03,0.790569415,0.8135,0.025500000000000002,0.8138995638000001,0.0135,-0.0045000000000000005,0.0142302495,0.8,0.03,0.8005623024
2019-09-14 06:30:00,0.865,0.045,0.8661697293,0.015,-0.005,0.0158113883,0.85,0.05,0.8514693183,0.865,0.055,0.8667467912,0.015,-0.005,0.0158113883,0.85,0.06,0.8521150157
2019-09-14 07:00:00,0.9465,0.23450000000000001,0.9751166597,0.0165,-0.0055000000000000005,0.0173925271,0.93,0.24,0.9604686356000001,0.9265,-0.10550000000000001,0.9324872653,0.0165,-0.0055000000000000005,0.0173925271,0.91,-0.1,0.9154780172
2019-09-14 07:30:00,1.027,0.0785,1.0299957524,0.007,-0.0015,0.0071589105,1.02,0.08,1.023132445,1.027,0.0785,1.0299957524,0.007,-0.0015,0.0071589105,1.02,0.08,1.023132445
2019-09-14 08:00:00,1.057,0.0585,1.0586176127,0.007,-0.0015,0.0071589105,1.05,0.06,1.0517128886,1.057,0.0785,1.0599109632000001,0.007,-0.0015,0.0071589105,1.05,0.08,1.053043209
2019-09-14 08:30:00,1.0575,0.062,1.0593159349,0.007500000000000001,0.002,0.0077620873000000005,1.05,0.06,1.0517128886,1.0575,0.082,1.0606744317,0.007500000000000001,0.002,0.0077620873000000005,1.05,0.08,1.053043209
2019-09-14 09:00:00,1.063,0.042,1.0638294036,0.013000000000000001,0.002,0.0131529464,1.05,0.04,1.0507616285,1.063,0.052000000000000005,1.0642711121,0.013000000000000001,0.002,0.0131529464,1.05,0.05,1.0511898021
2019-09-14 09:30:00,1.0675,0.041,1.0682870635,0.0175,0.001,0.0175285481,1.05,0.04,1.0507616285,1.0675,0.061,1.0692414367,0.0175,0.001,0.0175285481,1.05,0.06,1.0517128886
2019-09-14 10:00:00,1.0025,0.0385,1.0032390044,0.022500000000000003,-0.0015,0.0225499446,0.98,0.04,0.9808159868,1.0025,0.0585,1.0042054073,0.022500000000000003,-0.0015,0.0225499446,0.98,0.06,0.9818350167000001
2019-09-14 10:30:00,0.9915,0.0645,0.9935957427000001,0.0315,-0.0055000000000000005,0.0319765539,0.96,0.07,0.9625487001,1.0015,0.0545,1.0029818044,0.0315,-0.0055000000000000005,0.0319765539,0.97,0.06,0.9718538985
2019-09-14 11:00:00,0.9345,0.074,0.9374253304,0.0345,-0.006,0.0350178526,0.9,0.08,0.9035485598,0.9445,0.084,0.9482279526,0.0345,-0.006,0.0350178526,0.91,0.09,0.9144397192
2019-09-14 11:30:00,0.91,0.07200000000000001,0.9128439078,0.04,-0.008,0.040792156100000004,0.87,0.08,0.8736704184,0.92,0.082,0.9236471188,0.04,-0.008,0.040792156100000004,0.88,0.09,0.8845903006
2019-09-14 12:00:00,0.893,0.088,0.8973254705,0.053,-0.012,0.054341512700000004,0.84,0.1,0.8459314393,0.893,0.098,0.8983612859000001,0.053,-0.012,0.054341512700000004,0.84,0.11,0.8471717653
2019-09-14 12:30:00,0.883,0.0915,0.8877281397000001,0.043000000000000003,-0.0085,0.0438320659,0.84,0.1,0.8459314393,0.883,0.1015,0.8888145195,0.043000000000000003,-0.0085,0.0438320659,0.84,0.11,0.8471717653
2019-09-14 13:00:00,0.8595,0.07350000000000001,0.8626369456,0.0395,-0.006500000000000001,0.0400312378,0.8200000000000001,0.08,0.8238931970000001,0.8695,0.10350000000000001,0.8756383386000001,0.0395,-0.006500000000000001,0.0400312378,0.8300000000000001,0.11,0.8372574276
2019-09-14 13:30:00,0.8105,0.073,0.8137808366,0.0405,-0.007,0.0411004866,0.77,0.08,0.7741446893,0.8205,0.073,0.8237410091,0.0405,-0.007,0.0411004866,0.78,0.08,0.7840918314
2019-09-14 14:00:00,0.7935,0.1015,0.7999653117000001,0.043500000000000004,-0.0085,0.0443226804,0.75,0.11,0.7580237463,0.7935,0.0315,0.7941249902,0.043500000000000004,-0.0085,0.0443226804,0.75,0.04,0.7510659092
2019-09-14 14:30:00,0.8195,0.07350000000000001,0.8227894627000001,0.0395,-0.006500000000000001,0.0400312378,0.78,0.08,0.7840918314,0.8195,0.07350000000000001,0.8227894627000001,0.0395,-0.006500000000000001,0.0400312378,0.78,0.08,0.7840918314
2019-09-14 15:00:00,0.8185,0.0745,0.8218835076000001,0.0385,-0.0055000000000000005,0.038890873,0.78,0.08,0.7840918314,0.8185,0.0745,0.8218835076000001,0.0385,-0.0055000000000000005,0.038890873,0.78,0.08,0.7840918314
2019-09-14 15:30:00,0.8220000000000001,0.07350000000000001,0.8252794981,0.042,-0.006500000000000001,0.0425,0.78,0.08,0.7840918314,0.8220000000000001,0.07350000000000001,0.8252794981,0.042,-0.006500000000000001,0.0425,0.78,0.08,0.7840918314
2019-09-14 16:00:00,0.7795000000000001,0.044,0.7807408341000001,0.0395,-0.006,0.0399530975,0.74,0.05,0.7416872656,0.7795000000000001,0.074,0.7830046296000001,0.0395,-0.006,0.0399530975,0.74,0.08,0.7443117626
2019-09-14 16:30:00,0.856,0.064,0.8583891891000001,0.036000000000000004,-0.006,0.0364965752,0.8200000000000001,0.07,0.8229823813,0.866,0.074,0.8691559124,0.036000000000000004,-0.006,0.0364965752,0.8300000000000001,0.08,0.8338465087
2019-09-14 17:00:00,0.9435,0.0635,0.9456344431,0.0335,-0.006500000000000001,0.0341247711,0.91,0.07,0.9126883367,0.9435,0.07350000000000001,0.9463585473,0.0335,-0.006500000000000001,0.0341247711,0.91,0.08,0.9135097153
2019-09-14 17:30:00,1.049,0.3735,1.1135094297,0.029,-0.006500000000000001,0.0297195222,1.02,0.38,1.0884851859,1.009,-0.1865,1.0260912484,0.029,-0.006500000000000001,0.0297195222,0.98,-0.18,0.9963934966
2019-09-14 18:00:00,1.086,0.0765,1.0886910719,0.016,-0.0035,0.0163783394,1.07,0.08,1.0729864864,1.086,0.08650000000000001,1.0894394201,0.016,-0.0035,0.0163783394,1.07,0.09,1.0737783756
2019-09-14 18:30:00,1.1895,0.078,1.1920546338,0.0095,-0.002,0.0097082439,1.18,0.08,1.1827087554,1.1995,0.088,1.2027236798,0.0095,-0.002,0.0097082439,1.19,0.09,1.1933985085
2019-09-14 19:00:00,1.2155,0.0785,1.2180322245,0.0055000000000000005,-0.0015,0.0057008771000000005,1.21,0.08,1.2126417443,1.2155,0.0785,1.2180322245,0.0055000000000000005,-0.0015,0.0057008771000000005,1.21,0.08,1.2126417443
2019-09-14 19:30:00,1.223,0.076,1.225359131,0.013000000000000001,-0.004,0.0136014705,1.21,0.08,1.2126417443,1.223,0.076,1.225359131,0.013000000000000001,-0.004,0.0136014705,1.21,0.08,1.2126417443
2019-09-14 20:00:00,1.2075,0.074,1.2097653698,0.0175,-0.006,0.018500000000000003,1.19,0.08,1.1926860442,1.2275,0.074,1.229728527,0.0175,-0.006,0.018500000000000003,1.21,0.08,1.2126417443
2019-09-14 20:30:00,1.2095,0.053500000000000006,1.2106826587,0.0195,-0.006500000000000001,0.0205548048,1.19,0.06,1.1915116449,1.2095,0.07350000000000001,1.2117311996,0.0195,-0.006500000000000001,0.0205548048,1.19,0.08,1.1926860442
2019-09-14 21:00:00,1.156,0.051000000000000004,1.1571244531,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.13,0.06,1.1315917992,1.166,0.07100000000000001,1.1681596637,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.1400000000000001,0.08,1.1428035702
2019-09-14 21:30:00,1.1315,0.0925,1.1352746364,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.11,0.1,1.1144954015,1.1315,0.022500000000000003,1.1317236854,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.11,0.03,1.1104053314
2019-09-14 22:00:00,1.088,0.7405,1.3160867183,0.028,-0.0095,0.0295677189,1.06,0.75,1.2984991336,0.988,-0.6695,1.193471512,0.028,-0.0095,0.0295677189,0.96,-0.66,1.1649892703
2019-09-14 22:30:00,0.984,0.032,0.9845201877,0.024,-0.008,0.0252982213,0.96,0.04,0.9608329720000001,0.984,0.032,0.9845201877,0.024,-0.008,0.0252982213,0.96,0.04,0.9608329720000001
