Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-14 23:00:00,0.8995000000000001,0.006500000000000001,0.899523485,0.0095,-0.0035,0.010124228400000001,0.89,0.01,0.890056178,0.9095000000000001,0.0165,0.9096496578000001,0.0095,-0.0035,0.010124228400000001,0.9,0.02,0.9002221948
2019-09-14 23:30:00,0.8220000000000001,-0.0175,0.8221862624,0.022,-0.007500000000000001,0.0232432786,0.8,-0.01,0.8000624976,0.8320000000000001,0.0125,0.8320938949000001,0.022,-0.007500000000000001,0.0232432786,0.81,0.02,0.810246876
2019-09-15 00:00:00,0.7695000000000001,-0.0165,0.7696768803,0.0195,-0.006500000000000001,0.0205548048,0.75,-0.01,0.7500666637000001,0.7795000000000001,0.0135,0.7796168931,0.0195,-0.006500000000000001,0.0205548048,0.76,0.02,0.7602631123
2019-09-15 00:30:00,0.725,-0.015,0.7251551558,0.015,-0.005,0.0158113883,0.71,-0.01,0.710070419,0.735,0.015,0.7351530453,0.015,-0.005,0.0158113883,0.72,0.02,0.7202777242
2019-09-15 01:00:00,0.6910000000000001,-0.017,0.6912090856,0.021,-0.007,0.0221359436,0.67,-0.01,0.6700746227000001,0.7010000000000001,0.013000000000000001,0.7011205317,0.021,-0.007,0.0221359436,0.68,0.02,0.6802940541
2019-09-15 01:30:00,0.71,-0.0135,0.7101283335,0.01,-0.0035,0.010594810100000001,0.7000000000000001,-0.01,0.7000714249000001,0.71,0.0165,0.7101916995,0.01,-0.0035,0.010594810100000001,0.7000000000000001,0.02,0.700285656
2019-09-15 02:00:00,0.731,-0.0135,0.7311246474,0.011,-0.0035,0.011543396400000001,0.72,-0.01,0.7200694411,0.741,0.0165,0.7411836817,0.011,-0.0035,0.011543396400000001,0.73,0.02,0.7302739212
2019-09-15 02:30:00,0.7455,0.021,0.745795716,0.025500000000000002,-0.009000000000000001,0.0270416346,0.72,0.03,0.7206247290000001,0.7555000000000001,0.021,0.7557918033000001,0.025500000000000002,-0.009000000000000001,0.0270416346,0.73,0.03,0.7306161783
2019-09-15 03:00:00,0.7305,0.0125,0.7306069395,0.0505,-0.0175,0.053446234700000005,0.68,0.03,0.6806614430000001,0.7405,0.0125,0.7406054955,0.0505,-0.0175,0.053446234700000005,0.6900000000000001,0.03,0.6906518660000001
2019-09-15 03:30:00,0.7030000000000001,0.015,0.7031600102000001,0.043000000000000003,-0.015,0.045541190100000004,0.66,0.03,0.6606814664,0.713,0.015,0.7131577666000001,0.043000000000000003,-0.015,0.045541190100000004,0.67,0.03,0.6706713055
2019-09-15 04:00:00,0.6915,0.005,0.6915180764000001,0.07150000000000001,-0.025,0.0757446368,0.62,0.03,0.6207253821000001,0.7015,0.005,0.7015178187000001,0.07150000000000001,-0.025,0.0757446368,0.63,0.03,0.6307138812
2019-09-15 04:30:00,0.6920000000000001,0.019,0.6922607890000001,0.032,-0.011,0.0338378486,0.66,0.03,0.6606814664,0.7020000000000001,0.019,0.7022570754,0.032,-0.011,0.0338378486,0.67,0.03,0.6706713055
2019-09-15 05:00:00,0.7020000000000001,0.0155,0.7021710974,0.012,-0.0045000000000000005,0.012816005600000001,0.6900000000000001,0.02,0.6902897942,0.712,0.025500000000000002,0.7124564899,0.012,-0.0045000000000000005,0.012816005600000001,0.7000000000000001,0.03,0.7006425622
2019-09-15 05:30:00,0.6845,-0.012,0.6846051782,0.0045000000000000005,-0.002,0.0049244289000000005,0.68,-0.01,0.6800735254,0.6845,-0.012,0.6846051782,0.0045000000000000005,-0.002,0.0049244289000000005,0.68,-0.01,0.6800735254
2019-09-15 06:00:00,0.73,-0.0105,0.7300755098,0.0,-0.0005,0.0005,0.73,-0.01,0.7300684899000001,0.74,0.0095,0.7400609772000001,0.0,-0.0005,0.0005,0.74,0.01,0.7400675645
2019-09-15 06:30:00,0.8200000000000001,0.030500000000000003,0.8205670296,0.0,0.0005,0.0005,0.8200000000000001,0.03,0.820548597,0.8200000000000001,0.030500000000000003,0.8205670296,0.0,0.0005,0.0005,0.8200000000000001,0.03,0.820548597
2019-09-15 07:00:00,0.8265,0.028,0.8269741532,0.006500000000000001,-0.002,0.0068007353,0.8200000000000001,0.03,0.820548597,0.8265,0.028,0.8269741532,0.006500000000000001,-0.002,0.0068007353,0.8200000000000001,0.03,0.820548597
2019-09-15 07:30:00,0.9460000000000001,0.515,1.077098417,0.016,-0.005,0.0167630546,0.93,0.52,1.0655045753,0.876,-0.425,0.9736534291000001,0.016,-0.005,0.0167630546,0.86,-0.42,0.9570788891
2019-09-15 08:00:00,1.035,0.8655,1.3491905907000001,0.015,-0.0045000000000000005,0.015660459800000002,1.02,0.87,1.3406341783,0.915,-0.7745000000000001,1.1987807347000001,0.015,-0.0045000000000000005,0.015660459800000002,0.9,-0.77,1.1844407963
2019-09-15 08:30:00,1.0845,0.496,1.192541928,0.0145,-0.004,0.015041609000000001,1.07,0.5,1.181058847,1.0245,-0.394,1.0976503314,0.0145,-0.004,0.015041609000000001,1.01,-0.39,1.0826818554
2019-09-15 09:00:00,1.1185,0.068,1.1205651476,0.0085,-0.002,0.0087321246,1.11,0.07,1.1122050171,1.1285,0.078,1.1311924018,0.0085,-0.002,0.0087321246,1.12,0.08,1.1228535078
2019-09-15 09:30:00,1.2455,0.7555000000000001,1.4567259523,0.0155,-0.0045000000000000005,0.0161400124,1.23,0.76,1.4458561478,1.1355,-0.6045,1.2863827191000001,0.0155,-0.0045000000000000005,0.0161400124,1.12,-0.6000000000000001,1.2705904139
2019-09-15 10:00:00,1.245,0.2665,1.2732035383,0.015,-0.0035,0.0154029218,1.23,0.27,1.2592855117,1.235,-0.10350000000000001,1.2393293549,0.015,-0.0035,0.0154029218,1.22,-0.1,1.2240914998
2019-09-15 10:30:00,1.2195,0.0785,1.2220239359,0.0095,-0.0015,0.009617692,1.21,0.08,1.2126417443,1.2295,0.0785,1.2320034497,0.0095,-0.0015,0.009617692,1.22,0.08,1.2226201372
2019-09-15 11:00:00,1.1655,0.0775,1.1680738418,0.0155,-0.0025,0.0157003185,1.15,0.08,1.1527792503,1.1755,0.0775,1.1780519938,0.0155,-0.0025,0.0157003185,1.16,0.08,1.1627553483
2019-09-15 11:30:00,1.1635,0.078,1.1661115941,0.0135,-0.002,0.0136473441,1.15,0.08,1.1527792503,1.1735,0.078,1.1760893886,0.0135,-0.002,0.0136473441,1.16,0.08,1.1627553483
2019-09-15 12:00:00,1.1635,0.0785,1.1661451453,0.0135,-0.0015,0.0135830777,1.15,0.08,1.1527792503,1.1735,0.0785,1.1761226552,0.0135,-0.0015,0.0135830777,1.16,0.08,1.1627553483
2019-09-15 12:30:00,1.1475,0.0775,1.1501141248,0.0175,-0.0025,0.0176776695,1.13,0.08,1.1328283189,1.1475,0.0775,1.1501141248,0.0175,-0.0025,0.0176776695,1.13,0.08,1.1328283189
2019-09-15 13:00:00,1.1455,0.0785,1.1481866138,0.0155,-0.0015,0.015572411500000001,1.13,0.08,1.1328283189,1.1455,0.0785,1.1481866138,0.0155,-0.0015,0.015572411500000001,1.13,0.08,1.1328283189
2019-09-15 13:30:00,1.095,0.078,1.097774567,0.015,-0.002,0.015132746,1.08,0.08,1.0829589097,1.105,0.078,1.1077495204,0.015,-0.002,0.015132746,1.09,0.08,1.0929318368
2019-09-15 14:00:00,1.0945,0.8685,1.3972195604,0.0145,-0.0015,0.0145773797,1.08,0.87,1.3868309198,0.9845,-0.7815000000000001,1.2569735479,0.0145,-0.0015,0.0145773797,0.97,-0.78,1.2447088013
2019-09-15 14:30:00,1.0245,0.1155,1.0309900581,0.0245,-0.0045000000000000005,0.024909837400000003,1.0,0.12,1.007174265,1.0145,-0.0545,1.0159628438,0.0245,-0.0045000000000000005,0.024909837400000003,0.99,-0.05,0.9912618221
2019-09-15 15:00:00,1.026,0.0245,1.0262924778,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.0,0.03,1.0004498988,1.016,0.0345,1.0165855842,0.026000000000000002,-0.0055000000000000005,0.0265753645,0.99,0.04,0.9908077513
2019-09-15 15:30:00,0.994,0.025500000000000002,0.9943270337000001,0.024,-0.0045000000000000005,0.0244182309,0.97,0.03,0.9704638066000001,0.994,0.035500000000000004,0.9946337266,0.024,-0.0045000000000000005,0.0244182309,0.97,0.04,0.9708243919
2019-09-15 16:00:00,1.0285,0.0245,1.0287917671,0.0285,-0.0055000000000000005,0.029025850500000002,1.0,0.03,1.0004498988,1.0385,0.0345,1.0390729041,0.0285,-0.0055000000000000005,0.029025850500000002,1.01,0.04,1.0107917689
2019-09-15 16:30:00,1.152,0.085,1.1551315942,0.022,-0.005,0.0225610283,1.13,0.09,1.1335784049,1.152,0.035,1.1525315614,0.022,-0.005,0.0225610283,1.13,0.04,1.130707743
2019-09-15 17:00:00,1.2925,0.42,1.3590276855,0.0325,-0.01,0.0340036763,1.26,0.43,1.3313526956000001,1.2525,-0.21,1.2699827755,0.0325,-0.01,0.0340036763,1.22,-0.2,1.2362847568
2019-09-15 17:30:00,1.29,0.1105,1.2947240053,0.03,-0.0095,0.031468238,1.26,0.12,1.2657013866,1.31,0.1105,1.3146521403,0.03,-0.0095,0.031468238,1.28,0.12,1.2856126944000001
2019-09-15 18:00:00,1.371,0.114,1.3757314418,0.021,-0.006,0.0218403297,1.35,0.12,1.3553228398,1.371,0.114,1.3757314418,0.021,-0.006,0.0218403297,1.35,0.12,1.3553228398
2019-09-15 18:30:00,1.374,0.1125,1.3785979291000001,0.024,-0.007500000000000001,0.0251445819,1.35,0.12,1.3553228398,1.374,0.1125,1.3785979291000001,0.024,-0.007500000000000001,0.0251445819,1.35,0.12,1.3553228398
2019-09-15 19:00:00,1.3715,0.094,1.3747175164,0.021500000000000002,-0.006,0.0223215143,1.35,0.1,1.3536986371,1.3715,0.10400000000000001,1.3754374759,0.021500000000000002,-0.006,0.0223215143,1.35,0.11,1.3544740677
2019-09-15 19:30:00,1.366,0.075,1.3680573818,0.016,-0.005,0.0167630546,1.35,0.08,1.352368293,1.366,0.075,1.3680573818,0.016,-0.005,0.0167630546,1.35,0.08,1.352368293
2019-09-15 20:00:00,1.362,0.076,1.3641187632,0.012,-0.004,0.012649110600000001,1.35,0.08,1.352368293,1.362,0.076,1.3641187632,0.012,-0.004,0.012649110600000001,1.35,0.08,1.352368293
2019-09-15 20:30:00,1.292,0.0755,1.2942040991,0.012,-0.0045000000000000005,0.012816005600000001,1.28,0.08,1.2824975634,1.292,0.0755,1.2942040991,0.012,-0.0045000000000000005,0.012816005600000001,1.28,0.08,1.2824975634
2019-09-15 21:00:00,1.1785,0.037,1.17908068,0.0085,-0.003,0.0090138782,1.17,0.04,1.170683561,1.1885,0.047,1.1894289596,0.0085,-0.003,0.0090138782,1.18,0.05,1.181058847
2019-09-15 21:30:00,1.1025,0.036000000000000004,1.1030875985,0.0125,-0.004,0.0131244047,1.09,0.04,1.090733698,1.1025,0.026000000000000002,1.1028065334,0.0125,-0.004,0.0131244047,1.09,0.03,1.0904127659
2019-09-15 22:00:00,1.032,0.226,1.0564563408,0.012,-0.004,0.012649110600000001,1.02,0.23,1.0456098699,1.002,-0.184,1.0187541411,0.012,-0.004,0.012649110600000001,0.99,-0.18,1.0062305899
2019-09-15 22:30:00,0.9440000000000001,0.18150000000000002,0.9612898886000001,0.024,-0.0085,0.0254607541,0.92,0.19,0.9394147114,0.924,-0.14850000000000002,0.9358569602000001,0.024,-0.0085,0.0254607541,0.9,-0.14,0.9108238029
2019-09-15 23:00:00,0.8425,0.0085,0.8425428772,0.0325,-0.0115,0.0344746284,0.81,0.02,0.810246876,0.8525,0.018500000000000003,0.8527007095,0.0325,-0.0115,0.0344746284,0.8200000000000001,0.03,0.820548597
2019-09-15 23:30:00,0.8565,0.051000000000000004,0.8580170453,0.026500000000000003,-0.009000000000000001,0.0279866039,0.8300000000000001,0.06,0.8321658489,0.8665,0.061,0.86864449,0.026500000000000003,-0.009000000000000001,0.0279866039,0.84,0.07,0.8429116205
2019-09-16 00:00:00,0.8325,0.0825,0.8365778505,0.022500000000000003,-0.007500000000000001,0.0237170825,0.81,0.09,0.8149846624,0.8425,0.0925,0.8475626820000001,0.022500000000000003,-0.007500000000000001,0.0237170825,0.8200000000000001,0.1,0.8260750571000001
2019-09-16 00:30:00,0.7945,0.075,0.7980321109,0.0145,-0.005,0.0153378617,0.78,0.08,0.7840918314,0.8045,0.095,0.8100896555,0.0145,-0.005,0.0153378617,0.79,0.1,0.7963039621
2019-09-16 01:00:00,0.8715,0.076,0.8748075503,0.0115,-0.004,0.0121757957,0.86,0.08,0.8637129153,0.8815000000000001,0.096,0.8867120446000001,0.0115,-0.004,0.0121757957,0.87,0.1,0.8757282684000001
2019-09-16 01:30:00,0.8155,0.0745,0.818895903,0.0155,-0.0055000000000000005,0.0164468842,0.8,0.08,0.8039900497,0.8255,0.0945,0.8308913888,0.0155,-0.0055000000000000005,0.0164468842,0.81,0.1,0.8161494961
2019-09-16 02:00:00,0.8905000000000001,0.10650000000000001,0.8968458619,0.0105,-0.0035,0.0110679718,0.88,0.11,0.8868483523,0.8905000000000001,0.1165,0.8980882473,0.0105,-0.0035,0.0110679718,0.88,0.12,0.8881441324
2019-09-16 02:30:00,0.8985000000000001,0.10350000000000001,0.9044415404,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.88,0.11,0.8868483523,0.8985000000000001,0.1135,0.9056403812,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.88,0.12,0.8881441324
2019-09-16 03:00:00,0.8505,0.10650000000000001,0.8571420536000001,0.0105,-0.0035,0.0110679718,0.84,0.11,0.8471717653,0.8605,0.1165,0.8683504477,0.0105,-0.0035,0.0110679718,0.85,0.12,0.8584287973
2019-09-16 03:30:00,0.8345,0.078,0.8381373694,0.0045000000000000005,-0.002,0.0049244289000000005,0.8300000000000001,0.08,0.8338465087,0.8345,0.078,0.8381373694,0.0045000000000000005,-0.002,0.0049244289000000005,0.8300000000000001,0.08,0.8338465087
2019-09-16 04:00:00,0.837,0.0775,0.8405803055000001,0.007,-0.0025,0.0074330344,0.8300000000000001,0.08,0.8338465087,0.837,0.0775,0.8405803055000001,0.007,-0.0025,0.0074330344,0.8300000000000001,0.08,0.8338465087
2019-09-16 04:30:00,0.8180000000000001,0.0775,0.8216631001,0.008,-0.0025,0.0083815273,0.81,0.08,0.8139410298,0.838,0.0775,0.8415760512,0.008,-0.0025,0.0083815273,0.8300000000000001,0.08,0.8338465087
2019-09-16 05:00:00,0.852,0.0785,0.8556087015,0.002,-0.0015,0.0025,0.85,0.08,0.8537564055,0.862,0.0785,0.8655670107000001,0.002,-0.0015,0.0025,0.86,0.08,0.8637129153
2019-09-16 05:30:00,0.9055000000000001,0.0785,0.9088963087,0.0055000000000000005,-0.0015,0.0057008771000000005,0.9,0.08,0.9035485598,0.9155000000000001,0.0785,0.9188593472000001,0.0055000000000000005,-0.0015,0.0057008771000000005,0.91,0.08,0.9135097153
2019-09-16 06:00:00,0.9655,0.0985,0.9705114631,0.0055000000000000005,-0.0015,0.0057008771000000005,0.96,0.1,0.965194281,0.9655,0.1085,0.9715773258,0.0055000000000000005,-0.0015,0.0057008771000000005,0.96,0.11,0.9662815325
2019-09-16 06:30:00,1.062,0.126,1.069448456,0.012,-0.004,0.012649110600000001,1.05,0.13,1.0580170131,1.062,0.136,1.0706726857,0.012,-0.004,0.012649110600000001,1.05,0.14,1.0592922165
2019-09-16 07:00:00,1.2255,0.215,1.2442167215,0.0155,-0.005,0.0162864975,1.21,0.22,1.2298373876,1.2155,0.135,1.2229739367999999,0.0155,-0.005,0.0162864975,1.2,0.14,1.2081390648
2019-09-16 07:30:00,1.463,0.266,1.486985205,0.013000000000000001,-0.004,0.0136014705,1.45,0.27,1.4749237268,1.463,0.166,1.4723875169,0.013000000000000001,-0.004,0.0136014705,1.45,0.17,1.4599315052000001
2019-09-16 08:00:00,1.4925000000000002,0.20650000000000002,1.5067177904,0.0125,-0.0035,0.012980755,1.48,0.21,1.4948244044,1.4925000000000002,0.20650000000000002,1.5067177904,0.0125,-0.0035,0.012980755,1.48,0.21,1.4948244044
2019-09-16 08:30:00,1.52,0.20700000000000002,1.5340303126000001,0.01,-0.003,0.0104403065,1.51,0.21,1.5245327153,1.53,0.20700000000000002,1.5439394418,0.01,-0.003,0.0104403065,1.52,0.21,1.5344380079
2019-09-16 09:00:00,1.5265,0.20500000000000002,1.5402036391,0.0165,-0.005,0.0172409396,1.51,0.21,1.5245327153,1.5165000000000002,0.20500000000000002,1.5302931909000002,0.0165,-0.005,0.0172409396,1.5,0.21,1.5146286674
2019-09-16 09:30:00,1.5065,0.20800000000000002,1.5207913236000001,0.006500000000000001,-0.002,0.0068007353,1.5,0.21,1.5146286674,1.5065,0.20800000000000002,1.5207913236000001,0.006500000000000001,-0.002,0.0068007353,1.5,0.21,1.5146286674
2019-09-16 10:00:00,1.505,0.21050000000000002,1.5196497129000002,0.005,0.0005,0.0050249378,1.5,0.21,1.5146286674,1.495,0.21050000000000002,1.5097467503000002,0.005,0.0005,0.0050249378,1.49,0.21,1.5047258887
2019-09-16 10:30:00,1.4375,0.398,1.4915797833,0.007500000000000001,-0.002,0.0077620873000000005,1.43,0.4,1.4848905684,1.3975,-0.022,1.3976731556,0.007500000000000001,-0.002,0.0077620873000000005,1.3900000000000001,-0.02,1.3901438774
2019-09-16 11:00:00,1.405,0.166,1.4147724199,0.015,-0.004,0.0155241747,1.3900000000000001,0.17,1.4003570973000001,1.405,0.176,1.415980579,0.015,-0.004,0.0155241747,1.3900000000000001,0.18,1.4016062214
2019-09-16 11:30:00,1.3345,0.147,1.3425718789,0.0145,-0.003,0.0148070929,1.32,0.15,1.3284953895,1.3445,0.157,1.3536355676,0.0145,-0.003,0.0148070929,1.33,0.16,1.3395894894
2019-09-16 12:00:00,1.409,0.145,1.4164413154,0.019,-0.005,0.0196468827,1.3900000000000001,0.15,1.3980700984,1.409,0.155,1.4174999118,0.019,-0.005,0.0196468827,1.3900000000000001,0.16,1.3991783303
2019-09-16 12:30:00,1.4115,0.14400000000000002,1.4188263636,0.021500000000000002,-0.006,0.0223215143,1.3900000000000001,0.15,1.3980700984,1.4115,0.154,1.419876139,0.021500000000000002,-0.006,0.0223215143,1.3900000000000001,0.16,1.3991783303
2019-09-16 13:00:00,1.3195000000000001,0.14650000000000002,1.3276078111,0.0195,-0.0035,0.0198116128,1.3,0.15,1.3086252328,1.3195000000000001,0.1565,1.3287484713,0.0195,-0.0035,0.0198116128,1.3,0.16,1.3098091464000001
2019-09-16 13:30:00,1.342,0.14450000000000002,1.3497571078,0.022,-0.0055000000000000005,0.0226770809,1.32,0.15,1.3284953895,1.342,0.1545,1.3508642604,0.022,-0.0055000000000000005,0.0226770809,1.32,0.16,1.3296616111000001
2019-09-16 14:00:00,1.339,0.14450000000000002,1.3467743872,0.019,-0.0055000000000000005,0.0197800404,1.32,0.15,1.3284953895,1.339,0.1545,1.3478839898000001,0.019,-0.0055000000000000005,0.0197800404,1.32,0.16,1.3296616111000001
2019-09-16 14:30:00,1.341,0.17450000000000002,1.352305901,0.021,-0.0055000000000000005,0.0217082933,1.32,0.18,1.3322161987,1.341,0.1845,1.3536326126,0.021,-0.0055000000000000005,0.0217082933,1.32,0.19,1.3336041392
2019-09-16 15:00:00,1.2585,0.17400000000000002,1.2704716644,0.0285,-0.006,0.0291247318,1.23,0.18,1.2431009613,1.2585,0.184,1.2718798096000001,0.0285,-0.006,0.0291247318,1.23,0.19,1.2445882853
2019-09-16 15:30:00,1.2610000000000001,0.183,1.2742095589,0.031,-0.007,0.0317804972,1.23,0.19,1.2445882853,1.2610000000000001,0.193,1.2756841302,0.031,-0.007,0.0317804972,1.23,0.2,1.2461540836
2019-09-16 16:00:00,1.2965,0.184,1.3094915998,0.026500000000000003,-0.006,0.0271707563,1.27,0.19,1.2841339494000001,1.2965,0.194,1.3109341135,0.026500000000000003,-0.006,0.0271707563,1.27,0.2,1.2856515858
2019-09-16 16:30:00,1.3315000000000001,0.1885,1.3447767473,0.0115,-0.0015,0.0115974135,1.32,0.19,1.3336041392,1.3415,0.1985,1.3561063749,0.0115,-0.0015,0.0115974135,1.33,0.2,1.3449535308
2019-09-16 17:00:00,1.4125,0.20800000000000002,1.4277325555,0.0125,-0.002,0.012658988900000001,1.4,0.21,1.4156623891,1.4225,0.198,1.4362138594,0.0125,-0.002,0.012658988900000001,1.4100000000000001,0.2,1.4241137595
2019-09-16 17:30:00,1.465,0.2235,1.4819504884,0.025,-0.006500000000000001,0.0258311827,1.44,0.23,1.4582523787000001,1.475,0.2335,1.4933677544,0.025,-0.006500000000000001,0.0258311827,1.45,0.24,1.469727866
2019-09-16 18:00:00,1.553,0.20700000000000002,1.5667348212,0.013000000000000001,-0.003,0.013341664100000001,1.54,0.21,1.5542522318,1.553,0.217,1.56808737,0.013000000000000001,-0.003,0.013341664100000001,1.54,0.22,1.5556349186
2019-09-16 18:30:00,1.574,0.2,1.5866556022,0.034,-0.01,0.035440090300000004,1.54,0.21,1.5542522318,1.574,0.2,1.5866556022,0.034,-0.01,0.035440090300000004,1.54,0.21,1.5542522318
2019-09-16 19:00:00,1.5975000000000001,0.184,1.6080616437000002,0.0775,-0.026000000000000002,0.0817450304,1.52,0.21,1.5344380079,1.5975000000000001,0.184,1.6080616437000002,0.0775,-0.026000000000000002,0.0817450304,1.52,0.21,1.5344380079
2019-09-16 19:30:00,1.5635,0.156,1.5712632656999999,0.043500000000000004,-0.014,0.0456973741,1.52,0.17,1.5294770348,1.5635,0.166,1.572287585,0.043500000000000004,-0.014,0.0456973741,1.52,0.18,1.5306207890999999
2019-09-16 20:00:00,1.5685,0.1505,1.575703811,0.0285,-0.0095,0.0300416378,1.54,0.16,1.5482893786,1.5685,0.1505,1.575703811,0.0285,-0.0095,0.0300416378,1.54,0.16,1.5482893786
2019-09-16 20:30:00,1.5195,0.1295,1.5250083606,0.029500000000000002,-0.0105,0.0313129366,1.49,0.14,1.4965627284,1.5195,0.1395,1.5258900681,0.029500000000000002,-0.0105,0.0313129366,1.49,0.15,1.4975313018
2019-09-16 21:00:00,1.5055,0.1345,1.5114961131,0.0155,-0.0055000000000000005,0.0164468842,1.49,0.14,1.4965627284,1.5055,0.14450000000000002,1.5124187581,0.0155,-0.0055000000000000005,0.0164468842,1.49,0.15,1.4975313018
2019-09-16 21:30:00,1.4925000000000002,0.3995,1.545042556,0.0025,-0.0005,0.0025495098,1.49,0.4,1.5427572719,1.4525000000000001,-0.0805,1.4547290126,0.0025,-0.0005,0.0025495098,1.45,-0.08,1.4522052197
2019-09-16 22:00:00,1.349,0.147,1.35698563,0.009000000000000001,-0.003,0.009486833,1.34,0.15,1.3483693856,1.349,0.157,1.3581052977999999,0.009000000000000001,-0.003,0.009486833,1.34,0.16,1.3495184326
2019-09-16 22:30:00,1.2815,0.146,1.2897900023,0.0115,-0.004,0.0121757957,1.27,0.15,1.2788275881,1.2915,0.156,1.3008874855,0.0115,-0.004,0.0121757957,1.28,0.16,1.2899612397
2019-09-16 23:00:00,1.1795,0.14350000000000002,1.1881971638,0.0195,-0.006500000000000001,0.0205548048,1.16,0.15,1.1696580697,1.1795,0.1535,1.1894462998,0.0195,-0.006500000000000001,0.0205548048,1.16,0.16,1.1709824935
2019-09-16 23:30:00,1.1005,0.133,1.1085076680000001,0.0205,-0.007,0.021662179,1.08,0.14,1.0890362712,1.1005,0.153,1.1110847177,0.0205,-0.007,0.021662179,1.08,0.16,1.0917875251
2019-09-17 00:00:00,1.039,0.1335,1.0475415266,0.019,-0.006500000000000001,0.0200810856,1.02,0.14,1.0295630141,1.039,0.1535,1.0502777014,0.019,-0.006500000000000001,0.0200810856,1.02,0.16,1.0324727599
2019-09-17 00:30:00,0.9985,0.1835,1.0152214044,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.98,0.19,0.9982484661000001,0.9985,0.0935,1.0028681369,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.98,0.1,0.9850888285
2019-09-17 01:00:00,1.043,0.8425,1.340766665,0.023,-0.007500000000000001,0.024191940800000002,1.02,0.85,1.3277424449,0.933,-0.6275000000000001,1.1243866106,0.023,-0.007500000000000001,0.024191940800000002,0.91,-0.62,1.1011357773000001
2019-09-17 01:30:00,0.97,0.093,0.9744480489,0.02,-0.007,0.0211896201,0.9500000000000001,0.1,0.9552486587000001,0.97,0.083,0.9735445547,0.02,-0.007,0.0211896201,0.9500000000000001,0.09,0.954253635
2019-09-17 02:00:00,0.9825,0.089,0.9865228076,0.0325,-0.011,0.0343110769,0.9500000000000001,0.1,0.9552486587000001,0.9825,0.099,0.9874751896,0.0325,-0.011,0.0343110769,0.9500000000000001,0.11,0.9563472173
2019-09-17 02:30:00,1.0635,0.085,1.0668913956,0.043500000000000004,-0.015,0.046013585,1.02,0.1,1.024890238,1.0635,0.095,1.0677346346,0.043500000000000004,-0.015,0.046013585,1.02,0.11,1.0259142264
2019-09-17 03:00:00,0.9735,0.08850000000000001,0.97751445,0.0335,-0.0115,0.0354189215,0.9400000000000001,0.1,0.9453041838,0.9735,0.0985,0.9784704901000001,0.0335,-0.0115,0.0354189215,0.9400000000000001,0.11,0.9464142856000001
2019-09-17 03:30:00,0.872,0.0625,0.874236953,0.022,-0.007500000000000001,0.0232432786,0.85,0.07,0.8528774824,0.882,0.0825,0.8858500155000001,0.022,-0.007500000000000001,0.0232432786,0.86,0.09,0.8646964785
2019-09-17 04:00:00,0.8335,0.062,0.8358027578,0.0235,-0.008,0.0248243832,0.81,0.07,0.8130190650000001,0.8335,0.082,0.8375238803,0.0235,-0.008,0.0248243832,0.81,0.09,0.8149846624
2019-09-17 04:30:00,0.8355,0.061500000000000006,0.8377604073,0.025500000000000002,-0.0085,0.0268793601,0.81,0.07,0.8130190650000001,0.8355,0.0815,0.8394656038,0.025500000000000002,-0.0085,0.0268793601,0.81,0.09,0.8149846624
2019-09-17 05:00:00,0.9065000000000001,0.091,0.9110561179000001,0.026500000000000003,-0.009000000000000001,0.0279866039,0.88,0.1,0.8856635930000001,0.9165000000000001,0.101,0.9220483989,0.026500000000000003,-0.009000000000000001,0.0279866039,0.89,0.11,0.8967719889
2019-09-17 05:30:00,0.9570000000000001,0.0945,0.9616544338,0.017,-0.0055000000000000005,0.017867568400000002,0.9400000000000001,0.1,0.9453041838,0.967,0.10450000000000001,0.9726300684,0.017,-0.0055000000000000005,0.017867568400000002,0.9500000000000001,0.11,0.9563472173
2019-09-17 06:00:00,1.0205,0.1165,1.0271282783,0.0105,-0.0035,0.0110679718,1.01,0.12,1.0171037312,1.0305,0.1165,1.0370643664,0.0105,-0.0035,0.0110679718,1.02,0.12,1.0270345661
2019-09-17 06:30:00,1.1280000000000001,0.2275,1.1507129312,0.008,-0.0025,0.0083815273,1.12,0.23,1.1433722054,1.118,0.0775,1.1206829391,0.008,-0.0025,0.0083815273,1.11,0.08,1.1128791489
2019-09-17 07:00:00,1.2570000000000001,0.18050000000000002,1.269893401,0.027,-0.0095,0.0286225436,1.23,0.19,1.2445882853,1.267,0.18050000000000002,1.279792659,0.027,-0.0095,0.0286225436,1.24,0.19,1.2544720005
2019-09-17 07:30:00,1.4929999999999999,0.766,1.6780360544000001,0.013000000000000001,-0.004,0.0136014705,1.48,0.77,1.6683225108,1.393,-0.404,1.4504016685,0.013000000000000001,-0.004,0.0136014705,1.38,-0.4,1.4368020045
2019-09-17 08:00:00,1.4845000000000002,0.3965,1.5365391306,0.0145,-0.0035,0.014916433900000001,1.47,0.4,1.523450032,1.4545,0.0165,1.4545935859,0.0145,-0.0035,0.014916433900000001,1.44,0.02,1.4401388822
2019-09-17 08:30:00,1.4905,0.20550000000000002,1.5045997807,0.0205,-0.0045000000000000005,0.020988091900000002,1.47,0.21,1.4849242405,1.4805000000000001,0.20550000000000002,1.4946941159,0.0205,-0.0045000000000000005,0.020988091900000002,1.46,0.21,1.4750254235
2019-09-17 09:00:00,1.306,0.20800000000000002,1.3224598293,0.016,-0.002,0.016124515500000002,1.29,0.21,1.3069812546000001,1.306,0.108,1.3104579352,0.016,-0.002,0.016124515500000002,1.29,0.11,1.294681428
2019-09-17 09:30:00,1.284,0.152,1.2929655835,0.014,0.002,0.014142135600000001,1.27,0.15,1.2788275881,1.304,0.152,1.3128290063999999,0.014,0.002,0.014142135600000001,1.29,0.15,1.2986916493
2019-09-17 10:00:00,1.278,0.15,1.2867727072,0.018000000000000002,0.0,0.018000000000000002,1.26,0.15,1.268897159,1.278,0.15,1.2867727072,0.018000000000000002,0.0,0.018000000000000002,1.26,0.15,1.268897159
2019-09-17 10:30:00,1.2305,0.14750000000000002,1.23930888,0.0205,-0.0025,0.0206518764,1.21,0.15,1.2192620719,1.2305,0.14750000000000002,1.23930888,0.0205,-0.0025,0.0206518764,1.21,0.15,1.2192620719
2019-09-17 11:00:00,1.2045,0.14200000000000002,1.2128413952,0.0345,-0.008,0.0354153921,1.17,0.15,1.1795761951000001,1.2145000000000001,0.14200000000000002,1.2227731801,0.0345,-0.008,0.0354153921,1.18,0.15,1.1894956915
2019-09-17 11:30:00,1.248,0.1625,1.2585349618000001,0.038,-0.007500000000000001,0.0387330608,1.21,0.17,1.2218837915,1.248,0.17250000000000001,1.2598651714,0.038,-0.007500000000000001,0.0387330608,1.21,0.18,1.2233151679
2019-09-17 12:00:00,1.199,0.165,1.2102999628,0.029,-0.005,0.0294278779,1.17,0.17,1.1822859214,1.199,0.17500000000000002,1.2117037592,0.029,-0.005,0.0294278779,1.17,0.18,1.1837651794
2019-09-17 12:30:00,1.2365,0.1655,1.2475265528000001,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.21,0.17,1.2218837915,1.2465,0.17550000000000002,1.2587940658,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.22,0.18,1.2332072008
2019-09-17 13:00:00,1.1925,0.1675,1.2042061701,0.022500000000000003,-0.0025,0.022638462800000002,1.17,0.17,1.1822859214,1.1925,0.17750000000000002,1.205637798,0.022500000000000003,-0.0025,0.022638462800000002,1.17,0.18,1.1837651794
2019-09-17 13:30:00,1.187,0.1675,1.1987598799999999,0.017,-0.0025,0.017182840300000002,1.17,0.17,1.1822859214,1.187,0.1975,1.2033184325,0.017,-0.0025,0.017182840300000002,1.17,0.2,1.1869709348
2019-09-17 14:00:00,1.138,0.197,1.1549255387,0.018000000000000002,-0.003,0.0182482876,1.12,0.2,1.1377170123,1.138,0.20700000000000002,1.1566732469,0.018000000000000002,-0.003,0.0182482876,1.12,0.21,1.1395174417
2019-09-17 14:30:00,1.1075,0.1925,1.1241051997,0.0375,-0.007500000000000001,0.038242646400000004,1.07,0.2,1.0885311204,1.1075,0.2025,1.1258607818,0.0375,-0.007500000000000001,0.038242646400000004,1.07,0.21,1.0904127659
2019-09-17 15:00:00,1.079,0.2025,1.0978375335,0.039,-0.007500000000000001,0.039714606900000005,1.04,0.21,1.0609901036,1.079,0.2025,1.0978375335,0.039,-0.007500000000000001,0.039714606900000005,1.04,0.21,1.0609901036
2019-09-17 15:30:00,1.1415,0.23700000000000002,1.1658435787,0.0315,-0.003,0.0316425347,1.11,0.24,1.1356495938,1.1315,0.177,1.1452603416,0.0315,-0.003,0.0316425347,1.1,0.18,1.1146299834
2019-09-17 16:00:00,1.1295,0.17950000000000002,1.1436741232,0.0495,-0.0105,0.050601383400000005,1.08,0.19,1.09658561,1.1295,0.1695,1.1421473197,0.0495,-0.0105,0.050601383400000005,1.08,0.18,1.0948972555
2019-09-17 16:30:00,1.276,0.193,1.2905134637,0.066,-0.017,0.0681542368,1.21,0.21,1.2280879447,1.276,0.203,1.2920468258,0.066,-0.017,0.0681542368,1.21,0.22,1.2298373876
2019-09-17 17:00:00,1.3905,0.7865000000000001,1.5975207354,0.0805,-0.0235,0.08386000240000001,1.31,0.81,1.5401947929,1.2905,-0.3635,1.3407171588,0.0805,-0.0235,0.08386000240000001,1.21,-0.34,1.2568611697
2019-09-17 17:30:00,1.4825,0.2215,1.4989558031999999,0.0625,-0.018500000000000003,0.0651805186,1.42,0.24,1.4401388822,1.4825,0.2215,1.4989558031999999,0.0625,-0.018500000000000003,0.0651805186,1.42,0.24,1.4401388822
2019-09-17 18:00:00,1.524,0.233,1.5417084679,0.084,-0.027,0.08823264700000001,1.44,0.26,1.4632839779,1.524,0.243,1.5432514377,0.084,-0.027,0.08823264700000001,1.44,0.27,1.4650938536
2019-09-17 18:30:00,1.5585,0.211,1.5727184268,0.0285,-0.009000000000000001,0.029887288300000002,1.53,0.22,1.5457360706,1.5585,0.211,1.5727184268,0.0285,-0.009000000000000001,0.029887288300000002,1.53,0.22,1.5457360706
2019-09-17 19:00:00,1.5575,0.211,1.5717274732000002,0.0275,-0.009000000000000001,0.028935272600000003,1.53,0.22,1.5457360706,1.5575,0.201,1.5704162665,0.0275,-0.009000000000000001,0.028935272600000003,1.53,0.21,1.5443445211
2019-09-17 19:30:00,1.561,0.20950000000000002,1.5749956349,0.031,-0.0105,0.0327299557,1.53,0.22,1.5457360706,1.561,0.1995,1.573696683,0.031,-0.0105,0.0327299557,1.53,0.21,1.5443445211
2019-09-17 20:00:00,1.6155,0.1845,1.6260013838,0.0155,-0.0055000000000000005,0.0164468842,1.6,0.19,1.6112417572000002,1.6155,0.20450000000000002,1.6283919983000001,0.0155,-0.0055000000000000005,0.0164468842,1.6,0.21,1.6137224049
2019-09-17 20:30:00,1.592,0.1825,1.6024263634,0.022,-0.007500000000000001,0.0232432786,1.57,0.19,1.5814550262,1.592,0.2025,1.6048271714,0.022,-0.007500000000000001,0.0232432786,1.57,0.21,1.5839823230999999
2019-09-17 21:00:00,1.517,0.1845,1.5281784091000001,0.017,-0.0055000000000000005,0.017867568400000002,1.5,0.19,1.5119854497,1.517,0.20450000000000002,1.5307218069,0.017,-0.0055000000000000005,0.017867568400000002,1.5,0.21,1.5146286674
2019-09-17 21:30:00,1.436,0.17450000000000002,1.4465636004,0.016,-0.0055000000000000005,0.0169189243,1.42,0.18,1.4313629868,1.436,0.17450000000000002,1.4465636004,0.016,-0.0055000000000000005,0.0169189243,1.42,0.18,1.4313629868
2019-09-17 22:00:00,1.34,0.17650000000000002,1.3515739897999999,0.01,-0.0035,0.010594810100000001,1.33,0.18,1.3421251805,1.34,0.17650000000000002,1.3515739897999999,0.01,-0.0035,0.010594810100000001,1.33,0.18,1.3421251805
2019-09-17 22:30:00,1.2645,0.168,1.275611324,0.0345,-0.012,0.036527387,1.23,0.18,1.2431009613,1.2645,0.168,1.275611324,0.0345,-0.012,0.036527387,1.23,0.18,1.2431009613
2019-09-17 23:00:00,1.1195,0.156,1.1303168803,0.0695,-0.024,0.07352720580000001,1.05,0.18,1.0653168543,1.1195,0.08600000000000001,1.1227984013,0.0695,-0.024,0.07352720580000001,1.05,0.11,1.0557461816
2019-09-17 23:30:00,0.992,0.08850000000000001,0.9959398827,0.062,-0.021500000000000002,0.0656220237,0.93,0.11,0.9364827815000001,1.002,0.08850000000000001,1.0059007158,0.062,-0.021500000000000002,0.0656220237,0.9400000000000001,0.11,0.9464142856000001
2019-09-18 00:00:00,0.926,0.08750000000000001,0.9301248572,0.036000000000000004,-0.0125,0.038108398,0.89,0.1,0.8956003573,0.936,0.0975,0.9410644239,0.036000000000000004,-0.0125,0.038108398,0.9,0.11,0.9066973034
2019-09-18 00:30:00,0.878,0.08650000000000001,0.882250673,0.038,-0.0135,0.0403267901,0.84,0.1,0.8459314393,0.888,0.0965,0.8932279944,0.038,-0.0135,0.0403267901,0.85,0.11,0.8570880935
2019-09-18 01:00:00,0.8855000000000001,0.084,0.8894752667,0.0455,-0.016,0.048231214,0.84,0.1,0.8459314393,0.8955000000000001,0.094,0.9004200409,0.0455,-0.016,0.048231214,0.85,0.11,0.8570880935
2019-09-18 01:30:00,0.8935000000000001,0.0815,0.8972092844,0.053500000000000006,-0.018500000000000003,0.0566083033,0.84,0.1,0.8459314393,0.9035000000000001,0.07150000000000001,0.9063247211000001,0.053500000000000006,-0.018500000000000003,0.0566083033,0.85,0.09,0.8547514259000001
2019-09-18 02:00:00,0.9295,0.0825,0.9331540602,0.0495,-0.0175,0.0525023809,0.88,0.1,0.8856635930000001,0.9395,0.07250000000000001,0.9422932134,0.0495,-0.0175,0.0525023809,0.89,0.09,0.8945389874
2019-09-18 02:30:00,0.9095000000000001,0.0625,0.9116449418,0.0495,-0.0175,0.0525023809,0.86,0.08,0.8637129153,0.9195000000000001,0.07250000000000001,0.9223537825,0.0495,-0.0175,0.0525023809,0.87,0.09,0.8746427842000001
2019-09-18 03:00:00,0.9035000000000001,0.0775,0.9068177877,0.0635,-0.022500000000000003,0.0673683902,0.84,0.1,0.8459314393,0.9135000000000001,0.08750000000000001,0.9176810448,0.0635,-0.022500000000000003,0.0673683902,0.85,0.11,0.8570880935
2019-09-18 03:30:00,0.9225000000000001,0.0915,0.9270266986000001,0.0825,-0.0285,0.08728401920000001,0.84,0.12,0.8485281374,0.9325,0.0815,0.9360547527,0.0825,-0.0285,0.08728401920000001,0.85,0.11,0.8570880935
2019-09-18 04:00:00,0.926,0.1005,0.9314377328000001,0.056,-0.0195,0.0592979764,0.87,0.12,0.8782368701000001,0.926,0.09050000000000001,0.9304118712,0.056,-0.0195,0.0592979764,0.87,0.11,0.8769264507000001
2019-09-18 04:30:00,0.9015000000000001,0.109,0.9080656639,0.0315,-0.011,0.0333654012,0.87,0.12,0.8782368701000001,0.9015000000000001,0.099,0.9069196491,0.0315,-0.011,0.0333654012,0.87,0.11,0.8769264507000001
2019-09-18 05:00:00,0.9390000000000001,0.11,0.9454210702,0.029,-0.01,0.030675723300000002,0.91,0.12,0.9178779875,0.9390000000000001,0.1,0.9443098009,0.029,-0.01,0.030675723300000002,0.91,0.11,0.9166242414
2019-09-18 05:30:00,1.005,0.10450000000000001,1.010418354,0.045,-0.0155,0.0475946426,0.96,0.12,0.9674709298,1.005,0.0945,1.009433133,0.045,-0.0155,0.0475946426,0.96,0.11,0.9662815325
2019-09-18 06:00:00,1.012,0.10200000000000001,1.0171273273,0.052000000000000005,-0.018000000000000002,0.055027266000000005,0.96,0.12,0.9674709298,1.012,0.092,1.0161732136,0.052000000000000005,-0.018000000000000002,0.055027266000000005,0.96,0.11,0.9662815325
2019-09-18 06:30:00,1.1125,0.1525,1.1229036023,0.022500000000000003,-0.007500000000000001,0.0237170825,1.09,0.16,1.1016805345,1.1025,0.0625,1.1042701209,0.022500000000000003,-0.007500000000000001,0.0237170825,1.08,0.07,1.082266141
2019-09-18 07:00:00,1.233,0.132,1.2400455637,0.023,-0.008,0.0243515913,1.21,0.14,1.2180722474,1.2429999999999999,0.14200000000000002,1.2510847293,0.023,-0.008,0.0243515913,1.22,0.15,1.229186723
2019-09-18 07:30:00,1.392,0.1335,1.3983870172000001,0.022,-0.006500000000000001,0.0229401395,1.37,0.14,1.3771347066000001,1.4020000000000001,0.14350000000000002,1.4093247497,0.022,-0.006500000000000001,0.0229401395,1.38,0.15,1.3881282362
2019-09-18 08:00:00,1.442,0.4975,1.5254082241,0.012,-0.0025,0.0122576507,1.43,0.5,1.5148927355000001,1.392,-0.2325,1.4112831927,0.012,-0.0025,0.0122576507,1.38,-0.23,1.399035382
2019-09-18 08:30:00,1.397,0.14,1.4039975071000002,0.007,0.0,0.007,1.3900000000000001,0.14,1.3970325694,1.397,0.15,1.4050298929,0.007,0.0,0.007,1.3900000000000001,0.15,1.3980700984
2019-09-18 09:00:00,1.311,0.10350000000000001,1.3150791801000001,0.011,0.0035,0.011543396400000001,1.3,0.1,1.303840481,1.311,0.1135,1.3159039669,0.011,0.0035,0.011543396400000001,1.3,0.11,1.3046455457000001
2019-09-18 09:30:00,1.373,0.161,1.3824073206,0.013000000000000001,0.001,0.0130384048,1.3599999999999999,0.16,1.3693794215000001,1.373,0.171,1.3836076033,0.013000000000000001,0.001,0.0130384048,1.3599999999999999,0.17,1.3705838172
2019-09-18 10:00:00,1.218,0.1595,1.2283990598,0.018000000000000002,-0.0005,0.018006943100000002,1.2,0.16,1.210619676,1.218,0.1695,1.229737472,0.018000000000000002,-0.0005,0.018006943100000002,1.2,0.17,1.211981848
2019-09-18 10:30:00,1.1915,0.1585,1.2019960482,0.021500000000000002,-0.0015,0.0215522621,1.17,0.16,1.1808894953,1.2015,0.1685,1.2132578044,0.021500000000000002,-0.0015,0.0215522621,1.18,0.17,1.1921828719
2019-09-18 11:00:00,1.194,0.1575,1.2043430782,0.024,-0.0025,0.024129857,1.17,0.16,1.1808894953,1.204,0.1675,1.2155954302,0.024,-0.0025,0.024129857,1.18,0.17,1.1921828719
2019-09-18 11:30:00,1.1755,0.1575,1.1860044266,0.025500000000000002,-0.0025,0.025622256000000003,1.15,0.16,1.1610770862,1.1755,0.1675,1.1873737828,0.025500000000000002,-0.0025,0.025622256000000003,1.15,0.17,1.1624973118
2019-09-18 12:00:00,1.1465,0.2275,1.1688534981,0.026500000000000003,-0.0025,0.0266176633,1.12,0.23,1.1433722054,1.1365,0.1075,1.1415728185,0.026500000000000003,-0.0025,0.0266176633,1.11,0.11,1.115437134
2019-09-18 12:30:00,1.1475,0.1675,1.1596605107,0.0275,-0.0025,0.027613402500000002,1.12,0.17,1.1328283189,1.1575,0.1675,1.1695565399,0.0275,-0.0025,0.027613402500000002,1.13,0.17,1.1427160627
2019-09-18 13:00:00,1.118,0.148,1.1277535192,0.028,-0.002,0.0280713377,1.09,0.15,1.1002726935,1.118,0.168,1.1305520775,0.028,-0.002,0.0280713377,1.09,0.17,1.1031772296
2019-09-18 13:30:00,1.0475,0.1375,1.0564859204000001,0.0275,-0.0025,0.027613402500000002,1.02,0.14,1.0295630141,1.0475,0.14750000000000002,1.0578338716,0.0275,-0.0025,0.027613402500000002,1.02,0.15,1.0309704166
2019-09-18 14:00:00,1.076,0.138,1.084813348,0.026000000000000002,-0.002,0.0260768096,1.05,0.14,1.0592922165,1.076,0.158,1.0875385051,0.026000000000000002,-0.002,0.0260768096,1.05,0.16,1.0621205205
2019-09-18 14:30:00,1.0455,0.139,1.0546996018,0.025500000000000002,-0.001,0.0255196003,1.02,0.14,1.0295630141,1.0555,0.149,1.0659649384,0.025500000000000002,-0.001,0.0255196003,1.03,0.15,1.0408650249
2019-09-18 15:00:00,1.0125,0.1405,1.0222017903,0.022500000000000003,0.0005,0.022505554900000002,0.99,0.14,0.9998499887000001,1.0125,0.1505,1.0236241986,0.022500000000000003,0.0005,0.022505554900000002,0.99,0.15,1.0012991561
2019-09-18 15:30:00,1.051,0.121,1.0579423425,0.021,0.001,0.021023796,1.03,0.12,1.0369667304,1.051,0.121,1.0579423425,0.021,0.001,0.021023796,1.03,0.12,1.0369667304
2019-09-18 16:00:00,1.068,0.121,1.0748325451,0.018000000000000002,0.001,0.0180277564,1.05,0.12,1.0568348972,1.068,0.121,1.0748325451,0.018000000000000002,0.001,0.0180277564,1.05,0.12,1.0568348972
2019-09-18 16:30:00,1.1745,0.171,1.1868829976,0.0145,0.001,0.0145344419,1.16,0.17,1.1723907199,1.1745,0.181,1.1883649482,0.0145,0.001,0.0145344419,1.16,0.18,1.1738824473
2019-09-18 17:00:00,1.271,0.171,1.2824515585,0.011,0.001,0.011045361,1.26,0.17,1.2714165328,1.271,0.181,1.2838231966,0.011,0.001,0.011045361,1.26,0.18,1.2727922061
2019-09-18 17:30:00,1.337,0.201,1.3520244081000001,0.007,0.001,0.007071067800000001,1.33,0.2,1.3449535308,1.337,0.201,1.3520244081000001,0.007,0.001,0.007071067800000001,1.33,0.2,1.3449535308
2019-09-18 18:00:00,1.452,0.1975,1.4653703457,0.012,-0.0025,0.0122576507,1.44,0.2,1.4538225476,1.452,0.1975,1.4653703457,0.012,-0.0025,0.0122576507,1.44,0.2,1.4538225476
2019-09-18 18:30:00,1.4775,0.195,1.4903124671999999,0.0175,-0.005,0.0182002747,1.46,0.2,1.4736349616,1.4775,0.195,1.4903124671999999,0.0175,-0.005,0.0182002747,1.46,0.2,1.4736349616
2019-09-18 19:00:00,1.4855,0.1655,1.4946907707000001,0.0155,-0.0045000000000000005,0.0161400124,1.47,0.17,1.4797972834,1.4855,0.17550000000000002,1.4958310399,0.0155,-0.0045000000000000005,0.0161400124,1.47,0.18,1.4809794057
2019-09-18 19:30:00,1.4555,0.1615,1.4644324839,0.025500000000000002,-0.0085,0.0268793601,1.43,0.17,1.4400694428,1.4555,0.1615,1.4644324839,0.025500000000000002,-0.0085,0.0268793601,1.43,0.17,1.4400694428
2019-09-18 20:00:00,1.5175,0.164,1.5263362179,0.0175,-0.006,0.018500000000000003,1.5,0.17,1.5096025967,1.5175,0.164,1.5263362179,0.0175,-0.006,0.018500000000000003,1.5,0.17,1.5096025967
2019-09-18 20:30:00,1.5110000000000001,0.14650000000000002,1.5180853896,0.011,-0.0035,0.011543396400000001,1.5,0.15,1.5074813432,1.5110000000000001,0.14650000000000002,1.5180853896,0.011,-0.0035,0.011543396400000001,1.5,0.15,1.5074813432
2019-09-18 21:00:00,1.353,0.10550000000000001,1.3571069413,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.34,0.11,1.3445073447,1.353,0.10550000000000001,1.3571069413,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.34,0.11,1.3445073447
2019-09-18 21:30:00,1.3135,0.10550000000000001,1.3177300558,0.0135,-0.0045000000000000005,0.0142302495,1.3,0.11,1.3046455457000001,1.3135,0.10550000000000001,1.3177300558,0.0135,-0.0045000000000000005,0.0142302495,1.3,0.11,1.3046455457000001
2019-09-18 22:00:00,1.3105,0.9265,1.6049337993,0.0105,-0.0035,0.0110679718,1.3,0.93,1.5984054554,1.1705,-0.7335,1.3813372144,0.0105,-0.0035,0.0110679718,1.16,-0.73,1.3705838172
2019-09-18 22:30:00,1.1655,0.5750000000000001,1.2996211948,0.0155,-0.005,0.0162864975,1.15,0.58,1.2879829191,1.0855,-0.405,1.1585919256000001,0.0155,-0.005,0.0162864975,1.07,-0.4,1.1423221962
2019-09-18 23:00:00,1.0545,0.085,1.0579202475,0.0145,-0.005,0.0153378617,1.04,0.09,1.0438869671,1.0645,0.095,1.0687306723,0.0145,-0.005,0.0153378617,1.05,0.1,1.0547511555
2019-09-18 23:30:00,1.0095,0.09,1.0135039467,0.029500000000000002,-0.01,0.0311488363,0.98,0.1,0.9850888285,1.0095,0.1,1.0144408558,0.029500000000000002,-0.01,0.0311488363,0.98,0.11,0.9861541462000001
2019-09-19 00:00:00,0.9570000000000001,0.08,0.9603379613,0.057,-0.02,0.0604069532,0.9,0.1,0.9055385138000001,0.967,0.09,0.9711791802,0.057,-0.02,0.0604069532,0.91,0.11,0.9166242414
2019-09-19 00:30:00,0.9155000000000001,0.08700000000000001,0.9196245158,0.0955,-0.033,0.10104083330000001,0.8200000000000001,0.12,0.8287339742000001,0.9255,0.097,0.9305693150000001,0.0955,-0.033,0.10104083330000001,0.8300000000000001,0.13,0.8401190392000001
2019-09-19 01:00:00,0.8785000000000001,0.076,0.8817812937,0.0685,-0.024,0.0725827114,0.81,0.1,0.8161494961,0.8885000000000001,0.08600000000000001,0.8926523679,0.0685,-0.024,0.0725827114,0.8200000000000001,0.11,0.8273451517
2019-09-19 01:30:00,0.99,0.099,0.9949376865,0.06,-0.021,0.0635688603,0.93,0.12,0.9377099765,1.0,0.089,1.0039526881,0.06,-0.021,0.0635688603,0.9400000000000001,0.11,0.9464142856000001
2019-09-19 02:00:00,0.9515,0.10550000000000001,0.957330925,0.0415,-0.0145,0.043960209300000004,0.91,0.12,0.9178779875,0.9615,0.1155,0.9684123605,0.0415,-0.0145,0.043960209300000004,0.92,0.13,0.9291393867000001
2019-09-19 02:30:00,0.963,0.116,0.9699613394000001,0.013000000000000001,-0.004,0.0136014705,0.9500000000000001,0.12,0.9575489544,0.973,0.126,0.9811243550000001,0.013000000000000001,-0.004,0.0136014705,0.96,0.13,0.9687620967
2019-09-19 03:00:00,0.9165000000000001,0.11750000000000001,0.9240013528000001,0.006500000000000001,-0.0025,0.0069641941,0.91,0.12,0.9178779875,0.9165000000000001,0.1275,0.9253261587,0.006500000000000001,-0.0025,0.0069641941,0.91,0.13,0.9192388155000001
2019-09-19 03:30:00,0.842,0.076,0.8454229711,0.012,-0.004,0.012649110600000001,0.8300000000000001,0.08,0.8338465087,0.852,0.08600000000000001,0.8563293759,0.012,-0.004,0.012649110600000001,0.84,0.09,0.8448076704
2019-09-19 04:00:00,0.7965,0.0745,0.7999765622,0.0165,-0.0055000000000000005,0.0173925271,0.78,0.08,0.7840918314,0.8065,0.0845,0.8109146071000001,0.0165,-0.0055000000000000005,0.0173925271,0.79,0.09,0.7951100553
2019-09-19 04:30:00,0.789,0.027,0.789461842,0.009000000000000001,-0.003,0.009486833,0.78,0.03,0.7805767099,0.799,0.027,0.7994560651,0.009000000000000001,-0.003,0.009486833,0.79,0.03,0.790569415
2019-09-19 05:00:00,0.796,0.0245,0.7963769522,0.016,-0.0055000000000000005,0.0169189243,0.78,0.03,0.7805767099,0.806,0.0245,0.8063722775000001,0.016,-0.0055000000000000005,0.0169189243,0.79,0.03,0.790569415
2019-09-19 05:30:00,0.876,0.021,0.8762516762,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.85,0.03,0.8505292470000001,0.876,0.021,0.8762516762,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.85,0.03,0.8505292470000001
2019-09-19 06:00:00,0.895,0.0415,0.8959616342000001,0.025,-0.0085,0.0264054919,0.87,0.05,0.8714355972000001,0.895,0.0415,0.8959616342000001,0.025,-0.0085,0.0264054919,0.87,0.05,0.8714355972000001
2019-09-19 06:30:00,1.0425,0.292,1.0826219331,0.022500000000000003,-0.008,0.0238799079,1.02,0.30000000000000004,1.0632027088,1.0225,-0.108,1.0281878476,0.022500000000000003,-0.008,0.0238799079,1.0,-0.1,1.0049875621
2019-09-19 07:00:00,1.157,0.1245,1.1636791869,0.017,-0.0055000000000000005,0.017867568400000002,1.1400000000000001,0.13,1.1473883388,1.167,0.1345,1.1747251806,0.017,-0.0055000000000000005,0.017867568400000002,1.15,0.14,1.158490397
2019-09-19 07:30:00,1.354,0.7955,1.5703936608,0.014,-0.0045000000000000005,0.0147054412,1.34,0.8,1.560640894,1.244,-0.5345,1.3539668571,0.014,-0.0045000000000000005,0.0147054412,1.23,-0.53,1.3393281898
2019-09-19 08:00:00,1.4385,1.005,1.7547955009,0.018500000000000003,-0.005,0.0191637679,1.42,1.01,1.7425555945000002,1.2985,-0.705,1.477540947,0.018500000000000003,-0.005,0.0191637679,1.28,-0.7000000000000001,1.458903698
2019-09-19 08:30:00,1.4855,1.0075,1.794927993,0.0155,-0.0025,0.0157003185,1.47,1.01,1.7835358141,1.3355000000000001,-0.7025,1.5089951955,0.0155,-0.0025,0.0157003185,1.32,-0.7000000000000001,1.4941218156
2019-09-19 09:00:00,1.3625,1.009,1.6954312873,0.0125,-0.001,0.0125399362,1.35,1.01,1.6860011862,1.2225,-0.721,1.4192770167,0.0125,-0.001,0.0125399362,1.21,-0.72,1.408012784
2019-09-19 09:30:00,1.332,1.011,1.6722275563,0.012,0.001,0.0120415946,1.32,1.01,1.6620770139,1.192,-0.719,1.3920578293,0.012,0.001,0.0120415946,1.18,-0.72,1.3823168957
2019-09-19 10:00:00,1.305,1.0115,1.6511078856,0.015,0.0015,0.015074813400000001,1.29,1.01,1.6383528314,1.165,-0.7185,1.3687465982,0.015,0.0015,0.015074813400000001,1.15,-0.72,1.3567977005
2019-09-19 10:30:00,1.219,0.419,1.2890003879,0.019,-0.001,0.019026297600000002,1.2,0.42,1.271377206,1.169,-0.151,1.1787120089,0.019,-0.001,0.019026297600000002,1.15,-0.15,1.1597413505
2019-09-19 11:00:00,1.104,0.11750000000000001,1.1102352228,0.024,-0.0025,0.024129857,1.08,0.12,1.0866462166,1.104,0.1275,1.1113380449,0.024,-0.0025,0.024129857,1.08,0.13,1.0877959367
2019-09-19 11:30:00,1.1045,0.11750000000000001,1.110732416,0.0245,-0.0025,0.0246272207,1.08,0.12,1.0866462166,1.1045,0.1375,1.1130258308,0.0245,-0.0025,0.0246272207,1.08,0.14,1.0890362712
2019-09-19 12:00:00,1.0465,0.117,1.0530200615,0.026500000000000003,-0.003,0.0266692707,1.02,0.12,1.0270345661,1.0465,0.117,1.0530200615,0.026500000000000003,-0.003,0.0266692707,1.02,0.12,1.0270345661
2019-09-19 12:30:00,1.0165,0.117,1.0232112441,0.026500000000000003,-0.003,0.0266692707,0.99,0.12,0.9972462083,1.0265,0.117,1.0331462868,0.026500000000000003,-0.003,0.0266692707,1.0,0.12,1.007174265
2019-09-19 13:00:00,0.977,0.11750000000000001,0.9840402685,0.027,-0.0025,0.0271154937,0.9500000000000001,0.12,0.9575489544,0.987,0.11750000000000001,0.9939694412000001,0.027,-0.0025,0.0271154937,0.96,0.12,0.9674709298
2019-09-19 13:30:00,0.9965,0.11750000000000001,1.0034034582,0.026500000000000003,-0.0025,0.0266176633,0.97,0.12,0.9773944956,0.9965,0.11750000000000001,1.0034034582,0.026500000000000003,-0.0025,0.0266176633,0.97,0.12,0.9773944956
2019-09-19 14:00:00,0.9465,0.11800000000000001,0.9538271594000001,0.026500000000000003,-0.002,0.0265753645,0.92,0.12,0.9277930804000001,0.9465,0.11800000000000001,0.9538271594000001,0.026500000000000003,-0.002,0.0265753645,0.92,0.12,0.9277930804000001
2019-09-19 14:30:00,0.985,0.11900000000000001,0.9921622851,0.025,-0.001,0.025019992,0.96,0.12,0.9674709298,0.985,0.11900000000000001,0.9921622851,0.025,-0.001,0.025019992,0.96,0.12,0.9674709298
2019-09-19 15:00:00,1.032,0.12050000000000001,1.0390111886,0.022,0.0005,0.0220056811,1.01,0.12,1.0171037312,1.032,0.12050000000000001,1.0390111886,0.022,0.0005,0.0220056811,1.01,0.12,1.0171037312
2019-09-19 15:30:00,0.995,0.12150000000000001,1.0023907671,0.015,0.0015,0.015074813400000001,0.98,0.12,0.9873196038000001,0.995,0.12150000000000001,1.0023907671,0.015,0.0015,0.015074813400000001,0.98,0.12,0.9873196038000001
2019-09-19 16:00:00,1.065,0.121,1.0718516688,0.015,0.001,0.0150332964,1.05,0.12,1.0568348972,1.065,0.121,1.0718516688,0.015,0.001,0.0150332964,1.05,0.12,1.0568348972
2019-09-19 16:30:00,1.1035,0.121,1.1101140707,0.0135,0.001,0.013536986400000001,1.09,0.12,1.09658561,1.1035,0.121,1.1101140707,0.0135,0.001,0.013536986400000001,1.09,0.12,1.09658561
2019-09-19 17:00:00,1.1605,0.121,1.1667910053,0.0105,0.001,0.0105475116,1.15,0.12,1.1562439189,1.1605,0.121,1.1667910053,0.0105,0.001,0.0105475116,1.15,0.12,1.1562439189
2019-09-19 17:30:00,1.2365,0.121,1.2424062339,0.006500000000000001,0.001,0.0065764732,1.23,0.12,1.2358397954,1.2465,0.121,1.2523590739000001,0.006500000000000001,0.001,0.0065764732,1.24,0.12,1.2457929202
2019-09-19 18:00:00,1.276,0.11950000000000001,1.2815834932,0.006,-0.0005,0.0060207973,1.27,0.12,1.2756566936,1.276,0.11950000000000001,1.2815834932,0.006,-0.0005,0.0060207973,1.27,0.12,1.2756566936
