Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-19 18:30:00,1.3215,0.121,1.3270279763000001,0.0015,0.001,0.0018027756000000002,1.32,0.12,1.3254433221,1.3215,0.121,1.3270279763000001,0.0015,0.001,0.0018027756000000002,1.32,0.12,1.3254433221
2019-09-19 19:00:00,1.3900000000000001,0.513,1.4816440193,0.0,0.003,0.003,1.3900000000000001,0.51,1.4806079832,1.32,-0.28700000000000003,1.350840109,0.0,0.003,0.003,1.32,-0.29,1.3514806695
2019-09-19 19:30:00,1.5314999999999999,0.9805,1.8184808220000002,0.0015,0.0005,0.0015811388,1.53,0.98,1.8169479904,1.3815,-0.7295,1.5622779842,0.0015,0.0005,0.0015811388,1.38,-0.73,1.5611854470000002
2019-09-19 20:00:00,1.5310000000000001,0.9795,1.8175206326,0.001,-0.0005,0.0011180340000000002,1.53,0.98,1.8169479904,1.371,-0.7305,1.5534707110000001,0.001,-0.0005,0.0011180340000000002,1.37,-0.73,1.5523530526
2019-09-19 20:30:00,1.57,1.0115,1.8676274388,0.0,0.0015,0.0015,1.57,1.01,1.8668154703000002,1.42,-0.7285,1.5959674965000001,0.0,0.0015,0.0015,1.42,-0.73,1.5966527487
2019-09-19 21:00:00,1.49,0.851,1.7158965587,0.0,0.001,0.001,1.49,0.85,1.7154008278,1.3599999999999999,-0.599,1.4860689755,0.0,0.001,0.001,1.3599999999999999,-0.6000000000000001,1.4864723341000001
2019-09-19 21:30:00,1.31,0.1005,1.3138494016,0.0,0.0005,0.0005,1.31,0.1,1.3138112498,1.31,0.1105,1.3146521403,0.0,0.0005,0.0005,1.31,0.11,1.3146102084
2019-09-19 22:00:00,1.23,0.1005,1.2340989628,0.0,0.0005,0.0005,1.23,0.1,1.2340583455,1.23,0.1105,1.2349535416,0.0,0.0005,0.0005,1.23,0.11,1.2349089035
2019-09-19 22:30:00,1.13,0.0805,1.1328637385,0.0,0.0005,0.0005,1.13,0.08,1.1328283189,1.13,0.09050000000000001,1.1336182117,0.0,0.0005,0.0005,1.13,0.09,1.1335784049
2019-09-19 23:00:00,1.05,0.1705,1.0637529083,0.0,0.0005,0.0005,1.05,0.17,1.063672882,1.04,0.0005,1.0400001202,0.0,0.0005,0.0005,1.04,0.0,1.04
2019-09-19 23:30:00,0.93,0.0505,0.9313700929000001,0.0,0.0005,0.0005,0.93,0.05,0.9313431162,0.93,0.060500000000000005,0.9319657987000001,0.0,0.0005,0.0005,0.93,0.06,0.931933474
2019-09-20 00:00:00,0.855,0.0385,0.8558663739,0.005,-0.0015,0.0052201533000000005,0.85,0.04,0.850940656,0.855,0.0585,0.8569989790000001,0.005,-0.0015,0.0052201533000000005,0.85,0.06,0.8521150157
2019-09-20 00:30:00,0.8185,0.0375,0.8193585906,0.0085,-0.0025,0.0088600226,0.81,0.04,0.8109870529000001,0.8285,0.0575,0.8304929259,0.0085,-0.0025,0.0088600226,0.8200000000000001,0.06,0.8221921916
2019-09-20 01:00:00,0.7915000000000001,0.036500000000000005,0.7923411513,0.0115,-0.0035,0.012020815300000001,0.78,0.04,0.7810249676000001,0.8015,0.036500000000000005,0.8023306675,0.0115,-0.0035,0.012020815300000001,0.79,0.04,0.79101201
2019-09-20 01:30:00,0.836,0.0345,0.8367115692,0.016,-0.0055000000000000005,0.0169189243,0.8200000000000001,0.04,0.8209750301000001,0.836,0.0345,0.8367115692,0.016,-0.0055000000000000005,0.0169189243,0.8200000000000001,0.04,0.8209750301000001
2019-09-20 02:00:00,0.84,0.033,0.8406479644,0.02,-0.007,0.0211896201,0.8200000000000001,0.04,0.8209750301000001,0.84,0.033,0.8406479644,0.02,-0.007,0.0211896201,0.8200000000000001,0.04,0.8209750301000001
2019-09-20 02:30:00,0.8260000000000001,0.0375,0.8268508027,0.006,-0.0025,0.006500000000000001,0.8200000000000001,0.04,0.8209750301000001,0.846,0.0375,0.8468307092,0.006,-0.0025,0.006500000000000001,0.84,0.04,0.8409518417
2019-09-20 03:00:00,0.8455,0.0675,0.848190132,0.0055000000000000005,-0.0025,0.006041523,0.84,0.07,0.8429116205,0.8455,0.0675,0.848190132,0.0055000000000000005,-0.0025,0.006041523,0.84,0.07,0.8429116205
2019-09-20 03:30:00,0.8295,0.0665,0.8321613425000001,0.0095,-0.0035,0.010124228400000001,0.8200000000000001,0.07,0.8229823813,0.8295,0.0665,0.8321613425000001,0.0095,-0.0035,0.010124228400000001,0.8200000000000001,0.07,0.8229823813
2019-09-20 04:00:00,0.8535,0.0655,0.8560096378000001,0.0135,-0.0045000000000000005,0.0142302495,0.84,0.07,0.8429116205,0.8635,0.0655,0.865980658,0.0135,-0.0045000000000000005,0.0142302495,0.85,0.07,0.8528774824
2019-09-20 04:30:00,0.856,0.0645,0.8584266131,0.016,-0.0055000000000000005,0.0169189243,0.84,0.07,0.8429116205,0.866,0.0645,0.86839867,0.016,-0.0055000000000000005,0.0169189243,0.85,0.07,0.8528774824
2019-09-20 05:00:00,0.875,0.058,0.8769201788000001,0.035,-0.012,0.037,0.84,0.07,0.8429116205,0.885,0.058,0.8868985286000001,0.035,-0.012,0.037,0.85,0.07,0.8528774824
2019-09-20 05:30:00,0.874,0.058,0.875922371,0.034,-0.012,0.0360555128,0.84,0.07,0.8429116205,0.884,0.058,0.8859006716000001,0.034,-0.012,0.0360555128,0.85,0.07,0.8528774824
2019-09-20 06:00:00,0.893,0.062,0.8951497081,0.023,-0.008,0.0243515913,0.87,0.07,0.872811549,0.893,0.062,0.8951497081,0.023,-0.008,0.0243515913,0.87,0.07,0.872811549
2019-09-20 06:30:00,0.9835,0.0785,0.9866278427,0.0335,-0.0115,0.0354189215,0.9500000000000001,0.09,0.954253635,0.9935,0.0785,0.9965964580000001,0.0335,-0.0115,0.0354189215,0.96,0.09,0.9642095208
2019-09-20 07:00:00,1.1235,0.195,1.1402970008,0.043500000000000004,-0.015,0.046013585,1.08,0.21,1.1002272493,1.1135,0.005,1.1135112258,0.043500000000000004,-0.015,0.046013585,1.07,0.02,1.0701868996
2019-09-20 07:30:00,1.2455,0.101,1.2495884322,0.0555,-0.019,0.0586621684,1.19,0.12,1.1960351165,1.2455,0.101,1.2495884322,0.0555,-0.019,0.0586621684,1.19,0.12,1.1960351165
2019-09-20 08:00:00,1.3405,0.5835,1.4619892270000001,0.0505,-0.0165,0.0531272058,1.29,0.6000000000000001,1.4227086842,1.2605,-0.3665,1.3127004609,0.0505,-0.0165,0.0531272058,1.21,-0.35000000000000003,1.2596031121
2019-09-20 08:30:00,1.445,0.99,1.7516064056,0.035,-0.01,0.0364005494,1.4100000000000001,1.0,1.7286121601,1.295,-0.73,1.4865816493000001,0.035,-0.01,0.0364005494,1.26,-0.72,1.4512063947
2019-09-20 09:00:00,1.526,1.0275,1.8396826493,0.076,-0.022500000000000003,0.079260646,1.45,1.05,1.790251379,1.376,-0.7025,1.5449538019,0.076,-0.022500000000000003,0.079260646,1.3,-0.68,1.4671059948
2019-09-20 09:30:00,1.3675,0.9225000000000001,1.6495643364,0.0675,-0.0175,0.06973162840000001,1.3,0.9400000000000001,1.6042443704,1.2475,-0.6175,1.3919635412,0.0675,-0.0175,0.06973162840000001,1.18,-0.6000000000000001,1.3237824595
2019-09-20 10:00:00,1.2235,0.14450000000000002,1.2320034497,0.0335,-0.0055000000000000005,0.0339484904,1.19,0.15,1.1994165248,1.2135,0.1545,1.2232957533,0.0335,-0.0055000000000000005,0.0339484904,1.18,0.16,1.1907980517
2019-09-20 10:30:00,1.177,0.14250000000000002,1.1855948929,0.037,-0.007500000000000001,0.0377524834,1.1400000000000001,0.15,1.1498260738,1.177,0.1525,1.186838342,0.037,-0.007500000000000001,0.0377524834,1.1400000000000001,0.16,1.1511733145
2019-09-20 11:00:00,1.2005,0.139,1.2085202729,0.1605,-0.051000000000000004,0.1684079867,1.04,0.19,1.0572133181,1.2005,0.149,1.2097112259,0.1605,-0.051000000000000004,0.1684079867,1.04,0.2,1.0590561836
2019-09-20 11:30:00,1.1320000000000001,0.1385,1.1404412523,0.162,-0.051500000000000004,0.1699889702,0.97,0.19,0.9884331035,1.1320000000000001,0.1585,1.1430425408,0.162,-0.051500000000000004,0.1699889702,0.97,0.21,0.9924716621
2019-09-20 12:00:00,1.0895,0.18,1.1042691022,0.1595,-0.05,0.1671533727,0.93,0.23,0.958018789,1.0895,0.12,1.0960886141,0.1595,-0.05,0.1671533727,0.93,0.17,0.9454099640000001
2019-09-20 12:30:00,1.083,0.1295,1.0907150178,0.133,-0.0405,0.1390296731,0.9500000000000001,0.17,0.9650906693,1.083,0.1295,1.0907150178,0.133,-0.0405,0.1390296731,0.9500000000000001,0.17,0.9650906693
2019-09-20 13:00:00,1.029,0.14150000000000001,1.0386834215,0.099,-0.0285,0.103020629,0.93,0.17,0.9454099640000001,1.029,0.14150000000000001,1.0386834215,0.099,-0.0285,0.103020629,0.93,0.17,0.9454099640000001
2019-09-20 13:30:00,1.0115,0.128,1.0195666972,0.0815,-0.022,0.08441711910000001,0.93,0.15,0.9420191081,1.0115,0.148,1.0222701453,0.0815,-0.022,0.08441711910000001,0.93,0.17,0.9454099640000001
2019-09-20 14:00:00,0.9215000000000001,0.1015,0.9270730823000001,0.07150000000000001,-0.018500000000000003,0.0738545869,0.85,0.12,0.8584287973,0.9215000000000001,0.1015,0.9270730823000001,0.07150000000000001,-0.018500000000000003,0.0738545869,0.85,0.12,0.8584287973
2019-09-20 14:30:00,0.9695,0.10400000000000001,0.9750621775,0.11950000000000001,-0.036000000000000004,0.1248048477,0.85,0.14,0.8614522622,0.9695,0.10400000000000001,0.9750621775,0.11950000000000001,-0.036000000000000004,0.1248048477,0.85,0.14,0.8614522622
2019-09-20 15:00:00,0.9395,0.0945,0.9442407002000001,0.1495,-0.0455,0.1562705986,0.79,0.14,0.8023091673,0.9495,0.0945,0.9541910186,0.1495,-0.0455,0.1562705986,0.8,0.14,0.8121576202
2019-09-20 15:30:00,0.966,0.0955,0.9707091480000001,0.176,-0.0545,0.1842450813,0.79,0.15,0.8041144197000001,0.976,0.10550000000000001,0.981685413,0.176,-0.0545,0.1842450813,0.8,0.16,0.8158431222
2019-09-20 16:00:00,0.97,0.0975,0.9748878141,0.11,-0.0325,0.1147006975,0.86,0.13,0.8697700846,0.97,0.1075,0.9759386507000001,0.11,-0.0325,0.1147006975,0.86,0.14,0.8713208364
2019-09-20 16:30:00,1.0615,0.11750000000000001,1.06798338,0.051500000000000004,-0.0125,0.0529952828,1.01,0.13,1.0183319694,1.0715,0.11750000000000001,1.0779232347,0.051500000000000004,-0.0125,0.0529952828,1.02,0.13,1.0282509421
2019-09-20 17:00:00,1.1965,0.158,1.206887008,0.0465,-0.012,0.0480234318,1.15,0.17,1.1624973118,1.2065000000000001,0.158,1.2168016478,0.0465,-0.012,0.0480234318,1.16,0.17,1.1723907199
2019-09-20 17:30:00,1.249,0.1585,1.2590167791,0.069,-0.021500000000000002,0.0722720555,1.18,0.18,1.1936498649,1.259,0.1685,1.2702256689,0.069,-0.021500000000000002,0.0722720555,1.19,0.19,1.2050726119
2019-09-20 18:00:00,1.3445,0.1615,1.3541648718000001,0.1145,-0.0385,0.1207994205,1.23,0.2,1.2461540836,1.3445,0.1715,1.3553938542,0.1145,-0.0385,0.1207994205,1.23,0.21,1.2477980606
2019-09-20 18:30:00,1.4405000000000001,0.638,1.5754631859,0.1505,-0.052000000000000005,0.1592301793,1.29,0.6900000000000001,1.4629422408,1.3605,-0.302,1.3936155316,0.1505,-0.052000000000000005,0.1592301793,1.21,-0.25,1.2355565548
2019-09-20 19:00:00,1.4325,0.9805,1.7359252576,0.14250000000000002,-0.0495,0.15085257700000002,1.29,1.03,1.6507574019,1.3125,-0.6895,1.4825877714,0.14250000000000002,-0.0495,0.15085257700000002,1.17,-0.64,1.3336041392
2019-09-20 19:30:00,1.3875,0.9535,1.6835434356999999,0.0775,-0.026500000000000003,0.0819054333,1.31,0.98,1.6360012225,1.2475,-0.7165,1.438620346,0.0775,-0.026500000000000003,0.0819054333,1.17,-0.6900000000000001,1.3583077707
2019-09-20 20:00:00,1.35,0.1985,1.3645153902,0.09,-0.0315,0.09535329050000001,1.26,0.23,1.2808200498,1.33,-0.0315,1.330372974,0.09,-0.0315,0.09535329050000001,1.24,0.0,1.24
2019-09-20 20:30:00,1.293,0.07050000000000001,1.2949205574,0.113,-0.0395,0.1197048453,1.18,0.11,1.1851160281,1.293,0.0805,1.2955034736,0.113,-0.0395,0.1197048453,1.18,0.12,1.1860860003
2019-09-20 21:00:00,1.233,0.0845,1.2358920867,0.073,-0.025500000000000002,0.0773256102,1.16,0.11,1.1652038448,1.233,0.0845,1.2358920867,0.073,-0.025500000000000002,0.0773256102,1.16,0.11,1.1652038448
2019-09-20 21:30:00,1.1315,0.092,1.1352340067,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.08,0.11,1.0855873986,1.1215,-0.008,1.1215285329,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.07,0.01,1.070046728
2019-09-20 22:00:00,1.0315,0.0325,1.0320118701,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.01,0.04,1.0107917689,1.0315,0.0025,1.0315030296,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.01,0.01,1.0100495037
2019-09-20 22:30:00,0.971,0.0325,0.9715437458,0.021,-0.007500000000000001,0.022299103100000002,0.9500000000000001,0.04,0.9508417324,0.971,0.022500000000000003,0.9712606499,0.021,-0.007500000000000001,0.022299103100000002,0.9500000000000001,0.03,0.9504735662
2019-09-20 23:00:00,0.9075000000000001,0.0165,0.9076499876,0.0675,-0.0235,0.0714737714,0.84,0.04,0.8409518417,0.9175000000000001,0.006500000000000001,0.9175230242,0.0675,-0.0235,0.0714737714,0.85,0.03,0.8505292470000001
2019-09-20 23:30:00,0.8280000000000001,-0.005,0.8280150965,0.128,-0.045,0.13567977,0.7000000000000001,0.04,0.7011419257,0.838,-0.015,0.8381342375,0.128,-0.045,0.13567977,0.71,0.03,0.7106335202
2019-09-21 00:00:00,0.7545000000000001,-0.004,0.7545106030000001,0.1245,-0.044,0.13204639340000002,0.63,0.04,0.6312685641,0.7645000000000001,-0.014,0.7646281776,0.1245,-0.044,0.13204639340000002,0.64,0.03,0.6407027392
2019-09-21 00:30:00,0.717,-0.0105,0.7170768787,0.08700000000000001,-0.030500000000000003,0.092191377,0.63,0.02,0.6303173804000001,0.727,-0.0005,0.7270001719,0.08700000000000001,-0.030500000000000003,0.092191377,0.64,0.03,0.6407027392
2019-09-21 01:00:00,0.7505000000000001,0.0045000000000000005,0.7505134909000001,0.1005,-0.035500000000000004,0.1065856463,0.65,0.04,0.6512296062,0.7605000000000001,0.0145,0.7606382189,0.1005,-0.035500000000000004,0.1065856463,0.66,0.05,0.6618912297
2019-09-21 01:30:00,0.759,0.0195,0.7592504527,0.059000000000000004,-0.0205,0.062459987200000004,0.7000000000000001,0.04,0.7011419257,0.759,0.029500000000000002,0.7595730709,0.059000000000000004,-0.0205,0.062459987200000004,0.7000000000000001,0.05,0.7017834424
2019-09-21 02:00:00,0.7635000000000001,0.0175,0.7637005303000001,0.0635,-0.022500000000000003,0.0673683902,0.7000000000000001,0.04,0.7011419257,0.7635000000000001,0.0275,0.7639950916,0.0635,-0.022500000000000003,0.0673683902,0.7000000000000001,0.05,0.7017834424
2019-09-21 02:30:00,0.7915000000000001,0.008,0.7915404285000001,0.0915,-0.032,0.0969342561,0.7000000000000001,0.04,0.7011419257,0.7915000000000001,0.018000000000000002,0.7917046482000001,0.0915,-0.032,0.0969342561,0.7000000000000001,0.05,0.7017834424
2019-09-21 03:00:00,0.736,0.0125,0.7361061404,0.136,-0.0475,0.14405641260000002,0.6000000000000001,0.06,0.6029925373,0.746,0.022500000000000003,0.7463392325,0.136,-0.0475,0.14405641260000002,0.61,0.07,0.6140032573
2019-09-21 03:30:00,0.7525000000000001,0.018000000000000002,0.7527152516000001,0.2025,-0.07200000000000001,0.2149191709,0.55,0.09,0.5573149917,0.7625000000000001,0.028,0.7630139252,0.2025,-0.07200000000000001,0.2149191709,0.56,0.1,0.5688585061
2019-09-21 04:00:00,0.7055,-0.005,0.7055177177,0.1555,-0.055,0.16494014070000002,0.55,0.05,0.5522680509,0.7155,0.005,0.7155174701,0.1555,-0.055,0.16494014070000002,0.56,0.06,0.5632051136
2019-09-21 04:30:00,0.6775,-0.0205,0.6778100766,0.1975,-0.07050000000000001,0.20970574620000001,0.48,0.05,0.4825971405,0.6875,-0.0105,0.6875801771000001,0.1975,-0.07050000000000001,0.20970574620000001,0.49,0.06,0.49365980190000003
2019-09-21 05:00:00,0.708,-0.018500000000000003,0.7082416607,0.138,-0.0485,0.14627457060000001,0.5700000000000001,0.03,0.5707889277,0.718,-0.0085,0.7180503116,0.138,-0.0485,0.14627457060000001,0.58,0.04,0.5813776741000001
2019-09-21 05:30:00,0.726,-0.01,0.7260688673,0.196,-0.07,0.2081249625,0.53,0.06,0.5333854141000001,0.736,-0.01,0.7360679316000001,0.196,-0.07,0.2081249625,0.54,0.06,0.5433231083
2019-09-21 06:00:00,0.764,0.007,0.7640320674000001,0.094,-0.033,0.0996242942,0.67,0.04,0.6711929678,0.774,0.017,0.77418667,0.094,-0.033,0.0996242942,0.68,0.05,0.6818357573
2019-09-21 06:30:00,0.812,0.031,0.8125915333,0.082,-0.029,0.08697700850000001,0.73,0.06,0.7324616031000001,0.812,0.031,0.8125915333,0.082,-0.029,0.08697700850000001,0.73,0.06,0.7324616031000001
2019-09-21 07:00:00,0.861,0.031,0.8615578913,0.111,-0.039,0.1176520293,0.75,0.07,0.7532595834,0.871,0.041,0.8719644488,0.111,-0.039,0.1176520293,0.76,0.08,0.764198927
2019-09-21 07:30:00,0.971,0.061500000000000006,0.9729456562000001,0.111,-0.0385,0.11748723330000001,0.86,0.1,0.8657944329,0.971,0.0415,0.9718864388,0.111,-0.0385,0.11748723330000001,0.86,0.08,0.8637129153
2019-09-21 08:00:00,1.1065,0.1015,1.11114558,0.1965,-0.0685,0.20809733300000002,0.91,0.17,0.9257429449000001,1.1065,0.07150000000000001,1.108807693,0.1965,-0.0685,0.20809733300000002,0.91,0.14,0.9207062507
2019-09-21 08:30:00,1.1175,0.08750000000000001,1.1209203808,0.1275,-0.0425,0.1343968006,0.99,0.13,0.9984988733000001,1.1175,0.0975,1.1217452919,0.1275,-0.0425,0.1343968006,0.99,0.14,0.9998499887000001
2019-09-21 09:00:00,1.146,0.0935,1.1498079187,0.116,-0.036500000000000005,0.1216069488,1.03,0.13,1.0381714695,1.146,0.0935,1.1498079187,0.116,-0.036500000000000005,0.1216069488,1.03,0.13,1.0381714695
2019-09-21 09:30:00,1.113,0.106,1.1180362248,0.083,-0.024,0.08640023150000001,1.03,0.13,1.0381714695,1.113,0.106,1.1180362248,0.083,-0.024,0.08640023150000001,1.03,0.13,1.0381714695
2019-09-21 10:00:00,1.0735000000000001,0.097,1.0778734852,0.1135,-0.033,0.1182000423,0.96,0.13,0.9687620967,1.0735000000000001,0.117,1.0798570507,0.1135,-0.033,0.1182000423,0.96,0.15,0.9716480844000001
2019-09-21 10:30:00,1.0345,0.5495,1.1713840105,0.10450000000000001,-0.030500000000000003,0.10886000180000001,0.93,0.58,1.0960383205,0.9745,-0.3805,1.0461503238,0.10450000000000001,-0.030500000000000003,0.10886000180000001,0.87,-0.35000000000000003,0.9377632964
2019-09-21 11:00:00,0.9510000000000001,0.0665,0.9533222173,0.14100000000000001,-0.043500000000000004,0.1475576159,0.81,0.11,0.8174350127000001,0.9510000000000001,0.0765,0.9540719313,0.14100000000000001,-0.043500000000000004,0.1475576159,0.81,0.12,0.8188406438
2019-09-21 11:30:00,0.974,0.47150000000000003,1.0821221049,0.154,-0.0485,0.1614566505,0.8200000000000001,0.52,0.9709788875,0.924,-0.3185,0.9773526743000001,0.154,-0.0485,0.1614566505,0.77,-0.27,0.8159656856
2019-09-21 12:00:00,0.962,0.9135000000000001,1.3266221203,0.122,-0.036500000000000005,0.1273430406,0.84,0.9500000000000001,1.2681088281,0.852,-0.7565000000000001,1.1393841538,0.122,-0.036500000000000005,0.1273430406,0.73,-0.72,1.0253292154
2019-09-21 12:30:00,0.933,0.909,1.3026012437,0.133,-0.041,0.1391761474,0.8,0.9500000000000001,1.2419742348,0.8130000000000001,-0.761,1.113593283,0.133,-0.041,0.1391761474,0.68,-0.72,0.9903534723
2019-09-21 13:00:00,0.9645,0.9065000000000001,1.323632313,0.1145,-0.0335,0.1193000419,0.85,0.9400000000000001,1.2673200069,0.8445,-0.7535000000000001,1.1317873032999999,0.1145,-0.0335,0.1193000419,0.73,-0.72,1.0253292154
2019-09-21 13:30:00,0.904,0.9175000000000001,1.2880303762,0.084,-0.022500000000000003,0.0869611982,0.8200000000000001,0.9400000000000001,1.2473972904,0.784,-0.7425,1.0797973189,0.084,-0.022500000000000003,0.0869611982,0.7000000000000001,-0.72,1.0041912169
2019-09-21 14:00:00,0.85,0.8015,1.1682903107,0.13,-0.0385,0.1355811565,0.72,0.84,1.1063453349,0.75,-0.6785,1.011366526,0.13,-0.0385,0.1355811565,0.62,-0.64,0.8910667764
2019-09-21 14:30:00,0.7735000000000001,0.0505,0.7751467603000001,0.1335,-0.0395,0.1392210473,0.64,0.09,0.6462971453,0.7835000000000001,0.060500000000000005,0.7858323613,0.1335,-0.0395,0.1392210473,0.65,0.1,0.6576473219
2019-09-21 15:00:00,0.7675000000000001,0.053,0.769327791,0.1275,-0.037,0.132760122,0.64,0.09,0.6462971453,0.7775000000000001,0.063,0.7800482357,0.1275,-0.037,0.132760122,0.65,0.1,0.6576473219
2019-09-21 15:30:00,0.7865000000000001,0.053,0.7882837370000001,0.1265,-0.037,0.1318000379,0.66,0.09,0.6661080993,0.7865000000000001,0.063,0.7890191696000001,0.1265,-0.037,0.1318000379,0.66,0.1,0.6675327707
2019-09-21 16:00:00,0.8615,0.052000000000000005,0.8630679290000001,0.12150000000000001,-0.038,0.1273037706,0.74,0.09,0.7454528825000001,0.8715,0.062,0.8737026096,0.12150000000000001,-0.038,0.1273037706,0.75,0.1,0.7566372975
2019-09-21 16:30:00,1.0105,0.08750000000000001,1.0142812726,0.07050000000000001,-0.022500000000000003,0.0740033783,0.9400000000000001,0.11,0.9464142856000001,1.0205,0.08750000000000001,1.0242443556,0.07050000000000001,-0.022500000000000003,0.0740033783,0.9500000000000001,0.11,0.9563472173
2019-09-21 17:00:00,1.141,0.106,1.145913173,0.041,-0.014,0.043324358,1.1,0.12,1.1065260955,1.141,0.096,1.1450314406,0.041,-0.014,0.043324358,1.1,0.11,1.1054863183
2019-09-21 17:30:00,1.227,0.1375,1.2346802218,0.067,-0.022500000000000003,0.0706770826,1.16,0.16,1.1709824935,1.227,0.14750000000000002,1.2358338278,0.067,-0.022500000000000003,0.0706770826,1.16,0.17,1.1723907199
2019-09-21 18:00:00,1.2335,0.1315,1.2404896211,0.14350000000000002,-0.0485,0.1514744203,1.09,0.18,1.1047624179,1.2435,0.14150000000000001,1.2515248699,0.14350000000000002,-0.0485,0.1514744203,1.1,0.19,1.1162884932
2019-09-21 18:30:00,1.263,0.1315,1.269827252,0.113,-0.0385,0.11937859940000001,1.15,0.17,1.1624973118,1.263,0.1315,1.269827252,0.113,-0.0385,0.11937859940000001,1.15,0.17,1.1624973118
2019-09-21 19:00:00,1.2770000000000001,0.117,1.2823486265000001,0.067,-0.023,0.070837843,1.21,0.14,1.2180722474,1.287,0.137,1.2942712235,0.067,-0.023,0.070837843,1.22,0.16,1.2304470732000001
2019-09-21 19:30:00,1.3165,0.1005,1.3203304511,0.0565,-0.0195,0.059770394000000004,1.26,0.12,1.2657013866,1.3165,0.1105,1.3211292518,0.0565,-0.0195,0.059770394000000004,1.26,0.13,1.2666885963
2019-09-21 20:00:00,1.298,0.0995,1.3018080696,0.058,-0.0205,0.061516258000000004,1.24,0.12,1.2457929202,1.308,0.1095,1.3125754264,0.058,-0.0205,0.061516258000000004,1.25,0.13,1.2567418191
2019-09-21 20:30:00,1.1965,0.083,1.1993753583,0.0765,-0.027,0.0811249037,1.12,0.11,1.1253888217,1.1965,0.083,1.1993753583,0.0765,-0.027,0.0811249037,1.12,0.11,1.1253888217
2019-09-21 21:00:00,1.1365,0.0665,1.1384438941,0.0665,-0.0235,0.0705301354,1.07,0.09,1.0737783756,1.1465,0.08650000000000001,1.1497584529,0.0665,-0.0235,0.0705301354,1.08,0.11,1.0855873986
2019-09-21 21:30:00,1.0855,0.07050000000000001,1.0877869736,0.0555,-0.0195,0.058826014700000005,1.03,0.09,1.033924562,1.0855,0.07050000000000001,1.0877869736,0.0555,-0.0195,0.058826014700000005,1.03,0.09,1.033924562
2019-09-21 22:00:00,1.0225,0.3655,1.0858620999,0.0125,-0.0045000000000000005,0.0132853303,1.01,0.37,1.0756393448,0.9725,-0.3145,1.0220892818,0.0125,-0.0045000000000000005,0.0132853303,0.96,-0.31,1.0088111815
2019-09-21 22:30:00,0.9395,0.013000000000000001,0.9395899372000001,0.0195,-0.007,0.020718349400000002,0.92,0.02,0.9202173656,0.9495,0.023,0.9497785268000001,0.0195,-0.007,0.020718349400000002,0.93,0.03,0.9304837452
2019-09-21 23:00:00,0.905,0.20450000000000002,0.9278174659,0.045,-0.0155,0.0475946426,0.86,0.22,0.8876936408,0.885,-0.1555,0.8985573159,0.045,-0.0155,0.0475946426,0.84,-0.14,0.8515867542000001
2019-09-21 23:30:00,0.8575,0.8240000000000001,1.1892359942,0.0175,-0.006,0.018500000000000003,0.84,0.8300000000000001,1.1808894953,0.7475,-0.8160000000000001,1.1066219996,0.0175,-0.006,0.018500000000000003,0.73,-0.81,1.0904127659
2019-09-22 00:00:00,0.8200000000000001,0.8265,1.1642603875,0.01,-0.0035,0.010594810100000001,0.81,0.8300000000000001,1.1597413505,0.7000000000000001,-0.8135,1.0732111861,0.01,-0.0035,0.010594810100000001,0.6900000000000001,-0.81,1.0640488711
2019-09-22 00:30:00,0.7755000000000001,0.8210000000000001,1.1293543509,0.025500000000000002,-0.009000000000000001,0.0270416346,0.75,0.8300000000000001,1.1186599126,0.6655,-0.8190000000000001,1.0552967592,0.025500000000000002,-0.009000000000000001,0.0270416346,0.64,-0.81,1.0323274674
2019-09-22 01:00:00,0.804,0.852,1.1714606267,0.024,-0.008,0.0252982213,0.78,0.86,1.1610340219,0.6940000000000001,-0.788,1.0500380945,0.024,-0.008,0.0252982213,0.67,-0.78,1.0282509421
2019-09-22 01:30:00,0.8145,0.855,1.1808620792,0.0145,-0.005,0.0153378617,0.8,0.86,1.1745637488,0.6945,-0.785,1.0481198643,0.0145,-0.005,0.0153378617,0.68,-0.78,1.0347946656
2019-09-22 02:00:00,0.8170000000000001,0.834,1.1674951820000001,0.017,-0.006,0.0180277564,0.8,0.84,1.16,0.6970000000000001,-0.786,1.0505260587,0.017,-0.006,0.0180277564,0.68,-0.78,1.0347946656
2019-09-22 02:30:00,0.799,0.8395,1.1589483379,0.059000000000000004,-0.0205,0.062459987200000004,0.74,0.86,1.1345483683,0.679,-0.8005,1.0496862627,0.059000000000000004,-0.0205,0.062459987200000004,0.62,-0.78,0.9963934966
2019-09-22 03:00:00,0.749,0.5295,0.9172629121,0.059000000000000004,-0.0205,0.062459987200000004,0.6900000000000001,0.55,0.8823831367,0.679,-0.48050000000000004,0.8318180390000001,0.059000000000000004,-0.0205,0.062459987200000004,0.62,-0.46,0.7720103626
2019-09-22 03:30:00,0.7275,0.0205,0.7277887743,0.0275,-0.0095,0.029094673100000003,0.7000000000000001,0.03,0.7006425622,0.7375,0.0205,0.7377848602,0.0275,-0.0095,0.029094673100000003,0.71,0.03,0.7106335202
2019-09-22 04:00:00,0.7125,0.0115,0.712592801,0.052500000000000005,-0.018500000000000003,0.0556641716,0.66,0.03,0.6606814664,0.7125,0.0115,0.712592801,0.052500000000000005,-0.018500000000000003,0.0556641716,0.66,0.03,0.6606814664
2019-09-22 04:30:00,0.672,-0.0055000000000000005,0.6720225071,0.10200000000000001,-0.035500000000000004,0.1080011574,0.5700000000000001,0.03,0.5707889277,0.682,0.0145,0.6821541248,0.10200000000000001,-0.035500000000000004,0.1080011574,0.58,0.05,0.5821511831
2019-09-22 05:00:00,0.6535000000000001,-0.015,0.6536721273,0.043500000000000004,-0.015,0.046013585,0.61,0.0,0.61,0.6635,0.005,0.6635188392,0.043500000000000004,-0.015,0.046013585,0.62,0.02,0.6203224968000001
2019-09-22 05:30:00,0.6785,-0.0105,0.6785812405,0.0285,-0.0105,0.0303726851,0.65,0.0,0.65,0.6785,0.0095,0.6785665037,0.0285,-0.0105,0.0303726851,0.65,0.02,0.6503076195
2019-09-22 06:00:00,0.7225,0.018500000000000003,0.7227368124,0.0325,-0.0115,0.0344746284,0.6900000000000001,0.03,0.6906518660000001,0.7325,0.0085,0.7325493157,0.0325,-0.0115,0.0344746284,0.7000000000000001,0.02,0.700285656
2019-09-22 06:30:00,0.7805000000000001,0.036000000000000004,0.7813297959000001,0.0405,-0.014,0.0428514877,0.74,0.05,0.7416872656,0.7805000000000001,0.046,0.7818543662,0.0405,-0.014,0.0428514877,0.74,0.06,0.7424284477
2019-09-22 07:00:00,0.8165,0.0765,0.8200759111,0.0965,-0.0335,0.1021494004,0.72,0.11,0.7283543094,0.8265,0.0165,0.8266646841,0.0965,-0.0335,0.1021494004,0.73,0.05,0.7317103252
2019-09-22 07:30:00,0.883,0.055,0.8847112523,0.043000000000000003,-0.015,0.045541190100000004,0.84,0.07,0.8429116205,0.893,0.065,0.8953624964,0.043000000000000003,-0.015,0.045541190100000004,0.85,0.08,0.8537564055
2019-09-22 08:00:00,1.002,0.5695,1.152533839,0.032,-0.0105,0.0336786282,0.97,0.58,1.1301769773,0.932,-0.4505,1.0351687061,0.032,-0.0105,0.0336786282,0.9,-0.44,1.0017983829
2019-09-22 08:30:00,1.0845,0.34500000000000003,1.138053272,0.044500000000000005,-0.015,0.0469600894,1.04,0.36,1.1005453194,1.0445,-0.145,1.0545165954,0.044500000000000005,-0.015,0.0469600894,1.0,-0.13,1.0084145973
2019-09-22 09:00:00,1.105,0.0755,1.1075762953,0.015,-0.0045000000000000005,0.015660459800000002,1.09,0.08,1.0929318368,1.115,0.0855,1.1182733342,0.015,-0.0045000000000000005,0.015660459800000002,1.1,0.09,1.103675677
2019-09-22 09:30:00,1.163,0.066,1.1648712375,0.073,-0.024,0.07684399780000001,1.09,0.09,1.093709285,1.173,0.08600000000000001,1.176148375,0.073,-0.024,0.07684399780000001,1.1,0.11,1.1054863183
2019-09-22 10:00:00,1.2295,0.064,1.2311645909,0.0795,-0.026000000000000002,0.0836435891,1.15,0.09,1.1535163631,1.2295,0.084,1.2323661184999999,0.0795,-0.026000000000000002,0.0836435891,1.15,0.11,1.1552488909
2019-09-22 10:30:00,1.229,0.6545000000000001,1.3924120259000001,0.049,-0.0155,0.0513930929,1.18,0.67,1.3569450984,1.139,-0.5055000000000001,1.2461345232,0.049,-0.0155,0.0513930929,1.09,-0.49,1.1950732195
2019-09-22 11:00:00,1.246,0.7625000000000001,1.4607950746,0.056,-0.0175,0.058670691100000005,1.19,0.78,1.4228492541,1.146,-0.6175,1.3017765745,0.056,-0.0175,0.058670691100000005,1.09,-0.6000000000000001,1.2442266675
2019-09-22 11:30:00,1.1795,0.067,1.1814013924,0.0795,-0.023,0.0827601957,1.1,0.09,1.103675677,1.1695,0.08700000000000001,1.1727315336,0.0795,-0.023,0.0827601957,1.09,0.11,1.0955363983
2019-09-22 12:00:00,1.1975,0.07,1.1995441843,0.0675,-0.02,0.0704006392,1.13,0.09,1.1335784049,1.2075,0.07,1.2095272837,0.0675,-0.02,0.0704006392,1.1400000000000001,0.09,1.1435471132
2019-09-22 12:30:00,1.195,0.07350000000000001,1.1972582219,0.115,-0.036500000000000005,0.1206534293,1.08,0.11,1.0855873986,1.195,0.0835,1.1979137072000001,0.115,-0.036500000000000005,0.1206534293,1.08,0.12,1.0866462166
2019-09-22 13:00:00,1.164,0.0775,1.1665771513,0.10400000000000001,-0.0325,0.10895985500000001,1.06,0.11,1.0656922632999999,1.164,0.08750000000000001,1.1672841342,0.10400000000000001,-0.0325,0.10895985500000001,1.06,0.12,1.0667708282
2019-09-22 13:30:00,1.129,0.052500000000000005,1.1302200007,0.11900000000000001,-0.0375,0.12476878620000001,1.01,0.09,1.0140019724,1.129,0.0625,1.1307286368,0.11900000000000001,-0.0375,0.12476878620000001,1.01,0.1,1.0149384218
2019-09-22 14:00:00,1.0205,0.0495,1.0216998091,0.07050000000000001,-0.0205,0.0734200245,0.9500000000000001,0.07,0.9525754563000001,1.0205,0.059500000000000004,1.0222330947,0.07050000000000001,-0.0205,0.0734200245,0.9500000000000001,0.08,0.9533624704
2019-09-22 14:30:00,0.9625,0.0415,0.9633942599,0.0925,-0.0285,0.09679101200000001,0.87,0.07,0.872811549,0.9725,0.051500000000000004,0.97386267,0.0925,-0.0285,0.09679101200000001,0.88,0.08,0.8836288814000001
2019-09-22 15:00:00,1.038,0.07350000000000001,1.0405989862,0.11800000000000001,-0.036500000000000005,0.12351619330000001,0.92,0.11,0.9265527508,1.048,0.0835,1.0513211926,0.11800000000000001,-0.036500000000000005,0.12351619330000001,0.93,0.12,0.9377099765
2019-09-22 15:30:00,1.073,0.077,1.0757592668,0.10300000000000001,-0.033,0.10815729290000001,0.97,0.11,0.9762171889000001,1.073,0.08700000000000001,1.0765212492,0.10300000000000001,-0.033,0.10815729290000001,0.97,0.12,0.9773944956
2019-09-22 16:00:00,1.0745,0.08750000000000001,1.0780568167,0.0745,-0.022500000000000003,0.0778235183,1.0,0.11,1.0060318086,1.0845,0.0975,1.0888739595999999,0.0745,-0.022500000000000003,0.0778235183,1.01,0.12,1.0171037312
2019-09-22 16:30:00,1.213,0.1295,1.2198931306,0.063,-0.0205,0.0662514151,1.15,0.15,1.1597413505,1.223,0.1395,1.2309302377,0.063,-0.0205,0.0662514151,1.16,0.16,1.1709824935
2019-09-22 17:00:00,1.2745,0.1355,1.281682683,0.044500000000000005,-0.0145,0.0468027777,1.23,0.15,1.2391125857,1.2745,0.14550000000000002,1.2827784298,0.044500000000000005,-0.0145,0.0468027777,1.23,0.16,1.2403628501
2019-09-22 17:30:00,1.4235,0.8495,1.6577100168999999,0.0335,-0.0105,0.0351069794,1.3900000000000001,0.86,1.6345335726,1.3135,-0.5505,1.4241953869000001,0.0335,-0.0105,0.0351069794,1.28,-0.54,1.3892443989
2019-09-22 18:00:00,1.4625,0.99,1.7660708508,0.0325,-0.01,0.0340036763,1.43,1.0,1.744964183,1.3325,-0.6900000000000001,1.5005519818000002,0.0325,-0.01,0.0340036763,1.3,-0.68,1.4671059948
2019-09-22 18:30:00,1.5125000000000002,0.296,1.5411918278,0.0425,-0.014,0.0447465082,1.47,0.31,1.5023315213,1.4925000000000002,0.016,1.4925857597,0.0425,-0.014,0.0447465082,1.45,0.03,1.4503103116
2019-09-22 19:00:00,1.522,0.14350000000000002,1.5287498978,0.022,-0.006500000000000001,0.0229401395,1.5,0.15,1.5074813432,1.522,0.1535,1.5297209713000002,0.022,-0.006500000000000001,0.0229401395,1.5,0.16,1.5085091979
2019-09-22 19:30:00,1.5535,0.14550000000000002,1.5602988496,0.0135,-0.0045000000000000005,0.0142302495,1.54,0.15,1.5472879499,1.5535,0.1555,1.5612631104,0.0135,-0.0045000000000000005,0.0142302495,1.54,0.16,1.5482893786
2019-09-22 20:00:00,1.473,0.1155,1.4775213196,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.46,0.12,1.4649232062,1.473,0.1155,1.4775213196,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.46,0.12,1.4649232062
2019-09-22 20:30:00,1.3445,0.115,1.3494092226,0.0145,-0.005,0.0153378617,1.33,0.12,1.335402561,1.3445,0.115,1.3494092226,0.0145,-0.005,0.0153378617,1.33,0.12,1.335402561
2019-09-22 21:00:00,1.2385,0.117,1.2440141679,0.0085,-0.003,0.0090138782,1.23,0.12,1.2358397954,1.2385,0.117,1.2440141679,0.0085,-0.003,0.0090138782,1.23,0.12,1.2358397954
2019-09-22 21:30:00,1.176,0.0975,1.1800348512,0.006,-0.0025,0.006500000000000001,1.17,0.1,1.174265728,1.176,0.08750000000000001,1.1792507155,0.006,-0.0025,0.006500000000000001,1.17,0.09,1.1734564329000001
2019-09-22 22:00:00,1.064,0.061500000000000006,1.0657758911,0.024,-0.0085,0.0254607541,1.04,0.07,1.0423531072,1.074,0.0815,1.0770878562,0.024,-0.0085,0.0254607541,1.05,0.09,1.0538500842
2019-09-22 22:30:00,1.048,0.064,1.0499523799,0.018000000000000002,-0.006,0.018973666,1.03,0.07,1.0323759005,1.048,0.084,1.0513610227,0.018000000000000002,-0.006,0.018973666,1.03,0.09,1.033924562
2019-09-22 23:00:00,0.931,0.059000000000000004,0.9328676219,0.031,-0.011,0.0328937684,0.9,0.07,0.9027181177,0.9410000000000001,0.059000000000000004,0.9428478138,0.031,-0.011,0.0328937684,0.91,0.07,0.9126883367
2019-09-22 23:30:00,0.8965000000000001,0.060500000000000005,0.8985390921,0.026500000000000003,-0.0095,0.028151376500000002,0.87,0.07,0.872811549,0.9065000000000001,0.060500000000000005,0.9085166482,0.026500000000000003,-0.0095,0.028151376500000002,0.88,0.07,0.8827797007
2019-09-23 00:00:00,0.802,0.309,0.8594678586000001,0.032,-0.011,0.0338378486,0.77,0.32,0.8338465087,0.772,-0.241,0.8087428516,0.032,-0.011,0.0338378486,0.74,-0.23,0.7749193506000001
2019-09-23 00:30:00,0.741,0.032,0.7416906363,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.6900000000000001,0.05,0.6918092223,0.751,0.012,0.7510958661,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.7000000000000001,0.03,0.7006425622
2019-09-23 01:00:00,0.7935,0.062,0.7959184946000001,0.0235,-0.008,0.0248243832,0.77,0.07,0.7731752712000001,0.8035,0.062,0.8058884848000001,0.0235,-0.008,0.0248243832,0.78,0.07,0.7831347266
2019-09-23 01:30:00,0.799,0.067,0.8018042155,0.009000000000000001,-0.003,0.009486833,0.79,0.07,0.7930952024,0.809,0.067,0.8117696718,0.009000000000000001,-0.003,0.009486833,0.8,0.07,0.8030566605
2019-09-23 02:00:00,0.8185,0.064,0.8209983252,0.018500000000000003,-0.006,0.019448650300000002,0.8,0.07,0.8030566605,0.8185,0.064,0.8209983252,0.018500000000000003,-0.006,0.019448650300000002,0.8,0.07,0.8030566605
2019-09-23 02:30:00,0.8190000000000001,0.0635,0.8214580026,0.019,-0.006500000000000001,0.0200810856,0.8,0.07,0.8030566605,0.839,0.0635,0.8413995781,0.019,-0.006500000000000001,0.0200810856,0.8200000000000001,0.07,0.8229823813
2019-09-23 03:00:00,0.796,0.0645,0.7986089469000001,0.016,-0.0055000000000000005,0.0169189243,0.78,0.07,0.7831347266,0.806,0.0645,0.8085766816000001,0.016,-0.0055000000000000005,0.0169189243,0.79,0.07,0.7930952024
2019-09-23 03:30:00,0.8240000000000001,0.0545,0.8258003693,0.044,-0.0155,0.046650294700000004,0.78,0.07,0.7831347266,0.834,0.0545,0.8357788284000001,0.044,-0.0155,0.046650294700000004,0.79,0.07,0.7930952024
2019-09-23 04:00:00,0.792,0.032,0.792646201,0.052000000000000005,-0.018000000000000002,0.055027266000000005,0.74,0.05,0.7416872656,0.792,0.042,0.7931128545,0.052000000000000005,-0.018000000000000002,0.055027266000000005,0.74,0.06,0.7424284477
2019-09-23 04:30:00,0.73,0.0125,0.7301070127,0.05,-0.0175,0.0529740503,0.68,0.03,0.6806614430000001,0.74,0.022500000000000003,0.7403419818,0.05,-0.0175,0.0529740503,0.6900000000000001,0.04,0.6911584478
2019-09-23 05:00:00,0.788,0.013000000000000001,0.7881072262000001,0.048,-0.017,0.0509215082,0.74,0.03,0.7406078585,0.798,0.023,0.7983313848,0.048,-0.017,0.0509215082,0.75,0.04,0.7510659092
2019-09-23 05:30:00,0.8155,0.0175,0.8156877466,0.035500000000000004,-0.0125,0.037636418500000005,0.78,0.03,0.7805767099,0.8255,0.0475,0.8268654667,0.035500000000000004,-0.0125,0.037636418500000005,0.79,0.06,0.7922752047
2019-09-23 06:00:00,0.8535,0.025500000000000002,0.8538808465000001,0.0135,-0.0045000000000000005,0.0142302495,0.84,0.03,0.8405355436,0.8535,0.0555,0.8553025780000001,0.0135,-0.0045000000000000005,0.0142302495,0.84,0.06,0.8421401309000001
2019-09-23 06:30:00,0.9835,0.17850000000000002,0.9995671563,0.0035,-0.0015,0.0038078866,0.98,0.18,0.9963934966,0.9635,-0.0315,0.964014782,0.0035,-0.0015,0.0038078866,0.96,-0.03,0.9604686356000001
2019-09-23 07:00:00,1.098,0.10450000000000001,1.1029615814,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.08,0.11,1.0855873986,1.108,0.1145,1.1139004668,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.09,0.12,1.09658561
2019-09-23 07:30:00,1.2615,0.10350000000000001,1.2657387171,0.021500000000000002,-0.006500000000000001,0.0224610774,1.24,0.11,1.2448694711,1.2615,0.1135,1.266595634,0.021500000000000002,-0.006500000000000001,0.0224610774,1.24,0.12,1.2457929202
2019-09-23 08:00:00,1.3935,0.225,1.4115478207,0.043500000000000004,-0.015,0.046013585,1.35,0.24,1.3711673858,1.3735,0.075,1.3755461643,0.043500000000000004,-0.015,0.046013585,1.33,0.09,1.3330416348
2019-09-23 08:30:00,1.4045,0.1885,1.4170929751,0.0345,-0.0115,0.0363661931,1.37,0.2,1.384521578,1.4045,0.1885,1.4170929751,0.0345,-0.0115,0.0363661931,1.37,0.2,1.384521578
2019-09-23 09:00:00,1.425,0.185,1.4369585937,0.045,-0.015,0.0474341649,1.38,0.2,1.3944174410999999,1.425,0.185,1.4369585937,0.045,-0.015,0.0474341649,1.38,0.2,1.3944174410999999
2019-09-23 09:30:00,1.4205,0.1835,1.4323032151000001,0.0505,-0.0165,0.0531272058,1.37,0.2,1.384521578,1.4205,0.1835,1.4323032151000001,0.0505,-0.0165,0.0531272058,1.37,0.2,1.384521578
2019-09-23 10:00:00,1.401,0.18,1.4125158406,0.121,-0.04,0.127440182,1.28,0.22,1.2987686476,1.411,0.19,1.423734877,0.121,-0.04,0.127440182,1.29,0.23,1.3103434664
2019-09-23 10:30:00,1.405,0.169,1.4151275561,0.155,-0.051000000000000004,0.1631747529,1.25,0.22,1.2692123542,1.405,0.179,1.4163565935,0.155,-0.051000000000000004,0.1631747529,1.25,0.23,1.2709838709
2019-09-23 11:00:00,1.3860000000000001,0.197,1.3999303554,0.156,-0.053,0.1647573974,1.23,0.25,1.2551493935,1.3860000000000001,0.20700000000000002,1.4013725415,0.156,-0.053,0.1647573974,1.23,0.26,1.2571793826
2019-09-23 11:30:00,1.3525,0.20400000000000001,1.3677983221,0.14250000000000002,-0.046,0.1497406091,1.21,0.25,1.2355565548,1.3525,0.214,1.3693254726,0.14250000000000002,-0.046,0.1497406091,1.21,0.26,1.2376186812
2019-09-23 12:00:00,1.434,0.214,1.449879995,0.194,-0.066,0.2049194964,1.24,0.28,1.2712198866,1.434,0.214,1.449879995,0.194,-0.066,0.2049194964,1.24,0.28,1.2712198866
2019-09-23 12:30:00,1.4735,0.2175,1.4894658439000001,0.1835,-0.0625,0.1938517475,1.29,0.28,1.3200378782,1.4735,0.2175,1.4894658439000001,0.1835,-0.0625,0.1938517475,1.29,0.28,1.3200378782
2019-09-23 13:00:00,1.425,0.1625,1.4342354235,0.195,-0.0675,0.2063522474,1.23,0.23,1.2513193038,1.425,0.1625,1.4342354235,0.195,-0.0675,0.2063522474,1.23,0.23,1.2513193038
2019-09-23 13:30:00,1.4455,0.17,1.4554622118,0.17550000000000002,-0.06,0.1854730439,1.27,0.23,1.2906587465000001,1.4455,0.17,1.4554622118,0.17550000000000002,-0.06,0.1854730439,1.27,0.23,1.2906587465000001
2019-09-23 14:00:00,1.359,0.1685,1.3694061669,0.23900000000000002,-0.0815,0.252513861,1.12,0.25,1.1475626345,1.359,0.17850000000000002,1.3706725539,0.23900000000000002,-0.0815,0.252513861,1.12,0.26,1.1497825881
2019-09-23 14:30:00,1.3639999999999999,0.165,1.3739435942,0.244,-0.085,0.2583815009,1.12,0.25,1.1475626345,1.3639999999999999,0.17500000000000002,1.3751803518,0.244,-0.085,0.2583815009,1.12,0.26,1.1497825881
2019-09-23 15:00:00,1.27,0.1405,1.2777481168,0.23,-0.0795,0.24335211110000002,1.04,0.22,1.0630145813,1.27,0.1505,1.2788863319,0.23,-0.0795,0.24335211110000002,1.04,0.23,1.0651291002
2019-09-23 15:30:00,1.234,0.1385,1.2417480622000001,0.234,-0.0815,0.24778670260000002,1.0,0.22,1.0239140589,1.234,0.14850000000000002,1.2429031539,0.234,-0.0815,0.24778670260000002,1.0,0.23,1.026109156
2019-09-23 16:00:00,1.249,0.1625,1.2595265976,0.249,-0.08750000000000001,0.26392659960000003,1.0,0.25,1.0307764064,1.249,0.1625,1.2595265976,0.249,-0.08750000000000001,0.26392659960000003,1.0,0.25,1.0307764064
2019-09-23 16:30:00,1.3445,0.164,1.3544653004,0.24450000000000002,-0.08600000000000001,0.2591838151,1.1,0.25,1.1280514173,1.3445,0.164,1.3544653004,0.24450000000000002,-0.08600000000000001,0.2591838151,1.1,0.25,1.1280514173
2019-09-23 17:00:00,1.4055,0.163,1.4149202274000001,0.24550000000000002,-0.08700000000000001,0.2604596898,1.16,0.25,1.1866338947,1.4055,0.163,1.4149202274000001,0.24550000000000002,-0.08700000000000001,0.2604596898,1.16,0.25,1.1866338947
2019-09-23 17:30:00,1.504,0.1635,1.5128609487,0.244,-0.08650000000000001,0.2588788327,1.26,0.25,1.2845621822,1.504,0.1635,1.5128609487,0.244,-0.08650000000000001,0.2588788327,1.26,0.25,1.2845621822
2019-09-23 18:00:00,1.5835,0.171,1.5927062661,0.2235,-0.079,0.2370511548,1.3599999999999999,0.25,1.3827870407,1.5835,0.171,1.5927062661,0.2235,-0.079,0.2370511548,1.3599999999999999,0.25,1.3827870407
2019-09-23 18:30:00,1.5955,0.189,1.6066552991,0.17550000000000002,-0.061,0.1857989505,1.42,0.25,1.4418391034,1.5955,0.189,1.6066552991,0.17550000000000002,-0.061,0.1857989505,1.42,0.25,1.4418391034
2019-09-23 19:00:00,1.5505,0.155,1.5582282407,0.1305,-0.045,0.1380407549,1.42,0.2,1.4340153415999999,1.5505,0.165,1.5592547098,0.1305,-0.045,0.1380407549,1.42,0.21,1.4354441821
2019-09-23 19:30:00,1.5155,0.1565,1.5235591554,0.0955,-0.0335,0.101205237,1.42,0.19,1.4326548782000001,1.5155,0.1565,1.5235591554,0.0955,-0.0335,0.101205237,1.42,0.19,1.4326548782000001
2019-09-23 20:00:00,1.5205000000000002,0.155,1.5283799429,0.1005,-0.035,0.1064201579,1.42,0.19,1.4326548782000001,1.5205000000000002,0.155,1.5283799429,0.1005,-0.035,0.1064201579,1.42,0.19,1.4326548782000001
2019-09-23 20:30:00,1.436,0.1385,1.4426635956,0.146,-0.051500000000000004,0.15481682730000002,1.29,0.19,1.3039171753,1.436,0.1385,1.4426635956,0.146,-0.051500000000000004,0.15481682730000002,1.29,0.19,1.3039171753
2019-09-23 21:00:00,1.307,0.1345,1.3139022985,0.157,-0.0555,0.1665210197,1.15,0.19,1.1655899794,1.317,0.1345,1.3238501615,0.157,-0.0555,0.1665210197,1.16,0.19,1.1754573578
2019-09-23 21:30:00,1.233,0.107,1.2376340331,0.123,-0.043000000000000003,0.1302996546,1.11,0.15,1.1200892822,1.2429999999999999,0.117,1.2484942931,0.123,-0.043000000000000003,0.1302996546,1.12,0.16,1.1313708499
2019-09-23 22:00:00,1.1844999999999999,0.2535,1.2113226242,0.10450000000000001,-0.036500000000000005,0.1106910114,1.08,0.29,1.1182575732,1.1645,-0.0665,1.1663972308,0.10450000000000001,-0.036500000000000005,0.1106910114,1.06,-0.03,1.0604244433
2019-09-23 22:30:00,1.066,0.0845,1.0693438409,0.156,-0.0555,0.16557853120000002,0.91,0.14,0.9207062507,1.066,0.0945,1.0701804754,0.156,-0.0555,0.16557853120000002,0.91,0.15,0.9222797840000001
2019-09-23 23:00:00,1.01,0.085,1.0135704218,0.1,-0.035,0.1059481005,0.91,0.12,0.9178779875,1.01,0.095,1.0144579834,0.1,-0.035,0.1059481005,0.91,0.13,0.9192388155000001
2019-09-23 23:30:00,0.9095000000000001,0.0955,0.9145001367000001,0.0695,-0.0245,0.0736919263,0.84,0.12,0.8485281374,0.9195000000000001,0.10550000000000001,0.9255325494000001,0.0695,-0.0245,0.0736919263,0.85,0.13,0.8598837131
2019-09-24 00:00:00,0.8665,0.09,0.8711614374000001,0.0565,-0.02,0.0599353819,0.81,0.11,0.8174350127000001,0.8665,0.09,0.8711614374000001,0.0565,-0.02,0.0599353819,0.81,0.11,0.8174350127000001
2019-09-24 00:30:00,0.875,0.107,0.8815180089,0.065,-0.023,0.0689492567,0.81,0.13,0.8203657721000001,0.875,0.117,0.8827876302000001,0.065,-0.023,0.0689492567,0.81,0.14,0.8220097323000001
2019-09-24 01:00:00,0.84,0.0985,0.8457554316,0.09,-0.0315,0.09535329050000001,0.75,0.13,0.7611832894,0.85,0.1085,0.8568968724,0.09,-0.0315,0.09535329050000001,0.76,0.14,0.7727871635
2019-09-24 01:30:00,0.8395,0.0985,0.8452588361000001,0.08950000000000001,-0.0315,0.094881505,0.75,0.13,0.7611832894,0.8495,0.1085,0.8564008991000001,0.08950000000000001,-0.0315,0.094881505,0.76,0.14,0.7727871635
2019-09-24 02:00:00,0.879,0.106,0.8853682850000001,0.069,-0.024,0.073054774,0.81,0.13,0.8203657721000001,0.879,0.116,0.8866211141,0.069,-0.024,0.073054774,0.81,0.14,0.8220097323000001
2019-09-24 02:30:00,0.8975000000000001,0.11,0.9042158205,0.0575,-0.02,0.060878978300000004,0.84,0.13,0.85,0.9075000000000001,0.12,0.9153995029,0.0575,-0.02,0.060878978300000004,0.85,0.14,0.8614522622
2019-09-24 03:00:00,0.8935000000000001,0.111,0.9003683968,0.053500000000000006,-0.019,0.0567736735,0.84,0.13,0.85,0.9035000000000001,0.121,0.9115663717,0.053500000000000006,-0.019,0.0567736735,0.85,0.14,0.8614522622
2019-09-24 03:30:00,0.8535,0.111,0.8606876611000001,0.053500000000000006,-0.019,0.0567736735,0.8,0.13,0.8104936767,0.8535,0.121,0.8620343671,0.053500000000000006,-0.019,0.0567736735,0.8,0.14,0.8121576202
2019-09-24 04:00:00,0.8145,0.088,0.8192400442000001,0.0345,-0.012,0.036527387,0.78,0.1,0.7863841301000001,0.8245,0.098,0.8303037095,0.0345,-0.012,0.036527387,0.79,0.11,0.7976214641
2019-09-24 04:30:00,0.781,0.082,0.7852929390000001,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.73,0.1,0.7368174808,0.791,0.092,0.7963322171,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.74,0.11,0.7481310046
2019-09-24 05:00:00,0.848,0.08650000000000001,0.8524002874000001,0.038,-0.0135,0.0403267901,0.81,0.1,0.8161494961,0.848,0.0965,0.8534730517,0.038,-0.0135,0.0403267901,0.81,0.11,0.8174350127000001
2019-09-24 05:30:00,0.855,0.0775,0.8585052417,0.035,-0.0125,0.0371651719,0.8200000000000001,0.09,0.8249242389,0.865,0.08750000000000001,0.8694143144,0.035,-0.0125,0.0371651719,0.8300000000000001,0.1,0.8360023923000001
2019-09-24 06:00:00,0.9605,0.723,1.2022018341,0.0205,-0.007,0.021662179,0.9400000000000001,0.73,1.1901680554,0.8605,-0.537,1.0143122054,0.0205,-0.007,0.021662179,0.84,-0.53,0.9932270637
2019-09-24 06:30:00,1.0325,0.20550000000000002,1.0527518701,0.0125,-0.0045000000000000005,0.0132853303,1.02,0.21,1.0413932975,1.0125,0.0555,1.0140199702,0.0125,-0.0045000000000000005,0.0132853303,1.0,0.06,1.0017983829
2019-09-24 07:00:00,1.155,0.155,1.1653540235,0.015,-0.005,0.0158113883,1.1400000000000001,0.16,1.1511733145,1.155,0.165,1.166726189,0.015,-0.005,0.0158113883,1.1400000000000001,0.17,1.1526057435000001
2019-09-24 07:30:00,1.439,0.9555,1.7273393557999999,0.069,-0.0245,0.07322055720000001,1.37,0.98,1.6844286865,1.309,-0.5645,1.4255319183,0.069,-0.0245,0.07322055720000001,1.24,-0.54,1.352479205
2019-09-24 08:00:00,1.514,0.5675,1.6168649449,0.064,-0.022500000000000003,0.067839885,1.45,0.59,1.5654392355,1.464,-0.10250000000000001,1.4675838136000001,0.064,-0.022500000000000003,0.067839885,1.4,-0.08,1.4022838514
2019-09-24 08:30:00,1.5270000000000001,0.224,1.5433421526000002,0.017,-0.006,0.0180277564,1.51,0.23,1.5274161188000002,1.5270000000000001,0.234,1.5448252328,0.017,-0.006,0.0180277564,1.51,0.24,1.5289538907
2019-09-24 09:00:00,1.56,0.227,1.5764291928,0.01,-0.003,0.0104403065,1.55,0.23,1.5669716015000001,1.56,0.23700000000000002,1.577900187,0.01,-0.003,0.0104403065,1.55,0.24,1.5684705926
2019-09-24 09:30:00,1.55,0.23950000000000002,1.5683941628,0.06,-0.0205,0.0634054414,1.49,0.26,1.5125144627,1.55,0.2495,1.5699523082,0.06,-0.0205,0.0634054414,1.49,0.27,1.5142654985
2019-09-24 10:00:00,1.6065,0.242,1.6246249567,0.0565,-0.018000000000000002,0.0592979764,1.55,0.26,1.5716551785,1.6065,0.252,1.6261445969000001,0.0565,-0.018000000000000002,0.0592979764,1.55,0.27,1.5733403955
2019-09-24 10:30:00,1.573,0.246,1.5921196563,0.043000000000000003,-0.014,0.045221676200000005,1.53,0.26,1.551934277,1.573,0.256,1.5936953912,0.043000000000000003,-0.014,0.045221676200000005,1.53,0.27,1.5536408851
2019-09-24 11:00:00,1.439,0.23950000000000002,1.4587944509000002,0.069,-0.0205,0.0719809002,1.37,0.26,1.3944532979,1.439,0.2495,1.4604695307,0.069,-0.0205,0.0719809002,1.37,0.27,1.3963523911
2019-09-24 11:30:00,1.4225,0.23,1.4409740629,0.0925,-0.03,0.0972432517,1.33,0.26,1.3551752654,1.4325,0.24,1.4524655762,0.0925,-0.03,0.0972432517,1.34,0.27,1.3669308688
2019-09-24 12:00:00,1.455,0.24650000000000002,1.4757327841,0.105,-0.0335,0.1102145635,1.35,0.28,1.3787313009,1.455,0.23650000000000002,1.4740954006,0.105,-0.0335,0.1102145635,1.35,0.27,1.3767352687
2019-09-24 12:30:00,1.4605000000000001,0.253,1.4822514125000001,0.0805,-0.027,0.08490730240000001,1.38,0.28,1.4081193131,1.4605000000000001,0.243,1.4805773367000001,0.0805,-0.027,0.08490730240000001,1.38,0.27,1.4061649974
2019-09-24 13:00:00,1.4475,0.24550000000000002,1.4681711413,0.1075,-0.0345,0.11290039860000001,1.34,0.28,1.3689411967,1.4475,0.23550000000000001,1.466532134,0.1075,-0.0345,0.11290039860000001,1.34,0.27,1.3669308688
2019-09-24 13:30:00,1.306,0.218,1.3240694846,0.136,-0.042,0.1423376268,1.17,0.26,1.1985407794,1.306,0.228,1.3257526164,0.136,-0.042,0.1423376268,1.17,0.27,1.2007497658
