Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-24 14:00:00,1.2835,0.34,1.3277696525,0.21350000000000002,-0.07,0.22468255380000002,1.07,0.41000000000000003,1.1458621209,1.2635,0.09,1.2667013263,0.21350000000000002,-0.07,0.22468255380000002,1.05,0.16,1.0621205205
2019-09-24 14:30:00,1.3175,1.0485,1.6837928911,0.24750000000000003,-0.0815,0.2605734062,1.07,1.13,1.556213353,1.1775,-0.6415000000000001,1.3409058505,0.24750000000000003,-0.0815,0.2605734062,0.93,-0.56,1.0855873986
2019-09-24 15:00:00,1.3635,1.0355,1.7121309821000001,0.1635,-0.0545,0.1723441325,1.2,1.09,1.6211415731,1.2335,-0.6445000000000001,1.3917264458,0.1635,-0.0545,0.1723441325,1.07,-0.59,1.2218837915
2019-09-24 15:30:00,1.359,0.5435,1.4636506585,0.139,-0.0465,0.1465716548,1.22,0.59,1.3551752654,1.309,-0.17650000000000002,1.3208456571,0.139,-0.0465,0.1465716548,1.17,-0.13,1.177200068
2019-09-24 16:00:00,1.3245,0.151,1.3330796113,0.14450000000000002,-0.049,0.1525819452,1.18,0.2,1.196829144,1.3345,0.161,1.3441767927,0.14450000000000002,-0.049,0.1525819452,1.19,0.21,1.2083873551
2019-09-24 16:30:00,1.4385,0.14150000000000001,1.4454426658,0.1685,-0.0585,0.1783661963,1.27,0.2,1.2856515858,1.4485000000000001,0.1515,1.4564012153,0.1685,-0.0585,0.1783661963,1.28,0.21,1.2971121771
2019-09-24 17:00:00,1.4675,0.167,1.4769716483,0.0975,-0.033,0.1029332308,1.37,0.2,1.384521578,1.4775,0.177,1.4880642627,0.0975,-0.033,0.1029332308,1.38,0.21,1.3958868148999999
2019-09-24 17:30:00,1.5085000000000002,0.30000000000000004,1.5380416932,0.11850000000000001,-0.04,0.125068981,1.3900000000000001,0.34,1.4309786861,1.4985,0.05,1.4993339355,0.11850000000000001,-0.04,0.125068981,1.38,0.09,1.3829316686
2019-09-24 18:00:00,1.6225,1.0215,1.9172815391,0.1125,-0.0385,0.1189054246,1.51,1.06,1.844911922,1.4925000000000002,-0.6585000000000001,1.6313118954,0.1125,-0.0385,0.1189054246,1.38,-0.62,1.5128780519
2019-09-24 18:30:00,1.6475,1.027,1.9413874549,0.0975,-0.033,0.1029332308,1.55,1.06,1.8777912557,1.5175,-0.653,1.652033671,0.0975,-0.033,0.1029332308,1.42,-0.62,1.5494515159
2019-09-24 19:00:00,1.6715,0.8585,1.8790780984,0.0915,-0.0315,0.09677034670000001,1.58,0.89,1.8134221792,1.5615,-0.5115000000000001,1.6431416555,0.0915,-0.0315,0.09677034670000001,1.47,-0.48,1.5463828763
2019-09-24 19:30:00,1.6105,0.152,1.6176570248000002,0.0805,-0.028,0.0852305696,1.53,0.18,1.5405518491999999,1.6105,0.162,1.6186272733,0.0805,-0.028,0.0852305696,1.53,0.19,1.5417522499
2019-09-24 20:00:00,1.5225,0.134,1.5283855044,0.10250000000000001,-0.036000000000000004,0.1086381609,1.42,0.17,1.4301398533,1.5325,0.14400000000000002,1.5392505482,0.10250000000000001,-0.036000000000000004,0.1086381609,1.43,0.18,1.4412841496
2019-09-24 20:30:00,1.468,0.1355,1.474240228,0.098,-0.0345,0.1038953801,1.37,0.17,1.3805071532,1.478,0.14550000000000002,1.4851445216,0.098,-0.0345,0.1038953801,1.38,0.18,1.3916896206
2019-09-24 21:00:00,1.393,0.1375,1.3997697132,0.093,-0.0325,0.0985152272,1.3,0.17,1.3110682667,1.393,0.14750000000000002,1.4007873679,0.093,-0.0325,0.0985152272,1.3,0.18,1.3124023773
2019-09-24 21:30:00,1.311,0.145,1.3189943139,0.07100000000000001,-0.025,0.0752728371,1.24,0.17,1.2515989773,1.311,0.085,1.3137526403,0.07100000000000001,-0.025,0.0752728371,1.24,0.11,1.2448694711
2019-09-24 22:00:00,1.1745,0.07050000000000001,1.1766139979,0.0845,-0.029500000000000002,0.0895013966,1.09,0.1,1.0945775441,1.1844999999999999,0.0805,1.1872322856,0.0845,-0.029500000000000002,0.0895013966,1.1,0.11,1.1054863183
2019-09-24 22:30:00,1.0925,0.058,1.0940385048,0.0625,-0.022,0.06625896170000001,1.03,0.08,1.0331021247,1.0925,0.088,1.0960384345,0.0625,-0.022,0.06625896170000001,1.03,0.11,1.035857133
2019-09-24 23:00:00,1.006,0.056,1.0075574425,0.126,-0.044,0.133461605,0.88,0.1,0.8856635930000001,1.016,0.066,1.018141444,0.126,-0.044,0.133461605,0.89,0.11,0.8967719889
2019-09-24 23:30:00,0.9225000000000001,0.060500000000000005,0.9244817467,0.1125,-0.0395,0.1192329652,0.81,0.1,0.8161494961,0.9325,0.07050000000000001,0.935161216,0.1125,-0.0395,0.1192329652,0.8200000000000001,0.11,0.8273451517
2019-09-25 00:00:00,0.865,0.13,0.8747142391,0.085,-0.03,0.0901387819,0.78,0.16,0.7962411695,0.865,0.01,0.8650578015,0.085,-0.03,0.0901387819,0.78,0.04,0.7810249676000001
2019-09-25 00:30:00,0.896,0.8665,1.2464502597,0.096,-0.0335,0.1016771852,0.8,0.9,1.2041594579,0.786,-0.7535000000000001,1.0888334354,0.096,-0.0335,0.1016771852,0.6900000000000001,-0.72,0.9972462083
2019-09-25 01:00:00,0.9515,0.885,1.2994526732,0.07150000000000001,-0.025,0.0757446368,0.88,0.91,1.2658988901,0.8315,-0.725,1.1031850479,0.07150000000000001,-0.025,0.0757446368,0.76,-0.7000000000000001,1.0332473082
2019-09-25 01:30:00,0.892,0.8815000000000001,1.254075855,0.052000000000000005,-0.018500000000000003,0.0551928437,0.84,0.9,1.2310970717,0.782,-0.7185,1.0619633939,0.052000000000000005,-0.018500000000000003,0.0551928437,0.73,-0.7000000000000001,1.0113851887
2019-09-25 02:00:00,0.9415,0.8855000000000001,1.2924908123,0.0415,-0.0145,0.043960209300000004,0.9,0.9,1.2727922061,0.8315,-0.7345,1.109451441,0.0415,-0.0145,0.043960209300000004,0.79,-0.72,1.0688779163
2019-09-25 02:30:00,0.8915000000000001,0.17250000000000001,0.9080355169000001,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.87,0.18,0.8884255737000001,0.8815000000000001,-0.0175,0.8816736925,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.86,-0.01,0.8600581376
2019-09-25 03:00:00,0.857,0.07350000000000001,0.8601460632,0.047,-0.0165,0.0498121471,0.81,0.09,0.8149846624,0.857,0.0935,0.8620854076000001,0.047,-0.0165,0.0498121471,0.81,0.11,0.8174350127000001
2019-09-25 03:30:00,0.797,0.07,0.8000681221,0.057,-0.02,0.0604069532,0.74,0.09,0.7454528825000001,0.807,0.09,0.8120030788,0.057,-0.02,0.0604069532,0.75,0.11,0.7580237463
2019-09-25 04:00:00,0.809,0.0765,0.8126089158,0.039,-0.0135,0.0412704495,0.77,0.09,0.7752418977000001,0.8190000000000001,0.0965,0.8246655383,0.039,-0.0135,0.0412704495,0.78,0.11,0.7877182237
2019-09-25 04:30:00,0.7605000000000001,0.0495,0.7621092441,0.030500000000000003,-0.0105,0.0322567822,0.73,0.06,0.7324616031000001,0.7605000000000001,0.059500000000000004,0.7628240295000001,0.030500000000000003,-0.0105,0.0322567822,0.73,0.07,0.7333484847
2019-09-25 05:00:00,0.8175,0.054,0.819281545,0.0175,-0.006,0.018500000000000003,0.8,0.06,0.8022468448000001,0.8175,0.064,0.820001372,0.0175,-0.006,0.018500000000000003,0.8,0.07,0.8030566605
2019-09-25 05:30:00,0.8735,0.0585,0.8754567379,0.0335,-0.0115,0.0354189215,0.84,0.07,0.8429116205,0.8835000000000001,0.0585,0.8854346390000001,0.0335,-0.0115,0.0354189215,0.85,0.07,0.8528774824
2019-09-25 06:00:00,0.9530000000000001,0.055,0.9545857740000001,0.043000000000000003,-0.015,0.045541190100000004,0.91,0.07,0.9126883367,0.9530000000000001,0.085,0.9567831520000001,0.043000000000000003,-0.015,0.045541190100000004,0.91,0.1,0.9154780172
2019-09-25 06:30:00,1.1265,0.5335,1.2464447441,0.0765,-0.026500000000000003,0.0809598666,1.05,0.56,1.19,1.0665,-0.3165,1.1124722468,0.0765,-0.026500000000000003,0.0809598666,0.99,-0.29,1.0316006979
2019-09-25 07:00:00,1.238,0.7995,1.4737178326,0.058,-0.0205,0.061516258000000004,1.18,0.8200000000000001,1.4369411957,1.138,-0.5505,1.2641575258,0.058,-0.0205,0.061516258000000004,1.08,-0.53,1.2030378215
2019-09-25 07:30:00,1.341,0.152,1.3495869739,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.29,0.17,1.3011533345,1.341,0.152,1.3495869739,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.29,0.17,1.3011533345
2019-09-25 08:00:00,1.465,0.20800000000000002,1.4796921977,0.065,-0.022,0.0686221539,1.4,0.23,1.4187670704,1.465,0.20800000000000002,1.4796921977,0.065,-0.022,0.0686221539,1.4,0.23,1.4187670704
2019-09-25 08:30:00,1.5285000000000002,0.85,1.7489460398,0.0585,-0.02,0.061824348,1.47,0.87,1.7081569015,1.4185,-0.39,1.4711363805,0.0585,-0.02,0.061824348,1.3599999999999999,-0.37,1.4094325099
2019-09-25 09:00:00,1.4185,0.3775,1.4678720993,0.0385,-0.0125,0.0404783893,1.38,0.39,1.4340502083,1.3985,0.08750000000000001,1.4012346342,0.0385,-0.0125,0.0404783893,1.3599999999999999,0.1,1.3636715147
2019-09-25 09:30:00,1.4285,0.21450000000000002,1.4445146244,0.0485,-0.0155,0.0509165985,1.38,0.23,1.399035382,1.4485000000000001,0.2245,1.4657941534,0.0485,-0.0155,0.0509165985,1.4,0.24,1.4204224724
2019-09-25 10:00:00,1.3900000000000001,0.20750000000000002,1.4054025224,0.07,-0.022500000000000003,0.07352720580000001,1.32,0.23,1.339888055,1.3900000000000001,0.2175,1.4069137323,0.07,-0.022500000000000003,0.07352720580000001,1.32,0.24,1.3416407865
2019-09-25 10:30:00,1.4275,0.2155,1.4436746517,0.0475,-0.0145,0.0496638702,1.38,0.23,1.399035382,1.4375,0.2255,1.4550795511,0.0475,-0.0145,0.0496638702,1.3900000000000001,0.24,1.4105672618
2019-09-25 11:00:00,1.3525,0.212,1.3690143352,0.0625,-0.018000000000000002,0.06504037210000001,1.29,0.23,1.3103434664,1.3625,0.222,1.3804674027,0.0625,-0.018000000000000002,0.06504037210000001,1.3,0.24,1.3219682296
2019-09-25 11:30:00,1.3375,0.1965,1.3518574259,0.0475,-0.0135,0.0493811705,1.29,0.21,1.3069812546000001,1.3475000000000001,0.20650000000000002,1.3632309049,0.0475,-0.0135,0.0493811705,1.3,0.22,1.3184839779
2019-09-25 12:00:00,1.2585,0.18150000000000002,1.2715205464000001,0.0385,-0.0085,0.039427148,1.22,0.19,1.2347064428,1.2585,0.1915,1.2729864493,0.0385,-0.0085,0.039427148,1.22,0.2,1.2362847568
2019-09-25 12:30:00,1.3255,0.186,1.338486552,0.025500000000000002,-0.004,0.025811819000000003,1.3,0.19,1.3138112498,1.3255,0.196,1.3399127769999999,0.025500000000000002,-0.004,0.025811819000000003,1.3,0.2,1.3152946438
2019-09-25 13:00:00,1.2525,0.18,1.2653680295,0.0425,-0.01,0.043660623,1.21,0.19,1.2248265183,1.2525,0.19,1.2668292111000001,0.0425,-0.01,0.043660623,1.21,0.2,1.2264175472
2019-09-25 13:30:00,1.2835,0.1635,1.2938719025,0.0235,-0.006500000000000001,0.0243823707,1.26,0.17,1.2714165328,1.2835,0.17350000000000002,1.2951735405,0.0235,-0.006500000000000001,0.0243823707,1.26,0.18,1.2727922061
2019-09-25 14:00:00,1.2695,0.156,1.2790489631,0.0495,-0.014,0.0514417146,1.22,0.17,1.2317873193,1.2695,0.186,1.2830534868,0.0495,-0.014,0.0514417146,1.22,0.2,1.2362847568
2019-09-25 14:30:00,1.3639999999999999,0.148,1.3720058309,0.074,-0.022,0.0772010363,1.29,0.17,1.3011533345,1.3639999999999999,0.158,1.3731205337,0.074,-0.022,0.0772010363,1.29,0.18,1.3024976008
2019-09-25 15:00:00,1.387,0.1555,1.3956895249,0.047,-0.0145,0.049185872000000005,1.34,0.17,1.3507405376000001,1.387,0.1655,1.3968390207999999,0.047,-0.0145,0.049185872000000005,1.34,0.18,1.3520355025
2019-09-25 15:30:00,1.3085,0.1515,1.3172412459,0.0585,-0.018500000000000003,0.0613555213,1.25,0.17,1.2615070353,1.3085,0.1615,1.3184287997,0.0585,-0.018500000000000003,0.0613555213,1.25,0.18,1.262893503
2019-09-25 16:00:00,1.342,0.167,1.352350916,0.07200000000000001,-0.023,0.0755843899,1.27,0.19,1.2841339494000001,1.3519999999999999,0.177,1.3635369448999999,0.07200000000000001,-0.023,0.0755843899,1.28,0.2,1.2955307793
2019-09-25 16:30:00,1.3735,0.1905,1.3866479366,0.0635,-0.0195,0.0664266513,1.31,0.21,1.3267252918,1.3735,0.1905,1.3866479366,0.0635,-0.0195,0.0664266513,1.31,0.21,1.3267252918
2019-09-25 17:00:00,1.479,0.211,1.4939752341,0.059000000000000004,-0.019,0.0619838689,1.42,0.23,1.4385061696,1.479,0.221,1.4954203422,0.059000000000000004,-0.019,0.0619838689,1.42,0.24,1.4401388822
2019-09-25 17:30:00,1.5765,0.215,1.5910930991,0.0465,-0.015,0.0488594924,1.53,0.23,1.5471910031,1.5765,0.225,1.592475196,0.0465,-0.015,0.0488594924,1.53,0.24,1.5487091399000001
2019-09-25 18:00:00,1.6265,0.2255,1.6420573985,0.0165,-0.0045000000000000005,0.017102631400000002,1.6099999999999999,0.23,1.6263455967,1.6265,0.23550000000000001,1.6434605258000001,0.0165,-0.0045000000000000005,0.017102631400000002,1.6099999999999999,0.24,1.6277899127
2019-09-25 18:30:00,1.6880000000000002,0.218,1.7020188013,0.008,-0.002,0.0082462113,1.6800000000000002,0.22,1.6943435306999999,1.6880000000000002,0.218,1.7020188013,0.008,-0.002,0.0082462113,1.6800000000000002,0.22,1.6943435306999999
2019-09-25 19:00:00,1.615,0.192,1.6263729585000002,0.025,-0.008,0.0262488095,1.5899999999999999,0.2,1.6025292509,1.615,0.192,1.6263729585000002,0.025,-0.008,0.0262488095,1.5899999999999999,0.2,1.6025292509
2019-09-25 19:30:00,1.6015000000000001,0.1825,1.6118649137,0.051500000000000004,-0.0175,0.054392095,1.55,0.2,1.5628499608,1.6015000000000001,0.1825,1.6118649137,0.051500000000000004,-0.0175,0.054392095,1.55,0.2,1.5628499608
2019-09-25 20:00:00,1.5565,0.1705,1.565810493,0.08650000000000001,-0.029500000000000002,0.0913920128,1.47,0.2,1.4835430563,1.5565,0.1705,1.565810493,0.08650000000000001,-0.029500000000000002,0.0913920128,1.47,0.2,1.4835430563
2019-09-25 20:30:00,1.5065,0.7165,1.6682069716,0.0965,-0.0335,0.1021494004,1.4100000000000001,0.75,1.5970597985000001,1.4265,-0.41350000000000003,1.4852220373,0.0965,-0.0335,0.1021494004,1.33,-0.38,1.383220879
2019-09-25 21:00:00,1.4435,0.9775,1.7433297164,0.0635,-0.022500000000000003,0.0673683902,1.38,1.0,1.7042300314,1.3135,-0.7125,1.494302011,0.0635,-0.022500000000000003,0.0673683902,1.25,-0.6900000000000001,1.4277955036
2019-09-25 21:30:00,1.374,0.967,1.6801681463,0.094,-0.033,0.0996242942,1.28,1.0,1.6243152403,1.244,-0.723,1.4388415479,0.094,-0.033,0.0996242942,1.15,-0.6900000000000001,1.3411189358
2019-09-25 22:00:00,1.2530000000000001,0.27,1.281760118,0.14300000000000002,-0.05,0.1514892735,1.11,0.32,1.1552056094,1.233,-0.04,1.2336486534,0.14300000000000002,-0.05,0.1514892735,1.09,0.01,1.0900458706
2019-09-25 22:30:00,1.154,0.106,1.1588580586,0.154,-0.054,0.1631931371,1.0,0.16,1.0127191121,1.164,0.116,1.1697657885,0.154,-0.054,0.1631931371,1.01,0.17,1.0242070103
2019-09-25 23:00:00,1.1015,0.10350000000000001,1.106351888,0.1615,-0.0565,0.1710979252,0.9400000000000001,0.16,0.9535197953000001,1.1115,0.1135,1.117279956,0.1615,-0.0565,0.1710979252,0.9500000000000001,0.17,0.9650906693
2019-09-25 23:30:00,1.017,0.112,1.0231485718,0.137,-0.048,0.1451654229,0.88,0.16,0.894427191,1.027,0.122,1.0342209629,0.137,-0.048,0.1451654229,0.89,0.17,0.9060905032000001
2019-09-26 00:00:00,0.9395,0.10350000000000001,0.9451838446,0.1595,-0.0565,0.1692114062,0.78,0.16,0.7962411695,0.9495,0.1135,0.9562596405,0.1595,-0.0565,0.1692114062,0.79,0.17,0.808084154
2019-09-26 00:30:00,0.8775000000000001,0.097,0.8828449751,0.17750000000000002,-0.063,0.18834874570000001,0.7000000000000001,0.16,0.7180529228,0.8875000000000001,0.107,0.8939268706,0.17750000000000002,-0.063,0.18834874570000001,0.71,0.17,0.7300684899000001
2019-09-26 01:00:00,0.9855,0.8265,1.2862008008,0.0955,-0.0335,0.101205237,0.89,0.86,1.2376186812,0.8855000000000001,-0.6035,1.0715981056,0.0955,-0.0335,0.101205237,0.79,-0.5700000000000001,0.9741663102
2019-09-26 01:30:00,0.9550000000000001,0.42350000000000004,1.0446900258,0.105,-0.036500000000000005,0.1111631684,0.85,0.46,0.9664884893000001,0.925,-0.17650000000000002,0.9416885101,0.105,-0.036500000000000005,0.1111631684,0.8200000000000001,-0.14,0.8318653737
2019-09-26 02:00:00,0.88,0.0925,0.8848481508,0.08,-0.0275,0.0845946216,0.8,0.12,0.8089499366,0.88,0.10250000000000001,0.8859493496,0.08,-0.0275,0.0845946216,0.8,0.13,0.8104936767
2019-09-26 02:30:00,0.905,0.09,0.9094641279000001,0.085,-0.03,0.0901387819,0.8200000000000001,0.12,0.8287339742000001,0.915,0.1,0.9204482604,0.085,-0.03,0.0901387819,0.8300000000000001,0.13,0.8401190392000001
2019-09-26 03:00:00,0.9085000000000001,0.0805,0.9120594827,0.1685,-0.059500000000000004,0.1786966704,0.74,0.14,0.7531268154,0.9085000000000001,0.0805,0.9120594827,0.1685,-0.059500000000000004,0.1786966704,0.74,0.14,0.7531268154
2019-09-26 03:30:00,0.853,0.0755,0.8563347768,0.183,-0.0645,0.1940341465,0.67,0.14,0.6844705983,0.853,0.0755,0.8563347768,0.183,-0.0645,0.1940341465,0.67,0.14,0.6844705983
2019-09-26 04:00:00,0.783,0.052500000000000005,0.7847580837,0.243,-0.08750000000000001,0.2582735952,0.54,0.14,0.5578530272000001,0.793,0.07250000000000001,0.7963072585000001,0.243,-0.08750000000000001,0.2582735952,0.55,0.16,0.5728001397
2019-09-26 04:30:00,0.8595,0.07100000000000001,0.8624275332,0.2195,-0.079,0.2332836257,0.64,0.15,0.6573431372,0.8695,0.081,0.8732647079,0.2195,-0.079,0.2332836257,0.65,0.16,0.6694027188
2019-09-26 05:00:00,0.811,0.07150000000000001,0.8141457179,0.111,-0.0385,0.11748723330000001,0.7000000000000001,0.11,0.7085901495,0.8210000000000001,0.0815,0.8250353023,0.111,-0.0385,0.11748723330000001,0.71,0.12,0.7200694411
2019-09-26 05:30:00,0.8455,0.0765,0.8489537679,0.0955,-0.0335,0.101205237,0.75,0.11,0.7580237463,0.8455,0.08650000000000001,0.8499132309,0.0955,-0.0335,0.101205237,0.75,0.12,0.7595393341000001
2019-09-26 06:00:00,0.9155000000000001,0.08700000000000001,0.9196245158,0.0955,-0.033,0.10104083330000001,0.8200000000000001,0.12,0.8287339742000001,0.9155000000000001,0.097,0.9206243805000001,0.0955,-0.033,0.10104083330000001,0.8200000000000001,0.13,0.8302409289
2019-09-26 06:30:00,1.0625,0.2245,1.085958793,0.10250000000000001,-0.035500000000000004,0.10847349910000001,0.96,0.26,0.9945853407,1.0525,0.0745,1.0551334039,0.10250000000000001,-0.035500000000000004,0.10847349910000001,0.9500000000000001,0.11,0.9563472173
2019-09-26 07:00:00,1.2155,0.1875,1.2298766198,0.0655,-0.022500000000000003,0.0692567686,1.15,0.21,1.1690166808,1.2255,0.1875,1.2397606624,0.0655,-0.022500000000000003,0.0692567686,1.16,0.21,1.1788553771
2019-09-26 07:30:00,1.3775,0.243,1.3987691911,0.0475,-0.017,0.0504504708,1.33,0.26,1.3551752654,1.3675,0.133,1.3739524191,0.0475,-0.017,0.0504504708,1.32,0.15,1.3284953895
2019-09-26 08:00:00,1.5115,1.056,1.8438460483,0.0415,-0.014,0.043797831,1.47,1.07,1.8181859090999999,1.3615,-0.654,1.5104298229,0.0415,-0.014,0.043797831,1.32,-0.64,1.4669696657
2019-09-26 08:30:00,1.5070000000000001,1.0475,1.8352943224,0.067,-0.022500000000000003,0.0706770826,1.44,1.07,1.7940178371000002,1.367,-0.6625,1.5190771047,0.067,-0.022500000000000003,0.0706770826,1.3,-0.64,1.4489996549
2019-09-26 09:00:00,1.4855,1.05,1.819123484,0.1155,-0.04,0.12223031540000001,1.37,1.09,1.75071414,1.3455,-0.66,1.498656148,0.1155,-0.04,0.12223031540000001,1.23,-0.62,1.3774251341000001
2019-09-26 09:30:00,1.421,1.044,1.7632858532,0.14100000000000001,-0.046,0.1483138564,1.28,1.09,1.6812197953,1.2810000000000001,-0.666,1.4437856489,0.14100000000000001,-0.046,0.1483138564,1.1400000000000001,-0.62,1.2976902558
2019-09-26 10:00:00,1.4235,1.0625,1.7763047317,0.0835,-0.0275,0.0879118877,1.34,1.09,1.7273389939000001,1.2835,-0.6475000000000001,1.4375773023,0.0835,-0.0275,0.0879118877,1.2,-0.62,1.3507035204
2019-09-26 10:30:00,1.349,1.0135,1.6873005808000001,0.109,-0.036500000000000005,0.11494890170000001,1.24,1.05,1.6248384535,1.209,-0.7065,1.400293987,0.109,-0.036500000000000005,0.11494890170000001,1.1,-0.67,1.2879829191
2019-09-26 11:00:00,1.3075,1.0,1.6460729782999999,0.14750000000000002,-0.05,0.1557441813,1.16,1.05,1.5646405338,1.1775,-0.72,1.3801834117,0.14750000000000002,-0.05,0.1557441813,1.03,-0.67,1.2287391912
2019-09-26 11:30:00,1.2435,0.4575,1.3249900000000001,0.21350000000000002,-0.07250000000000001,0.2254739453,1.03,0.53,1.1583609109,1.1835,-0.2325,1.2061212626,0.21350000000000002,-0.07250000000000001,0.2254739453,0.97,-0.16,0.9831073187
2019-09-26 12:00:00,1.238,0.11,1.2428773069,0.178,-0.06,0.1878403578,1.06,0.17,1.0735455277,1.248,0.12,1.2537559571,0.178,-0.06,0.1878403578,1.07,0.18,1.0850345617
2019-09-26 12:30:00,1.2835,0.112,1.288377371,0.17350000000000002,-0.058,0.18293783100000002,1.11,0.17,1.1229425631,1.2835,0.122,1.2892851701999999,0.17350000000000002,-0.058,0.18293783100000002,1.11,0.18,1.1244998888
2019-09-26 13:00:00,1.198,0.113,1.2033174976,0.228,-0.077,0.2406511999,0.97,0.19,0.9884331035,1.208,0.113,1.2132736707,0.228,-0.077,0.2406511999,0.98,0.19,0.9982484661000001
2019-09-26 13:30:00,1.1165,0.1,1.120969335,0.2665,-0.09,0.2812867754,0.85,0.19,0.8709764635,1.1265,0.1,1.1309298166,0.2665,-0.09,0.2812867754,0.86,0.19,0.8807383266000001
2019-09-26 14:00:00,1.1295,0.10650000000000001,1.134509806,0.2495,-0.0835,0.2631016914,0.88,0.19,0.9002777349000001,1.1395,0.1265,1.146500109,0.2495,-0.0835,0.2631016914,0.89,0.21,0.9144397192
2019-09-26 14:30:00,1.1915,0.123,1.1978318956,0.2015,-0.067,0.2123470037,0.99,0.19,1.0080674581,1.1915,0.123,1.1978318956,0.2015,-0.067,0.2123470037,0.99,0.19,1.0080674581
2019-09-26 15:00:00,1.1685,0.124,1.1750609559,0.1985,-0.066,0.20918472700000001,0.97,0.19,0.9884331035,1.1685,0.124,1.1750609559,0.1985,-0.066,0.20918472700000001,0.97,0.19,0.9884331035
2019-09-26 15:30:00,1.1525,0.1565,1.1630771685,0.1625,-0.053500000000000006,0.1710803905,0.99,0.21,1.0120276676,1.1525,0.10650000000000001,1.1574102557,0.1625,-0.053500000000000006,0.1710803905,0.99,0.16,1.0028459503
2019-09-26 16:00:00,1.1325,0.11850000000000001,1.1386827917,0.24250000000000002,-0.0815,0.2558290445,0.89,0.2,0.9121951546,1.1425,0.11850000000000001,1.1486289653,0.24250000000000002,-0.0815,0.2558290445,0.9,0.2,0.9219544457000001
2019-09-26 16:30:00,1.2735,0.14100000000000001,1.2812818777000001,0.2335,-0.079,0.24650202840000002,1.04,0.22,1.0630145813,1.2735,0.161,1.2836367282,0.2335,-0.079,0.24650202840000002,1.04,0.24,1.0673331251
2019-09-26 17:00:00,1.396,0.1655,1.4057760312,0.23600000000000002,-0.0845,0.2506715979,1.16,0.25,1.1866338947,1.396,0.1555,1.4046338491,0.23600000000000002,-0.0845,0.2506715979,1.16,0.24,1.1845674316
2019-09-26 17:30:00,1.4325,0.1545,1.440807586,0.21250000000000002,-0.0755,0.22551385770000001,1.22,0.23,1.241491039,1.4325,0.1645,1.4419141791,0.21250000000000002,-0.0755,0.22551385770000001,1.22,0.24,1.2433824834
2019-09-26 18:00:00,1.4945,0.3065,1.5256056175000001,0.20450000000000002,-0.07350000000000001,0.21730738600000002,1.29,0.38,1.3448048186000001,1.4745,0.006500000000000001,1.4745143268,0.20450000000000002,-0.07350000000000001,0.21730738600000002,1.27,0.08,1.2725171905
2019-09-26 18:30:00,1.5625,0.9745,1.8414821476,0.1825,-0.0655,0.1938981692,1.38,1.04,1.7280046296,1.4325,-0.6955,1.5924121640000002,0.1825,-0.0655,0.1938981692,1.25,-0.63,1.3997856979
2019-09-26 19:00:00,1.5365,0.248,1.5563856367,0.14650000000000002,-0.052000000000000005,0.1554549774,1.3900000000000001,0.30000000000000004,1.4220056259,1.5165000000000002,0.018000000000000002,1.5166068212,0.14650000000000002,-0.052000000000000005,0.1554549774,1.37,0.07,1.3717871555
2019-09-26 19:30:00,1.5665,0.124,1.5714000923,0.1865,-0.066,0.197833895,1.38,0.19,1.3930183057,1.5565,0.134,1.5622574212,0.1865,-0.066,0.197833895,1.37,0.2,1.384521578
2019-09-26 20:00:00,1.56,0.11750000000000001,1.5644188218,0.12,-0.0425,0.1273037706,1.44,0.16,1.4488616221,1.56,0.1275,1.5652016643,0.12,-0.0425,0.1273037706,1.44,0.17,1.45
2019-09-26 20:30:00,1.5005000000000002,0.108,1.5043816836000001,0.09050000000000001,-0.032,0.09599088500000001,1.4100000000000001,0.14,1.4169333082,1.5005000000000002,0.11800000000000001,1.5051326353999999,0.09050000000000001,-0.032,0.09599088500000001,1.4100000000000001,0.15,1.4179562758
2019-09-26 21:00:00,1.4255,0.20850000000000002,1.4406673801,0.14550000000000002,-0.051500000000000004,0.15434539190000002,1.28,0.26,1.3061393494,1.4155,0.0085,1.4155255208,0.14550000000000002,-0.051500000000000004,0.15434539190000002,1.27,0.06,1.2714165328
2019-09-26 21:30:00,1.408,0.9520000000000001,1.6996376084,0.108,-0.038,0.11449017430000001,1.3,0.99,1.6340440631000002,1.278,-0.738,1.4757804715,0.108,-0.038,0.11449017430000001,1.17,-0.7000000000000001,1.3634148305
2019-09-26 22:00:00,1.2515,0.28450000000000003,1.2834299747,0.1015,-0.035500000000000004,0.1075290658,1.15,0.32,1.1936917525,1.2215,-0.0955,1.2252275299,0.1015,-0.035500000000000004,0.1075290658,1.12,-0.06,1.1216059914
2019-09-26 22:30:00,1.1815,0.23850000000000002,1.2053316971,0.0915,-0.0315,0.09677034670000001,1.09,0.27,1.1229425631,1.1615,-0.051500000000000004,1.1626411742,0.0915,-0.0315,0.09677034670000001,1.07,-0.02,1.0701868996
2019-09-26 23:00:00,1.0595,0.0955,1.0637953281,0.0995,-0.0345,0.10531144290000001,0.96,0.13,0.9687620967,1.0695000000000001,0.0955,1.0737553259000001,0.0995,-0.0345,0.10531144290000001,0.97,0.13,0.9786725704
2019-09-26 23:30:00,0.9925,0.1015,0.9976765508000001,0.0825,-0.0285,0.08728401920000001,0.91,0.13,0.9192388155000001,0.9925,0.1015,0.9976765508000001,0.0825,-0.0285,0.08728401920000001,0.91,0.13,0.9192388155000001
2019-09-27 00:00:00,0.9785,0.34600000000000003,1.0378719815,0.0685,-0.024,0.0725827114,0.91,0.37,0.9823441352000001,0.9285,-0.164,0.9428723402,0.0685,-0.024,0.0725827114,0.86,-0.14,0.8713208364
2019-09-27 00:30:00,0.9590000000000001,0.935,1.3393677613000001,0.099,-0.035,0.1050047618,0.86,0.97,1.2963410045,0.839,-0.755,1.1286921635,0.099,-0.035,0.1050047618,0.74,-0.72,1.0324727599
2019-09-27 01:00:00,0.902,0.787,1.1970685026,0.122,-0.043000000000000003,0.1293560977,0.78,0.8300000000000001,1.1389907813,0.802,-0.643,1.0279362821,0.122,-0.043000000000000003,0.1293560977,0.68,-0.6000000000000001,0.9068627239
2019-09-27 01:30:00,0.8025,0.037,0.8033525067,0.12250000000000001,-0.043000000000000003,0.1298277705,0.68,0.08,0.6846897107000001,0.8025,0.047,0.8038751458000001,0.12250000000000001,-0.043000000000000003,0.1298277705,0.68,0.09,0.6859300256
2019-09-27 02:00:00,0.859,0.052500000000000005,0.8606028410000001,0.079,-0.0275,0.0836495666,0.78,0.08,0.7840918314,0.869,0.0625,0.8712446557,0.079,-0.0275,0.0836495666,0.79,0.09,0.7951100553
2019-09-27 02:30:00,0.854,0.061500000000000006,0.8562115685,0.054,-0.018500000000000003,0.0570810827,0.8,0.08,0.8039900497,0.864,0.051500000000000004,0.865533506,0.054,-0.018500000000000003,0.0570810827,0.81,0.07,0.8130190650000001
2019-09-27 03:00:00,0.8210000000000001,0.0315,0.8216040713,0.081,-0.0285,0.0858676307,0.74,0.06,0.7424284477,0.8210000000000001,0.0415,0.8220482042,0.081,-0.0285,0.0858676307,0.74,0.07,0.7433034374
2019-09-27 03:30:00,0.805,0.03,0.8055588123,0.085,-0.03,0.0901387819,0.72,0.06,0.7224956747,0.8150000000000001,0.04,0.8159810047,0.085,-0.03,0.0901387819,0.73,0.07,0.7333484847
2019-09-27 04:00:00,0.8075,0.029500000000000002,0.8080386748,0.08750000000000001,-0.030500000000000003,0.0926633692,0.72,0.06,0.7224956747,0.8175,0.0395,0.818453725,0.08750000000000001,-0.030500000000000003,0.0926633692,0.73,0.07,0.7333484847
2019-09-27 04:30:00,0.7705000000000001,0.0405,0.7715636720000001,0.1405,-0.0495,0.1489647609,0.63,0.09,0.6363961031,0.7805000000000001,0.0405,0.7815500624,0.1405,-0.0495,0.1489647609,0.64,0.09,0.6462971453
2019-09-27 05:00:00,0.9,0.058,0.9018669525,0.09,-0.032,0.09551963150000001,0.81,0.09,0.8149846624,0.9,0.058,0.9018669525,0.09,-0.032,0.09551963150000001,0.81,0.09,0.8149846624
2019-09-27 05:30:00,0.9435,0.084,0.9472318882,0.10350000000000001,-0.036000000000000004,0.10958216100000001,0.84,0.12,0.8485281374,0.9535,0.084,0.9571929011,0.10350000000000001,-0.036000000000000004,0.10958216100000001,0.85,0.12,0.8584287973
2019-09-27 06:00:00,1.04,0.084,1.0433867931,0.13,-0.046,0.1378985134,0.91,0.13,0.9192388155000001,1.05,0.094,1.0541992222,0.13,-0.046,0.1378985134,0.92,0.14,0.9305912099
2019-09-27 06:30:00,1.0525,0.277,1.0883405947,0.12250000000000001,-0.043000000000000003,0.1298277705,0.93,0.32,0.9835141077,1.0425,-0.003,1.0425043165,0.12250000000000001,-0.043000000000000003,0.1298277705,0.92,0.04,0.9208691547000001
2019-09-27 07:00:00,1.169,0.168,1.1810101608,0.11900000000000001,-0.042,0.1261942946,1.05,0.21,1.0707940979,1.179,0.178,1.192361103,0.11900000000000001,-0.042,0.1261942946,1.06,0.22,1.0825894882
2019-09-27 07:30:00,1.361,0.357,1.4070429986000001,0.121,-0.043000000000000003,0.1284133949,1.24,0.4,1.302919798,1.331,0.017,1.3311085606,0.121,-0.043000000000000003,0.1284133949,1.21,0.06,1.21148669
2019-09-27 08:00:00,1.455,0.197,1.4682758596,0.095,-0.033,0.1005683847,1.3599999999999999,0.23,1.3793114224,1.455,0.20700000000000002,1.469650979,0.095,-0.033,0.1005683847,1.3599999999999999,0.24,1.3810141201000001
2019-09-27 08:30:00,1.452,0.1825,1.4634241525,0.192,-0.0675,0.2035196551,1.26,0.25,1.2845621822,1.452,0.1825,1.4634241525,0.192,-0.0675,0.2035196551,1.26,0.25,1.2845621822
2019-09-27 09:00:00,1.4155,0.14850000000000002,1.4232682460000001,0.17550000000000002,-0.061500000000000006,0.18596370610000001,1.24,0.21,1.2576565509,1.4255,0.14850000000000002,1.4332140454,0.17550000000000002,-0.061500000000000006,0.18596370610000001,1.25,0.21,1.2675172583
2019-09-27 09:30:00,1.495,0.434,1.5567212339,0.185,-0.066,0.19642046740000002,1.31,0.5,1.402176879,1.445,-0.126,1.450483023,0.185,-0.066,0.19642046740000002,1.26,-0.06,1.2614277624999999
2019-09-27 10:00:00,1.491,1.017,1.8048185504,0.181,-0.063,0.19165072400000002,1.31,1.08,1.6977926846,1.341,-0.7030000000000001,1.5140970907,0.181,-0.063,0.19165072400000002,1.16,-0.64,1.3248396129
2019-09-27 10:30:00,1.5165000000000002,1.0275,1.8318101703,0.20650000000000002,-0.07250000000000001,0.2188572594,1.31,1.1,1.7105846954000001,1.3665,-0.7125,1.5410965252,0.20650000000000002,-0.07250000000000001,0.2188572594,1.16,-0.64,1.3248396129
2019-09-27 11:00:00,1.4304999999999999,0.493,1.5130694796,0.2205,-0.077,0.2335578087,1.21,0.5700000000000001,1.3375350463,1.3805,-0.177,1.3918007221,0.2205,-0.077,0.2335578087,1.16,-0.1,1.1643023662
2019-09-27 11:30:00,1.3675,0.1525,1.3759769257,0.2275,-0.0775,0.24033830320000002,1.1400000000000001,0.23,1.162970335,1.3675,0.1625,1.3771210913,0.2275,-0.0775,0.24033830320000002,1.1400000000000001,0.24,1.1649892703
2019-09-27 12:00:00,1.395,0.17300000000000001,1.4056863092,0.255,-0.08700000000000001,0.2694327374,1.1400000000000001,0.26,1.1692732786,1.395,0.183,1.4069520248,0.255,-0.08700000000000001,0.2694327374,1.1400000000000001,0.27,1.1715374514
2019-09-27 12:30:00,1.4135,0.1715,1.42386604,0.2535,-0.08850000000000001,0.2685041899,1.16,0.26,1.1887808881,1.4235,0.18150000000000002,1.4350242158,0.2535,-0.08850000000000001,0.2685041899,1.17,0.27,1.2007497658
2019-09-27 13:00:00,1.5505,0.17450000000000002,1.5602885951,0.24050000000000002,-0.0855,0.25524595980000003,1.31,0.26,1.3355523202000001,1.5505,0.1845,1.5614385995,0.24050000000000002,-0.0855,0.25524595980000003,1.31,0.27,1.3375350463
2019-09-27 13:30:00,1.4889999999999999,0.177,1.4994832443,0.209,-0.073,0.2213820228,1.28,0.25,1.3041855696,1.4889999999999999,0.177,1.4994832443,0.209,-0.073,0.2213820228,1.28,0.25,1.3041855696
2019-09-27 14:00:00,1.4045,0.168,1.4145120183,0.1245,-0.042,0.131393493,1.28,0.21,1.2971121771,1.4045,0.168,1.4145120183,0.1245,-0.042,0.131393493,1.28,0.21,1.2971121771
2019-09-27 14:30:00,1.419,0.188,1.4313996647,0.069,-0.022,0.0724223722,1.35,0.21,1.3662357044,1.419,0.188,1.4313996647,0.069,-0.022,0.0724223722,1.35,0.21,1.3662357044
2019-09-27 15:00:00,1.317,0.456,1.3937090801,0.137,-0.044,0.1438923209,1.18,0.5,1.2815615475,1.2770000000000001,-0.114,1.2820783907,0.137,-0.044,0.1438923209,1.1400000000000001,-0.07,1.1421471009
2019-09-27 15:30:00,1.241,0.488,1.3335010311,0.221,-0.07200000000000001,0.232432786,1.02,0.56,1.1636150566,1.191,-0.212,1.2097210422,0.221,-0.07200000000000001,0.232432786,0.97,-0.14,0.9800510191
2019-09-27 16:00:00,1.2755,0.13,1.2821077373,0.1855,-0.06,0.1949621758,1.09,0.19,1.1064357189,1.2755,0.13,1.2821077373,0.1855,-0.06,0.1949621758,1.09,0.19,1.1064357189
2019-09-27 16:30:00,1.325,0.1385,1.3322189197,0.155,-0.051500000000000004,0.16333171770000002,1.17,0.19,1.1853269591,1.325,0.1385,1.3322189197,0.155,-0.051500000000000004,0.16333171770000002,1.17,0.19,1.1853269591
2019-09-27 17:00:00,1.4615,0.796,1.6642109992,0.1615,-0.054,0.1702887254,1.3,0.85,1.5532224567,1.3615,-0.454,1.4351997248,0.1615,-0.054,0.1702887254,1.2,-0.4,1.2649110641
2019-09-27 17:30:00,1.5055,1.016,1.8162561080000001,0.1855,-0.064,0.1962300945,1.32,1.08,1.7055204484000002,1.3855,-0.644,1.5278567505,0.1855,-0.064,0.1962300945,1.2,-0.58,1.3328165665
2019-09-27 18:00:00,1.5485,1.0295,1.8594952272,0.14850000000000002,-0.0505,0.1568518409,1.4,1.08,1.7681628884,1.4185,-0.6505000000000001,1.5605423737000002,0.14850000000000002,-0.0505,0.1568518409,1.27,-0.6000000000000001,1.4045995870999999
2019-09-27 18:30:00,1.6045,0.614,1.7179686406,0.1345,-0.046,0.1421486898,1.47,0.66,1.6113658802000002,1.5345,-0.246,1.5540933852,0.1345,-0.046,0.1421486898,1.4,-0.2,1.4142135624
2019-09-27 19:00:00,1.6165,0.2005,1.6288868899,0.1165,-0.0395,0.1230142268,1.5,0.24,1.5190786681000001,1.6165,0.2005,1.6288868899,0.1165,-0.0395,0.1230142268,1.5,0.24,1.5190786681000001
2019-09-27 19:30:00,1.601,0.1855,1.6117106595,0.101,-0.0345,0.106729799,1.5,0.22,1.5160474927,1.601,0.1955,1.6128922004000001,0.101,-0.0345,0.106729799,1.5,0.23,1.5175308893000001
2019-09-27 20:00:00,1.4505,0.1115,1.4547791929,0.1105,-0.0385,0.1170149563,1.34,0.15,1.3483693856,1.4505,0.12150000000000001,1.4555797814,0.1105,-0.0385,0.1170149563,1.34,0.16,1.3495184326
2019-09-27 20:30:00,1.3865,0.093,1.3896155044,0.10650000000000001,-0.037,0.1127441795,1.28,0.13,1.2865846261,1.3965,0.093,1.3995932445,0.10650000000000001,-0.037,0.1127441795,1.29,0.13,1.2965338407
2019-09-27 21:00:00,1.296,0.11950000000000001,1.3014976950000001,0.116,-0.0405,0.12286679780000001,1.18,0.16,1.1907980517,1.286,0.0395,1.2866064861,0.116,-0.0405,0.12286679780000001,1.17,0.08,1.1727318534
2019-09-27 21:30:00,1.218,0.0555,1.2192638148000001,0.128,-0.044500000000000005,0.1355147593,1.09,0.1,1.0945775441,1.218,0.0655,1.2197599149,0.128,-0.044500000000000005,0.1355147593,1.09,0.11,1.0955363983
2019-09-27 22:00:00,1.1455,0.04,1.1461981722,0.1155,-0.04,0.12223031540000001,1.03,0.08,1.0331021247,1.1455,0.05,1.1465907073000001,0.1155,-0.04,0.12223031540000001,1.03,0.09,1.033924562
2019-09-27 22:30:00,1.0755,0.034,1.0760372902,0.10550000000000001,-0.036000000000000004,0.1114730909,0.97,0.07,0.9725224933000001,1.0755,0.034,1.0760372902,0.10550000000000001,-0.036000000000000004,0.1114730909,0.97,0.07,0.9725224933000001
2019-09-27 23:00:00,0.923,-0.0025,0.9230033857000001,0.093,-0.0325,0.0985152272,0.8300000000000001,0.03,0.8305419917,0.923,-0.0025,0.9230033857000001,0.093,-0.0325,0.0985152272,0.8300000000000001,0.03,0.8305419917
2019-09-27 23:30:00,0.8515,-0.005,0.8515146798000001,0.1015,-0.035,0.10736503160000001,0.75,0.03,0.7505997602000001,0.8515,-0.005,0.8515146798000001,0.1015,-0.035,0.10736503160000001,0.75,0.03,0.7505997602000001
2019-09-28 00:00:00,0.8130000000000001,-0.0095,0.8130555024,0.113,-0.0395,0.1197048453,0.7000000000000001,0.03,0.7006425622,0.8130000000000001,-0.0095,0.8130555024,0.113,-0.0395,0.1197048453,0.7000000000000001,0.03,0.7006425622
2019-09-28 00:30:00,0.761,-0.008,0.7610420488,0.111,-0.038,0.1173243368,0.65,0.03,0.6506919394,0.771,-0.008,0.7710415034,0.111,-0.038,0.1173243368,0.66,0.03,0.6606814664
2019-09-28 01:00:00,0.759,-0.0095,0.7590594509,0.169,-0.059500000000000004,0.17916821700000002,0.59,0.05,0.5921148537,0.759,0.0005,0.7590001647,0.169,-0.059500000000000004,0.17916821700000002,0.59,0.06,0.5930430001
2019-09-28 01:30:00,0.757,-0.0085,0.7570477198000001,0.167,-0.0585,0.1769498517,0.59,0.05,0.5921148537,0.757,0.0015,0.7570014861000001,0.167,-0.0585,0.1769498517,0.59,0.06,0.5930430001
2019-09-28 02:00:00,0.7655000000000001,0.006500000000000001,0.7655275958000001,0.1255,-0.043500000000000004,0.1328250729,0.64,0.05,0.6419501538,0.7755000000000001,-0.0035,0.7755078981,0.1255,-0.043500000000000004,0.1328250729,0.65,0.04,0.6512296062
2019-09-28 02:30:00,0.8115,0.018000000000000002,0.8116996058,0.0915,-0.032,0.0969342561,0.72,0.05,0.721734023,0.8215,0.028,0.8219770374,0.0915,-0.032,0.0969342561,0.73,0.06,0.7324616031000001
2019-09-28 03:00:00,0.7945,0.014,0.7946233384,0.10450000000000001,-0.036000000000000004,0.110527146,0.6900000000000001,0.05,0.6918092223,0.7945,0.024,0.7948624095,0.10450000000000001,-0.036000000000000004,0.110527146,0.6900000000000001,0.06,0.6926037828
2019-09-28 03:30:00,0.779,0.019,0.7792316729000001,0.089,-0.031,0.0942443632,0.6900000000000001,0.05,0.6918092223,0.779,0.029,0.7795396077000001,0.089,-0.031,0.0942443632,0.6900000000000001,0.06,0.6926037828
2019-09-28 04:00:00,0.7675000000000001,0.015,0.7676465658,0.1275,-0.045,0.1352081728,0.64,0.06,0.6428063472000001,0.7775000000000001,0.015,0.7776446811000001,0.1275,-0.045,0.1352081728,0.65,0.06,0.6527633568
2019-09-28 04:30:00,0.766,0.016,0.7661670836000001,0.126,-0.044,0.133461605,0.64,0.06,0.6428063472000001,0.776,0.016,0.7761649309,0.126,-0.044,0.133461605,0.65,0.06,0.6527633568
2019-09-28 05:00:00,0.788,0.022,0.7883070468000001,0.108,-0.038,0.11449017430000001,0.68,0.06,0.6826419266,0.798,0.022,0.7983032005,0.108,-0.038,0.11449017430000001,0.6900000000000001,0.06,0.6926037828
2019-09-28 05:30:00,0.7635000000000001,0.0005,0.7635001637000001,0.1135,-0.0395,0.12017695290000001,0.65,0.04,0.6512296062,0.7635000000000001,0.0205,0.7637751633000001,0.1135,-0.0395,0.12017695290000001,0.65,0.06,0.6527633568
2019-09-28 06:00:00,0.791,0.0045000000000000005,0.7910128001000001,0.101,-0.035500000000000004,0.10705722770000001,0.6900000000000001,0.04,0.6911584478,0.801,0.0245,0.8013746003000001,0.101,-0.035500000000000004,0.10705722770000001,0.7000000000000001,0.06,0.7025667228
2019-09-28 06:30:00,0.9,0.027,0.9004049089,0.15,-0.053,0.1590880259,0.75,0.08,0.7542545989,0.91,0.037,0.9107518872,0.15,-0.053,0.1590880259,0.76,0.09,0.7653103945
2019-09-28 07:00:00,0.9415,0.17450000000000002,0.9575345947,0.1315,-0.0455,0.13914920050000001,0.81,0.22,0.8393449827,0.9315,-0.035500000000000004,0.9321762172,0.1315,-0.0455,0.13914920050000001,0.8,0.01,0.8000624976
2019-09-28 07:30:00,1.0175,0.065,1.0195740532,0.1575,-0.055,0.16682700620000002,0.86,0.12,0.8683317338000001,1.0275,0.065,1.0295539083,0.1575,-0.055,0.16682700620000002,0.87,0.12,0.8782368701000001
2019-09-28 08:00:00,1.112,0.268,1.1438391495,0.122,-0.042,0.1290271289,0.99,0.31,1.0374005976,1.082,-0.14200000000000002,1.0912781497,0.122,-0.042,0.1290271289,0.96,-0.1,0.965194281
2019-09-28 08:30:00,1.1325,0.058,1.1339842371,0.12250000000000001,-0.042,0.1295,1.01,0.1,1.0149384218,1.1325,0.068,1.1345396644,0.12250000000000001,-0.042,0.1295,1.01,0.11,1.0159724406
2019-09-28 09:00:00,1.189,0.0785,1.1915885406,0.149,-0.051500000000000004,0.1576491357,1.04,0.13,1.0480935073,1.199,0.08850000000000001,1.2022617228,0.149,-0.051500000000000004,0.1576491357,1.05,0.14,1.0592922165
2019-09-28 09:30:00,1.2405,0.074,1.2427052144,0.1605,-0.056,0.1699889702,1.08,0.13,1.0877959367,1.2405,0.084,1.2433407618,0.1605,-0.056,0.1699889702,1.08,0.14,1.0890362712
2019-09-28 10:00:00,1.224,0.0655,1.2257513002,0.184,-0.0645,0.1949775628,1.04,0.13,1.0480935073,1.224,0.0755,1.2263263228,0.184,-0.0645,0.1949775628,1.04,0.14,1.0493807698
2019-09-28 10:30:00,1.206,0.0785,1.2085521296,0.20600000000000002,-0.07150000000000001,0.2180556122,1.0,0.15,1.0111874208,1.216,0.0685,1.2179278509,0.20600000000000002,-0.07150000000000001,0.2180556122,1.01,0.14,1.019656805
2019-09-28 11:00:00,1.185,0.079,1.1876304139,0.20500000000000002,-0.07100000000000001,0.2169469981,0.98,0.15,0.9914131329,1.185,0.069,1.1870071609,0.20500000000000002,-0.07100000000000001,0.2169469981,0.98,0.14,0.9899494937000001
2019-09-28 11:30:00,1.143,0.08600000000000001,1.1462307796,0.193,-0.064,0.2033346994,0.9500000000000001,0.15,0.9617692031,1.143,0.076,1.1455238976,0.193,-0.064,0.2033346994,0.9500000000000001,0.14,0.9602603814
2019-09-28 12:00:00,1.1265,0.084,1.1296274828,0.2565,-0.08600000000000001,0.2705332697,0.87,0.17,0.8864536085,1.1265,0.084,1.1296274828,0.2565,-0.08600000000000001,0.2705332697,0.87,0.17,0.8864536085
2019-09-28 12:30:00,1.1195,0.0815,1.1224626943,0.20950000000000002,-0.0685,0.2204143825,0.91,0.15,0.9222797840000001,1.1195,0.1015,1.1240918557,0.20950000000000002,-0.0685,0.2204143825,0.91,0.17,0.9257429449000001
2019-09-28 13:00:00,1.0975,0.076,1.100128288,0.1675,-0.054,0.17598934630000002,0.93,0.13,0.9390420651,1.0975,0.076,1.100128288,0.1675,-0.054,0.17598934630000002,0.93,0.13,0.9390420651
2019-09-28 13:30:00,1.1535,0.07100000000000001,1.1556830232,0.17350000000000002,-0.059000000000000004,0.1832573327,0.98,0.13,0.9885848471,1.1535,0.07100000000000001,1.1556830232,0.17350000000000002,-0.059000000000000004,0.1832573327,0.98,0.13,0.9885848471
2019-09-28 14:00:00,1.095,0.2975,1.1346943421,0.105,-0.0325,0.1099147397,0.99,0.33,1.0435516279,1.065,-0.1925,1.0822574786,0.105,-0.0325,0.1099147397,0.96,-0.16,0.9732420048
2019-09-28 14:30:00,1.038,0.0405,1.0387898007,0.20800000000000002,-0.0695,0.2193040127,0.8300000000000001,0.11,0.8372574276,1.038,0.0505,1.0392277181,0.20800000000000002,-0.0695,0.2193040127,0.8300000000000001,0.12,0.8386298349
2019-09-28 15:00:00,1.0325,0.036000000000000004,1.0331274123,0.1625,-0.054,0.1712374083,0.87,0.09,0.8746427842000001,1.0325,0.036000000000000004,1.0331274123,0.1625,-0.054,0.1712374083,0.87,0.09,0.8746427842000001
2019-09-28 15:30:00,1.0705,0.027,1.070840441,0.1005,-0.033,0.1057792513,0.97,0.06,0.9718538985,1.0705,0.037,1.07113923,0.1005,-0.033,0.1057792513,0.97,0.07,0.9725224933000001
2019-09-28 16:00:00,1.1175,0.0405,1.1182336518,0.11750000000000001,-0.0395,0.12396168760000001,1.0,0.08,1.0031948963,1.1275,0.0405,1.1282271491,0.11750000000000001,-0.0395,0.12396168760000001,1.01,0.08,1.0131633629
2019-09-28 16:30:00,1.209,0.0635,1.2106664487,0.109,-0.036500000000000005,0.11494890170000001,1.1,0.1,1.1045361017,1.209,0.0635,1.2106664487,0.109,-0.036500000000000005,0.11494890170000001,1.1,0.1,1.1045361017
2019-09-28 17:00:00,1.29,0.1335,1.2968894517,0.05,-0.0165,0.0526521604,1.24,0.15,1.2490396311,1.29,0.053500000000000006,1.2911089225999999,0.05,-0.0165,0.0526521604,1.24,0.07,1.2419742348
2019-09-28 17:30:00,1.3795,0.10350000000000001,1.3833772081,0.0495,-0.0165,0.0521775814,1.33,0.12,1.335402561,1.3795,0.10350000000000001,1.3833772081,0.0495,-0.0165,0.0521775814,1.33,0.12,1.335402561
2019-09-28 18:00:00,1.45,0.10350000000000001,1.4536891862,0.05,-0.0165,0.0526521604,1.4,0.12,1.4051334456,1.45,0.10350000000000001,1.4536891862,0.05,-0.0165,0.0526521604,1.4,0.12,1.4051334456
2019-09-28 18:30:00,1.4915,0.096,1.494586314,0.07150000000000001,-0.024,0.0754204879,1.42,0.12,1.4250614021999999,1.4915,0.116,1.4960040942,0.07150000000000001,-0.024,0.0754204879,1.42,0.14,1.4268847185
2019-09-28 19:00:00,1.5215,0.0955,1.5244941784,0.07150000000000001,-0.0245,0.0755810823,1.45,0.12,1.454957044,1.5215,0.1155,1.5258776163,0.07150000000000001,-0.0245,0.0755810823,1.45,0.14,1.4567429423
2019-09-28 19:30:00,1.502,0.10450000000000001,1.5056308479,0.10200000000000001,-0.035500000000000004,0.1080011574,1.4,0.14,1.406982587,1.502,0.10450000000000001,1.5056308479,0.10200000000000001,-0.035500000000000004,0.1080011574,1.4,0.14,1.406982587
2019-09-28 20:00:00,1.4185,0.10200000000000001,1.4221625259000001,0.1085,-0.038,0.11496195020000001,1.31,0.14,1.3174596768,1.4185,0.10200000000000001,1.4221625259000001,0.1085,-0.038,0.11496195020000001,1.31,0.14,1.3174596768
2019-09-28 20:30:00,1.3535,0.1,1.3571890988,0.1135,-0.04,0.1203422204,1.24,0.14,1.2478781992,1.3535,0.1,1.3571890988,0.1135,-0.04,0.1203422204,1.24,0.14,1.2478781992
2019-09-28 21:00:00,1.2895,0.0625,1.291013749,0.0495,-0.0175,0.0525023809,1.24,0.08,1.2425779654,1.2895,0.07250000000000001,1.2915364881,0.0495,-0.0175,0.0525023809,1.24,0.09,1.2432618389
2019-09-28 21:30:00,1.2095,0.066,1.2112994056,0.0395,-0.014,0.041907636500000005,1.17,0.08,1.1727318534,1.2095,0.066,1.2112994056,0.0395,-0.014,0.041907636500000005,1.17,0.08,1.1727318534
2019-09-28 22:00:00,1.179,0.0425,1.1797657606,0.189,-0.0675,0.2006919281,0.99,0.11,0.9960923652,1.189,0.0625,1.1906415288,0.189,-0.0675,0.2006919281,1.0,0.13,1.0084145973
2019-09-28 22:30:00,1.082,0.123,1.0889687782,0.242,-0.08700000000000001,0.2571633722,0.84,0.21,0.8658521814,1.072,-0.057,1.0735143222,0.242,-0.08700000000000001,0.2571633722,0.8300000000000001,0.03,0.8305419917
2019-09-28 23:00:00,0.9785,0.035,0.979125758,0.23850000000000002,-0.085,0.2531940955,0.74,0.12,0.7496665926,0.9785,0.035,0.979125758,0.23850000000000002,-0.085,0.2531940955,0.74,0.12,0.7496665926
2019-09-28 23:30:00,0.916,0.035,0.9166684242,0.23600000000000002,-0.085,0.2508405868,0.68,0.12,0.6905070601000001,0.926,0.035,0.9266612110000001,0.23600000000000002,-0.085,0.2508405868,0.6900000000000001,0.12,0.7003570518000001
2019-09-29 00:00:00,0.857,0.0315,0.8575787136,0.247,-0.08850000000000001,0.2623761613,0.61,0.12,0.6216912417,0.867,0.0315,0.8675720431,0.247,-0.08850000000000001,0.2623761613,0.62,0.12,0.6315061362000001
2019-09-29 00:30:00,0.837,0.031,0.8375738773,0.247,-0.089,0.26254523420000003,0.59,0.12,0.6020797289,0.847,0.031,0.8475671065,0.247,-0.089,0.26254523420000003,0.6000000000000001,0.12,0.6118823416
2019-09-29 01:00:00,0.8170000000000001,0.031,0.8175879158,0.247,-0.089,0.26254523420000003,0.5700000000000001,0.12,0.5824946352,0.8270000000000001,0.031,0.8275808118,0.247,-0.089,0.26254523420000003,0.58,0.12,0.5922837158
2019-09-29 01:30:00,0.8170000000000001,0.031,0.8175879158,0.247,-0.089,0.26254523420000003,0.5700000000000001,0.12,0.5824946352,0.8270000000000001,0.031,0.8275808118,0.247,-0.089,0.26254523420000003,0.58,0.12,0.5922837158
2019-09-29 02:00:00,0.8485,0.034,0.8491809289000001,0.23850000000000002,-0.08600000000000001,0.2535315562,0.61,0.12,0.6216912417,0.8585,0.034,0.8591730035,0.23850000000000002,-0.08600000000000001,0.2535315562,0.62,0.12,0.6315061362000001
2019-09-29 02:30:00,0.851,0.0335,0.8516591161,0.241,-0.08650000000000001,0.2560532171,0.61,0.12,0.6216912417,0.861,0.0335,0.8616514667,0.241,-0.08650000000000001,0.2560532171,0.62,0.12,0.6315061362000001
2019-09-29 03:00:00,0.8195,0.0375,0.820357544,0.2295,-0.0825,0.2438780433,0.59,0.12,0.6020797289,0.8295,0.0375,0.8303472165,0.2295,-0.0825,0.2438780433,0.6000000000000001,0.12,0.6118823416
2019-09-29 03:30:00,0.7965,0.039,0.7974542307,0.2265,-0.081,0.2405478123,0.5700000000000001,0.12,0.5824946352,0.8065,0.039,0.8074424128000001,0.2265,-0.081,0.2405478123,0.58,0.12,0.5922837158
2019-09-29 04:00:00,0.77,0.1135,0.7783201462,0.24,-0.08650000000000001,0.2551122302,0.53,0.2,0.5664803615,0.76,-0.0665,0.7629038275000001,0.24,-0.08650000000000001,0.2551122302,0.52,0.02,0.5203844733
2019-09-29 04:30:00,0.798,0.838,1.1571724158,0.228,-0.082,0.24229733800000003,0.5700000000000001,0.92,1.082266141,0.678,-0.812,1.0578411979,0.228,-0.082,0.24229733800000003,0.45,-0.73,0.857554663
2019-09-29 05:00:00,0.8,0.8375,1.1581909385,0.23,-0.0825,0.2443486239,0.5700000000000001,0.92,1.082266141,0.68,-0.8125,1.0595075507,0.23,-0.0825,0.2443486239,0.45,-0.73,0.857554663
2019-09-29 05:30:00,0.8130000000000001,0.8325,1.1636259064,0.243,-0.08750000000000001,0.2582735952,0.5700000000000001,0.92,1.082266141,0.6930000000000001,-0.8175,1.0717066996,0.243,-0.08750000000000001,0.2582735952,0.45,-0.73,0.857554663
2019-09-29 06:00:00,0.8835000000000001,0.836,1.2163339385,0.2335,-0.084,0.2481496524,0.65,0.92,1.1264546152000001,0.7735000000000001,-0.774,1.094247801,0.2335,-0.084,0.2481496524,0.54,-0.6900000000000001,0.876184912
2019-09-29 06:30:00,0.929,0.871,1.2734527867,0.219,-0.079,0.2328132299,0.71,0.9500000000000001,1.1860016863,0.8190000000000001,-0.749,1.1098477373,0.219,-0.079,0.2328132299,0.6000000000000001,-0.67,0.8993886813
2019-09-29 07:00:00,0.978,0.8755000000000001,1.3126249464,0.20800000000000002,-0.0745,0.2209394713,0.77,0.9500000000000001,1.2228654873,0.858,-0.7345,1.1294486487,0.20800000000000002,-0.0745,0.2209394713,0.65,-0.66,0.9263368718
2019-09-29 07:30:00,1.0215,0.4655,1.1225651429,0.18150000000000002,-0.0645,0.1926200924,0.84,0.53,0.9932270637,0.9615,-0.3145,1.0116286374,0.18150000000000002,-0.0645,0.1926200924,0.78,-0.25,0.8190848552000001
2019-09-29 08:00:00,1.088,0.10300000000000001,1.0928645845,0.188,-0.067,0.1995820633,0.9,0.17,0.9159148432,1.088,0.113,1.0938523666,0.188,-0.067,0.1995820633,0.9,0.18,0.9178235124
2019-09-29 08:30:00,1.1945000000000001,0.14250000000000002,1.2029698666,0.1645,-0.0575,0.17425986340000002,1.03,0.2,1.0492378186,1.1844999999999999,0.0625,1.1861477564,0.1645,-0.0575,0.17425986340000002,1.02,0.12,1.0270345661
2019-09-29 09:00:00,1.2375,0.0975,1.2413349669,0.17750000000000002,-0.0625,0.1881820927,1.06,0.16,1.0720074627,1.2375,0.1075,1.2421604164,0.17750000000000002,-0.0625,0.1881820927,1.06,0.17,1.0735455277
