Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-29 09:30:00,1.259,0.08850000000000001,1.2621066714,0.149,-0.051500000000000004,0.1576491357,1.11,0.14,1.1187939935,1.2690000000000001,0.0985,1.2728170528,0.149,-0.051500000000000004,0.1576491357,1.12,0.15,1.13
2019-09-29 10:00:00,1.3045,0.09,1.3076009521,0.14450000000000002,-0.05,0.1529060169,1.16,0.14,1.1684177335,1.3045,0.1,1.3083272717,0.14450000000000002,-0.05,0.1529060169,1.16,0.15,1.1696580697
2019-09-29 10:30:00,1.266,0.0845,1.2688168702,0.076,-0.025500000000000002,0.08016389460000001,1.19,0.11,1.1950732195,1.266,0.0845,1.2688168702,0.076,-0.025500000000000002,0.08016389460000001,1.19,0.11,1.1950732195
2019-09-29 11:00:00,1.2650000000000001,0.077,1.2673413116,0.125,-0.043000000000000003,0.1321892583,1.1400000000000001,0.12,1.1462983905,1.2650000000000001,0.08700000000000001,1.2679881703,0.125,-0.043000000000000003,0.1321892583,1.1400000000000001,0.13,1.1473883388
2019-09-29 11:30:00,1.323,0.07150000000000001,1.3249306586,0.223,-0.0785,0.23641330330000002,1.1,0.15,1.1101801656,1.323,0.0815,1.3255079215,0.223,-0.0785,0.23641330330000002,1.1,0.16,1.1115754585
2019-09-29 12:00:00,1.317,0.068,1.3187543365,0.23700000000000002,-0.082,0.2507847683,1.08,0.15,1.0903669107,1.317,0.078,1.319307773,0.23700000000000002,-0.082,0.2507847683,1.08,0.16,1.0917875251
2019-09-29 12:30:00,1.276,0.0635,1.2775790582,0.246,-0.08650000000000001,0.2607647407,1.03,0.15,1.0408650249,1.276,0.07350000000000001,1.2781151161,0.246,-0.08650000000000001,0.2607647407,1.03,0.16,1.0423531072
2019-09-29 13:00:00,1.2425,0.045,1.2433146223,0.24250000000000002,-0.085,0.2569654646,1.0,0.13,1.0084145973,1.2425,0.075,1.2447615233,0.24250000000000002,-0.085,0.2569654646,1.0,0.16,1.0127191121
2019-09-29 13:30:00,1.2530000000000001,0.042,1.253703713,0.253,-0.088,0.26786750460000003,1.0,0.13,1.0084145973,1.2530000000000001,0.07200000000000001,1.2550669305,0.253,-0.088,0.26786750460000003,1.0,0.16,1.0127191121
2019-09-29 14:00:00,1.216,0.043000000000000003,1.2167600421,0.246,-0.08700000000000001,0.2609310254,0.97,0.13,0.9786725704,1.216,0.073,1.2181892300000001,0.246,-0.08700000000000001,0.2609310254,0.97,0.16,0.9831073187
2019-09-29 14:30:00,1.131,0.042,1.1317795722,0.251,-0.088,0.2659793225,0.88,0.13,0.8895504483000001,1.141,0.042,1.1417727444999999,0.251,-0.088,0.2659793225,0.89,0.13,0.8994442729000001
2019-09-29 15:00:00,1.142,0.061,1.143627999,0.262,-0.089,0.2767038128,0.88,0.15,0.8926925563,1.152,0.061,1.1536138869,0.262,-0.089,0.2767038128,0.89,0.15,0.9025519376000001
2019-09-29 15:30:00,1.111,0.07100000000000001,1.1132663653,0.261,-0.089,0.2757571395,0.85,0.16,0.8649277426,1.111,0.07100000000000001,1.1132663653,0.261,-0.089,0.2757571395,0.85,0.16,0.8649277426
2019-09-29 16:00:00,1.19,0.07350000000000001,1.1922676923,0.25,-0.08650000000000001,0.2645415846,0.9400000000000001,0.16,0.9535197953000001,1.2,0.07350000000000001,1.2022488303,0.25,-0.08650000000000001,0.2645415846,0.9500000000000001,0.16,0.9633794683
2019-09-29 16:30:00,1.2650000000000001,0.081,1.2675906279,0.225,-0.079,0.2384659305,1.04,0.16,1.052235715,1.2650000000000001,0.081,1.2675906279,0.225,-0.079,0.2384659305,1.04,0.16,1.052235715
2019-09-29 17:00:00,1.2825,0.107,1.2869558073,0.21250000000000002,-0.073,0.2246892298,1.07,0.18,1.0850345617,1.2825,0.117,1.287825784,0.21250000000000002,-0.073,0.2246892298,1.07,0.19,1.086738239
2019-09-29 17:30:00,1.3725,0.12250000000000001,1.3779559137000001,0.2225,-0.0775,0.23561090810000002,1.15,0.2,1.167261753,1.3725,0.1125,1.3771029373,0.2225,-0.0775,0.23561090810000002,1.15,0.19,1.1655899794
2019-09-29 18:00:00,1.4145,0.12,1.4195810121,0.14450000000000002,-0.05,0.1529060169,1.27,0.17,1.2813274367,1.4145,0.12,1.4195810121,0.14450000000000002,-0.05,0.1529060169,1.27,0.17,1.2813274367
2019-09-29 18:30:00,1.463,0.121,1.4679952316,0.14300000000000002,-0.049,0.1511621646,1.32,0.17,1.3309019498,1.463,0.121,1.4679952316,0.14300000000000002,-0.049,0.1511621646,1.32,0.17,1.3309019498
2019-09-29 19:00:00,1.447,0.0955,1.4501480097,0.157,-0.0545,0.1661904029,1.29,0.15,1.2986916493,1.447,0.10550000000000001,1.4508408769,0.157,-0.0545,0.1661904029,1.29,0.16,1.2998846103
2019-09-29 19:30:00,1.4275,0.073,1.4293653312,0.1075,-0.037,0.11368926950000001,1.32,0.11,1.3245754037,1.4275,0.083,1.4299109238,0.1075,-0.037,0.11368926950000001,1.32,0.12,1.3254433221
2019-09-29 20:00:00,1.3905,0.055,1.3915873131,0.07050000000000001,-0.025,0.0748014037,1.32,0.08,1.3224220204,1.3905,0.055,1.3915873131,0.07050000000000001,-0.025,0.0748014037,1.32,0.08,1.3224220204
2019-09-29 20:30:00,1.333,0.061500000000000006,1.3344179443,0.053,-0.018500000000000003,0.0561359956,1.28,0.08,1.2824975634,1.343,0.061500000000000006,1.3444073973,0.053,-0.018500000000000003,0.0561359956,1.29,0.08,1.2924782397
2019-09-29 21:00:00,1.262,0.0655,1.2636986389,0.042,-0.0145,0.044432533100000005,1.22,0.08,1.2226201372,1.262,0.0655,1.2636986389,0.042,-0.0145,0.044432533100000005,1.22,0.08,1.2226201372
2019-09-29 21:30:00,1.2355,0.0375,1.2360689706,0.035500000000000004,-0.0125,0.037636418500000005,1.2,0.05,1.2010412149,1.2355,0.0375,1.2360689706,0.035500000000000004,-0.0125,0.037636418500000005,1.2,0.05,1.2010412149
2019-09-29 22:00:00,1.1245,0.1655,1.1366136107,0.0145,-0.0045000000000000005,0.0151822265,1.11,0.17,1.1229425631,1.1045,-0.10450000000000001,1.1094325126,0.0145,-0.0045000000000000005,0.0151822265,1.09,-0.1,1.0945775441
2019-09-29 22:30:00,1.051,0.036000000000000004,1.0516163749,0.011,-0.004,0.0117046999,1.04,0.04,1.0407689465,1.051,0.036000000000000004,1.0516163749,0.011,-0.004,0.0117046999,1.04,0.04,1.0407689465
2019-09-29 23:00:00,0.978,0.034,0.9785908236,0.018000000000000002,-0.006,0.018973666,0.96,0.04,0.9608329720000001,0.978,0.054,0.9794896630000001,0.018000000000000002,-0.006,0.018973666,0.96,0.06,0.9618731725
2019-09-29 23:30:00,0.934,0.0815,0.9375490654,0.024,-0.0085,0.0254607541,0.91,0.09,0.9144397192,0.9440000000000001,0.0915,0.9484240876000001,0.024,-0.0085,0.0254607541,0.92,0.1,0.9254188241
2019-09-30 00:00:00,0.898,0.09050000000000001,0.9025487521000001,0.028,-0.0095,0.0295677189,0.87,0.1,0.8757282684000001,0.908,0.09050000000000001,0.9124989041,0.028,-0.0095,0.0295677189,0.88,0.1,0.8856635930000001
2019-09-30 00:30:00,0.877,0.3705,0.9520500249,0.027,-0.0095,0.0286225436,0.85,0.38,0.9310746479,0.837,-0.1695,0.8539901932,0.027,-0.0095,0.0286225436,0.81,-0.16,0.8256512581000001
2019-09-30 01:00:00,0.909,0.10350000000000001,0.9148733519000001,0.019,-0.006500000000000001,0.0200810856,0.89,0.11,0.8967719889,0.909,0.053500000000000006,0.9105730339,0.019,-0.006500000000000001,0.0200810856,0.89,0.06,0.8920201791000001
2019-09-30 01:30:00,0.855,0.075,0.8582831701,0.015,-0.005,0.0158113883,0.84,0.08,0.8438009244,0.865,0.085,0.8691662672,0.015,-0.005,0.0158113883,0.85,0.09,0.8547514259000001
2019-09-30 02:00:00,0.8975000000000001,0.077,0.9007970082000001,0.007500000000000001,-0.003,0.0080777472,0.89,0.08,0.8935882721,0.9075000000000001,0.08700000000000001,0.9116607099,0.007500000000000001,-0.003,0.0080777472,0.9,0.09,0.9044888059
2019-09-30 02:30:00,0.8905000000000001,0.07100000000000001,0.8933259484,0.0005,0.001,0.0011180340000000002,0.89,0.07,0.8927485648,0.9005000000000001,0.07100000000000001,0.903294664,0.0005,0.001,0.0011180340000000002,0.9,0.07,0.9027181177
2019-09-30 03:00:00,0.891,0.07050000000000001,0.8937847895000001,0.001,0.0005,0.0011180340000000002,0.89,0.07,0.8927485648,0.901,0.07050000000000001,0.9037539765,0.001,0.0005,0.0011180340000000002,0.9,0.07,0.9027181177
2019-09-30 03:30:00,0.8705,0.07,0.8733099393,0.0005,0.0,0.0005,0.87,0.07,0.872811549,0.8805000000000001,0.07,0.8832781272,0.0005,0.0,0.0005,0.88,0.07,0.8827797007
2019-09-30 04:00:00,0.8200000000000001,0.07100000000000001,0.8230680409000001,0.0,0.001,0.001,0.8200000000000001,0.07,0.8229823813,0.8200000000000001,0.07100000000000001,0.8230680409000001,0.0,0.001,0.001,0.8200000000000001,0.07,0.8229823813
2019-09-30 04:30:00,0.85,0.07100000000000001,0.8529601397000001,0.0,0.001,0.001,0.85,0.07,0.8528774824,0.86,0.07100000000000001,0.8629258369,0.0,0.001,0.001,0.86,0.07,0.8628441342000001
2019-09-30 05:00:00,0.89,0.07150000000000001,0.8928674314,0.0,0.0015,0.0015,0.89,0.07,0.8927485648,0.9,0.07150000000000001,0.9028356716,0.0,0.0015,0.0015,0.9,0.07,0.9027181177
2019-09-30 05:30:00,0.92,0.07250000000000001,0.9228522363,0.0,0.0025,0.0025,0.92,0.07,0.9226592004,0.92,0.07250000000000001,0.9228522363,0.0,0.0025,0.0025,0.92,0.07,0.9226592004
2019-09-30 06:00:00,0.98,0.09050000000000001,0.9841698278000001,0.0,0.0005,0.0005,0.98,0.09,0.9841239759,0.99,0.1005,0.9950880614000001,0.0,0.0005,0.0005,0.99,0.1,0.9950376877
2019-09-30 06:30:00,1.11,0.681,1.3022522797,0.0,0.001,0.001,1.11,0.68,1.3017296186,1.03,-0.439,1.1196521781,0.0,0.001,0.001,1.03,-0.44,1.120044642
2019-09-30 07:00:00,1.29,0.24050000000000002,1.3122272097,0.0,0.0005,0.0005,1.29,0.24,1.3121356637,1.29,0.1305,1.2965840698,0.0,0.0005,0.0005,1.29,0.13,1.2965338407
2019-09-30 07:30:00,1.48,0.753,1.6605447901,0.0,0.003,0.003,1.48,0.75,1.6591865477,1.38,-0.367,1.4279667363000002,0.0,0.003,0.003,1.38,-0.37,1.4287407043
2019-09-30 08:00:00,1.48,0.3105,1.5122203047,0.0,0.0005,0.0005,1.48,0.31,1.5121177203,1.45,0.0805,1.4522328498000001,0.0,0.0005,0.0005,1.45,0.08,1.4522052197
2019-09-30 08:30:00,1.5205000000000002,0.2015,1.5337934998,0.0005,0.0015,0.0015811388,1.52,0.2,1.5331014317,1.5305,0.21150000000000002,1.5450444977000002,0.0005,0.0015,0.0015811388,1.53,0.21,1.5443445211
2019-09-30 09:00:00,1.5510000000000002,0.202,1.564098782,0.001,0.002,0.0022360680000000003,1.55,0.2,1.5628499608,1.5510000000000002,0.212,1.5654216684,0.001,0.002,0.0022360680000000003,1.55,0.21,1.564161117
2019-09-30 09:30:00,1.4925000000000002,0.2,1.505840712,0.0025,0.0,0.0025,1.49,0.2,1.5033628970000001,1.4925000000000002,0.21,1.507201463,0.0025,0.0,0.0025,1.49,0.21,1.5047258887
2019-09-30 10:00:00,1.455,0.18050000000000002,1.466153215,0.005,0.0005,0.0050249378,1.45,0.18,1.4611296999,1.455,0.1905,1.4674178853,0.005,0.0005,0.0050249378,1.45,0.19,1.4623952954
2019-09-30 10:30:00,1.4735,0.181,1.4845751076,0.0035,0.001,0.0036400549,1.47,0.18,1.4809794057,1.4735,0.191,1.4858274631000001,0.0035,0.001,0.0036400549,1.47,0.19,1.4822280526
2019-09-30 11:00:00,1.4415,0.151,1.4493871981,0.0015,0.001,0.0018027756000000002,1.44,0.15,1.4477914214,1.4415,0.151,1.4493871981,0.0015,0.001,0.0018027756000000002,1.44,0.15,1.4477914214
2019-09-30 11:30:00,1.4435,0.151,1.4513763296,0.0035,0.001,0.0036400549,1.44,0.15,1.4477914214,1.4435,0.151,1.4513763296,0.0035,0.001,0.0036400549,1.44,0.15,1.4477914214
2019-09-30 12:00:00,1.404,0.151,1.4120966681,0.004,0.001,0.0041231056,1.4,0.15,1.408012784,1.404,0.151,1.4120966681,0.004,0.001,0.0041231056,1.4,0.15,1.408012784
2019-09-30 12:30:00,1.454,0.781,1.6504778096,0.004,0.001,0.0041231056,1.45,0.78,1.6464810962,1.354,-0.489,1.4395961239,0.004,0.001,0.0041231056,1.35,-0.49,1.4361754767
2019-09-30 13:00:00,1.453,0.871,1.6940631629,0.003,0.001,0.0031622777,1.45,0.87,1.6909760495000001,1.333,-0.599,1.4614000137,0.003,0.001,0.0031622777,1.33,-0.6000000000000001,1.4590750495
2019-09-30 13:30:00,1.3635,0.131,1.3697785405,0.0035,0.001,0.0036400549,1.3599999999999999,0.13,1.366199107,1.3635,0.14100000000000001,1.3707710422,0.0035,0.001,0.0036400549,1.3599999999999999,0.14,1.3671868929
2019-09-30 14:00:00,1.362,0.151,1.3703448471000002,0.002,0.001,0.0022360680000000003,1.3599999999999999,0.15,1.3682470537,1.362,0.14100000000000001,1.3692790074,0.002,0.001,0.0022360680000000003,1.3599999999999999,0.14,1.3671868929
2019-09-30 14:30:00,1.421,0.151,1.4290003499,0.001,0.001,0.0014142136,1.42,0.15,1.4279005568,1.421,0.161,1.4300916055,0.001,0.001,0.0014142136,1.42,0.16,1.4289856542
2019-09-30 15:00:00,1.408,0.1515,1.4161272012000001,0.058,-0.018500000000000003,0.060878978300000004,1.35,0.17,1.3606616038000001,1.408,0.1615,1.417231897,0.058,-0.018500000000000003,0.060878978300000004,1.35,0.18,1.3619471355
2019-09-30 15:30:00,1.4265,0.155,1.4348962506,0.0465,-0.015,0.0488594924,1.38,0.17,1.3904315877,1.4265,0.165,1.4360108809,0.0465,-0.015,0.0488594924,1.38,0.18,1.3916896206
2019-09-30 16:00:00,1.437,0.1645,1.44638489,0.077,-0.025500000000000002,0.0811125761,1.3599999999999999,0.19,1.3732079231,1.457,0.17450000000000002,1.4674124335,0.077,-0.025500000000000002,0.0811125761,1.38,0.2,1.3944174410999999
2019-09-30 16:30:00,1.5585,0.177,1.5685188077,0.0985,-0.033,0.1038809415,1.46,0.21,1.4750254235,1.5585,0.177,1.5685188077,0.0985,-0.033,0.1038809415,1.46,0.21,1.4750254235
2019-09-30 17:00:00,1.6955,0.443,1.7524181151,0.1355,-0.047,0.1434198382,1.56,0.49,1.6351452535000002,1.6455000000000002,-0.047,1.6461710877,0.1355,-0.047,0.1434198382,1.51,0.0,1.51
2019-09-30 17:30:00,1.796,1.065,2.0880232278,0.186,-0.065,0.1970304545,1.6099999999999999,1.13,1.9669773766,1.646,-0.655,1.7715363389,0.186,-0.065,0.1970304545,1.46,-0.59,1.5747063218
2019-09-30 18:00:00,1.71,1.029,1.9957306933,0.2,-0.07100000000000001,0.21222865030000002,1.51,1.1,1.8681809334000001,1.56,-0.681,1.7021636232000001,0.2,-0.07100000000000001,0.21222865030000002,1.3599999999999999,-0.61,1.490536816
2019-09-30 18:30:00,1.771,1.018,2.0427346866,0.231,-0.082,0.24512241840000001,1.54,1.1,1.8925115586999999,1.621,-0.6920000000000001,1.762528014,0.231,-0.082,0.24512241840000001,1.3900000000000001,-0.61,1.5179591561999999
2019-09-30 19:00:00,1.7945,1.044,2.0760939887,0.21450000000000002,-0.076,0.22756592450000002,1.58,1.12,1.9366982212,1.6445,-0.686,1.7818463037,0.21450000000000002,-0.076,0.22756592450000002,1.43,-0.61,1.5546703831
2019-09-30 19:30:00,1.7445,1.0395,2.0307241319,0.2245,-0.0805,0.23849633120000002,1.52,1.12,1.8880677954,1.6045,-0.6905,1.7467714504,0.2245,-0.0805,0.23849633120000002,1.38,-0.61,1.5088074760999999
2019-09-30 20:00:00,1.6315,0.41450000000000004,1.6833307756,0.21150000000000002,-0.0755,0.22457181480000002,1.42,0.49,1.5021651041,1.5915,-0.0855,1.5937949994,0.21150000000000002,-0.0755,0.22457181480000002,1.38,-0.01,1.3800362314
2019-09-30 20:30:00,1.5375,0.1705,1.5469248527000001,0.1675,-0.059500000000000004,0.1777540436,1.37,0.23,1.3891724155,1.5474999999999999,0.1705,1.5568643165,0.1675,-0.059500000000000004,0.1777540436,1.38,0.23,1.399035382
2019-09-30 21:00:00,1.446,0.1595,1.4547701709,0.116,-0.0405,0.12286679780000001,1.33,0.2,1.3449535308,1.446,0.1695,1.4559004945,0.116,-0.0405,0.12286679780000001,1.33,0.21,1.3464768843
2019-09-30 21:30:00,1.4020000000000001,0.1535,1.4103780522,0.132,-0.0465,0.13995088420000001,1.27,0.2,1.2856515858,1.4020000000000001,0.1635,1.4115014169,0.132,-0.0465,0.13995088420000001,1.27,0.21,1.2872451204
2019-09-30 22:00:00,1.2825,0.176,1.2945200848,0.1525,-0.054,0.1617783978,1.13,0.23,1.1531695452,1.2725,0.08600000000000001,1.2754027795,0.1525,-0.054,0.1617783978,1.12,0.14,1.1287160848
2019-09-30 22:30:00,1.2225,0.1305,1.2294456068,0.1125,-0.0395,0.1192329652,1.11,0.17,1.1229425631,1.2225,0.1405,1.230547236,0.1125,-0.0395,0.1192329652,1.11,0.18,1.1244998888
2019-09-30 23:00:00,1.1305,0.135,1.1385320593000001,0.1005,-0.035,0.1064201579,1.03,0.17,1.0439348639,1.1305,0.145,1.1397610495000001,0.1005,-0.035,0.1064201579,1.03,0.18,1.0456098699
2019-09-30 23:30:00,1.032,0.1375,1.0411197097,0.092,-0.0325,0.0975717685,0.9400000000000001,0.17,0.9552486587000001,1.032,0.14750000000000002,1.0424875299,0.092,-0.0325,0.0975717685,0.9400000000000001,0.18,0.9570788891
2019-10-01 00:00:00,0.9825,0.1245,0.9903567539,0.07250000000000001,-0.025500000000000002,0.0768537572,0.91,0.15,0.9222797840000001,0.9825,0.1245,0.9903567539,0.07250000000000001,-0.025500000000000002,0.0768537572,0.91,0.15,0.9222797840000001
2019-10-01 00:30:00,0.8755000000000001,0.0835,0.8794728535,0.0755,-0.026500000000000003,0.08001562350000001,0.8,0.11,0.8075270893000001,0.8755000000000001,0.0935,0.8804785631000001,0.0755,-0.026500000000000003,0.08001562350000001,0.8,0.12,0.8089499366
2019-10-01 01:00:00,0.794,0.07,0.7970796698,0.114,-0.04,0.1208139065,0.68,0.11,0.688839604,0.794,0.08,0.7980200499000001,0.114,-0.04,0.1208139065,0.68,0.12,0.6905070601000001
2019-10-01 01:30:00,0.8525,0.07250000000000001,0.8555772905,0.1625,-0.0575,0.17237314180000002,0.6900000000000001,0.13,0.7021395873,0.8625,0.0625,0.8647615278,0.1625,-0.0575,0.17237314180000002,0.7000000000000001,0.12,0.7102112362
2019-10-01 02:00:00,0.9355,0.093,0.9401112966,0.10550000000000001,-0.037,0.1118000447,0.8300000000000001,0.13,0.8401190392000001,0.9455,0.083,0.9491360545,0.10550000000000001,-0.037,0.1118000447,0.84,0.12,0.8485281374
2019-10-01 02:30:00,0.9445,0.09050000000000001,0.9488258534,0.0845,-0.029500000000000002,0.0895013966,0.86,0.12,0.8683317338000001,0.9445,0.09050000000000001,0.9488258534,0.0845,-0.029500000000000002,0.0895013966,0.86,0.12,0.8683317338000001
2019-10-01 03:00:00,0.9055000000000001,0.0755,0.9086421188,0.1255,-0.044500000000000005,0.1331559236,0.78,0.12,0.7891767863,0.9055000000000001,0.0755,0.9086421188,0.1255,-0.044500000000000005,0.1331559236,0.78,0.12,0.7891767863
2019-10-01 03:30:00,0.8935000000000001,0.08700000000000001,0.8977255984,0.0935,-0.033,0.0991526601,0.8,0.12,0.8089499366,0.9035000000000001,0.08700000000000001,0.9076790457,0.0935,-0.033,0.0991526601,0.81,0.12,0.8188406438
2019-10-01 04:00:00,0.876,0.079,0.8795550011000001,0.116,-0.041,0.12303251600000001,0.76,0.12,0.7694153625,0.886,0.079,0.8895150364000001,0.116,-0.041,0.12303251600000001,0.77,0.12,0.7792945528
2019-10-01 04:30:00,0.909,0.0955,0.9140028720000001,0.099,-0.0345,0.1048391625,0.81,0.13,0.8203657721000001,0.919,0.10550000000000001,0.9250358101,0.099,-0.0345,0.1048391625,0.8200000000000001,0.14,0.8318653737
2019-10-01 05:00:00,0.9615,0.1015,0.9668425415,0.0815,-0.0285,0.0863394464,0.88,0.13,0.8895504483000001,0.9615,0.1115,0.9679434384000001,0.0815,-0.0285,0.0863394464,0.88,0.14,0.8910667764
2019-10-01 05:30:00,1.003,0.3675,1.0682065577,0.093,-0.0325,0.0985152272,0.91,0.4,0.9940321926000001,0.973,-0.14250000000000002,0.9833795046,0.093,-0.0325,0.0985152272,0.88,-0.11,0.8868483523
2019-10-01 06:00:00,1.123,0.978,1.4891652024,0.063,-0.022,0.0667308025,1.06,1.0,1.4572576986,1.003,-0.6920000000000001,1.2185536509000001,0.063,-0.022,0.0667308025,0.9400000000000001,-0.67,1.1543396381
2019-10-01 06:30:00,1.1465,0.5005000000000001,1.2509846122,0.026500000000000003,-0.0095,0.028151376500000002,1.12,0.51,1.2306502346000001,1.0965,-0.1895,1.1127544653,0.026500000000000003,-0.0095,0.028151376500000002,1.07,-0.18,1.0850345617
2019-10-01 07:00:00,1.2530000000000001,0.202,1.2691780805000001,0.023,-0.008,0.0243515913,1.23,0.21,1.2477980606,1.2530000000000001,0.202,1.2691780805000001,0.023,-0.008,0.0243515913,1.23,0.21,1.2477980606
2019-10-01 07:30:00,1.4715,0.7915000000000001,1.6708633996,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.42,0.81,1.6347782724000002,1.3715,-0.3985,1.4282207462,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.32,-0.38,1.3736083867
2019-10-01 08:00:00,1.5145,1.035,1.8343759838,0.044500000000000005,-0.015,0.0469600894,1.47,1.05,1.8064883060999999,1.3645,-0.665,1.5179213583,0.044500000000000005,-0.015,0.0469600894,1.32,-0.65,1.4713599152
2019-10-01 08:30:00,1.5405,1.0365,1.8567370573000002,0.0405,-0.0135,0.0426907484,1.5,1.05,1.8309833424000002,1.3905,-0.6635,1.5406889693,0.0405,-0.0135,0.0426907484,1.35,-0.65,1.4983324064
2019-10-01 09:00:00,1.5110000000000001,1.036,1.8320526739,0.041,-0.014,0.043324358,1.47,1.05,1.8064883060999999,1.361,-0.664,1.5143371487000001,0.041,-0.014,0.043324358,1.32,-0.65,1.4713599152
2019-10-01 09:30:00,1.588,0.7075,1.7384764163000002,0.038,-0.0125,0.0400031249,1.55,0.72,1.7090640714,1.498,-0.3225,1.5323218494000002,0.038,-0.0125,0.0400031249,1.46,-0.31,1.4925481567
2019-10-01 10:00:00,1.3925,0.1705,1.4028993193,0.0025,0.0005,0.0025495098,1.3900000000000001,0.17,1.4003570973000001,1.3925,0.1705,1.4028993193,0.0025,0.0005,0.0025495098,1.3900000000000001,0.17,1.4003570973000001
2019-10-01 10:30:00,1.4025,0.1895,1.4152443252,0.0125,-0.0005,0.012509996,1.3900000000000001,0.19,1.4029255148,1.4025,0.1895,1.4152443252,0.0125,-0.0005,0.012509996,1.3900000000000001,0.19,1.4029255148
2019-10-01 11:00:00,1.464,0.201,1.4777337379,0.004,0.001,0.0041231056,1.46,0.2,1.4736349616,1.464,0.211,1.4791271075,0.004,0.001,0.0041231056,1.46,0.21,1.4750254235
2019-10-01 11:30:00,1.501,0.4405,1.5643021607,0.001,0.0005,0.0011180340000000002,1.5,0.44,1.5632018424,1.461,-0.029500000000000002,1.4612977965,0.001,0.0005,0.0011180340000000002,1.46,-0.03,1.4603081867
2019-10-01 12:00:00,1.541,0.7915000000000001,1.7323836902,0.001,0.0015,0.0018027756000000002,1.54,0.79,1.7308090594,1.441,-0.41850000000000004,1.5005409858,0.001,0.0015,0.0018027756000000002,1.44,-0.42,1.5
2019-10-01 12:30:00,1.363,0.18,1.3748341718,0.013000000000000001,0.0,0.013000000000000001,1.35,0.18,1.3619471355,1.363,0.19,1.3761791308,0.013000000000000001,0.0,0.013000000000000001,1.35,0.19,1.3633048082
2019-10-01 13:00:00,1.2745,0.179,1.2870086441,0.0145,-0.001,0.0145344419,1.26,0.18,1.2727922061,1.2745,0.189,1.2884375227,0.0145,-0.001,0.0145344419,1.26,0.19,1.2742448744
2019-10-01 13:30:00,1.271,0.181,1.2838231966,0.011,0.001,0.011045361,1.26,0.18,1.2727922061,1.2810000000000001,0.191,1.2951609939,0.011,0.001,0.011045361,1.27,0.19,1.2841339494000001
2019-10-01 14:00:00,1.2965,0.2,1.3118354508,0.0165,0.0,0.0165,1.28,0.2,1.2955307793,1.3065,0.21,1.3232695304,0.0165,0.0,0.0165,1.29,0.21,1.3069812546000001
2019-10-01 14:30:00,1.333,0.17650000000000002,1.3446342439,0.013000000000000001,-0.0035,0.013462912,1.32,0.18,1.3322161987,1.333,0.1865,1.3459833766,0.013000000000000001,-0.0035,0.013462912,1.32,0.19,1.3336041392
2019-10-01 15:00:00,1.248,0.158,1.2579618436,0.018000000000000002,-0.002,0.018110770300000002,1.23,0.16,1.2403628501,1.248,0.158,1.2579618436,0.018000000000000002,-0.002,0.018110770300000002,1.23,0.16,1.2403628501
2019-10-01 15:30:00,1.2375,0.202,1.2538780842000001,0.0275,-0.008,0.028640007000000002,1.21,0.21,1.2280879447,1.2275,0.112,1.2325989818,0.0275,-0.008,0.028640007000000002,1.2,0.12,1.2059850745
2019-10-01 16:00:00,1.2305,0.145,1.2390138216,0.1105,-0.035,0.11591052580000001,1.12,0.18,1.134372073,1.2305,0.155,1.2402238709,0.1105,-0.035,0.11591052580000001,1.12,0.19,1.1360017606
2019-10-01 16:30:00,1.294,0.149,1.302550191,0.154,-0.051000000000000004,0.1622251522,1.1400000000000001,0.2,1.1574109037,1.294,0.159,1.303731951,0.154,-0.051000000000000004,0.1622251522,1.1400000000000001,0.21,1.1591807452
2019-10-01 17:00:00,1.3765,0.2215,1.394207481,0.1165,-0.0385,0.12269678070000001,1.26,0.26,1.2865457629,1.3665,0.1115,1.3710413925,0.1165,-0.0385,0.12269678070000001,1.25,0.15,1.2589678312
2019-10-01 17:30:00,1.5190000000000001,0.191,1.5309611360000002,0.059000000000000004,-0.019,0.0619838689,1.46,0.21,1.4750254235,1.509,0.191,1.5210397759,0.059000000000000004,-0.019,0.0619838689,1.45,0.21,1.4651279808
2019-10-01 18:00:00,1.633,0.209,1.6463201390000002,0.063,-0.021,0.0664078309,1.57,0.23,1.5867577005,1.623,0.219,1.6377087653,0.063,-0.021,0.0664078309,1.56,0.24,1.5783535726
2019-10-01 18:30:00,1.6785,0.2175,1.6925331607,0.0385,-0.0125,0.0404783893,1.6400000000000001,0.23,1.6560495162,1.6785,0.2275,1.6938472481,0.0385,-0.0125,0.0404783893,1.6400000000000001,0.24,1.6574679484
2019-10-01 19:00:00,1.683,0.195,1.6942591301,0.043000000000000003,-0.015,0.045541190100000004,1.6400000000000001,0.21,1.653390456,1.683,0.20500000000000002,1.6954391761,0.043000000000000003,-0.015,0.045541190100000004,1.6400000000000001,0.22,1.6546903033
2019-10-01 19:30:00,1.6724999999999999,0.18150000000000002,1.6823193811000001,0.0825,-0.0285,0.08728401920000001,1.5899999999999999,0.21,1.6038079686,1.6724999999999999,0.1915,1.6834276046,0.0825,-0.0285,0.08728401920000001,1.5899999999999999,0.22,1.6051479683
2019-10-01 20:00:00,1.592,0.1595,1.5999700778000001,0.14200000000000002,-0.0505,0.1507124746,1.45,0.21,1.4651279808,1.592,0.1695,1.6009978919,0.14200000000000002,-0.0505,0.1507124746,1.45,0.22,1.4665946952
2019-10-01 20:30:00,1.5385,0.179,1.5488780617,0.08850000000000001,-0.031,0.0937723307,1.45,0.21,1.4651279808,1.5385,0.189,1.5500655631,0.08850000000000001,-0.031,0.0937723307,1.45,0.22,1.4665946952
2019-10-01 21:00:00,1.482,0.1585,1.4904516933,0.032,-0.0115,0.0340036763,1.45,0.17,1.4599315052000001,1.482,0.1585,1.4904516933,0.032,-0.0115,0.0340036763,1.45,0.17,1.4599315052000001
2019-10-01 21:30:00,1.423,0.1585,1.4318000035,0.033,-0.0115,0.0349463875,1.3900000000000001,0.17,1.4003570973000001,1.423,0.1585,1.4318000035,0.033,-0.0115,0.0349463875,1.3900000000000001,0.17,1.4003570973000001
2019-10-01 22:00:00,1.3515000000000001,0.5115000000000001,1.4450551893,0.0815,-0.0285,0.0863394464,1.27,0.54,1.3800362314,1.2915,-0.20850000000000002,1.3082218848,0.0815,-0.0285,0.0863394464,1.21,-0.18,1.2233151679
2019-10-01 22:30:00,1.098,0.096,1.1021887316,0.068,-0.024,0.07211102550000001,1.03,0.12,1.0369667304,1.098,0.096,1.1021887316,0.068,-0.024,0.07211102550000001,1.03,0.12,1.0369667304
2019-10-01 23:00:00,1.022,0.075,1.0247482618,0.042,-0.015,0.044598206200000004,0.98,0.09,0.9841239759,1.022,0.095,1.0264058651,0.042,-0.015,0.044598206200000004,0.98,0.11,0.9861541462000001
2019-10-01 23:30:00,0.9045000000000001,0.0775,0.907814133,0.0345,-0.0125,0.0366946863,0.87,0.09,0.8746427842000001,0.9045000000000001,0.0975,0.909739798,0.0345,-0.0125,0.0366946863,0.87,0.11,0.8769264507000001
2019-10-02 00:00:00,0.92,0.073,0.9228916513000001,0.02,-0.007,0.0211896201,0.9,0.08,0.9035485598,0.92,0.073,0.9228916513000001,0.02,-0.007,0.0211896201,0.9,0.08,0.9035485598
2019-10-02 00:30:00,0.8665,0.07100000000000001,0.8694039625000001,0.026500000000000003,-0.009000000000000001,0.0279866039,0.84,0.08,0.8438009244,0.8765000000000001,0.07100000000000001,0.8793709399,0.026500000000000003,-0.009000000000000001,0.0279866039,0.85,0.08,0.8537564055
2019-10-02 01:00:00,0.8805000000000001,0.066,0.8829701297,0.0405,-0.014,0.0428514877,0.84,0.08,0.8438009244,0.8905000000000001,0.08600000000000001,0.8946430853,0.0405,-0.014,0.0428514877,0.85,0.1,0.8558621384
2019-10-02 01:30:00,0.922,0.07250000000000001,0.9248460683,0.022,-0.007500000000000001,0.0232432786,0.9,0.08,0.9035485598,0.922,0.0925,0.9266284315000001,0.022,-0.007500000000000001,0.0232432786,0.9,0.1,0.9055385138000001
2019-10-02 02:00:00,0.973,0.10200000000000001,0.9783317433000001,0.023,-0.008,0.0243515913,0.9500000000000001,0.11,0.9563472173,0.983,0.112,0.9893598941,0.023,-0.008,0.0243515913,0.96,0.12,0.9674709298
2019-10-02 02:30:00,0.9855,0.105,0.9910778224000001,0.0155,-0.005,0.0162864975,0.97,0.11,0.9762171889000001,0.9855,0.115,0.9921871043,0.0155,-0.005,0.0162864975,0.97,0.12,0.9773944956
2019-10-02 03:00:00,0.983,0.106,0.9886986396,0.013000000000000001,-0.004,0.0136014705,0.97,0.11,0.9762171889000001,0.983,0.116,0.9898206908,0.013000000000000001,-0.004,0.0136014705,0.97,0.12,0.9773944956
2019-10-02 03:30:00,0.9500000000000001,0.107,0.9560067991000001,0.01,-0.003,0.0104403065,0.9400000000000001,0.11,0.9464142856000001,0.96,0.117,0.9671034071000001,0.01,-0.003,0.0104403065,0.9500000000000001,0.12,0.9575489544
2019-10-02 04:00:00,0.9380000000000001,0.1075,0.9441399525,0.008,-0.0025,0.0083815273,0.93,0.11,0.9364827815000001,0.9380000000000001,0.11750000000000001,0.9453307622,0.008,-0.0025,0.0083815273,0.93,0.12,0.9377099765
2019-10-02 04:30:00,0.9445,0.105,0.9503184992,0.0145,-0.005,0.0153378617,0.93,0.11,0.9364827815000001,0.9445,0.115,0.9514753018000001,0.0145,-0.005,0.0153378617,0.93,0.12,0.9377099765
2019-10-02 05:00:00,0.9530000000000001,0.07200000000000001,0.9557159620000001,0.023,-0.008,0.0243515913,0.93,0.08,0.9334345183,0.9430000000000001,0.082,0.9465585032,0.023,-0.008,0.0243515913,0.92,0.09,0.9243916919
2019-10-02 05:30:00,0.9815,0.07250000000000001,0.9841740192,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.96,0.08,0.9633275663,0.9915,0.0925,0.9958054529,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.97,0.1,0.9751410154000001
2019-10-02 06:00:00,1.068,0.137,1.0767511319,0.008,-0.003,0.0085440037,1.06,0.14,1.0692053124,1.058,0.097,1.0624372923,0.008,-0.003,0.0085440037,1.05,0.1,1.0547511555
2019-10-02 06:30:00,1.1705,0.1395,1.1787834831,0.0005,-0.0005,0.0007071068,1.17,0.14,1.1783462988,1.1805,0.1395,1.1887138007,0.0005,-0.0005,0.0007071068,1.18,0.14,1.1882760622
2019-10-02 07:00:00,1.27,0.162,1.280290592,0.0,0.002,0.002,1.27,0.16,1.2800390619,1.28,0.162,1.2902108355,0.0,0.002,0.002,1.28,0.16,1.2899612397
2019-10-02 07:30:00,1.34,0.14100000000000001,1.3473978625,0.0,0.001,0.001,1.34,0.14,1.3472935834,1.34,0.161,1.3496373587,0.0,0.001,0.001,1.34,0.16,1.3495184326
2019-10-02 08:00:00,1.4805000000000001,0.1715,1.4904001141,0.0005,0.0015,0.0015811388,1.48,0.17,1.4897315194,1.4805000000000001,0.1615,1.4892825454,0.0005,0.0015,0.0015811388,1.48,0.16,1.4886235253
2019-10-02 08:30:00,1.593,0.21150000000000002,1.6069789202,0.003,0.0015,0.0033541020000000003,1.5899999999999999,0.21,1.6038079686,1.593,0.21150000000000002,1.6069789202,0.003,0.0015,0.0033541020000000003,1.5899999999999999,0.21,1.6038079686
2019-10-02 09:00:00,1.4969999999999999,0.21150000000000002,1.5118668095999999,0.007,0.0015,0.0071589105,1.49,0.21,1.5047258887,1.4969999999999999,0.21150000000000002,1.5118668095999999,0.007,0.0015,0.0071589105,1.49,0.21,1.5047258887
2019-10-02 09:30:00,1.4965,0.21150000000000002,1.5113717279,0.006500000000000001,0.0015,0.006670832000000001,1.49,0.21,1.5047258887,1.4965,0.21150000000000002,1.5113717279,0.006500000000000001,0.0015,0.006670832000000001,1.49,0.21,1.5047258887
2019-10-02 10:00:00,1.4755,0.171,1.4853757942,0.0055000000000000005,0.001,0.005590169900000001,1.47,0.17,1.4797972834,1.4755,0.181,1.4865602073,0.0055000000000000005,0.001,0.005590169900000001,1.47,0.18,1.4809794057
2019-10-02 10:30:00,1.4925000000000002,0.1715,1.5023210376,0.0025,0.0015,0.0029154759,1.49,0.17,1.4996666296,1.4925000000000002,0.18150000000000002,1.5034954272999999,0.0025,0.0015,0.0029154759,1.49,0.18,1.500833102
2019-10-02 11:00:00,1.4925000000000002,0.1715,1.5023210376,0.0025,0.0015,0.0029154759,1.49,0.17,1.4996666296,1.4925000000000002,0.1715,1.5023210376,0.0025,0.0015,0.0029154759,1.49,0.17,1.4996666296
2019-10-02 11:30:00,1.377,0.171,1.3875770249000001,0.007,0.001,0.007071067800000001,1.37,0.17,1.3805071532,1.377,0.171,1.3875770249000001,0.007,0.001,0.007071067800000001,1.37,0.17,1.3805071532
2019-10-02 12:00:00,1.335,0.17,1.3457804427,0.015,0.0,0.015,1.32,0.17,1.3309019498,1.335,0.17,1.3457804427,0.015,0.0,0.015,1.32,0.17,1.3309019498
2019-10-02 12:30:00,1.354,0.1695,1.3645681551,0.014,-0.0005,0.014008925700000001,1.34,0.17,1.3507405376000001,1.354,0.1695,1.3645681551,0.014,-0.0005,0.014008925700000001,1.34,0.17,1.3507405376000001
2019-10-02 13:00:00,1.3085,0.161,1.318367646,0.0385,-0.009000000000000001,0.039537956400000004,1.27,0.17,1.2813274367,1.3085,0.161,1.318367646,0.0385,-0.009000000000000001,0.039537956400000004,1.27,0.17,1.2813274367
2019-10-02 13:30:00,1.306,0.14,1.3134823942,0.096,-0.03,0.1005783277,1.21,0.17,1.2218837915,1.306,0.15,1.3145858663,0.096,-0.03,0.1005783277,1.21,0.18,1.2233151679
2019-10-02 14:00:00,1.2365,0.648,1.3960072528,0.10650000000000001,-0.032,0.111203642,1.13,0.68,1.3188252348,1.1665,-0.372,1.2243799451,0.10650000000000001,-0.032,0.111203642,1.06,-0.34,1.1131936040000001
2019-10-02 14:30:00,1.1945000000000001,0.9745,1.5415837635,0.0645,-0.0155,0.0663362646,1.13,0.99,1.5023315213,1.0845,-0.7055,1.2937814730000001,0.0645,-0.0155,0.0663362646,1.02,-0.6900000000000001,1.2314625451
2019-10-02 15:00:00,1.23,0.9595,1.5599808492,0.04,-0.0105,0.041355169000000004,1.19,0.97,1.5352524222000001,1.1,-0.7105,1.3095076365,0.04,-0.0105,0.041355169000000004,1.06,-0.7000000000000001,1.2702755607
2019-10-02 15:30:00,1.276,0.9765,1.6067757311,0.056,-0.0135,0.057604253300000005,1.22,0.99,1.5711460785,1.156,-0.7135,1.3584617219,0.056,-0.0135,0.057604253300000005,1.1,-0.7000000000000001,1.303840481
2019-10-02 16:00:00,1.373,1.0035,1.7006296628,0.033,-0.006500000000000001,0.0336340601,1.34,1.01,1.6780047676,1.2429999999999999,-0.6865,1.419975792,0.033,-0.006500000000000001,0.0336340601,1.21,-0.68,1.3879841498
2019-10-02 16:30:00,1.463,1.0205,1.7837570603000001,0.043000000000000003,-0.0095,0.0440369163,1.42,1.03,1.7542234749,1.323,-0.6495000000000001,1.4738314863,0.043000000000000003,-0.0095,0.0440369163,1.28,-0.64,1.4310835056
2019-10-02 17:00:00,1.546,1.0235,1.8540949949,0.026000000000000002,-0.006500000000000001,0.0268001866,1.52,1.03,1.8361100184999999,1.4060000000000001,-0.6465000000000001,1.5475135702,0.026000000000000002,-0.006500000000000001,0.0268001866,1.38,-0.64,1.5211837496
2019-10-02 17:30:00,1.5645,0.5635,1.6628867971,0.0245,-0.006500000000000001,0.025347583700000002,1.54,0.5700000000000001,1.6421023111,1.5045000000000002,-0.17650000000000002,1.5148176458,0.0245,-0.006500000000000001,0.025347583700000002,1.48,-0.17,1.4897315194
2019-10-02 18:00:00,1.6099999999999999,0.20750000000000002,1.6233164356,0.01,-0.0025,0.0103077641,1.6,0.21,1.6137224049,1.6099999999999999,0.20750000000000002,1.6233164356,0.01,-0.0025,0.0103077641,1.6,0.21,1.6137224049
2019-10-02 18:30:00,1.7045,0.339,1.7378841301999999,0.0045000000000000005,-0.001,0.0046097722,1.7000000000000002,0.34,1.7336666346,1.6745,0.069,1.6759210154000002,0.0045000000000000005,-0.001,0.0046097722,1.67,0.07,1.671466422
2019-10-02 19:00:00,1.8210000000000002,0.9605,2.0587863537,0.001,0.0005,0.0011180340000000002,1.82,0.96,2.0576685836,1.671,-0.5695,1.7653813327,0.001,0.0005,0.0011180340000000002,1.67,-0.5700000000000001,1.7645962711
2019-10-02 19:30:00,1.873,0.779,2.028538883,0.003,-0.001,0.0031622777,1.87,0.78,2.0261539922,1.763,-0.361,1.7995805067,0.003,-0.001,0.0031622777,1.76,-0.36,1.7964409258
2019-10-02 20:00:00,1.7705000000000002,0.4005,1.8152329052,0.0005,0.0005,0.0007071068,1.77,0.4,1.8146349495,1.7305000000000001,-0.029500000000000002,1.7307514264,0.0005,0.0005,0.0007071068,1.73,-0.03,1.7302600960999999
2019-10-02 20:30:00,1.6099999999999999,0.151,1.6170655522000001,0.0,0.001,0.001,1.6099999999999999,0.15,1.6169724797,1.6099999999999999,0.161,1.618029975,0.0,0.001,0.001,1.6099999999999999,0.16,1.6179307773
2019-10-02 21:00:00,1.47,0.121,1.4749715251,0.0,0.001,0.001,1.47,0.12,1.4748898264,1.47,0.131,1.4758255317,0.0,0.001,0.001,1.47,0.13,1.475737104
2019-10-02 21:30:00,1.4,0.121,1.4052192,0.0,0.001,0.001,1.4,0.12,1.4051334456,1.4,0.131,1.4061155714,0.0,0.001,0.001,1.4,0.13,1.4060227593999999
2019-10-02 22:00:00,1.34,0.651,1.4897654178,0.0,0.001,0.001,1.34,0.65,1.4893287078,1.26,-0.429,1.3310300523,0.0,0.001,0.001,1.26,-0.43,1.3313526956000001
2019-10-02 22:30:00,1.26,0.3015,1.2955702412,0.0,0.0015,0.0015,1.26,0.30000000000000004,1.2952219887,1.22,-0.11850000000000001,1.2257415103,0.0,0.0015,0.0015,1.22,-0.12,1.2258874337
2019-10-02 23:00:00,1.15,0.081,1.1528490795,0.0,0.001,0.001,1.15,0.08,1.1527792503,1.15,0.091,1.1535948162,0.0,0.001,0.001,1.15,0.09,1.1535163631
2019-10-02 23:30:00,1.08,0.0815,1.0830707502,0.0,0.0015,0.0015,1.08,0.08,1.0829589097,1.08,0.0915,1.0838691111,0.0,0.0015,0.0015,1.08,0.09,1.0837435121
2019-10-03 00:00:00,1.05,0.12050000000000001,1.0568917873,0.0,0.0005,0.0005,1.05,0.12,1.0568348972,1.05,0.12050000000000001,1.0568917873,0.0,0.0005,0.0005,1.05,0.12,1.0568348972
2019-10-03 00:30:00,1.05,0.12150000000000001,1.0570062677,0.0,0.0015,0.0015,1.05,0.12,1.0568348972,1.05,0.12150000000000001,1.0570062677,0.0,0.0015,0.0015,1.05,0.12,1.0568348972
2019-10-03 01:00:00,1.021,0.11900000000000001,1.0279114748,0.001,-0.001,0.0014142136,1.02,0.12,1.0270345661,1.021,0.11900000000000001,1.0279114748,0.001,-0.001,0.0014142136,1.02,0.12,1.0270345661
2019-10-03 01:30:00,1.01,0.11950000000000001,1.0170448614,0.0,-0.0005,0.0005,1.01,0.12,1.0171037312,1.01,0.11950000000000001,1.0170448614,0.0,-0.0005,0.0005,1.01,0.12,1.0171037312
2019-10-03 02:00:00,1.12,0.12,1.1264102272,0.0,0.0,0.0,1.12,0.12,1.1264102272,1.13,0.12,1.1363538181,0.0,0.0,0.0,1.13,0.12,1.1363538181
2019-10-03 02:30:00,1.09,0.122,1.0968062728,0.0,0.002,0.002,1.09,0.12,1.09658561,1.1,0.132,1.1078916914999999,0.0,0.002,0.002,1.1,0.13,1.107655181
2019-10-03 03:00:00,0.98,0.0805,0.9833006915,0.0,0.0005,0.0005,0.98,0.08,0.9832598843,0.99,0.09050000000000001,0.9941278841000001,0.0,0.0005,0.0005,0.99,0.09,0.9940824915
2019-10-03 03:30:00,0.97,0.081,0.9733760835,0.0,0.001,0.001,0.97,0.08,0.9732933782000001,0.97,0.091,0.9742592058,0.0,0.001,0.001,0.97,0.09,0.9741663102
2019-10-03 04:00:00,0.9535,0.079,0.9567670824000001,0.0035,-0.001,0.0036400549,0.9500000000000001,0.08,0.9533624704,0.9635,0.089,0.9676018034,0.0035,-0.001,0.0036400549,0.96,0.09,0.9642095208
2019-10-03 04:30:00,0.96,0.077,0.9630830701,0.01,-0.003,0.0104403065,0.9500000000000001,0.08,0.9533624704,0.97,0.08700000000000001,0.9738937314,0.01,-0.003,0.0104403065,0.96,0.09,0.9642095208
2019-10-03 05:00:00,0.963,0.0755,0.9659550973000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.9500000000000001,0.08,0.9533624704,0.973,0.0855,0.9767493281,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.96,0.09,0.9642095208
2019-10-03 05:30:00,1.041,0.073,1.0435564192,0.021,-0.007,0.0221359436,1.02,0.08,1.023132445,1.051,0.083,1.0542722609,0.021,-0.007,0.0221359436,1.03,0.09,1.033924562
2019-10-03 06:00:00,1.049,0.07,1.0513329634,0.029,-0.01,0.030675723300000002,1.02,0.08,1.023132445,1.059,0.08,1.0620174198,0.029,-0.01,0.030675723300000002,1.03,0.09,1.033924562
2019-10-03 06:30:00,1.1645,0.1515,1.1743136293,0.0245,-0.0085,0.025932605,1.1400000000000001,0.16,1.1511733145,1.1645,0.0815,1.1673484912,0.0245,-0.0085,0.025932605,1.1400000000000001,0.09,1.1435471132
2019-10-03 07:00:00,1.326,0.151,1.3345699682,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.3,0.16,1.3098091464000001,1.326,0.161,1.3357383726,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.3,0.17,1.3110682667
2019-10-03 07:30:00,1.5195,0.17,1.5289801339,0.029500000000000002,-0.01,0.0311488363,1.49,0.18,1.500833102,1.5195,0.17,1.5289801339,0.029500000000000002,-0.01,0.0311488363,1.49,0.18,1.500833102
2019-10-03 08:00:00,1.6395,0.6805,1.7751170384,0.029500000000000002,-0.0095,0.0309919344,1.6099999999999999,0.6900000000000001,1.7516278143,1.5594999999999999,-0.28950000000000004,1.5861432785,0.029500000000000002,-0.0095,0.0309919344,1.53,-0.28,1.5554099138000002
2019-10-03 08:30:00,1.62,0.187,1.6307571860999999,0.04,-0.013000000000000001,0.0420594817,1.58,0.2,1.5926079241000002,1.62,0.197,1.6319341286,0.04,-0.013000000000000001,0.0420594817,1.58,0.21,1.5938946013000002
2019-10-03 09:00:00,1.534,0.17950000000000002,1.5444663318,0.064,-0.0205,0.0672030505,1.47,0.2,1.4835430563,1.534,0.1895,1.5456604575,0.064,-0.0205,0.0672030505,1.47,0.21,1.4849242405
2019-10-03 09:30:00,1.5145,0.156,1.5225131362000002,0.044500000000000005,-0.014,0.046650294700000004,1.47,0.17,1.4797972834,1.5145,0.156,1.5225131362000002,0.044500000000000005,-0.014,0.046650294700000004,1.47,0.17,1.4797972834
2019-10-03 10:00:00,1.5665,0.17550000000000002,1.5763002569,0.0465,-0.0145,0.0487083155,1.52,0.19,1.5318289722,1.5765,0.17550000000000002,1.5862384751,0.0465,-0.0145,0.0487083155,1.53,0.19,1.5417522499
2019-10-03 10:30:00,1.5590000000000002,0.178,1.5691287391,0.069,-0.022,0.0724223722,1.49,0.2,1.5033628970000001,1.569,0.188,1.5802230855000001,0.069,-0.022,0.0724223722,1.5,0.21,1.5146286674
2019-10-03 11:00:00,1.5185,0.17450000000000002,1.5284935393999999,0.0785,-0.025500000000000002,0.08253787010000001,1.44,0.2,1.4538225476,1.5185,0.1845,1.5296674475,0.0785,-0.025500000000000002,0.08253787010000001,1.44,0.21,1.4552319403
2019-10-03 11:30:00,1.373,0.1395,1.3800685671,0.123,-0.0405,0.1294961389,1.25,0.18,1.262893503,1.373,0.1495,1.3811152197,0.123,-0.0405,0.1294961389,1.25,0.19,1.2643575444000001
2019-10-03 12:00:00,1.468,0.137,1.4743788523,0.128,-0.043000000000000003,0.1350296264,1.34,0.18,1.3520355025,1.468,0.147,1.4753416553,0.128,-0.043000000000000003,0.1350296264,1.34,0.19,1.3534031181000001
2019-10-03 12:30:00,1.426,0.133,1.4321888842,0.196,-0.067,0.2071352215,1.23,0.2,1.2461540836,1.426,0.133,1.4321888842,0.196,-0.067,0.2071352215,1.23,0.2,1.2461540836
2019-10-03 13:00:00,1.461,0.1315,1.4669060127,0.201,-0.0685,0.21235171300000003,1.26,0.2,1.2757742747,1.461,0.1315,1.4669060127,0.201,-0.0685,0.21235171300000003,1.26,0.2,1.2757742747
2019-10-03 13:30:00,1.4445000000000001,0.6335000000000001,1.5773086255000002,0.1945,-0.0665,0.2055541291,1.25,0.7000000000000001,1.4326548782000001,1.3645,-0.34650000000000003,1.4078076928,0.1945,-0.0665,0.2055541291,1.17,-0.28,1.2030378215
2019-10-03 14:00:00,1.2995,0.4315,1.3692671398,0.2295,-0.0785,0.24255411770000002,1.07,0.51,1.1853269591,1.2495,-0.1885,1.2636385955,0.2295,-0.0785,0.24255411770000002,1.02,-0.11,1.0259142264
2019-10-03 14:30:00,1.294,0.1015,1.2979746723,0.224,-0.0785,0.2373567989,1.07,0.18,1.0850345617,1.294,0.1115,1.2987949222,0.224,-0.0785,0.2373567989,1.07,0.19,1.086738239
2019-10-03 15:00:00,1.3775,0.108,1.3817272704999999,0.20750000000000002,-0.07200000000000001,0.2196366317,1.17,0.18,1.1837651794,1.3775,0.11800000000000001,1.3825448456,0.20750000000000002,-0.07200000000000001,0.2196366317,1.17,0.19,1.1853269591
2019-10-03 15:30:00,1.3685,0.131,1.3747557056,0.1985,-0.069,0.21015054130000002,1.17,0.2,1.1869709348,1.3685,0.14100000000000001,1.3757446166,0.1985,-0.069,0.21015054130000002,1.17,0.21,1.1886967654
2019-10-03 16:00:00,1.4475,0.157,1.4559894402,0.20750000000000002,-0.073,0.2199664747,1.24,0.23,1.2611502686,1.4475,0.157,1.4559894402,0.20750000000000002,-0.073,0.2199664747,1.24,0.23,1.2611502686
2019-10-03 16:30:00,1.581,0.521,1.6646326922,0.171,-0.059000000000000004,0.1808922331,1.4100000000000001,0.58,1.5246311029,1.521,-0.179,1.5314966536,0.171,-0.059000000000000004,0.1808922331,1.35,-0.12,1.3553228398
2019-10-03 17:00:00,1.682,1.052,1.9838921342,0.112,-0.038,0.11827087550000001,1.57,1.09,1.9112822921000001,1.532,-0.658,1.6673296015,0.112,-0.038,0.11827087550000001,1.42,-0.62,1.5494515159
2019-10-03 17:30:00,1.732,1.045,2.0228319258,0.132,-0.045,0.1394596716,1.6,1.09,1.9360010331000002,1.572,-0.665,1.7068711141000001,0.132,-0.045,0.1394596716,1.44,-0.62,1.5678010078
2019-10-03 18:00:00,1.7045,0.68,1.8351349405000001,0.14450000000000002,-0.05,0.1529060169,1.56,0.73,1.7223530416,1.6245,-0.27,1.646784822,0.14450000000000002,-0.05,0.1529060169,1.48,-0.22,1.4962620091
2019-10-03 18:30:00,1.7435,0.2175,1.7570140865,0.12350000000000001,-0.0425,0.13060819270000001,1.62,0.26,1.6407315442,1.7435,0.2175,1.7570140865,0.12350000000000001,-0.0425,0.13060819270000001,1.62,0.26,1.6407315442
2019-10-03 19:00:00,1.733,0.21,1.7456772325,0.14300000000000002,-0.05,0.1514892735,1.5899999999999999,0.26,1.6111176245,1.733,0.21,1.7456772325,0.14300000000000002,-0.05,0.1514892735,1.5899999999999999,0.26,1.6111176245
2019-10-03 19:30:00,1.7185000000000001,0.165,1.7264029802,0.1285,-0.045,0.13615157,1.5899999999999999,0.21,1.6038079686,1.7185000000000001,0.165,1.7264029802,0.1285,-0.045,0.13615157,1.5899999999999999,0.21,1.6038079686
2019-10-03 20:00:00,1.69,0.3945,1.7354337354,0.13,-0.0455,0.1377325307,1.56,0.44,1.6208639671,1.65,-0.0755,1.6517264453,0.13,-0.0455,0.1377325307,1.52,-0.03,1.5202960238
2019-10-03 20:30:00,1.5785,0.136,1.5843478942,0.0985,-0.034,0.104202927,1.48,0.17,1.4897315194,1.5785,0.146,1.5852376005000002,0.0985,-0.034,0.104202927,1.48,0.18,1.490905765
2019-10-03 21:00:00,1.5065,0.122,1.5114318542,0.1365,-0.048,0.1446936419,1.37,0.17,1.3805071532,1.5065,0.132,1.5122718836,0.1365,-0.048,0.1446936419,1.37,0.18,1.3817742218
2019-10-03 21:30:00,1.431,0.1275,1.4366688032,0.121,-0.0425,0.1282468323,1.31,0.17,1.3209844814,1.431,0.1375,1.4375907797,0.121,-0.0425,0.1282468323,1.31,0.18,1.3223085873
2019-10-03 22:00:00,1.423,0.5655,1.5312476122,0.183,-0.0645,0.1940341465,1.24,0.63,1.3908630414,1.353,-0.3045,1.3868414653,0.183,-0.0645,0.1940341465,1.17,-0.24,1.1943617542
2019-10-03 22:30:00,1.2805,0.12050000000000001,1.286157261,0.1405,-0.0495,0.1489647609,1.1400000000000001,0.17,1.1526057435000001,1.2805,0.1305,1.287132666,0.1405,-0.0495,0.1489647609,1.1400000000000001,0.18,1.1541230437
2019-10-03 23:00:00,1.1895,0.428,1.2641575258,0.11950000000000001,-0.042,0.1266658991,1.07,0.47000000000000003,1.1686744628,1.1495,-0.162,1.1608592723,0.11950000000000001,-0.042,0.1266658991,1.03,-0.12,1.0369667304
2019-10-03 23:30:00,1.099,0.1155,1.1050526006,0.099,-0.0345,0.1048391625,1.0,0.15,1.0111874208,1.099,0.1155,1.1050526006,0.099,-0.0345,0.1048391625,1.0,0.15,1.0111874208
2019-10-04 00:00:00,1.0495,0.18150000000000002,1.0650786356,0.1095,-0.0385,0.1160710989,0.9400000000000001,0.22,0.9654014709000001,1.0395,0.061500000000000006,1.0413176749,0.1095,-0.0385,0.1160710989,0.93,0.1,0.9353608929
2019-10-04 00:30:00,1.021,0.4605,1.1200452,0.14100000000000001,-0.0495,0.1494364413,0.88,0.51,1.0171037312,0.981,-0.2295,1.007487593,0.14100000000000001,-0.0495,0.1494364413,0.84,-0.18,0.8590692638
2019-10-04 01:00:00,0.973,0.105,0.9786490689,0.183,-0.065,0.19420092690000001,0.79,0.17,0.808084154,0.983,0.105,0.9885919279000001,0.183,-0.065,0.19420092690000001,0.8,0.17,0.8178630692000001
2019-10-04 01:30:00,0.9915,0.098,0.9963313957000001,0.2015,-0.07200000000000001,0.2139772184,0.79,0.17,0.808084154,1.0015,0.098,1.0062833845,0.2015,-0.07200000000000001,0.2139772184,0.8,0.17,0.8178630692000001
2019-10-04 02:00:00,0.9915,0.0795,0.9946821100000001,0.1715,-0.060500000000000005,0.1818584614,0.8200000000000001,0.14,0.8318653737,0.9915,0.0795,0.9946821100000001,0.1715,-0.060500000000000005,0.1818584614,0.8200000000000001,0.14,0.8318653737
2019-10-04 02:30:00,1.008,0.073,1.0106398963,0.188,-0.067,0.1995820633,0.8200000000000001,0.14,0.8318653737,1.008,0.073,1.0106398963,0.188,-0.067,0.1995820633,0.8200000000000001,0.14,0.8318653737
2019-10-04 03:00:00,0.9735,0.077,0.9765404498,0.12350000000000001,-0.043000000000000003,0.1307717477,0.85,0.12,0.8584287973,0.9735,0.08700000000000001,0.977379788,0.12350000000000001,-0.043000000000000003,0.1307717477,0.85,0.13,0.8598837131
2019-10-04 03:30:00,0.9500000000000001,0.085,0.9537950514,0.1,-0.035,0.1059481005,0.85,0.12,0.8584287973,0.9500000000000001,0.095,0.9547381840000001,0.1,-0.035,0.1059481005,0.85,0.13,0.8598837131
2019-10-04 04:00:00,0.963,0.0805,0.9663587584000001,0.113,-0.0395,0.1197048453,0.85,0.12,0.8584287973,0.9530000000000001,0.09050000000000001,0.9572874438000001,0.113,-0.0395,0.1197048453,0.84,0.13,0.85
2019-10-04 04:30:00,0.9405,0.067,0.9428834764,0.1505,-0.053,0.15955955,0.79,0.12,0.79906195,0.9405,0.077,0.9436467824,0.1505,-0.053,0.15955955,0.79,0.13,0.800624756
2019-10-04 05:00:00,0.9555,0.083,0.9590981441,0.10550000000000001,-0.037,0.1118000447,0.85,0.12,0.8584287973,0.9655,0.093,0.9699686851,0.10550000000000001,-0.037,0.1118000447,0.86,0.13,0.8697700846
2019-10-04 05:30:00,0.9755,0.0835,0.9790671581,0.0755,-0.026500000000000003,0.08001562350000001,0.9,0.11,0.9066973034,0.9855,0.10350000000000001,0.990920027,0.0755,-0.026500000000000003,0.08001562350000001,0.91,0.13,0.9192388155000001
2019-10-04 06:00:00,1.1205,0.138,1.1289660092,0.09050000000000001,-0.032,0.09599088500000001,1.03,0.17,1.0439348639,1.1205,0.128,1.1277873248,0.09050000000000001,-0.032,0.09599088500000001,1.03,0.16,1.0423531072
2019-10-04 06:30:00,1.192,0.20450000000000002,1.2094148378,0.10200000000000001,-0.035500000000000004,0.1080011574,1.09,0.24,1.1161093136,1.192,0.14450000000000002,1.2007265509,0.10200000000000001,-0.035500000000000004,0.1080011574,1.09,0.18,1.1047624179
2019-10-04 07:00:00,1.362,0.561,1.4730122199,0.082,-0.029,0.08697700850000001,1.28,0.59,1.4094325099,1.302,-0.189,1.315646229,0.082,-0.029,0.08697700850000001,1.22,-0.16,1.2304470732000001
2019-10-04 07:30:00,1.491,0.195,1.503697443,0.101,-0.035,0.1068924693,1.3900000000000001,0.23,1.4089002804000001,1.491,0.195,1.503697443,0.101,-0.035,0.1068924693,1.3900000000000001,0.23,1.4089002804000001
