Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-04 08:00:00,1.5185,0.1895,1.5302785694,0.0585,-0.0205,0.061987902000000004,1.46,0.21,1.4750254235,1.5185,0.1895,1.5302785694,0.0585,-0.0205,0.061987902000000004,1.46,0.21,1.4750254235
2019-10-04 08:30:00,1.635,0.4615,1.6988841191000001,0.055,-0.018500000000000003,0.058028010500000005,1.58,0.48,1.6513025162,1.585,-0.0785,1.5869427368,0.055,-0.018500000000000003,0.058028010500000005,1.53,-0.06,1.5311760186
2019-10-04 09:00:00,1.624,1.0615,1.9401438735,0.084,-0.0285,0.08870315670000001,1.54,1.09,1.8867167249,1.474,-0.6685,1.6185080321,0.084,-0.0285,0.08870315670000001,1.3900000000000001,-0.64,1.5302614156
2019-10-04 09:30:00,1.649,1.073,1.9673662597,0.109,-0.037,0.11510864430000001,1.54,1.11,1.8983413813,1.499,-0.677,1.6447887402,0.109,-0.037,0.11510864430000001,1.3900000000000001,-0.64,1.5302614156
2019-10-04 10:00:00,1.5545,0.3845,1.6013464647,0.10450000000000001,-0.035500000000000004,0.1103653025,1.45,0.42,1.5096025967,1.5145,-0.0755,1.516380724,0.10450000000000001,-0.035500000000000004,0.1103653025,1.4100000000000001,-0.04,1.4105672618
2019-10-04 10:30:00,1.5485,0.147,1.5554617482,0.1285,-0.043000000000000003,0.13550369,1.42,0.19,1.4326548782000001,1.5385,0.157,1.5464899773,0.1285,-0.043000000000000003,0.13550369,1.4100000000000001,0.2,1.4241137595
2019-10-04 11:00:00,1.478,0.1535,1.4859496122,0.108,-0.036500000000000005,0.11400109650000001,1.37,0.19,1.3831124322,1.478,0.14350000000000002,1.484949915,0.108,-0.036500000000000005,0.11400109650000001,1.37,0.18,1.3817742218
2019-10-04 11:30:00,1.505,0.14850000000000002,1.5123085829,0.095,-0.0315,0.1000862128,1.4100000000000001,0.18,1.4214429289,1.495,0.14850000000000002,1.5023572312,0.095,-0.0315,0.1000862128,1.4,0.18,1.4115239991
2019-10-04 12:00:00,1.5535,0.1545,1.5611638287,0.1335,-0.0455,0.1410407742,1.42,0.2,1.4340153415999999,1.5535,0.1545,1.5611638287,0.1335,-0.0455,0.1410407742,1.42,0.2,1.4340153415999999
2019-10-04 12:30:00,1.522,0.159,1.5302826536,0.122,-0.041,0.1287050893,1.4,0.2,1.4142135624,1.522,0.159,1.5302826536,0.122,-0.041,0.1287050893,1.4,0.2,1.4142135624
2019-10-04 13:00:00,1.5345,0.184,1.5454922355,0.1345,-0.046,0.1421486898,1.4,0.23,1.4187670704,1.5345,0.184,1.5454922355,0.1345,-0.046,0.1421486898,1.4,0.23,1.4187670704
2019-10-04 13:30:00,1.56,0.5865,1.6666080073,0.13,-0.043500000000000004,0.1370848278,1.43,0.63,1.5626259948999999,1.5,-0.2335,1.5180652983,0.13,-0.043500000000000004,0.1370848278,1.37,-0.19,1.3831124322
2019-10-04 14:00:00,1.576,0.641,1.7013691545,0.116,-0.039,0.122380554,1.46,0.68,1.610589954,1.506,-0.289,1.5334787250000002,0.116,-0.039,0.122380554,1.3900000000000001,-0.25,1.4123030836
2019-10-04 14:30:00,1.488,0.164,1.497010354,0.108,-0.036000000000000004,0.1138419958,1.38,0.2,1.3944174410999999,1.488,0.164,1.497010354,0.108,-0.036000000000000004,0.1138419958,1.38,0.2,1.3944174410999999
2019-10-04 15:00:00,1.462,0.17350000000000002,1.4722588937,0.082,-0.026500000000000003,0.0861756926,1.38,0.2,1.3944174410999999,1.462,0.17350000000000002,1.4722588937,0.082,-0.026500000000000003,0.0861756926,1.38,0.2,1.3944174410999999
2019-10-04 15:30:00,1.4375,0.159,1.4462666594,0.0375,-0.011,0.0390800461,1.4,0.17,1.4102836594000001,1.4375,0.169,1.4474001693,0.0375,-0.011,0.0390800461,1.4,0.18,1.4115239991
2019-10-04 16:00:00,1.4735,0.164,1.482598479,0.0235,-0.006,0.024253865700000002,1.45,0.17,1.4599315052000001,1.4735,0.17400000000000002,1.4837379317,0.0235,-0.006,0.024253865700000002,1.45,0.18,1.4611296999
2019-10-04 16:30:00,1.4929999999999999,0.1875,1.5047276332,0.013000000000000001,-0.0025,0.0132382023,1.48,0.19,1.4921461054,1.4929999999999999,0.1975,1.5060063911000001,0.013000000000000001,-0.0025,0.0132382023,1.48,0.2,1.4934523762
2019-10-04 17:00:00,1.5425,0.3715,1.5866059687,0.0025,0.0015,0.0029154759,1.54,0.37,1.5838244852,1.5025,-0.0085,1.5025240431,0.0025,0.0015,0.0029154759,1.5,-0.01,1.5000333330000002
2019-10-04 17:30:00,1.621,0.852,1.8312686859,0.001,0.002,0.0022360680000000003,1.62,0.85,1.8294534703,1.501,-0.458,1.5693199164,0.001,0.002,0.0022360680000000003,1.5,-0.46,1.5689486926
2019-10-04 18:00:00,1.6605,0.2015,1.6726812307999999,0.0005,0.0015,0.0015811388,1.6600000000000001,0.2,1.6720047847,1.6605,0.2015,1.6726812307999999,0.0005,0.0015,0.0015811388,1.6600000000000001,0.2,1.6720047847
2019-10-04 18:30:00,1.71,0.202,1.7218896596,0.0,0.002,0.002,1.71,0.2,1.7216561794,1.71,0.202,1.7218896596,0.0,0.002,0.002,1.71,0.2,1.7216561794
2019-10-04 19:00:00,1.67,0.1715,1.6787829669,0.0,0.0015,0.0015,1.67,0.17,1.6786303941,1.67,0.18150000000000002,1.6798339948,0.0,0.0015,0.0015,1.67,0.18,1.6796725871
2019-10-04 19:30:00,1.63,0.151,1.6369792302000001,0.0,0.001,0.001,1.63,0.15,1.63688729,1.63,0.161,1.6379319278,0.0,0.001,0.001,1.63,0.16,1.6378339354
2019-10-04 20:00:00,1.51,0.241,1.5291111797,0.0,0.001,0.001,1.51,0.24,1.5289538907,1.49,-0.009000000000000001,1.490027181,0.0,0.001,0.001,1.49,-0.01,1.4900335567
2019-10-04 20:30:00,1.48,0.971,1.7700963251,0.0,0.001,0.001,1.48,0.97,1.7695479649,1.33,-0.769,1.5363140954999999,0.0,0.001,0.001,1.33,-0.77,1.5368148879999999
2019-10-04 21:00:00,1.391,0.5295,1.4883720133,0.001,-0.0005,0.0011180340000000002,1.3900000000000001,0.53,1.4876155417,1.311,-0.36050000000000004,1.3596621823000001,0.001,-0.0005,0.0011180340000000002,1.31,-0.36,1.3585654198000001
2019-10-04 21:30:00,1.2865,0.0775,1.2888322234,0.006500000000000001,-0.0025,0.0069641941,1.28,0.08,1.2824975634,1.2865,0.0775,1.2888322234,0.006500000000000001,-0.0025,0.0069641941,1.28,0.08,1.2824975634
2019-10-04 22:00:00,1.217,0.1005,1.2211426002,0.027,-0.0095,0.0286225436,1.19,0.11,1.1950732195,1.217,0.030500000000000003,1.2173821298,0.027,-0.0095,0.0286225436,1.19,0.04,1.1906720791
2019-10-04 22:30:00,1.1985000000000001,0.907,1.5030140552,0.0085,-0.003,0.0090138782,1.19,0.91,1.4980654191,1.0785,-0.773,1.3269104152,0.0085,-0.003,0.0090138782,1.07,-0.77,1.3182564241999999
2019-10-04 23:00:00,1.034,0.0785,1.0369755301,0.004,-0.0015,0.0042720019,1.03,0.08,1.0331021247,1.034,-0.0015,1.034001088,0.004,-0.0015,0.0042720019,1.03,0.0,1.03
2019-10-04 23:30:00,0.9510000000000001,0.04,0.951840848,0.001,0.0,0.001,0.9500000000000001,0.04,0.9508417324,0.9510000000000001,0.03,0.9514730685,0.001,0.0,0.001,0.9500000000000001,0.03,0.9504735662
2019-10-05 00:00:00,0.85,0.0165,0.8501601320000001,0.01,-0.0035,0.010594810100000001,0.84,0.02,0.8402380615,0.86,0.026500000000000003,0.8604081880000001,0.01,-0.0035,0.010594810100000001,0.85,0.03,0.8505292470000001
2019-10-05 00:30:00,0.8025,-0.0145,0.8026309862000001,0.0125,-0.0045000000000000005,0.0132853303,0.79,-0.01,0.7900632886000001,0.8025,0.0055000000000000005,0.8025188471,0.0125,-0.0045000000000000005,0.0132853303,0.79,0.01,0.7900632886000001
2019-10-05 01:00:00,0.7795000000000001,-0.013000000000000001,0.7796083953,0.0095,-0.003,0.0099624294,0.77,-0.01,0.7700649323000001,0.7795000000000001,0.007,0.7795314298,0.0095,-0.003,0.0099624294,0.77,0.01,0.7700649323000001
2019-10-05 01:30:00,0.805,0.015,0.8051397394,0.015,-0.005,0.0158113883,0.79,0.02,0.790253124,0.8150000000000001,0.025,0.8153833454,0.015,-0.005,0.0158113883,0.8,0.03,0.8005623024
2019-10-05 02:00:00,0.8235,0.0085,0.8235438665,0.0335,-0.0115,0.0354189215,0.79,0.02,0.790253124,0.8435,0.018500000000000003,0.8437028505,0.0335,-0.0115,0.0354189215,0.81,0.03,0.8105553652
2019-10-05 02:30:00,0.8565,0.008,0.8565373605000001,0.036500000000000005,-0.012,0.038421998900000004,0.8200000000000001,0.02,0.8202438662,0.8465,0.018000000000000002,0.8466913546,0.036500000000000005,-0.012,0.038421998900000004,0.81,0.03,0.8105553652
2019-10-05 03:00:00,0.8285,0.1165,0.8366507635,0.0385,-0.0135,0.0407982843,0.79,0.13,0.800624756,0.8085,-0.10350000000000001,0.8150978469,0.0385,-0.0135,0.0407982843,0.77,-0.09,0.7752418977000001
2019-10-05 03:30:00,0.856,0.861,1.2141074911,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.8300000000000001,0.87,1.2024142381,0.726,-0.8290000000000001,1.1019605256,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.7000000000000001,-0.8200000000000001,1.0781465578
2019-10-05 04:00:00,0.8855000000000001,0.865,1.2378752966,0.0155,-0.005,0.0162864975,0.87,0.87,1.2303657993,0.7555000000000001,-0.8250000000000001,1.1186622591,0.0155,-0.005,0.0162864975,0.74,-0.8200000000000001,1.1045361017
2019-10-05 04:30:00,0.8665,0.8645,1.2240026552,0.0165,-0.0055000000000000005,0.0173925271,0.85,0.87,1.2163058826,0.7565000000000001,-0.8255,1.1197064347,0.0165,-0.0055000000000000005,0.0173925271,0.74,-0.8200000000000001,1.1045361017
2019-10-05 05:00:00,0.886,0.8645,1.2378837789000001,0.016,-0.0055000000000000005,0.0169189243,0.87,0.87,1.2303657993,0.756,-0.8255,1.1193686837,0.016,-0.0055000000000000005,0.0169189243,0.74,-0.8200000000000001,1.1045361017
2019-10-05 05:30:00,0.8865000000000001,0.8645,1.2382416969,0.0165,-0.0055000000000000005,0.0173925271,0.87,0.87,1.2303657993,0.7765000000000001,-0.8055,1.118830863,0.0165,-0.0055000000000000005,0.0173925271,0.76,-0.8,1.1034491379
2019-10-05 06:00:00,0.9725,0.886,1.3155805753,0.0125,-0.004,0.0131244047,0.96,0.89,1.309083649,0.8525,-0.784,1.1581935287,0.0125,-0.004,0.0131244047,0.84,-0.78,1.1462983905
2019-10-05 06:30:00,0.994,0.708,1.2203687967,0.004,-0.002,0.004472136000000001,0.99,0.71,1.2182774725,0.904,-0.562,1.0644529111,0.004,-0.002,0.004472136000000001,0.9,-0.56,1.06
2019-10-05 07:00:00,0.97,0.061,0.9719161486000001,0.0,0.001,0.001,0.97,0.06,0.9718538985,0.98,0.07100000000000001,0.9825685727000001,0.0,0.001,0.001,0.98,0.07,0.9824968193
2019-10-05 07:30:00,1.07,0.060500000000000005,1.0717090323,0.0,0.0005,0.0005,1.07,0.06,1.0716809227,1.07,0.07050000000000001,1.0723200315,0.0,0.0005,0.0005,1.07,0.07,1.0722872749
2019-10-05 08:00:00,1.1315,0.061,1.1331430845,0.0015,0.001,0.0018027756000000002,1.13,0.06,1.1315917992,1.1315,0.07100000000000001,1.1337253856,0.0015,0.001,0.0018027756000000002,1.13,0.07,1.1321660655999999
2019-10-05 08:30:00,1.1825,0.24150000000000002,1.2069086544,0.0025,0.0015,0.0029154759,1.18,0.24,1.2041594579,1.1525,-0.11850000000000001,1.1585760657,0.0025,0.0015,0.0029154759,1.15,-0.12,1.1562439189
2019-10-05 09:00:00,1.2815,0.9215000000000001,1.5784183539,0.0015,0.0015,0.0021213203,1.28,0.92,1.5763248396,1.1415,-0.7785000000000001,1.3816962401000001,0.0015,0.0015,0.0021213203,1.1400000000000001,-0.78,1.3813037320000001
2019-10-05 09:30:00,1.2850000000000001,0.922,1.5815527181,0.005,0.002,0.0053851648,1.28,0.92,1.5763248396,1.145,-0.798,1.3956464452000001,0.005,0.002,0.0053851648,1.1400000000000001,-0.8,1.3926952287
2019-10-05 10:00:00,1.3035,0.9215000000000001,1.5963315758,0.0035,0.0015,0.0038078866,1.3,0.92,1.5926079241000002,1.1635,-0.7685000000000001,1.3943903686,0.0035,0.0015,0.0038078866,1.16,-0.77,1.392300255
2019-10-05 10:30:00,1.2575,0.42050000000000004,1.3259436263,0.007500000000000001,0.0005,0.0075166482,1.25,0.42,1.3186735760000001,1.2075,-0.2595,1.2350694312,0.007500000000000001,0.0005,0.0075166482,1.2,-0.26,1.2278436383
2019-10-05 11:00:00,1.199,0.0765,1.2014379926,0.019,-0.0035,0.0193196791,1.18,0.08,1.1827087554,1.219,0.08650000000000001,1.2220651578,0.019,-0.0035,0.0193196791,1.2,0.09,1.2033702672
2019-10-05 11:30:00,1.203,0.0745,1.2053046295,0.023,-0.0055000000000000005,0.023648467200000002,1.18,0.08,1.1827087554,1.203,0.0845,1.2059640335,0.023,-0.0055000000000000005,0.023648467200000002,1.18,0.09,1.1834272263
2019-10-05 12:00:00,1.2225,0.0755,1.2248291718,0.022500000000000003,-0.0045000000000000005,0.0229455878,1.2,0.08,1.2026637103,1.2225,0.0955,1.2262244901,0.022500000000000003,-0.0045000000000000005,0.0229455878,1.2,0.1,1.2041594579
2019-10-05 12:30:00,1.219,0.07350000000000001,1.2212138429000001,0.029,-0.006500000000000001,0.0297195222,1.19,0.08,1.1926860442,1.209,0.07350000000000001,1.2112321206,0.029,-0.006500000000000001,0.0297195222,1.18,0.08,1.1827087554
2019-10-05 13:00:00,1.225,0.07,1.22699837,0.035,-0.01,0.0364005494,1.19,0.08,1.1926860442,1.215,0.07,1.2170147904,0.035,-0.01,0.0364005494,1.18,0.08,1.1827087554
2019-10-05 13:30:00,1.1865,0.0695,1.1885337606,0.036500000000000005,-0.0105,0.037980258,1.15,0.08,1.1527792503,1.1865,0.0695,1.1885337606,0.036500000000000005,-0.0105,0.037980258,1.15,0.08,1.1527792503
2019-10-05 14:00:00,1.245,0.067,1.2468015079,0.045,-0.013000000000000001,0.046840153700000005,1.2,0.08,1.2026637103,1.245,0.067,1.2468015079,0.045,-0.013000000000000001,0.046840153700000005,1.2,0.08,1.2026637103
2019-10-05 14:30:00,1.171,0.069,1.1730311164,0.041,-0.011,0.042449970600000005,1.13,0.08,1.1328283189,1.171,0.069,1.1730311164,0.041,-0.011,0.042449970600000005,1.13,0.08,1.1328283189
2019-10-05 15:00:00,1.12,0.042,1.1207872233,0.06,-0.018000000000000002,0.0626418391,1.06,0.06,1.0616967552,1.12,0.062,1.1217147588,0.06,-0.018000000000000002,0.0626418391,1.06,0.08,1.0630145813
2019-10-05 15:30:00,1.153,0.044500000000000005,1.1538584185,0.053,-0.0155,0.055220014500000004,1.1,0.06,1.1016351483,1.153,0.0645,1.1548026888,0.053,-0.0155,0.055220014500000004,1.1,0.08,1.1029052543
2019-10-05 16:00:00,1.1565,0.0415,1.1572443562,0.0565,-0.018500000000000003,0.059451661,1.1,0.06,1.1016351483,1.1565,0.061500000000000006,1.1581340596,0.0565,-0.018500000000000003,0.059451661,1.1,0.08,1.1029052543
2019-10-05 16:30:00,1.205,0.0425,1.2057492484,0.055,-0.0175,0.0577169819,1.15,0.06,1.1515641537,1.205,0.0625,1.206619762,0.055,-0.0175,0.0577169819,1.15,0.08,1.1527792503
2019-10-05 17:00:00,1.278,0.095,1.2815260434,0.048,-0.015,0.0502891638,1.23,0.11,1.2349089035,1.268,0.035,1.2684829522,0.048,-0.015,0.0502891638,1.22,0.05,1.2210241603
2019-10-05 17:30:00,1.3515000000000001,0.48950000000000005,1.4374152149000001,0.061500000000000006,-0.0205,0.064826692,1.29,0.51,1.3871553626,1.2815,-0.3105,1.3185797283,0.061500000000000006,-0.0205,0.064826692,1.22,-0.29,1.2539936204
2019-10-05 18:00:00,1.5195,0.1365,1.5256187268999999,0.0695,-0.0235,0.0733655232,1.45,0.16,1.4588008774,1.5195,0.1365,1.5256187268999999,0.0695,-0.0235,0.0733655232,1.45,0.16,1.4588008774
2019-10-05 18:30:00,1.5755,0.1345,1.5812306916,0.0755,-0.025500000000000002,0.0796900245,1.5,0.16,1.5085091979,1.5755,0.1345,1.5812306916,0.0755,-0.025500000000000002,0.0796900245,1.5,0.16,1.5085091979
2019-10-05 19:00:00,1.5755,0.10350000000000001,1.578895975,0.0755,-0.026500000000000003,0.08001562350000001,1.5,0.13,1.5056227947,1.5755,0.1135,1.5795830146,0.0755,-0.026500000000000003,0.08001562350000001,1.5,0.14,1.5065191668
2019-10-05 19:30:00,1.5585,0.1095,1.562341992,0.08850000000000001,-0.030500000000000003,0.0936082261,1.47,0.14,1.4766516177,1.5585,0.1095,1.562341992,0.08850000000000001,-0.030500000000000003,0.0936082261,1.47,0.14,1.4766516177
2019-10-05 20:00:00,1.4685000000000001,0.099,1.4718332956,0.11850000000000001,-0.041,0.1253923841,1.35,0.14,1.3572398462,1.4685000000000001,0.11900000000000001,1.4733136971,0.11850000000000001,-0.041,0.1253923841,1.35,0.16,1.3594484176
2019-10-05 20:30:00,1.3825,0.214,1.3989647065,0.10250000000000001,-0.036000000000000004,0.1086381609,1.28,0.25,1.3041855696,1.3625,-0.036000000000000004,1.3629755134,0.10250000000000001,-0.036000000000000004,0.1086381609,1.26,0.0,1.26
2019-10-05 21:00:00,1.306,0.0695,1.3078479460999999,0.116,-0.0405,0.12286679780000001,1.19,0.11,1.1950732195,1.306,0.0695,1.3078479460999999,0.116,-0.0405,0.12286679780000001,1.19,0.11,1.1950732195
2019-10-05 21:30:00,1.2570000000000001,0.056,1.2582467961,0.097,-0.034,0.1027861858,1.16,0.09,1.1634861409,1.2570000000000001,0.076,1.2592954379,0.097,-0.034,0.1027861858,1.16,0.11,1.1652038448
2019-10-05 22:00:00,1.1525,0.048,1.1534991331,0.0625,-0.022,0.06625896170000001,1.09,0.07,1.0922453937,1.1525,0.058,1.1539585131,0.0625,-0.022,0.06625896170000001,1.09,0.08,1.0929318368
2019-10-05 22:30:00,1.0655000000000001,0.025500000000000002,1.0658050948,0.1255,-0.044500000000000005,0.1331559236,0.9400000000000001,0.07,0.9426027795,1.0655000000000001,0.035500000000000004,1.066091225,0.1255,-0.044500000000000005,0.1331559236,0.9400000000000001,0.08,0.9433981132
2019-10-05 23:00:00,0.9905,0.051000000000000004,0.9918121042,0.2205,-0.079,0.2342247852,0.77,0.13,0.7808969202,0.9805,0.001,0.9805005099,0.2205,-0.079,0.2342247852,0.76,0.08,0.764198927
2019-10-05 23:30:00,0.9145000000000001,-0.001,0.9145005467,0.14450000000000002,-0.051000000000000004,0.1532359292,0.77,0.05,0.7716216690000001,0.9045000000000001,0.009000000000000001,0.9045447750000001,0.14450000000000002,-0.051000000000000004,0.1532359292,0.76,0.06,0.7623647421
2019-10-06 00:00:00,0.8375,0.0085,0.8375431332000001,0.11750000000000001,-0.0415,0.1246134022,0.72,0.05,0.721734023,0.8475,0.018500000000000003,0.8477018934,0.11750000000000001,-0.0415,0.1246134022,0.73,0.06,0.7324616031000001
2019-10-06 00:30:00,0.8,0.022,0.8003024428000001,0.08,-0.028,0.0847584804,0.72,0.05,0.721734023,0.81,0.012,0.810088884,0.08,-0.028,0.0847584804,0.73,0.04,0.7310950691
2019-10-06 01:00:00,0.7735000000000001,0.011,0.7735782119,0.053500000000000006,-0.019,0.0567736735,0.72,0.03,0.7206247290000001,0.7835000000000001,0.021,0.783781379,0.053500000000000006,-0.019,0.0567736735,0.73,0.04,0.7310950691
2019-10-06 01:30:00,0.782,0.008,0.7820409196,0.062,-0.022,0.0657875368,0.72,0.03,0.7206247290000001,0.792,0.018000000000000002,0.792204519,0.062,-0.022,0.0657875368,0.73,0.04,0.7310950691
2019-10-06 02:00:00,0.881,0.012,0.8810817215000001,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.8300000000000001,0.03,0.8305419917,0.881,0.022,0.8812746450000001,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.8300000000000001,0.04,0.8309632964
2019-10-06 02:30:00,0.865,0.0175,0.865177005,0.035,-0.0125,0.0371651719,0.8300000000000001,0.03,0.8305419917,0.865,0.0275,0.8654370283,0.035,-0.0125,0.0371651719,0.8300000000000001,0.04,0.8309632964
2019-10-06 03:00:00,0.849,0.016,0.8491507522,0.039,-0.014,0.0414366987,0.81,0.03,0.8105553652,0.849,0.026000000000000002,0.8493980221,0.039,-0.014,0.0414366987,0.81,0.04,0.8109870529000001
2019-10-06 03:30:00,0.8290000000000001,0.026000000000000002,0.8294076199,0.069,-0.024,0.073054774,0.76,0.05,0.7616429610000001,0.8290000000000001,0.026000000000000002,0.8294076199,0.069,-0.024,0.073054774,0.76,0.05,0.7616429610000001
2019-10-06 04:00:00,0.8310000000000001,0.0145,0.8311264946,0.101,-0.035500000000000004,0.10705722770000001,0.73,0.05,0.7317103252,0.8310000000000001,0.0345,0.8317158469,0.101,-0.035500000000000004,0.10705722770000001,0.73,0.07,0.7333484847
2019-10-06 04:30:00,0.7825000000000001,0.001,0.782500639,0.0825,-0.029,0.08744855630000001,0.7000000000000001,0.03,0.7006425622,0.7825000000000001,0.001,0.782500639,0.0825,-0.029,0.08744855630000001,0.7000000000000001,0.03,0.7006425622
2019-10-06 05:00:00,0.791,-0.002,0.7910025284000001,0.091,-0.032,0.09646242790000001,0.7000000000000001,0.03,0.7006425622,0.791,-0.002,0.7910025284000001,0.091,-0.032,0.09646242790000001,0.7000000000000001,0.03,0.7006425622
2019-10-06 05:30:00,0.8185,-0.0015,0.8185013745,0.11850000000000001,-0.0415,0.1255567601,0.7000000000000001,0.04,0.7011419257,0.8185,0.0085,0.8185441344000001,0.11850000000000001,-0.0415,0.1255567601,0.7000000000000001,0.05,0.7017834424
2019-10-06 06:00:00,0.8545,0.028,0.8549586247000001,0.17450000000000002,-0.062,0.1851870676,0.68,0.09,0.6859300256,0.8545,0.038,0.8553445212,0.17450000000000002,-0.062,0.1851870676,0.68,0.1,0.6873136111
2019-10-06 06:30:00,0.931,0.051000000000000004,0.9323958387,0.111,-0.039,0.1176520293,0.8200000000000001,0.09,0.8249242389,0.931,0.061,0.9329962487000001,0.111,-0.039,0.1176520293,0.8200000000000001,0.1,0.8260750571000001
2019-10-06 07:00:00,0.9795,0.062,0.9814602641000001,0.0795,-0.028,0.08428671310000001,0.9,0.09,0.9044888059,0.9795,0.07200000000000001,0.9821426831000001,0.0795,-0.028,0.08428671310000001,0.9,0.1,0.9055385138000001
2019-10-06 07:30:00,1.0415,0.07100000000000001,1.043917262,0.1115,-0.039,0.1181238757,0.93,0.11,0.9364827815000001,1.0415,0.07100000000000001,1.043917262,0.1115,-0.039,0.1181238757,0.93,0.11,0.9364827815000001
2019-10-06 08:00:00,1.106,0.07,1.1082129759,0.116,-0.04,0.12270289320000001,0.99,0.11,0.9960923652,1.106,0.07,1.1082129759,0.116,-0.04,0.12270289320000001,0.99,0.11,0.9960923652
2019-10-06 08:30:00,1.1585,0.05,1.1595784794,0.08850000000000001,-0.03,0.09344650880000001,1.07,0.08,1.0729864864,1.1585,0.05,1.1595784794,0.08850000000000001,-0.03,0.09344650880000001,1.07,0.08,1.0729864864
2019-10-06 09:00:00,1.1815,0.2195,1.2017164807,0.0915,-0.030500000000000003,0.0964494686,1.09,0.25,1.1183022847,1.1615,-0.0805,1.1642862621,0.0915,-0.030500000000000003,0.0964494686,1.07,-0.05,1.0711675873
2019-10-06 09:30:00,1.2765,0.079,1.2789422387,0.1265,-0.041,0.1329783817,1.15,0.12,1.1562439189,1.2765,0.079,1.2789422387,0.1265,-0.041,0.1329783817,1.15,0.12,1.1562439189
2019-10-06 10:00:00,1.2875,0.09,1.2906417977,0.14750000000000002,-0.05,0.1557441813,1.1400000000000001,0.14,1.1485643212,1.2875,0.09,1.2906417977,0.14750000000000002,-0.05,0.1557441813,1.1400000000000001,0.14,1.1485643212
2019-10-06 10:30:00,1.2469999999999999,0.09050000000000001,1.2502796687,0.147,-0.0495,0.1551104445,1.1,0.14,1.1088733021,1.2469999999999999,0.09050000000000001,1.2502796687,0.147,-0.0495,0.1551104445,1.1,0.14,1.1088733021
2019-10-06 11:00:00,1.2685,0.101,1.2725145382,0.11850000000000001,-0.039,0.1247527555,1.15,0.14,1.158490397,1.2685,0.101,1.2725145382,0.11850000000000001,-0.039,0.1247527555,1.15,0.14,1.158490397
2019-10-06 11:30:00,1.25,0.101,1.2540737618,0.12,-0.039,0.1261784451,1.13,0.14,1.1386395391,1.25,0.101,1.2540737618,0.12,-0.039,0.1261784451,1.13,0.14,1.1386395391
2019-10-06 12:00:00,1.274,0.0915,1.277281586,0.14400000000000002,-0.0485,0.15194818200000001,1.13,0.14,1.1386395391,1.274,0.0915,1.277281586,0.14400000000000002,-0.0485,0.15194818200000001,1.13,0.14,1.1386395391
2019-10-06 12:30:00,1.218,0.078,1.2204949816,0.188,-0.062,0.1979595918,1.03,0.14,1.0394710193,1.218,0.078,1.2204949816,0.188,-0.062,0.1979595918,1.03,0.14,1.0394710193
2019-10-06 13:00:00,1.2225,0.0755,1.2248291718,0.1925,-0.0645,0.2030184721,1.03,0.14,1.0394710193,1.2225,0.0755,1.2248291718,0.1925,-0.0645,0.2030184721,1.03,0.14,1.0394710193
2019-10-06 13:30:00,1.0835,0.0565,1.0849721195,0.1935,-0.0635,0.203652891,0.89,0.12,0.8980534505000001,1.0835,0.0665,1.0855388063,0.1935,-0.0635,0.203652891,0.89,0.13,0.8994442729000001
2019-10-06 14:00:00,1.129,0.053500000000000006,1.1302668933,0.199,-0.0665,0.20981718230000002,0.93,0.12,0.9377099765,1.139,0.0635,1.1407687101,0.199,-0.0665,0.20981718230000002,0.9400000000000001,0.13,0.9489467846
2019-10-06 14:30:00,1.087,0.3295,1.1358429689,0.23700000000000002,-0.0805,0.250298322,0.85,0.41000000000000003,0.9437160590000001,1.047,-0.2305,1.0720724089,0.23700000000000002,-0.0805,0.250298322,0.81,-0.15,0.8237718131
2019-10-06 15:00:00,1.0705,0.267,1.1032947249,0.2205,-0.073,0.2322697785,0.85,0.34,0.9154780172,1.0305,-0.193,1.0484174979,0.2205,-0.073,0.2322697785,0.81,-0.12,0.8188406438
2019-10-06 15:30:00,1.0225,0.037,1.0231692187,0.1925,-0.063,0.2025469081,0.8300000000000001,0.1,0.8360023923000001,1.0325,0.047,1.0335691801,0.1925,-0.063,0.2025469081,0.84,0.11,0.8471717653
2019-10-06 16:00:00,1.0495,0.047,1.0505518788,0.1595,-0.053,0.16807513200000002,0.89,0.1,0.8956003573,1.0495,0.057,1.0510467402,0.1595,-0.053,0.16807513200000002,0.89,0.11,0.8967719889
2019-10-06 16:30:00,1.2045,0.08750000000000001,1.207674004,0.1845,-0.0625,0.194798614,1.02,0.15,1.0309704166,1.2045,0.0975,1.2084396965,0.1845,-0.0625,0.194798614,1.02,0.16,1.0324727599
2019-10-06 17:00:00,1.2955,0.093,1.2988338038,0.1655,-0.057,0.1750407096,1.13,0.15,1.1399122773,1.2955,0.10300000000000001,1.2995881078,0.1655,-0.057,0.1750407096,1.13,0.16,1.1412712211
2019-10-06 17:30:00,1.3465,0.20350000000000001,1.3617909164,0.10650000000000001,-0.036500000000000005,0.1125810819,1.24,0.24,1.2630122723000001,1.3365,0.0135,1.3365681801,0.10650000000000001,-0.036500000000000005,0.1125810819,1.23,0.05,1.2310158407
2019-10-06 18:00:00,1.4655,0.705,1.6262580515,0.0455,-0.015,0.047908767500000005,1.42,0.72,1.5921055241,1.3755,-0.47500000000000003,1.4552062569,0.0455,-0.015,0.047908767500000005,1.33,-0.46,1.407302384
2019-10-06 18:30:00,1.462,0.1125,1.4663220144,0.022,-0.007500000000000001,0.0232432786,1.44,0.12,1.4449913495,1.462,0.1125,1.4663220144,0.022,-0.007500000000000001,0.0232432786,1.44,0.12,1.4449913495
2019-10-06 19:00:00,1.509,0.107,1.5127888154,0.039,-0.013000000000000001,0.0411096096,1.47,0.12,1.4748898264,1.509,0.107,1.5127888154,0.039,-0.013000000000000001,0.0411096096,1.47,0.12,1.4748898264
2019-10-06 19:30:00,1.516,0.1005,1.5193275651,0.026000000000000002,-0.0095,0.0276812211,1.49,0.11,1.4940548852,1.516,0.1005,1.5193275651,0.026000000000000002,-0.0095,0.0276812211,1.49,0.11,1.4940548852
2019-10-06 20:00:00,1.448,0.07050000000000001,1.4497152307,0.028,-0.0095,0.0295677189,1.42,0.08,1.4222517358,1.448,0.0805,1.4502359291,0.028,-0.0095,0.0295677189,1.42,0.09,1.4228492541
2019-10-06 20:30:00,1.3679999999999999,0.074,1.37,0.018000000000000002,-0.006,0.018973666,1.35,0.08,1.352368293,1.3679999999999999,0.084,1.370576521,0.018000000000000002,-0.006,0.018973666,1.35,0.09,1.3529966741
2019-10-06 21:00:00,1.309,0.053500000000000006,1.3100928402,0.019,-0.006500000000000001,0.0200810856,1.29,0.06,1.291394595,1.309,0.053500000000000006,1.3100928402,0.019,-0.006500000000000001,0.0200810856,1.29,0.06,1.291394595
2019-10-06 21:30:00,1.221,0.1095,1.2259001795,0.001,-0.0005,0.0011180340000000002,1.22,0.11,1.2249489785,1.211,-0.0505,1.2120524947,0.001,-0.0005,0.0011180340000000002,1.21,-0.05,1.2110326171999999
2019-10-06 22:00:00,1.2,0.837,1.4630683511,0.01,-0.003,0.0104403065,1.19,0.84,1.4566056433,1.07,-0.783,1.3258917754000001,0.01,-0.003,0.0104403065,1.06,-0.78,1.3160547101
2019-10-06 22:30:00,1.033,0.019,1.033174719,0.003,-0.001,0.0031622777,1.03,0.02,1.0301941565,1.033,0.029,1.0334069866,0.003,-0.001,0.0031622777,1.03,0.03,1.0304368006
2019-10-06 23:00:00,0.9480000000000001,0.017,0.9481524139,0.008,-0.003,0.0085440037,0.9400000000000001,0.02,0.9402127419,0.9480000000000001,0.027,0.9483844157,0.008,-0.003,0.0085440037,0.9400000000000001,0.03,0.9404786016000001
2019-10-06 23:30:00,0.8815000000000001,0.02,0.8817268568000001,0.0015,0.0,0.0015,0.88,0.02,0.8802272434,0.8815000000000001,0.03,0.8820103457,0.0015,0.0,0.0015,0.88,0.03,0.8805112151000001
2019-10-07 00:00:00,0.8405,0.02,0.8407379199,0.0005,0.0,0.0005,0.84,0.02,0.8402380615,0.8505,0.03,0.8510289361000001,0.0005,0.0,0.0005,0.85,0.03,0.8505292470000001
2019-10-07 00:30:00,0.8835000000000001,0.059000000000000004,0.8854678142,0.0035,-0.001,0.0036400549,0.88,0.06,0.8820430828,0.8935000000000001,0.069,0.8961602814,0.0035,-0.001,0.0036400549,0.89,0.07,0.8927485648
2019-10-07 01:00:00,0.85,0.053,0.85165075,0.02,-0.007,0.0211896201,0.8300000000000001,0.06,0.8321658489,0.85,0.063,0.8523315083,0.02,-0.007,0.0211896201,0.8300000000000001,0.07,0.8329465769000001
2019-10-07 01:30:00,0.9595,0.0565,0.9611620571,0.0395,-0.0135,0.0417432629,0.92,0.07,0.9226592004,0.9595,0.0565,0.9611620571,0.0395,-0.0135,0.0417432629,0.92,0.07,0.9226592004
2019-10-07 02:00:00,0.9045000000000001,0.051000000000000004,0.90593667,0.0545,-0.019,0.0577169819,0.85,0.07,0.8528774824,0.9045000000000001,0.051000000000000004,0.90593667,0.0545,-0.019,0.0577169819,0.85,0.07,0.8528774824
2019-10-07 02:30:00,0.9235000000000001,0.055,0.9251363413,0.043500000000000004,-0.015,0.046013585,0.88,0.07,0.8827797007,0.9235000000000001,0.055,0.9251363413,0.043500000000000004,-0.015,0.046013585,0.88,0.07,0.8827797007
2019-10-07 03:00:00,0.922,0.0555,0.9236689071,0.042,-0.0145,0.044432533100000005,0.88,0.07,0.8827797007,0.922,0.0555,0.9236689071,0.042,-0.0145,0.044432533100000005,0.88,0.07,0.8827797007
2019-10-07 03:30:00,0.8865000000000001,0.0575,0.88836282,0.036500000000000005,-0.0125,0.0385810834,0.85,0.07,0.8528774824,0.8965000000000001,0.0575,0.8983420841,0.036500000000000005,-0.0125,0.0385810834,0.86,0.07,0.8628441342000001
2019-10-07 04:00:00,0.859,0.0395,0.8599076985,0.059000000000000004,-0.0205,0.062459987200000004,0.8,0.06,0.8022468448000001,0.869,0.0495,0.8704086684000001,0.059000000000000004,-0.0205,0.062459987200000004,0.81,0.07,0.8130190650000001
2019-10-07 04:30:00,0.867,0.0565,0.8688390242,0.097,-0.0335,0.10262187880000001,0.77,0.09,0.7752418977000001,0.877,0.0565,0.8788180984,0.097,-0.0335,0.10262187880000001,0.78,0.09,0.7851751397000001
2019-10-07 05:00:00,0.9365,0.076,0.939578762,0.1265,-0.044,0.13393375230000001,0.81,0.12,0.8188406438,0.9365,0.08600000000000001,0.9404404553000001,0.1265,-0.044,0.13393375230000001,0.81,0.13,0.8203657721000001
2019-10-07 05:30:00,0.9875,0.08600000000000001,0.9912377364,0.20750000000000002,-0.074,0.2203003631,0.78,0.16,0.7962411695,0.9975,0.096,1.0021089013,0.20750000000000002,-0.074,0.2203003631,0.79,0.17,0.808084154
2019-10-07 06:00:00,1.028,0.0915,1.0320640726,0.138,-0.0485,0.14627457060000001,0.89,0.14,0.9009439494,1.028,0.1015,1.0329986689,0.138,-0.0485,0.14627457060000001,0.89,0.15,0.9025519376000001
2019-10-07 06:30:00,1.134,0.171,1.146820387,0.194,-0.069,0.205905318,0.9400000000000001,0.24,0.9701546269,1.134,0.081,1.1368891767,0.194,-0.069,0.205905318,0.9400000000000001,0.15,0.9518928511
2019-10-07 07:00:00,1.2285,0.1655,1.239597717,0.20850000000000002,-0.0745,0.2214102527,1.02,0.24,1.0478549518,1.2285,0.1655,1.239597717,0.20850000000000002,-0.0745,0.2214102527,1.02,0.24,1.0478549518
2019-10-07 07:30:00,1.517,0.8285,1.728496818,0.227,-0.0815,0.241187168,1.29,0.91,1.5786703266000002,1.417,-0.4315,1.4812431434,0.227,-0.0815,0.241187168,1.19,-0.35000000000000003,1.2404031603
2019-10-07 08:00:00,1.584,0.34650000000000003,1.6214555961000001,0.124,-0.043500000000000004,0.1314087136,1.46,0.39,1.5111915828,1.554,0.08650000000000001,1.5564055545,0.124,-0.043500000000000004,0.1314087136,1.43,0.13,1.4358969322
2019-10-07 08:30:00,1.577,0.289,1.6032622992,0.117,-0.041,0.1239758041,1.46,0.33,1.4968299837,1.577,0.169,1.586029634,0.117,-0.041,0.1239758041,1.46,0.21,1.4750254235
2019-10-07 09:00:00,1.53,0.199,1.5428872285000002,0.09,-0.031,0.0951892851,1.44,0.23,1.4582523787000001,1.53,0.209,1.5442088589,0.09,-0.031,0.0951892851,1.44,0.24,1.4598630073
2019-10-07 09:30:00,1.5495,0.1925,1.561411701,0.1095,-0.0375,0.1157432503,1.44,0.23,1.4582523787000001,1.5495,0.2025,1.5626760701,0.1095,-0.0375,0.1157432503,1.44,0.24,1.4598630073
2019-10-07 10:00:00,1.5554999999999999,0.1705,1.5648164429,0.1155,-0.0395,0.1220676042,1.44,0.21,1.4552319403,1.5554999999999999,0.18050000000000002,1.5659375786,0.1155,-0.0395,0.1220676042,1.44,0.22,1.4567086188
2019-10-07 10:30:00,1.5165000000000002,0.1555,1.5244515406999999,0.1565,-0.0545,0.1657181342,1.3599999999999999,0.21,1.3761177275,1.5165000000000002,0.1655,1.5255040151,0.1565,-0.0545,0.1657181342,1.3599999999999999,0.22,1.3776792079
2019-10-07 11:00:00,1.52,0.166,1.5290376058000001,0.13,-0.044,0.1372443077,1.3900000000000001,0.21,1.4057738083,1.52,0.176,1.5301555476000002,0.13,-0.044,0.1372443077,1.3900000000000001,0.22,1.407302384
2019-10-07 11:30:00,1.502,0.155,1.5099764899,0.212,-0.075,0.2248755211,1.29,0.23,1.3103434664,1.502,0.165,1.5110357374999999,0.212,-0.075,0.2248755211,1.29,0.24,1.3121356637
2019-10-07 12:00:00,1.492,0.14150000000000001,1.4986948489,0.252,-0.08850000000000001,0.2670884685,1.24,0.23,1.2611502686,1.492,0.1515,1.4996720475,0.252,-0.08850000000000001,0.2670884685,1.24,0.24,1.2630122723000001
2019-10-07 12:30:00,1.444,0.121,1.4490607303,0.254,-0.089,0.26914122690000003,1.19,0.21,1.2083873551,1.444,0.121,1.4490607303,0.254,-0.089,0.26914122690000003,1.19,0.21,1.2083873551
2019-10-07 13:00:00,1.4575,0.12250000000000001,1.4626388823,0.24750000000000003,-0.08750000000000001,0.2625119045,1.21,0.21,1.2280879447,1.4575,0.12250000000000001,1.4626388823,0.24750000000000003,-0.08750000000000001,0.2625119045,1.21,0.21,1.2280879447
2019-10-07 13:30:00,1.432,0.12,1.437019137,0.17200000000000001,-0.06,0.1821647606,1.26,0.18,1.2727922061,1.432,0.12,1.437019137,0.17200000000000001,-0.06,0.1821647606,1.26,0.18,1.2727922061
2019-10-07 14:00:00,1.4515,0.1345,1.4577182512,0.1315,-0.0455,0.13914920050000001,1.32,0.18,1.3322161987,1.4515,0.1345,1.4577182512,0.1315,-0.0455,0.13914920050000001,1.32,0.18,1.3322161987
2019-10-07 14:30:00,1.4,0.1365,1.4066386352,0.13,-0.043500000000000004,0.1370848278,1.27,0.18,1.2826924807,1.4,0.1365,1.4066386352,0.13,-0.043500000000000004,0.1370848278,1.27,0.18,1.2826924807
2019-10-07 15:00:00,1.472,0.1565,1.4802960008000001,0.07200000000000001,-0.0235,0.0757380354,1.4,0.18,1.4115239991,1.472,0.1565,1.4802960008000001,0.07200000000000001,-0.0235,0.0757380354,1.4,0.18,1.4115239991
2019-10-07 15:30:00,1.374,0.1535,1.3825477388,0.084,-0.026500000000000003,0.0880809287,1.29,0.18,1.3024976008,1.374,0.1535,1.3825477388,0.084,-0.026500000000000003,0.0880809287,1.29,0.18,1.3024976008
2019-10-07 16:00:00,1.304,0.149,1.3124850475,0.094,-0.031,0.0989797959,1.21,0.18,1.2233151679,1.304,0.149,1.3124850475,0.094,-0.031,0.0989797959,1.21,0.18,1.2233151679
2019-10-07 16:30:00,1.3835,0.17300000000000001,1.3942744529,0.0835,-0.027,0.08775676610000001,1.3,0.2,1.3152946438,1.3835,0.17300000000000001,1.3942744529,0.0835,-0.027,0.08775676610000001,1.3,0.2,1.3152946438
2019-10-07 17:00:00,1.4809999999999999,0.18,1.491898455,0.061,-0.02,0.0641950154,1.42,0.2,1.4340153415999999,1.471,0.18,1.481971997,0.061,-0.02,0.0641950154,1.4100000000000001,0.2,1.4241137595
2019-10-07 17:30:00,1.5605,0.4035,1.611822726,0.0505,-0.0165,0.0531272058,1.51,0.42,1.5673225577,1.5305,-0.026500000000000003,1.5307294013,0.0505,-0.0165,0.0531272058,1.48,-0.01,1.4800337834000001
2019-10-07 18:00:00,1.7255,1.055,2.0224676141,0.0455,-0.015,0.047908767500000005,1.6800000000000002,1.07,1.9918082237,1.5755,-0.665,1.7100950997000002,0.0455,-0.015,0.047908767500000005,1.53,-0.65,1.6623477374
2019-10-07 18:30:00,1.7930000000000001,1.069,2.0874889221,0.063,-0.021,0.0664078309,1.73,1.09,2.0447493734,1.643,-0.661,1.7709799547,0.063,-0.021,0.0664078309,1.58,-0.64,1.704699387
2019-10-07 19:00:00,1.8519999999999999,1.0755,2.1416358818,0.042,-0.0145,0.044432533100000005,1.81,1.09,2.112865353,1.6920000000000002,-0.6545000000000001,1.8141759148,0.042,-0.0145,0.044432533100000005,1.65,-0.64,1.7697739969000001
2019-10-07 19:30:00,1.8515000000000001,0.9555,2.0835144588,0.0415,-0.0145,0.043960209300000004,1.81,0.97,2.05353354,1.7015,-0.5745,1.7958709586000001,0.0415,-0.0145,0.043960209300000004,1.6600000000000001,-0.56,1.7519132399
2019-10-07 20:00:00,1.639,0.1525,1.6460793571,0.049,-0.0175,0.0520312406,1.5899999999999999,0.17,1.5990622252,1.639,0.1525,1.6460793571,0.049,-0.0175,0.0520312406,1.5899999999999999,0.17,1.5990622252
2019-10-07 20:30:00,1.583,0.148,1.5899034562,0.063,-0.022,0.0667308025,1.52,0.17,1.5294770348,1.573,0.148,1.579947151,0.063,-0.022,0.0667308025,1.51,0.17,1.5195394039
2019-10-07 21:00:00,1.5005000000000002,0.1525,1.5082295913000001,0.0505,-0.0175,0.053446234700000005,1.45,0.17,1.4599315052000001,1.5005000000000002,0.1525,1.5082295913000001,0.0505,-0.0175,0.053446234700000005,1.45,0.17,1.4599315052000001
2019-10-07 21:30:00,1.43,0.12250000000000001,1.4352373497,0.05,-0.0175,0.0529740503,1.38,0.14,1.3870832708,1.42,0.12250000000000001,1.4252740964,0.05,-0.0175,0.0529740503,1.37,0.14,1.3771347066000001
2019-10-07 22:00:00,1.333,0.1515,1.3415816226000001,0.053,-0.018500000000000003,0.0561359956,1.28,0.17,1.2912397144,1.323,0.051500000000000004,1.3240019826,0.053,-0.018500000000000003,0.0561359956,1.27,0.07,1.2719276709
2019-10-07 22:30:00,1.2429999999999999,0.115,1.2483084555,0.043000000000000003,-0.015,0.045541190100000004,1.2,0.13,1.2070211266,1.2429999999999999,0.115,1.2483084555,0.043000000000000003,-0.015,0.045541190100000004,1.2,0.13,1.2070211266
2019-10-07 23:00:00,1.174,0.115,1.1796190063,0.044,-0.015,0.0464865572,1.13,0.13,1.1374532957,1.174,0.135,1.1817364342,0.044,-0.015,0.0464865572,1.13,0.15,1.1399122773
2019-10-07 23:30:00,1.099,0.406,1.1715959201,0.069,-0.024,0.073054774,1.03,0.43,1.1161541112,1.049,-0.20400000000000001,1.0686519546,0.069,-0.024,0.073054774,0.98,-0.18,0.9963934966
2019-10-08 00:00:00,1.113,0.9410000000000001,1.4574807030999999,0.083,-0.029,0.08792041860000001,1.03,0.97,1.4148498154,0.983,-0.719,1.2178875153,0.083,-0.029,0.08792041860000001,0.9,-0.6900000000000001,1.1340634903
2019-10-08 00:30:00,1.015,0.9445,1.386472232,0.075,-0.025500000000000002,0.0792164756,0.9400000000000001,0.97,1.3507405376000001,0.895,-0.7255,1.152117724,0.075,-0.025500000000000002,0.0792164756,0.8200000000000001,-0.7000000000000001,1.0781465578
2019-10-08 01:00:00,1.016,0.9435,1.3865238007,0.076,-0.026500000000000003,0.08048757670000001,0.9400000000000001,0.97,1.3507405376000001,0.896,-0.7265,1.1535242737,0.076,-0.026500000000000003,0.08048757670000001,0.8200000000000001,-0.7000000000000001,1.0781465578
2019-10-08 01:30:00,1.045,0.9335,1.4012306198,0.105,-0.036500000000000005,0.1111631684,0.9400000000000001,0.97,1.3507405376000001,0.925,-0.7265,1.1761918423,0.105,-0.036500000000000005,0.1111631684,0.8200000000000001,-0.6900000000000001,1.0716809227
2019-10-08 02:00:00,1.0185,0.8955000000000001,1.3561941232999999,0.0985,-0.0345,0.1043671404,0.92,0.93,1.308166656,0.8985000000000001,-0.7545000000000001,1.1732742646,0.0985,-0.0345,0.1043671404,0.8,-0.72,1.0762899238
2019-10-08 02:30:00,1.0695000000000001,0.909,1.4036065154,0.059500000000000004,-0.021,0.0630971473,1.01,0.93,1.3729530218,0.9395,-0.751,1.2027723184,0.059500000000000004,-0.021,0.0630971473,0.88,-0.73,1.1433722054
2019-10-08 03:00:00,1.0555,0.914,1.3962364592,0.0455,-0.016,0.048231214,1.01,0.93,1.3729530218,0.9255,-0.746,1.1887246317,0.0455,-0.016,0.048231214,0.88,-0.73,1.1433722054
2019-10-08 03:30:00,0.9795,0.3195,1.0302914636,0.029500000000000002,-0.0105,0.0313129366,0.9500000000000001,0.33,1.0056838469,0.9495,-0.18050000000000002,0.9665042680000001,0.029500000000000002,-0.0105,0.0313129366,0.92,-0.17,0.9355746897
2019-10-08 04:00:00,0.9745,0.34800000000000003,1.0347725596,0.0345,-0.012,0.036527387,0.9400000000000001,0.36,1.0065783626,0.9345,-0.202,0.9560827632000001,0.0345,-0.012,0.036527387,0.9,-0.19,0.9198369421
2019-10-08 04:30:00,0.9755,0.91,1.3340540656,0.0855,-0.03,0.0906104299,0.89,0.9400000000000001,1.2944883159,0.8555,-0.77,1.1509909861,0.0855,-0.03,0.0906104299,0.77,-0.74,1.067941946
2019-10-08 05:00:00,1.012,0.906,1.3583004086,0.042,-0.014,0.0442718872,0.97,0.92,1.3368993979,0.882,-0.754,1.1603620125,0.042,-0.014,0.0442718872,0.84,-0.74,1.1194641575
2019-10-08 05:30:00,1.071,0.9085000000000001,1.4044263064,0.061,-0.021500000000000002,0.0646780488,1.01,0.93,1.3729530218,0.9410000000000001,-0.7615000000000001,1.2105218916,0.061,-0.021500000000000002,0.0646780488,0.88,-0.74,1.1497825881
2019-10-08 06:00:00,1.174,0.671,1.3522266822,0.084,-0.029,0.0888650663,1.09,0.7000000000000001,1.2954149914,1.084,-0.449,1.1733102744,0.084,-0.029,0.0888650663,1.0,-0.42,1.084619749
2019-10-08 06:30:00,1.2685,0.153,1.2776937231,0.0485,-0.017,0.0513930929,1.22,0.17,1.2317873193,1.2685,0.163,1.2789297283,0.0485,-0.017,0.0513930929,1.22,0.18,1.2332072008
2019-10-08 07:00:00,1.4075,0.3735,1.4562137549,0.0475,-0.0165,0.0502841923,1.3599999999999999,0.39,1.4148144755,1.3675,0.0035,1.367504479,0.0475,-0.0165,0.0502841923,1.32,0.02,1.3201515065
2019-10-08 07:30:00,1.627,0.3735,1.6693205952999999,0.077,-0.026500000000000003,0.0814324874,1.55,0.4,1.6007810594,1.587,0.043500000000000004,1.5875960601,0.077,-0.026500000000000003,0.0814324874,1.51,0.07,1.5116216458
2019-10-08 08:00:00,1.6425,0.20850000000000002,1.6556806757,0.0925,-0.0315,0.09771642650000001,1.55,0.24,1.5684705926,1.6325,0.2185,1.6470575278,0.0925,-0.0315,0.09771642650000001,1.54,0.25,1.5601602481999999
2019-10-08 08:30:00,1.5455,0.20750000000000002,1.5593673397,0.0655,-0.022500000000000003,0.0692567686,1.48,0.23,1.4977650016,1.5455,0.2275,1.5621544418000002,0.0655,-0.022500000000000003,0.0692567686,1.48,0.25,1.5009663554000001
2019-10-08 09:00:00,1.4935,0.2155,1.5089673621,0.043500000000000004,-0.0145,0.0458530261,1.45,0.23,1.4681280598,1.4935,0.20550000000000002,1.507571723,0.043500000000000004,-0.0145,0.0458530261,1.45,0.22,1.4665946952
2019-10-08 09:30:00,1.4635,0.599,1.5813390686000002,0.0935,-0.031,0.09850507600000001,1.37,0.63,1.5079124643,1.3935,-0.231,1.4125166371,0.0935,-0.031,0.09850507600000001,1.3,-0.2,1.3152946438
2019-10-08 10:00:00,1.4175,1.0325,1.7536711493000001,0.1675,-0.0575,0.1770946075,1.25,1.09,1.6584932921000002,1.2675,-0.6875,1.4419474678,0.1675,-0.0575,0.1770946075,1.1,-0.63,1.2676355943
2019-10-08 10:30:00,1.4635,1.0145,1.7807421206,0.21350000000000002,-0.0755,0.2264563976,1.25,1.09,1.6584932921000002,1.3135,-0.7255,1.500544068,0.21350000000000002,-0.0755,0.2264563976,1.1,-0.65,1.2776932339
2019-10-08 11:00:00,1.445,0.728,1.6180262668,0.095,-0.032,0.1002447006,1.35,0.76,1.549225613,1.345,-0.452,1.4189182499,0.095,-0.032,0.1002447006,1.25,-0.42,1.3186735760000001
2019-10-08 11:30:00,1.22,0.1265,1.2265407657,0.05,-0.0135,0.0517904431,1.17,0.14,1.1783462988,1.22,0.1265,1.2265407657,0.05,-0.0135,0.0517904431,1.17,0.14,1.1783462988
2019-10-08 12:00:00,1.331,0.1345,1.3377784757,0.021,-0.0055000000000000005,0.0217082933,1.31,0.14,1.3174596768,1.331,0.1345,1.3377784757,0.021,-0.0055000000000000005,0.0217082933,1.31,0.14,1.3174596768
2019-10-08 12:30:00,1.267,0.1285,1.2734996074,0.187,-0.061500000000000006,0.1968533718,1.08,0.19,1.09658561,1.267,0.1285,1.2734996074,0.187,-0.061500000000000006,0.1968533718,1.08,0.19,1.09658561
2019-10-08 13:00:00,1.363,0.12350000000000001,1.3685836657000001,0.243,-0.08650000000000001,0.2579365232,1.12,0.21,1.1395174417,1.363,0.1335,1.3695222707,0.243,-0.08650000000000001,0.2579365232,1.12,0.22,1.1414026459
2019-10-08 13:30:00,1.2255,0.1375,1.2331895637,0.2155,-0.07250000000000001,0.22736864340000001,1.01,0.21,1.0316006979,1.2355,0.14750000000000002,1.2442734828,0.2155,-0.07250000000000001,0.22736864340000001,1.02,0.22,1.0434557969
2019-10-08 14:00:00,1.2575,0.152,1.2666531688,0.17750000000000002,-0.058,0.1867357759,1.08,0.21,1.1002272493,1.2575,0.162,1.2678920498,0.17750000000000002,-0.058,0.1867357759,1.08,0.22,1.1021796587
2019-10-08 14:30:00,1.272,0.1375,1.279410118,0.212,-0.07250000000000001,0.2240541229,1.06,0.21,1.0806016842,1.272,0.14750000000000002,1.2805234281,0.212,-0.07250000000000001,0.2240541229,1.06,0.22,1.0825894882
2019-10-08 15:00:00,1.325,0.147,1.3331294010999999,0.185,-0.063,0.1954328529,1.1400000000000001,0.21,1.1591807452,1.325,0.157,1.3342690883000001,0.185,-0.063,0.1954328529,1.1400000000000001,0.22,1.1610340219
2019-10-08 15:30:00,1.244,0.14750000000000002,1.2527139538,0.194,-0.0625,0.20381916,1.05,0.21,1.0707940979,1.244,0.1575,1.2539307198,0.194,-0.0625,0.20381916,1.05,0.22,1.0728000746
2019-10-08 16:00:00,1.3235000000000001,0.153,1.3323142460000001,0.17350000000000002,-0.057,0.1826232461,1.15,0.21,1.1690166808,1.3235000000000001,0.163,1.333499625,0.17350000000000002,-0.057,0.1826232461,1.15,0.22,1.1708543889
2019-10-08 16:30:00,1.3695,0.1605,1.3788729093,0.11950000000000001,-0.0395,0.1258590481,1.25,0.2,1.2658988901,1.3695,0.1605,1.3788729093,0.11950000000000001,-0.0395,0.1258590481,1.25,0.2,1.2658988901
2019-10-08 17:00:00,1.4935,0.17350000000000002,1.5035439801,0.1935,-0.0665,0.20460816210000002,1.3,0.24,1.3219682296,1.4835,0.17350000000000002,1.4936112279,0.1935,-0.0665,0.20460816210000002,1.29,0.24,1.3121356637
2019-10-08 17:30:00,1.508,0.17750000000000002,1.5184104352999999,0.20800000000000002,-0.07250000000000001,0.2202731259,1.3,0.25,1.3238202295,1.498,0.1875,1.5096887924,0.20800000000000002,-0.07250000000000001,0.2202731259,1.29,0.26,1.3159407281
2019-10-08 18:00:00,1.514,0.158,1.52222206,0.094,-0.032,0.09929753270000001,1.42,0.19,1.4326548782000001,1.514,0.158,1.52222206,0.094,-0.032,0.09929753270000001,1.42,0.19,1.4326548782000001
2019-10-08 18:30:00,1.5979999999999999,0.164,1.6063934761,0.078,-0.026000000000000002,0.0822192192,1.52,0.19,1.5318289722,1.5979999999999999,0.164,1.6063934761,0.078,-0.026000000000000002,0.0822192192,1.52,0.19,1.5318289722
2019-10-08 19:00:00,1.695,0.3405,1.728862415,0.085,-0.029500000000000002,0.0899736072,1.6099999999999999,0.37,1.6519685227,1.655,-0.0095,1.6550272656,0.085,-0.029500000000000002,0.0899736072,1.57,0.02,1.5701273834
2019-10-08 19:30:00,1.7970000000000002,0.9025000000000001,2.0108991148,0.107,-0.0375,0.1133809949,1.69,0.9400000000000001,1.9338303959,1.657,-0.5875,1.7580686135999999,0.107,-0.0375,0.1133809949,1.55,-0.55,1.6446884203
2019-10-08 20:00:00,1.7435,1.0045,2.0121661214,0.10350000000000001,-0.035500000000000004,0.1094189198,1.6400000000000001,1.04,1.941957775,1.5935000000000001,-0.7255,1.7508833485,0.10350000000000001,-0.035500000000000004,0.1094189198,1.49,-0.6900000000000001,1.6420109622
2019-10-08 20:30:00,1.6625,1.0275,1.9543956867,0.0925,-0.0325,0.09804335780000001,1.57,1.06,1.8943336559000001,1.5025,-0.7225,1.6671870021,0.0925,-0.0325,0.09804335780000001,1.4100000000000001,-0.6900000000000001,1.5697770542
2019-10-08 21:00:00,1.573,0.874,1.7995013198,0.10300000000000001,-0.036000000000000004,0.10911003620000001,1.47,0.91,1.7288724649,1.443,-0.586,1.5574482335000002,0.10300000000000001,-0.036000000000000004,0.10911003620000001,1.34,-0.55,1.448481964
2019-10-08 21:30:00,1.422,0.1305,1.4279755775,0.14200000000000002,-0.0495,0.1503803511,1.28,0.18,1.2925942906,1.422,0.1305,1.4279755775,0.14200000000000002,-0.0495,0.1503803511,1.28,0.18,1.2925942906
2019-10-08 22:00:00,1.3345,0.1365,1.341462821,0.1245,-0.043500000000000004,0.1318806278,1.21,0.18,1.2233151679,1.3345,0.1365,1.341462821,0.1245,-0.043500000000000004,0.1318806278,1.21,0.18,1.2233151679
2019-10-08 22:30:00,1.223,0.137,1.2306494221,0.123,-0.043000000000000003,0.1302996546,1.1,0.18,1.1146299834,1.223,0.117,1.2285837375,0.123,-0.043000000000000003,0.1302996546,1.1,0.16,1.1115754585
2019-10-08 23:00:00,1.1465,0.7295,1.3589085694,0.1165,-0.0405,0.1233389638,1.03,0.77,1.2860015552,1.0465,-0.5305,1.1732827877,0.1165,-0.0405,0.1233389638,0.93,-0.49,1.0511898021
2019-10-08 23:30:00,1.0085,0.186,1.0255087762,0.0685,-0.024,0.0725827114,0.9400000000000001,0.21,0.9631718434000001,0.9985,0.006,0.9985180269,0.0685,-0.024,0.0725827114,0.93,0.03,0.9304837452
2019-10-09 00:00:00,1.0745,0.9305,1.4214008935,0.0845,-0.029500000000000002,0.0895013966,0.99,0.96,1.3790213921,0.9545,-0.7195,1.1953035179,0.0845,-0.029500000000000002,0.0895013966,0.87,-0.6900000000000001,1.1104053314
2019-10-09 00:30:00,0.982,0.9015000000000001,1.3330514806,0.052000000000000005,-0.018500000000000003,0.0551928437,0.93,0.92,1.308166656,0.862,-0.7485,1.1416200112000001,0.052000000000000005,-0.018500000000000003,0.0551928437,0.81,-0.73,1.0904127659
2019-10-09 01:00:00,0.9095000000000001,0.899,1.278824167,0.059500000000000004,-0.021,0.0630971473,0.85,0.92,1.2525573839,0.7895000000000001,-0.781,1.1105274648,0.059500000000000004,-0.021,0.0630971473,0.73,-0.76,1.0538026381
2019-10-09 01:30:00,0.976,0.897,1.3255885485,0.066,-0.023,0.069892775,0.91,0.92,1.2940247293,0.856,-0.763,1.1466930714,0.066,-0.023,0.069892775,0.79,-0.74,1.0824509227
2019-10-09 02:00:00,1.041,0.885,1.3663476864000001,0.101,-0.035,0.1068924693,0.9400000000000001,0.92,1.3152946438,0.921,-0.765,1.1972744046,0.101,-0.035,0.1068924693,0.8200000000000001,-0.73,1.0978615578
2019-10-09 02:30:00,1.0635,0.8905000000000001,1.3870913813,0.0835,-0.029500000000000002,0.0885578907,0.98,0.92,1.344172608,0.9435,-0.7595000000000001,1.2112111707,0.0835,-0.029500000000000002,0.0885578907,0.86,-0.73,1.1280514173
2019-10-09 03:00:00,1.03,0.892,1.3625578887,0.08,-0.028,0.0847584804,0.9500000000000001,0.92,1.3224598293,0.92,-0.758,1.1920419456,0.08,-0.028,0.0847584804,0.84,-0.73,1.1128791489
2019-10-09 03:30:00,0.9450000000000001,0.054,0.9465415997000001,0.075,-0.026000000000000002,0.0793788385,0.87,0.08,0.8736704184,0.9550000000000001,0.054,0.9565254832000001,0.075,-0.026000000000000002,0.0793788385,0.88,0.08,0.8836288814000001
