Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-09 04:00:00,0.9480000000000001,0.059500000000000004,0.9498653852000001,0.058,-0.0205,0.061516258000000004,0.89,0.08,0.8935882721,0.9480000000000001,0.059500000000000004,0.9498653852000001,0.058,-0.0205,0.061516258000000004,0.89,0.08,0.8935882721
2019-10-09 04:30:00,0.928,0.0565,0.9297183713,0.068,-0.0235,0.0719461604,0.86,0.08,0.8637129153,0.928,0.0565,0.9297183713,0.068,-0.0235,0.0719461604,0.86,0.08,0.8637129153
2019-10-09 05:00:00,0.974,0.0775,0.9770784257,0.064,-0.022500000000000003,0.067839885,0.91,0.1,0.9154780172,0.984,0.08750000000000001,0.9878827106,0.064,-0.022500000000000003,0.067839885,0.92,0.11,0.9265527508
2019-10-09 05:30:00,1.0475,0.093,1.0516202974,0.0775,-0.027,0.0820685689,0.97,0.12,0.9773944956,1.0475,0.10300000000000001,1.0525517802,0.0775,-0.027,0.0820685689,0.97,0.13,0.9786725704
2019-10-09 06:00:00,1.1235,0.135,1.1315817469,0.043500000000000004,-0.015,0.046013585,1.08,0.15,1.0903669107,1.1335,0.145,1.142736737,0.043500000000000004,-0.015,0.046013585,1.09,0.16,1.1016805345
2019-10-09 06:30:00,1.217,0.1845,1.2309058656,0.017,-0.0055000000000000005,0.017867568400000002,1.2,0.19,1.2149485586,1.217,0.1145,1.2223744312,0.017,-0.0055000000000000005,0.017867568400000002,1.2,0.12,1.2059850745
2019-10-09 07:00:00,1.3505,0.3795,1.4028080767,0.030500000000000003,-0.0105,0.0322567822,1.32,0.39,1.3764083696,1.3205,-0.0205,1.3206591157,0.030500000000000003,-0.0105,0.0322567822,1.29,-0.01,1.2900387591
2019-10-09 07:30:00,1.5365,0.1905,1.5482643508,0.0565,-0.0195,0.059770394000000004,1.48,0.21,1.4948244044,1.5365,0.1905,1.5482643508,0.0565,-0.0195,0.059770394000000004,1.48,0.21,1.4948244044
2019-10-09 08:00:00,1.5605,0.193,1.5723896623,0.0505,-0.017,0.053284613200000004,1.51,0.21,1.5245327153,1.5605,0.193,1.5723896623,0.0505,-0.017,0.053284613200000004,1.51,0.21,1.5245327153
2019-10-09 08:30:00,1.5535,0.159,1.5616155897000001,0.0635,-0.021,0.06688235940000001,1.49,0.18,1.500833102,1.5535,0.169,1.5626654312000001,0.0635,-0.021,0.06688235940000001,1.49,0.19,1.5020652449
2019-10-09 09:00:00,1.3679999999999999,0.14750000000000002,1.3759288681,0.098,-0.0325,0.1032484867,1.27,0.18,1.2826924807,1.3679999999999999,0.1575,1.3770367642,0.098,-0.0325,0.1032484867,1.27,0.19,1.2841339494000001
2019-10-09 09:30:00,1.3599999999999999,0.131,1.3662946242,0.09,-0.029,0.09455686120000001,1.27,0.16,1.2800390619,1.3599999999999999,0.14100000000000001,1.3672896548,0.09,-0.029,0.09455686120000001,1.27,0.17,1.2813274367
2019-10-09 10:00:00,1.2675,0.1285,1.2739970565,0.0775,-0.021500000000000002,0.0804269855,1.19,0.15,1.1994165248,1.2675,0.14850000000000002,1.2761694637,0.0775,-0.021500000000000002,0.0804269855,1.19,0.17,1.202081528
2019-10-09 10:30:00,1.314,0.123,1.3197442933999999,0.094,-0.027,0.09780081800000001,1.22,0.15,1.229186723,1.304,0.14300000000000002,1.3118174416000001,0.094,-0.027,0.09780081800000001,1.21,0.17,1.2218837915
2019-10-09 11:00:00,1.25,0.6105,1.3911183451,0.1,-0.029500000000000002,0.1042604911,1.15,0.64,1.3160927019,1.17,-0.3795,1.2300082317,0.1,-0.029500000000000002,0.1042604911,1.07,-0.35000000000000003,1.1257886125
2019-10-09 11:30:00,1.28,0.139,1.2875251454,0.16,-0.051000000000000004,0.1679315337,1.12,0.19,1.1360017606,1.28,0.139,1.2875251454,0.16,-0.051000000000000004,0.1679315337,1.12,0.19,1.1360017606
2019-10-09 12:00:00,1.244,0.1295,1.2507222913,0.214,-0.07050000000000001,0.2253136702,1.03,0.2,1.0492378186,1.244,0.1395,1.251797208,0.214,-0.07050000000000001,0.2253136702,1.03,0.21,1.0511898021
2019-10-09 12:30:00,1.1905000000000001,0.135,1.198129897,0.2005,-0.065,0.2107729821,0.99,0.2,1.01,1.1905000000000001,0.145,1.1992978154,0.2005,-0.065,0.2107729821,0.99,0.21,1.0120276676
2019-10-09 13:00:00,1.2530000000000001,0.139,1.260686321,0.183,-0.061,0.19289893730000002,1.07,0.2,1.0885311204,1.2530000000000001,0.149,1.261828039,0.183,-0.061,0.19289893730000002,1.07,0.21,1.0904127659
2019-10-09 13:30:00,1.2845,0.1265,1.2907139497,0.21450000000000002,-0.07350000000000001,0.2267432469,1.07,0.2,1.0885311204,1.2845,0.1365,1.2917323639,0.21450000000000002,-0.07350000000000001,0.2267432469,1.07,0.21,1.0904127659
2019-10-09 14:00:00,1.2525,0.1385,1.2601343182,0.1825,-0.061500000000000006,0.192583748,1.07,0.2,1.0885311204,1.2525,0.14850000000000002,1.2612725717,0.1825,-0.061500000000000006,0.192583748,1.07,0.21,1.0904127659
2019-10-09 14:30:00,1.219,0.135,1.2264526081,0.199,-0.065,0.20934660260000001,1.02,0.2,1.0394229168,1.219,0.145,1.227593581,0.199,-0.065,0.20934660260000001,1.02,0.21,1.0413932975
2019-10-09 15:00:00,1.204,0.11850000000000001,1.2098174449,0.10400000000000001,-0.0315,0.10866577200000001,1.1,0.15,1.1101801656,1.204,0.11850000000000001,1.2098174449,0.10400000000000001,-0.0315,0.10866577200000001,1.1,0.15,1.1101801656
2019-10-09 15:30:00,1.177,0.11,1.1821290116,0.157,-0.05,0.16476953600000002,1.02,0.16,1.0324727599,1.177,0.12,1.1831014327,0.157,-0.05,0.16476953600000002,1.02,0.17,1.0340696302
2019-10-09 16:00:00,1.3085,0.1245,1.3144095633,0.0785,-0.025500000000000002,0.08253787010000001,1.23,0.15,1.2391125857,1.3085,0.1245,1.3144095633,0.0785,-0.025500000000000002,0.08253787010000001,1.23,0.15,1.2391125857
2019-10-09 16:30:00,1.367,0.1365,1.3737981111,0.047,-0.0135,0.048900409000000006,1.32,0.15,1.3284953895,1.357,0.1365,1.3638479571,0.047,-0.0135,0.048900409000000006,1.31,0.15,1.3185598204
2019-10-09 17:00:00,1.492,0.1555,1.5000814144999999,0.07200000000000001,-0.0245,0.0760542569,1.42,0.18,1.4313629868,1.492,0.1555,1.5000814144999999,0.07200000000000001,-0.0245,0.0760542569,1.42,0.18,1.4313629868
2019-10-09 17:30:00,1.5310000000000001,0.273,1.5551495105000002,0.081,-0.027,0.0853814968,1.45,0.30000000000000004,1.4807092895,1.501,0.043000000000000003,1.5016157963999999,0.081,-0.027,0.0853814968,1.42,0.07,1.4217243052000001
2019-10-09 18:00:00,1.599,0.17350000000000002,1.6083852928,0.079,-0.026500000000000003,0.0833261664,1.52,0.2,1.5331014317,1.599,0.17350000000000002,1.6083852928,0.079,-0.026500000000000003,0.0833261664,1.52,0.2,1.5331014317
2019-10-09 18:30:00,1.73,0.1995,1.7414649724,0.06,-0.0205,0.0634054414,1.67,0.22,1.6844286865,1.72,0.1995,1.7315311866,0.06,-0.0205,0.0634054414,1.6600000000000001,0.22,1.6745148551
2019-10-09 19:00:00,1.7575,0.1995,1.7687867311,0.0575,-0.0205,0.0610450653,1.7000000000000002,0.22,1.714176187,1.7475,0.1995,1.7588509033,0.0575,-0.0205,0.0610450653,1.69,0.22,1.7042593699
2019-10-09 19:30:00,1.685,0.167,1.6932554444,0.065,-0.023,0.0689492567,1.62,0.19,1.6311039207,1.685,0.177,1.6942709347,0.065,-0.023,0.0689492567,1.62,0.2,1.6322989922
2019-10-09 20:00:00,1.7245,0.1705,1.7329081049,0.0545,-0.0195,0.057883503700000005,1.67,0.19,1.6807736314000001,1.7245,0.18050000000000002,1.7339205576,0.0545,-0.0195,0.057883503700000005,1.67,0.2,1.6819334113000002
2019-10-09 20:30:00,1.603,0.161,1.6110648652,0.083,-0.029,0.08792041860000001,1.52,0.19,1.5318289722,1.593,0.151,1.6001406188,0.083,-0.029,0.08792041860000001,1.51,0.18,1.5206906326
2019-10-09 21:00:00,1.5155,0.16,1.5239226522,0.0855,-0.03,0.0906104299,1.43,0.19,1.4425671561,1.5155,0.15,1.5229052006,0.0855,-0.03,0.0906104299,1.43,0.18,1.4412841496
2019-10-09 21:30:00,1.387,0.1595,1.3961408417,0.08700000000000001,-0.030500000000000003,0.092191377,1.3,0.19,1.3138112498,1.377,0.08950000000000001,1.3799055221,0.08700000000000001,-0.030500000000000003,0.092191377,1.29,0.12,1.2955693729
2019-10-09 22:00:00,1.2685,0.0955,1.272089816,0.0985,-0.0345,0.1043671404,1.17,0.13,1.177200068,1.2585,0.0855,1.2614010068,0.0985,-0.0345,0.1043671404,1.16,0.12,1.166190379
2019-10-09 22:30:00,1.183,0.5205000000000001,1.2924431322,0.113,-0.0395,0.1197048453,1.07,0.56,1.2076837334000001,1.113,-0.3795,1.1759205968,0.113,-0.0395,0.1197048453,1.0,-0.34,1.0562196741
2019-10-09 23:00:00,1.074,0.1285,1.0816599512,0.17400000000000002,-0.061500000000000006,0.184548774,0.9,0.19,0.9198369421,1.074,0.0085,1.0740336354,0.17400000000000002,-0.061500000000000006,0.184548774,0.9,0.07,0.9027181177
2019-10-09 23:30:00,0.9955,0.066,0.9976854464,0.1255,-0.044,0.1329896613,0.87,0.11,0.8769264507000001,0.9955,0.066,0.9976854464,0.1255,-0.044,0.1329896613,0.87,0.11,0.8769264507000001
2019-10-10 00:00:00,0.902,0.051000000000000004,0.9034406455,0.112,-0.039,0.1185959527,0.79,0.09,0.7951100553,0.912,0.061,0.9140377454,0.112,-0.039,0.1185959527,0.8,0.1,0.8062257748
2019-10-10 00:30:00,0.908,0.063,0.9101829486,0.048,-0.017,0.0509215082,0.86,0.08,0.8637129153,0.908,0.063,0.9101829486,0.048,-0.017,0.0509215082,0.86,0.08,0.8637129153
2019-10-10 01:00:00,0.8855000000000001,0.057,0.8873326603,0.0655,-0.023,0.0694208182,0.8200000000000001,0.08,0.8238931970000001,0.8855000000000001,0.057,0.8873326603,0.0655,-0.023,0.0694208182,0.8200000000000001,0.08,0.8238931970000001
2019-10-10 01:30:00,0.923,0.051000000000000004,0.9244079186,0.083,-0.029,0.08792041860000001,0.84,0.08,0.8438009244,0.923,0.051000000000000004,0.9244079186,0.083,-0.029,0.08792041860000001,0.84,0.08,0.8438009244
2019-10-10 02:00:00,0.9985,0.302,1.0431712467,0.1085,-0.038,0.11496195020000001,0.89,0.34,0.9527329112,0.9485,-0.198,0.9689459479,0.1085,-0.038,0.11496195020000001,0.84,-0.16,0.8551023331000001
2019-10-10 02:30:00,1.0865,0.916,1.421104588,0.1265,-0.044,0.13393375230000001,0.96,0.96,1.3576450199,0.9665,-0.744,1.2196959662,0.1265,-0.044,0.13393375230000001,0.84,-0.7000000000000001,1.0934349546
2019-10-10 03:00:00,1.0745,0.9165000000000001,1.4122756458999999,0.1245,-0.043500000000000004,0.1318806278,0.9500000000000001,0.96,1.3505924625999999,0.9445,-0.7435,1.2020284938,0.1245,-0.043500000000000004,0.1318806278,0.8200000000000001,-0.7000000000000001,1.0781465578
2019-10-10 03:30:00,1.0585,0.9155000000000001,1.399486513,0.1285,-0.044500000000000005,0.1359871317,0.93,0.96,1.3366001646,0.9485,-0.7445,1.205791234,0.1285,-0.044500000000000005,0.1359871317,0.8200000000000001,-0.7000000000000001,1.0781465578
2019-10-10 04:00:00,1.0535,0.924,1.4012987726000001,0.10350000000000001,-0.036000000000000004,0.10958216100000001,0.9500000000000001,0.96,1.3505924625999999,0.9235000000000001,-0.756,1.1934773772,0.10350000000000001,-0.036000000000000004,0.10958216100000001,0.8200000000000001,-0.72,1.0912378293
2019-10-10 04:30:00,1.0705,0.911,1.405663989,0.1405,-0.049,0.1487993616,0.93,0.96,1.3366001646,0.9605,-0.739,1.2118915999,0.1405,-0.049,0.1487993616,0.8200000000000001,-0.6900000000000001,1.0716809227
2019-10-10 05:00:00,1.0535,0.9065000000000001,1.3898217512,0.1535,-0.053500000000000006,0.1625561441,0.9,0.96,1.315902732,0.9335,-0.7435,1.1934045835,0.1535,-0.053500000000000006,0.1625561441,0.78,-0.6900000000000001,1.0413932975
2019-10-10 05:30:00,1.04,0.2305,1.0652371802,0.14,-0.0495,0.1484932658,0.9,0.28,0.9425497334,1.01,-0.08950000000000001,1.0139577161,0.14,-0.0495,0.1484932658,0.87,-0.04,0.8709190548
2019-10-10 06:00:00,1.0525,0.0775,1.0553494682,0.0925,-0.0325,0.09804335780000001,0.96,0.11,0.9662815325,1.0525,0.08750000000000001,1.0561309104,0.0925,-0.0325,0.09804335780000001,0.96,0.12,0.9674709298
2019-10-10 06:30:00,1.1255,0.11,1.1308626132,0.0855,-0.03,0.0906104299,1.04,0.14,1.0493807698,1.1255,0.11,1.1308626132,0.0855,-0.03,0.0906104299,1.04,0.14,1.0493807698
2019-10-10 07:00:00,1.3515000000000001,0.591,1.4750705915,0.1115,-0.039,0.1181238757,1.24,0.63,1.3908630414,1.2815,-0.309,1.3182273135,0.1115,-0.039,0.1181238757,1.17,-0.27,1.2007497658
2019-10-10 07:30:00,1.495,0.153,1.5028087037,0.135,-0.047,0.1429475428,1.3599999999999999,0.2,1.3746272222,1.495,0.153,1.5028087037,0.135,-0.047,0.1429475428,1.3599999999999999,0.2,1.3746272222
2019-10-10 08:00:00,1.5354999999999999,0.15,1.5428092073,0.14550000000000002,-0.05,0.1538513893,1.3900000000000001,0.2,1.4043147795,1.5354999999999999,0.15,1.5428092073,0.14550000000000002,-0.05,0.1538513893,1.3900000000000001,0.2,1.4043147795
2019-10-10 08:30:00,1.518,0.157,1.5260973101,0.128,-0.043000000000000003,0.1350296264,1.3900000000000001,0.2,1.4043147795,1.518,0.157,1.5260973101,0.128,-0.043000000000000003,0.1350296264,1.3900000000000001,0.2,1.4043147795
2019-10-10 09:00:00,1.476,0.181,1.4870564885,0.116,-0.039,0.122380554,1.3599999999999999,0.22,1.3776792079,1.476,0.191,1.488306756,0.116,-0.039,0.122380554,1.3599999999999999,0.23,1.3793114224
2019-10-10 09:30:00,1.4435,0.176,1.4541898948,0.1335,-0.044,0.1405640423,1.31,0.22,1.3283448347,1.4435,0.186,1.4554340418,0.1335,-0.044,0.1405640423,1.31,0.23,1.3300375935
2019-10-10 10:00:00,1.3805,0.169,1.3908059714,0.07050000000000001,-0.021,0.07356119900000001,1.31,0.19,1.3237069162,1.3805,0.169,1.3908059714,0.07050000000000001,-0.021,0.07356119900000001,1.31,0.19,1.3237069162
2019-10-10 10:30:00,1.4855,0.17200000000000001,1.4954244381000001,0.0555,-0.018000000000000002,0.05834595100000001,1.43,0.19,1.4425671561,1.4855,0.17200000000000001,1.4954244381000001,0.0555,-0.018000000000000002,0.05834595100000001,1.43,0.19,1.4425671561
2019-10-10 11:00:00,1.4875,0.17500000000000002,1.4977587423,0.0475,-0.015,0.0498121471,1.44,0.19,1.4524806367,1.4875,0.17500000000000002,1.4977587423,0.0475,-0.015,0.0498121471,1.44,0.19,1.4524806367
2019-10-10 11:30:00,1.4735,0.1515,1.4812678691,0.1135,-0.0385,0.1198519921,1.3599999999999999,0.19,1.3732079231,1.4735,0.1615,1.4823240199,0.1135,-0.0385,0.1198519921,1.3599999999999999,0.2,1.3746272222
2019-10-10 12:00:00,1.5110000000000001,0.1685,1.5203661566000002,0.151,-0.051500000000000004,0.15954074710000002,1.3599999999999999,0.22,1.3776792079,1.5110000000000001,0.1685,1.5203661566000002,0.151,-0.051500000000000004,0.15954074710000002,1.3599999999999999,0.22,1.3776792079
2019-10-10 12:30:00,1.573,0.1635,1.5814743912,0.163,-0.0565,0.1725144921,1.4100000000000001,0.22,1.4270599146,1.573,0.1635,1.5814743912,0.163,-0.0565,0.1725144921,1.4100000000000001,0.22,1.4270599146
2019-10-10 13:00:00,1.537,0.166,1.5459382265000001,0.157,-0.054,0.1660271062,1.38,0.22,1.3974262056,1.537,0.166,1.5459382265000001,0.157,-0.054,0.1660271062,1.38,0.22,1.3974262056
2019-10-10 13:30:00,1.4855,0.1315,1.4913089888,0.1955,-0.0685,0.20715332490000002,1.29,0.2,1.3054118124,1.4855,0.1315,1.4913089888,0.1955,-0.0685,0.20715332490000002,1.29,0.2,1.3054118124
2019-10-10 14:00:00,1.451,0.122,1.456119844,0.221,-0.078,0.2343608329,1.23,0.2,1.2461540836,1.451,0.122,1.456119844,0.221,-0.078,0.2343608329,1.23,0.2,1.2461540836
2019-10-10 14:30:00,1.4155,0.117,1.420327163,0.23550000000000001,-0.083,0.249698318,1.18,0.2,1.196829144,1.4155,0.117,1.420327163,0.23550000000000001,-0.083,0.249698318,1.18,0.2,1.196829144
2019-10-10 15:00:00,1.3675,0.494,1.4539918329,0.24750000000000003,-0.08600000000000001,0.26201574380000003,1.12,0.58,1.261269202,1.3075,-0.246,1.3304406225,0.24750000000000003,-0.08600000000000001,0.26201574380000003,1.06,-0.16,1.0720074627
2019-10-10 15:30:00,1.4595,0.9975,1.7678083889,0.20950000000000002,-0.07250000000000001,0.221690099,1.25,1.07,1.6454178801000001,1.3195000000000001,-0.7325,1.5091840511,0.20950000000000002,-0.07250000000000001,0.221690099,1.11,-0.66,1.291394595
2019-10-10 16:00:00,1.483,0.9985,1.7878174543,0.233,-0.0815,0.2468425612,1.25,1.08,1.6519382555000002,1.343,-0.7215,1.5245364049,0.233,-0.0815,0.2468425612,1.11,-0.64,1.2812884141
2019-10-10 16:30:00,1.589,1.02,1.8882057621000001,0.229,-0.08,0.2425716389,1.3599999999999999,1.1,1.7491712323000002,1.449,-0.6900000000000001,1.6048990622,0.229,-0.08,0.2425716389,1.22,-0.61,1.3640014663
2019-10-10 17:00:00,1.645,0.7235,1.7970746367000001,0.245,-0.08650000000000001,0.2598215734,1.4,0.81,1.6174362429,1.5550000000000002,-0.35650000000000004,1.5953423614000002,0.245,-0.08650000000000001,0.2598215734,1.31,-0.27,1.3375350463
2019-10-10 17:30:00,1.7135,0.21350000000000002,1.7267496922999999,0.24350000000000002,-0.08650000000000001,0.25840762370000003,1.47,0.30000000000000004,1.50029997,1.7135,0.21350000000000002,1.7267496922999999,0.24350000000000002,-0.08650000000000001,0.25840762370000003,1.47,0.30000000000000004,1.50029997
2019-10-10 18:00:00,1.8050000000000002,0.223,1.8187231785,0.245,-0.08700000000000001,0.25998846130000003,1.56,0.31,1.5905030651,1.8050000000000002,0.233,1.8199763735,0.245,-0.08700000000000001,0.25998846130000003,1.56,0.32,1.592482339
2019-10-10 18:30:00,1.865,0.222,1.8781663930999999,0.245,-0.088,0.2603247971,1.62,0.31,1.649393828,1.855,0.232,1.8694515238,0.245,-0.088,0.2603247971,1.6099999999999999,0.32,1.6414932225999999
2019-10-10 19:00:00,1.895,0.2215,1.9079012684,0.245,-0.08850000000000001,0.2604942418,1.65,0.31,1.6788686667000001,1.895,0.2315,1.9090880676,0.245,-0.08850000000000001,0.2604942418,1.65,0.32,1.6807438828999999
2019-10-10 19:30:00,1.807,0.201,1.8181446587,0.247,-0.089,0.26254523420000003,1.56,0.29,1.5867261894,1.807,0.211,1.8192773291000002,0.247,-0.089,0.26254523420000003,1.56,0.30000000000000004,1.5885842754000001
2019-10-10 20:00:00,1.737,0.171,1.745396803,0.247,-0.089,0.26254523420000003,1.49,0.26,1.5125144627,1.737,0.171,1.745396803,0.247,-0.089,0.26254523420000003,1.49,0.26,1.5125144627
2019-10-10 20:30:00,1.6764999999999999,0.211,1.6897257914,0.24650000000000002,-0.089,0.2620748939,1.43,0.30000000000000004,1.4611296999,1.6764999999999999,0.151,1.6832864432,0.24650000000000002,-0.089,0.2620748939,1.43,0.24,1.45
2019-10-10 21:00:00,1.5825,0.1325,1.5880373105999999,0.24250000000000002,-0.08750000000000001,0.2578032195,1.34,0.22,1.3579396156999999,1.5825,0.1325,1.5880373105999999,0.24250000000000002,-0.08750000000000001,0.2578032195,1.34,0.22,1.3579396156999999
2019-10-10 21:30:00,1.427,0.1125,1.4314276964000001,0.217,-0.0775,0.2304240656,1.21,0.19,1.2248265183,1.427,0.1125,1.4314276964000001,0.217,-0.0775,0.2304240656,1.21,0.19,1.2248265183
2019-10-10 22:00:00,1.371,0.10550000000000001,1.3750531808,0.181,-0.0645,0.1921490307,1.19,0.17,1.202081528,1.371,0.1155,1.3758565514,0.181,-0.0645,0.1921490307,1.19,0.18,1.2035364556
2019-10-10 22:30:00,1.266,0.14350000000000002,1.274106844,0.186,-0.0665,0.1975303774,1.08,0.21,1.1002272493,1.256,0.0635,1.2576041706,0.186,-0.0665,0.1975303774,1.07,0.13,1.0778682665
2019-10-10 23:00:00,1.154,0.36050000000000004,1.2089980356,0.194,-0.0695,0.2060734093,0.96,0.43,1.0519030374,1.124,-0.1895,1.139862382,0.194,-0.0695,0.2060734093,0.93,-0.12,0.9377099765
2019-10-10 23:30:00,1.027,0.0795,1.0300724489,0.197,-0.07050000000000001,0.2092349158,0.8300000000000001,0.15,0.8434453154,1.037,0.08950000000000001,1.0408550572,0.197,-0.07050000000000001,0.2092349158,0.84,0.16,0.8551023331000001
2019-10-11 00:00:00,1.01,0.08600000000000001,1.0136547736,0.18,-0.064,0.19103926300000001,0.8300000000000001,0.15,0.8434453154,1.02,0.096,1.0245076866,0.18,-0.064,0.19103926300000001,0.84,0.16,0.8551023331000001
2019-10-11 00:30:00,0.981,0.1105,0.9872037530000001,0.221,-0.0795,0.2348643225,0.76,0.19,0.7833900689000001,0.991,0.1105,0.9971415396000001,0.221,-0.0795,0.2348643225,0.77,0.19,0.7930952024
2019-10-11 01:00:00,0.9495,0.1075,0.9555660626,0.2295,-0.0825,0.2438780433,0.72,0.19,0.7446475676000001,0.9595,0.1075,0.9655032367,0.2295,-0.0825,0.2438780433,0.73,0.19,0.7543208866000001
2019-10-11 01:30:00,1.002,0.10650000000000001,1.0076439103,0.232,-0.0835,0.2465689559,0.77,0.19,0.7930952024,1.012,0.10650000000000001,1.0175884482,0.232,-0.0835,0.2465689559,0.78,0.19,0.8028075735
2019-10-11 02:00:00,1.0395,0.08950000000000001,1.0433458199,0.1695,-0.060500000000000005,0.1799736092,0.87,0.15,0.8828363382000001,1.0495,0.0995,1.0542060994,0.1695,-0.060500000000000005,0.1799736092,0.88,0.16,0.894427191
2019-10-11 02:30:00,1.067,0.09050000000000001,1.0708311025,0.167,-0.059500000000000004,0.1772829659,0.9,0.15,0.9124143795,1.077,0.1005,1.0816789034,0.167,-0.059500000000000004,0.1772829659,0.91,0.16,0.9239588735
2019-10-11 03:00:00,1.026,0.10250000000000001,1.0311072932,0.216,-0.0775,0.2294825701,0.81,0.18,0.8297590012,1.036,0.10250000000000001,1.0410582356,0.216,-0.0775,0.2294825701,0.8200000000000001,0.18,0.8395236745
2019-10-11 03:30:00,0.973,0.0765,0.9760026895,0.233,-0.0835,0.24751010080000002,0.74,0.16,0.7570997292,0.983,0.0765,0.9859722359,0.233,-0.0835,0.24751010080000002,0.75,0.16,0.7668767828
2019-10-11 04:00:00,0.9665,0.07100000000000001,0.9691043545,0.24650000000000002,-0.089,0.2620748939,0.72,0.16,0.7375635566000001,0.9765,0.07100000000000001,0.9790777548,0.24650000000000002,-0.089,0.2620748939,0.73,0.16,0.7473285757
2019-10-11 04:30:00,0.9355,0.075,0.9385015983,0.23550000000000001,-0.085,0.2503702259,0.7000000000000001,0.16,0.7180529228,0.9455,0.075,0.9484699521000001,0.23550000000000001,-0.085,0.2503702259,0.71,0.16,0.7278049189
2019-10-11 05:00:00,0.9835,0.07200000000000001,0.9861319638,0.24350000000000002,-0.088,0.2589135956,0.74,0.16,0.7570997292,0.9935,0.07200000000000001,0.9961055416000001,0.24350000000000002,-0.088,0.2589135956,0.75,0.16,0.7668767828
2019-10-11 05:30:00,1.031,0.5630000000000001,1.1747042181,0.241,-0.08700000000000001,0.2562225595,0.79,0.65,1.0230347013,0.971,-0.397,1.0490233553,0.241,-0.08700000000000001,0.2562225595,0.73,-0.31,0.7930952024
2019-10-11 06:00:00,1.0995,0.9235000000000001,1.435880392,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.86,1.01,1.3265368446,0.9895,-0.7165,1.22167201,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.75,-0.63,0.9794896630000001
2019-10-11 06:30:00,1.137,0.1245,1.1437959827,0.23700000000000002,-0.0855,0.2519508881,0.9,0.21,0.924175308,1.147,0.1245,1.1537370801,0.23700000000000002,-0.0855,0.2519508881,0.91,0.21,0.9339164845000001
2019-10-11 07:00:00,1.297,0.251,1.3210639651,0.247,-0.089,0.26254523420000003,1.05,0.34,1.103675677,1.297,0.061,1.2984336718,0.247,-0.089,0.26254523420000003,1.05,0.15,1.0606601718
2019-10-11 07:30:00,1.5675,0.49050000000000005,1.6424513691,0.24750000000000003,-0.08950000000000001,0.2631852959,1.32,0.58,1.441804425,1.5175,-0.08950000000000001,1.5201370004,0.24750000000000003,-0.08950000000000001,0.2631852959,1.27,0.0,1.27
2019-10-11 08:00:00,1.5965,0.211,1.6103829514,0.24650000000000002,-0.089,0.2620748939,1.35,0.30000000000000004,1.3829316686,1.5965,0.211,1.6103829514,0.24650000000000002,-0.089,0.2620748939,1.35,0.30000000000000004,1.3829316686
2019-10-11 08:30:00,1.6360000000000001,0.292,1.6618543859,0.246,-0.088,0.2612661478,1.3900000000000001,0.38,1.4410065926,1.626,0.122,1.6305704523,0.246,-0.088,0.2612661478,1.38,0.21,1.3958868148999999
2019-10-11 09:00:00,1.6065,0.202,1.6191498541,0.24650000000000002,-0.088,0.26173698630000003,1.3599999999999999,0.29,1.3905754205,1.6065,0.202,1.6191498541,0.24650000000000002,-0.088,0.26173698630000003,1.3599999999999999,0.29,1.3905754205
2019-10-11 09:30:00,1.6265,0.2015,1.6389339523,0.24650000000000002,-0.08850000000000001,0.2619055173,1.38,0.29,1.4101418368,1.6265,0.2015,1.6389339523,0.24650000000000002,-0.08850000000000001,0.2619055173,1.38,0.29,1.4101418368
2019-10-11 10:00:00,1.6265,0.18150000000000002,1.636595399,0.24650000000000002,-0.08850000000000001,0.2619055173,1.38,0.27,1.4061649974,1.6265,0.18150000000000002,1.636595399,0.24650000000000002,-0.08850000000000001,0.2619055173,1.38,0.27,1.4061649974
2019-10-11 10:30:00,1.6075,0.18150000000000002,1.6177139735,0.24750000000000003,-0.08850000000000001,0.2628469136,1.3599999999999999,0.27,1.3865424624,1.6075,0.1715,1.6166225595000001,0.24750000000000003,-0.08850000000000001,0.2628469136,1.3599999999999999,0.26,1.3846299145
2019-10-11 11:00:00,1.5865,0.182,1.5969052101,0.1665,-0.058,0.176312932,1.42,0.24,1.4401388822,1.5865,0.182,1.5969052101,0.1665,-0.058,0.176312932,1.42,0.24,1.4401388822
2019-10-11 11:30:00,1.5630000000000002,0.1655,1.571737653,0.043000000000000003,-0.0145,0.0453789599,1.52,0.18,1.5306207890999999,1.5630000000000002,0.17550000000000002,1.5728220656,0.043000000000000003,-0.0145,0.0453789599,1.52,0.19,1.5318289722
2019-10-11 12:00:00,1.549,0.1605,1.5572929236,0.059000000000000004,-0.0195,0.062138957200000004,1.49,0.18,1.500833102,1.549,0.1705,1.5583553029,0.059000000000000004,-0.0195,0.062138957200000004,1.49,0.19,1.5020652449
2019-10-11 12:30:00,1.5354999999999999,0.151,1.5429067535,0.025500000000000002,-0.009000000000000001,0.0270416346,1.51,0.16,1.5184531603,1.5354999999999999,0.151,1.5429067535,0.025500000000000002,-0.009000000000000001,0.0270416346,1.51,0.16,1.5184531603
2019-10-11 13:00:00,1.5035,0.146,1.5105721598000001,0.043500000000000004,-0.014,0.0456973741,1.46,0.16,1.4687409574,1.5035,0.146,1.5105721598000001,0.043500000000000004,-0.014,0.0456973741,1.46,0.16,1.4687409574
2019-10-11 13:30:00,1.4835,0.1355,1.4896753002,0.07350000000000001,-0.0245,0.0774758027,1.4100000000000001,0.16,1.4190489773000001,1.4835,0.1355,1.4896753002,0.07350000000000001,-0.0245,0.0774758027,1.4100000000000001,0.16,1.4190489773000001
2019-10-11 14:00:00,1.3765,0.14650000000000002,1.3842739974,0.0465,-0.0135,0.0484200372,1.33,0.16,1.3395894894,1.3765,0.14650000000000002,1.3842739974,0.0465,-0.0135,0.0484200372,1.33,0.16,1.3395894894
2019-10-11 14:30:00,1.3475000000000001,0.14550000000000002,1.355332616,0.0475,-0.0145,0.0496638702,1.3,0.16,1.3098091464000001,1.3475000000000001,0.14550000000000002,1.355332616,0.0475,-0.0145,0.0496638702,1.3,0.16,1.3098091464000001
2019-10-11 15:00:00,1.35,0.362,1.3976923839,0.09,-0.028,0.0942549733,1.26,0.39,1.3189768762,1.32,-0.038,1.3205468564,0.09,-0.028,0.0942549733,1.23,-0.01,1.2300406497
2019-10-11 15:30:00,1.4165,0.9795,1.722176675,0.17650000000000002,-0.060500000000000005,0.1865810816,1.24,1.04,1.6183942659000001,1.2865,-0.6905,1.4600933189,0.17650000000000002,-0.060500000000000005,0.1865810816,1.11,-0.63,1.2763228432
2019-10-11 16:00:00,1.3935,0.9785,1.7027344185,0.0935,-0.0315,0.0986635698,1.3,1.01,1.6462381359,1.2635,-0.7015,1.4451762868,0.0935,-0.0315,0.0986635698,1.17,-0.67,1.3482581355
2019-10-11 16:30:00,1.423,0.9425,1.7068202161000001,0.053,-0.0175,0.055814424700000004,1.37,0.96,1.6728717823,1.293,-0.7375,1.4885413162,0.053,-0.0175,0.055814424700000004,1.24,-0.72,1.4338758663
2019-10-11 17:00:00,1.488,0.9605,1.7710743209,0.058,-0.0195,0.061190277,1.43,0.98,1.7335801106000002,1.358,-0.7095,1.5321730483,0.058,-0.0195,0.061190277,1.3,-0.6900000000000001,1.4717676447
2019-10-11 17:30:00,1.569,0.9635,1.841220587,0.049,-0.0165,0.0517034815,1.52,0.98,1.8085353190000002,1.439,-0.7065,1.6030793024999999,0.049,-0.0165,0.0517034815,1.3900000000000001,-0.6900000000000001,1.5518376204000002
2019-10-11 18:00:00,1.576,0.1505,1.5831696845,0.056,-0.0195,0.0592979764,1.52,0.17,1.5294770348,1.576,0.1405,1.5822503753000001,0.056,-0.0195,0.0592979764,1.52,0.16,1.528397854
2019-10-11 18:30:00,1.615,0.1505,1.6219973027,0.055,-0.0195,0.05835452,1.56,0.17,1.5692354826,1.615,0.1405,1.6211000123,0.055,-0.0195,0.05835452,1.56,0.16,1.5681836627
2019-10-11 19:00:00,1.6455000000000002,0.1575,1.6530204173,0.035500000000000004,-0.0125,0.037636418500000005,1.6099999999999999,0.17,1.6189502772000002,1.6455000000000002,0.14750000000000002,1.6520976061,0.035500000000000004,-0.0125,0.037636418500000005,1.6099999999999999,0.16,1.6179307773
2019-10-11 19:30:00,1.576,0.107,1.5796281208,0.036000000000000004,-0.013000000000000001,0.0382753184,1.54,0.12,1.5446682492,1.576,0.107,1.5796281208,0.036000000000000004,-0.013000000000000001,0.0382753184,1.54,0.12,1.5446682492
2019-10-11 20:00:00,1.466,0.0675,1.4675531507000001,0.036000000000000004,-0.0125,0.038108398,1.43,0.08,1.4322360141,1.466,0.0775,1.4680470871,0.036000000000000004,-0.0125,0.038108398,1.43,0.09,1.4328293688
2019-10-11 20:30:00,1.3915,0.069,1.3932096935,0.0315,-0.011,0.0333654012,1.3599999999999999,0.08,1.3623509093,1.3915,0.079,1.3937407399000001,0.0315,-0.011,0.0333654012,1.3599999999999999,0.09,1.362974688
2019-10-11 21:00:00,1.321,0.0655,1.3226228676,0.041,-0.0145,0.0434885042,1.28,0.08,1.2824975634,1.321,0.0755,1.323155792,0.041,-0.0145,0.0434885042,1.28,0.09,1.2831601615000001
2019-10-11 21:30:00,1.3045,0.504,1.3984764031,0.044500000000000005,-0.016,0.0472890051,1.26,0.52,1.3630847369,1.2345,-0.446,1.3125952346,0.044500000000000005,-0.016,0.0472890051,1.19,-0.43,1.265306287
2019-10-11 22:00:00,1.1495,0.0195,1.1496653861,0.029500000000000002,-0.0105,0.0313129366,1.12,0.03,1.1204017137,1.1495,0.0195,1.1496653861,0.029500000000000002,-0.0105,0.0313129366,1.12,0.03,1.1204017137
2019-10-11 22:30:00,1.124,0.024,1.1242561986,0.074,-0.026000000000000002,0.0784346862,1.05,0.05,1.0511898021,1.124,0.034,1.1245141173,0.074,-0.026000000000000002,0.0784346862,1.05,0.06,1.0517128886
2019-10-11 23:00:00,1.026,0.036500000000000005,1.0266490394,0.096,-0.0335,0.1016771852,0.93,0.07,0.9326306879,1.026,0.0465,1.0270531875,0.096,-0.0335,0.1016771852,0.93,0.08,0.9334345183
2019-10-11 23:30:00,0.9525,0.038,0.9532577039000001,0.0625,-0.022,0.06625896170000001,0.89,0.06,0.8920201791000001,0.9625,0.058,0.9642459489,0.0625,-0.022,0.06625896170000001,0.9,0.08,0.9035485598
2019-10-12 00:00:00,0.889,0.035500000000000004,0.8897085197,0.099,-0.0345,0.1048391625,0.79,0.07,0.7930952024,0.899,0.0455,0.9001506818,0.099,-0.0345,0.1048391625,0.8,0.08,0.8039900497
2019-10-12 00:30:00,0.8545,0.018000000000000002,0.8546895635,0.0345,-0.012,0.036527387,0.8200000000000001,0.03,0.820548597,0.8645,0.028,0.8649533224,0.0345,-0.012,0.036527387,0.8300000000000001,0.04,0.8309632964
2019-10-12 01:00:00,0.8270000000000001,0.017,0.8271747095,0.037,-0.013000000000000001,0.0392173431,0.79,0.03,0.790569415,0.837,0.027,0.8374353706000001,0.037,-0.013000000000000001,0.0392173431,0.8,0.04,0.8009993758
2019-10-12 01:30:00,0.8465,0.01,0.8465590647000001,0.0565,-0.02,0.0599353819,0.79,0.03,0.790569415,0.8665,0.02,0.8667307829,0.0565,-0.02,0.0599353819,0.81,0.04,0.8109870529000001
2019-10-12 02:00:00,0.8935000000000001,0.008,0.8935358135,0.0335,-0.012,0.0355844067,0.86,0.02,0.8602325267,0.8935000000000001,0.028,0.8939386165000001,0.0335,-0.012,0.0355844067,0.86,0.04,0.8609297300000001
2019-10-12 02:30:00,0.891,0.009000000000000001,0.8910454534000001,0.031,-0.011,0.0328937684,0.86,0.02,0.8602325267,0.891,0.009000000000000001,0.8910454534000001,0.031,-0.011,0.0328937684,0.86,0.02,0.8602325267
2019-10-12 03:00:00,0.8395,-0.017,0.8396721086000001,0.0195,-0.007,0.020718349400000002,0.8200000000000001,-0.01,0.8200609733,0.8395,-0.017,0.8396721086000001,0.0195,-0.007,0.020718349400000002,0.8200000000000001,-0.01,0.8200609733
2019-10-12 03:30:00,0.8165,-0.0195,0.8167328204000001,0.026500000000000003,-0.0095,0.028151376500000002,0.79,-0.01,0.7900632886000001,0.8265,-0.0195,0.8267300043,0.026500000000000003,-0.0095,0.028151376500000002,0.8,-0.01,0.8000624976
2019-10-12 04:00:00,0.808,-0.016,0.8081584003000001,0.018000000000000002,-0.006,0.018973666,0.79,-0.01,0.7900632886000001,0.8180000000000001,-0.016,0.8181564643,0.018000000000000002,-0.006,0.018973666,0.8,-0.01,0.8000624976
2019-10-12 04:30:00,0.794,-0.012,0.7940906749000001,0.004,-0.002,0.004472136000000001,0.79,-0.01,0.7900632886000001,0.804,-0.012,0.8040895473,0.004,-0.002,0.004472136000000001,0.8,-0.01,0.8000624976
2019-10-12 05:00:00,0.796,-0.012,0.7960904471,0.006,-0.002,0.0063245553000000005,0.79,-0.01,0.7900632886000001,0.806,-0.012,0.8060893251,0.006,-0.002,0.0063245553000000005,0.8,-0.01,0.8000624976
2019-10-12 05:30:00,0.87,0.007,0.8700281605,0.01,-0.003,0.0104403065,0.86,0.01,0.8600581376,0.88,0.017,0.8801641892000001,0.01,-0.003,0.0104403065,0.87,0.02,0.8702298547
2019-10-12 06:00:00,0.892,0.046,0.8931853111,0.012,-0.004,0.012649110600000001,0.88,0.05,0.8814193100000001,0.902,0.046,0.9031721873,0.012,-0.004,0.012649110600000001,0.89,0.05,0.8914033879000001
2019-10-12 06:30:00,0.9725,0.066,0.9747370158,0.0125,-0.004,0.0131244047,0.96,0.07,0.9625487001,0.9825,0.076,0.9854350562,0.0125,-0.004,0.0131244047,0.97,0.08,0.9732933782000001
2019-10-12 07:00:00,1.056,0.198,1.0744021593,0.006,-0.002,0.0063245553000000005,1.05,0.2,1.0688779163,1.036,-0.052000000000000005,1.0373041984,0.006,-0.002,0.0063245553000000005,1.03,-0.05,1.0312128781
2019-10-12 07:30:00,1.1865,0.14750000000000002,1.1956330958999999,0.006500000000000001,-0.0025,0.0069641941,1.18,0.15,1.1894956915,1.1865,0.0775,1.1890283849,0.006500000000000001,-0.0025,0.0069641941,1.18,0.08,1.1827087554
2019-10-12 08:00:00,1.2695,0.117,1.2748800924,0.0095,-0.003,0.0099624294,1.26,0.12,1.2657013866,1.2795,0.117,1.2848382194,0.0095,-0.003,0.0099624294,1.27,0.12,1.2756566936
2019-10-12 08:30:00,1.2685,0.098,1.2722799417,0.0085,-0.002,0.0087321246,1.26,0.1,1.2639620247,1.2785,0.108,1.2830534868,0.0085,-0.002,0.0087321246,1.27,0.11,1.2747548784
2019-10-12 09:00:00,1.2995,0.098,1.3031900284,0.0095,-0.002,0.0097082439,1.29,0.1,1.2938701635,1.2995,0.108,1.3039801571,0.0095,-0.002,0.0097082439,1.29,0.11,1.294681428
2019-10-12 09:30:00,1.2995,0.088,1.3024761994,0.0095,-0.002,0.0097082439,1.29,0.09,1.2931357237,1.2995,0.088,1.3024761994,0.0095,-0.002,0.0097082439,1.29,0.09,1.2931357237
2019-10-12 10:00:00,1.3005,0.0675,1.3022505519,0.0105,-0.0025,0.0107935166,1.29,0.07,1.2918978288,1.2805,0.0675,1.2822778559999999,0.0105,-0.0025,0.0107935166,1.27,0.07,1.2719276709
2019-10-12 10:30:00,1.2245,0.067,1.2263316232,0.0145,-0.003,0.0148070929,1.21,0.07,1.2120231021,1.2245,0.067,1.2263316232,0.0145,-0.003,0.0148070929,1.21,0.07,1.2120231021
2019-10-12 11:00:00,1.1985000000000001,0.049,1.1995012505,0.0085,-0.001,0.0085586214,1.19,0.05,1.191049957,1.2085,0.059000000000000004,1.209939358,0.0085,-0.001,0.0085586214,1.2,0.06,1.2014990637
2019-10-12 11:30:00,1.196,0.0505,1.1970656832,0.006,0.0005,0.0060207973,1.19,0.05,1.191049957,1.206,0.060500000000000005,1.207516563,0.006,0.0005,0.0060207973,1.2,0.06,1.2014990637
2019-10-12 12:00:00,1.1440000000000001,0.07050000000000001,1.1461702535,0.014,0.0005,0.014008925700000001,1.13,0.07,1.1321660655999999,1.1440000000000001,0.07050000000000001,1.1461702535,0.014,0.0005,0.014008925700000001,1.13,0.07,1.1321660655999999
2019-10-12 12:30:00,1.1495,0.067,1.1514509325,0.0195,-0.003,0.0197294197,1.13,0.07,1.1321660655999999,1.1495,0.067,1.1514509325,0.0195,-0.003,0.0197294197,1.13,0.07,1.1321660655999999
2019-10-12 13:00:00,1.172,0.066,1.1738568908,0.022,-0.004,0.0223606798,1.15,0.07,1.1521284651,1.172,0.066,1.1738568908,0.022,-0.004,0.0223606798,1.15,0.07,1.1521284651
2019-10-12 13:30:00,1.156,0.065,1.15782598,0.026000000000000002,-0.005,0.0264764046,1.13,0.07,1.1321660655999999,1.156,0.065,1.15782598,0.026000000000000002,-0.005,0.0264764046,1.13,0.07,1.1321660655999999
2019-10-12 14:00:00,1.124,0.0585,1.1255213237,0.044,-0.0115,0.0454780167,1.08,0.07,1.082266141,1.124,0.0585,1.1255213237,0.044,-0.0115,0.0454780167,1.08,0.07,1.082266141
2019-10-12 14:30:00,1.152,0.061500000000000006,1.1536404336000001,0.062,-0.018500000000000003,0.06470123650000001,1.09,0.08,1.0929318368,1.162,0.07150000000000001,1.1641976851,0.062,-0.018500000000000003,0.06470123650000001,1.1,0.09,1.103675677
2019-10-12 15:00:00,1.199,0.058,1.200402016,0.069,-0.022,0.0724223722,1.13,0.08,1.1328283189,1.199,0.068,1.2009267255,0.069,-0.022,0.0724223722,1.13,0.09,1.1335784049
2019-10-12 15:30:00,1.236,0.058,1.2373600931,0.066,-0.022,0.0695701085,1.17,0.08,1.1727318534,1.246,0.068,1.2478541581,0.066,-0.022,0.0695701085,1.18,0.09,1.1834272263
2019-10-12 16:00:00,1.283,0.0695,1.2848810256,0.033,-0.0105,0.0346301891,1.25,0.08,1.2525573839,1.283,0.0795,1.2854607151,0.033,-0.0105,0.0346301891,1.25,0.09,1.2532358118
2019-10-12 16:30:00,1.328,0.0755,1.330144447,0.018000000000000002,-0.0045000000000000005,0.0185539753,1.31,0.08,1.3124404748,1.328,0.0855,1.3307495069,0.018000000000000002,-0.0045000000000000005,0.0185539753,1.31,0.09,1.3130879635000001
2019-10-12 17:00:00,1.4435,0.1095,1.4476472291,0.0035,-0.0005,0.0035355339000000003,1.44,0.11,1.4441952777,1.4435,0.1095,1.4476472291,0.0035,-0.0005,0.0035355339000000003,1.44,0.11,1.4441952777
2019-10-12 17:30:00,1.448,0.088,1.4506715686,0.008,-0.002,0.0082462113,1.44,0.09,1.4428097588,1.448,0.088,1.4506715686,0.008,-0.002,0.0082462113,1.44,0.09,1.4428097588
2019-10-12 18:00:00,1.5495,0.4575,1.6156288249,0.0095,-0.0025,0.0098234414,1.54,0.46,1.6072336482,1.4895,-0.28250000000000003,1.5160529344,0.0095,-0.0025,0.0098234414,1.48,-0.28,1.5062536307
2019-10-12 18:30:00,1.686,0.9645,1.9423841664000001,0.016,-0.0055000000000000005,0.0169189243,1.67,0.97,1.9312690129,1.536,-0.7455,1.7073565093,0.016,-0.0055000000000000005,0.0169189243,1.52,-0.74,1.6905620367
2019-10-12 19:00:00,1.6965,0.967,1.9527419824,0.006500000000000001,-0.003,0.0071589105,1.69,0.97,1.9485892333,1.5465,-0.763,1.7244799941000002,0.006500000000000001,-0.003,0.0071589105,1.54,-0.76,1.7173234989
2019-10-12 19:30:00,1.6205,0.9595,1.8832579483,0.030500000000000003,-0.0105,0.0322567822,1.5899999999999999,0.97,1.8625251676,1.4605000000000001,-0.7805000000000001,1.6559711652,0.030500000000000003,-0.0105,0.0322567822,1.43,-0.77,1.6241305366
2019-10-12 20:00:00,1.482,0.1925,1.4944498151,0.022,-0.007500000000000001,0.0232432786,1.46,0.2,1.4736349616,1.452,-0.0275,1.4522603933,0.022,-0.007500000000000001,0.0232432786,1.43,-0.02,1.4301398533
2019-10-12 20:30:00,1.429,0.0765,1.4310462082,0.039,-0.0135,0.0412704495,1.3900000000000001,0.09,1.3929106217,1.429,0.0965,1.4322546038000001,0.039,-0.0135,0.0412704495,1.3900000000000001,0.11,1.3943457247
2019-10-12 21:00:00,1.3855,0.154,1.3940323705,0.0455,-0.016,0.048231214,1.34,0.17,1.3507405376000001,1.3755,-0.006,1.3755130861,0.0455,-0.016,0.048231214,1.33,0.01,1.3300375935
2019-10-12 21:30:00,1.3445,0.8815000000000001,1.6077072183999999,0.0245,-0.0085,0.025932605,1.32,0.89,1.5920113065,1.2245,-0.7485,1.435148947,0.0245,-0.0085,0.025932605,1.2,-0.74,1.4098226839
2019-10-12 22:00:00,1.202,0.052500000000000005,1.2031459803,0.022,-0.007500000000000001,0.0232432786,1.18,0.06,1.181524439,1.202,0.0625,1.2036237992,0.022,-0.007500000000000001,0.0232432786,1.18,0.07,1.1820744477
2019-10-12 22:30:00,1.107,0.051000000000000004,1.108174174,0.027,-0.009000000000000001,0.028460498900000002,1.08,0.06,1.0816653826,1.117,0.061,1.1186643822,0.027,-0.009000000000000001,0.028460498900000002,1.09,0.07,1.0922453937
2019-10-12 23:00:00,1.033,0.029500000000000002,1.0334211387,0.003,-0.0005,0.0030413813000000002,1.03,0.03,1.0304368006,1.033,0.029500000000000002,1.0334211387,0.003,-0.0005,0.0030413813000000002,1.03,0.03,1.0304368006
2019-10-12 23:30:00,0.9560000000000001,0.028,0.9564099539,0.006,-0.002,0.0063245553000000005,0.9500000000000001,0.03,0.9504735662,0.9560000000000001,0.028,0.9564099539,0.006,-0.002,0.0063245553000000005,0.9500000000000001,0.03,0.9504735662
2019-10-13 00:00:00,0.8965000000000001,0.0275,0.89692168,0.006500000000000001,-0.0025,0.0069641941,0.89,0.03,0.8905054744,0.9065000000000001,0.0275,0.9069170304,0.006500000000000001,-0.0025,0.0069641941,0.9,0.03,0.9004998612
2019-10-13 00:30:00,0.8250000000000001,0.021500000000000002,0.8252801040000001,0.025,-0.0085,0.0264054919,0.8,0.03,0.8005623024,0.835,0.021500000000000002,0.8352767505,0.025,-0.0085,0.0264054919,0.81,0.03,0.8105553652
2019-10-13 01:00:00,0.793,-0.0115,0.7930833815,0.033,-0.0115,0.0349463875,0.76,0.0,0.76,0.803,-0.0015,0.8030014010000001,0.033,-0.0115,0.0349463875,0.77,0.01,0.7700649323000001
2019-10-13 01:30:00,0.81,-0.0175,0.8101890212,0.05,-0.0175,0.0529740503,0.76,0.0,0.76,0.8,-0.007500000000000001,0.8000351555,0.05,-0.0175,0.0529740503,0.75,0.01,0.7500666637000001
2019-10-13 02:00:00,0.8595,0.006500000000000001,0.8595245779,0.0395,-0.0135,0.0417432629,0.8200000000000001,0.02,0.8202438662,0.8695,0.0165,0.8696565414,0.0395,-0.0135,0.0417432629,0.8300000000000001,0.03,0.8305419917
2019-10-13 02:30:00,0.881,-0.0105,0.8810625687,0.031,-0.0105,0.0327299557,0.85,0.0,0.85,0.891,0.0195,0.8912133583,0.031,-0.0105,0.0327299557,0.86,0.03,0.8605230967
2019-10-13 03:00:00,0.852,-0.014,0.8521150157,0.012,-0.004,0.012649110600000001,0.84,-0.01,0.8400595217,0.852,-0.014,0.8521150157,0.012,-0.004,0.012649110600000001,0.84,-0.01,0.8400595217
2019-10-13 03:30:00,0.8245,-0.012,0.8245873210000001,0.0045000000000000005,-0.002,0.0049244289000000005,0.8200000000000001,-0.01,0.8200609733,0.8445,-0.012,0.8445852532,0.0045000000000000005,-0.002,0.0049244289000000005,0.84,-0.01,0.8400595217
2019-10-13 04:00:00,0.833,0.006,0.8330216084000001,0.013000000000000001,-0.004,0.0136014705,0.8200000000000001,0.01,0.8200609733,0.833,0.006,0.8330216084000001,0.013000000000000001,-0.004,0.0136014705,0.8200000000000001,0.01,0.8200609733
2019-10-13 04:30:00,0.8595,0.027,0.8599239792000001,0.0095,-0.003,0.0099624294,0.85,0.03,0.8505292470000001,0.8695,0.027,0.8699191054000001,0.0095,-0.003,0.0099624294,0.86,0.03,0.8605230967
2019-10-13 05:00:00,0.8255,0.028,0.8259747272,0.0055000000000000005,-0.002,0.00585235,0.8200000000000001,0.03,0.820548597,0.8355,0.028,0.8359690485,0.0055000000000000005,-0.002,0.00585235,0.8300000000000001,0.03,0.8305419917
2019-10-13 05:30:00,0.854,0.0285,0.8544754239000001,0.004,-0.0015,0.0042720019,0.85,0.03,0.8505292470000001,0.854,0.0285,0.8544754239000001,0.004,-0.0015,0.0042720019,0.85,0.03,0.8505292470000001
2019-10-13 06:00:00,0.88,0.026500000000000003,0.8803989153,0.01,-0.0035,0.010594810100000001,0.87,0.03,0.8705170877,0.88,0.026500000000000003,0.8803989153,0.01,-0.0035,0.010594810100000001,0.87,0.03,0.8705170877
2019-10-13 06:30:00,0.9395,0.067,0.9418860069,0.0095,-0.003,0.0099624294,0.93,0.07,0.9326306879,0.9495,0.067,0.9518609405,0.0095,-0.003,0.0099624294,0.9400000000000001,0.07,0.9426027795
2019-10-13 07:00:00,1.0585,0.6965,1.2670968786999999,0.0385,-0.0135,0.0407982843,1.02,0.71,1.2427791437,0.9785,-0.5335,1.1144884477,0.0385,-0.0135,0.0407982843,0.9400000000000001,-0.52,1.0742439202
2019-10-13 07:30:00,1.0665,0.151,1.0771365977,0.026500000000000003,-0.009000000000000001,0.0279866039,1.04,0.16,1.052235715,1.0665,0.011,1.0665567261,0.026500000000000003,-0.009000000000000001,0.0279866039,1.04,0.02,1.0401922899
2019-10-13 08:00:00,1.115,0.068,1.1170716181,0.035,-0.012,0.037,1.08,0.08,1.0829589097,1.115,0.068,1.1170716181,0.035,-0.012,0.037,1.08,0.08,1.0829589097
2019-10-13 08:30:00,1.2015,0.0695,1.2035084129,0.0315,-0.0105,0.0332039154,1.17,0.08,1.1727318534,1.2115,0.0695,1.2134918624,0.0315,-0.0105,0.0332039154,1.18,0.08,1.1827087554
2019-10-13 09:00:00,1.2535,0.0655,1.2552101418000001,0.043500000000000004,-0.0145,0.0458530261,1.21,0.08,1.2126417443,1.2535,0.0655,1.2552101418000001,0.043500000000000004,-0.0145,0.0458530261,1.21,0.08,1.2126417443
2019-10-13 09:30:00,1.3455,0.07200000000000001,1.3474250443,0.025500000000000002,-0.008,0.026725456,1.32,0.08,1.3224220204,1.3455,0.07200000000000001,1.3474250443,0.025500000000000002,-0.008,0.026725456,1.32,0.08,1.3224220204
2019-10-13 10:00:00,1.347,0.051500000000000004,1.3479841431000001,0.027,-0.0085,0.028306359700000002,1.32,0.06,1.3213629327,1.347,0.051500000000000004,1.3479841431000001,0.027,-0.0085,0.028306359700000002,1.32,0.06,1.3213629327
2019-10-13 10:30:00,1.419,0.0745,1.4209543448,0.019,-0.0055000000000000005,0.0197800404,1.4,0.08,1.4022838514,1.419,0.0845,1.4215137178,0.019,-0.0055000000000000005,0.0197800404,1.4,0.09,1.4028898745
2019-10-13 11:00:00,1.3695,0.0755,1.3715795639000001,0.0195,-0.0045000000000000005,0.0200124961,1.35,0.08,1.352368293,1.3695,0.0855,1.3721663528999999,0.0195,-0.0045000000000000005,0.0200124961,1.35,0.09,1.3529966741
2019-10-13 11:30:00,1.4020000000000001,0.07100000000000001,1.4037966377,0.032,-0.009000000000000001,0.033241540300000004,1.37,0.08,1.3723337786,1.4020000000000001,0.081,1.4043379223,0.032,-0.009000000000000001,0.033241540300000004,1.37,0.09,1.3729530218
2019-10-13 12:00:00,1.496,0.0555,1.4970291413,0.076,-0.0245,0.0798514245,1.42,0.08,1.4222517358,1.496,0.0755,1.4979039522,0.076,-0.0245,0.0798514245,1.42,0.1,1.4235167719000001
2019-10-13 12:30:00,1.491,0.076,1.4929356985,0.07100000000000001,-0.024,0.07494664770000001,1.42,0.1,1.4235167719000001,1.491,0.076,1.4929356985,0.07100000000000001,-0.024,0.07494664770000001,1.42,0.1,1.4235167719000001
2019-10-13 13:00:00,1.38,0.1505,1.3881823547,0.18,-0.059500000000000004,0.18957913910000002,1.2,0.21,1.2182364303,1.38,0.030500000000000003,1.380337006,0.18,-0.059500000000000004,0.18957913910000002,1.2,0.09,1.2033702672
2019-10-13 13:30:00,1.3815,0.9225000000000001,1.6611888815,0.2015,-0.0675,0.21250529410000002,1.18,0.99,1.5402921801,1.2515,-0.7675000000000001,1.4680968973000001,0.2015,-0.0675,0.21250529410000002,1.05,-0.7000000000000001,1.2619429464
2019-10-13 14:00:00,1.3745,0.912,1.649543649,0.2245,-0.078,0.2376641538,1.15,0.99,1.5174320413,1.2545,-0.778,1.4761619999,0.2245,-0.078,0.2376641538,1.03,-0.7000000000000001,1.245351356
2019-10-13 14:30:00,1.353,0.9135000000000001,1.6325107197,0.223,-0.0765,0.2357567602,1.13,0.99,1.5023315213,1.233,-0.7765000000000001,1.4571346026,0.223,-0.0765,0.2357567602,1.01,-0.7000000000000001,1.2288612615
2019-10-13 15:00:00,1.239,0.123,1.2450903582,0.169,-0.057,0.17835358140000002,1.07,0.18,1.0850345617,1.229,-0.007,1.2290199347,0.169,-0.057,0.17835358140000002,1.06,0.05,1.0611785901
2019-10-13 15:30:00,1.175,0.034,1.175491812,0.165,-0.056,0.1742440817,1.01,0.09,1.0140019724,1.185,0.034,1.1854876634,0.165,-0.056,0.1742440817,1.02,0.09,1.02396289
2019-10-13 16:00:00,1.1415,0.025,1.1417737298,0.1915,-0.065,0.2022306851,0.9500000000000001,0.09,0.954253635,1.1515,0.025,1.1517713532,0.1915,-0.065,0.2022306851,0.96,0.09,0.9642095208
2019-10-13 16:30:00,1.195,0.035500000000000004,1.195527185,0.165,-0.0545,0.1737678048,1.03,0.09,1.033924562,1.195,0.035500000000000004,1.195527185,0.165,-0.0545,0.1737678048,1.03,0.09,1.033924562
2019-10-13 17:00:00,1.275,0.0545,1.2761642723,0.105,-0.035500000000000004,0.110838847,1.17,0.09,1.1734564329000001,1.2850000000000001,0.0545,1.28615522,0.105,-0.035500000000000004,0.110838847,1.18,0.09,1.1834272263
2019-10-13 17:30:00,1.37,0.234,1.3898402786,0.05,-0.016,0.052497619,1.32,0.25,1.3434656676,1.35,-0.076,1.352137567,0.05,-0.016,0.052497619,1.3,-0.06,1.3013838788
2019-10-13 18:00:00,1.472,0.0995,1.4753590241,0.032,-0.0105,0.0336786282,1.44,0.11,1.4441952777,1.472,0.0995,1.4753590241,0.032,-0.0105,0.0336786282,1.44,0.11,1.4441952777
2019-10-13 18:30:00,1.5590000000000002,0.12,1.5636115246,0.029,-0.01,0.030675723300000002,1.53,0.13,1.5355129436000001,1.5590000000000002,0.13,1.5644107517,0.029,-0.01,0.030675723300000002,1.53,0.14,1.5363918771
2019-10-13 19:00:00,1.6695,0.323,1.7004585411000002,0.0195,-0.007,0.020718349400000002,1.65,0.33,1.6826764395,1.6295000000000002,-0.097,1.6323845288,0.0195,-0.007,0.020718349400000002,1.6099999999999999,-0.09,1.6125135658
2019-10-13 19:30:00,1.694,0.9615,1.9478496477,0.024,-0.0085,0.0254607541,1.67,0.97,1.9312690129,1.544,-0.7585000000000001,1.7202494732,0.024,-0.0085,0.0254607541,1.52,-0.75,1.6949631264
2019-10-13 20:00:00,1.5865,0.6905,1.7302521493,0.026500000000000003,-0.0095,0.028151376500000002,1.56,0.7000000000000001,1.7098537949,1.4765000000000001,-0.5095000000000001,1.561935498,0.026500000000000003,-0.0095,0.028151376500000002,1.45,-0.5,1.533786165
2019-10-13 20:30:00,1.465,0.0745,1.4668930602,0.015,-0.0055000000000000005,0.015976545300000002,1.45,0.08,1.4522052197,1.465,0.0845,1.4674349219,0.015,-0.0055000000000000005,0.015976545300000002,1.45,0.09,1.4527904185
2019-10-13 21:00:00,1.3705,0.076,1.3726056426,0.0105,-0.004,0.011236102500000001,1.3599999999999999,0.08,1.3623509093,1.3605,0.08600000000000001,1.3632154085,0.0105,-0.004,0.011236102500000001,1.35,0.09,1.3529966741
2019-10-13 21:30:00,1.2875,0.097,1.2911488102,0.007500000000000001,-0.003,0.0080777472,1.28,0.1,1.2839003077,1.2875,0.027,1.2877830757,0.007500000000000001,-0.003,0.0080777472,1.28,0.03,1.2803515142
2019-10-13 22:00:00,1.202,0.0285,1.2023378269,0.002,-0.0015,0.0025,1.2,0.03,1.2003749414,1.202,0.0285,1.2023378269,0.002,-0.0015,0.0025,1.2,0.03,1.2003749414
2019-10-13 22:30:00,1.0905,0.029,1.0908855348,0.0005,-0.001,0.0011180340000000002,1.09,0.03,1.0904127659,1.1005,0.029,1.1008820327,0.0005,-0.001,0.0011180340000000002,1.1,0.03,1.1004090149
2019-10-13 23:00:00,0.97,0.0025,0.9700032216000001,0.0,0.0025,0.0025,0.97,0.0,0.97,0.98,0.0125,0.9800797161,0.0,0.0025,0.0025,0.98,0.01,0.9800510191
2019-10-13 23:30:00,0.901,-0.0005,0.9010001387000001,0.001,-0.0005,0.0011180340000000002,0.9,0.0,0.9,0.901,0.0095,0.9010500818,0.001,-0.0005,0.0011180340000000002,0.9,0.01,0.9000555538
