Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-14 00:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.85,0.01,0.8500588215,0.0,0.0,0.0,0.85,0.01,0.8500588215
2019-10-14 00:30:00,0.84,0.031,0.8405718292000001,0.0,0.001,0.001,0.84,0.03,0.8405355436,0.85,0.031,0.8505651063,0.0,0.001,0.001,0.85,0.03,0.8505292470000001
2019-10-14 01:00:00,0.8465,0.028,0.8469629567,0.006500000000000001,-0.002,0.0068007353,0.84,0.03,0.8405355436,0.8565,0.028,0.8569575544,0.006500000000000001,-0.002,0.0068007353,0.85,0.03,0.8505292470000001
2019-10-14 01:30:00,0.862,0.022500000000000003,0.8622935985,0.022,-0.007500000000000001,0.0232432786,0.84,0.03,0.8405355436,0.872,0.022500000000000003,0.8722902327000001,0.022,-0.007500000000000001,0.0232432786,0.85,0.03,0.8505292470000001
2019-10-14 02:00:00,0.9165000000000001,0.0175,0.9166670606,0.036500000000000005,-0.0125,0.0385810834,0.88,0.03,0.8805112151000001,0.9265,0.0175,0.9266652578000001,0.036500000000000005,-0.0125,0.0385810834,0.89,0.03,0.8905054744
2019-10-14 02:30:00,1.113,0.852,1.401667935,0.023,-0.008,0.0243515913,1.09,0.86,1.3884163641,0.993,-0.738,1.2372117846,0.023,-0.008,0.0243515913,0.97,-0.73,1.2140016474
2019-10-14 03:00:00,1.0615,0.909,1.3975203934,0.0315,-0.011,0.0333654012,1.03,0.92,1.3810503249,0.9415,-0.781,1.2232674483000001,0.0315,-0.011,0.0333654012,0.91,-0.77,1.1920570456
2019-10-14 03:30:00,1.032,0.902,1.3706305118,0.052000000000000005,-0.018000000000000002,0.055027266000000005,0.98,0.92,1.344172608,0.912,-0.768,1.1922952654,0.052000000000000005,-0.018000000000000002,0.055027266000000005,0.86,-0.75,1.1410959644
2019-10-14 04:00:00,1.0195,0.906,1.3638974485,0.0395,-0.014,0.041907636500000005,0.98,0.92,1.344172608,0.8995000000000001,-0.784,1.1932125754,0.0395,-0.014,0.041907636500000005,0.86,-0.77,1.1543396381
2019-10-14 04:30:00,1.014,0.908,1.3611245351,0.034,-0.012,0.0360555128,0.98,0.92,1.344172608,0.904,-0.782,1.1952991257,0.034,-0.012,0.0360555128,0.87,-0.77,1.1618089344
2019-10-14 05:00:00,1.0265,0.9075000000000001,1.3701308332,0.036500000000000005,-0.0125,0.0385810834,0.99,0.92,1.3514806695,0.9065000000000001,-0.7825000000000001,1.1975176408000001,0.036500000000000005,-0.0125,0.0385810834,0.87,-0.77,1.1618089344
2019-10-14 05:30:00,1.0135,0.905,1.3587520929,0.043500000000000004,-0.015,0.046013585,0.97,0.92,1.3368993979,0.8935000000000001,-0.785,1.189355813,0.043500000000000004,-0.015,0.046013585,0.85,-0.77,1.1469088891
2019-10-14 06:00:00,1.0755,0.908,1.4075383654,0.035500000000000004,-0.012,0.0374733238,1.04,0.92,1.3885243966,0.9555,-0.782,1.2347081639,0.035500000000000004,-0.012,0.0374733238,0.92,-0.77,1.1997082979
2019-10-14 06:30:00,1.1465,0.267,1.1771793619,0.036500000000000005,-0.013000000000000001,0.0387459675,1.11,0.28,1.1447707194,1.1265,-0.063,1.1282602758,0.036500000000000005,-0.013000000000000001,0.0387459675,1.09,-0.05,1.0911461864
2019-10-14 07:00:00,1.287,0.107,1.2914402811999999,0.037,-0.013000000000000001,0.0392173431,1.25,0.12,1.2557467897999999,1.297,0.117,1.3022664858,0.037,-0.013000000000000001,0.0392173431,1.26,0.13,1.2666885963
2019-10-14 07:30:00,1.5085000000000002,0.8265,1.7200797947000002,0.0385,-0.0135,0.0407982843,1.47,0.84,1.6930741271,1.3985,-0.5535,1.5040493675,0.0385,-0.0135,0.0407982843,1.3599999999999999,-0.54,1.4632839779
2019-10-14 08:00:00,1.5819999999999999,0.905,1.8225665969,0.042,-0.015,0.044598206200000004,1.54,0.92,1.7938784797,1.452,-0.645,1.5888137084,0.042,-0.015,0.044598206200000004,1.4100000000000001,-0.63,1.5443445211
2019-10-14 08:30:00,1.5550000000000002,0.161,1.5633125087000002,0.055,-0.019,0.058189346100000004,1.5,0.18,1.5107613974,1.5550000000000002,0.151,1.562314309,0.055,-0.019,0.058189346100000004,1.5,0.17,1.5096025967
2019-10-14 09:00:00,1.536,0.168,1.5451601859,0.036000000000000004,-0.012,0.0379473319,1.5,0.18,1.5107613974,1.536,0.158,1.5441049187,0.036000000000000004,-0.012,0.0379473319,1.5,0.17,1.5096025967
2019-10-14 09:30:00,1.5270000000000001,0.1615,1.5355166069,0.027,-0.0085,0.028306359700000002,1.5,0.17,1.5096025967,1.5270000000000001,0.1615,1.5355166069,0.027,-0.0085,0.028306359700000002,1.5,0.17,1.5096025967
2019-10-14 10:00:00,1.5205000000000002,0.184,1.5315927167,0.0205,-0.006,0.0213600094,1.5,0.19,1.5119854497,1.5205000000000002,0.184,1.5315927167,0.0205,-0.006,0.0213600094,1.5,0.19,1.5119854497
2019-10-14 10:30:00,1.5545,0.1825,1.5651761882000002,0.0245,-0.007500000000000001,0.025622256000000003,1.53,0.19,1.5417522499,1.5545,0.2025,1.5676340453000002,0.0245,-0.007500000000000001,0.025622256000000003,1.53,0.21,1.5443445211
2019-10-14 11:00:00,1.496,0.1855,1.5074568816,0.016,-0.0045000000000000005,0.0166207701,1.48,0.19,1.4921461054,1.496,0.17550000000000002,1.5062590248999999,0.016,-0.0045000000000000005,0.0166207701,1.48,0.18,1.490905765
2019-10-14 11:30:00,1.4885000000000002,0.23850000000000002,1.5074861525,0.0085,-0.0015,0.008631338300000001,1.48,0.24,1.4993331851,1.4685000000000001,0.1285,1.4741114273,0.0085,-0.0015,0.008631338300000001,1.46,0.13,1.4657762449
2019-10-14 12:00:00,1.5070000000000001,0.192,1.5191816876000002,0.027,-0.008,0.0281602557,1.48,0.2,1.4934523762,1.487,0.192,1.49934419,0.027,-0.008,0.0281602557,1.46,0.2,1.4736349616
2019-10-14 12:30:00,1.5525,0.1905,1.5641440151000001,0.0325,-0.0095,0.033860005900000004,1.52,0.2,1.5331014317,1.5525,0.1905,1.5641440151000001,0.0325,-0.0095,0.033860005900000004,1.52,0.2,1.5331014317
2019-10-14 13:00:00,1.583,0.1865,1.593948321,0.043000000000000003,-0.0135,0.0450693909,1.54,0.2,1.5529327094,1.573,0.1865,1.5840174399,0.043000000000000003,-0.0135,0.0450693909,1.53,0.2,1.5430165262000002
2019-10-14 13:30:00,1.57,0.807,1.7652617369999999,0.07,-0.023,0.0736817481,1.5,0.8300000000000001,1.7143220234,1.45,-0.533,1.5448588932,0.07,-0.023,0.0736817481,1.38,-0.51,1.4712239802
2019-10-14 14:00:00,1.494,0.986,1.7900368710999999,0.044,-0.014,0.0461735855,1.45,1.0,1.7613914954,1.344,-0.744,1.5361874886,0.044,-0.014,0.0461735855,1.3,-0.73,1.4909393012
2019-10-14 14:30:00,1.5205000000000002,0.9875,1.8130296468,0.0405,-0.0125,0.0423851389,1.48,1.0,1.7861690849,1.3705,-0.7425,1.5587098832000001,0.0405,-0.0125,0.0423851389,1.33,-0.73,1.5171684152
2019-10-14 15:00:00,1.5095,0.984,1.8019007326,0.0495,-0.016,0.0520216301,1.46,1.0,1.7696327303000001,1.3795,-0.746,1.5682908691000002,0.0495,-0.016,0.0520216301,1.33,-0.73,1.5171684152
2019-10-14 15:30:00,1.4945,0.986,1.7904542022,0.044500000000000005,-0.014,0.046650294700000004,1.45,1.0,1.7613914954,1.3445,-0.744,1.5366249542000001,0.044500000000000005,-0.014,0.046650294700000004,1.3,-0.73,1.4909393012
2019-10-14 16:00:00,1.5110000000000001,1.0005,1.8122144602999999,0.061,-0.0195,0.0640410025,1.45,1.02,1.7728226082,1.361,-0.7195,1.5394808378,0.061,-0.0195,0.0640410025,1.3,-0.7000000000000001,1.476482306
2019-10-14 16:30:00,1.5685,1.002,1.861235141,0.0585,-0.018000000000000002,0.0612066173,1.51,1.02,1.822223916,1.4185,-0.6980000000000001,1.5809320827,0.0585,-0.018000000000000002,0.0612066173,1.3599999999999999,-0.68,1.5205262247
2019-10-14 17:00:00,1.6255000000000002,1.035,1.9270379472,0.0455,-0.015,0.047908767500000005,1.58,1.05,1.8970766985,1.4755,-0.665,1.6184329612,0.0455,-0.015,0.047908767500000005,1.43,-0.65,1.5707959766
2019-10-14 17:30:00,1.6715,0.21050000000000002,1.6847024959999999,0.0315,-0.0095,0.032901367800000005,1.6400000000000001,0.22,1.6546903033,1.6715,0.2205,1.6859811683,0.0315,-0.0095,0.032901367800000005,1.6400000000000001,0.23,1.6560495162
2019-10-14 18:00:00,1.7645,0.209,1.7768346152999999,0.0345,-0.011,0.0362111861,1.73,0.22,1.7439323381,1.7645,0.219,1.7780385963,0.0345,-0.011,0.0362111861,1.73,0.23,1.7452220489
2019-10-14 18:30:00,1.887,0.234,1.9014533915,0.047,-0.016,0.0496487663,1.8399999999999999,0.25,1.8569060289000001,1.887,0.234,1.9014533915,0.047,-0.016,0.0496487663,1.8399999999999999,0.25,1.8569060289000001
2019-10-14 19:00:00,1.8705,0.22,1.8833932808,0.030500000000000003,-0.01,0.0320975077,1.8399999999999999,0.23,1.8543192821,1.8705,0.24,1.8858340993,0.030500000000000003,-0.01,0.0320975077,1.8399999999999999,0.25,1.8569060289000001
2019-10-14 19:30:00,1.85,0.216,1.8625670458,0.04,-0.014,0.0423792402,1.81,0.23,1.8245547402,1.85,0.216,1.8625670458,0.04,-0.014,0.0423792402,1.81,0.23,1.8245547402
2019-10-14 20:00:00,1.7365,0.1975,1.7476951965,0.036500000000000005,-0.0125,0.0385810834,1.7000000000000002,0.21,1.712921481,1.7365,0.20750000000000002,1.7488534815999999,0.036500000000000005,-0.0125,0.0385810834,1.7000000000000002,0.22,1.714176187
2019-10-14 20:30:00,1.6815,0.192,1.6924261431,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.63,0.21,1.6434719347,1.6715,0.17200000000000001,1.6803262332000002,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.62,0.19,1.6311039207
2019-10-14 21:00:00,1.524,0.14750000000000002,1.5311212395,0.064,-0.022500000000000003,0.067839885,1.46,0.17,1.4698639393000001,1.524,0.11750000000000001,1.5285228980999999,0.064,-0.022500000000000003,0.067839885,1.46,0.14,1.4666969694
2019-10-14 21:30:00,1.4835,0.11850000000000001,1.4882252854,0.0335,-0.0115,0.0354189215,1.45,0.13,1.4558159224,1.4935,0.1285,1.4990178451,0.0335,-0.0115,0.0354189215,1.46,0.14,1.4666969694
2019-10-14 22:00:00,1.3719999999999999,0.11900000000000001,1.3771510447,0.032,-0.011,0.0338378486,1.34,0.13,1.3462912018,1.3719999999999999,0.109,1.3763229999,0.032,-0.011,0.0338378486,1.34,0.12,1.3453624047
2019-10-14 22:30:00,1.2745,0.105,1.2788179112,0.0145,-0.005,0.0153378617,1.26,0.11,1.2647924731,1.2745,0.115,1.2796777915,0.0145,-0.005,0.0153378617,1.26,0.12,1.2657013866
2019-10-14 23:00:00,1.173,0.0855,1.1761119207,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.16,0.09,1.1634861409,1.173,0.0955,1.1768811537000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.16,0.1,1.1643023662
2019-10-14 23:30:00,1.0615,0.08600000000000001,1.0649780514,0.0115,-0.004,0.0121757957,1.05,0.09,1.0538500842,1.0615,0.076,1.0642172006,0.0115,-0.004,0.0121757957,1.05,0.08,1.053043209
2019-10-15 00:00:00,0.9755,0.0815,0.9788986158,0.025500000000000002,-0.0085,0.0268793601,0.9500000000000001,0.09,0.954253635,0.9855,0.07150000000000001,0.9880903299,0.025500000000000002,-0.0085,0.0268793601,0.96,0.08,0.9633275663
2019-10-15 00:30:00,0.9765,0.111,0.9827885073,0.026500000000000003,-0.009000000000000001,0.0279866039,0.9500000000000001,0.12,0.9575489544,0.9865,0.111,0.9927251634,0.026500000000000003,-0.009000000000000001,0.0279866039,0.96,0.12,0.9674709298
2019-10-15 01:00:00,0.9435,0.092,0.9479748151,0.0235,-0.008,0.0248243832,0.92,0.1,0.9254188241,0.9535,0.092,0.9579281027000001,0.0235,-0.008,0.0248243832,0.93,0.1,0.9353608929
2019-10-15 01:30:00,0.9605,0.093,0.9649918393,0.0205,-0.007,0.021662179,0.9400000000000001,0.1,0.9453041838,0.9705,0.093,0.9749457677000001,0.0205,-0.007,0.021662179,0.9500000000000001,0.1,0.9552486587000001
2019-10-15 02:00:00,1.159,0.11,1.1642083147,0.029,-0.01,0.030675723300000002,1.13,0.12,1.1363538181,1.159,0.11,1.1642083147,0.029,-0.01,0.030675723300000002,1.13,0.12,1.1363538181
2019-10-15 02:30:00,1.0975,0.107,1.1027036093,0.0375,-0.013000000000000001,0.0396894192,1.06,0.12,1.0667708282,1.1075,0.107,1.1126568428999999,0.0375,-0.013000000000000001,0.0396894192,1.07,0.12,1.0767079455
2019-10-15 03:00:00,1.0425,0.092,1.0465515993,0.022500000000000003,-0.008,0.0238799079,1.02,0.1,1.024890238,1.0525,0.092,1.0565132512,0.022500000000000003,-0.008,0.0238799079,1.03,0.1,1.0348429833
2019-10-15 03:30:00,0.9755,0.068,0.9778671945,0.0055000000000000005,-0.002,0.00585235,0.97,0.07,0.9725224933000001,0.9855,0.078,0.9885819389,0.0055000000000000005,-0.002,0.00585235,0.98,0.08,0.9832598843
2019-10-15 04:00:00,0.9525,0.0695,0.9550321984000001,0.0025,-0.0005,0.0025495098,0.9500000000000001,0.07,0.9525754563000001,0.9625,0.0795,0.9657776659,0.0025,-0.0005,0.0025495098,0.96,0.08,0.9633275663
2019-10-15 04:30:00,0.93,0.07050000000000001,0.9326683494,0.0,0.0005,0.0005,0.93,0.07,0.9326306879,0.93,0.0805,0.9334775037,0.0,0.0005,0.0005,0.93,0.08,0.9334345183
2019-10-15 05:00:00,1.04,0.07050000000000001,1.0423868044,0.0,0.0005,0.0005,1.04,0.07,1.0423531072,1.05,0.0805,1.0530813122,0.0,0.0005,0.0005,1.05,0.08,1.053043209
2019-10-15 05:30:00,1.08,0.1905,1.0966723531,0.0,0.0005,0.0005,1.08,0.19,1.09658561,1.08,0.0105,1.0800510405,0.0,0.0005,0.0005,1.08,0.01,1.0800462953
2019-10-15 06:00:00,1.1400000000000001,0.09050000000000001,1.1435865729999999,0.0,0.0005,0.0005,1.1400000000000001,0.09,1.1435471132,1.15,0.09050000000000001,1.153555482,0.0,0.0005,0.0005,1.15,0.09,1.1535163631
2019-10-15 06:30:00,1.1400000000000001,0.5205000000000001,1.2532039938000001,0.0,0.0005,0.0005,1.1400000000000001,0.52,1.2529964086,1.1,-0.3095,1.1427117966,0.0,0.0005,0.0005,1.1,-0.31,1.1428473214000001
2019-10-15 07:00:00,1.25,0.1405,1.2578713169,0.0,0.0005,0.0005,1.25,0.14,1.2578155668,1.26,0.1505,1.2689563625,0.0,0.0005,0.0005,1.26,0.15,1.268897159
2019-10-15 07:30:00,1.54,0.271,1.5636626874,0.0,0.001,0.001,1.54,0.27,1.5634896866,1.52,0.081,1.5221566936,0.0,0.001,0.001,1.52,0.08,1.5221038072000002
2019-10-15 08:00:00,1.65,0.21050000000000002,1.6633731541999999,0.0,0.0005,0.0005,1.65,0.21,1.6633099531000002,1.65,0.21050000000000002,1.6633731541999999,0.0,0.0005,0.0005,1.65,0.21,1.6633099531000002
2019-10-15 08:30:00,1.62,0.191,1.6312207085,0.0,0.001,0.001,1.62,0.19,1.6311039207,1.62,0.191,1.6312207085,0.0,0.001,0.001,1.62,0.19,1.6311039207
2019-10-15 09:00:00,1.5605,0.171,1.5698411544000002,0.0005,0.001,0.0011180340000000002,1.56,0.17,1.5692354826,1.5605,0.181,1.5709618869000002,0.0005,0.001,0.0011180340000000002,1.56,0.18,1.5703502794
2019-10-15 09:30:00,1.581,0.1925,1.5926761284,0.001,0.0025,0.0026925824,1.58,0.19,1.5913830463,1.581,0.1825,1.5914984292,0.001,0.0025,0.0026925824,1.58,0.18,1.5902201106
2019-10-15 10:00:00,1.5819999999999999,0.192,1.5936084839,0.002,0.002,0.0028284271,1.58,0.19,1.5913830463,1.5819999999999999,0.202,1.5948441930000001,0.002,0.002,0.0028284271,1.58,0.2,1.5926079241000002
2019-10-15 10:30:00,1.549,0.19,1.5606091759,0.009000000000000001,0.0,0.009000000000000001,1.54,0.19,1.5516765127,1.549,0.2,1.5618581882,0.009000000000000001,0.0,0.009000000000000001,1.54,0.2,1.5529327094
2019-10-15 11:00:00,1.5235,0.1915,1.5354883588,0.0035,0.0015,0.0038078866,1.52,0.19,1.5318289722,1.5335,0.2015,1.5466817708,0.0035,0.0015,0.0038078866,1.53,0.2,1.5430165262000002
2019-10-15 11:30:00,1.486,0.1915,1.4982884402,0.006,0.0015,0.0061846584,1.48,0.19,1.4921461054,1.486,0.18150000000000002,1.4970431691,0.006,0.0015,0.0061846584,1.48,0.18,1.490905765
2019-10-15 12:00:00,1.437,0.161,1.4459910097,0.007,0.001,0.007071067800000001,1.43,0.16,1.4389232084999999,1.447,0.161,1.4559292565,0.007,0.001,0.007071067800000001,1.44,0.16,1.4488616221
2019-10-15 12:30:00,1.4725000000000001,0.158,1.4809524807,0.0125,-0.002,0.012658988900000001,1.46,0.16,1.4687409574,1.4825,0.158,1.4908957878,0.0125,-0.002,0.012658988900000001,1.47,0.16,1.4786818454000001
2019-10-15 13:00:00,1.348,0.133,1.3545453111999999,0.028,-0.007,0.028861739400000003,1.32,0.14,1.3274034805000001,1.358,0.133,1.3644973433,0.028,-0.007,0.028861739400000003,1.33,0.14,1.3373481221999999
2019-10-15 13:30:00,1.333,0.1345,1.3397683568,0.023,-0.0055000000000000005,0.023648467200000002,1.31,0.14,1.3174596768,1.333,0.1345,1.3397683568,0.023,-0.0055000000000000005,0.023648467200000002,1.31,0.14,1.3174596768
2019-10-15 14:00:00,1.3940000000000001,0.131,1.4001417785,0.034,-0.009000000000000001,0.0351710108,1.3599999999999999,0.14,1.3671868929,1.404,0.131,1.4100982235,0.034,-0.009000000000000001,0.0351710108,1.37,0.14,1.3771347066000001
2019-10-15 14:30:00,1.4335,0.1405,1.4403688764,0.0335,-0.0095,0.0348209707,1.4,0.15,1.408012784,1.4435,0.1505,1.4513243952,0.0335,-0.0095,0.0348209707,1.4100000000000001,0.16,1.4190489773000001
2019-10-15 15:00:00,1.416,0.3885,1.4683283863,0.096,-0.0315,0.10103588470000001,1.32,0.42,1.3852075657,1.376,-0.0815,1.3784114952,0.096,-0.0315,0.10103588470000001,1.28,-0.05,1.2809761903
2019-10-15 15:30:00,1.3900000000000001,0.41000000000000003,1.4492066795,0.15,-0.05,0.158113883,1.24,0.46,1.3225732494,1.3599999999999999,-0.1,1.3636715147,0.15,-0.05,0.158113883,1.21,-0.05,1.2110326171999999
2019-10-15 16:00:00,1.3365,0.14850000000000002,1.344724693,0.1565,-0.051500000000000004,0.16475588,1.18,0.2,1.196829144,1.3365,0.14850000000000002,1.344724693,0.1565,-0.051500000000000004,0.16475588,1.18,0.2,1.196829144
2019-10-15 16:30:00,1.4435,0.1355,1.4498456814,0.10350000000000001,-0.0345,0.1090985793,1.34,0.17,1.3507405376000001,1.4435,0.1355,1.4498456814,0.10350000000000001,-0.0345,0.1090985793,1.34,0.17,1.3507405376000001
2019-10-15 17:00:00,1.5635,0.176,1.5733747964,0.1835,-0.064,0.1943405516,1.38,0.24,1.4007141036,1.5635,0.176,1.5733747964,0.1835,-0.064,0.1943405516,1.38,0.24,1.4007141036
2019-10-15 17:30:00,1.6644999999999999,0.2545,1.6838439655,0.10450000000000001,-0.035500000000000004,0.1103653025,1.56,0.29,1.5867261894,1.6545,0.1645,1.6626576617,0.10450000000000001,-0.035500000000000004,0.1103653025,1.55,0.2,1.5628499608
2019-10-15 18:00:00,1.7295,0.20950000000000002,1.7421425028000002,0.059500000000000004,-0.0205,0.0629325035,1.67,0.23,1.6857639218,1.7295,0.2195,1.7433733106,0.059500000000000004,-0.0205,0.0629325035,1.67,0.24,1.6871573726
2019-10-15 18:30:00,1.8439999999999999,0.2245,1.8576157434,0.074,-0.025500000000000002,0.0782703648,1.77,0.25,1.7875681805,1.8439999999999999,0.21450000000000002,1.8564337451,0.074,-0.025500000000000002,0.0782703648,1.77,0.24,1.7861970776
2019-10-15 19:00:00,1.921,0.20500000000000002,1.9319073477000002,0.07100000000000001,-0.025,0.0752728371,1.85,0.23,1.8642424735,1.921,0.215,1.9329940507,0.07100000000000001,-0.025,0.0752728371,1.85,0.24,1.8655026131999999
2019-10-15 19:30:00,1.8685,0.20850000000000002,1.880096939,0.11850000000000001,-0.0415,0.1255567601,1.75,0.25,1.7677669530000002,1.8685,0.1985,1.8790142362000002,0.11850000000000001,-0.0415,0.1255567601,1.75,0.24,1.76638048
2019-10-15 20:00:00,1.729,0.1855,1.7389224393,0.099,-0.0345,0.1048391625,1.63,0.22,1.6447796205,1.729,0.1855,1.7389224393,0.099,-0.0345,0.1048391625,1.63,0.22,1.6447796205
2019-10-15 20:30:00,1.6665,0.17300000000000001,1.6754555351,0.0765,-0.027,0.0811249037,1.5899999999999999,0.2,1.6025292509,1.6665,0.17300000000000001,1.6754555351,0.0765,-0.027,0.0811249037,1.5899999999999999,0.2,1.6025292509
2019-10-15 21:00:00,1.5545,0.5,1.6329330207,0.1145,-0.04,0.1212858195,1.44,0.54,1.5379206742,1.4945,-0.23,1.5120946564,0.1145,-0.04,0.1212858195,1.38,-0.19,1.3930183057
2019-10-15 21:30:00,1.439,0.122,1.444162387,0.109,-0.038,0.1154339638,1.33,0.16,1.3395894894,1.439,0.122,1.444162387,0.109,-0.038,0.1154339638,1.33,0.16,1.3395894894
2019-10-15 22:00:00,1.328,0.6525000000000001,1.479641933,0.138,-0.0475,0.1459460517,1.19,0.7000000000000001,1.3806158046,1.248,-0.47750000000000004,1.3362298642,0.138,-0.0475,0.1459460517,1.11,-0.43,1.1903780912
2019-10-15 22:30:00,1.321,0.934,1.6178371364,0.131,-0.046,0.1388416364,1.19,0.98,1.5415900882,1.181,-0.756,1.4022471252,0.131,-0.046,0.1388416364,1.05,-0.71,1.2675172583
2019-10-15 23:00:00,1.157,0.169,1.1692775547,0.117,-0.041,0.1239758041,1.04,0.21,1.0609901036,1.147,-0.001,1.1470004359,0.117,-0.041,0.1239758041,1.03,0.04,1.0307764064
2019-10-15 23:30:00,1.0175,0.083,1.0208796452,0.0775,-0.027,0.0820685689,0.9400000000000001,0.11,0.9464142856000001,1.0275,0.083,1.0308468606,0.0775,-0.027,0.0820685689,0.9500000000000001,0.11,0.9563472173
2019-10-16 00:00:00,1.0225,0.1005,1.0274271264000001,0.1125,-0.0395,0.1192329652,0.91,0.14,0.9207062507,1.0325,0.1105,1.038396119,0.1125,-0.0395,0.1192329652,0.92,0.15,0.9321480569
2019-10-16 00:30:00,1.0065,0.106,1.0120663269,0.0965,-0.034,0.10231446620000001,0.91,0.14,0.9207062507,1.0165,0.116,1.0230973805,0.0965,-0.034,0.10231446620000001,0.92,0.15,0.9321480569
2019-10-16 01:00:00,0.9605,0.0975,0.9654359119,0.12050000000000001,-0.0425,0.1277751932,0.84,0.14,0.8515867542000001,0.9605,0.1075,0.9664970253,0.12050000000000001,-0.0425,0.1277751932,0.84,0.15,0.8532877592
2019-10-16 01:30:00,0.973,0.097,0.9778230924,0.123,-0.043000000000000003,0.1302996546,0.85,0.14,0.8614522622,0.983,0.107,0.9888063511,0.123,-0.043000000000000003,0.1302996546,0.86,0.15,0.8729833904000001
2019-10-16 02:00:00,1.065,0.0925,1.0690094714,0.135,-0.0475,0.1431127178,0.93,0.14,0.9404786016000001,1.075,0.10250000000000001,1.0798755715,0.135,-0.0475,0.1431127178,0.9400000000000001,0.15,0.9518928511
2019-10-16 02:30:00,1.0765,0.10250000000000001,1.0813688085,0.10650000000000001,-0.0375,0.11290925560000001,0.97,0.14,0.9800510191,1.0765,0.1125,1.0823624624,0.10650000000000001,-0.0375,0.11290925560000001,0.97,0.15,0.9815294188
2019-10-16 03:00:00,1.0625,0.109,1.0680764252,0.17250000000000001,-0.061,0.1829678934,0.89,0.17,0.9060905032000001,1.0625,0.109,1.0680764252,0.17250000000000001,-0.061,0.1829678934,0.89,0.17,0.9060905032000001
2019-10-16 03:30:00,1.061,0.1095,1.0666354813,0.171,-0.060500000000000005,0.1813870172,0.89,0.17,0.9060905032000001,1.061,0.1095,1.0666354813,0.171,-0.060500000000000005,0.1813870172,0.89,0.17,0.9060905032000001
2019-10-16 04:00:00,0.9845,0.07250000000000001,0.9871658928,0.1345,-0.0475,0.1426411582,0.85,0.12,0.8584287973,0.9945,0.07250000000000001,0.9971391578000001,0.1345,-0.0475,0.1426411582,0.86,0.12,0.8683317338000001
2019-10-16 04:30:00,1.0315,0.0775,1.0344073182,0.12150000000000001,-0.0425,0.1287186855,0.91,0.12,0.9178779875,1.0415,0.0775,1.0443794808,0.12150000000000001,-0.0425,0.1287186855,0.92,0.12,0.9277930804000001
2019-10-16 05:00:00,1.0455,0.077,1.0483316508,0.0655,-0.023,0.0694208182,0.98,0.1,0.9850888285,1.0555,0.077,1.0583048946,0.0655,-0.023,0.0694208182,0.99,0.1,0.9950376877
2019-10-16 05:30:00,0.9755,0.077,0.9785342355000001,0.0655,-0.023,0.0694208182,0.91,0.1,0.9154780172,0.9855,0.077,0.9885035407,0.0655,-0.023,0.0694208182,0.92,0.1,0.9254188241
2019-10-16 06:00:00,1.042,0.095,1.0463216523,0.07200000000000001,-0.025,0.076216796,0.97,0.12,0.9773944956,1.052,0.095,1.0562807392,0.07200000000000001,-0.025,0.076216796,0.98,0.12,0.9873196038000001
2019-10-16 06:30:00,1.1675,0.14,1.1758640439999999,0.0575,-0.02,0.060878978300000004,1.11,0.16,1.1214722466,1.1775,0.14,1.1857935107,0.0575,-0.02,0.060878978300000004,1.12,0.16,1.1313708499
2019-10-16 07:00:00,1.3365,0.1935,1.3504349299,0.0465,-0.0165,0.0493406526,1.29,0.21,1.3069812546000001,1.3265,0.1135,1.3313468743999999,0.0465,-0.0165,0.0493406526,1.28,0.13,1.2865846261
2019-10-16 07:30:00,1.52,0.1985,1.5329064714,0.09,-0.0315,0.09535329050000001,1.43,0.23,1.4483784036,1.52,0.20850000000000002,1.5342334405,0.09,-0.0315,0.09535329050000001,1.43,0.24,1.45
2019-10-16 08:00:00,1.5955,0.197,1.6076160145,0.0955,-0.033,0.10104083330000001,1.5,0.23,1.5175308893000001,1.5955,0.20700000000000002,1.6088720428,0.0955,-0.033,0.10104083330000001,1.5,0.24,1.5190786681000001
2019-10-16 08:30:00,1.616,0.211,1.6297168466,0.116,-0.039,0.122380554,1.5,0.25,1.5206906326,1.616,0.211,1.6297168466,0.116,-0.039,0.122380554,1.5,0.25,1.5206906326
2019-10-16 09:00:00,1.462,0.1935,1.474749555,0.082,-0.026500000000000003,0.0861756926,1.38,0.22,1.3974262056,1.462,0.1935,1.474749555,0.082,-0.026500000000000003,0.0861756926,1.38,0.22,1.3974262056
2019-10-16 09:30:00,1.4845000000000002,0.21150000000000002,1.4994907469,0.0345,-0.0085,0.035531676000000005,1.45,0.22,1.4665946952,1.4845000000000002,0.21150000000000002,1.4994907469,0.0345,-0.0085,0.035531676000000005,1.45,0.22,1.4665946952
2019-10-16 10:00:00,1.516,0.683,1.6627522365,0.026000000000000002,-0.007,0.026925824,1.49,0.6900000000000001,1.6420109622,1.426,-0.307,1.4586723415,0.026000000000000002,-0.007,0.026925824,1.4,-0.30000000000000004,1.4317821063
2019-10-16 10:30:00,1.4195,0.17750000000000002,1.4305546127,0.0195,-0.0025,0.0196596033,1.4,0.18,1.4115239991,1.4195,0.17750000000000002,1.4305546127,0.0195,-0.0025,0.0196596033,1.4,0.18,1.4115239991
2019-10-16 11:00:00,1.3515000000000001,0.17500000000000002,1.3627829064,0.0315,-0.005,0.031894356900000004,1.32,0.18,1.3322161987,1.3515000000000001,0.17500000000000002,1.3627829064,0.0315,-0.005,0.031894356900000004,1.32,0.18,1.3322161987
2019-10-16 11:30:00,1.317,0.163,1.327048605,0.067,-0.017,0.0691230786,1.25,0.18,1.262893503,1.317,0.17300000000000001,1.3283139689,0.067,-0.017,0.0691230786,1.25,0.19,1.2643575444000001
2019-10-16 12:00:00,1.3035,0.167,1.3141541957,0.053500000000000006,-0.013000000000000001,0.0550567889,1.25,0.18,1.262893503,1.3035,0.157,1.3129208849,0.053500000000000006,-0.013000000000000001,0.0550567889,1.25,0.17,1.2615070353
2019-10-16 12:30:00,1.2945,0.171,1.3057454767,0.0345,-0.009000000000000001,0.035654593000000005,1.26,0.18,1.2727922061,1.3045,0.161,1.3143976757,0.0345,-0.009000000000000001,0.035654593000000005,1.27,0.17,1.2813274367
2019-10-16 13:00:00,1.279,0.16,1.2889689678,0.069,-0.02,0.0718401002,1.21,0.18,1.2233151679,1.279,0.15,1.2877658949,0.069,-0.02,0.0718401002,1.21,0.17,1.2218837915
2019-10-16 13:30:00,1.2475,0.14350000000000002,1.2557262839,0.0675,-0.0165,0.0694874089,1.18,0.16,1.1907980517,1.2475,0.14350000000000002,1.2557262839,0.0675,-0.0165,0.0694874089,1.18,0.16,1.1907980517
2019-10-16 14:00:00,1.1655,0.14350000000000002,1.1743008558,0.0655,-0.0165,0.0675462804,1.1,0.16,1.1115754585,1.1655,0.14350000000000002,1.1743008558,0.0655,-0.0165,0.0675462804,1.1,0.16,1.1115754585
2019-10-16 14:30:00,1.146,0.36050000000000004,1.2013643286,0.046,-0.0095,0.0469707356,1.1,0.37,1.1605602096,1.116,-0.0995,1.120426816,0.046,-0.0095,0.0469707356,1.07,-0.09,1.0737783756
2019-10-16 15:00:00,1.1665,0.1545,1.1766870866999999,0.036500000000000005,-0.0055000000000000005,0.0369120577,1.13,0.16,1.1412712211,1.1665,0.0745,1.1688765974,0.036500000000000005,-0.0055000000000000005,0.0369120577,1.13,0.08,1.1328283189
2019-10-16 15:30:00,1.167,0.1125,1.1724100179,0.037,-0.007500000000000001,0.0377524834,1.13,0.12,1.1363538181,1.167,0.1125,1.1724100179,0.037,-0.007500000000000001,0.0377524834,1.13,0.12,1.1363538181
2019-10-16 16:00:00,1.216,0.132,1.2231434912,0.036000000000000004,-0.008,0.0368781778,1.18,0.14,1.1882760622,1.216,0.132,1.2231434912,0.036000000000000004,-0.008,0.0368781778,1.18,0.14,1.1882760622
2019-10-16 16:30:00,1.3065,0.14750000000000002,1.3147997946,0.0465,-0.0125,0.0481508048,1.26,0.16,1.2701181047,1.3065,0.1575,1.3159591559,0.0465,-0.0125,0.0481508048,1.26,0.17,1.2714165328
2019-10-16 17:00:00,1.4025,0.23450000000000001,1.4219692331,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,1.38,0.24,1.4007141036,1.4025,0.0945,1.4056800845000001,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,1.38,0.1,1.3836184445
2019-10-16 17:30:00,1.553,0.6765,1.6939484201,0.013000000000000001,-0.0035,0.013462912,1.54,0.68,1.6834488409000001,1.473,-0.29350000000000004,1.5019558083,0.013000000000000001,-0.0035,0.013462912,1.46,-0.29,1.4885227576
2019-10-16 18:00:00,1.5875,0.195,1.5994315396,0.0175,-0.005,0.0182002747,1.57,0.2,1.5826875876000002,1.5875,0.195,1.5994315396,0.0175,-0.005,0.0182002747,1.57,0.2,1.5826875876000002
2019-10-16 18:30:00,1.6895,0.328,1.721044523,0.0095,-0.002,0.0097082439,1.6800000000000002,0.33,1.7121039688000002,1.6695,0.078,1.6713211092,0.0095,-0.002,0.0097082439,1.6600000000000001,0.08,1.6619265928
2019-10-16 19:00:00,1.833,0.20850000000000002,1.8448201132,0.003,-0.0015,0.0033541020000000003,1.83,0.21,1.842009772,1.833,0.20850000000000002,1.8448201132,0.003,-0.0015,0.0033541020000000003,1.83,0.21,1.842009772
2019-10-16 19:30:00,1.85,0.20650000000000002,1.8614892559,0.01,-0.0035,0.010594810100000001,1.8399999999999999,0.21,1.8519449236,1.85,0.20650000000000002,1.8614892559,0.01,-0.0035,0.010594810100000001,1.8399999999999999,0.21,1.8519449236
2019-10-16 20:00:00,1.7069999999999999,0.177,1.7161520912000001,0.007,-0.003,0.007615773100000001,1.7000000000000002,0.18,1.7095028517,1.7069999999999999,0.187,1.7172122758000001,0.007,-0.003,0.007615773100000001,1.7000000000000002,0.19,1.7105846954000001
2019-10-16 20:30:00,1.6505,0.1665,1.6588768791000001,0.0105,-0.0035,0.0110679718,1.6400000000000001,0.17,1.6487874331999999,1.6505,0.1665,1.6588768791000001,0.0105,-0.0035,0.0110679718,1.6400000000000001,0.17,1.6487874331999999
2019-10-16 21:00:00,1.556,0.1645,1.5646712914,0.016,-0.0055000000000000005,0.0169189243,1.54,0.17,1.5493547044,1.556,0.1645,1.5646712914,0.016,-0.0055000000000000005,0.0169189243,1.54,0.17,1.5493547044
2019-10-16 21:30:00,1.487,0.217,1.5027501455999999,0.037,-0.013000000000000001,0.0392173431,1.45,0.23,1.4681280598,1.477,0.067,1.4785188534,0.037,-0.013000000000000001,0.0392173431,1.44,0.08,1.4422205102
2019-10-16 22:00:00,1.358,0.1565,1.3669880212,0.008,-0.0035,0.0087321246,1.35,0.16,1.3594484176,1.348,0.0465,1.3488017831,0.008,-0.0035,0.0087321246,1.34,0.05,1.3409325114000001
2019-10-16 22:30:00,1.2535,0.0785,1.2559556123,0.0035,-0.0015,0.0038078866,1.25,0.08,1.2525573839,1.2535,0.0785,1.2559556123,0.0035,-0.0015,0.0038078866,1.25,0.08,1.2525573839
2019-10-16 23:00:00,1.1405,0.0765,1.1430627717,0.0105,-0.0035,0.0110679718,1.13,0.08,1.1328283189,1.1405,0.0765,1.1430627717,0.0105,-0.0035,0.0110679718,1.13,0.08,1.1328283189
2019-10-16 23:30:00,1.013,0.07200000000000001,1.015555513,0.023,-0.008,0.0243515913,0.99,0.08,0.9932270637,1.023,0.07200000000000001,1.0255305944,0.023,-0.008,0.0243515913,1.0,0.08,1.0031948963
2019-10-17 00:00:00,0.9590000000000001,0.0665,0.9613028919000001,0.039,-0.0135,0.0412704495,0.92,0.08,0.9234717104,0.969,0.0665,0.9712791823,0.039,-0.0135,0.0412704495,0.93,0.08,0.9334345183
2019-10-17 00:30:00,0.9495,0.0765,0.9525767686000001,0.0095,-0.0035,0.010124228400000001,0.9400000000000001,0.08,0.9433981132,0.9495,0.0765,0.9525767686000001,0.0095,-0.0035,0.010124228400000001,0.9400000000000001,0.08,0.9433981132
2019-10-17 01:00:00,0.9470000000000001,0.08750000000000001,0.9510337796,0.007,-0.0025,0.0074330344,0.9400000000000001,0.09,0.9442986816000001,0.9470000000000001,0.08750000000000001,0.9510337796,0.007,-0.0025,0.0074330344,0.9400000000000001,0.09,0.9442986816000001
2019-10-17 01:30:00,0.9915,0.08600000000000001,0.9952227138,0.0115,-0.004,0.0121757957,0.98,0.09,0.9841239759,1.0015,0.08600000000000001,1.0051856794,0.0115,-0.004,0.0121757957,0.99,0.09,0.9940824915
2019-10-17 02:00:00,1.0375,0.084,1.0408949275,0.0175,-0.006,0.018500000000000003,1.02,0.09,1.02396289,1.0375,0.084,1.0408949275,0.0175,-0.006,0.018500000000000003,1.02,0.09,1.02396289
2019-10-17 02:30:00,1.036,0.0845,1.0394403542,0.016,-0.0055000000000000005,0.0169189243,1.02,0.09,1.02396289,1.036,0.0845,1.0394403542,0.016,-0.0055000000000000005,0.0169189243,1.02,0.09,1.02396289
2019-10-17 03:00:00,1.029,0.077,1.0318769306,0.009000000000000001,-0.003,0.009486833,1.02,0.08,1.023132445,1.029,0.077,1.0318769306,0.009000000000000001,-0.003,0.009486833,1.02,0.08,1.023132445
2019-10-17 03:30:00,1.0695000000000001,0.89,1.3913771056,0.029500000000000002,-0.01,0.0311488363,1.04,0.9,1.3753544998,0.9595,-0.71,1.1936248364,0.029500000000000002,-0.01,0.0311488363,0.93,-0.7000000000000001,1.1640017182
2019-10-17 04:00:00,1.072,0.909,1.4055123621,0.032,-0.011,0.0338378486,1.04,0.92,1.3885243966,0.9520000000000001,-0.741,1.2063933853,0.032,-0.011,0.0338378486,0.92,-0.73,1.1744360349
2019-10-17 04:30:00,0.9985,0.9135000000000001,1.3533235016,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.98,0.92,1.344172608,0.8785000000000001,-0.7665000000000001,1.1658835705,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.86,-0.76,1.1476933388
2019-10-17 05:00:00,0.9555,0.8875000000000001,1.3040845448,0.035500000000000004,-0.0125,0.037636418500000005,0.92,0.9,1.2870120435,0.8355,-0.7825000000000001,1.1447124093,0.035500000000000004,-0.0125,0.037636418500000005,0.8,-0.77,1.1103603019
2019-10-17 05:30:00,1.0865,0.8875000000000001,1.4029035961,0.036500000000000005,-0.0125,0.0385810834,1.05,0.9,1.3829316686,0.9765,-0.7325,1.2207000041,0.036500000000000005,-0.0125,0.0385810834,0.9400000000000001,-0.72,1.1840608092
2019-10-17 06:00:00,1.0605,0.07250000000000001,1.0629753055,0.0505,-0.0175,0.053446234700000005,1.01,0.09,1.0140019724,1.0705,0.0825,1.0736742988,0.0505,-0.0175,0.053446234700000005,1.02,0.1,1.024890238
2019-10-17 06:30:00,1.158,0.24650000000000002,1.1839452057,0.068,-0.0235,0.0719461604,1.09,0.27,1.1229425631,1.138,-0.043500000000000004,1.1388310893,0.068,-0.0235,0.0719461604,1.07,-0.02,1.0701868996
2019-10-17 07:00:00,1.3094999999999999,0.1655,1.3199168534,0.0995,-0.0345,0.10531144290000001,1.21,0.2,1.2264175472,1.3094999999999999,0.10550000000000001,1.3137429353,0.0995,-0.0345,0.10531144290000001,1.21,0.14,1.2180722474
2019-10-17 07:30:00,1.528,0.433,1.5881665530000002,0.078,-0.027,0.082540899,1.45,0.46,1.5212166184,1.488,-0.097,1.4911582746,0.078,-0.027,0.082540899,1.4100000000000001,-0.07,1.4117365193
2019-10-17 08:00:00,1.6,0.1695,1.6089531535,0.03,-0.0105,0.0317844302,1.57,0.18,1.5802847844999999,1.6,0.1695,1.6089531535,0.03,-0.0105,0.0317844302,1.57,0.18,1.5802847844999999
2019-10-17 08:30:00,1.5670000000000002,0.1905,1.5785370601,0.057,-0.0195,0.0602432569,1.51,0.21,1.5245327153,1.577,0.1905,1.5884644315,0.057,-0.0195,0.0602432569,1.52,0.21,1.5344380079
2019-10-17 09:00:00,1.4815,0.182,1.4926373471,0.0815,-0.028,0.0861756926,1.4,0.21,1.4156623891,1.4815,0.182,1.4926373471,0.0815,-0.028,0.0861756926,1.4,0.21,1.4156623891
2019-10-17 09:30:00,1.476,0.182,1.4871785367,0.116,-0.038,0.12206555620000001,1.3599999999999999,0.22,1.3776792079,1.476,0.182,1.4871785367,0.116,-0.038,0.12206555620000001,1.3599999999999999,0.22,1.3776792079
2019-10-17 10:00:00,1.4285,0.176,1.4393013062,0.1385,-0.044,0.145321196,1.29,0.22,1.3086252328,1.4385,0.176,1.4492267766,0.1385,-0.044,0.145321196,1.3,0.22,1.3184839779
2019-10-17 10:30:00,1.3980000000000001,0.1585,1.4069563781,0.128,-0.0415,0.1345594664,1.27,0.2,1.2856515858,1.3980000000000001,0.1585,1.4069563781,0.128,-0.0415,0.1345594664,1.27,0.2,1.2856515858
2019-10-17 11:00:00,1.345,0.155,1.3539017690000001,0.195,-0.065,0.2055480479,1.15,0.22,1.1708543889,1.345,0.165,1.3550830233,0.195,-0.065,0.2055480479,1.15,0.23,1.1727744881
2019-10-17 11:30:00,1.308,0.1545,1.317093106,0.198,-0.0655,0.20855275110000002,1.11,0.22,1.1315917992,1.318,0.1645,1.3282259785,0.198,-0.0655,0.20855275110000002,1.12,0.23,1.1433722054
2019-10-17 12:00:00,1.3965,0.1505,1.404586238,0.20650000000000002,-0.0695,0.21788184870000002,1.19,0.22,1.210165278,1.3965,0.1605,1.4056928896,0.20650000000000002,-0.0695,0.21788184870000002,1.19,0.23,1.2120231021
2019-10-17 12:30:00,1.3555000000000001,0.1405,1.3627620849,0.23550000000000001,-0.0795,0.24855683450000002,1.12,0.22,1.1414026459,1.3655,0.1505,1.3737687214,0.23550000000000001,-0.0795,0.24855683450000002,1.13,0.23,1.1531695452
2019-10-17 13:00:00,1.3445,0.14450000000000002,1.3522427666999999,0.2245,-0.0755,0.2368554411,1.12,0.22,1.1414026459,1.3545,0.1545,1.363282986,0.2245,-0.0755,0.2368554411,1.13,0.23,1.1531695452
2019-10-17 13:30:00,1.3565,0.1385,1.3635521626,0.23650000000000002,-0.0815,0.2501489556,1.12,0.22,1.1414026459,1.3665,0.14850000000000002,1.3745451975,0.23650000000000002,-0.0815,0.2501489556,1.13,0.23,1.1531695452
2019-10-17 14:00:00,1.3415,0.123,1.3471270356,0.2215,-0.077,0.23450213220000002,1.12,0.2,1.1377170123,1.3515000000000001,0.123,1.3570855721,0.2215,-0.077,0.23450213220000002,1.13,0.2,1.1475626345
2019-10-17 14:30:00,1.3505,0.135,1.3572307284,0.1905,-0.065,0.20128400330000001,1.16,0.2,1.1771151176,1.3505,0.135,1.3572307284,0.1905,-0.065,0.20128400330000001,1.16,0.2,1.1771151176
2019-10-17 15:00:00,1.312,0.193,1.326119527,0.17200000000000001,-0.057,0.18119878590000002,1.1400000000000001,0.25,1.1670903992000001,1.292,0.003,1.292003483,0.17200000000000001,-0.057,0.18119878590000002,1.12,0.06,1.1216059914
2019-10-17 15:30:00,1.3519999999999999,0.115,1.3568820877,0.192,-0.065,0.20270421800000002,1.16,0.18,1.1738824473,1.3519999999999999,0.115,1.3568820877,0.192,-0.065,0.20270421800000002,1.16,0.18,1.1738824473
2019-10-17 16:00:00,1.459,0.10650000000000001,1.4628818305,0.209,-0.07350000000000001,0.221547399,1.25,0.18,1.262893503,1.459,0.10650000000000001,1.4628818305,0.209,-0.07350000000000001,0.221547399,1.25,0.18,1.262893503
2019-10-17 16:30:00,1.463,0.136,1.4693076601000001,0.213,-0.074,0.22548835890000002,1.25,0.21,1.2675172583,1.463,0.136,1.4693076601000001,0.213,-0.074,0.22548835890000002,1.25,0.21,1.2675172583
2019-10-17 17:00:00,1.508,0.1535,1.5157922846,0.218,-0.0765,0.2310330063,1.29,0.23,1.3103434664,1.508,0.1635,1.5168375819,0.218,-0.0765,0.2310330063,1.29,0.24,1.3121356637
2019-10-17 17:30:00,1.6219999999999999,0.1665,1.6305233056000001,0.182,-0.0635,0.19275956530000002,1.44,0.23,1.4582523787000001,1.6219999999999999,0.17650000000000002,1.6315747761,0.182,-0.0635,0.19275956530000002,1.44,0.24,1.4598630073
2019-10-17 18:00:00,1.808,0.587,1.9009032064,0.068,-0.023,0.0717843994,1.74,0.61,1.8438275407,1.738,-0.163,1.7456268215000001,0.068,-0.023,0.0717843994,1.67,-0.14,1.6758579892
2019-10-17 18:30:00,1.8315000000000001,0.2155,1.8441346209,0.07150000000000001,-0.0245,0.0755810823,1.76,0.24,1.7762882649,1.8315000000000001,0.2155,1.8441346209,0.07150000000000001,-0.0245,0.0755810823,1.76,0.24,1.7762882649
2019-10-17 19:00:00,1.8595000000000002,0.189,1.869080322,0.059500000000000004,-0.021,0.0630971473,1.8,0.21,1.8122085973000002,1.8595000000000002,0.189,1.869080322,0.059500000000000004,-0.021,0.0630971473,1.8,0.21,1.8122085973000002
2019-10-17 19:30:00,1.812,0.1915,1.8220911750000002,0.052000000000000005,-0.018500000000000003,0.0551928437,1.76,0.21,1.7724841325,1.812,0.1915,1.8220911750000002,0.052000000000000005,-0.018500000000000003,0.0551928437,1.76,0.21,1.7724841325
2019-10-17 20:00:00,1.7715,0.176,1.7802214048,0.0115,-0.004,0.0121757957,1.76,0.18,1.7691806013,1.7715,0.176,1.7802214048,0.0115,-0.004,0.0121757957,1.76,0.18,1.7691806013
2019-10-17 20:30:00,1.677,0.177,1.6863149172,0.007,-0.003,0.007615773100000001,1.67,0.18,1.6796725871,1.677,0.177,1.6863149172,0.007,-0.003,0.007615773100000001,1.67,0.18,1.6796725871
2019-10-17 21:00:00,1.5755,0.199,1.5880180257,0.0055000000000000005,-0.001,0.005590169900000001,1.57,0.2,1.5826875876000002,1.5655000000000001,0.109,1.5692900465,0.0055000000000000005,-0.001,0.005590169900000001,1.56,0.11,1.5638733964
2019-10-17 21:30:00,1.496,0.148,1.50330303,0.006,-0.002,0.0063245553000000005,1.49,0.15,1.4975313018,1.496,0.148,1.50330303,0.006,-0.002,0.0063245553000000005,1.49,0.15,1.4975313018
2019-10-17 22:00:00,1.4315,0.736,1.6096236361,0.0115,-0.004,0.0121757957,1.42,0.74,1.6012495120999999,1.3415,-0.484,1.4261410344,0.0115,-0.004,0.0121757957,1.33,-0.48,1.4139660533
2019-10-17 22:30:00,1.3,0.9390000000000001,1.6036586295,0.06,-0.021,0.0635688603,1.24,0.96,1.5681836627,1.17,-0.751,1.3902880996,0.06,-0.021,0.0635688603,1.11,-0.73,1.3285330256
2019-10-17 23:00:00,1.1635,0.2735,1.1952131609,0.10350000000000001,-0.036500000000000005,0.1097474373,1.06,0.31,1.1044002898,1.1435,-0.0965,1.1475645951,0.10350000000000001,-0.036500000000000005,0.1097474373,1.04,-0.06,1.0417293314
2019-10-17 23:30:00,1.0375,0.0805,1.0406183258,0.0275,-0.0095,0.029094673100000003,1.01,0.09,1.0140019724,1.0475,0.09050000000000001,1.051402159,0.0275,-0.0095,0.029094673100000003,1.02,0.1,1.024890238
2019-10-18 00:00:00,0.98,0.083,0.9835085155000001,0.02,-0.007,0.0211896201,0.96,0.09,0.9642095208,0.99,0.083,0.9934732004000001,0.02,-0.007,0.0211896201,0.97,0.09,0.9741663102
2019-10-18 00:30:00,0.9375,0.074,0.9404159984,0.0175,-0.006,0.018500000000000003,0.92,0.08,0.9234717104,0.9475,0.084,0.9512161952,0.0175,-0.006,0.018500000000000003,0.93,0.09,0.9343446901
2019-10-18 01:00:00,0.861,0.060500000000000005,0.8631229634,0.001,0.0005,0.0011180340000000002,0.86,0.06,0.8620904825,0.871,0.07050000000000001,0.8738485281,0.001,0.0005,0.0011180340000000002,0.87,0.07,0.872811549
2019-10-18 01:30:00,0.961,0.08,0.9643241156000001,0.001,0.0,0.001,0.96,0.08,0.9633275663,0.971,0.08,0.9742899979,0.001,0.0,0.001,0.97,0.08,0.9732933782000001
2019-10-18 02:00:00,1.0505,0.1005,1.0552964039,0.0005,0.0005,0.0007071068,1.05,0.1,1.0547511555,1.0605,0.1105,1.0662412954,0.0005,0.0005,0.0007071068,1.06,0.11,1.0656922632999999
2019-10-18 02:30:00,1.08,0.1005,1.0846659624,0.0,0.0005,0.0005,1.08,0.1,1.084619749,1.09,0.1105,1.095586715,0.0,0.0005,0.0005,1.09,0.11,1.0955363983
2019-10-18 03:00:00,1.035,0.098,1.0396292608,0.005,-0.002,0.0053851648,1.03,0.1,1.0348429833,1.045,0.108,1.0505660379,0.005,-0.002,0.0053851648,1.04,0.11,1.0458011283
2019-10-18 03:30:00,1.0205,0.1005,1.0254367362,0.0005,0.0005,0.0007071068,1.02,0.1,1.024890238,1.0305,0.1105,1.0364074971,0.0005,0.0005,0.0007071068,1.03,0.11,1.035857133
2019-10-18 04:00:00,0.9590000000000001,0.0935,0.9635472225,0.019,-0.006500000000000001,0.0200810856,0.9400000000000001,0.1,0.9453041838,0.979,0.10350000000000001,0.9844558141,0.019,-0.006500000000000001,0.0200810856,0.96,0.11,0.9662815325
2019-10-18 04:30:00,0.9875,0.09050000000000001,0.9916382909,0.0275,-0.0095,0.029094673100000003,0.96,0.1,0.965194281,1.0075,0.1005,1.0125001235,0.0275,-0.0095,0.029094673100000003,0.98,0.11,0.9861541462000001
2019-10-18 05:00:00,0.999,0.08650000000000001,1.002737877,0.039,-0.0135,0.0412704495,0.96,0.1,0.965194281,1.019,0.0965,1.0235591092,0.039,-0.0135,0.0412704495,0.98,0.11,0.9861541462000001
2019-10-18 05:30:00,1.031,0.0825,1.0342955332,0.051000000000000004,-0.0175,0.0539189206,0.98,0.1,0.9850888285,1.041,0.0925,1.0451015501,0.051000000000000004,-0.0175,0.0539189206,0.99,0.11,0.9960923652
2019-10-18 06:00:00,1.0755,0.10450000000000001,1.0805648986,0.0455,-0.0155,0.0480676606,1.03,0.12,1.0369667304,1.0855,0.10450000000000001,1.0905184547,0.0455,-0.0155,0.0480676606,1.04,0.12,1.0469001863
2019-10-18 06:30:00,1.2085,0.7465,1.4204698166,0.0385,-0.0135,0.0407982843,1.17,0.76,1.3951702405,1.1185,-0.5035000000000001,1.226602829,0.0385,-0.0135,0.0407982843,1.08,-0.49,1.1859595271
2019-10-18 07:00:00,1.3325,0.358,1.3797536918,0.0625,-0.022,0.06625896170000001,1.27,0.38,1.3256319248000001,1.3025,-0.062,1.3039747889,0.0625,-0.022,0.06625896170000001,1.24,-0.04,1.2406449935000001
2019-10-18 07:30:00,1.479,0.16,1.4876293221,0.029,-0.01,0.030675723300000002,1.45,0.17,1.4599315052000001,1.479,0.17,1.4887380561999999,0.029,-0.01,0.030675723300000002,1.45,0.18,1.4611296999
2019-10-18 08:00:00,1.639,1.0265,1.9339139717,0.039,-0.0135,0.0412704495,1.6,1.04,1.9082976707000001,1.4889999999999999,-0.6835,1.6383812896,0.039,-0.0135,0.0412704495,1.45,-0.67,1.5973102391
2019-10-18 08:30:00,1.613,0.365,1.6537817268000001,0.013000000000000001,-0.005,0.0139283883,1.6,0.37,1.6422241016,1.593,0.015,1.5930706199,0.013000000000000001,-0.005,0.0139283883,1.58,0.02,1.5801265772000002
2019-10-18 09:00:00,1.5925,0.1965,1.6045773587,0.0125,-0.0035,0.012980755,1.58,0.2,1.5926079241000002,1.5925,0.20650000000000002,1.6058326501,0.0125,-0.0035,0.012980755,1.58,0.21,1.5938946013000002
2019-10-18 09:30:00,1.5795,0.191,1.5910063639,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.55,0.2,1.5628499608,1.5895000000000001,0.201,1.6021583099,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.56,0.21,1.5740711547
2019-10-18 10:00:00,1.662,0.17200000000000001,1.6708764167,0.082,-0.028,0.08664871610000001,1.58,0.2,1.5926079241000002,1.662,0.182,1.6719354055,0.082,-0.028,0.08664871610000001,1.58,0.21,1.5938946013000002
2019-10-18 10:30:00,1.58,0.184,1.5906778429,0.05,-0.016,0.052497619,1.53,0.2,1.5430165262000002,1.58,0.194,1.5918655722000001,0.05,-0.016,0.052497619,1.53,0.21,1.5443445211
2019-10-18 11:00:00,1.609,0.17350000000000002,1.6183273,0.079,-0.026500000000000003,0.0833261664,1.53,0.2,1.5430165262000002,1.609,0.1835,1.6194299151,0.079,-0.026500000000000003,0.0833261664,1.53,0.21,1.5443445211
2019-10-18 11:30:00,1.6025,0.17350000000000002,1.6118649137,0.022500000000000003,-0.006500000000000001,0.0234200769,1.58,0.18,1.5902201106,1.6025,0.1835,1.6129719464,0.022500000000000003,-0.006500000000000001,0.0234200769,1.58,0.19,1.5913830463
2019-10-18 12:00:00,1.5935000000000001,0.1695,1.6024894695,0.0335,-0.0105,0.0351069794,1.56,0.18,1.5703502794,1.5935000000000001,0.17950000000000002,1.6035780305,0.0335,-0.0105,0.0351069794,1.56,0.19,1.5715279189
2019-10-18 12:30:00,1.626,0.162,1.6340501828,0.056,-0.018000000000000002,0.0588217647,1.57,0.18,1.5802847844999999,1.626,0.17200000000000001,1.6350718639,0.056,-0.018000000000000002,0.0588217647,1.57,0.19,1.5814550262
2019-10-18 13:00:00,1.583,0.5005000000000001,1.6602377089,0.063,-0.0195,0.0659488438,1.52,0.52,1.6064868502,1.533,-0.1495,1.5402724597000002,0.063,-0.0195,0.0659488438,1.47,-0.13,1.475737104
2019-10-18 13:30:00,1.5310000000000001,0.20350000000000001,1.5444653606,0.111,-0.036500000000000005,0.11684712230000001,1.42,0.24,1.4401388822,1.5310000000000001,0.12350000000000001,1.5359730629000001,0.111,-0.036500000000000005,0.11684712230000001,1.42,0.16,1.4289856542
2019-10-18 14:00:00,1.4405000000000001,0.1375,1.4470475113,0.18050000000000002,-0.0625,0.1910143974,1.26,0.2,1.2757742747,1.4405000000000001,0.14750000000000002,1.4480319403,0.18050000000000002,-0.0625,0.1910143974,1.26,0.21,1.2773801314
2019-10-18 14:30:00,1.444,0.1155,1.4486118355,0.244,-0.0845,0.2582174471,1.2,0.2,1.2165525061,1.444,0.1255,1.4494434277,0.244,-0.0845,0.2582174471,1.2,0.21,1.2182364303
2019-10-18 15:00:00,1.3725,0.176,1.3837385049,0.24250000000000002,-0.084,0.25663641600000003,1.13,0.26,1.1595257651,1.3825,0.08600000000000001,1.3851722817,0.24250000000000002,-0.084,0.25663641600000003,1.1400000000000001,0.17,1.1526057435000001
2019-10-18 15:30:00,1.3705,0.117,1.3754850962,0.24050000000000002,-0.083,0.2544194372,1.13,0.2,1.1475626345,1.3805,0.117,1.3854491149000001,0.24050000000000002,-0.083,0.2544194372,1.1400000000000001,0.2,1.1574109037
2019-10-18 16:00:00,1.4855,0.7275,1.6540757238000001,0.20550000000000002,-0.07250000000000001,0.2179139739,1.28,0.8,1.5094369811,1.3955,-0.4625,1.4701450609,0.20550000000000002,-0.07250000000000001,0.2179139739,1.19,-0.39,1.2522779244
2019-10-18 16:30:00,1.476,0.602,1.5940451687000001,0.246,-0.088,0.2612661478,1.23,0.6900000000000001,1.4103191127999999,1.4060000000000001,-0.398,1.4612460436,0.246,-0.088,0.2612661478,1.16,-0.31,1.2007081244
2019-10-18 17:00:00,1.5434999999999999,0.1135,1.5476674384,0.24350000000000002,-0.08650000000000001,0.25840762370000003,1.3,0.2,1.3152946438,1.5535,0.1135,1.5576406838999999,0.24350000000000002,-0.08650000000000001,0.25840762370000003,1.31,0.2,1.3251792332
2019-10-18 17:30:00,1.6815,0.134,1.6868308303,0.24150000000000002,-0.08600000000000001,0.2563557099,1.44,0.22,1.4567086188,1.6815,0.134,1.6868308303,0.24150000000000002,-0.08600000000000001,0.2563557099,1.44,0.22,1.4567086188
2019-10-18 18:00:00,1.6880000000000002,0.135,1.6933897956,0.23800000000000002,-0.085,0.2527231687,1.45,0.22,1.4665946952,1.678,0.135,1.6834218129,0.23800000000000002,-0.085,0.2527231687,1.44,0.22,1.4567086188
2019-10-18 18:30:00,1.7469999999999999,0.309,1.7741166816,0.227,-0.081,0.2410186715,1.52,0.39,1.5692354826,1.717,-0.021,1.7171284169,0.227,-0.081,0.2410186715,1.49,0.06,1.4912075644
2019-10-18 19:00:00,1.8225,1.007,2.0821996182,0.1525,-0.053,0.1614473598,1.67,1.06,1.9780040445,1.6724999999999999,-0.723,1.8220826683,0.1525,-0.053,0.1614473598,1.52,-0.67,1.661114084
2019-10-18 19:30:00,1.6935,0.177,1.7027246548,0.12350000000000001,-0.043000000000000003,0.1307717477,1.57,0.22,1.5853390804,1.6835,0.107,1.6868969293,0.12350000000000001,-0.043000000000000003,0.1307717477,1.56,0.15,1.5671949464
2019-10-18 20:00:00,1.6480000000000001,0.12150000000000001,1.6524727683,0.138,-0.0485,0.14627457060000001,1.51,0.17,1.5195394039,1.6480000000000001,0.12150000000000001,1.6524727683,0.138,-0.0485,0.14627457060000001,1.51,0.17,1.5195394039
2019-10-18 20:30:00,1.546,0.155,1.5537506235,0.156,-0.055,0.1654116078,1.3900000000000001,0.21,1.4057738083,1.546,0.055,1.5469780218,0.156,-0.055,0.1654116078,1.3900000000000001,0.11,1.3943457247
