Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-18 21:00:00,1.4575,0.0765,1.4595062521,0.0975,-0.0335,0.1030946167,1.3599999999999999,0.11,1.3644412776000001,1.4675,0.0765,1.4694925995,0.0975,-0.0335,0.1030946167,1.37,0.11,1.3744089639000001
2019-10-18 21:30:00,1.365,0.07350000000000001,1.3669774139,0.075,-0.026500000000000003,0.07954401300000001,1.29,0.1,1.2938701635,1.365,0.0835,1.367551553,0.075,-0.026500000000000003,0.07954401300000001,1.29,0.11,1.294681428
2019-10-18 22:00:00,1.266,0.0965,1.2696724971,0.066,-0.0235,0.0700589038,1.2,0.12,1.2059850745,1.266,0.036500000000000005,1.2665260558,0.066,-0.0235,0.0700589038,1.2,0.06,1.2014990637
2019-10-18 22:30:00,1.13,0.0125,1.1300691351,0.05,-0.0175,0.0529740503,1.08,0.03,1.0804165863,1.13,0.0125,1.1300691351,0.05,-0.0175,0.0529740503,1.08,0.03,1.0804165863
2019-10-18 23:00:00,1.0395,0.0195,1.0396828842999999,0.029500000000000002,-0.0105,0.0313129366,1.01,0.03,1.0104454463,1.0495,0.0195,1.0496811421,0.029500000000000002,-0.0105,0.0313129366,1.02,0.03,1.0204410811
2019-10-18 23:30:00,0.9570000000000001,0.0135,0.9570952147,0.047,-0.0165,0.0498121471,0.91,0.03,0.9104943712,0.967,0.0135,0.9670942302000001,0.047,-0.0165,0.0498121471,0.92,0.03,0.9204890005
2019-10-19 00:00:00,0.878,0.0135,0.8781037809000001,0.048,-0.0165,0.050756772900000004,0.8300000000000001,0.03,0.8305419917,0.888,0.0135,0.8881026123,0.048,-0.0165,0.050756772900000004,0.84,0.03,0.8405355436
2019-10-19 00:30:00,0.8275,-0.022500000000000003,0.8278058347,0.0375,-0.0125,0.0395284708,0.79,-0.01,0.7900632886000001,0.8375,-0.0025,0.8375037313,0.0375,-0.0125,0.0395284708,0.8,0.01,0.8000624976
2019-10-19 01:00:00,0.8260000000000001,-0.022,0.8262929263000001,0.036000000000000004,-0.012,0.0379473319,0.79,-0.01,0.7900632886000001,0.8160000000000001,-0.002,0.816002451,0.036000000000000004,-0.012,0.0379473319,0.78,0.01,0.7800640999
2019-10-19 01:30:00,0.842,-0.021500000000000002,0.8422744505,0.032,-0.0115,0.0340036763,0.81,-0.01,0.810061726,0.852,-0.0015,0.8520013204,0.032,-0.0115,0.0340036763,0.8200000000000001,0.01,0.8200609733
2019-10-19 02:00:00,0.9445,0.021500000000000002,0.9447446745,0.0245,-0.0085,0.025932605,0.92,0.03,0.9204890005,0.9545,0.021500000000000002,0.9547421118,0.0245,-0.0085,0.025932605,0.93,0.03,0.9304837452
2019-10-19 02:30:00,0.9480000000000001,0.02,0.9482109470000001,0.028,-0.01,0.029732137500000002,0.92,0.03,0.9204890005,0.9580000000000001,0.02,0.9582087455,0.028,-0.01,0.029732137500000002,0.93,0.03,0.9304837452
2019-10-19 03:00:00,0.9315,0.016,0.9316374026,0.0415,-0.014,0.043797831,0.89,0.03,0.8905054744,0.9415,0.016,0.9416359435,0.0415,-0.014,0.043797831,0.9,0.03,0.9004998612
2019-10-19 03:30:00,0.901,0.0155,0.9011333142,0.041,-0.0145,0.0434885042,0.86,0.03,0.8605230967,0.921,0.0155,0.9211304196000001,0.041,-0.0145,0.0434885042,0.88,0.03,0.8805112151000001
2019-10-19 04:00:00,0.8855000000000001,0.0175,0.8856729080000001,0.035500000000000004,-0.0125,0.037636418500000005,0.85,0.03,0.8505292470000001,0.8955000000000001,0.0175,0.8956709775,0.035500000000000004,-0.0125,0.037636418500000005,0.86,0.03,0.8605230967
2019-10-19 04:30:00,0.9165000000000001,0.01,0.9165545538000001,0.0565,-0.02,0.0599353819,0.86,0.03,0.8605230967,0.9265,0.03,0.9269855716000001,0.0565,-0.02,0.0599353819,0.87,0.05,0.8714355972000001
2019-10-19 05:00:00,0.852,-0.0015,0.8520013204,0.062,-0.021500000000000002,0.0656220237,0.79,0.02,0.790253124,0.862,-0.0015,0.8620013051000001,0.062,-0.021500000000000002,0.0656220237,0.8,0.02,0.8002499609
2019-10-19 05:30:00,0.881,0.005,0.8810141883,0.07100000000000001,-0.025,0.0752728371,0.81,0.03,0.8105553652,0.891,-0.005,0.8910140291,0.07100000000000001,-0.025,0.0752728371,0.8200000000000001,0.02,0.8202438662
2019-10-19 06:00:00,0.9145000000000001,0.018500000000000003,0.9146871050000001,0.0345,-0.0115,0.0363661931,0.88,0.03,0.8805112151000001,0.9245000000000001,0.0085,0.9245390744,0.0345,-0.0115,0.0363661931,0.89,0.02,0.8902246907
2019-10-19 06:30:00,0.981,0.0425,0.9819201851,0.021,-0.007500000000000001,0.022299103100000002,0.96,0.05,0.9613012015,0.991,0.0425,0.9919109083000001,0.021,-0.007500000000000001,0.022299103100000002,0.97,0.05,0.9712878049
2019-10-19 07:00:00,1.0635,0.1155,1.0697534763,0.0135,-0.0045000000000000005,0.0142302495,1.05,0.12,1.0568348972,1.0635,0.0155,1.0636129465,0.0135,-0.0045000000000000005,0.0142302495,1.05,0.02,1.0501904589
2019-10-19 07:30:00,1.1885,0.29350000000000004,1.2242036187,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.17,0.30000000000000004,1.2078493284,1.1685,-0.1265,1.1753274012000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.15,-0.12,1.1562439189
2019-10-19 08:00:00,1.255,0.075,1.2572390385,0.015,-0.005,0.0158113883,1.24,0.08,1.2425779654,1.2650000000000001,0.075,1.2672213698,0.015,-0.005,0.0158113883,1.25,0.08,1.2525573839
2019-10-19 08:30:00,1.3265,0.07150000000000001,1.3284255719,0.026500000000000003,-0.0085,0.0278298401,1.3,0.08,1.3024592124,1.3265,0.07150000000000001,1.3284255719,0.026500000000000003,-0.0085,0.0278298401,1.3,0.08,1.3024592124
2019-10-19 09:00:00,1.3599999999999999,0.077,1.3621780354,0.01,-0.003,0.0104403065,1.35,0.08,1.352368293,1.3599999999999999,0.077,1.3621780354,0.01,-0.003,0.0104403065,1.35,0.08,1.352368293
2019-10-19 09:30:00,1.3845,0.081,1.3868674234,0.0045000000000000005,0.001,0.0046097722,1.38,0.08,1.3823168957,1.3945,0.081,1.3968504752,0.0045000000000000005,0.001,0.0046097722,1.3900000000000001,0.08,1.392300255
2019-10-19 10:00:00,1.3085,0.0805,1.3109738746000001,0.0085,0.0005,0.0085146932,1.3,0.08,1.3024592124,1.3085,0.0805,1.3109738746000001,0.0085,0.0005,0.0085146932,1.3,0.08,1.3024592124
2019-10-19 10:30:00,1.2615,0.081,1.2640978008000001,0.0115,0.001,0.011543396400000001,1.25,0.08,1.2525573839,1.2615,0.081,1.2640978008000001,0.0115,0.001,0.011543396400000001,1.25,0.08,1.2525573839
2019-10-19 11:00:00,1.3025,0.079,1.304893578,0.0125,-0.001,0.0125399362,1.29,0.08,1.2924782397,1.3025,0.079,1.304893578,0.0125,-0.001,0.0125399362,1.29,0.08,1.2924782397
2019-10-19 11:30:00,1.3195000000000001,0.0795,1.3218927717,0.0095,-0.0005,0.009513148800000001,1.31,0.08,1.3124404748,1.3295,0.0795,1.3318748064,0.0095,-0.0005,0.009513148800000001,1.32,0.08,1.3224220204
2019-10-19 12:00:00,1.3195000000000001,0.0765,1.321715741,0.0195,-0.0035,0.0198116128,1.3,0.08,1.3024592124,1.3195000000000001,0.0765,1.321715741,0.0195,-0.0035,0.0198116128,1.3,0.08,1.3024592124
2019-10-19 12:30:00,1.351,0.076,1.3531359873,0.021,-0.004,0.021377558300000002,1.33,0.08,1.3324038427,1.361,0.076,1.3631203175,0.021,-0.004,0.021377558300000002,1.34,0.08,1.3423859356
2019-10-19 13:00:00,1.3535,0.0805,1.355891773,0.0035,0.0005,0.0035355339000000003,1.35,0.08,1.352368293,1.3435000000000001,0.0805,1.3459095438,0.0035,0.0005,0.0035355339000000003,1.34,0.08,1.3423859356
2019-10-19 13:30:00,1.3054999999999999,0.08,1.3079488713,0.0055000000000000005,0.0,0.0055000000000000005,1.3,0.08,1.3024592124,1.3054999999999999,0.08,1.3079488713,0.0055000000000000005,0.0,0.0055000000000000005,1.3,0.08,1.3024592124
2019-10-19 14:00:00,1.2530000000000001,0.048,1.2539190564,0.013000000000000001,-0.002,0.0131529464,1.24,0.05,1.2410076551,1.2530000000000001,0.058,1.2543416600000001,0.013000000000000001,-0.002,0.0131529464,1.24,0.06,1.2414507642000001
2019-10-19 14:30:00,1.123,0.026500000000000003,1.1233126234,0.023,-0.0035,0.0232647802,1.1,0.03,1.1004090149,1.133,0.026500000000000003,1.133309865,0.023,-0.0035,0.0232647802,1.11,0.03,1.1104053314
2019-10-19 15:00:00,1.121,0.08650000000000001,1.1243323574,0.021,-0.0035,0.0212896689,1.1,0.09,1.103675677,1.121,-0.0235,1.1212462932,0.021,-0.0035,0.0212896689,1.1,-0.02,1.1001818032
2019-10-19 15:30:00,1.1265,0.0455,1.1274185115,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.1,0.05,1.1011357773000001,1.1265,0.0455,1.1274185115,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.1,0.05,1.1011357773000001
2019-10-19 16:00:00,1.135,0.044,1.1358525432,0.035,-0.006,0.0355105618,1.1,0.05,1.1011357773000001,1.145,0.044,1.145845103,0.035,-0.006,0.0355105618,1.11,0.05,1.1111255555
2019-10-19 16:30:00,1.2335,0.044500000000000005,1.2343024346,0.0235,-0.0055000000000000005,0.024135036800000002,1.21,0.05,1.2110326171999999,1.2335,0.044500000000000005,1.2343024346,0.0235,-0.0055000000000000005,0.024135036800000002,1.21,0.05,1.2110326171999999
2019-10-19 17:00:00,1.3845,0.243,1.4056632776,0.0245,-0.007,0.0254803846,1.3599999999999999,0.25,1.3827870407,1.3645,-0.077,1.3666708638,0.0245,-0.007,0.0254803846,1.34,-0.07,1.3418271126
2019-10-19 17:30:00,1.4785,0.115,1.4829656941,0.018500000000000003,-0.005,0.0191637679,1.46,0.12,1.4649232062,1.4885000000000002,0.115,1.4929357823,0.018500000000000003,-0.005,0.0191637679,1.47,0.12,1.4748898264
2019-10-19 18:00:00,1.542,0.1135,1.5461714814,0.022,-0.006500000000000001,0.0229401395,1.52,0.12,1.5247294841999999,1.542,0.1135,1.5461714814,0.022,-0.006500000000000001,0.0229401395,1.52,0.12,1.5247294841999999
2019-10-19 18:30:00,1.6179999999999999,0.3045,1.6464034287,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.6,0.31,1.6297545828,1.5979999999999999,-0.025500000000000002,1.5982034445000002,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.58,-0.02,1.5801265772000002
2019-10-19 19:00:00,1.6735,0.1155,1.6774809984,0.0135,-0.0045000000000000005,0.0142302495,1.6600000000000001,0.12,1.6643316977,1.6735,0.1155,1.6774809984,0.0135,-0.0045000000000000005,0.0142302495,1.6600000000000001,0.12,1.6643316977
2019-10-19 19:30:00,1.627,0.1145,1.6310239882,0.017,-0.0055000000000000005,0.017867568400000002,1.6099999999999999,0.12,1.6144658559,1.627,0.1145,1.6310239882,0.017,-0.0055000000000000005,0.017867568400000002,1.6099999999999999,0.12,1.6144658559
2019-10-19 20:00:00,1.556,0.11800000000000001,1.5604678786,0.006,-0.002,0.0063245553000000005,1.55,0.12,1.5546382215999999,1.566,0.11800000000000001,1.5704394288999999,0.006,-0.002,0.0063245553000000005,1.56,0.12,1.5646085772
2019-10-19 20:30:00,1.4405000000000001,0.18050000000000002,1.4517646159,0.0005,0.0005,0.0007071068,1.44,0.18,1.4512063947,1.4304999999999999,-0.0095,1.4305315446,0.0005,0.0005,0.0007071068,1.43,-0.01,1.4300349646
2019-10-19 21:00:00,1.3775,0.0745,1.3795131388000001,0.0175,-0.0055000000000000005,0.018343936300000002,1.3599999999999999,0.08,1.3623509093,1.3875,0.0745,1.3894986506,0.0175,-0.0055000000000000005,0.018343936300000002,1.37,0.08,1.3723337786
2019-10-19 21:30:00,1.29,0.073,1.2920638529000001,0.02,-0.007,0.0211896201,1.27,0.08,1.2725171905,1.3,0.073,1.3020480022,0.02,-0.007,0.0211896201,1.28,0.08,1.2824975634
2019-10-19 22:00:00,1.237,0.29050000000000004,1.2706530801,0.027,-0.0095,0.0286225436,1.21,0.30000000000000004,1.246635472,1.207,-0.1895,1.2217852716,0.027,-0.0095,0.0286225436,1.18,-0.18,1.1936498649
2019-10-19 22:30:00,1.11,0.29650000000000004,1.1489178604,0.01,-0.0035,0.010594810100000001,1.1,0.30000000000000004,1.1401754251,1.08,-0.28350000000000003,1.116589562,0.01,-0.0035,0.010594810100000001,1.07,-0.28,1.1060289327
2019-10-19 23:00:00,1.0615,0.8265,1.3453194788,0.0115,-0.0035,0.012020815300000001,1.05,0.8300000000000001,1.3384319183,0.9415,-0.8335,1.2574356842,0.0115,-0.0035,0.012020815300000001,0.93,-0.8300000000000001,1.2465151423
2019-10-19 23:30:00,1.0015,0.846,1.3109989512,0.0115,-0.004,0.0121757957,0.99,0.85,1.3048371546,0.8915000000000001,-0.834,1.2207900106,0.0115,-0.004,0.0121757957,0.88,-0.8300000000000001,1.2096693763
2019-10-20 00:00:00,0.9035000000000001,0.036000000000000004,0.9042169264000001,0.0135,-0.004,0.0140801278,0.89,0.04,0.8908984229,0.9135000000000001,-0.024,0.9138152166,0.0135,-0.004,0.0140801278,0.9,-0.02,0.9002221948
2019-10-20 00:30:00,0.8705,0.016,0.8706470295000001,0.0405,-0.014,0.0428514877,0.8300000000000001,0.03,0.8305419917,0.8905000000000001,0.016,0.8906437279,0.0405,-0.014,0.0428514877,0.85,0.03,0.8505292470000001
2019-10-20 01:00:00,0.8365,0.007,0.8365292882,0.0665,-0.023,0.0703651192,0.77,0.03,0.770584194,0.8465,0.007,0.8465289422000001,0.0665,-0.023,0.0703651192,0.78,0.03,0.7805767099
2019-10-20 01:30:00,0.8515,-0.0205,0.8517467347000001,0.0315,-0.0105,0.0332039154,0.8200000000000001,-0.01,0.8200609733,0.8715,-0.0105,0.8715632507000001,0.0315,-0.0105,0.0332039154,0.84,0.0,0.84
2019-10-20 02:00:00,0.987,0.0175,0.9871551297000001,0.037,-0.0125,0.0390544492,0.9500000000000001,0.03,0.9504735662,0.997,0.0275,0.9973791907,0.037,-0.0125,0.0390544492,0.96,0.04,0.9608329720000001
2019-10-20 02:30:00,0.987,0.025,0.9873165652,0.017,-0.005,0.0177200451,0.97,0.03,0.9704638066000001,0.977,0.035,0.9776267181,0.017,-0.005,0.0177200451,0.96,0.04,0.9608329720000001
2019-10-20 03:00:00,0.9490000000000001,0.02,0.9492107248,0.029,-0.01,0.030675723300000002,0.92,0.03,0.9204890005,0.9590000000000001,0.03,0.9594691240000001,0.029,-0.01,0.030675723300000002,0.93,0.04,0.9308598176
2019-10-20 03:30:00,0.9535,0.018500000000000003,0.9536794535,0.0335,-0.0115,0.0354189215,0.92,0.03,0.9204890005,0.9635,0.0285,0.9639214180000001,0.0335,-0.0115,0.0354189215,0.93,0.04,0.9308598176
2019-10-20 04:00:00,0.9065000000000001,0.021,0.9067432106000001,0.026500000000000003,-0.009000000000000001,0.0279866039,0.88,0.03,0.8805112151000001,0.9165000000000001,0.031,0.9170241273,0.026500000000000003,-0.009000000000000001,0.0279866039,0.89,0.04,0.8908984229
2019-10-20 04:30:00,0.9045000000000001,0.022,0.9047675116,0.0245,-0.008,0.025773047900000002,0.88,0.03,0.8805112151000001,0.9345,0.032,0.9350477261000001,0.0245,-0.008,0.025773047900000002,0.91,0.04,0.9108786966
2019-10-20 05:00:00,0.9315,0.026500000000000003,0.9318768695,0.0115,-0.0035,0.012020815300000001,0.92,0.03,0.9204890005,0.9415,0.036500000000000005,0.9422072490000001,0.0115,-0.0035,0.012020815300000001,0.93,0.04,0.9308598176
2019-10-20 05:30:00,0.9015000000000001,0.017,0.9016602742000001,0.0115,-0.003,0.0118848643,0.89,0.02,0.8902246907,0.9215000000000001,0.017,0.9216567962000001,0.0115,-0.003,0.0118848643,0.91,0.02,0.9102197537000001
2019-10-20 06:00:00,0.961,0.0235,0.9612872880000001,0.021,-0.006500000000000001,0.0219829479,0.9400000000000001,0.03,0.9404786016000001,0.971,0.0135,0.971093842,0.021,-0.006500000000000001,0.0219829479,0.9500000000000001,0.02,0.9502105030000001
2019-10-20 06:30:00,1.0465,0.0575,1.0480784799,0.036500000000000005,-0.0125,0.0385810834,1.01,0.07,1.0124228366,1.0465,0.0575,1.0480784799,0.036500000000000005,-0.0125,0.0385810834,1.01,0.07,1.0124228366
2019-10-20 07:00:00,1.1155,0.3415,1.1666029745,0.025500000000000002,-0.0085,0.0268793601,1.09,0.35000000000000003,1.1448143954,1.0855,-0.2185,1.10727255,0.025500000000000002,-0.0085,0.0268793601,1.06,-0.21,1.0806016842
2019-10-20 07:30:00,1.2365,0.0745,1.2387423057,0.0165,-0.0055000000000000005,0.0173925271,1.22,0.08,1.2226201372,1.2465,0.0745,1.2487243491,0.0165,-0.0055000000000000005,0.0173925271,1.23,0.08,1.2325988804
2019-10-20 08:00:00,1.336,0.1945,1.3500837937,0.016,-0.0055000000000000005,0.0169189243,1.32,0.2,1.3350655415000001,1.326,-0.0555,1.3271609737,0.016,-0.0055000000000000005,0.0169189243,1.31,-0.05,1.3109538512
2019-10-20 08:30:00,1.4945,0.926,1.7581257776,0.0145,-0.004,0.015041609000000001,1.48,0.93,1.7479416466000002,1.3545,-0.8140000000000001,1.580274106,0.0145,-0.004,0.015041609000000001,1.34,-0.81,1.5657905352
2019-10-20 09:00:00,1.4825,0.9635,1.7680889401000002,0.022500000000000003,-0.006500000000000001,0.0234200769,1.46,0.97,1.7528548143,1.3425,-0.7765000000000001,1.5508895834,0.022500000000000003,-0.006500000000000001,0.0234200769,1.32,-0.77,1.5281688388
2019-10-20 09:30:00,1.4895,0.322,1.5239075595,0.029500000000000002,-0.008,0.030565503400000003,1.46,0.33,1.4968299837,1.4595,-0.138,1.466009635,0.029500000000000002,-0.008,0.030565503400000003,1.43,-0.13,1.4358969322
2019-10-20 10:00:00,1.4035,0.263,1.4279290073,0.0335,-0.007,0.0342235299,1.37,0.27,1.3963523911,1.3735,-0.107,1.377661515,0.0335,-0.007,0.0342235299,1.34,-0.1,1.3437261625999999
2019-10-20 10:30:00,1.407,0.913,1.6772650357,0.037,-0.007,0.0376563408,1.37,0.92,1.6502424063999999,1.287,-0.737,1.4830839491,0.037,-0.007,0.0376563408,1.25,-0.73,1.4475496536999999
2019-10-20 11:00:00,1.3975,0.084,1.400022232,0.0375,-0.006,0.0379769667,1.3599999999999999,0.09,1.362974688,1.3975,0.094,1.4006577919,0.0375,-0.006,0.0379769667,1.3599999999999999,0.1,1.3636715147
2019-10-20 11:30:00,1.3025,0.079,1.304893578,0.052500000000000005,-0.011,0.0536400037,1.25,0.09,1.2532358118,1.3025,0.089,1.30553715,0.052500000000000005,-0.011,0.0536400037,1.25,0.1,1.2539936204
2019-10-20 12:00:00,1.2815,0.0785,1.2839020601,0.051500000000000004,-0.0115,0.0527683617,1.23,0.09,1.2332882875,1.2815,0.08850000000000001,1.2845522566,0.051500000000000004,-0.0115,0.0527683617,1.23,0.1,1.2340583455
2019-10-20 12:30:00,1.2775,0.08,1.2800024414,0.0975,-0.03,0.1020110288,1.18,0.11,1.1851160281,1.2875,0.08,1.2899830425,0.0975,-0.03,0.1020110288,1.19,0.11,1.1950732195
2019-10-20 13:00:00,1.2735,0.07200000000000001,1.2755337118,0.12350000000000001,-0.038,0.1292139698,1.15,0.11,1.1552488909,1.2835,0.07200000000000001,1.2855178917,0.12350000000000001,-0.038,0.1292139698,1.16,0.11,1.1652038448
2019-10-20 13:30:00,1.2485,0.07100000000000001,1.250517193,0.0685,-0.019,0.0710862153,1.18,0.09,1.1834272263,1.2585,0.07100000000000001,1.26050119,0.0685,-0.019,0.0710862153,1.19,0.09,1.1933985085
2019-10-20 14:00:00,1.2365,0.064,1.2381551801,0.08650000000000001,-0.026000000000000002,0.0903230314,1.15,0.09,1.1535163631,1.2365,0.064,1.2381551801,0.08650000000000001,-0.026000000000000002,0.0903230314,1.15,0.09,1.1535163631
2019-10-20 14:30:00,1.216,0.066,1.2177898012,0.076,-0.024,0.0796994354,1.1400000000000001,0.09,1.1435471132,1.216,0.066,1.2177898012,0.076,-0.024,0.0796994354,1.1400000000000001,0.09,1.1435471132
2019-10-20 15:00:00,1.177,0.0315,1.1774214411,0.117,-0.0385,0.12317162820000001,1.06,0.07,1.0623088063,1.177,0.0315,1.1774214411,0.117,-0.0385,0.12317162820000001,1.06,0.07,1.0623088063
2019-10-20 15:30:00,1.1835,0.04,1.1841757682,0.12350000000000001,-0.04,0.1298162162,1.06,0.08,1.0630145813,1.1835,0.05,1.1845557184,0.12350000000000001,-0.04,0.1298162162,1.06,0.09,1.0638138934999999
2019-10-20 16:00:00,1.193,0.048,1.1939652424,0.10300000000000001,-0.032,0.10785638600000001,1.09,0.08,1.0929318368,1.203,0.058,1.2043973597,0.10300000000000001,-0.032,0.10785638600000001,1.1,0.09,1.103675677
2019-10-20 16:30:00,1.259,0.052000000000000005,1.2600734106,0.089,-0.028,0.0933005895,1.17,0.08,1.1727318534,1.259,0.062,1.260525684,0.089,-0.028,0.0933005895,1.17,0.09,1.1734564329000001
2019-10-20 17:00:00,1.329,0.048,1.3298665347,0.099,-0.032,0.1040432602,1.23,0.08,1.2325988804,1.339,0.058,1.3402555726,0.099,-0.032,0.1040432602,1.24,0.09,1.2432618389
2019-10-20 17:30:00,1.4895,0.14250000000000002,1.4963009390000002,0.1395,-0.0475,0.1473651926,1.35,0.19,1.3633048082,1.4895,0.0425,1.4901062043,0.1395,-0.0475,0.1473651926,1.35,0.09,1.3529966741
2019-10-20 18:00:00,1.6395,0.11950000000000001,1.6438492936,0.08950000000000001,-0.030500000000000003,0.0945542173,1.55,0.15,1.5572411501999999,1.6395,0.11950000000000001,1.6438492936,0.08950000000000001,-0.030500000000000003,0.0945542173,1.55,0.15,1.5572411501999999
2019-10-20 18:30:00,1.7115,0.122,1.7158427230000002,0.0815,-0.028,0.0861756926,1.63,0.15,1.63688729,1.7115,0.122,1.7158427230000002,0.0815,-0.028,0.0861756926,1.63,0.15,1.63688729
2019-10-20 19:00:00,1.787,0.1265,1.7914718111,0.067,-0.0235,0.0710017605,1.72,0.15,1.7265283085,1.7970000000000002,0.1265,1.8014469878,0.067,-0.0235,0.0710017605,1.73,0.15,1.7364907140999999
2019-10-20 19:30:00,1.699,0.0995,1.7019110581999999,0.059000000000000004,-0.0205,0.062459987200000004,1.6400000000000001,0.12,1.6443843833,1.709,0.1095,1.7125043796,0.059000000000000004,-0.0205,0.062459987200000004,1.65,0.13,1.6551132892
2019-10-20 20:00:00,1.576,0.097,1.5789822672,0.066,-0.023,0.069892775,1.51,0.12,1.5147607072,1.576,0.107,1.5796281208,0.066,-0.023,0.069892775,1.51,0.13,1.5155856954
2019-10-20 20:30:00,1.513,0.095,1.5159795513,0.073,-0.025,0.07716216690000001,1.44,0.12,1.4449913495,1.513,0.065,1.514395589,0.073,-0.025,0.07716216690000001,1.44,0.09,1.4428097588
2019-10-20 21:00:00,1.4085,0.156,1.4171126455,0.0685,-0.024,0.0725827114,1.34,0.18,1.3520355025,1.3985,-0.054,1.3995421573,0.0685,-0.024,0.0725827114,1.33,-0.03,1.3303383028
2019-10-20 21:30:00,1.328,0.052000000000000005,1.3290176824,0.108,-0.038,0.11449017430000001,1.22,0.09,1.2233151679,1.328,0.052000000000000005,1.3290176824,0.108,-0.038,0.11449017430000001,1.22,0.09,1.2233151679
2019-10-20 22:00:00,1.226,0.053,1.2271450607,0.106,-0.037,0.1122719912,1.12,0.09,1.1236102527,1.236,0.053,1.237135805,0.106,-0.037,0.1122719912,1.13,0.09,1.1335784049
2019-10-20 22:30:00,1.182,0.618,1.3338095816,0.062,-0.022,0.0657875368,1.12,0.64,1.2899612397,1.092,-0.532,1.21469667,0.062,-0.022,0.0657875368,1.03,-0.51,1.1493476411
2019-10-20 23:00:00,1.0725,0.7055,1.2837392648,0.0425,-0.0145,0.0449054562,1.03,0.72,1.2567020331,0.9825,-0.6345000000000001,1.1695710752,0.0425,-0.0145,0.0449054562,0.9400000000000001,-0.62,1.1260550608
2019-10-20 23:30:00,0.925,0.044,0.9260458952,0.045,-0.016,0.0477598157,0.88,0.06,0.8820430828,0.935,0.044,0.9360347216,0.045,-0.016,0.0477598157,0.89,0.06,0.8920201791000001
2019-10-21 00:00:00,0.866,0.0475,0.8673017064,0.036000000000000004,-0.0125,0.038108398,0.8300000000000001,0.06,0.8321658489,0.876,0.0475,0.8772868687,0.036000000000000004,-0.0125,0.038108398,0.84,0.06,0.8421401309000001
2019-10-21 00:30:00,0.849,0.043000000000000003,0.8500882307000001,0.049,-0.017,0.0518652099,0.8,0.06,0.8022468448000001,0.859,0.043000000000000003,0.8600755781,0.049,-0.017,0.0518652099,0.81,0.06,0.8122191822
2019-10-21 01:00:00,0.8515,0.052000000000000005,0.8530863086,0.051500000000000004,-0.018000000000000002,0.054555018100000005,0.8,0.07,0.8030566605,0.8615,0.062,0.8637281112,0.051500000000000004,-0.018000000000000002,0.054555018100000005,0.81,0.08,0.8139410298
2019-10-21 01:30:00,0.912,0.049,0.9133153891,0.032,-0.011,0.0338378486,0.88,0.06,0.8820430828,0.922,0.069,0.9245782822,0.032,-0.011,0.0338378486,0.89,0.08,0.8935882721
2019-10-21 02:00:00,0.9655,0.044500000000000005,0.9665249609000001,0.0455,-0.0155,0.0480676606,0.92,0.06,0.9219544457000001,0.9755,0.0645,0.9776300425000001,0.0455,-0.0155,0.0480676606,0.93,0.08,0.9334345183
2019-10-21 02:30:00,1.007,0.06,1.0087859039,0.08700000000000001,-0.03,0.0920271699,0.92,0.09,0.9243916919,1.017,0.07,1.0194061997,0.08700000000000001,-0.03,0.0920271699,0.93,0.1,0.9353608929
2019-10-21 03:00:00,1.0735000000000001,0.0805,1.0765140501000001,0.1135,-0.0395,0.12017695290000001,0.96,0.12,0.9674709298,1.0835,0.0805,1.0864863092,0.1135,-0.0395,0.12017695290000001,0.97,0.12,0.9773944956
2019-10-21 03:30:00,0.981,0.07150000000000001,0.9836021808000001,0.081,-0.0285,0.0858676307,0.9,0.1,0.9055385138000001,0.991,0.0815,0.9943456391000001,0.081,-0.0285,0.0858676307,0.91,0.11,0.9166242414
2019-10-21 04:00:00,0.9795,0.0795,0.9827209675,0.029500000000000002,-0.0105,0.0313129366,0.9500000000000001,0.09,0.954253635,0.9895,0.0795,0.9926885211,0.029500000000000002,-0.0105,0.0313129366,0.96,0.09,0.9642095208
2019-10-21 04:30:00,0.9745,0.0815,0.9779020912,0.0245,-0.0085,0.025932605,0.9500000000000001,0.09,0.954253635,0.9645,0.0815,0.9679372397,0.0245,-0.0085,0.025932605,0.9400000000000001,0.09,0.9442986816000001
2019-10-21 05:00:00,0.994,0.08850000000000001,0.9979319867,0.034,-0.0115,0.0358921997,0.96,0.1,0.965194281,1.004,0.0985,1.0088202268,0.034,-0.0115,0.0358921997,0.97,0.11,0.9762171889000001
2019-10-21 05:30:00,1.0545,0.0915,1.0584623281,0.0245,-0.0085,0.025932605,1.03,0.1,1.0348429833,1.0645,0.1015,1.06932806,0.0245,-0.0085,0.025932605,1.04,0.11,1.0458011283
2019-10-21 06:00:00,1.1175,0.114,1.1232997151,0.0175,-0.006,0.018500000000000003,1.1,0.12,1.1065260955,1.1275,0.114,1.1332485385,0.0175,-0.006,0.018500000000000003,1.11,0.12,1.116467644
2019-10-21 06:30:00,1.182,0.309,1.2217221452,0.032,-0.011,0.0338378486,1.15,0.32,1.1936917525,1.162,-0.081,1.1648197285,0.032,-0.011,0.0338378486,1.13,-0.07,1.1321660655999999
2019-10-21 07:00:00,1.3725,0.28250000000000003,1.4012717438,0.022500000000000003,-0.007500000000000001,0.0237170825,1.35,0.29,1.3807968714,1.3525,0.022500000000000003,1.3526871405,0.022500000000000003,-0.007500000000000001,0.0237170825,1.33,0.03,1.3303383028
2019-10-21 07:30:00,1.5445,0.1715,1.5539924388,0.0245,-0.0085,0.025932605,1.52,0.18,1.5306207890999999,1.5445,0.1715,1.5539924388,0.0245,-0.0085,0.025932605,1.52,0.18,1.5306207890999999
2019-10-21 08:00:00,1.6059999999999999,0.165,1.6144537776,0.016,-0.005,0.0167630546,1.5899999999999999,0.17,1.5990622252,1.6059999999999999,0.165,1.6144537776,0.016,-0.005,0.0167630546,1.5899999999999999,0.17,1.5990622252
2019-10-21 08:30:00,1.588,0.1615,1.5961911696,0.028,-0.0085,0.0292617498,1.56,0.17,1.5692354826,1.5979999999999999,0.1615,1.6061401712999999,0.028,-0.0085,0.0292617498,1.57,0.17,1.5791770008000001
2019-10-21 09:00:00,1.6015000000000001,0.167,1.6101836075,0.0115,-0.003,0.0118848643,1.5899999999999999,0.17,1.5990622252,1.6015000000000001,0.167,1.6101836075,0.0115,-0.003,0.0118848643,1.5899999999999999,0.17,1.5990622252
2019-10-21 09:30:00,1.675,0.35950000000000004,1.7131448421000002,0.005,-0.0005,0.0050249378,1.67,0.36,1.7083617884,1.645,0.059500000000000004,1.6460757121,0.005,-0.0005,0.0050249378,1.6400000000000001,0.06,1.641097194
2019-10-21 10:00:00,1.6035,0.181,1.6136831318,0.0035,0.001,0.0036400549,1.6,0.18,1.6100931649999999,1.6035,0.181,1.6136831318,0.0035,0.001,0.0036400549,1.6,0.18,1.6100931649999999
2019-10-21 10:30:00,1.5225,0.18150000000000002,1.5332803071,0.0125,0.0015,0.0125896783,1.51,0.18,1.5206906326,1.5225,0.18150000000000002,1.5332803071,0.0125,0.0015,0.0125896783,1.51,0.18,1.5206906326
2019-10-21 11:00:00,1.4969999999999999,0.18150000000000002,1.5079626156,0.017,0.0015,0.0170660482,1.48,0.18,1.490905765,1.4969999999999999,0.18150000000000002,1.5079626156,0.017,0.0015,0.0170660482,1.48,0.18,1.490905765
2019-10-21 11:30:00,1.3780000000000001,0.1915,1.3912426999,0.018000000000000002,0.0015,0.018062391900000002,1.3599999999999999,0.19,1.3732079231,1.3780000000000001,0.1915,1.3912426999,0.018000000000000002,0.0015,0.018062391900000002,1.3599999999999999,0.19,1.3732079231
2019-10-21 12:00:00,1.3860000000000001,0.1885,1.3987595396999999,0.026000000000000002,-0.0015,0.0260432333,1.3599999999999999,0.19,1.3732079231,1.3860000000000001,0.1885,1.3987595396999999,0.026000000000000002,-0.0015,0.0260432333,1.3599999999999999,0.19,1.3732079231
2019-10-21 12:30:00,1.4025,0.182,1.414259612,0.0425,-0.008,0.0432463871,1.3599999999999999,0.19,1.3732079231,1.4025,0.182,1.414259612,0.0425,-0.008,0.0432463871,1.3599999999999999,0.19,1.3732079231
2019-10-21 13:00:00,1.3895,0.183,1.4014989297,0.029500000000000002,-0.007,0.030319135900000002,1.3599999999999999,0.19,1.3732079231,1.3895,0.183,1.4014989297,0.029500000000000002,-0.007,0.030319135900000002,1.3599999999999999,0.19,1.3732079231
2019-10-21 13:30:00,1.3685,0.181,1.380417781,0.0085,0.001,0.0085586214,1.3599999999999999,0.18,1.3718600512,1.3685,0.181,1.380417781,0.0085,0.001,0.0085586214,1.3599999999999999,0.18,1.3718600512
2019-10-21 14:00:00,1.3655,0.18150000000000002,1.3775095281,0.0055000000000000005,0.0015,0.0057008771000000005,1.3599999999999999,0.18,1.3718600512,1.3655,0.18150000000000002,1.3775095281,0.0055000000000000005,0.0015,0.0057008771000000005,1.3599999999999999,0.18,1.3718600512
2019-10-21 14:30:00,1.3845,0.182,1.3964112038,0.0045000000000000005,0.002,0.0049244289000000005,1.38,0.18,1.3916896206,1.3845,0.162,1.3939455692,0.0045000000000000005,0.002,0.0049244289000000005,1.38,0.16,1.3892443989
2019-10-21 15:00:00,1.3835,0.132,1.3897828068,0.0035,0.002,0.0040311289,1.38,0.13,1.3861096638000001,1.3835,0.132,1.3897828068,0.0035,0.002,0.0040311289,1.38,0.13,1.3861096638000001
2019-10-21 15:30:00,1.323,0.1315,1.3295191800000001,0.003,0.0015,0.0033541020000000003,1.32,0.13,1.3263860675,1.323,0.1315,1.3295191800000001,0.003,0.0015,0.0033541020000000003,1.32,0.13,1.3263860675
2019-10-21 16:00:00,1.332,0.15,1.3404193374,0.012,0.0,0.012,1.32,0.15,1.3284953895,1.332,0.15,1.3404193374,0.012,0.0,0.012,1.32,0.15,1.3284953895
2019-10-21 16:30:00,1.4175,0.1575,1.4262231593,0.0175,-0.0025,0.0176776695,1.4,0.16,1.4091131963,1.4175,0.1575,1.4262231593,0.0175,-0.0025,0.0176776695,1.4,0.16,1.4091131963
2019-10-21 17:00:00,1.475,0.1565,1.4832792219,0.015,-0.0035,0.0154029218,1.46,0.16,1.4687409574,1.475,0.1565,1.4832792219,0.015,-0.0035,0.0154029218,1.46,0.16,1.4687409574
2019-10-21 17:30:00,1.5899999999999999,0.1945,1.6018521311,0.02,-0.0055000000000000005,0.0207424685,1.57,0.2,1.5826875876000002,1.5899999999999999,0.1945,1.6018521311,0.02,-0.0055000000000000005,0.0207424685,1.57,0.2,1.5826875876000002
2019-10-21 18:00:00,1.7345000000000002,0.216,1.7478976658,0.0145,-0.004,0.015041609000000001,1.72,0.22,1.7340126874,1.7445,0.216,1.75782145,0.0145,-0.004,0.015041609000000001,1.73,0.22,1.7439323381
2019-10-21 18:30:00,1.8805,0.451,1.9338255480000002,0.0005,0.001,0.0011180340000000002,1.88,0.45,1.9331063085,1.8405,-0.019,1.8405980686,0.0005,0.001,0.0011180340000000002,1.8399999999999999,-0.02,1.8401086924
2019-10-21 19:00:00,2.04,1.091,2.3134132791,0.0,0.001,0.001,2.04,1.09,2.3129418497,1.88,-0.639,1.9856286158,0.0,0.001,0.001,1.88,-0.64,1.985950654
2019-10-21 19:30:00,1.9,0.971,2.1337387375,0.0,0.001,0.001,1.9,0.97,2.1332838536,1.76,-0.5690000000000001,1.8496921365,0.0,0.001,0.001,1.76,-0.5700000000000001,1.85
2019-10-21 20:00:00,1.7000000000000002,0.1705,1.7085286799000001,0.0,0.0005,0.0005,1.7000000000000002,0.17,1.7084788556000001,1.7000000000000002,0.1705,1.7085286799000001,0.0,0.0005,0.0005,1.7000000000000002,0.17,1.7084788556000001
2019-10-21 20:30:00,1.6400000000000001,0.1705,1.6488390613,0.0,0.0005,0.0005,1.6400000000000001,0.17,1.6487874331999999,1.6400000000000001,0.1705,1.6488390613,0.0,0.0005,0.0005,1.6400000000000001,0.17,1.6487874331999999
2019-10-21 21:00:00,1.56,0.1705,1.5692897279,0.0,0.0005,0.0005,1.56,0.17,1.5692354826,1.56,0.1705,1.5692897279,0.0,0.0005,0.0005,1.56,0.17,1.5692354826
2019-10-21 21:30:00,1.47,0.1705,1.4798548071,0.0,0.0005,0.0005,1.47,0.17,1.4797972834,1.47,0.1705,1.4798548071,0.0,0.0005,0.0005,1.47,0.17,1.4797972834
2019-10-21 22:00:00,1.37,0.1915,1.3833192871,0.0,0.0015,0.0015,1.37,0.19,1.3831124322,1.37,0.061500000000000006,1.3713796885,0.0,0.0015,0.0015,1.37,0.06,1.3713132392
2019-10-21 22:30:00,1.2705,0.11950000000000001,1.2761075582,0.0005,-0.0005,0.0007071068,1.27,0.12,1.2756566936,1.2805,0.11950000000000001,1.2860639564,0.0005,-0.0005,0.0007071068,1.28,0.12,1.2856126944000001
2019-10-21 23:00:00,1.17,0.12150000000000001,1.1762917368,0.0,0.0015,0.0015,1.17,0.12,1.176137747,1.18,0.12150000000000001,1.1862386986,0.0,0.0015,0.0015,1.18,0.12,1.1860860003
2019-10-21 23:30:00,1.03,0.0805,1.0331409633,0.0,0.0005,0.0005,1.03,0.08,1.0331021247,1.04,0.0805,1.0431108522,0.0,0.0005,0.0005,1.04,0.08,1.0430723848
2019-10-22 00:00:00,0.99,0.0805,0.9932674615,0.0,0.0005,0.0005,0.99,0.08,0.9932270637,0.99,0.0805,0.9932674615,0.0,0.0005,0.0005,0.99,0.08,0.9932270637
2019-10-22 00:30:00,0.9400000000000001,0.0805,0.9434406447,0.0,0.0005,0.0005,0.9400000000000001,0.08,0.9433981132,0.96,0.0805,0.9633692179000001,0.0,0.0005,0.0005,0.96,0.08,0.9633275663
2019-10-22 01:00:00,0.9400000000000001,0.0805,0.9434406447,0.0,0.0005,0.0005,0.9400000000000001,0.08,0.9433981132,0.96,0.0805,0.9633692179000001,0.0,0.0005,0.0005,0.96,0.08,0.9633275663
2019-10-22 01:30:00,0.97,0.0805,0.9733346033,0.0,0.0005,0.0005,0.97,0.08,0.9732933782000001,0.98,0.0805,0.9833006915,0.0,0.0005,0.0005,0.98,0.08,0.9832598843
2019-10-22 02:00:00,1.05,0.0805,1.0530813122,0.0,0.0005,0.0005,1.05,0.08,1.053043209,1.05,0.0805,1.0530813122,0.0,0.0005,0.0005,1.05,0.08,1.053043209
2019-10-22 02:30:00,1.02,0.0505,1.0212493574,0.0,0.0005,0.0005,1.02,0.05,1.0212247549,1.03,0.060500000000000005,1.0317752905,0.0,0.0005,0.0005,1.03,0.06,1.0317460928
2019-10-22 03:00:00,1.02,0.0805,1.023171662,0.0,0.0005,0.0005,1.02,0.08,1.023132445,1.03,0.0805,1.0331409633,0.0,0.0005,0.0005,1.03,0.08,1.0331021247
2019-10-22 03:30:00,0.98,0.0805,0.9833006915,0.0,0.0005,0.0005,0.98,0.08,0.9832598843,0.99,0.0805,0.9932674615,0.0,0.0005,0.0005,0.99,0.08,0.9932270637
2019-10-22 04:00:00,0.98,0.0805,0.9833006915,0.0,0.0005,0.0005,0.98,0.08,0.9832598843,0.99,0.0805,0.9932674615,0.0,0.0005,0.0005,0.99,0.08,0.9932270637
2019-10-22 04:30:00,0.9500000000000001,0.0805,0.9534045574000001,0.0,0.0005,0.0005,0.9500000000000001,0.08,0.9533624704,0.96,0.0805,0.9633692179000001,0.0,0.0005,0.0005,0.96,0.08,0.9633275663
2019-10-22 05:00:00,1.03,0.0805,1.0331409633,0.0,0.0005,0.0005,1.03,0.08,1.0331021247,1.04,0.0805,1.0431108522,0.0,0.0005,0.0005,1.04,0.08,1.0430723848
2019-10-22 05:30:00,1.03,0.0805,1.0331409633,0.0,0.0005,0.0005,1.03,0.08,1.0331021247,1.04,0.0805,1.0431108522,0.0,0.0005,0.0005,1.04,0.08,1.0430723848
2019-10-22 06:00:00,1.07,0.0805,1.0730238814,0.0,0.0005,0.0005,1.07,0.08,1.0729864864,1.07,0.0805,1.0730238814,0.0,0.0005,0.0005,1.07,0.08,1.0729864864
2019-10-22 06:30:00,1.22,0.331,1.2641048216,0.0,0.001,0.001,1.22,0.33,1.2638433447,1.19,-0.11900000000000001,1.1959351989,0.0,0.001,0.001,1.19,-0.12,1.1960351165
2019-10-22 07:00:00,1.32,0.131,1.3264844515,0.0,0.001,0.001,1.32,0.13,1.3263860675,1.33,0.131,1.3364359319,0.0,0.001,0.001,1.33,0.13,1.3363382805000001
2019-10-22 07:30:00,1.641,0.9995,1.9214268787000002,0.001,-0.0005,0.0011180340000000002,1.6400000000000001,1.0,1.9208331526,1.501,-0.6605000000000001,1.6398967193,0.001,-0.0005,0.0011180340000000002,1.5,-0.66,1.638780034
2019-10-22 08:00:00,1.7325,1.029,2.0150427415,0.0025,-0.001,0.0026925824,1.73,1.03,2.013405076,1.5925,-0.6910000000000001,1.7359542765,0.0025,-0.001,0.0026925824,1.5899999999999999,-0.6900000000000001,1.7332628191000001
2019-10-22 08:30:00,1.6804999999999999,0.5715,1.7750190140000002,0.0005,0.0015,0.0015811388,1.6800000000000002,0.5700000000000001,1.774063133,1.6205,-0.2185,1.6351643648,0.0005,0.0015,0.0015811388,1.62,-0.22,1.6348700254000001
2019-10-22 09:00:00,1.6215000000000002,0.16,1.6293748034000002,0.0015,0.0,0.0015,1.62,0.16,1.6278820596,1.6215000000000002,0.16,1.6293748034000002,0.0015,0.0,0.0015,1.62,0.16,1.6278820596
2019-10-22 09:30:00,1.6015000000000001,0.1615,1.6096224713,0.0015,0.0015,0.0021213203,1.6,0.16,1.6079800994,1.6015000000000001,0.1615,1.6096224713,0.0015,0.0015,0.0021213203,1.6,0.16,1.6079800994
2019-10-22 10:00:00,1.5835,0.161,1.5916636736,0.0035,0.001,0.0036400549,1.58,0.16,1.5880806025,1.5835,0.161,1.5916636736,0.0035,0.001,0.0036400549,1.58,0.16,1.5880806025
2019-10-22 10:30:00,1.5510000000000002,0.1585,1.5590776921,0.011,-0.0015,0.0111018017,1.54,0.16,1.5482893786,1.5510000000000002,0.1585,1.5590776921,0.011,-0.0015,0.0111018017,1.54,0.16,1.5482893786
2019-10-22 11:00:00,1.5474999999999999,0.1595,1.5556980748,0.007500000000000001,-0.0005,0.0075166482,1.54,0.16,1.5482893786,1.5474999999999999,0.1595,1.5556980748,0.007500000000000001,-0.0005,0.0075166482,1.54,0.16,1.5482893786
2019-10-22 11:30:00,1.5485,0.14,1.5548158251,0.0085,0.0,0.0085,1.54,0.14,1.5463505424,1.5485,0.15,1.5557481319000002,0.0085,0.0,0.0085,1.54,0.15,1.5472879499
2019-10-22 12:00:00,1.5195,0.139,1.5258444383,0.0095,-0.001,0.0095524866,1.51,0.14,1.5164761785,1.5295,0.149,1.5367404628,0.0095,-0.001,0.0095524866,1.52,0.15,1.5273833834000001
2019-10-22 12:30:00,1.525,0.1585,1.5332146784,0.015,-0.0015,0.015074813400000001,1.51,0.16,1.5184531603,1.5350000000000001,0.1585,1.5431614465,0.015,-0.0015,0.015074813400000001,1.52,0.16,1.528397854
2019-10-22 13:00:00,1.5055,0.1555,1.5135093326,0.025500000000000002,-0.0045000000000000005,0.0258940148,1.48,0.16,1.4886235253,1.5055,0.1555,1.5135093326,0.025500000000000002,-0.0045000000000000005,0.0258940148,1.48,0.16,1.4886235253
2019-10-22 13:30:00,1.4265,0.1555,1.4349503476,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.4,0.16,1.4091131963,1.4365,0.1555,1.4448918645,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.4100000000000001,0.16,1.4190489773000001
2019-10-22 14:00:00,1.4245,0.1245,1.4299302431,0.0245,-0.0055000000000000005,0.0251097591,1.4,0.13,1.4060227593999999,1.4344999999999999,0.1345,1.4407916227,0.0245,-0.0055000000000000005,0.0251097591,1.4100000000000001,0.14,1.4169333082
2019-10-22 14:30:00,1.3860000000000001,0.124,1.3915358422000002,0.026000000000000002,-0.006,0.0266833281,1.3599999999999999,0.13,1.366199107,1.396,0.134,1.4024164859,0.026000000000000002,-0.006,0.0266833281,1.37,0.14,1.3771347066000001
2019-10-22 15:00:00,1.387,0.12250000000000001,1.3923990987,0.027,-0.007500000000000001,0.0280223125,1.3599999999999999,0.13,1.366199107,1.397,0.1325,1.4032694859000001,0.027,-0.007500000000000001,0.0280223125,1.37,0.14,1.3771347066000001
2019-10-22 15:30:00,1.4425,0.124,1.4478198265,0.022500000000000003,-0.006,0.023286262000000002,1.42,0.13,1.4259382876,1.4525000000000001,0.134,1.4586679711000001,0.022500000000000003,-0.006,0.023286262000000002,1.43,0.14,1.4368368035
2019-10-22 16:00:00,1.441,0.1245,1.4463682968,0.021,-0.0055000000000000005,0.0217082933,1.42,0.13,1.4259382876,1.451,0.1345,1.4572203848,0.021,-0.0055000000000000005,0.0217082933,1.43,0.14,1.4368368035
2019-10-22 16:30:00,1.49,0.125,1.4952340954,0.02,-0.005,0.020615528100000002,1.47,0.13,1.475737104,1.49,0.135,1.4961032718,0.02,-0.005,0.020615528100000002,1.47,0.14,1.4766516177
2019-10-22 17:00:00,1.6335000000000002,0.177,1.6430615478,0.0135,-0.003,0.0138293167,1.62,0.18,1.6299693249,1.6335000000000002,0.177,1.6430615478,0.0135,-0.003,0.0138293167,1.62,0.18,1.6299693249
2019-10-22 17:30:00,1.73,0.20800000000000002,1.7424591817000001,0.01,-0.002,0.010198039,1.72,0.21,1.7327723450999999,1.73,0.20800000000000002,1.7424591817000001,0.01,-0.002,0.010198039,1.72,0.21,1.7327723450999999
2019-10-22 18:00:00,1.7555,0.2285,1.7703085888999999,0.0055000000000000005,-0.0015,0.0057008771000000005,1.75,0.23,1.7650495743999999,1.7555,0.2285,1.7703085888999999,0.0055000000000000005,-0.0015,0.0057008771000000005,1.75,0.23,1.7650495743999999
2019-10-22 18:30:00,1.8485,0.24750000000000003,1.8649955764000001,0.0085,-0.0025,0.0088600226,1.8399999999999999,0.25,1.8569060289000001,1.8385,0.17750000000000002,1.8470485917000001,0.0085,-0.0025,0.0088600226,1.83,0.18,1.8388311505
2019-10-22 19:00:00,1.937,0.224,1.9499089722,0.017,-0.006,0.0180277564,1.92,0.23,1.9337269714,1.937,0.224,1.9499089722,0.017,-0.006,0.0180277564,1.92,0.23,1.9337269714
2019-10-22 19:30:00,1.8495,0.20700000000000002,1.8610478903,0.0095,-0.003,0.0099624294,1.8399999999999999,0.21,1.8519449236,1.8495,0.20700000000000002,1.8610478903,0.0095,-0.003,0.0099624294,1.8399999999999999,0.21,1.8519449236
2019-10-22 20:00:00,1.8250000000000002,0.20750000000000002,1.8367583537,0.005,-0.0025,0.005590169900000001,1.82,0.21,1.832075326,1.8250000000000002,0.20750000000000002,1.8367583537,0.005,-0.0025,0.005590169900000001,1.82,0.21,1.832075326
2019-10-22 20:30:00,1.7615,0.179,1.7705714473,0.0015,-0.001,0.0018027756000000002,1.76,0.18,1.7691806013,1.7615,0.179,1.7705714473,0.0015,-0.001,0.0018027756000000002,1.76,0.18,1.7691806013
2019-10-22 21:00:00,1.6600000000000001,0.4525,1.7205685833,0.0,0.0025,0.0025,1.6600000000000001,0.45,1.7199127885,1.6099999999999999,-0.1275,1.6150406342,0.0,0.0025,0.0025,1.6099999999999999,-0.13,1.6152399203
2019-10-22 21:30:00,1.5899999999999999,0.161,1.5981304703,0.0,0.001,0.001,1.5899999999999999,0.16,1.5980300373,1.5899999999999999,0.161,1.5981304703,0.0,0.001,0.001,1.5899999999999999,0.16,1.5980300373
2019-10-22 22:00:00,1.45,0.14150000000000001,1.4568878646,0.0,0.0015,0.0015,1.45,0.14,1.4567429423,1.45,0.14150000000000001,1.4568878646,0.0,0.0015,0.0015,1.45,0.14,1.4567429423
2019-10-22 22:30:00,1.3305,0.17950000000000002,1.3425537233,0.0005,-0.0005,0.0007071068,1.33,0.18,1.3421251805,1.3305,0.059500000000000004,1.3318297564,0.0005,-0.0005,0.0007071068,1.33,0.06,1.3313526956000001
2019-10-22 23:00:00,1.1400000000000001,0.07050000000000001,1.1421778539,0.0,0.0005,0.0005,1.1400000000000001,0.07,1.1421471009,1.15,0.0805,1.152814057,0.0,0.0005,0.0005,1.15,0.08,1.1527792503
2019-10-22 23:30:00,1.06,0.07150000000000001,1.062408702,0.0,0.0015,0.0015,1.06,0.07,1.0623088063,1.07,0.0815,1.0730993663,0.0,0.0015,0.0015,1.07,0.08,1.0729864864
2019-10-23 00:00:00,1.004,0.0695,1.0064026282,0.004,-0.0005,0.0040311289,1.0,0.07,1.0024470061,1.014,0.0795,1.0171117195,0.004,-0.0005,0.0040311289,1.01,0.08,1.0131633629
2019-10-23 00:30:00,0.9540000000000001,0.1685,0.9687663547,0.004,-0.0015,0.0042720019,0.9500000000000001,0.17,0.9650906693,0.9540000000000001,-0.0315,0.9545199055,0.004,-0.0015,0.0042720019,0.9500000000000001,-0.03,0.9504735662
2019-10-23 01:00:00,1.023,0.899,1.3618847235,0.003,-0.001,0.0031622777,1.02,0.9,1.3602940859000001,0.903,-0.771,1.1873710456,0.003,-0.001,0.0031622777,0.9,-0.77,1.1844407963
2019-10-23 01:30:00,1.033,0.2655,1.0665736027,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.02,0.27,1.0551303237,1.003,-0.1245,1.0106974077,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.99,-0.12,0.9972462083
2019-10-23 02:00:00,1.083,0.0685,1.0851641581,0.003,-0.0015,0.0033541020000000003,1.08,0.07,1.082266141,1.093,0.0785,1.0958153357,0.003,-0.0015,0.0033541020000000003,1.09,0.08,1.0929318368
2019-10-23 02:30:00,1.1525,0.6895,1.3430065152,0.0025,-0.0005,0.0025495098,1.15,0.6900000000000001,1.3411189358,1.0725,-0.5005000000000001,1.183535593,0.0025,-0.0005,0.0025495098,1.07,-0.5,1.181058847
2019-10-23 03:00:00,1.105,0.9185000000000001,1.4368950031,0.005,-0.0015,0.0052201533000000005,1.1,0.92,1.4340153415999999,0.985,-0.7715000000000001,1.2511743484,0.005,-0.0015,0.0052201533000000005,0.98,-0.77,1.246314567
2019-10-23 03:30:00,1.085,0.915,1.4193132142,0.015,-0.005,0.0158113883,1.07,0.92,1.4111342955000001,0.965,-0.775,1.2376792799,0.015,-0.005,0.0158113883,0.9500000000000001,-0.77,1.2228654873
2019-10-23 04:00:00,1.068,0.884,1.3863909982,0.018000000000000002,-0.006,0.018973666,1.05,0.89,1.3764446956,0.968,-0.756,1.2282345053000001,0.018000000000000002,-0.006,0.018973666,0.9500000000000001,-0.75,1.2103718437
2019-10-23 04:30:00,0.965,0.065,0.9671866418,0.015,-0.005,0.0158113883,0.9500000000000001,0.07,0.9525754563000001,0.975,0.075,0.9778803608000001,0.015,-0.005,0.0158113883,0.96,0.08,0.9633275663
2019-10-23 05:00:00,0.9570000000000001,0.0675,0.9593775326,0.007,-0.0025,0.0074330344,0.9500000000000001,0.07,0.9525754563000001,0.967,0.0775,0.9701006391,0.007,-0.0025,0.0074330344,0.96,0.08,0.9633275663
2019-10-23 05:30:00,0.968,0.064,0.9701133954000001,0.018000000000000002,-0.006,0.018973666,0.9500000000000001,0.07,0.9525754563000001,0.978,0.074,0.9807955954,0.018000000000000002,-0.006,0.018973666,0.96,0.08,0.9633275663
2019-10-23 06:00:00,1.095,0.218,1.1164895879,0.005,-0.002,0.0053851648,1.09,0.22,1.1119802157,1.085,-0.062,1.0867699849,0.005,-0.002,0.0053851648,1.08,-0.06,1.0816653826
2019-10-23 06:30:00,1.2065000000000001,0.128,1.213270889,0.006500000000000001,-0.002,0.0068007353,1.2,0.13,1.2070211266,1.2065000000000001,0.058,1.2078933107,0.006500000000000001,-0.002,0.0068007353,1.2,0.06,1.2014990637
2019-10-23 07:00:00,1.421,0.443,1.4884522162,0.021,-0.007,0.0221359436,1.4,0.45,1.470544117,1.371,-0.167,1.3811335923999999,0.021,-0.007,0.0221359436,1.35,-0.16,1.3594484176
2019-10-23 07:30:00,1.6095000000000002,0.2735,1.6325723567,0.0195,-0.006500000000000001,0.0205548048,1.5899999999999999,0.28,1.6144658559,1.5895000000000001,0.07350000000000001,1.5911984477,0.0195,-0.006500000000000001,0.0205548048,1.57,0.08,1.5720368952000001
2019-10-23 08:00:00,1.687,0.1545,1.6940599901,0.017,-0.0055000000000000005,0.017867568400000002,1.67,0.16,1.677647162,1.687,0.1545,1.6940599901,0.017,-0.0055000000000000005,0.017867568400000002,1.67,0.16,1.677647162
2019-10-23 08:30:00,1.71,0.457,1.7700138418,0.01,-0.003,0.0104403065,1.7000000000000002,0.46,1.761135997,1.67,-0.133,1.6752877365,0.01,-0.003,0.0104403065,1.6600000000000001,-0.13,1.6650825805
2019-10-23 09:00:00,1.7015,1.0035,1.9753770526,0.021500000000000002,-0.006500000000000001,0.0224610774,1.6800000000000002,1.01,1.9602295784,1.5715,-0.6665,1.7069957528000002,0.021500000000000002,-0.006500000000000001,0.0224610774,1.55,-0.66,1.684666139
2019-10-23 09:30:00,1.616,0.273,1.6388974953000002,0.026000000000000002,-0.007,0.026925824,1.5899999999999999,0.28,1.6144658559,1.6059999999999999,0.083,1.6081433394,0.026000000000000002,-0.007,0.026925824,1.58,0.09,1.5825612152000001
2019-10-23 10:00:00,1.546,0.1685,1.5551553781,0.016,-0.0015,0.0160701587,1.53,0.17,1.5394154735,1.546,0.1685,1.5551553781,0.016,-0.0015,0.0160701587,1.53,0.17,1.5394154735
2019-10-23 10:30:00,1.5875,0.17850000000000002,1.5975038341,0.0175,-0.0015,0.0175641681,1.57,0.18,1.5802847844999999,1.5875,0.1885,1.5986520885000002,0.0175,-0.0015,0.0175641681,1.57,0.19,1.5814550262
2019-10-23 11:00:00,1.5430000000000001,0.1695,1.5522819493000002,0.043000000000000003,-0.0105,0.044263416,1.5,0.18,1.5107613974,1.5430000000000001,0.17950000000000002,1.553405694,0.043000000000000003,-0.0105,0.044263416,1.5,0.19,1.5119854497
2019-10-23 11:30:00,1.492,0.169,1.5015408752,0.042,-0.011,0.0434165867,1.45,0.18,1.4611296999,1.492,0.179,1.502699238,0.042,-0.011,0.0434165867,1.45,0.19,1.4623952954
2019-10-23 12:00:00,1.4615,0.1605,1.4702865367,0.0415,-0.0095,0.0425734659,1.42,0.17,1.4301398533,1.4615,0.1605,1.4702865367,0.0415,-0.0095,0.0425734659,1.42,0.17,1.4301398533
2019-10-23 12:30:00,1.4849999999999999,0.1705,1.4947559165,0.065,-0.0195,0.0678619923,1.42,0.19,1.4326548782000001,1.4849999999999999,0.1705,1.4947559165,0.065,-0.0195,0.0678619923,1.42,0.19,1.4326548782000001
2019-10-23 13:00:00,1.505,0.153,1.5127570856,0.115,-0.037,0.12080562900000001,1.3900000000000001,0.19,1.4029255148,1.505,0.153,1.5127570856,0.115,-0.037,0.12080562900000001,1.3900000000000001,0.19,1.4029255148
2019-10-23 13:30:00,1.4525000000000001,0.1525,1.4604836528,0.0625,-0.0175,0.0649037749,1.3900000000000001,0.17,1.4003570973000001,1.4525000000000001,0.1525,1.4604836528,0.0625,-0.0175,0.0649037749,1.3900000000000001,0.17,1.4003570973000001
2019-10-23 14:00:00,1.38,0.1515,1.3882911258,0.07,-0.018500000000000003,0.0724033839,1.31,0.17,1.3209844814,1.38,0.1515,1.3882911258,0.07,-0.018500000000000003,0.0724033839,1.31,0.17,1.3209844814
2019-10-23 14:30:00,1.362,0.14300000000000002,1.3694864001,0.092,-0.027,0.0958801335,1.27,0.17,1.2813274367,1.362,0.14300000000000002,1.3694864001,0.092,-0.027,0.0958801335,1.27,0.17,1.2813274367
2019-10-23 15:00:00,1.311,0.129,1.3173313934,0.131,-0.041,0.1372661648,1.18,0.17,1.1921828719,1.321,0.129,1.3272836924,0.131,-0.041,0.1372661648,1.19,0.17,1.202081528
2019-10-23 15:30:00,1.3045,0.12350000000000001,1.310332973,0.0845,-0.026500000000000003,0.0885578907,1.22,0.15,1.229186723,1.3045,0.1335,1.3113132730000001,0.0845,-0.026500000000000003,0.0885578907,1.22,0.16,1.2304470732000001
2019-10-23 16:00:00,1.3665,0.13,1.3726697527,0.0665,-0.02,0.0694424222,1.3,0.15,1.3086252328,1.3665,0.14,1.3736528856,0.0665,-0.02,0.0694424222,1.3,0.16,1.3098091464000001
2019-10-23 16:30:00,1.458,0.132,1.4639631143,0.058,-0.018000000000000002,0.0607289058,1.4,0.15,1.408012784,1.458,0.14200000000000002,1.4648986313,0.058,-0.018000000000000002,0.0607289058,1.4,0.16,1.4091131963
2019-10-23 17:00:00,1.583,0.146,1.5897185285000002,0.073,-0.024,0.07684399780000001,1.51,0.17,1.5195394039,1.583,0.156,1.5906680986000001,0.073,-0.024,0.07684399780000001,1.51,0.18,1.5206906326
2019-10-23 17:30:00,1.7275,0.591,1.8257977024,0.0575,-0.019,0.060557823600000005,1.67,0.61,1.7779201331999999,1.6575000000000002,-0.199,1.6694032616,0.0575,-0.019,0.060557823600000005,1.6,-0.18,1.6100931649999999
2019-10-23 18:00:00,1.756,0.3045,1.7822054455,0.046,-0.0155,0.048541219600000005,1.71,0.32,1.7396838793,1.746,0.14450000000000002,1.7519692492,0.046,-0.0155,0.048541219600000005,1.7000000000000002,0.16,1.7075128111
