Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-23 18:30:00,1.8860000000000001,0.228,1.89973156,0.036000000000000004,-0.012,0.0379473319,1.85,0.24,1.8655026131999999,1.8860000000000001,0.228,1.89973156,0.036000000000000004,-0.012,0.0379473319,1.85,0.24,1.8655026131999999
2019-10-23 19:00:00,1.9295,0.1895,1.9387832525,0.029500000000000002,-0.0105,0.0313129366,1.9,0.2,1.9104973175,1.9295,0.1995,1.9397861995999999,0.029500000000000002,-0.0105,0.0313129366,1.9,0.21,1.9115700353
2019-10-23 19:30:00,1.884,0.195,1.8940646768,0.014,-0.005,0.0148660687,1.87,0.2,1.8806647761000002,1.884,0.20500000000000002,1.8951203128,0.014,-0.005,0.0148660687,1.87,0.21,1.8817545005
2019-10-23 20:00:00,1.837,0.1975,1.8475863309,0.007,-0.0025,0.0074330344,1.83,0.2,1.8408965206999999,1.837,0.20750000000000002,1.8486820305,0.007,-0.0025,0.0074330344,1.83,0.21,1.842009772
2019-10-23 20:30:00,1.7429999999999999,0.3955,1.7873078218,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.73,0.4,1.7756407294,1.703,-0.0245,1.703176224,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.69,-0.02,1.6901183391
2019-10-23 21:00:00,1.6179999999999999,0.14400000000000002,1.6243952721000001,0.018000000000000002,-0.006,0.018973666,1.6,0.15,1.607015868,1.6179999999999999,0.14400000000000002,1.6243952721000001,0.018000000000000002,-0.006,0.018973666,1.6,0.15,1.607015868
2019-10-23 21:30:00,1.569,0.14300000000000002,1.5755030943000001,0.019,-0.007,0.0202484567,1.55,0.15,1.5572411501999999,1.569,0.14300000000000002,1.5755030943000001,0.019,-0.007,0.0202484567,1.55,0.15,1.5572411501999999
2019-10-23 22:00:00,1.479,0.14,1.485611322,0.029,-0.01,0.030675723300000002,1.45,0.15,1.4577379737,1.479,0.14,1.485611322,0.029,-0.01,0.030675723300000002,1.45,0.15,1.4577379737
2019-10-23 22:30:00,1.3185,0.1865,1.3316247595,0.0385,-0.0135,0.0407982843,1.28,0.2,1.2955307793,1.3185,0.0665,1.3201759352,0.0385,-0.0135,0.0407982843,1.28,0.08,1.2824975634
2019-10-23 23:00:00,1.1865,0.08750000000000001,1.1897220264,0.036500000000000005,-0.0125,0.0385810834,1.15,0.1,1.1543396381,1.1865,0.08750000000000001,1.1897220264,0.036500000000000005,-0.0125,0.0385810834,1.15,0.1,1.1543396381
2019-10-23 23:30:00,1.0715,0.14550000000000002,1.0813336673,0.0415,-0.0145,0.043960209300000004,1.03,0.16,1.0423531072,1.0715,-0.0145,1.0715981056,0.0415,-0.0145,0.043960209300000004,1.03,0.0,1.03
2019-10-24 00:00:00,1.083,0.9085000000000001,1.4135986877,0.033,-0.0115,0.0349463875,1.05,0.92,1.3960300856,0.963,-0.7515000000000001,1.2215241504,0.033,-0.0115,0.0349463875,0.93,-0.74,1.1884864324
2019-10-24 00:30:00,1.0505,0.9095000000000001,1.3895108852,0.030500000000000003,-0.0105,0.0322567822,1.02,0.92,1.3736083867,0.9305,-0.7505000000000001,1.1954415502,0.030500000000000003,-0.0105,0.0322567822,0.9,-0.74,1.1651609331000001
2019-10-24 01:00:00,1.0245,0.908,1.3689646635,0.0345,-0.012,0.036527387,0.99,0.92,1.3514806695,0.8945000000000001,-0.782,1.1881305694,0.0345,-0.012,0.036527387,0.86,-0.77,1.1543396381
2019-10-24 01:30:00,1.0805,0.9025000000000001,1.407830423,0.0505,-0.0175,0.053446234700000005,1.03,0.92,1.3810503249,0.9605,-0.7775000000000001,1.2357453217,0.0505,-0.0175,0.053446234700000005,0.91,-0.76,1.1856221995
2019-10-24 02:00:00,1.166,0.8905000000000001,1.467155837,0.08600000000000001,-0.029500000000000002,0.0909189199,1.08,0.92,1.4187318281,1.046,-0.7595000000000001,1.2926547296,0.08600000000000001,-0.029500000000000002,0.0909189199,0.96,-0.73,1.2060265337
2019-10-24 02:30:00,1.2135,0.9345,1.5316241380000002,0.07350000000000001,-0.025500000000000002,0.0777978149,1.1400000000000001,0.96,1.4903690818,1.0935,-0.7355,1.3178400889,0.07350000000000001,-0.025500000000000002,0.0777978149,1.02,-0.71,1.2427791437
2019-10-24 03:00:00,1.156,0.9440000000000001,1.4924717753,0.046,-0.016,0.0487031826,1.11,0.96,1.467548977,1.036,-0.746,1.2766409049,0.046,-0.016,0.0487031826,0.99,-0.73,1.2300406497
2019-10-24 03:30:00,1.1465,0.9405,1.4829034021,0.0565,-0.0195,0.059770394000000004,1.09,0.96,1.4524806367,1.0265,-0.7495,1.271004524,0.0565,-0.0195,0.059770394000000004,0.97,-0.73,1.2140016474
2019-10-24 04:00:00,1.141,0.9420000000000001,1.4796097458,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.09,0.96,1.4524806367,1.021,-0.748,1.2656796593,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.97,-0.73,1.2140016474
2019-10-24 04:30:00,1.1045,0.9480000000000001,1.4555494667,0.0345,-0.012,0.036527387,1.07,0.96,1.4375326083,0.9845,-0.742,1.2328034109,0.0345,-0.012,0.036527387,0.9500000000000001,-0.73,1.1980818002
2019-10-24 05:00:00,1.1320000000000001,0.9525,1.4794188893,0.022,-0.007500000000000001,0.0232432786,1.11,0.96,1.467548977,1.012,-0.7375,1.252218132,0.022,-0.007500000000000001,0.0232432786,0.99,-0.73,1.2300406497
2019-10-24 05:30:00,1.1985000000000001,0.9465,1.5271753337,0.0385,-0.0135,0.0407982843,1.16,0.96,1.505722418,1.0785,-0.7335,1.304294637,0.0385,-0.0135,0.0407982843,1.04,-0.72,1.2649110641
2019-10-24 06:00:00,1.1835,0.922,1.5002520622,0.0235,-0.008,0.0248243832,1.16,0.93,1.4867750334,1.0635,-0.728,1.2888041937999999,0.0235,-0.008,0.0248243832,1.04,-0.72,1.2649110641
2019-10-24 06:30:00,1.206,0.20450000000000002,1.223215537,0.016,-0.0055000000000000005,0.0169189243,1.19,0.21,1.2083873551,1.196,0.0045000000000000005,1.1960084657,0.016,-0.0055000000000000005,0.0169189243,1.18,0.01,1.1800423721
2019-10-24 07:00:00,1.3415,0.136,1.348376153,0.0115,-0.004,0.0121757957,1.33,0.14,1.3373481221999999,1.3515000000000001,0.146,1.3593631781,0.0115,-0.004,0.0121757957,1.34,0.15,1.3483693856
2019-10-24 07:30:00,1.6045,0.9485,1.8638863968,0.0045000000000000005,-0.0015,0.0047434165,1.6,0.9500000000000001,1.8607794066,1.4745,-0.5915,1.5887172499000002,0.0045000000000000005,-0.0015,0.0047434165,1.47,-0.59,1.5839823230999999
2019-10-24 08:00:00,1.725,1.0575,2.0233465472,0.005,-0.0025,0.005590169900000001,1.72,1.06,2.0203960008,1.5750000000000002,-0.6825,1.716517186,0.005,-0.0025,0.005590169900000001,1.57,-0.68,1.7109354167
2019-10-24 08:30:00,1.6099999999999999,0.401,1.6591868490000001,0.0,0.001,0.001,1.6099999999999999,0.4,1.6589454482,1.57,-0.069,1.5715155106,0.0,0.001,0.001,1.57,-0.07,1.5715597348
2019-10-24 09:00:00,1.6105,0.1705,1.6195000772,0.0005,0.0005,0.0007071068,1.6099999999999999,0.17,1.6189502772000002,1.6105,0.18050000000000002,1.6205833826,0.0005,0.0005,0.0007071068,1.6099999999999999,0.18,1.6200308639
2019-10-24 09:30:00,1.6305,0.171,1.6394423595,0.0005,0.001,0.0011180340000000002,1.63,0.17,1.6388410539,1.6405,0.181,1.6504548615,0.0005,0.001,0.0011180340000000002,1.6400000000000001,0.18,1.6498484779
2019-10-24 10:00:00,1.5670000000000002,0.169,1.5760869265,0.007,-0.001,0.007071067800000001,1.56,0.17,1.5692354826,1.5670000000000002,0.179,1.5771905402000002,0.007,-0.001,0.007071067800000001,1.56,0.18,1.5703502794
2019-10-24 10:30:00,1.5765,0.187,1.5875519677,0.0165,-0.003,0.0167705098,1.56,0.19,1.5715279189,1.5765,0.197,1.5887609166,0.0165,-0.003,0.0167705098,1.56,0.2,1.5727682601000001
2019-10-24 11:00:00,1.5275,0.217,1.5428367542,0.0175,-0.003,0.0177552809,1.51,0.22,1.5259423318,1.5175,0.117,1.5220036958,0.0175,-0.003,0.0177552809,1.5,0.12,1.5047923445
2019-10-24 11:30:00,1.4755,1.011,1.7886367015,0.035500000000000004,-0.009000000000000001,0.0366230802,1.44,1.02,1.7646529404,1.3255,-0.6990000000000001,1.4985163496,0.035500000000000004,-0.009000000000000001,0.0366230802,1.29,-0.6900000000000001,1.4629422408
2019-10-24 12:00:00,1.4765000000000001,1.0235,1.796553506,0.0565,-0.0165,0.0588600034,1.42,1.04,1.7601136327,1.3365,-0.7065,1.5117455143,0.0565,-0.0165,0.0588600034,1.28,-0.6900000000000001,1.4541320435
2019-10-24 12:30:00,1.545,1.029,1.8563043931,0.045,-0.011,0.0463249393,1.5,1.04,1.8252671037,1.405,-0.681,1.5613410902,0.045,-0.011,0.0463249393,1.3599999999999999,-0.67,1.5160804728000001
2019-10-24 13:00:00,1.413,0.14550000000000002,1.4204714886,0.053,-0.0145,0.0549477024,1.3599999999999999,0.16,1.3693794215000001,1.413,0.1555,1.4215306011,0.053,-0.0145,0.0549477024,1.3599999999999999,0.17,1.3705838172
2019-10-24 13:30:00,1.4125,0.1525,1.42070845,0.0325,-0.007500000000000001,0.0333541602,1.38,0.16,1.3892443989,1.4125,0.1625,1.4218166197,0.0325,-0.007500000000000001,0.0333541602,1.38,0.17,1.3904315877
2019-10-24 14:00:00,1.3679999999999999,0.14750000000000002,1.3759288681,0.048,-0.0125,0.0496009072,1.32,0.16,1.3296616111000001,1.3679999999999999,0.1575,1.3770367642,0.048,-0.0125,0.0496009072,1.32,0.17,1.3309019498
2019-10-24 14:30:00,1.302,0.14400000000000002,1.3099389299,0.062,-0.016,0.06403124240000001,1.24,0.16,1.2502799686000001,1.302,0.154,1.3110758941,0.062,-0.016,0.06403124240000001,1.24,0.17,1.2515989773
2019-10-24 15:00:00,1.2995,0.106,1.3038160338,0.0795,-0.024,0.0830436632,1.22,0.13,1.2269066794,1.2995,0.116,1.3046671031,0.0795,-0.024,0.0830436632,1.22,0.14,1.2280065146
2019-10-24 15:30:00,1.3215,0.1075,1.3258651892,0.07150000000000001,-0.022500000000000003,0.0749566541,1.25,0.13,1.2567418191,1.3215,0.11750000000000001,1.3267134204,0.07150000000000001,-0.022500000000000003,0.0749566541,1.25,0.14,1.2578155668
2019-10-24 16:00:00,1.325,0.1095,1.3295169235,0.065,-0.0205,0.0681560709,1.26,0.13,1.2666885963,1.325,0.11950000000000001,1.3303778599,0.065,-0.0205,0.0681560709,1.26,0.14,1.2677539193
2019-10-24 16:30:00,1.429,0.112,1.4333823635,0.059000000000000004,-0.018000000000000002,0.0616846821,1.37,0.13,1.3761540611,1.429,0.122,1.4341983824,0.059000000000000004,-0.018000000000000002,0.0616846821,1.37,0.14,1.3771347066000001
2019-10-24 17:00:00,1.4865,0.131,1.4922611199,0.0565,-0.019,0.059609143600000004,1.43,0.15,1.4378456106,1.4865,0.14100000000000001,1.4931722104,0.0565,-0.019,0.059609143600000004,1.43,0.16,1.4389232084999999
2019-10-24 17:30:00,1.6515,0.36250000000000004,1.6908159273,0.051500000000000004,-0.0175,0.054392095,1.6,0.38,1.6445060049,1.6215000000000002,-0.0175,1.6215944314000001,0.051500000000000004,-0.0175,0.054392095,1.57,0.0,1.57
2019-10-24 18:00:00,1.7235,0.3385,1.7564266281,0.0635,-0.021500000000000002,0.0670410322,1.6600000000000001,0.36,1.6985876486,1.6935,0.0685,1.6948848043,0.0635,-0.021500000000000002,0.0670410322,1.63,0.09,1.6324827717
2019-10-24 18:30:00,1.8335,0.3075,1.8591069091999999,0.0635,-0.022500000000000003,0.0673683902,1.77,0.33,1.8004999306,1.8235000000000001,0.1075,1.8266659519,0.0635,-0.022500000000000003,0.0673683902,1.76,0.13,1.7647946056000001
2019-10-24 19:00:00,1.998,1.106,2.2836899965,0.068,-0.024,0.07211102550000001,1.9300000000000002,1.13,2.2364704335,1.8479999999999999,-0.664,1.9636700334000001,0.068,-0.024,0.07211102550000001,1.78,-0.64,1.8915602026
2019-10-24 19:30:00,1.8995000000000002,1.079,2.1845688934,0.059500000000000004,-0.021,0.0630971473,1.8399999999999999,1.1,2.1437350583,1.7495,-0.7010000000000001,1.8847151642000002,0.059500000000000004,-0.021,0.0630971473,1.69,-0.68,1.8216750534
2019-10-24 20:00:00,1.915,0.774,2.0655026023,0.045,-0.016,0.0477598157,1.87,0.79,2.0300246304,1.8250000000000002,-0.356,1.8593980209,0.045,-0.016,0.0477598157,1.78,-0.34,1.8121810064
2019-10-24 20:30:00,1.7595,0.176,1.7682805914,0.0395,-0.014,0.041907636500000005,1.72,0.19,1.730462366,1.7595,0.186,1.7693038885,0.0395,-0.014,0.041907636500000005,1.72,0.2,1.7315888658
2019-10-24 21:00:00,1.6265,0.157,1.6340597449,0.036500000000000005,-0.013000000000000001,0.0387459675,1.5899999999999999,0.17,1.5990622252,1.6265,0.157,1.6340597449,0.036500000000000005,-0.013000000000000001,0.0387459675,1.5899999999999999,0.17,1.5990622252
2019-10-24 21:30:00,1.5545,0.24750000000000003,1.5740795723,0.0345,-0.0125,0.0366946863,1.52,0.26,1.5420765221,1.5445,0.0475,1.5452302417000001,0.0345,-0.0125,0.0366946863,1.51,0.06,1.5111915828
2019-10-24 22:00:00,1.4929999999999999,0.2485,1.5135393123,0.033,-0.0115,0.0349463875,1.46,0.26,1.482969993,1.473,0.018500000000000003,1.4731161699,0.033,-0.0115,0.0349463875,1.44,0.03,1.4403124661
2019-10-24 22:30:00,1.2955,0.111,1.3002466112,0.025500000000000002,-0.009000000000000001,0.0270416346,1.27,0.12,1.2756566936,1.2955,0.121,1.3011384438,0.025500000000000002,-0.009000000000000001,0.0270416346,1.27,0.13,1.276636205
2019-10-24 23:00:00,1.18,0.4635,1.2677666386,0.02,-0.006500000000000001,0.021029740800000002,1.16,0.47000000000000003,1.2515989773,1.13,-0.28650000000000003,1.1657539406,0.02,-0.006500000000000001,0.021029740800000002,1.11,-0.28,1.1447707194
2019-10-24 23:30:00,1.093,0.0655,1.094960844,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.08,0.07,1.082266141,1.103,0.0755,1.1055809559,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.09,0.08,1.0929318368
2019-10-25 00:00:00,1.0315,0.066,1.0336093314,0.0115,-0.004,0.0121757957,1.02,0.07,1.0223991393,1.0315,0.076,1.0342960166,0.0115,-0.004,0.0121757957,1.02,0.08,1.023132445
2019-10-25 00:30:00,0.9460000000000001,0.061,0.9479646618,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.92,0.07,0.9226592004,0.9460000000000001,0.07100000000000001,0.9486606348000001,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.92,0.08,0.9234717104
2019-10-25 01:00:00,0.8845000000000001,0.051500000000000004,0.8859980248,0.0245,-0.0085,0.025932605,0.86,0.06,0.8620904825,0.8945000000000001,0.07150000000000001,0.897353052,0.0245,-0.0085,0.025932605,0.87,0.08,0.8736704184
2019-10-25 01:30:00,1.003,0.062,1.0049144242,0.023,-0.008,0.0243515913,0.98,0.07,0.9824968193,1.013,0.07200000000000001,1.015555513,0.023,-0.008,0.0243515913,0.99,0.08,0.9932270637
2019-10-25 02:00:00,1.077,0.064,1.0788999027,0.017,-0.006,0.0180277564,1.06,0.07,1.0623088063,1.087,0.074,1.0895159476,0.017,-0.006,0.0180277564,1.07,0.08,1.0729864864
2019-10-25 02:30:00,1.048,0.0635,1.0499220209,0.018000000000000002,-0.006500000000000001,0.0191376592,1.03,0.07,1.0323759005,1.058,0.07350000000000001,1.0605499752,0.018000000000000002,-0.006500000000000001,0.0191376592,1.04,0.08,1.0430723848
2019-10-25 03:00:00,1.1085,0.0835,1.1116404545,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.09,0.09,1.093709285,1.1085,0.10350000000000001,1.1133213822,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.09,0.11,1.0955363983
2019-10-25 03:30:00,1.0445,0.085,1.0479528854,0.0145,-0.005,0.0153378617,1.03,0.09,1.033924562,1.0445,0.085,1.0479528854,0.0145,-0.005,0.0153378617,1.03,0.09,1.033924562
2019-10-25 04:00:00,0.978,0.084,0.9816007335,0.018000000000000002,-0.006,0.018973666,0.96,0.09,0.9642095208,0.978,0.084,0.9816007335,0.018000000000000002,-0.006,0.018973666,0.96,0.09,0.9642095208
2019-10-25 04:30:00,0.9965,0.0845,1.0000762471,0.0165,-0.0055000000000000005,0.0173925271,0.98,0.09,0.9841239759,0.9965,0.0845,1.0000762471,0.0165,-0.0055000000000000005,0.0173925271,0.98,0.09,0.9841239759
2019-10-25 05:00:00,0.9500000000000001,0.073,0.9528006087,0.02,-0.007,0.0211896201,0.93,0.08,0.9334345183,0.9500000000000001,0.073,0.9528006087,0.02,-0.007,0.0211896201,0.93,0.08,0.9334345183
2019-10-25 05:30:00,0.9625,0.076,0.9654958571000001,0.0125,-0.004,0.0131244047,0.9500000000000001,0.08,0.9533624704,0.9625,0.076,0.9654958571000001,0.0125,-0.004,0.0131244047,0.9500000000000001,0.08,0.9533624704
2019-10-25 06:00:00,0.9865,0.048,0.9876670745,0.006500000000000001,-0.002,0.0068007353,0.98,0.05,0.9812746812,0.9965,0.078,0.9995480229,0.006500000000000001,-0.002,0.0068007353,0.99,0.08,0.9932270637
2019-10-25 06:30:00,1.0865,0.1345,1.0947933595000001,0.0165,-0.0055000000000000005,0.0173925271,1.07,0.14,1.0791200119,1.0865,0.0345,1.0870476071,0.0165,-0.0055000000000000005,0.0173925271,1.07,0.04,1.0707474025
2019-10-25 07:00:00,1.2005,0.363,1.2541807087,0.0205,-0.007,0.021662179,1.18,0.37,1.2366486971,1.1705,-0.137,1.1784902418,0.0205,-0.007,0.021662179,1.15,-0.13,1.1573245007
2019-10-25 07:30:00,1.4225,0.34550000000000003,1.4638567211,0.0125,-0.0045000000000000005,0.0132853303,1.4100000000000001,0.35000000000000003,1.4527904185,1.3925,-0.0545,1.3935661089,0.0125,-0.0045000000000000005,0.0132853303,1.38,-0.05,1.3809055
2019-10-25 08:00:00,1.4849999999999999,0.155,1.4930673126,0.015,-0.005,0.0158113883,1.47,0.16,1.4786818454000001,1.475,0.115,1.4794762587,0.015,-0.005,0.0158113883,1.46,0.12,1.4649232062
2019-10-25 08:30:00,1.506,0.20450000000000002,1.5198211243,0.016,-0.0055000000000000005,0.0169189243,1.49,0.21,1.5047258887,1.496,0.0845,1.4983845468,0.016,-0.0055000000000000005,0.0169189243,1.48,0.09,1.4827339613000001
2019-10-25 09:00:00,1.4889999999999999,0.1105,1.4930945215,0.029,-0.0095,0.030516389,1.46,0.12,1.4649232062,1.499,0.1105,1.5030672806,0.029,-0.0095,0.030516389,1.47,0.12,1.4748898264
2019-10-25 09:30:00,1.5455,0.128,1.5507914915,0.035500000000000004,-0.012,0.0374733238,1.51,0.14,1.5164761785,1.5455,0.128,1.5507914915,0.035500000000000004,-0.012,0.0374733238,1.51,0.14,1.5164761785
2019-10-25 10:00:00,1.5535,0.1385,1.559661662,0.0635,-0.021500000000000002,0.0670410322,1.49,0.16,1.4985659812,1.5535,0.14850000000000002,1.5605814621,0.0635,-0.021500000000000002,0.0670410322,1.49,0.17,1.4996666296
2019-10-25 10:30:00,1.5565,0.124,1.5614314746,0.10650000000000001,-0.036000000000000004,0.11241997150000001,1.45,0.16,1.4588008774,1.5565,0.134,1.5622574212,0.10650000000000001,-0.036000000000000004,0.11241997150000001,1.45,0.17,1.4599315052000001
2019-10-25 11:00:00,1.564,0.1135,1.5681129583,0.134,-0.0465,0.141838817,1.43,0.16,1.4389232084999999,1.564,0.12350000000000001,1.5688684617000002,0.134,-0.0465,0.141838817,1.43,0.17,1.4400694428
2019-10-25 11:30:00,1.581,0.1155,1.5852133137000002,0.131,-0.044500000000000005,0.1383519064,1.45,0.16,1.4588008774,1.591,0.1255,1.5959421199000001,0.131,-0.044500000000000005,0.1383519064,1.46,0.17,1.4698639393000001
2019-10-25 12:00:00,1.649,0.1335,1.6543951312,0.079,-0.026500000000000003,0.0833261664,1.57,0.16,1.5781318069,1.659,0.14350000000000002,1.6651946583,0.079,-0.026500000000000003,0.0833261664,1.58,0.17,1.5891192529
2019-10-25 12:30:00,1.657,0.124,1.6616332327,0.217,-0.076,0.2299239005,1.44,0.2,1.4538225476,1.657,0.134,1.6624093960000002,0.217,-0.076,0.2299239005,1.44,0.21,1.4552319403
2019-10-25 13:00:00,1.7385000000000002,0.112,1.7421039722,0.2485,-0.088,0.2636214142,1.49,0.2,1.5033628970000001,1.7385000000000002,0.122,1.7427754444999999,0.2485,-0.088,0.2636214142,1.49,0.21,1.5047258887
2019-10-25 13:30:00,1.7565,0.112,1.7600671152,0.24650000000000002,-0.088,0.26173698630000003,1.51,0.2,1.5231874474,1.7565,0.122,1.7607317371,0.24650000000000002,-0.088,0.26173698630000003,1.51,0.21,1.5245327153
2019-10-25 14:00:00,1.7055,0.0915,1.7079527218,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.46,0.18,1.4710540439,1.7055,0.1015,1.7085176323,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.46,0.19,1.4723111084
2019-10-25 14:30:00,1.625,0.112,1.6288551194,0.245,-0.088,0.2603247971,1.38,0.2,1.3944174410999999,1.625,0.122,1.629573257,0.245,-0.088,0.2603247971,1.38,0.21,1.3958868148999999
2019-10-25 15:00:00,1.6059999999999999,0.1115,1.6098659106,0.246,-0.08850000000000001,0.2614349824,1.3599999999999999,0.2,1.3746272222,1.6059999999999999,0.12150000000000001,1.6105894107,0.246,-0.08850000000000001,0.2614349824,1.3599999999999999,0.21,1.3761177275
2019-10-25 15:30:00,1.566,0.112,1.57,0.246,-0.088,0.2612661478,1.32,0.2,1.3350655415000001,1.566,0.122,1.5707450460999999,0.246,-0.088,0.2612661478,1.32,0.21,1.3366001646
2019-10-25 16:00:00,1.626,0.112,1.6298527541,0.246,-0.088,0.2612661478,1.38,0.2,1.3944174410999999,1.626,0.122,1.6305704523,0.246,-0.088,0.2612661478,1.38,0.21,1.3958868148999999
2019-10-25 16:30:00,1.706,0.112,1.7096724832999999,0.246,-0.088,0.2612661478,1.46,0.2,1.4736349616,1.706,0.122,1.7103566879,0.246,-0.088,0.2612661478,1.46,0.21,1.4750254235
2019-10-25 17:00:00,1.716,0.132,1.721069435,0.246,-0.088,0.2612661478,1.47,0.22,1.4863714206,1.716,0.14200000000000002,1.7218652677000001,0.246,-0.088,0.2612661478,1.47,0.23,1.4878844041
2019-10-25 17:30:00,1.8054999999999999,0.1715,1.8136268911000002,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.56,0.26,1.5815182579,1.8054999999999999,0.18150000000000002,1.8145998181,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.56,0.27,1.5831929761999999
2019-10-25 18:00:00,1.8555000000000001,0.181,1.8643071769000001,0.24550000000000002,-0.089,0.2611345439,1.6099999999999999,0.27,1.6324827717,1.8555000000000001,0.201,1.8663550707,0.24550000000000002,-0.089,0.2611345439,1.6099999999999999,0.29,1.635909533
2019-10-25 18:30:00,2.025,0.981,2.2501079974,0.245,-0.089,0.2606645354,1.78,1.07,2.0768485742,1.895,-0.579,1.9814807594000001,0.245,-0.089,0.2606645354,1.65,-0.49,1.7212204972
2019-10-25 19:00:00,1.9855,0.981,2.2146266615,0.24550000000000002,-0.089,0.2611345439,1.74,1.07,2.0426698216,1.8555000000000001,-0.599,1.9497900528,0.24550000000000002,-0.089,0.2611345439,1.6099999999999999,-0.51,1.6888457597
2019-10-25 19:30:00,1.826,0.171,1.8339893675,0.246,-0.089,0.2616046636,1.58,0.26,1.6012495120999999,1.826,0.171,1.8339893675,0.246,-0.089,0.2616046636,1.58,0.26,1.6012495120999999
2019-10-25 20:00:00,1.6715,0.1655,1.6796733313,0.18150000000000002,-0.0645,0.1926200924,1.49,0.23,1.5076471736000001,1.6715,0.10550000000000001,1.6748261104000002,0.18150000000000002,-0.0645,0.1926200924,1.49,0.17,1.4996666296
2019-10-25 20:30:00,1.545,0.1075,1.5487353712,0.035,-0.0125,0.0371651719,1.51,0.12,1.5147607072,1.545,0.11750000000000001,1.5494615999999999,0.035,-0.0125,0.0371651719,1.51,0.13,1.5155856954
2019-10-25 21:00:00,1.4555,0.10450000000000001,1.4592465522,0.0155,-0.0055000000000000005,0.0164468842,1.44,0.11,1.4441952777,1.4555,0.1245,1.4608150122,0.0155,-0.0055000000000000005,0.0164468842,1.44,0.13,1.4458561478
2019-10-25 21:30:00,1.365,0.07150000000000001,1.3668713363,0.025,-0.0085,0.0264054919,1.34,0.08,1.3423859356,1.375,0.0915,1.3780410915,0.025,-0.0085,0.0264054919,1.35,0.1,1.3536986371
2019-10-25 22:00:00,1.2810000000000001,0.28600000000000003,1.3125383804,0.011,-0.004,0.0117046999,1.27,0.29,1.3026895256,1.251,-0.14400000000000002,1.2592604973000001,0.011,-0.004,0.0117046999,1.24,-0.14,1.2478781992
2019-10-25 22:30:00,1.1815,0.036000000000000004,1.1820483281,0.0115,-0.004,0.0121757957,1.17,0.04,1.170683561,1.1815,0.036000000000000004,1.1820483281,0.0115,-0.004,0.0121757957,1.17,0.04,1.170683561
2019-10-25 23:00:00,1.034,0.035,1.0345921902,0.014,-0.005,0.0148660687,1.02,0.04,1.0207840124,1.044,0.035,1.0445865211,0.014,-0.005,0.0148660687,1.03,0.04,1.0307764064
2019-10-25 23:30:00,0.9795,0.3065,1.0263344971,0.0095,-0.0035,0.010124228400000001,0.97,0.31,1.0183319694,0.9495,-0.2635,0.9853844427,0.0095,-0.0035,0.010124228400000001,0.9400000000000001,-0.26,0.9752948272
2019-10-26 00:00:00,0.93,0.847,1.2578986446,0.01,-0.003,0.0104403065,0.92,0.85,1.2525573839,0.8200000000000001,-0.8230000000000001,1.1617783782,0.01,-0.003,0.0104403065,0.81,-0.8200000000000001,1.1526057435000001
2019-10-26 00:30:00,0.895,0.845,1.2308736735,0.015,-0.005,0.0158113883,0.88,0.85,1.2234786471,0.775,-0.8250000000000001,1.1319231423,0.015,-0.005,0.0158113883,0.76,-0.8200000000000001,1.1180339887
2019-10-26 01:00:00,0.8925000000000001,0.8260000000000001,1.2160724691,0.0125,-0.004,0.0131244047,0.88,0.8300000000000001,1.2096693763,0.7725000000000001,-0.8240000000000001,1.1294831783000001,0.0125,-0.004,0.0131244047,0.76,-0.8200000000000001,1.1180339887
2019-10-26 01:30:00,0.92,0.8265,1.2367304678,0.01,-0.0035,0.010594810100000001,0.91,0.8300000000000001,1.231665539,0.8,-0.8235,1.1481081177,0.01,-0.0035,0.010594810100000001,0.79,-0.8200000000000001,1.1386395391
2019-10-26 02:00:00,1.038,0.8675,1.3527750182,0.008,-0.0025,0.0083815273,1.03,0.87,1.3482581355,0.918,-0.8025,1.2193154842,0.008,-0.0025,0.0083815273,0.91,-0.8,1.2116517652
2019-10-26 02:30:00,1.0665,0.8675,1.3747648890000002,0.006500000000000001,-0.0025,0.0069641941,1.06,0.87,1.3713132392,0.9465,-0.8025,1.2409143806,0.006500000000000001,-0.0025,0.0069641941,0.9400000000000001,-0.8,1.2343419299
2019-10-26 03:00:00,1.031,0.8665,1.3467677045,0.011,-0.0035,0.011543396400000001,1.02,0.87,1.3406341783,0.911,-0.8135,1.2213530407,0.011,-0.0035,0.011543396400000001,0.9,-0.81,1.2108261642
2019-10-26 03:30:00,0.9425,0.076,0.9455592261,0.0125,-0.004,0.0131244047,0.93,0.08,0.9334345183,0.9425,-0.014,0.9426039730000001,0.0125,-0.004,0.0131244047,0.93,-0.01,0.9300537619
2019-10-26 04:00:00,0.914,0.025500000000000002,0.9143556474000001,0.014,-0.0045000000000000005,0.0147054412,0.9,0.03,0.9004998612,0.914,0.025500000000000002,0.9143556474000001,0.014,-0.0045000000000000005,0.0147054412,0.9,0.03,0.9004998612
2019-10-26 04:30:00,0.9225000000000001,0.022500000000000003,0.9227743494,0.022500000000000003,-0.007500000000000001,0.0237170825,0.9,0.03,0.9004998612,0.9225000000000001,0.022500000000000003,0.9227743494,0.022500000000000003,-0.007500000000000001,0.0237170825,0.9,0.03,0.9004998612
2019-10-26 05:00:00,0.906,0.0175,0.9061689964,0.036000000000000004,-0.0125,0.038108398,0.87,0.03,0.8705170877,0.906,0.0175,0.9061689964,0.036000000000000004,-0.0125,0.038108398,0.87,0.03,0.8705170877
2019-10-26 05:30:00,0.923,0.022,0.9232621513,0.023,-0.008,0.0243515913,0.9,0.03,0.9004998612,0.933,0.022,0.9332593423000001,0.023,-0.008,0.0243515913,0.91,0.03,0.9104943712
2019-10-26 06:00:00,0.9665,0.0175,0.9666584195000001,0.036500000000000005,-0.0125,0.0385810834,0.93,0.03,0.9304837452,0.9765,0.0175,0.9766567974,0.036500000000000005,-0.0125,0.0385810834,0.9400000000000001,0.03,0.9404786016000001
2019-10-26 06:30:00,1.0415,0.0585,1.0431416491,0.061500000000000006,-0.021500000000000002,0.0651498273,0.98,0.08,0.9832598843,1.0515,0.0585,1.0531260608,0.061500000000000006,-0.021500000000000002,0.0651498273,0.99,0.08,0.9932270637
2019-10-26 07:00:00,1.1365,0.6165,1.2929441210000001,0.0965,-0.0335,0.1021494004,1.04,0.65,1.2264175472,1.0565,-0.47350000000000003,1.1577540758,0.0965,-0.0335,0.1021494004,0.96,-0.44,1.0560303026
2019-10-26 07:30:00,1.2575,0.915,1.5551627728000001,0.1575,-0.055,0.16682700620000002,1.1,0.97,1.4665946952,1.1375,-0.745,1.3597541138,0.1575,-0.055,0.16682700620000002,0.98,-0.6900000000000001,1.1985407794
2019-10-26 08:00:00,1.2770000000000001,0.12250000000000001,1.2828621321,0.107,-0.0375,0.1133809949,1.17,0.16,1.1808894953,1.2770000000000001,0.052500000000000005,1.2780787339,0.107,-0.0375,0.1133809949,1.17,0.09,1.1734564329000001
2019-10-26 08:30:00,1.3955,0.49,1.4790267915,0.1155,-0.04,0.12223031540000001,1.28,0.53,1.3853880323,1.3355000000000001,-0.31,1.3710070204,0.1155,-0.04,0.12223031540000001,1.22,-0.27,1.2495199077999999
2019-10-26 09:00:00,1.5394999999999999,0.9585,1.8135000689,0.11950000000000001,-0.0415,0.12650098810000002,1.42,1.0,1.7367786272,1.3995,-0.7615000000000001,1.5932615918000002,0.11950000000000001,-0.0415,0.12650098810000002,1.28,-0.72,1.4686047801
2019-10-26 09:30:00,1.5525,0.965,1.8279718953000001,0.10250000000000001,-0.035,0.1083108951,1.45,1.0,1.7613914954,1.4125,-0.755,1.6016183222,0.10250000000000001,-0.035,0.1083108951,1.31,-0.72,1.4948244044
2019-10-26 10:00:00,1.5750000000000002,0.9530000000000001,1.8408785946,0.135,-0.047,0.1429475428,1.44,1.0,1.7531685601,1.445,-0.767,1.6359443756,0.135,-0.047,0.1429475428,1.31,-0.72,1.4948244044
2019-10-26 10:30:00,1.572,0.9550000000000001,1.8393501570000002,0.132,-0.045,0.1394596716,1.44,1.0,1.7531685601,1.442,-0.765,1.632356885,0.132,-0.045,0.1394596716,1.31,-0.72,1.4948244044
2019-10-26 11:00:00,1.5190000000000001,0.8425,1.7369994963000002,0.109,-0.0375,0.11527033440000001,1.4100000000000001,0.88,1.6620770139,1.399,-0.6975,1.5632361466,0.109,-0.0375,0.11527033440000001,1.29,-0.66,1.4490341611
2019-10-26 11:30:00,1.516,0.07200000000000001,1.5177087995,0.166,-0.058,0.1758408371,1.35,0.13,1.3562448157,1.516,0.082,1.5182160584000002,0.166,-0.058,0.1758408371,1.35,0.14,1.3572398462
2019-10-26 12:00:00,1.5545,0.08,1.5565571784999999,0.2245,-0.08,0.2383280302,1.33,0.16,1.3395894894,1.5545,0.09,1.5571031597,0.2245,-0.08,0.2383280302,1.33,0.17,1.3408206442
2019-10-26 12:30:00,1.5405,0.0935,1.5433348632000001,0.1905,-0.0665,0.2017733877,1.35,0.16,1.3594484176,1.5505,0.10350000000000001,1.5539506105,0.1905,-0.0665,0.2017733877,1.3599999999999999,0.17,1.3705838172
2019-10-26 13:00:00,1.5335,0.0755,1.5353574502,0.1835,-0.0645,0.19450578400000001,1.35,0.14,1.3572398462,1.5434999999999999,0.0755,1.5453454306,0.1835,-0.0645,0.19450578400000001,1.3599999999999999,0.14,1.3671868929
2019-10-26 13:30:00,1.465,0.085,1.4674637985,0.215,-0.075,0.22770595070000002,1.25,0.16,1.2601983971,1.465,0.085,1.4674637985,0.215,-0.075,0.22770595070000002,1.25,0.16,1.2601983971
2019-10-26 14:00:00,1.4455,0.084,1.4479386209,0.1355,-0.046,0.143095248,1.31,0.13,1.3164345787,1.4555,0.094,1.4585322245,0.1355,-0.046,0.143095248,1.32,0.14,1.3274034805000001
2019-10-26 14:30:00,1.3905,0.0425,1.391149345,0.1105,-0.0375,0.1166897596,1.28,0.08,1.2824975634,1.4005,0.052500000000000005,1.4014836781,0.1105,-0.0375,0.1166897596,1.29,0.09,1.2931357237
2019-10-26 15:00:00,1.367,0.044,1.3677079367,0.107,-0.036000000000000004,0.1128937554,1.26,0.08,1.2625371282,1.367,0.054,1.3680661534,0.107,-0.036000000000000004,0.1128937554,1.26,0.09,1.2632101963
2019-10-26 15:30:00,1.3375,0.0475,1.3383431922,0.0975,-0.0325,0.102774024,1.24,0.08,1.2425779654,1.3375,0.0575,1.3387354108,0.0975,-0.0325,0.102774024,1.24,0.09,1.2432618389
2019-10-26 16:00:00,1.3615,0.059500000000000004,1.3627995084,0.12150000000000001,-0.0405,0.12807224520000002,1.24,0.1,1.2440257232,1.3615,0.0495,1.3623995376,0.12150000000000001,-0.0405,0.12807224520000002,1.24,0.09,1.2432618389
2019-10-26 16:30:00,1.3675,0.07100000000000001,1.369341904,0.08750000000000001,-0.029,0.0921805294,1.28,0.1,1.2839003077,1.3675,0.061,1.3688598358,0.08750000000000001,-0.029,0.0921805294,1.28,0.09,1.2831601615000001
2019-10-26 17:00:00,1.4145,0.0655,1.4160157132,0.044500000000000005,-0.0145,0.0468027777,1.37,0.08,1.3723337786,1.4145,0.0755,1.4165135014999999,0.044500000000000005,-0.0145,0.0468027777,1.37,0.09,1.3729530218
2019-10-26 17:30:00,1.5285000000000002,0.0945,1.5314184601,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.51,0.1,1.5133076356,1.5285000000000002,0.10450000000000001,1.5320680468,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.51,0.11,1.514001321
2019-10-26 18:00:00,1.6585,0.157,1.6659145386,0.0385,-0.013000000000000001,0.0406355755,1.62,0.17,1.6288953312,1.6485,0.097,1.6513513406,0.0385,-0.013000000000000001,0.0406355755,1.6099999999999999,0.11,1.6137533888000002
2019-10-26 18:30:00,1.7735,0.14550000000000002,1.7794584850000001,0.043500000000000004,-0.0145,0.0458530261,1.73,0.16,1.7373830896,1.7735,0.14550000000000002,1.7794584850000001,0.043500000000000004,-0.0145,0.0458530261,1.73,0.16,1.7373830896
2019-10-26 19:00:00,1.8365,0.123,1.8406143675000002,0.10650000000000001,-0.037,0.1127441795,1.73,0.16,1.7373830896,1.8365,0.123,1.8406143675000002,0.10650000000000001,-0.037,0.1127441795,1.73,0.16,1.7373830896
2019-10-26 19:30:00,1.7575,0.12250000000000001,1.7617640307,0.1075,-0.0375,0.1138529754,1.65,0.16,1.6577394246,1.7675,0.12250000000000001,1.771739964,0.1075,-0.0375,0.1138529754,1.6600000000000001,0.16,1.6676930173
2019-10-26 20:00:00,1.6800000000000002,0.162,1.6877926413000002,0.08,-0.028,0.0847584804,1.6,0.19,1.6112417572000002,1.67,0.082,1.6720119617,0.08,-0.028,0.0847584804,1.5899999999999999,0.11,1.5938004894
2019-10-26 20:30:00,1.5835,0.24750000000000003,1.6027253352000002,0.0635,-0.022500000000000003,0.0673683902,1.52,0.27,1.5437940277000002,1.5635,-0.0425,1.5640775237,0.0635,-0.022500000000000003,0.0673683902,1.5,-0.02,1.5001333274
2019-10-26 21:00:00,1.4785,0.0785,1.4805824867,0.11850000000000001,-0.0415,0.1255567601,1.3599999999999999,0.12,1.3652838533,1.4885000000000002,0.0785,1.4905685157000002,0.11850000000000001,-0.0415,0.1255567601,1.37,0.12,1.3752454326
2019-10-26 21:30:00,1.454,0.0805,1.4562267166,0.114,-0.0395,0.1206492851,1.34,0.12,1.3453624047,1.454,0.0805,1.4562267166,0.114,-0.0395,0.1206492851,1.34,0.12,1.3453624047
2019-10-26 22:00:00,1.342,0.051000000000000004,1.3429687264,0.082,-0.029,0.08697700850000001,1.26,0.08,1.2625371282,1.342,0.061,1.3433856483,0.082,-0.029,0.08697700850000001,1.26,0.09,1.2632101963
2019-10-26 22:30:00,1.2570000000000001,0.0495,1.2579742644,0.08700000000000001,-0.030500000000000003,0.092191377,1.17,0.08,1.1727318534,1.267,0.059500000000000004,1.26839633,0.08700000000000001,-0.030500000000000003,0.092191377,1.18,0.09,1.1834272263
2019-10-26 23:00:00,1.191,0.485,1.2859650073,0.101,-0.035,0.1068924693,1.09,0.52,1.2076837334000001,1.121,-0.445,1.2060953528,0.101,-0.035,0.1068924693,1.02,-0.41000000000000003,1.0993179704
2019-10-26 23:30:00,1.026,-0.0125,1.0260761424,0.176,-0.0625,0.18676790410000002,0.85,0.05,0.8514693183,1.036,-0.0025,1.0360030164,0.176,-0.0625,0.18676790410000002,0.86,0.06,0.8620904825
2019-10-27 00:00:00,0.9655,-0.0195,0.9656968986000001,0.1955,-0.0695,0.20748614410000002,0.77,0.05,0.7716216690000001,0.9855,-0.0095,0.9855457879,0.1955,-0.0695,0.20748614410000002,0.79,0.06,0.7922752047
2019-10-27 00:30:00,0.9115000000000001,0.0005,0.9115001371,0.14150000000000001,-0.0495,0.14990830530000002,0.77,0.05,0.7716216690000001,0.9315,0.0105,0.9315591769,0.14150000000000001,-0.0495,0.14990830530000002,0.79,0.06,0.7922752047
2019-10-27 01:00:00,0.92,-0.0025,0.9200033967000001,0.15,-0.052500000000000005,0.1589221508,0.77,0.05,0.7716216690000001,0.9400000000000001,0.007500000000000001,0.9400299197,0.15,-0.052500000000000005,0.1589221508,0.79,0.06,0.7922752047
2019-10-27 01:30:00,1.125,-0.035500000000000004,1.1255599717,0.185,-0.0655,0.1962530255,0.9400000000000001,0.03,0.9404786016000001,1.135,-0.025500000000000002,1.1352864176,0.185,-0.0655,0.1962530255,0.9500000000000001,0.04,0.9508417324
2019-10-27 02:00:00,1.0665,-0.014,1.0665918854,0.1265,-0.044,0.13393375230000001,0.9400000000000001,0.03,0.9404786016000001,1.0765,-0.004,1.0765074315,0.1265,-0.044,0.13393375230000001,0.9500000000000001,0.04,0.9508417324
2019-10-27 02:30:00,1.0595,-0.001,1.0595004719,0.08950000000000001,-0.031,0.09471668280000001,0.97,0.03,0.9704638066000001,1.0695000000000001,0.009000000000000001,1.0695378675,0.08950000000000001,-0.031,0.09471668280000001,0.98,0.04,0.9808159868
2019-10-27 03:00:00,1.0595,0.0055000000000000005,1.0595142755,0.0695,-0.0245,0.0736919263,0.99,0.03,0.9904544412,1.0695000000000001,0.0155,1.0696123129,0.0695,-0.0245,0.0736919263,1.0,0.04,1.0007996803
2019-10-27 03:30:00,1.037,0.0135,1.03708787,0.047,-0.0165,0.0498121471,0.99,0.03,0.9904544412,1.047,0.0235,1.0472636965,0.047,-0.0165,0.0498121471,1.0,0.04,1.0007996803
2019-10-27 04:00:00,1.0295,0.026500000000000003,1.0298410071,0.0095,-0.0035,0.010124228400000001,1.02,0.03,1.0204410811,1.0395,0.036500000000000005,1.0401406155,0.0095,-0.0035,0.010124228400000001,1.03,0.04,1.0307764064
2019-10-27 04:30:00,0.992,0.029,0.9924238006,0.002,-0.001,0.0022360680000000003,0.99,0.03,0.9904544412,1.002,0.039,1.0027586948,0.002,-0.001,0.0022360680000000003,1.0,0.04,1.0007996803
2019-10-27 05:00:00,0.994,0.009000000000000001,0.9940407436,0.004,-0.001,0.0041231056,0.99,0.01,0.9900505038,1.004,0.019,1.0041797648,0.004,-0.001,0.0041231056,1.0,0.02,1.00019998
2019-10-27 05:30:00,0.966,0.0385,0.9667669057,0.006,-0.0015,0.0061846584,0.96,0.04,0.9608329720000001,0.976,0.0485,0.9772043031000001,0.006,-0.0015,0.0061846584,0.97,0.05,0.9712878049
2019-10-27 06:00:00,1.028,0.0475,1.0290968127,0.008,-0.0025,0.0083815273,1.02,0.05,1.0212247549,1.028,0.0475,1.0290968127,0.008,-0.0025,0.0083815273,1.02,0.05,1.0212247549
2019-10-27 06:30:00,1.1415,0.1555,1.1520427509,0.0415,-0.0145,0.043960209300000004,1.1,0.17,1.1130588484,1.1315,-0.0645,1.1333368872,0.0415,-0.0145,0.043960209300000004,1.09,-0.05,1.0911461864
2019-10-27 07:00:00,1.2765,0.6475000000000001,1.4313310238999999,0.036500000000000005,-0.0125,0.0385810834,1.24,0.66,1.404706375,1.1965,-0.5225000000000001,1.3056103936,0.036500000000000005,-0.0125,0.0385810834,1.16,-0.51,1.2671621838
2019-10-27 07:30:00,1.2974999999999999,0.0675,1.299254594,0.007500000000000001,-0.0025,0.0079056942,1.29,0.07,1.2918978288,1.3075,0.0775,1.3097948313,0.007500000000000001,-0.0025,0.0079056942,1.3,0.08,1.3024592124
2019-10-27 08:00:00,1.3845,0.278,1.412134643,0.0045000000000000005,-0.002,0.0049244289000000005,1.38,0.28,1.4081193131,1.3545,-0.132,1.3609166947,0.0045000000000000005,-0.002,0.0049244289000000005,1.35,-0.13,1.3562448157
2019-10-27 08:30:00,1.573,0.9295,1.8271013245,0.003,-0.0005,0.0030413813000000002,1.57,0.93,1.8247739586,1.433,-0.7805000000000001,1.6317687489,0.003,-0.0005,0.0030413813000000002,1.43,-0.78,1.6288953312
2019-10-27 09:00:00,1.5985,0.9275,1.848095912,0.0085,-0.0025,0.0088600226,1.5899999999999999,0.93,1.842009772,1.4485000000000001,-0.7825000000000001,1.6463470169,0.0085,-0.0025,0.0088600226,1.44,-0.78,1.6376812877
2019-10-27 09:30:00,1.5779999999999998,0.928,1.8306468802,0.008,-0.002,0.0082462113,1.57,0.93,1.8247739586,1.428,-0.782,1.6280995056,0.008,-0.002,0.0082462113,1.42,-0.78,1.6201234521
2019-10-27 10:00:00,1.5245000000000002,0.9500000000000001,1.7962739908,0.0045000000000000005,0.0,0.0045000000000000005,1.52,0.9500000000000001,1.7924564151,1.3745,-0.78,1.5803955992,0.0045000000000000005,0.0,0.0045000000000000005,1.37,-0.78,1.5764834284
2019-10-27 10:30:00,1.427,0.9215000000000001,1.6986733794000002,0.007,0.0015,0.0071589105,1.42,0.92,1.6919810873999999,1.287,-0.7785000000000001,1.5041380422000001,0.007,0.0015,0.0071589105,1.28,-0.78,1.4989329538
2019-10-27 11:00:00,1.348,0.511,1.4416050083,0.018000000000000002,0.001,0.0180277564,1.33,0.51,1.4244297104,1.278,-0.369,1.3302048713999999,0.018000000000000002,0.001,0.0180277564,1.26,-0.37,1.3132021931
2019-10-27 11:30:00,1.4015,0.5905,1.5208196803,0.021500000000000002,0.0005,0.0215058132,1.38,0.59,1.500833102,1.3115,-0.41950000000000004,1.3769576972,0.021500000000000002,0.0005,0.0215058132,1.29,-0.42,1.3566502866
2019-10-27 12:00:00,1.38,0.961,1.681642352,0.02,0.001,0.0200249844,1.3599999999999999,0.96,1.6646921637,1.24,-0.769,1.459095953,0.02,0.001,0.0200249844,1.22,-0.77,1.4426711337
2019-10-27 12:30:00,1.29,0.089,1.2930665103,0.02,-0.001,0.0200249844,1.27,0.09,1.2731849826000001,1.3,0.059000000000000004,1.3013381574,0.02,-0.001,0.0200249844,1.28,0.06,1.2814054784
2019-10-27 13:00:00,1.2615,0.07100000000000001,1.2634964385,0.021500000000000002,0.001,0.0215232433,1.24,0.07,1.2419742348,1.2715,0.061,1.2729623914000001,0.021500000000000002,0.001,0.0215232433,1.25,0.06,1.2514391715
2019-10-27 13:30:00,1.262,0.07150000000000001,1.2640238328,0.022,0.0015,0.0220510771,1.24,0.07,1.2419742348,1.272,0.0815,1.2746082732000001,0.022,0.0015,0.0220510771,1.25,0.08,1.2525573839
2019-10-27 14:00:00,1.2570000000000001,0.0315,1.2573946278,0.017,0.0015,0.0170660482,1.24,0.03,1.2403628501,1.267,0.0415,1.2676794745,0.017,0.0015,0.0170660482,1.25,0.04,1.2506398362
2019-10-27 14:30:00,1.1965,0.044,1.197308753,0.036500000000000005,-0.006,0.036989863500000005,1.16,0.05,1.1610770862,1.2065000000000001,0.054,1.2077078496,0.036500000000000005,-0.006,0.036989863500000005,1.17,0.06,1.1715374514
2019-10-27 15:00:00,1.183,0.044500000000000005,1.1838366653,0.023,-0.0055000000000000005,0.023648467200000002,1.16,0.05,1.1610770862,1.193,0.0545,1.1942442171,0.023,-0.0055000000000000005,0.023648467200000002,1.17,0.06,1.1715374514
2019-10-27 15:30:00,1.2605,0.030500000000000003,1.2608689464,0.0405,-0.0095,0.0415992788,1.22,0.04,1.2206555616,1.2605,0.0505,1.2615111969,0.0405,-0.0095,0.0415992788,1.22,0.06,1.2214745188
2019-10-27 16:00:00,1.3065,0.0385,1.3070671368,0.0465,-0.0115,0.0479009394,1.26,0.05,1.2609916732,1.3065,0.0485,1.3073999006,0.0465,-0.0115,0.0479009394,1.26,0.06,1.2614277624999999
2019-10-27 16:30:00,1.421,0.0585,1.4222036598,0.041,-0.0115,0.0425822733,1.38,0.07,1.3817742218,1.431,0.0485,1.4318216544,0.041,-0.0115,0.0425822733,1.3900000000000001,0.06,1.3912943614
2019-10-27 17:00:00,1.6059999999999999,0.2655,1.6277979758,0.046,-0.0145,0.048231214,1.56,0.28,1.5849290205000002,1.576,-0.0545,1.5769420566,0.046,-0.0145,0.048231214,1.53,-0.04,1.5305227865000002
2019-10-27 17:30:00,1.7570000000000001,0.122,1.7612305357,0.027,-0.008,0.0281602557,1.73,0.13,1.7348775173000002,1.7570000000000001,0.132,1.7619514749,0.027,-0.008,0.0281602557,1.73,0.14,1.7356554958000001
2019-10-27 18:00:00,1.8475000000000001,0.155,1.8539906283,0.0175,-0.005,0.0182002747,1.83,0.16,1.8369812193000001,1.8575,0.155,1.8639558069,0.0175,-0.005,0.0182002747,1.8399999999999999,0.16,1.8469434209000002
2019-10-27 18:30:00,1.8625,0.1365,1.8674952477,0.0125,-0.0035,0.012980755,1.85,0.14,1.8552897348,1.8625,0.1565,1.8690635356,0.0125,-0.0035,0.012980755,1.85,0.16,1.8569060289000001
2019-10-27 19:00:00,1.8235000000000001,0.1285,1.8280220185,0.0335,-0.0115,0.0354189215,1.79,0.14,1.7954665132,1.8235000000000001,0.1285,1.8280220185,0.0335,-0.0115,0.0354189215,1.79,0.14,1.7954665132
2019-10-27 19:30:00,1.6965,0.1145,1.7003595208000002,0.0165,-0.0055000000000000005,0.0173925271,1.6800000000000002,0.12,1.6842802617000001,1.6965,0.1145,1.7003595208000002,0.0165,-0.0055000000000000005,0.0173925271,1.6800000000000002,0.12,1.6842802617000001
2019-10-27 20:00:00,1.5935000000000001,0.1355,1.5992506058,0.0135,-0.0045000000000000005,0.0142302495,1.58,0.14,1.5861904047,1.5835,0.0655,1.5848540942,0.0135,-0.0045000000000000005,0.0142302495,1.57,0.07,1.5715597348
2019-10-27 20:30:00,1.517,0.074,1.5188038056000002,0.017,-0.006,0.0180277564,1.5,0.08,1.5021318185,1.5270000000000001,0.074,1.5287920068,0.017,-0.006,0.0180277564,1.51,0.08,1.5121177203
2019-10-27 21:00:00,1.4485000000000001,0.07350000000000001,1.4503635751,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.43,0.08,1.4322360141,1.4485000000000001,0.07350000000000001,1.4503635751,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.43,0.08,1.4322360141
2019-10-27 21:30:00,1.3515000000000001,0.07250000000000001,1.3534432016,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.33,0.08,1.3324038427,1.3615,0.07250000000000001,1.3634289494,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.34,0.08,1.3423859356
2019-10-27 22:00:00,1.3005,0.3295,1.3415925238,0.030500000000000003,-0.0105,0.0322567822,1.27,0.34,1.3147243057,1.2605,-0.2605,1.2871365506,0.030500000000000003,-0.0105,0.0322567822,1.23,-0.25,1.2551493935
2019-10-27 22:30:00,1.1645,-0.022,1.164707796,0.0345,-0.012,0.036527387,1.13,-0.01,1.1300442469,1.1745,-0.002,1.1745017029,0.0345,-0.012,0.036527387,1.1400000000000001,0.01,1.1400438588
2019-10-27 23:00:00,1.024,-0.0145,1.024102656,0.014,-0.0045000000000000005,0.0147054412,1.01,-0.01,1.0100495037,1.024,0.0055000000000000005,1.0240147704,0.014,-0.0045000000000000005,0.0147054412,1.01,0.01,1.0100495037
2019-10-27 23:30:00,0.9475,-0.0125,0.9475824502,0.007500000000000001,-0.0025,0.0079056942,0.9400000000000001,-0.01,0.94005319,0.9575,0.007500000000000001,0.9575293729000001,0.007500000000000001,-0.0025,0.0079056942,0.9500000000000001,0.01,0.9500526301000001
2019-10-28 00:00:00,0.927,-0.0195,0.9272050744,0.027,-0.0095,0.0286225436,0.9,-0.01,0.9000555538,0.937,0.0005,0.9370001334,0.027,-0.0095,0.0286225436,0.91,0.01,0.9100549434
2019-10-28 00:30:00,0.9570000000000001,-0.019,0.9571885917,0.027,-0.009000000000000001,0.028460498900000002,0.93,-0.01,0.9300537619,0.967,-0.019,0.9671866418,0.027,-0.009000000000000001,0.028460498900000002,0.9400000000000001,-0.01,0.94005319
2019-10-28 01:00:00,1.03,-0.0205,1.0302039847,0.03,-0.0105,0.0317844302,1.0,-0.01,1.0000499988,1.04,-0.0205,1.0402020236,0.03,-0.0105,0.0317844302,1.01,-0.01,1.0100495037
2019-10-28 01:30:00,1.079,0.0,1.079,0.029,-0.01,0.030675723300000002,1.05,0.01,1.050047618,1.089,0.0,1.089,0.029,-0.01,0.030675723300000002,1.06,0.01,1.0600471688
2019-10-28 02:00:00,1.123,0.022,1.1232154735,0.023,-0.008,0.0243515913,1.1,0.03,1.1004090149,1.123,0.022,1.1232154735,0.023,-0.008,0.0243515913,1.1,0.03,1.1004090149
2019-10-28 02:30:00,1.0755,0.0175,1.0756423662,0.035500000000000004,-0.0125,0.037636418500000005,1.04,0.03,1.0404326023,1.0855,0.0175,1.0856410549,0.035500000000000004,-0.0125,0.037636418500000005,1.05,0.03,1.050428484
2019-10-28 03:00:00,1.032,0.022500000000000003,1.032245247,0.022,-0.007500000000000001,0.0232432786,1.01,0.03,1.0104454463,1.042,0.022500000000000003,1.042242894,0.022,-0.007500000000000001,0.0232432786,1.02,0.03,1.0204410811
2019-10-28 03:30:00,1.0275,0.024,1.0277802538,0.0175,-0.006,0.018500000000000003,1.01,0.03,1.0104454463,1.0275,0.024,1.0277802538,0.0175,-0.006,0.018500000000000003,1.01,0.03,1.0104454463
2019-10-28 04:00:00,1.006,0.021,1.006219161,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.98,0.03,0.9804590761,1.006,0.021,1.006219161,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.98,0.03,0.9804590761
2019-10-28 04:30:00,0.9905,0.0195,0.9906919299,0.030500000000000003,-0.0105,0.0322567822,0.96,0.03,0.9604686356000001,1.0005,0.0195,1.0006900119,0.030500000000000003,-0.0105,0.0322567822,0.97,0.03,0.9704638066000001
2019-10-28 05:00:00,0.996,-0.006,0.9960180721,0.046,-0.016,0.0487031826,0.9500000000000001,0.01,0.9500526301000001,0.996,0.014,0.9960983887,0.046,-0.016,0.0487031826,0.9500000000000001,0.03,0.9504735662
2019-10-28 05:30:00,1.01,-0.004,1.0100079208,0.04,-0.014,0.0423792402,0.97,0.01,0.970051545,1.02,0.016,1.0201254825,0.04,-0.014,0.0423792402,0.98,0.03,0.9804590761
2019-10-28 06:00:00,1.068,0.01,1.0680468155,0.058,-0.02,0.061351446600000005,1.01,0.03,1.0104454463,1.078,0.01,1.0780463812,0.058,-0.02,0.061351446600000005,1.02,0.03,1.0204410811
2019-10-28 06:30:00,1.2690000000000001,0.136,1.2762668216,0.069,-0.024,0.073054774,1.2,0.16,1.210619676,1.2690000000000001,0.006,1.2690141843,0.069,-0.024,0.073054774,1.2,0.03,1.2003749414
2019-10-28 07:00:00,1.4085,0.10300000000000001,1.4122610416999999,0.0485,-0.017,0.0513930929,1.3599999999999999,0.12,1.3652838533,1.4085,0.10300000000000001,1.4122610416999999,0.0485,-0.017,0.0513930929,1.3599999999999999,0.12,1.3652838533
2019-10-28 07:30:00,1.505,0.225,1.5217259937,0.045,-0.015,0.0474341649,1.46,0.24,1.4795945391,1.495,-0.015,1.4950752489,0.045,-0.015,0.0474341649,1.45,0.0,1.45
2019-10-28 08:00:00,1.6495000000000002,0.417,1.7013933261,0.0395,-0.013000000000000001,0.0415842518,1.6099999999999999,0.43,1.666433317,1.5995,-0.183,1.6099345484,0.0395,-0.013000000000000001,0.0415842518,1.56,-0.17,1.5692354826
2019-10-28 08:30:00,1.7215,0.1365,1.726903153,0.0415,-0.0135,0.0436405774,1.6800000000000002,0.15,1.6866831356,1.7215,0.1365,1.726903153,0.0415,-0.0135,0.0436405774,1.6800000000000002,0.15,1.6866831356
2019-10-28 09:00:00,1.631,0.14350000000000002,1.6373005985,0.051000000000000004,-0.0165,0.0536027052,1.58,0.16,1.5880806025,1.641,0.1335,1.6464213464,0.051000000000000004,-0.0165,0.0536027052,1.5899999999999999,0.15,1.5970597985000001
2019-10-28 09:30:00,1.617,0.14,1.6230492907,0.037,-0.01,0.0383275358,1.58,0.15,1.5871042814,1.627,0.14,1.6330122474,0.037,-0.01,0.0383275358,1.5899999999999999,0.15,1.5970597985000001
2019-10-28 10:00:00,1.6095000000000002,0.1355,1.6151936416,0.0495,-0.0145,0.0515800349,1.56,0.15,1.5671949464,1.6095000000000002,0.1355,1.6151936416,0.0495,-0.0145,0.0515800349,1.56,0.15,1.5671949464
2019-10-28 10:30:00,1.576,0.14450000000000002,1.5826105807,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.55,0.15,1.5572411501999999,1.576,0.14450000000000002,1.5826105807,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.55,0.15,1.5572411501999999
2019-10-28 11:00:00,1.5795,0.1265,1.5845575092000002,0.0195,-0.0035,0.0198116128,1.56,0.13,1.5654072952,1.5795,0.1265,1.5845575092000002,0.0195,-0.0035,0.0198116128,1.56,0.13,1.5654072952
2019-10-28 11:30:00,1.5115,0.132,1.5172528629,0.0315,-0.008,0.0325,1.48,0.14,1.4866068747,1.5115,0.14200000000000002,1.5181555421000001,0.0315,-0.008,0.0325,1.48,0.15,1.4875819305
2019-10-28 12:00:00,1.5165000000000002,0.12050000000000001,1.5212798888,0.036500000000000005,-0.0095,0.0377160443,1.48,0.13,1.4856984889,1.5165000000000002,0.1405,1.5229945831,0.036500000000000005,-0.0095,0.0377160443,1.48,0.15,1.4875819305
