Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-28 12:30:00,1.584,0.1505,1.5911336368,0.034,-0.0095,0.0353022662,1.55,0.16,1.5582361824,1.5939999999999999,0.1405,1.600180068,0.034,-0.0095,0.0353022662,1.56,0.15,1.5671949464
2019-10-28 13:00:00,1.5225,0.14550000000000002,1.529436661,0.052500000000000005,-0.0145,0.054465585500000004,1.47,0.16,1.4786818454000001,1.5325,0.1355,1.5384786315999999,0.052500000000000005,-0.0145,0.054465585500000004,1.48,0.15,1.4875819305
2019-10-28 13:30:00,1.499,0.12250000000000001,1.5039970911,0.029,-0.007500000000000001,0.0299541316,1.47,0.13,1.475737104,1.509,0.1325,1.5148060107,0.029,-0.007500000000000001,0.0299541316,1.48,0.14,1.4866068747
2019-10-28 14:00:00,1.4765000000000001,0.123,1.4816144066999999,0.026500000000000003,-0.007,0.0274089401,1.45,0.13,1.4558159224,1.4765000000000001,0.133,1.4824780774000001,0.026500000000000003,-0.007,0.0274089401,1.45,0.14,1.4567429423
2019-10-28 14:30:00,1.403,0.0815,1.4053651661,0.063,-0.018500000000000003,0.0656601097,1.34,0.1,1.3437261625999999,1.403,0.0915,1.4059805297,0.063,-0.018500000000000003,0.0656601097,1.34,0.11,1.3445073447
2019-10-28 15:00:00,1.449,0.085,1.4514909576,0.049,-0.015,0.051244511900000005,1.4,0.1,1.4035668848,1.449,0.095,1.4521108773,0.049,-0.015,0.051244511900000005,1.4,0.11,1.4043147795
2019-10-28 15:30:00,1.496,0.0855,1.4984412735000001,0.046,-0.0145,0.048231214,1.45,0.1,1.4534441854,1.496,0.0955,1.4990451127,0.046,-0.0145,0.048231214,1.45,0.11,1.4541664279
2019-10-28 16:00:00,1.5575,0.08850000000000001,1.5600123397,0.0375,-0.0115,0.0392237173,1.52,0.1,1.5232859219,1.5575,0.0985,1.5606115788000001,0.0375,-0.0115,0.0392237173,1.52,0.11,1.5239750654000002
2019-10-28 16:30:00,1.666,0.115,1.6699643709,0.046,-0.015,0.048383881600000005,1.62,0.13,1.625207679,1.666,0.125,1.6706827945,0.046,-0.015,0.048383881600000005,1.62,0.14,1.6260381299
2019-10-28 17:00:00,1.7665000000000002,0.135,1.7716509955,0.0465,-0.015,0.0488594924,1.72,0.15,1.7265283085,1.7665000000000002,0.145,1.7724410427000001,0.0465,-0.015,0.0488594924,1.72,0.16,1.7274258305
2019-10-28 17:30:00,2.0255,0.6005,2.1126406462,0.0555,-0.0195,0.058826014700000005,1.97,0.62,2.0652602742,1.9555,-0.1895,1.9646604032,0.0555,-0.0195,0.058826014700000005,1.9,-0.17,1.9075901027
2019-10-28 18:00:00,2.081,0.2195,2.092544205,0.061,-0.0205,0.0643525446,2.02,0.24,2.0342074624,2.081,0.2195,2.092544205,0.061,-0.0205,0.0643525446,2.02,0.24,2.0342074624
2019-10-28 18:30:00,2.048,0.196,2.0573575285,0.068,-0.024,0.07211102550000001,1.98,0.22,1.9921847304,2.048,0.196,2.0573575285,0.068,-0.024,0.07211102550000001,1.98,0.22,1.9921847304
2019-10-28 19:00:00,2.04,0.3685,2.0730152556,0.09,-0.0315,0.09535329050000001,1.9500000000000002,0.4,1.9906029237,2.01,-0.0015,2.0100005597,0.09,-0.0315,0.09535329050000001,1.92,0.03,1.9202343607
2019-10-28 19:30:00,1.9075000000000002,0.149,1.9133105472,0.11750000000000001,-0.041,0.12444778020000001,1.79,0.19,1.8000555547000001,1.9075000000000002,0.149,1.9133105472,0.11750000000000001,-0.041,0.12444778020000001,1.79,0.19,1.8000555547000001
2019-10-28 20:00:00,1.786,0.126,1.7904390523,0.126,-0.044,0.133461605,1.6600000000000001,0.17,1.6686821147000002,1.786,0.126,1.7904390523,0.126,-0.044,0.133461605,1.6600000000000001,0.17,1.6686821147000002
2019-10-28 20:30:00,1.713,0.1245,1.7175183405,0.073,-0.025500000000000002,0.0773256102,1.6400000000000001,0.15,1.6468454694,1.713,0.1345,1.7182721699,0.073,-0.025500000000000002,0.0773256102,1.6400000000000001,0.16,1.6477863939000001
2019-10-28 21:00:00,1.6360000000000001,0.23,1.6520883754,0.056,-0.02,0.059464275000000004,1.58,0.25,1.5996562131,1.616,0.0,1.616,0.056,-0.02,0.059464275000000004,1.56,0.02,1.5601281999
2019-10-28 21:30:00,1.4505,0.0755,1.4524635968,0.07050000000000001,-0.0245,0.07463578230000001,1.38,0.1,1.3836184445,1.4505,0.0755,1.4524635968,0.07050000000000001,-0.0245,0.07463578230000001,1.38,0.1,1.3836184445
2019-10-28 22:00:00,1.317,0.0495,1.3179299109,0.08700000000000001,-0.030500000000000003,0.092191377,1.23,0.08,1.2325988804,1.317,0.0495,1.3179299109,0.08700000000000001,-0.030500000000000003,0.092191377,1.23,0.08,1.2325988804
2019-10-28 22:30:00,1.21,0.0485,1.210971614,0.09,-0.0315,0.09535329050000001,1.12,0.08,1.1228535078,1.21,0.0485,1.210971614,0.09,-0.0315,0.09535329050000001,1.12,0.08,1.1228535078
2019-10-28 23:00:00,1.1335,0.7455,1.3566843774000001,0.1535,-0.0545,0.1628879983,0.98,0.8,1.2650691681000001,1.0235,-0.7345,1.2597787504,0.1535,-0.0545,0.1628879983,0.87,-0.68,1.1042191811
2019-10-28 23:30:00,1.001,-0.009000000000000001,1.0010404587,0.14100000000000001,-0.049,0.14927156460000002,0.86,0.04,0.8609297300000001,1.011,0.001,1.0110004946,0.14100000000000001,-0.049,0.14927156460000002,0.87,0.05,0.8714355972000001
2019-10-29 00:00:00,0.9865,-0.0045000000000000005,0.9865102635,0.1265,-0.044500000000000005,0.1340988441,0.86,0.04,0.8609297300000001,0.9865,0.0055000000000000005,0.9865153319000001,0.1265,-0.044500000000000005,0.1340988441,0.86,0.05,0.8614522622
2019-10-29 00:30:00,0.9845,-0.0135,0.9845925553,0.1245,-0.043500000000000004,0.1318806278,0.86,0.03,0.8605230967,0.9845,0.006500000000000001,0.9845214574000001,0.1245,-0.043500000000000004,0.1318806278,0.86,0.05,0.8614522622
2019-10-29 01:00:00,1.0625,-0.024,1.0627710243,0.1525,-0.054,0.1617783978,0.91,0.03,0.9104943712,1.0625,-0.004,1.0625075294,0.1525,-0.054,0.1617783978,0.91,0.05,0.9113725912
2019-10-29 01:30:00,1.079,-0.021,1.0792043365,0.199,-0.07100000000000001,0.2112865353,0.88,0.05,0.8814193100000001,1.089,-0.021,1.0892024605,0.199,-0.07100000000000001,0.2112865353,0.89,0.05,0.8914033879000001
2019-10-29 02:00:00,1.079,-0.0135,1.0790844499,0.179,-0.0635,0.1899295922,0.9,0.05,0.9013878189000001,1.079,-0.0135,1.0790844499,0.179,-0.0635,0.1899295922,0.9,0.05,0.9013878189000001
2019-10-29 02:30:00,1.061,-0.007,1.0610230912,0.161,-0.057,0.1707922715,0.9,0.05,0.9013878189000001,1.061,0.013000000000000001,1.0610796389,0.161,-0.057,0.1707922715,0.9,0.07,0.9027181177
2019-10-29 03:00:00,1.046,0.0035,1.0460058556,0.186,-0.0665,0.1975303774,0.86,0.07,0.8628441342000001,1.046,0.0135,1.046087114,0.186,-0.0665,0.1975303774,0.86,0.08,0.8637129153
2019-10-29 03:30:00,1.031,0.0015,1.0310010912,0.191,-0.0685,0.2029119267,0.84,0.07,0.8429116205,1.031,0.0115,1.0310641348,0.191,-0.0685,0.2029119267,0.84,0.08,0.8438009244
2019-10-29 04:00:00,1.0095,0.47950000000000004,1.1175913833,0.1695,-0.060500000000000005,0.1799736092,0.84,0.54,0.9985990186,0.9495,-0.5005000000000001,1.0733361542,0.1695,-0.060500000000000005,0.1799736092,0.78,-0.44,0.8955445271
2019-10-29 04:30:00,1.0385,0.521,1.1618619755,0.1385,-0.049,0.1469123889,0.9,0.5700000000000001,1.0653168543,0.9685,-0.519,1.0987962732,0.1385,-0.049,0.1469123889,0.8300000000000001,-0.47000000000000003,0.9538343672
2019-10-29 05:00:00,1.0505,0.017,1.0506375445,0.1505,-0.053,0.15955955,0.9,0.07,0.9027181177,1.0505,0.017,1.0506375445,0.1505,-0.053,0.15955955,0.9,0.07,0.9027181177
2019-10-29 05:30:00,1.0455,0.003,1.0455043042,0.10550000000000001,-0.037,0.1118000447,0.9400000000000001,0.04,0.9408506789000001,1.0555,0.003,1.0555042634,0.10550000000000001,-0.037,0.1118000447,0.9500000000000001,0.04,0.9508417324
2019-10-29 06:00:00,1.074,0.0035,1.074005703,0.10400000000000001,-0.036500000000000005,0.1102191,0.97,0.04,0.9708243919,1.074,0.0035,1.074005703,0.10400000000000001,-0.036500000000000005,0.1102191,0.97,0.04,0.9708243919
2019-10-29 06:30:00,1.2745,0.14350000000000002,1.2825531178,0.10450000000000001,-0.036500000000000005,0.1106910114,1.17,0.18,1.1837651794,1.2645,0.0035,1.2645048438,0.10450000000000001,-0.036500000000000005,0.1106910114,1.16,0.04,1.1606894503
2019-10-29 07:00:00,1.393,0.23800000000000002,1.4131854089,0.063,-0.022,0.0667308025,1.33,0.26,1.3551752654,1.383,-0.032,1.3833701602000001,0.063,-0.022,0.0667308025,1.32,-0.01,1.3200378782
2019-10-29 07:30:00,1.4725000000000001,0.108,1.476455299,0.0925,-0.032,0.0978787515,1.38,0.14,1.3870832708,1.4825,0.11800000000000001,1.4871887069,0.0925,-0.032,0.0978787515,1.3900000000000001,0.15,1.3980700984
2019-10-29 08:00:00,1.6085,0.11,1.6122568809,0.08850000000000001,-0.03,0.09344650880000001,1.52,0.14,1.5264337522,1.6085,0.12,1.612970009,0.08850000000000001,-0.03,0.09344650880000001,1.52,0.15,1.5273833834000001
2019-10-29 08:30:00,1.6865,0.13,1.691502956,0.1165,-0.04,0.1231756875,1.57,0.17,1.5791770008000001,1.6865,0.13,1.691502956,0.1165,-0.04,0.1231756875,1.57,0.17,1.5791770008000001
2019-10-29 09:00:00,1.6804999999999999,0.152,1.6873601424,0.1105,-0.038,0.1168514014,1.57,0.19,1.5814550262,1.6804999999999999,0.162,1.6882903334,0.1105,-0.038,0.1168514014,1.57,0.2,1.5826875876000002
2019-10-29 09:30:00,1.7525,0.1675,1.7604864385,0.1525,-0.052500000000000005,0.16128391120000002,1.6,0.22,1.6150541787,1.7525,0.17750000000000002,1.7614660088,0.1525,-0.052500000000000005,0.16128391120000002,1.6,0.23,1.6164467204
2019-10-29 10:00:00,1.7125,0.153,1.7193211596,0.1925,-0.067,0.20382651940000002,1.52,0.22,1.5358385332,1.7225000000000001,0.163,1.730195148,0.1925,-0.067,0.20382651940000002,1.53,0.23,1.5471910031
2019-10-29 10:30:00,1.703,0.1665,1.7111198818000002,0.213,-0.07350000000000001,0.2253247656,1.49,0.24,1.5092050888,1.703,0.1665,1.7111198818000002,0.213,-0.07350000000000001,0.2253247656,1.49,0.24,1.5092050888
2019-10-29 11:00:00,1.5979999999999999,0.155,1.6054996107,0.108,-0.035,0.1135297318,1.49,0.19,1.5020652449,1.5979999999999999,0.165,1.6064958760999999,0.108,-0.035,0.1135297318,1.49,0.2,1.5033628970000001
2019-10-29 11:30:00,1.5485,0.15,1.5557481319000002,0.1285,-0.04,0.1345817595,1.42,0.19,1.4326548782000001,1.5485,0.16,1.5567441183000001,0.1285,-0.04,0.1345817595,1.42,0.2,1.4340153415999999
2019-10-29 12:00:00,1.545,0.14250000000000002,1.5515576850000001,0.145,-0.0475,0.1525819452,1.4,0.19,1.4128340313,1.545,0.1525,1.5525080515,0.145,-0.0475,0.1525819452,1.4,0.2,1.4142135624
2019-10-29 12:30:00,1.6005,0.14100000000000001,1.6066988672,0.09050000000000001,-0.029,0.09503288900000001,1.51,0.17,1.5195394039,1.6005,0.151,1.6076073059,0.09050000000000001,-0.029,0.09503288900000001,1.51,0.18,1.5206906326
2019-10-29 13:00:00,1.542,0.13,1.5474701936000002,0.122,-0.04,0.1283900308,1.42,0.17,1.4301398533,1.552,0.14,1.5583016396,0.122,-0.04,0.1283900308,1.43,0.18,1.4412841496
2019-10-29 13:30:00,1.6019999999999999,0.7685000000000001,1.7767938119000002,0.152,-0.051500000000000004,0.1604875385,1.45,0.8200000000000001,1.6658031096,1.502,-0.5015000000000001,1.5835107357,0.152,-0.051500000000000004,0.1604875385,1.35,-0.45,1.4230249471
2019-10-29 14:00:00,1.5775000000000001,0.961,1.8471673584000001,0.11750000000000001,-0.039,0.1238032714,1.46,1.0,1.7696327303000001,1.4375,-0.779,1.6350068043000001,0.11750000000000001,-0.039,0.1238032714,1.32,-0.74,1.513274595
2019-10-29 14:30:00,1.5115,0.10200000000000001,1.514937705,0.14150000000000001,-0.048,0.1494197109,1.37,0.15,1.3781872151,1.5015,0.052000000000000005,1.5024001631,0.14150000000000001,-0.048,0.1494197109,1.3599999999999999,0.1,1.3636715147
2019-10-29 15:00:00,1.557,0.08,1.5590538798,0.117,-0.04,0.12364869590000001,1.44,0.12,1.4449913495,1.5670000000000002,0.09,1.5695824285,0.117,-0.04,0.12364869590000001,1.45,0.13,1.4558159224
2019-10-29 15:30:00,1.5750000000000002,0.081,1.5770814817,0.115,-0.039,0.1214331092,1.46,0.12,1.4649232062,1.5750000000000002,0.091,1.5776266986,0.115,-0.039,0.1214331092,1.46,0.13,1.4657762449
2019-10-29 16:00:00,1.643,0.1,1.6460404005,0.14300000000000002,-0.05,0.1514892735,1.5,0.15,1.5074813432,1.643,0.1,1.6460404005,0.14300000000000002,-0.05,0.1514892735,1.5,0.15,1.5074813432
2019-10-29 16:30:00,1.6995,0.10550000000000001,1.7027714174000002,0.1295,-0.044500000000000005,0.1369324651,1.57,0.15,1.5771493270999999,1.6995,0.10550000000000001,1.7027714174000002,0.1295,-0.044500000000000005,0.1369324651,1.57,0.15,1.5771493270999999
2019-10-29 17:00:00,1.879,0.35850000000000004,1.9128939464,0.11900000000000001,-0.0415,0.1260287666,1.76,0.4,1.8048822676,1.839,-0.07150000000000001,1.8403894289,0.11900000000000001,-0.0415,0.1260287666,1.72,-0.03,1.720261608
2019-10-29 17:30:00,2.0875,0.515,2.150088661,0.1275,-0.045,0.1352081728,1.96,0.56,2.038430769,2.0375,-0.085,2.0392722354,0.1275,-0.045,0.1352081728,1.9100000000000001,-0.04,1.9104188023000002
2019-10-29 18:00:00,2.221,1.1,2.4784755394999998,0.14100000000000001,-0.05,0.14960280750000002,2.08,1.15,2.3767414668,2.061,-0.68,2.1702813182,0.14100000000000001,-0.05,0.14960280750000002,1.92,-0.63,2.0207176943
2019-10-29 18:30:00,2.2215,1.1,2.4789236071,0.14150000000000001,-0.05,0.15007414830000002,2.08,1.15,2.3767414668,2.0615,-0.68,2.1707561471,0.14150000000000001,-0.05,0.15007414830000002,1.92,-0.63,2.0207176943
2019-10-29 19:00:00,2.1625,1.107,2.4293734274,0.12250000000000001,-0.043000000000000003,0.1298277705,2.04,1.15,2.341815535,2.0125,-0.7030000000000001,2.1317516858,0.12250000000000001,-0.043000000000000003,0.1298277705,1.8900000000000001,-0.66,2.0019240745
2019-10-29 19:30:00,2.0065,0.379,2.0419802276,0.1165,-0.041,0.1235040485,1.8900000000000001,0.42,1.936104336,1.9665,-0.041,1.9669273627,0.1165,-0.041,0.1235040485,1.85,0.0,1.85
2019-10-29 20:00:00,1.9045,0.153,1.9106358235,0.10450000000000001,-0.037,0.1108568897,1.8,0.19,1.81,1.9045,0.163,1.9114625945000001,0.10450000000000001,-0.037,0.1108568897,1.8,0.2,1.8110770276000001
2019-10-29 20:30:00,1.7485,0.132,1.7534754773999999,0.1085,-0.038,0.11496195020000001,1.6400000000000001,0.17,1.6487874331999999,1.7485,0.14200000000000002,1.7542566089,0.1085,-0.038,0.11496195020000001,1.6400000000000001,0.18,1.6498484779
2019-10-29 21:00:00,1.7285,0.618,1.8356568988,0.11850000000000001,-0.042,0.12572290960000002,1.6099999999999999,0.66,1.7400287354000001,1.6485,-0.372,1.6899515526000002,0.11850000000000001,-0.042,0.12572290960000002,1.53,-0.33,1.5651836953
2019-10-29 21:30:00,1.5085000000000002,0.3845,1.5567313513,0.1285,-0.0455,0.1363176438,1.38,0.43,1.4454411091,1.4585,-0.1855,1.4702491285,0.1285,-0.0455,0.1363176438,1.33,-0.14,1.3373481221999999
2019-10-29 22:00:00,1.3599999999999999,0.064,1.3615050496,0.13,-0.046,0.1378985134,1.23,0.11,1.2349089035,1.3599999999999999,0.064,1.3615050496,0.13,-0.046,0.1378985134,1.23,0.11,1.2349089035
2019-10-29 22:30:00,1.2175,0.018000000000000002,1.2176330523,0.14750000000000002,-0.052000000000000005,0.1563977302,1.07,0.07,1.0722872749,1.2175,0.028,1.2178219287,0.14750000000000002,-0.052000000000000005,0.1563977302,1.07,0.08,1.0729864864
2019-10-29 23:00:00,1.1175,0.021500000000000002,1.1177068041,0.1375,-0.0485,0.1458029492,0.98,0.07,0.9824968193,1.1175,-0.0485,1.1185519657,0.1375,-0.0485,0.1458029492,0.98,0.0,0.98
2019-10-29 23:30:00,0.989,-0.0155,0.9891214536,0.129,-0.0455,0.1367890712,0.86,0.03,0.8605230967,0.999,-0.0055000000000000005,0.99901514,0.129,-0.0455,0.1367890712,0.87,0.04,0.8709190548
2019-10-30 00:00:00,0.9500000000000001,-0.0155,0.950126439,0.13,-0.0455,0.1377325307,0.8200000000000001,0.03,0.820548597,0.9500000000000001,-0.0055000000000000005,0.9500159209000001,0.13,-0.0455,0.1377325307,0.8200000000000001,0.04,0.8209750301000001
2019-10-30 00:30:00,0.9745,-0.014,0.9746005592,0.1245,-0.044,0.13204639340000002,0.85,0.03,0.8505292470000001,0.9745,-0.004,0.9745082093,0.1245,-0.044,0.13204639340000002,0.85,0.04,0.850940656
2019-10-30 01:00:00,1.0505,-0.016,1.0506218397,0.1305,-0.046,0.13836997510000001,0.92,0.03,0.9204890005,1.0605,-0.006,1.060516973,0.1305,-0.046,0.13836997510000001,0.93,0.04,0.9308598176
2019-10-30 01:30:00,1.0955,-0.0035,1.095505591,0.0955,-0.0335,0.101205237,1.0,0.03,1.0004498988,1.0955,0.006500000000000001,1.0955192833,0.0955,-0.0335,0.101205237,1.0,0.04,1.0007996803
2019-10-30 02:00:00,1.107,0.022500000000000003,1.1072286349,0.107,-0.0375,0.1133809949,1.0,0.06,1.0017983829,1.107,0.0325,1.1074769749,0.107,-0.0375,0.1133809949,1.0,0.07,1.0024470061
2019-10-30 02:30:00,1.044,0.0165,1.0441303798,0.124,-0.043500000000000004,0.1314087136,0.92,0.06,0.9219544457000001,1.054,0.026500000000000003,1.054333083,0.124,-0.043500000000000004,0.1314087136,0.93,0.07,0.9326306879
2019-10-30 03:00:00,1.006,0.01,1.0060497006,0.08600000000000001,-0.03,0.0910823803,0.92,0.04,0.9208691547000001,1.016,0.01,1.0160492114,0.08600000000000001,-0.03,0.0910823803,0.93,0.04,0.9308598176
2019-10-30 03:30:00,1.0155,0.0135,1.0155897302,0.0755,-0.026500000000000003,0.08001562350000001,0.9400000000000001,0.04,0.9408506789000001,1.0155,0.0135,1.0155897302,0.0755,-0.026500000000000003,0.08001562350000001,0.9400000000000001,0.04,0.9408506789000001
2019-10-30 04:00:00,1.004,0.0035,1.0040061006,0.10400000000000001,-0.036500000000000005,0.1102191,0.9,0.04,0.9008884504,1.004,0.0035,1.0040061006,0.10400000000000001,-0.036500000000000005,0.1102191,0.9,0.04,0.9008884504
2019-10-30 04:30:00,1.0065,0.0025,1.0065031048,0.10650000000000001,-0.0375,0.11290925560000001,0.9,0.04,0.9008884504,1.0065,0.0025,1.0065031048,0.10650000000000001,-0.0375,0.11290925560000001,0.9,0.04,0.9008884504
2019-10-30 05:00:00,1.0275,0.0155,1.0276169033,0.1275,-0.044500000000000005,0.1350425859,0.9,0.06,0.9019977827000001,1.0275,0.025500000000000002,1.0278163747,0.1275,-0.044500000000000005,0.1350425859,0.9,0.07,0.9027181177
2019-10-30 05:30:00,1.007,0.0025,1.0070031033,0.107,-0.0375,0.1133809949,0.9,0.04,0.9008884504,1.007,0.0025,1.0070031033,0.107,-0.0375,0.1133809949,0.9,0.04,0.9008884504
2019-10-30 06:00:00,1.0785,0.004,1.0785074177,0.1585,-0.056,0.16810190360000002,0.92,0.06,0.9219544457000001,1.0885,0.014,1.0885900284,0.1585,-0.056,0.16810190360000002,0.93,0.07,0.9326306879
2019-10-30 06:30:00,1.239,0.29650000000000004,1.273983222,0.179,-0.0635,0.1899295922,1.06,0.36,1.1194641575,1.209,-0.1635,1.2200054303,0.179,-0.0635,0.1899295922,1.03,-0.1,1.0348429833
2019-10-30 07:00:00,1.4105,0.167,1.4203518050000001,0.2305,-0.083,0.244988265,1.18,0.25,1.2061923561,1.4005,0.007,1.4005174936,0.2305,-0.083,0.244988265,1.17,0.09,1.1734564329000001
2019-10-30 07:30:00,1.5030000000000001,0.24,1.5220410638000001,0.223,-0.08,0.23691559680000002,1.28,0.32,1.3193938002,1.483,-0.03,1.4833034079,0.223,-0.08,0.23691559680000002,1.26,0.05,1.2609916732
2019-10-30 08:00:00,1.653,0.1135,1.6568920454,0.243,-0.08650000000000001,0.2579365232,1.4100000000000001,0.2,1.4241137595,1.653,0.12350000000000001,1.6576070855,0.243,-0.08650000000000001,0.2579365232,1.4100000000000001,0.21,1.4255525245
2019-10-30 08:30:00,1.641,0.114,1.6449550146,0.241,-0.08600000000000001,0.25588473970000003,1.4,0.2,1.4142135624,1.641,0.124,1.6456782796,0.241,-0.08600000000000001,0.25588473970000003,1.4,0.21,1.4156623891
2019-10-30 09:00:00,1.6275,0.159,1.6352483756,0.2275,-0.081,0.2414896478,1.4,0.24,1.4204224724,1.6275,0.159,1.6352483756,0.2275,-0.081,0.2414896478,1.4,0.24,1.4204224724
2019-10-30 09:30:00,1.625,0.14350000000000002,1.6313237723,0.135,-0.0465,0.1427839277,1.49,0.19,1.5020652449,1.625,0.14350000000000002,1.6313237723,0.135,-0.0465,0.1427839277,1.49,0.19,1.5020652449
2019-10-30 10:00:00,1.651,0.1395,1.6568829922,0.091,-0.030500000000000003,0.0959752572,1.56,0.17,1.5692354826,1.651,0.1595,1.6586866039000001,0.091,-0.030500000000000003,0.0959752572,1.56,0.19,1.5715279189
2019-10-30 10:30:00,1.635,0.155,1.642330661,0.105,-0.035,0.1106797181,1.53,0.19,1.5417522499,1.635,0.155,1.642330661,0.105,-0.035,0.1106797181,1.53,0.19,1.5417522499
2019-10-30 11:00:00,1.6055000000000001,0.1405,1.6116359701,0.14550000000000002,-0.0495,0.1536896223,1.46,0.19,1.4723111084,1.6055000000000001,0.1405,1.6116359701,0.14550000000000002,-0.0495,0.1536896223,1.46,0.19,1.4723111084
2019-10-30 11:30:00,1.5215,0.138,1.5277454795,0.1515,-0.052000000000000005,0.1601756848,1.37,0.19,1.3831124322,1.5215,0.138,1.5277454795,0.1515,-0.052000000000000005,0.1601756848,1.37,0.19,1.3831124322
2019-10-30 12:00:00,1.5135,0.13,1.5190728258,0.17350000000000002,-0.06,0.1835817257,1.34,0.19,1.3534031181000001,1.5135,0.13,1.5190728258,0.17350000000000002,-0.06,0.1835817257,1.34,0.19,1.3534031181000001
2019-10-30 12:30:00,1.521,0.11900000000000001,1.525648059,0.121,-0.041,0.1277575829,1.4,0.16,1.4091131963,1.521,0.129,1.5264606120000002,0.121,-0.041,0.1277575829,1.4,0.17,1.4102836594000001
2019-10-30 13:00:00,1.5190000000000001,0.11900000000000001,1.5236541602,0.11900000000000001,-0.041,0.1258650071,1.4,0.16,1.4091131963,1.5190000000000001,0.129,1.524467776,0.11900000000000001,-0.041,0.1258650071,1.4,0.17,1.4102836594000001
2019-10-30 13:30:00,1.5335,0.12150000000000001,1.5383057238,0.1135,-0.0385,0.1198519921,1.42,0.16,1.4289856542,1.5335,0.1315,1.5391278374000001,0.1135,-0.0385,0.1198519921,1.42,0.17,1.4301398533
2019-10-30 14:00:00,1.505,0.1305,1.510647295,0.085,-0.029500000000000002,0.0899736072,1.42,0.16,1.4289856542,1.505,0.1405,1.5115439954,0.085,-0.029500000000000002,0.0899736072,1.42,0.17,1.4301398533
2019-10-30 14:30:00,1.51,0.109,1.5139289944,0.09,-0.031,0.0951892851,1.42,0.14,1.4268847185,1.51,0.109,1.5139289944,0.09,-0.031,0.0951892851,1.42,0.14,1.4268847185
2019-10-30 15:00:00,1.544,0.097,1.5470439554,0.124,-0.043000000000000003,0.13124404750000002,1.42,0.14,1.4268847185,1.544,0.097,1.5470439554,0.124,-0.043000000000000003,0.13124404750000002,1.42,0.14,1.4268847185
2019-10-30 15:30:00,1.5745,0.101,1.5777361155,0.1145,-0.039,0.120959704,1.46,0.14,1.4666969694,1.5845,0.101,1.5877157334,0.1145,-0.039,0.120959704,1.47,0.14,1.4766516177
2019-10-30 16:00:00,1.6305,0.10250000000000001,1.633718611,0.1105,-0.0375,0.1166897596,1.52,0.14,1.5264337522,1.6305,0.10250000000000001,1.633718611,0.1105,-0.0375,0.1166897596,1.52,0.14,1.5264337522
2019-10-30 16:30:00,1.6535000000000002,0.108,1.65702331,0.12350000000000001,-0.042,0.1304463491,1.53,0.15,1.537335357,1.6435,0.11800000000000001,1.6477306364,0.12350000000000001,-0.042,0.1304463491,1.52,0.16,1.528397854
2019-10-30 17:00:00,1.791,0.178,1.7998236025,0.121,-0.042,0.128082005,1.67,0.22,1.6844286865,1.7810000000000001,0.088,1.7831727341999999,0.121,-0.042,0.128082005,1.6600000000000001,0.13,1.6650825805
2019-10-30 17:30:00,1.986,0.301,2.0086804126,0.166,-0.059000000000000004,0.1761732102,1.82,0.36,1.8552627846,1.976,0.101,1.9785795410000002,0.166,-0.059000000000000004,0.1761732102,1.81,0.16,1.8170580618
2019-10-30 18:00:00,2.0525,0.20950000000000002,2.0631641961,0.14250000000000002,-0.0505,0.1511836631,1.9100000000000001,0.26,1.9276151068,2.0525,0.20950000000000002,2.0631641961,0.14250000000000002,-0.0505,0.1511836631,1.9100000000000001,0.26,1.9276151068
2019-10-30 18:30:00,2.0805,0.20650000000000002,2.0907229611,0.1505,-0.053500000000000006,0.1597263284,1.9300000000000002,0.26,1.9474342094,2.0805,0.20650000000000002,2.0907229611,0.1505,-0.053500000000000006,0.1597263284,1.9300000000000002,0.26,1.9474342094
2019-10-30 19:00:00,2.051,0.1945,2.0602017498,0.101,-0.035500000000000004,0.10705722770000001,1.9500000000000002,0.23,1.9635172523,2.051,0.1945,2.0602017498,0.101,-0.035500000000000004,0.10705722770000001,1.9500000000000002,0.23,1.9635172523
2019-10-30 19:30:00,2.017,0.6865,2.1306269617,0.067,-0.0235,0.0710017605,1.9500000000000002,0.71,2.0752349265,1.927,-0.3235,1.9539655191,0.067,-0.0235,0.0710017605,1.8599999999999999,-0.30000000000000004,1.8840382162
2019-10-30 20:00:00,1.8719999999999999,0.3195,1.8990693115,0.14200000000000002,-0.0505,0.1507124746,1.73,0.37,1.7691240771,1.842,0.0095,1.8420244977,0.14200000000000002,-0.0505,0.1507124746,1.7000000000000002,0.06,1.7010584940000002
2019-10-30 20:30:00,1.7585000000000002,0.218,1.7719611310999999,0.2285,-0.082,0.2427678933,1.53,0.30000000000000004,1.5591343752,1.7485,0.048,1.7491587264000001,0.2285,-0.082,0.2427678933,1.52,0.13,1.5255490815
2019-10-30 21:00:00,1.6445,0.112,1.6483095128,0.24450000000000002,-0.088,0.2598542861,1.4,0.2,1.4142135624,1.6445,0.112,1.6483095128,0.24450000000000002,-0.088,0.2598542861,1.4,0.2,1.4142135624
2019-10-30 21:30:00,1.4755,0.08700000000000001,1.4780626678,0.20550000000000002,-0.073,0.2180808336,1.27,0.16,1.2800390619,1.4755,0.097,1.4786849732,0.20550000000000002,-0.073,0.2180808336,1.27,0.17,1.2813274367
2019-10-30 22:00:00,1.3455,0.0495,1.3464102272,0.1155,-0.0405,0.12239485280000001,1.23,0.09,1.2332882875,1.3455,0.059500000000000004,1.3468149464999999,0.1155,-0.0405,0.12239485280000001,1.23,0.1,1.2340583455
2019-10-30 22:30:00,1.2425,0.0505,1.2435258341,0.1125,-0.0395,0.1192329652,1.13,0.09,1.1335784049,1.2525,0.0505,1.2535176505,0.1125,-0.0395,0.1192329652,1.1400000000000001,0.09,1.1435471132
2019-10-30 23:00:00,1.074,0.030500000000000003,1.07443299,0.114,-0.0395,0.1206492851,0.96,0.07,0.9625487001,1.074,-0.029500000000000002,1.0744050679,0.114,-0.0395,0.1206492851,0.96,0.01,0.9600520819
2019-10-30 23:30:00,1.043,-0.003,1.0430043145,0.123,-0.043000000000000003,0.1302996546,0.92,0.04,0.9208691547000001,1.043,0.007,1.0430234897,0.123,-0.043000000000000003,0.1302996546,0.92,0.05,0.9213576938
2019-10-31 00:00:00,0.9455,-0.011,0.9455639851000001,0.14550000000000002,-0.051000000000000004,0.1541792788,0.8,0.04,0.8009993758,0.9555,-0.001,0.9555005233,0.14550000000000002,-0.051000000000000004,0.1541792788,0.81,0.05,0.8115417426
2019-10-31 00:30:00,0.964,-0.018000000000000002,0.9641680351,0.164,-0.058,0.1739540169,0.8,0.04,0.8009993758,0.974,-0.008,0.9740328537,0.164,-0.058,0.1739540169,0.81,0.05,0.8115417426
2019-10-31 01:00:00,1.1025,0.47650000000000003,1.2010655686,0.1525,-0.053500000000000006,0.1616121901,0.9500000000000001,0.53,1.0878419003,1.0325,-0.48350000000000004,1.1401002149,0.1525,-0.053500000000000006,0.1616121901,0.88,-0.43,0.9794386147
2019-10-31 01:30:00,1.068,-0.0015,1.0680010534,0.11800000000000001,-0.0415,0.1250849711,0.9500000000000001,0.04,0.9508417324,1.078,0.0085,1.0780335106,0.11800000000000001,-0.0415,0.1250849711,0.96,0.05,0.9613012015
2019-10-31 02:00:00,1.0585,0.002,1.0585018895,0.1085,-0.038,0.11496195020000001,0.9500000000000001,0.04,0.9508417324,1.0685,0.012,1.0685673821,0.1085,-0.038,0.11496195020000001,0.96,0.05,0.9613012015
2019-10-31 02:30:00,1.046,0.022500000000000003,1.0462419653,0.216,-0.0775,0.2294825701,0.8300000000000001,0.1,0.8360023923000001,1.056,0.0325,1.0565,0.216,-0.0775,0.2294825701,0.84,0.11,0.8471717653
2019-10-31 03:00:00,1.007,0.007500000000000001,1.0070279291,0.177,-0.0625,0.18771054850000002,0.8300000000000001,0.07,0.8329465769000001,1.017,0.0175,1.0171505542000001,0.177,-0.0625,0.18771054850000002,0.84,0.08,0.8438009244
2019-10-31 03:30:00,0.999,0.07100000000000001,1.001519845,0.139,-0.049,0.1473838526,0.86,0.12,0.8683317338000001,0.999,-0.029,0.9994208323,0.139,-0.049,0.1473838526,0.86,0.02,0.8602325267
2019-10-31 04:00:00,0.9865,0.0085,0.9865366187000001,0.14650000000000002,-0.051500000000000004,0.1552884413,0.84,0.06,0.8421401309000001,0.9865,0.018500000000000003,0.9866734516000001,0.14650000000000002,-0.051500000000000004,0.1552884413,0.84,0.07,0.8429116205
2019-10-31 04:30:00,0.989,0.07200000000000001,0.9916173657,0.109,-0.038,0.1154339638,0.88,0.11,0.8868483523,0.979,-0.068,0.9813587519,0.109,-0.038,0.1154339638,0.87,-0.03,0.8705170877
2019-10-31 05:00:00,1.042,0.8515,1.3456657274000001,0.082,-0.0285,0.08681157760000001,0.96,0.88,1.3023056477,0.922,-0.8085,1.2262773952,0.082,-0.0285,0.08681157760000001,0.84,-0.78,1.1462983905
2019-10-31 05:30:00,0.9955,0.1375,1.0049509938,0.035500000000000004,-0.0125,0.037636418500000005,0.96,0.15,0.9716480844000001,0.9955,-0.10250000000000001,1.0007629589,0.035500000000000004,-0.0125,0.037636418500000005,0.96,-0.09,0.9642095208
2019-10-31 06:00:00,0.9995,0.0095,0.9995451466,0.059500000000000004,-0.0205,0.0629325035,0.9400000000000001,0.03,0.9404786016000001,1.0195,0.0195,1.0196864714,0.059500000000000004,-0.0205,0.0629325035,0.96,0.04,0.9608329720000001
2019-10-31 06:30:00,1.1815,0.051500000000000004,1.1826218753,0.0815,-0.0285,0.0863394464,1.1,0.08,1.1029052543,1.1815,0.061500000000000006,1.1830995309,0.0815,-0.0285,0.0863394464,1.1,0.09,1.103675677
2019-10-31 07:00:00,1.3825,0.201,1.3970351642,0.1125,-0.039,0.1190682577,1.27,0.24,1.2924782397,1.3725,0.001,1.3725003643,0.1125,-0.039,0.1190682577,1.26,0.04,1.2606347607
2019-10-31 07:30:00,1.483,0.1165,1.487568906,0.153,-0.053500000000000006,0.1620840831,1.33,0.17,1.3408206442,1.483,0.1165,1.487568906,0.153,-0.053500000000000006,0.1620840831,1.33,0.17,1.3408206442
2019-10-31 08:00:00,1.55,0.1145,1.5542233590999999,0.16,-0.0555,0.1693524431,1.3900000000000001,0.17,1.4003570973000001,1.55,0.1145,1.5542233590999999,0.16,-0.0555,0.1693524431,1.3900000000000001,0.17,1.4003570973000001
2019-10-31 08:30:00,1.639,0.122,1.6435343014,0.139,-0.048,0.1470544117,1.5,0.17,1.5096025967,1.639,0.122,1.6435343014,0.139,-0.048,0.1470544117,1.5,0.17,1.5096025967
2019-10-31 09:00:00,1.677,0.13,1.6820312126,0.117,-0.04,0.12364869590000001,1.56,0.17,1.5692354826,1.677,0.13,1.6820312126,0.117,-0.04,0.12364869590000001,1.56,0.17,1.5692354826
2019-10-31 09:30:00,1.8025,0.14850000000000002,1.8086067842,0.0925,-0.0315,0.09771642650000001,1.71,0.18,1.7194475857,1.8025,0.1585,1.8094553048000002,0.0925,-0.0315,0.09771642650000001,1.71,0.19,1.7205231762
2019-10-31 10:00:00,1.6695,0.1365,1.675070894,0.0695,-0.0235,0.0733655232,1.6,0.16,1.6079800994,1.6695,0.14650000000000002,1.6759154215,0.0695,-0.0235,0.0733655232,1.6,0.17,1.6090059043
2019-10-31 10:30:00,1.6605,0.1395,1.6663494531,0.060500000000000005,-0.0205,0.0638787915,1.6,0.16,1.6079800994,1.6605,0.1495,1.6672163926999999,0.060500000000000005,-0.0205,0.0638787915,1.6,0.17,1.6090059043
2019-10-31 11:00:00,1.6385,0.1335,1.6439295909,0.0785,-0.026500000000000003,0.0828522782,1.56,0.16,1.5681836627,1.6385,0.14350000000000002,1.6447718687,0.0785,-0.026500000000000003,0.0828522782,1.56,0.17,1.5692354826
2019-10-31 11:30:00,1.6365,0.134,1.6419769335,0.0765,-0.026000000000000002,0.0807975866,1.56,0.16,1.5681836627,1.6365,0.14400000000000002,1.6428232559,0.0765,-0.026000000000000002,0.0807975866,1.56,0.17,1.5692354826
2019-10-31 12:00:00,1.7229999999999999,0.139,1.7285976976000001,0.063,-0.021,0.0664078309,1.6600000000000001,0.16,1.6676930173,1.7229999999999999,0.149,1.7294305421,0.063,-0.021,0.0664078309,1.6600000000000001,0.17,1.6686821147000002
2019-10-31 12:30:00,1.6825,0.14250000000000002,1.6885237635,0.052500000000000005,-0.0175,0.0553398591,1.63,0.16,1.6378339354,1.6825,0.1525,1.6893970818000001,0.052500000000000005,-0.0175,0.0553398591,1.63,0.17,1.6388410539
2019-10-31 13:00:00,1.662,0.116,1.6660432166999999,0.042,-0.014,0.0442718872,1.62,0.13,1.625207679,1.662,0.126,1.6667693302000002,0.042,-0.014,0.0442718872,1.62,0.14,1.6260381299
2019-10-31 13:30:00,1.615,0.115,1.6190892502,0.045,-0.015,0.0474341649,1.57,0.13,1.5753729717,1.615,0.125,1.619830238,0.045,-0.015,0.0474341649,1.57,0.14,1.5762296786999999
2019-10-31 14:00:00,1.5535,0.069,1.5550315913000001,0.0335,-0.011,0.0352597504,1.52,0.08,1.5221038072000002,1.5535,0.079,1.5555073931,0.0335,-0.011,0.0352597504,1.52,0.09,1.5226621424
2019-10-31 14:30:00,1.5705,0.07,1.5720592387,0.030500000000000003,-0.01,0.0320975077,1.54,0.08,1.5420765221,1.5705,0.09,1.5730766828,0.030500000000000003,-0.01,0.0320975077,1.54,0.1,1.5432433379
2019-10-31 15:00:00,1.595,0.07250000000000001,1.5966468771,0.025,-0.007500000000000001,0.0261007663,1.57,0.08,1.5720368952000001,1.595,0.0925,1.5976799586000001,0.025,-0.007500000000000001,0.0261007663,1.57,0.1,1.5731814898
2019-10-31 15:30:00,1.5945,0.073,1.596170182,0.0245,-0.007,0.0254803846,1.57,0.08,1.5720368952000001,1.5945,0.093,1.5972098328,0.0245,-0.007,0.0254803846,1.57,0.1,1.5731814898
2019-10-31 16:00:00,1.6505,0.1005,1.6535569237,0.030500000000000003,-0.0095,0.0319452657,1.62,0.11,1.6237302732,1.6505,0.1105,1.6541948192,0.030500000000000003,-0.0095,0.0319452657,1.62,0.12,1.6244383645
2019-10-31 16:30:00,1.678,0.108,1.6814719742,0.008,-0.002,0.0082462113,1.67,0.11,1.6736188335,1.678,0.11800000000000001,1.6821438702,0.008,-0.002,0.0082462113,1.67,0.12,1.6743058263
2019-10-31 17:00:00,1.823,0.23600000000000002,1.8382124469,0.013000000000000001,-0.004,0.0136014705,1.81,0.24,1.8258422714,1.803,0.066,1.8042075823000001,0.013000000000000001,-0.004,0.0136014705,1.79,0.07,1.7913681922
2019-10-31 17:30:00,1.947,0.2005,1.9572964134,0.027,-0.0095,0.0286225436,1.92,0.21,1.9314502323,1.947,0.2005,1.9572964134,0.027,-0.0095,0.0286225436,1.92,0.21,1.9314502323
2019-10-31 18:00:00,1.982,0.192,1.9912779816000001,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.9300000000000002,0.21,1.9413912537,1.982,0.212,1.9933057969,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.9300000000000002,0.23,1.9436563482
2019-10-31 18:30:00,1.987,0.1905,1.9961110315,0.057,-0.0195,0.0602432569,1.9300000000000002,0.21,1.9413912537,1.987,0.21050000000000002,1.9981189279,0.057,-0.0195,0.0602432569,1.9300000000000002,0.23,1.9436563482
2019-10-31 19:00:00,1.94,0.1925,1.9495271863,0.05,-0.0175,0.0529740503,1.8900000000000001,0.21,1.901630879,1.9500000000000002,0.1925,1.9594785658,0.05,-0.0175,0.0529740503,1.9,0.21,1.9115700353
2019-10-31 19:30:00,1.8845,0.1645,1.8916660646,0.044500000000000005,-0.0155,0.0471221816,1.8399999999999999,0.18,1.8487833837,1.8845,0.1645,1.8916660646,0.044500000000000005,-0.0155,0.0471221816,1.8399999999999999,0.18,1.8487833837
2019-10-31 20:00:00,1.8225,0.1585,1.8293792663000001,0.0625,-0.021500000000000002,0.0660946291,1.76,0.18,1.7691806013,1.8225,0.1585,1.8293792663000001,0.0625,-0.021500000000000002,0.0660946291,1.76,0.18,1.7691806013
2019-10-31 20:30:00,1.7385000000000002,0.21250000000000002,1.7514389798,0.0785,-0.0275,0.083177521,1.6600000000000001,0.24,1.6772596698000002,1.7285,0.0625,1.7296295846,0.0785,-0.0275,0.083177521,1.65,0.09,1.6524527225
2019-10-31 21:00:00,1.603,0.111,1.6068385109,0.053,-0.019,0.056302753000000004,1.55,0.13,1.5554420594,1.613,0.121,1.6175320708,0.053,-0.019,0.056302753000000004,1.56,0.14,1.5662694531999999
2019-10-31 21:30:00,1.4889999999999999,0.1095,1.4930208471,0.059000000000000004,-0.0205,0.062459987200000004,1.43,0.13,1.4358969322,1.4889999999999999,0.0995,1.4923207598000001,0.059000000000000004,-0.0205,0.062459987200000004,1.43,0.12,1.4350261322
2019-10-31 22:00:00,1.2755,0.060500000000000005,1.2769340234,0.0555,-0.0195,0.058826014700000005,1.22,0.08,1.2226201372,1.2755,0.0005,1.275500098,0.0555,-0.0195,0.058826014700000005,1.22,0.02,1.2201639234
2019-10-31 22:30:00,1.149,-0.007500000000000001,1.1490244775,0.049,-0.0175,0.0520312406,1.1,0.01,1.1000454536,1.149,0.0025,1.1490027198,0.049,-0.0175,0.0520312406,1.1,0.02,1.1001818032
2019-10-31 23:00:00,1.0605,-0.007500000000000001,1.0605265202,0.0805,-0.0275,0.0850676202,0.98,0.02,0.9802040604000001,1.0605,-0.007500000000000001,1.0605265202,0.0805,-0.0275,0.0850676202,0.98,0.02,0.9802040604000001
2019-10-31 23:30:00,0.9825,-0.0055000000000000005,0.9825153943,0.07250000000000001,-0.025500000000000002,0.0768537572,0.91,0.02,0.9102197537000001,0.9825,-0.0055000000000000005,0.9825153943,0.07250000000000001,-0.025500000000000002,0.0768537572,0.91,0.02,0.9102197537000001
2019-11-01 00:00:00,0.9355,-0.016,0.9356368152000001,0.0455,-0.016,0.048231214,0.89,0.0,0.89,0.9355,0.004,0.9355085515,0.0455,-0.016,0.048231214,0.89,0.02,0.8902246907
2019-11-01 00:30:00,0.9565,-0.0135,0.9565952645,0.0965,-0.0335,0.1021494004,0.86,0.02,0.8602325267,0.9565,-0.0135,0.9565952645,0.0965,-0.0335,0.1021494004,0.86,0.02,0.8602325267
2019-11-01 01:00:00,1.047,0.073,1.0495418048,0.107,-0.037,0.1132166066,0.9400000000000001,0.11,0.9464142856000001,1.037,-0.08700000000000001,1.0406430704,0.107,-0.037,0.1132166066,0.93,-0.05,0.9313431162
2019-11-01 01:30:00,1.1065,0.0235,1.10674952,0.0765,-0.026500000000000003,0.0809598666,1.03,0.05,1.0312128781,1.1065,0.0335,1.1070070009,0.0765,-0.026500000000000003,0.0809598666,1.03,0.06,1.0317460928
2019-11-01 02:00:00,1.0775,0.2265,1.1010488182,0.0675,-0.0235,0.0714737714,1.01,0.25,1.0404806582,1.0475,-0.1635,1.0601832389,0.0675,-0.0235,0.0714737714,0.98,-0.14,0.9899494937000001
2019-11-01 02:30:00,1.031,0.015,1.0311091116,0.07100000000000001,-0.025,0.0752728371,0.96,0.04,0.9608329720000001,1.031,0.015,1.0311091116,0.07100000000000001,-0.025,0.0752728371,0.96,0.04,0.9608329720000001
2019-11-01 03:00:00,0.985,0.0135,0.9850925083000001,0.075,-0.026500000000000003,0.07954401300000001,0.91,0.04,0.9108786966,0.985,0.0135,0.9850925083000001,0.075,-0.026500000000000003,0.07954401300000001,0.91,0.04,0.9108786966
2019-11-01 03:30:00,0.96,0.012,0.9600749971,0.08,-0.028,0.0847584804,0.88,0.04,0.8809086218000001,0.97,0.012,0.9700742240000001,0.08,-0.028,0.0847584804,0.89,0.04,0.8908984229
2019-11-01 04:00:00,0.919,0.002,0.9190021763,0.109,-0.038,0.1154339638,0.81,0.04,0.8109870529000001,0.929,0.002,0.9290021529,0.109,-0.038,0.1154339638,0.8200000000000001,0.04,0.8209750301000001
2019-11-01 04:30:00,0.9185000000000001,0.012,0.9185783853,0.0785,-0.028,0.08334416600000001,0.84,0.04,0.8409518417,0.9185000000000001,0.012,0.9185783853,0.0785,-0.028,0.08334416600000001,0.84,0.04,0.8409518417
2019-11-01 05:00:00,0.8905000000000001,-0.0115,0.8905742529,0.09050000000000001,-0.0315,0.09582536200000001,0.8,0.02,0.8002499609,0.8905000000000001,-0.0015,0.8905012633,0.09050000000000001,-0.0315,0.09582536200000001,0.8,0.03,0.8005623024
2019-11-01 05:30:00,0.896,-0.0085,0.8960403172,0.136,-0.0485,0.1443892309,0.76,0.04,0.7610519036000001,0.906,0.0015,0.9060012417000001,0.136,-0.0485,0.1443892309,0.77,0.05,0.7716216690000001
2019-11-01 06:00:00,1.0565,0.3235,1.1049183228,0.1865,-0.0665,0.1980012626,0.87,0.39,0.9534149149000001,1.0165,-0.23650000000000002,1.043649606,0.1865,-0.0665,0.1980012626,0.8300000000000001,-0.17,0.8472307832
2019-11-01 06:30:00,1.1320000000000001,0.1905,1.1479173533,0.222,-0.0795,0.2358055343,0.91,0.27,0.9492101980000001,1.112,-0.0395,1.1127013301,0.222,-0.0795,0.2358055343,0.89,0.04,0.8908984229
2019-11-01 07:00:00,1.347,0.09,1.3500033333,0.197,-0.07,0.2090669749,1.15,0.16,1.1610770862,1.347,0.1,1.350706852,0.197,-0.07,0.2090669749,1.15,0.17,1.1624973118
2019-11-01 07:30:00,1.429,0.109,1.4331510737,0.199,-0.07100000000000001,0.2112865353,1.23,0.18,1.2431009613,1.429,0.11900000000000001,1.433946303,0.199,-0.07100000000000001,0.2112865353,1.23,0.19,1.2445882853
2019-11-01 08:00:00,1.359,0.105,1.3630502559,0.209,-0.075,0.22204954400000002,1.15,0.18,1.1640017182,1.369,0.115,1.3738216769,0.209,-0.075,0.22204954400000002,1.16,0.19,1.1754573578
2019-11-01 08:30:00,1.477,0.5885,1.5899249196,0.227,-0.0815,0.241187168,1.25,0.67,1.4182383439000001,1.397,-0.3315,1.4357928994,0.227,-0.0815,0.241187168,1.17,-0.25,1.1964113004999999
2019-11-01 09:00:00,1.4755,0.1495,1.4830544494,0.2255,-0.0805,0.2394378834,1.25,0.23,1.2709838709,1.4755,0.1595,1.4840958526999999,0.2255,-0.0805,0.2394378834,1.25,0.24,1.2728314892
2019-11-01 09:30:00,1.5075,0.14650000000000002,1.5146017628,0.20750000000000002,-0.07350000000000001,0.22013291440000002,1.3,0.22,1.3184839779,1.5075,0.1365,1.5136672356,0.20750000000000002,-0.07350000000000001,0.22013291440000002,1.3,0.21,1.3168523076
2019-11-01 10:00:00,1.4595,0.1255,1.4648858317,0.20950000000000002,-0.0745,0.2223521981,1.25,0.2,1.2658988901,1.4595,0.1355,1.4657764154000001,0.20950000000000002,-0.0745,0.2223521981,1.25,0.21,1.2675172583
2019-11-01 10:30:00,1.5345,0.12,1.5391849304,0.2245,-0.08,0.2383280302,1.31,0.2,1.3251792332,1.5345,0.13,1.5399968344000001,0.2245,-0.08,0.2383280302,1.31,0.21,1.3267252918
2019-11-01 11:00:00,1.4635,0.1275,1.4690433962,0.20350000000000001,-0.07250000000000001,0.2160289332,1.26,0.2,1.2757742747,1.4635,0.1275,1.4690433962,0.20350000000000001,-0.07250000000000001,0.2160289332,1.26,0.2,1.2757742747
2019-11-01 11:30:00,1.4929999999999999,0.1265,1.4983495086,0.153,-0.053500000000000006,0.1620840831,1.34,0.18,1.3520355025,1.4929999999999999,0.14650000000000002,1.5001704070000002,0.153,-0.053500000000000006,0.1620840831,1.34,0.2,1.3548431644
2019-11-01 12:00:00,1.4665,0.115,1.4710021244,0.1865,-0.065,0.1975025316,1.28,0.18,1.2925942906,1.4665,0.135,1.4727006654,0.1865,-0.065,0.1975025316,1.28,0.2,1.2955307793
2019-11-01 12:30:00,1.4735,0.12050000000000001,1.478418919,0.2235,-0.0795,0.2372182539,1.25,0.2,1.2658988901,1.4735,0.12050000000000001,1.478418919,0.2235,-0.0795,0.2372182539,1.25,0.2,1.2658988901
2019-11-01 13:00:00,1.4275,0.1275,1.4331826471,0.17750000000000002,-0.0625,0.1881820927,1.25,0.19,1.2643575444000001,1.4275,0.1375,1.4341068649,0.17750000000000002,-0.0625,0.1881820927,1.25,0.2,1.2658988901
2019-11-01 13:30:00,1.423,0.12050000000000001,1.4280928716,0.113,-0.0395,0.1197048453,1.31,0.16,1.3197348218,1.423,0.1305,1.4289713958,0.113,-0.0395,0.1197048453,1.31,0.17,1.3209844814
2019-11-01 14:00:00,1.403,0.0975,1.4063837492,0.093,-0.0325,0.0985152272,1.31,0.13,1.3164345787,1.403,0.1075,1.40711238,0.093,-0.0325,0.0985152272,1.31,0.14,1.3174596768
2019-11-01 14:30:00,1.4675,0.0765,1.4694925995,0.0675,-0.0235,0.0714737714,1.4,0.1,1.4035668848,1.4675,0.08650000000000001,1.4700471081,0.0675,-0.0235,0.0714737714,1.4,0.11,1.4043147795
2019-11-01 15:00:00,1.3745,0.28,1.4027295712,0.1145,-0.04,0.1212858195,1.26,0.32,1.3,1.3445,-0.12,1.3498445281,0.1145,-0.04,0.1212858195,1.23,-0.08,1.2325988804
2019-11-01 15:30:00,1.4375,0.929,1.7115628092000001,0.14750000000000002,-0.051000000000000004,0.1560680941,1.29,0.98,1.6200308639,1.3075,-0.771,1.517892371,0.14750000000000002,-0.051000000000000004,0.1560680941,1.16,-0.72,1.3652838533
2019-11-01 16:00:00,1.4765000000000001,0.9225000000000001,1.7409935382000001,0.1665,-0.0575,0.1761490846,1.31,0.98,1.6360012225,1.3465,-0.7775000000000001,1.5548532085,0.1665,-0.0575,0.1761490846,1.18,-0.72,1.3823168957
2019-11-01 16:30:00,1.562,0.92,1.8128000441,0.17200000000000001,-0.06,0.1821647606,1.3900000000000001,0.98,1.7007351352,1.432,-0.76,1.6211798173,0.17200000000000001,-0.06,0.1821647606,1.26,-0.7000000000000001,1.4413882197
2019-11-01 17:00:00,1.667,0.9285,1.9081407836,0.147,-0.051500000000000004,0.1557602324,1.52,0.98,1.8085353190000002,1.537,-0.6715,1.6772838907,0.147,-0.051500000000000004,0.1557602324,1.3900000000000001,-0.62,1.5220052562
2019-11-01 17:30:00,1.7785000000000002,0.1705,1.7866539956,0.1685,-0.059500000000000004,0.1786966704,1.6099999999999999,0.23,1.6263455967,1.7785000000000002,0.1705,1.7866539956,0.1685,-0.059500000000000004,0.1786966704,1.6099999999999999,0.23,1.6263455967
2019-11-01 18:00:00,1.8094999999999999,0.17350000000000002,1.8177988062,0.1595,-0.0565,0.1692114062,1.65,0.23,1.6659531805999999,1.8094999999999999,0.17350000000000002,1.8177988062,0.1595,-0.0565,0.1692114062,1.65,0.23,1.6659531805999999
2019-11-01 18:30:00,1.8,0.1585,1.8069649277000002,0.2,-0.07150000000000001,0.2123964454,1.6,0.23,1.6164467204,1.8,0.1585,1.8069649277000002,0.2,-0.07150000000000001,0.2123964454,1.6,0.23,1.6164467204
2019-11-01 19:00:00,1.7235,0.14300000000000002,1.7294222301,0.24350000000000002,-0.08700000000000001,0.2585754242,1.48,0.23,1.4977650016,1.7235,0.14300000000000002,1.7294222301,0.24350000000000002,-0.08700000000000001,0.2585754242,1.48,0.23,1.4977650016
2019-11-01 19:30:00,1.6440000000000001,0.12250000000000001,1.6485576271,0.244,-0.08750000000000001,0.25921467940000004,1.4,0.21,1.4156623891,1.6440000000000001,0.12250000000000001,1.6485576271,0.244,-0.08750000000000001,0.25921467940000004,1.4,0.21,1.4156623891
2019-11-01 20:00:00,1.5125000000000002,0.123,1.5174930807,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.27,0.21,1.2872451204,1.5125000000000002,0.123,1.5174930807,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.27,0.21,1.2872451204
2019-11-01 20:30:00,1.483,0.097,1.4861689002,0.233,-0.083,0.24734186870000002,1.25,0.18,1.262893503,1.483,0.107,1.4868550703,0.233,-0.083,0.24734186870000002,1.25,0.19,1.2643575444000001
2019-11-01 21:00:00,1.447,0.08850000000000001,1.4497038491,0.227,-0.0815,0.241187168,1.22,0.17,1.2317873193,1.447,0.1085,1.4510621110000002,0.227,-0.0815,0.241187168,1.22,0.19,1.2347064428
2019-11-01 21:30:00,1.363,0.28650000000000003,1.3927854286,0.233,-0.0835,0.24751010080000002,1.13,0.37,1.1890332207,1.333,-0.1335,1.3396683357999999,0.233,-0.0835,0.24751010080000002,1.1,-0.05,1.1011357773000001
2019-11-01 22:00:00,1.2545,0.044,1.255271385,0.1845,-0.066,0.19594961090000002,1.07,0.11,1.0756393448,1.2545,0.064,1.2561314621,0.1845,-0.066,0.19594961090000002,1.07,0.13,1.0778682665
2019-11-01 22:30:00,1.189,0.0275,1.1893179768,0.229,-0.0825,0.24340758,0.96,0.11,0.9662815325,1.189,0.0475,1.1899484233,0.229,-0.0825,0.24340758,0.96,0.13,0.9687620967
2019-11-01 23:00:00,1.0555,0.014,1.0555928429,0.1855,-0.066,0.1968914676,0.87,0.08,0.8736704184,1.0555,0.024,1.0557728212,0.1855,-0.066,0.1968914676,0.87,0.09,0.8746427842000001
2019-11-01 23:30:00,0.9875,0.0055000000000000005,0.9875153163,0.20750000000000002,-0.0745,0.2204688187,0.78,0.08,0.7840918314,0.9975,0.0155,0.9976204188000001,0.20750000000000002,-0.0745,0.2204688187,0.79,0.09,0.7951100553
2019-11-02 00:00:00,0.96,0.005,0.9600130207,0.21,-0.075,0.2229910312,0.75,0.08,0.7542545989,0.97,0.015,0.9701159724,0.21,-0.075,0.2229910312,0.76,0.09,0.7653103945
2019-11-02 00:30:00,0.966,0.0025,0.9660032350000001,0.216,-0.0775,0.2294825701,0.75,0.08,0.7542545989,0.976,0.0125,0.9760800428,0.216,-0.0775,0.2294825701,0.76,0.09,0.7653103945
2019-11-02 01:00:00,1.0535,0.316,1.0998719244,0.2335,-0.084,0.2481496524,0.8200000000000001,0.4,0.9123595782,1.0135,-0.324,1.0640292524,0.2335,-0.084,0.2481496524,0.78,-0.24,0.8160882305
2019-11-02 01:30:00,1.092,0.833,1.3734456669,0.242,-0.08700000000000001,0.2571633722,0.85,0.92,1.2525573839,0.982,-0.8270000000000001,1.2838430589,0.242,-0.08700000000000001,0.2571633722,0.74,-0.74,1.0465180362
2019-11-02 02:00:00,1.095,0.7030000000000001,1.3012432516999999,0.215,-0.077,0.2283725027,0.88,0.78,1.1759251677,0.995,-0.647,1.1868588796,0.215,-0.077,0.2283725027,0.78,-0.5700000000000001,0.9660745313
2019-11-02 02:30:00,1.023,0.14650000000000002,1.0334366212,0.233,-0.0835,0.24751010080000002,0.79,0.23,0.8228000972,1.013,-0.07350000000000001,1.0156629608,0.233,-0.0835,0.24751010080000002,0.78,0.01,0.7800640999
2019-11-02 03:00:00,0.9635,0.029500000000000002,0.9639515029000001,0.2235,-0.0805,0.2375552567,0.74,0.11,0.7481310046,0.9735,0.029500000000000002,0.9739468671,0.2235,-0.0805,0.2375552567,0.75,0.11,0.7580237463
2019-11-02 03:30:00,0.9285,0.022500000000000003,0.9287725771,0.1885,-0.0675,0.2002211278,0.74,0.09,0.7454528825000001,0.9385,0.0325,0.9390625645,0.1885,-0.0675,0.2002211278,0.75,0.1,0.7566372975
2019-11-02 04:00:00,0.916,0.0165,0.9161485960000001,0.20600000000000002,-0.07350000000000001,0.2187195693,0.71,0.09,0.7156814934,0.916,0.026500000000000003,0.9163832441,0.20600000000000002,-0.07350000000000001,0.2187195693,0.71,0.1,0.7170076708
2019-11-02 04:30:00,0.933,0.03,0.9334821905,0.223,-0.08,0.23691559680000002,0.71,0.11,0.7184705979,0.933,0.03,0.9334821905,0.223,-0.08,0.23691559680000002,0.71,0.11,0.7184705979
2019-11-02 05:00:00,0.9325,0.03,0.9329824489,0.2225,-0.08,0.2364450253,0.71,0.11,0.7184705979,0.9325,0.03,0.9329824489,0.2225,-0.08,0.2364450253,0.71,0.11,0.7184705979
2019-11-02 05:30:00,0.909,0.01,0.9090550038,0.169,-0.06,0.1793348823,0.74,0.07,0.7433034374,0.919,0.02,0.9192176021,0.169,-0.06,0.1793348823,0.75,0.08,0.7542545989
2019-11-02 06:00:00,1.002,0.025500000000000002,1.0023244235,0.182,-0.0645,0.19309129960000002,0.8200000000000001,0.09,0.8249242389,1.002,0.035500000000000004,1.00262867,0.182,-0.0645,0.19309129960000002,0.8200000000000001,0.1,0.8260750571000001
2019-11-02 06:30:00,1.05,0.1975,1.0684129586,0.23,-0.0825,0.2443486239,0.8200000000000001,0.28,0.8664871609,1.04,-0.0825,1.0432671039,0.23,-0.0825,0.2443486239,0.81,0.0,0.81
2019-11-02 07:00:00,1.0955,0.12050000000000001,1.1021072997,0.1955,-0.0695,0.20748614410000002,0.9,0.19,0.9198369421,1.0955,0.0405,1.0962483751,0.1955,-0.0695,0.20748614410000002,0.9,0.11,0.9066973034
2019-11-02 07:30:00,1.1695,0.12150000000000001,1.1757944123,0.0795,-0.0285,0.0844541296,1.09,0.15,1.1002726935,1.1695,0.021500000000000002,1.1696976105,0.0795,-0.0285,0.0844541296,1.09,0.05,1.0911461864
2019-11-02 08:00:00,1.26,0.40900000000000003,1.3247192155,0.06,-0.021,0.0635688603,1.2,0.43,1.2747156546,1.22,-0.241,1.2435758923,0.06,-0.021,0.0635688603,1.16,-0.22,1.1806777715
