Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-02 08:30:00,1.316,0.07,1.3178603871,0.116,-0.04,0.12270289320000001,1.2,0.11,1.2050311199000001,1.326,0.07,1.3278463767,0.116,-0.04,0.12270289320000001,1.21,0.11,1.2149897119
2019-11-02 09:00:00,1.3445,0.0635,1.3459986999,0.0545,-0.0165,0.0569429539,1.29,0.08,1.2924782397,1.3445,0.07350000000000001,1.3465075195,0.0545,-0.0165,0.0569429539,1.29,0.09,1.2931357237
2019-11-02 09:30:00,1.3305,0.09050000000000001,1.3335743324,0.0405,-0.0095,0.0415992788,1.29,0.1,1.2938701635,1.3305,0.1005,1.3342902608,0.0405,-0.0095,0.0415992788,1.29,0.11,1.294681428
2019-11-02 10:00:00,1.3545,0.07350000000000001,1.3564927202,0.0245,-0.006500000000000001,0.025347583700000002,1.33,0.08,1.3324038427,1.3545,0.10350000000000001,1.3584485636,0.0245,-0.006500000000000001,0.025347583700000002,1.33,0.11,1.3345411195999999
2019-11-02 10:30:00,1.407,0.075,1.408997516,0.077,-0.025,0.0809567786,1.33,0.1,1.3337541003,1.407,0.085,1.4095651812,0.077,-0.025,0.0809567786,1.33,0.11,1.3345411195999999
2019-11-02 11:00:00,1.3665,0.075,1.3685566302,0.0765,-0.025,0.0804813643,1.29,0.1,1.2938701635,1.3665,0.085,1.3691410629,0.0765,-0.025,0.0804813643,1.29,0.11,1.294681428
2019-11-02 11:30:00,1.3945,0.085,1.3970881325,0.10450000000000001,-0.035,0.11020548990000001,1.29,0.12,1.2955693729,1.3945,0.095,1.3977321811,0.10450000000000001,-0.035,0.11020548990000001,1.29,0.13,1.2965338407
2019-11-02 12:00:00,1.409,0.08700000000000001,1.4116833923,0.099,-0.033,0.1043551628,1.31,0.12,1.3154847015,1.409,0.097,1.4123349461,0.099,-0.033,0.1043551628,1.31,0.13,1.3164345787
2019-11-02 12:30:00,1.4304999999999999,0.073,1.4323614244,0.0505,-0.017,0.053284613200000004,1.38,0.09,1.3829316686,1.4304999999999999,0.093,1.4335198813,0.0505,-0.017,0.053284613200000004,1.38,0.11,1.3843771163
2019-11-02 13:00:00,1.4140000000000001,0.069,1.4156825209,0.034,-0.011,0.035735136800000004,1.38,0.08,1.3823168957,1.4140000000000001,0.079,1.4162051405,0.034,-0.011,0.035735136800000004,1.38,0.09,1.3829316686
2019-11-02 13:30:00,1.4465,0.07200000000000001,1.448290803,0.026500000000000003,-0.008,0.0276812211,1.42,0.08,1.4222517358,1.4465,0.082,1.4488223666,0.026500000000000003,-0.008,0.0276812211,1.42,0.09,1.4228492541
2019-11-02 14:00:00,1.3719999999999999,0.063,1.3734456669,0.052000000000000005,-0.017,0.0547083175,1.32,0.08,1.3224220204,1.3719999999999999,0.073,1.3739406829,0.052000000000000005,-0.017,0.0547083175,1.32,0.09,1.3230646243
2019-11-02 14:30:00,1.3315000000000001,0.026500000000000003,1.3317636802,0.07150000000000001,-0.0235,0.0752628727,1.26,0.05,1.2609916732,1.3415,0.036500000000000005,1.3419964604999999,0.07150000000000001,-0.0235,0.0752628727,1.27,0.06,1.2714165328
2019-11-02 15:00:00,1.3585,0.029,1.3588094973,0.11850000000000001,-0.041,0.1253923841,1.24,0.07,1.2419742348,1.3585,0.039,1.3590596933,0.11850000000000001,-0.041,0.1253923841,1.24,0.08,1.2425779654
2019-11-02 15:30:00,1.383,0.029,1.3833040158,0.203,-0.07100000000000001,0.21505813170000002,1.18,0.1,1.1842297074,1.383,0.039,1.3835497823,0.203,-0.07100000000000001,0.21505813170000002,1.18,0.11,1.1851160281
2019-11-02 16:00:00,1.3940000000000001,0.035500000000000004,1.3944519533,0.184,-0.0645,0.1949775628,1.21,0.1,1.2141251995,1.3940000000000001,0.0455,1.3947423597,0.184,-0.0645,0.1949775628,1.21,0.11,1.2149897119
2019-11-02 16:30:00,1.4975,0.245,1.5174093877,0.1575,-0.055,0.16682700620000002,1.34,0.30000000000000004,1.3731715115,1.4675,-0.125,1.4728140582,0.1575,-0.055,0.16682700620000002,1.31,-0.07,1.3118688959
2019-11-02 17:00:00,1.626,0.3415,1.6614747214,0.166,-0.0585,0.1760063919,1.46,0.4,1.5138031576,1.5859999999999999,-0.1285,1.5911971122000002,0.166,-0.0585,0.1760063919,1.42,-0.07,1.4217243052000001
2019-11-02 17:30:00,1.762,0.1645,1.7696621853,0.212,-0.0755,0.2250427737,1.55,0.24,1.5684705926,1.762,0.1645,1.7696621853,0.212,-0.0755,0.2250427737,1.55,0.24,1.5684705926
2019-11-02 18:00:00,1.8225,0.19,1.8323772128,0.2225,-0.08,0.2364450253,1.6,0.27,1.622621336,1.8225,0.14,1.8278693197,0.2225,-0.08,0.2364450253,1.6,0.22,1.6150541787
2019-11-02 18:30:00,1.795,0.1405,1.8004902805,0.195,-0.0695,0.20701509610000002,1.6,0.21,1.6137224049,1.795,0.1505,1.8012982123999999,0.195,-0.0695,0.20701509610000002,1.6,0.22,1.6150541787
2019-11-02 19:00:00,1.7455,0.128,1.7501869185999999,0.17550000000000002,-0.062,0.1861296591,1.57,0.19,1.5814550262,1.7455,0.138,1.7509466725,0.17550000000000002,-0.062,0.1861296591,1.57,0.2,1.5826875876000002
2019-11-02 19:30:00,1.6745,0.1315,1.6796554706,0.1645,-0.0585,0.1745923824,1.51,0.19,1.5219066988,1.6844999999999999,0.12150000000000001,1.6888761056,0.1645,-0.0585,0.1745923824,1.52,0.18,1.5306207890999999
2019-11-02 20:00:00,1.5779999999999998,0.1015,1.5812609683,0.138,-0.0485,0.14627457060000001,1.44,0.15,1.4477914214,1.588,0.1115,1.5919096236999999,0.138,-0.0485,0.14627457060000001,1.45,0.16,1.4588008774
2019-11-02 20:30:00,1.494,0.323,1.5285172554000002,0.134,-0.047,0.1420035211,1.3599999999999999,0.37,1.4094325099,1.464,-0.137,1.4703962051000001,0.134,-0.047,0.1420035211,1.33,-0.09,1.3330416348
2019-11-02 21:00:00,1.444,0.223,1.4611177228,0.134,-0.047,0.1420035211,1.31,0.27,1.3375350463,1.424,-0.067,1.4255753225,0.134,-0.047,0.1420035211,1.29,-0.02,1.2901550294
2019-11-02 21:30:00,1.3465,0.052000000000000005,1.3475037106,0.1365,-0.048,0.1446936419,1.21,0.1,1.2141251995,1.3465,0.062,1.3479266486,0.1365,-0.048,0.1446936419,1.21,0.11,1.2149897119
2019-11-02 22:00:00,1.205,0.029500000000000002,1.2053610455000001,0.115,-0.0405,0.1219231315,1.09,0.07,1.0922453937,1.205,0.0395,1.2056472328,0.115,-0.0405,0.1219231315,1.09,0.08,1.0929318368
2019-11-02 22:30:00,1.1225,0.060500000000000005,1.1241292186,0.1125,-0.0395,0.1192329652,1.01,0.1,1.0149384218,1.1225,-0.0195,1.1226693636,0.1125,-0.0395,0.1192329652,1.01,0.02,1.0101980004
2019-11-02 23:00:00,1.0715,0.0085,1.0715337139,0.061500000000000006,-0.021500000000000002,0.0651498273,1.01,0.03,1.0104454463,1.0715,-0.0015,1.0715010499,0.061500000000000006,-0.021500000000000002,0.0651498273,1.01,0.02,1.0101980004
2019-11-02 23:30:00,0.9795,0.0125,0.9795797568000001,0.0495,-0.0175,0.0525023809,0.93,0.03,0.9304837452,0.9895,0.0025,0.9895031582,0.0495,-0.0175,0.0525023809,0.9400000000000001,0.02,0.9402127419
2019-11-03 00:00:00,0.967,0.017,0.9671494197,0.037,-0.013000000000000001,0.0392173431,0.93,0.03,0.9304837452,0.977,0.007,0.9770250764,0.037,-0.013000000000000001,0.0392173431,0.9400000000000001,0.02,0.9402127419
2019-11-03 00:30:00,0.9855,0.0105,0.9855559345,0.0555,-0.0195,0.058826014700000005,0.93,0.03,0.9304837452,0.9955,0.0005,0.9955001256,0.0555,-0.0195,0.058826014700000005,0.9400000000000001,0.02,0.9402127419
2019-11-03 01:00:00,1.0325,-0.0085,1.0325349873,0.052500000000000005,-0.018500000000000003,0.0556641716,0.98,0.01,0.9800510191,1.0325,0.0015,1.0325010896,0.052500000000000005,-0.018500000000000003,0.0556641716,0.98,0.02,0.9802040604000001
2019-11-03 01:30:00,1.088,0.023,1.0882430795,0.048,-0.017,0.0509215082,1.04,0.04,1.0407689465,1.088,0.023,1.0882430795,0.048,-0.017,0.0509215082,1.04,0.04,1.0407689465
2019-11-03 02:00:00,1.0555,0.024,1.0557728212,0.0455,-0.016,0.048231214,1.01,0.04,1.0107917689,1.0655000000000001,0.024,1.0657702614,0.0455,-0.016,0.048231214,1.02,0.04,1.0207840124
2019-11-03 02:30:00,1.0,0.026000000000000002,1.0003379429,0.04,-0.014,0.0423792402,0.96,0.04,0.9608329720000001,1.0,0.026000000000000002,1.0003379429,0.04,-0.014,0.0423792402,0.96,0.04,0.9608329720000001
2019-11-03 03:00:00,0.9765,0.027,0.9768732006,0.036500000000000005,-0.013000000000000001,0.0387459675,0.9400000000000001,0.04,0.9408506789000001,0.9765,0.027,0.9768732006,0.036500000000000005,-0.013000000000000001,0.0387459675,0.9400000000000001,0.04,0.9408506789000001
2019-11-03 03:30:00,0.9425,0.029,0.9429460483000001,0.0325,-0.011,0.0343110769,0.91,0.04,0.9108786966,0.9525,0.029,0.9529413676,0.0325,-0.011,0.0343110769,0.92,0.04,0.9208691547000001
2019-11-03 04:00:00,0.937,0.030500000000000003,0.9374962667000001,0.027,-0.0095,0.0286225436,0.91,0.04,0.9108786966,0.9470000000000001,0.030500000000000003,0.947491029,0.027,-0.0095,0.0286225436,0.92,0.04,0.9208691547000001
2019-11-03 04:30:00,0.9570000000000001,0.0345,0.9576216633,0.017,-0.0055000000000000005,0.017867568400000002,0.9400000000000001,0.04,0.9408506789000001,0.9570000000000001,0.0345,0.9576216633,0.017,-0.0055000000000000005,0.017867568400000002,0.9400000000000001,0.04,0.9408506789000001
2019-11-03 05:00:00,0.881,0.0015,0.8810012770000001,0.111,-0.0385,0.11748723330000001,0.77,0.04,0.7710382610000001,0.891,0.021500000000000002,0.8912593618,0.111,-0.0385,0.11748723330000001,0.78,0.06,0.7823042886
2019-11-03 05:30:00,0.8905000000000001,0.0,0.8905000000000001,0.1705,-0.06,0.18074913550000002,0.72,0.06,0.7224956747,0.8905000000000001,0.0,0.8905000000000001,0.1705,-0.06,0.18074913550000002,0.72,0.06,0.7224956747
2019-11-03 06:00:00,0.9395,0.014,0.939604305,0.1595,-0.056,0.1690451123,0.78,0.07,0.7831347266,0.9495,0.024,0.9498032691,0.1595,-0.056,0.1690451123,0.79,0.08,0.7940403012
2019-11-03 06:30:00,1.0045,0.0405,1.0053161194,0.0845,-0.029500000000000002,0.0895013966,0.92,0.07,0.9226592004,1.0145,0.0505,1.0157561223,0.0845,-0.029500000000000002,0.0895013966,0.93,0.08,0.9334345183
2019-11-03 07:00:00,1.096,0.047,1.0970072926,0.066,-0.023,0.069892775,1.03,0.07,1.0323759005,1.096,0.077,1.0987015063,0.066,-0.023,0.069892775,1.03,0.1,1.0348429833
2019-11-03 07:30:00,1.137,0.054,1.1382815996,0.047,-0.016,0.0496487663,1.09,0.07,1.0922453937,1.137,0.064,1.1387998068,0.047,-0.016,0.0496487663,1.09,0.08,1.0929318368
2019-11-03 08:00:00,1.166,0.081,1.1688100787,0.056,-0.019,0.0591354378,1.11,0.1,1.1144954015,1.166,0.041,1.1667206178,0.056,-0.019,0.0591354378,1.11,0.06,1.1116204388
2019-11-03 08:30:00,1.228,0.0575,1.2293454558999999,0.068,-0.022500000000000003,0.07162576350000001,1.16,0.08,1.1627553483,1.228,0.0675,1.2298537515,0.068,-0.022500000000000003,0.07162576350000001,1.16,0.09,1.1634861409
2019-11-03 09:00:00,1.2925,0.0755,1.2947032479,0.022500000000000003,-0.0045000000000000005,0.0229455878,1.27,0.08,1.2725171905,1.2925,0.0855,1.2953248627,0.022500000000000003,-0.0045000000000000005,0.0229455878,1.27,0.09,1.2731849826000001
2019-11-03 09:30:00,1.305,0.0815,1.3075424467,0.015,0.0015,0.015074813400000001,1.29,0.08,1.2924782397,1.305,0.0915,1.3082038259,0.015,0.0015,0.015074813400000001,1.29,0.09,1.2931357237
2019-11-03 10:00:00,1.308,0.0805,1.3104748185,0.018000000000000002,0.0005,0.018006943100000002,1.29,0.08,1.2924782397,1.308,0.09050000000000001,1.3111270915,0.018000000000000002,0.0005,0.018006943100000002,1.29,0.09,1.2931357237
2019-11-03 10:30:00,1.3025,0.081,1.3050161876,0.0125,0.001,0.0125399362,1.29,0.08,1.2924782397,1.3025,0.091,1.305675017,0.0125,0.001,0.0125399362,1.29,0.09,1.2931357237
2019-11-03 11:00:00,1.3245,0.08,1.3269138065,0.0145,0.0,0.0145,1.31,0.08,1.3124404748,1.3245,0.11,1.3290599121,0.0145,0.0,0.0145,1.31,0.11,1.3146102084
2019-11-03 11:30:00,1.362,0.0785,1.3642603307,0.012,-0.0015,0.0120933866,1.35,0.08,1.352368293,1.362,0.1085,1.3663148429,0.012,-0.0015,0.0120933866,1.35,0.11,1.3544740677
2019-11-03 12:00:00,1.3945,0.07350000000000001,1.3964356412,0.0245,-0.006500000000000001,0.025347583700000002,1.37,0.08,1.3723337786,1.3945,0.10350000000000001,1.3983356178,0.0245,-0.006500000000000001,0.025347583700000002,1.37,0.11,1.3744089639000001
2019-11-03 12:30:00,1.3780000000000001,0.07350000000000001,1.3799587856,0.028,-0.006500000000000001,0.028744564700000003,1.35,0.08,1.352368293,1.3780000000000001,0.10350000000000001,1.3818814168,0.028,-0.006500000000000001,0.028744564700000003,1.35,0.11,1.3544740677
2019-11-03 13:00:00,1.3245,0.0755,1.3266501046,0.0245,-0.0045000000000000005,0.024909837400000003,1.3,0.08,1.3024592124,1.3245,0.0755,1.3266501046,0.0245,-0.0045000000000000005,0.024909837400000003,1.3,0.08,1.3024592124
2019-11-03 13:30:00,1.3125,0.07,1.3143653411,0.0325,-0.01,0.0340036763,1.28,0.08,1.2824975634,1.3125,0.07,1.3143653411,0.0325,-0.01,0.0340036763,1.28,0.08,1.2824975634
2019-11-03 14:00:00,1.2530000000000001,0.07250000000000001,1.2550957135,0.033,-0.007500000000000001,0.0338415425,1.22,0.08,1.2226201372,1.263,0.07250000000000001,1.2650791477,0.033,-0.007500000000000001,0.0338415425,1.23,0.08,1.2325988804
2019-11-03 14:30:00,1.2455,0.076,1.2478165931,0.025500000000000002,-0.004,0.025811819000000003,1.22,0.08,1.2226201372,1.2555,0.076,1.2577981754,0.025500000000000002,-0.004,0.025811819000000003,1.23,0.08,1.2325988804
2019-11-03 15:00:00,1.228,0.0455,1.2288426466,0.018000000000000002,-0.0045000000000000005,0.0185539753,1.21,0.05,1.2110326171999999,1.228,0.0555,1.2292535337000001,0.018000000000000002,-0.0045000000000000005,0.0185539753,1.21,0.06,1.21148669
2019-11-03 15:30:00,1.201,0.0375,1.201585307,0.041,-0.0125,0.042863154300000005,1.16,0.05,1.1610770862,1.211,0.0475,1.2119312068,0.041,-0.0125,0.042863154300000005,1.17,0.06,1.1715374514
2019-11-03 16:00:00,1.233,0.043500000000000004,1.2337670971,0.023,-0.006500000000000001,0.023900836800000002,1.21,0.05,1.2110326171999999,1.233,0.053500000000000006,1.2341601395,0.023,-0.006500000000000001,0.023900836800000002,1.21,0.06,1.21148669
2019-11-03 16:30:00,1.383,0.059500000000000004,1.3842793251,0.033,-0.0105,0.0346301891,1.35,0.07,1.3518135966,1.383,0.0695,1.3847451932000001,0.033,-0.0105,0.0346301891,1.35,0.08,1.352368293
2019-11-03 17:00:00,1.55,0.30000000000000004,1.5787653404,0.03,-0.01,0.0316227766,1.52,0.31,1.551289786,1.52,-0.12,1.5247294841999999,0.03,-0.01,0.0316227766,1.49,-0.11,1.4940548852
2019-11-03 17:30:00,1.7305000000000001,0.1265,1.7351174312,0.0105,-0.0035,0.0110679718,1.72,0.13,1.7249057945000001,1.7305000000000001,0.1265,1.7351174312,0.0105,-0.0035,0.0110679718,1.72,0.13,1.7249057945000001
2019-11-03 18:00:00,1.843,0.162,1.8501062132000001,0.023,-0.008,0.0243515913,1.82,0.17,1.8279223178000001,1.843,0.162,1.8501062132000001,0.023,-0.008,0.0243515913,1.82,0.17,1.8279223178000001
2019-11-03 18:30:00,1.83,0.1665,1.8375587746000002,0.01,-0.0035,0.010594810100000001,1.82,0.17,1.8279223178000001,1.83,0.1665,1.8375587746000002,0.01,-0.0035,0.010594810100000001,1.82,0.17,1.8279223178000001
2019-11-03 19:00:00,1.7335,0.1285,1.7382561664,0.0035,-0.0015,0.0038078866,1.73,0.13,1.7348775173000002,1.7435,0.1385,1.7489924242,0.0035,-0.0015,0.0038078866,1.74,0.14,1.7456230979
2019-11-03 19:30:00,1.6475,0.157,1.6549638214,0.0375,-0.013000000000000001,0.0396894192,1.6099999999999999,0.17,1.6189502772000002,1.6475,0.077,1.6492984114,0.0375,-0.013000000000000001,0.0396894192,1.6099999999999999,0.09,1.6125135658
2019-11-03 20:00:00,1.5445,0.084,1.5467825477,0.0745,-0.026000000000000002,0.07890659030000001,1.47,0.11,1.4741099009,1.5445,0.094,1.5473578287,0.0745,-0.026000000000000002,0.07890659030000001,1.47,0.12,1.4748898264
2019-11-03 20:30:00,1.465,0.07050000000000001,1.4666953501,0.055,-0.0195,0.05835452,1.4100000000000001,0.09,1.4128694206999999,1.465,0.0805,1.4672100225,0.055,-0.0195,0.05835452,1.4100000000000001,0.1,1.4135416513
2019-11-03 21:00:00,1.4115,0.069,1.4131854974,0.0315,-0.011,0.0333654012,1.38,0.08,1.3823168957,1.4115,0.069,1.4131854974,0.0315,-0.011,0.0333654012,1.38,0.08,1.3823168957
2019-11-03 21:30:00,1.323,0.0775,1.3252679918,0.003,-0.0025,0.0039051248,1.32,0.08,1.3224220204,1.323,0.0775,1.3252679918,0.003,-0.0025,0.0039051248,1.32,0.08,1.3224220204
2019-11-03 22:00:00,1.2429999999999999,0.2795,1.2740365968,0.003,-0.0005,0.0030413813000000002,1.24,0.28,1.2712198866,1.213,-0.1705,1.2249241813,0.003,-0.0005,0.0030413813000000002,1.21,-0.17,1.2218837915
2019-11-03 22:30:00,1.121,0.026500000000000003,1.1213131811000001,0.011,-0.0035,0.011543396400000001,1.11,0.03,1.1104053314,1.121,0.026500000000000003,1.1213131811000001,0.011,-0.0035,0.011543396400000001,1.11,0.03,1.1104053314
2019-11-03 23:00:00,1.0135,0.0285,1.0139006362,0.0035,-0.0015,0.0038078866,1.01,0.03,1.0104454463,1.0135,0.0285,1.0139006362,0.0035,-0.0015,0.0038078866,1.01,0.03,1.0104454463
2019-11-03 23:30:00,1.0155,0.028,1.0158859434,0.0055000000000000005,-0.002,0.00585235,1.01,0.03,1.0104454463,1.0155,0.048,1.0166337836,0.0055000000000000005,-0.002,0.00585235,1.01,0.05,1.0112368664
2019-11-04 00:00:00,0.9585,0.043500000000000004,0.9594865815,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.9400000000000001,0.05,0.941328848,0.9585,0.053500000000000006,0.959991927,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.9400000000000001,0.06,0.9419129471000001
2019-11-04 00:30:00,0.9655,0.0415,0.9663914838000001,0.025500000000000002,-0.0085,0.0268793601,0.9400000000000001,0.05,0.941328848,0.9655,0.051500000000000004,0.9668725355000001,0.025500000000000002,-0.0085,0.0268793601,0.9400000000000001,0.06,0.9419129471000001
2019-11-04 01:00:00,1.103,0.266,1.1346210821,0.013000000000000001,-0.004,0.0136014705,1.09,0.27,1.1229425631,1.073,-0.184,1.0886620229,0.013000000000000001,-0.004,0.0136014705,1.06,-0.18,1.0751744045
2019-11-04 01:30:00,1.1645,0.058,1.1659435021,0.0345,-0.012,0.036527387,1.13,0.07,1.1321660655999999,1.1745,0.068,1.1764668504,0.0345,-0.012,0.036527387,1.1400000000000001,0.08,1.1428035702
2019-11-04 02:00:00,1.13,0.056,1.1313867597,0.04,-0.014,0.0423792402,1.09,0.07,1.0922453937,1.1400000000000001,0.066,1.1419089280999999,0.04,-0.014,0.0423792402,1.1,0.08,1.1029052543
2019-11-04 02:30:00,1.0235,0.062,1.0253761505,0.0235,-0.008,0.0248243832,1.0,0.07,1.0024470061,1.0335,0.07200000000000001,1.0360049469,0.0235,-0.008,0.0248243832,1.01,0.08,1.0131633629
2019-11-04 03:00:00,1.1015,0.1125,1.1072301026,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.08,0.12,1.0866462166,1.1015,0.1125,1.1072301026,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.08,0.12,1.0866462166
2019-11-04 03:30:00,1.0535,0.112,1.0594367607,0.0235,-0.008,0.0248243832,1.03,0.12,1.0369667304,1.0535,0.112,1.0594367607,0.0235,-0.008,0.0248243832,1.03,0.12,1.0369667304
2019-11-04 04:00:00,1.096,0.4045,1.1682620639,0.016,-0.0055000000000000005,0.0169189243,1.08,0.41000000000000003,1.1552056094,1.046,-0.17550000000000002,1.0606206909,0.016,-0.0055000000000000005,0.0169189243,1.03,-0.17,1.0439348639
2019-11-04 04:30:00,1.1265,0.807,1.3857313051,0.006500000000000001,-0.003,0.0071589105,1.12,0.81,1.3822083779,1.0265,-0.583,1.180504659,0.006500000000000001,-0.003,0.0071589105,1.02,-0.58,1.1733712115000001
2019-11-04 05:00:00,1.0705,0.1015,1.0753011206,0.0005,0.0015,0.0015811388,1.07,0.1,1.0746627378,1.0805,0.1015,1.085256882,0.0005,0.0015,0.0015811388,1.08,0.1,1.084619749
2019-11-04 05:30:00,1.1400000000000001,0.111,1.1453911995000001,0.0,0.001,0.001,1.1400000000000001,0.11,1.1452947219,1.1400000000000001,0.121,1.1464035066,0.0,0.001,0.001,1.1400000000000001,0.12,1.1462983905
2019-11-04 06:00:00,1.2135,0.109,1.2183855096,0.0035,-0.001,0.0036400549,1.21,0.11,1.2149897119,1.2135,0.11900000000000001,1.2193208150000001,0.0035,-0.001,0.0036400549,1.21,0.12,1.2159358536
2019-11-04 06:30:00,1.3075,0.177,1.3194261063,0.007500000000000001,-0.003,0.0080777472,1.3,0.18,1.3124023773,1.2974999999999999,0.08700000000000001,1.3004134919,0.007500000000000001,-0.003,0.0080777472,1.29,0.09,1.2931357237
2019-11-04 07:00:00,1.44,0.191,1.4526117857,0.0,0.001,0.001,1.44,0.19,1.4524806367,1.43,0.111,1.4343015722,0.0,0.001,0.001,1.43,0.11,1.4342245291
2019-11-04 07:30:00,1.6005,0.1565,1.6081332345,0.0105,-0.0035,0.0110679718,1.5899999999999999,0.16,1.5980300373,1.6105,0.1665,1.6190838459,0.0105,-0.0035,0.0110679718,1.6,0.17,1.6090059043
2019-11-04 08:00:00,1.5105,0.1535,1.5182794539,0.0205,-0.006500000000000001,0.0215058132,1.49,0.16,1.4985659812,1.5105,0.1635,1.51932304,0.0205,-0.006500000000000001,0.0215058132,1.49,0.17,1.4996666296
2019-11-04 08:30:00,1.566,0.1545,1.5736029517999999,0.016,-0.0055000000000000005,0.0169189243,1.55,0.16,1.5582361824,1.566,0.1645,1.5746162231,0.016,-0.0055000000000000005,0.0169189243,1.55,0.17,1.5592947124
2019-11-04 09:00:00,1.5665,0.155,1.5741496911000001,0.0165,-0.005,0.0172409396,1.55,0.16,1.5582361824,1.5665,0.165,1.5751657849,0.0165,-0.005,0.0172409396,1.55,0.17,1.5592947124
2019-11-04 09:30:00,1.621,0.1535,1.6282515929999999,0.021,-0.006500000000000001,0.0219829479,1.6,0.16,1.6079800994,1.621,0.1635,1.6292247389,0.021,-0.006500000000000001,0.0219829479,1.6,0.17,1.6090059043
2019-11-04 10:00:00,1.6644999999999999,0.1585,1.6720294555000002,0.0045000000000000005,-0.0015,0.0047434165,1.6600000000000001,0.16,1.6676930173,1.6644999999999999,0.1685,1.6730070233,0.0045000000000000005,-0.0015,0.0047434165,1.6600000000000001,0.17,1.6686821147000002
2019-11-04 10:30:00,1.6315,0.1605,1.6393756433000002,0.0015,0.0005,0.0015811388,1.63,0.16,1.6378339354,1.6315,0.1705,1.6403848634,0.0015,0.0005,0.0015811388,1.63,0.17,1.6388410539
2019-11-04 11:00:00,1.5745,0.161,1.5827100966,0.0045000000000000005,0.001,0.0046097722,1.57,0.16,1.5781318069,1.5745,0.171,1.5837585832,0.0045000000000000005,0.001,0.0046097722,1.57,0.17,1.5791770008000001
2019-11-04 11:30:00,1.5190000000000001,0.159,1.5272989229,0.009000000000000001,-0.001,0.0090553851,1.51,0.16,1.5184531603,1.5190000000000001,0.189,1.5307129058,0.009000000000000001,-0.001,0.0090553851,1.51,0.19,1.5219066988
2019-11-04 12:00:00,1.495,0.1595,1.5034843697,0.015,-0.0005,0.015008331000000001,1.48,0.16,1.4886235253,1.495,0.1695,1.504578097,0.015,-0.0005,0.015008331000000001,1.48,0.17,1.4897315194
2019-11-04 12:30:00,1.55,0.161,1.55833918,0.01,0.001,0.0100498756,1.54,0.16,1.5482893786,1.56,0.191,1.5716491339,0.01,0.001,0.0100498756,1.55,0.19,1.5616017418
2019-11-04 13:00:00,1.554,0.1655,1.5627879734999999,0.014,-0.0045000000000000005,0.0147054412,1.54,0.17,1.5493547044,1.564,0.1855,1.5749623011,0.014,-0.0045000000000000005,0.0147054412,1.55,0.19,1.5616017418
2019-11-04 13:30:00,1.5590000000000002,0.1655,1.5677599465,0.019,-0.0045000000000000005,0.0195256242,1.54,0.17,1.5493547044,1.569,0.1855,1.5799276091,0.019,-0.0045000000000000005,0.0195256242,1.55,0.19,1.5616017418
2019-11-04 14:00:00,1.56,0.1645,1.56864918,0.02,-0.0055000000000000005,0.0207424685,1.54,0.17,1.5493547044,1.57,0.1645,1.5785943906000002,0.02,-0.0055000000000000005,0.0207424685,1.55,0.17,1.5592947124
2019-11-04 14:30:00,1.5195,0.12150000000000001,1.5243498614000002,0.029500000000000002,-0.0085,0.0307001629,1.49,0.13,1.4956603893,1.5195,0.1315,1.5251794976,0.029500000000000002,-0.0085,0.0307001629,1.49,0.14,1.4965627284
2019-11-04 15:00:00,1.5150000000000001,0.123,1.5199848683,0.025,-0.007,0.02596151,1.49,0.13,1.4956603893,1.5150000000000001,0.133,1.5208267488,0.025,-0.007,0.02596151,1.49,0.14,1.4965627284
2019-11-04 15:30:00,1.5405,0.14100000000000001,1.5469393168,0.030500000000000003,-0.009000000000000001,0.0318001572,1.51,0.15,1.5174320413,1.5405,0.151,1.5478828283000001,0.030500000000000003,-0.009000000000000001,0.0318001572,1.51,0.16,1.5184531603
2019-11-04 16:00:00,1.5505,0.137,1.5565407961000002,0.0405,-0.013000000000000001,0.0425352795,1.51,0.15,1.5174320413,1.5505,0.147,1.5574528082999999,0.0405,-0.013000000000000001,0.0425352795,1.51,0.16,1.5184531603
2019-11-04 16:30:00,1.666,0.155,1.6731948482,0.046,-0.015,0.048383881600000005,1.62,0.17,1.6288953312,1.666,0.165,1.6741508295,0.046,-0.015,0.048383881600000005,1.62,0.18,1.6299693249
2019-11-04 17:00:00,1.7575,0.184,1.7671056137,0.0475,-0.016,0.0501223503,1.71,0.2,1.7216561794,1.7575,0.184,1.7671056137,0.0475,-0.016,0.0501223503,1.71,0.2,1.7216561794
2019-11-04 17:30:00,1.936,0.604,2.0280315579,0.046,-0.016,0.0487031826,1.8900000000000001,0.62,1.9890952717000001,1.866,-0.166,1.8733691574,0.046,-0.016,0.0487031826,1.82,-0.15,1.8261708573000002
2019-11-04 18:00:00,2.0965,1.1345,2.3837790376,0.0165,-0.0055000000000000005,0.0173925271,2.08,1.1400000000000001,2.3719190543,1.9465,-0.6255000000000001,2.0445323426,0.0165,-0.0055000000000000005,0.0173925271,1.9300000000000002,-0.62,2.0271408437
2019-11-04 18:30:00,2.1065,1.131,2.3909210046,0.026500000000000003,-0.009000000000000001,0.0279866039,2.08,1.1400000000000001,2.3719190543,1.9565000000000001,-0.649,2.0613328819,0.026500000000000003,-0.009000000000000001,0.0279866039,1.9300000000000002,-0.64,2.0333469945
2019-11-04 19:00:00,2.0275,0.607,2.1164132985,0.0375,-0.013000000000000001,0.0396894192,1.99,0.62,2.0843464203,1.9675,-0.133,1.9719901749000002,0.0375,-0.013000000000000001,0.0396894192,1.9300000000000002,-0.12,1.9337269714
2019-11-04 19:30:00,1.895,0.2245,1.9082518833000002,0.045,-0.0155,0.0475946426,1.85,0.24,1.8655026131999999,1.895,0.23450000000000001,1.9094541759,0.045,-0.0155,0.0475946426,1.85,0.25,1.8668154703000002
2019-11-04 20:00:00,1.869,0.933,2.0889351354,0.049,-0.017,0.0518652099,1.82,0.9500000000000001,2.0530221626,1.7389999999999999,-0.537,1.8200247251000001,0.049,-0.017,0.0518652099,1.69,-0.52,1.7681911661
2019-11-04 20:30:00,1.7545000000000002,0.7745000000000001,1.9178426682,0.044500000000000005,-0.0155,0.0471221816,1.71,0.79,1.8836666372000002,1.6445,-0.4355,1.7011879673,0.044500000000000005,-0.0155,0.0471221816,1.6,-0.42,1.6542067585
2019-11-04 21:00:00,1.6385,0.146,1.6449918693,0.0685,-0.024,0.0725827114,1.57,0.17,1.5791770008000001,1.6385,0.146,1.6449918693,0.0685,-0.024,0.0725827114,1.57,0.17,1.5791770008000001
2019-11-04 21:30:00,1.5235,0.1515,1.5310142063,0.053500000000000006,-0.018500000000000003,0.0566083033,1.47,0.17,1.4797972834,1.5235,0.1515,1.5310142063,0.053500000000000006,-0.018500000000000003,0.0566083033,1.47,0.17,1.4797972834
2019-11-04 22:00:00,1.4315,0.1385,1.4381844458,0.061500000000000006,-0.021500000000000002,0.0651498273,1.37,0.16,1.3793114224,1.4415,0.1385,1.4481382876,0.061500000000000006,-0.021500000000000002,0.0651498273,1.38,0.16,1.3892443989
2019-11-04 22:30:00,1.289,0.0965,1.2926071522,0.039,-0.0135,0.0412704495,1.25,0.11,1.2548306659000001,1.299,0.10650000000000001,1.3033584503,0.039,-0.0135,0.0412704495,1.26,0.12,1.2657013866
2019-11-04 23:00:00,1.1765,0.09050000000000001,1.1799756353,0.0565,-0.0195,0.059770394000000004,1.12,0.11,1.1253888217,1.1765,0.1005,1.1807846967,0.0565,-0.0195,0.059770394000000004,1.12,0.12,1.1264102272
2019-11-04 23:30:00,1.16,0.159,1.1708462751,0.06,-0.021,0.0635688603,1.1,0.18,1.1146299834,1.15,0.039,1.1506611143,0.06,-0.021,0.0635688603,1.09,0.06,1.0916501271
2019-11-05 00:00:00,1.0605,0.059000000000000004,1.062139939,0.060500000000000005,-0.021,0.0640410025,1.0,0.08,1.0031948963,1.0705,0.079,1.073411035,0.060500000000000005,-0.021,0.0640410025,1.01,0.1,1.0149384218
2019-11-05 00:30:00,1.094,0.0545,1.0953566771,0.074,-0.025500000000000002,0.0782703648,1.02,0.08,1.023132445,1.104,0.0745,1.106510845,0.074,-0.025500000000000002,0.0782703648,1.03,0.1,1.0348429833
2019-11-05 01:00:00,1.1535,0.0685,1.1555321285,0.0335,-0.0115,0.0354189215,1.12,0.08,1.1228535078,1.1535,0.0685,1.1555321285,0.0335,-0.0115,0.0354189215,1.12,0.08,1.1228535078
2019-11-05 01:30:00,1.18,0.089,1.1833515961,0.06,-0.021,0.0635688603,1.12,0.11,1.1253888217,1.18,0.079,1.1826415349000001,0.06,-0.021,0.0635688603,1.12,0.1,1.1244554237
2019-11-05 02:00:00,1.1935,0.1245,1.1999760414,0.07350000000000001,-0.025500000000000002,0.0777978149,1.12,0.15,1.13,1.1935,0.0745,1.1958229384,0.07350000000000001,-0.025500000000000002,0.0777978149,1.12,0.1,1.1244554237
2019-11-05 02:30:00,1.1685,0.116,1.1742436928,0.0985,-0.034,0.104202927,1.07,0.15,1.0804628638,1.1685,0.116,1.1742436928,0.0985,-0.034,0.104202927,1.07,0.15,1.0804628638
2019-11-05 03:00:00,1.1435,0.098,1.1476917051,0.0635,-0.022,0.0672030505,1.08,0.12,1.0866462166,1.1535,0.108,1.1585448848,0.0635,-0.022,0.0672030505,1.09,0.13,1.09772492
2019-11-05 03:30:00,1.113,0.105,1.117941859,0.043000000000000003,-0.015,0.045541190100000004,1.07,0.12,1.0767079455,1.113,0.115,1.1189253773,0.043000000000000003,-0.015,0.045541190100000004,1.07,0.13,1.0778682665
2019-11-05 04:00:00,1.082,0.088,1.0855726599,0.092,-0.032,0.0974063653,0.99,0.12,0.9972462083,1.092,0.098,1.0963886172,0.092,-0.032,0.0974063653,1.0,0.13,1.0084145973
2019-11-05 04:30:00,1.102,0.10650000000000001,1.1071342511,0.152,-0.053500000000000006,0.1611404667,0.9500000000000001,0.16,0.9633794683,1.102,0.10650000000000001,1.1071342511,0.152,-0.053500000000000006,0.1611404667,0.9500000000000001,0.16,0.9633794683
2019-11-05 05:00:00,1.1405,0.1085,1.1456493792,0.09050000000000001,-0.0315,0.09582536200000001,1.05,0.14,1.0592922165,1.1405,0.11850000000000001,1.1466396557,0.09050000000000001,-0.0315,0.09582536200000001,1.05,0.15,1.0606601718
2019-11-05 05:30:00,1.1135,0.081,1.1164422287,0.0835,-0.029,0.08839259020000001,1.03,0.11,1.035857133,1.1135,0.091,1.1172122672,0.0835,-0.029,0.08839259020000001,1.03,0.12,1.0369667304
2019-11-05 06:00:00,1.143,0.1495,1.1527355508000001,0.14300000000000002,-0.0505,0.1516550362,1.0,0.2,1.0198039027,1.143,0.0495,1.1440713483,0.14300000000000002,-0.0505,0.1516550362,1.0,0.1,1.0049875621
2019-11-05 06:30:00,1.3125,0.8225,1.5489230129,0.1625,-0.0575,0.17237314180000002,1.15,0.88,1.4480676780000001,1.2025000000000001,-0.5575,1.3254480375,0.1625,-0.0575,0.17237314180000002,1.04,-0.5,1.1539497389
2019-11-05 07:00:00,1.4255,0.274,1.4515943821000001,0.0455,-0.016,0.048231214,1.38,0.29,1.4101418368,1.4155,0.084,1.4179902151000001,0.0455,-0.016,0.048231214,1.37,0.1,1.3736447867
2019-11-05 07:30:00,1.5695000000000001,0.1625,1.5778898884,0.0495,-0.0175,0.0525023809,1.52,0.18,1.5306207890999999,1.5795,0.17250000000000001,1.5888915948,0.0495,-0.0175,0.0525023809,1.53,0.19,1.5417522499
2019-11-05 08:00:00,1.5565,0.171,1.5658650165,0.08650000000000001,-0.029,0.0912318475,1.47,0.2,1.4835430563,1.5665,0.161,1.5747518058,0.08650000000000001,-0.029,0.0912318475,1.48,0.19,1.4921461054
2019-11-05 08:30:00,1.572,0.195,1.5840482947,0.10200000000000001,-0.035,0.1078378412,1.47,0.23,1.4878844041,1.5819999999999999,0.20500000000000002,1.5952269431000001,0.10200000000000001,-0.035,0.1078378412,1.48,0.24,1.4993331851
2019-11-05 09:00:00,1.5939999999999999,0.187,1.6049314627,0.124,-0.043000000000000003,0.13124404750000002,1.47,0.23,1.4878844041,1.604,0.197,1.6160522888000002,0.124,-0.043000000000000003,0.13124404750000002,1.48,0.24,1.4993331851
2019-11-05 09:30:00,1.5745,0.234,1.5917934068,0.10450000000000001,-0.036000000000000004,0.110527146,1.47,0.27,1.4945902448,1.5845,0.17400000000000002,1.5940251723,0.10450000000000001,-0.036000000000000004,0.110527146,1.48,0.21,1.4948244044
2019-11-05 10:00:00,1.6085,0.18150000000000002,1.6187076635,0.1385,-0.0485,0.1467463799,1.47,0.23,1.4878844041,1.6185,0.1915,1.6297897103999999,0.1385,-0.0485,0.1467463799,1.48,0.24,1.4993331851
2019-11-05 10:30:00,1.6139999999999999,0.1985,1.6261605856,0.094,-0.0315,0.0991375307,1.52,0.23,1.5373028329,1.6139999999999999,0.20850000000000002,1.6274115183,0.094,-0.0315,0.0991375307,1.52,0.24,1.5388307249
2019-11-05 11:00:00,1.669,0.1945,1.680294989,0.049,-0.0155,0.0513930929,1.62,0.21,1.6335544068,1.669,0.20450000000000002,1.6814818613,0.049,-0.0155,0.0513930929,1.62,0.22,1.6348700254000001
2019-11-05 11:30:00,1.5710000000000002,0.17650000000000002,1.5808836927,0.101,-0.0335,0.10641076070000001,1.47,0.21,1.4849242405,1.5710000000000002,0.1865,1.5820313682,0.101,-0.0335,0.10641076070000001,1.47,0.22,1.4863714206
2019-11-05 12:00:00,1.6840000000000002,0.2025,1.6961315544,0.164,-0.0575,0.1737879455,1.52,0.26,1.5420765221,1.6840000000000002,0.21250000000000002,1.6973544857,0.164,-0.0575,0.1737879455,1.52,0.27,1.5437940277000002
2019-11-05 12:30:00,1.6695,0.1955,1.6809076417000002,0.1295,-0.044500000000000005,0.1369324651,1.54,0.24,1.5585891055999999,1.6695,0.20550000000000002,1.6821000268000001,0.1295,-0.044500000000000005,0.1369324651,1.54,0.25,1.5601602481999999
2019-11-05 13:00:00,1.5979999999999999,0.16,1.6059900373,0.088,-0.03,0.0929731144,1.51,0.19,1.5219066988,1.5979999999999999,0.17,1.6070171125,0.088,-0.03,0.0929731144,1.51,0.2,1.5231874474
2019-11-05 13:30:00,1.6495000000000002,0.1535,1.6566268439,0.0495,-0.0165,0.0521775814,1.6,0.17,1.6090059043,1.6495000000000002,0.1635,1.6575833312000001,0.0495,-0.0165,0.0521775814,1.6,0.18,1.6100931649999999
2019-11-05 14:00:00,1.617,0.3915,1.6637191019,0.057,-0.018500000000000003,0.059927039,1.56,0.41000000000000003,1.6129786111,1.577,-0.0985,1.5800731787,0.057,-0.018500000000000003,0.059927039,1.52,-0.08,1.5221038072000002
2019-11-05 14:30:00,1.6035,0.985,1.8818706782999999,0.10350000000000001,-0.035,0.1092577228,1.5,1.02,1.8139459749,1.4635,-0.735,1.6376987666,0.10350000000000001,-0.035,0.1092577228,1.3599999999999999,-0.7000000000000001,1.5295751044
2019-11-05 15:00:00,1.619,0.9995,1.9026721341,0.11900000000000001,-0.0405,0.125703023,1.5,1.04,1.8252671037,1.479,-0.7405,1.6540197248,0.11900000000000001,-0.0405,0.125703023,1.3599999999999999,-0.7000000000000001,1.5295751044
2019-11-05 15:30:00,1.6219999999999999,0.8055,1.8109981364,0.10200000000000001,-0.0345,0.1076765991,1.52,0.84,1.7366634677000001,1.512,-0.5445,1.6070545261,0.10200000000000001,-0.0345,0.1076765991,1.4100000000000001,-0.51,1.49939988
2019-11-05 16:00:00,1.5635,0.1275,1.5686900586,0.1535,-0.052500000000000005,0.16222977530000002,1.4100000000000001,0.18,1.4214429289,1.5635,0.1375,1.5695344851000002,0.1535,-0.052500000000000005,0.16222977530000002,1.4100000000000001,0.19,1.422743828
2019-11-05 16:30:00,1.658,0.1405,1.6639423818,0.058,-0.0195,0.061190277,1.6,0.16,1.6079800994,1.658,0.1405,1.6639423818,0.058,-0.0195,0.061190277,1.6,0.16,1.6079800994
2019-11-05 17:00:00,1.8735,0.468,1.9310686808000002,0.0635,-0.022,0.0672030505,1.81,0.49,1.8751533271,1.8235000000000001,-0.10200000000000001,1.8263505277,0.0635,-0.022,0.0672030505,1.76,-0.08,1.7618172436
2019-11-05 17:30:00,1.92,0.223,1.9329068783,0.05,-0.017,0.0528109837,1.87,0.24,1.885338166,1.9300000000000002,0.233,1.9440136316,0.05,-0.017,0.0528109837,1.88,0.25,1.8965494984
2019-11-05 18:00:00,2.0165,0.2335,2.0299740146,0.0465,-0.0165,0.0493406526,1.97,0.25,1.9857995871,2.0165,0.2335,2.0299740146,0.0465,-0.0165,0.0493406526,1.97,0.25,1.9857995871
2019-11-05 18:30:00,1.9705,0.2325,1.9841689696,0.0205,-0.007500000000000001,0.021828880000000002,1.9500000000000002,0.24,1.9647137196000002,1.9705,0.24250000000000002,1.9853655835000001,0.0205,-0.007500000000000001,0.021828880000000002,1.9500000000000002,0.25,1.9659603251000002
2019-11-05 19:00:00,1.9340000000000002,0.228,1.9473931293,0.034,-0.012,0.0360555128,1.9,0.24,1.9150979087,1.9340000000000002,0.23800000000000002,1.9485892333,0.034,-0.012,0.0360555128,1.9,0.25,1.9163767897000001
2019-11-05 19:30:00,1.935,0.24050000000000002,1.9498885225,0.055,-0.0195,0.05835452,1.88,0.26,1.8978935692,1.925,0.1905,1.9344030733,0.055,-0.0195,0.05835452,1.87,0.21,1.8817545005
2019-11-05 20:00:00,1.8425,0.6155,1.9425875785,0.0425,-0.0145,0.0449054562,1.8,0.63,1.9070658090000001,1.7625000000000002,-0.23450000000000001,1.7780316364000002,0.0425,-0.0145,0.0449054562,1.72,-0.22,1.7340126874
2019-11-05 20:30:00,1.6465,0.1545,1.6537328986,0.0465,-0.0155,0.0490153037,1.6,0.17,1.6090059043,1.6465,0.1645,1.6546971022,0.0465,-0.0155,0.0490153037,1.6,0.18,1.6100931649999999
2019-11-05 21:00:00,1.6015000000000001,0.1555,1.609031541,0.0415,-0.0145,0.043960209300000004,1.56,0.17,1.5692354826,1.6115,0.1655,1.6199760801,0.0415,-0.0145,0.043960209300000004,1.57,0.18,1.5802847844999999
2019-11-05 21:30:00,1.581,0.163,1.5893803824,0.021,-0.007,0.0221359436,1.56,0.17,1.5692354826,1.591,0.153,1.5983397636,0.021,-0.007,0.0221359436,1.57,0.16,1.5781318069
2019-11-05 22:00:00,1.525,0.328,1.5598746745,0.035,-0.012,0.037,1.49,0.34,1.5282997088,1.505,-0.012,1.5050478398,0.035,-0.012,0.037,1.47,0.0,1.47
2019-11-05 22:30:00,1.43,0.9665,1.7259844292,0.01,-0.0035,0.010594810100000001,1.42,0.97,1.7196802028,1.3,-0.7335,1.4926561057,0.01,-0.0035,0.010594810100000001,1.29,-0.73,1.4822280526
2019-11-05 23:00:00,1.222,0.336,1.2673515692000001,0.012,-0.004,0.012649110600000001,1.21,0.34,1.2568611697,1.192,-0.164,1.203228989,0.012,-0.004,0.012649110600000001,1.18,-0.16,1.1907980517
2019-11-05 23:30:00,1.1315,0.0785,1.1342197759000001,0.0015,-0.0015,0.0021213203,1.13,0.08,1.1328283189,1.1315,0.0785,1.1342197759000001,0.0015,-0.0015,0.0021213203,1.13,0.08,1.1328283189
2019-11-06 00:00:00,1.0705,0.08,1.0734850954,0.0005,0.0,0.0005,1.07,0.08,1.0729864864,1.0805,0.08,1.0834575442,0.0005,0.0,0.0005,1.08,0.08,1.0829589097
2019-11-06 00:30:00,1.1025,0.079,1.1053267616,0.0025,-0.001,0.0026925824,1.1,0.08,1.1029052543,1.1125,0.079,1.1153014167,0.0025,-0.001,0.0026925824,1.11,0.08,1.1128791489
2019-11-06 01:00:00,1.1935,0.079,1.1961117213999999,0.0035,-0.001,0.0036400549,1.19,0.08,1.1926860442,1.1935,0.079,1.1961117213999999,0.0035,-0.001,0.0036400549,1.19,0.08,1.1926860442
2019-11-06 01:30:00,1.21,0.0815,1.2127416254,0.0,0.0015,0.0015,1.21,0.08,1.2126417443,1.22,0.0815,1.2227192033,0.0,0.0015,0.0015,1.22,0.08,1.2226201372
2019-11-06 02:00:00,1.21,0.0805,1.2126748328,0.0,0.0005,0.0005,1.21,0.08,1.2126417443,1.22,0.0805,1.2226529557,0.0,0.0005,0.0005,1.22,0.08,1.2226201372
2019-11-06 02:30:00,1.18,0.0805,1.1827426812,0.0,0.0005,0.0005,1.18,0.08,1.1827087554,1.18,0.0805,1.1827426812,0.0,0.0005,0.0005,1.18,0.08,1.1827087554
2019-11-06 03:00:00,1.16,0.09050000000000001,1.1635249245,0.0,0.0005,0.0005,1.16,0.09,1.1634861409,1.18,0.1105,1.1851625416,0.0,0.0005,0.0005,1.18,0.11,1.1851160281
2019-11-06 03:30:00,1.16,0.09050000000000001,1.1635249245,0.0,0.0005,0.0005,1.16,0.09,1.1634861409,1.17,0.1105,1.1752064712,0.0,0.0005,0.0005,1.17,0.11,1.1751595636
2019-11-06 04:00:00,1.11,0.09050000000000001,1.113683191,0.0,0.0005,0.0005,1.11,0.09,1.1136426716,1.11,0.1105,1.115486553,0.0,0.0005,0.0005,1.11,0.11,1.115437134
2019-11-06 04:30:00,1.11,0.09050000000000001,1.113683191,0.0,0.0005,0.0005,1.11,0.09,1.1136426716,1.11,0.1105,1.115486553,0.0,0.0005,0.0005,1.11,0.11,1.115437134
2019-11-06 05:00:00,1.16,0.111,1.1652986742,0.0,0.001,0.001,1.16,0.11,1.1652038448,1.17,0.111,1.1752535897,0.0,0.001,0.001,1.17,0.11,1.1751595636
2019-11-06 05:30:00,1.151,0.11,1.1562443513,0.001,0.0,0.001,1.15,0.11,1.1552488909,1.151,0.11,1.1562443513,0.001,0.0,0.001,1.15,0.11,1.1552488909
2019-11-06 06:00:00,1.2,0.082,1.2027984037000001,0.0,0.002,0.002,1.2,0.08,1.2026637103,1.21,0.092,1.2134924804,0.0,0.002,0.002,1.21,0.09,1.2133424908000001
2019-11-06 06:30:00,1.3705,0.2205,1.3881248143,0.0005,0.0005,0.0007071068,1.37,0.22,1.3875518008,1.3605,0.07050000000000001,1.3623254017,0.0005,0.0005,0.0007071068,1.3599999999999999,0.07,1.3618002790000001
2019-11-06 07:00:00,1.5505,0.6905,1.6973038915,0.0005,0.0005,0.0007071068,1.55,0.6900000000000001,1.6966437457999999,1.4605000000000001,-0.34950000000000003,1.501735829,0.0005,0.0005,0.0007071068,1.46,-0.35000000000000003,1.5013660446000001
2019-11-06 07:30:00,1.7025000000000001,0.3695,1.7421356147,0.0025,-0.0005,0.0025495098,1.7000000000000002,0.37,1.7397988389,1.6825,0.0395,1.6829636063,0.0025,-0.0005,0.0025495098,1.6800000000000002,0.04,1.680476123
2019-11-06 08:00:00,1.6099999999999999,0.1715,1.6191084738,0.0,0.0015,0.0015,1.6099999999999999,0.17,1.6189502772000002,1.6099999999999999,0.1715,1.6191084738,0.0,0.0015,0.0015,1.6099999999999999,0.17,1.6189502772000002
2019-11-06 08:30:00,1.661,0.1995,1.6729379098,0.001,-0.0005,0.0011180340000000002,1.6600000000000001,0.2,1.6720047847,1.661,0.1995,1.6729379098,0.001,-0.0005,0.0011180340000000002,1.6600000000000001,0.2,1.6720047847
2019-11-06 09:00:00,1.725,0.20800000000000002,1.7374950359999999,0.005,-0.002,0.0053851648,1.72,0.21,1.7327723450999999,1.725,0.218,1.7387205066,0.005,-0.002,0.0053851648,1.72,0.22,1.7340126874
2019-11-06 09:30:00,1.7035,0.186,1.7136243025,0.0135,-0.004,0.0140801278,1.69,0.19,1.7006469357,1.7035,0.196,1.7147385369,0.0135,-0.004,0.0140801278,1.69,0.2,1.7017931719
2019-11-06 10:00:00,1.7515,0.436,1.8049510381,0.0115,-0.004,0.0121757957,1.74,0.44,1.7947701803,1.7015,-0.074,1.7031084081999999,0.0115,-0.004,0.0121757957,1.69,-0.07,1.6914490829000002
2019-11-06 10:30:00,1.7735,0.2685,1.7937097034,0.0035,-0.0015,0.0038078866,1.77,0.27,1.7904747974,1.7535,0.08850000000000001,1.7557318987000001,0.0035,-0.0015,0.0038078866,1.75,0.09,1.7523127575
2019-11-06 11:00:00,1.755,0.169,1.7631182604000002,0.005,-0.001,0.0050990195,1.75,0.17,1.7582377541,1.755,0.169,1.7631182604000002,0.005,-0.001,0.0050990195,1.75,0.17,1.7582377541
2019-11-06 11:30:00,1.682,0.1695,1.6905189292,0.002,-0.0005,0.0020615528,1.6800000000000002,0.17,1.6885792845,1.682,0.1695,1.6905189292,0.002,-0.0005,0.0020615528,1.6800000000000002,0.17,1.6885792845
2019-11-06 12:00:00,1.662,0.171,1.6707737728,0.002,0.001,0.0022360680000000003,1.6600000000000001,0.17,1.6686821147000002,1.662,0.171,1.6707737728,0.002,0.001,0.0022360680000000003,1.6600000000000001,0.17,1.6686821147000002
2019-11-06 12:30:00,1.7025000000000001,0.171,1.711066115,0.0025,0.001,0.0026925824,1.7000000000000002,0.17,1.7084788556000001,1.7025000000000001,0.171,1.711066115,0.0025,0.001,0.0026925824,1.7000000000000002,0.17,1.7084788556000001
2019-11-06 13:00:00,1.682,0.171,1.6906699855,0.002,0.001,0.0022360680000000003,1.6800000000000002,0.17,1.6885792845,1.682,0.171,1.6906699855,0.002,0.001,0.0022360680000000003,1.6800000000000002,0.17,1.6885792845
2019-11-06 13:30:00,1.6215000000000002,0.171,1.6304917203,0.0015,0.001,0.0018027756000000002,1.62,0.17,1.6288953312,1.6215000000000002,0.171,1.6304917203,0.0015,0.001,0.0018027756000000002,1.62,0.17,1.6288953312
2019-11-06 14:00:00,1.6219999999999999,0.151,1.6290135052,0.002,0.001,0.0022360680000000003,1.62,0.15,1.6269296236000002,1.6219999999999999,0.151,1.6290135052,0.002,0.001,0.0022360680000000003,1.62,0.15,1.6269296236000002
2019-11-06 14:30:00,1.591,0.12050000000000001,1.595556721,0.001,0.0005,0.0011180340000000002,1.5899999999999999,0.12,1.5945218719,1.591,0.1305,1.5963430866000001,0.001,0.0005,0.0011180340000000002,1.5899999999999999,0.13,1.5953056133999999
2019-11-06 15:00:00,1.6099999999999999,0.121,1.6145404919000002,0.0,0.001,0.001,1.6099999999999999,0.12,1.6144658559,1.6099999999999999,0.131,1.6153207111999999,0.0,0.001,0.001,1.6099999999999999,0.13,1.6152399203
2019-11-06 15:30:00,1.7000000000000002,0.1615,1.7076540194,0.0,0.0015,0.0015,1.7000000000000002,0.16,1.7075128111,1.7000000000000002,0.1615,1.7076540194,0.0,0.0015,0.0015,1.7000000000000002,0.16,1.7075128111
2019-11-06 16:00:00,1.7000000000000002,0.1315,1.7050783706,0.0,0.0015,0.0015,1.7000000000000002,0.13,1.7049633427000002,1.7000000000000002,0.14150000000000001,1.7058787325,0.0,0.0015,0.0015,1.7000000000000002,0.14,1.7057549648
2019-11-06 16:30:00,1.6505,0.131,1.6556905659,0.0005,0.001,0.0011180340000000002,1.65,0.13,1.6551132892,1.6505,0.14100000000000001,1.6565117718,0.0005,0.001,0.0011180340000000002,1.65,0.14,1.6559287424
2019-11-06 17:00:00,1.8235000000000001,0.17850000000000002,1.8322157351000001,0.0035,-0.0015,0.0038078866,1.82,0.18,1.8288794383,1.8235000000000001,0.17850000000000002,1.8322157351000001,0.0035,-0.0015,0.0038078866,1.82,0.18,1.8288794383
2019-11-06 17:30:00,2.05,0.6865,2.1618932097,0.01,-0.0035,0.010594810100000001,2.04,0.6900000000000001,2.1535319826,1.97,-0.2235,1.9826377001000002,0.01,-0.0035,0.010594810100000001,1.96,-0.22,1.9723082923000002
2019-11-06 18:00:00,2.058,0.234,2.0712604858,0.018000000000000002,-0.006,0.018973666,2.04,0.24,2.0540691322,2.058,0.234,2.0712604858,0.018000000000000002,-0.006,0.018973666,2.04,0.24,2.0540691322
2019-11-06 18:30:00,2.086,0.23450000000000001,2.099139407,0.016,-0.0055000000000000005,0.0169189243,2.07,0.24,2.0838665984,2.086,0.23450000000000001,2.099139407,0.016,-0.0055000000000000005,0.0169189243,2.07,0.24,2.0838665984
2019-11-06 19:00:00,2.002,0.23550000000000001,2.0158036239,0.012,-0.0045000000000000005,0.012816005600000001,1.99,0.24,2.0044201156,2.002,0.23550000000000001,2.0158036239,0.012,-0.0045000000000000005,0.012816005600000001,1.99,0.24,2.0044201156
2019-11-06 19:30:00,1.9515,0.4425,2.0010393549,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.9300000000000002,0.45,1.9817668884000001,1.9215,0.0025,1.9215016263,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.9,0.01,1.9000263156
2019-11-06 20:00:00,1.9095,1.0535,2.1808375685,0.0195,-0.006500000000000001,0.0205548048,1.8900000000000001,1.06,2.1669563909,1.7495,-0.6965,1.8830460695000002,0.0195,-0.006500000000000001,0.0205548048,1.73,-0.6900000000000001,1.8625251676
2019-11-06 20:30:00,1.8565,1.0545,2.1350790383,0.0165,-0.0055000000000000005,0.0173925271,1.8399999999999999,1.06,2.1234876972,1.7065000000000001,-0.6955,1.8427866126999999,0.0165,-0.0055000000000000005,0.0173925271,1.69,-0.6900000000000001,1.8254314558
2019-11-06 21:00:00,1.679,0.23,1.6946802058000001,0.029,-0.01,0.030675723300000002,1.65,0.24,1.6673631878,1.669,0.05,1.6697487835,0.029,-0.01,0.030675723300000002,1.6400000000000001,0.06,1.641097194
2019-11-06 21:30:00,1.6,0.14650000000000002,1.6066929545000002,0.04,-0.0135,0.0422167029,1.56,0.16,1.5681836627,1.6,0.1565,1.6076356085999999,0.04,-0.0135,0.0422167029,1.56,0.17,1.5692354826
2019-11-06 22:00:00,1.4475,0.16,1.4563159856,0.0575,-0.02,0.060878978300000004,1.3900000000000001,0.18,1.4016062214,1.4475,0.09,1.4502952286,0.0575,-0.02,0.060878978300000004,1.3900000000000001,0.11,1.3943457247
2019-11-06 22:30:00,1.306,0.0775,1.3082974624,0.006,-0.0025,0.006500000000000001,1.3,0.08,1.3024592124,1.306,0.0775,1.3082974624,0.006,-0.0025,0.006500000000000001,1.3,0.08,1.3024592124
2019-11-06 23:00:00,1.196,0.07100000000000001,1.198105588,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.17,0.08,1.1727318534,1.196,0.07100000000000001,1.198105588,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.17,0.08,1.1727318534
2019-11-06 23:30:00,1.1045,0.068,1.106591275,0.17450000000000002,-0.062,0.1851870676,0.93,0.13,0.9390420651,1.1145,0.078,1.1172261409,0.17450000000000002,-0.062,0.1851870676,0.9400000000000001,0.14,0.9503683496
2019-11-07 00:00:00,1.0635,0.0545,1.0648955348,0.1835,-0.0655,0.19483967770000002,0.88,0.12,0.8881441324,1.0735000000000001,0.0545,1.0748825517,0.1835,-0.0655,0.19483967770000002,0.89,0.12,0.8980534505000001
2019-11-07 00:30:00,1.1095,0.059000000000000004,1.1110676172,0.059500000000000004,-0.021,0.0630971473,1.05,0.08,1.053043209,1.1095,0.059000000000000004,1.1110676172,0.059500000000000004,-0.021,0.0630971473,1.05,0.08,1.053043209
2019-11-07 01:00:00,1.1955,0.781,1.4279990371,0.025500000000000002,-0.009000000000000001,0.0270416346,1.17,0.79,1.4117365193,1.0755,-0.669,1.266594351,0.025500000000000002,-0.009000000000000001,0.0270416346,1.05,-0.66,1.2402015965
2019-11-07 01:30:00,1.2745,0.9175000000000001,1.5704001082999999,0.0645,-0.022500000000000003,0.0683117852,1.21,0.9400000000000001,1.5322206107,1.1545,-0.7425,1.372653088,0.0645,-0.022500000000000003,0.0683117852,1.09,-0.72,1.3063307391
2019-11-07 02:00:00,1.268,0.9325,1.5739695836,0.108,-0.0375,0.1143251941,1.16,0.97,1.5121177203,1.148,-0.7375,1.3644816781,0.108,-0.0375,0.1143251941,1.04,-0.7000000000000001,1.2536347155
2019-11-07 02:30:00,1.226,0.9470000000000001,1.5491562219000001,0.066,-0.023,0.069892775,1.16,0.97,1.5121177203,1.106,-0.743,1.3323982137,0.066,-0.023,0.069892775,1.04,-0.72,1.2649110641
2019-11-07 03:00:00,1.195,0.897,1.4942001205,0.065,-0.023,0.0689492567,1.13,0.92,1.4571547619,1.085,-0.7030000000000001,1.2928395105,0.065,-0.023,0.0689492567,1.02,-0.68,1.2258874337
2019-11-07 03:30:00,1.0605,0.0755,1.0631841327,0.07050000000000001,-0.0245,0.07463578230000001,0.99,0.1,0.9950376877,1.0605,0.0855,1.0639410228,0.07050000000000001,-0.0245,0.07463578230000001,0.99,0.11,0.9960923652
2019-11-07 04:00:00,1.073,0.078,1.0758313065,0.063,-0.022,0.0667308025,1.01,0.1,1.0149384218,1.073,0.088,1.0766025265,0.063,-0.022,0.0667308025,1.01,0.11,1.0159724406
2019-11-07 04:30:00,1.1075,0.597,1.2581594692,0.0375,-0.013000000000000001,0.0396894192,1.07,0.61,1.231665539,1.0275,-0.453,1.1229270902,0.0375,-0.013000000000000001,0.0396894192,0.99,-0.44,1.0833743582
2019-11-07 05:00:00,1.1305,0.7895000000000001,1.3788910399,0.030500000000000003,-0.0105,0.0322567822,1.1,0.8,1.3601470509,1.0205,-0.6605000000000001,1.2155988236,0.030500000000000003,-0.0105,0.0322567822,0.99,-0.65,1.1843141475
