Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-07 05:30:00,1.1075,0.077,1.1101735225,0.0375,-0.013000000000000001,0.0396894192,1.07,0.09,1.0737783756,1.1175,0.08700000000000001,1.1208814612,0.0375,-0.013000000000000001,0.0396894192,1.08,0.1,1.084619749
2019-11-07 06:00:00,1.1725,0.0785,1.175124887,0.0325,-0.0115,0.0344746284,1.1400000000000001,0.09,1.1435471132,1.1725,0.08850000000000001,1.1758352351,0.0325,-0.0115,0.0344746284,1.1400000000000001,0.1,1.1443775601
2019-11-07 06:30:00,1.328,0.518,1.4254501044,0.008,-0.002,0.0082462113,1.32,0.52,1.4187318281,1.268,-0.272,1.2968454033,0.008,-0.002,0.0082462113,1.26,-0.27,1.2886038957000001
2019-11-07 07:00:00,1.4425,0.1605,1.451401564,0.0025,0.0005,0.0025495098,1.44,0.16,1.4488616221,1.4525000000000001,0.1705,1.4624727348,0.0025,0.0005,0.0025495098,1.45,0.17,1.4599315052000001
2019-11-07 07:30:00,1.5895000000000001,0.1675,1.5983011293,0.0095,-0.0025,0.0098234414,1.58,0.17,1.5891192529,1.5895000000000001,0.17750000000000002,1.5993800361,0.0095,-0.0025,0.0098234414,1.58,0.18,1.5902201106
2019-11-07 08:00:00,1.617,0.1685,1.6257555936,0.007,-0.0015,0.0071589105,1.6099999999999999,0.17,1.6189502772000002,1.617,0.17850000000000002,1.6268224396000002,0.007,-0.0015,0.0071589105,1.6099999999999999,0.18,1.6200308639
2019-11-07 08:30:00,1.6175000000000002,0.1685,1.6262529016,0.007500000000000001,-0.0015,0.0076485293,1.6099999999999999,0.17,1.6189502772000002,1.6175000000000002,0.17850000000000002,1.6273194216,0.007500000000000001,-0.0015,0.0076485293,1.6099999999999999,0.18,1.6200308639
2019-11-07 09:00:00,1.5785,0.191,1.5900136006,0.0085,0.001,0.0085586214,1.57,0.19,1.5814550262,1.5785,0.201,1.591245817,0.0085,0.001,0.0085586214,1.57,0.2,1.5826875876000002
2019-11-07 09:30:00,1.5085000000000002,0.1705,1.5181049040999999,0.0085,0.0005,0.0085146932,1.5,0.17,1.5096025967,1.5185,0.18050000000000002,1.5291901451,0.0085,0.0005,0.0085146932,1.51,0.18,1.5206906326
2019-11-07 10:00:00,1.5165000000000002,0.17,1.5259987713,0.0165,0.0,0.0165,1.5,0.17,1.5096025967,1.5265,0.18,1.5370758764999999,0.0165,0.0,0.0165,1.51,0.18,1.5206906326
2019-11-07 10:30:00,1.5055,0.171,1.5151802698,0.0155,0.001,0.0155322246,1.49,0.17,1.4996666296,1.5055,0.181,1.5163414029,0.0155,0.001,0.0155322246,1.49,0.18,1.500833102
2019-11-07 11:00:00,1.4855,0.17200000000000001,1.4954244381000001,0.0155,0.002,0.0156284996,1.47,0.17,1.4797972834,1.4855,0.182,1.4966075805,0.0155,0.002,0.0156284996,1.47,0.18,1.4809794057
2019-11-07 11:30:00,1.486,0.17,1.4956924818,0.016,0.0,0.016,1.47,0.17,1.4797972834,1.486,0.18,1.4968620511,0.016,0.0,0.016,1.47,0.18,1.4809794057
2019-11-07 12:00:00,1.5185,0.167,1.5276554749,0.018500000000000003,-0.003,0.018741664800000002,1.5,0.17,1.5096025967,1.5285000000000002,0.177,1.5387141547,0.018500000000000003,-0.003,0.018741664800000002,1.51,0.18,1.5206906326
2019-11-07 12:30:00,1.5135,0.1675,1.5227404572,0.0135,-0.0025,0.013729530200000001,1.5,0.17,1.5096025967,1.5235,0.17750000000000002,1.5338052354,0.0135,-0.0025,0.013729530200000001,1.51,0.18,1.5206906326
2019-11-07 13:00:00,1.423,0.1865,1.4351694151,0.023,-0.0035,0.0232647802,1.4,0.19,1.4128340313,1.423,0.10650000000000001,1.4269797651,0.023,-0.0035,0.0232647802,1.4,0.11,1.4043147795
2019-11-07 13:30:00,1.3559999999999999,0.108,1.3602940859000001,0.046,-0.012,0.047539457300000004,1.31,0.12,1.3154847015,1.3559999999999999,0.11800000000000001,1.3611245351,0.046,-0.012,0.047539457300000004,1.31,0.13,1.3164345787
2019-11-07 14:00:00,1.3905,0.1115,1.3949632612,0.030500000000000003,-0.0085,0.0316622804,1.3599999999999999,0.12,1.3652838533,1.4005,0.12150000000000001,1.4057604704,0.030500000000000003,-0.0085,0.0316622804,1.37,0.13,1.3761540611
2019-11-07 14:30:00,1.391,0.112,1.3955017019,0.031,-0.008,0.032015621200000004,1.3599999999999999,0.12,1.3652838533,1.401,0.122,1.4063018879,0.031,-0.008,0.032015621200000004,1.37,0.13,1.3761540611
2019-11-07 15:00:00,1.339,0.1135,1.3438017897,0.029,-0.006500000000000001,0.0297195222,1.31,0.12,1.3154847015,1.339,0.12350000000000001,1.344683327,0.029,-0.006500000000000001,0.0297195222,1.31,0.13,1.3164345787
2019-11-07 15:30:00,1.4275,0.11850000000000001,1.4324100321,0.007500000000000001,-0.0015,0.0076485293,1.42,0.12,1.4250614021999999,1.4275,0.1285,1.4332719561,0.007500000000000001,-0.0015,0.0076485293,1.42,0.13,1.4259382876
2019-11-07 16:00:00,1.533,0.121,1.5377678628,0.003,0.001,0.0031622777,1.53,0.12,1.5346986675,1.533,0.131,1.5385870141,0.003,0.001,0.0031622777,1.53,0.13,1.5355129436000001
2019-11-07 16:30:00,1.65,0.231,1.6660915341,0.0,0.001,0.001,1.65,0.23,1.6659531805999999,1.6400000000000001,0.081,1.6419990865,0.0,0.001,0.001,1.6400000000000001,0.08,1.6419500601
2019-11-07 17:00:00,1.802,0.31,1.828470399,0.002,0.0,0.002,1.8,0.31,1.8264993841,1.782,0.1,1.7848036307,0.002,0.0,0.002,1.78,0.1,1.7828067758000001
2019-11-07 17:30:00,2.03,0.453,2.0799300469,0.0,0.003,0.003,2.03,0.45,2.0792787211,2.0,0.043000000000000003,2.0004621966,0.0,0.003,0.003,2.0,0.04,2.00039996
2019-11-07 18:00:00,2.1215,0.87,2.2929592779,0.0015,0.0,0.0015,2.12,0.87,2.2915715132,2.0115,-0.36,2.0434608511,0.0015,0.0,0.0015,2.01,-0.36,2.041984329
2019-11-07 18:30:00,2.1755,1.1275,2.4503176325,0.0055000000000000005,-0.0025,0.006041523,2.17,1.13,2.4465894629,2.0155,-0.6425000000000001,2.1154305708,0.0055000000000000005,-0.0025,0.006041523,2.01,-0.64,2.109431203
2019-11-07 19:00:00,2.07,0.5005000000000001,2.1296479168999998,0.0,0.0005,0.0005,2.07,0.5,2.1295304647,2.01,-0.0495,2.0106094225,0.0,0.0005,0.0005,2.01,-0.05,2.0106217944
2019-11-07 19:30:00,1.97,0.211,1.9812675236000001,0.0,0.001,0.001,1.97,0.21,1.9811612755999999,1.97,0.211,1.9812675236000001,0.0,0.001,0.001,1.97,0.21,1.9811612755999999
2019-11-07 20:00:00,1.83,0.241,1.8458009102,0.0,0.001,0.001,1.83,0.24,1.8456706098,1.82,0.121,1.8240178179000002,0.0,0.001,0.001,1.82,0.12,1.8239517537
2019-11-07 20:30:00,1.76,0.171,1.7682875896999999,0.0,0.001,0.001,1.76,0.17,1.7681911661,1.76,0.171,1.7682875896999999,0.0,0.001,0.001,1.76,0.17,1.7681911661
2019-11-07 21:00:00,1.71,0.321,1.7398680984000001,0.0,0.001,0.001,1.71,0.32,1.7396838793,1.69,0.001,1.6900002959,0.0,0.001,0.001,1.69,0.0,1.69
2019-11-07 21:30:00,1.6045,0.14850000000000002,1.6113573471,0.0045000000000000005,-0.0015,0.0047434165,1.6,0.15,1.607015868,1.6045,0.14850000000000002,1.6113573471,0.0045000000000000005,-0.0015,0.0047434165,1.6,0.15,1.607015868
2019-11-07 22:00:00,1.4525000000000001,0.106,1.456362678,0.0125,-0.004,0.0131244047,1.44,0.11,1.4441952777,1.4525000000000001,0.116,1.4571246515,0.0125,-0.004,0.0131244047,1.44,0.12,1.4449913495
2019-11-07 22:30:00,1.3395000000000001,0.10350000000000001,1.3434926498,0.0195,-0.006500000000000001,0.0205548048,1.32,0.11,1.3245754037,1.3495,0.1135,1.3542645606,0.0195,-0.006500000000000001,0.0205548048,1.33,0.12,1.335402561
2019-11-07 23:00:00,1.2445,0.258,1.2709619388,0.0345,-0.012,0.036527387,1.21,0.27,1.2397580409,1.2245,-0.07200000000000001,1.2266149559,0.0345,-0.012,0.036527387,1.19,-0.06,1.1915116449
2019-11-07 23:30:00,1.091,0.176,1.1051049724,0.041,-0.014,0.043324358,1.05,0.19,1.0670520137,1.081,-0.054,1.0823479108,0.041,-0.014,0.043324358,1.04,-0.04,1.0407689465
2019-11-08 00:00:00,1.094,0.0645,1.0958997445,0.044,-0.0155,0.046650294700000004,1.05,0.08,1.053043209,1.104,0.0745,1.106510845,0.044,-0.0155,0.046650294700000004,1.06,0.09,1.0638138934999999
2019-11-08 00:30:00,1.1255,0.07100000000000001,1.1277372256,0.025500000000000002,-0.009000000000000001,0.0270416346,1.1,0.08,1.1029052543,1.1255,0.081,1.1284109402,0.025500000000000002,-0.009000000000000001,0.0270416346,1.1,0.09,1.103675677
2019-11-08 01:00:00,1.215,0.1075,1.2197463876,0.005,-0.0025,0.005590169900000001,1.21,0.11,1.2149897119,1.215,0.1075,1.2197463876,0.005,-0.0025,0.005590169900000001,1.21,0.11,1.2149897119
2019-11-08 01:30:00,1.245,0.098,1.248851072,0.035,-0.012,0.037,1.21,0.11,1.2149897119,1.245,0.098,1.248851072,0.035,-0.012,0.037,1.21,0.11,1.2149897119
2019-11-08 02:00:00,1.232,0.1005,1.2360923307,0.14200000000000002,-0.0495,0.1503803511,1.09,0.15,1.1002726935,1.232,0.1105,1.2369455323,0.14200000000000002,-0.0495,0.1503803511,1.09,0.16,1.1016805345
2019-11-08 02:30:00,1.226,0.10200000000000001,1.2302357498,0.136,-0.048,0.14422205100000002,1.09,0.15,1.1002726935,1.226,0.112,1.2311051945,0.136,-0.048,0.14422205100000002,1.09,0.16,1.1016805345
2019-11-08 03:00:00,1.162,0.08850000000000001,1.1653652861000001,0.17200000000000001,-0.061500000000000006,0.18266430960000002,0.99,0.15,1.0012991561,1.172,0.0985,1.1761319016,0.17200000000000001,-0.061500000000000006,0.18266430960000002,1.0,0.16,1.0127191121
2019-11-08 03:30:00,1.1305,0.10200000000000001,1.1350921769,0.1905,-0.068,0.20227271200000002,0.9400000000000001,0.17,0.9552486587000001,1.1405,0.112,1.1459861474,0.1905,-0.068,0.20227271200000002,0.9500000000000001,0.18,0.9669022701000001
2019-11-08 04:00:00,1.1375,0.216,1.1578265198,0.20750000000000002,-0.074,0.2203003631,0.93,0.29,0.9741663102,1.1275,0.006,1.1275159644000001,0.20750000000000002,-0.074,0.2203003631,0.92,0.08,0.9234717104
2019-11-08 04:30:00,1.158,0.928,1.4839636114,0.228,-0.082,0.24229733800000003,0.93,1.01,1.3729530218,1.048,-0.752,1.2898868167,0.228,-0.082,0.24229733800000003,0.8200000000000001,-0.67,1.0589145386
2019-11-08 05:00:00,1.1395,0.904,1.4545364382,0.1595,-0.056,0.1690451123,0.98,0.96,1.3718600512,1.0195,-0.766,1.2752004744,0.1595,-0.056,0.1690451123,0.86,-0.71,1.1152129841
2019-11-08 05:30:00,1.175,0.9125000000000001,1.4877100692,0.135,-0.0475,0.1431127178,1.04,0.96,1.415344481,1.055,-0.7575000000000001,1.2987806782,0.135,-0.0475,0.1431127178,0.92,-0.71,1.1621101497
2019-11-08 06:00:00,1.2469999999999999,0.8925000000000001,1.533481415,0.107,-0.0375,0.1133809949,1.1400000000000001,0.93,1.4712239802,1.127,-0.6975,1.3253811716000001,0.107,-0.0375,0.1133809949,1.02,-0.66,1.2149074039
2019-11-08 06:30:00,1.322,0.8015,1.5459903784,0.052000000000000005,-0.018500000000000003,0.0551928437,1.27,0.8200000000000001,1.5117208736999999,1.212,-0.5785,1.342984084,0.052000000000000005,-0.018500000000000003,0.0551928437,1.16,-0.56,1.288099375
2019-11-08 07:00:00,1.45,0.42850000000000005,1.5119895006,0.09,-0.0315,0.09535329050000001,1.3599999999999999,0.46,1.4356879884,1.4,-0.14150000000000001,1.4071326341,0.09,-0.0315,0.09535329050000001,1.31,-0.11,1.3146102084
2019-11-08 07:30:00,1.5425,0.14100000000000001,1.5489310023,0.0825,-0.029,0.08744855630000001,1.46,0.17,1.4698639393000001,1.5525,0.151,1.5598260320000001,0.0825,-0.029,0.08744855630000001,1.47,0.18,1.4809794057
2019-11-08 08:00:00,1.6695,0.1665,1.677782018,0.0995,-0.0335,0.1049880946,1.57,0.2,1.5826875876000002,1.6695,0.17650000000000002,1.6788038897000002,0.0995,-0.0335,0.1049880946,1.57,0.21,1.5839823230999999
2019-11-08 08:30:00,1.6715,0.166,1.6797226706,0.1015,-0.034,0.1070432156,1.57,0.2,1.5826875876000002,1.6715,0.176,1.6807403874,0.1015,-0.034,0.1070432156,1.57,0.21,1.5839823230999999
2019-11-08 09:00:00,1.595,0.17300000000000001,1.6043546989,0.085,-0.027,0.0891852006,1.51,0.2,1.5231874474,1.595,0.183,1.6054637959,0.085,-0.027,0.0891852006,1.51,0.21,1.5245327153
2019-11-08 09:30:00,1.5510000000000002,0.17850000000000002,1.5612377301,0.07100000000000001,-0.021500000000000002,0.07418389310000001,1.48,0.2,1.4934523762,1.5510000000000002,0.1885,1.5624126376,0.07100000000000001,-0.021500000000000002,0.07418389310000001,1.48,0.21,1.4948244044
2019-11-08 10:00:00,1.5470000000000002,0.18050000000000002,1.5574945425,0.067,-0.0195,0.0697800115,1.48,0.2,1.4934523762,1.5470000000000002,0.1905,1.5586851029000002,0.067,-0.0195,0.0697800115,1.48,0.21,1.4948244044
2019-11-08 10:30:00,1.544,0.1685,1.5531671674,0.10400000000000001,-0.0315,0.10866577200000001,1.44,0.2,1.4538225476,1.544,0.17850000000000002,1.5542838383,0.10400000000000001,-0.0315,0.10866577200000001,1.44,0.21,1.4552319403
2019-11-08 11:00:00,1.5295,0.17450000000000002,1.5394221317999999,0.08950000000000001,-0.025500000000000002,0.0930618074,1.44,0.2,1.4538225476,1.5295,0.1845,1.5405877125,0.08950000000000001,-0.025500000000000002,0.0930618074,1.44,0.21,1.4552319403
2019-11-08 11:30:00,1.484,0.17350000000000002,1.4941078442,0.094,-0.026500000000000003,0.09766396470000001,1.3900000000000001,0.2,1.4043147795,1.484,0.1835,1.4953020598,0.094,-0.026500000000000003,0.09766396470000001,1.3900000000000001,0.21,1.4057738083
2019-11-08 12:00:00,1.4575,0.169,1.4672652282,0.1075,-0.031,0.11188051660000001,1.35,0.2,1.3647344064,1.4575,0.179,1.4684506291,0.1075,-0.031,0.11188051660000001,1.35,0.21,1.3662357044
2019-11-08 12:30:00,1.4344999999999999,0.1565,1.4430116077,0.0845,-0.0235,0.08770689820000001,1.35,0.18,1.3619471355,1.4344999999999999,0.1665,1.4441303612,0.0845,-0.0235,0.08770689820000001,1.35,0.19,1.3633048082
2019-11-08 13:00:00,1.443,0.151,1.4508790439,0.043000000000000003,-0.009000000000000001,0.0439317653,1.4,0.16,1.4091131963,1.443,0.161,1.451953856,0.043000000000000003,-0.009000000000000001,0.0439317653,1.4,0.17,1.4102836594000001
2019-11-08 13:30:00,1.4615,0.1515,1.4693313105,0.0415,-0.0085,0.0423615392,1.42,0.16,1.4289856542,1.4615,0.1615,1.4703960351,0.0415,-0.0085,0.0423615392,1.42,0.17,1.4301398533
2019-11-08 14:00:00,1.4100000000000001,0.14400000000000002,1.4173341173,0.06,-0.016,0.0620966988,1.35,0.16,1.3594484176,1.4100000000000001,0.154,1.4183849971,0.06,-0.016,0.0620966988,1.35,0.17,1.3606616038000001
2019-11-08 14:30:00,1.366,0.1085,1.3703022477,0.046,-0.0115,0.0474157147,1.32,0.12,1.3254433221,1.366,0.11850000000000001,1.3711302819,0.046,-0.0115,0.0474157147,1.32,0.13,1.3263860675
2019-11-08 15:00:00,1.3995,0.125,1.4050712615,0.0795,-0.025,0.0833381665,1.32,0.15,1.3284953895,1.3995,0.125,1.4050712615,0.0795,-0.025,0.0833381665,1.32,0.15,1.3284953895
2019-11-08 15:30:00,1.4100000000000001,0.12,1.4150971698,0.09,-0.03,0.0948683298,1.32,0.15,1.3284953895,1.4100000000000001,0.12,1.4150971698,0.09,-0.03,0.0948683298,1.32,0.15,1.3284953895
2019-11-08 16:00:00,1.4415,0.11950000000000001,1.4464447795,0.0915,-0.030500000000000003,0.0964494686,1.35,0.15,1.3583077707,1.4515,0.11950000000000001,1.456410828,0.0915,-0.030500000000000003,0.0964494686,1.3599999999999999,0.15,1.3682470537
2019-11-08 16:30:00,1.5779999999999998,0.124,1.5828644920000001,0.078,-0.026000000000000002,0.0822192192,1.5,0.15,1.5074813432,1.5779999999999998,0.124,1.5828644920000001,0.078,-0.026000000000000002,0.0822192192,1.5,0.15,1.5074813432
2019-11-08 17:00:00,1.7885,0.197,1.7993168843,0.0385,-0.013000000000000001,0.0406355755,1.75,0.21,1.7625549637,1.7985,0.20700000000000002,1.8103732350000001,0.0385,-0.013000000000000001,0.0406355755,1.76,0.22,1.7736967046
2019-11-08 17:30:00,1.9515,0.2185,1.9636940953000002,0.061500000000000006,-0.021500000000000002,0.0651498273,1.8900000000000001,0.24,1.9051771571,1.9515,0.2285,1.9648319267,0.061500000000000006,-0.021500000000000002,0.0651498273,1.8900000000000001,0.25,1.9064626931
2019-11-08 18:00:00,1.935,0.20400000000000001,1.9457237728,0.045,-0.016,0.0477598157,1.8900000000000001,0.22,1.9027611516,1.935,0.20400000000000001,1.9457237728,0.045,-0.016,0.0477598157,1.8900000000000001,0.22,1.9027611516
2019-11-08 18:30:00,1.9415,0.209,1.9527168894,0.0315,-0.011,0.0333654012,1.9100000000000001,0.22,1.9226284092,1.9415,0.209,1.9527168894,0.0315,-0.011,0.0333654012,1.9100000000000001,0.22,1.9226284092
2019-11-08 19:00:00,1.8775,0.184,1.8864946992,0.0175,-0.006,0.018500000000000003,1.8599999999999999,0.19,1.8696791169,1.8775,0.194,1.8874962914000002,0.0175,-0.006,0.018500000000000003,1.8599999999999999,0.2,1.8707217858
2019-11-08 19:30:00,1.897,1.0145,2.1512366792,0.017,-0.0055000000000000005,0.017867568400000002,1.88,1.02,2.1388782107,1.767,-0.6555000000000001,1.8846668804000002,0.017,-0.0055000000000000005,0.017867568400000002,1.75,-0.65,1.8668154703000002
2019-11-08 20:00:00,1.76,0.7165,1.900255838,0.01,-0.0035,0.010594810100000001,1.75,0.72,1.8923266103,1.6600000000000001,-0.4635,1.7234941978,0.01,-0.0035,0.010594810100000001,1.65,-0.46,1.712921481
2019-11-08 20:30:00,1.6295000000000002,0.10650000000000001,1.6329765767,0.0095,-0.0035,0.010124228400000001,1.62,0.11,1.6237302732,1.6295000000000002,0.1165,1.6336592362,0.0095,-0.0035,0.010124228400000001,1.62,0.12,1.6244383645
2019-11-08 21:00:00,1.5505,0.2605,1.5722310580999999,0.0005,0.0005,0.0007071068,1.55,0.26,1.5716551785,1.5205000000000002,-0.08950000000000001,1.5231318065,0.0005,0.0005,0.0007071068,1.52,-0.09,1.5226621424
2019-11-08 21:30:00,1.4925000000000002,0.076,1.4944337556,0.0125,-0.004,0.0131244047,1.48,0.08,1.4821605851,1.4925000000000002,0.076,1.4944337556,0.0125,-0.004,0.0131244047,1.48,0.08,1.4821605851
2019-11-08 22:00:00,1.3855,0.055,1.3865912339,0.0155,-0.005,0.0162864975,1.37,0.06,1.3713132392,1.3855,0.075,1.3875284682,0.0155,-0.005,0.0162864975,1.37,0.08,1.3723337786
2019-11-08 22:30:00,1.229,0.007,1.2290199347,0.009000000000000001,-0.003,0.009486833,1.22,0.01,1.2200409829,1.229,0.027,1.2292965468000001,0.009000000000000001,-0.003,0.009486833,1.22,0.03,1.2203687967
2019-11-08 23:00:00,1.158,0.14750000000000002,1.1673560939,0.008,-0.0025,0.0083815273,1.15,0.15,1.1597413505,1.138,-0.10250000000000001,1.1426067784,0.008,-0.0025,0.0083815273,1.13,-0.1,1.1344161494
2019-11-08 23:30:00,1.0825,0.059000000000000004,1.0841066599,0.0025,-0.001,0.0026925824,1.08,0.06,1.0816653826,1.0725,-0.101,1.0772452135,0.0025,-0.001,0.0026925824,1.07,-0.1,1.0746627378
2019-11-09 00:00:00,1.02,-0.0095,1.0200442392,0.0,0.0005,0.0005,1.02,-0.01,1.0200490184,1.03,-0.0095,1.0300438097,0.0,0.0005,0.0005,1.03,-0.01,1.0300485425
2019-11-09 00:30:00,1.06,-0.009000000000000001,1.0600382069,0.0,0.001,0.001,1.06,-0.01,1.0600471688,1.06,-0.009000000000000001,1.0600382069,0.0,0.001,0.001,1.06,-0.01,1.0600471688
2019-11-09 01:00:00,1.16,0.3215,1.2037284785,0.0,0.0015,0.0015,1.16,0.32,1.2033287165,1.12,-0.3385,1.170035149,0.0,0.0015,0.0015,1.12,-0.34,1.1704699911
2019-11-09 01:30:00,1.2445,0.839,1.5009001466,0.0045000000000000005,-0.001,0.0046097722,1.24,0.84,1.4977316181,1.1245,-0.8310000000000001,1.3982350482,0.0045000000000000005,-0.001,0.0046097722,1.12,-0.8300000000000001,1.3940229553
2019-11-09 02:00:00,1.2265,0.8675,1.5022844271,0.006500000000000001,-0.0025,0.0069641941,1.22,0.87,1.4984325143000001,1.1065,-0.8325,1.3847015924,0.006500000000000001,-0.0025,0.0069641941,1.1,-0.8300000000000001,1.3780058055
2019-11-09 02:30:00,1.2055,0.868,1.485481151,0.0055000000000000005,-0.002,0.00585235,1.2,0.87,1.4821943192,1.0855,-0.8320000000000001,1.3676747603,0.0055000000000000005,-0.002,0.00585235,1.08,-0.8300000000000001,1.3620939762
2019-11-09 03:00:00,1.1705,0.7965,1.4157974785,0.0105,-0.0035,0.0110679718,1.16,0.8,1.4091131963,1.0605,-0.7435,1.2951650474,0.0105,-0.0035,0.0110679718,1.05,-0.74,1.2845621822
2019-11-09 03:30:00,1.086,0.021,1.0862030197,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.06,0.03,1.0604244433,1.096,0.021,1.0962011677,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.07,0.03,1.0704204781
2019-11-09 04:00:00,1.0745,0.011,1.0745563038000001,0.0545,-0.019,0.0577169819,1.02,0.03,1.0204410811,1.0745,0.011,1.0745563038000001,0.0545,-0.019,0.0577169819,1.02,0.03,1.0204410811
2019-11-09 04:30:00,1.045,0.0145,1.0451005932,0.045,-0.0155,0.0475946426,1.0,0.03,1.0004498988,1.045,0.0145,1.0451005932,0.045,-0.0155,0.0475946426,1.0,0.03,1.0004498988
2019-11-09 05:00:00,1.034,-0.021500000000000002,1.034223501,0.034,-0.0115,0.0358921997,1.0,-0.01,1.0000499988,1.034,-0.021500000000000002,1.034223501,0.034,-0.0115,0.0358921997,1.0,-0.01,1.0000499988
2019-11-09 05:30:00,1.029,-0.027,1.0293541665000001,0.049,-0.017,0.0518652099,0.98,-0.01,0.9800510191,1.029,-0.027,1.0293541665000001,0.049,-0.017,0.0518652099,0.98,-0.01,0.9800510191
2019-11-09 06:00:00,1.054,0.004,1.0540075901,0.10400000000000001,-0.036000000000000004,0.1100545319,0.9500000000000001,0.04,0.9508417324,1.064,0.004,1.0640075188,0.10400000000000001,-0.036000000000000004,0.1100545319,0.96,0.04,0.9608329720000001
2019-11-09 06:30:00,1.159,0.158,1.169720052,0.11900000000000001,-0.042,0.1261942946,1.04,0.2,1.0590561836,1.139,-0.10200000000000001,1.143558044,0.11900000000000001,-0.042,0.1261942946,1.02,-0.06,1.021763182
2019-11-09 07:00:00,1.2215,0.0465,1.2223847594000001,0.1515,-0.053500000000000006,0.1606689142,1.07,0.1,1.0746627378,1.2315,0.0565,1.2327954007,0.1515,-0.053500000000000006,0.1606689142,1.08,0.11,1.0855873986
2019-11-09 07:30:00,1.34,0.601,1.4686051205,0.0,0.001,0.001,1.34,0.6000000000000001,1.4681961722,1.25,-0.459,1.3316084259,0.0,0.001,0.001,1.25,-0.46,1.3319534526
2019-11-09 08:00:00,1.34,0.07100000000000001,1.3418796518,0.0,0.001,0.001,1.34,0.07,1.3418271126,1.34,0.07100000000000001,1.3418796518,0.0,0.001,0.001,1.34,0.07,1.3418271126
2019-11-09 08:30:00,1.44,0.07150000000000001,1.4417739941,0.0,0.0015,0.0015,1.44,0.07,1.441700385,1.44,0.07150000000000001,1.4417739941,0.0,0.0015,0.0015,1.44,0.07,1.441700385
2019-11-09 09:00:00,1.52,0.1015,1.5233851286,0.0,0.0015,0.0015,1.52,0.1,1.5232859219,1.52,0.1015,1.5233851286,0.0,0.0015,0.0015,1.52,0.1,1.5232859219
2019-11-09 09:30:00,1.6005,0.101,1.6036836502,0.0005,0.001,0.0011180340000000002,1.6,0.1,1.6031219542000001,1.6005,0.101,1.6036836502,0.0005,0.001,0.0011180340000000002,1.6,0.1,1.6031219542000001
2019-11-09 10:00:00,1.6005,0.07100000000000001,1.6020740464,0.0005,0.001,0.0011180340000000002,1.6,0.07,1.6015305180000001,1.5805,0.081,1.5825742479,0.0005,0.001,0.0011180340000000002,1.58,0.08,1.58202402
2019-11-09 10:30:00,1.6035,0.07050000000000001,1.6050490647,0.0035,0.0005,0.0035355339000000003,1.6,0.07,1.6015305180000001,1.5835,0.09050000000000001,1.5860840142,0.0035,0.0005,0.0035355339000000003,1.58,0.09,1.5825612152000001
2019-11-09 11:00:00,1.5325,0.07100000000000001,1.5341438165999999,0.0025,0.001,0.0026925824,1.53,0.07,1.5316004700999999,1.5325,0.091,1.535199417,0.0025,0.001,0.0026925824,1.53,0.09,1.5326447729
2019-11-09 11:30:00,1.533,0.07050000000000001,1.5346202299,0.003,0.0005,0.0030413813000000002,1.53,0.07,1.5316004700999999,1.533,0.09050000000000001,1.535668991,0.003,0.0005,0.0030413813000000002,1.53,0.09,1.5326447729
2019-11-09 12:00:00,1.5345,0.1015,1.5378532114999999,0.0045000000000000005,0.0015,0.0047434165,1.53,0.1,1.5332644912,1.5345,0.1115,1.5385455794,0.0045000000000000005,0.0015,0.0047434165,1.53,0.11,1.5339491517
2019-11-09 12:30:00,1.5335,0.081,1.535637734,0.0035,0.001,0.0036400549,1.53,0.08,1.5320900757,1.5335,0.091,1.5361976598,0.0035,0.001,0.0036400549,1.53,0.09,1.5326447729
2019-11-09 13:00:00,1.5335,0.1305,1.539042722,0.0035,0.0005,0.0035355339000000003,1.53,0.13,1.5355129436000001,1.5335,0.0505,1.5343312876000001,0.0035,0.0005,0.0035355339000000003,1.53,0.05,1.5308167755
2019-11-09 13:30:00,1.5035,0.06,1.5046967302,0.0035,0.0,0.0035,1.5,0.06,1.5011995204000002,1.5135,0.05,1.514325675,0.0035,0.0,0.0035,1.51,0.05,1.5108275878000001
2019-11-09 14:00:00,1.4100000000000001,0.0405,1.410581529,0.01,0.0005,0.0100124922,1.4,0.04,1.400571312,1.4100000000000001,0.0505,1.4109040541,0.01,0.0005,0.0100124922,1.4,0.05,1.4008925726
2019-11-09 14:30:00,1.4515,0.0415,1.4520931444,0.0015,0.0015,0.0021213203,1.45,0.04,1.4505516192,1.4515,0.0415,1.4520931444,0.0015,0.0015,0.0021213203,1.45,0.04,1.4505516192
2019-11-09 15:00:00,1.4715,0.042,1.4720992663999999,0.0015,0.002,0.0025,1.47,0.04,1.470544117,1.4815,0.052000000000000005,1.4824123077,0.0015,0.002,0.0025,1.48,0.05,1.4808443537
2019-11-09 15:30:00,1.5150000000000001,0.0395,1.5155148465,0.005,-0.0005,0.0050249378,1.51,0.04,1.5105297084,1.5150000000000001,0.0495,1.5158084477,0.005,-0.0005,0.0050249378,1.51,0.05,1.5108275878000001
2019-11-09 16:00:00,1.5725,0.0665,1.5739054927,0.0125,-0.0035,0.012980755,1.56,0.07,1.5615697230999999,1.5725,0.0765,1.5743597111,0.0125,-0.0035,0.012980755,1.56,0.08,1.5620499352000001
2019-11-09 16:30:00,1.6495000000000002,0.08,1.6514388423000002,0.029500000000000002,-0.01,0.0311488363,1.62,0.09,1.6224980740000001,1.6495000000000002,0.09,1.6519534648,0.029500000000000002,-0.01,0.0311488363,1.62,0.1,1.6230834852
2019-11-09 17:00:00,1.8435000000000001,0.259,1.8616050199,0.0335,-0.011,0.0352597504,1.81,0.27,1.8300273222,1.8135,0.029,1.8137318572,0.0335,-0.011,0.0352597504,1.78,0.04,1.7804493815
2019-11-09 17:30:00,1.9380000000000002,0.168,1.9452681049,0.008,-0.002,0.0082462113,1.9300000000000002,0.17,1.9374725805000002,1.9380000000000002,0.168,1.9452681049,0.008,-0.002,0.0082462113,1.9300000000000002,0.17,1.9374725805000002
2019-11-09 18:00:00,1.98,0.171,1.9873703731,0.0,0.001,0.001,1.98,0.17,1.9872845795,1.98,0.171,1.9873703731,0.0,0.001,0.001,1.98,0.17,1.9872845795
2019-11-09 18:30:00,1.98,0.171,1.9873703731,0.0,0.001,0.001,1.98,0.17,1.9872845795,1.98,0.171,1.9873703731,0.0,0.001,0.001,1.98,0.17,1.9872845795
2019-11-09 19:00:00,1.9020000000000001,0.136,1.9068560512000001,0.042,-0.014,0.0442718872,1.8599999999999999,0.15,1.8660385848,1.9020000000000001,0.156,1.9083867533,0.042,-0.014,0.0442718872,1.8599999999999999,0.17,1.8677526602999999
2019-11-09 19:30:00,1.779,0.10650000000000001,1.7821849651,0.039,-0.0135,0.0412704495,1.74,0.12,1.7441330224,1.779,0.1265,1.7834918699000002,0.039,-0.0135,0.0412704495,1.74,0.14,1.7456230979
2019-11-09 20:00:00,1.7395,0.443,1.7950234678,0.0195,-0.007,0.020718349400000002,1.72,0.45,1.7778920102,1.6695,-0.23700000000000002,1.6862381949,0.0195,-0.007,0.020718349400000002,1.65,-0.23,1.6659531805999999
2019-11-09 20:30:00,1.6099999999999999,0.0765,1.6118164443,0.01,-0.0035,0.010594810100000001,1.6,0.08,1.6019987516,1.6099999999999999,0.0765,1.6118164443,0.01,-0.0035,0.010594810100000001,1.6,0.08,1.6019987516
2019-11-09 21:00:00,1.522,0.0785,1.5240230477,0.002,-0.0015,0.0025,1.52,0.08,1.5221038072000002,1.522,0.0785,1.5240230477,0.002,-0.0015,0.0025,1.52,0.08,1.5221038072000002
2019-11-09 21:30:00,1.468,0.06,1.4692256464,0.058,-0.02,0.061351446600000005,1.4100000000000001,0.08,1.41226768,1.478,0.06,1.4792173606,0.058,-0.02,0.061351446600000005,1.42,0.08,1.4222517358
2019-11-09 22:00:00,1.3495,0.043500000000000004,1.350200911,0.1595,-0.0565,0.1692114062,1.19,0.1,1.1941942891,1.3595000000000002,0.053500000000000006,1.3605522776,0.1595,-0.0565,0.1692114062,1.2,0.11,1.2050311199000001
2019-11-09 22:30:00,1.271,0.07150000000000001,1.2730095247,0.081,-0.0285,0.0858676307,1.19,0.1,1.1941942891,1.2610000000000001,-0.0485,1.2619323476,0.081,-0.0285,0.0858676307,1.18,-0.02,1.1801694794
2019-11-09 23:00:00,1.1765,0.01,1.1765424982,0.0565,-0.02,0.0599353819,1.12,0.03,1.1204017137,1.1865,0.01,1.18654214,0.0565,-0.02,0.0599353819,1.13,0.03,1.1303981599
2019-11-09 23:30:00,1.098,0.013000000000000001,1.0980769554,0.048,-0.017,0.0509215082,1.05,0.03,1.050428484,1.108,0.013000000000000001,1.1080762608999999,0.048,-0.017,0.0509215082,1.06,0.03,1.0604244433
2019-11-10 00:00:00,1.0405,-0.0145,1.0406010283,0.0405,-0.0145,0.0430174383,1.0,0.0,1.0,1.0505,-0.0045000000000000005,1.0505096382,0.0405,-0.0145,0.0430174383,1.01,0.01,1.0100495037
2019-11-10 00:30:00,1.0785,-0.017,1.0786339741,0.0485,-0.017,0.0513930929,1.03,0.0,1.03,1.0785,-0.007,1.0785227165,0.0485,-0.017,0.0513930929,1.03,0.01,1.0300485425
2019-11-10 01:00:00,1.1595,-0.0175,1.1596320537,0.0495,-0.0175,0.0525023809,1.11,0.0,1.11,1.1595,-0.007500000000000001,1.1595242559,0.0495,-0.0175,0.0525023809,1.11,0.01,1.1100450441
2019-11-10 01:30:00,1.1995,0.0085,1.1995301163,0.08950000000000001,-0.0315,0.094881505,1.11,0.04,1.1107204869,1.1995,0.018500000000000003,1.1996426551,0.08950000000000001,-0.0315,0.094881505,1.11,0.05,1.1111255555
2019-11-10 02:00:00,1.1755,0.017,1.17562292,0.0655,-0.023,0.0694208182,1.11,0.04,1.1107204869,1.1755,0.027,1.1758100399,0.0655,-0.023,0.0694208182,1.11,0.05,1.1111255555
2019-11-10 02:30:00,1.137,0.0095,1.1370396871,0.08700000000000001,-0.030500000000000003,0.092191377,1.05,0.04,1.0507616285,1.147,0.0195,1.1471657465,0.08700000000000001,-0.030500000000000003,0.092191377,1.06,0.05,1.0611785901
2019-11-10 03:00:00,1.0935,0.004,1.0935073159,0.10350000000000001,-0.036000000000000004,0.10958216100000001,0.99,0.04,0.9908077513,1.1035,0.014,1.1035888048,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.0,0.05,1.0012492197
2019-11-10 03:30:00,1.079,0.002,1.0790018536,0.109,-0.038,0.1154339638,0.97,0.04,0.9708243919,1.079,0.012,1.0790667264,0.109,-0.038,0.1154339638,0.97,0.05,0.9712878049
2019-11-10 04:00:00,1.063,0.007500000000000001,1.0630264578,0.093,-0.0325,0.0985152272,0.97,0.04,0.9708243919,1.063,0.0175,1.0631440401,0.093,-0.0325,0.0985152272,0.97,0.05,0.9712878049
2019-11-10 04:30:00,1.0835,0.0005,1.0835001154,0.1135,-0.0395,0.12017695290000001,0.97,0.04,0.9708243919,1.0835,0.0105,1.0835508756,0.1135,-0.0395,0.12017695290000001,0.97,0.05,0.9712878049
2019-11-10 05:00:00,1.017,0.006,1.017017699,0.097,-0.034,0.1027861858,0.92,0.04,0.9208691547000001,1.027,0.016,1.0271246273,0.097,-0.034,0.1027861858,0.93,0.05,0.9313431162
2019-11-10 05:30:00,1.0015,-0.008,1.0015319516,0.0815,-0.028,0.0861756926,0.92,0.02,0.9202173656,1.0115,0.002,1.0115019773,0.0815,-0.028,0.0861756926,0.93,0.03,0.9304837452
2019-11-10 06:00:00,1.026,-0.006500000000000001,1.0260205895,0.076,-0.026500000000000003,0.08048757670000001,0.9500000000000001,0.02,0.9502105030000001,1.036,0.0035,1.0360059121,0.076,-0.026500000000000003,0.08048757670000001,0.96,0.03,0.9604686356000001
2019-11-10 06:30:00,1.1005,-0.001,1.1005004543,0.060500000000000005,-0.021,0.0640410025,1.04,0.02,1.0401922899,1.1005,0.029,1.1008820327,0.060500000000000005,-0.021,0.0640410025,1.04,0.05,1.0412012294
2019-11-10 07:00:00,1.183,0.061500000000000006,1.1845975055,0.053,-0.018500000000000003,0.0561359956,1.13,0.08,1.1328283189,1.183,0.0415,1.1837276925,0.053,-0.018500000000000003,0.0561359956,1.13,0.06,1.1315917992
2019-11-10 07:30:00,1.279,0.056,1.2802253708,0.069,-0.024,0.073054774,1.21,0.08,1.2126417443,1.279,0.066,1.2807017608,0.069,-0.024,0.073054774,1.21,0.09,1.2133424908000001
2019-11-10 08:00:00,1.298,0.06,1.2993860089,0.11800000000000001,-0.04,0.12459534500000001,1.18,0.1,1.1842297074,1.298,0.07,1.2998861489,0.11800000000000001,-0.04,0.12459534500000001,1.18,0.11,1.1851160281
2019-11-10 08:30:00,1.3965,0.0545,1.3975630576,0.0765,-0.025500000000000002,0.0806380803,1.32,0.08,1.3224220204,1.3965,0.0645,1.3979887339000001,0.0765,-0.025500000000000002,0.0806380803,1.32,0.09,1.3230646243
2019-11-10 09:00:00,1.4265,0.08700000000000001,1.4291505344,0.0465,-0.013000000000000001,0.0482830198,1.38,0.1,1.3836184445,1.4365,0.097,1.4397712492,0.0465,-0.013000000000000001,0.0482830198,1.3900000000000001,0.11,1.3943457247
2019-11-10 09:30:00,1.4929999999999999,0.089,1.4956503602,0.043000000000000003,-0.011,0.044384682,1.45,0.1,1.4534441854,1.4929999999999999,0.099,1.4962787174,0.043000000000000003,-0.011,0.044384682,1.45,0.11,1.4541664279
2019-11-10 10:00:00,1.447,0.089,1.4497344584,0.047,-0.011,0.0482700735,1.4,0.1,1.4035668848,1.447,0.099,1.4503827081,0.047,-0.011,0.0482700735,1.4,0.11,1.4043147795
2019-11-10 10:30:00,1.4015,0.095,1.4047160745,0.0315,-0.005,0.031894356900000004,1.37,0.1,1.3736447867,1.4015,0.105,1.4054277819,0.0315,-0.005,0.031894356900000004,1.37,0.11,1.3744089639000001
2019-11-10 11:00:00,1.3385,0.083,1.341070934,0.0685,-0.017,0.0705779711,1.27,0.1,1.2739309243,1.3385,0.093,1.3417269655,0.0685,-0.017,0.0705779711,1.27,0.11,1.2747548784
2019-11-10 11:30:00,1.3639999999999999,0.0755,1.3660879364,0.034,-0.0045000000000000005,0.034296501300000004,1.33,0.08,1.3324038427,1.3639999999999999,0.0755,1.3660879364,0.034,-0.0045000000000000005,0.034296501300000004,1.33,0.08,1.3324038427
2019-11-10 12:00:00,1.332,0.08,1.3344002397999999,0.022,0.0,0.022,1.31,0.08,1.3124404748,1.332,0.08,1.3344002397999999,0.022,0.0,0.022,1.31,0.08,1.3124404748
2019-11-10 12:30:00,1.3519999999999999,0.079,1.3543060954000001,0.022,-0.001,0.0220227155,1.33,0.08,1.3324038427,1.3519999999999999,0.079,1.3543060954000001,0.022,-0.001,0.0220227155,1.33,0.08,1.3324038427
2019-11-10 13:00:00,1.327,0.081,1.3294698191,0.017,0.001,0.0170293864,1.31,0.08,1.3124404748,1.337,0.081,1.3394513801999999,0.017,0.001,0.0170293864,1.32,0.08,1.3224220204
2019-11-10 13:30:00,1.2974999999999999,0.0805,1.2999948077,0.0175,0.0005,0.017507141400000002,1.28,0.08,1.2824975634,1.3075,0.0805,1.3099757631,0.0175,0.0005,0.017507141400000002,1.29,0.08,1.2924782397
2019-11-10 14:00:00,1.293,0.08,1.2954725007,0.013000000000000001,0.0,0.013000000000000001,1.28,0.08,1.2824975634,1.303,0.08,1.305453561,0.013000000000000001,0.0,0.013000000000000001,1.29,0.08,1.2924782397
2019-11-10 14:30:00,1.334,0.052000000000000005,1.3350131085,0.004,0.002,0.004472136000000001,1.33,0.05,1.3309395178,1.334,0.062,1.3354400024,0.004,0.002,0.004472136000000001,1.33,0.06,1.3313526956000001
2019-11-10 15:00:00,1.312,0.0315,1.3123780896000001,0.002,0.0015,0.0025,1.31,0.03,1.3103434664,1.312,0.0315,1.3123780896000001,0.002,0.0015,0.0025,1.31,0.03,1.3103434664
2019-11-10 15:30:00,1.3815,0.030500000000000003,1.3818366401,0.0015,0.0005,0.0015811388,1.38,0.03,1.3803260484,1.3815,0.030500000000000003,1.3818366401,0.0015,0.0005,0.0015811388,1.38,0.03,1.3803260484
2019-11-10 16:00:00,1.501,0.0315,1.5013304933,0.001,0.0015,0.0018027756000000002,1.5,0.03,1.50029997,1.501,0.0315,1.5013304933,0.001,0.0015,0.0018027756000000002,1.5,0.03,1.50029997
2019-11-10 16:30:00,1.6245,0.0755,1.6262535165,0.0145,-0.0045000000000000005,0.0151822265,1.6099999999999999,0.08,1.6119863523,1.6245,0.0855,1.626748444,0.0145,-0.0045000000000000005,0.0151822265,1.6099999999999999,0.09,1.6125135658
2019-11-10 17:00:00,1.83,0.34600000000000003,1.8624220788999999,0.04,-0.014,0.0423792402,1.79,0.36,1.8258422714,1.78,-0.154,1.786649378,0.04,-0.014,0.0423792402,1.74,-0.14,1.7456230979
2019-11-10 17:30:00,1.9965000000000002,0.53,2.0656505634,0.0565,-0.02,0.0599353819,1.94,0.55,2.0164572894,1.9264999999999999,-0.23,1.9401809838,0.0565,-0.02,0.0599353819,1.87,-0.21,1.8817545005
2019-11-10 18:00:00,1.9849999999999999,0.1605,1.991478157,0.085,-0.029500000000000002,0.0899736072,1.9,0.19,1.909476368,1.9849999999999999,0.1705,1.9923090247,0.085,-0.029500000000000002,0.0899736072,1.9,0.2,1.9104973175
2019-11-10 18:30:00,1.9264999999999999,0.1505,1.9323696593,0.0565,-0.0195,0.059770394000000004,1.87,0.17,1.8777113729,1.9264999999999999,0.1505,1.9323696593,0.0565,-0.0195,0.059770394000000004,1.87,0.17,1.8777113729
2019-11-10 19:00:00,1.893,0.14450000000000002,1.8985071109,0.073,-0.025500000000000002,0.0773256102,1.82,0.17,1.8279223178000001,1.893,0.14450000000000002,1.8985071109,0.073,-0.025500000000000002,0.0773256102,1.82,0.17,1.8279223178000001
2019-11-10 19:30:00,1.7855,0.167,1.7932928512,0.0655,-0.023,0.0694208182,1.72,0.19,1.730462366,1.7755,0.057,1.7764147179,0.0655,-0.023,0.0694208182,1.71,0.08,1.7118703222
2019-11-10 20:00:00,1.6925,0.095,1.6951640775999999,0.0425,-0.015,0.0450693909,1.65,0.11,1.6536626016,1.6925,0.105,1.6957538884,0.0425,-0.015,0.0450693909,1.65,0.12,1.6543578815000002
2019-11-10 20:30:00,1.6440000000000001,0.091,1.6465166261,0.054,-0.019,0.0572450871,1.5899999999999999,0.11,1.5938004894,1.6440000000000001,0.101,1.6470995720000001,0.054,-0.019,0.0572450871,1.5899999999999999,0.12,1.5945218719
2019-11-10 21:00:00,1.564,0.0645,1.5653294382,0.044,-0.0155,0.046650294700000004,1.52,0.08,1.5221038072000002,1.574,0.0645,1.575320999,0.044,-0.0155,0.046650294700000004,1.53,0.08,1.5320900757
2019-11-10 21:30:00,1.46,0.049,1.4608220289,0.09,-0.031,0.0951892851,1.37,0.08,1.3723337786,1.46,0.049,1.4608220289,0.09,-0.031,0.0951892851,1.37,0.08,1.3723337786
2019-11-10 22:00:00,1.3955,0.6105,1.5231974593,0.1955,-0.0695,0.20748614410000002,1.2,0.68,1.379275172,1.3155000000000001,-0.5195000000000001,1.4143622238,0.1955,-0.0695,0.20748614410000002,1.12,-0.45,1.2070211266
2019-11-10 22:30:00,1.2605,0.355,1.3095362729,0.21050000000000002,-0.075,0.22346196540000002,1.05,0.43,1.1346365057,1.2105000000000001,-0.305,1.2483329884,0.21050000000000002,-0.075,0.22346196540000002,1.0,-0.23,1.026109156
2019-11-10 23:00:00,1.0995,-0.0055000000000000005,1.0995137562,0.23950000000000002,-0.0855,0.254303952,0.86,0.08,0.8637129153,1.0995,-0.0055000000000000005,1.0995137562,0.23950000000000002,-0.0855,0.254303952,0.86,0.08,0.8637129153
2019-11-10 23:30:00,1.0735000000000001,0.0325,1.0739918529,0.24350000000000002,-0.08750000000000001,0.2587440821,0.8300000000000001,0.12,0.8386298349,1.0835,0.0325,1.0839873154,0.24350000000000002,-0.08750000000000001,0.2587440821,0.84,0.12,0.8485281374
2019-11-11 00:00:00,1.1,0.7435,1.3277018679,0.24,-0.08650000000000001,0.2551122302,0.86,0.8300000000000001,1.1951987282,1.01,-0.6565000000000001,1.2046129046,0.24,-0.08650000000000001,0.2551122302,0.77,-0.5700000000000001,0.958018789
2019-11-11 00:30:00,1.1844999999999999,0.882,1.4768088062,0.24450000000000002,-0.088,0.2598542861,0.9400000000000001,0.97,1.3507405376000001,1.0645,-0.778,1.3185007584,0.24450000000000002,-0.088,0.2598542861,0.8200000000000001,-0.6900000000000001,1.0716809227
2019-11-11 01:00:00,1.1844999999999999,0.032,1.1849321711,0.24450000000000002,-0.088,0.2598542861,0.9400000000000001,0.12,0.9476286192000001,1.1945000000000001,0.042,1.1952381562,0.24450000000000002,-0.088,0.2598542861,0.9500000000000001,0.13,0.9588534820000001
2019-11-11 01:30:00,1.292,0.0405,1.2926346158,0.222,-0.0795,0.2358055343,1.07,0.12,1.0767079455,1.302,0.060500000000000005,1.3034048679999999,0.222,-0.0795,0.2358055343,1.08,0.14,1.0890362712
2019-11-11 02:00:00,1.244,0.07350000000000001,1.2461694307,0.214,-0.0765,0.2272625134,1.03,0.15,1.0408650249,1.244,0.0635,1.2456196249,0.214,-0.0765,0.2272625134,1.03,0.14,1.0394710193
2019-11-11 02:30:00,1.2575,0.098,1.2613129073,0.2275,-0.082,0.2418269009,1.03,0.18,1.0456098699,1.2575,0.108,1.2621292525,0.2275,-0.082,0.2418269009,1.03,0.19,1.0473776778
2019-11-11 03:00:00,1.1595,0.12350000000000001,1.166058532,0.1595,-0.0565,0.1692114062,1.0,0.18,1.0160708637,1.1595,0.0635,1.1612374865,0.1595,-0.0565,0.1692114062,1.0,0.12,1.007174265
2019-11-11 03:30:00,1.226,0.929,1.5382187751,0.116,-0.041,0.12303251600000001,1.11,0.97,1.4741099009,1.116,-0.751,1.3451605852,0.116,-0.041,0.12303251600000001,1.0,-0.71,1.2264175472
2019-11-11 04:00:00,1.2445,0.936,1.557201416,0.23450000000000001,-0.084,0.2490908469,1.01,1.02,1.4354441821,1.1345,-0.754,1.3622063904,0.23450000000000001,-0.084,0.2490908469,0.9,-0.67,1.1220071301
2019-11-11 04:30:00,1.1525,0.544,1.2744380134,0.21250000000000002,-0.076,0.2256817449,0.9400000000000001,0.62,1.1260550608,1.0825,-0.396,1.1526587743,0.21250000000000002,-0.076,0.2256817449,0.87,-0.32,0.926984358
2019-11-11 05:00:00,1.138,0.078,1.1406699786,0.228,-0.082,0.24229733800000003,0.91,0.16,0.9239588735,1.148,0.078,1.1506467746,0.228,-0.082,0.24229733800000003,0.92,0.16,0.9338094024
2019-11-11 05:30:00,1.202,0.0965,1.2058674264,0.232,-0.0835,0.2465689559,0.97,0.18,0.9865596789000001,1.212,0.10650000000000001,1.2166701484,0.232,-0.0835,0.2465689559,0.98,0.19,0.9982484661000001
2019-11-11 06:00:00,1.133,0.07250000000000001,1.1353172464,0.243,-0.08750000000000001,0.2582735952,0.89,0.16,0.9042676595,1.143,0.0825,1.1459734945,0.243,-0.08750000000000001,0.2582735952,0.9,0.17,0.9159148432
2019-11-11 06:30:00,1.311,0.147,1.3192156761,0.231,-0.083,0.24545875420000002,1.08,0.23,1.1042191811,1.311,0.067,1.3127109354,0.231,-0.083,0.24545875420000002,1.08,0.15,1.0903669107
2019-11-11 07:00:00,1.5035,0.266,1.5268491248,0.2335,-0.084,0.2481496524,1.27,0.35000000000000003,1.3173458164,1.4935,0.036000000000000004,1.4939338171,0.2335,-0.084,0.2481496524,1.26,0.12,1.2657013866
2019-11-11 07:30:00,1.6775,0.2245,1.6924557601,0.23750000000000002,-0.0855,0.2524212749,1.44,0.31,1.4729901561,1.6675,0.0945,1.6701755896,0.23750000000000002,-0.0855,0.2524212749,1.43,0.18,1.4412841496
2019-11-11 08:00:00,1.774,1.013,2.0428521728,0.244,-0.08700000000000001,0.2590463279,1.53,1.1,1.8843831882000002,1.624,-0.6970000000000001,1.7672535189,0.244,-0.08700000000000001,0.2590463279,1.38,-0.61,1.5088074760999999
2019-11-11 08:30:00,1.7385000000000002,1.0115,2.0113464396,0.2485,-0.08850000000000001,0.2637887412,1.49,1.1,1.852052915,1.5885,-0.6985,1.7352908978000001,0.2485,-0.08850000000000001,0.2637887412,1.34,-0.61,1.4723111084
2019-11-11 09:00:00,1.649,1.011,1.9342497253,0.249,-0.089,0.2644276839,1.4,1.1,1.7804493815,1.509,-0.719,1.671538812,0.249,-0.089,0.2644276839,1.26,-0.63,1.4087228258
2019-11-11 09:30:00,1.7025000000000001,0.441,1.7586890714,0.2525,-0.089,0.2677260727,1.45,0.53,1.5438264151,1.6625,-0.069,1.6639312635999999,0.2525,-0.089,0.2677260727,1.4100000000000001,0.02,1.4101418368
2019-11-11 10:00:00,1.677,0.1715,1.6857464964000002,0.257,-0.08850000000000001,0.2718110557,1.42,0.26,1.4436065946,1.667,0.18150000000000002,1.6768515885,0.257,-0.08850000000000001,0.2718110557,1.4100000000000001,0.27,1.4356183337
2019-11-11 10:30:00,1.6440000000000001,0.17350000000000002,1.6531298346,0.254,-0.08650000000000001,0.2683248963,1.3900000000000001,0.26,1.4141074923999999,1.654,0.1835,1.6641479051,0.254,-0.08650000000000001,0.2683248963,1.4,0.27,1.4257980222
2019-11-11 11:00:00,1.603,0.193,1.6145767247,0.253,-0.08700000000000001,0.2675406511,1.35,0.28,1.3787313009,1.603,0.133,1.6085080043,0.253,-0.08700000000000001,0.2675406511,1.35,0.22,1.3678084661
2019-11-11 11:30:00,1.592,0.1565,1.5996737949000002,0.242,-0.0835,0.2560004883,1.35,0.24,1.3711673858,1.592,0.1665,1.6006830573,0.242,-0.0835,0.2560004883,1.35,0.25,1.3729530218
2019-11-11 12:00:00,1.6155,0.164,1.6238030207,0.2255,-0.076,0.2379627072,1.3900000000000001,0.24,1.4105672618,1.6155,0.17400000000000002,1.624843454,0.2255,-0.076,0.2379627072,1.3900000000000001,0.25,1.4123030836
2019-11-11 12:30:00,1.587,0.156,1.5946488642,0.247,-0.084,0.2608926982,1.34,0.24,1.361322886,1.597,0.166,1.6056042476,0.247,-0.084,0.2608926982,1.35,0.25,1.3729530218
2019-11-11 13:00:00,1.6345,0.14100000000000001,1.6405704039,0.2545,-0.089,0.26961314880000004,1.38,0.23,1.399035382,1.6445,0.161,1.6523623241,0.2545,-0.089,0.26961314880000004,1.3900000000000001,0.25,1.4123030836
2019-11-11 13:30:00,1.6635,0.14850000000000002,1.6701151158,0.2335,-0.0815,0.247314577,1.43,0.23,1.4483784036,1.6735,0.1685,1.6819615037,0.2335,-0.0815,0.247314577,1.44,0.25,1.4615402834
2019-11-11 14:00:00,1.5550000000000002,0.10450000000000001,1.5585073789,0.215,-0.0755,0.2278711259,1.34,0.18,1.3520355025,1.5550000000000002,0.1145,1.5592098159,0.215,-0.0755,0.2278711259,1.34,0.19,1.3534031181000001
2019-11-11 14:30:00,1.5895000000000001,0.11750000000000001,1.5938370368,0.1495,-0.052500000000000005,0.15845030770000001,1.44,0.17,1.45,1.5895000000000001,0.11750000000000001,1.5938370368,0.1495,-0.052500000000000005,0.15845030770000001,1.44,0.17,1.45
2019-11-11 15:00:00,1.604,0.11800000000000001,1.6083345423000002,0.20400000000000001,-0.07200000000000001,0.2163330765,1.4,0.19,1.4128340313,1.6139999999999999,0.11800000000000001,1.6183077581,0.20400000000000001,-0.07200000000000001,0.2163330765,1.4100000000000001,0.19,1.422743828
2019-11-11 15:30:00,1.5995,0.167,1.6081944068,0.0695,-0.023,0.0732068986,1.53,0.19,1.5417522499,1.5995,0.08700000000000001,1.6018643045,0.0695,-0.023,0.0732068986,1.53,0.11,1.5339491517
2019-11-11 16:00:00,1.733,1.0085,2.0050838511,0.093,-0.0315,0.09818986710000001,1.6400000000000001,1.04,1.941957775,1.583,-0.7215,1.7396698681,0.093,-0.0315,0.09818986710000001,1.49,-0.6900000000000001,1.6420109622
2019-11-11 16:30:00,1.8479999999999999,1.0225,2.1120156841,0.138,-0.0475,0.1459460517,1.71,1.07,2.0171762442,1.698,-0.7075,1.8395000000000001,0.138,-0.0475,0.1459460517,1.56,-0.66,1.6938713056
2019-11-11 17:00:00,2.0205,0.463,2.0728698102,0.1905,-0.067,0.2019387283,1.83,0.53,1.9052034012,1.9805000000000001,-0.067,1.9816329756000002,0.1905,-0.067,0.2019387283,1.79,0.0,1.79
2019-11-11 17:30:00,2.1525,0.24050000000000002,2.1658939263,0.2225,-0.0795,0.2362763213,1.9300000000000002,0.32,1.9563486397,2.1525,0.2505,2.167027111,0.2225,-0.0795,0.2362763213,1.9300000000000002,0.33,1.958009193
2019-11-11 18:00:00,2.153,0.231,2.1653567835,0.193,-0.069,0.20496341140000002,1.96,0.30000000000000004,1.9828262657,2.153,0.241,2.1664463991,0.193,-0.069,0.20496341140000002,1.96,0.31,1.9843638779
2019-11-11 18:30:00,2.208,0.4615,2.255714133,0.108,-0.0385,0.1146570975,2.1,0.5,2.1587033145,2.168,0.0315,2.1682288279,0.108,-0.0385,0.1146570975,2.06,0.07,2.0611889773
2019-11-11 19:00:00,2.1455,0.23600000000000002,2.1584406986999998,0.1255,-0.044,0.1329896613,2.02,0.28,2.0393136099999998,2.1355,0.246,2.1496223506,0.1255,-0.044,0.1329896613,2.01,0.29,2.0308126452
2019-11-11 19:30:00,2.08,0.401,2.1183014422,0.0,0.001,0.001,2.08,0.4,2.1181123672,2.05,0.061,2.0509073602,0.0,0.001,0.001,2.05,0.06,2.0508778608
2019-11-11 20:00:00,2.0335,0.917,2.2306974806,0.0935,-0.033,0.0991526601,1.94,0.9500000000000001,2.1601157376,1.9135,-0.493,1.9759886766,0.0935,-0.033,0.0991526601,1.82,-0.46,1.8772320048000002
2019-11-11 20:30:00,1.8940000000000001,0.40850000000000003,1.9375521283000001,0.14400000000000002,-0.051500000000000004,0.15293217450000002,1.75,0.46,1.8094474295,1.854,-0.0415,1.8544644106,0.14400000000000002,-0.051500000000000004,0.15293217450000002,1.71,0.01,1.7100292395
2019-11-11 21:00:00,1.787,0.1625,1.7943732193000002,0.217,-0.0775,0.2304240656,1.57,0.24,1.5882380174000001,1.787,0.1625,1.7943732193000002,0.217,-0.0775,0.2304240656,1.57,0.24,1.5882380174000001
2019-11-11 21:30:00,1.6480000000000001,0.14350000000000002,1.6542358508000001,0.188,-0.0665,0.1994147688,1.46,0.21,1.4750254235,1.6480000000000001,0.14350000000000002,1.6542358508000001,0.188,-0.0665,0.1994147688,1.46,0.21,1.4750254235
2019-11-11 22:00:00,1.5155,0.114,1.5197816455000002,0.1855,-0.066,0.1968914676,1.33,0.18,1.3421251805,1.5155,0.114,1.5197816455000002,0.1855,-0.066,0.1968914676,1.33,0.18,1.3421251805
2019-11-11 22:30:00,1.478,0.398,1.5306495353,0.148,-0.052000000000000005,0.1568693724,1.33,0.45,1.4040655255,1.438,-0.212,1.453543257,0.148,-0.052000000000000005,0.1568693724,1.29,-0.16,1.2998846103
2019-11-11 23:00:00,1.3695,0.605,1.4971824371,0.20950000000000002,-0.075,0.2225202238,1.16,0.68,1.3446189051,1.2995,-0.435,1.3703741276999999,0.20950000000000002,-0.075,0.2225202238,1.09,-0.36,1.1479111464
2019-11-11 23:30:00,1.3435000000000001,0.136,1.3503659689,0.2335,-0.084,0.2481496524,1.11,0.22,1.1315917992,1.3435000000000001,0.076,1.3456478923000001,0.2335,-0.084,0.2481496524,1.11,0.16,1.1214722466
2019-11-12 00:00:00,1.182,0.084,1.1849810125,0.212,-0.076,0.2252110122,0.97,0.16,0.9831073187,1.182,0.084,1.1849810125,0.212,-0.076,0.2252110122,0.97,0.16,0.9831073187
2019-11-12 00:30:00,1.1155,0.0665,1.1174804249,0.20550000000000002,-0.07350000000000001,0.2182487113,0.91,0.14,0.9207062507,1.1155,0.08650000000000001,1.1188487387,0.20550000000000002,-0.07350000000000001,0.2182487113,0.91,0.16,0.9239588735
2019-11-12 01:00:00,1.239,0.069,1.2409198201,0.199,-0.07100000000000001,0.2112865353,1.04,0.14,1.0493807698,1.239,0.089,1.2421924167,0.199,-0.07100000000000001,0.2112865353,1.04,0.16,1.052235715
2019-11-12 01:30:00,1.33,0.10250000000000001,1.3339438706,0.19,-0.0675,0.20163395050000002,1.1400000000000001,0.17,1.1526057435000001,1.33,0.1125,1.3347495083,0.19,-0.0675,0.20163395050000002,1.1400000000000001,0.18,1.1541230437
2019-11-12 02:00:00,1.289,0.157,1.2985260875,0.149,-0.053,0.15814550260000002,1.1400000000000001,0.21,1.1591807452,1.289,0.057,1.2902596638000001,0.149,-0.053,0.15814550260000002,1.1400000000000001,0.11,1.1452947219
2019-11-12 02:30:00,1.3325,0.934,1.6272406859,0.21250000000000002,-0.076,0.2256817449,1.12,1.01,1.5081445554,1.2125,-0.746,1.4236123946,0.21250000000000002,-0.076,0.2256817449,1.0,-0.67,1.2037026211
2019-11-12 03:00:00,1.292,0.9315,1.5927825494999999,0.192,-0.0685,0.20385350130000002,1.1,1.0,1.4866068747,1.172,-0.7385,1.3852675734,0.192,-0.0685,0.20385350130000002,0.98,-0.67,1.1871394189
2019-11-12 03:30:00,1.272,0.9205000000000001,1.5701287368,0.222,-0.0795,0.2358055343,1.05,1.0,1.45,1.152,-0.7495,1.3743559401,0.222,-0.0795,0.2358055343,0.93,-0.67,1.1462111498
