Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-12 04:00:00,1.2215,0.917,1.5274001604,0.2315,-0.083,0.2459293598,0.99,1.0,1.407160261,1.1015,-0.763,1.3399519581,0.2315,-0.083,0.2459293598,0.87,-0.68,1.1042191811
2019-11-12 04:30:00,1.162,0.923,1.4839720348,0.242,-0.08700000000000001,0.2571633722,0.92,1.01,1.366199107,1.052,-0.767,1.3019189683,0.242,-0.08700000000000001,0.2571633722,0.81,-0.68,1.0575916036
2019-11-12 05:00:00,1.2265,0.925,1.5362054713000002,0.23650000000000002,-0.085,0.2513110622,0.99,1.01,1.4142842713000001,1.1065,-0.765,1.3452015648,0.23650000000000002,-0.085,0.2513110622,0.87,-0.68,1.1042191811
2019-11-12 05:30:00,1.2770000000000001,0.921,1.5744745155,0.247,-0.089,0.26254523420000003,1.03,1.01,1.4425671561,1.157,-0.769,1.389247998,0.247,-0.089,0.26254523420000003,0.91,-0.68,1.1360017606
2019-11-12 06:00:00,1.295,0.8130000000000001,1.5290500319,0.215,-0.077,0.2283725027,1.08,0.89,1.3994641832,1.195,-0.617,1.3448843816,0.215,-0.077,0.2283725027,0.98,-0.54,1.1189280585
2019-11-12 06:30:00,1.3775,0.547,1.4821319948,0.17750000000000002,-0.063,0.18834874570000001,1.2,0.61,1.3461426373,1.3075,-0.303,1.3421494887,0.17750000000000002,-0.063,0.18834874570000001,1.13,-0.24,1.1552056094
2019-11-12 07:00:00,1.5115,0.1525,1.519173624,0.1615,-0.0575,0.17143074400000002,1.35,0.21,1.3662357044,1.5115,0.1625,1.5202100184,0.1615,-0.0575,0.17143074400000002,1.35,0.22,1.3678084661
2019-11-12 07:30:00,1.6785,0.1695,1.6870366030000001,0.1985,-0.07050000000000001,0.21064781030000002,1.48,0.24,1.4993331851,1.6785,0.17950000000000002,1.6880706443,0.1985,-0.07050000000000001,0.21064781030000002,1.48,0.25,1.5009663554000001
2019-11-12 08:00:00,1.7295,0.158,1.736702119,0.2295,-0.082,0.2437093556,1.5,0.24,1.5190786681000001,1.7295,0.168,1.737640426,0.2295,-0.082,0.2437093556,1.5,0.25,1.5206906326
2019-11-12 08:30:00,1.764,0.19,1.7742029196,0.224,-0.08,0.2378571,1.54,0.27,1.5634896866,1.764,0.2,1.7753016645000002,0.224,-0.08,0.2378571,1.54,0.28,1.5652475842
2019-11-12 09:00:00,1.7255,0.179,1.7347597096,0.2255,-0.081,0.23960644820000002,1.5,0.26,1.5223665787,1.7255,0.179,1.7347597096,0.2255,-0.081,0.23960644820000002,1.5,0.26,1.5223665787
2019-11-12 09:30:00,1.708,0.1825,1.7177224019000001,0.218,-0.0775,0.23136605200000002,1.49,0.26,1.5125144627,1.708,0.1825,1.7177224019000001,0.218,-0.0775,0.23136605200000002,1.49,0.26,1.5125144627
2019-11-12 10:00:00,1.6885,0.17550000000000002,1.6975960945000002,0.24550000000000002,-0.08750000000000001,0.2606271283,1.443,0.263,1.4667712841,1.6885,0.17550000000000002,1.6975960945000002,0.24550000000000002,-0.08750000000000001,0.2606271283,1.443,0.263,1.4667712841
2019-11-12 10:30:00,1.6865,0.176,1.6956586478,0.24350000000000002,-0.08700000000000001,0.2585754242,1.443,0.263,1.4667712841,1.6865,0.176,1.6956586478,0.24350000000000002,-0.08700000000000001,0.2585754242,1.443,0.263,1.4667712841
2019-11-12 11:00:00,1.691,0.17350000000000002,1.6998774221000001,0.248,-0.08950000000000001,0.2636555518,1.443,0.263,1.4667712841,1.691,0.17350000000000002,1.6998774221000001,0.248,-0.08950000000000001,0.2636555518,1.443,0.263,1.4667712841
2019-11-12 11:30:00,1.6905000000000001,0.17350000000000002,1.699380034,0.24750000000000003,-0.08950000000000001,0.2631852959,1.443,0.263,1.4667712841,1.6905000000000001,0.17350000000000002,1.699380034,0.24750000000000003,-0.08950000000000001,0.2631852959,1.443,0.263,1.4667712841
2019-11-12 12:00:00,1.827,0.1505,1.8331882746,0.247,-0.08950000000000001,0.2627151499,1.58,0.24,1.5981239001,1.827,0.1605,1.8340363273,0.247,-0.08950000000000001,0.2627151499,1.58,0.25,1.5996562131
2019-11-12 12:30:00,1.8275000000000001,0.161,1.8345782213000001,0.24750000000000003,-0.089,0.2630156839,1.58,0.25,1.5996562131,1.8275000000000001,0.161,1.8345782213000001,0.24750000000000003,-0.089,0.2630156839,1.58,0.25,1.5996562131
2019-11-12 13:00:00,1.7785000000000002,0.1615,1.7858175999,0.2485,-0.08850000000000001,0.2637887412,1.53,0.25,1.5502902954,1.7785000000000002,0.1615,1.7858175999,0.2485,-0.08850000000000001,0.2637887412,1.53,0.25,1.5502902954
2019-11-12 13:30:00,1.778,0.1615,1.7853196492999999,0.248,-0.08850000000000001,0.2633177738,1.53,0.25,1.5502902954,1.778,0.1615,1.7853196492999999,0.248,-0.08850000000000001,0.2633177738,1.53,0.25,1.5502902954
2019-11-12 14:00:00,1.704,0.1625,1.7117307761,0.244,-0.08750000000000001,0.25921467940000004,1.46,0.25,1.4812494726,1.694,0.0825,1.6960077388,0.244,-0.08750000000000001,0.25921467940000004,1.45,0.17,1.4599315052000001
2019-11-12 14:30:00,1.674,0.097,1.6768079795,0.234,-0.083,0.24828411150000002,1.44,0.18,1.4512063947,1.6640000000000001,0.107,1.6674366555,0.234,-0.083,0.24828411150000002,1.43,0.19,1.4425671561
2019-11-12 15:00:00,1.762,0.1275,1.766606988,0.232,-0.0825,0.2462321059,1.53,0.21,1.5443445211,1.762,0.1275,1.766606988,0.232,-0.0825,0.2462321059,1.53,0.21,1.5443445211
2019-11-12 15:30:00,1.7775,0.1295,1.7822111267,0.2275,-0.0805,0.2413223985,1.55,0.21,1.564161117,1.7675,0.1295,1.7722377098000002,0.2275,-0.0805,0.2413223985,1.54,0.21,1.5542522318
2019-11-12 16:00:00,1.787,0.126,1.7914365744,0.23700000000000002,-0.084,0.25144581920000003,1.55,0.21,1.564161117,1.7770000000000001,0.126,1.7814614787,0.23700000000000002,-0.084,0.25144581920000003,1.54,0.21,1.5542522318
2019-11-12 16:30:00,1.8625,0.154,1.8688558666000001,0.24250000000000002,-0.08600000000000001,0.257297979,1.62,0.24,1.6376812877,1.8625,0.154,1.8688558666000001,0.24250000000000002,-0.08600000000000001,0.257297979,1.62,0.24,1.6376812877
2019-11-12 17:00:00,2.0375,0.371,2.0710015089,0.24750000000000003,-0.089,0.2630156839,1.79,0.46,1.8481612484,2.0075,0.001,2.0075002491,0.24750000000000003,-0.089,0.2630156839,1.76,0.09,1.7622996340000001
2019-11-12 17:30:00,2.1885,0.2805,2.2064026151,0.2485,-0.08950000000000001,0.26412591690000004,1.94,0.37,1.9749683542,2.1785,0.2205,2.1896306766,0.2485,-0.08950000000000001,0.26412591690000004,1.9300000000000002,0.31,1.9547378341
2019-11-12 18:00:00,2.1875,0.251,2.20185314,0.24750000000000003,-0.089,0.2630156839,1.94,0.34,1.9695684807,2.1775,0.251,2.191918623,0.24750000000000003,-0.089,0.2630156839,1.9300000000000002,0.34,1.9597193677
2019-11-12 18:30:00,2.1825,0.23800000000000002,2.1954385097,0.2025,-0.07200000000000001,0.2149191709,1.98,0.31,2.0041207548,2.1725,0.248,2.1866093044,0.2025,-0.07200000000000001,0.2149191709,1.97,0.32,1.9958206332000001
2019-11-12 19:00:00,2.1125,0.2265,2.1246078462,0.2325,-0.0835,0.2470394705,1.88,0.31,1.9053870998,2.1125,0.23650000000000002,2.1256971798,0.2325,-0.0835,0.2470394705,1.88,0.32,1.9070395906000002
2019-11-12 19:30:00,2.0425,0.213,2.0535762099,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.8,0.30000000000000004,1.8248287590999999,2.0425,0.213,2.0535762099,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.8,0.30000000000000004,1.8248287590999999
2019-11-12 20:00:00,1.9769999999999999,0.20500000000000002,1.9876000604000001,0.23700000000000002,-0.085,0.25178165140000003,1.74,0.29,1.7640011338,1.9769999999999999,0.215,1.9886563303,0.23700000000000002,-0.085,0.25178165140000003,1.74,0.30000000000000004,1.7656726763
2019-11-12 20:30:00,1.8679999999999999,0.20500000000000002,1.8792149957,0.23800000000000002,-0.085,0.2527231687,1.63,0.29,1.6555965692,1.8679999999999999,0.195,1.8781504199999999,0.23800000000000002,-0.085,0.2527231687,1.63,0.28,1.6538742395
2019-11-12 21:00:00,1.7475,0.2185,1.7611071802,0.2275,-0.0815,0.24165781590000002,1.52,0.30000000000000004,1.5493224325,1.7375,0.0985,1.7402897747,0.2275,-0.0815,0.24165781590000002,1.51,0.18,1.5206906326
2019-11-12 21:30:00,1.6025,0.128,1.6076038847,0.2025,-0.07200000000000001,0.2149191709,1.4,0.2,1.4142135624,1.6025,0.138,1.6084309901,0.2025,-0.07200000000000001,0.2149191709,1.4,0.21,1.4156623891
2019-11-12 22:00:00,1.5085000000000002,0.122,1.5134253368000001,0.2185,-0.078,0.23200484910000002,1.29,0.2,1.3054118124,1.4985,0.132,1.5043025793,0.2185,-0.078,0.23200484910000002,1.28,0.21,1.2971121771
2019-11-12 22:30:00,1.393,0.09,1.3959043664,0.223,-0.08,0.23691559680000002,1.17,0.17,1.1822859214,1.393,0.1,1.3965847628999999,0.223,-0.08,0.23691559680000002,1.17,0.18,1.1837651794
2019-11-12 23:00:00,1.2625,0.0685,1.2643569512,0.17250000000000001,-0.061500000000000006,0.183135196,1.09,0.13,1.09772492,1.2625,0.0785,1.2649381408,0.17250000000000001,-0.061500000000000006,0.183135196,1.09,0.14,1.0989540482
2019-11-12 23:30:00,1.188,0.0775,1.1905251992,0.148,-0.052500000000000005,0.1570358239,1.04,0.13,1.0480935073,1.188,0.0675,1.1899160685,0.148,-0.052500000000000005,0.1570358239,1.04,0.12,1.0469001863
2019-11-13 00:00:00,1.138,0.066,1.1399122773,0.098,-0.034,0.1037304198,1.04,0.1,1.0447966309,1.138,0.076,1.1405349622,0.098,-0.034,0.1037304198,1.04,0.11,1.0458011283
2019-11-13 00:30:00,1.1555,0.07100000000000001,1.1576792518,0.025500000000000002,-0.009000000000000001,0.0270416346,1.13,0.08,1.1328283189,1.1555,0.081,1.1583355516,0.025500000000000002,-0.009000000000000001,0.0270416346,1.13,0.09,1.1335784049
2019-11-13 01:00:00,1.2495,0.0765,1.2518396463,0.0095,-0.0035,0.010124228400000001,1.24,0.08,1.2425779654,1.2495,0.0765,1.2518396463,0.0095,-0.0035,0.010124228400000001,1.24,0.08,1.2425779654
2019-11-13 01:30:00,1.2650000000000001,0.07150000000000001,1.2670190409,0.025,-0.0085,0.0264054919,1.24,0.08,1.2425779654,1.2650000000000001,0.07150000000000001,1.2670190409,0.025,-0.0085,0.0264054919,1.24,0.08,1.2425779654
2019-11-13 02:00:00,1.2685,0.1,1.2724355583,0.0285,-0.01,0.0302034766,1.24,0.11,1.2448694711,1.2685,0.1,1.2724355583,0.0285,-0.01,0.0302034766,1.24,0.11,1.2448694711
2019-11-13 02:30:00,1.2575,0.10350000000000001,1.2617521547,0.0175,-0.006500000000000001,0.0186681547,1.24,0.11,1.2448694711,1.2575,0.10350000000000001,1.2617521547,0.0175,-0.006500000000000001,0.0186681547,1.24,0.11,1.2448694711
2019-11-13 03:00:00,1.212,0.0955,1.2157566574,0.042,-0.0145,0.044432533100000005,1.17,0.11,1.1751595636,1.222,0.0955,1.2257260094,0.042,-0.0145,0.044432533100000005,1.18,0.11,1.1851160281
2019-11-13 03:30:00,1.1695,0.08950000000000001,1.1729196477000001,0.059500000000000004,-0.0205,0.0629325035,1.11,0.11,1.115437134,1.1695,0.08950000000000001,1.1729196477000001,0.059500000000000004,-0.0205,0.0629325035,1.11,0.11,1.115437134
2019-11-13 04:00:00,1.1825,0.095,1.18630993,0.0425,-0.015,0.0450693909,1.1400000000000001,0.11,1.1452947219,1.1825,0.095,1.18630993,0.0425,-0.015,0.0450693909,1.1400000000000001,0.11,1.1452947219
2019-11-13 04:30:00,1.1875,0.1005,1.1917451489,0.0275,-0.0095,0.029094673100000003,1.16,0.11,1.1652038448,1.1875,0.1005,1.1917451489,0.0275,-0.0095,0.029094673100000003,1.16,0.11,1.1652038448
2019-11-13 05:00:00,1.2105000000000001,0.096,1.2143007247,0.0405,-0.014,0.0428514877,1.17,0.11,1.1751595636,1.2205,0.096,1.2242696803,0.0405,-0.014,0.0428514877,1.18,0.11,1.1851160281
2019-11-13 05:30:00,1.1945000000000001,0.6415000000000001,1.3558585841,0.0245,-0.0085,0.025932605,1.17,0.65,1.3384319183,1.1145,-0.48850000000000005,1.2168576334,0.0245,-0.0085,0.025932605,1.09,-0.48,1.1910079765
2019-11-13 06:00:00,1.302,0.929,1.5994514684999999,0.032,-0.011,0.0338378486,1.27,0.9400000000000001,1.5800316453,1.182,-0.751,1.4004017281,0.032,-0.011,0.0338378486,1.15,-0.74,1.3675159963
2019-11-13 06:30:00,1.442,0.3255,1.4782808427,0.042,-0.0145,0.044432533100000005,1.4,0.34,1.4406942771,1.412,-0.0645,1.4134724086000001,0.042,-0.0145,0.044432533100000005,1.37,-0.05,1.3709121051
2019-11-13 07:00:00,1.5925,0.155,1.6000253904,0.0425,-0.015,0.0450693909,1.55,0.17,1.5592947124,1.5925,0.165,1.6010250623,0.0425,-0.015,0.0450693909,1.55,0.18,1.560416611
2019-11-13 07:30:00,1.7385000000000002,0.1535,1.7452634472000002,0.0485,-0.0165,0.0512298741,1.69,0.17,1.6985287751,1.7385000000000002,0.1635,1.7461713833,0.0485,-0.0165,0.0512298741,1.69,0.18,1.6995587663
2019-11-13 08:00:00,1.78,0.1565,1.7868666011,0.04,-0.0135,0.0422167029,1.74,0.17,1.7482848737999999,1.78,0.1665,1.7877701894,0.04,-0.0135,0.0422167029,1.74,0.18,1.7492855685
2019-11-13 08:30:00,1.6715,0.1535,1.6785334373,0.021500000000000002,-0.006500000000000001,0.0224610774,1.65,0.16,1.6577394246,1.6715,0.1535,1.6785334373,0.021500000000000002,-0.006500000000000001,0.0224610774,1.65,0.16,1.6577394246
2019-11-13 09:00:00,1.669,0.1535,1.6760439284,0.019,-0.006500000000000001,0.0200810856,1.65,0.16,1.6577394246,1.669,0.1535,1.6760439284,0.019,-0.006500000000000001,0.0200810856,1.65,0.16,1.6577394246
2019-11-13 09:30:00,1.7415,0.156,1.7484731196,0.0115,-0.004,0.0121757957,1.73,0.16,1.7373830896,1.7415,0.176,1.7503708893,0.0115,-0.004,0.0121757957,1.73,0.18,1.7393389549
2019-11-13 10:00:00,1.8575,1.0075,2.1131404355,0.007500000000000001,-0.0025,0.0079056942,1.85,1.01,2.107747613,1.7175,-0.6225,1.826831273,0.007500000000000001,-0.0025,0.0079056942,1.71,-0.62,1.8189282559
2019-11-13 10:30:00,1.8645,1.0375,2.1337212798,0.0045000000000000005,-0.0025,0.0051478151000000005,1.8599999999999999,1.04,2.1310091506,1.7145000000000001,-0.6525000000000001,1.8344662712000002,0.0045000000000000005,-0.0025,0.0051478151000000005,1.71,-0.65,1.8293714768
2019-11-13 11:00:00,1.7545000000000002,0.177,1.763405583,0.0145,-0.003,0.0148070929,1.74,0.18,1.7492855685,1.7445,0.187,1.7544940154000002,0.0145,-0.003,0.0148070929,1.73,0.19,1.7404022524
2019-11-13 11:30:00,1.794,0.17550000000000002,1.8025637991,0.014,-0.0045000000000000005,0.0147054412,1.78,0.18,1.7890779748,1.784,0.1855,1.7936182007,0.014,-0.0045000000000000005,0.0147054412,1.77,0.19,1.7801685313000002
2019-11-13 12:00:00,1.786,0.168,1.7938840542,0.036000000000000004,-0.012,0.0379473319,1.75,0.18,1.7592327873,1.786,0.178,1.794848183,0.036000000000000004,-0.012,0.0379473319,1.75,0.19,1.760284068
2019-11-13 12:30:00,1.833,0.17850000000000002,1.8416707768,0.063,-0.021500000000000002,0.0665676348,1.77,0.2,1.7812635964,1.833,0.17850000000000002,1.8416707768,0.063,-0.021500000000000002,0.0665676348,1.77,0.2,1.7812635964
2019-11-13 13:00:00,1.8054999999999999,0.1645,1.8129783507,0.0755,-0.025500000000000002,0.0796900245,1.73,0.19,1.7404022524,1.8054999999999999,0.1645,1.8129783507,0.0755,-0.025500000000000002,0.0796900245,1.73,0.19,1.7404022524
2019-11-13 13:30:00,1.82,0.1245,1.8242533403999999,0.13,-0.0455,0.1377325307,1.69,0.17,1.6985287751,1.82,0.14450000000000002,1.8257273208,0.13,-0.0455,0.1377325307,1.69,0.19,1.7006469357
2019-11-13 14:00:00,1.8065,0.1295,1.8111356934,0.1165,-0.0405,0.1233389638,1.69,0.17,1.6985287751,1.8065,0.1295,1.8111356934,0.1165,-0.0405,0.1233389638,1.69,0.17,1.6985287751
2019-11-13 14:30:00,1.824,0.1375,1.8291752923,0.094,-0.0325,0.0994597909,1.73,0.17,1.7383325344,1.824,0.1375,1.8291752923,0.094,-0.0325,0.0994597909,1.73,0.17,1.7383325344
2019-11-13 15:00:00,1.869,0.1695,1.8766702561000002,0.089,-0.030500000000000003,0.0940810821,1.78,0.2,1.7912007146,1.869,0.17950000000000002,1.8775998642,0.089,-0.030500000000000003,0.0940810821,1.78,0.21,1.7923448329
2019-11-13 15:30:00,1.8695,0.2005,1.8802208647,0.1695,-0.059500000000000004,0.1796399176,1.7000000000000002,0.26,1.7197674261,1.8595000000000002,0.09050000000000001,1.8617009695000002,0.1695,-0.059500000000000004,0.1796399176,1.69,0.15,1.6966437457999999
2019-11-13 16:00:00,1.9525000000000001,0.761,2.095561321,0.1125,-0.039,0.1190682577,1.8399999999999999,0.8,2.0063897926,1.8425,-0.47900000000000004,1.9037455844000002,0.1125,-0.039,0.1190682577,1.73,-0.44,1.7850770292
2019-11-13 16:30:00,2.0135,0.629,2.1094604168,0.17350000000000002,-0.061,0.18391098390000002,1.8399999999999999,0.6900000000000001,1.9651208614,1.9335,-0.261,1.9510364553000001,0.17350000000000002,-0.061,0.18391098390000002,1.76,-0.2,1.7713271860000002
2019-11-13 17:00:00,2.1355,0.229,2.1477432924,0.1155,-0.041,0.12256120920000001,2.02,0.27,2.0379646709,2.1355,0.23900000000000002,2.1488325319,0.1155,-0.041,0.12256120920000001,2.02,0.28,2.0393136099999998
2019-11-13 17:30:00,2.2245,0.298,2.2443716827,0.0345,-0.012,0.036527387,2.19,0.31,2.21183182,2.2145,0.178,2.2216422417,0.0345,-0.012,0.036527387,2.18,0.19,2.1882641522
2019-11-13 18:00:00,2.3445,1.138,2.6060936764,0.0045000000000000005,-0.002,0.0049244289000000005,2.34,1.1400000000000001,2.6029214356,2.1845,-0.632,2.2740853656,0.0045000000000000005,-0.002,0.0049244289000000005,2.18,-0.63,2.2692069099
2019-11-13 18:30:00,2.3825,1.1395,2.6409783225,0.0025,-0.0005,0.0025495098,2.38,1.1400000000000001,2.6389391808,2.2125,-0.6305000000000001,2.3005839476,0.0025,-0.0005,0.0025495098,2.21,-0.63,2.2980426454
2019-11-13 19:00:00,2.26,1.141,2.5316952818000003,0.0,0.001,0.001,2.26,1.1400000000000001,2.5312447531,2.1,-0.659,2.2009727395,0.0,0.001,0.001,2.1,-0.66,2.2012723593
2019-11-13 19:30:00,2.03,0.391,2.0673125066,0.0,0.001,0.001,2.03,0.39,2.0671236054,2.0,-0.009000000000000001,2.0000202499,0.0,0.001,0.001,2.0,-0.01,2.0000249998
2019-11-13 20:00:00,1.98,0.2015,1.9902266831,0.0,0.0015,0.0015,1.98,0.2,1.9900753755,1.98,0.21150000000000002,1.991263983,0.0,0.0015,0.0015,1.98,0.21,1.9911052207000002
2019-11-13 20:30:00,1.96,0.2005,1.9702284766,0.0,0.0005,0.0005,1.96,0.2,1.970177657,1.96,0.21050000000000002,1.9712712269,0.0,0.0005,0.0005,1.96,0.21,1.9712178975999999
2019-11-13 21:00:00,1.8290000000000002,0.147,1.8348978173,0.009000000000000001,-0.003,0.009486833,1.82,0.15,1.8261708573000002,1.819,0.157,1.8257628543000002,0.009000000000000001,-0.003,0.009486833,1.81,0.16,1.8170580618
2019-11-13 21:30:00,1.75,0.5125000000000001,1.8235010968,0.05,-0.0175,0.0529740503,1.7000000000000002,0.53,1.7807021087,1.6800000000000002,-0.24750000000000003,1.6981331661999999,0.05,-0.0175,0.0529740503,1.63,-0.23,1.6461470165
2019-11-13 22:00:00,1.6,0.113,1.6039853491,0.02,-0.007,0.0211896201,1.58,0.12,1.5845504094,1.6,0.113,1.6039853491,0.02,-0.007,0.0211896201,1.58,0.12,1.5845504094
2019-11-13 22:30:00,1.47,0.121,1.4749715251,0.0,0.001,0.001,1.47,0.12,1.4748898264,1.47,0.121,1.4749715251,0.0,0.001,0.001,1.47,0.12,1.4748898264
2019-11-13 23:00:00,1.37,0.09050000000000001,1.3729858885000001,0.0,0.0005,0.0005,1.37,0.09,1.3729530218,1.37,0.12050000000000001,1.3752891514,0.0,0.0005,0.0005,1.37,0.12,1.3752454326
2019-11-13 23:30:00,1.32,0.091,1.3231330243000001,0.0,0.001,0.001,1.32,0.09,1.3230646243,1.32,0.121,1.3255342319,0.0,0.001,0.001,1.32,0.12,1.3254433221
2019-11-14 00:00:00,1.21,0.07250000000000001,1.2121700582,0.0,0.0025,0.0025,1.21,0.07,1.2120231021,1.22,0.0825,1.2227862651,0.0,0.0025,0.0025,1.22,0.08,1.2226201372
2019-11-14 00:30:00,1.21,0.0805,1.2126748328,0.0,0.0005,0.0005,1.21,0.08,1.2126417443,1.22,0.1005,1.2241324479,0.0,0.0005,0.0005,1.22,0.1,1.2240914998
2019-11-14 01:00:00,1.3605,0.1,1.364170169,0.0005,0.0,0.0005,1.3599999999999999,0.1,1.3636715147,1.3605,0.11,1.3649396507,0.0005,0.0,0.0005,1.3599999999999999,0.11,1.3644412776000001
2019-11-14 01:30:00,1.3895,0.0995,1.3930579672,0.029500000000000002,-0.0105,0.0313129366,1.3599999999999999,0.11,1.3644412776000001,1.3895,0.0995,1.3930579672,0.029500000000000002,-0.0105,0.0313129366,1.3599999999999999,0.11,1.3644412776000001
2019-11-14 02:00:00,1.387,0.0835,1.389511155,0.077,-0.026500000000000003,0.0814324874,1.31,0.11,1.3146102084,1.387,0.10350000000000001,1.390856301,0.077,-0.026500000000000003,0.0814324874,1.31,0.13,1.3164345787
2019-11-14 02:30:00,1.3165,0.0835,1.3191453673,0.0765,-0.026500000000000003,0.0809598666,1.24,0.11,1.2448694711,1.3265,0.10350000000000001,1.3305316607,0.0765,-0.026500000000000003,0.0809598666,1.25,0.13,1.2567418191
2019-11-14 03:00:00,1.26,0.0825,1.2626980043,0.08,-0.0275,0.0845946216,1.18,0.11,1.1851160281,1.26,0.0825,1.2626980043,0.08,-0.0275,0.0845946216,1.18,0.11,1.1851160281
2019-11-14 03:30:00,1.2345,0.07100000000000001,1.2365400317,0.0545,-0.019,0.0577169819,1.18,0.09,1.1834272263,1.2345,0.091,1.2378494456,0.0545,-0.019,0.0577169819,1.18,0.11,1.1851160281
2019-11-14 04:00:00,1.227,0.061,1.2285153642,0.027,-0.009000000000000001,0.028460498900000002,1.2,0.07,1.2020399328,1.237,0.061,1.2385031288000001,0.027,-0.009000000000000001,0.028460498900000002,1.21,0.07,1.2120231021
2019-11-14 04:30:00,1.1805,0.059500000000000004,1.1819985195,0.030500000000000003,-0.0105,0.0322567822,1.15,0.07,1.1521284651,1.1805,0.059500000000000004,1.1819985195,0.030500000000000003,-0.0105,0.0322567822,1.15,0.07,1.1521284651
2019-11-14 05:00:00,1.219,0.053,1.2201516299,0.049,-0.017,0.0518652099,1.17,0.07,1.1720921465,1.219,0.053,1.2201516299,0.049,-0.017,0.0518652099,1.17,0.07,1.1720921465
2019-11-14 05:30:00,1.2655,0.0845,1.2683179806,0.0455,-0.0155,0.0480676606,1.22,0.1,1.2240914998,1.2655,0.0945,1.2690234434,0.0455,-0.0155,0.0480676606,1.22,0.11,1.2249489785
2019-11-14 06:00:00,1.2435,0.0815,1.2461679261,0.053500000000000006,-0.018500000000000003,0.0566083033,1.19,0.1,1.1941942891,1.2535,0.0915,1.2568351125000001,0.053500000000000006,-0.018500000000000003,0.0566083033,1.2,0.11,1.2050311199000001
2019-11-14 06:30:00,1.3645,0.111,1.3690073959,0.0545,-0.019,0.0577169819,1.31,0.13,1.3164345787,1.3645,0.111,1.3690073959,0.0545,-0.019,0.0577169819,1.31,0.13,1.3164345787
2019-11-14 07:00:00,1.6055000000000001,0.9305,1.8556563529,0.0855,-0.029500000000000002,0.0904461166,1.52,0.96,1.7977764043,1.4655,-0.6495000000000001,1.6029786337,0.0855,-0.029500000000000002,0.0904461166,1.38,-0.62,1.5128780519
2019-11-14 07:30:00,1.71,0.24150000000000002,1.7269690935000002,0.11,-0.0385,0.11654291060000001,1.6,0.28,1.6243152403,1.7000000000000002,0.1115,1.7036526201000002,0.11,-0.0385,0.11654291060000001,1.5899999999999999,0.15,1.5970597985000001
2019-11-14 08:00:00,1.7715,0.17650000000000002,1.7802709064000002,0.1515,-0.053500000000000006,0.1606689142,1.62,0.23,1.6362457028000001,1.7815,0.1865,1.7912354675,0.1515,-0.053500000000000006,0.1606689142,1.63,0.24,1.6475739741000002
2019-11-14 08:30:00,1.759,0.152,1.7655551535,0.219,-0.078,0.2324758052,1.54,0.23,1.5570806016,1.7690000000000001,0.162,1.776402263,0.219,-0.078,0.2324758052,1.55,0.24,1.5684705926
2019-11-14 09:00:00,1.7875,0.1715,1.7957083561,0.24750000000000003,-0.08850000000000001,0.2628469136,1.54,0.26,1.5617938404,1.7974999999999999,0.18150000000000002,1.8066401135999999,0.24750000000000003,-0.08850000000000001,0.2628469136,1.55,0.27,1.5733403955
2019-11-14 09:30:00,1.8575,0.1715,1.8654003592000001,0.24750000000000003,-0.08850000000000001,0.2628469136,1.6099999999999999,0.26,1.6308586695,1.8575,0.18150000000000002,1.8663462969,0.24750000000000003,-0.08850000000000001,0.2628469136,1.6099999999999999,0.27,1.6324827717
2019-11-14 10:00:00,1.9180000000000001,0.171,1.9256076963000002,0.248,-0.089,0.2634862425,1.67,0.26,1.6901183391,1.9180000000000001,0.181,1.9265214767,0.248,-0.089,0.2634862425,1.67,0.27,1.6916855499999999
2019-11-14 10:30:00,2.018,0.201,2.0279854536,0.248,-0.089,0.2634862425,1.77,0.29,1.7935997324000001,2.018,0.211,2.0290009857,0.248,-0.089,0.2634862425,1.77,0.30000000000000004,1.795243716
2019-11-14 11:00:00,1.9595,0.17500000000000002,1.9672989732000001,0.20950000000000002,-0.075,0.2225202238,1.75,0.25,1.7677669530000002,1.9595,0.20500000000000002,1.9701942163,0.20950000000000002,-0.075,0.2225202238,1.75,0.28,1.7722584462
2019-11-14 11:30:00,1.927,0.2215,1.9396884415,0.247,-0.08850000000000001,0.2623761613,1.6800000000000002,0.31,1.7083617884,1.927,0.1615,1.9337557369,0.247,-0.08850000000000001,0.2623761613,1.6800000000000002,0.25,1.6984993377
2019-11-14 12:00:00,1.927,0.1615,1.9337557369,0.247,-0.08850000000000001,0.2623761613,1.6800000000000002,0.25,1.6984993377,1.927,0.1615,1.9337557369,0.247,-0.08850000000000001,0.2623761613,1.6800000000000002,0.25,1.6984993377
2019-11-14 12:30:00,1.947,0.14200000000000002,1.9521713552,0.247,-0.088,0.2622079328,1.7000000000000002,0.23,1.7154882687000002,1.957,0.162,1.9636937134,0.247,-0.088,0.2622079328,1.71,0.25,1.7281782315
2019-11-14 13:00:00,1.9675,0.14100000000000001,1.9725458803,0.24750000000000003,-0.089,0.2630156839,1.72,0.23,1.7353097706,1.9575,0.161,1.9641097856,0.24750000000000003,-0.089,0.2630156839,1.71,0.25,1.7281782315
2019-11-14 13:30:00,1.9975,0.14100000000000001,2.0024702869,0.24750000000000003,-0.089,0.2630156839,1.75,0.23,1.7650495743999999,1.9975,0.161,2.0039778567,0.24750000000000003,-0.089,0.2630156839,1.75,0.25,1.7677669530000002
2019-11-14 14:00:00,1.937,0.121,1.9407756181,0.247,-0.089,0.26254523420000003,1.69,0.21,1.7029973576000002,1.937,0.14100000000000001,1.9421251247,0.247,-0.089,0.26254523420000003,1.69,0.23,1.7055790805000002
2019-11-14 14:30:00,1.8975,0.12150000000000001,1.9013859419,0.24750000000000003,-0.08850000000000001,0.2628469136,1.65,0.21,1.6633099531000002,1.8975,0.1315,1.9020511297,0.24750000000000003,-0.08850000000000001,0.2628469136,1.65,0.22,1.6646020545
2019-11-14 15:00:00,1.8975,0.12150000000000001,1.9013859419,0.24750000000000003,-0.08850000000000001,0.2628469136,1.65,0.21,1.6633099531000002,1.8975,0.1315,1.9020511297,0.24750000000000003,-0.08850000000000001,0.2628469136,1.65,0.22,1.6646020545
2019-11-14 15:30:00,1.8975,0.1515,1.9035384157,0.24750000000000003,-0.08850000000000001,0.2628469136,1.65,0.24,1.6673631878,1.8975,0.1615,1.9043603913,0.24750000000000003,-0.08850000000000001,0.2628469136,1.65,0.25,1.6688319268
2019-11-14 16:00:00,1.9175,0.1515,1.9234756302,0.24750000000000003,-0.08850000000000001,0.2628469136,1.67,0.24,1.6871573726,1.9175,0.1615,1.9242890895,0.24750000000000003,-0.08850000000000001,0.2628469136,1.67,0.25,1.6886088949
2019-11-14 16:30:00,2.0775,0.861,2.2488502062,0.24750000000000003,-0.089,0.2630156839,1.83,0.9500000000000001,2.0618923347,1.9575,-0.47900000000000004,2.0152536441,0.24750000000000003,-0.089,0.2630156839,1.71,-0.39,1.7539099179000002
2019-11-14 17:00:00,2.2075,0.4005,2.2435366055,0.24750000000000003,-0.08950000000000001,0.2631852959,1.96,0.49,2.0203217566,2.1775,0.07050000000000001,2.1786409755,0.24750000000000003,-0.08950000000000001,0.2631852959,1.9300000000000002,0.16,1.9366207682
2019-11-14 17:30:00,2.2475,0.2505,2.2614169231,0.24750000000000003,-0.08950000000000001,0.2631852959,2.0,0.34,2.0286941613,2.2475,0.2505,2.2614169231,0.24750000000000003,-0.08950000000000001,0.2631852959,2.0,0.34,2.0286941613
2019-11-14 18:00:00,2.2880000000000003,0.2505,2.3016720553,0.248,-0.08950000000000001,0.2636555518,2.04,0.34,2.0681392603,2.2880000000000003,0.2505,2.3016720553,0.248,-0.08950000000000001,0.2636555518,2.04,0.34,2.0681392603
2019-11-14 18:30:00,2.308,0.231,2.3195312026,0.248,-0.089,0.2634862425,2.06,0.32,2.0847062143,2.308,0.251,2.3216082788,0.248,-0.089,0.2634862425,2.06,0.34,2.0878697277
2019-11-14 19:00:00,2.238,0.221,2.2488852794,0.248,-0.089,0.2634862425,1.99,0.31,2.014000993,2.228,0.231,2.2399430796,0.248,-0.089,0.2634862425,1.98,0.32,2.0056919006
2019-11-14 19:30:00,2.1985,0.551,2.2664958085,0.2485,-0.089,0.2639569094,1.9500000000000002,0.64,2.0523401278,2.1385,-0.11900000000000001,2.1418084065,0.2485,-0.089,0.2639569094,1.8900000000000001,-0.03,1.8902380802
2019-11-14 20:00:00,2.1385,1.051,2.3828099484,0.2485,-0.089,0.2639569094,1.8900000000000001,1.1400000000000001,2.2071927872,1.9785,-0.709,2.1017000856,0.2485,-0.089,0.2639569094,1.73,-0.62,1.8377431812
2019-11-14 20:30:00,2.003,0.553,2.0779359952,0.243,-0.08700000000000001,0.2581046299,1.76,0.64,1.8727519857,1.933,-0.277,1.9527462713000001,0.243,-0.08700000000000001,0.2581046299,1.69,-0.19,1.7006469357
2019-11-14 21:00:00,1.8525,0.1275,1.856882468,0.2025,-0.07250000000000001,0.2150871916,1.65,0.2,1.6620770139,1.8525,0.1375,1.8575958925,0.2025,-0.07250000000000001,0.2150871916,1.65,0.21,1.6633099531000002
2019-11-14 21:30:00,1.7185000000000001,0.11900000000000001,1.7226152356000002,0.1985,-0.07100000000000001,0.21081567780000002,1.52,0.19,1.5318289722,1.7285,0.11900000000000001,1.7325914839,0.1985,-0.07100000000000001,0.21081567780000002,1.53,0.19,1.5417522499
2019-11-14 22:00:00,1.5835,0.10200000000000001,1.5867817273,0.1635,-0.058,0.1734827081,1.42,0.16,1.4289856542,1.5935000000000001,0.112,1.5974311409,0.1635,-0.058,0.1734827081,1.43,0.17,1.4400694428
2019-11-14 22:30:00,1.498,0.09,1.5007011695,0.058,-0.02,0.061351446600000005,1.44,0.11,1.4441952777,1.498,0.09,1.5007011695,0.058,-0.02,0.061351446600000005,1.44,0.11,1.4441952777
2019-11-14 23:00:00,1.4075,0.393,1.4613368024,0.0775,-0.027,0.0820685689,1.33,0.42,1.3947401192,1.3675,-0.167,1.3776593374,0.0775,-0.027,0.0820685689,1.29,-0.14,1.2975746607
2019-11-14 23:30:00,1.2895,0.1015,1.2934885001,0.1095,-0.0385,0.1160710989,1.18,0.14,1.1882760622,1.2895,0.0915,1.2927422404,0.1095,-0.0385,0.1160710989,1.18,0.13,1.1871394189
2019-11-15 00:00:00,1.2405,0.1015,1.2446455319,0.1105,-0.0385,0.1170149563,1.13,0.14,1.1386395391,1.2505,0.0915,1.2538430923,0.1105,-0.0385,0.1170149563,1.1400000000000001,0.13,1.1473883388
2019-11-15 00:30:00,1.2765,0.09050000000000001,1.2797040674,0.0565,-0.0195,0.059770394000000004,1.22,0.11,1.2249489785,1.2865,0.1005,1.2904195054,0.0565,-0.0195,0.059770394000000004,1.23,0.12,1.2358397954
2019-11-15 01:00:00,1.3719999999999999,0.085,1.3746304958,0.07200000000000001,-0.025,0.076216796,1.3,0.11,1.3046455457000001,1.3820000000000001,0.095,1.3852613472,0.07200000000000001,-0.025,0.076216796,1.31,0.12,1.3154847015
2019-11-15 01:30:00,1.3775,0.083,1.379998279,0.0775,-0.027,0.0820685689,1.3,0.11,1.3046455457000001,1.3875,0.093,1.390613264,0.0775,-0.027,0.0820685689,1.31,0.12,1.3154847015
2019-11-15 02:00:00,1.3795,0.094,1.3826989007,0.1595,-0.056,0.1690451123,1.22,0.15,1.229186723,1.3795,0.10400000000000001,1.3834147064,0.1595,-0.056,0.1690451123,1.22,0.16,1.2304470732000001
2019-11-15 02:30:00,1.315,0.0795,1.3174009450000002,0.145,-0.0505,0.1535423394,1.17,0.13,1.177200068,1.325,0.0795,1.3273828574,0.145,-0.0505,0.1535423394,1.18,0.13,1.1871394189
2019-11-15 03:00:00,1.2810000000000001,0.07100000000000001,1.2829660945999999,0.111,-0.039,0.1176520293,1.17,0.11,1.1751595636,1.291,0.07100000000000001,1.2929508885,0.111,-0.039,0.1176520293,1.18,0.11,1.1851160281
2019-11-15 03:30:00,1.266,0.0625,1.2675418139,0.136,-0.0475,0.14405641260000002,1.13,0.11,1.1353413584,1.266,0.0625,1.2675418139,0.136,-0.0475,0.14405641260000002,1.13,0.11,1.1353413584
2019-11-15 04:00:00,1.2245,0.059500000000000004,1.2259447377,0.14450000000000002,-0.0505,0.15307024530000002,1.08,0.11,1.0855873986,1.2245,0.059500000000000004,1.2259447377,0.14450000000000002,-0.0505,0.15307024530000002,1.08,0.11,1.0855873986
2019-11-15 04:30:00,1.2055,0.0665,1.2073328042,0.1255,-0.043500000000000004,0.1328250729,1.08,0.11,1.0855873986,1.2055,0.0665,1.2073328042,0.1255,-0.043500000000000004,0.1328250729,1.08,0.11,1.0855873986
2019-11-15 05:00:00,1.195,0.08,1.1976748307,0.085,-0.03,0.0901387819,1.11,0.11,1.115437134,1.195,0.08,1.1976748307,0.085,-0.03,0.0901387819,1.11,0.11,1.115437134
2019-11-15 05:30:00,1.226,0.08,1.2286073417,0.08600000000000001,-0.03,0.0910823803,1.1400000000000001,0.11,1.1452947219,1.236,0.08,1.2385862909,0.08600000000000001,-0.03,0.0910823803,1.15,0.11,1.1552488909
2019-11-15 06:00:00,1.289,0.0955,1.2925328816000001,0.069,-0.0245,0.07322055720000001,1.22,0.12,1.2258874337,1.299,0.10550000000000001,1.3032771194000001,0.069,-0.0245,0.07322055720000001,1.23,0.13,1.2368508398
2019-11-15 06:30:00,1.4575,0.377,1.5054684487,0.0375,-0.013000000000000001,0.0396894192,1.42,0.39,1.4725827651,1.4175,-0.093,1.4205475177,0.0375,-0.013000000000000001,0.0396894192,1.38,-0.08,1.3823168957
2019-11-15 07:00:00,1.6440000000000001,0.4375,1.7012178726,0.064,-0.022500000000000003,0.067839885,1.58,0.46,1.6456001945,1.5939999999999999,-0.0825,1.5961335314,0.064,-0.022500000000000003,0.067839885,1.53,-0.06,1.5311760186
2019-11-15 07:30:00,1.7615,0.195,1.7722604916,0.07150000000000001,-0.025,0.0757446368,1.69,0.22,1.7042593699,1.7615,0.20500000000000002,1.7733886347999999,0.07150000000000001,-0.025,0.0757446368,1.69,0.23,1.7055790805000002
2019-11-15 08:00:00,1.7605,0.1855,1.7702458869000002,0.1005,-0.0345,0.1062567645,1.6600000000000001,0.22,1.6745148551,1.7705000000000002,0.1955,1.7812609298000002,0.1005,-0.0345,0.1062567645,1.67,0.23,1.6857639218
2019-11-15 08:30:00,1.8014999999999999,0.189,1.8113871066,0.0915,-0.031,0.09660874700000001,1.71,0.22,1.724093965,1.8115,0.199,1.8223976652,0.0915,-0.031,0.09660874700000001,1.72,0.23,1.7353097706
2019-11-15 09:00:00,1.802,0.1985,1.8128999559,0.062,-0.021500000000000002,0.0656220237,1.74,0.22,1.7538529015000002,1.802,0.20850000000000002,1.8140221195000001,0.062,-0.021500000000000002,0.0656220237,1.74,0.23,1.7551353224000001
2019-11-15 09:30:00,1.828,0.1905,1.8378994124,0.198,-0.0695,0.20984339400000002,1.63,0.26,1.6506059493,1.828,0.2005,1.8389628191,0.198,-0.0695,0.20984339400000002,1.63,0.27,1.6522106402999999
2019-11-15 10:00:00,1.7850000000000001,0.179,1.7939526192000002,0.17500000000000002,-0.061,0.1853267385,1.6099999999999999,0.24,1.6277899127,1.795,0.189,1.804922713,0.17500000000000002,-0.061,0.1853267385,1.62,0.25,1.6391766226
2019-11-15 10:30:00,1.8315000000000001,0.19,1.8413289359,0.14150000000000001,-0.05,0.15007414830000002,1.69,0.24,1.7069563556,1.8415,0.2,1.8523288720000002,0.14150000000000001,-0.05,0.15007414830000002,1.7000000000000002,0.25,1.7182840277
2019-11-15 11:00:00,1.8345,0.168,1.8421764981000002,0.17450000000000002,-0.062,0.1851870676,1.6600000000000001,0.23,1.6758579892,1.8445,0.168,1.8521350518,0.17450000000000002,-0.062,0.1851870676,1.67,0.23,1.6857639218
2019-11-15 11:30:00,1.832,0.14200000000000002,1.837495034,0.112,-0.038,0.11827087550000001,1.72,0.18,1.7293929571,1.842,0.152,1.8482608041000002,0.112,-0.038,0.11827087550000001,1.73,0.19,1.7404022524
2019-11-15 12:00:00,1.881,0.148,1.8868134513,0.091,-0.032,0.09646242790000001,1.79,0.18,1.7990275151000001,1.881,0.158,1.8876241680999999,0.091,-0.032,0.09646242790000001,1.79,0.19,1.8000555547000001
2019-11-15 12:30:00,1.8605,0.155,1.8669454331000002,0.07050000000000001,-0.025,0.0748014037,1.79,0.18,1.7990275151000001,1.8605,0.165,1.8678022513,0.07050000000000001,-0.025,0.0748014037,1.79,0.19,1.8000555547000001
2019-11-15 13:00:00,1.8685,0.329,1.8972435927,0.11850000000000001,-0.041,0.1253923841,1.75,0.37,1.788686669,1.8385,-0.021,1.8386199308000002,0.11850000000000001,-0.041,0.1253923841,1.72,0.02,1.7201162751
2019-11-15 13:30:00,1.8050000000000002,0.1315,1.8097837578,0.115,-0.0385,0.1212734513,1.69,0.17,1.6985287751,1.8050000000000002,0.14150000000000001,1.8105378345,0.115,-0.0385,0.1212734513,1.69,0.18,1.6995587663
2019-11-15 14:00:00,1.764,0.132,1.7689318810999999,0.114,-0.038,0.1201665511,1.65,0.17,1.6587344573,1.764,0.14200000000000002,1.7697061903,0.114,-0.038,0.1201665511,1.65,0.18,1.6597891432
2019-11-15 14:30:00,1.7025000000000001,0.1355,1.7078836319000001,0.10250000000000001,-0.0345,0.1081503583,1.6,0.17,1.6090059043,1.7025000000000001,0.14550000000000002,1.7087060894000001,0.10250000000000001,-0.0345,0.1081503583,1.6,0.18,1.6100931649999999
2019-11-15 15:00:00,1.733,0.14400000000000002,1.7389723977,0.163,-0.056,0.1723513853,1.57,0.2,1.5826875876000002,1.733,0.154,1.7398290146000002,0.163,-0.056,0.1723513853,1.57,0.21,1.5839823230999999
2019-11-15 15:30:00,1.7429999999999999,0.145,1.7490208689000002,0.213,-0.075,0.22581851120000002,1.53,0.22,1.5457360706,1.7429999999999999,0.155,1.7498782815,0.213,-0.075,0.22581851120000002,1.53,0.23,1.5471910031
2019-11-15 16:00:00,1.8135,0.1675,1.8212189599,0.2335,-0.0825,0.24764591660000002,1.58,0.25,1.5996562131,1.8135,0.1675,1.8212189599,0.2335,-0.0825,0.24764591660000002,1.58,0.25,1.5996562131
2019-11-15 16:30:00,1.8975,0.17200000000000001,1.9052795727,0.24750000000000003,-0.088,0.2626789866,1.65,0.26,1.6703592428,1.9075000000000002,0.182,1.9161628976,0.24750000000000003,-0.088,0.2626789866,1.6600000000000001,0.27,1.6818144963
2019-11-15 17:00:00,2.045,0.322,2.0701954014,0.245,-0.088,0.2603247971,1.8,0.41000000000000003,1.8461040057,2.025,0.092,2.0270887992,0.245,-0.088,0.2603247971,1.78,0.18,1.7890779748
2019-11-15 17:30:00,2.149,0.2305,2.1613262711,0.249,-0.08950000000000001,0.2645963908,1.9,0.32,1.9267589367,2.159,0.24050000000000002,2.1723538501,0.249,-0.08950000000000001,0.2645963908,1.9100000000000001,0.33,1.9382982227
2019-11-15 18:00:00,2.061,0.20700000000000002,2.0713691124,0.231,-0.083,0.24545875420000002,1.83,0.29,1.8528356646000002,2.061,0.20700000000000002,2.0713691124,0.231,-0.083,0.24545875420000002,1.83,0.29,1.8528356646000002
2019-11-15 18:30:00,2.0375,0.20500000000000002,2.0477869152,0.1275,-0.045,0.1352081728,1.9100000000000001,0.25,1.9262917744,2.0375,0.20500000000000002,2.0477869152,0.1275,-0.045,0.1352081728,1.9100000000000001,0.25,1.9262917744
2019-11-15 19:00:00,1.986,0.1865,1.9947376394,0.096,-0.0335,0.1016771852,1.8900000000000001,0.22,1.9027611516,1.986,0.1965,1.9956974345,0.096,-0.0335,0.1016771852,1.8900000000000001,0.23,1.9039432765000002
2019-11-15 19:30:00,1.877,0.1685,1.8845480227,0.117,-0.0415,0.1241420557,1.76,0.21,1.7724841325,1.877,0.1685,1.8845480227,0.117,-0.0415,0.1241420557,1.76,0.21,1.7724841325
2019-11-15 20:00:00,1.7545000000000002,0.2635,1.7741765696,0.21450000000000002,-0.0765,0.22773339680000002,1.54,0.34,1.5770859203,1.7245,-0.0665,1.7257817068999999,0.21450000000000002,-0.0765,0.22773339680000002,1.51,0.01,1.5100331122
2019-11-15 20:30:00,1.6555,0.0655,1.6567952499,0.1555,-0.0545,0.1647740878,1.5,0.12,1.5047923445,1.6655,0.0755,1.6672103946,0.1555,-0.0545,0.1647740878,1.51,0.13,1.5155856954
2019-11-15 21:00:00,1.6285,0.068,1.6299190931,0.14850000000000002,-0.052000000000000005,0.1573411898,1.48,0.12,1.4848568955,1.6285,0.078,1.6303669066,0.14850000000000002,-0.052000000000000005,0.1573411898,1.48,0.13,1.4856984889
2019-11-15 21:30:00,1.619,0.084,1.6211776584000002,0.159,-0.056,0.1685734261,1.46,0.14,1.4666969694,1.619,0.094,1.6217265491,0.159,-0.056,0.1685734261,1.46,0.15,1.4676852524
2019-11-15 22:00:00,1.5085000000000002,0.177,1.5188486593000001,0.17850000000000002,-0.063,0.189291442,1.33,0.24,1.3514806695,1.4985,-0.033,1.4988633193,0.17850000000000002,-0.063,0.189291442,1.32,0.03,1.3203408651
2019-11-15 22:30:00,1.4325,0.8805000000000001,1.6814685545999999,0.1125,-0.0395,0.1192329652,1.32,0.92,1.6089748289,1.3025,-0.7995,1.5283018354,0.1125,-0.0395,0.1192329652,1.19,-0.76,1.4119844192
2019-11-15 23:00:00,1.323,0.305,1.3577017345,0.183,-0.065,0.19420092690000001,1.1400000000000001,0.37,1.1985407794,1.293,-0.225,1.3124305696,0.183,-0.065,0.19420092690000001,1.11,-0.16,1.1214722466
2019-11-15 23:30:00,1.2225,0.041,1.2231873323,0.1925,-0.069,0.2044926649,1.03,0.11,1.035857133,1.2225,0.021,1.2226803548,0.1925,-0.069,0.2044926649,1.03,0.09,1.033924562
2019-11-16 00:00:00,1.133,0.0235,1.1332436852,0.10300000000000001,-0.036500000000000005,0.1092760266,1.03,0.06,1.0317460928,1.133,0.0335,1.1334951478,0.10300000000000001,-0.036500000000000005,0.1092760266,1.03,0.07,1.0323759005
2019-11-16 00:30:00,1.1665,-0.01,1.1665428625,0.1965,-0.07,0.20859590120000002,0.97,0.06,0.9718538985,1.1765,0.0,1.1765,0.1965,-0.07,0.20859590120000002,0.98,0.07,0.9824968193
2019-11-16 01:00:00,1.2565,-0.0285,1.2568231777,0.24650000000000002,-0.08850000000000001,0.2619055173,1.01,0.06,1.0117806086,1.2665,-0.018500000000000003,1.2666351093000001,0.24650000000000002,-0.08850000000000001,0.2619055173,1.02,0.07,1.0223991393
2019-11-16 01:30:00,1.272,0.006500000000000001,1.2720166076,0.232,-0.0835,0.2465689559,1.04,0.09,1.0438869671,1.282,0.0165,1.2821061774,0.232,-0.0835,0.2465689559,1.05,0.1,1.0547511555
2019-11-16 02:00:00,1.2515,0.013000000000000001,1.2515675172,0.1615,-0.057,0.1712636856,1.09,0.07,1.0922453937,1.2615,0.023,1.2617096536,0.1615,-0.057,0.1712636856,1.1,0.08,1.1029052543
2019-11-16 02:30:00,1.204,0.08650000000000001,1.2071032474,0.234,-0.0835,0.24845170560000002,0.97,0.17,0.9847842403,1.204,-0.0935,1.2076250453,0.234,-0.0835,0.24845170560000002,0.97,-0.01,0.970051545
2019-11-16 03:00:00,1.135,-0.0105,1.1350485672,0.225,-0.0805,0.2389670479,0.91,0.07,0.9126883367,1.145,-0.0105,1.1450481431,0.225,-0.0805,0.2389670479,0.92,0.07,0.9226592004
2019-11-16 03:30:00,1.125,-0.0085,1.1250321107,0.165,-0.0585,0.1750635599,0.96,0.05,0.9613012015,1.135,0.0115,1.1350582584,0.165,-0.0585,0.1750635599,0.97,0.07,0.9725224933000001
2019-11-16 04:00:00,1.099,-0.017,1.0991314753,0.189,-0.067,0.2005243127,0.91,0.05,0.9113725912,1.109,0.003,1.1090040577,0.189,-0.067,0.2005243127,0.92,0.07,0.9226592004
2019-11-16 04:30:00,1.101,-0.018000000000000002,1.1011471291000001,0.191,-0.068,0.2027436805,0.91,0.05,0.9113725912,1.111,0.002,1.1110018002,0.191,-0.068,0.2027436805,0.92,0.07,0.9226592004
2019-11-16 05:00:00,1.079,-0.0145,1.0790974238,0.099,-0.0345,0.1048391625,0.98,0.02,0.9802040604000001,1.089,-0.0045000000000000005,1.0890092975,0.099,-0.0345,0.1048391625,0.99,0.03,0.9904544412
2019-11-16 05:30:00,1.12,0.031,1.1204289357,0.14,-0.049,0.1483273407,0.98,0.08,0.9832598843,1.13,0.031,1.1304251413,0.14,-0.049,0.1483273407,0.99,0.08,0.9932270637
2019-11-16 06:00:00,1.1360000000000001,0.042,1.1367761433,0.136,-0.048,0.14422205100000002,1.0,0.09,1.0040418318,1.146,0.052000000000000005,1.147179149,0.136,-0.048,0.14422205100000002,1.01,0.1,1.0149384218
2019-11-16 06:30:00,1.2395,0.7115,1.4291929541,0.1095,-0.0385,0.1160710989,1.13,0.75,1.3562448157,1.1495,-0.5785,1.2868614922,0.1095,-0.0385,0.1160710989,1.04,-0.54,1.171836166
2019-11-16 07:00:00,1.32,0.679,1.4843992051,0.06,-0.021,0.0635688603,1.26,0.7000000000000001,1.4413882197,1.24,-0.491,1.3336719987,0.06,-0.021,0.0635688603,1.18,-0.47000000000000003,1.2701574706
2019-11-16 07:30:00,1.376,0.1075,1.3801928307,0.036000000000000004,-0.0125,0.038108398,1.34,0.12,1.3453624047,1.3860000000000001,0.1075,1.3901626703,0.036000000000000004,-0.0125,0.038108398,1.35,0.12,1.3553228398
2019-11-16 08:00:00,1.393,0.1125,1.3975354199,0.023,-0.007500000000000001,0.024191940800000002,1.37,0.12,1.3752454326,1.403,0.1125,1.4075031972,0.023,-0.007500000000000001,0.024191940800000002,1.38,0.12,1.3852075657
2019-11-16 08:30:00,1.5630000000000002,0.8765000000000001,1.7919880719,0.013000000000000001,-0.0035,0.013462912,1.55,0.88,1.7823860412,1.433,-0.6735,1.5833796922999999,0.013000000000000001,-0.0035,0.013462912,1.42,-0.67,1.5701273834
2019-11-16 09:00:00,1.579,0.937,1.83608551,0.009000000000000001,-0.003,0.009486833,1.57,0.9400000000000001,1.8298907071000001,1.429,-0.773,1.6246753522000001,0.009000000000000001,-0.003,0.009486833,1.42,-0.77,1.6153327831
2019-11-16 09:30:00,1.6205,0.9540000000000001,1.8804617119,0.0205,-0.006,0.0213600094,1.6,0.96,1.8659046064,1.4705,-0.776,1.6626924701,0.0205,-0.006,0.0213600094,1.45,-0.77,1.6417673404
2019-11-16 10:00:00,1.607,0.9285,1.8559529224,0.007,-0.0015,0.0071589105,1.6,0.93,1.850648535,1.457,-0.8115,1.6677473580000002,0.007,-0.0015,0.0071589105,1.45,-0.81,1.6609033687
2019-11-16 10:30:00,1.5615,0.9275,1.8161879033,0.0115,-0.0025,0.0117686023,1.55,0.93,1.8075950874000002,1.4215,-0.7925000000000001,1.6274884024,0.0115,-0.0025,0.0117686023,1.4100000000000001,-0.79,1.6162301816
2019-11-16 11:00:00,1.5474999999999999,0.93,1.8054518133,0.007500000000000001,0.0,0.007500000000000001,1.54,0.93,1.7990275151000001,1.3975,-0.81,1.6152728098,0.007500000000000001,0.0,0.007500000000000001,1.3900000000000001,-0.81,1.608788364
2019-11-16 11:30:00,1.587,0.935,1.8419538539,0.017,-0.005,0.0177200451,1.57,0.9400000000000001,1.8298907071000001,1.447,-0.785,1.64621809,0.017,-0.005,0.0177200451,1.43,-0.78,1.6288953312
2019-11-16 12:00:00,1.6455000000000002,0.9390000000000001,1.8945688824,0.0055000000000000005,-0.001,0.005590169900000001,1.6400000000000001,0.9400000000000001,1.8902909829,1.4955,-0.781,1.6871518159,0.0055000000000000005,-0.001,0.005590169900000001,1.49,-0.78,1.6818144963
2019-11-16 12:30:00,1.6245,0.9395,1.8766087765,0.0045000000000000005,-0.0005,0.0045276926,1.62,0.9400000000000001,1.8729655630000002,1.4845000000000002,-0.7805000000000001,1.6771763473,0.0045000000000000005,-0.0005,0.0045276926,1.48,-0.78,1.6729614461
2019-11-16 13:00:00,1.574,0.9595,1.8433980172000002,0.004,-0.0005,0.0040311289,1.57,0.96,1.840244549,1.424,-0.7805000000000001,1.6238707615,0.004,-0.0005,0.0040311289,1.42,-0.78,1.6201234521
2019-11-16 13:30:00,1.5535,0.7215,1.7128702519,0.0035,0.0015,0.0038078866,1.55,0.72,1.7090640714,1.4435,-0.5485,1.5441970405,0.0035,0.0015,0.0038078866,1.44,-0.55,1.5414603466
2019-11-16 14:00:00,1.5055,0.0695,1.5071033475,0.0055000000000000005,-0.0005,0.0055226805,1.5,0.07,1.501632445,1.5155,0.0695,1.517092779,0.0055000000000000005,-0.0005,0.0055226805,1.51,0.07,1.5116216458
2019-11-16 14:30:00,1.5045000000000002,0.069,1.5060814221,0.0045000000000000005,-0.001,0.0046097722,1.5,0.07,1.501632445,1.5145,0.069,1.5160709910999999,0.0045000000000000005,-0.001,0.0046097722,1.51,0.07,1.5116216458
2019-11-16 15:00:00,1.501,0.07150000000000001,1.5027019831000001,0.001,0.0015,0.0018027756000000002,1.5,0.07,1.501632445,1.5110000000000001,0.07150000000000001,1.5126907318,0.001,0.0015,0.0018027756000000002,1.51,0.07,1.5116216458
2019-11-16 15:30:00,1.49,0.07200000000000001,1.491738583,0.0,0.002,0.002,1.49,0.07,1.491643389,1.49,0.07200000000000001,1.491738583,0.0,0.002,0.002,1.49,0.07,1.491643389
2019-11-16 16:00:00,1.53,0.062,1.5312556939,0.0,0.002,0.002,1.53,0.06,1.5311760186,1.53,0.07200000000000001,1.5316931808,0.0,0.002,0.002,1.53,0.07,1.5316004700999999
2019-11-16 16:30:00,1.6400000000000001,0.4015,1.6884318908,0.0,0.0015,0.0015,1.6400000000000001,0.4,1.6880758277,1.5899999999999999,-0.2485,1.6093017896,0.0,0.0015,0.0015,1.5899999999999999,-0.25,1.6095340941
2019-11-16 17:00:00,1.8,0.091,1.8022988099,0.0,0.001,0.001,1.8,0.09,1.8022485955,1.8,0.111,1.8034192524,0.0,0.001,0.001,1.8,0.11,1.8033579789
2019-11-16 17:30:00,1.94,0.14100000000000001,1.9451172201,0.0,0.001,0.001,1.94,0.14,1.9450449866000001,1.94,0.14100000000000001,1.9451172201,0.0,0.001,0.001,1.94,0.14,1.9450449866000001
2019-11-16 18:00:00,2.001,0.14,2.0058915723,0.001,0.0,0.001,2.0,0.14,2.0048940122,2.001,0.14,2.0058915723,0.001,0.0,0.001,2.0,0.14,2.0048940122
2019-11-16 18:30:00,1.945,0.11800000000000001,1.9485761468,0.005,-0.002,0.0053851648,1.94,0.12,1.943707797,1.945,0.138,1.949889484,0.005,-0.002,0.0053851648,1.94,0.14,1.9450449866000001
2019-11-16 19:00:00,1.9425,0.14850000000000002,1.9481679856,0.0025,-0.0015,0.0029154759,1.94,0.15,1.9457903279000002,1.9425,0.1585,1.9489557460000002,0.0025,-0.0015,0.0029154759,1.94,0.16,1.9465867564
2019-11-16 19:30:00,1.8599999999999999,0.261,1.8782228302,0.0,0.001,0.001,1.8599999999999999,0.26,1.8780841302,1.8399999999999999,0.001,1.8400002717000001,0.0,0.001,0.001,1.8399999999999999,0.0,1.8399999999999999
2019-11-16 20:00:00,1.73,0.151,1.7365773809,0.0,0.001,0.001,1.73,0.15,1.7364907140999999,1.72,0.031,1.7202793378,0.0,0.001,0.001,1.72,0.03,1.720261608
2019-11-16 20:30:00,1.65,0.081,1.6519869854,0.0,0.001,0.001,1.65,0.08,1.6519382555000002,1.65,0.081,1.6519869854,0.0,0.001,0.001,1.65,0.08,1.6519382555000002
2019-11-16 21:00:00,1.5899999999999999,0.081,1.5920618707,0.0,0.001,0.001,1.5899999999999999,0.08,1.5920113065,1.5899999999999999,0.081,1.5920618707,0.0,0.001,0.001,1.5899999999999999,0.08,1.5920113065
2019-11-16 21:30:00,1.53,0.081,1.5321426174,0.0,0.001,0.001,1.53,0.08,1.5320900757,1.54,0.081,1.5421287235999999,0.0,0.001,0.001,1.54,0.08,1.5420765221
2019-11-16 22:00:00,1.4100000000000001,0.0405,1.410581529,0.0,0.0005,0.0005,1.4100000000000001,0.04,1.4105672618,1.4100000000000001,0.060500000000000005,1.4112973641,0.0,0.0005,0.0005,1.4100000000000001,0.06,1.4112760184
2019-11-16 22:30:00,1.31,0.0415,1.3106571825,0.0,0.0015,0.0015,1.31,0.04,1.3106105447,1.32,0.0315,1.3203757988,0.0,0.0015,0.0015,1.32,0.03,1.3203408651
2019-11-16 23:00:00,1.21,0.0105,1.210045557,0.0,0.0005,0.0005,1.21,0.01,1.2100413215999999,1.21,0.030500000000000003,1.2103843398,0.0,0.0005,0.0005,1.21,0.03,1.2103718437
2019-11-16 23:30:00,1.1400000000000001,-0.0095,1.1400395826,0.0,0.0005,0.0005,1.1400000000000001,-0.01,1.1400438588,1.1400000000000001,0.0005,1.1400001096,0.0,0.0005,0.0005,1.1400000000000001,0.0,1.1400000000000001
2019-11-17 00:00:00,1.09,-0.0095,1.0900413983,0.0,0.0005,0.0005,1.09,-0.01,1.0900458706,1.09,0.0005,1.0900001147,0.0,0.0005,0.0005,1.09,0.0,1.09
2019-11-17 00:30:00,1.131,-0.011,1.1310534912,0.001,-0.001,0.0014142136,1.13,-0.01,1.1300442469,1.141,-0.001,1.1410004382,0.001,-0.001,0.0014142136,1.1400000000000001,0.0,1.1400000000000001
