Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-17 01:00:00,1.223,-0.011,1.2230494675,0.003,-0.001,0.0031622777,1.22,-0.01,1.2200409829,1.223,-0.011,1.2230494675,0.003,-0.001,0.0031622777,1.22,-0.01,1.2200409829
2019-11-17 01:30:00,1.2225,-0.011,1.2225494878,0.0025,-0.001,0.0026925824,1.22,-0.01,1.2200409829,1.2225,-0.011,1.2225494878,0.0025,-0.001,0.0026925824,1.22,-0.01,1.2200409829
2019-11-17 02:00:00,1.177,-0.0125,1.1770663745,0.007,-0.0025,0.0074330344,1.17,-0.01,1.1700427343,1.187,-0.0125,1.1870658154,0.007,-0.0025,0.0074330344,1.18,-0.01,1.1800423721
2019-11-17 02:30:00,1.1795,-0.013000000000000001,1.1795716384000001,0.0095,-0.003,0.0099624294,1.17,-0.01,1.1700427343,1.1895,0.007,1.1895205967,0.0095,-0.003,0.0099624294,1.18,0.01,1.1800423721
2019-11-17 03:00:00,1.158,0.024,1.158248678,0.018000000000000002,-0.006,0.018973666,1.1400000000000001,0.03,1.1403946685,1.158,0.024,1.158248678,0.018000000000000002,-0.006,0.018973666,1.1400000000000001,0.03,1.1403946685
2019-11-17 03:30:00,1.116,0.028,1.1163511992,0.006,-0.002,0.0063245553000000005,1.11,0.03,1.1104053314,1.116,0.028,1.1163511992,0.006,-0.002,0.0063245553000000005,1.11,0.03,1.1104053314
2019-11-17 04:00:00,1.0865,0.0245,1.0867761959,0.0165,-0.0055000000000000005,0.0173925271,1.07,0.03,1.0704204781,1.0965,0.0245,1.0967736777,0.0165,-0.0055000000000000005,0.0173925271,1.08,0.03,1.0804165863
2019-11-17 04:30:00,1.0695000000000001,0.02,1.0696869869,0.029500000000000002,-0.01,0.0311488363,1.04,0.03,1.0404326023,1.0795,0.02,1.0796852551,0.029500000000000002,-0.01,0.0311488363,1.05,0.03,1.050428484
2019-11-17 05:00:00,1.0635,0.015,1.0636057775,0.043500000000000004,-0.015,0.046013585,1.02,0.03,1.0204410811,1.0735000000000001,0.015,1.0736047923,0.043500000000000004,-0.015,0.046013585,1.03,0.03,1.0304368006
2019-11-17 05:30:00,1.047,0.021,1.0472105805,0.027,-0.009000000000000001,0.028460498900000002,1.02,0.03,1.0204410811,1.057,0.021,1.0572085887,0.027,-0.009000000000000001,0.028460498900000002,1.03,0.03,1.0304368006
2019-11-17 06:00:00,1.046,0.021,1.0462107818,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.02,0.03,1.0204410811,1.056,0.021,1.0562087862,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.03,0.03,1.0304368006
2019-11-17 06:30:00,1.123,0.022,1.1232154735,0.023,-0.008,0.0243515913,1.1,0.03,1.1004090149,1.133,0.042,1.133778197,0.023,-0.008,0.0243515913,1.11,0.05,1.1111255555
2019-11-17 07:00:00,1.206,0.061,1.2075417177,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.18,0.07,1.1820744477,1.216,0.07100000000000001,1.2180710160000001,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.19,0.08,1.1926860442
2019-11-17 07:30:00,1.2785,0.0635,1.2800759743,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.26,0.07,1.2619429464,1.2885,0.07350000000000001,1.2905946304,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.27,0.08,1.2725171905
2019-11-17 08:00:00,1.325,0.295,1.3574424481,0.015,-0.005,0.0158113883,1.31,0.30000000000000004,1.3439121995,1.2850000000000001,-0.155,1.2943144904000001,0.015,-0.005,0.0158113883,1.27,-0.15,1.2788275881
2019-11-17 08:30:00,1.4015,0.2265,1.4196846481,0.0115,-0.0035,0.012020815300000001,1.3900000000000001,0.23,1.4089002804000001,1.3815,-0.10350000000000001,1.3853716108,0.0115,-0.0035,0.012020815300000001,1.37,-0.1,1.3736447867
2019-11-17 09:00:00,1.425,0.0665,1.4265508228,0.015,-0.0035,0.0154029218,1.4100000000000001,0.07,1.4117365193,1.425,0.0765,1.4270519437,0.015,-0.0035,0.0154029218,1.4100000000000001,0.08,1.41226768
2019-11-17 09:30:00,1.6099999999999999,0.112,1.6138909505,0.03,-0.008,0.0310483494,1.58,0.12,1.5845504094,1.6099999999999999,0.112,1.6138909505,0.03,-0.008,0.0310483494,1.58,0.12,1.5845504094
2019-11-17 10:00:00,1.5655000000000001,0.111,1.5694302310000001,0.035500000000000004,-0.009000000000000001,0.0366230802,1.53,0.12,1.5346986675,1.5655000000000001,0.111,1.5694302310000001,0.035500000000000004,-0.009000000000000001,0.0366230802,1.53,0.12,1.5346986675
2019-11-17 10:30:00,1.6165,0.0925,1.6191443728000001,0.026500000000000003,-0.007500000000000001,0.0275408787,1.5899999999999999,0.1,1.5931415505,1.6165,0.1125,1.6204099790000002,0.026500000000000003,-0.007500000000000001,0.0275408787,1.5899999999999999,0.12,1.5945218719
2019-11-17 11:00:00,1.6145,0.093,1.61717632,0.0245,-0.007,0.0254803846,1.5899999999999999,0.1,1.5931415505,1.6145,0.113,1.6184496439,0.0245,-0.007,0.0254803846,1.5899999999999999,0.12,1.5945218719
2019-11-17 11:30:00,1.621,0.09,1.6234965353000002,0.031,-0.01,0.0325729949,1.5899999999999999,0.1,1.5931415505,1.601,0.09,1.6035276736,0.031,-0.01,0.0325729949,1.57,0.1,1.5731814898
2019-11-17 12:00:00,1.637,0.075,1.6387171812,0.017,-0.005,0.0177200451,1.62,0.08,1.6219741058000001,1.647,0.075,1.6487067659,0.017,-0.005,0.0177200451,1.63,0.08,1.6319620094
2019-11-17 12:30:00,1.6875,0.076,1.6892105405,0.0175,-0.004,0.0179513231,1.67,0.08,1.6719150696,1.6875,0.106,1.6908259077,0.0175,-0.004,0.0179513231,1.67,0.11,1.6736188335
2019-11-17 13:00:00,1.6680000000000001,0.082,1.6700143712000002,0.028,-0.008,0.029120439600000003,1.6400000000000001,0.09,1.6424676557,1.6680000000000001,0.10200000000000001,1.6711157949,0.028,-0.008,0.029120439600000003,1.6400000000000001,0.11,1.6436848846
2019-11-17 13:30:00,1.6435,0.084,1.6456452382,0.0235,-0.006,0.024253865700000002,1.62,0.09,1.6224980740000001,1.6435,0.10400000000000001,1.6467872510000001,0.0235,-0.006,0.024253865700000002,1.62,0.11,1.6237302732
2019-11-17 14:00:00,1.647,0.342,1.6821334667999999,0.027,-0.008,0.0281602557,1.62,0.35000000000000003,1.6573774464,1.597,-0.178,1.6068892308,0.027,-0.008,0.0281602557,1.57,-0.17,1.5791770008000001
2019-11-17 14:30:00,1.5905,0.627,1.7096254707,0.0405,-0.013000000000000001,0.0425352795,1.55,0.64,1.6769317219,1.4905,-0.533,1.5829337478,0.0405,-0.013000000000000001,0.0425352795,1.45,-0.52,1.5404220201
2019-11-17 15:00:00,1.5110000000000001,0.0205,1.5111390571,0.031,-0.0095,0.032422985700000004,1.48,0.03,1.4803040228,1.5110000000000001,0.030500000000000003,1.5113077946,0.031,-0.0095,0.032422985700000004,1.48,0.04,1.4805404419000001
2019-11-17 15:30:00,1.5630000000000002,0.02,1.5631279538,0.033,-0.01,0.034481879300000004,1.53,0.03,1.5302940894,1.5630000000000002,0.03,1.5632878814,0.033,-0.01,0.034481879300000004,1.53,0.04,1.5305227865000002
2019-11-17 16:00:00,1.621,0.039,1.621469087,0.061,-0.021,0.06451356450000001,1.56,0.06,1.5611534198,1.621,0.049,1.6217404230999999,0.061,-0.021,0.06451356450000001,1.56,0.07,1.5615697230999999
2019-11-17 16:30:00,1.7335,0.1085,1.7368921957999999,0.0635,-0.021500000000000002,0.0670410322,1.67,0.13,1.6750522380000001,1.7335,0.0485,1.7341783357,0.0635,-0.021500000000000002,0.0670410322,1.67,0.07,1.671466422
2019-11-17 17:00:00,1.917,0.49350000000000005,1.9795027785000001,0.047,-0.0165,0.0498121471,1.87,0.51,1.9382982227,1.847,-0.24650000000000002,1.8633763039,0.047,-0.0165,0.0498121471,1.8,-0.23,1.8146349495
2019-11-17 17:30:00,2.0985,0.8130000000000001,2.2504824483,0.0485,-0.017,0.0513930929,2.05,0.8300000000000001,2.211650967,1.9785,-0.497,2.0399684434,0.0485,-0.017,0.0513930929,1.9300000000000002,-0.48,1.9887936042
2019-11-17 18:00:00,2.02,0.1595,2.0262873069,0.03,-0.0105,0.0317844302,1.99,0.17,1.9972481068,2.02,0.1595,2.0262873069,0.03,-0.0105,0.0317844302,1.99,0.17,1.9972481068
2019-11-17 18:30:00,1.9645000000000001,0.158,1.9708435377,0.0345,-0.012,0.036527387,1.9300000000000002,0.17,1.9374725805000002,1.9545,0.158,1.9608758885,0.0345,-0.012,0.036527387,1.92,0.17,1.9275113489
2019-11-17 19:00:00,1.8820000000000001,0.152,1.8881281736000002,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.83,0.17,1.8378792125999999,1.8820000000000001,0.152,1.8881281736000002,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.83,0.17,1.8378792125999999
2019-11-17 19:30:00,1.8505,0.2755,1.8708956411000002,0.07050000000000001,-0.0245,0.07463578230000001,1.78,0.30000000000000004,1.8051038751,1.8205,-0.0345,1.8208268726,0.07050000000000001,-0.0245,0.07463578230000001,1.75,-0.01,1.7500285712
2019-11-17 20:00:00,1.705,0.1005,1.7079593818,0.085,-0.029500000000000002,0.0899736072,1.62,0.13,1.625207679,1.7149999999999999,0.1005,1.7179421556,0.085,-0.029500000000000002,0.0899736072,1.63,0.13,1.6351758315
2019-11-17 20:30:00,1.687,0.1365,1.6925132939,0.097,-0.0335,0.10262187880000001,1.5899999999999999,0.17,1.5990622252,1.677,0.0565,1.6779515041000002,0.097,-0.0335,0.10262187880000001,1.58,0.09,1.5825612152000001
2019-11-17 21:00:00,1.569,0.316,1.6005052327,0.069,-0.024,0.073054774,1.5,0.34,1.5380507144000002,1.529,-0.194,1.5412582522,0.069,-0.024,0.073054774,1.46,-0.17,1.4698639393000001
2019-11-17 21:30:00,1.445,0.0375,1.4454865098,0.065,-0.022500000000000003,0.0687840825,1.38,0.06,1.3813037320000001,1.445,0.0375,1.4454865098,0.065,-0.022500000000000003,0.0687840825,1.38,0.06,1.3813037320000001
2019-11-17 22:00:00,1.327,0.0165,1.327102577,0.067,-0.0235,0.0710017605,1.26,0.04,1.2606347607,1.327,0.0165,1.327102577,0.067,-0.0235,0.0710017605,1.26,0.04,1.2606347607
2019-11-17 22:30:00,1.223,0.018000000000000002,1.223132454,0.063,-0.022,0.0667308025,1.16,0.04,1.1606894503,1.223,0.018000000000000002,1.223132454,0.063,-0.022,0.0667308025,1.16,0.04,1.1606894503
2019-11-17 23:00:00,1.169,0.022500000000000003,1.1692165112,0.049,-0.0175,0.0520312406,1.12,0.04,1.1207140581,1.179,0.022500000000000003,1.1792146750999999,0.049,-0.0175,0.0520312406,1.13,0.04,1.130707743
2019-11-17 23:30:00,1.1695,0.8725,1.4591046912,0.0495,-0.0175,0.0525023809,1.12,0.89,1.4305593312,1.0495,-0.7575000000000001,1.2943170014,0.0495,-0.0175,0.0525023809,1.0,-0.74,1.2440257232
2019-11-18 00:00:00,1.0945,0.41750000000000004,1.1714249869,0.0345,-0.0125,0.0366946863,1.06,0.43,1.1438968485,1.0345,-0.3025,1.077820254,0.0345,-0.0125,0.0366946863,1.0,-0.29,1.0412012294
2019-11-18 00:30:00,1.088,0.04,1.0887350458,0.028,-0.01,0.029732137500000002,1.06,0.05,1.0611785901,1.088,0.04,1.0887350458,0.028,-0.01,0.029732137500000002,1.06,0.05,1.0611785901
2019-11-18 01:00:00,1.2455,0.0345,1.2459777285,0.0455,-0.0155,0.0480676606,1.2,0.05,1.2010412149,1.2455,0.0345,1.2459777285,0.0455,-0.0155,0.0480676606,1.2,0.05,1.2010412149
2019-11-18 01:30:00,1.2395,0.446,1.3172988461,0.0395,-0.014,0.041907636500000005,1.2,0.46,1.2851459061,1.1895,-0.324,1.232836668,0.0395,-0.014,0.041907636500000005,1.15,-0.31,1.191049957
2019-11-18 02:00:00,1.359,0.893,1.6261396004000002,0.049,-0.017,0.0518652099,1.31,0.91,1.5950548580000001,1.229,-0.727,1.4279250681,0.049,-0.017,0.0518652099,1.18,-0.71,1.3771347066000001
2019-11-18 02:30:00,1.268,0.077,1.2703357824000001,0.038,-0.013000000000000001,0.0401621713,1.23,0.09,1.2332882875,1.268,0.077,1.2703357824000001,0.038,-0.013000000000000001,0.0401621713,1.23,0.09,1.2332882875
2019-11-18 03:00:00,1.2435,0.0785,1.2459753208,0.0335,-0.0115,0.0354189215,1.21,0.09,1.2133424908000001,1.2535,0.0785,1.2559556123,0.0335,-0.0115,0.0354189215,1.22,0.09,1.2233151679
2019-11-18 03:30:00,1.229,0.0835,1.2318332882,0.019,-0.006500000000000001,0.0200810856,1.21,0.09,1.2133424908000001,1.239,0.0835,1.2418104727000001,0.019,-0.006500000000000001,0.0200810856,1.22,0.09,1.2233151679
2019-11-18 04:00:00,1.1985000000000001,0.084,1.2014400734,0.018500000000000003,-0.006,0.019448650300000002,1.18,0.09,1.1834272263,1.2085,0.084,1.2114158039,0.018500000000000003,-0.006,0.019448650300000002,1.19,0.09,1.1933985085
2019-11-18 04:30:00,1.1265,0.044500000000000005,1.1273785966,0.0165,-0.0055000000000000005,0.0173925271,1.11,0.05,1.1111255555,1.1365,0.0645,1.1383288189,0.0165,-0.0055000000000000005,0.0173925271,1.12,0.07,1.1221853679
2019-11-18 05:00:00,1.166,0.044500000000000005,1.1668488548,0.016,-0.0055000000000000005,0.0169189243,1.15,0.05,1.1510864433,1.166,0.0645,1.167782621,0.016,-0.0055000000000000005,0.0169189243,1.15,0.07,1.1521284651
2019-11-18 05:30:00,1.1855,0.068,1.1874486305,0.0055000000000000005,-0.002,0.00585235,1.18,0.07,1.1820744477,1.1955,0.068,1.1974323572,0.0055000000000000005,-0.002,0.00585235,1.19,0.07,1.1920570456
2019-11-18 06:00:00,1.234,0.0785,1.2364943388,0.004,-0.0015,0.0042720019,1.23,0.08,1.2325988804,1.234,0.08850000000000001,1.2371694508,0.004,-0.0015,0.0042720019,1.23,0.09,1.2332882875
2019-11-18 06:30:00,1.351,0.2205,1.3688759075,0.001,0.0005,0.0011180340000000002,1.35,0.22,1.3678084661,1.341,0.0105,1.3410411068,0.001,0.0005,0.0011180340000000002,1.34,0.01,1.3400373129
2019-11-18 07:00:00,1.512,0.139,1.5183757769000001,0.002,-0.001,0.0022360680000000003,1.51,0.14,1.5164761785,1.512,0.149,1.5193238627999999,0.002,-0.001,0.0022360680000000003,1.51,0.15,1.5174320413
2019-11-18 07:30:00,1.7105000000000001,0.161,1.7180603161999999,0.0005,0.001,0.0011180340000000002,1.71,0.16,1.7174690681,1.7205,0.171,1.7289769374000001,0.0005,0.001,0.0011180340000000002,1.72,0.17,1.7283807451
2019-11-18 08:00:00,1.74,0.1615,1.7474788268,0.0,0.0015,0.0015,1.74,0.16,1.7473408368,1.74,0.1715,1.7484313684,0.0,0.0015,0.0015,1.74,0.17,1.7482848737999999
2019-11-18 08:30:00,1.8,0.183,1.8092785855,0.0,0.003,0.003,1.8,0.18,1.8089776118,1.81,0.183,1.8192275833,0.0,0.003,0.003,1.81,0.18,1.8189282559
2019-11-18 09:00:00,1.77,0.1915,1.7803292533000001,0.0,0.0015,0.0015,1.77,0.19,1.7801685313000002,1.77,0.2015,1.7814326398,0.0,0.0015,0.0015,1.77,0.2,1.7812635964
2019-11-18 09:30:00,1.77,0.1905,1.7802219665,0.0,0.0005,0.0005,1.77,0.19,1.7801685313000002,1.77,0.2005,1.7813198056,0.0,0.0005,0.0005,1.77,0.2,1.7812635964
2019-11-18 10:00:00,1.7605,0.191,1.7708306667,0.0005,0.001,0.0011180340000000002,1.76,0.19,1.7702259743000002,1.7605,0.201,1.7719371462,0.0005,0.001,0.0011180340000000002,1.76,0.2,1.7713271860000002
2019-11-18 10:30:00,1.7615,0.171,1.7697805655,0.0015,0.001,0.0018027756000000002,1.76,0.17,1.7681911661,1.7615,0.191,1.7718248362,0.0015,0.001,0.0018027756000000002,1.76,0.19,1.7702259743000002
2019-11-18 11:00:00,1.712,0.171,1.7205188170999999,0.002,0.001,0.0022360680000000003,1.71,0.17,1.7184295156,1.722,0.171,1.7304695894000002,0.002,0.001,0.0022360680000000003,1.72,0.17,1.7283807451
2019-11-18 11:30:00,1.6480000000000001,0.161,1.6558457054,0.008,0.001,0.0080622577,1.6400000000000001,0.16,1.6477863939000001,1.6480000000000001,0.171,1.6568479109,0.008,0.001,0.0080622577,1.6400000000000001,0.17,1.6487874331999999
2019-11-18 12:00:00,1.6139999999999999,0.1595,1.6218619700999999,0.014,-0.0005,0.014008925700000001,1.6,0.16,1.6079800994,1.6139999999999999,0.1695,1.6228759195,0.014,-0.0005,0.014008925700000001,1.6,0.17,1.6090059043
2019-11-18 12:30:00,1.5710000000000002,0.1275,1.5761653625,0.021,-0.0025,0.021148286000000002,1.55,0.13,1.5554420594,1.581,0.1375,1.5869679423,0.021,-0.0025,0.021148286000000002,1.56,0.14,1.5662694531999999
2019-11-18 13:00:00,1.564,0.131,1.5694766644,0.014,0.001,0.0140356688,1.55,0.13,1.5554420594,1.574,0.14100000000000001,1.5803028191,0.014,0.001,0.0140356688,1.56,0.14,1.5662694531999999
2019-11-18 13:30:00,1.5615,0.1305,1.5669436812000002,0.0115,0.0005,0.011510864400000001,1.55,0.13,1.5554420594,1.5715,0.1405,1.5777682022000001,0.0115,0.0005,0.011510864400000001,1.56,0.14,1.5662694531999999
2019-11-18 14:00:00,1.499,0.1315,1.504756874,0.009000000000000001,0.0015,0.0091241438,1.49,0.13,1.4956603893,1.499,0.14150000000000001,1.5056637241000002,0.009000000000000001,0.0015,0.0091241438,1.49,0.14,1.4965627284
2019-11-18 14:30:00,1.465,0.131,1.4708453352,0.005,0.001,0.0050990195,1.46,0.13,1.4657762449,1.475,0.121,1.4799547290000001,0.005,0.001,0.0050990195,1.47,0.12,1.4748898264
2019-11-18 15:00:00,1.491,0.131,1.4967437990999999,0.001,0.001,0.0014142136,1.49,0.13,1.4956603893,1.501,0.121,1.5058691842,0.001,0.001,0.0014142136,1.5,0.12,1.5047923445
2019-11-18 15:30:00,1.5899999999999999,0.131,1.5953874138000002,0.0,0.001,0.001,1.5899999999999999,0.13,1.5953056133999999,1.6,0.151,1.6071095171,0.0,0.001,0.001,1.6,0.15,1.607015868
2019-11-18 16:00:00,1.63,0.1515,1.6370254274,0.0,0.0015,0.0015,1.63,0.15,1.63688729,1.63,0.1515,1.6370254274,0.0,0.0015,0.0015,1.63,0.15,1.63688729
2019-11-18 16:30:00,1.78,0.152,1.7864780995,0.0,0.002,0.002,1.78,0.15,1.7863090438,1.78,0.17200000000000001,1.7882908041,0.0,0.002,0.002,1.78,0.17,1.7880995498
2019-11-18 17:00:00,1.97,0.2015,1.9802783264000001,0.0,0.0015,0.0015,1.97,0.2,1.9801262586,1.97,0.21150000000000002,1.9813208347,0.0,0.0015,0.0015,1.97,0.21,1.9811612755999999
2019-11-18 17:30:00,2.08,0.201,2.0896892113,0.0,0.001,0.001,2.08,0.2,2.0895932619,2.08,0.221,2.0917076756,0.0,0.001,0.001,2.08,0.22,2.0916022566
2019-11-18 18:00:00,2.1715,0.2295,2.1835939412,0.0015,-0.0005,0.0015811388,2.17,0.23,2.1821548983,2.1715,0.2195,2.1825655775,0.0015,-0.0005,0.0015811388,2.17,0.22,2.1811235637
2019-11-18 18:30:00,2.17,0.2325,2.1824198153,0.0,0.0025,0.0025,2.17,0.23,2.1821548983,2.17,0.2225,2.1813771453,0.0,0.0025,0.0025,2.17,0.22,2.1811235637
2019-11-18 19:00:00,2.11,0.2015,2.1195995494,0.0,0.0015,0.0015,2.11,0.2,2.1194574778,2.11,0.21150000000000002,2.1205735663,0.0,0.0015,0.0015,2.11,0.21,2.1204244858
2019-11-18 19:30:00,2.0,0.181,2.0081735483,0.0,0.001,0.001,2.0,0.18,2.0080836636,2.0,0.211,2.0110994505,0.0,0.001,0.001,2.0,0.21,2.0109947787
2019-11-18 20:00:00,1.92,0.181,1.9285126393,0.0,0.001,0.001,1.92,0.18,1.9284190416,1.92,0.181,1.9285126393,0.0,0.001,0.001,1.92,0.18,1.9284190416
2019-11-18 20:30:00,1.8599999999999999,0.451,1.9138968102,0.0,0.001,0.001,1.8599999999999999,0.45,1.9136614121000002,1.81,-0.159,1.8169702804,0.0,0.001,0.001,1.81,-0.16,1.8170580618
2019-11-18 21:00:00,1.78,0.7010000000000001,1.9130606368,0.0,0.001,0.001,1.78,0.7000000000000001,1.9126944346,1.6800000000000002,-0.449,1.7389654971000001,0.0,0.001,0.001,1.6800000000000002,-0.45,1.7392239648999999
2019-11-18 21:30:00,1.6099999999999999,0.091,1.6125696884,0.0,0.001,0.001,1.6099999999999999,0.09,1.6125135658,1.62,0.101,1.6231454032000001,0.0,0.001,0.001,1.62,0.1,1.6230834852
2019-11-18 22:00:00,1.52,0.081,1.5221566936,0.0,0.001,0.001,1.52,0.08,1.5221038072000002,1.52,0.081,1.5221566936,0.0,0.001,0.001,1.52,0.08,1.5221038072000002
2019-11-18 22:30:00,1.42,0.0805,1.4222799477999999,0.0,0.0005,0.0005,1.42,0.08,1.4222517358,1.42,0.0805,1.4222799477999999,0.0,0.0005,0.0005,1.42,0.08,1.4222517358
2019-11-18 23:00:00,1.31,0.0805,1.3124710473,0.0,0.0005,0.0005,1.31,0.08,1.3124404748,1.32,0.0805,1.3224523621,0.0,0.0005,0.0005,1.32,0.08,1.3224220204
2019-11-18 23:30:00,1.26,0.09050000000000001,1.2632459183,0.0,0.0005,0.0005,1.26,0.09,1.2632101963,1.27,0.1005,1.2739702705,0.0,0.0005,0.0005,1.27,0.1,1.2739309243
2019-11-19 00:00:00,1.23,0.09050000000000001,1.2333248761,0.0,0.0005,0.0005,1.23,0.09,1.2332882875,1.24,0.1005,1.2440660151,0.0,0.0005,0.0005,1.24,0.1,1.2440257232
2019-11-19 00:30:00,1.28,0.9105000000000001,1.5707992391999999,0.0,0.0005,0.0005,1.28,0.91,1.5705094714999999,1.16,-0.7495,1.3810685175000001,0.0,0.0005,0.0005,1.16,-0.75,1.3813399292000001
2019-11-19 01:00:00,1.3900000000000001,0.9105000000000001,1.661658885,0.0,0.0005,0.0005,1.3900000000000001,0.91,1.6613849644,1.27,-0.7495,1.4746695393,0.0,0.0005,0.0005,1.27,-0.75,1.4749237268
2019-11-19 01:30:00,1.395,0.9085000000000001,1.6647514078999999,0.005,-0.0015,0.0052201533000000005,1.3900000000000001,0.91,1.6613849644,1.275,-0.7515000000000001,1.4799923142,0.005,-0.0015,0.0052201533000000005,1.27,-0.75,1.4749237268
2019-11-19 02:00:00,1.4065,0.9045000000000001,1.6722327888000001,0.0165,-0.0055000000000000005,0.0173925271,1.3900000000000001,0.91,1.6613849644,1.2865,-0.7555000000000001,1.4919324717,0.0165,-0.0055000000000000005,0.0173925271,1.27,-0.75,1.4749237268
2019-11-19 02:30:00,1.3615,0.9025000000000001,1.6334590598,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.34,0.91,1.6197839362000002,1.2415,-0.7575000000000001,1.4543481358,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.22,-0.75,1.4320963655
2019-11-19 03:00:00,1.294,0.898,1.5750682525,0.034,-0.012,0.0360555128,1.26,0.91,1.5542522318,1.174,-0.782,1.4106027080999999,0.034,-0.012,0.0360555128,1.1400000000000001,-0.77,1.3756816492000001
2019-11-19 03:30:00,1.2985,0.897,1.5781987359,0.0385,-0.013000000000000001,0.0406355755,1.26,0.91,1.5542522318,1.1785,-0.783,1.4149032652,0.0385,-0.013000000000000001,0.0406355755,1.1400000000000001,-0.77,1.3756816492000001
2019-11-19 04:00:00,1.2705,0.896,1.5546659609,0.0405,-0.014,0.0428514877,1.23,0.91,1.5300326794,1.1405,-0.784,1.3839784138,0.0405,-0.014,0.0428514877,1.1,-0.77,1.3427211177
2019-11-19 04:30:00,1.2155,0.8815000000000001,1.5014934232,0.025500000000000002,-0.0085,0.0268793601,1.19,0.89,1.4860013459,1.0955,-0.7985,1.355626239,0.025500000000000002,-0.0085,0.0268793601,1.07,-0.79,1.3300375935
2019-11-19 05:00:00,1.3005,0.9095000000000001,1.5869752676000002,0.030500000000000003,-0.0105,0.0322567822,1.27,0.92,1.5682155464,1.1805,-0.7905000000000001,1.4207288622,0.030500000000000003,-0.0105,0.0322567822,1.15,-0.78,1.3895682783
2019-11-19 05:30:00,1.276,0.911,1.5678319425,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.25,0.92,1.552063143,1.156,-0.789,1.3995917262,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.13,-0.78,1.373062271
2019-11-19 06:00:00,1.369,0.9135000000000001,1.6457956283000001,0.019,-0.006500000000000001,0.0200810856,1.35,0.92,1.6336768346000001,1.249,-0.7465,1.4550818705,0.019,-0.006500000000000001,0.0200810856,1.23,-0.74,1.4354441821
2019-11-19 06:30:00,1.474,0.20500000000000002,1.4881871522,0.014,-0.005,0.0148660687,1.46,0.21,1.4750254235,1.464,0.045,1.4646914351,0.014,-0.005,0.0148660687,1.45,0.05,1.4508618129
2019-11-19 07:00:00,1.724,0.6985,1.8601285574,0.034,-0.0115,0.0358921997,1.69,0.71,1.8330848316,1.634,-0.3715,1.6756993316000002,0.034,-0.0115,0.0358921997,1.6,-0.36,1.6400000000000001
2019-11-19 07:30:00,1.859,0.1865,1.8683316756,0.039,-0.0135,0.0412704495,1.82,0.2,1.8309560344,1.869,0.1965,1.8793012664000002,0.039,-0.0135,0.0412704495,1.83,0.21,1.842009772
2019-11-19 08:00:00,1.8185,0.163,1.8257905822,0.0485,-0.017,0.0513930929,1.77,0.18,1.7791290004,1.8185,0.17300000000000001,1.8267104997999999,0.0485,-0.017,0.0513930929,1.77,0.19,1.7801685313000002
2019-11-19 08:30:00,1.841,0.1625,1.848157799,0.051000000000000004,-0.0175,0.0539189206,1.79,0.18,1.7990275151000001,1.841,0.17250000000000001,1.8490638848,0.051000000000000004,-0.0175,0.0539189206,1.79,0.19,1.8000555547000001
2019-11-19 09:00:00,1.8845,0.165,1.8917096104,0.044500000000000005,-0.015,0.0469600894,1.8399999999999999,0.18,1.8487833837,1.8845,0.17500000000000002,1.8926080550000002,0.044500000000000005,-0.015,0.0469600894,1.8399999999999999,0.19,1.8497837711
2019-11-19 09:30:00,1.9300000000000002,0.16,1.9366207682,0.06,-0.02,0.0632455532,1.87,0.18,1.8786431274000002,1.9300000000000002,0.17,1.9374725805000002,0.06,-0.02,0.0632455532,1.87,0.19,1.8796276227000002
2019-11-19 10:00:00,1.871,0.1635,1.8781302537000002,0.051000000000000004,-0.0165,0.0536027052,1.82,0.18,1.8288794383,1.871,0.17350000000000002,1.8790272084000001,0.051000000000000004,-0.0165,0.0536027052,1.82,0.19,1.8298907071000001
2019-11-19 10:30:00,1.885,0.165,1.8922077053000002,0.045,-0.015,0.0474341649,1.8399999999999999,0.18,1.8487833837,1.885,0.165,1.8922077053000002,0.045,-0.015,0.0474341649,1.8399999999999999,0.18,1.8487833837
2019-11-19 11:00:00,1.87,0.1505,1.8760464413,0.03,-0.0095,0.031468238,1.8399999999999999,0.16,1.8469434209000002,1.87,0.1705,1.8777567068,0.03,-0.0095,0.031468238,1.8399999999999999,0.18,1.8487833837
2019-11-19 11:30:00,1.7855,0.14150000000000001,1.7910981268000001,0.0555,-0.018500000000000003,0.058502136700000006,1.73,0.16,1.7373830896,1.7855,0.14150000000000001,1.7910981268000001,0.0555,-0.018500000000000003,0.058502136700000006,1.73,0.16,1.7373830896
2019-11-19 12:00:00,1.78,0.14350000000000002,1.7857749718,0.05,-0.0165,0.0526521604,1.73,0.16,1.7373830896,1.78,0.14350000000000002,1.7857749718,0.05,-0.0165,0.0526521604,1.73,0.16,1.7373830896
2019-11-19 12:30:00,1.7365,0.14100000000000001,1.7422150413000002,0.0565,-0.019,0.059609143600000004,1.6800000000000002,0.16,1.6876018488,1.7365,0.14100000000000001,1.7422150413000002,0.0565,-0.019,0.059609143600000004,1.6800000000000002,0.16,1.6876018488
2019-11-19 13:00:00,1.708,0.11800000000000001,1.7120712602000001,0.068,-0.022,0.0714702735,1.6400000000000001,0.14,1.6459647627,1.708,0.138,1.7135658727,0.068,-0.022,0.0714702735,1.6400000000000001,0.16,1.6477863939000001
2019-11-19 13:30:00,1.6724999999999999,0.117,1.6765873822000001,0.07250000000000001,-0.023,0.0760608309,1.6,0.14,1.606113321,1.6825,0.137,1.6880684968000002,0.07250000000000001,-0.023,0.0760608309,1.6099999999999999,0.16,1.6179307773
2019-11-19 14:00:00,1.6995,0.136,1.7049329166,0.0995,-0.034,0.1051487042,1.6,0.17,1.6090059043,1.7095,0.126,1.7141371736000002,0.0995,-0.034,0.1051487042,1.6099999999999999,0.16,1.6179307773
2019-11-19 14:30:00,1.6880000000000002,0.1365,1.6935100384,0.098,-0.0335,0.1035676108,1.5899999999999999,0.17,1.5990622252,1.6880000000000002,0.14650000000000002,1.6943453751000002,0.098,-0.0335,0.1035676108,1.5899999999999999,0.18,1.6001562424
2019-11-19 15:00:00,1.6895,0.136,1.6949649701,0.0995,-0.034,0.1051487042,1.5899999999999999,0.17,1.5990622252,1.6895,0.146,1.6957966416999999,0.0995,-0.034,0.1051487042,1.5899999999999999,0.18,1.6001562424
2019-11-19 15:30:00,1.737,0.151,1.7435509743000002,0.057,-0.019,0.060083275500000005,1.6800000000000002,0.17,1.6885792845,1.7469999999999999,0.161,1.7544030324,0.057,-0.019,0.060083275500000005,1.69,0.18,1.6995587663
2019-11-19 16:00:00,1.7315,0.153,1.7382466022,0.051500000000000004,-0.017,0.0542332924,1.6800000000000002,0.17,1.6885792845,1.7415,0.153,1.7482080111,0.051500000000000004,-0.017,0.0542332924,1.69,0.17,1.6985287751
2019-11-19 16:30:00,1.9015,0.186,1.9105753715,0.0415,-0.014,0.043797831,1.8599999999999999,0.2,1.8707217858,1.9015,0.196,1.9115748089000002,0.0415,-0.014,0.043797831,1.8599999999999999,0.21,1.8718172988
2019-11-19 17:00:00,2.0275,0.20500000000000002,2.0378373954,0.0975,-0.035,0.10359174680000001,1.9300000000000002,0.24,1.9448650339,2.0375,0.215,2.0488121559,0.0975,-0.035,0.10359174680000001,1.94,0.25,1.9560419218
2019-11-19 17:30:00,2.091,0.213,2.1018206394,0.161,-0.057,0.1707922715,1.9300000000000002,0.27,1.9487944992,2.101,0.223,2.1128014578,0.161,-0.057,0.1707922715,1.94,0.28,1.9601020382
2019-11-19 18:00:00,2.2085,0.221,2.2195299615,0.1385,-0.049,0.1469123889,2.07,0.27,2.0875344309,2.2085,0.231,2.2205479617,0.1385,-0.049,0.1469123889,2.07,0.28,2.088851359
2019-11-19 18:30:00,2.2185,0.212,2.228606347,0.0785,-0.028,0.08334416600000001,2.14,0.24,2.1534158911,2.2185,0.222,2.2295798371,0.0785,-0.028,0.08334416600000001,2.14,0.25,2.154553318
2019-11-19 19:00:00,2.094,0.1705,2.1009298537,0.084,-0.029500000000000002,0.0890294895,2.01,0.2,2.0199257412,2.094,0.18050000000000002,2.1017650321,0.084,-0.029500000000000002,0.0890294895,2.01,0.21,2.0209403752
2019-11-19 19:30:00,1.991,0.1575,1.9972198802,0.121,-0.0425,0.1282468323,1.87,0.2,1.8806647761000002,2.001,0.1675,2.0079983192,0.121,-0.0425,0.1282468323,1.88,0.21,1.891692364
2019-11-19 20:00:00,1.9225,0.1535,1.9286182878,0.1325,-0.0465,0.1404225765,1.79,0.2,1.8011385288000001,1.9225,0.1635,1.9294399446,0.1325,-0.0465,0.1404225765,1.79,0.21,1.8022763384
2019-11-19 20:30:00,1.8345,0.14,1.8398342996000001,0.1145,-0.04,0.1212858195,1.72,0.18,1.7293929571,1.8445,0.15,1.8505891629,0.1145,-0.04,0.1212858195,1.73,0.19,1.7404022524
2019-11-19 21:00:00,1.7445,0.12350000000000001,1.7488660612,0.10450000000000001,-0.036500000000000005,0.1106910114,1.6400000000000001,0.16,1.6477863939000001,1.7445,0.12350000000000001,1.7488660612,0.10450000000000001,-0.036500000000000005,0.1106910114,1.6400000000000001,0.16,1.6477863939000001
2019-11-19 21:30:00,1.7065000000000001,0.47550000000000003,1.7715085379,0.1265,-0.044500000000000005,0.1340988441,1.58,0.52,1.6633700731,1.6565,-0.2245,1.6716436522,0.1265,-0.044500000000000005,0.1340988441,1.53,-0.18,1.5405518491999999
2019-11-19 22:00:00,1.5975000000000001,0.122,1.6021517562,0.1375,-0.048,0.1456373922,1.46,0.17,1.4698639393000001,1.6075,0.132,1.6129104904,0.1375,-0.048,0.1456373922,1.47,0.18,1.4809794057
2019-11-19 22:30:00,1.5310000000000001,0.672,1.6719883373000002,0.191,-0.068,0.2027436805,1.34,0.74,1.5307514494999999,1.451,-0.428,1.5128069936,0.191,-0.068,0.2027436805,1.26,-0.36,1.3104197801
2019-11-19 23:00:00,1.431,0.9385,1.7112987027000002,0.201,-0.07150000000000001,0.2133383463,1.23,1.01,1.5915401346,1.301,-0.7115,1.4828463339,0.201,-0.07150000000000001,0.2133383463,1.1,-0.64,1.2726350616
2019-11-19 23:30:00,1.252,0.09050000000000001,1.2552666051,0.222,-0.0795,0.2358055343,1.03,0.17,1.0439348639,1.262,0.09050000000000001,1.2652407874,0.222,-0.0795,0.2358055343,1.04,0.17,1.0538026381
2019-11-20 00:00:00,1.1995,0.10250000000000001,1.2038714632,0.1895,-0.0675,0.20116286930000002,1.01,0.17,1.0242070103,1.2095,0.10250000000000001,1.2138354501,0.1895,-0.0675,0.20116286930000002,1.02,0.17,1.0340696302
2019-11-20 00:30:00,1.2765,0.0925,1.2798470612,0.2165,-0.0775,0.2299532561,1.06,0.17,1.0735455277,1.2765,0.0925,1.2798470612,0.2165,-0.0775,0.2299532561,1.06,0.17,1.0735455277
2019-11-20 01:00:00,1.2825,0.09,1.2856540164,0.2225,-0.08,0.2364450253,1.06,0.17,1.0735455277,1.2825,0.09,1.2856540164,0.2225,-0.08,0.2364450253,1.06,0.17,1.0735455277
2019-11-20 01:30:00,1.3245,0.082,1.3270358887,0.24450000000000002,-0.088,0.2598542861,1.08,0.17,1.0932977636,1.3345,0.082,1.3370169221000001,0.24450000000000002,-0.088,0.2598542861,1.09,0.17,1.1031772296
2019-11-20 02:00:00,1.329,0.0805,1.3314357852,0.249,-0.08950000000000001,0.2645963908,1.08,0.17,1.0932977636,1.339,0.0805,1.341417627,0.249,-0.08950000000000001,0.2645963908,1.09,0.17,1.1031772296
2019-11-20 02:30:00,1.344,0.0825,1.3465297063000001,0.244,-0.08750000000000001,0.25921467940000004,1.1,0.17,1.1130588484,1.344,0.0825,1.3465297063000001,0.244,-0.08750000000000001,0.25921467940000004,1.1,0.17,1.1130588484
2019-11-20 03:00:00,1.2325,0.1565,1.2423962733,0.1525,-0.053500000000000006,0.1616121901,1.08,0.21,1.1002272493,1.2225,-0.0335,1.2229589118,0.1525,-0.053500000000000006,0.1616121901,1.07,0.02,1.0701868996
2019-11-20 03:30:00,1.3075,0.915,1.5958637943,0.1275,-0.045,0.1352081728,1.18,0.96,1.5211837496,1.1975,-0.775,1.4264050091,0.1275,-0.045,0.1352081728,1.07,-0.73,1.2952991932
2019-11-20 04:00:00,1.234,0.7395,1.4386160885,0.14400000000000002,-0.0505,0.152598329,1.09,0.79,1.34617978,1.134,-0.6305000000000001,1.2974922928,0.14400000000000002,-0.0505,0.152598329,0.99,-0.58,1.1473883388
2019-11-20 04:30:00,1.1255,0.0375,1.1261245491,0.17550000000000002,-0.0625,0.1862968062,0.9500000000000001,0.1,0.9552486587000001,1.1355,0.0475,1.1364930708,0.17550000000000002,-0.0625,0.1862968062,0.96,0.11,0.9662815325
2019-11-20 05:00:00,1.176,0.044500000000000005,1.1768416419,0.156,-0.0555,0.16557853120000002,1.02,0.1,1.024890238,1.186,0.0545,1.187251553,0.156,-0.0555,0.16557853120000002,1.03,0.11,1.035857133
2019-11-20 05:30:00,1.2610000000000001,0.122,1.2668879193,0.191,-0.068,0.2027436805,1.07,0.19,1.086738239,1.251,0.042,1.2517048374,0.191,-0.068,0.2027436805,1.06,0.11,1.0656922632999999
2019-11-20 06:00:00,1.332,0.127,1.3380407318,0.232,-0.083,0.2464000812,1.1,0.21,1.1198660634,1.342,0.137,1.3489747959,0.232,-0.083,0.2464000812,1.11,0.22,1.1315917992
2019-11-20 06:30:00,1.4545,0.1505,1.4622655368,0.1945,-0.0695,0.2065441841,1.26,0.22,1.2790621564,1.4545,0.1505,1.4622655368,0.1945,-0.0695,0.2065441841,1.26,0.22,1.2790621564
2019-11-20 07:00:00,1.5795,0.1565,1.5872342297,0.17950000000000002,-0.0635,0.1904008929,1.4,0.22,1.417180299,1.5795,0.17650000000000002,1.589330834,0.17950000000000002,-0.0635,0.1904008929,1.4,0.24,1.4204224724
2019-11-20 07:30:00,1.79,0.28700000000000003,1.8128621018,0.15,-0.053,0.1590880259,1.6400000000000001,0.34,1.6748731295,1.78,0.137,1.7852644062,0.15,-0.053,0.1590880259,1.63,0.19,1.6410362580000002
2019-11-20 08:00:00,1.77,0.202,1.7814892646,0.19,-0.068,0.20180188300000002,1.58,0.27,1.6029036153,1.77,0.212,1.7826508351,0.19,-0.068,0.20180188300000002,1.58,0.28,1.6046183347
2019-11-20 08:30:00,1.7970000000000002,0.20450000000000002,1.8085986979,0.187,-0.0655,0.19813947110000002,1.6099999999999999,0.27,1.6324827717,1.807,0.21450000000000002,1.8196865802,0.187,-0.0655,0.19813947110000002,1.62,0.28,1.6440194646
2019-11-20 09:00:00,1.75,0.1895,1.7602301696,0.2,-0.07050000000000001,0.2120619013,1.55,0.26,1.5716551785,1.76,0.1895,1.7701723785999999,0.2,-0.07050000000000001,0.2120619013,1.56,0.26,1.5815182579
2019-11-20 09:30:00,1.8365,0.171,1.8444438864000001,0.1965,-0.069,0.2082624546,1.6400000000000001,0.24,1.6574679484,1.8465,0.181,1.8553498996000002,0.1965,-0.069,0.2082624546,1.65,0.25,1.6688319268
2019-11-20 10:00:00,1.786,0.147,1.7920393411000002,0.20600000000000002,-0.073,0.21855205330000002,1.58,0.22,1.5952429282,1.786,0.157,1.7928873361000002,0.20600000000000002,-0.073,0.21855205330000002,1.58,0.23,1.5966527487
2019-11-20 10:30:00,1.8625,0.149,1.8684504944,0.2025,-0.07100000000000001,0.2145862298,1.6600000000000001,0.22,1.6745148551,1.8625,0.159,1.869274525,0.2025,-0.07100000000000001,0.2145862298,1.6600000000000001,0.23,1.6758579892
2019-11-20 11:00:00,1.8210000000000002,0.14400000000000002,1.8266847019,0.241,-0.08600000000000001,0.25588473970000003,1.58,0.23,1.5966527487,1.8210000000000002,0.164,1.8283700391000002,0.241,-0.08600000000000001,0.25588473970000003,1.58,0.25,1.5996562131
2019-11-20 11:30:00,1.78,0.1405,1.7855364040000001,0.25,-0.08950000000000001,0.2655376621,1.53,0.23,1.5471910031,1.78,0.1605,1.7872213769,0.25,-0.08950000000000001,0.2655376621,1.53,0.25,1.5502902954
2019-11-20 12:00:00,1.8305,0.14100000000000001,1.8359224521000002,0.2505,-0.089,0.2658406478,1.58,0.23,1.5966527487,1.8305,0.161,1.8375666655,0.2505,-0.089,0.2658406478,1.58,0.25,1.5996562131
2019-11-20 12:30:00,1.939,0.1715,1.9465696109000001,0.249,-0.08850000000000001,0.26425981530000003,1.69,0.26,1.7098830369,1.929,0.1915,1.9384822027,0.249,-0.08850000000000001,0.26425981530000003,1.6800000000000002,0.28,1.7031735085
2019-11-20 13:00:00,1.8205,0.1715,1.828560226,0.2505,-0.08850000000000001,0.265673672,1.57,0.26,1.5913830463,1.8205,0.1715,1.828560226,0.2505,-0.08850000000000001,0.265673672,1.57,0.26,1.5913830463
2019-11-20 13:30:00,1.762,0.1715,1.7703265942000002,0.252,-0.08850000000000001,0.2670884685,1.51,0.26,1.5322206107,1.752,0.18150000000000002,1.7613762375,0.252,-0.08850000000000001,0.2670884685,1.5,0.27,1.5241062955
2019-11-20 14:00:00,1.7229999999999999,0.6705,1.8488643136,0.253,-0.08950000000000001,0.2683640252,1.47,0.76,1.6548413820999999,1.633,-0.35950000000000004,1.6721032413999999,0.253,-0.08950000000000001,0.2683640252,1.38,-0.27,1.4061649974
2019-11-20 14:30:00,1.7645,1.0115,2.0338614751,0.2545,-0.08850000000000001,0.2694485109,1.51,1.1,1.8681809334000001,1.6245,-0.6985,1.7683049793999999,0.2545,-0.08850000000000001,0.2694485109,1.37,-0.61,1.4996666296
2019-11-20 15:00:00,1.799,1.031,2.0734902942,0.249,-0.089,0.2644276839,1.55,1.12,1.9123022774,1.649,-0.6990000000000001,1.7910337797,0.249,-0.089,0.2644276839,1.4,-0.61,1.5271214752
2019-11-20 15:30:00,1.799,1.0315,2.0737389542,0.249,-0.08850000000000001,0.26425981530000003,1.55,1.12,1.9123022774,1.649,-0.6985,1.7908387002000001,0.249,-0.08850000000000001,0.26425981530000003,1.4,-0.61,1.5271214752
2019-11-20 16:00:00,1.8465,1.0125,2.1058771332,0.24650000000000002,-0.08750000000000001,0.2615693025,1.6,1.1,1.9416487839,1.6965,-0.6975,1.8342896445,0.24650000000000002,-0.08750000000000001,0.2615693025,1.45,-0.61,1.5730861388
2019-11-20 16:30:00,1.9609999999999999,0.4335,2.0083434094,0.241,-0.08650000000000001,0.2560532171,1.72,0.52,1.7968861956,1.921,-0.0465,1.9215627104,0.241,-0.08650000000000001,0.2560532171,1.6800000000000002,0.04,1.680476123
2019-11-20 17:00:00,2.0675,0.212,2.0783407444,0.24750000000000003,-0.088,0.2626789866,1.82,0.30000000000000004,1.8445595680000002,2.0675,0.212,2.0783407444,0.24750000000000003,-0.088,0.2626789866,1.82,0.30000000000000004,1.8445595680000002
2019-11-20 17:30:00,2.1485,0.211,2.1588360869,0.2485,-0.089,0.2639569094,1.9,0.30000000000000004,1.9235384062,2.1485,0.211,2.1588360869,0.2485,-0.089,0.2639569094,1.9,0.30000000000000004,1.9235384062
2019-11-20 18:00:00,2.11,0.184,2.1180075543,0.24,-0.08600000000000001,0.25494313090000004,1.87,0.27,1.8893914364,2.11,0.194,2.1188997145,0.24,-0.08600000000000001,0.25494313090000004,1.87,0.28,1.8908463712999999
2019-11-20 18:30:00,2.1165,0.2015,2.1260702011,0.24650000000000002,-0.08850000000000001,0.2619055173,1.87,0.29,1.8923530326,2.1165,0.21150000000000002,2.1270412549,0.24650000000000002,-0.08850000000000001,0.2619055173,1.87,0.30000000000000004,1.8939112968
2019-11-20 19:00:00,2.0795,0.184,2.0876245472,0.23950000000000002,-0.08600000000000001,0.2544724936,1.8399999999999999,0.27,1.8597042776000001,2.0795,0.194,2.0885296862,0.23950000000000002,-0.08600000000000001,0.2544724936,1.8399999999999999,0.28,1.8611824199
2019-11-20 19:30:00,2.0195,0.1985,2.0292319976,0.1995,-0.07150000000000001,0.2119256945,1.82,0.27,1.8399184765,2.0195,0.20850000000000002,2.0302345924,0.1995,-0.07150000000000001,0.2119256945,1.82,0.28,1.8414125013
2019-11-20 20:00:00,1.9155000000000002,0.1965,1.9255525181,0.20550000000000002,-0.07350000000000001,0.2182487113,1.71,0.27,1.7311845656,1.9155000000000002,0.20650000000000002,1.9265986868,0.20550000000000002,-0.07350000000000001,0.2182487113,1.71,0.28,1.7327723450999999
2019-11-20 20:30:00,1.8715000000000002,0.1655,1.8788034756,0.18150000000000002,-0.0645,0.1926200924,1.69,0.23,1.7055790805000002,1.8715000000000002,0.17550000000000002,1.879710749,0.18150000000000002,-0.0645,0.1926200924,1.69,0.24,1.7069563556
2019-11-20 21:00:00,1.7309999999999999,0.3935,1.7751628798999999,0.241,-0.08650000000000001,0.2560532171,1.49,0.48,1.5654072952,1.691,-0.1165,1.6950083333000001,0.241,-0.08650000000000001,0.2560532171,1.45,-0.03,1.4503103116
2019-11-20 21:30:00,1.609,0.12050000000000001,1.6135058878000001,0.249,-0.08950000000000001,0.2645963908,1.3599999999999999,0.21,1.3761177275,1.609,0.12050000000000001,1.6135058878000001,0.249,-0.08950000000000001,0.2645963908,1.3599999999999999,0.21,1.3761177275
2019-11-20 22:00:00,1.532,0.10650000000000001,1.5356973172,0.232,-0.0835,0.2465689559,1.3,0.19,1.3138112498,1.532,0.1165,1.5364232002,0.232,-0.0835,0.2465689559,1.3,0.2,1.3152946438
2019-11-20 22:30:00,1.464,0.1135,1.4683930843000002,0.214,-0.0765,0.2272625134,1.25,0.19,1.2643575444000001,1.464,0.12350000000000001,1.4691998673,0.214,-0.0765,0.2272625134,1.25,0.2,1.2658988901
2019-11-20 23:00:00,1.33,0.1075,1.3343373824,0.23,-0.0825,0.2443486239,1.1,0.19,1.1162884932,1.33,0.11750000000000001,1.3351802313,0.23,-0.0825,0.2443486239,1.1,0.2,1.1180339887
2019-11-20 23:30:00,1.2770000000000001,0.3125,1.3146806646,0.217,-0.0775,0.2304240656,1.06,0.39,1.1294689017,1.2469999999999999,-0.11750000000000001,1.2525235527,0.217,-0.0775,0.2304240656,1.03,-0.04,1.0307764064
2019-11-21 00:00:00,1.175,0.062,1.1766346077,0.245,-0.088,0.2603247971,0.93,0.15,0.9420191081,1.185,0.07200000000000001,1.1871853267,0.245,-0.088,0.2603247971,0.9400000000000001,0.16,0.9535197953000001
2019-11-21 00:30:00,1.173,0.0625,1.1746638881,0.243,-0.08750000000000001,0.2582735952,0.93,0.15,0.9420191081,1.183,0.07250000000000001,1.1852194944,0.243,-0.08750000000000001,0.2582735952,0.9400000000000001,0.16,0.9535197953000001
2019-11-21 01:00:00,1.339,0.338,1.3810014482000001,0.229,-0.082,0.24323856600000002,1.11,0.42,1.1868024267,1.299,-0.202,1.3146121101000001,0.229,-0.082,0.24323856600000002,1.07,-0.12,1.0767079455
2019-11-21 01:30:00,1.2495,0.051500000000000004,1.2505608742,0.2195,-0.0785,0.23311477860000002,1.03,0.13,1.0381714695,1.2595,0.07150000000000001,1.2615278435000001,0.2195,-0.0785,0.23311477860000002,1.04,0.15,1.0507616285
2019-11-21 02:00:00,1.283,0.07250000000000001,1.285046789,0.163,-0.0575,0.1728445834,1.12,0.13,1.1275194012,1.293,0.07250000000000001,1.2950309842,0.163,-0.0575,0.1728445834,1.13,0.13,1.1374532957
2019-11-21 02:30:00,1.266,0.064,1.2676166613,0.186,-0.066,0.1973626104,1.08,0.13,1.0877959367,1.266,0.064,1.2676166613,0.186,-0.066,0.1973626104,1.08,0.13,1.0877959367
2019-11-21 03:00:00,1.2275,0.058,1.2288695008000001,0.14750000000000002,-0.052000000000000005,0.1563977302,1.08,0.11,1.0855873986,1.2275,0.078,1.2299757111,0.14750000000000002,-0.052000000000000005,0.1563977302,1.08,0.13,1.0877959367
2019-11-21 03:30:00,1.234,0.077,1.2364000162,0.094,-0.033,0.0996242942,1.1400000000000001,0.11,1.1452947219,1.244,0.077,1.2463807604000001,0.094,-0.033,0.0996242942,1.15,0.11,1.1552488909
2019-11-21 04:00:00,1.227,0.0855,1.2299753046,0.127,-0.044500000000000005,0.1345706134,1.1,0.13,1.107655181,1.227,0.0855,1.2299753046,0.127,-0.044500000000000005,0.1345706134,1.1,0.13,1.107655181
2019-11-21 04:30:00,1.2165,0.074,1.218748641,0.1865,-0.066,0.197833895,1.03,0.14,1.0394710193,1.2165,0.084,1.2193966746,0.1865,-0.066,0.197833895,1.03,0.15,1.0408650249
2019-11-21 05:00:00,1.2745,0.0795,1.2769770945,0.2245,-0.0805,0.23849633120000002,1.05,0.16,1.0621205205,1.2845,0.08950000000000001,1.2876142668,0.2245,-0.0805,0.23849633120000002,1.06,0.17,1.0735455277
2019-11-21 05:30:00,1.2685,0.0815,1.271115455,0.2185,-0.0785,0.2321734266,1.05,0.16,1.0621205205,1.2785,0.0915,1.2817700652,0.2185,-0.0785,0.2321734266,1.06,0.17,1.0735455277
2019-11-21 06:00:00,1.3085,0.115,1.3135437754,0.1285,-0.045,0.13615157,1.18,0.16,1.1907980517,1.3085,0.125,1.3144570172,0.1285,-0.045,0.13615157,1.18,0.17,1.1921828719
2019-11-21 06:30:00,1.4225,0.321,1.4582685794999999,0.0825,-0.029,0.08744855630000001,1.34,0.35000000000000003,1.3849548729,1.3925,-0.049,1.3933618518,0.0825,-0.029,0.08744855630000001,1.31,-0.02,1.3101526629
2019-11-21 07:00:00,1.4925000000000002,0.14150000000000001,1.499192616,0.052500000000000005,-0.018500000000000003,0.0556641716,1.44,0.16,1.4488616221,1.4925000000000002,0.1515,1.5001694904,0.052500000000000005,-0.018500000000000003,0.0556641716,1.44,0.17,1.45
2019-11-21 07:30:00,1.678,0.15,1.6846910696,0.028,-0.01,0.029732137500000002,1.65,0.16,1.6577394246,1.678,0.16,1.6856108685,0.028,-0.01,0.029732137500000002,1.65,0.17,1.6587344573
2019-11-21 08:00:00,1.8225,0.792,1.9871512902,0.052500000000000005,-0.018000000000000002,0.0555,1.77,0.81,1.9465353837000001,1.7025000000000001,-0.47800000000000004,1.7683297911,0.052500000000000005,-0.018000000000000002,0.0555,1.65,-0.46,1.712921481
2019-11-21 08:30:00,1.7625000000000002,0.8225,1.9449710795000001,0.052500000000000005,-0.0175,0.0553398591,1.71,0.84,1.9051771571,1.6525,-0.48750000000000004,1.7229081519,0.052500000000000005,-0.0175,0.0553398591,1.6,-0.47000000000000003,1.6676030703
2019-11-21 09:00:00,1.718,0.163,1.725715214,0.108,-0.037,0.1141621654,1.6099999999999999,0.2,1.6223748026,1.708,0.17300000000000001,1.71673906,0.108,-0.037,0.1141621654,1.6,0.21,1.6137224049
2019-11-21 09:30:00,1.7925,0.18150000000000002,1.8016654795,0.1125,-0.0385,0.1189054246,1.6800000000000002,0.22,1.6943435306999999,1.7925,0.1915,1.8027003356,0.1125,-0.0385,0.1189054246,1.6800000000000002,0.23,1.6956709586
2019-11-21 10:00:00,1.7465000000000002,0.181,1.7558539945,0.1165,-0.039,0.12285458880000001,1.63,0.22,1.6447796205,1.7465000000000002,0.191,1.7569129887,0.1165,-0.039,0.12285458880000001,1.63,0.23,1.6461470165
2019-11-21 10:30:00,1.795,0.18050000000000002,1.8040524521,0.115,-0.0395,0.12159461340000001,1.6800000000000002,0.22,1.6943435306999999,1.8050000000000002,0.1905,1.8150248621,0.115,-0.0395,0.12159461340000001,1.69,0.23,1.7055790805000002
2019-11-21 11:00:00,1.7515,0.1885,1.7616141746,0.1515,-0.051500000000000004,0.1600140619,1.6,0.24,1.6178998733,1.7515,0.1885,1.7616141746,0.1515,-0.051500000000000004,0.1600140619,1.6,0.24,1.6178998733
2019-11-21 11:30:00,1.803,0.227,1.8172336117999999,0.153,-0.053,0.1619197332,1.65,0.28,1.6735889579,1.803,0.137,1.808197445,0.153,-0.053,0.1619197332,1.65,0.19,1.6609033687
2019-11-21 12:00:00,1.888,0.892,2.0881111082,0.138,-0.048,0.1461095479,1.75,0.9400000000000001,1.9864792977,1.758,-0.548,1.8414309653,0.138,-0.048,0.1461095479,1.62,-0.5,1.6954055561999999
2019-11-21 12:30:00,1.8425,0.1535,1.8488830412000001,0.24250000000000002,-0.08650000000000001,0.2574655317,1.6,0.24,1.6178998733,1.8425,0.1635,1.8497401169,0.24250000000000002,-0.08650000000000001,0.2574655317,1.6,0.25,1.6194134741
2019-11-21 13:00:00,1.842,0.154,1.8484263577000002,0.242,-0.08600000000000001,0.2568267899,1.6,0.24,1.6178998733,1.842,0.164,1.8492863488,0.242,-0.08600000000000001,0.2568267899,1.6,0.25,1.6194134741
2019-11-21 13:30:00,1.8405,0.154,1.846931577,0.24050000000000002,-0.08600000000000001,0.2554138798,1.6,0.24,1.6178998733,1.8405,0.164,1.8477922638000002,0.24050000000000002,-0.08600000000000001,0.2554138798,1.6,0.25,1.6194134741
2019-11-21 14:00:00,1.7665000000000002,0.132,1.7714249208,0.1365,-0.048,0.1446936419,1.63,0.18,1.639908534,1.7665000000000002,0.14200000000000002,1.7721981407,0.1365,-0.048,0.1446936419,1.63,0.19,1.6410362580000002
2019-11-21 14:30:00,1.7355,0.12150000000000001,1.7397478266,0.025500000000000002,-0.0085,0.0268793601,1.71,0.13,1.7149344011,1.7355,0.1315,1.7404747915,0.025500000000000002,-0.0085,0.0268793601,1.71,0.14,1.7157214226000002
2019-11-21 15:00:00,1.7925,0.14300000000000002,1.7981949978,0.022500000000000003,-0.007,0.023563743300000002,1.77,0.15,1.7763445612000002,1.7925,0.133,1.7974273977,0.022500000000000003,-0.007,0.023563743300000002,1.77,0.14,1.7755280905
2019-11-21 15:30:00,1.7730000000000001,0.1525,1.7795463607,0.053,-0.0175,0.055814424700000004,1.72,0.17,1.7283807451,1.7730000000000001,0.1525,1.7795463607,0.053,-0.0175,0.055814424700000004,1.72,0.17,1.7283807451
2019-11-21 16:00:00,1.7395,0.133,1.7445770978000001,0.1095,-0.037,0.11558222180000001,1.63,0.17,1.6388410539,1.7395,0.133,1.7445770978000001,0.1095,-0.037,0.11558222180000001,1.63,0.17,1.6388410539
2019-11-21 16:30:00,1.9300000000000002,0.262,1.947702236,0.11,-0.038,0.11637869220000001,1.82,0.30000000000000004,1.8445595680000002,1.9100000000000001,0.062,1.9110060178000001,0.11,-0.038,0.11637869220000001,1.8,0.1,1.8027756377
2019-11-21 17:00:00,2.143,0.6635,2.2433638247,0.133,-0.0465,0.1408944641,2.01,0.71,2.1317129263,2.063,-0.2165,2.0743291084,0.133,-0.0465,0.1408944641,1.9300000000000002,-0.17,1.9374725805000002
2019-11-21 17:30:00,2.2640000000000002,1.1405,2.5350416663,0.084,-0.029500000000000002,0.0890294895,2.18,1.17,2.4741261083,2.104,-0.6395000000000001,2.1990398473,0.084,-0.029500000000000002,0.0890294895,2.02,-0.61,2.1100947846
2019-11-21 18:00:00,2.34,1.148,2.6064351133,0.12,-0.042,0.1271377206,2.22,1.19,2.5188290931,2.18,-0.642,2.2725677108,0.12,-0.042,0.1271377206,2.06,-0.6000000000000001,2.1456001491
2019-11-21 18:30:00,2.3355,1.139,2.5984382329,0.14550000000000002,-0.051000000000000004,0.1541792788,2.19,1.19,2.4924285346,2.1755,-0.651,2.2708151069999998,0.14550000000000002,-0.051000000000000004,0.1541792788,2.03,-0.6000000000000001,2.1168136432
2019-11-21 19:00:00,2.2945,1.1265,2.5561166836,0.1245,-0.043500000000000004,0.1318806278,2.17,1.17,2.4653194519,2.1345,-0.6735,2.2382342371,0.1245,-0.043500000000000004,0.1318806278,2.01,-0.63,2.1064187618
2019-11-21 19:30:00,2.018,0.462,2.0702096512,0.108,-0.038,0.11449017430000001,1.9100000000000001,0.5,1.974360656,1.978,-0.068,1.9791685123,0.108,-0.038,0.11449017430000001,1.87,-0.03,1.8702406262
2019-11-21 20:00:00,1.9300000000000002,0.187,1.9390381636,0.15,-0.053,0.1590880259,1.78,0.24,1.7961069011,1.9300000000000002,0.187,1.9390381636,0.15,-0.053,0.1590880259,1.78,0.24,1.7961069011
2019-11-21 20:30:00,1.8615,0.17450000000000002,1.8696610654999999,0.1015,-0.035500000000000004,0.1075290658,1.76,0.21,1.7724841325,1.8615,0.1845,1.8706208862,0.1015,-0.035500000000000004,0.1075290658,1.76,0.22,1.7736967046
2019-11-21 21:00:00,1.8050000000000002,0.20650000000000002,1.8167738576999999,0.125,-0.043500000000000004,0.1323527484,1.6800000000000002,0.25,1.6984993377,1.8050000000000002,0.14650000000000002,1.8109354627,0.125,-0.043500000000000004,0.1323527484,1.6800000000000002,0.19,1.6907099101
