Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-21 21:30:00,1.5535,0.09050000000000001,1.556133831,0.1135,-0.0395,0.12017695290000001,1.44,0.13,1.4458561478,1.5535,0.1005,1.5567474104999999,0.1135,-0.0395,0.12017695290000001,1.44,0.14,1.4467895493
2019-11-21 22:00:00,1.3980000000000001,0.015,1.3980804698,0.158,-0.055,0.1672991333,1.24,0.07,1.2419742348,1.3980000000000001,0.025,1.3982235158,0.158,-0.055,0.1672991333,1.24,0.08,1.2425779654
2019-11-21 22:30:00,1.2735,0.004,1.2735062819,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.17,0.04,1.170683561,1.2835,0.014,1.2835763514,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.18,0.05,1.181058847
2019-11-21 23:00:00,1.1655,0.0005,1.1655001073,0.0555,-0.0195,0.058826014700000005,1.11,0.02,1.1101801656,1.1755,0.0105,1.175546894,0.0555,-0.0195,0.058826014700000005,1.12,0.03,1.1204017137
2019-11-21 23:30:00,1.0785,-0.007500000000000001,1.0785260776,0.0785,-0.0275,0.083177521,1.0,0.02,1.00019998,1.0885,0.0025,1.0885028709,0.0785,-0.0275,0.083177521,1.01,0.03,1.0104454463
2019-11-22 00:00:00,1.0295,0.003,1.029504371,0.0495,-0.017,0.052337844800000005,0.98,0.02,0.9802040604000001,1.0295,0.013000000000000001,1.0295820754,0.0495,-0.017,0.052337844800000005,0.98,0.03,0.9804590761
2019-11-22 00:30:00,1.0465,-0.003,1.0465043,0.0665,-0.023,0.0703651192,0.98,0.02,0.9802040604000001,1.0465,-0.013000000000000001,1.0465807422,0.0665,-0.023,0.0703651192,0.98,0.01,0.9800510191
2019-11-22 01:00:00,1.168,-0.0035,1.168005244,0.068,-0.0235,0.0719461604,1.1,0.02,1.1001818032,1.168,0.006500000000000001,1.1680180863,0.068,-0.0235,0.0719461604,1.1,0.03,1.1004090149
2019-11-22 01:30:00,1.208,0.0095,1.2080373546,0.088,-0.030500000000000003,0.09313565380000001,1.12,0.04,1.1207140581,1.218,0.0195,1.2181560861,0.088,-0.030500000000000003,0.09313565380000001,1.13,0.05,1.1311056538
2019-11-22 02:00:00,1.1695,0.023,1.1697261432000001,0.0495,-0.017,0.052337844800000005,1.12,0.04,1.1207140581,1.1795,0.033,1.179961546,0.0495,-0.017,0.052337844800000005,1.13,0.05,1.1311056538
2019-11-22 02:30:00,1.1795,0.3295,1.2246593404000001,0.059500000000000004,-0.0205,0.0629325035,1.12,0.35000000000000003,1.173413823,1.1495,-0.3005,1.1881289913,0.059500000000000004,-0.0205,0.0629325035,1.09,-0.28,1.1253888217
2019-11-22 03:00:00,1.174,0.8585,1.4544064941000001,0.034,-0.0115,0.0358921997,1.1400000000000001,0.87,1.4340502083,1.054,-0.8315,1.3425007449,0.034,-0.0115,0.0358921997,1.02,-0.8200000000000001,1.3087398519
2019-11-22 03:30:00,1.158,0.85,1.4364762441,0.058,-0.02,0.061351446600000005,1.1,0.87,1.4024621207,1.028,-0.84,1.3275481159,0.058,-0.02,0.061351446600000005,0.97,-0.8200000000000001,1.2701574706
2019-11-22 04:00:00,1.0885,0.20650000000000002,1.1079144823,0.0385,-0.0135,0.0407982843,1.05,0.22,1.0728000746,1.0585,-0.1935,1.0760411237,0.0385,-0.0135,0.0407982843,1.02,-0.18,1.0357605901
2019-11-22 04:30:00,1.0075,-0.023,1.0077624968,0.0375,-0.013000000000000001,0.0396894192,0.97,-0.01,0.970051545,1.0175,-0.023,1.0177599177,0.0375,-0.013000000000000001,0.0396894192,0.98,-0.01,0.9800510191
2019-11-22 05:00:00,1.04,-0.024,1.0402768862,0.04,-0.014,0.0423792402,1.0,-0.01,1.0000499988,1.05,-0.024,1.0502742499,0.04,-0.014,0.0423792402,1.01,-0.01,1.0100495037
2019-11-22 05:30:00,1.041,-0.024,1.0412766203,0.041,-0.014,0.043324358,1.0,-0.01,1.0000499988,1.051,-0.024,1.051273989,0.041,-0.014,0.043324358,1.01,-0.01,1.0100495037
2019-11-22 06:00:00,1.1320000000000001,0.2755,1.1650425958,0.042,-0.0145,0.044432533100000005,1.09,0.29,1.1279184368,1.092,-0.2645,1.1235765439,0.042,-0.0145,0.044432533100000005,1.05,-0.25,1.0793516572
2019-11-22 06:30:00,1.28,0.462,1.3608247499,0.08,-0.028,0.0847584804,1.2,0.49,1.2961867149000001,1.21,-0.368,1.2647228946,0.08,-0.028,0.0847584804,1.13,-0.34,1.1800423721
2019-11-22 07:00:00,1.381,0.5650000000000001,1.4921079049000001,0.101,-0.035,0.1068924693,1.28,0.6000000000000001,1.4136477638,1.301,-0.455,1.3782692045,0.101,-0.035,0.1068924693,1.2,-0.42,1.271377206
2019-11-22 07:30:00,1.5155,0.0835,1.5177985703,0.10550000000000001,-0.036500000000000005,0.1116355678,1.4100000000000001,0.12,1.4150971698,1.5255,0.0935,1.528362686,0.10550000000000001,-0.036500000000000005,0.1116355678,1.42,0.13,1.4259382876
2019-11-22 08:00:00,1.5815000000000001,0.094,1.5842910875,0.1315,-0.046,0.13931349540000001,1.45,0.14,1.4567429423,1.5815000000000001,0.10400000000000001,1.5849158495,0.1315,-0.046,0.13931349540000001,1.45,0.15,1.4577379737
2019-11-22 08:30:00,1.67,0.122,1.6744503576,0.11,-0.038,0.11637869220000001,1.56,0.16,1.5681836627,1.67,0.132,1.6752086437,0.11,-0.038,0.11637869220000001,1.56,0.17,1.5692354826
2019-11-22 09:00:00,1.6775,0.6665,1.8050563703,0.0975,-0.0335,0.1030946167,1.58,0.7000000000000001,1.7281203662,1.5775000000000001,-0.4335,1.6359793703,0.0975,-0.0335,0.1030946167,1.48,-0.4,1.5331014317
2019-11-22 09:30:00,1.6925,0.9625,1.9470394192,0.0825,-0.0275,0.0869626357,1.6099999999999999,0.99,1.8900264548,1.5425,-0.7575000000000001,1.7184622486,0.0825,-0.0275,0.0869626357,1.46,-0.73,1.6323296236
2019-11-22 10:00:00,1.706,0.965,1.9600155612,0.076,-0.025,0.0800062498,1.63,0.99,1.9070920271,1.556,-0.755,1.7294973258000002,0.076,-0.025,0.0800062498,1.48,-0.73,1.6502424063999999
2019-11-22 10:30:00,1.6965,0.9675,1.9529896313,0.0665,-0.022500000000000003,0.0702032763,1.63,0.99,1.9070920271,1.5465,-0.7725000000000001,1.7287042836,0.0665,-0.022500000000000003,0.0702032763,1.48,-0.75,1.6591865477
2019-11-22 11:00:00,1.677,0.961,1.9328347058,0.08700000000000001,-0.029,0.0917060521,1.5899999999999999,0.99,1.8730189535,1.5270000000000001,-0.779,1.7142257727999999,0.08700000000000001,-0.029,0.0917060521,1.44,-0.75,1.6236070953000001
2019-11-22 11:30:00,1.7005,0.9495,1.9476268893,0.060500000000000005,-0.0205,0.0638787915,1.6400000000000001,0.97,1.9053870998,1.5505,-0.7705000000000001,1.7313926476,0.060500000000000005,-0.0205,0.0638787915,1.49,-0.75,1.668112706
2019-11-22 12:00:00,1.725,0.9545,1.9714703269,0.045,-0.0155,0.0475946426,1.6800000000000002,0.97,1.9399226789,1.5750000000000002,-0.7855000000000001,1.7600100142000001,0.045,-0.0155,0.0475946426,1.53,-0.77,1.7128339091
2019-11-22 12:30:00,1.7189999999999999,0.9165000000000001,1.9480588415,0.039,-0.0135,0.0412704495,1.6800000000000002,0.93,1.9202343607,1.569,-0.8135,1.7673548738,0.039,-0.0135,0.0412704495,1.53,-0.8,1.7265283085
2019-11-22 13:00:00,1.67,0.917,1.9052005144000002,0.04,-0.013000000000000001,0.0420594817,1.63,0.93,1.8766459442,1.52,-0.833,1.733288493,0.04,-0.013000000000000001,0.0420594817,1.48,-0.8200000000000001,1.6919810873999999
2019-11-22 13:30:00,1.6520000000000001,0.9165000000000001,1.8891998968000001,0.042,-0.0135,0.0441163235,1.6099999999999999,0.93,1.8593009439000001,1.502,-0.8335,1.7177678103,0.042,-0.0135,0.0441163235,1.46,-0.8200000000000001,1.6745148551
2019-11-22 14:00:00,1.6360000000000001,0.9075000000000001,1.8708426577,0.066,-0.022500000000000003,0.0697298358,1.57,0.93,1.8247739586,1.486,-0.8425,1.7082161017000002,0.066,-0.022500000000000003,0.0697298358,1.42,-0.8200000000000001,1.6397560794000001
2019-11-22 14:30:00,1.5585,0.314,1.5898170492,0.0485,-0.016,0.051071029000000004,1.51,0.33,1.5456390264,1.5085000000000002,-0.256,1.530068054,0.0485,-0.016,0.051071029000000004,1.46,-0.24,1.4795945391
2019-11-22 15:00:00,1.542,0.029500000000000002,1.5422821564,0.032,-0.0105,0.0336786282,1.51,0.04,1.5105297084,1.532,0.0495,1.5327994813,0.032,-0.0105,0.0336786282,1.5,0.06,1.5011995204000002
2019-11-22 15:30:00,1.646,0.052000000000000005,1.6468211803,0.026000000000000002,-0.008,0.027202941,1.62,0.06,1.6211107302999999,1.646,0.052000000000000005,1.6468211803,0.026000000000000002,-0.008,0.027202941,1.62,0.06,1.6211107302999999
2019-11-22 16:00:00,1.6755,0.075,1.6771777634,0.0755,-0.025,0.0795314403,1.6,0.1,1.6031219542000001,1.6755,0.085,1.6776546874,0.0755,-0.025,0.0795314403,1.6,0.11,1.6037767924000002
2019-11-22 16:30:00,1.824,0.211,1.8361636637,0.054,-0.019,0.0572450871,1.77,0.23,1.7848809484000001,1.814,0.041,1.8144632815000001,0.054,-0.019,0.0572450871,1.76,0.06,1.7610224303000002
2019-11-22 17:00:00,1.9375,0.14300000000000002,1.9427699941,0.0775,-0.027,0.0820685689,1.8599999999999999,0.17,1.8677526602999999,1.9375,0.14300000000000002,1.9427699941,0.0775,-0.027,0.0820685689,1.8599999999999999,0.17,1.8677526602999999
2019-11-22 17:30:00,2.009,0.1545,2.0149320708,0.129,-0.0455,0.1367890712,1.88,0.2,1.8906083677,2.009,0.1545,2.0149320708,0.129,-0.0455,0.1367890712,1.88,0.2,1.8906083677
2019-11-22 18:00:00,2.023,0.157,2.0290830441,0.123,-0.043000000000000003,0.1302996546,1.9,0.2,1.9104973175,2.023,0.157,2.0290830441,0.123,-0.043000000000000003,0.1302996546,1.9,0.2,1.9104973175
2019-11-22 18:30:00,1.994,0.147,1.9994111633,0.094,-0.033,0.0996242942,1.9,0.18,1.9085072700999999,1.994,0.147,1.9994111633,0.094,-0.033,0.0996242942,1.9,0.18,1.9085072700999999
2019-11-22 19:00:00,1.987,0.1495,1.9926161823,0.08700000000000001,-0.030500000000000003,0.092191377,1.9,0.18,1.9085072700999999,1.987,0.1495,1.9926161823,0.08700000000000001,-0.030500000000000003,0.092191377,1.9,0.18,1.9085072700999999
2019-11-22 19:30:00,1.795,0.07050000000000001,1.7963839372,0.055,-0.0195,0.05835452,1.74,0.09,1.7423260315,1.795,0.0805,1.7968041769,0.055,-0.0195,0.05835452,1.74,0.1,1.7428711943000001
2019-11-22 20:00:00,1.7229999999999999,0.195,1.7339994233,0.043000000000000003,-0.015,0.045541190100000004,1.6800000000000002,0.21,1.6930741271,1.703,-0.065,1.7042400066,0.043000000000000003,-0.015,0.045541190100000004,1.6600000000000001,-0.05,1.6607528413
2019-11-22 20:30:00,1.718,0.928,1.9526156816,0.11800000000000001,-0.042,0.1252517465,1.6,0.97,1.8710692130000002,1.568,-0.812,1.7657768828,0.11800000000000001,-0.042,0.1252517465,1.45,-0.77,1.6417673404
2019-11-22 21:00:00,1.583,0.707,1.7337064342000001,0.093,-0.033,0.0986813052,1.49,0.74,1.6636405862,1.473,-0.623,1.5993304849,0.093,-0.033,0.0986813052,1.38,-0.59,1.500833102
2019-11-22 21:30:00,1.4495,0.025,1.4497155756,0.0995,-0.035,0.1054763007,1.35,0.06,1.3513326755000001,1.4595,0.035,1.459919604,0.0995,-0.035,0.1054763007,1.3599999999999999,0.07,1.3618002790000001
2019-11-22 22:00:00,1.3695,0.0145,1.3695767594000001,0.1295,-0.0455,0.1372607009,1.24,0.06,1.2414507642000001,1.3695,0.0245,1.3697191318,0.1295,-0.0455,0.1372607009,1.24,0.07,1.2419742348
2019-11-22 22:30:00,1.2974999999999999,0.033,1.2979195853,0.0775,-0.027,0.0820685689,1.22,0.06,1.2214745188,1.2974999999999999,0.043000000000000003,1.2982123286,0.0775,-0.027,0.0820685689,1.22,0.07,1.2220065466
2019-11-22 23:00:00,1.251,0.189,1.2651964274,0.031,-0.011,0.0328937684,1.22,0.2,1.2362847568,1.231,-0.131,1.237950726,0.031,-0.011,0.0328937684,1.2,-0.12,1.2059850745
2019-11-22 23:30:00,1.141,0.0155,1.1411052756,0.041,-0.0145,0.0434885042,1.1,0.03,1.1004090149,1.151,0.0155,1.151104361,0.041,-0.0145,0.0434885042,1.11,0.03,1.1104053314
2019-11-23 00:00:00,1.0885,0.0095,1.0885414553,0.0585,-0.0205,0.061987902000000004,1.03,0.03,1.0304368006,1.0885,0.0095,1.0885414553,0.0585,-0.0205,0.061987902000000004,1.03,0.03,1.0304368006
2019-11-23 00:30:00,1.1105,0.002,1.110501801,0.0805,-0.028,0.0852305696,1.03,0.03,1.0304368006,1.1105,0.002,1.110501801,0.0805,-0.028,0.0852305696,1.03,0.03,1.0304368006
2019-11-23 01:00:00,1.2025000000000001,0.001,1.2025004157999999,0.0825,-0.029,0.08744855630000001,1.12,0.03,1.1204017137,1.2125,0.001,1.2125004124,0.0825,-0.029,0.08744855630000001,1.13,0.03,1.1303981599
2019-11-23 01:30:00,1.2335,0.001,1.2335004054,0.0835,-0.029,0.08839259020000001,1.15,0.03,1.1503912378,1.2335,0.021,1.2336787466999999,0.0835,-0.029,0.08839259020000001,1.15,0.05,1.1510864433
2019-11-23 02:00:00,1.192,0.001,1.1920004195,0.082,-0.029,0.08697700850000001,1.11,0.03,1.1104053314,1.202,0.021,1.2021834303,0.082,-0.029,0.08697700850000001,1.12,0.05,1.1211155159
2019-11-23 02:30:00,1.1525,-0.022,1.1527099592,0.0625,-0.022,0.06625896170000001,1.09,0.0,1.09,1.1525,-0.012,1.1525624712,0.0625,-0.022,0.06625896170000001,1.09,0.01,1.0900458706
2019-11-23 03:00:00,1.0905,-0.0245,1.0907751831,0.07050000000000001,-0.0245,0.07463578230000001,1.02,0.0,1.02,1.1005,-0.0145,1.1005955206,0.07050000000000001,-0.0245,0.07463578230000001,1.03,0.01,1.0300485425
2019-11-23 03:30:00,1.0935,-0.006,1.0935164608,0.07350000000000001,-0.026000000000000002,0.0779631323,1.02,0.02,1.0201960596,1.1035,0.004,1.1035072496,0.07350000000000001,-0.026000000000000002,0.0779631323,1.03,0.03,1.0304368006
2019-11-23 04:00:00,1.0655000000000001,-0.006500000000000001,1.0655198262,0.0755,-0.026500000000000003,0.08001562350000001,0.99,0.02,0.9902019996,1.0655000000000001,0.0035,1.0655057485,0.0755,-0.026500000000000003,0.08001562350000001,0.99,0.03,0.9904544412
2019-11-23 04:30:00,1.034,-0.0095,1.0340436403,0.084,-0.029500000000000002,0.0890294895,0.9500000000000001,0.02,0.9502105030000001,1.034,0.0005,1.0340001209,0.084,-0.029500000000000002,0.0890294895,0.9500000000000001,0.03,0.9504735662
2019-11-23 05:00:00,1.035,-0.009000000000000001,1.0350391297,0.085,-0.029,0.0898109125,0.9500000000000001,0.02,0.9502105030000001,1.035,0.001,1.0350004831,0.085,-0.029,0.0898109125,0.9500000000000001,0.03,0.9504735662
2019-11-23 05:30:00,1.0425,-0.0025,1.0425029976,0.0925,-0.0325,0.09804335780000001,0.9500000000000001,0.03,0.9504735662,1.0425,-0.0025,1.0425029976,0.0925,-0.0325,0.09804335780000001,0.9500000000000001,0.03,0.9504735662
2019-11-23 06:00:00,1.1005,0.0055000000000000005,1.1005137437,0.07050000000000001,-0.0245,0.07463578230000001,1.03,0.03,1.0304368006,1.1105,0.025500000000000002,1.1107927349,0.07050000000000001,-0.0245,0.07463578230000001,1.04,0.05,1.0412012294
2019-11-23 06:30:00,1.188,0.059000000000000004,1.1894641651,0.088,-0.031,0.0933005895,1.1,0.09,1.103675677,1.188,0.069,1.1900021008000001,0.088,-0.031,0.0933005895,1.1,0.1,1.1045361017
2019-11-23 07:00:00,1.2925,0.09050000000000001,1.2956645013,0.1125,-0.0395,0.1192329652,1.18,0.13,1.1871394189,1.3025,0.1005,1.3063715015000001,0.1125,-0.0395,0.1192329652,1.19,0.14,1.1982069938
2019-11-23 07:30:00,1.3639999999999999,0.1005,1.3676974263,0.084,-0.029500000000000002,0.0890294895,1.28,0.13,1.2865846261,1.374,0.1105,1.378436161,0.084,-0.029500000000000002,0.0890294895,1.29,0.14,1.2975746607
2019-11-23 08:00:00,1.407,0.0995,1.4105138248,0.08700000000000001,-0.030500000000000003,0.092191377,1.32,0.13,1.3263860675,1.407,0.1095,1.4112544951000001,0.08700000000000001,-0.030500000000000003,0.092191377,1.32,0.14,1.3274034805000001
2019-11-23 08:30:00,1.4925000000000002,0.361,1.5355380979,0.1125,-0.039,0.1190682577,1.38,0.4,1.4368020045,1.4325,-0.159,1.4412970721,0.1125,-0.039,0.1190682577,1.32,-0.12,1.3254433221
2019-11-23 09:00:00,1.5630000000000002,0.1075,1.5666924555000001,0.123,-0.0425,0.1301355063,1.44,0.15,1.4477914214,1.5630000000000002,0.11750000000000001,1.5674103643000001,0.123,-0.0425,0.1301355063,1.44,0.16,1.4488616221
2019-11-23 09:30:00,1.625,0.1105,1.6287526669,0.115,-0.0395,0.12159461340000001,1.51,0.15,1.5174320413,1.625,0.12050000000000001,1.6294616442,0.115,-0.0395,0.12159461340000001,1.51,0.16,1.5184531603
2019-11-23 10:00:00,1.541,0.0685,1.5425217178000001,0.121,-0.0415,0.12791891960000001,1.42,0.11,1.4242541908000002,1.541,0.0785,1.5429981367,0.121,-0.0415,0.12791891960000001,1.42,0.12,1.4250614021999999
2019-11-23 10:30:00,1.55,0.059000000000000004,1.5511224968000001,0.09,-0.031,0.0951892851,1.46,0.09,1.4627713423,1.56,0.069,1.5615252159000002,0.09,-0.031,0.0951892851,1.47,0.1,1.4733974345
2019-11-23 11:00:00,1.5505,0.059000000000000004,1.5516221351000001,0.09050000000000001,-0.031,0.095662166,1.46,0.09,1.4627713423,1.5605,0.069,1.5620247277,0.09050000000000001,-0.031,0.095662166,1.47,0.1,1.4733974345
2019-11-23 11:30:00,1.581,0.0625,1.5822348909000001,0.081,-0.0275,0.08554092590000001,1.5,0.09,1.5026975744,1.581,0.07250000000000001,1.5826614452,0.081,-0.0275,0.08554092590000001,1.5,0.1,1.5033296378
2019-11-23 12:00:00,1.5685,0.0675,1.5699517509,0.0685,-0.022500000000000003,0.0721006241,1.5,0.09,1.5026975744,1.5685,0.0775,1.5704134806,0.0685,-0.022500000000000003,0.0721006241,1.5,0.1,1.5033296378
2019-11-23 12:30:00,1.6305,0.0665,1.6318555389,0.07050000000000001,-0.0235,0.074313525,1.56,0.09,1.5625939972,1.6305,0.0765,1.6322936317,0.07050000000000001,-0.0235,0.074313525,1.56,0.1,1.5632018424
2019-11-23 13:00:00,1.6315,0.08950000000000001,1.6339530287000001,0.0915,-0.030500000000000003,0.0964494686,1.54,0.12,1.5446682492,1.6415000000000002,0.0995,1.6445128458,0.0915,-0.030500000000000003,0.0964494686,1.55,0.13,1.5554420594
2019-11-23 13:30:00,1.5765,0.0815,1.5786052388,0.0565,-0.018500000000000003,0.059451661,1.52,0.1,1.5232859219,1.5865,0.1115,1.5904133111,0.0565,-0.018500000000000003,0.059451661,1.53,0.13,1.5355129436000001
2019-11-23 14:00:00,1.568,0.3865,1.6149322741,0.098,-0.0335,0.1035676108,1.47,0.42,1.5288230767000002,1.518,-0.2535,1.5390211987,0.098,-0.0335,0.1035676108,1.42,-0.22,1.4369411957
2019-11-23 14:30:00,1.5025,0.0585,1.5036384206,0.0925,-0.0315,0.09771642650000001,1.4100000000000001,0.09,1.4128694206999999,1.5125000000000002,0.0685,1.5140503624,0.0925,-0.0315,0.09771642650000001,1.42,0.1,1.4235167719000001
2019-11-23 15:00:00,1.517,0.060500000000000005,1.5182059314,0.08700000000000001,-0.029500000000000002,0.09186539070000001,1.43,0.09,1.4328293688,1.517,0.07050000000000001,1.5186373003,0.08700000000000001,-0.029500000000000002,0.09186539070000001,1.43,0.1,1.4334922393
2019-11-23 15:30:00,1.536,0.0645,1.5373536516000001,0.076,-0.025500000000000002,0.08016389460000001,1.46,0.09,1.4627713423,1.536,0.0745,1.5378056607000001,0.076,-0.025500000000000002,0.08016389460000001,1.46,0.1,1.4634206504
2019-11-23 16:00:00,1.568,0.0635,1.5692852672000002,0.078,-0.026500000000000003,0.0823786987,1.49,0.09,1.4927156461,1.568,0.07350000000000001,1.5697217110000001,0.078,-0.026500000000000003,0.0823786987,1.49,0.1,1.4933519344000001
2019-11-23 16:30:00,1.7165,0.447,1.7737477977,0.0665,-0.023,0.0703651192,1.65,0.47000000000000003,1.7156339936,1.6565,-0.243,1.6742285537,0.0665,-0.023,0.0703651192,1.5899999999999999,-0.22,1.6051479683
2019-11-23 17:00:00,1.798,0.503,1.8670332081,0.048,-0.017,0.0509215082,1.75,0.52,1.8256231813000001,1.728,-0.23700000000000002,1.7441768832,0.048,-0.017,0.0509215082,1.6800000000000002,-0.22,1.6943435306999999
2019-11-23 17:30:00,1.8515000000000001,0.132,1.8561994101,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.8,0.15,1.8062391868,1.8515000000000001,0.14200000000000002,1.8569373307,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.8,0.16,1.8070971196999999
2019-11-23 18:00:00,1.8780000000000001,0.113,1.8813965557999999,0.048,-0.017,0.0509215082,1.83,0.13,1.8346116755000001,1.8780000000000001,0.133,1.882703641,0.048,-0.017,0.0509215082,1.83,0.15,1.8361372498000001
2019-11-23 18:30:00,1.8635000000000002,0.122,1.8674892905,0.0235,-0.008,0.0248243832,1.8399999999999999,0.13,1.8445866746,1.8635000000000002,0.112,1.8668626757000002,0.0235,-0.008,0.0248243832,1.8399999999999999,0.12,1.8439088915
2019-11-23 19:00:00,1.8225,0.112,1.8259381835,0.022500000000000003,-0.008,0.0238799079,1.8,0.12,1.8039955654000002,1.8225,0.112,1.8259381835,0.022500000000000003,-0.008,0.0238799079,1.8,0.12,1.8039955654000002
2019-11-23 19:30:00,1.7425000000000002,0.082,1.7444283448,0.022500000000000003,-0.008,0.0238799079,1.72,0.09,1.7223530416,1.7425000000000002,0.10200000000000001,1.7454828129000002,0.022500000000000003,-0.008,0.0238799079,1.72,0.11,1.7235138526
2019-11-23 20:00:00,1.677,0.07350000000000001,1.678609916,0.047,-0.0165,0.0498121471,1.63,0.09,1.6324827717,1.677,0.0935,1.6796044921000002,0.047,-0.0165,0.0498121471,1.63,0.11,1.6337074401
2019-11-23 20:30:00,1.6320000000000001,0.079,1.6339109523,0.032,-0.011,0.0338378486,1.6,0.09,1.6025292509,1.642,0.099,1.6449817628,0.032,-0.011,0.0338378486,1.6099999999999999,0.11,1.6137533888000002
2019-11-23 21:00:00,1.54,0.083,1.5422350664,0.02,-0.007,0.0211896201,1.52,0.09,1.5226621424,1.54,0.083,1.5422350664,0.02,-0.007,0.0211896201,1.52,0.09,1.5226621424
2019-11-23 21:30:00,1.5030000000000001,0.34550000000000003,1.5421994845,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.49,0.35000000000000003,1.5305554547,1.463,-0.20450000000000002,1.4772234936,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.45,-0.2,1.4637281168
2019-11-23 22:00:00,1.389,0.0635,1.3904507363,0.019,-0.006500000000000001,0.0200810856,1.37,0.07,1.3717871555,1.389,0.07350000000000001,1.390943295,0.019,-0.006500000000000001,0.0200810856,1.37,0.08,1.3723337786
2019-11-23 22:30:00,1.296,0.068,1.2977827245,0.006,-0.002,0.0063245553000000005,1.29,0.07,1.2918978288,1.296,-0.002,1.2960015432,0.006,-0.002,0.0063245553000000005,1.29,0.0,1.29
2019-11-23 23:00:00,1.205,0.0285,1.2053369861,0.005,-0.0015,0.0052201533000000005,1.2,0.03,1.2003749414,1.215,0.0285,1.2153342133,0.005,-0.0015,0.0052201533000000005,1.21,0.03,1.2103718437
2019-11-23 23:30:00,1.145,0.0275,1.1453301926,0.005,-0.0025,0.005590169900000001,1.1400000000000001,0.03,1.1403946685,1.155,0.0275,1.1553273346,0.005,-0.0025,0.005590169900000001,1.15,0.03,1.1503912378
2019-11-24 00:00:00,1.1055,0.008,1.1055289458,0.0055000000000000005,-0.002,0.00585235,1.1,0.01,1.1000454536,1.1055,0.008,1.1055289458,0.0055000000000000005,-0.002,0.00585235,1.1,0.01,1.1000454536
2019-11-24 00:30:00,1.09,-0.014,1.0900899045,0.01,-0.004,0.0107703296,1.08,-0.01,1.0800462953,1.09,-0.014,1.0900899045,0.01,-0.004,0.0107703296,1.08,-0.01,1.0800462953
2019-11-24 01:00:00,1.1715,-0.0135,1.1715777823,0.0115,-0.0035,0.012020815300000001,1.16,-0.01,1.1600431026,1.1715,-0.0135,1.1715777823,0.0115,-0.0035,0.012020815300000001,1.16,-0.01,1.1600431026
2019-11-24 01:30:00,1.1665,-0.0125,1.1665669719,0.006500000000000001,-0.0025,0.0069641941,1.16,-0.01,1.1600431026,1.1665,-0.0125,1.1665669719,0.006500000000000001,-0.0025,0.0069641941,1.16,-0.01,1.1600431026
2019-11-24 02:00:00,1.1225,-0.0115,1.1225589071,0.0025,-0.0015,0.0029154759,1.12,-0.01,1.120044642,1.1325,-0.0115,1.132558387,0.0025,-0.0015,0.0029154759,1.13,-0.01,1.1300442469
2019-11-24 02:30:00,1.09,-0.009000000000000001,1.0900371553000001,0.0,0.001,0.001,1.09,-0.01,1.0900458706,1.1,-0.009000000000000001,1.1000368176,0.0,0.001,0.001,1.1,-0.01,1.1000454536
2019-11-24 03:00:00,1.07,-0.0095,1.0700421721,0.0,0.0005,0.0005,1.07,-0.01,1.070046728,1.08,-0.0095,1.0800417816,0.0,0.0005,0.0005,1.08,-0.01,1.0800462953
2019-11-24 03:30:00,1.07,-0.009000000000000001,1.0700378498,0.0,0.001,0.001,1.07,-0.01,1.070046728,1.08,-0.009000000000000001,1.0800374993,0.0,0.001,0.001,1.08,-0.01,1.0800462953
2019-11-24 04:00:00,1.07,0.001,1.0700004673,0.0,0.001,0.001,1.07,0.0,1.07,1.08,0.021,1.0802041474,0.0,0.001,0.001,1.08,0.02,1.0801851693
2019-11-24 04:30:00,1.03,0.0205,1.0302039847,0.0,0.0005,0.0005,1.03,0.02,1.0301941565,1.03,0.0205,1.0302039847,0.0,0.0005,0.0005,1.03,0.02,1.0301941565
2019-11-24 05:00:00,1.01,0.0205,1.0102080231,0.0,0.0005,0.0005,1.01,0.02,1.0101980004,1.02,0.0205,1.0202059841,0.0,0.0005,0.0005,1.02,0.02,1.0201960596
2019-11-24 05:30:00,1.01,0.03,1.0104454463,0.0,0.0,0.0,1.01,0.03,1.0104454463,1.03,0.02,1.0301941565,0.0,0.0,0.0,1.03,0.02,1.0301941565
2019-11-24 06:00:00,1.05,0.0325,1.0505028558,0.0,0.0025,0.0025,1.05,0.03,1.050428484,1.06,0.0325,1.0604981141,0.0,0.0025,0.0025,1.06,0.03,1.0604244433
2019-11-24 06:30:00,1.13,0.061,1.1316452624,0.0,0.001,0.001,1.13,0.06,1.1315917992,1.13,0.07100000000000001,1.1322283339,0.0,0.001,0.001,1.13,0.07,1.1321660655999999
2019-11-24 07:00:00,1.18,0.031,1.1804071332000001,0.0,0.001,0.001,1.18,0.03,1.1803812943,1.19,0.051000000000000004,1.1910923558,0.0,0.001,0.001,1.19,0.05,1.191049957
2019-11-24 07:30:00,1.28,0.7010000000000001,1.4593837741,0.0,0.001,0.001,1.28,0.7000000000000001,1.458903698,1.19,-0.5690000000000001,1.319037907,0.0,0.001,0.001,1.19,-0.5700000000000001,1.3194695904
2019-11-24 08:00:00,1.2525,0.078,1.2549263923,0.0025,-0.002,0.0032015621000000003,1.25,0.08,1.2525573839,1.2625,0.078,1.26490721,0.0025,-0.002,0.0032015621000000003,1.26,0.08,1.2625371282
2019-11-24 08:30:00,1.3125,0.0485,1.3133957895,0.0025,-0.0015,0.0029154759,1.31,0.05,1.3109538512,1.3125,0.0785,1.3148454282,0.0025,-0.0015,0.0029154759,1.31,0.08,1.3124404748
2019-11-24 09:00:00,1.4235,0.199,1.4373424261,0.0035,-0.001,0.0036400549,1.42,0.2,1.4340153415999999,1.4035,-0.07100000000000001,1.40529472,0.0035,-0.001,0.0036400549,1.4,-0.07,1.4017489076
2019-11-24 09:30:00,1.4515,0.07,1.4531869288,0.0015,0.0,0.0015,1.45,0.07,1.4516886719,1.4515,0.08,1.4537029442,0.0015,0.0,0.0015,1.45,0.08,1.4522052197
2019-11-24 10:00:00,1.4715,0.052000000000000005,1.4724185037,0.0015,0.002,0.0025,1.47,0.05,1.4708500943,1.4715,0.082,1.4737829725,0.0015,0.002,0.0025,1.47,0.08,1.4721752613
2019-11-24 10:30:00,1.5514999999999999,0.07100000000000001,1.5531237072000001,0.0015,0.001,0.0018027756000000002,1.55,0.07,1.55157984,1.5514999999999999,0.081,1.5536129666,0.0015,0.001,0.0018027756000000002,1.55,0.08,1.552063143
2019-11-24 11:00:00,1.5735000000000001,0.0695,1.5750341265999999,0.0035,-0.0005,0.0035355339000000003,1.57,0.07,1.5715597348,1.5735000000000001,0.0795,1.5755070612000002,0.0035,-0.0005,0.0035355339000000003,1.57,0.08,1.5720368952000001
2019-11-24 11:30:00,1.5755,0.0695,1.577032181,0.0055000000000000005,-0.0005,0.0055226805,1.57,0.07,1.5715597348,1.5755,0.0795,1.5775045166,0.0055000000000000005,-0.0005,0.0055226805,1.57,0.08,1.5720368952000001
2019-11-24 12:00:00,1.537,0.069,1.5385480168,0.007,-0.001,0.007071067800000001,1.53,0.07,1.5316004700999999,1.537,0.079,1.5390289146,0.007,-0.001,0.007071067800000001,1.53,0.08,1.5320900757
2019-11-24 12:30:00,1.5715,0.0675,1.572948982,0.0115,-0.0025,0.0117686023,1.56,0.07,1.5615697230999999,1.5715,0.0775,1.5734098321999999,0.0115,-0.0025,0.0117686023,1.56,0.08,1.5620499352000001
2019-11-24 13:00:00,1.5750000000000002,0.066,1.5763822506,0.015,-0.004,0.0155241747,1.56,0.07,1.5615697230999999,1.5750000000000002,0.076,1.5768325846,0.015,-0.004,0.0155241747,1.56,0.08,1.5620499352000001
2019-11-24 13:30:00,1.6105,0.0675,1.6119139245,0.0105,-0.0025,0.0107935166,1.6,0.07,1.6015305180000001,1.6105,0.0775,1.6123636376000001,0.0105,-0.0025,0.0107935166,1.6,0.08,1.6019987516
2019-11-24 14:00:00,1.617,0.0655,1.6183260642000001,0.017,-0.0045000000000000005,0.0175855054,1.6,0.07,1.6015305180000001,1.617,0.0755,1.6187616409,0.017,-0.0045000000000000005,0.0175855054,1.6,0.08,1.6019987516
2019-11-24 14:30:00,1.494,0.043000000000000003,1.4946186805,0.024,-0.007,0.025,1.47,0.05,1.4708500943,1.494,0.053,1.4949397980999999,0.024,-0.007,0.025,1.47,0.06,1.4712239802
2019-11-24 15:00:00,1.4775,0.021,1.477649231,0.0275,-0.009000000000000001,0.028935272600000003,1.45,0.03,1.4503103116,1.4775,0.051000000000000004,1.478379941,0.0275,-0.009000000000000001,0.028935272600000003,1.45,0.06,1.4512408484
2019-11-24 15:30:00,1.5015,0.027,1.5017427375999999,0.0115,-0.003,0.0118848643,1.49,0.03,1.4903019828000001,1.5015,0.037,1.5019558083,0.0115,-0.003,0.0118848643,1.49,0.04,1.490536816
2019-11-24 16:00:00,1.5670000000000002,0.051000000000000004,1.5678297101,0.027,-0.009000000000000001,0.028460498900000002,1.54,0.06,1.5411683879,1.5670000000000002,0.061,1.5681868511000001,0.027,-0.009000000000000001,0.028460498900000002,1.54,0.07,1.5415900882
2019-11-24 16:30:00,1.6885,0.2,1.7003035758,0.0285,-0.01,0.0302034766,1.6600000000000001,0.21,1.6732304085,1.6684999999999999,-0.04,1.6689794036999999,0.0285,-0.01,0.0302034766,1.6400000000000001,-0.03,1.6402743673
2019-11-24 17:00:00,1.7955,0.1015,1.79836662,0.025500000000000002,-0.0085,0.0268793601,1.77,0.11,1.7734147851,1.7955,0.1015,1.79836662,0.025500000000000002,-0.0085,0.0268793601,1.77,0.11,1.7734147851
2019-11-24 17:30:00,1.9355,0.375,1.9714931524,0.0155,-0.005,0.0162864975,1.92,0.38,1.9572429589,1.8855,-0.135,1.8903267575,0.0155,-0.005,0.0162864975,1.87,-0.13,1.8745132702
2019-11-24 18:00:00,2.015,1.0115,2.2546301803,0.025,-0.0085,0.0264054919,1.99,1.02,2.2361797781,1.865,-0.7385,2.0058931303,0.025,-0.0085,0.0264054919,1.8399999999999999,-0.73,1.9795201439
2019-11-24 18:30:00,1.9540000000000002,1.028,2.2079175709,0.064,-0.022,0.0676756973,1.8900000000000001,1.05,2.1620823296,1.804,-0.752,1.9544615627000002,0.064,-0.022,0.0676756973,1.74,-0.73,1.8869287215
2019-11-24 19:00:00,1.8705,0.7225,2.0051873977,0.0505,-0.0175,0.053446234700000005,1.82,0.74,1.9646882704,1.7705000000000002,-0.48750000000000004,1.8363895284,0.0505,-0.0175,0.053446234700000005,1.72,-0.47000000000000003,1.783059169
2019-11-24 19:30:00,1.7335,0.105,1.7366770713,0.043500000000000004,-0.015,0.046013585,1.69,0.12,1.6942549985,1.7335,0.105,1.7366770713,0.043500000000000004,-0.015,0.046013585,1.69,0.12,1.6942549985
2019-11-24 20:00:00,1.6800000000000002,0.0925,1.6825445759000002,0.08,-0.0275,0.0845946216,1.6,0.12,1.6044936896,1.6800000000000002,0.0925,1.6825445759000002,0.08,-0.0275,0.0845946216,1.6,0.12,1.6044936896
2019-11-24 20:30:00,1.635,0.423,1.6888321409,0.135,-0.047,0.1429475428,1.5,0.47000000000000003,1.5719096665999999,1.5750000000000002,-0.23700000000000002,1.5927316158,0.135,-0.047,0.1429475428,1.44,-0.19,1.4524806367
2019-11-24 21:00:00,1.5325,0.057,1.5335596663,0.12250000000000001,-0.043000000000000003,0.1298277705,1.4100000000000001,0.1,1.4135416513,1.5325,0.067,1.5339639011,0.12250000000000001,-0.043000000000000003,0.1298277705,1.4100000000000001,0.11,1.4142842713000001
2019-11-24 21:30:00,1.4255,0.043000000000000003,1.4261483969,0.10550000000000001,-0.037,0.1118000447,1.32,0.08,1.3224220204,1.4255,0.053,1.4264849281,0.10550000000000001,-0.037,0.1118000447,1.32,0.09,1.3230646243
2019-11-24 22:00:00,1.299,0.019,1.2991389456,0.089,-0.031,0.0942443632,1.21,0.05,1.2110326171999999,1.309,0.029,1.3093211982000001,0.089,-0.031,0.0942443632,1.22,0.06,1.2214745188
2019-11-24 22:30:00,1.188,-0.001,1.1880004209,0.088,-0.031,0.0933005895,1.1,0.03,1.1004090149,1.198,0.009000000000000001,1.1980338059,0.088,-0.031,0.0933005895,1.11,0.04,1.1107204869
2019-11-24 23:00:00,1.0815,0.0015,1.0815010402,0.0815,-0.0285,0.0863394464,1.0,0.03,1.0004498988,1.0915,0.0115,1.0915605801,0.0815,-0.0285,0.0863394464,1.01,0.04,1.0107917689
2019-11-24 23:30:00,1.0695000000000001,0.0415,1.0703048631,0.1095,-0.0385,0.1160710989,0.96,0.08,0.9633275663,1.0695000000000001,0.0415,1.0703048631,0.1095,-0.0385,0.1160710989,0.96,0.08,0.9633275663
2019-11-25 00:00:00,1.0375,0.053,1.0388528529,0.0775,-0.027,0.0820685689,0.96,0.08,0.9633275663,1.0375,0.053,1.0388528529,0.0775,-0.027,0.0820685689,0.96,0.08,0.9633275663
2019-11-25 00:30:00,1.0785,0.0395,1.0792231002000001,0.0585,-0.0205,0.061987902000000004,1.02,0.06,1.021763182,1.0785,0.0495,1.0796353551,0.0585,-0.0205,0.061987902000000004,1.02,0.07,1.0223991393
2019-11-25 01:00:00,1.214,0.035,1.2145044257,0.014,-0.005,0.0148660687,1.2,0.04,1.2006664816,1.214,0.045,1.2148337335,0.014,-0.005,0.0148660687,1.2,0.05,1.2010412149
2019-11-25 01:30:00,1.271,0.0625,1.2725357559,0.021,-0.007500000000000001,0.022299103100000002,1.25,0.07,1.2519584658,1.271,0.07250000000000001,1.2730660823,0.021,-0.007500000000000001,0.022299103100000002,1.25,0.08,1.2525573839
2019-11-25 02:00:00,1.2405,0.08600000000000001,1.2434774827,0.0405,-0.014,0.0428514877,1.2,0.1,1.2041594579,1.2405,0.096,1.2442090861,0.0405,-0.014,0.0428514877,1.2,0.11,1.2050311199000001
2019-11-25 02:30:00,1.229,0.093,1.2325136916,0.049,-0.017,0.0518652099,1.18,0.11,1.1851160281,1.229,0.093,1.2325136916,0.049,-0.017,0.0518652099,1.18,0.11,1.1851160281
2019-11-25 03:00:00,1.189,0.0965,1.1929095733,0.039,-0.0135,0.0412704495,1.15,0.11,1.1552488909,1.189,0.0965,1.1929095733,0.039,-0.0135,0.0412704495,1.15,0.11,1.1552488909
2019-11-25 03:30:00,1.1755,0.101,1.179831026,0.025500000000000002,-0.009000000000000001,0.0270416346,1.15,0.11,1.1552488909,1.1755,0.101,1.179831026,0.025500000000000002,-0.009000000000000001,0.0270416346,1.15,0.11,1.1552488909
2019-11-25 04:00:00,1.1505,0.082,1.153418506,0.0805,-0.028,0.0852305696,1.07,0.11,1.0756393448,1.1505,0.10200000000000001,1.1550126622999999,0.0805,-0.028,0.0852305696,1.07,0.13,1.0778682665
2019-11-25 04:30:00,1.1485,0.083,1.1514952236,0.0785,-0.027,0.0830135531,1.07,0.11,1.0756393448,1.1485,0.10300000000000001,1.1531093834,0.0785,-0.027,0.0830135531,1.07,0.13,1.0778682665
2019-11-25 05:00:00,1.1205,0.0625,1.1222417298,0.0505,-0.0175,0.053446234700000005,1.07,0.08,1.0729864864,1.1205,0.07250000000000001,1.1228430434,0.0505,-0.0175,0.053446234700000005,1.07,0.09,1.0737783756
2019-11-25 05:30:00,1.1635,0.07200000000000001,1.1657256324,0.0235,-0.008,0.0248243832,1.1400000000000001,0.08,1.1428035702,1.1735,0.082,1.1763614453,0.0235,-0.008,0.0248243832,1.15,0.09,1.1535163631
2019-11-25 06:00:00,1.2345,0.08750000000000001,1.2375970669,0.0645,-0.022500000000000003,0.0683117852,1.17,0.11,1.1751595636,1.2345,0.0975,1.2383442575,0.0645,-0.022500000000000003,0.0683117852,1.17,0.12,1.176137747
2019-11-25 06:30:00,1.3385,0.34,1.3810076937,0.0585,-0.02,0.061824348,1.28,0.36,1.3296616111000001,1.3085,-0.09,1.3115914951,0.0585,-0.02,0.061824348,1.25,-0.07,1.2519584658
2019-11-25 07:00:00,1.5215,0.9825,1.8111511533,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.5,0.99,1.7972478961,1.3815,-0.6675,1.5343071726000002,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.3599999999999999,-0.66,1.5116877985000001
2019-11-25 07:30:00,1.5945,0.1615,1.6026579485,0.0245,-0.0085,0.025932605,1.57,0.17,1.5791770008000001,1.5945,0.1615,1.6026579485,0.0245,-0.0085,0.025932605,1.57,0.17,1.5791770008000001
2019-11-25 08:00:00,1.5485,0.1635,1.5571077355,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.53,0.17,1.5394154735,1.5485,0.1635,1.5571077355,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.53,0.17,1.5394154735
2019-11-25 08:30:00,1.7125,0.579,1.8077326268,0.0325,-0.011,0.0343110769,1.6800000000000002,0.59,1.7805897899,1.6325,-0.201,1.6448274226000001,0.0325,-0.011,0.0343110769,1.6,-0.19,1.6112417572000002
2019-11-25 09:00:00,1.7269999999999999,0.201,1.7386575281,0.027,-0.009000000000000001,0.028460498900000002,1.7000000000000002,0.21,1.712921481,1.7269999999999999,0.201,1.7386575281,0.027,-0.009000000000000001,0.028460498900000002,1.7000000000000002,0.21,1.712921481
2019-11-25 09:30:00,1.6405,0.17650000000000002,1.6499674239000002,0.0405,-0.0135,0.0426907484,1.6,0.19,1.6112417572000002,1.6405,0.1965,1.6522265281,0.0405,-0.0135,0.0426907484,1.6,0.21,1.6137224049
2019-11-25 10:00:00,1.6055000000000001,0.166,1.6140589363,0.1255,-0.044,0.1329896613,1.48,0.21,1.4948244044,1.6055000000000001,0.166,1.6140589363,0.1255,-0.044,0.1329896613,1.48,0.21,1.4948244044
2019-11-25 10:30:00,1.593,0.1715,1.6022051211,0.113,-0.0385,0.11937859940000001,1.48,0.21,1.4948244044,1.593,0.1715,1.6022051211,0.113,-0.0385,0.11937859940000001,1.48,0.21,1.4948244044
2019-11-25 11:00:00,1.6125,0.15,1.6194617161,0.17250000000000001,-0.06,0.18263693490000002,1.44,0.21,1.4552319403,1.6225,0.17,1.6313816997,0.17250000000000001,-0.06,0.18263693490000002,1.45,0.23,1.4681280598
2019-11-25 11:30:00,1.6235,0.161,1.6314635301,0.14350000000000002,-0.049,0.15163525320000001,1.48,0.21,1.4948244044,1.6235,0.181,1.6335584624,0.14350000000000002,-0.049,0.15163525320000001,1.48,0.23,1.4977650016
2019-11-25 12:00:00,1.6545,0.1665,1.6628567286,0.1545,-0.053500000000000006,0.1635007645,1.5,0.22,1.5160474927,1.6545,0.17650000000000002,1.6638877666,0.1545,-0.053500000000000006,0.1635007645,1.5,0.23,1.5175308893000001
2019-11-25 12:30:00,1.677,0.17650000000000002,1.6862625092,0.127,-0.043500000000000004,0.13424324940000001,1.55,0.22,1.5655350523,1.677,0.1865,1.6873385108,0.127,-0.043500000000000004,0.13424324940000001,1.55,0.23,1.5669716015000001
2019-11-25 13:00:00,1.6225,0.14850000000000002,1.6292815901000002,0.0925,-0.0315,0.09771642650000001,1.53,0.18,1.5405518491999999,1.6225,0.1585,1.6302234509,0.0925,-0.0315,0.09771642650000001,1.53,0.19,1.5417522499
2019-11-25 13:30:00,1.634,0.1515,1.6410083028,0.084,-0.0285,0.08870315670000001,1.55,0.18,1.560416611,1.634,0.1615,1.6419617078000002,0.084,-0.0285,0.08870315670000001,1.55,0.19,1.5616017418
2019-11-25 14:00:00,1.6600000000000001,0.1365,1.6656026687,0.07,-0.0235,0.0738393527,1.5899999999999999,0.16,1.5980300373,1.6600000000000001,0.14650000000000002,1.6664519945,0.07,-0.0235,0.0738393527,1.5899999999999999,0.17,1.5990622252
2019-11-25 14:30:00,1.5779999999999998,0.124,1.5828644920000001,0.048,-0.016,0.0505964426,1.53,0.14,1.5363918771,1.5779999999999998,0.134,1.5836792605,0.048,-0.016,0.0505964426,1.53,0.15,1.537335357
2019-11-25 15:00:00,1.5705,0.1295,1.5758300987,0.09050000000000001,-0.030500000000000003,0.0955013089,1.48,0.16,1.4886235253,1.5705,0.11950000000000001,1.5750398408000001,0.09050000000000001,-0.030500000000000003,0.0955013089,1.48,0.15,1.4875819305
2019-11-25 15:30:00,1.574,0.128,1.5791959979999999,0.094,-0.032,0.09929753270000001,1.48,0.16,1.4886235253,1.574,0.138,1.5800379742000001,0.094,-0.032,0.09929753270000001,1.48,0.17,1.4897315194
2019-11-25 16:00:00,1.6925,0.17200000000000001,1.7012172848,0.052500000000000005,-0.018000000000000002,0.0555,1.6400000000000001,0.19,1.6509694122,1.6925,0.182,1.7022573983,0.052500000000000005,-0.018000000000000002,0.0555,1.6400000000000001,0.2,1.6521501142
2019-11-25 16:30:00,1.8305,0.176,1.8389416114000001,0.0405,-0.014,0.0428514877,1.79,0.19,1.8000555547000001,1.8305,0.186,1.8399256098999999,0.0405,-0.014,0.0428514877,1.79,0.2,1.8011385288000001
2019-11-25 17:00:00,2.0385,0.7165,2.1607532252,0.0385,-0.0135,0.0407982843,2.0,0.73,2.1290608258,1.9485000000000001,-0.2635,1.9662361252,0.0385,-0.0135,0.0407982843,1.9100000000000001,-0.25,1.9262917744
2019-11-25 17:30:00,2.119,1.1295,2.4012353591,0.059000000000000004,-0.0205,0.062459987200000004,2.06,1.15,2.359258358,1.9689999999999999,-0.6305000000000001,2.0674842805,0.059000000000000004,-0.0205,0.062459987200000004,1.9100000000000001,-0.61,2.0050436404
2019-11-25 18:00:00,2.148,1.1295,2.4268651075,0.058,-0.0205,0.061516258000000004,2.09,1.15,2.3854978516,1.998,-0.6305000000000001,2.0951215359,0.058,-0.0205,0.061516258000000004,1.94,-0.61,2.0336420531
2019-11-25 18:30:00,2.1285,1.1295,2.4096228958,0.0585,-0.0205,0.061987902000000004,2.07,1.15,2.3679949324000003,1.9685000000000001,-0.6505000000000001,2.0731962039,0.0585,-0.0205,0.061987902000000004,1.9100000000000001,-0.63,2.0112185361
2019-11-25 19:00:00,2.092,1.1115,2.3689441213,0.052000000000000005,-0.018500000000000003,0.0551928437,2.04,1.13,2.3320591759,1.932,-0.6685,2.0443865217,0.052000000000000005,-0.018500000000000003,0.0551928437,1.88,-0.65,1.9891958174000002
2019-11-25 19:30:00,1.9260000000000002,0.3335,1.9546606483,0.076,-0.026500000000000003,0.08048757670000001,1.85,0.36,1.8847015679,1.9060000000000001,0.0635,1.9070574847000001,0.076,-0.026500000000000003,0.08048757670000001,1.83,0.09,1.8322117782
2019-11-25 20:00:00,1.826,0.1835,1.8351970603,0.076,-0.026500000000000003,0.08048757670000001,1.75,0.21,1.7625549637,1.826,0.1935,1.8362239106,0.076,-0.026500000000000003,0.08048757670000001,1.75,0.22,1.763774362
2019-11-25 20:30:00,1.726,0.15,1.7325056998,0.08600000000000001,-0.03,0.0910823803,1.6400000000000001,0.18,1.6498484779,1.726,0.16,1.7334001269,0.08600000000000001,-0.03,0.0910823803,1.6400000000000001,0.19,1.6509694122
2019-11-25 21:00:00,1.613,0.1315,1.6183513988,0.053,-0.018500000000000003,0.0561359956,1.56,0.15,1.5671949464,1.613,0.14150000000000001,1.6191946301,0.053,-0.018500000000000003,0.0561359956,1.56,0.16,1.5681836627
2019-11-25 21:30:00,1.553,0.1515,1.5603721511000002,0.053,-0.018500000000000003,0.0561359956,1.5,0.17,1.5096025967,1.5430000000000001,0.0915,1.5457105971,0.053,-0.018500000000000003,0.0561359956,1.49,0.11,1.4940548852
2019-11-25 22:00:00,1.44,0.106,1.4438961181,0.04,-0.014,0.0423792402,1.4,0.12,1.4051334456,1.44,0.096,1.4431964523,0.04,-0.014,0.0423792402,1.4,0.11,1.4043147795
2019-11-25 22:30:00,1.3295,0.1295,1.3357920871,0.029500000000000002,-0.0105,0.0313129366,1.3,0.14,1.3075167303,1.3295,0.0695,1.331315327,0.029500000000000002,-0.0105,0.0313129366,1.3,0.08,1.3024592124
2019-11-25 23:00:00,1.2135,0.078,1.2160042146,0.0335,-0.012,0.0355844067,1.18,0.09,1.1834272263,1.2235,0.088,1.2266606091,0.0335,-0.012,0.0355844067,1.19,0.1,1.1941942891
2019-11-25 23:30:00,1.1745,0.0915,1.1780587846000001,0.0245,-0.0085,0.025932605,1.15,0.1,1.1543396381,1.1745,0.0915,1.1780587846000001,0.0245,-0.0085,0.025932605,1.15,0.1,1.1543396381
2019-11-26 00:00:00,1.1445,0.111,1.1498701014,0.0545,-0.019,0.0577169819,1.09,0.13,1.09772492,1.1445,0.101,1.1489478883,0.0545,-0.019,0.0577169819,1.09,0.12,1.09658561
2019-11-26 00:30:00,1.195,0.094,1.1986913698000001,0.045,-0.016,0.0477598157,1.15,0.11,1.1552488909,1.195,0.10400000000000001,1.1995169861,0.045,-0.016,0.0477598157,1.15,0.12,1.1562439189
2019-11-26 01:00:00,1.282,0.099,1.285816861,0.032,-0.011,0.0338378486,1.25,0.11,1.2548306659000001,1.292,0.109,1.2965897578,0.032,-0.011,0.0338378486,1.26,0.12,1.2657013866
2019-11-26 01:30:00,1.278,0.093,1.2813793349,0.048,-0.017,0.0509215082,1.23,0.11,1.2349089035,1.288,0.10300000000000001,1.2921118373,0.048,-0.017,0.0509215082,1.24,0.12,1.2457929202
2019-11-26 02:00:00,1.241,0.0815,1.2436732891,0.081,-0.0285,0.0858676307,1.16,0.11,1.1652038448,1.251,0.0915,1.2543417596,0.081,-0.0285,0.0858676307,1.17,0.12,1.176137747
2019-11-26 02:30:00,1.2175,0.096,1.2212789403,0.0975,-0.034,0.1032581716,1.12,0.13,1.1275194012,1.2275,0.106,1.2320682814000001,0.0975,-0.034,0.1032581716,1.13,0.14,1.1386395391
2019-11-26 03:00:00,1.154,0.074,1.1563701829,0.074,-0.026000000000000002,0.0784346862,1.08,0.1,1.084619749,1.154,0.084,1.1570531535,0.074,-0.026000000000000002,0.0784346862,1.08,0.11,1.0855873986
2019-11-26 03:30:00,1.1205,0.079,1.1232814652,0.060500000000000005,-0.021,0.0640410025,1.06,0.1,1.0647065323,1.1205,0.089,1.1240290254,0.060500000000000005,-0.021,0.0640410025,1.06,0.11,1.0656922632999999
2019-11-26 04:00:00,1.1455,0.7405,1.3640053152,0.0555,-0.0195,0.058826014700000005,1.09,0.76,1.3287964479,1.0455,-0.5895,1.2002418506,0.0555,-0.0195,0.058826014700000005,0.99,-0.5700000000000001,1.1423659659
2019-11-26 04:30:00,1.154,0.9045000000000001,1.4662319905,0.044,-0.0155,0.046650294700000004,1.11,0.92,1.441700385,1.034,-0.7755000000000001,1.2925,0.044,-0.0155,0.046650294700000004,0.99,-0.76,1.2480785232
2019-11-26 05:00:00,1.197,0.92,1.5097049381,0.08700000000000001,-0.03,0.0920271699,1.11,0.9500000000000001,1.461027036,1.077,-0.77,1.3239444852,0.08700000000000001,-0.03,0.0920271699,0.99,-0.74,1.2360016181
2019-11-26 05:30:00,1.2745,0.8265,1.5190301182,0.1245,-0.043500000000000004,0.1318806278,1.15,0.87,1.4420124826,1.1645,-0.5935,1.3070204666,0.1245,-0.043500000000000004,0.1318806278,1.04,-0.55,1.1764777941
2019-11-26 06:00:00,1.26,0.12150000000000001,1.265844481,0.11,-0.0385,0.11654291060000001,1.15,0.16,1.1610770862,1.27,0.1315,1.2767898222,0.11,-0.0385,0.11654291060000001,1.16,0.17,1.1723907199
2019-11-26 06:30:00,1.351,0.211,1.3673777825,0.111,-0.039,0.1176520293,1.24,0.25,1.2649505919,1.341,0.061,1.3423866805,0.111,-0.039,0.1176520293,1.23,0.1,1.2340583455
2019-11-26 07:00:00,1.4365,0.24450000000000002,1.457159051,0.1565,-0.0555,0.1660496914,1.28,0.30000000000000004,1.3146862744,1.4265,0.0645,1.4279574573,0.1565,-0.0555,0.1660496914,1.27,0.12,1.2756566936
2019-11-26 07:30:00,1.649,0.28400000000000003,1.6732773231,0.23900000000000002,-0.08600000000000001,0.2540019685,1.4100000000000001,0.37,1.4577379737,1.639,0.084,1.6411511204,0.23900000000000002,-0.08600000000000001,0.2540019685,1.4,0.17,1.4102836594000001
2019-11-26 08:00:00,1.657,0.161,1.6648032917000002,0.247,-0.089,0.26254523420000003,1.4100000000000001,0.25,1.4319916201,1.667,0.171,1.6757475944,0.247,-0.089,0.26254523420000003,1.42,0.26,1.4436065946
2019-11-26 08:30:00,1.7285,0.6805,1.8576308837000002,0.2485,-0.08950000000000001,0.26412591690000004,1.48,0.77,1.6683225108,1.6385,-0.34950000000000003,1.675360409,0.2485,-0.08950000000000001,0.26412591690000004,1.3900000000000001,-0.26,1.4141074923999999
2019-11-26 09:00:00,1.7265000000000001,1.022,2.0063116034,0.24650000000000002,-0.088,0.26173698630000003,1.48,1.11,1.85,1.5765,-0.6880000000000001,1.7200861170000001,0.24650000000000002,-0.088,0.26173698630000003,1.33,-0.6000000000000001,1.4590750495
2019-11-26 09:30:00,1.7565,1.0215,2.0319336849,0.24650000000000002,-0.08850000000000001,0.2619055173,1.51,1.11,1.8740864441,1.6065,-0.6885,1.7478199278000002,0.24650000000000002,-0.08850000000000001,0.2619055173,1.3599999999999999,-0.6000000000000001,1.4864723341000001
2019-11-26 10:00:00,1.8075,1.022,2.0764248722,0.24750000000000003,-0.088,0.2626789866,1.56,1.11,1.9146017863,1.6675,-0.6880000000000001,1.8038570481,0.24750000000000003,-0.088,0.2626789866,1.42,-0.6000000000000001,1.5415576538
2019-11-26 10:30:00,1.8090000000000002,1.0515,2.0923989223,0.249,-0.08850000000000001,0.26425981530000003,1.56,1.1400000000000001,1.9321490626000002,1.669,-0.6885,1.805434366,0.249,-0.08850000000000001,0.26425981530000003,1.42,-0.6000000000000001,1.5415576538
2019-11-26 11:00:00,1.7895,1.0215,2.0605272384,0.2495,-0.08850000000000001,0.2647309955,1.54,1.11,1.8983413813,1.6495000000000002,-0.6885,1.7874234249,0.2495,-0.08850000000000001,0.2647309955,1.4,-0.6000000000000001,1.5231546212
2019-11-26 11:30:00,1.7795,1.0215,2.0518485568,0.2495,-0.08850000000000001,0.2647309955,1.53,1.11,1.8902380802,1.6295000000000002,-0.6885,1.7689834652,0.2495,-0.08850000000000001,0.2647309955,1.38,-0.6000000000000001,1.5047923445
2019-11-26 12:00:00,1.7615,1.0515,2.0514713013,0.2515,-0.08850000000000001,0.2666167662,1.51,1.1400000000000001,1.8920095137000001,1.6215000000000002,-0.6885,1.7616170129,0.2515,-0.08850000000000001,0.2666167662,1.37,-0.6000000000000001,1.4956269588
2019-11-26 12:30:00,1.714,0.541,1.7973527756,0.254,-0.089,0.26914122690000003,1.46,0.63,1.5901257812,1.654,-0.189,1.6647633465,0.254,-0.089,0.26914122690000003,1.4,-0.1,1.4035668848
2019-11-26 13:00:00,1.65,0.162,1.6579336537,0.25,-0.088,0.2650358466,1.4,0.25,1.4221462652999999,1.65,0.17200000000000001,1.6589406258000001,0.25,-0.088,0.2650358466,1.4,0.26,1.4239382009
2019-11-26 13:30:00,1.6205,0.14100000000000001,1.6266226514,0.2505,-0.089,0.2658406478,1.37,0.23,1.3891724155,1.6205,0.14100000000000001,1.6266226514,0.2505,-0.089,0.2658406478,1.37,0.23,1.3891724155
2019-11-26 14:00:00,1.5750000000000002,0.12350000000000001,1.5798345641,0.245,-0.08650000000000001,0.2598215734,1.33,0.21,1.3464768843,1.5750000000000002,0.12350000000000001,1.5798345641,0.245,-0.08650000000000001,0.2598215734,1.33,0.21,1.3464768843
2019-11-26 14:30:00,1.562,0.128,1.5672357832000001,0.232,-0.082,0.2460650321,1.33,0.21,1.3464768843,1.562,0.128,1.5672357832000001,0.232,-0.082,0.2460650321,1.33,0.21,1.3464768843
2019-11-26 15:00:00,1.5685,0.12050000000000001,1.5731218961,0.1985,-0.0695,0.2103152396,1.37,0.19,1.3831124322,1.5685,0.1305,1.5739194706,0.1985,-0.0695,0.2103152396,1.37,0.2,1.384521578
2019-11-26 15:30:00,1.5750000000000002,0.11800000000000001,1.5794141319000001,0.20500000000000002,-0.07200000000000001,0.2172763218,1.37,0.19,1.3831124322,1.5750000000000002,0.128,1.5801927098,0.20500000000000002,-0.07200000000000001,0.2172763218,1.37,0.2,1.384521578
2019-11-26 16:00:00,1.6305,0.1305,1.6357140643,0.1705,-0.059500000000000004,0.1805837756,1.46,0.19,1.4723111084,1.6305,0.1405,1.6365422390000002,0.1705,-0.059500000000000004,0.1805837756,1.46,0.2,1.4736349616
2019-11-26 16:30:00,1.751,0.157,1.7580244594,0.151,-0.053,0.1600312469,1.6,0.21,1.6137224049,1.751,0.167,1.758945707,0.151,-0.053,0.1600312469,1.6,0.22,1.6150541787
2019-11-26 17:00:00,1.9515,0.545,2.0261730553,0.21150000000000002,-0.075,0.2244042112,1.74,0.62,1.8471599822,1.8915000000000002,-0.135,1.8963114855,0.21150000000000002,-0.075,0.2244042112,1.6800000000000002,-0.06,1.6810710870999999
2019-11-26 17:30:00,2.0105,0.2275,2.0233305464,0.2305,-0.0825,0.24481932110000001,1.78,0.31,1.8067927385,2.0105,0.23750000000000002,2.0244793158,0.2305,-0.0825,0.24481932110000001,1.78,0.32,1.8085353190000002
