Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-26 18:00:00,2.076,0.229,2.0885921095,0.226,-0.081,0.240077071,1.85,0.31,1.8757931656,2.076,0.23900000000000002,2.0897121811,0.226,-0.081,0.240077071,1.85,0.32,1.8774717042
2019-11-26 18:30:00,2.099,0.24050000000000002,2.1127331232,0.249,-0.08950000000000001,0.2645963908,1.85,0.33,1.8792019583,2.099,0.2505,2.1138948058,0.249,-0.08950000000000001,0.2645963908,1.85,0.34,1.8809837852
2019-11-26 19:00:00,2.0555,0.222,2.0674535666,0.24550000000000002,-0.088,0.2607954179,1.81,0.31,1.8363550855000002,2.0655,0.232,2.0784884532,0.24550000000000002,-0.088,0.2607954179,1.82,0.32,1.8479177471
2019-11-26 19:30:00,1.9935,0.223,2.0059340094,0.24350000000000002,-0.08700000000000001,0.2585754242,1.75,0.31,1.7772450591000002,1.9935,0.213,2.0048469393,0.24350000000000002,-0.08700000000000001,0.2585754242,1.75,0.30000000000000004,1.7755280905
2019-11-26 20:00:00,1.932,0.903,2.132611779,0.242,-0.08700000000000001,0.2571633722,1.69,0.99,1.9586219645,1.812,-0.517,1.8843123414,0.242,-0.08700000000000001,0.2571633722,1.57,-0.43,1.6278206289
2019-11-26 20:30:00,1.791,0.161,1.7982218995,0.221,-0.079,0.23469554750000002,1.57,0.24,1.5882380174000001,1.791,0.171,1.7991447968,0.221,-0.079,0.23469554750000002,1.57,0.25,1.589779859
2019-11-26 21:00:00,1.6760000000000002,0.152,1.6828784864,0.246,-0.088,0.2612661478,1.43,0.24,1.45,1.6760000000000002,0.162,1.6838111533,0.246,-0.088,0.2612661478,1.43,0.25,1.4516886719
2019-11-26 21:30:00,1.5225,0.10650000000000001,1.5262203314,0.2325,-0.0835,0.2470394705,1.29,0.19,1.3039171753,1.5325,0.10650000000000001,1.5361961138,0.2325,-0.0835,0.2470394705,1.3,0.19,1.3138112498
2019-11-26 22:00:00,1.4785,0.743,1.6546937028,0.1885,-0.067,0.2000531179,1.29,0.81,1.5232202730000002,1.3785,-0.557,1.4867788168,0.1885,-0.067,0.2000531179,1.19,-0.49,1.2869343417999999
2019-11-26 22:30:00,1.3575,0.082,1.3599743564,0.1375,-0.048,0.1456373922,1.22,0.13,1.2269066794,1.3575,0.092,1.3606139239,0.1375,-0.048,0.1456373922,1.22,0.14,1.2280065146
2019-11-26 23:00:00,1.2570000000000001,0.08,1.2595431712,0.197,-0.07,0.2090669749,1.06,0.15,1.0705606008,1.2570000000000001,0.08,1.2595431712,0.197,-0.07,0.2090669749,1.06,0.15,1.0705606008
2019-11-26 23:30:00,1.158,0.068,1.1599948276,0.148,-0.052000000000000005,0.1568693724,1.01,0.12,1.0171037312,1.158,0.078,1.1606239701,0.148,-0.052000000000000005,0.1568693724,1.01,0.13,1.0183319694
2019-11-27 00:00:00,1.123,0.060500000000000005,1.1246284942,0.113,-0.0395,0.1197048453,1.01,0.1,1.0149384218,1.123,0.07050000000000001,1.125210758,0.113,-0.0395,0.1197048453,1.01,0.11,1.0159724406
2019-11-27 00:30:00,1.1835,0.084,1.1864772438,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.08,0.12,1.0866462166,1.1835,0.094,1.1872271265,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.08,0.13,1.0877959367
2019-11-27 01:00:00,1.289,0.1355,1.2961023301,0.099,-0.0345,0.1048391625,1.19,0.17,1.202081528,1.279,0.0955,1.2825604274,0.099,-0.0345,0.1048391625,1.18,0.13,1.1871394189
2019-11-27 01:30:00,1.2885,0.10300000000000001,1.2926102467,0.0485,-0.017,0.0513930929,1.24,0.12,1.2457929202,1.2885,0.113,1.2934454955999999,0.0485,-0.017,0.0513930929,1.24,0.13,1.2467958935
2019-11-27 02:00:00,1.24,0.0955,1.243672083,0.07,-0.0245,0.0741636704,1.17,0.12,1.176137747,1.25,0.10550000000000001,1.2544441996,0.07,-0.0245,0.0741636704,1.18,0.13,1.1871394189
2019-11-27 02:30:00,1.2155,0.096,1.2192851389000001,0.1255,-0.044,0.1329896613,1.09,0.14,1.0989540482,1.2255,0.106,1.2300757091,0.1255,-0.044,0.1329896613,1.1,0.15,1.1101801656
2019-11-27 03:00:00,1.1785,0.109,1.1835299954,0.08850000000000001,-0.031,0.0937723307,1.09,0.14,1.0989540482,1.1885,0.11900000000000001,1.1944426525,0.08850000000000001,-0.031,0.0937723307,1.1,0.15,1.1101801656
2019-11-27 03:30:00,1.2105000000000001,0.1525,1.2200682358,0.0505,-0.0175,0.053446234700000005,1.16,0.17,1.1723907199,1.2105000000000001,0.052500000000000005,1.211637941,0.0505,-0.0175,0.053446234700000005,1.16,0.07,1.1621101497
2019-11-27 04:00:00,1.13,0.059500000000000004,1.131565398,0.03,-0.0105,0.0317844302,1.1,0.07,1.1022250224,1.1400000000000001,0.059500000000000004,1.1415516852,0.03,-0.0105,0.0317844302,1.11,0.07,1.1122050171
2019-11-27 04:30:00,1.173,0.0655,1.1748273277,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.16,0.07,1.1621101497,1.183,0.0655,1.1848119049,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.17,0.07,1.1720921465
2019-11-27 05:00:00,1.1280000000000001,0.064,1.129814144,0.018000000000000002,-0.006,0.018973666,1.11,0.07,1.1122050171,1.138,0.064,1.1397982278,0.018000000000000002,-0.006,0.018973666,1.12,0.07,1.1221853679
2019-11-27 05:30:00,1.2075,0.12050000000000001,1.2134976308,0.0275,-0.0095,0.029094673100000003,1.18,0.13,1.1871394189,1.2175,0.12050000000000001,1.2234486095000001,0.0275,-0.0095,0.029094673100000003,1.19,0.13,1.1970797801
2019-11-27 06:00:00,1.2245,0.125,1.2308636196,0.0145,-0.005,0.0153378617,1.21,0.13,1.2169634341,1.2345,0.125,1.2408123347,0.0145,-0.005,0.0153378617,1.22,0.13,1.2269066794
2019-11-27 06:30:00,1.3335,0.499,1.4238059032,0.0035,-0.001,0.0036400549,1.33,0.5,1.420880009,1.2835,-0.221,1.3023875191,0.0035,-0.001,0.0036400549,1.28,-0.22,1.2987686476
2019-11-27 07:00:00,1.4755,0.151,1.4832064084,0.025500000000000002,-0.009000000000000001,0.0270416346,1.45,0.16,1.4588008774,1.4755,0.161,1.4842578112,0.025500000000000002,-0.009000000000000001,0.0270416346,1.45,0.17,1.4599315052000001
2019-11-27 07:30:00,1.6880000000000002,0.2205,1.7023408148999999,0.028,-0.0095,0.0295677189,1.6600000000000001,0.23,1.6758579892,1.6880000000000002,0.1605,1.6956132372,0.028,-0.0095,0.0295677189,1.6600000000000001,0.17,1.6686821147000002
2019-11-27 08:00:00,1.6965,0.1975,1.7079574058,0.036500000000000005,-0.0125,0.0385810834,1.6600000000000001,0.21,1.6732304085,1.6965,0.1975,1.7079574058,0.036500000000000005,-0.0125,0.0385810834,1.6600000000000001,0.21,1.6732304085
2019-11-27 08:30:00,1.687,0.2005,1.6988729352,0.027,-0.0095,0.0286225436,1.6600000000000001,0.21,1.6732304085,1.7069999999999999,0.2005,1.7187347818,0.027,-0.0095,0.0286225436,1.6800000000000002,0.21,1.6930741271
2019-11-27 09:00:00,1.718,0.20450000000000002,1.7301283912,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.7000000000000002,0.21,1.712921481,1.718,0.20450000000000002,1.7301283912,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.7000000000000002,0.21,1.712921481
2019-11-27 09:30:00,1.662,0.1635,1.6700228292000001,0.022,-0.006500000000000001,0.0229401395,1.6400000000000001,0.17,1.6487874331999999,1.662,0.17350000000000002,1.6710314928,0.022,-0.006500000000000001,0.0229401395,1.6400000000000001,0.18,1.6498484779
2019-11-27 10:00:00,1.706,0.1615,1.7136272203,0.026000000000000002,-0.0085,0.027354158700000002,1.6800000000000002,0.17,1.6885792845,1.706,0.1715,1.7145985682,0.026000000000000002,-0.0085,0.027354158700000002,1.6800000000000002,0.18,1.6896153408
2019-11-27 10:30:00,1.699,0.185,1.7090424219,0.019,-0.005,0.0196468827,1.6800000000000002,0.19,1.6907099101,1.699,0.195,1.7101537943,0.019,-0.005,0.0196468827,1.6800000000000002,0.2,1.6918628786
2019-11-27 11:00:00,1.6195,0.1875,1.6303179138,0.0095,-0.0025,0.0098234414,1.6099999999999999,0.19,1.6211724153,1.6195,0.1975,1.6314982378,0.0095,-0.0025,0.0098234414,1.6099999999999999,0.2,1.6223748026
2019-11-27 11:30:00,1.5630000000000002,0.17,1.5722178601999999,0.013000000000000001,0.0,0.013000000000000001,1.55,0.17,1.5592947124,1.5630000000000002,0.2,1.5757439513,0.013000000000000001,0.0,0.013000000000000001,1.55,0.2,1.5628499608
2019-11-27 12:00:00,1.583,0.161,1.591166239,0.013000000000000001,0.001,0.0130384048,1.57,0.16,1.5781318069,1.583,0.181,1.5933141561,0.013000000000000001,0.001,0.0130384048,1.57,0.18,1.5802847844999999
2019-11-27 12:30:00,1.5430000000000001,0.14100000000000001,1.5494289271000001,0.013000000000000001,0.001,0.0130384048,1.53,0.14,1.5363918771,1.5430000000000001,0.151,1.5503709234,0.013000000000000001,0.001,0.0130384048,1.53,0.15,1.537335357
2019-11-27 13:00:00,1.572,0.156,1.5797214944,0.022,-0.004,0.0223606798,1.55,0.16,1.5582361824,1.572,0.146,1.5787653404,0.022,-0.004,0.0223606798,1.55,0.15,1.5572411501999999
2019-11-27 13:30:00,1.4755,0.28400000000000003,1.5025831924,0.025500000000000002,-0.006,0.026196373800000002,1.45,0.29,1.4787156589000001,1.4555,-0.016,1.4555879396,0.025500000000000002,-0.006,0.026196373800000002,1.43,-0.01,1.4300349646
2019-11-27 14:00:00,1.5430000000000001,0.109,1.5468451765,0.033,-0.011,0.0347850543,1.51,0.12,1.5147607072,1.5430000000000001,0.11900000000000001,1.5475819848999999,0.033,-0.011,0.0347850543,1.51,0.13,1.5155856954
2019-11-27 14:30:00,1.6015000000000001,0.1135,1.605516895,0.021500000000000002,-0.006500000000000001,0.0224610774,1.58,0.12,1.5845504094,1.6015000000000001,0.12350000000000001,1.6062548053999999,0.021500000000000002,-0.006500000000000001,0.0224610774,1.58,0.13,1.5853390804
2019-11-27 15:00:00,1.5795,0.1145,1.5836446887,0.0195,-0.0055000000000000005,0.0202607996,1.56,0.12,1.5646085772,1.5795,0.1245,1.5843990974,0.0195,-0.0055000000000000005,0.0202607996,1.56,0.13,1.5654072952
2019-11-27 15:30:00,1.6425,0.157,1.6499864393,0.0125,-0.003,0.0128549601,1.63,0.16,1.6378339354,1.6425,0.167,1.6509679736,0.0125,-0.003,0.0128549601,1.63,0.17,1.6388410539
2019-11-27 16:00:00,1.6985000000000001,0.1545,1.7055123864000001,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.6800000000000002,0.16,1.6876018488,1.7085,0.1645,1.7164010312,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.69,0.17,1.6985287751
2019-11-27 16:30:00,1.8094999999999999,0.184,1.8188310119,0.0195,-0.006,0.0204022058,1.79,0.19,1.8000555547000001,1.8094999999999999,0.194,1.8198698441999999,0.0195,-0.006,0.0204022058,1.79,0.2,1.8011385288000001
2019-11-27 17:00:00,1.9405000000000001,0.3065,1.9645565657000001,0.0405,-0.0135,0.0426907484,1.9,0.32,1.9267589367,1.9304999999999999,0.1265,1.9346401474000001,0.0405,-0.0135,0.0426907484,1.8900000000000001,0.14,1.8951780919
2019-11-27 17:30:00,2.0975,1.0905,2.3640424066,0.0275,-0.0095,0.029094673100000003,2.07,1.1,2.3441203041,1.9375,-0.6295000000000001,2.0371981985,0.0275,-0.0095,0.029094673100000003,1.9100000000000001,-0.62,2.0081085628
2019-11-27 18:00:00,2.0765,0.24750000000000003,2.0911978625,0.006500000000000001,-0.0025,0.0069641941,2.07,0.25,2.085041966,2.0665,0.23750000000000002,2.0801030023,0.006500000000000001,-0.0025,0.0069641941,2.06,0.24,2.0739334608
2019-11-27 18:30:00,2.0835,0.228,2.0959380358,0.0035,-0.002,0.0040311289,2.08,0.23,2.0926777105,2.0835,0.23800000000000002,2.0970494152,0.0035,-0.002,0.0040311289,2.08,0.24,2.0938003725
2019-11-27 19:00:00,2.031,0.2195,2.0428267792,0.001,-0.0005,0.0011180340000000002,2.03,0.22,2.0418863827,2.031,0.2195,2.0428267792,0.001,-0.0005,0.0011180340000000002,2.03,0.22,2.0418863827
2019-11-27 19:30:00,1.9300000000000002,0.201,1.9404383525000002,0.0,0.001,0.001,1.9300000000000002,0.2,1.9403350226,1.9300000000000002,0.221,1.9426119015,0.0,0.001,0.001,1.9300000000000002,0.22,1.9424983912
2019-11-27 20:00:00,1.8105,0.4015,1.8544844297,0.0005,0.0015,0.0015811388,1.81,0.4,1.8536720314,1.7705000000000002,-0.0785,1.7722394026,0.0005,0.0015,0.0015811388,1.77,-0.08,1.7718069872000002
2019-11-27 20:30:00,1.7205,0.3405,1.7538701491,0.0005,0.0005,0.0007071068,1.72,0.34,1.7532826355000002,1.6905000000000001,-0.059500000000000004,1.6915467774000001,0.0005,0.0005,0.0007071068,1.69,-0.06,1.6910647533
2019-11-27 21:00:00,1.6960000000000002,0.128,1.70082333,0.006,-0.002,0.0063245553000000005,1.69,0.13,1.6949926254,1.6960000000000002,0.138,1.7016051246,0.006,-0.002,0.0063245553000000005,1.69,0.14,1.695788902
2019-11-27 21:30:00,1.546,0.1275,1.55124861,0.006,-0.0025,0.006500000000000001,1.54,0.13,1.5454772726,1.546,0.11750000000000001,1.5504587224000002,0.006,-0.0025,0.006500000000000001,1.54,0.12,1.5446682492
2019-11-27 22:00:00,1.4135,0.1085,1.4176581041,0.0035,-0.0015,0.0038078866,1.4100000000000001,0.11,1.4142842713000001,1.4135,0.11850000000000001,1.4184584943,0.0035,-0.0015,0.0038078866,1.4100000000000001,0.12,1.4150971698
2019-11-27 22:30:00,1.361,0.2195,1.3785866857,0.001,-0.0005,0.0011180340000000002,1.3599999999999999,0.22,1.3776792079,1.341,-0.0205,1.3411566836,0.001,-0.0005,0.0011180340000000002,1.34,-0.02,1.3401492454000001
2019-11-27 23:00:00,1.286,0.1075,1.2904852769000001,0.006,-0.0025,0.006500000000000001,1.28,0.11,1.2847178679,1.296,0.1075,1.3004507872,0.006,-0.0025,0.006500000000000001,1.29,0.11,1.294681428
2019-11-27 23:30:00,1.2775,0.8475,1.5330565873,0.007500000000000001,-0.0025,0.0079056942,1.27,0.85,1.5282015574,1.1675,-0.6325000000000001,1.3278224655,0.007500000000000001,-0.0025,0.0079056942,1.16,-0.63,1.3200378782
2019-11-28 00:00:00,1.203,0.9255,1.5178139708,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.19,0.93,1.5102979838000001,1.073,-0.7345,1.300315058,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.06,-0.73,1.2870508925
2019-11-28 00:30:00,1.268,0.927,1.570717352,0.008,-0.003,0.0085440037,1.26,0.93,1.5660459762999999,1.138,-0.733,1.3536369528,0.008,-0.003,0.0085440037,1.13,-0.73,1.3452880731999999
2019-11-28 01:00:00,1.302,0.2695,1.3295992817,0.002,-0.0005,0.0020615528,1.3,0.27,1.3277424449,1.282,-0.0405,1.2826395636,0.002,-0.0005,0.0020615528,1.28,-0.04,1.2806248475
2019-11-28 01:30:00,1.271,0.101,1.2750066666,0.001,0.001,0.0014142136,1.27,0.1,1.2739309243,1.2810000000000001,0.111,1.28580014,0.001,0.001,0.0014142136,1.28,0.11,1.2847178679
2019-11-28 02:00:00,1.276,0.108,1.2805623765,0.006,-0.002,0.0063245553000000005,1.27,0.11,1.2747548784,1.286,0.108,1.2905270241,0.006,-0.002,0.0063245553000000005,1.28,0.11,1.2847178679
2019-11-28 02:30:00,1.2335,0.106,1.2380461421,0.0135,-0.004,0.0140801278,1.22,0.11,1.2249489785,1.2435,0.106,1.2480097155,0.0135,-0.004,0.0140801278,1.23,0.11,1.2349089035
2019-11-28 03:00:00,1.1440000000000001,0.0695,1.1461091789,0.004,-0.0005,0.0040311289,1.1400000000000001,0.07,1.1421471009,1.154,0.0795,1.1567351685,0.004,-0.0005,0.0040311289,1.15,0.08,1.1527792503
2019-11-28 03:30:00,1.1295,0.0635,1.131283563,0.0195,-0.006500000000000001,0.0205548048,1.11,0.07,1.1122050171,1.1295,0.07350000000000001,1.131888908,0.0195,-0.006500000000000001,0.0205548048,1.11,0.08,1.1128791489
2019-11-28 04:00:00,1.0725,0.23950000000000002,1.0989160568,0.0025,-0.0005,0.0025495098,1.07,0.24,1.09658561,1.0425,-0.1305,1.0506362358,0.0025,-0.0005,0.0025495098,1.04,-0.13,1.0480935073
2019-11-28 04:30:00,1.078,0.0475,1.0790459907,0.008,-0.0025,0.0083815273,1.07,0.05,1.0711675873,1.088,0.0575,1.0895183569,0.008,-0.0025,0.0083815273,1.08,0.06,1.0816653826
2019-11-28 05:00:00,1.1055,0.045,1.1064154961,0.0155,-0.005,0.0162864975,1.09,0.05,1.0911461864,1.1055,0.055,1.1068673136,0.0155,-0.005,0.0162864975,1.09,0.06,1.0916501271
2019-11-28 05:30:00,1.1155,0.064,1.1173344396,0.0755,-0.026000000000000002,0.0798514245,1.04,0.09,1.0438869671,1.1255,0.074,1.1279300732,0.0755,-0.026000000000000002,0.0798514245,1.05,0.1,1.0547511555
2019-11-28 06:00:00,1.333,0.105,1.337129014,0.043000000000000003,-0.015,0.045541190100000004,1.29,0.12,1.2955693729,1.343,0.105,1.3470983631,0.043000000000000003,-0.015,0.045541190100000004,1.3,0.12,1.3055267136
2019-11-28 06:30:00,1.3125,0.2325,1.3329337943000001,0.022500000000000003,-0.007500000000000001,0.0237170825,1.29,0.24,1.3121356637,1.3025,-0.0175,1.3026175571,0.022500000000000003,-0.007500000000000001,0.0237170825,1.28,-0.01,1.2800390619
2019-11-28 07:00:00,1.375,0.20500000000000002,1.3901978276,0.015,-0.005,0.0158113883,1.3599999999999999,0.21,1.3761177275,1.365,0.075,1.3670588868,0.015,-0.005,0.0158113883,1.35,0.08,1.352368293
2019-11-28 07:30:00,1.6135000000000002,0.256,1.6336824202,0.0135,-0.004,0.0140801278,1.6,0.26,1.6209873533999999,1.6035,0.136,1.6092570491,0.0135,-0.004,0.0140801278,1.5899999999999999,0.14,1.5961516219
2019-11-28 08:00:00,1.6285,0.17400000000000002,1.6377692908,0.018500000000000003,-0.006,0.019448650300000002,1.6099999999999999,0.18,1.6200308639,1.6385,0.184,1.6487990326,0.018500000000000003,-0.006,0.019448650300000002,1.62,0.19,1.6311039207
2019-11-28 08:30:00,1.638,0.167,1.6464911175,0.038,-0.013000000000000001,0.0401621713,1.6,0.18,1.6100931649999999,1.638,0.177,1.6475354321,0.038,-0.013000000000000001,0.0401621713,1.6,0.19,1.6112417572000002
2019-11-28 09:00:00,1.6065,0.1715,1.615628206,0.026500000000000003,-0.0085,0.0278298401,1.58,0.18,1.5902201106,1.6165,0.18150000000000002,1.6266574623999999,0.026500000000000003,-0.0085,0.0278298401,1.5899999999999999,0.19,1.6013119621
2019-11-28 09:30:00,1.591,0.17350000000000002,1.6004322072,0.021,-0.006500000000000001,0.0219829479,1.57,0.18,1.5802847844999999,1.591,0.1835,1.6015471425999999,0.021,-0.006500000000000001,0.0219829479,1.57,0.19,1.5814550262
2019-11-28 10:00:00,1.615,0.152,1.6221371705,0.025,-0.008,0.0262488095,1.5899999999999999,0.16,1.5980300373,1.615,0.162,1.6231047409000001,0.025,-0.008,0.0262488095,1.5899999999999999,0.17,1.5990622252
2019-11-28 10:30:00,1.617,0.151,1.6240350981,0.027,-0.009000000000000001,0.028460498900000002,1.5899999999999999,0.16,1.5980300373,1.617,0.161,1.6249953846,0.027,-0.009000000000000001,0.028460498900000002,1.5899999999999999,0.17,1.5990622252
2019-11-28 11:00:00,1.5775000000000001,0.1555,1.5851455769,0.0175,-0.0045000000000000005,0.018069311,1.56,0.16,1.5681836627,1.5775000000000001,0.1655,1.586157779,0.0175,-0.0045000000000000005,0.018069311,1.56,0.17,1.5692354826
2019-11-28 11:30:00,1.514,0.1565,1.5220670977,0.014,-0.0035,0.014430869700000001,1.5,0.16,1.5085091979,1.514,0.1665,1.5231277852,0.014,-0.0035,0.014430869700000001,1.5,0.17,1.5096025967
2019-11-28 12:00:00,1.5305,0.1315,1.5361388284,0.030500000000000003,-0.0085,0.0316622804,1.5,0.14,1.5065191668,1.5305,0.14150000000000001,1.5370271630999999,0.030500000000000003,-0.0085,0.0316622804,1.5,0.15,1.5074813432
2019-11-28 12:30:00,1.6185,0.137,1.6242879209,0.0085,-0.003,0.0090138782,1.6099999999999999,0.14,1.6160754932999999,1.6185,0.147,1.625161915,0.0085,-0.003,0.0090138782,1.6099999999999999,0.15,1.6169724797
2019-11-28 13:00:00,1.658,0.11850000000000001,1.6622293013,0.008,-0.0015,0.0081394103,1.65,0.12,1.6543578815000002,1.658,0.1285,1.6629721134,0.008,-0.0015,0.0081394103,1.65,0.13,1.6551132892
2019-11-28 13:30:00,1.6515,0.1505,1.6583432998,0.0015,0.0005,0.0015811388,1.65,0.15,1.6568041526,1.6515,0.1605,1.6592807177000002,0.0015,0.0005,0.0015811388,1.65,0.16,1.6577394246
2019-11-28 14:00:00,1.6315,0.1305,1.6367108786,0.0015,0.0005,0.0015811388,1.63,0.13,1.6351758315,1.6315,0.1405,1.6375385491999999,0.0015,0.0005,0.0015811388,1.63,0.14,1.6360012225
2019-11-28 14:30:00,1.63,0.132,1.6353360511,0.0,0.002,0.002,1.63,0.13,1.6351758315,1.63,0.14200000000000002,1.6361735848999999,0.0,0.002,0.002,1.63,0.14,1.6360012225
2019-11-28 15:00:00,1.6,0.1515,1.6071565730000001,0.0,0.0015,0.0015,1.6,0.15,1.607015868,1.6,0.1615,1.6081300476,0.0,0.0015,0.0015,1.6,0.16,1.6079800994
2019-11-28 15:30:00,1.6,0.1515,1.6071565730000001,0.0,0.0015,0.0015,1.6,0.15,1.607015868,1.6,0.1615,1.6081300476,0.0,0.0015,0.0015,1.6,0.16,1.6079800994
2019-11-28 16:00:00,1.6735,0.1705,1.682163042,0.0035,0.0005,0.0035355339000000003,1.67,0.17,1.6786303941,1.6735,0.18050000000000002,1.6832060183,0.0035,0.0005,0.0035355339000000003,1.67,0.18,1.6796725871
2019-11-28 16:30:00,1.7415,0.2,1.7529467334,0.0015,0.0,0.0015,1.74,0.2,1.7514565367000001,1.7415,0.2,1.7529467334,0.0015,0.0,0.0015,1.74,0.2,1.7514565367000001
2019-11-28 17:00:00,1.8925,0.22,1.9052444069,0.0025,0.0,0.0025,1.8900000000000001,0.22,1.9027611516,1.8925,0.23,1.906424992,0.0025,0.0,0.0025,1.8900000000000001,0.23,1.9039432765000002
2019-11-28 17:30:00,1.94,0.222,1.9526607488,0.0,0.002,0.002,1.94,0.22,1.9524343779,1.94,0.212,1.9515491283,0.0,0.002,0.002,1.94,0.21,1.9513328778
2019-11-28 18:00:00,1.94,0.1825,1.9485651773,0.0,0.0025,0.0025,1.94,0.18,1.9483326205,1.94,0.1925,1.9495271863,0.0,0.0025,0.0025,1.94,0.19,1.9492819191000001
2019-11-28 18:30:00,1.94,0.181,1.9484252616000002,0.0,0.001,0.001,1.94,0.18,1.9483326205,1.94,0.191,1.9493796449,0.0,0.001,0.001,1.94,0.19,1.9492819191000001
2019-11-28 19:00:00,1.9,0.161,1.9068091147000001,0.0,0.001,0.001,1.9,0.16,1.9067249408,1.9,0.171,1.9076794804000001,0.0,0.001,0.001,1.9,0.17,1.9075901027
2019-11-28 19:30:00,1.88,0.161,1.8868812893,0.0,0.001,0.001,1.88,0.16,1.8867962264,1.87,0.171,1.8778021728,0.0,0.001,0.001,1.87,0.17,1.8777113729
2019-11-28 20:00:00,1.7955,0.1555,1.8022209909,0.0155,-0.0045000000000000005,0.0161400124,1.78,0.16,1.7871765442,1.7955,0.1655,1.8031113388,0.0155,-0.0045000000000000005,0.0161400124,1.78,0.17,1.7880995498
2019-11-28 20:30:00,1.776,0.17350000000000002,1.7844546086,0.076,-0.026500000000000003,0.08048757670000001,1.7000000000000002,0.2,1.7117242769,1.786,0.17350000000000002,1.7944074927,0.076,-0.026500000000000003,0.08048757670000001,1.71,0.2,1.7216561794
2019-11-28 21:00:00,1.7015,0.271,1.7229460961,0.1115,-0.039,0.1181238757,1.5899999999999999,0.31,1.6199382704,1.6915,0.051000000000000004,1.6922686696,0.1115,-0.039,0.1181238757,1.58,0.09,1.5825612152000001
2019-11-28 21:30:00,1.5925,0.36250000000000004,1.6332368169,0.1625,-0.0575,0.17237314180000002,1.43,0.42,1.4904026302,1.5625,-0.1075,1.5661936343,0.1625,-0.0575,0.17237314180000002,1.4,-0.05,1.4008925726
2019-11-28 22:00:00,1.5425,0.12,1.5471607059,0.14250000000000002,-0.05,0.1510173831,1.4,0.17,1.4102836594000001,1.5425,0.13,1.5479684267,0.14250000000000002,-0.05,0.1510173831,1.4,0.18,1.4115239991
2019-11-28 22:30:00,1.422,0.107,1.4260199858,0.122,-0.043000000000000003,0.1293560977,1.3,0.15,1.3086252328,1.422,0.117,1.4268051724,0.122,-0.043000000000000003,0.1293560977,1.3,0.16,1.3098091464000001
2019-11-28 23:00:00,1.346,0.11,1.3504873195,0.08600000000000001,-0.03,0.0910823803,1.26,0.14,1.2677539193,1.346,0.11,1.3504873195,0.08600000000000001,-0.03,0.0910823803,1.26,0.14,1.2677539193
2019-11-28 23:30:00,1.239,0.1155,1.2443718295,0.069,-0.0245,0.07322055720000001,1.17,0.14,1.1783462988,1.249,0.1155,1.2543290039000001,0.069,-0.0245,0.07322055720000001,1.18,0.14,1.1882760622
2019-11-29 00:00:00,1.17,0.0855,1.1731198788000001,0.07,-0.0245,0.0741636704,1.1,0.11,1.1054863183,1.17,0.0955,1.1738910725,0.07,-0.0245,0.0741636704,1.1,0.12,1.1065260955
2019-11-29 00:30:00,1.181,0.07150000000000001,1.1831623938,0.081,-0.0285,0.0858676307,1.1,0.1,1.1045361017,1.181,0.07150000000000001,1.1831623938,0.081,-0.0285,0.0858676307,1.1,0.1,1.1045361017
2019-11-29 01:00:00,1.2565,0.07,1.2584483502000001,0.08650000000000001,-0.03,0.0915546285,1.17,0.1,1.174265728,1.2565,0.07,1.2584483502000001,0.08650000000000001,-0.03,0.0915546285,1.17,0.1,1.174265728
2019-11-29 01:30:00,1.211,0.0485,1.2119708124,0.091,-0.0315,0.0962977154,1.12,0.08,1.1228535078,1.211,0.0485,1.2119708124,0.091,-0.0315,0.0962977154,1.12,0.08,1.1228535078
2019-11-29 02:00:00,1.2255,0.05,1.2265195677,0.0855,-0.03,0.0906104299,1.1400000000000001,0.08,1.1428035702,1.2355,0.05,1.2365113222,0.0855,-0.03,0.0906104299,1.15,0.08,1.1527792503
2019-11-29 02:30:00,1.213,0.0545,1.2142237232,0.073,-0.025500000000000002,0.0773256102,1.1400000000000001,0.08,1.1428035702,1.223,0.0545,1.2242137273,0.073,-0.025500000000000002,0.0773256102,1.15,0.08,1.1527792503
2019-11-29 03:00:00,1.196,0.057,1.1973575072,0.066,-0.023,0.069892775,1.13,0.08,1.1328283189,1.196,0.057,1.1973575072,0.066,-0.023,0.069892775,1.13,0.08,1.1328283189
2019-11-29 03:30:00,1.159,0.056,1.1603521017,0.069,-0.024,0.073054774,1.09,0.08,1.0929318368,1.169,0.056,1.1703405487,0.069,-0.024,0.073054774,1.1,0.08,1.1029052543
2019-11-29 04:00:00,1.1035,0.091,1.1072457948,0.053500000000000006,-0.019,0.0567736735,1.05,0.11,1.0557461816,1.1035,0.031,1.1039353468,0.053500000000000006,-0.019,0.0567736735,1.05,0.05,1.0511898021
2019-11-29 04:30:00,1.12,0.059500000000000004,1.1215793552,0.03,-0.0105,0.0317844302,1.09,0.07,1.0922453937,1.12,0.059500000000000004,1.1215793552,0.03,-0.0105,0.0317844302,1.09,0.07,1.0922453937
2019-11-29 05:00:00,1.13,0.0795,1.1327931188,0.03,-0.0105,0.0317844302,1.1,0.09,1.103675677,1.1400000000000001,0.0795,1.1427686774,0.03,-0.0105,0.0317844302,1.11,0.09,1.1136426716
2019-11-29 05:30:00,1.2165,0.0935,1.2200879067,0.0465,-0.0165,0.0493406526,1.17,0.11,1.1751595636,1.2265,0.10350000000000001,1.2308592527,0.0465,-0.0165,0.0493406526,1.18,0.12,1.1860860003
2019-11-29 06:00:00,1.2805,0.1525,1.2895489522,0.0505,-0.0175,0.053446234700000005,1.23,0.17,1.2416923935,1.2805,0.07250000000000001,1.2825507787000001,0.0505,-0.0175,0.053446234700000005,1.23,0.09,1.2332882875
2019-11-29 06:30:00,1.383,0.28800000000000003,1.412668751,0.063,-0.022,0.0667308025,1.32,0.31,1.3559129766,1.363,-0.012,1.3630528236,0.063,-0.022,0.0667308025,1.3,0.01,1.300038461
2019-11-29 07:00:00,1.5635,0.6745,1.7027866866,0.07350000000000001,-0.025500000000000002,0.0777978149,1.49,0.7000000000000001,1.6462381359,1.4735,-0.3255,1.509023691,0.07350000000000001,-0.025500000000000002,0.0777978149,1.4,-0.30000000000000004,1.4317821063
2019-11-29 07:30:00,1.677,0.19,1.6877289474000001,0.057,-0.02,0.0604069532,1.62,0.21,1.6335544068,1.677,0.2,1.688883951,0.057,-0.02,0.0604069532,1.62,0.22,1.6348700254000001
2019-11-29 08:00:00,1.6920000000000002,0.155,1.6990847536,0.042,-0.015,0.044598206200000004,1.65,0.17,1.6587344573,1.6920000000000002,0.165,1.7000261763000002,0.042,-0.015,0.044598206200000004,1.65,0.18,1.6597891432
2019-11-29 08:30:00,1.6855,0.1585,1.692936059,0.035500000000000004,-0.0115,0.0373162163,1.65,0.17,1.6587344573,1.6855,0.1685,1.6939015615000002,0.035500000000000004,-0.0115,0.0373162163,1.65,0.18,1.6597891432
2019-11-29 09:00:00,1.6295000000000002,0.1535,1.6367139335,0.0495,-0.0165,0.0521775814,1.58,0.17,1.5891192529,1.6295000000000002,0.1535,1.6367139335,0.0495,-0.0165,0.0521775814,1.58,0.17,1.5891192529
2019-11-29 09:30:00,1.658,0.1515,1.6649072797,0.028,-0.0085,0.0292617498,1.63,0.16,1.6378339354,1.658,0.1615,1.6658470068,0.028,-0.0085,0.0292617498,1.63,0.17,1.6388410539
2019-11-29 10:00:00,1.63,0.1565,1.6374957252,0.02,-0.0035,0.0203039405,1.6099999999999999,0.16,1.6179307773,1.6400000000000001,0.1665,1.6484302381,0.02,-0.0035,0.0203039405,1.62,0.17,1.6288953312
2019-11-29 10:30:00,1.6245,0.1555,1.6319253966,0.0545,-0.0145,0.056395921800000005,1.57,0.17,1.5791770008000001,1.6345,0.1555,1.6418801722,0.0545,-0.0145,0.056395921800000005,1.58,0.17,1.5891192529
2019-11-29 11:00:00,1.6219999999999999,0.157,1.6295806209,0.052000000000000005,-0.013000000000000001,0.0536003731,1.57,0.17,1.5791770008000001,1.6320000000000001,0.177,1.6415702848,0.052000000000000005,-0.013000000000000001,0.0536003731,1.58,0.19,1.5913830463
2019-11-29 11:30:00,1.5605,0.1685,1.5695708012,0.0205,-0.0015,0.0205548048,1.54,0.17,1.5493547044,1.5605,0.1685,1.5695708012,0.0205,-0.0015,0.0205548048,1.54,0.17,1.5493547044
2019-11-29 12:00:00,1.573,0.1675,1.5818929325000002,0.023,-0.0025,0.0231354706,1.55,0.17,1.5592947124,1.583,0.1675,1.5918370677,0.023,-0.0025,0.0231354706,1.56,0.17,1.5692354826
2019-11-29 12:30:00,1.5095,0.129,1.5150020627,0.0195,-0.001,0.0195256242,1.49,0.13,1.4956603893,1.5095,0.139,1.5158862919,0.0195,-0.001,0.0195256242,1.49,0.14,1.4965627284
2019-11-29 13:00:00,1.4755,0.13,1.4812158013,0.0155,0.0,0.0155,1.46,0.13,1.4657762449,1.4755,0.12,1.4803716594,0.0155,0.0,0.0155,1.46,0.12,1.4649232062
2019-11-29 13:30:00,1.4745,0.1605,1.4832095267,0.0145,0.0005,0.0145086181,1.46,0.16,1.4687409574,1.4745,-0.0095,1.4745306033,0.0145,0.0005,0.0145086181,1.46,-0.01,1.4600342462
2019-11-29 14:00:00,1.4795,0.8985000000000001,1.7309599938,0.0095,-0.0015,0.009617692,1.47,0.9,1.7236298907,1.3395000000000001,-0.8015,1.5609812618999999,0.0095,-0.0015,0.009617692,1.33,-0.8,1.552063143
2019-11-29 14:30:00,1.3785,0.0385,1.3790375267,0.0085,-0.0015,0.008631338300000001,1.37,0.04,1.3705838172,1.3885,0.0685,1.3901886562999999,0.0085,-0.0015,0.008631338300000001,1.38,0.07,1.3817742218
2019-11-29 15:00:00,1.428,0.059000000000000004,1.4292183178,0.008,-0.001,0.0080622577,1.42,0.06,1.4212670404,1.428,0.069,1.4296660449,0.008,-0.001,0.0080622577,1.42,0.07,1.4217243052000001
2019-11-29 15:30:00,1.448,0.0285,1.4482804459,0.008,-0.0015,0.0081394103,1.44,0.03,1.4403124661,1.448,0.0285,1.4482804459,0.008,-0.0015,0.0081394103,1.44,0.03,1.4403124661
2019-11-29 16:00:00,1.483,0.14650000000000002,1.4902185242,0.013000000000000001,-0.0035,0.013462912,1.47,0.15,1.4776332427,1.473,-0.07350000000000001,1.4748326176,0.013000000000000001,-0.0035,0.013462912,1.46,-0.07,1.4616771189
2019-11-29 16:30:00,1.63,0.1975,1.6419215115,0.01,-0.0025,0.0103077641,1.62,0.2,1.6322989922,1.6099999999999999,-0.0325,1.6103279945,0.01,-0.0025,0.0103077641,1.6,-0.03,1.6002812253
2019-11-29 17:00:00,1.8235000000000001,0.10200000000000001,1.8263505277,0.0235,-0.008,0.0248243832,1.8,0.11,1.8033579789,1.8235000000000001,0.112,1.8269363016,0.0235,-0.008,0.0248243832,1.8,0.12,1.8039955654000002
2019-11-29 17:30:00,1.9105,0.0995,1.9130892556,0.030500000000000003,-0.0105,0.0322567822,1.88,0.11,1.8832153355,1.9105,0.1095,1.9136354146,0.030500000000000003,-0.0105,0.0322567822,1.88,0.12,1.8838258943000001
2019-11-29 18:00:00,1.9395,0.11950000000000001,1.9431779383,0.029500000000000002,-0.0105,0.0313129366,1.9100000000000001,0.13,1.9144189719,1.9395,0.1295,1.9438185358000002,0.029500000000000002,-0.0105,0.0313129366,1.9100000000000001,0.14,1.9151240169000001
2019-11-29 18:30:00,1.966,0.121,1.9697200309,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.94,0.13,1.9443507914,1.966,0.131,1.9703596118000002,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.94,0.14,1.9450449866000001
2019-11-29 19:00:00,1.9275,0.117,1.9310477079,0.0375,-0.013000000000000001,0.0396894192,1.8900000000000001,0.13,1.8944656239,1.9275,0.127,1.9316793858999999,0.0375,-0.013000000000000001,0.0396894192,1.8900000000000001,0.14,1.8951780919
2019-11-29 19:30:00,1.8865,0.117,1.8901246652,0.036500000000000005,-0.013000000000000001,0.0387459675,1.85,0.13,1.8545619429,1.8865,0.107,1.8895320188,0.036500000000000005,-0.013000000000000001,0.0387459675,1.85,0.12,1.8538878067
2019-11-29 20:00:00,1.7855,0.084,1.787474825,0.0455,-0.016,0.048231214,1.74,0.1,1.7428711943000001,1.7855,0.10400000000000001,1.7885262788,0.0455,-0.016,0.048231214,1.74,0.12,1.7441330224
2019-11-29 20:30:00,1.7530000000000001,0.061500000000000006,1.7540784618,0.053,-0.018500000000000003,0.0561359956,1.7000000000000002,0.08,1.701881312,1.7530000000000001,0.0815,1.7548935153,0.053,-0.018500000000000003,0.0561359956,1.7000000000000002,0.1,1.7029386365999999
2019-11-29 21:00:00,1.6125,0.061500000000000006,1.6136723645000002,0.052500000000000005,-0.018500000000000003,0.0556641716,1.56,0.08,1.5620499352000001,1.6125,0.07150000000000001,1.6140844154,0.052500000000000005,-0.018500000000000003,0.0556641716,1.56,0.09,1.5625939972
2019-11-29 21:30:00,1.5394999999999999,0.059500000000000004,1.5406493761,0.059500000000000004,-0.0205,0.0629325035,1.48,0.08,1.4821605851,1.5394999999999999,0.059500000000000004,1.5406493761,0.059500000000000004,-0.0205,0.0629325035,1.48,0.08,1.4821605851
2019-11-29 22:00:00,1.4344999999999999,0.068,1.436110807,0.0345,-0.012,0.036527387,1.4,0.08,1.4022838514,1.4344999999999999,0.008,1.4345223073,0.0345,-0.012,0.036527387,1.4,0.02,1.4001428499
2019-11-29 22:30:00,1.357,0.0105,1.3570406221,0.027,-0.0095,0.0286225436,1.33,0.02,1.3301503674,1.357,0.030500000000000003,1.3573427165,0.027,-0.0095,0.0286225436,1.33,0.04,1.3306013678
2019-11-29 23:00:00,1.2355,0.007500000000000001,1.2355227639,0.035500000000000004,-0.0125,0.037636418500000005,1.2,0.02,1.2001666551,1.2455,0.0275,1.2458035559,0.035500000000000004,-0.0125,0.037636418500000005,1.21,0.04,1.2106609765
2019-11-29 23:30:00,1.176,-0.0095,1.176038371,0.056,-0.0195,0.0592979764,1.12,0.01,1.120044642,1.176,0.0005,1.1760001063,0.056,-0.0195,0.0592979764,1.12,0.02,1.1201785572
2019-11-30 00:00:00,1.1385,0.5495,1.2641726543,0.0585,-0.0205,0.061987902000000004,1.08,0.5700000000000001,1.2211879462,1.0485,-0.6005,1.2082849416,0.0585,-0.0205,0.061987902000000004,0.99,-0.58,1.1473883388
2019-11-30 00:30:00,1.171,0.8285,1.4344522473999999,0.091,-0.0315,0.0962977154,1.08,0.86,1.3805795884,1.051,-0.8515,1.3526467573,0.091,-0.0315,0.0962977154,0.96,-0.8200000000000001,1.2625371282
2019-11-30 01:00:00,1.2725,0.808,1.5073553828000001,0.0925,-0.032,0.0978787515,1.18,0.84,1.4484474447,1.1425,-0.852,1.4252053360999999,0.0925,-0.032,0.0978787515,1.05,-0.8200000000000001,1.3322537296
2019-11-30 01:30:00,1.2815,0.812,1.5170979698,0.0815,-0.028,0.0861756926,1.2,0.84,1.4647866739,1.1615,-0.848,1.4381189972000001,0.0815,-0.028,0.0861756926,1.08,-0.8200000000000001,1.3560235986
2019-11-30 02:00:00,1.264,0.851,1.5237772147,0.084,-0.029,0.0888650663,1.18,0.88,1.4720054348,1.1440000000000001,-0.849,1.4246181945,0.084,-0.029,0.0888650663,1.06,-0.8200000000000001,1.3401492454000001
2019-11-30 02:30:00,1.251,0.8555,1.5155465186,0.07100000000000001,-0.0245,0.0751082552,1.18,0.88,1.4720054348,1.131,-0.8345,1.4055430445,0.07100000000000001,-0.0245,0.0751082552,1.06,-0.81,1.3340539719
2019-11-30 03:00:00,1.222,0.8655,1.4974559259,0.042,-0.0145,0.044432533100000005,1.18,0.88,1.4720054348,1.102,-0.8245,1.37630093,0.042,-0.0145,0.044432533100000005,1.06,-0.81,1.3340539719
2019-11-30 03:30:00,1.24,0.8495,1.503080254,0.03,-0.0105,0.0317844302,1.21,0.86,1.4844864432,1.12,-0.8205,1.388387644,0.03,-0.0105,0.0317844302,1.09,-0.81,1.3580132547
2019-11-30 04:00:00,1.198,0.8635,1.4767654689,0.048,-0.0165,0.050756772900000004,1.15,0.88,1.4480676780000001,1.078,-0.8265,1.3583763286,0.048,-0.0165,0.050756772900000004,1.03,-0.81,1.3103434664
2019-11-30 04:30:00,1.1545,0.854,1.4360314238,0.0745,-0.026000000000000002,0.07890659030000001,1.08,0.88,1.3931259813999999,1.0345,-0.836,1.330070017,0.0745,-0.026000000000000002,0.07890659030000001,0.96,-0.81,1.2560652849
2019-11-30 05:00:00,1.0965,0.833,1.3770262343000002,0.0765,-0.027,0.0811249037,1.02,0.86,1.3341664064,0.9765,-0.877,1.3125095238,0.0765,-0.027,0.0811249037,0.9,-0.85,1.2379418403
2019-11-30 05:30:00,1.1585,0.836,1.4286421,0.0685,-0.024,0.0725827114,1.09,0.86,1.3884163641,1.0285,-0.854,1.3368351619,0.0685,-0.024,0.0725827114,0.96,-0.8300000000000001,1.2690547664
2019-11-30 06:00:00,1.171,0.8515,1.4478581595,0.081,-0.0285,0.0858676307,1.09,0.88,1.4008925726,1.041,-0.8285,1.3304485146,0.081,-0.0285,0.0858676307,0.96,-0.8,1.2496399481
2019-11-30 06:30:00,1.2005,0.3685,1.2557836199,0.060500000000000005,-0.021500000000000002,0.0642066975,1.1400000000000001,0.39,1.2048651377,1.1505,-0.3015,1.1893496122,0.060500000000000005,-0.021500000000000002,0.0642066975,1.09,-0.28,1.1253888217
2019-11-30 07:00:00,1.2715,0.0415,1.272177071,0.0815,-0.0285,0.0863394464,1.19,0.07,1.1920570456,1.2715,0.051500000000000004,1.2725425337,0.0815,-0.0285,0.0863394464,1.19,0.08,1.1926860442
2019-11-30 07:30:00,1.3445,0.067,1.3461683587,0.0945,-0.033,0.1000962037,1.25,0.1,1.2539936204,1.3545,0.067,1.3561560567,0.0945,-0.033,0.1000962037,1.26,0.1,1.2639620247
2019-11-30 08:00:00,1.445,0.1865,1.4569856725,0.125,-0.043500000000000004,0.1323527484,1.32,0.23,1.339888055,1.425,-0.043500000000000004,1.4256637928,0.125,-0.043500000000000004,0.1323527484,1.3,0.0,1.3
2019-11-30 08:30:00,1.5070000000000001,0.23600000000000002,1.5253671689,0.127,-0.044,0.1344061011,1.38,0.28,1.4081193131,1.487,-0.094,1.4899681205,0.127,-0.044,0.1344061011,1.3599999999999999,-0.05,1.3609188073
2019-11-30 09:00:00,1.5665,0.07150000000000001,1.5681308938,0.1665,-0.0585,0.176478044,1.4,0.13,1.4060227593999999,1.5765,0.0815,1.5786052388,0.1665,-0.0585,0.176478044,1.4100000000000001,0.14,1.4169333082
2019-11-30 09:30:00,1.645,0.083,1.64709259,0.135,-0.047,0.1429475428,1.51,0.13,1.5155856954,1.645,0.093,1.6476267781,0.135,-0.047,0.1429475428,1.51,0.14,1.5164761785
2019-11-30 10:00:00,1.6355,0.0815,1.637529389,0.0855,-0.0285,0.0901249133,1.55,0.11,1.5538983236,1.6355,0.0915,1.6380575387,0.0855,-0.0285,0.0901249133,1.55,0.12,1.5546382215999999
2019-11-30 10:30:00,1.6555,0.0845,1.6576551209,0.0755,-0.025500000000000002,0.0796900245,1.58,0.11,1.5838244852,1.6555,0.0945,1.6581949524000001,0.0755,-0.025500000000000002,0.0796900245,1.58,0.12,1.5845504094
2019-11-30 11:00:00,1.6245,0.065,1.6257998801,0.0745,-0.025,0.07858275890000001,1.55,0.09,1.5526107046000002,1.6245,0.075,1.6262303804,0.0745,-0.025,0.07858275890000001,1.55,0.1,1.5532224567
2019-11-30 11:30:00,1.6295000000000002,0.07050000000000001,1.6310243714000001,0.059500000000000004,-0.0195,0.0626138962,1.57,0.09,1.5725775021000001,1.6395,0.0805,1.6414750988,0.059500000000000004,-0.0195,0.0626138962,1.58,0.1,1.5831613942
2019-11-30 12:00:00,1.6385,0.08750000000000001,1.6408346961,0.0685,-0.022500000000000003,0.0721006241,1.57,0.11,1.5738487856,1.6485,0.0975,1.6513807859,0.0685,-0.022500000000000003,0.0721006241,1.58,0.12,1.5845504094
2019-11-30 12:30:00,1.611,0.0675,1.6124134861,0.041,-0.0125,0.042863154300000005,1.57,0.08,1.5720368952000001,1.621,0.0775,1.6228515798,0.041,-0.0125,0.042863154300000005,1.58,0.09,1.5825612152000001
2019-11-30 13:00:00,1.6175000000000002,0.07150000000000001,1.6190795223999999,0.0275,-0.0085,0.0287836759,1.5899999999999999,0.08,1.5920113065,1.6275,0.0815,1.6295393521000001,0.0275,-0.0085,0.0287836759,1.6,0.09,1.6025292509
2019-11-30 13:30:00,1.5685,0.041,1.5690357708,0.0285,-0.009000000000000001,0.029887288300000002,1.54,0.05,1.5408114745,1.5785,0.051000000000000004,1.5793236685,0.0285,-0.009000000000000001,0.029887288300000002,1.55,0.06,1.5511608556
2019-11-30 14:00:00,1.521,0.03,1.5212958292,0.031,-0.01,0.0325729949,1.49,0.04,1.490536816,1.521,0.03,1.5212958292,0.031,-0.01,0.0325729949,1.49,0.04,1.490536816
2019-11-30 14:30:00,1.5295,0.037,1.5299474664,0.0395,-0.013000000000000001,0.0415842518,1.49,0.05,1.4908386901,1.5295,0.057,1.5305617433,0.0395,-0.013000000000000001,0.0415842518,1.49,0.07,1.491643389
2019-11-30 15:00:00,1.5535,0.048,1.5542413744,0.0935,-0.032,0.0988243391,1.46,0.08,1.4621901381,1.5535,0.048,1.5542413744,0.0935,-0.032,0.0988243391,1.46,0.08,1.4621901381
2019-11-30 15:30:00,1.5465,0.029,1.5467718804000001,0.14650000000000002,-0.051000000000000004,0.155123338,1.4,0.08,1.4022838514,1.5465,0.029,1.5467718804000001,0.14650000000000002,-0.051000000000000004,0.155123338,1.4,0.08,1.4022838514
2019-11-30 16:00:00,1.608,0.038,1.6084489423,0.178,-0.062,0.1884887265,1.43,0.1,1.4334922393,1.608,0.048,1.6087162583999999,0.178,-0.062,0.1884887265,1.43,0.11,1.4342245291
2019-11-30 16:30:00,1.7465000000000002,0.0965,1.7491639431000001,0.0965,-0.0335,0.1021494004,1.65,0.13,1.6551132892,1.7465000000000002,0.10650000000000001,1.7497441242,0.0965,-0.0335,0.1021494004,1.65,0.14,1.6559287424
2019-11-30 17:00:00,1.8935,0.42,1.9395211394,0.1135,-0.04,0.1203422204,1.78,0.46,1.8384776311,1.8435000000000001,-0.17,1.8513217576,0.1135,-0.04,0.1203422204,1.73,-0.13,1.7348775173000002
2019-11-30 17:30:00,2.103,1.025,2.3394943898,0.183,-0.065,0.19420092690000001,1.92,1.09,2.207826986,1.953,-0.735,2.0867280609,0.183,-0.065,0.19420092690000001,1.77,-0.67,1.8925643978000002
2019-11-30 18:00:00,2.0655,1.0185,2.3029616801,0.14550000000000002,-0.051500000000000004,0.15434539190000002,1.92,1.07,2.1980218379,1.9155000000000002,-0.7415,2.0540113193,0.14550000000000002,-0.051500000000000004,0.15434539190000002,1.77,-0.6900000000000001,1.8997368239
2019-11-30 18:30:00,2.093,1.0275,2.3316100124,0.093,-0.0325,0.0985152272,2.0,1.06,2.2635370551,1.933,-0.7525000000000001,2.0743059683,0.093,-0.0325,0.0985152272,1.8399999999999999,-0.72,1.9758542456
2019-11-30 19:00:00,1.9875,1.0365,2.2415370842,0.0675,-0.0235,0.0714737714,1.92,1.06,2.1931712199,1.8275000000000001,-0.7735000000000001,1.9844542071000002,0.0675,-0.0235,0.0714737714,1.76,-0.75,1.9131387821999999
2019-11-30 19:30:00,1.8365,0.297,1.8603605161,0.036500000000000005,-0.013000000000000001,0.0387459675,1.8,0.31,1.8264993841,1.7965,-0.093,1.7989055701,0.036500000000000005,-0.013000000000000001,0.0387459675,1.76,-0.08,1.7618172436
2019-11-30 20:00:00,1.742,0.1015,1.7449545123,0.052000000000000005,-0.018500000000000003,0.0551928437,1.69,0.12,1.6942549985,1.742,0.1015,1.7449545123,0.052000000000000005,-0.018500000000000003,0.0551928437,1.69,0.12,1.6942549985
2019-11-30 20:30:00,1.706,0.1005,1.7089576501,0.056,-0.0195,0.0592979764,1.65,0.12,1.6543578815000002,1.716,0.1005,1.718940444,0.056,-0.0195,0.0592979764,1.6600000000000001,0.12,1.6643316977
2019-11-30 21:00:00,1.5815000000000001,0.082,1.5836244031,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.53,0.1,1.5332644912,1.5715,-0.028,1.5717494234,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.52,-0.01,1.5200328944
2019-11-30 21:30:00,1.4875,0.006500000000000001,1.4875142016,0.0675,-0.0235,0.0714737714,1.42,0.03,1.4203168661,1.4875,0.0165,1.4875915098,0.0675,-0.0235,0.0714737714,1.42,0.04,1.4205632686
2019-11-30 22:00:00,1.4285,0.006,1.4285126006,0.0685,-0.024,0.0725827114,1.3599999999999999,0.03,1.3603308421,1.4285,0.016,1.4285896017,0.0685,-0.024,0.0725827114,1.3599999999999999,0.04,1.3605881081
2019-11-30 22:30:00,1.3335,0.0045000000000000005,1.3335075928,0.07350000000000001,-0.025500000000000002,0.0777978149,1.26,0.03,1.2603570923,1.3435000000000001,0.0145,1.3435782448,0.07350000000000001,-0.025500000000000002,0.0777978149,1.27,0.04,1.2706297651
2019-11-30 23:00:00,1.2730000000000001,-0.0025,1.2730024548,0.093,-0.0325,0.0985152272,1.18,0.03,1.1803812943,1.2730000000000001,0.007500000000000001,1.2730220933,0.093,-0.0325,0.0985152272,1.18,0.04,1.1806777715
2019-11-30 23:30:00,1.1965,-0.0035,1.1965051191,0.0965,-0.0335,0.1021494004,1.1,0.03,1.1004090149,1.1965,0.006500000000000001,1.1965176555,0.0965,-0.0335,0.1021494004,1.1,0.04,1.1007270325
2019-12-01 00:00:00,1.19,0.0055000000000000005,1.19001271,0.07,-0.0245,0.0741636704,1.12,0.03,1.1204017137,1.2,0.0155,1.2001001,0.07,-0.0245,0.0741636704,1.13,0.04,1.130707743
2019-12-01 00:30:00,1.2655,0.0105,1.2655435591,0.0555,-0.0195,0.058826014700000005,1.21,0.03,1.2103718437,1.2755,0.0205,1.2756647287,0.0555,-0.0195,0.058826014700000005,1.22,0.04,1.2206555616
2019-12-01 01:00:00,1.303,0.015,1.3030863364,0.043000000000000003,-0.015,0.045541190100000004,1.26,0.03,1.2603570923,1.303,0.025,1.3032398091,0.043000000000000003,-0.015,0.045541190100000004,1.26,0.04,1.2606347607
2019-12-01 01:30:00,1.3145,0.0005,1.3145000951,0.0845,-0.029500000000000002,0.0895013966,1.23,0.03,1.2303657993,1.3145,0.0105,1.3145419354,0.0845,-0.029500000000000002,0.0895013966,1.23,0.04,1.2306502346000001
2019-12-01 02:00:00,1.2795,-0.001,1.2795003908,0.08950000000000001,-0.031,0.09471668280000001,1.19,0.03,1.1903780912,1.2895,0.009000000000000001,1.2895314071000001,0.08950000000000001,-0.031,0.09471668280000001,1.2,0.04,1.2006664816
2019-12-01 02:30:00,1.252,0.008,1.2520255588,0.062,-0.022,0.0657875368,1.19,0.03,1.1903780912,1.262,0.018000000000000002,1.2621283611,0.062,-0.022,0.0657875368,1.2,0.04,1.2006664816
2019-12-01 03:00:00,1.196,-0.0025,1.1960026129,0.036000000000000004,-0.0125,0.038108398,1.16,0.01,1.1600431026,1.206,0.0275,1.2063134957,0.036000000000000004,-0.0125,0.038108398,1.17,0.04,1.170683561
2019-12-01 03:30:00,1.1505,-0.018000000000000002,1.1506407997,0.0805,-0.028,0.0852305696,1.07,0.01,1.070046728,1.1605,-0.018000000000000002,1.1606395865999999,0.0805,-0.028,0.0852305696,1.08,0.01,1.0800462953
2019-12-01 04:00:00,1.151,0.0035,1.1510053214,0.161,-0.0565,0.1706260531,0.99,0.06,0.9918165153,1.161,-0.0465,1.1619308284,0.161,-0.0565,0.1706260531,1.0,0.01,1.0000499988
2019-12-01 04:30:00,1.1205,-0.025,1.1207788587,0.1005,-0.035,0.1064201579,1.02,0.01,1.0200490184,1.1205,-0.025,1.1207788587,0.1005,-0.035,0.1064201579,1.02,0.01,1.0200490184
2019-12-01 05:00:00,1.1095,-0.0275,1.1098407543,0.0495,-0.0175,0.0525023809,1.06,-0.01,1.0600471688,1.1095,-0.0275,1.1098407543,0.0495,-0.0175,0.0525023809,1.06,-0.01,1.0600471688
2019-12-01 05:30:00,1.124,-0.0325,1.1244697639,0.064,-0.022500000000000003,0.067839885,1.06,-0.01,1.0600471688,1.124,-0.0125,1.1240695041,0.064,-0.022500000000000003,0.067839885,1.06,0.01,1.0600471688
2019-12-01 06:00:00,1.143,-0.005,1.1430109361,0.043000000000000003,-0.015,0.045541190100000004,1.1,0.01,1.1000454536,1.143,-0.005,1.1430109361,0.043000000000000003,-0.015,0.045541190100000004,1.1,0.01,1.1000454536
2019-12-01 06:30:00,1.1975,0.0235,1.1977305624,0.0475,-0.0165,0.0502841923,1.15,0.04,1.1506954419,1.2175,0.0335,1.2179607958,0.0475,-0.0165,0.0502841923,1.17,0.05,1.1710678887000001
2019-12-01 07:00:00,1.292,0.1825,1.3048257547,0.022,-0.007500000000000001,0.0232432786,1.27,0.19,1.2841339494000001,1.272,-0.1075,1.2765344688,0.022,-0.007500000000000001,0.0232432786,1.25,-0.1,1.2539936204
2019-12-01 07:30:00,1.4355,0.08750000000000001,1.4381642813,0.035500000000000004,-0.0125,0.037636418500000005,1.4,0.1,1.4035668848,1.4355,0.08750000000000001,1.4381642813,0.035500000000000004,-0.0125,0.037636418500000005,1.4,0.1,1.4035668848
2019-12-01 08:00:00,1.4525000000000001,0.0815,1.454784692,0.052500000000000005,-0.018500000000000003,0.0556641716,1.4,0.1,1.4035668848,1.4525000000000001,0.0815,1.454784692,0.052500000000000005,-0.018500000000000003,0.0556641716,1.4,0.1,1.4035668848
2019-12-01 08:30:00,1.5665,0.724,1.7257167352,0.0465,-0.016,0.0491757054,1.52,0.74,1.6905620367,1.4465,-0.5660000000000001,1.5532927123,0.0465,-0.016,0.0491757054,1.4,-0.55,1.5041608956
2019-12-01 09:00:00,1.6425,0.7095,1.7891887827000001,0.0325,-0.0105,0.0341540627,1.6099999999999999,0.72,1.7636609652000002,1.5425,-0.5605,1.6411783876000001,0.0325,-0.0105,0.0341540627,1.51,-0.55,1.6070469813
2019-12-01 09:30:00,1.643,0.073,1.644620929,0.023,-0.007,0.024041630600000002,1.62,0.08,1.6219741058000001,1.653,0.093,1.6556140854999999,0.023,-0.007,0.024041630600000002,1.63,0.1,1.6330646037
2019-12-01 10:00:00,1.6425,0.075,1.6442114371,0.022500000000000003,-0.005,0.0230488611,1.62,0.08,1.6219741058000001,1.6525,0.095,1.6552284586,0.022500000000000003,-0.005,0.0230488611,1.63,0.1,1.6330646037
2019-12-01 10:30:00,1.603,0.10300000000000001,1.6063056994,0.033,-0.007,0.0337342556,1.57,0.11,1.5738487856,1.613,0.113,1.6169533079,0.033,-0.007,0.0337342556,1.58,0.12,1.5845504094
2019-12-01 11:00:00,1.56,0.1015,1.5632985160000001,0.04,-0.0085,0.0408931535,1.52,0.11,1.5239750654000002,1.56,0.1115,1.5639796194,0.04,-0.0085,0.0408931535,1.52,0.12,1.5247294841999999
2019-12-01 11:30:00,1.5345,0.0935,1.5373459272,0.0645,-0.0165,0.06657702310000001,1.47,0.11,1.4741099009,1.5345,0.10350000000000001,1.5379865084,0.0645,-0.0165,0.06657702310000001,1.47,0.12,1.4748898264
2019-12-01 12:00:00,1.517,0.0625,1.5182869459,0.067,-0.0175,0.06924774360000001,1.45,0.08,1.4522052197,1.517,0.0625,1.5182869459,0.067,-0.0175,0.06924774360000001,1.45,0.08,1.4522052197
2019-12-01 12:30:00,1.4925000000000002,0.0565,1.4935690476,0.0825,-0.0235,0.0857816997,1.4100000000000001,0.08,1.41226768,1.4925000000000002,0.0565,1.4935690476,0.0825,-0.0235,0.0857816997,1.4100000000000001,0.08,1.41226768
2019-12-01 13:00:00,1.4315,0.042,1.4321160044,0.12150000000000001,-0.038,0.1273037706,1.31,0.08,1.3124404748,1.4415,0.042,1.4421117328,0.12150000000000001,-0.038,0.1273037706,1.32,0.08,1.3224220204
2019-12-01 13:30:00,1.4505,0.612,1.5743234260999999,0.12050000000000001,-0.038,0.1263497131,1.33,0.65,1.4803377993,1.3605,-0.548,1.4667188722,0.12050000000000001,-0.038,0.1263497131,1.24,-0.51,1.3407833531
2019-12-01 14:00:00,1.473,0.8975000000000001,1.7248870253000002,0.073,-0.022500000000000003,0.0763888081,1.4,0.92,1.6752313273000001,1.333,-0.8425,1.5769258860000002,0.073,-0.022500000000000003,0.0763888081,1.26,-0.8200000000000001,1.5033296378
2019-12-01 14:30:00,1.4445000000000001,0.8955000000000001,1.6995589134,0.0745,-0.0245,0.0784251235,1.37,0.92,1.6502424063999999,1.3045,-0.8445,1.5539950129,0.0745,-0.0245,0.0784251235,1.23,-0.8200000000000001,1.4782760229
