Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-01 15:00:00,1.529,0.8935000000000001,1.7709272289,0.079,-0.026500000000000003,0.0833261664,1.45,0.92,1.7172361514999999,1.389,-0.8065,1.6061641416999999,0.079,-0.026500000000000003,0.0833261664,1.31,-0.78,1.5246311029
2019-12-01 15:30:00,1.576,0.9075000000000001,1.8186072281,0.066,-0.022500000000000003,0.0697298358,1.51,0.93,1.7734147851,1.436,-0.8025,1.6450234800999999,0.066,-0.022500000000000003,0.0697298358,1.37,-0.78,1.5764834284
2019-12-01 16:00:00,1.6945000000000001,0.919,1.9276647141,0.0345,-0.011,0.0362111861,1.6600000000000001,0.93,1.9027611516,1.5445,-0.791,1.7352697917,0.0345,-0.011,0.0362111861,1.51,-0.78,1.6995587663
2019-12-01 16:30:00,1.7934999999999999,0.5815,1.8854136151,0.053500000000000006,-0.018500000000000003,0.0566083033,1.74,0.6000000000000001,1.8405433979999999,1.7035,-0.3985,1.7494897828,0.053500000000000006,-0.018500000000000003,0.0566083033,1.65,-0.38,1.6931922513000002
2019-12-01 17:00:00,1.94,0.129,1.944284187,0.06,-0.021,0.0635688603,1.88,0.15,1.8859745491000002,1.9500000000000002,0.139,1.9549478254000001,0.06,-0.021,0.0635688603,1.8900000000000001,0.16,1.896760396
2019-12-01 17:30:00,2.0385,0.1295,2.0426092382,0.0585,-0.0205,0.061987902000000004,1.98,0.15,1.9856736892,2.0385,0.1395,2.0432676036,0.0585,-0.0205,0.061987902000000004,1.98,0.16,1.9864541273
2019-12-01 18:00:00,2.065,0.134,2.0693431325,0.045,-0.016,0.0477598157,2.02,0.15,2.0255616505,2.065,0.14400000000000002,2.0700147342,0.045,-0.016,0.0477598157,2.02,0.16,2.0263267259
2019-12-01 18:30:00,2.0085,0.12,2.0120815714,0.0285,-0.01,0.0302034766,1.98,0.13,1.9842630874,2.0085,0.14,2.0133733509,0.0285,-0.01,0.0302034766,1.98,0.15,1.9856736892
2019-12-01 19:00:00,1.955,0.11750000000000001,1.9585278272000002,0.035,-0.0125,0.0371651719,1.92,0.13,1.9243960091,1.955,0.11750000000000001,1.9585278272000002,0.035,-0.0125,0.0371651719,1.92,0.13,1.9243960091
2019-12-01 19:30:00,1.845,0.0745,1.8465035202000002,0.045,-0.0155,0.0475946426,1.8,0.09,1.8022485955,1.845,0.0745,1.8465035202000002,0.045,-0.0155,0.0475946426,1.8,0.09,1.8022485955
2019-12-01 20:00:00,1.7455,0.0575,1.7464468214000002,0.035500000000000004,-0.0125,0.037636418500000005,1.71,0.07,1.7114321488000002,1.7455,0.0675,1.7468046542,0.035500000000000004,-0.0125,0.037636418500000005,1.71,0.08,1.7118703222
2019-12-01 20:30:00,1.699,0.3935,1.7439734086,0.019,-0.006500000000000001,0.0200810856,1.6800000000000002,0.4,1.7269626516,1.649,-0.3065,1.6772427523,0.019,-0.006500000000000001,0.0200810856,1.63,-0.30000000000000004,1.6573774464
2019-12-01 21:00:00,1.63,0.016,1.6300785257000001,0.01,-0.004,0.0107703296,1.62,0.02,1.6201234521,1.6400000000000001,0.026000000000000002,1.6402060846,0.01,-0.004,0.0107703296,1.63,0.03,1.6302760502
2019-12-01 21:30:00,1.513,0.018000000000000002,1.5131070683,0.003,-0.002,0.0036055513000000003,1.51,0.02,1.5101324445,1.513,0.028,1.5132590657,0.003,-0.002,0.0036055513000000003,1.51,0.03,1.5102979838000001
2019-12-01 22:00:00,1.4100000000000001,-0.0095,1.4100320032,0.0,0.0005,0.0005,1.4100000000000001,-0.01,1.4100354605,1.42,0.0005,1.420000088,0.0,0.0005,0.0005,1.42,0.0,1.42
2019-12-01 22:30:00,1.3900000000000001,0.1305,1.3961125492,0.0,0.0005,0.0005,1.3900000000000001,0.13,1.396065901,1.38,-0.08950000000000001,1.382899219,0.0,0.0005,0.0005,1.38,-0.09,1.3829316686
2019-12-01 23:00:00,1.34,0.8605,1.5925012559,0.0,0.0005,0.0005,1.34,0.86,1.592231139,1.21,-0.8195,1.4613966778,0.0,0.0005,0.0005,1.21,-0.8200000000000001,1.4616771189
2019-12-01 23:30:00,1.25,0.0505,1.2510196841,0.0,0.0005,0.0005,1.25,0.05,1.2509996003000001,1.25,0.060500000000000005,1.2514632436,0.0,0.0005,0.0005,1.25,0.06,1.2514391715
2019-12-02 00:00:00,1.18,0.0505,1.1810801201,0.0,0.0005,0.0005,1.18,0.05,1.181058847,1.19,0.060500000000000005,1.1915369277,0.0,0.0005,0.0005,1.19,0.06,1.1915116449
2019-12-02 00:30:00,1.25,0.0505,1.2510196841,0.0,0.0005,0.0005,1.25,0.05,1.2509996003000001,1.25,0.07050000000000001,1.2519865215000001,0.0,0.0005,0.0005,1.25,0.07,1.2519584658
2019-12-02 01:00:00,1.37,0.35050000000000003,1.4141252597,0.0,0.0005,0.0005,1.37,0.35000000000000003,1.4140014144,1.33,-0.2195,1.3479911906,0.0,0.0005,0.0005,1.33,-0.22,1.3480726983
2019-12-02 01:30:00,1.43,0.07050000000000001,1.4317367949,0.0,0.0005,0.0005,1.43,0.07,1.4317122616,1.44,0.0805,1.4422483316,0.0,0.0005,0.0005,1.44,0.08,1.4422205102
2019-12-02 02:00:00,1.3599999999999999,0.07050000000000001,1.3618260719,0.0,0.0005,0.0005,1.3599999999999999,0.07,1.3618002790000001,1.3599999999999999,0.0805,1.3623803617,0.0,0.0005,0.0005,1.3599999999999999,0.08,1.3623509093
2019-12-02 02:30:00,1.3,0.0405,1.3006307124,0.0,0.0005,0.0005,1.3,0.04,1.300615239,1.3,0.0505,1.3009804956,0.0,0.0005,0.0005,1.3,0.05,1.3009611831
2019-12-02 03:00:00,1.2815,0.0405,1.2821398130000001,0.0015,0.0005,0.0015811388,1.28,0.04,1.2806248475,1.3014999999999999,0.0505,1.3024793664,0.0015,0.0005,0.0015811388,1.3,0.05,1.3009611831
2019-12-02 03:30:00,1.2885,0.037,1.2890311284,0.0085,-0.003,0.0090138782,1.28,0.04,1.2806248475,1.3085,0.047,1.3093438242,0.0085,-0.003,0.0090138782,1.3,0.05,1.3009611831
2019-12-02 04:00:00,1.2815,0.0575,1.2827893436,0.0015,-0.0025,0.0029154759,1.28,0.06,1.2814054784,1.2915,0.0675,1.2932627343,0.0015,-0.0025,0.0029154759,1.29,0.07,1.2918978288
2019-12-02 04:30:00,1.2810000000000001,0.0585,1.2823350771,0.001,-0.0015,0.0018027756000000002,1.28,0.06,1.2814054784,1.291,0.0685,1.2928160155000001,0.001,-0.0015,0.0018027756000000002,1.29,0.07,1.2918978288
2019-12-02 05:00:00,1.3115,0.039,1.3120797422,0.0015,-0.001,0.0018027756000000002,1.31,0.04,1.3106105447,1.3115,0.049,1.3124150449,0.0015,-0.001,0.0018027756000000002,1.31,0.05,1.3109538512
2019-12-02 05:30:00,1.3245,0.0585,1.3257912732000001,0.0045000000000000005,-0.0015,0.0047434165,1.32,0.06,1.3213629327,1.3345,0.0685,1.3362568989999999,0.0045000000000000005,-0.0015,0.0047434165,1.33,0.07,1.3318408313
2019-12-02 06:00:00,1.3705,0.07,1.3722865042999999,0.0005,0.0,0.0005,1.37,0.07,1.3717871555,1.3805,0.07,1.3822735800000001,0.0005,0.0,0.0005,1.38,0.07,1.3817742218
2019-12-02 06:30:00,1.52,0.113,1.5241945414,0.0,0.003,0.003,1.52,0.11,1.5239750654000002,1.52,0.113,1.5241945414,0.0,0.003,0.003,1.52,0.11,1.5239750654000002
2019-12-02 07:00:00,1.72,0.202,1.7318210069000002,0.0,0.002,0.002,1.72,0.2,1.7315888658,1.72,0.132,1.7250576802,0.0,0.002,0.002,1.72,0.13,1.7249057945000001
2019-12-02 07:30:00,1.8900000000000001,0.18150000000000002,1.8986948807,0.0,0.0015,0.0015,1.8900000000000001,0.18,1.8985520799,1.8900000000000001,0.2015,1.9007109854,0.0,0.0015,0.0015,1.8900000000000001,0.2,1.9005525512
2019-12-02 08:00:00,1.92,0.181,1.9285126393,0.0,0.001,0.001,1.92,0.18,1.9284190416,1.92,0.201,1.9304924242000001,0.0,0.001,0.001,1.92,0.2,1.9303885619
2019-12-02 08:30:00,1.99,0.2015,2.0001755548,0.0,0.0015,0.0015,1.99,0.2,2.0000249998,1.99,0.2015,2.0001755548,0.0,0.0015,0.0015,1.99,0.2,2.0000249998
2019-12-02 09:00:00,1.9605000000000001,0.1715,1.9679869156,0.0005,0.0015,0.0015811388,1.96,0.17,1.9673586353,1.9605000000000001,0.18150000000000002,1.9688835669,0.0005,0.0015,0.0015811388,1.96,0.18,1.9682479519
2019-12-02 09:30:00,1.9135,0.1715,1.9211700862,0.0035,0.0015,0.0038078866,1.9100000000000001,0.17,1.9175505207999999,1.9135,0.18150000000000002,1.9220885776,0.0035,0.0015,0.0038078866,1.9100000000000001,0.18,1.9184629264000002
2019-12-02 10:00:00,1.913,0.1715,1.9206720829,0.003,0.0015,0.0033541020000000003,1.9100000000000001,0.17,1.9175505207999999,1.913,0.18150000000000002,1.9215908123,0.003,0.0015,0.0033541020000000003,1.9100000000000001,0.18,1.9184629264000002
2019-12-02 10:30:00,1.8399999999999999,0.1525,1.8463088176,0.01,0.0025,0.0103077641,1.83,0.15,1.8361372498000001,1.85,0.1625,1.8571231112,0.01,0.0025,0.0103077641,1.8399999999999999,0.16,1.8469434209000002
2019-12-02 11:00:00,1.8135,0.1315,1.8182613948,0.0135,0.0015,0.0135830777,1.8,0.13,1.8046883387000001,1.8135,0.14150000000000001,1.8190119571,0.0135,0.0015,0.0135830777,1.8,0.14,1.8054362354
2019-12-02 11:30:00,1.776,0.1315,1.7808616594000002,0.006,0.0015,0.0061846584,1.77,0.13,1.7747675904,1.786,0.14150000000000001,1.7915965645,0.006,0.0015,0.0061846584,1.78,0.14,1.7854971297
2019-12-02 12:00:00,1.7605,0.1315,1.7654043446,0.0105,0.0015,0.010606601700000001,1.75,0.13,1.7548219283000002,1.7605,0.1315,1.7654043446,0.0105,0.0015,0.010606601700000001,1.75,0.13,1.7548219283000002
2019-12-02 12:30:00,1.775,0.1315,1.7798643909,0.005,0.0015,0.0052201533000000005,1.77,0.13,1.7747675904,1.7850000000000001,0.1315,1.7898372133,0.005,0.0015,0.0052201533000000005,1.78,0.13,1.7847408776
2019-12-02 13:00:00,1.8135,0.1315,1.8182613948,0.0035,0.0015,0.0038078866,1.81,0.13,1.8146625031,1.8135,0.1315,1.8182613948,0.0035,0.0015,0.0038078866,1.81,0.13,1.8146625031
2019-12-02 13:30:00,1.823,0.131,1.8277007414000002,0.003,0.001,0.0031622777,1.82,0.13,1.8246369502,1.833,0.14100000000000001,1.8384150783000002,0.003,0.001,0.0031622777,1.83,0.14,1.8353473786
2019-12-02 14:00:00,1.8210000000000002,0.151,1.8272498461,0.001,0.001,0.0014142136,1.82,0.15,1.8261708573000002,1.831,0.161,1.8380647431,0.001,0.001,0.0014142136,1.83,0.16,1.8369812193000001
2019-12-02 14:30:00,1.82,0.1515,1.8262946778,0.0,0.0015,0.0015,1.82,0.15,1.8261708573000002,1.83,0.1615,1.8371124761000002,0.0,0.0015,0.0015,1.83,0.16,1.8369812193000001
2019-12-02 15:00:00,1.82,0.1515,1.8262946778,0.0,0.0015,0.0015,1.82,0.15,1.8261708573000002,1.83,0.1615,1.8371124761000002,0.0,0.0015,0.0015,1.83,0.16,1.8369812193000001
2019-12-02 15:30:00,1.8900000000000001,0.1515,1.8960623012000002,0.0,0.0015,0.0015,1.8900000000000001,0.15,1.8959430371,1.8900000000000001,0.1615,1.8968875164,0.0,0.0015,0.0015,1.8900000000000001,0.16,1.896760396
2019-12-02 16:00:00,1.8900000000000001,0.1515,1.8960623012000002,0.0,0.0015,0.0015,1.8900000000000001,0.15,1.8959430371,1.8900000000000001,0.1615,1.8968875164,0.0,0.0015,0.0015,1.8900000000000001,0.16,1.896760396
2019-12-02 16:30:00,2.05,0.1915,2.0589250229,0.0,0.0015,0.0015,2.05,0.19,2.0587860501,2.05,0.2015,2.0598791834,0.0,0.0015,0.0015,2.05,0.2,2.0597329924
2019-12-02 17:00:00,2.21,0.21150000000000002,2.2200973515,0.0,0.0015,0.0015,2.21,0.21,2.2199549545,2.21,0.2215,2.2210723198,0.0,0.0015,0.0015,2.21,0.22,2.2209232315
2019-12-02 17:30:00,2.23,0.21150000000000002,2.2400071986,0.0,0.0015,0.0015,2.23,0.21,2.2398660674,2.23,0.2215,2.240973505,0.0,0.0015,0.0015,2.23,0.22,2.2408257407
2019-12-02 18:00:00,2.23,0.2015,2.2390851368,0.0,0.0015,0.0015,2.23,0.2,2.2389506471,2.23,0.21150000000000002,2.2400071986,0.0,0.0015,0.0015,2.23,0.21,2.2398660674
2019-12-02 18:30:00,2.31,0.2015,2.3187717115,0.0,0.0015,0.0015,2.31,0.2,2.3186418438,2.31,0.21150000000000002,2.3196620982000002,0.0,0.0015,0.0015,2.31,0.21,2.3195258136
2019-12-02 19:00:00,2.25,0.1715,2.2565265897,0.0,0.0015,0.0015,2.25,0.17,2.2564130827,2.25,0.18150000000000002,2.2573086298,0.0,0.0015,0.0015,2.25,0.18,2.2571885167
2019-12-02 19:30:00,2.22,0.1705,2.2265377271,0.0,0.0005,0.0005,2.22,0.17,2.2264994947,2.22,0.18050000000000002,2.2273258069,0.0,0.0005,0.0005,2.22,0.18,2.2272853432
2019-12-02 20:00:00,2.0835,0.1685,2.0903024901,0.0035,-0.0015,0.0038078866,2.08,0.17,2.0869355524,2.0835,0.17850000000000002,2.0911323488,0.0035,-0.0015,0.0038078866,2.08,0.18,2.0877739341
2019-12-02 20:30:00,1.991,0.1715,1.9983726504,0.001,0.0015,0.0018027756000000002,1.99,0.17,1.9972481068,1.991,0.18150000000000002,1.999255674,0.001,0.0015,0.0018027756000000002,1.99,0.18,1.9981241203
2019-12-02 21:00:00,1.892,0.149,1.8978580031,0.002,-0.001,0.0022360680000000003,1.8900000000000001,0.15,1.8959430371,1.892,0.159,1.8986692708000001,0.002,-0.001,0.0022360680000000003,1.8900000000000001,0.16,1.896760396
2019-12-02 21:30:00,1.7965,0.1275,1.8010187395,0.006500000000000001,-0.0025,0.0069641941,1.79,0.13,1.794714462,1.7965,0.1575,1.803390834,0.006500000000000001,-0.0025,0.0069641941,1.79,0.16,1.7971366114
2019-12-02 22:00:00,1.6815,0.3685,1.7214048042,0.0015,-0.0015,0.0021213203,1.6800000000000002,0.37,1.720261608,1.6415000000000002,-0.1315,1.6467587862,0.0015,-0.0015,0.0021213203,1.6400000000000001,-0.13,1.6451443706000002
2019-12-02 22:30:00,1.5445,0.1075,1.5482365775,0.0045000000000000005,-0.0025,0.0051478151000000005,1.54,0.11,1.5439235732,1.5445,0.1075,1.5482365775,0.0045000000000000005,-0.0025,0.0051478151000000005,1.54,0.11,1.5439235732
2019-12-02 23:00:00,1.4105,0.081,1.4128238567,0.0005,0.001,0.0011180340000000002,1.4100000000000001,0.08,1.41226768,1.4105,0.091,1.4134324356,0.0005,0.001,0.0011180340000000002,1.4100000000000001,0.09,1.4128694206999999
2019-12-02 23:30:00,1.3205,0.061,1.3219081852,0.0005,0.001,0.0011180340000000002,1.32,0.06,1.3213629327,1.3205,0.081,1.3229819538,0.0005,0.001,0.0011180340000000002,1.32,0.08,1.3224220204
2019-12-03 00:00:00,1.2335,0.059000000000000004,1.2349102194000001,0.0035,-0.001,0.0036400549,1.23,0.06,1.2314625451,1.2435,0.059000000000000004,1.2448988915,0.0035,-0.001,0.0036400549,1.24,0.06,1.2414507642000001
2019-12-03 00:30:00,1.26,0.0565,1.2612661297,0.01,-0.0035,0.010594810100000001,1.25,0.06,1.2514391715,1.27,0.0565,1.2712561701,0.01,-0.0035,0.010594810100000001,1.26,0.06,1.2614277624999999
2019-12-03 01:00:00,1.4005,0.647,1.54272786,0.0105,-0.003,0.0109201648,1.3900000000000001,0.65,1.5344705927,1.3005,-0.523,1.4017236711,0.0105,-0.003,0.0109201648,1.29,-0.52,1.3908630414
2019-12-03 01:30:00,1.4105,0.12,1.4155953694,0.0005,0.0,0.0005,1.4100000000000001,0.12,1.4150971698,1.4105,0.01,1.410535448,0.0005,0.0,0.0005,1.4100000000000001,0.01,1.4100354605
2019-12-03 02:00:00,1.391,0.07050000000000001,1.3927854286,0.001,0.0005,0.0011180340000000002,1.3900000000000001,0.07,1.3917614738,1.411,0.07050000000000001,1.412760153,0.001,0.0005,0.0011180340000000002,1.4100000000000001,0.07,1.4117365193
2019-12-03 02:30:00,1.37,0.07050000000000001,1.3718127605000001,0.0,0.0005,0.0005,1.37,0.07,1.3717871555,1.37,0.07050000000000001,1.3718127605000001,0.0,0.0005,0.0005,1.37,0.07,1.3717871555
2019-12-03 03:00:00,1.35,0.07100000000000001,1.3518657478,0.0,0.001,0.001,1.35,0.07,1.3518135966,1.35,0.07100000000000001,1.3518657478,0.0,0.001,0.001,1.35,0.07,1.3518135966
2019-12-03 03:30:00,1.37,0.07050000000000001,1.3718127605000001,0.0,0.0005,0.0005,1.37,0.07,1.3717871555,1.38,0.09050000000000001,1.3829642982,0.0,0.0005,0.0005,1.38,0.09,1.3829316686
2019-12-03 04:00:00,1.3900000000000001,0.09050000000000001,1.3929430175,0.0,0.0005,0.0005,1.3900000000000001,0.09,1.3929106217,1.4,0.09050000000000001,1.4029220399,0.0,0.0005,0.0005,1.4,0.09,1.4028898745
2019-12-03 04:30:00,1.34,0.09050000000000001,1.3430525865,0.0,0.0005,0.0005,1.34,0.09,1.3430189872,1.35,0.09050000000000001,1.3530300255,0.0,0.0005,0.0005,1.35,0.09,1.3529966741
2019-12-03 05:00:00,1.29,0.073,1.2920638529000001,0.0,0.003,0.003,1.29,0.07,1.2918978288,1.3,0.083,1.3026469207,0.0,0.003,0.003,1.3,0.08,1.3024592124
2019-12-03 05:30:00,1.3599999999999999,0.091,1.3630410852,0.0,0.001,0.001,1.3599999999999999,0.09,1.362974688,1.3599999999999999,0.091,1.3630410852,0.0,0.001,0.001,1.3599999999999999,0.09,1.362974688
2019-12-03 06:00:00,1.3900000000000001,0.111,1.3944249711,0.0,0.001,0.001,1.3900000000000001,0.11,1.3943457247,1.3900000000000001,0.111,1.3944249711,0.0,0.001,0.001,1.3900000000000001,0.11,1.3943457247
2019-12-03 06:30:00,1.4505,0.11,1.4546649958,0.0005,0.0,0.0005,1.45,0.11,1.4541664279,1.4605000000000001,0.11,1.4646365590000001,0.0005,0.0,0.0005,1.46,0.11,1.4641379716
2019-12-03 07:00:00,1.581,0.13,1.5863357148000001,0.001,0.0,0.001,1.58,0.13,1.5853390804,1.581,0.13,1.5863357148000001,0.001,0.0,0.001,1.58,0.13,1.5853390804
2019-12-03 07:30:00,1.82,0.842,2.0053338874,0.0,0.002,0.002,1.82,0.84,2.0044949489,1.7000000000000002,-0.538,1.7830995485,0.0,0.002,0.002,1.7000000000000002,-0.54,1.7837040113
2019-12-03 08:00:00,1.901,0.84,2.0783168671,0.001,0.0,0.001,1.9,0.84,2.0774022239,1.7810000000000001,-0.54,1.8610644803,0.001,0.0,0.001,1.78,-0.54,1.8601075238
2019-12-03 08:30:00,1.8515000000000001,0.1495,1.8575259083,0.0015,-0.0005,0.0015811388,1.85,0.15,1.8560711193000001,1.8515000000000001,0.1595,1.8583574737,0.0015,-0.0005,0.0015811388,1.85,0.16,1.8569060289000001
2019-12-03 09:00:00,1.83,0.152,1.8363017181,0.0,0.002,0.002,1.83,0.15,1.8361372498000001,1.83,0.162,1.8371564985000002,0.0,0.002,0.002,1.83,0.16,1.8369812193000001
2019-12-03 09:30:00,1.8645,0.2195,1.8773759613,0.0045000000000000005,-0.0005,0.0045276926,1.8599999999999999,0.22,1.8729655630000002,1.8545,0.1595,1.8613464213,0.0045000000000000005,-0.0005,0.0045276926,1.85,0.16,1.8569060289000001
2019-12-03 10:00:00,1.7775,0.1695,1.7855633565,0.007500000000000001,-0.0005,0.0075166482,1.77,0.17,1.7781451009,1.7875,0.17950000000000002,1.7964900501,0.007500000000000001,-0.0005,0.0075166482,1.78,0.18,1.7890779748
2019-12-03 10:30:00,1.7770000000000001,0.17,1.7851131617,0.007,0.0,0.007,1.77,0.17,1.7781451009,1.787,0.17,1.7950679653,0.007,0.0,0.007,1.78,0.17,1.7880995498
2019-12-03 11:00:00,1.8054999999999999,0.1695,1.8134388603,0.0055000000000000005,-0.0005,0.0055226805,1.8,0.17,1.8080099557,1.8155000000000001,0.1695,1.8233953219,0.0055000000000000005,-0.0005,0.0055226805,1.81,0.17,1.8179658963
2019-12-03 11:30:00,1.874,0.5660000000000001,1.9576087454,0.014,-0.004,0.014560219800000001,1.8599999999999999,0.5700000000000001,1.9453791404,1.794,-0.254,1.811891829,0.014,-0.004,0.014560219800000001,1.78,-0.25,1.7974704448
2019-12-03 12:00:00,1.8835000000000002,1.017,2.1405282642,0.0135,-0.003,0.0138293167,1.87,1.02,2.1300938946,1.7335,-0.723,1.878230883,0.0135,-0.003,0.0138293167,1.72,-0.72,1.8646179233
2019-12-03 12:30:00,1.7850000000000001,1.016,2.0538941063,0.025,-0.004,0.025317977800000002,1.76,1.02,2.0342074624,1.635,-0.724,1.7881277919,0.025,-0.004,0.025317977800000002,1.6099999999999999,-0.72,1.7636609652000002
2019-12-03 13:00:00,1.7725,1.0135,2.0417978597,0.0325,-0.006500000000000001,0.0331436268,1.74,1.02,2.0169283577,1.6225,-0.7265,1.7777256537000001,0.0325,-0.006500000000000001,0.0331436268,1.5899999999999999,-0.72,1.7454225849
2019-12-03 13:30:00,1.7695,1.0145,2.0396912757,0.029500000000000002,-0.0055000000000000005,0.0300083322,1.74,1.02,2.0169283577,1.6195,-0.7255,1.7745789641,0.029500000000000002,-0.0055000000000000005,0.0300083322,1.5899999999999999,-0.72,1.7454225849
2019-12-03 14:00:00,1.708,1.005,1.9817388829,0.048,-0.015,0.0502891638,1.6600000000000001,1.02,1.9483326205,1.558,-0.735,1.7226691499,0.048,-0.015,0.0502891638,1.51,-0.72,1.6728717823
2019-12-03 14:30:00,1.638,0.978,1.9077547012,0.038,-0.012,0.0398497177,1.6,0.99,1.8815153467,1.488,-0.752,1.6672276389,0.038,-0.012,0.0398497177,1.45,-0.74,1.6279127741
2019-12-03 15:00:00,1.693,0.9795,1.9559318112000001,0.033,-0.0105,0.0346301891,1.6600000000000001,0.99,1.9327959023,1.553,-0.7505000000000001,1.7248360067,0.033,-0.0105,0.0346301891,1.52,-0.74,1.6905620367
2019-12-03 15:30:00,1.7505000000000002,0.9805,2.0063973933,0.030500000000000003,-0.0095,0.0319452657,1.72,0.99,1.9845654436000002,1.6005,-0.7495,1.7673003423,0.030500000000000003,-0.0095,0.0319452657,1.57,-0.74,1.7356554958000001
2019-12-03 16:00:00,1.792,0.98,2.0424651772,0.032,-0.01,0.0335261092,1.76,0.99,2.0193315726,1.642,-0.75,1.8051769996,0.032,-0.01,0.0335261092,1.6099999999999999,-0.74,1.7719198627
2019-12-03 16:30:00,1.857,0.371,1.8936974415,0.027,-0.009000000000000001,0.028460498900000002,1.83,0.38,1.8690371853,1.827,-0.069,1.8283024914000001,0.027,-0.009000000000000001,0.028460498900000002,1.8,-0.06,1.8009997224
2019-12-03 17:00:00,2.002,0.17550000000000002,2.0096776483,0.042,-0.0145,0.044432533100000005,1.96,0.19,1.9691876498,1.992,0.1855,2.0006184669,0.042,-0.0145,0.044432533100000005,1.9500000000000002,0.2,1.9602295784
2019-12-03 17:30:00,2.1390000000000002,0.41300000000000003,2.1785063691,0.049,-0.017,0.0518652099,2.09,0.43,2.1337759957,2.099,-0.017,2.0990688412,0.049,-0.017,0.0518652099,2.05,0.0,2.05
2019-12-03 18:00:00,2.1545,0.21450000000000002,2.1651513804,0.044500000000000005,-0.0155,0.0471221816,2.11,0.23,2.1224985277,2.1545,0.21450000000000002,2.1651513804,0.044500000000000005,-0.0155,0.0471221816,2.11,0.23,2.1224985277
2019-12-03 18:30:00,2.1795,0.193,2.1880286218,0.0495,-0.017,0.052337844800000005,2.13,0.21,2.1403270778,2.1695,0.193,2.178067779,0.0495,-0.017,0.052337844800000005,2.12,0.21,2.1303755537
2019-12-03 19:00:00,2.1235,0.191,2.1320725246,0.053500000000000006,-0.019,0.0567736735,2.07,0.21,2.0806249061,2.1235,0.191,2.1320725246,0.053500000000000006,-0.019,0.0567736735,2.07,0.21,2.0806249061
2019-12-03 19:30:00,2.0515,0.1655,2.0581648379,0.0415,-0.0145,0.043960209300000004,2.01,0.18,2.0180436071,2.0515,0.17550000000000002,2.0589930792,0.0415,-0.0145,0.043960209300000004,2.01,0.19,2.0189601284
2019-12-03 20:00:00,2.0455,0.5275000000000001,2.1124219512,0.035500000000000004,-0.0125,0.037636418500000005,2.01,0.54,2.0812736485,1.9955,-0.1825,2.0038279617,0.035500000000000004,-0.0125,0.037636418500000005,1.96,-0.17,1.9673586353
2019-12-03 20:30:00,1.9255,0.14400000000000002,1.9308770676,0.0455,-0.016,0.048231214,1.88,0.16,1.8867962264,1.9255,0.154,1.9316485835,0.0455,-0.016,0.048231214,1.88,0.17,1.8876705221
2019-12-03 21:00:00,1.8455,0.47100000000000003,1.9046551525000002,0.0555,-0.019,0.0586621684,1.79,0.49,1.8558555978,1.7855,-0.179,1.7944501247,0.0555,-0.019,0.0586621684,1.73,-0.16,1.7373830896
2019-12-03 21:30:00,1.8479999999999999,0.9905,2.09671034,0.058,-0.0195,0.061190277,1.79,1.01,2.0552858682,1.698,-0.7395,1.8520432635000001,0.058,-0.0195,0.061190277,1.6400000000000001,-0.72,1.7910890542
2019-12-03 22:00:00,1.6825,0.9815,1.9478574126,0.0825,-0.0285,0.08728401920000001,1.6,1.01,1.8921152185,1.5325,-0.7485,1.7055229403,0.0825,-0.0285,0.08728401920000001,1.45,-0.72,1.6189193927
2019-12-03 22:30:00,1.541,0.6085,1.656790044,0.091,-0.0315,0.0962977154,1.45,0.64,1.5849605673,1.461,-0.4015,1.51516443,0.091,-0.0315,0.0962977154,1.37,-0.37,1.4190842117
2019-12-03 23:00:00,1.3905,0.0955,1.3937756276,0.07050000000000001,-0.0245,0.07463578230000001,1.32,0.12,1.3254433221,1.4005,0.0955,1.4037522930000002,0.07050000000000001,-0.0245,0.07463578230000001,1.33,0.12,1.335402561
2019-12-03 23:30:00,1.311,0.10550000000000001,1.3152380962999999,0.041,-0.0145,0.0434885042,1.27,0.12,1.2756566936,1.311,0.10550000000000001,1.3152380962999999,0.041,-0.0145,0.0434885042,1.27,0.12,1.2756566936
2019-12-04 00:00:00,1.2610000000000001,0.109,1.2657021767,0.031,-0.011,0.0328937684,1.23,0.12,1.2358397954,1.2610000000000001,0.109,1.2657021767,0.031,-0.011,0.0328937684,1.23,0.12,1.2358397954
2019-12-04 00:30:00,1.282,0.10200000000000001,1.2860513209,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.23,0.12,1.2358397954,1.282,0.10200000000000001,1.2860513209,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.23,0.12,1.2358397954
2019-12-04 01:00:00,1.3845,0.094,1.3876873747,0.0745,-0.026000000000000002,0.07890659030000001,1.31,0.12,1.3154847015,1.3845,0.094,1.3876873747,0.0745,-0.026000000000000002,0.07890659030000001,1.31,0.12,1.3154847015
2019-12-04 01:30:00,1.4225,0.081,1.4248042848,0.1125,-0.039,0.1190682577,1.31,0.12,1.3154847015,1.4225,0.081,1.4248042848,0.1125,-0.039,0.1190682577,1.31,0.12,1.3154847015
2019-12-04 02:00:00,1.3599999999999999,0.075,1.3620664448,0.13,-0.045,0.1375681649,1.23,0.12,1.2358397954,1.3599999999999999,0.075,1.3620664448,0.13,-0.045,0.1375681649,1.23,0.12,1.2358397954
2019-12-04 02:30:00,1.3415,0.0745,1.3435670806,0.1315,-0.0455,0.13914920050000001,1.21,0.12,1.2159358536,1.3515000000000001,0.0745,1.3535518091,0.1315,-0.0455,0.13914920050000001,1.22,0.12,1.2258874337
2019-12-04 03:00:00,1.317,0.076,1.31919104,0.127,-0.044,0.1344061011,1.19,0.12,1.1960351165,1.317,0.076,1.31919104,0.127,-0.044,0.1344061011,1.19,0.12,1.1960351165
2019-12-04 03:30:00,1.2575,0.0465,1.2583594479,0.0675,-0.0235,0.0714737714,1.19,0.07,1.1920570456,1.2575,0.0565,1.2587686444,0.0675,-0.0235,0.0714737714,1.19,0.08,1.1926860442
2019-12-04 04:00:00,1.2505,0.049,1.2514596478,0.060500000000000005,-0.021,0.0640410025,1.19,0.07,1.1920570456,1.2505,0.059000000000000004,1.2518910695,0.060500000000000005,-0.021,0.0640410025,1.19,0.08,1.1926860442
2019-12-04 04:30:00,1.201,0.046,1.2018806097,0.041,-0.014,0.043324358,1.16,0.06,1.1615506877,1.201,0.066,1.2028121217,0.041,-0.014,0.043324358,1.16,0.08,1.1627553483
2019-12-04 05:00:00,1.2665,0.0545,1.267672079,0.0165,-0.0055000000000000005,0.0173925271,1.25,0.06,1.2514391715,1.2765,0.0545,1.2776629055,0.0165,-0.0055000000000000005,0.0173925271,1.26,0.06,1.2614277624999999
2019-12-04 05:30:00,1.274,0.0625,1.2755321439,0.024,-0.007500000000000001,0.0251445819,1.25,0.07,1.2519584658,1.284,0.052500000000000005,1.2850728579,0.024,-0.007500000000000001,0.0251445819,1.26,0.06,1.2614277624999999
2019-12-04 06:00:00,1.2895,0.0565,1.2907371925,0.0395,-0.0135,0.0417432629,1.25,0.07,1.2519584658,1.2995,0.0765,1.3017497839,0.0395,-0.0135,0.0417432629,1.26,0.09,1.2632101963
2019-12-04 06:30:00,1.4565000000000001,0.161,1.4653713693000001,0.026500000000000003,-0.009000000000000001,0.0279866039,1.43,0.17,1.4400694428,1.4465,0.061,1.4477856368,0.026500000000000003,-0.009000000000000001,0.0279866039,1.42,0.07,1.4217243052000001
2019-12-04 07:00:00,1.5939999999999999,0.165,1.6025170826,0.014,-0.005,0.0148660687,1.58,0.17,1.5891192529,1.5939999999999999,0.155,1.6015183420999999,0.014,-0.005,0.0148660687,1.58,0.16,1.5880806025
2019-12-04 07:30:00,1.838,0.544,1.9168150667,0.018000000000000002,-0.006,0.018973666,1.82,0.55,1.9012890364000001,1.778,-0.196,1.7887705275,0.018000000000000002,-0.006,0.018973666,1.76,-0.19,1.7702259743000002
2019-12-04 08:00:00,1.916,1.068,2.1935541935,0.036000000000000004,-0.012,0.0379473319,1.88,1.08,2.1681328373,1.766,-0.6920000000000001,1.8967393073,0.036000000000000004,-0.012,0.0379473319,1.73,-0.68,1.8588437266
2019-12-04 08:30:00,1.908,1.051,2.1783170109,0.028,-0.009000000000000001,0.0294108823,1.88,1.06,2.1582400237,1.758,-0.6890000000000001,1.8881962292,0.028,-0.009000000000000001,0.0294108823,1.73,-0.68,1.8588437266
2019-12-04 09:00:00,1.8825,1.0535,2.1572363107,0.022500000000000003,-0.006500000000000001,0.0234200769,1.8599999999999999,1.06,2.1408409563,1.7325,-0.7065,1.8710153661,0.022500000000000003,-0.006500000000000001,0.0234200769,1.71,-0.7000000000000001,1.847728335
2019-12-04 09:30:00,1.866,1.06,2.1460559173,0.006,0.0,0.006,1.8599999999999999,1.06,2.1408409563,1.716,-0.7000000000000001,1.8532824933,0.006,0.0,0.006,1.71,-0.7000000000000001,1.847728335
2019-12-04 10:00:00,1.8255,1.051,2.1064309269,0.0055000000000000005,0.001,0.005590169900000001,1.82,1.05,2.1011663428,1.6755,-0.729,1.8272222771000002,0.0055000000000000005,0.001,0.005590169900000001,1.67,-0.73,1.8225805881000001
2019-12-04 10:30:00,1.8315000000000001,1.0515,2.1118817438,0.0115,0.0015,0.0115974135,1.82,1.05,2.1011663428,1.6815,-0.7285,1.8325268074,0.0115,0.0015,0.0115974135,1.67,-0.73,1.8225805881000001
2019-12-04 11:00:00,1.675,0.31,1.7034450387,0.015,0.0,0.015,1.6600000000000001,0.31,1.6886977231,1.645,-0.06,1.6460938612,0.015,0.0,0.015,1.63,-0.06,1.6311039207
2019-12-04 11:30:00,1.5979999999999999,0.11900000000000001,1.6024247252000001,0.018000000000000002,-0.001,0.0180277564,1.58,0.12,1.5845504094,1.608,0.129,1.6131661415,0.018000000000000002,-0.001,0.0180277564,1.5899999999999999,0.13,1.5953056133999999
2019-12-04 12:00:00,1.6085,0.116,1.6126773546000002,0.0285,-0.004,0.0287793329,1.58,0.12,1.5845504094,1.6185,0.126,1.6233971326,0.0285,-0.004,0.0287793329,1.5899999999999999,0.13,1.5953056133999999
2019-12-04 12:30:00,1.6019999999999999,0.1145,1.6060866259000002,0.032,-0.0055000000000000005,0.0324692162,1.57,0.12,1.5745793089,1.6019999999999999,0.1245,1.6068304982,0.032,-0.0055000000000000005,0.0324692162,1.57,0.13,1.5753729717
2019-12-04 13:00:00,1.599,0.11800000000000001,1.6033480595,0.019,-0.002,0.0191049732,1.58,0.12,1.5845504094,1.609,0.128,1.6140833312,0.019,-0.002,0.0191049732,1.5899999999999999,0.13,1.5953056133999999
2019-12-04 13:30:00,1.561,0.117,1.5653785485,0.021,-0.003,0.021213203400000002,1.54,0.12,1.5446682492,1.561,0.127,1.5661577187,0.021,-0.003,0.021213203400000002,1.54,0.13,1.5454772726
2019-12-04 14:00:00,1.6179999999999999,0.1145,1.6220463156,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.6,0.12,1.6044936896,1.6280000000000001,0.1245,1.6327535791,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.6099999999999999,0.13,1.6152399203
2019-12-04 14:30:00,1.6495000000000002,0.137,1.655179522,0.0095,-0.003,0.0099624294,1.6400000000000001,0.14,1.6459647627,1.6495000000000002,0.147,1.6560372127,0.0095,-0.003,0.0099624294,1.6400000000000001,0.15,1.6468454694
2019-12-04 15:00:00,1.71,0.1375,1.7155192363,0.01,-0.0025,0.0103077641,1.7000000000000002,0.14,1.7057549648,1.71,0.14750000000000002,1.7163496876000002,0.01,-0.0025,0.0103077641,1.7000000000000002,0.15,1.7066048166
2019-12-04 15:30:00,1.7265000000000001,0.135,1.7317699761,0.0165,-0.005,0.0172409396,1.71,0.14,1.7157214226000002,1.7165,0.145,1.7226134941,0.0165,-0.005,0.0172409396,1.7000000000000002,0.15,1.7066048166
2019-12-04 16:00:00,1.779,0.161,1.7862704163,0.029,-0.009000000000000001,0.0303644529,1.75,0.17,1.7582377541,1.779,0.161,1.7862704163,0.029,-0.009000000000000001,0.0303644529,1.75,0.17,1.7582377541
2019-12-04 16:30:00,1.9005,0.1835,1.9093382361,0.0205,-0.006500000000000001,0.0215058132,1.88,0.19,1.8895766722,1.9005,0.1935,1.9103252341,0.0205,-0.006500000000000001,0.0215058132,1.88,0.2,1.8906083677
2019-12-04 17:00:00,2.045,0.18150000000000002,2.0530385408,0.025,-0.0085,0.0264054919,2.02,0.19,2.0289159667,2.035,0.1915,2.043990521,0.025,-0.0085,0.0264054919,2.01,0.2,2.0199257412
2019-12-04 17:30:00,2.082,0.1985,2.0914411897,0.032,-0.0115,0.0340036763,2.05,0.21,2.0607280267,2.082,0.1985,2.0914411897,0.032,-0.0115,0.0340036763,2.05,0.21,2.0607280267
2019-12-04 18:00:00,2.147,0.2005,2.1563416357,0.027,-0.0095,0.0286225436,2.12,0.21,2.1303755537,2.147,0.2005,2.1563416357,0.027,-0.0095,0.0286225436,2.12,0.21,2.1303755537
2019-12-04 18:30:00,2.1475,0.201,2.1568860077,0.0275,-0.009000000000000001,0.028935272600000003,2.12,0.21,2.1303755537,2.1475,0.201,2.1568860077,0.0275,-0.009000000000000001,0.028935272600000003,2.12,0.21,2.1303755537
2019-12-04 19:00:00,2.1275,0.18050000000000002,2.1351432036,0.0275,-0.0095,0.029094673100000003,2.1,0.19,2.1085777197,2.1275,0.2005,2.1369268822,0.0275,-0.0095,0.029094673100000003,2.1,0.21,2.1104738804
2019-12-04 19:30:00,2.0755,0.1845,2.0836843571,0.0155,-0.0055000000000000005,0.0164468842,2.06,0.19,2.0687435801,2.0755,0.1845,2.0836843571,0.0155,-0.0055000000000000005,0.0164468842,2.06,0.19,2.0687435801
2019-12-04 20:00:00,2.016,0.181,2.0241089398,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.99,0.19,1.9990497743,2.016,0.181,2.0241089398,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.99,0.19,1.9990497743
2019-12-04 20:30:00,1.9245,0.155,1.9307317913,0.0145,-0.005,0.0153378617,1.9100000000000001,0.16,1.9166898549,1.9245,0.165,1.9315603149,0.0145,-0.005,0.0153378617,1.9100000000000001,0.17,1.9175505207999999
2019-12-04 21:00:00,1.7745000000000002,0.145,1.7804143478,0.0145,-0.005,0.0153378617,1.76,0.15,1.76638048,1.7745000000000002,0.165,1.7821546650000002,0.0145,-0.005,0.0153378617,1.76,0.17,1.7681911661
2019-12-04 21:30:00,1.7195,0.273,1.7410368319,0.0195,-0.007,0.020718349400000002,1.7000000000000002,0.28,1.7229045243,1.6895,0.003,1.6895026635,0.0195,-0.007,0.020718349400000002,1.67,0.01,1.6700299399
2019-12-04 22:00:00,1.5670000000000002,0.101,1.5702515722000001,0.027,-0.009000000000000001,0.028460498900000002,1.54,0.11,1.5439235732,1.5670000000000002,0.111,1.5709264782,0.027,-0.009000000000000001,0.028460498900000002,1.54,0.12,1.5446682492
2019-12-04 22:30:00,1.508,0.1,1.5113120128,0.028,-0.01,0.029732137500000002,1.48,0.11,1.484082208,1.508,0.11,1.5120066137000001,0.028,-0.01,0.029732137500000002,1.48,0.12,1.4848568955
2019-12-04 23:00:00,1.4155,0.101,1.4190987457,0.025500000000000002,-0.009000000000000001,0.0270416346,1.3900000000000001,0.11,1.3943457247,1.4155,0.111,1.4198455022,0.025500000000000002,-0.009000000000000001,0.0270416346,1.3900000000000001,0.12,1.3951702405
2019-12-04 23:30:00,1.316,0.10450000000000001,1.3201425112,0.016,-0.0055000000000000005,0.0169189243,1.3,0.11,1.3046455457000001,1.316,0.1145,1.3209717067,0.016,-0.0055000000000000005,0.0169189243,1.3,0.12,1.3055267136
2019-12-05 00:00:00,1.308,0.0975,1.3116288538,0.008,-0.0025,0.0083815273,1.3,0.1,1.303840481,1.318,0.0975,1.3216013960000002,0.008,-0.0025,0.0083815273,1.31,0.1,1.3138112498
2019-12-05 00:30:00,1.2865,0.098,1.2902272087,0.006500000000000001,-0.002,0.0068007353,1.28,0.1,1.2839003077,1.2865,0.098,1.2902272087,0.006500000000000001,-0.002,0.0068007353,1.28,0.1,1.2839003077
2019-12-05 01:00:00,1.3695,0.3665,1.4176926677,0.0095,-0.0035,0.010124228400000001,1.3599999999999999,0.37,1.4094325099,1.3295,-0.1935,1.3435075363,0.0095,-0.0035,0.010124228400000001,1.32,-0.19,1.3336041392
2019-12-05 01:30:00,1.399,0.9165000000000001,1.6724751867,0.009000000000000001,-0.0035,0.009656604000000001,1.3900000000000001,0.92,1.6668833193,1.259,-0.8035,1.4935505515,0.009000000000000001,-0.0035,0.009656604000000001,1.25,-0.8,1.484082208
2019-12-05 02:00:00,1.331,0.9165000000000001,1.6160239014000002,0.011,-0.0035,0.011543396400000001,1.32,0.92,1.6089748289,1.191,-0.8035,1.436695253,0.011,-0.0035,0.011543396400000001,1.18,-0.8,1.425622671
2019-12-05 02:30:00,1.33,0.9165000000000001,1.6152003746,0.01,-0.0035,0.010594810100000001,1.32,0.92,1.6089748289,1.19,-0.8035,1.4358663761,0.01,-0.0035,0.010594810100000001,1.18,-0.8,1.425622671
2019-12-05 03:00:00,1.3045,0.915,1.5934068062,0.0145,-0.005,0.0153378617,1.29,0.92,1.5844557424999999,1.1645,-0.805,1.4156571795000001,0.0145,-0.005,0.0153378617,1.15,-0.8,1.4008925726
2019-12-05 03:30:00,1.2425,0.9155000000000001,1.5433555974000002,0.0125,-0.0045000000000000005,0.0132853303,1.23,0.92,1.5360013020999999,1.1025,-0.8245,1.3767013111,0.0125,-0.0045000000000000005,0.0132853303,1.09,-0.8200000000000001,1.3640014663
2019-12-05 04:00:00,1.3185,0.757,1.5203589214000002,0.0085,-0.003,0.0090138782,1.31,0.76,1.5144966160000002,1.2085,-0.643,1.3689124333,0.0085,-0.003,0.0090138782,1.2,-0.64,1.3599999999999999
2019-12-05 04:30:00,1.2475,0.054,1.2486681905,0.0175,-0.006,0.018500000000000003,1.23,0.06,1.2314625451,1.2475,0.064,1.2491406046,0.0175,-0.006,0.018500000000000003,1.23,0.07,1.2319902597
2019-12-05 05:00:00,1.2845,0.0575,1.2857863353,0.0045000000000000005,-0.0025,0.0051478151000000005,1.28,0.06,1.2814054784,1.2845,0.0675,1.2862723273,0.0045000000000000005,-0.0025,0.0051478151000000005,1.28,0.07,1.2819126335
2019-12-05 05:30:00,1.3635,0.085,1.3661468625,0.0135,-0.005,0.01439618,1.35,0.09,1.3529966741,1.3635,0.105,1.3675369282,0.0135,-0.005,0.01439618,1.35,0.11,1.3544740677
2019-12-05 06:00:00,1.3905,0.113,1.395083958,0.0205,-0.007,0.021662179,1.37,0.12,1.3752454326,1.3905,0.123,1.395929529,0.0205,-0.007,0.021662179,1.37,0.13,1.3761540611
2019-12-05 06:30:00,1.509,0.184,1.5201766345,0.019,-0.006,0.0199248588,1.49,0.19,1.5020652449,1.509,0.124,1.5140861931,0.019,-0.006,0.0199248588,1.49,0.13,1.4956603893
2019-12-05 07:00:00,1.6400000000000001,0.1595,1.6477379191,0.03,-0.0105,0.0317844302,1.6099999999999999,0.17,1.6189502772000002,1.6400000000000001,0.1595,1.6477379191,0.03,-0.0105,0.0317844302,1.6099999999999999,0.17,1.6189502772000002
2019-12-05 07:30:00,1.8725,0.9585,2.1035632864,0.0325,-0.0115,0.0344746284,1.8399999999999999,0.97,2.0800240383,1.7425000000000002,-0.5815,1.8369672017,0.0325,-0.0115,0.0344746284,1.71,-0.5700000000000001,1.8024982663
2019-12-05 08:00:00,1.936,1.071,2.2124956497,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.9100000000000001,1.08,2.1941968918,1.786,-0.6890000000000001,1.9142928198,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.76,-0.68,1.8867962264
2019-12-05 08:30:00,1.9135,1.0725,2.193567528,0.0235,-0.007500000000000001,0.0246677928,1.8900000000000001,1.08,2.176809592,1.7635,-0.6875,1.8927727016,0.0235,-0.007500000000000001,0.0246677928,1.74,-0.68,1.8681541691999999
2019-12-05 09:00:00,1.863,1.046,2.1365591497,0.043000000000000003,-0.014,0.045221676200000005,1.82,1.06,2.1061813787,1.713,-0.734,1.8636322062000001,0.043000000000000003,-0.014,0.045221676200000005,1.67,-0.72,1.8185983614
2019-12-05 09:30:00,1.841,1.043,2.1159229665,0.051000000000000004,-0.017,0.0537587202,1.79,1.06,2.0803124765,1.691,-0.737,1.8446273336,0.051000000000000004,-0.017,0.0537587202,1.6400000000000001,-0.72,1.7910890542
2019-12-05 10:00:00,1.8705,1.0435,2.1418829333,0.0505,-0.0165,0.0531272058,1.82,1.06,2.1061813787,1.7205,-0.7365,1.8715107534,0.0505,-0.0165,0.0531272058,1.67,-0.72,1.8185983614
2019-12-05 10:30:00,1.9255,1.0515,2.1939012056,0.0855,-0.0285,0.0901249133,1.8399999999999999,1.08,2.1335416565,1.7755,-0.7185,1.9153700687000002,0.0855,-0.0285,0.0901249133,1.69,-0.6900000000000001,1.8254314558
2019-12-05 11:00:00,1.8900000000000001,1.0285,2.1517230886,0.15,-0.051500000000000004,0.158594609,1.74,1.08,2.0479257799,1.74,-0.7415,1.8914074786000001,0.15,-0.051500000000000004,0.158594609,1.5899999999999999,-0.6900000000000001,1.7332628191000001
2019-12-05 11:30:00,1.8205,0.29150000000000004,1.8436899143,0.2205,-0.0785,0.2340566171,1.6,0.37,1.6422241016,1.7905000000000002,-0.0385,1.7909138729,0.2205,-0.0785,0.2340566171,1.57,0.04,1.5705094714999999
2019-12-05 12:00:00,1.8615,0.1685,1.8691106174,0.2315,-0.0815,0.24542717860000002,1.63,0.25,1.6490603385,1.8615,0.17850000000000002,1.870038636,0.2315,-0.0815,0.24542717860000002,1.63,0.26,1.6506059493
2019-12-05 12:30:00,1.8725,0.1645,1.8797118130000001,0.24250000000000002,-0.0855,0.2571312894,1.63,0.25,1.6490603385,1.8725,0.17450000000000002,1.8806133308000001,0.24250000000000002,-0.0855,0.2571312894,1.63,0.26,1.6506059493
2019-12-05 13:00:00,1.8785,0.161,1.8853867640000002,0.2485,-0.089,0.2639569094,1.63,0.25,1.6490603385,1.8785,0.171,1.8862670145,0.2485,-0.089,0.2639569094,1.63,0.26,1.6506059493
2019-12-05 13:30:00,1.8479999999999999,0.1615,1.8550434631,0.248,-0.08850000000000001,0.2633177738,1.6,0.25,1.6194134741,1.8479999999999999,0.1715,1.8559407991999999,0.248,-0.08850000000000001,0.2633177738,1.6,0.26,1.6209873533999999
2019-12-05 14:00:00,1.8265,0.1525,1.8328552862,0.24650000000000002,-0.08750000000000001,0.2615693025,1.58,0.24,1.5981239001,1.8365,0.17250000000000001,1.8445835573,0.24650000000000002,-0.08750000000000001,0.2615693025,1.5899999999999999,0.26,1.6111176245
2019-12-05 14:30:00,1.8465,0.152,1.8527455978,0.24650000000000002,-0.088,0.26173698630000003,1.6,0.24,1.6178998733,1.8465,0.17200000000000001,1.8544935292,0.24650000000000002,-0.088,0.26173698630000003,1.6,0.26,1.6209873533999999
2019-12-05 15:00:00,1.7974999999999999,0.152,1.8039152558,0.24750000000000003,-0.088,0.2626789866,1.55,0.24,1.5684705926,1.8075,0.17200000000000001,1.8156652362,0.24750000000000003,-0.088,0.2626789866,1.56,0.26,1.5815182579
2019-12-05 15:30:00,1.8555000000000001,0.1525,1.8617562945000001,0.24550000000000002,-0.08750000000000001,0.2606271283,1.6099999999999999,0.24,1.6277899127,1.8555000000000001,0.17250000000000001,1.8635011403,0.24550000000000002,-0.08750000000000001,0.2606271283,1.6099999999999999,0.26,1.6308586695
2019-12-05 16:00:00,1.9140000000000001,0.1525,1.920065689,0.244,-0.08750000000000001,0.25921467940000004,1.67,0.24,1.6871573726,1.9140000000000001,0.17250000000000001,1.921757594,0.244,-0.08750000000000001,0.25921467940000004,1.67,0.26,1.6901183391
2019-12-05 16:30:00,2.028,0.3345,2.0554012382,0.23800000000000002,-0.0855,0.2528917753,1.79,0.42,1.8386136081000002,1.998,0.0045000000000000005,1.9980050676,0.23800000000000002,-0.0855,0.2528917753,1.76,0.09,1.7622996340000001
2019-12-05 17:00:00,2.1285,0.514,2.1896822258,0.23850000000000002,-0.08600000000000001,0.2535315562,1.8900000000000001,0.6000000000000001,1.9829523444000001,2.0685000000000002,-0.136,2.0729660513,0.23850000000000002,-0.08600000000000001,0.2535315562,1.83,-0.05,1.8306829327
2019-12-05 17:30:00,2.1665,0.21150000000000002,2.1767991409,0.24650000000000002,-0.08850000000000001,0.2619055173,1.92,0.30000000000000004,1.9432961689,2.1665,0.21150000000000002,2.1767991409,0.24650000000000002,-0.08850000000000001,0.2619055173,1.92,0.30000000000000004,1.9432961689
2019-12-05 18:00:00,2.1645,0.21250000000000002,2.1749060899,0.24450000000000002,-0.08750000000000001,0.2596853866,1.92,0.30000000000000004,1.9432961689,2.1645,0.21250000000000002,2.1749060899,0.24450000000000002,-0.08750000000000001,0.2596853866,1.92,0.30000000000000004,1.9432961689
2019-12-05 18:30:00,2.1655,0.212,2.1758525341,0.24550000000000002,-0.088,0.2607954179,1.92,0.30000000000000004,1.9432961689,2.1655,0.212,2.1758525341,0.24550000000000002,-0.088,0.2607954179,1.92,0.30000000000000004,1.9432961689
2019-12-05 19:00:00,2.118,0.261,2.1340208528,0.248,-0.089,0.2634862425,1.87,0.35000000000000003,1.902472076,2.098,0.111,2.100934316,0.248,-0.089,0.2634862425,1.85,0.2,1.8607794066
2019-12-05 19:30:00,2.086,0.49150000000000005,2.1431211468,0.246,-0.08850000000000001,0.2614349824,1.8399999999999999,0.58,1.9292485583999999,2.036,-0.1385,2.0407053315,0.246,-0.08850000000000001,0.2614349824,1.79,-0.05,1.7906981879
2019-12-05 20:00:00,2.044,0.1825,2.0521311483,0.244,-0.08750000000000001,0.25921467940000004,1.8,0.27,1.8201373575000002,2.034,0.2025,2.0440553442,0.244,-0.08750000000000001,0.25921467940000004,1.79,0.29,1.8133394608
2019-12-05 20:30:00,1.9965000000000002,0.3915,2.0345231628,0.24650000000000002,-0.08850000000000001,0.2619055173,1.75,0.48,1.8146349495,1.9565000000000001,-0.0285,1.9567075663,0.24650000000000002,-0.08850000000000001,0.2619055173,1.71,0.06,1.7110523078000002
2019-12-05 21:00:00,1.862,0.153,1.8682754080000001,0.242,-0.08700000000000001,0.2571633722,1.62,0.24,1.6376812877,1.862,0.163,1.8691209164,0.242,-0.08700000000000001,0.2571633722,1.62,0.25,1.6391766226
2019-12-05 21:30:00,1.728,0.151,1.7345849648,0.248,-0.089,0.2634862425,1.48,0.24,1.4993331851,1.728,0.161,1.7354840823000002,0.248,-0.089,0.2634862425,1.48,0.25,1.5009663554000001
2019-12-05 22:00:00,1.6475,0.151,1.6544054068,0.24750000000000003,-0.089,0.2630156839,1.4,0.24,1.4204224724,1.6475,0.14100000000000001,1.653522679,0.24750000000000003,-0.089,0.2630156839,1.4,0.23,1.4187670704
2019-12-05 22:30:00,1.546,0.125,1.5510451315,0.23600000000000002,-0.085,0.2508405868,1.31,0.21,1.3267252918,1.546,0.125,1.5510451315,0.23600000000000002,-0.085,0.2508405868,1.31,0.21,1.3267252918
2019-12-05 23:00:00,1.4215,0.123,1.4268115678,0.24150000000000002,-0.08700000000000001,0.2566929099,1.18,0.21,1.1985407794,1.4315,0.123,1.4367745996,0.24150000000000002,-0.08700000000000001,0.2566929099,1.19,0.21,1.2083873551
2019-12-05 23:30:00,1.3599999999999999,0.2175,1.3772821969,0.23,-0.0825,0.2443486239,1.13,0.30000000000000004,1.1691449867,1.35,-0.0025,1.3500023148,0.23,-0.0825,0.2443486239,1.12,0.08,1.1228535078
2019-12-06 00:00:00,1.31,0.0975,1.3136233287999999,0.23,-0.0825,0.2443486239,1.08,0.18,1.0948972555,1.31,0.1075,1.3144033818,0.23,-0.0825,0.2443486239,1.08,0.19,1.09658561
2019-12-06 00:30:00,1.2705,0.081,1.2730794359,0.2205,-0.079,0.2342247852,1.05,0.16,1.0621205205,1.2705,0.091,1.2737547841,0.2205,-0.079,0.2342247852,1.05,0.17,1.063672882
2019-12-06 01:00:00,1.3625,0.5035000000000001,1.4525558509,0.21250000000000002,-0.0765,0.2258506143,1.15,0.58,1.2879829191,1.3025,-0.34650000000000003,1.3478013577999999,0.21250000000000002,-0.0765,0.2258506143,1.09,-0.27,1.1229425631
2019-12-06 01:30:00,1.4275,0.9195000000000001,1.6980095701,0.1975,-0.07050000000000001,0.20970574620000001,1.23,0.99,1.578923684,1.2875,-0.7605000000000001,1.4953315686,0.1975,-0.07050000000000001,0.20970574620000001,1.09,-0.6900000000000001,1.2900387591
2019-12-06 02:00:00,1.376,0.9125000000000001,1.6510700318,0.216,-0.0775,0.2294825701,1.16,0.99,1.5250245900000001,1.246,-0.7675000000000001,1.4634111692,0.216,-0.0775,0.2294825701,1.03,-0.6900000000000001,1.2397580409
2019-12-06 02:30:00,1.358,0.9195000000000001,1.6400134908,0.198,-0.07050000000000001,0.21017671140000002,1.16,0.99,1.5250245900000001,1.228,-0.7605000000000001,1.4444183085,0.198,-0.07050000000000001,0.21017671140000002,1.03,-0.6900000000000001,1.2397580409
2019-12-06 03:00:00,1.2435,0.5235000000000001,1.3492014305,0.21350000000000002,-0.0765,0.22679175470000001,1.03,0.6000000000000001,1.1920151006,1.1835,-0.3965,1.2481524346,0.21350000000000002,-0.0765,0.22679175470000001,0.97,-0.32,1.0214205794
2019-12-06 03:30:00,1.219,0.07100000000000001,1.2210659278,0.219,-0.079,0.2328132299,1.0,0.15,1.0111874208,1.219,0.07100000000000001,1.2210659278,0.219,-0.079,0.2328132299,1.0,0.15,1.0111874208
2019-12-06 04:00:00,1.1615,0.067,1.1634308101,0.2315,-0.083,0.2459293598,0.93,0.15,0.9420191081,1.1715,0.067,1.1734143556,0.2315,-0.083,0.2459293598,0.9400000000000001,0.15,0.9518928511
2019-12-06 04:30:00,1.1885,0.078,1.1910567787,0.2285,-0.082,0.2427678933,0.96,0.16,0.9732420048,1.1885,0.088,1.1917534351,0.2285,-0.082,0.2427678933,0.96,0.17,0.9749358953
2019-12-06 05:00:00,1.241,0.1005,1.2450627494,0.221,-0.0795,0.2348643225,1.02,0.18,1.0357605901,1.241,0.1105,1.2459098081,0.221,-0.0795,0.2348643225,1.02,0.19,1.0375451797
2019-12-06 05:30:00,1.2850000000000001,0.11,1.2896995774,0.195,-0.07,0.20718349360000002,1.09,0.18,1.1047624179,1.2850000000000001,0.12,1.2905909499,0.195,-0.07,0.20718349360000002,1.09,0.19,1.1064357189
2019-12-06 06:00:00,1.3405,0.197,1.3548982434,0.2305,-0.083,0.244988265,1.11,0.28,1.1447707194,1.3205,0.057,1.3217296433,0.2305,-0.083,0.244988265,1.09,0.14,1.0989540482
2019-12-06 06:30:00,1.443,0.1585,1.4516787696,0.17300000000000001,-0.061500000000000006,0.1836062363,1.27,0.22,1.2889142718,1.443,0.1585,1.4516787696,0.17300000000000001,-0.061500000000000006,0.1836062363,1.27,0.22,1.2889142718
2019-12-06 07:00:00,1.5625,0.29350000000000004,1.5898265629,0.1325,-0.0465,0.1404225765,1.43,0.34,1.4698639393000001,1.5425,0.0635,1.5438064969,0.1325,-0.0465,0.1404225765,1.4100000000000001,0.11,1.4142842713000001
2019-12-06 07:30:00,1.73,0.20350000000000001,1.7419277396,0.16,-0.0565,0.1696827923,1.57,0.26,1.5913830463,1.73,0.20350000000000001,1.7419277396,0.16,-0.0565,0.1696827923,1.57,0.26,1.5913830463
2019-12-06 08:00:00,1.8085,0.189,1.8183490452000002,0.1985,-0.07100000000000001,0.21081567780000002,1.6099999999999999,0.26,1.6308586695,1.8085,0.189,1.8183490452000002,0.1985,-0.07100000000000001,0.21081567780000002,1.6099999999999999,0.26,1.6308586695
2019-12-06 08:30:00,1.7955,0.194,1.8059502346,0.1855,-0.066,0.1968914676,1.6099999999999999,0.26,1.6308586695,1.7955,0.194,1.8059502346,0.1855,-0.066,0.1968914676,1.6099999999999999,0.26,1.6308586695
2019-12-06 09:00:00,1.8025,0.164,1.8099453721,0.21250000000000002,-0.076,0.2256817449,1.5899999999999999,0.24,1.608011194,1.8025,0.17400000000000002,1.8108788612,0.21250000000000002,-0.076,0.2256817449,1.5899999999999999,0.25,1.6095340941
2019-12-06 09:30:00,1.7825000000000002,0.149,1.7887166489,0.17250000000000001,-0.061,0.1829678934,1.6099999999999999,0.21,1.6236378907,1.7825000000000002,0.159,1.7895773942000002,0.17250000000000001,-0.061,0.1829678934,1.6099999999999999,0.22,1.624961538
2019-12-06 10:00:00,1.7535,0.1505,1.7599467321,0.2235,-0.0795,0.2372182539,1.53,0.23,1.5471910031,1.7535,0.1605,1.7608300599,0.2235,-0.0795,0.2372182539,1.53,0.24,1.5487091399000001
2019-12-06 10:30:00,1.7745000000000002,0.1645,1.7821084423,0.1845,-0.0655,0.19578176630000002,1.5899999999999999,0.23,1.6065490967,1.7745000000000002,0.17450000000000002,1.7830593092,0.1845,-0.0655,0.19578176630000002,1.5899999999999999,0.24,1.608011194
2019-12-06 11:00:00,1.736,0.1595,1.7433118625000001,0.146,-0.0505,0.1544870545,1.5899999999999999,0.21,1.6038079686,1.736,0.1695,1.7442552136,0.146,-0.0505,0.1544870545,1.5899999999999999,0.22,1.6051479683
2019-12-06 11:30:00,1.7425000000000002,0.167,1.7504842901000002,0.1525,-0.053,0.1614473598,1.5899999999999999,0.22,1.6051479683,1.7425000000000002,0.167,1.7504842901000002,0.1525,-0.053,0.1614473598,1.5899999999999999,0.22,1.6051479683
