Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-06 12:00:00,1.7855,0.1905,1.7956337321,0.1955,-0.0695,0.20748614410000002,1.5899999999999999,0.26,1.6111176245,1.7855,0.1505,1.7918316048,0.1955,-0.0695,0.20748614410000002,1.5899999999999999,0.22,1.6051479683
2019-12-06 12:30:00,1.786,0.1665,1.7937441986,0.23600000000000002,-0.0835,0.2503362738,1.55,0.25,1.5700318468,1.786,0.1665,1.7937441986,0.23600000000000002,-0.0835,0.2503362738,1.55,0.25,1.5700318468
2019-12-06 13:00:00,1.832,0.164,1.8393259634999999,0.242,-0.08600000000000001,0.2568267899,1.5899999999999999,0.25,1.6095340941,1.832,0.164,1.8393259634999999,0.242,-0.08600000000000001,0.2568267899,1.5899999999999999,0.25,1.6095340941
2019-12-06 13:30:00,1.815,0.1625,1.8222599293,0.245,-0.08750000000000001,0.2601562031,1.57,0.25,1.589779859,1.815,0.1625,1.8222599293,0.245,-0.08750000000000001,0.2601562031,1.57,0.25,1.589779859
2019-12-06 14:00:00,1.7349999999999999,0.1625,1.7425932543,0.245,-0.08750000000000001,0.2601562031,1.49,0.25,1.5108275878000001,1.7349999999999999,0.1625,1.7425932543,0.245,-0.08750000000000001,0.2601562031,1.49,0.25,1.5108275878000001
2019-12-06 14:30:00,1.7175,0.1495,1.7239943444999999,0.2275,-0.0805,0.2413223985,1.49,0.23,1.5076471736000001,1.7175,0.1595,1.7248902864,0.2275,-0.0805,0.2413223985,1.49,0.24,1.5092050888
2019-12-06 15:00:00,1.7055,0.14650000000000002,1.7117805058000002,0.23550000000000001,-0.0835,0.2498649635,1.47,0.23,1.4878844041,1.7055,0.1565,1.7126653205,0.23550000000000001,-0.0835,0.2498649635,1.47,0.24,1.4894629905
2019-12-06 15:30:00,1.6445,0.1265,1.6493582085,0.23450000000000001,-0.0835,0.24892267880000002,1.4100000000000001,0.21,1.4255525245,1.6445,0.1365,1.6501552956999999,0.23450000000000001,-0.0835,0.24892267880000002,1.4100000000000001,0.22,1.4270599146
2019-12-06 16:00:00,1.7285,0.1255,1.733050057,0.23850000000000002,-0.0845,0.2530266784,1.49,0.21,1.5047258887,1.7285,0.1355,1.7338029011,0.23850000000000002,-0.0845,0.2530266784,1.49,0.22,1.5061540426
2019-12-06 16:30:00,1.8355000000000001,0.14450000000000002,1.8411791059,0.1855,-0.0655,0.1967244265,1.65,0.21,1.6633099531000002,1.8355000000000001,0.1545,1.8419909066,0.1855,-0.0655,0.1967244265,1.65,0.22,1.6646020545
2019-12-06 17:00:00,1.97,0.47450000000000003,2.0263391251,0.21,-0.0755,0.2231596962,1.76,0.55,1.8439360076,1.9100000000000001,-0.1255,1.9141186614,0.21,-0.0755,0.2231596962,1.7000000000000002,-0.05,1.7007351352
2019-12-06 17:30:00,2.1325,0.746,2.2592193895,0.1525,-0.054,0.1617783978,1.98,0.8,2.1355093069,2.0425,-0.324,2.0680382613,0.1525,-0.054,0.1617783978,1.8900000000000001,-0.27,1.9091883092000002
2019-12-06 18:00:00,2.019,0.198,2.028685535,0.11900000000000001,-0.042,0.1261942946,1.9,0.24,1.9150979087,2.019,0.20800000000000002,2.0296859363,0.11900000000000001,-0.042,0.1261942946,1.9,0.25,1.9163767897000001
2019-12-06 18:30:00,2.0345,0.2,2.0443067896,0.1145,-0.04,0.1212858195,1.92,0.24,1.9349418595999999,2.0345,0.21,2.0453093287,0.1145,-0.04,0.1212858195,1.92,0.25,1.9362076335
2019-12-06 19:00:00,1.9460000000000002,0.19,1.9552534363,0.056,-0.02,0.059464275000000004,1.8900000000000001,0.21,1.901630879,1.936,0.19,1.9453010050000001,0.056,-0.02,0.059464275000000004,1.88,0.21,1.891692364
2019-12-06 19:30:00,1.865,0.187,1.8743516212,0.065,-0.023,0.0689492567,1.8,0.21,1.8122085973000002,1.865,0.187,1.8743516212,0.065,-0.023,0.0689492567,1.8,0.21,1.8122085973000002
2019-12-06 20:00:00,1.779,0.5725,1.868849178,0.049,-0.0175,0.0520312406,1.73,0.59,1.8278402556,1.709,-0.3275,1.7400969082,0.049,-0.0175,0.0520312406,1.6600000000000001,-0.31,1.6886977231
2019-12-06 20:30:00,1.6455000000000002,0.09,1.64795942,0.0855,-0.03,0.0906104299,1.56,0.12,1.5646085772,1.6455000000000002,0.1,1.6485357897,0.0855,-0.03,0.0906104299,1.56,0.13,1.5654072952
2019-12-06 21:00:00,1.5505,0.0785,1.5524859098000001,0.09050000000000001,-0.0315,0.09582536200000001,1.46,0.11,1.4641379716,1.5505,0.0785,1.5524859098000001,0.09050000000000001,-0.0315,0.09582536200000001,1.46,0.11,1.4641379716
2019-12-06 21:30:00,1.4725000000000001,0.068,1.4740692826,0.0325,-0.012,0.034644624400000004,1.44,0.08,1.4422205102,1.4725000000000001,0.068,1.4740692826,0.0325,-0.012,0.034644624400000004,1.44,0.08,1.4422205102
2019-12-06 22:00:00,1.4415,0.6555000000000001,1.5835411267000001,0.0415,-0.0145,0.043960209300000004,1.4,0.67,1.552063143,1.3515000000000001,-0.5445,1.4570629705,0.0415,-0.0145,0.043960209300000004,1.31,-0.53,1.4131525042
2019-12-06 22:30:00,1.385,0.8875000000000001,1.6449563064000001,0.035,-0.0125,0.0371651719,1.35,0.9,1.6224980740000001,1.255,-0.8025,1.4896413159000002,0.035,-0.0125,0.0371651719,1.22,-0.79,1.4534441854
2019-12-06 23:00:00,1.2905,0.8895000000000001,1.5673546185,0.030500000000000003,-0.0105,0.0322567822,1.26,0.9,1.5484185481,1.1605,-0.8005,1.409808675,0.030500000000000003,-0.0105,0.0322567822,1.13,-0.79,1.3787675656
2019-12-06 23:30:00,1.1875,0.867,1.4703214785,0.0375,-0.013000000000000001,0.0396894192,1.15,0.88,1.4480676780000001,1.0575,-0.833,1.3461780157,0.0375,-0.013000000000000001,0.0396894192,1.02,-0.8200000000000001,1.3087398519
2019-12-07 00:00:00,1.1595,0.866,1.4472029056,0.0395,-0.014,0.041907636500000005,1.12,0.88,1.4243595052,1.0295,-0.834,1.3249249979,0.0395,-0.014,0.041907636500000005,0.99,-0.8200000000000001,1.2854960132
2019-12-07 00:30:00,1.1345,0.835,1.4086572507000001,0.0145,-0.005,0.0153378617,1.12,0.84,1.4,1.0045,-0.855,1.3191077477,0.0145,-0.005,0.0153378617,0.99,-0.85,1.3048371546
2019-12-07 01:00:00,1.2285,0.8335,1.4845654246,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.21,0.84,1.4729901561,1.1085,-0.8365,1.3887060524,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.09,-0.8300000000000001,1.3700364959
2019-12-07 01:30:00,1.2625,0.8290000000000001,1.5103467317,0.0325,-0.011,0.0343110769,1.23,0.84,1.4894629905,1.1425,-0.841,1.4186568472,0.0325,-0.011,0.0343110769,1.11,-0.8300000000000001,1.386001443
2019-12-07 02:00:00,1.197,0.8305,1.4568936989,0.027,-0.0095,0.0286225436,1.17,0.84,1.4403124661,1.067,-0.8395,1.3576631578,0.027,-0.0095,0.0286225436,1.04,-0.8300000000000001,1.3306013678
2019-12-07 02:30:00,1.1745,0.8280000000000001,1.4370227034,0.0345,-0.012,0.036527387,1.1400000000000001,0.84,1.4160508465000001,1.0445,-0.842,1.3416200095,0.0345,-0.012,0.036527387,1.01,-0.8300000000000001,1.3072872676
2019-12-07 03:00:00,1.1125,0.8215,1.3829383573,0.052500000000000005,-0.018500000000000003,0.0556641716,1.06,0.84,1.352479205,0.9925,-0.8685,1.3188436223,0.052500000000000005,-0.018500000000000003,0.0556641716,0.9400000000000001,-0.85,1.2673200069
2019-12-07 03:30:00,1.0445,0.061,1.0462797188,0.0545,-0.019,0.0577169819,0.99,0.08,0.9932270637,1.0345,-0.109,1.0402265378,0.0545,-0.019,0.0577169819,0.98,-0.09,0.9841239759
2019-12-07 04:00:00,1.0125,-0.0285,1.0129010317,0.052500000000000005,-0.018500000000000003,0.0556641716,0.96,-0.01,0.9600520819,1.0325,-0.018500000000000003,1.0326657252,0.052500000000000005,-0.018500000000000003,0.0556641716,0.98,0.0,0.98
2019-12-07 04:30:00,1.017,0.53,1.1468168991,0.057,-0.02,0.0604069532,0.96,0.55,1.1063905278,0.9470000000000001,-0.5700000000000001,1.1053094589,0.057,-0.02,0.0604069532,0.89,-0.55,1.046231332
2019-12-07 05:00:00,1.049,0.8265,1.3354786595,0.039,-0.0135,0.0412704495,1.01,0.84,1.3136590121,0.929,-0.8535,1.2615479579,0.039,-0.0135,0.0412704495,0.89,-0.84,1.2238055401
2019-12-07 05:30:00,1.06,0.1525,1.0709137454,0.05,-0.0175,0.0529740503,1.01,0.17,1.0242070103,1.05,-0.0975,1.0545170696,0.05,-0.0175,0.0529740503,1.0,-0.08,1.0031948963
2019-12-07 06:00:00,1.082,0.052000000000000005,1.0832488172,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.03,0.07,1.0323759005,1.092,0.052000000000000005,1.0932373942,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.04,0.07,1.0423531072
2019-12-07 06:30:00,1.147,0.057,1.1484154301,0.037,-0.013000000000000001,0.0392173431,1.11,0.07,1.1122050171,1.147,0.057,1.1484154301,0.037,-0.013000000000000001,0.0392173431,1.11,0.07,1.1122050171
2019-12-07 07:00:00,1.2085,0.06,1.209988533,0.0285,-0.01,0.0302034766,1.18,0.07,1.1820744477,1.2085,0.06,1.209988533,0.0285,-0.01,0.0302034766,1.18,0.07,1.1820744477
2019-12-07 07:30:00,1.3345,0.3015,1.368134679,0.0245,-0.0085,0.025932605,1.31,0.31,1.34617978,1.3045,-0.1085,1.3090043927,0.0245,-0.0085,0.025932605,1.28,-0.1,1.2839003077
2019-12-07 08:00:00,1.412,0.929,1.6902026506,0.032,-0.011,0.0338378486,1.38,0.9400000000000001,1.6697305172,1.262,-0.771,1.4788796435,0.032,-0.011,0.0338378486,1.23,-0.76,1.4458561478
2019-12-07 08:30:00,1.4365,0.928,1.7101801806,0.036500000000000005,-0.012,0.038421998900000004,1.4,0.9400000000000001,1.6862977199,1.2965,-0.792,1.5192683272,0.036500000000000005,-0.012,0.038421998900000004,1.26,-0.78,1.4818906842000001
2019-12-07 09:00:00,1.4945,0.9155000000000001,1.7526181843000002,0.0145,-0.0045000000000000005,0.0151822265,1.48,0.92,1.7426416729,1.3445,-0.7845000000000001,1.5566375622000002,0.0145,-0.0045000000000000005,0.0151822265,1.33,-0.78,1.5418495387
2019-12-07 09:30:00,1.5035,0.9165000000000001,1.7608192695,0.0135,-0.0035,0.0139463257,1.49,0.92,1.7511424842,1.3635,-0.7835000000000001,1.5725789328,0.0135,-0.0035,0.0139463257,1.35,-0.78,1.5591343752
2019-12-07 10:00:00,1.508,0.915,1.7638846334,0.018000000000000002,-0.005,0.018681541700000002,1.49,0.92,1.7511424842,1.3679999999999999,-0.785,1.577228265,0.018000000000000002,-0.005,0.018681541700000002,1.35,-0.78,1.5591343752
2019-12-07 10:30:00,1.4969999999999999,0.909,1.7513680367000002,0.037,-0.011,0.0386005181,1.46,0.92,1.7256882685,1.357,-0.791,1.5707100305,0.037,-0.011,0.0386005181,1.32,-0.78,1.5332318807
2019-12-07 11:00:00,1.5525,0.9460000000000001,1.81801327,0.0425,-0.014,0.0447465082,1.51,0.96,1.7893294834,1.4025,-0.794,1.6116582299000002,0.0425,-0.014,0.0447465082,1.3599999999999999,-0.78,1.5678010078
2019-12-07 11:30:00,1.541,0.9505,1.8105610318,0.061,-0.0195,0.0640410025,1.48,0.97,1.7695479649,1.391,-0.7895000000000001,1.5994346657,0.061,-0.0195,0.0640410025,1.33,-0.77,1.5368148879999999
2019-12-07 12:00:00,1.545,0.9575,1.8176444234,0.125,-0.0425,0.1320274593,1.42,1.0,1.7367786272,1.395,-0.7825000000000001,1.5994784306,0.125,-0.0425,0.1320274593,1.27,-0.74,1.4698639393000001
2019-12-07 12:30:00,1.6115,0.9395,1.865366586,0.1715,-0.060500000000000005,0.1818584614,1.44,1.0,1.7531685601,1.4615,-0.7705000000000001,1.6521660026,0.1715,-0.060500000000000005,0.1818584614,1.29,-0.71,1.4724808997
2019-12-07 13:00:00,1.6520000000000001,0.9450000000000001,1.9031891656000002,0.212,-0.075,0.2248755211,1.44,1.02,1.7646529404,1.512,-0.785,1.703634057,0.212,-0.075,0.2248755211,1.3,-0.71,1.4812494726
2019-12-07 13:30:00,1.6345,0.962,1.8965848913,0.1645,-0.058,0.1744254855,1.47,1.02,1.7892177061,1.4845000000000002,-0.768,1.6713958986000002,0.1645,-0.058,0.1744254855,1.32,-0.71,1.4988328793
2019-12-07 14:00:00,1.534,0.35450000000000004,1.5744288647,0.214,-0.0755,0.226927852,1.32,0.43,1.3882723076,1.494,-0.20550000000000002,1.5080670575,0.214,-0.0755,0.226927852,1.28,-0.13,1.2865846261
2019-12-07 14:30:00,1.4955,0.0565,1.4965669046,0.1255,-0.043500000000000004,0.1328250729,1.37,0.1,1.3736447867,1.4955,0.0665,1.4969777887,0.1255,-0.043500000000000004,0.1328250729,1.37,0.11,1.3744089639000001
2019-12-07 15:00:00,1.471,0.0505,1.471866587,0.14100000000000001,-0.0495,0.1494364413,1.33,0.1,1.3337541003,1.471,0.060500000000000005,1.4722436110000001,0.14100000000000001,-0.0495,0.1494364413,1.33,0.11,1.3345411195999999
2019-12-07 15:30:00,1.5545,0.068,1.5559865841,0.20450000000000002,-0.07200000000000001,0.21680463560000002,1.35,0.14,1.3572398462,1.5545,0.078,1.5564556691,0.20450000000000002,-0.07200000000000001,0.21680463560000002,1.35,0.15,1.3583077707
2019-12-07 16:00:00,1.5710000000000002,0.061,1.5721838315,0.221,-0.079,0.23469554750000002,1.35,0.14,1.3572398462,1.5710000000000002,0.07100000000000001,1.5726035737,0.221,-0.079,0.23469554750000002,1.35,0.15,1.3583077707
2019-12-07 16:30:00,1.6925,0.17400000000000002,1.7014206564,0.21250000000000002,-0.076,0.2256817449,1.48,0.25,1.5009663554000001,1.6825,-0.016,1.6825760755,0.21250000000000002,-0.076,0.2256817449,1.47,0.06,1.4712239802
2019-12-07 17:00:00,1.8125,0.1165,1.8162402099000001,0.2325,-0.0835,0.2470394705,1.58,0.2,1.5926079241000002,1.8125,0.1165,1.8162402099000001,0.2325,-0.0835,0.2470394705,1.58,0.2,1.5926079241000002
2019-12-07 17:30:00,1.841,0.117,1.84471407,0.231,-0.083,0.24545875420000002,1.6099999999999999,0.2,1.6223748026,1.841,0.117,1.84471407,0.231,-0.083,0.24545875420000002,1.6099999999999999,0.2,1.6223748026
2019-12-07 18:00:00,1.92,0.114,1.9233813974,0.24,-0.08600000000000001,0.25494313090000004,1.6800000000000002,0.2,1.6918628786,1.92,0.114,1.9233813974,0.24,-0.08600000000000001,0.25494313090000004,1.6800000000000002,0.2,1.6918628786
2019-12-07 18:30:00,1.8695,0.12250000000000001,1.8735091406,0.1895,-0.0675,0.20116286930000002,1.6800000000000002,0.19,1.6907099101,1.8695,0.1325,1.8741895581999999,0.1895,-0.0675,0.20116286930000002,1.6800000000000002,0.2,1.6918628786
2019-12-07 19:00:00,1.8170000000000002,0.1015,1.8198327533,0.247,-0.08850000000000001,0.2623761613,1.57,0.19,1.5814550262,1.8170000000000002,0.1115,1.8204178779,0.247,-0.08850000000000001,0.2623761613,1.57,0.2,1.5826875876000002
2019-12-07 19:30:00,1.6975,0.111,1.7011252893000002,0.24750000000000003,-0.089,0.2630156839,1.45,0.2,1.4637281168,1.6975,0.051000000000000004,1.6982659538,0.24750000000000003,-0.089,0.2630156839,1.45,0.14,1.4567429423
2019-12-07 20:00:00,1.627,0.081,1.6290150398,0.247,-0.089,0.26254523420000003,1.38,0.17,1.3904315877,1.627,0.081,1.6290150398,0.247,-0.089,0.26254523420000003,1.38,0.17,1.3904315877
2019-12-07 20:30:00,1.608,0.081,1.6100388194000002,0.248,-0.089,0.2634862425,1.3599999999999999,0.17,1.3705838172,1.608,0.081,1.6100388194000002,0.248,-0.089,0.2634862425,1.3599999999999999,0.17,1.3705838172
2019-12-07 21:00:00,1.5075,0.081,1.509674551,0.24750000000000003,-0.089,0.2630156839,1.26,0.17,1.2714165328,1.5075,0.081,1.509674551,0.24750000000000003,-0.089,0.2630156839,1.26,0.17,1.2714165328
2019-12-07 21:30:00,1.3965,0.051500000000000004,1.3974492835,0.24650000000000002,-0.08850000000000001,0.2619055173,1.15,0.14,1.158490397,1.4065,0.0815,1.4088592903000001,0.24650000000000002,-0.08850000000000001,0.2619055173,1.16,0.17,1.1723907199
2019-12-07 22:00:00,1.373,0.163,1.3826416745,0.243,-0.08700000000000001,0.2581046299,1.13,0.25,1.1573245007,1.353,-0.067,1.3546578904,0.243,-0.08700000000000001,0.2581046299,1.11,0.02,1.1101801656
2019-12-07 22:30:00,1.3780000000000001,0.8805000000000001,1.6352872072,0.248,-0.08950000000000001,0.2636555518,1.13,0.97,1.4892279879,1.238,-0.8095,1.4791667418,0.248,-0.08950000000000001,0.2636555518,0.99,-0.72,1.2241323458
2019-12-07 23:00:00,1.2965,0.461,1.3760208029,0.24650000000000002,-0.089,0.2620748939,1.05,0.55,1.1853269591,1.2365,-0.389,1.2962458293,0.24650000000000002,-0.089,0.2620748939,0.99,-0.30000000000000004,1.034456379
2019-12-07 23:30:00,1.1965,0.031,1.1969015206,0.24650000000000002,-0.089,0.2620748939,0.9500000000000001,0.12,0.9575489544,1.1965,0.031,1.1969015206,0.24650000000000002,-0.089,0.2620748939,0.9500000000000001,0.12,0.9575489544
2019-12-08 00:00:00,1.1075,0.030500000000000003,1.1079198978,0.24750000000000003,-0.08950000000000001,0.2631852959,0.86,0.12,0.8683317338000001,1.1075,0.030500000000000003,1.1079198978,0.24750000000000003,-0.08950000000000001,0.2631852959,0.86,0.12,0.8683317338000001
2019-12-08 00:30:00,1.127,0.030500000000000003,1.1274126352,0.247,-0.08950000000000001,0.2627151499,0.88,0.12,0.8881441324,1.127,0.030500000000000003,1.1274126352,0.247,-0.08950000000000001,0.2627151499,0.88,0.12,0.8881441324
2019-12-08 01:00:00,1.167,-0.0095,1.1670386669,0.247,-0.08950000000000001,0.2627151499,0.92,0.08,0.9234717104,1.177,-0.0095,1.1770383384,0.247,-0.08950000000000001,0.2627151499,0.93,0.08,0.9334345183
2019-12-08 01:30:00,1.1665,-0.009000000000000001,1.1665347187,0.24650000000000002,-0.089,0.2620748939,0.92,0.08,0.9234717104,1.1765,-0.009000000000000001,1.1765344236,0.24650000000000002,-0.089,0.2620748939,0.93,0.08,0.9334345183
2019-12-08 02:00:00,1.1275,-0.0055000000000000005,1.1275134146,0.23750000000000002,-0.0855,0.2524212749,0.89,0.08,0.8935882721,1.1275,-0.0055000000000000005,1.1275134146,0.23750000000000002,-0.0855,0.2524212749,0.89,0.08,0.8935882721
2019-12-08 02:30:00,1.0905,-0.006500000000000001,1.0905193717,0.24050000000000002,-0.08650000000000001,0.25558266760000004,0.85,0.08,0.8537564055,1.1005,-0.006500000000000001,1.1005191957,0.24050000000000002,-0.08650000000000001,0.25558266760000004,0.86,0.08,0.8637129153
2019-12-08 03:00:00,1.036,-0.005,1.0360120656,0.23600000000000002,-0.085,0.2508405868,0.8,0.08,0.8039900497,1.046,-0.005,1.0460119502,0.23600000000000002,-0.085,0.2508405868,0.81,0.08,0.8139410298
2019-12-08 03:30:00,1.0225,-0.02,1.0226955803,0.2225,-0.08,0.2364450253,0.8,0.06,0.8022468448000001,1.0325,0.0,1.0325,0.2225,-0.08,0.2364450253,0.81,0.08,0.8139410298
2019-12-08 04:00:00,1.009,-0.02,1.0091981966,0.169,-0.06,0.1793348823,0.84,0.04,0.8409518417,1.009,-0.01,1.0090495528,0.169,-0.06,0.1793348823,0.84,0.05,0.8414867795000001
2019-12-08 04:30:00,0.987,-0.007500000000000001,0.9870284950000001,0.217,-0.0775,0.2304240656,0.77,0.07,0.7731752712000001,0.997,-0.007500000000000001,0.9970282092,0.217,-0.0775,0.2304240656,0.78,0.07,0.7831347266
2019-12-08 05:00:00,1.0225,0.0035,1.0225059902,0.21250000000000002,-0.0765,0.2258506143,0.81,0.08,0.8139410298,1.0225,0.0235,1.0227700132,0.21250000000000002,-0.0765,0.2258506143,0.81,0.1,0.8161494961
2019-12-08 05:30:00,1.0235,0.0235,1.0237697495,0.21350000000000002,-0.0765,0.22679175470000001,0.81,0.1,0.8161494961,1.0435,0.0235,1.0437645807,0.21350000000000002,-0.0765,0.22679175470000001,0.8300000000000001,0.1,0.8360023923000001
2019-12-08 06:00:00,1.0695000000000001,0.034,1.070040303,0.23950000000000002,-0.08600000000000001,0.2544724936,0.8300000000000001,0.12,0.8386298349,1.0695000000000001,0.034,1.070040303,0.23950000000000002,-0.08600000000000001,0.2544724936,0.8300000000000001,0.12,0.8386298349
2019-12-08 06:30:00,1.1255,0.061,1.1271518309,0.24550000000000002,-0.089,0.2611345439,0.88,0.15,0.8926925563,1.1355,0.07100000000000001,1.1377175616,0.24550000000000002,-0.089,0.2611345439,0.89,0.16,0.9042676595
2019-12-08 07:00:00,1.259,0.4315,1.3308919002000001,0.219,-0.0785,0.2326440414,1.04,0.51,1.1583177457,1.209,-0.2585,1.2363265143,0.219,-0.0785,0.2326440414,0.99,-0.18,1.0062305899
2019-12-08 07:30:00,1.287,0.101,1.2909570094,0.167,-0.059000000000000004,0.1771157813,1.12,0.16,1.1313708499,1.297,0.101,1.3009265929,0.167,-0.059000000000000004,0.1771157813,1.13,0.16,1.1412712211
2019-12-08 08:00:00,1.271,0.059500000000000004,1.2723919404,0.171,-0.060500000000000005,0.1813870172,1.1,0.12,1.1065260955,1.271,0.0695,1.2728987587,0.171,-0.060500000000000005,0.1813870172,1.1,0.13,1.107655181
2019-12-08 08:30:00,1.319,0.057,1.3202310404,0.179,-0.063,0.18976301010000002,1.1400000000000001,0.12,1.1462983905,1.319,0.067,1.3207005717,0.179,-0.063,0.18976301010000002,1.1400000000000001,0.13,1.1473883388
2019-12-08 09:00:00,1.4125,0.5740000000000001,1.5246744735000002,0.21250000000000002,-0.076,0.2256817449,1.2,0.65,1.3647344064,1.3325,-0.486,1.4183625242,0.21250000000000002,-0.076,0.2256817449,1.12,-0.41000000000000003,1.1926860442
2019-12-08 09:30:00,1.5155,0.916,1.7708179607,0.23550000000000001,-0.084,0.2500324979,1.28,1.0,1.6243152403,1.3755,-0.8140000000000001,1.5983104361,0.23550000000000001,-0.084,0.2500324979,1.1400000000000001,-0.73,1.3536986371
2019-12-08 10:00:00,1.517,0.9155000000000001,1.7718434609,0.23700000000000002,-0.0845,0.2516132946,1.28,1.0,1.6243152403,1.377,-0.8145,1.5998560091,0.23700000000000002,-0.0845,0.2516132946,1.1400000000000001,-0.73,1.3536986371
2019-12-08 10:30:00,1.564,0.914,1.8114888904000002,0.244,-0.08600000000000001,0.2587121953,1.32,1.0,1.6560193236,1.424,-0.8160000000000001,1.6412288079000001,0.244,-0.08600000000000001,0.2587121953,1.18,-0.73,1.3875518008
2019-12-08 11:00:00,1.5225,0.9605,1.8001573542,0.2025,-0.0695,0.21409460530000002,1.32,1.03,1.6743058263,1.3825,-0.7695000000000001,1.5822251736,0.2025,-0.0695,0.21409460530000002,1.18,-0.7000000000000001,1.3720058309
2019-12-08 11:30:00,1.5125000000000002,0.9500000000000001,1.786100851,0.2325,-0.08,0.2458785269,1.28,1.03,1.6429546555,1.3725,-0.78,1.5786564698999999,0.2325,-0.08,0.2458785269,1.1400000000000001,-0.7000000000000001,1.3377593207
2019-12-08 12:00:00,1.645,0.706,1.7901008351,0.23500000000000001,-0.084,0.2495616156,1.4100000000000001,0.79,1.6162301816,1.5350000000000001,-0.514,1.6187714477,0.23500000000000001,-0.084,0.2495616156,1.3,-0.43,1.3692698784
2019-12-08 12:30:00,1.6205,0.074,1.6221887221,0.24050000000000002,-0.08600000000000001,0.2554138798,1.38,0.16,1.3892443989,1.6205,0.084,1.6226756453,0.24050000000000002,-0.08600000000000001,0.2554138798,1.38,0.17,1.3904315877
2019-12-08 13:00:00,1.587,0.07150000000000001,1.5886098483,0.247,-0.08850000000000001,0.2623761613,1.34,0.16,1.3495184326,1.587,0.0815,1.5890913284,0.247,-0.08850000000000001,0.2623761613,1.34,0.17,1.3507405376000001
2019-12-08 13:30:00,1.591,0.0755,1.5927903974,0.211,-0.0745,0.2237660609,1.38,0.15,1.3881282362,1.591,0.0755,1.5927903974,0.211,-0.0745,0.2237660609,1.38,0.15,1.3881282362
2019-12-08 14:00:00,1.4585,0.0635,1.4598816733,0.2485,-0.08650000000000001,0.26312449520000003,1.21,0.15,1.2192620719,1.4685000000000001,0.0635,1.4698722734,0.2485,-0.08650000000000001,0.26312449520000003,1.22,0.15,1.229186723
2019-12-08 14:30:00,1.5195,0.0815,1.5216840998999999,0.2495,-0.08850000000000001,0.2647309955,1.27,0.17,1.2813274367,1.5195,0.061500000000000006,1.5207440613,0.2495,-0.08850000000000001,0.2647309955,1.27,0.15,1.2788275881
2019-12-08 15:00:00,1.5030000000000001,0.0835,1.5053176575,0.243,-0.08650000000000001,0.2579365232,1.26,0.17,1.2714165328,1.5030000000000001,0.0635,1.5043408025,0.243,-0.08650000000000001,0.2579365232,1.26,0.15,1.268897159
2019-12-08 15:30:00,1.504,0.0625,1.5052980602,0.244,-0.08750000000000001,0.25921467940000004,1.26,0.15,1.268897159,1.504,0.0625,1.5052980602,0.244,-0.08750000000000001,0.25921467940000004,1.26,0.15,1.268897159
2019-12-08 16:00:00,1.5045000000000002,0.03,1.504799073,0.2245,-0.08,0.2383280302,1.28,0.11,1.2847178679,1.5045000000000002,0.04,1.5050316442,0.2245,-0.08,0.2383280302,1.28,0.12,1.2856126944000001
2019-12-08 16:30:00,1.633,0.1,1.6360589843,0.223,-0.08,0.23691559680000002,1.4100000000000001,0.18,1.4214429289,1.633,0.04,1.6334898224,0.223,-0.08,0.23691559680000002,1.4100000000000001,0.12,1.4150971698
2019-12-08 17:00:00,1.8475000000000001,0.0945,1.8499152683000002,0.23750000000000002,-0.0855,0.2524212749,1.6099999999999999,0.18,1.6200308639,1.8475000000000001,0.10450000000000001,1.8504530526,0.23750000000000002,-0.0855,0.2524212749,1.6099999999999999,0.19,1.6211724153
2019-12-08 17:30:00,1.944,0.117,1.9475176508,0.20400000000000001,-0.073,0.2166679487,1.74,0.19,1.7503428236,1.944,0.117,1.9475176508,0.20400000000000001,-0.073,0.2166679487,1.74,0.19,1.7503428236
2019-12-08 18:00:00,1.932,0.1105,1.9351574225000001,0.222,-0.0795,0.2358055343,1.71,0.19,1.7205231762,1.932,0.1305,1.9364023987999999,0.222,-0.0795,0.2358055343,1.71,0.21,1.7228464818
2019-12-08 18:30:00,1.889,0.1265,1.8932309025,0.179,-0.0635,0.1899295922,1.71,0.19,1.7205231762,1.889,0.1265,1.8932309025,0.179,-0.0635,0.1899295922,1.71,0.19,1.7205231762
2019-12-08 19:00:00,1.8245,0.10450000000000001,1.8274902189,0.1845,-0.0655,0.19578176630000002,1.6400000000000001,0.17,1.6487874331999999,1.8345,0.10450000000000001,1.8374739454000002,0.1845,-0.0655,0.19578176630000002,1.65,0.17,1.6587344573
2019-12-08 19:30:00,1.79,0.6715,1.9118086332000002,0.22,-0.0785,0.23358563740000002,1.57,0.75,1.7399425278,1.69,-0.48850000000000005,1.7591851096000002,0.22,-0.0785,0.23358563740000002,1.47,-0.41000000000000003,1.5261061562
2019-12-08 20:00:00,1.737,0.6725,1.8626393236,0.217,-0.0775,0.2304240656,1.52,0.75,1.6949631264,1.637,-0.48750000000000004,1.7080472037,0.217,-0.0775,0.2304240656,1.42,-0.41000000000000003,1.4780054127
2019-12-08 20:30:00,1.6305,0.081,1.6325107197,0.2205,-0.079,0.2342247852,1.4100000000000001,0.16,1.4190489773000001,1.6405,0.081,1.6424984779,0.2205,-0.079,0.2342247852,1.42,0.16,1.4289856542
2019-12-08 21:00:00,1.5545,0.067,1.5559432027,0.0945,-0.033,0.1000962037,1.46,0.1,1.4634206504,1.5545,0.077,1.5564058756999999,0.0945,-0.033,0.1000962037,1.46,0.11,1.4641379716
2019-12-08 21:30:00,1.4895,0.059500000000000004,1.4906879284,0.029500000000000002,-0.0105,0.0313129366,1.46,0.07,1.4616771189,1.4895,0.059500000000000004,1.4906879284,0.029500000000000002,-0.0105,0.0313129366,1.46,0.07,1.4616771189
2019-12-08 22:00:00,1.4065,0.396,1.4611838522,0.20650000000000002,-0.074,0.21935872450000002,1.2,0.47000000000000003,1.2887590931,1.3565,-0.314,1.3923678573,0.20650000000000002,-0.074,0.21935872450000002,1.15,-0.24,1.1747765745
2019-12-08 22:30:00,1.3665,0.771,1.569000717,0.24650000000000002,-0.089,0.2620748939,1.12,0.86,1.4120906486,1.2565,-0.709,1.4427311773,0.24650000000000002,-0.089,0.2620748939,1.01,-0.62,1.1851160281
2019-12-08 23:00:00,1.238,0.0205,1.2381697178,0.248,-0.08950000000000001,0.2636555518,0.99,0.11,0.9960923652,1.248,0.030500000000000003,1.2483726407,0.248,-0.08950000000000001,0.2636555518,1.0,0.12,1.007174265
2019-12-08 23:30:00,1.1975,0.07050000000000001,1.1995734659,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9500000000000001,0.16,0.9633794683,1.2075,0.07050000000000001,1.2095563236,0.24750000000000003,-0.08950000000000001,0.2631852959,0.96,0.16,0.9732420048
2019-12-09 00:00:00,1.1555,0.07150000000000001,1.1577100241,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.91,0.16,0.9239588735,1.1655,0.07150000000000001,1.1676910979,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.92,0.16,0.9338094024
2019-12-09 00:30:00,1.2175,0.8005,1.4570883638,0.24750000000000003,-0.08950000000000001,0.2631852959,0.97,0.89,1.3164345787,1.1175,-0.6595000000000001,1.2975925786,0.24750000000000003,-0.08950000000000001,0.2631852959,0.87,-0.5700000000000001,1.0400961494
2019-12-09 01:00:00,1.376,0.121,1.3813098856,0.246,-0.089,0.2616046636,1.13,0.21,1.1493476411,1.376,0.031,1.3763491562999999,0.246,-0.089,0.2616046636,1.13,0.12,1.1363538181
2019-12-09 01:30:00,1.254,0.051000000000000004,1.2550366528999999,0.244,-0.089,0.2597248544,1.01,0.14,1.019656805,1.264,0.061,1.2654710585,0.244,-0.089,0.2597248544,1.02,0.15,1.0309704166
2019-12-09 02:00:00,1.267,0.07350000000000001,1.2691301154999999,0.23700000000000002,-0.08650000000000001,0.25229199350000003,1.03,0.16,1.0423531072,1.2770000000000001,0.0635,1.2785778232,0.23700000000000002,-0.08650000000000001,0.25229199350000003,1.04,0.15,1.0507616285
2019-12-09 02:30:00,1.2385,0.163,1.2491802312,0.23850000000000002,-0.08700000000000001,0.2538725074,1.0,0.25,1.0307764064,1.2385,-0.027,1.2387942727,0.23850000000000002,-0.08700000000000001,0.2538725074,1.0,0.06,1.0017983829
2019-12-09 03:00:00,1.193,0.051500000000000004,1.194111071,0.243,-0.08850000000000001,0.2586140947,0.9500000000000001,0.14,0.9602603814,1.203,0.07150000000000001,1.205122919,0.243,-0.08850000000000001,0.2586140947,0.96,0.16,0.9732420048
2019-12-09 03:30:00,1.164,0.0545,1.1652751821,0.234,-0.0855,0.24913098960000002,0.93,0.14,0.9404786016000001,1.164,0.0745,1.1663816914,0.234,-0.0855,0.24913098960000002,0.93,0.16,0.9436630755000001
2019-12-09 04:00:00,1.133,0.0415,1.133759785,0.243,-0.08850000000000001,0.2586140947,0.89,0.13,0.8994442729000001,1.133,0.07150000000000001,1.1352538262,0.243,-0.08850000000000001,0.2586140947,0.89,0.16,0.9042676595
2019-12-09 04:30:00,1.1335,0.041,1.1342412662,0.24350000000000002,-0.089,0.2592551832,0.89,0.13,0.8994442729000001,1.1335,0.07100000000000001,1.1357214667,0.24350000000000002,-0.089,0.2592551832,0.89,0.16,0.9042676595
2019-12-09 05:00:00,1.171,0.042,1.1717529603,0.241,-0.088,0.2565638322,0.93,0.13,0.9390420651,1.181,0.052000000000000005,1.1821442382,0.241,-0.088,0.2565638322,0.9400000000000001,0.14,0.9503683496
2019-12-09 05:30:00,1.242,0.0815,1.2446711413,0.242,-0.08850000000000001,0.25767469800000004,1.0,0.17,1.0143470806,1.252,0.0915,1.2553390976,0.242,-0.08850000000000001,0.25767469800000004,1.01,0.18,1.0259142264
2019-12-09 06:00:00,1.3335,0.331,1.3739662478,0.24350000000000002,-0.089,0.2592551832,1.09,0.42,1.1681181447,1.3035,-0.089,1.3065348254,0.24350000000000002,-0.089,0.2592551832,1.06,0.0,1.06
2019-12-09 06:30:00,1.425,0.2505,1.4468501132,0.245,-0.08950000000000001,0.26083567620000003,1.18,0.34,1.2280065146,1.415,0.060500000000000005,1.416292784,0.245,-0.08950000000000001,0.26083567620000003,1.17,0.15,1.1795761951000001
2019-12-09 07:00:00,1.5550000000000002,0.451,1.6190818386,0.245,-0.089,0.2606645354,1.31,0.54,1.4169333082,1.5150000000000001,-0.129,1.5204821604,0.245,-0.089,0.2606645354,1.27,-0.04,1.2706297651
2019-12-09 07:30:00,1.6960000000000002,0.2805,1.7190393393,0.246,-0.08950000000000001,0.26177518980000003,1.45,0.37,1.4964624954,1.686,0.1105,1.6896171904,0.246,-0.08950000000000001,0.26177518980000003,1.44,0.2,1.4538225476
2019-12-09 08:00:00,1.7970000000000002,1.0505,2.0815281045,0.247,-0.08950000000000001,0.2627151499,1.55,1.1400000000000001,1.9240841977,1.647,-0.6595000000000001,1.7741333799999999,0.247,-0.08950000000000001,0.2627151499,1.4,-0.5700000000000001,1.5115885684
2019-12-09 08:30:00,1.7970000000000002,1.051,2.0817804879,0.247,-0.089,0.26254523420000003,1.55,1.1400000000000001,1.9240841977,1.647,-0.6890000000000001,1.785309497,0.247,-0.089,0.26254523420000003,1.4,-0.6000000000000001,1.5231546212
2019-12-09 09:00:00,1.7275,1.011,2.0015936775,0.24750000000000003,-0.089,0.2630156839,1.48,1.1,1.8440173535,1.5775000000000001,-0.719,1.7336283483,0.24750000000000003,-0.089,0.2630156839,1.33,-0.63,1.4716657229
2019-12-09 09:30:00,1.7075,1.0115,1.9846129345999999,0.24750000000000003,-0.08850000000000001,0.2628469136,1.46,1.1,1.8280043764,1.5675,-0.7185,1.7243255203,0.24750000000000003,-0.08850000000000001,0.2628469136,1.32,-0.63,1.4626346092
2019-12-09 10:00:00,1.6880000000000002,0.981,1.9523588297,0.248,-0.089,0.2634862425,1.44,1.07,1.7940178371000002,1.568,-0.6990000000000001,1.7167483799,0.248,-0.089,0.2634862425,1.32,-0.61,1.4541320435
2019-12-09 10:30:00,1.6520000000000001,0.14100000000000001,1.6580063328999999,0.252,-0.089,0.2672545603,1.4,0.23,1.4187670704,1.6520000000000001,0.151,1.6588866749,0.252,-0.089,0.2672545603,1.4,0.24,1.4204224724
2019-12-09 11:00:00,1.6355,0.14100000000000001,1.6415667058999999,0.2555,-0.089,0.2705572952,1.38,0.23,1.399035382,1.6355,0.151,1.6424558594,0.2555,-0.089,0.2705572952,1.38,0.24,1.4007141036
2019-12-09 11:30:00,1.6375000000000002,0.14100000000000001,1.6435593235,0.2575,-0.089,0.27244678380000004,1.38,0.23,1.399035382,1.6375000000000002,0.151,1.6444473996,0.2575,-0.089,0.27244678380000004,1.38,0.24,1.4007141036
2019-12-09 12:00:00,1.6755,0.161,1.683217529,0.2555,-0.089,0.2705572952,1.42,0.25,1.4418391034,1.6755,0.171,1.6842034467,0.2555,-0.089,0.2705572952,1.42,0.26,1.4436065946
2019-12-09 12:30:00,1.7115,0.1615,1.7191028183000001,0.2515,-0.08850000000000001,0.2666167662,1.46,0.25,1.4812494726,1.7115,0.1715,1.7200710741,0.2515,-0.08850000000000001,0.2666167662,1.46,0.26,1.482969993
2019-12-09 13:00:00,1.706,0.1625,1.713721754,0.246,-0.08750000000000001,0.2610981616,1.46,0.25,1.4812494726,1.706,0.17250000000000001,1.7146988803,0.246,-0.08750000000000001,0.2610981616,1.46,0.26,1.482969993
2019-12-09 13:30:00,1.686,0.15,1.692659446,0.226,-0.08,0.2397415275,1.46,0.23,1.4780054127,1.686,0.16,1.6935749171999999,0.226,-0.08,0.2397415275,1.46,0.24,1.4795945391
2019-12-09 14:00:00,1.62,0.154,1.6273032907,0.16,-0.056,0.1695169608,1.46,0.21,1.4750254235,1.63,0.164,1.6382295321,0.16,-0.056,0.1695169608,1.47,0.22,1.4863714206
2019-12-09 14:30:00,1.5985,0.1515,1.6056632586,0.1385,-0.0485,0.1467463799,1.46,0.2,1.4736349616,1.5985,0.1715,1.6076736298,0.1385,-0.0485,0.1467463799,1.46,0.22,1.476482306
2019-12-09 15:00:00,1.5735000000000001,0.1395,1.5796716431,0.17350000000000002,-0.060500000000000005,0.1837457483,1.4,0.2,1.4142135624,1.5735000000000001,0.1595,1.5815633089,0.17350000000000002,-0.060500000000000005,0.1837457483,1.4,0.22,1.417180299
2019-12-09 15:30:00,1.599,0.1365,1.6048156436,0.179,-0.0635,0.1899295922,1.42,0.2,1.4340153415999999,1.599,0.1365,1.6048156436,0.179,-0.0635,0.1899295922,1.42,0.2,1.4340153415999999
2019-12-09 16:00:00,1.651,0.122,1.6555014346,0.111,-0.038,0.1173243368,1.54,0.16,1.5482893786,1.651,0.132,1.6562683961,0.111,-0.038,0.1173243368,1.54,0.17,1.5493547044
2019-12-09 16:30:00,1.816,0.267,1.8355230862,0.096,-0.033,0.1015135459,1.72,0.30000000000000004,1.7459667809,1.796,0.077,1.7976498547,0.096,-0.033,0.1015135459,1.7000000000000002,0.11,1.7035551062
2019-12-09 17:00:00,1.999,0.19,2.0080092131,0.029,-0.01,0.030675723300000002,1.97,0.2,1.9801262586,1.999,0.2,2.0089800895,0.029,-0.01,0.030675723300000002,1.97,0.21,1.9811612755999999
2019-12-09 17:30:00,2.03,0.196,2.0394401192,0.01,-0.004,0.0107703296,2.02,0.2,2.0298768436,2.03,0.20600000000000002,2.0404254458,0.01,-0.004,0.0107703296,2.02,0.21,2.0308865059
2019-12-09 18:00:00,2.0695,0.17650000000000002,2.0770128791,0.0095,-0.0035,0.010124228400000001,2.06,0.18,2.0678491241,2.0695,0.20650000000000002,2.0797770313,0.0095,-0.0035,0.010124228400000001,2.06,0.21,2.0706762181
2019-12-09 18:30:00,2.093,0.17750000000000002,2.1005130921,0.003,-0.0025,0.0039051248,2.09,0.18,2.0977368758,2.093,0.20750000000000002,2.1032606234,0.003,-0.0025,0.0039051248,2.09,0.21,2.1005237442
2019-12-09 19:00:00,2.076,0.1645,2.0825072029,0.016,-0.0055000000000000005,0.0169189243,2.06,0.17,2.0670026609,2.076,0.1645,2.0825072029,0.016,-0.0055000000000000005,0.0169189243,2.06,0.17,2.0670026609
2019-12-09 19:30:00,2.013,0.162,2.0195081084,0.023,-0.008,0.0243515913,1.99,0.17,1.9972481068,2.013,0.162,2.0195081084,0.023,-0.008,0.0243515913,1.99,0.17,1.9972481068
2019-12-09 20:00:00,1.9295,0.1635,1.9364148574,0.0195,-0.006500000000000001,0.0205548048,1.9100000000000001,0.17,1.9175505207999999,1.9295,0.1635,1.9364148574,0.0195,-0.006500000000000001,0.0205548048,1.9100000000000001,0.17,1.9175505207999999
2019-12-09 20:30:00,1.8635000000000002,0.162,1.8705283345,0.0235,-0.008,0.0248243832,1.8399999999999999,0.17,1.8478365729,1.8635000000000002,0.162,1.8705283345,0.0235,-0.008,0.0248243832,1.8399999999999999,0.17,1.8478365729
2019-12-09 21:00:00,1.783,0.14550000000000002,1.7889268431,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.77,0.15,1.7763445612000002,1.783,0.1555,1.7897679319000002,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.77,0.16,1.7772169253999999
2019-12-09 21:30:00,1.6655,0.1375,1.6711662096,0.0055000000000000005,-0.0025,0.006041523,1.6600000000000001,0.14,1.6658931538,1.6755,0.1575,1.6828863598,0.0055000000000000005,-0.0025,0.006041523,1.67,0.16,1.677647162
2019-12-09 22:00:00,1.596,0.2645,1.6177689112,0.016,-0.0055000000000000005,0.0169189243,1.58,0.27,1.6029036153,1.566,-0.0155,1.5660767063,0.016,-0.0055000000000000005,0.0169189243,1.55,-0.01,1.5500322576999999
2019-12-09 22:30:00,1.4815,0.1125,1.485765291,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.46,0.12,1.4649232062,1.4815,0.1125,1.485765291,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.46,0.12,1.4649232062
2019-12-09 23:00:00,1.365,0.101,1.3687315296,0.055,-0.019,0.058189346100000004,1.31,0.12,1.3154847015,1.375,0.101,1.3787044643,0.055,-0.019,0.058189346100000004,1.32,0.12,1.3254433221
2019-12-09 23:30:00,1.309,0.10550000000000001,1.3132445507,0.099,-0.0345,0.1048391625,1.21,0.14,1.2180722474,1.309,0.10550000000000001,1.3132445507,0.099,-0.0345,0.1048391625,1.21,0.14,1.2180722474
2019-12-10 00:00:00,1.2655,0.10200000000000001,1.2696039737,0.1655,-0.058,0.17536889690000002,1.1,0.16,1.1115754585,1.2655,0.10200000000000001,1.2696039737,0.1655,-0.058,0.17536889690000002,1.1,0.16,1.1115754585
2019-12-10 00:30:00,1.2175,0.052500000000000005,1.2186314045,0.2175,-0.0775,0.2308949978,1.0,0.13,1.0084145973,1.2175,0.0625,1.219103154,0.2175,-0.0775,0.2308949978,1.0,0.14,1.0097524449
2019-12-10 01:00:00,1.286,0.0415,1.2866694408,0.246,-0.08850000000000001,0.2614349824,1.04,0.13,1.0480935073,1.286,0.07150000000000001,1.2879861218,0.246,-0.08850000000000001,0.2614349824,1.04,0.16,1.052235715
2019-12-10 01:30:00,1.3205,0.043500000000000004,1.3212162957,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.08,0.13,1.0877959367,1.3205,0.07350000000000001,1.3225439501,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.08,0.16,1.0917875251
2019-12-10 02:00:00,1.3085,0.061,1.3099210854,0.2485,-0.089,0.2639569094,1.06,0.15,1.0705606008,1.3085,0.07100000000000001,1.3104248357000001,0.2485,-0.089,0.2639569094,1.06,0.16,1.0720074627
2019-12-10 02:30:00,1.279,0.061,1.2804538258,0.249,-0.089,0.2644276839,1.03,0.15,1.0408650249,1.289,0.07100000000000001,1.2909539109,0.249,-0.089,0.2644276839,1.04,0.16,1.052235715
2019-12-10 03:00:00,1.239,0.061,1.2405007054000001,0.249,-0.089,0.2644276839,0.99,0.15,1.0012991561,1.249,0.07100000000000001,1.2510163868,0.249,-0.089,0.2644276839,1.0,0.16,1.0127191121
2019-12-10 03:30:00,1.2355,0.062,1.2370546673,0.24550000000000002,-0.088,0.2607954179,0.99,0.15,1.0012991561,1.2455,0.07200000000000001,1.2475793562,0.24550000000000002,-0.088,0.2607954179,1.0,0.16,1.0127191121
2019-12-10 04:00:00,1.199,0.0645,1.2007336299,0.23900000000000002,-0.0855,0.2538331145,0.96,0.15,0.9716480844000001,1.209,0.0745,1.2112932138999999,0.23900000000000002,-0.0855,0.2538331145,0.97,0.16,0.9831073187
2019-12-10 04:30:00,1.2085,0.081,1.2112114803,0.2485,-0.089,0.2639569094,0.96,0.17,0.9749358953,1.2185,0.081,1.2211892769000001,0.2485,-0.089,0.2639569094,0.97,0.17,0.9847842403
2019-12-10 05:00:00,1.2585,0.081,1.2611039806,0.2485,-0.089,0.2639569094,1.01,0.17,1.0242070103,1.2585,0.081,1.2611039806,0.2485,-0.089,0.2639569094,1.01,0.17,1.0242070103
2019-12-10 05:30:00,1.2885,0.101,1.2924524169,0.2485,-0.089,0.2639569094,1.04,0.19,1.0572133181,1.2985,0.111,1.3032356847,0.2485,-0.089,0.2639569094,1.05,0.2,1.0688779163
2019-12-10 06:00:00,1.3285,0.12050000000000001,1.3339537098,0.2485,-0.08950000000000001,0.26412591690000004,1.08,0.21,1.1002272493,1.3285,0.1305,1.3348941906,0.2485,-0.08950000000000001,0.26412591690000004,1.08,0.22,1.1021796587
2019-12-10 06:30:00,1.4355,0.14150000000000001,1.4424571051,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.19,0.23,1.2120231021,1.4355,0.1515,1.4434723758999999,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.19,0.24,1.2139604606
2019-12-10 07:00:00,1.553,0.2525,1.5733929102,0.243,-0.08750000000000001,0.2582735952,1.31,0.34,1.3534031181000001,1.5430000000000001,0.07250000000000001,1.5447023176,0.243,-0.08750000000000001,0.2582735952,1.3,0.16,1.3098091464000001
2019-12-10 07:30:00,1.7245,0.212,1.7374821582000002,0.24450000000000002,-0.088,0.2598542861,1.48,0.30000000000000004,1.5100993345,1.7145000000000001,0.122,1.7188351433,0.24450000000000002,-0.088,0.2598542861,1.47,0.21,1.4849242405
2019-12-10 08:00:00,1.8035,0.9925,2.0585598121,0.24350000000000002,-0.08750000000000001,0.2587440821,1.56,1.08,1.8973665961,1.6735,-0.6375000000000001,1.7908122459,0.24350000000000002,-0.08750000000000001,0.2587440821,1.43,-0.55,1.5321227105
2019-12-10 08:30:00,1.8255,0.9115000000000001,2.0404123358,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.58,1.0,1.8698663054,1.7055,-0.5685,1.7977548498,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.46,-0.48,1.5368799563
2019-12-10 09:00:00,1.815,1.0115,2.077825125,0.245,-0.08850000000000001,0.2604942418,1.57,1.1,1.9170028691,1.665,-0.7185,1.8134131493,0.245,-0.08850000000000001,0.2604942418,1.42,-0.63,1.5534799645000001
2019-12-10 09:30:00,1.9,1.014,2.1536471392,0.24,-0.08600000000000001,0.25494313090000004,1.6600000000000001,1.1,1.9913814301000001,1.75,-0.716,1.8908082928,0.24,-0.08600000000000001,0.25494313090000004,1.51,-0.63,1.636154027
2019-12-10 10:00:00,1.937,1.011,2.1849691073,0.247,-0.089,0.26254523420000003,1.69,1.1,2.0164572894,1.787,-0.719,1.9262216903,0.247,-0.089,0.26254523420000003,1.54,-0.63,1.6638810054
2019-12-10 10:30:00,1.9365,1.031,2.1938535161,0.24650000000000002,-0.089,0.2620748939,1.69,1.12,2.0274368054,1.7865000000000002,-0.6890000000000001,1.9147593191,0.24650000000000002,-0.089,0.2620748939,1.54,-0.6000000000000001,1.6527552753
2019-12-10 11:00:00,1.8965,1.011,2.1491470983,0.24650000000000002,-0.089,0.2620748939,1.65,1.1,1.9830532015000002,1.7465000000000002,-0.6990000000000001,1.8811866601,0.24650000000000002,-0.089,0.2620748939,1.5,-0.61,1.6192899679
2019-12-10 11:30:00,1.8965,1.011,2.1491470983,0.24650000000000002,-0.089,0.2620748939,1.65,1.1,1.9830532015000002,1.7465000000000002,-0.6990000000000001,1.8811866601,0.24650000000000002,-0.089,0.2620748939,1.5,-0.61,1.6192899679
2019-12-10 12:00:00,1.8965,1.0115,2.1493823531,0.24650000000000002,-0.08850000000000001,0.2619055173,1.65,1.1,1.9830532015000002,1.7465000000000002,-0.6985,1.8810009304,0.24650000000000002,-0.08850000000000001,0.2619055173,1.5,-0.61,1.6192899679
2019-12-10 12:30:00,1.9555,1.051,2.2200408217,0.24550000000000002,-0.089,0.2611345439,1.71,1.1400000000000001,2.055164227,1.8054999999999999,-0.6890000000000001,1.9324987063,0.24550000000000002,-0.089,0.2611345439,1.56,-0.6000000000000001,1.6714065933
2019-12-10 13:00:00,1.9355,1.0515,2.202683023,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.69,1.1400000000000001,2.0385534087,1.7855,-0.6885,1.9136463884000001,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.54,-0.6000000000000001,1.6527552753
2019-12-10 13:30:00,1.905,1.021,2.1613574438,0.245,-0.089,0.2606645354,1.6600000000000001,1.11,1.9969226325,1.755,-0.6890000000000001,1.8854034051,0.245,-0.089,0.2606645354,1.51,-0.6000000000000001,1.6248384535
2019-12-10 14:00:00,1.874,1.0215,2.1343238391,0.244,-0.08850000000000001,0.2595539443,1.63,1.11,1.972054766,1.724,-0.6885,1.8563965767,0.244,-0.08850000000000001,0.2595539443,1.48,-0.6000000000000001,1.5969971822
2019-12-10 14:30:00,1.7725,0.6615,1.891913978,0.24250000000000002,-0.08850000000000001,0.2581443395,1.53,0.75,1.7039366185,1.6825,-0.35850000000000004,1.7202698916,0.24250000000000002,-0.08850000000000001,0.2581443395,1.44,-0.27,1.4650938536
2019-12-10 15:00:00,1.7730000000000001,0.151,1.7794184443,0.243,-0.089,0.2587856256,1.53,0.24,1.5487091399000001,1.783,0.151,1.7893825750999999,0.243,-0.089,0.2587856256,1.54,0.24,1.5585891055999999
2019-12-10 15:30:00,1.7425000000000002,0.152,1.7491169915,0.24250000000000002,-0.088,0.2579733513,1.5,0.24,1.5190786681000001,1.7425000000000002,0.152,1.7491169915,0.24250000000000002,-0.088,0.2579733513,1.5,0.24,1.5190786681000001
2019-12-10 16:00:00,1.7835,0.4015,1.8281341581000001,0.24350000000000002,-0.08850000000000001,0.2590839632,1.54,0.49,1.6160754932999999,1.7435,-0.08850000000000001,1.7457446835,0.24350000000000002,-0.08850000000000001,0.2590839632,1.5,0.0,1.5
2019-12-10 16:30:00,1.9065,0.181,1.9150726488,0.24650000000000002,-0.089,0.2620748939,1.6600000000000001,0.27,1.6818144963,1.9065,0.191,1.9160436451,0.24650000000000002,-0.089,0.2620748939,1.6600000000000001,0.28,1.6834488409000001
2019-12-10 17:00:00,2.0135,0.2025,2.0236572091,0.24350000000000002,-0.08750000000000001,0.2587440821,1.77,0.29,1.7935997324000001,2.0135,0.21250000000000002,2.0246823208,0.24350000000000002,-0.08750000000000001,0.2587440821,1.77,0.30000000000000004,1.795243716
2019-12-10 17:30:00,2.163,0.611,2.2476409856,0.193,-0.069,0.20496341140000002,1.97,0.68,2.0840585404,2.093,-0.159,2.0990307287,0.193,-0.069,0.20496341140000002,1.9,-0.09,1.9021303846
2019-12-10 18:00:00,2.163,0.23,2.1751940143,0.223,-0.08,0.23691559680000002,1.94,0.31,1.964611921,2.163,0.24,2.1762741096,0.223,-0.08,0.23691559680000002,1.94,0.32,1.9662146373
2019-12-10 18:30:00,2.1325,0.223,2.1441280862,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.8900000000000001,0.31,1.9152545523,2.1225,0.233,2.1352506293,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.88,0.32,1.9070395906000002
2019-12-10 19:00:00,2.113,0.27,2.1301805088,0.223,-0.08,0.23691559680000002,1.8900000000000001,0.35000000000000003,1.9221342305,2.093,0.15,2.0983681755,0.223,-0.08,0.23691559680000002,1.87,0.23,1.8840912929
2019-12-10 19:30:00,1.951,0.182,1.9594705918000002,0.191,-0.068,0.2027436805,1.76,0.25,1.7776670104,1.951,0.182,1.9594705918000002,0.191,-0.068,0.2027436805,1.76,0.25,1.7776670104
2019-12-10 20:00:00,1.9260000000000002,0.1915,1.9354969,0.166,-0.0585,0.1760063919,1.76,0.25,1.7776670104,1.9260000000000002,0.21150000000000002,1.9375779339,0.166,-0.0585,0.1760063919,1.76,0.27,1.7805897899
2019-12-10 20:30:00,1.871,0.24550000000000002,1.8870376917,0.181,-0.0645,0.1921490307,1.69,0.31,1.7181967291,1.861,0.14550000000000002,1.8666792038,0.181,-0.0645,0.1921490307,1.6800000000000002,0.21,1.6930741271
2019-12-10 21:00:00,1.7845,0.4545,1.8414696576,0.1845,-0.0655,0.19578176630000002,1.6,0.52,1.6823792676,1.7245,-0.14550000000000002,1.7306271984000001,0.1845,-0.0655,0.19578176630000002,1.54,-0.08,1.5420765221
2019-12-10 21:30:00,1.6640000000000001,0.1395,1.6698371927,0.14400000000000002,-0.0505,0.152598329,1.52,0.19,1.5318289722,1.6640000000000001,0.1395,1.6698371927,0.14400000000000002,-0.0505,0.152598329,1.52,0.19,1.5318289722
2019-12-10 22:00:00,1.581,0.135,1.586753289,0.07100000000000001,-0.025,0.0752728371,1.51,0.16,1.5184531603,1.5710000000000002,0.145,1.5776774068,0.07100000000000001,-0.025,0.0752728371,1.5,0.17,1.5096025967
2019-12-10 22:30:00,1.4969999999999999,0.126,1.5022932469999999,0.097,-0.034,0.1027861858,1.4,0.16,1.4091131963,1.4969999999999999,0.136,1.5031649943,0.097,-0.034,0.1027861858,1.4,0.17,1.4102836594000001
2019-12-10 23:00:00,1.3685,0.1125,1.3731163461,0.0785,-0.0275,0.083177521,1.29,0.14,1.2975746607,1.3685,0.12250000000000001,1.3739717974,0.0785,-0.0275,0.083177521,1.29,0.15,1.2986916493
2019-12-10 23:30:00,1.2865,0.1095,1.2911516177,0.08650000000000001,-0.030500000000000003,0.0917196816,1.2,0.14,1.2081390648,1.2865,0.1095,1.2911516177,0.08650000000000001,-0.030500000000000003,0.0917196816,1.2,0.14,1.2081390648
2019-12-11 00:00:00,1.242,0.0975,1.2458211148,0.122,-0.0425,0.1291907504,1.12,0.14,1.1287160848,1.242,0.11750000000000001,1.2475456905,0.122,-0.0425,0.1291907504,1.12,0.16,1.1313708499
2019-12-11 00:30:00,1.2785,0.114,1.2835724561,0.1585,-0.056,0.16810190360000002,1.12,0.17,1.1328283189,1.2785,0.114,1.2835724561,0.1585,-0.056,0.16810190360000002,1.12,0.17,1.1328283189
2019-12-11 01:00:00,1.3355000000000001,0.0965,1.3389818893,0.0955,-0.0335,0.101205237,1.24,0.13,1.2467958935,1.3355000000000001,0.10650000000000001,1.3397397135,0.0955,-0.0335,0.101205237,1.24,0.14,1.2478781992
2019-12-11 01:30:00,1.3679999999999999,0.1095,1.3723754042,0.058,-0.0205,0.061516258000000004,1.31,0.13,1.3164345787,1.3679999999999999,0.0995,1.3716137394,0.058,-0.0205,0.061516258000000004,1.31,0.12,1.3154847015
2019-12-11 02:00:00,1.353,0.1085,1.3573434532,0.033,-0.0115,0.0349463875,1.32,0.12,1.3254433221,1.363,0.1085,1.3673116872,0.033,-0.0115,0.0349463875,1.33,0.12,1.335402561
2019-12-11 02:30:00,1.298,0.0935,1.3013632275,0.018000000000000002,-0.006500000000000001,0.0191376592,1.28,0.1,1.2839003077,1.308,0.10350000000000001,1.3120885069,0.018000000000000002,-0.006500000000000001,0.0191376592,1.29,0.11,1.294681428
2019-12-11 03:00:00,1.2475,0.074,1.2496928623,0.0175,-0.006,0.018500000000000003,1.23,0.08,1.2325988804,1.2575,0.074,1.2596754542,0.0175,-0.006,0.018500000000000003,1.24,0.08,1.2425779654
2019-12-11 03:30:00,1.2505,0.073,1.2526289355,0.0205,-0.007,0.021662179,1.23,0.08,1.2325988804,1.2605,0.073,1.2626120742,0.0205,-0.007,0.021662179,1.24,0.08,1.2425779654
