Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-11 04:00:00,1.205,0.07100000000000001,1.2070898889000001,0.025,-0.009000000000000001,0.026570660500000003,1.18,0.08,1.1827087554,1.205,0.07100000000000001,1.2070898889000001,0.025,-0.009000000000000001,0.026570660500000003,1.18,0.08,1.1827087554
2019-12-11 04:30:00,1.176,0.07100000000000001,1.1781413328,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.15,0.08,1.1527792503,1.186,0.07100000000000001,1.1881233101,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.16,0.08,1.1627553483
2019-12-11 05:00:00,1.2225,0.0545,1.2237142232,0.07250000000000001,-0.025500000000000002,0.0768537572,1.15,0.08,1.1527792503,1.2325,0.0545,1.2337043811,0.07250000000000001,-0.025500000000000002,0.0768537572,1.16,0.08,1.1627553483
2019-12-11 05:30:00,1.256,0.0745,1.2582075544,0.016,-0.0055000000000000005,0.0169189243,1.24,0.08,1.2425779654,1.256,0.0745,1.2582075544,0.016,-0.0055000000000000005,0.0169189243,1.24,0.08,1.2425779654
2019-12-11 06:00:00,1.323,0.10550000000000001,1.3271997777,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.31,0.11,1.3146102084,1.323,0.1155,1.3280320968,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.31,0.12,1.3154847015
2019-12-11 06:30:00,1.4795,0.2335,1.4978125717,0.0195,-0.006500000000000001,0.0205548048,1.46,0.24,1.4795945391,1.4695,0.07350000000000001,1.471336977,0.0195,-0.006500000000000001,0.0205548048,1.45,0.08,1.4522052197
2019-12-11 07:00:00,1.5779999999999998,0.184,1.5886912853,0.018000000000000002,-0.006,0.018973666,1.56,0.19,1.5715279189,1.5779999999999998,0.194,1.5898804987,0.018000000000000002,-0.006,0.018973666,1.56,0.2,1.5727682601000001
2019-12-11 07:30:00,1.7925,0.424,1.8419642369,0.10250000000000001,-0.036000000000000004,0.1086381609,1.69,0.46,1.7514850842,1.7525,-0.026000000000000002,1.7526928567,0.10250000000000001,-0.036000000000000004,0.1086381609,1.65,0.01,1.6500303028
2019-12-11 08:00:00,1.893,1.092,2.1853862359,0.023,-0.008,0.0243515913,1.87,1.1,2.1695391216,1.7429999999999999,-0.668,1.8666207435,0.023,-0.008,0.0243515913,1.72,-0.66,1.8422811946
2019-12-11 08:30:00,1.8735,1.085,2.1650005196,0.043500000000000004,-0.015,0.046013585,1.83,1.1,2.1351580738,1.7235,-0.675,1.8509665718,0.043500000000000004,-0.015,0.046013585,1.6800000000000002,-0.66,1.8049930748
2019-12-11 09:00:00,1.8345,1.0685,2.1229890485,0.0345,-0.0115,0.0363661931,1.8,1.08,2.0991426821,1.6844999999999999,-0.6915,1.8209098001,0.0345,-0.0115,0.0363661931,1.65,-0.68,1.7846288129
2019-12-11 09:30:00,1.8925,1.0855,2.1817118279,0.0425,-0.0145,0.0449054562,1.85,1.1,2.152324325,1.7425000000000002,-0.6945,1.8758028948,0.0425,-0.0145,0.0449054562,1.7000000000000002,-0.68,1.8309560344
2019-12-11 10:00:00,1.9375,0.5175000000000001,2.0054207788,0.0375,-0.0125,0.0395284708,1.9,0.53,1.9725364382000001,1.8775,-0.17250000000000001,1.8854077808,0.0375,-0.0125,0.0395284708,1.8399999999999999,-0.16,1.8469434209000002
2019-12-11 10:30:00,1.9304999999999999,0.166,1.937623867,0.0105,-0.004,0.011236102500000001,1.92,0.17,1.9275113489,1.9304999999999999,0.186,1.9394396742,0.0105,-0.004,0.011236102500000001,1.92,0.19,1.9293781382000001
2019-12-11 11:00:00,1.8735,0.14450000000000002,1.8790642618,0.07350000000000001,-0.025500000000000002,0.0777978149,1.8,0.17,1.8080099557,1.8735,0.1645,1.8807079784,0.07350000000000001,-0.025500000000000002,0.0777978149,1.8,0.19,1.81
2019-12-11 11:30:00,1.8175,0.1275,1.8219666572,0.0375,-0.0125,0.0395284708,1.78,0.14,1.7854971297,1.8175,0.14750000000000002,1.8234753906,0.0375,-0.0125,0.0395284708,1.78,0.16,1.7871765442
2019-12-11 12:00:00,1.792,0.136,1.7971533045,0.012,-0.004,0.012649110600000001,1.78,0.14,1.7854971297,1.792,0.156,1.7987773625,0.012,-0.004,0.012649110600000001,1.78,0.16,1.7871765442
2019-12-11 12:30:00,1.7855,0.12150000000000001,1.7896291515,0.025500000000000002,-0.0085,0.0268793601,1.76,0.13,1.7647946056000001,1.7855,0.1315,1.7903358623,0.025500000000000002,-0.0085,0.0268793601,1.76,0.14,1.7655594014
2019-12-11 13:00:00,0.0385,-0.009000000000000001,0.039537956400000004,0.035500000000000004,-0.012,0.0374733238,0.003,0.003,0.0042426407000000005,0.0385,-0.009000000000000001,0.039537956400000004,0.035500000000000004,-0.012,0.0374733238,0.003,0.003,0.0042426407000000005
2019-12-11 13:30:00,1.7610000000000001,0.1575,1.7680291994,0.011,-0.0025,0.011280514200000001,1.75,0.16,1.7572990639000001,1.7610000000000001,0.1575,1.7680291994,0.011,-0.0025,0.011280514200000001,1.75,0.16,1.7572990639000001
2019-12-11 14:00:00,1.74,0.1705,1.7483335637000001,0.03,-0.0095,0.031468238,1.71,0.18,1.7194475857,1.74,0.1705,1.7483335637000001,0.03,-0.0095,0.031468238,1.71,0.18,1.7194475857
2019-12-11 14:30:00,1.7000000000000002,0.328,1.7313532280000001,0.04,-0.012,0.041761226000000005,1.6600000000000001,0.34,1.6944615664,1.67,0.008,1.6700191616,0.04,-0.012,0.041761226000000005,1.63,0.02,1.6301226948
2019-12-11 15:00:00,1.7109999999999999,0.28350000000000003,1.7343278958,0.051000000000000004,-0.0165,0.0536027052,1.6600000000000001,0.30000000000000004,1.6868906307,1.681,0.0335,1.6813337711,0.051000000000000004,-0.0165,0.0536027052,1.63,0.05,1.6307666909
2019-12-11 15:30:00,1.798,0.17400000000000002,1.8063997343,0.078,-0.026000000000000002,0.0822192192,1.72,0.2,1.7315888658,1.798,0.17400000000000002,1.8063997343,0.078,-0.026000000000000002,0.0822192192,1.72,0.2,1.7315888658
2019-12-11 16:00:00,1.7905000000000002,0.1695,1.7985050737,0.09050000000000001,-0.030500000000000003,0.0955013089,1.7000000000000002,0.2,1.7117242769,1.7905000000000002,0.1695,1.7985050737,0.09050000000000001,-0.030500000000000003,0.0955013089,1.7000000000000002,0.2,1.7117242769
2019-12-11 16:30:00,1.9380000000000002,0.227,1.9512490871,0.068,-0.023,0.0717843994,1.87,0.25,1.88663722,1.928,0.157,1.9343818134,0.068,-0.023,0.0717843994,1.8599999999999999,0.18,1.8686893803
2019-12-11 17:00:00,2.0185,0.209,2.0292913172,0.08850000000000001,-0.031,0.0937723307,1.9300000000000002,0.24,1.9448650339,2.0185,0.219,2.0303455987,0.08850000000000001,-0.031,0.0937723307,1.9300000000000002,0.25,1.9461243537000001
2019-12-11 17:30:00,2.1165,0.2205,2.1279550042,0.0565,-0.0195,0.059770394000000004,2.06,0.24,2.0739334608,2.1065,0.2305,2.1190735004,0.0565,-0.0195,0.059770394000000004,2.05,0.25,2.0651876428
2019-12-11 18:00:00,2.1945,0.8345,2.3478118536,0.044500000000000005,-0.0155,0.0471221816,2.15,0.85,2.3119256043,2.0945,-0.3955,2.131513664,0.044500000000000005,-0.0155,0.0471221816,2.05,-0.38,2.0849220609
2019-12-11 18:30:00,2.234,1.1115,2.4952331053,0.054,-0.018500000000000003,0.0570810827,2.18,1.13,2.4554632964,2.084,-0.6585000000000001,2.1855613123,0.054,-0.018500000000000003,0.0570810827,2.03,-0.64,2.1284971223999998
2019-12-11 19:00:00,2.249,1.106,2.5062396134,0.069,-0.024,0.073054774,2.18,1.13,2.4554632964,2.099,-0.664,2.2015215193,0.069,-0.024,0.073054774,2.03,-0.64,2.1284971223999998
2019-12-11 19:30:00,2.143,1.008,2.3682299297,0.093,-0.032,0.0983514108,2.05,1.04,2.2987170335,2.013,-0.612,2.1039755227,0.093,-0.032,0.0983514108,1.92,-0.58,2.0056919006
2019-12-11 20:00:00,2.0715,0.185,2.0797445156,0.07150000000000001,-0.025,0.0757446368,2.0,0.21,2.0109947787,2.0715,0.195,2.0806578887,0.07150000000000001,-0.025,0.0757446368,2.0,0.22,2.0120636173
2019-12-11 20:30:00,1.9769999999999999,0.1905,1.9861569047,0.027,-0.0095,0.0286225436,1.9500000000000002,0.2,1.9602295784,1.9769999999999999,0.2005,1.9871409738999999,0.027,-0.0095,0.0286225436,1.9500000000000002,0.21,1.9612750954
2019-12-11 21:00:00,1.85,0.163,1.8571669284,0.02,-0.007,0.0211896201,1.83,0.17,1.8378792125999999,1.85,0.17300000000000001,1.8580713119,0.02,-0.007,0.0211896201,1.83,0.18,1.8388311505
2019-12-11 21:30:00,1.755,0.29150000000000004,1.7790439145999999,0.025,-0.0085,0.0264054919,1.73,0.30000000000000004,1.7558188973000002,1.7349999999999999,0.021500000000000002,1.7351332081000002,0.025,-0.0085,0.0264054919,1.71,0.03,1.7102631376000001
2019-12-11 22:00:00,1.6585,0.127,1.6633554190000002,0.0085,-0.003,0.0090138782,1.65,0.13,1.6551132892,1.6585,0.137,1.6641488064,0.0085,-0.003,0.0090138782,1.65,0.14,1.6559287424
2019-12-11 22:30:00,1.579,0.12350000000000001,1.5838223543,0.019,-0.006500000000000001,0.0200810856,1.56,0.13,1.5654072952,1.579,0.1335,1.584633475,0.019,-0.006500000000000001,0.0200810856,1.56,0.14,1.5662694531999999
2019-12-11 23:00:00,1.4555,0.455,1.5249607372,0.0155,-0.005,0.0162864975,1.44,0.46,1.5116877985000001,1.4055,-0.215,1.421849236,0.0155,-0.005,0.0162864975,1.3900000000000001,-0.21,1.4057738083
2019-12-11 23:30:00,1.3535,0.422,1.4177609989,0.0235,-0.008,0.0248243832,1.33,0.43,1.3977839604,1.3135,-0.198,1.3283396591,0.0235,-0.008,0.0248243832,1.29,-0.19,1.3039171753
2019-12-12 00:00:00,1.2915,0.1125,1.2963905661,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.27,0.12,1.2756566936,1.2915,0.1125,1.2963905661,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.27,0.12,1.2756566936
2019-12-12 00:30:00,1.3255,0.1115,1.3301813786,0.025500000000000002,-0.0085,0.0268793601,1.3,0.12,1.3055267136,1.3255,0.1115,1.3301813786,0.025500000000000002,-0.0085,0.0268793601,1.3,0.12,1.3055267136
2019-12-12 01:00:00,1.3595000000000002,0.08,1.3618517724,0.029500000000000002,-0.01,0.0311488363,1.33,0.09,1.3330416348,1.3595000000000002,0.08,1.3618517724,0.029500000000000002,-0.01,0.0311488363,1.33,0.09,1.3330416348
2019-12-12 01:30:00,1.379,0.08,1.3813185730000002,0.029,-0.01,0.030675723300000002,1.35,0.09,1.3529966741,1.379,0.08,1.3813185730000002,0.029,-0.01,0.030675723300000002,1.35,0.09,1.3529966741
2019-12-12 02:00:00,1.367,0.07350000000000001,1.368974525,0.047,-0.0165,0.0498121471,1.32,0.09,1.3230646243,1.377,0.07350000000000001,1.3789602061,0.047,-0.0165,0.0498121471,1.33,0.09,1.3330416348
2019-12-12 02:30:00,1.317,0.077,1.3192490288,0.037,-0.013000000000000001,0.0392173431,1.28,0.09,1.2831601615000001,1.327,0.077,1.3292321092,0.037,-0.013000000000000001,0.0392173431,1.29,0.09,1.2931357237
2019-12-12 03:00:00,1.304,0.07150000000000001,1.3059587474,0.054,-0.018500000000000003,0.0570810827,1.25,0.09,1.2532358118,1.304,0.07150000000000001,1.3059587474,0.054,-0.018500000000000003,0.0570810827,1.25,0.09,1.2532358118
2019-12-12 03:30:00,1.3355000000000001,0.07350000000000001,1.3375210279,0.10550000000000001,-0.036500000000000005,0.1116355678,1.23,0.11,1.2349089035,1.3355000000000001,0.07350000000000001,1.3375210279,0.10550000000000001,-0.036500000000000005,0.1116355678,1.23,0.11,1.2349089035
2019-12-12 04:00:00,1.2469999999999999,0.066,1.2487453704,0.127,-0.044,0.1344061011,1.12,0.11,1.1253888217,1.2469999999999999,0.066,1.2487453704,0.127,-0.044,0.1344061011,1.12,0.11,1.1253888217
2019-12-12 04:30:00,1.2515,0.064,1.2531353678000001,0.1315,-0.046,0.13931349540000001,1.12,0.11,1.1253888217,1.2515,0.064,1.2531353678000001,0.1315,-0.046,0.13931349540000001,1.12,0.11,1.1253888217
2019-12-12 05:00:00,1.2605,0.060500000000000005,1.2619510688,0.1405,-0.0495,0.1489647609,1.12,0.11,1.1253888217,1.2605,0.060500000000000005,1.2619510688,0.1405,-0.0495,0.1489647609,1.12,0.11,1.1253888217
2019-12-12 05:30:00,1.303,0.085,1.3057695049,0.183,-0.065,0.19420092690000001,1.12,0.15,1.13,1.303,0.095,1.3064585719,0.183,-0.065,0.19420092690000001,1.12,0.16,1.1313708499
2019-12-12 06:00:00,1.389,0.138,1.3958384577,0.229,-0.082,0.24323856600000002,1.16,0.22,1.1806777715,1.399,0.138,1.4057898136,0.229,-0.082,0.24323856600000002,1.17,0.22,1.1905040949
2019-12-12 06:30:00,1.4855,0.14650000000000002,1.4927064346,0.20550000000000002,-0.07350000000000001,0.2182487113,1.28,0.22,1.2987686476,1.4855,0.14650000000000002,1.4927064346,0.20550000000000002,-0.07350000000000001,0.2182487113,1.28,0.22,1.2987686476
2019-12-12 07:00:00,1.6335000000000002,0.40750000000000003,1.6835612551999999,0.20350000000000001,-0.07250000000000001,0.2160289332,1.43,0.48,1.5084097587,1.6035,-0.0425,1.6040631222,0.20350000000000001,-0.07250000000000001,0.2160289332,1.4,0.03,1.4003213917
2019-12-12 07:30:00,1.7850000000000001,0.1995,1.7961139301,0.225,-0.0805,0.2389670479,1.56,0.28,1.5849290205000002,1.795,0.20950000000000002,1.8071843430999999,0.225,-0.0805,0.2389670479,1.57,0.29,1.5965587994
2019-12-12 08:00:00,1.858,0.213,1.8701692437,0.188,-0.067,0.1995820633,1.67,0.28,1.6933103673,1.858,0.223,1.8713345505,0.188,-0.067,0.1995820633,1.67,0.29,1.6949926254
2019-12-12 08:30:00,1.876,0.225,1.8894446274,0.156,-0.055,0.1654116078,1.72,0.28,1.7426416729,1.876,0.23500000000000001,1.8906615244,0.156,-0.055,0.1654116078,1.72,0.29,1.7442763543000002
2019-12-12 09:00:00,1.8599999999999999,0.211,1.871929753,0.14,-0.049,0.1483273407,1.72,0.26,1.7395401691,1.8599999999999999,0.221,1.873083287,0.14,-0.049,0.1483273407,1.72,0.27,1.7410628938000001
2019-12-12 09:30:00,1.8865,0.1865,1.8956963101,0.1265,-0.043500000000000004,0.13377032560000002,1.76,0.23,1.7749647884000002,1.8865,0.1865,1.8956963101,0.1265,-0.043500000000000004,0.13377032560000002,1.76,0.23,1.7749647884000002
2019-12-12 10:00:00,1.9255,0.17550000000000002,1.9334814455,0.1555,-0.0545,0.1647740878,1.77,0.23,1.7848809484000001,1.9355,0.17550000000000002,1.9434403773,0.1555,-0.0545,0.1647740878,1.78,0.23,1.7947980388
2019-12-12 10:30:00,1.932,0.1605,1.9386552685,0.222,-0.0795,0.2358055343,1.71,0.24,1.7267599717,1.932,0.1705,1.9395087651,0.222,-0.0795,0.2358055343,1.71,0.25,1.7281782315
2019-12-12 11:00:00,1.948,0.17200000000000001,1.9555786867,0.108,-0.038,0.11449017430000001,1.8399999999999999,0.21,1.8519449236,1.948,0.182,1.9564835803,0.108,-0.038,0.11449017430000001,1.8399999999999999,0.22,1.8531055016
2019-12-12 11:30:00,1.863,0.1645,1.8702484461000002,0.073,-0.025500000000000002,0.0773256102,1.79,0.19,1.8000555547000001,1.863,0.17450000000000002,1.8711545233,0.073,-0.025500000000000002,0.0773256102,1.79,0.2,1.8011385288000001
2019-12-12 12:00:00,1.865,0.18,1.8736661923,0.115,-0.04,0.12175795660000001,1.75,0.22,1.763774362,1.865,0.18,1.8736661923,0.115,-0.04,0.12175795660000001,1.75,0.22,1.763774362
2019-12-12 12:30:00,1.9295,0.196,1.939429362,0.0695,-0.024,0.07352720580000001,1.8599999999999999,0.22,1.8729655630000002,1.9295,0.196,1.939429362,0.0695,-0.024,0.07352720580000001,1.8599999999999999,0.22,1.8729655630000002
2019-12-12 13:00:00,1.8945,0.2015,1.9051856865,0.0545,-0.018500000000000003,0.0575543222,1.8399999999999999,0.22,1.8531055016,1.8945,0.2015,1.9051856865,0.0545,-0.018500000000000003,0.0575543222,1.8399999999999999,0.22,1.8531055016
2019-12-12 13:30:00,1.8645,0.502,1.9308972655,0.1645,-0.058,0.1744254855,1.7000000000000002,0.56,1.7898603297,1.8145,-0.11800000000000001,1.8183328215999999,0.1645,-0.058,0.1744254855,1.65,-0.06,1.6510905487
2019-12-12 14:00:00,1.8765,1.0535,2.1520024396,0.2165,-0.0765,0.2296181613,1.6600000000000001,1.13,2.0081085628,1.7265000000000001,-0.6965,1.8616966724,0.2165,-0.0765,0.2296181613,1.51,-0.62,1.6323296236
2019-12-12 14:30:00,1.832,0.3715,1.8692876317,0.222,-0.0785,0.23547027410000002,1.6099999999999999,0.45,1.6717057157,1.802,-0.0285,1.8022253605,0.222,-0.0785,0.23547027410000002,1.58,0.05,1.5807909413
2019-12-12 15:00:00,1.8085,0.169,1.8163791592,0.14850000000000002,-0.051000000000000004,0.15701353440000002,1.6600000000000001,0.22,1.6745148551,1.8085,0.169,1.8163791592,0.14850000000000002,-0.051000000000000004,0.15701353440000002,1.6600000000000001,0.22,1.6745148551
2019-12-12 15:30:00,1.8170000000000002,0.1545,1.8235567581,0.187,-0.0655,0.19813947110000002,1.63,0.22,1.6447796205,1.8170000000000002,0.17450000000000002,1.825360033,0.187,-0.0655,0.19813947110000002,1.63,0.24,1.6475739741000002
2019-12-12 16:00:00,1.858,0.17,1.8657609708,0.198,-0.07,0.2100095236,1.6600000000000001,0.24,1.6772596698000002,1.858,0.17,1.8657609708,0.198,-0.07,0.2100095236,1.6600000000000001,0.24,1.6772596698000002
2019-12-12 16:30:00,1.9395,0.1825,1.9480673756,0.0795,-0.0275,0.0841219353,1.8599999999999999,0.21,1.8718172988,1.9395,0.1825,1.9480673756,0.0795,-0.0275,0.0841219353,1.8599999999999999,0.21,1.8718172988
2019-12-12 17:00:00,2.05,0.189,2.0586940035,0.06,-0.021,0.0635688603,1.99,0.21,2.0010497245,2.04,0.189,2.0487364399,0.06,-0.021,0.0635688603,1.98,0.21,1.9911052207000002
2019-12-12 17:30:00,2.1375,0.593,2.2182324608,0.0775,-0.027,0.0820685689,2.06,0.62,2.1512786895,2.0575,-0.177,2.0650993318,0.0775,-0.027,0.0820685689,1.98,-0.15,1.9856736892
2019-12-12 18:00:00,2.2075,1.0795,2.4573108269,0.0575,-0.0205,0.0610450653,2.15,1.1,2.4150569351,2.0375,-0.6605000000000001,2.1418838671,0.0575,-0.0205,0.0610450653,1.98,-0.64,2.0808652047
2019-12-12 18:30:00,2.188,0.8765000000000001,2.3570312365,0.038,-0.0135,0.0403267901,2.15,0.89,2.326929307,2.058,-0.47350000000000003,2.1117685124,0.038,-0.0135,0.0403267901,2.02,-0.46,2.071714266
2019-12-12 19:00:00,2.119,0.1925,2.12772584,0.049,-0.0175,0.0520312406,2.07,0.21,2.0806249061,2.109,0.1925,2.1177670434,0.049,-0.0175,0.0520312406,2.06,0.21,2.0706762181
2019-12-12 19:30:00,1.9565000000000001,0.177,1.9644900738,0.036500000000000005,-0.013000000000000001,0.0387459675,1.92,0.19,1.9293781382000001,1.9565000000000001,0.177,1.9644900738,0.036500000000000005,-0.013000000000000001,0.0387459675,1.92,0.19,1.9293781382000001
2019-12-12 20:00:00,1.956,0.20400000000000001,1.9666092647000002,0.016,-0.006,0.017088007500000002,1.94,0.21,1.9513328778,1.956,0.20400000000000001,1.9666092647000002,0.016,-0.006,0.017088007500000002,1.94,0.21,1.9513328778
2019-12-12 20:30:00,1.929,0.193,1.9386309602,0.049,-0.017,0.0518652099,1.88,0.21,1.891692364,1.929,0.193,1.9386309602,0.049,-0.017,0.0518652099,1.88,0.21,1.891692364
2019-12-12 21:00:00,1.8255,0.1835,1.8346995667,0.0755,-0.026500000000000003,0.08001562350000001,1.75,0.21,1.7625549637,1.8255,0.1835,1.8346995667,0.0755,-0.026500000000000003,0.08001562350000001,1.75,0.21,1.7625549637
2019-12-12 21:30:00,1.755,0.463,1.8150465559,0.215,-0.077,0.2283725027,1.54,0.54,1.6319313710999999,1.705,-0.137,1.7104952499000001,0.215,-0.077,0.2283725027,1.49,-0.06,1.4912075644
2019-12-12 22:00:00,1.6445,0.1525,1.6515557817,0.24450000000000002,-0.08750000000000001,0.2596853866,1.4,0.24,1.4204224724,1.6445,0.1525,1.6515557817,0.24450000000000002,-0.08750000000000001,0.2596853866,1.4,0.24,1.4204224724
2019-12-12 22:30:00,1.537,0.121,1.5417554929000001,0.247,-0.089,0.26254523420000003,1.29,0.21,1.3069812546000001,1.5470000000000002,0.121,1.5517248467,0.247,-0.089,0.26254523420000003,1.3,0.21,1.3168523076
2019-12-12 23:00:00,1.4475,0.12050000000000001,1.4525069707,0.24750000000000003,-0.08950000000000001,0.2631852959,1.2,0.21,1.2182364303,1.4575,0.12050000000000001,1.4624727348,0.24750000000000003,-0.08950000000000001,0.2631852959,1.21,0.21,1.2280879447
2019-12-12 23:30:00,1.3775,0.12050000000000001,1.3827604637,0.24750000000000003,-0.08950000000000001,0.2631852959,1.13,0.21,1.1493476411,1.3775,0.12050000000000001,1.3827604637,0.24750000000000003,-0.08950000000000001,0.2631852959,1.13,0.21,1.1493476411
2019-12-13 00:00:00,1.334,0.122,1.3395670943,0.244,-0.088,0.2593838854,1.09,0.21,1.1100450441,1.334,0.122,1.3395670943,0.244,-0.088,0.2593838854,1.09,0.21,1.1100450441
2019-12-13 00:30:00,1.338,0.09050000000000001,1.3410571390000001,0.248,-0.08950000000000001,0.2636555518,1.09,0.18,1.1047624179,1.338,0.09050000000000001,1.3410571390000001,0.248,-0.08950000000000001,0.2636555518,1.09,0.18,1.1047624179
2019-12-13 01:00:00,1.3679999999999999,0.0805,1.3703664656,0.248,-0.08950000000000001,0.2636555518,1.12,0.17,1.1328283189,1.3679999999999999,0.0805,1.3703664656,0.248,-0.08950000000000001,0.2636555518,1.12,0.17,1.1328283189
2019-12-13 01:30:00,1.408,0.081,1.410327976,0.248,-0.089,0.2634862425,1.16,0.17,1.1723907199,1.408,0.081,1.410327976,0.248,-0.089,0.2634862425,1.16,0.17,1.1723907199
2019-12-13 02:00:00,1.408,0.081,1.410327976,0.248,-0.089,0.2634862425,1.16,0.17,1.1723907199,1.408,0.081,1.410327976,0.248,-0.089,0.2634862425,1.16,0.17,1.1723907199
2019-12-13 02:30:00,1.375,0.202,1.3897586121,0.245,-0.088,0.2603247971,1.13,0.29,1.1666190466,1.355,-0.048,1.3558499179,0.245,-0.088,0.2603247971,1.11,0.04,1.1107204869
2019-12-13 03:00:00,1.287,0.061,1.288444799,0.247,-0.089,0.26254523420000003,1.04,0.15,1.0507616285,1.297,0.07100000000000001,1.2989418771,0.247,-0.089,0.26254523420000003,1.05,0.16,1.0621205205
2019-12-13 03:30:00,1.268,0.0645,1.2696394173,0.23800000000000002,-0.0855,0.2528917753,1.03,0.15,1.0408650249,1.268,0.0745,1.2701866989,0.23800000000000002,-0.0855,0.2528917753,1.03,0.16,1.0423531072
2019-12-13 04:00:00,1.238,0.060500000000000005,1.2394774100000001,0.248,-0.08950000000000001,0.2636555518,0.99,0.15,1.0012991561,1.238,0.07050000000000001,1.240005746,0.248,-0.08950000000000001,0.2636555518,0.99,0.16,1.0028459503
2019-12-13 04:30:00,1.238,0.060500000000000005,1.2394774100000001,0.248,-0.08950000000000001,0.2636555518,0.99,0.15,1.0012991561,1.238,0.07050000000000001,1.240005746,0.248,-0.08950000000000001,0.2636555518,0.99,0.16,1.0028459503
2019-12-13 05:00:00,1.2375,0.060500000000000005,1.2389780063,0.24750000000000003,-0.08950000000000001,0.2631852959,0.99,0.15,1.0012991561,1.2575,0.07050000000000001,1.2594746921,0.24750000000000003,-0.08950000000000001,0.2631852959,1.01,0.16,1.0225947389
2019-12-13 05:30:00,1.287,0.09050000000000001,1.2901779916,0.247,-0.08950000000000001,0.2627151499,1.04,0.18,1.0554619842,1.287,0.1005,1.2909179873,0.247,-0.08950000000000001,0.2627151499,1.04,0.19,1.0572133181
2019-12-13 06:00:00,1.3665,0.21050000000000002,1.3826179877,0.24650000000000002,-0.08950000000000001,0.2622451143,1.12,0.30000000000000004,1.1594826433,1.3565,0.0405,1.3571044543,0.24650000000000002,-0.08950000000000001,0.2622451143,1.11,0.13,1.1175866857
2019-12-13 06:30:00,1.4865,0.151,1.4941496746,0.24650000000000002,-0.089,0.2620748939,1.24,0.24,1.2630122723000001,1.4865,0.151,1.4941496746,0.24650000000000002,-0.089,0.2620748939,1.24,0.24,1.2630122723000001
2019-12-13 07:00:00,1.627,0.41050000000000003,1.6779866656,0.247,-0.08950000000000001,0.2627151499,1.38,0.5,1.4677874506,1.587,-0.0695,1.5885210888999999,0.247,-0.08950000000000001,0.2627151499,1.34,0.02,1.3401492454000001
2019-12-13 07:30:00,1.7575,0.3205,1.7864843968000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.51,0.41000000000000003,1.5646724897,1.7375,0.0505,1.7382337300000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.49,0.14,1.4965627284
2019-12-13 08:00:00,1.7575,0.1605,1.7648134462,0.24750000000000003,-0.08950000000000001,0.2631852959,1.51,0.25,1.5305554547,1.7675,0.1605,1.7747722389,0.24750000000000003,-0.08950000000000001,0.2631852959,1.52,0.25,1.5404220201
2019-12-13 08:30:00,1.7970000000000002,0.182,1.8061929576,0.247,-0.088,0.2622079328,1.55,0.27,1.5733403955,1.7970000000000002,0.182,1.8061929576,0.247,-0.088,0.2622079328,1.55,0.27,1.5733403955
2019-12-13 09:00:00,1.7965,0.1695,1.8044784565,0.2265,-0.0805,0.2403799076,1.57,0.25,1.589779859,1.7965,0.17950000000000002,1.8054452359000002,0.2265,-0.0805,0.2403799076,1.57,0.26,1.5913830463
2019-12-13 09:30:00,1.8355000000000001,0.1625,1.8426791636000002,0.24550000000000002,-0.08750000000000001,0.2606271283,1.5899999999999999,0.25,1.6095340941,1.8355000000000001,0.1825,1.8445504872,0.24550000000000002,-0.08750000000000001,0.2606271283,1.5899999999999999,0.27,1.6127616067
2019-12-13 10:00:00,1.835,0.253,1.8523590365,0.245,-0.08700000000000001,0.25998846130000003,1.5899999999999999,0.34,1.6259458786,1.8250000000000002,0.063,1.8260870735,0.245,-0.08700000000000001,0.25998846130000003,1.58,0.15,1.5871042814
2019-12-13 10:30:00,1.854,0.17400000000000002,1.8621471478,0.244,-0.08600000000000001,0.2587121953,1.6099999999999999,0.26,1.6308586695,1.854,0.184,1.8631081557,0.244,-0.08600000000000001,0.2587121953,1.6099999999999999,0.27,1.6324827717
2019-12-13 11:00:00,1.8325,0.17450000000000002,1.8407896403000001,0.24250000000000002,-0.0855,0.2571312894,1.5899999999999999,0.26,1.6111176245,1.8325,0.1845,1.8417645072000002,0.24250000000000002,-0.0855,0.2571312894,1.5899999999999999,0.27,1.6127616067
2019-12-13 11:30:00,1.8495,0.17500000000000002,1.8577608160999999,0.23950000000000002,-0.085,0.2541362823,1.6099999999999999,0.26,1.6308586695,1.8495,0.185,1.858729472,0.23950000000000002,-0.085,0.2541362823,1.6099999999999999,0.27,1.6324827717
2019-12-13 12:00:00,1.851,0.17500000000000002,1.8592541515,0.241,-0.085,0.2555503864,1.6099999999999999,0.26,1.6308586695,1.851,0.185,1.8602220298,0.241,-0.085,0.2555503864,1.6099999999999999,0.27,1.6324827717
2019-12-13 12:30:00,1.8435000000000001,0.1715,1.8514600995000001,0.2535,-0.08850000000000001,0.2685041899,1.5899999999999999,0.26,1.6111176245,1.8435000000000001,0.18150000000000002,1.8524131558999999,0.2535,-0.08850000000000001,0.2685041899,1.5899999999999999,0.27,1.6127616067
2019-12-13 13:00:00,1.814,0.17200000000000001,1.8221361091000001,0.254,-0.088,0.2688122021,1.56,0.26,1.5815182579,1.814,0.182,1.8231072377,0.254,-0.088,0.2688122021,1.56,0.27,1.5831929761999999
2019-12-13 13:30:00,1.7934999999999999,0.17200000000000001,1.8017286838,0.2535,-0.088,0.2683398032,1.54,0.26,1.5617938404,1.7934999999999999,0.182,1.8027108059999999,0.2535,-0.088,0.2683398032,1.54,0.27,1.5634896866
2019-12-13 14:00:00,1.759,0.17250000000000001,1.7674380470000002,0.249,-0.08750000000000001,0.26392659960000003,1.51,0.26,1.5322206107,1.759,0.1625,1.7664900934,0.249,-0.08750000000000001,0.26392659960000003,1.51,0.25,1.5305554547
2019-12-13 14:30:00,1.7565,0.17200000000000001,1.7649012012,0.24650000000000002,-0.088,0.26173698630000003,1.51,0.26,1.5322206107,1.7565,0.162,1.7639547188,0.24650000000000002,-0.088,0.26173698630000003,1.51,0.25,1.5305554547
2019-12-13 15:00:00,1.6935,0.14750000000000002,1.6999113212,0.2335,-0.0825,0.24764591660000002,1.46,0.23,1.4780054127,1.6935,0.14750000000000002,1.6999113212,0.2335,-0.0825,0.24764591660000002,1.46,0.23,1.4780054127
2019-12-13 15:30:00,1.7265000000000001,0.137,1.7319270337,0.0965,-0.033,0.1019865187,1.63,0.17,1.6388410539,1.7265000000000001,0.147,1.7327467357000002,0.0965,-0.033,0.1019865187,1.63,0.18,1.639908534
2019-12-13 16:00:00,1.7825000000000002,0.149,1.7887166489,0.0625,-0.021,0.0659336788,1.72,0.17,1.7283807451,1.7825000000000002,0.159,1.7895773942000002,0.0625,-0.021,0.0659336788,1.72,0.18,1.7293929571
2019-12-13 16:30:00,1.9264999999999999,0.177,1.9346139796,0.0665,-0.023,0.0703651192,1.8599999999999999,0.2,1.8707217858,1.9165,0.187,1.9256015294000002,0.0665,-0.023,0.0703651192,1.85,0.21,1.8618807695
2019-12-13 17:00:00,2.0825,0.20850000000000002,2.0929114888,0.0325,-0.0115,0.0344746284,2.05,0.22,2.0617710833,2.0725,0.2185,2.0839862044,0.0325,-0.0115,0.0344746284,2.04,0.23,2.0529247429
2019-12-13 17:30:00,2.12,0.34600000000000003,2.1480493477,0.04,-0.014,0.0423792402,2.08,0.36,2.1109239683,2.08,0.066,2.0810468519,0.04,-0.014,0.0423792402,2.04,0.08,2.0415680248
2019-12-13 18:00:00,2.093,0.20550000000000002,2.1030642525,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.08,0.21,2.0905740838,2.093,0.20550000000000002,2.1030642525,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.08,0.21,2.0905740838
2019-12-13 18:30:00,2.1255,0.201,2.1349827283,0.025500000000000002,-0.009000000000000001,0.0270416346,2.1,0.21,2.1104738804,2.1255,0.201,2.1349827283,0.025500000000000002,-0.009000000000000001,0.0270416346,2.1,0.21,2.1104738804
2019-12-13 19:00:00,2.0205,0.1865,2.0290890813,0.0105,-0.0035,0.0110679718,2.01,0.19,2.0189601284,2.0105,0.20650000000000002,2.0210770643,0.0105,-0.0035,0.0110679718,2.0,0.21,2.0109947787
2019-12-13 19:30:00,1.9105,0.1555,1.9168178056,0.0105,-0.0045000000000000005,0.0114236597,1.9,0.16,1.9067249408,1.9105,0.1655,1.9176549481,0.0105,-0.0045000000000000005,0.0114236597,1.9,0.17,1.9075901027
2019-12-13 20:00:00,1.771,0.11900000000000001,1.7749935211,0.001,-0.001,0.0014142136,1.77,0.12,1.774063133,1.771,0.11900000000000001,1.7749935211,0.001,-0.001,0.0014142136,1.77,0.12,1.774063133
2019-12-13 20:30:00,1.77,0.842,1.9600673458000002,0.0,0.002,0.002,1.77,0.84,1.9592090241000002,1.6400000000000001,-0.628,1.7561275580000002,0.0,0.002,0.002,1.6400000000000001,-0.63,1.7568437608
2019-12-13 21:00:00,1.6705,0.5730000000000001,1.7660405573,0.0205,-0.007,0.021662179,1.65,0.58,1.7489711261,1.5905,-0.40700000000000003,1.6417488389,0.0205,-0.007,0.021662179,1.57,-0.4,1.6201543136
2019-12-13 21:30:00,1.533,0.0585,1.5341157877,0.033,-0.0115,0.0349463875,1.5,0.07,1.501632445,1.533,0.0685,1.5345296511000002,0.033,-0.0115,0.0349463875,1.5,0.08,1.5021318185
2019-12-13 22:00:00,1.4655,0.2775,1.4915416521,0.035500000000000004,-0.0125,0.037636418500000005,1.43,0.29,1.4591093174,1.4355,-0.1525,1.4435776737000001,0.035500000000000004,-0.0125,0.037636418500000005,1.4,-0.14,1.406982587
2019-12-13 22:30:00,1.399,0.583,1.5156153866,0.049,-0.017,0.0518652099,1.35,0.6000000000000001,1.4773286703,1.309,-0.497,1.4001749891,0.049,-0.017,0.0518652099,1.26,-0.48,1.3483323033
2019-12-13 23:00:00,1.2690000000000001,0.019,1.26914223,0.089,-0.031,0.0942443632,1.18,0.05,1.181058847,1.279,0.029,1.2793287302,0.089,-0.031,0.0942443632,1.19,0.06,1.1915116449
2019-12-13 23:30:00,1.1995,0.023,1.1997204883,0.1895,-0.067,0.2009956467,1.01,0.09,1.0140019724,1.2095,0.033,1.2099501023,0.1895,-0.067,0.2009956467,1.02,0.1,1.024890238
2019-12-14 00:00:00,1.1385,0.0205,1.1386845481,0.1685,-0.059500000000000004,0.1786966704,0.97,0.08,0.9732933782000001,1.1485,0.0405,1.1492138617,0.1685,-0.059500000000000004,0.1786966704,0.98,0.1,0.9850888285
2019-12-14 00:30:00,1.188,0.0145,1.1880884858,0.23800000000000002,-0.0855,0.2528917753,0.9500000000000001,0.1,0.9552486587000001,1.188,0.0245,1.1882526036,0.23800000000000002,-0.0855,0.2528917753,0.9500000000000001,0.11,0.9563472173
2019-12-14 01:00:00,1.274,0.0625,1.2755321439,0.244,-0.08750000000000001,0.25921467940000004,1.03,0.15,1.0408650249,1.274,-0.007500000000000001,1.2740220759,0.244,-0.08750000000000001,0.25921467940000004,1.03,0.08,1.0331021247
2019-12-14 01:30:00,1.2645,0.026000000000000002,1.2647672711,0.23450000000000001,-0.084,0.2490908469,1.03,0.11,1.035857133,1.2845,0.026000000000000002,1.2847631105000001,0.23450000000000001,-0.084,0.2490908469,1.05,0.11,1.0557461816
2019-12-14 02:00:00,1.278,0.021,1.2781725235999999,0.248,-0.089,0.2634862425,1.03,0.11,1.035857133,1.298,0.021,1.2981698656,0.248,-0.089,0.2634862425,1.05,0.11,1.0557461816
2019-12-14 02:30:00,1.178,0.12050000000000001,1.1841470559,0.248,-0.08950000000000001,0.2636555518,0.93,0.21,0.9534149149000001,1.168,-0.1495,1.1775288744,0.248,-0.08950000000000001,0.2636555518,0.92,-0.06,0.9219544457000001
2019-12-14 03:00:00,1.2085,0.8305,1.4663568802,0.2485,-0.08950000000000001,0.26412591690000004,0.96,0.92,1.3296616111000001,1.0885,-0.8595,1.3869291619,0.2485,-0.08950000000000001,0.26412591690000004,0.84,-0.77,1.1395174417
2019-12-14 03:30:00,1.1775,0.8310000000000001,1.4412034034,0.24750000000000003,-0.089,0.2630156839,0.93,0.92,1.308166656,1.0675,-0.859,1.3701960626,0.24750000000000003,-0.089,0.2630156839,0.8200000000000001,-0.77,1.1248555463
2019-12-14 04:00:00,1.165,0.8055,1.4163527986,0.23500000000000001,-0.0845,0.2497303546,0.93,0.89,1.2872451204,1.045,-0.8545,1.3498871249,0.23500000000000001,-0.0845,0.2497303546,0.81,-0.77,1.1175866857
2019-12-14 04:30:00,1.148,0.8345,1.4192583451,0.23800000000000002,-0.0855,0.2528917753,0.91,0.92,1.2940247293,1.028,-0.8555,1.3374095297,0.23800000000000002,-0.0855,0.2528917753,0.79,-0.77,1.1031772296
2019-12-14 05:00:00,1.141,0.841,1.4174491173,0.221,-0.079,0.23469554750000002,0.92,0.92,1.3010764774,1.011,-0.849,1.3201977125,0.221,-0.079,0.23469554750000002,0.79,-0.77,1.1031772296
2019-12-14 05:30:00,1.145,0.8425,1.421559443,0.135,-0.0475,0.1431127178,1.01,0.89,1.34617978,1.025,-0.8475,1.3299929511,0.135,-0.0475,0.1431127178,0.89,-0.8,1.1967038063
2019-12-14 06:00:00,1.1905000000000001,0.862,1.4698075554,0.0805,-0.028,0.0852305696,1.11,0.89,1.422743828,1.0705,-0.8280000000000001,1.3533492713,0.0805,-0.028,0.0852305696,0.99,-0.8,1.2728314892
2019-12-14 06:30:00,1.2505,0.5305,1.3583742121,0.1105,-0.0395,0.1173477737,1.1400000000000001,0.5700000000000001,1.2745587472,1.1805,-0.4395,1.2596588824000001,0.1105,-0.0395,0.1173477737,1.07,-0.4,1.1423221962
2019-12-14 07:00:00,1.3175,0.0785,1.3198365429,0.2275,-0.0815,0.24165781590000002,1.09,0.16,1.1016805345,1.3175,0.08850000000000001,1.3204690454999999,0.2275,-0.0815,0.24165781590000002,1.09,0.17,1.1031772296
2019-12-14 07:30:00,1.4135,0.10350000000000001,1.4172841987,0.21350000000000002,-0.0765,0.22679175470000001,1.2,0.18,1.213424905,1.4135,0.1135,1.4180495407,0.21350000000000002,-0.0765,0.22679175470000001,1.2,0.19,1.2149485586
2019-12-14 08:00:00,1.4505,0.099,1.4538745647,0.1705,-0.061,0.1810835443,1.28,0.16,1.2899612397,1.4505,0.099,1.4538745647,0.1705,-0.061,0.1810835443,1.28,0.16,1.2899612397
2019-12-14 08:30:00,1.534,0.757,1.7106153863,0.20400000000000001,-0.073,0.2166679487,1.33,0.8300000000000001,1.5677372229,1.434,-0.5630000000000001,1.5405599631,0.20400000000000001,-0.073,0.2166679487,1.23,-0.49,1.3240090634000001
2019-12-14 09:00:00,1.6480000000000001,0.965,1.9097457946,0.23800000000000002,-0.085,0.2527231687,1.4100000000000001,1.05,1.7580102389,1.508,-0.765,1.6909432279,0.23800000000000002,-0.085,0.2527231687,1.27,-0.68,1.4405901568
2019-12-14 09:30:00,1.6875,0.9615,1.9421993976,0.24750000000000003,-0.08850000000000001,0.2628469136,1.44,1.05,1.7821616088,1.5474999999999999,-0.7685000000000001,1.7278161071,0.24750000000000003,-0.08850000000000001,0.2628469136,1.3,-0.68,1.4671059948
2019-12-14 10:00:00,1.633,0.961,1.8947849481999999,0.253,-0.089,0.2681976883,1.38,1.05,1.734041522,1.483,-0.769,1.6705238699,0.253,-0.089,0.2681976883,1.23,-0.68,1.4054536633999999
2019-12-14 10:30:00,1.6405,0.925,1.8833123081,0.24050000000000002,-0.085,0.2550789094,1.4,1.01,1.7262966141,1.5005000000000002,-0.8150000000000001,1.7075494868,0.24050000000000002,-0.085,0.2550789094,1.26,-0.73,1.4561936684
2019-12-14 11:00:00,1.6155,0.9225000000000001,1.8603350505,0.2555,-0.08750000000000001,0.27006758410000004,1.3599999999999999,1.01,1.6940188901000002,1.4755,-0.8175,1.6868332757000002,0.2555,-0.08750000000000001,0.27006758410000004,1.22,-0.73,1.4217243052000001
2019-12-14 11:30:00,1.6099999999999999,0.923,1.8558095269,0.25,-0.08700000000000001,0.2647054967,1.3599999999999999,1.01,1.6940188901000002,1.47,-0.8170000000000001,1.6817814959000001,0.25,-0.08700000000000001,0.2647054967,1.22,-0.73,1.4217243052000001
2019-12-14 12:00:00,1.635,0.9215000000000001,1.8768024004,0.255,-0.08850000000000001,0.26992082170000004,1.38,1.01,1.7101169551000002,1.495,-0.8185,1.7043964474000002,0.255,-0.08850000000000001,0.26992082170000004,1.24,-0.73,1.4389232084999999
2019-12-14 12:30:00,1.554,0.0825,1.5561883723,0.254,-0.08750000000000001,0.2686489345,1.3,0.17,1.3110682667,1.554,0.0425,1.5545810529000001,0.254,-0.08750000000000001,0.2686489345,1.3,0.13,1.3064838307
2019-12-14 13:00:00,1.487,0.046,1.4877113295,0.247,-0.084,0.2608926982,1.24,0.13,1.2467958935,1.487,0.066,1.4884639734,0.247,-0.084,0.2608926982,1.24,0.15,1.2490396311
2019-12-14 13:30:00,1.526,0.0745,1.5278174793,0.246,-0.0855,0.2604347327,1.28,0.16,1.2899612397,1.536,0.0845,1.5383225442000001,0.246,-0.0855,0.2604347327,1.29,0.17,1.3011533345
2019-12-14 14:00:00,1.5505,0.085,1.5528281457,0.1605,-0.055,0.1696621643,1.3900000000000001,0.14,1.3970325694,1.5505,0.085,1.5528281457,0.1605,-0.055,0.1696621643,1.3900000000000001,0.14,1.3970325694
2019-12-14 14:30:00,1.5305,0.073,1.5322399453000002,0.0805,-0.027,0.08490730240000001,1.45,0.1,1.4534441854,1.5305,0.083,1.5327489194,0.0805,-0.027,0.08490730240000001,1.45,0.11,1.4541664279
2019-12-14 15:00:00,1.537,0.07050000000000001,1.5386160177,0.08700000000000001,-0.029500000000000002,0.09186539070000001,1.45,0.1,1.4534441854,1.537,0.0805,1.5391066402,0.08700000000000001,-0.029500000000000002,0.09186539070000001,1.45,0.11,1.4541664279
2019-12-14 15:30:00,1.609,0.079,1.6109382359,0.11900000000000001,-0.041,0.1258650071,1.49,0.12,1.4948244044,1.609,0.089,1.6114595868000001,0.11900000000000001,-0.041,0.1258650071,1.49,0.13,1.4956603893
2019-12-14 16:00:00,1.705,0.094,1.7075892363,0.075,-0.026000000000000002,0.0793788385,1.63,0.12,1.634411209,1.705,0.10400000000000001,1.7081689027,0.075,-0.026000000000000002,0.0793788385,1.63,0.13,1.6351758315
2019-12-14 16:30:00,1.8455,0.5045000000000001,1.9132147031,0.1255,-0.0455,0.1334934455,1.72,0.55,1.8057962233,1.7755,-0.29550000000000004,1.7999223594,0.1255,-0.0455,0.1334934455,1.65,-0.25,1.6688319268
2019-12-14 17:00:00,1.927,0.111,1.9301942907,0.027,-0.009000000000000001,0.028460498900000002,1.9,0.12,1.9037857022,1.927,0.121,1.930795173,0.027,-0.009000000000000001,0.028460498900000002,1.9,0.13,1.9044421755
2019-12-14 17:30:00,1.9805000000000001,0.157,1.9867131776,0.0105,-0.003,0.0109201648,1.97,0.16,1.9764867821,1.9805000000000001,0.157,1.9867131776,0.0105,-0.003,0.0109201648,1.97,0.16,1.9764867821
2019-12-14 18:00:00,1.9885000000000002,0.14650000000000002,1.9938892898,0.0385,-0.0135,0.0407982843,1.9500000000000002,0.16,1.9565530915,1.9885000000000002,0.14650000000000002,1.9938892898,0.0385,-0.0135,0.0407982843,1.9500000000000002,0.16,1.9565530915
2019-12-14 18:30:00,1.9535,0.12,1.9571822220000001,0.0035,0.0,0.0035,1.9500000000000002,0.12,1.9536888185999999,1.9535,0.12,1.9571822220000001,0.0035,0.0,0.0035,1.9500000000000002,0.12,1.9536888185999999
2019-12-14 19:00:00,1.931,0.12050000000000001,1.9347561216,0.001,0.0005,0.0011180340000000002,1.9300000000000002,0.12,1.9337269714,1.931,0.12050000000000001,1.9347561216,0.001,0.0005,0.0011180340000000002,1.9300000000000002,0.12,1.9337269714
2019-12-14 19:30:00,1.8565,0.14750000000000002,1.8623502624000001,0.006500000000000001,-0.0025,0.0069641941,1.85,0.15,1.8560711193000001,1.8465,0.0775,1.8481256721000001,0.006500000000000001,-0.0025,0.0069641941,1.8399999999999999,0.08,1.8417383093000002
2019-12-14 20:00:00,1.802,0.116,1.8057297694,0.012,-0.004,0.012649110600000001,1.79,0.12,1.7940178371000002,1.802,0.116,1.8057297694,0.012,-0.004,0.012649110600000001,1.79,0.12,1.7940178371000002
2019-12-14 20:30:00,1.7189999999999999,0.0965,1.7217064936000002,0.009000000000000001,-0.0035,0.009656604000000001,1.71,0.1,1.712921481,1.7189999999999999,0.1165,1.7229431941,0.009000000000000001,-0.0035,0.009656604000000001,1.71,0.12,1.7142053553
2019-12-14 21:00:00,1.6320000000000001,0.076,1.6337686495,0.012,-0.004,0.012649110600000001,1.62,0.08,1.6219741058000001,1.6320000000000001,0.076,1.6337686495,0.012,-0.004,0.012649110600000001,1.62,0.08,1.6219741058000001
2019-12-14 21:30:00,1.5670000000000002,0.074,1.5687463147,0.017,-0.006,0.0180277564,1.55,0.08,1.552063143,1.5670000000000002,0.074,1.5687463147,0.017,-0.006,0.0180277564,1.55,0.08,1.552063143
2019-12-14 22:00:00,1.5005000000000002,0.092,1.5033177475000001,0.0805,-0.028,0.0852305696,1.42,0.12,1.4250614021999999,1.5005000000000002,0.022,1.5006612709,0.0805,-0.028,0.0852305696,1.42,0.05,1.420880009
2019-12-14 22:30:00,1.49,0.9,1.7407182426,0.17,-0.06,0.1802775638,1.32,0.96,1.632176461,1.37,-0.8,1.5864740779000002,0.17,-0.06,0.1802775638,1.2,-0.74,1.4098226839
2019-12-14 23:00:00,1.4315,0.9005000000000001,1.6911808005,0.2215,-0.0795,0.2353348678,1.21,0.98,1.5570806016,1.3014999999999999,-0.8195,1.5380125162,0.2215,-0.0795,0.2353348678,1.08,-0.74,1.3091982279
2019-12-14 23:30:00,1.2810000000000001,0.3335,1.3237005893,0.241,-0.08650000000000001,0.2560532171,1.04,0.42,1.1216059914,1.241,-0.2765,1.2714296087,0.241,-0.08650000000000001,0.2560532171,1.0,-0.19,1.0178899744
2019-12-15 00:00:00,1.2065000000000001,0.011,1.206550144,0.1665,-0.059000000000000004,0.1766444168,1.04,0.07,1.0423531072,1.2065000000000001,0.021,1.2066827462,0.1665,-0.059000000000000004,0.1766444168,1.04,0.08,1.0430723848
2019-12-15 00:30:00,1.185,-0.01,1.1850421933,0.195,-0.07,0.20718349360000002,0.99,0.06,0.9918165153,1.195,-0.01,1.1950418403,0.195,-0.07,0.20718349360000002,1.0,0.06,1.0017983829
2019-12-15 01:00:00,1.317,0.021,1.3171674153000001,0.247,-0.089,0.26254523420000003,1.07,0.11,1.0756393448,1.317,-0.029,1.3173192476,0.247,-0.089,0.26254523420000003,1.07,0.06,1.0716809227
2019-12-15 01:30:00,1.315,-0.0085,1.3150274712,0.245,-0.08850000000000001,0.2604942418,1.07,0.08,1.0729864864,1.325,0.0015,1.3250008491,0.245,-0.08850000000000001,0.2604942418,1.08,0.09,1.0837435121
2019-12-15 02:00:00,1.2530000000000001,-0.0035,1.2530048883,0.233,-0.0835,0.24751010080000002,1.02,0.08,1.023132445,1.263,0.006500000000000001,1.2630167259,0.233,-0.0835,0.24751010080000002,1.03,0.09,1.033924562
2019-12-15 02:30:00,1.2055,-0.0055000000000000005,1.2055125466,0.1855,-0.0655,0.1967244265,1.02,0.06,1.021763182,1.2155,-0.0055000000000000005,1.2155124434,0.1855,-0.0655,0.1967244265,1.03,0.06,1.0317460928
2019-12-15 03:00:00,1.177,-0.006,1.177015293,0.187,-0.066,0.1983053202,0.99,0.06,0.9918165153,1.187,-0.006,1.1870151642,0.187,-0.066,0.1983053202,1.0,0.06,1.0017983829
2019-12-15 03:30:00,1.179,-0.0155,1.1791018828,0.23900000000000002,-0.0855,0.2538331145,0.9400000000000001,0.07,0.9426027795,1.189,-0.025500000000000002,1.1892734126,0.23900000000000002,-0.0855,0.2538331145,0.9500000000000001,0.06,0.9518928511
2019-12-15 04:00:00,1.1795,0.129,1.1865332907,0.1995,-0.07100000000000001,0.2117575264,0.98,0.2,1.00019998,1.1595,-0.14100000000000001,1.1680416303,0.1995,-0.07100000000000001,0.2117575264,0.96,-0.07,0.9625487001
2019-12-15 04:30:00,1.1565,0.0,1.1565,0.1965,-0.07,0.20859590120000002,0.96,0.07,0.9625487001,1.1565,0.02,1.1566729226999999,0.1965,-0.07,0.20859590120000002,0.96,0.09,0.9642095208
2019-12-15 05:00:00,1.1485,0.015,1.1485979497,0.1285,-0.045,0.13615157,1.02,0.06,1.021763182,1.1585,0.025,1.158769714,0.1285,-0.045,0.13615157,1.03,0.07,1.0323759005
2019-12-15 05:30:00,1.164,0.022,1.1642078852,0.244,-0.088,0.2593838854,0.92,0.11,0.9265527508,1.174,0.032,1.1744360349,0.244,-0.088,0.2593838854,0.93,0.12,0.9377099765
2019-12-15 06:00:00,1.1995,0.0275,1.1998151941,0.2295,-0.0825,0.2438780433,0.97,0.11,0.9762171889000001,1.2095,0.0375,1.2100811956,0.2295,-0.0825,0.2438780433,0.98,0.12,0.9873196038000001
2019-12-15 06:30:00,1.294,0.047,1.2948532735,0.094,-0.033,0.0996242942,1.2,0.08,1.2026637103,1.294,0.067,1.2957333831,0.094,-0.033,0.0996242942,1.2,0.1,1.2041594579
2019-12-15 07:00:00,1.335,0.504,1.4269691657,0.045,-0.016,0.0477598157,1.29,0.52,1.3908630414,1.275,-0.376,1.3292858985,0.045,-0.016,0.0477598157,1.23,-0.36,1.2816005618
2019-12-15 07:30:00,1.433,0.9115000000000001,1.6983289581,0.053,-0.018500000000000003,0.0561359956,1.38,0.93,1.6641213898,1.313,-0.7585000000000001,1.5163414029,0.053,-0.018500000000000003,0.0561359956,1.26,-0.74,1.4612323566
2019-12-15 08:00:00,1.468,0.5365,1.5629639311,0.038,-0.0135,0.0403267901,1.43,0.55,1.5321227105,1.3980000000000001,-0.35350000000000004,1.4420007801999999,0.038,-0.0135,0.0403267901,1.3599999999999999,-0.34,1.4018559127
2019-12-15 08:30:00,1.487,0.067,1.4885086496,0.037,-0.013000000000000001,0.0392173431,1.45,0.08,1.4522052197,1.487,0.067,1.4885086496,0.037,-0.013000000000000001,0.0392173431,1.45,0.08,1.4522052197
2019-12-15 09:00:00,1.5805,0.176,1.5902692381999999,0.0405,-0.014,0.0428514877,1.54,0.19,1.5516765127,1.5605,-0.054,1.5614340364000001,0.0405,-0.014,0.0428514877,1.52,-0.04,1.5205262247
2019-12-15 09:30:00,1.6185,0.063,1.6197256711999999,0.0785,-0.027,0.0830135531,1.54,0.09,1.5426276284,1.6385,0.073,1.6401253762999999,0.0785,-0.027,0.0830135531,1.56,0.1,1.5632018424
2019-12-15 10:00:00,1.6675,0.0775,1.669300003,0.0375,-0.0125,0.0395284708,1.63,0.09,1.6324827717,1.6675,0.0775,1.669300003,0.0375,-0.0125,0.0395284708,1.63,0.09,1.6324827717
2019-12-15 10:30:00,1.7055,0.0955,1.7081716834,0.0455,-0.0145,0.0477545809,1.6600000000000001,0.11,1.6636405862,1.7155,0.10550000000000001,1.7187409636000002,0.0455,-0.0145,0.0477545809,1.67,0.12,1.6743058263
2019-12-15 11:00:00,1.724,0.0955,1.7266430581,0.044,-0.0145,0.046327637500000005,1.6800000000000002,0.11,1.683597339,1.724,0.10550000000000001,1.7272250143,0.044,-0.0145,0.046327637500000005,1.6800000000000002,0.12,1.6842802617000001
2019-12-15 11:30:00,1.7675,0.0995,1.7702984212000001,0.08750000000000001,-0.030500000000000003,0.0926633692,1.6800000000000002,0.13,1.685022255,1.7675,0.1095,1.7708886187,0.08750000000000001,-0.030500000000000003,0.0926633692,1.6800000000000002,0.14,1.685823241
2019-12-15 12:00:00,1.717,0.099,1.7198517378,0.177,-0.061,0.1872164523,1.54,0.16,1.5482893786,1.7269999999999999,0.109,1.7304363612,0.177,-0.061,0.1872164523,1.55,0.17,1.5592947124
2019-12-15 12:30:00,1.7505000000000002,0.079,1.7522817268000002,0.2305,-0.081,0.2443179281,1.52,0.16,1.528397854,1.7605,0.089,1.7627482095,0.2305,-0.081,0.2443179281,1.53,0.17,1.5394154735
2019-12-15 13:00:00,1.816,0.107,1.8191495266,0.20600000000000002,-0.073,0.21855205330000002,1.6099999999999999,0.18,1.6200308639,1.816,0.107,1.8191495266,0.20600000000000002,-0.073,0.21855205330000002,1.6099999999999999,0.18,1.6200308639
2019-12-15 13:30:00,1.8625,0.1,1.8651826318,0.17250000000000001,-0.06,0.18263693490000002,1.69,0.16,1.6975570683,1.8625,0.11,1.8657454944,0.17250000000000001,-0.06,0.18263693490000002,1.69,0.17,1.6985287751
2019-12-15 14:00:00,1.75,0.081,1.7518735685,0.14,-0.049,0.1483273407,1.6099999999999999,0.13,1.6152399203,1.75,0.091,1.7523644027,0.14,-0.049,0.1483273407,1.6099999999999999,0.14,1.6160754932999999
2019-12-15 14:30:00,1.7295,0.395,1.7740336102,0.23950000000000002,-0.085,0.2541362823,1.49,0.48,1.5654072952,1.6795,-0.23500000000000001,1.6958612119,0.23950000000000002,-0.085,0.2541362823,1.44,-0.15,1.4477914214
2019-12-15 15:00:00,1.7085,0.9215000000000001,1.9411683338,0.2485,-0.08850000000000001,0.2637887412,1.46,1.01,1.7753027911,1.5685,-0.8185,1.7692186128,0.2485,-0.08850000000000001,0.2637887412,1.32,-0.73,1.5084097587
2019-12-15 15:30:00,1.7565,0.922,1.9837782764,0.24650000000000002,-0.088,0.26173698630000003,1.51,1.01,1.8166452598,1.6165,-0.8180000000000001,1.8116832643,0.24650000000000002,-0.088,0.26173698630000003,1.37,-0.73,1.5523530526
2019-12-15 16:00:00,1.763,0.9105000000000001,1.9842326602,0.223,-0.0795,0.2367472281,1.54,0.99,1.8307648675000001,1.623,-0.8095,1.8136756187,0.223,-0.0795,0.2367472281,1.4,-0.73,1.5788920166
2019-12-15 16:30:00,1.8505,0.3235,1.8785639462,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.6099999999999999,0.41000000000000003,1.6613849644,1.8105,-0.1665,1.8181398461,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.57,-0.08,1.5720368952000001
2019-12-15 17:00:00,1.9420000000000002,0.108,1.9450007712000001,0.202,-0.07200000000000001,0.2144481289,1.74,0.18,1.7492855685,1.9420000000000002,0.11800000000000001,1.9455816611,0.202,-0.07200000000000001,0.2144481289,1.74,0.19,1.7503428236
2019-12-15 17:30:00,1.9849999999999999,0.122,1.9887455845000002,0.245,-0.088,0.2603247971,1.74,0.21,1.7526266003000002,1.9849999999999999,0.122,1.9887455845000002,0.245,-0.088,0.2603247971,1.74,0.21,1.7526266003000002
2019-12-15 18:00:00,2.016,0.1405,2.0208899648,0.196,-0.0695,0.2079573274,1.82,0.21,1.832075326,2.016,0.1405,2.0208899648,0.196,-0.0695,0.2079573274,1.82,0.21,1.832075326
2019-12-15 18:30:00,1.967,0.1285,1.9711928495,0.147,-0.051500000000000004,0.1557602324,1.82,0.18,1.8288794383,1.967,0.1285,1.9711928495,0.147,-0.051500000000000004,0.1557602324,1.82,0.18,1.8288794383
2019-12-15 19:00:00,1.893,0.249,1.9093061567,0.17300000000000001,-0.061,0.18343936330000002,1.72,0.31,1.7477127911,1.873,-0.011,1.8730323008,0.17300000000000001,-0.061,0.18343936330000002,1.7000000000000002,0.05,1.7007351352
2019-12-15 19:30:00,1.859,0.337,1.8892988117,0.149,-0.053,0.15814550260000002,1.71,0.39,1.7539099179000002,1.8090000000000002,-0.133,1.8138825761000001,0.149,-0.053,0.15814550260000002,1.6600000000000001,-0.08,1.6619265928
2019-12-15 20:00:00,1.7815,0.09050000000000001,1.7837972138,0.2215,-0.0795,0.2353348678,1.56,0.17,1.5692354826,1.7915,0.1005,1.7943167223,0.2215,-0.0795,0.2353348678,1.57,0.18,1.5802847844999999
2019-12-15 20:30:00,1.7675,0.085,1.7695426669,0.23750000000000002,-0.085,0.2522523538,1.53,0.17,1.5394154735,1.7675,0.095,1.7700511998000001,0.23750000000000002,-0.085,0.2522523538,1.53,0.18,1.5405518491999999
