Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-15 21:00:00,1.6465,0.08,1.6484423708,0.1965,-0.07,0.20859590120000002,1.45,0.15,1.4577379737,1.6565,0.08,1.6584306588,0.1965,-0.07,0.20859590120000002,1.46,0.15,1.4676852524
2019-12-15 21:30:00,1.562,0.088,1.5644769094000002,0.202,-0.07200000000000001,0.2144481289,1.3599999999999999,0.16,1.3693794215000001,1.562,0.048,1.5627373420000001,0.202,-0.07200000000000001,0.2144481289,1.3599999999999999,0.12,1.3652838533
2019-12-15 22:00:00,1.5405,0.891,1.7796126685,0.2205,-0.079,0.2342247852,1.32,0.97,1.6380781422,1.4105,-0.809,1.6260354393,0.2205,-0.079,0.2342247852,1.19,-0.73,1.396065901
2019-12-15 22:30:00,1.431,0.6920000000000001,1.5895360958,0.191,-0.068,0.2027436805,1.24,0.76,1.454372717,1.331,-0.618,1.4674757238,0.191,-0.068,0.2027436805,1.1400000000000001,-0.55,1.2657408898
2019-12-15 23:00:00,1.293,0.037,1.2935292807,0.123,-0.043000000000000003,0.1302996546,1.17,0.08,1.1727318534,1.293,0.037,1.2935292807,0.123,-0.043000000000000003,0.1302996546,1.17,0.08,1.1727318534
2019-12-15 23:30:00,1.248,0.073,1.2501331929,0.188,-0.067,0.1995820633,1.06,0.14,1.0692053124,1.248,0.083,1.2507569708,0.188,-0.067,0.1995820633,1.06,0.15,1.0705606008
2019-12-16 00:00:00,1.216,0.082,1.2187616666,0.136,-0.048,0.14422205100000002,1.08,0.13,1.0877959367,1.226,0.10200000000000001,1.2302357498,0.136,-0.048,0.14422205100000002,1.09,0.15,1.1002726935
2019-12-16 00:30:00,1.2625,0.094,1.2659945695,0.10250000000000001,-0.036000000000000004,0.1086381609,1.16,0.13,1.167261753,1.2625,0.094,1.2659945695,0.10250000000000001,-0.036000000000000004,0.1086381609,1.16,0.13,1.167261753
2019-12-16 01:00:00,1.29,0.0585,1.2913257722,0.09,-0.0315,0.09535329050000001,1.2,0.09,1.2033702672,1.3,0.0685,1.3018034606,0.09,-0.0315,0.09535329050000001,1.21,0.1,1.2141251995
2019-12-16 01:30:00,1.282,0.044500000000000005,1.2827720959,0.10200000000000001,-0.035500000000000004,0.1080011574,1.18,0.08,1.1827087554,1.282,0.044500000000000005,1.2827720959,0.10200000000000001,-0.035500000000000004,0.1080011574,1.18,0.08,1.1827087554
2019-12-16 02:00:00,1.2565,0.032,1.2569074150000001,0.1365,-0.048,0.1446936419,1.12,0.08,1.1228535078,1.2665,0.032,1.2669041992,0.1365,-0.048,0.1446936419,1.13,0.08,1.1328283189
2019-12-16 02:30:00,1.2475,0.035500000000000004,1.248005008,0.1275,-0.044500000000000005,0.1350425859,1.12,0.08,1.1228535078,1.2575,0.035500000000000004,1.2580009936,0.1275,-0.044500000000000005,0.1350425859,1.13,0.08,1.1328283189
2019-12-16 03:00:00,1.2185,0.0505,1.2195460221,0.1685,-0.059500000000000004,0.1786966704,1.05,0.11,1.0557461816,1.2285,0.060500000000000005,1.2299888211,0.1685,-0.059500000000000004,0.1786966704,1.06,0.12,1.0667708282
2019-12-16 03:30:00,1.318,0.069,1.3198049098,0.11800000000000001,-0.041,0.12491997440000001,1.2,0.11,1.2050311199000001,1.318,0.049,1.3189105353000001,0.11800000000000001,-0.041,0.12491997440000001,1.2,0.09,1.2033702672
2019-12-16 04:00:00,1.2895,0.054,1.2906301755,0.1595,-0.056,0.1690451123,1.13,0.11,1.1353413584,1.2895,0.064,1.2910872356,0.1595,-0.056,0.1690451123,1.13,0.12,1.1363538181
2019-12-16 04:30:00,1.204,0.059500000000000004,1.205469307,0.14400000000000002,-0.0505,0.152598329,1.06,0.11,1.0656922632999999,1.214,0.0695,1.2159877672000001,0.14400000000000002,-0.0505,0.152598329,1.07,0.12,1.0767079455
2019-12-16 05:00:00,1.232,0.0545,1.2332048694,0.07200000000000001,-0.025500000000000002,0.0763822623,1.16,0.08,1.1627553483,1.242,0.0545,1.2431951778,0.07200000000000001,-0.025500000000000002,0.0763822623,1.17,0.08,1.1727318534
2019-12-16 05:30:00,1.256,0.06,1.2574323043,0.056,-0.02,0.059464275000000004,1.2,0.08,1.2026637103,1.256,0.06,1.2574323043,0.056,-0.02,0.059464275000000004,1.2,0.08,1.2026637103
2019-12-16 06:00:00,1.4585,0.37,1.5047000532,0.0285,-0.01,0.0302034766,1.43,0.38,1.4796283317,1.4185,-0.1,1.4220204816,0.0285,-0.01,0.0302034766,1.3900000000000001,-0.09,1.3929106217
2019-12-16 06:30:00,1.5325,0.7885000000000001,1.7234524943,0.0325,-0.0115,0.0344746284,1.5,0.8,1.7000000000000002,1.4225,-0.49150000000000005,1.5050177740000001,0.0325,-0.0115,0.0344746284,1.3900000000000001,-0.48,1.470544117
2019-12-16 07:00:00,1.6025,0.34550000000000003,1.6393219635,0.0125,-0.0045000000000000005,0.0132853303,1.5899999999999999,0.35000000000000003,1.6280663377,1.5725,-0.0045000000000000005,1.5725064388,0.0125,-0.0045000000000000005,0.0132853303,1.56,0.0,1.56
2019-12-16 07:30:00,1.8975,1.0875,2.1870442382,0.007500000000000001,-0.0025,0.0079056942,1.8900000000000001,1.09,2.1817882574,1.7475,-0.6825,1.8760497062,0.007500000000000001,-0.0025,0.0079056942,1.74,-0.68,1.8681541691999999
2019-12-16 08:00:00,1.8915000000000002,0.5700000000000001,1.9755182232,0.0015,0.0,0.0015,1.8900000000000001,0.5700000000000001,1.9740820652000002,1.8215,-0.13,1.8261331414000002,0.0015,0.0,0.0015,1.82,-0.13,1.8246369502
2019-12-16 08:30:00,1.8599999999999999,0.2315,1.8743511544,0.0,0.0015,0.0015,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.2215,1.8731423463999999,0.0,0.0015,0.0015,1.8599999999999999,0.22,1.8729655630000002
2019-12-16 09:00:00,1.9045,0.2,1.9149726499000002,0.0045000000000000005,0.0,0.0045000000000000005,1.9,0.2,1.9104973175,1.9045,0.22,1.9171646382,0.0045000000000000005,0.0,0.0045000000000000005,1.9,0.22,1.9126944346
2019-12-16 09:30:00,1.8665,0.169,1.874135334,0.006500000000000001,-0.001,0.0065764732,1.8599999999999999,0.17,1.8677526602999999,1.8665,0.179,1.8750635323,0.006500000000000001,-0.001,0.0065764732,1.8599999999999999,0.18,1.8686893803
2019-12-16 10:00:00,1.8439999999999999,0.147,1.8498499939,0.014,-0.003,0.014317821100000001,1.83,0.15,1.8361372498000001,1.8439999999999999,0.157,1.8506714998,0.014,-0.003,0.014317821100000001,1.83,0.16,1.8369812193000001
2019-12-16 10:30:00,2.0405,0.17750000000000002,2.0482056781,0.0105,-0.0025,0.0107935166,2.03,0.18,2.0379646709,2.0405,0.1875,2.0490965082,0.0105,-0.0025,0.0107935166,2.03,0.19,2.0388722373
2019-12-16 11:00:00,2.0125,0.177,2.0202686084,0.0125,-0.003,0.0128549601,2.0,0.18,2.0080836636,2.0225,0.187,2.0311265963,0.0125,-0.003,0.0128549601,2.01,0.19,2.0189601284
2019-12-16 11:30:00,1.9220000000000002,0.1535,1.9281198744,0.022,-0.006500000000000001,0.0229401395,1.9,0.16,1.9067249408,1.9220000000000002,0.1635,1.9289417435,0.022,-0.006500000000000001,0.0229401395,1.9,0.17,1.9075901027
2019-12-16 12:00:00,1.875,0.1865,1.884252438,0.015,-0.0035,0.0154029218,1.8599999999999999,0.19,1.8696791169,1.875,0.1865,1.884252438,0.015,-0.0035,0.0154029218,1.8599999999999999,0.19,1.8696791169
2019-12-16 12:30:00,1.8375,0.189,1.8471944267,0.007500000000000001,-0.001,0.007566373,1.83,0.19,1.8398369493,1.8375,0.189,1.8471944267,0.007500000000000001,-0.001,0.007566373,1.83,0.19,1.8398369493
2019-12-16 13:00:00,1.879,0.1845,1.8880363476,0.019,-0.0055000000000000005,0.0197800404,1.8599999999999999,0.19,1.8696791169,1.879,0.1845,1.8880363476,0.019,-0.0055000000000000005,0.0197800404,1.8599999999999999,0.19,1.8696791169
2019-12-16 13:30:00,1.9060000000000001,0.222,1.918885093,0.026000000000000002,-0.008,0.027202941,1.88,0.23,1.8940168954,1.8860000000000001,0.152,1.8921152185,0.026000000000000002,-0.008,0.027202941,1.8599999999999999,0.16,1.8668690366
2019-12-16 14:00:00,1.903,1.0395,2.1684024648999998,0.003,-0.0005,0.0030413813000000002,1.9,1.04,2.1660101569,1.7429999999999999,-0.7005,1.8784965398,0.003,-0.0005,0.0030413813000000002,1.74,-0.7000000000000001,1.8755265927
2019-12-16 14:30:00,1.8735,1.0405,2.1430451465,0.0035,0.0005,0.0035355339000000003,1.87,1.04,2.1397429752,1.7135,-0.6995,1.8507788901,0.0035,0.0005,0.0035355339000000003,1.71,-0.7000000000000001,1.847728335
2019-12-16 15:00:00,1.8780000000000001,1.039,2.1462537129,0.008,-0.001,0.0080622577,1.87,1.04,2.1397429752,1.718,-0.7010000000000001,1.8555120587,0.008,-0.001,0.0080622577,1.71,-0.7000000000000001,1.847728335
2019-12-16 15:30:00,1.892,1.04,2.158996063,0.002,0.0,0.002,1.8900000000000001,1.04,2.1572436116,1.732,-0.7000000000000001,1.8681070633,0.002,0.0,0.002,1.73,-0.7000000000000001,1.8662529303
2019-12-16 16:00:00,1.8900000000000001,1.0415,2.1579671568,0.0,0.0015,0.0015,1.8900000000000001,1.04,2.1572436116,1.73,-0.6985,1.8656908238,0.0,0.0015,0.0015,1.73,-0.7000000000000001,1.8662529303
2019-12-16 16:30:00,2.1,1.091,2.3664912846,0.0,0.001,0.001,2.1,1.09,2.3660304309,1.94,-0.669,2.0521113518,0.0,0.001,0.001,1.94,-0.67,2.0524375752
2019-12-16 17:00:00,2.2,1.091,2.4556630469,0.0,0.001,0.001,2.2,1.09,2.4552189312,2.03,-0.649,2.1312205423,0.0,0.001,0.001,2.03,-0.65,2.1315252755
2019-12-16 17:30:00,2.2720000000000002,1.0995,2.524061063,0.002,-0.0005,0.0020615528,2.27,1.1,2.5224789395,2.102,-0.6505000000000001,2.2003532103,0.002,-0.0005,0.0020615528,2.1,-0.65,2.1982947937
2019-12-16 18:00:00,2.311,1.1,2.5594376335,0.001,0.0,0.001,2.31,1.1,2.5585347369,2.141,-0.65,2.2374943575,0.001,0.0,0.001,2.14,-0.65,2.2365375025
2019-12-16 18:30:00,2.35,1.101,2.5951302472,0.0,0.001,0.001,2.35,1.1,2.5947061491,2.18,-0.649,2.2745551213,0.0,0.001,0.001,2.18,-0.65,2.2748406538
2019-12-16 19:00:00,2.35,1.0615,2.5786202221,0.0,0.0015,0.0015,2.35,1.06,2.5780031032,2.18,-0.6785,2.2831474438,0.0,0.0015,0.0015,2.18,-0.68,2.2835936591
2019-12-16 19:30:00,2.25,0.401,2.2854542218000002,0.0,0.001,0.001,2.25,0.4,2.2852789764,2.21,0.001,2.2100002262,0.0,0.001,0.001,2.21,0.0,2.21
2019-12-16 20:00:00,2.04,0.1915,2.048968582,0.0,0.0015,0.0015,2.04,0.19,2.0488289338,2.04,0.1915,2.048968582,0.0,0.0015,0.0015,2.04,0.19,2.0488289338
2019-12-16 20:30:00,2.0,0.171,2.0072969387,0.0,0.001,0.001,2.0,0.17,2.0072119968,2.0,0.191,2.0090995495,0.0,0.001,0.001,2.0,0.19,2.0090047287
2019-12-16 21:00:00,1.9,0.171,1.9076794804000001,0.0,0.001,0.001,1.9,0.17,1.9075901027,1.9,0.171,1.9076794804000001,0.0,0.001,0.001,1.9,0.17,1.9075901027
2019-12-16 21:30:00,1.83,0.301,1.8545891728,0.0,0.001,0.001,1.83,0.30000000000000004,1.8544271353,1.8,-0.009000000000000001,1.8000224999,0.0,0.001,0.001,1.8,-0.01,1.8000277776
2019-12-16 22:00:00,1.78,0.1405,1.7855364040000001,0.0,0.0005,0.0005,1.78,0.14,1.7854971297,1.78,0.1505,1.7863510993,0.0,0.0005,0.0005,1.78,0.15,1.7863090438
2019-12-16 22:30:00,1.6600000000000001,0.12050000000000001,1.6643678229,0.0,0.0005,0.0005,1.6600000000000001,0.12,1.6643316977,1.6600000000000001,0.12050000000000001,1.6643678229,0.0,0.0005,0.0005,1.6600000000000001,0.12,1.6643316977
2019-12-16 23:00:00,1.53,0.12050000000000001,1.5347378441,0.0,0.0005,0.0005,1.53,0.12,1.5346986675,1.53,0.12050000000000001,1.5347378441,0.0,0.0005,0.0005,1.53,0.12,1.5346986675
2019-12-16 23:30:00,1.47,0.121,1.4749715251,0.0,0.001,0.001,1.47,0.12,1.4748898264,1.47,0.121,1.4749715251,0.0,0.001,0.001,1.47,0.12,1.4748898264
2019-12-17 00:00:00,1.3599999999999999,0.12050000000000001,1.365327891,0.0,0.0005,0.0005,1.3599999999999999,0.12,1.3652838533,1.3599999999999999,0.12050000000000001,1.365327891,0.0,0.0005,0.0005,1.3599999999999999,0.12,1.3652838533
2019-12-17 00:30:00,1.29,0.07050000000000001,1.2919250172,0.0,0.0005,0.0005,1.29,0.07,1.2918978288,1.29,0.09050000000000001,1.2931706191,0.0,0.0005,0.0005,1.29,0.09,1.2931357237
2019-12-17 01:00:00,1.37,0.0505,1.3709304322,0.0,0.0005,0.0005,1.37,0.05,1.3709121051,1.37,0.060500000000000005,1.371335207,0.0,0.0005,0.0005,1.37,0.06,1.3713132392
2019-12-17 01:30:00,1.35,0.0505,1.3509442068,0.0,0.0005,0.0005,1.35,0.05,1.3509256085999999,1.3599999999999999,0.060500000000000005,1.361345015,0.0,0.0005,0.0005,1.3599999999999999,0.06,1.361322886
2019-12-17 02:00:00,1.35,0.0505,1.3509442068,0.0,0.0005,0.0005,1.35,0.05,1.3509256085999999,1.3599999999999999,0.060500000000000005,1.361345015,0.0,0.0005,0.0005,1.3599999999999999,0.06,1.361322886
2019-12-17 02:30:00,1.33,0.0505,1.3309583953,0.0,0.0005,0.0005,1.33,0.05,1.3309395178,1.34,0.060500000000000005,1.3413650696000001,0.0,0.0005,0.0005,1.34,0.06,1.341342611
2019-12-17 03:00:00,1.33,0.051000000000000004,1.3309774604,0.0,0.001,0.001,1.33,0.05,1.3309395178,1.34,0.061,1.3413877143000001,0.0,0.001,0.001,1.34,0.06,1.341342611
2019-12-17 03:30:00,1.3,0.0505,1.3009804956,0.0,0.0005,0.0005,1.3,0.05,1.3009611831,1.3,0.060500000000000005,1.301407027,0.0,0.0005,0.0005,1.3,0.06,1.3013838788
2019-12-17 04:00:00,1.27,0.0505,1.2710036389,0.0,0.0005,0.0005,1.27,0.05,1.2709838709,1.27,0.060500000000000005,1.2714402267,0.0,0.0005,0.0005,1.27,0.06,1.2714165328
2019-12-17 04:30:00,1.27,0.0805,1.2725487221,0.0,0.0005,0.0005,1.27,0.08,1.2725171905,1.27,0.060500000000000005,1.2714402267,0.0,0.0005,0.0005,1.27,0.06,1.2714165328
2019-12-17 05:00:00,1.29,0.081,1.2925405215999999,0.0,0.001,0.001,1.29,0.08,1.2924782397,1.3,0.081,1.3025210171000001,0.0,0.001,0.001,1.3,0.08,1.3024592124
2019-12-17 05:30:00,1.4,0.891,1.6594821481,0.0,0.001,0.001,1.4,0.89,1.6589454482,1.27,-0.709,1.4545036954000001,0.0,0.001,0.001,1.27,-0.71,1.4549914089
2019-12-17 06:00:00,1.38,0.381,1.4316287927,0.0,0.001,0.001,1.38,0.38,1.4313629868,1.34,-0.139,1.3471900386,0.0,0.001,0.001,1.34,-0.14,1.3472935834
2019-12-17 06:30:00,1.51,0.151,1.5175312187999999,0.0,0.001,0.001,1.51,0.15,1.5174320413,1.51,0.151,1.5175312187999999,0.0,0.001,0.001,1.51,0.15,1.5174320413
2019-12-17 07:00:00,1.62,0.171,1.629,0.0,0.001,0.001,1.62,0.17,1.6288953312,1.62,0.171,1.629,0.0,0.001,0.001,1.62,0.17,1.6288953312
2019-12-17 07:30:00,1.79,0.6915,1.918924764,0.0,0.0015,0.0015,1.79,0.6900000000000001,1.9183847372,1.71,-0.3285,1.7412674262999999,0.0,0.0015,0.0015,1.71,-0.33,1.7415510328
2019-12-17 08:00:00,1.79,0.171,1.7981493264,0.0,0.001,0.001,1.79,0.17,1.7980545042,1.79,0.171,1.7981493264,0.0,0.001,0.001,1.79,0.17,1.7980545042
2019-12-17 08:30:00,1.8399999999999999,0.171,1.8479288406,0.0,0.001,0.001,1.8399999999999999,0.17,1.8478365729,1.8399999999999999,0.171,1.8479288406,0.0,0.001,0.001,1.8399999999999999,0.17,1.8478365729
2019-12-17 09:00:00,1.87,0.1715,1.8778477707,0.0,0.0015,0.0015,1.87,0.17,1.8777113729,1.88,0.1715,1.8878062003,0.0,0.0015,0.0015,1.88,0.17,1.8876705221
2019-12-17 09:30:00,1.8705,0.1715,1.8783456817,0.0005,0.0015,0.0015811388,1.87,0.17,1.8777113729,1.8805,0.1715,1.8883041333000001,0.0005,0.0015,0.0015811388,1.88,0.17,1.8876705221
2019-12-17 10:00:00,1.9015,0.152,1.9075655297,0.0015,0.002,0.0025,1.9,0.15,1.9059118553,1.9015,0.17200000000000001,1.9092632741000002,0.0015,0.002,0.0025,1.9,0.17,1.9075901027
2019-12-17 10:30:00,2.0015,0.1715,2.0088341146,0.0015,0.0015,0.0021213203,2.0,0.17,2.0072119968,2.0015,0.1715,2.0088341146,0.0015,0.0015,0.0021213203,2.0,0.17,2.0072119968
2019-12-17 11:00:00,1.943,0.17300000000000001,1.9506865458,0.003,0.003,0.0042426407000000005,1.94,0.17,1.9474342094,1.943,0.183,1.9515988317000001,0.003,0.003,0.0042426407000000005,1.94,0.18,1.9483326205
2019-12-17 11:30:00,1.8555000000000001,0.1715,1.8634088387,0.0055000000000000005,0.0015,0.0057008771000000005,1.85,0.17,1.8577943912000001,1.8555000000000001,0.18150000000000002,1.8643557869,0.0055000000000000005,0.0015,0.0057008771000000005,1.85,0.18,1.8587361297
2019-12-17 12:00:00,1.8,0.1715,1.8081516115,0.01,0.0015,0.0101118742,1.79,0.17,1.7980545042,1.8,0.1715,1.8081516115,0.01,0.0015,0.0101118742,1.79,0.17,1.7980545042
2019-12-17 12:30:00,1.832,0.1915,1.8419816096,0.012,0.0015,0.0120933866,1.82,0.19,1.8298907071000001,1.832,0.2015,1.8430480867,0.012,0.0015,0.0120933866,1.82,0.2,1.8309560344
2019-12-17 13:00:00,1.7810000000000001,0.171,1.7891903196999999,0.011,0.001,0.011045361,1.77,0.17,1.7781451009,1.7810000000000001,0.181,1.7901737346000002,0.011,0.001,0.011045361,1.77,0.18,1.7791290004
2019-12-17 13:30:00,1.737,0.17200000000000001,1.7454950587,0.007,0.002,0.007280109900000001,1.73,0.17,1.7383325344,1.7469999999999999,0.182,1.7564546678,0.007,0.002,0.007280109900000001,1.74,0.18,1.7492855685
2019-12-17 14:00:00,1.713,0.17200000000000001,1.7216134874,0.003,0.002,0.0036055513000000003,1.71,0.17,1.7184295156,1.713,0.182,1.7226412859,0.003,0.002,0.0036055513000000003,1.71,0.18,1.7194475857
2019-12-17 14:30:00,1.732,0.1715,1.7404701233000002,0.002,0.0015,0.0025,1.73,0.17,1.7383325344,1.732,0.1715,1.7404701233000002,0.002,0.0015,0.0025,1.73,0.17,1.7383325344
2019-12-17 15:00:00,1.6920000000000002,0.14150000000000001,1.6979064314999999,0.002,0.0015,0.0025,1.69,0.14,1.695788902,1.6920000000000002,0.14150000000000001,1.6979064314999999,0.002,0.0015,0.0025,1.69,0.14,1.695788902
2019-12-17 15:30:00,1.693,0.12,1.6972474775,0.003,0.0,0.003,1.69,0.12,1.6942549985,1.693,0.13,1.6979838044000002,0.003,0.0,0.003,1.69,0.13,1.6949926254
2019-12-17 16:00:00,1.8215,0.15,1.8276657928,0.0015,0.0,0.0015,1.82,0.15,1.8261708573000002,1.8215,0.16,1.8285136724000002,0.0015,0.0,0.0015,1.82,0.16,1.8270194307
2019-12-17 16:30:00,2.016,0.1885,2.0247933845,0.006,-0.0015,0.0061846584,2.01,0.19,2.0189601284,2.016,0.1985,2.0257488122,0.006,-0.0015,0.0061846584,2.01,0.2,2.0199257412
2019-12-17 17:00:00,2.1485,0.20750000000000002,2.1584968149,0.0085,-0.0025,0.0088600226,2.14,0.21,2.1502790517,2.1485,0.2175,2.1594810719,0.0085,-0.0025,0.0088600226,2.14,0.22,2.1512786895
2019-12-17 17:30:00,2.258,0.20700000000000002,2.2674684121,0.008,-0.003,0.0085440037,2.25,0.21,2.2597787502,2.258,0.227,2.2693816338,0.008,-0.003,0.0085440037,2.25,0.23,2.2617250053999998
2019-12-17 18:00:00,2.3005,0.227,2.3116723924,0.0105,-0.003,0.0109201648,2.29,0.23,2.3015212361,2.2905,0.227,2.3017209323,0.0105,-0.003,0.0109201648,2.2800000000000002,0.23,2.2915715132
2019-12-17 18:30:00,2.2935,0.20850000000000002,2.3029577721,0.0035,-0.0015,0.0038078866,2.29,0.21,2.2996086624,2.2835,0.2285,2.2949040285,0.0035,-0.0015,0.0038078866,2.2800000000000002,0.23,2.2915715132
2019-12-17 19:00:00,2.2505,0.189,2.2584222922,0.0005,-0.001,0.0011180340000000002,2.25,0.19,2.2580079716,2.2505,0.199,2.2592811357,0.0005,-0.001,0.0011180340000000002,2.25,0.2,2.2588713996
2019-12-17 19:30:00,2.1835,0.1885,2.1916214317,0.0035,-0.0015,0.0038078866,2.18,0.19,2.1882641522,2.1835,0.1985,2.1925041619,0.0035,-0.0015,0.0038078866,2.18,0.2,2.1891550882
2019-12-17 20:00:00,2.1335,0.199,2.1427606609,0.0035,-0.001,0.0036400549,2.13,0.2,2.1393690659,2.1335,0.199,2.1427606609,0.0035,-0.001,0.0036400549,2.13,0.2,2.1393690659
2019-12-17 20:30:00,1.991,0.17,1.9982444795,0.001,0.0,0.001,1.99,0.17,1.9972481068,1.991,0.18,1.9991200564,0.001,0.0,0.001,1.99,0.18,1.9981241203
2019-12-17 21:00:00,1.9315,0.15,1.9373157332000002,0.0015,0.0,0.0015,1.9300000000000002,0.15,1.9358202396,1.9315,0.16,1.9381156441,0.0015,0.0,0.0015,1.9300000000000002,0.16,1.9366207682
2019-12-17 21:30:00,1.8255,0.1275,1.8299471304,0.0055000000000000005,-0.0025,0.006041523,1.82,0.13,1.8246369502,1.8255,0.1375,1.8306710518,0.0055000000000000005,-0.0025,0.006041523,1.82,0.14,1.8253766735
2019-12-17 22:00:00,1.7155,0.2175,1.7292329224,0.0055000000000000005,-0.0025,0.006041523,1.71,0.22,1.724093965,1.6955,0.0475,1.6961652337,0.0055000000000000005,-0.0025,0.006041523,1.69,0.05,1.6907394832
2019-12-17 22:30:00,1.6245,0.11850000000000001,1.628816288,0.0045000000000000005,-0.0015,0.0047434165,1.62,0.12,1.6244383645,1.6245,0.11850000000000001,1.628816288,0.0045000000000000005,-0.0015,0.0047434165,1.62,0.12,1.6244383645
2019-12-17 23:00:00,1.5075,0.11750000000000001,1.5120722536,0.007500000000000001,-0.0025,0.0079056942,1.5,0.12,1.5047923445,1.5075,0.11750000000000001,1.5120722536,0.007500000000000001,-0.0025,0.0079056942,1.5,0.12,1.5047923445
2019-12-17 23:30:00,1.449,0.6335000000000001,1.5814307604,0.019,-0.006500000000000001,0.0200810856,1.43,0.64,1.5666843971,1.369,-0.4365,1.4369040504,0.019,-0.006500000000000001,0.0200810856,1.35,-0.43,1.4168274419
2019-12-18 00:00:00,1.336,0.0845,1.3386695821,0.016,-0.0055000000000000005,0.0169189243,1.32,0.09,1.3230646243,1.346,0.0845,1.3486497877999999,0.016,-0.0055000000000000005,0.0169189243,1.33,0.09,1.3330416348
2019-12-18 00:30:00,1.3545,0.08850000000000001,1.3573881169,0.0045000000000000005,-0.0015,0.0047434165,1.35,0.09,1.3529966741,1.3545,0.0785,1.3567728255,0.0045000000000000005,-0.0015,0.0047434165,1.35,0.08,1.352368293
2019-12-18 01:00:00,1.416,0.08750000000000001,1.4187009022,0.006,-0.0025,0.006500000000000001,1.4100000000000001,0.09,1.4128694206999999,1.416,0.0775,1.4181192651,0.006,-0.0025,0.006500000000000001,1.4100000000000001,0.08,1.41226768
2019-12-18 01:30:00,1.4525000000000001,0.08600000000000001,1.4550437279000001,0.0125,-0.004,0.0131244047,1.44,0.09,1.4428097588,1.4625,0.076,1.4644733695,0.0125,-0.004,0.0131244047,1.45,0.08,1.4522052197
2019-12-18 02:00:00,1.437,0.0845,1.4394822854,0.017,-0.0055000000000000005,0.017867568400000002,1.42,0.09,1.4228492541,1.447,0.0745,1.448916578,0.017,-0.0055000000000000005,0.017867568400000002,1.43,0.08,1.4322360141
2019-12-18 02:30:00,1.3755,0.051000000000000004,1.3764451497,0.025500000000000002,-0.009000000000000001,0.0270416346,1.35,0.06,1.3513326755000001,1.3755,0.07100000000000001,1.3773312056,0.025500000000000002,-0.009000000000000001,0.0270416346,1.35,0.08,1.352368293
2019-12-18 03:00:00,1.3475000000000001,0.054,1.3485815697,0.0175,-0.006,0.018500000000000003,1.33,0.06,1.3313526956000001,1.3575,0.054,1.3585736086,0.0175,-0.006,0.018500000000000003,1.34,0.06,1.341342611
2019-12-18 03:30:00,1.3255,0.051000000000000004,1.3264807763,0.025500000000000002,-0.009000000000000001,0.0270416346,1.3,0.06,1.3013838788,1.3255,0.051000000000000004,1.3264807763,0.025500000000000002,-0.009000000000000001,0.0270416346,1.3,0.06,1.3013838788
2019-12-18 04:00:00,1.316,0.0475,1.3168569588,0.036000000000000004,-0.0125,0.038108398,1.28,0.06,1.2814054784,1.316,0.0475,1.3168569588,0.036000000000000004,-0.0125,0.038108398,1.28,0.06,1.2814054784
2019-12-18 04:30:00,1.2895,0.052500000000000005,1.2905682857,0.0495,-0.0175,0.0525023809,1.24,0.07,1.2419742348,1.2895,0.0425,1.2902001783000001,0.0495,-0.0175,0.0525023809,1.24,0.06,1.2414507642000001
2019-12-18 05:00:00,1.3639999999999999,0.051000000000000004,1.3649531127,0.054,-0.019,0.0572450871,1.31,0.07,1.3118688959,1.374,0.061,1.3753534091000001,0.054,-0.019,0.0572450871,1.32,0.08,1.3224220204
2019-12-18 05:30:00,1.3625,0.052000000000000005,1.3634919325000001,0.052500000000000005,-0.018000000000000002,0.0555,1.31,0.07,1.3118688959,1.3725,0.062,1.3738996506,0.052500000000000005,-0.018000000000000002,0.0555,1.32,0.08,1.3224220204
2019-12-18 06:00:00,1.4405000000000001,0.0825,1.4428605269,0.0805,-0.0275,0.0850676202,1.3599999999999999,0.11,1.3644412776000001,1.4505,0.0925,1.4534464214,0.0805,-0.0275,0.0850676202,1.37,0.12,1.3752454326
2019-12-18 06:30:00,1.623,0.668,1.7550934448,0.093,-0.032,0.0983514108,1.53,0.7000000000000001,1.6825278601,1.533,-0.392,1.5823251878,0.093,-0.032,0.0983514108,1.44,-0.36,1.4843180252
2019-12-18 07:00:00,1.7635,0.897,1.9785199645,0.12350000000000001,-0.043000000000000003,0.1307717477,1.6400000000000001,0.9400000000000001,1.8902909829,1.6435,-0.5630000000000001,1.7372568175,0.12350000000000001,-0.043000000000000003,0.1307717477,1.52,-0.52,1.6064868502
2019-12-18 07:30:00,1.8415,0.18150000000000002,1.8504227895,0.0815,-0.0285,0.0863394464,1.76,0.21,1.7724841325,1.8515000000000001,0.1915,1.8613770440000001,0.0815,-0.0285,0.0863394464,1.77,0.22,1.7836199147
2019-12-18 08:00:00,1.957,0.1995,1.9671424070999999,0.08700000000000001,-0.030500000000000003,0.092191377,1.87,0.23,1.8840912929,1.967,0.20950000000000002,1.9781251856000002,0.08700000000000001,-0.030500000000000003,0.092191377,1.88,0.24,1.8952572385000002
2019-12-18 08:30:00,1.9735,0.20800000000000002,1.9844309638,0.0635,-0.022,0.0672030505,1.9100000000000001,0.23,1.9237983262,1.9735,0.218,1.9855040292,0.0635,-0.022,0.0672030505,1.9100000000000001,0.24,1.9250194804
2019-12-18 09:00:00,1.937,0.1985,1.9471443834,0.147,-0.051500000000000004,0.1557602324,1.79,0.25,1.8073737854,1.937,0.20850000000000002,1.9481892234,0.147,-0.051500000000000004,0.1557602324,1.79,0.26,1.808784122
2019-12-18 09:30:00,1.9705,0.1675,1.977606255,0.1505,-0.052500000000000005,0.15939416550000002,1.82,0.22,1.8332484829,1.9705,0.17750000000000002,1.9784783294000001,0.1505,-0.052500000000000005,0.15939416550000002,1.82,0.23,1.8344754019
2019-12-18 10:00:00,1.951,0.1405,1.9560524661,0.171,-0.059500000000000004,0.1810559306,1.78,0.2,1.7912007146,1.951,0.1405,1.9560524661,0.171,-0.059500000000000004,0.1810559306,1.78,0.2,1.7912007146
2019-12-18 10:30:00,1.896,0.12050000000000001,1.8998253209,0.226,-0.0795,0.2395751448,1.67,0.2,1.6819334113000002,1.896,0.12050000000000001,1.8998253209,0.226,-0.0795,0.2395751448,1.67,0.2,1.6819334113000002
2019-12-18 11:00:00,1.88,0.146,1.8856606269,0.24,-0.084,0.2542754412,1.6400000000000001,0.23,1.6560495162,1.88,0.156,1.8864612373,0.24,-0.084,0.2542754412,1.6400000000000001,0.24,1.6574679484
2019-12-18 11:30:00,1.8559999999999999,0.155,1.8624610063,0.216,-0.075,0.22865038810000002,1.6400000000000001,0.23,1.6560495162,1.8559999999999999,0.165,1.8633198867,0.216,-0.075,0.22865038810000002,1.6400000000000001,0.24,1.6574679484
2019-12-18 12:00:00,1.8875000000000002,0.7025,2.0139916832,0.24750000000000003,-0.08750000000000001,0.2625119045,1.6400000000000001,0.79,1.8203571078,1.7974999999999999,-0.42750000000000005,1.8476370044000001,0.24750000000000003,-0.08750000000000001,0.2625119045,1.55,-0.34,1.5868522299999999
2019-12-18 12:30:00,1.9729999999999999,1.015,2.2187730844,0.25,-0.088,0.2650358466,1.7229999999999999,1.103,2.0458098641,1.823,-0.731,1.9641003029,0.25,-0.088,0.2650358466,1.573,-0.643,1.6993463449
2019-12-18 13:00:00,1.9725000000000001,1.015,2.2183284811,0.2495,-0.088,0.2645642644,1.7229999999999999,1.103,2.0458098641,1.8225,-0.731,1.9636362316,0.2495,-0.088,0.2645642644,1.573,-0.643,1.6993463449
2019-12-18 13:30:00,2.059,1.062,2.3167487995,0.249,-0.088,0.2640927867,1.81,1.15,2.1444346574,1.909,-0.6880000000000001,2.0291931894,0.249,-0.088,0.2640927867,1.6600000000000001,-0.6000000000000001,1.7651062291000001
2019-12-18 14:00:00,2.0285,1.0615,2.2894528822,0.2485,-0.08850000000000001,0.2637887412,1.78,1.15,2.1191743675,1.8785,-0.6885,2.000698503,0.2485,-0.08850000000000001,0.2637887412,1.63,-0.6000000000000001,1.7369225659
2019-12-18 14:30:00,1.978,0.48150000000000004,2.0357618353,0.248,-0.08850000000000001,0.2633177738,1.73,0.5700000000000001,1.8214829124,1.9180000000000001,-0.1585,1.9245379316000002,0.248,-0.08850000000000001,0.2633177738,1.67,-0.07,1.671466422
2019-12-18 15:00:00,1.9475,0.1615,1.9541848684,0.24750000000000003,-0.08850000000000001,0.2628469136,1.7000000000000002,0.25,1.7182840277,1.9575,0.1615,1.9641508343,0.24750000000000003,-0.08850000000000001,0.2628469136,1.71,0.25,1.7281782315
2019-12-18 15:30:00,2.0175,0.161,2.0239138445,0.24750000000000003,-0.089,0.2630156839,1.77,0.25,1.7875681805,2.0175,0.161,2.0239138445,0.24750000000000003,-0.089,0.2630156839,1.77,0.25,1.7875681805
2019-12-18 16:00:00,2.037,0.1615,2.043392094,0.247,-0.08850000000000001,0.2623761613,1.79,0.25,1.8073737854,2.037,0.1615,2.043392094,0.247,-0.08850000000000001,0.2623761613,1.79,0.25,1.8073737854
2019-12-18 16:30:00,2.1975,0.5405,2.2629950287,0.24750000000000003,-0.08950000000000001,0.2631852959,1.9500000000000002,0.63,2.049243763,2.1375,-0.1295,2.1414192724,0.24750000000000003,-0.08950000000000001,0.2631852959,1.8900000000000001,-0.04,1.890423233
2019-12-18 17:00:00,2.347,1.0915,2.5883935655,0.247,-0.08850000000000001,0.2623761613,2.1,1.18,2.4088171371,2.187,-0.6485000000000001,2.2811228047,0.247,-0.08850000000000001,0.2623761613,1.94,-0.56,2.0192077654
2019-12-18 17:30:00,2.367,1.091,2.6063326725,0.247,-0.089,0.26254523420000003,2.12,1.18,2.4262728618000002,2.197,-0.649,2.2908535527,0.247,-0.089,0.26254523420000003,1.9500000000000002,-0.56,2.0288173895
2019-12-18 18:00:00,2.417,1.0905,2.6516182323,0.247,-0.08950000000000001,0.2627151499,2.17,1.18,2.4700809703,2.257,-0.6495000000000001,2.3485951652,0.247,-0.08950000000000001,0.2627151499,2.01,-0.56,2.08655218
2019-12-18 18:30:00,2.347,1.091,2.5881827602,0.247,-0.089,0.26254523420000003,2.1,1.18,2.4088171371,2.187,-0.649,2.281265,0.247,-0.089,0.26254523420000003,1.94,-0.56,2.0192077654
2019-12-18 19:00:00,2.308,1.0715,2.5445974633,0.248,-0.08850000000000001,0.2633177738,2.06,1.16,2.3641488955,2.148,-0.6785,2.2526132047,0.248,-0.08850000000000001,0.2633177738,1.9,-0.59,1.989497424
2019-12-18 19:30:00,2.218,1.071,2.4630397886,0.248,-0.089,0.2634862425,1.97,1.16,2.2861539756,2.058,-0.679,2.1671190553,0.248,-0.089,0.2634862425,1.81,-0.59,1.9037331746000001
2019-12-18 20:00:00,2.136,0.5315,2.2011334012,0.246,-0.08850000000000001,0.2614349824,1.8900000000000001,0.62,1.9890952717000001,2.076,-0.11850000000000001,2.0793792944,0.246,-0.08850000000000001,0.2614349824,1.83,-0.03,1.8302458851
2019-12-18 20:30:00,2.0145,0.17250000000000001,2.0218720286,0.24450000000000002,-0.08750000000000001,0.2596853866,1.77,0.26,1.7889941308,2.0145,0.17250000000000001,2.0218720286,0.24450000000000002,-0.08750000000000001,0.2596853866,1.77,0.26,1.7889941308
2019-12-18 21:00:00,1.9075000000000002,0.171,1.9151494067,0.24750000000000003,-0.089,0.2630156839,1.6600000000000001,0.26,1.6802380784,1.9075000000000002,0.171,1.9151494067,0.24750000000000003,-0.089,0.2630156839,1.6600000000000001,0.26,1.6802380784
2019-12-18 21:30:00,1.7985,0.171,1.8066109847,0.2485,-0.089,0.2639569094,1.55,0.26,1.5716551785,1.7985,0.171,1.8066109847,0.2485,-0.089,0.2639569094,1.55,0.26,1.5716551785
2019-12-18 22:00:00,1.6785,0.131,1.6836042439,0.2485,-0.089,0.2639569094,1.43,0.22,1.4468241082,1.6785,0.14100000000000001,1.6844118410000002,0.2485,-0.089,0.2639569094,1.43,0.23,1.4483784036
2019-12-18 22:30:00,1.5979999999999999,0.161,1.6060899726,0.248,-0.089,0.2634862425,1.35,0.25,1.3729530218,1.588,0.121,1.5926032149,0.248,-0.089,0.2634862425,1.34,0.21,1.3563554107
2019-12-18 23:00:00,1.448,0.1105,1.452210126,0.248,-0.08950000000000001,0.2636555518,1.2,0.2,1.2165525061,1.448,0.12050000000000001,1.4530052478,0.248,-0.08950000000000001,0.2636555518,1.2,0.21,1.2182364303
2019-12-18 23:30:00,1.3475000000000001,0.111,1.3520640702,0.24750000000000003,-0.089,0.2630156839,1.1,0.2,1.1180339887,1.3575,0.121,1.3628819648000001,0.24750000000000003,-0.089,0.2630156839,1.11,0.21,1.129690223
2019-12-19 00:00:00,1.297,0.111,1.3017411417,0.247,-0.089,0.26254523420000003,1.05,0.2,1.0688779163,1.297,0.121,1.3026319511,0.247,-0.089,0.26254523420000003,1.05,0.21,1.0707940979
2019-12-21 00:30:00,1.156,0.0235,1.1562388378,0.076,-0.026500000000000003,0.08048757670000001,1.08,0.05,1.0811567879,1.166,0.043500000000000004,1.1668111458000001,0.076,-0.026500000000000003,0.08048757670000001,1.09,0.07,1.0922453937
2019-12-21 01:00:00,1.238,0.016,1.2381033882999999,0.098,-0.034,0.1037304198,1.1400000000000001,0.05,1.1410959644,1.238,0.016,1.2381033882999999,0.098,-0.034,0.1037304198,1.1400000000000001,0.05,1.1410959644
2019-12-21 01:30:00,1.2455,0.0035,1.2455049177,0.0755,-0.026500000000000003,0.08001562350000001,1.17,0.03,1.1703845522,1.2455,0.0235,1.2457216784,0.0755,-0.026500000000000003,0.08001562350000001,1.17,0.05,1.1710678887000001
2019-12-21 02:00:00,1.193,0.001,1.1930004191,0.083,-0.029,0.08792041860000001,1.11,0.03,1.1104053314,1.193,0.021,1.1931848138,0.083,-0.029,0.08792041860000001,1.11,0.05,1.1111255555
2019-12-21 02:30:00,1.159,-0.012,1.1590621209,0.11900000000000001,-0.042,0.1261942946,1.04,0.03,1.0404326023,1.159,0.008,1.1590276097,0.11900000000000001,-0.042,0.1261942946,1.04,0.05,1.0412012294
2019-12-21 03:00:00,1.1155,-0.021500000000000002,1.1157071748,0.14550000000000002,-0.051500000000000004,0.15434539190000002,0.97,0.03,0.9704638066000001,1.1255,-0.0015,1.1255009996,0.14550000000000002,-0.051500000000000004,0.15434539190000002,0.98,0.05,0.9812746812
2019-12-21 03:30:00,1.0745,0.0005,1.0745001163,0.0845,-0.029500000000000002,0.0895013966,0.99,0.03,0.9904544412,1.0745,0.0005,1.0745001163,0.0845,-0.029500000000000002,0.0895013966,0.99,0.03,0.9904544412
2019-12-21 04:00:00,1.0505,-0.005,1.050511899,0.1005,-0.035,0.1064201579,0.9500000000000001,0.03,0.9504735662,1.0605,-0.005,1.0605117868,0.1005,-0.035,0.1064201579,0.96,0.03,0.9604686356000001
2019-12-21 04:30:00,1.0375,-0.0095,1.0375434931,0.1675,-0.059500000000000004,0.1777540436,0.87,0.05,0.8714355972000001,1.0475,0.0005,1.0475001193,0.1675,-0.059500000000000004,0.1777540436,0.88,0.06,0.8820430828
2019-12-21 05:00:00,1.0865,0.0245,1.0867761959,0.1565,-0.0555,0.1660496914,0.93,0.08,0.9334345183,1.0965,0.0245,1.0967736777,0.1565,-0.0555,0.1660496914,0.9400000000000001,0.08,0.9433981132
2019-12-21 05:30:00,1.0755,0.021,1.0757050014,0.025500000000000002,-0.009000000000000001,0.0270416346,1.05,0.03,1.050428484,1.0855,0.021,1.0857031132,0.025500000000000002,-0.009000000000000001,0.0270416346,1.06,0.03,1.0604244433
2019-12-21 06:00:00,1.115,0.025,1.1152802338,0.015,-0.005,0.0158113883,1.1,0.03,1.1004090149,1.125,0.055,1.1263436421,0.015,-0.005,0.0158113883,1.11,0.06,1.1116204388
2019-12-21 06:30:00,1.205,0.1715,1.2171430688,0.025,-0.0085,0.0264054919,1.18,0.18,1.1936498649,1.195,-0.0285,1.1953398052,0.025,-0.0085,0.0264054919,1.17,-0.02,1.1701709277
2019-12-21 07:00:00,1.291,0.186,1.3043300963,0.041,-0.014,0.043324358,1.25,0.2,1.2658988901,1.2810000000000001,0.026000000000000002,1.2812638292,0.041,-0.014,0.043324358,1.24,0.04,1.2406449935000001
2019-12-21 07:30:00,1.359,0.10650000000000001,1.3631666259,0.039,-0.0135,0.0412704495,1.32,0.12,1.3254433221,1.369,0.10650000000000001,1.3731362824,0.039,-0.0135,0.0412704495,1.33,0.12,1.335402561
2019-12-21 08:00:00,1.3955,0.091,1.3984638893999999,0.025500000000000002,-0.009000000000000001,0.0270416346,1.37,0.1,1.3736447867,1.3955,0.091,1.3984638893999999,0.025500000000000002,-0.009000000000000001,0.0270416346,1.37,0.1,1.3736447867
2019-12-21 08:30:00,1.4020000000000001,0.0855,1.4046046597,0.042,-0.0145,0.044432533100000005,1.3599999999999999,0.1,1.3636715147,1.4020000000000001,0.0855,1.4046046597,0.042,-0.0145,0.044432533100000005,1.3599999999999999,0.1,1.3636715147
2019-12-21 09:00:00,1.4585,0.0635,1.4598816733,0.0485,-0.0165,0.0512298741,1.4100000000000001,0.08,1.41226768,1.4585,0.07350000000000001,1.460350814,0.0485,-0.0165,0.0512298741,1.4100000000000001,0.09,1.4128694206999999
2019-12-21 09:30:00,1.5035,0.0625,1.5047984915,0.053500000000000006,-0.0175,0.0562894306,1.45,0.08,1.4522052197,1.5035,0.07250000000000001,1.5052469897,0.053500000000000006,-0.0175,0.0562894306,1.45,0.09,1.4527904185
2019-12-21 10:00:00,1.522,0.063,1.5233033184,0.052000000000000005,-0.017,0.0547083175,1.47,0.08,1.4721752613,1.522,0.073,1.5237496514000002,0.052000000000000005,-0.017,0.0547083175,1.47,0.09,1.472752525
2019-12-21 10:30:00,1.5165000000000002,0.058,1.5176087275999999,0.0665,-0.022,0.0700446286,1.45,0.08,1.4522052197,1.5165000000000002,0.068,1.5180237976000002,0.0665,-0.022,0.0700446286,1.45,0.09,1.4527904185
2019-12-21 11:00:00,1.508,0.083,1.5102824239000001,0.088,-0.027,0.09204889999999999,1.42,0.11,1.4242541908000002,1.508,0.083,1.5102824239000001,0.088,-0.027,0.09204889999999999,1.42,0.11,1.4242541908000002
2019-12-21 11:30:00,1.5305,0.088,1.5330278047,0.07050000000000001,-0.022,0.0738528943,1.46,0.11,1.4641379716,1.5305,0.088,1.5330278047,0.07050000000000001,-0.022,0.0738528943,1.46,0.11,1.4641379716
2019-12-21 12:00:00,1.5819999999999999,0.09,1.5845579825,0.062,-0.02,0.0651459899,1.52,0.11,1.5239750654000002,1.5819999999999999,0.09,1.5845579825,0.062,-0.02,0.0651459899,1.52,0.11,1.5239750654000002
2019-12-21 12:30:00,1.6055000000000001,0.081,1.6075419901,0.0855,-0.029,0.09028427330000001,1.52,0.11,1.5239750654000002,1.6055000000000001,0.081,1.6075419901,0.0855,-0.029,0.09028427330000001,1.52,0.11,1.5239750654000002
2019-12-21 13:00:00,1.5899999999999999,0.0975,1.5929865819,0.1,-0.0325,0.1051487042,1.49,0.13,1.4956603893,1.5899999999999999,0.0975,1.5929865819,0.1,-0.0325,0.1051487042,1.49,0.13,1.4956603893
2019-12-21 13:30:00,1.5885,0.0835,1.5906930879,0.0785,-0.026500000000000003,0.0828522782,1.51,0.11,1.514001321,1.5885,0.10350000000000001,1.5918682419999999,0.0785,-0.026500000000000003,0.0828522782,1.51,0.13,1.5155856954
2019-12-21 14:00:00,1.568,0.091,1.5706384052,0.058,-0.019,0.061032778100000004,1.51,0.11,1.514001321,1.568,0.111,1.5719239804,0.058,-0.019,0.061032778100000004,1.51,0.13,1.5155856954
2019-12-21 14:30:00,1.556,0.088,1.5584864452,0.066,-0.022,0.0695701085,1.49,0.11,1.4940548852,1.556,0.088,1.5584864452,0.066,-0.022,0.0695701085,1.49,0.11,1.4940548852
2019-12-21 15:00:00,1.5505,0.07,1.5520793311,0.060500000000000005,-0.02,0.063720091,1.49,0.09,1.4927156461,1.5505,0.09,1.5531098641,0.060500000000000005,-0.02,0.063720091,1.49,0.11,1.4940548852
2019-12-21 15:30:00,1.6400000000000001,0.07250000000000001,1.6416017331,0.05,-0.0175,0.0529740503,1.5899999999999999,0.09,1.5925451328,1.6400000000000001,0.0925,1.6426065414000002,0.05,-0.0175,0.0529740503,1.5899999999999999,0.11,1.5938004894
2019-12-21 16:00:00,1.624,0.0785,1.6258961375,0.034,-0.0115,0.0358921997,1.5899999999999999,0.09,1.5925451328,1.624,0.0685,1.6254440163,0.034,-0.0115,0.0358921997,1.5899999999999999,0.08,1.5920113065
2019-12-21 16:30:00,1.7955,0.434,1.84720769,0.0455,-0.016,0.048231214,1.75,0.45,1.8069311,1.7355,-0.246,1.7528480396,0.0455,-0.016,0.048231214,1.69,-0.23,1.7055790805000002
2019-12-21 17:00:00,1.842,0.128,1.8464419839000001,0.062,-0.022,0.0657875368,1.78,0.15,1.7863090438,1.842,0.128,1.8464419839000001,0.062,-0.022,0.0657875368,1.78,0.15,1.7863090438
2019-12-21 17:30:00,1.912,0.14550000000000002,1.9175281615,0.012,-0.0045000000000000005,0.012816005600000001,1.9,0.15,1.9059118553,1.912,0.14550000000000002,1.9175281615,0.012,-0.0045000000000000005,0.012816005600000001,1.9,0.15,1.9059118553
2019-12-21 18:00:00,1.9485000000000001,0.1935,1.9580843955,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.9300000000000002,0.2,1.9403350226,1.9385,0.12350000000000001,1.9424300502,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.92,0.13,1.9243960091
2019-12-21 18:30:00,1.9905,0.9695,2.2140506995,0.030500000000000003,-0.0105,0.0322567822,1.96,0.98,2.1913466179,1.8405,-0.7005,1.9692994947,0.030500000000000003,-0.0105,0.0322567822,1.81,-0.6900000000000001,1.9370596274
2019-12-21 19:00:00,1.865,0.10450000000000001,1.8679253866,0.045,-0.0155,0.0475946426,1.82,0.12,1.8239517537,1.855,0.10450000000000001,1.857941132,0.045,-0.0155,0.0475946426,1.81,0.12,1.8139735389
2019-12-21 19:30:00,1.846,0.1005,1.8487336882,0.056,-0.0195,0.0592979764,1.79,0.12,1.7940178371000002,1.846,0.1005,1.8487336882,0.056,-0.0195,0.0592979764,1.79,0.12,1.7940178371000002
2019-12-21 20:00:00,1.799,0.12250000000000001,1.8031658964,0.079,-0.0275,0.0836495666,1.72,0.15,1.7265283085,1.799,0.1325,1.8038728475,0.079,-0.0275,0.0836495666,1.72,0.16,1.7274258305
2019-12-21 20:30:00,1.718,0.093,1.7205153298,0.078,-0.027,0.082540899,1.6400000000000001,0.12,1.6443843833,1.718,0.10300000000000001,1.7210848322999999,0.078,-0.027,0.082540899,1.6400000000000001,0.13,1.6451443706000002
2019-12-21 21:00:00,1.6640000000000001,0.0975,1.6668539978,0.064,-0.022500000000000003,0.067839885,1.6,0.12,1.6044936896,1.6640000000000001,0.1075,1.6674688153,0.064,-0.022500000000000003,0.067839885,1.6,0.13,1.6052725625000002
2019-12-21 21:30:00,1.541,0.082,1.5431801580000002,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.49,0.1,1.4933519344000001,1.541,0.092,1.5437438259,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.49,0.11,1.4940548852
2019-12-21 22:00:00,1.4705,0.1525,1.4783864515,0.0505,-0.0175,0.053446234700000005,1.42,0.17,1.4301398533,1.4605000000000001,-0.0275,1.4607588781,0.0505,-0.0175,0.053446234700000005,1.4100000000000001,-0.01,1.4100354605
2019-12-21 22:30:00,1.354,0.044500000000000005,1.3547310619,0.044,-0.0155,0.046650294700000004,1.31,0.06,1.3113733259,1.3639999999999999,0.0545,1.3650883671,0.044,-0.0155,0.046650294700000004,1.32,0.07,1.3218547575000001
2019-12-21 23:00:00,1.2955,0.0475,1.2963705103,0.035500000000000004,-0.0125,0.037636418500000005,1.26,0.06,1.2614277624999999,1.2955,0.0575,1.2967754239,0.035500000000000004,-0.0125,0.037636418500000005,1.26,0.07,1.2619429464
2019-12-21 23:30:00,1.2265,0.0405,1.2271684888,0.0565,-0.0195,0.059770394000000004,1.17,0.06,1.1715374514,1.2365,0.0505,1.2375308077,0.0565,-0.0195,0.059770394000000004,1.18,0.07,1.1820744477
2019-12-22 00:00:00,1.167,0.023,1.1672266275,0.107,-0.037,0.1132166066,1.06,0.06,1.0616967552,1.167,0.033,1.1674664877,0.107,-0.037,0.1132166066,1.06,0.07,1.0623088063
2019-12-22 00:30:00,1.1815,0.0175,1.1816295951,0.12150000000000001,-0.0425,0.1287186855,1.06,0.06,1.0616967552,1.1815,0.0275,1.1818199948,0.12150000000000001,-0.0425,0.1287186855,1.06,0.07,1.0623088063
2019-12-22 01:00:00,1.2565,0.0195,1.2566513041,0.1165,-0.0405,0.1233389638,1.1400000000000001,0.06,1.1415778554,1.2665,0.029500000000000002,1.2668435184,0.1165,-0.0405,0.1233389638,1.15,0.07,1.1521284651
2019-12-22 01:30:00,1.216,-0.004,1.2160065789,0.126,-0.044,0.133461605,1.09,0.04,1.090733698,1.216,0.006,1.2160148025,0.126,-0.044,0.133461605,1.09,0.05,1.0911461864
2019-12-22 02:00:00,1.177,-0.007,1.1770208154,0.077,-0.027,0.0815965686,1.1,0.02,1.1001818032,1.187,0.003,1.1870037911,0.077,-0.027,0.0815965686,1.11,0.03,1.1104053314
2019-12-22 02:30:00,1.133,-0.0055000000000000005,1.1330133494,0.073,-0.025500000000000002,0.0773256102,1.06,0.02,1.0601886625,1.133,0.0045000000000000005,1.1330089364,0.073,-0.025500000000000002,0.0773256102,1.06,0.03,1.0604244433
2019-12-22 03:00:00,1.099,-0.024,1.0992620252,0.039,-0.014,0.0414366987,1.06,-0.01,1.0600471688,1.099,-0.014,1.0990891684,0.039,-0.014,0.0414366987,1.06,0.0,1.06
2019-12-22 03:30:00,1.0745,-0.022500000000000003,1.0747355489000001,0.0645,-0.022500000000000003,0.0683117852,1.01,0.0,1.01,1.0745,-0.022500000000000003,1.0747355489000001,0.0645,-0.022500000000000003,0.0683117852,1.01,0.0,1.01
2019-12-22 04:00:00,1.072,-0.0285,1.072378781,0.082,-0.0285,0.08681157760000001,0.99,0.0,0.99,1.082,-0.0085,1.0820333867,0.082,-0.0285,0.08681157760000001,1.0,0.02,1.00019998
2019-12-22 04:30:00,1.056,-0.03,1.0564260504,0.08600000000000001,-0.03,0.0910823803,0.97,0.0,0.97,1.056,-0.01,1.0560473474,0.08600000000000001,-0.03,0.0910823803,0.97,0.02,0.9702061637
2019-12-22 05:00:00,1.0195,-0.0175,1.0196501851,0.0495,-0.0175,0.0525023809,0.97,0.0,0.97,1.0195,0.0025,1.0195030652,0.0495,-0.0175,0.0525023809,0.97,0.02,0.9702061637
2019-12-22 05:30:00,1.07,0.023,1.0702471677,0.02,-0.007,0.0211896201,1.05,0.03,1.050428484,1.07,0.013000000000000001,1.070078969,0.02,-0.007,0.0211896201,1.05,0.02,1.0501904589
2019-12-22 06:00:00,1.112,0.056,1.1134091791,0.012,-0.004,0.012649110600000001,1.1,0.06,1.1016351483,1.1219999999999999,0.066,1.1239395002,0.012,-0.004,0.012649110600000001,1.11,0.07,1.1122050171
2019-12-22 06:30:00,1.179,0.0565,1.1803530192,0.009000000000000001,-0.0035,0.009656604000000001,1.17,0.06,1.1715374514,1.179,0.0665,1.1808739348,0.009000000000000001,-0.0035,0.009656604000000001,1.17,0.07,1.1720921465
2019-12-22 07:00:00,1.3025,0.618,1.4416761946,0.0025,-0.002,0.0032015621000000003,1.3,0.62,1.440277751,1.2225,-0.442,1.2999500952,0.0025,-0.002,0.0032015621000000003,1.22,-0.44,1.2969194269
2019-12-22 07:30:00,1.375,0.11800000000000001,1.3800539845,0.005,-0.002,0.0053851648,1.37,0.12,1.3752454326,1.375,0.11800000000000001,1.3800539845,0.005,-0.002,0.0053851648,1.37,0.12,1.3752454326
2019-12-22 08:00:00,1.3775,0.11750000000000001,1.3825022604,0.007500000000000001,-0.0025,0.0079056942,1.37,0.12,1.3752454326,1.3775,0.11750000000000001,1.3825022604,0.007500000000000001,-0.0025,0.0079056942,1.37,0.12,1.3752454326
2019-12-22 08:30:00,1.4255,0.0745,1.4274454455,0.0155,-0.0055000000000000005,0.0164468842,1.4100000000000001,0.08,1.41226768,1.4255,0.0745,1.4274454455,0.0155,-0.0055000000000000005,0.0164468842,1.4100000000000001,0.08,1.41226768
2019-12-22 09:00:00,1.4765000000000001,0.0755,1.4784290649,0.0165,-0.0045000000000000005,0.017102631400000002,1.46,0.08,1.4621901381,1.4765000000000001,0.0755,1.4784290649,0.0165,-0.0045000000000000005,0.017102631400000002,1.46,0.08,1.4621901381
2019-12-22 09:30:00,1.5425,0.0695,1.5440649274,0.0325,-0.0105,0.0341540627,1.51,0.08,1.5121177203,1.5425,0.0695,1.5440649274,0.0325,-0.0105,0.0341540627,1.51,0.08,1.5121177203
2019-12-22 10:00:00,1.561,0.074,1.5627530195000001,0.021,-0.006,0.0218403297,1.54,0.08,1.5420765221,1.561,0.074,1.5627530195000001,0.021,-0.006,0.0218403297,1.54,0.08,1.5420765221
2019-12-22 10:30:00,1.5779999999999998,0.0685,1.5794860714999999,0.038,-0.0115,0.0397020151,1.54,0.08,1.5420765221,1.5779999999999998,0.0685,1.5794860714999999,0.038,-0.0115,0.0397020151,1.54,0.08,1.5420765221
2019-12-22 11:00:00,1.6165,0.066,1.6178467944000001,0.0465,-0.014,0.048561816300000005,1.57,0.08,1.5720368952000001,1.6165,0.066,1.6178467944000001,0.0465,-0.014,0.048561816300000005,1.57,0.08,1.5720368952000001
2019-12-22 11:30:00,1.6365,0.0755,1.6382406722,0.0465,-0.0145,0.0487083155,1.5899999999999999,0.09,1.5925451328,1.6365,0.0855,1.6387319793000001,0.0465,-0.0145,0.0487083155,1.5899999999999999,0.1,1.5931415505
2019-12-22 12:00:00,1.659,0.0825,1.6610500444,0.029,-0.007500000000000001,0.0299541316,1.63,0.09,1.6324827717,1.659,0.0925,1.6615767361,0.029,-0.007500000000000001,0.0299541316,1.63,0.1,1.6330646037
2019-12-22 12:30:00,1.8170000000000002,0.9215000000000001,2.0373147155,0.027,-0.0085,0.028306359700000002,1.79,0.93,2.0171762442,1.677,-0.7285,1.8283985479,0.027,-0.0085,0.028306359700000002,1.65,-0.72,1.8002499826
2019-12-22 13:00:00,1.6535000000000002,0.56,1.7457554955,0.043500000000000004,-0.01,0.0446346278,1.6099999999999999,0.5700000000000001,1.7079227149,1.5735000000000001,-0.37,1.6164164841000002,0.043500000000000004,-0.01,0.0446346278,1.53,-0.36,1.5717824277
2019-12-22 13:30:00,1.596,0.0825,1.5981308614,0.056,-0.0175,0.058670691100000005,1.54,0.1,1.5432433379,1.5859999999999999,0.0925,1.5886951407,0.056,-0.0175,0.058670691100000005,1.53,0.11,1.5339491517
2019-12-22 14:00:00,1.6375000000000002,0.0935,1.6401672171000001,0.0775,-0.026500000000000003,0.0819054333,1.56,0.12,1.5646085772,1.6475,0.10350000000000001,1.6507478608000001,0.0775,-0.026500000000000003,0.0819054333,1.57,0.13,1.5753729717
2019-12-22 14:30:00,1.612,0.08850000000000001,1.6144275301,0.092,-0.0315,0.0972432517,1.52,0.12,1.5247294841999999,1.612,0.0985,1.6150065789,0.092,-0.0315,0.0972432517,1.52,0.13,1.5255490815
2019-12-22 15:00:00,1.6085,0.08950000000000001,1.6109880509,0.08850000000000001,-0.030500000000000003,0.0936082261,1.52,0.12,1.5247294841999999,1.6085,0.0995,1.6115745406,0.08850000000000001,-0.030500000000000003,0.0936082261,1.52,0.13,1.5255490815
2019-12-22 15:30:00,1.6835,0.0775,1.6852829139,0.0935,-0.0325,0.09898737290000001,1.5899999999999999,0.11,1.5938004894,1.6835,0.0975,1.6863209955,0.0935,-0.0325,0.09898737290000001,1.5899999999999999,0.13,1.5953056133999999
2019-12-22 16:00:00,1.6365,0.0645,1.6377705883,0.0465,-0.0155,0.0490153037,1.5899999999999999,0.08,1.5920113065,1.6365,0.0645,1.6377705883,0.0465,-0.0155,0.0490153037,1.5899999999999999,0.08,1.5920113065
2019-12-22 16:30:00,1.77,0.1,1.7728226082,0.03,-0.01,0.0316227766,1.74,0.11,1.7434735444,1.76,0.1,1.7628386200000001,0.03,-0.01,0.0316227766,1.73,0.11,1.7334935823
2019-12-22 17:00:00,1.8645,0.1015,1.8672606942,0.0245,-0.0085,0.025932605,1.8399999999999999,0.11,1.8432851109000001,1.8645,0.1315,1.8691314828,0.0245,-0.0085,0.025932605,1.8399999999999999,0.14,1.8453184007
2019-12-22 17:30:00,1.941,0.14200000000000002,1.9461872983,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.8900000000000001,0.16,1.896760396,1.941,0.152,1.9469424748000002,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.8900000000000001,0.17,1.8976301009
2019-12-22 18:00:00,1.9995,0.139,2.0043256347,0.059500000000000004,-0.021,0.0630971473,1.94,0.16,1.9465867564,1.9995,0.149,2.0050439521,0.059500000000000004,-0.021,0.0630971473,1.94,0.17,1.9474342094
2019-12-22 18:30:00,1.9100000000000001,0.139,1.9150511743,0.06,-0.021,0.0635688603,1.85,0.16,1.8569060289000001,1.9100000000000001,0.149,1.9158029648000001,0.06,-0.021,0.0635688603,1.85,0.17,1.8577943912000001
2019-12-22 19:00:00,1.8845,0.4505,1.9375991587999999,0.0845,-0.029500000000000002,0.0895013966,1.8,0.48,1.8629009636,1.8245,-0.2195,1.8376562519,0.0845,-0.029500000000000002,0.0895013966,1.74,-0.19,1.7503428236
