Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-22 19:30:00,1.8130000000000002,0.11750000000000001,1.8168035805,0.093,-0.0325,0.0985152272,1.72,0.15,1.7265283085,1.8130000000000002,0.11750000000000001,1.8168035805,0.093,-0.0325,0.0985152272,1.72,0.15,1.7265283085
2019-12-22 20:00:00,1.764,0.11750000000000001,1.767909005,0.094,-0.0325,0.0994597909,1.67,0.15,1.6767229944,1.764,0.11750000000000001,1.767909005,0.094,-0.0325,0.0994597909,1.67,0.15,1.6767229944
2019-12-22 20:30:00,1.7185000000000001,0.0925,1.7209876525,0.1085,-0.0375,0.11479764810000001,1.6099999999999999,0.13,1.6152399203,1.7085,0.1125,1.7121999007,0.1085,-0.0375,0.11479764810000001,1.6,0.15,1.607015868
2019-12-22 21:00:00,1.6705,0.08850000000000001,1.6728426404999999,0.09050000000000001,-0.0315,0.09582536200000001,1.58,0.12,1.5845504094,1.6705,0.08850000000000001,1.6728426404999999,0.09050000000000001,-0.0315,0.09582536200000001,1.58,0.12,1.5845504094
2019-12-22 21:30:00,1.617,0.08650000000000001,1.6193119680999999,0.097,-0.0335,0.10262187880000001,1.52,0.12,1.5247294841999999,1.617,0.08650000000000001,1.6193119680999999,0.097,-0.0335,0.10262187880000001,1.52,0.12,1.5247294841999999
2019-12-22 22:00:00,1.4945,0.05,1.4953361662,0.1145,-0.04,0.1212858195,1.38,0.09,1.3829316686,1.4945,0.06,1.4957039313,0.1145,-0.04,0.1212858195,1.38,0.1,1.3836184445
2019-12-22 22:30:00,1.38,0.0405,1.3805941656,0.17,-0.059500000000000004,0.1801117709,1.21,0.1,1.2141251995,1.38,0.0505,1.3809236945,0.17,-0.059500000000000004,0.1801117709,1.21,0.11,1.2149897119
2019-12-22 23:00:00,1.2915,0.030500000000000003,1.291860093,0.14150000000000001,-0.0495,0.14990830530000002,1.15,0.08,1.1527792503,1.3014999999999999,0.0405,1.3021299858,0.14150000000000001,-0.0495,0.14990830530000002,1.16,0.09,1.1634861409
2019-12-22 23:30:00,1.229,0.042,1.2297174472,0.109,-0.038,0.1154339638,1.12,0.08,1.1228535078,1.229,0.052000000000000005,1.2300995895,0.109,-0.038,0.1154339638,1.12,0.09,1.1236102527
2019-12-23 00:00:00,1.1375,0.035500000000000004,1.1380538212,0.1275,-0.044500000000000005,0.1350425859,1.01,0.08,1.0131633629,1.1375,0.0455,1.1384096363,0.1275,-0.044500000000000005,0.1350425859,1.01,0.09,1.0140019724
2019-12-23 00:30:00,1.1965,0.0335,1.1969688801,0.1865,-0.0665,0.1980012626,1.01,0.1,1.0149384218,1.1965,0.0235,1.196730755,0.1865,-0.0665,0.1980012626,1.01,0.09,1.0140019724
2019-12-23 01:00:00,1.244,0.016,1.2441028896,0.234,-0.084,0.24862019230000001,1.01,0.1,1.0149384218,1.254,0.006,1.254014354,0.234,-0.084,0.24862019230000001,1.02,0.09,1.02396289
2019-12-23 01:30:00,1.251,-0.006500000000000001,1.2510168864,0.241,-0.08650000000000001,0.2560532171,1.01,0.08,1.0131633629,1.2610000000000001,0.0035,1.2610048572,0.241,-0.08650000000000001,0.2560532171,1.02,0.09,1.02396289
2019-12-23 02:00:00,1.235,-0.0005,1.2350001012,0.225,-0.0805,0.2389670479,1.01,0.08,1.0131633629,1.225,0.0095,1.2250368362,0.225,-0.0805,0.2389670479,1.0,0.09,1.0040418318
2019-12-23 02:30:00,1.2085,0.069,1.2104681945,0.1985,-0.07100000000000001,0.21081567780000002,1.01,0.14,1.019656805,1.1985000000000001,-0.081,1.201234053,0.1985,-0.07100000000000001,0.21081567780000002,1.0,-0.01,1.0000499988
2019-12-23 03:00:00,1.1360000000000001,-0.0115,1.1360582071,0.146,-0.051500000000000004,0.15481682730000002,0.99,0.04,0.9908077513,1.146,-0.0015,1.1460009817,0.146,-0.051500000000000004,0.15481682730000002,1.0,0.05,1.0012492197
2019-12-23 03:30:00,1.1015,-0.01,1.1015453917,0.14150000000000001,-0.05,0.15007414830000002,0.96,0.04,0.9608329720000001,1.1115,0.0,1.1115,0.14150000000000001,-0.05,0.15007414830000002,0.97,0.05,0.9712878049
2019-12-23 04:00:00,1.083,-0.021500000000000002,1.0832133908000001,0.17300000000000001,-0.061500000000000006,0.1836062363,0.91,0.04,0.9108786966,1.083,-0.0115,1.0830610555,0.17300000000000001,-0.061500000000000006,0.1836062363,0.91,0.05,0.9113725912
2019-12-23 04:30:00,1.092,-0.0145,1.0920962641,0.182,-0.0645,0.19309129960000002,0.91,0.05,0.9113725912,1.092,-0.0045000000000000005,1.0920092719,0.182,-0.0645,0.19309129960000002,0.91,0.06,0.9119758769
2019-12-23 05:00:00,1.123,0.0035,1.1230054541,0.133,-0.0465,0.1408944641,0.99,0.05,0.9912618221,1.123,0.0135,1.1230811413,0.133,-0.0465,0.1408944641,0.99,0.06,0.9918165153
2019-12-23 05:30:00,1.2015,0.5755,1.332217137,0.18150000000000002,-0.0645,0.1926200924,1.02,0.64,1.2041594579,1.1215,-0.5145000000000001,1.2338851243,0.18150000000000002,-0.0645,0.1926200924,0.9400000000000001,-0.45,1.0421612159
2019-12-23 06:00:00,1.2175,0.562,1.3409512482000001,0.2175,-0.078,0.23106330300000003,1.0,0.64,1.1872657664,1.1575,-0.468,1.2485312371,0.2175,-0.078,0.23106330300000003,0.9400000000000001,-0.39,1.0176934705
2019-12-23 06:30:00,1.296,0.0765,1.2982558492,0.20600000000000002,-0.07350000000000001,0.2187195693,1.09,0.15,1.1002726935,1.306,0.08650000000000001,1.3088614327,0.20600000000000002,-0.07350000000000001,0.2187195693,1.1,0.16,1.1115754585
2019-12-23 07:00:00,1.3825,0.085,1.3851105552,0.1825,-0.065,0.19372983770000002,1.2,0.15,1.2093386622,1.3825,0.095,1.3857601704,0.1825,-0.065,0.19372983770000002,1.2,0.16,1.210619676
2019-12-23 07:30:00,1.5110000000000001,0.4055,1.5644651642,0.181,-0.0645,0.1921490307,1.33,0.47000000000000003,1.4106027080999999,1.461,-0.20450000000000002,1.4752427766,0.181,-0.0645,0.1921490307,1.28,-0.14,1.2876334882
2019-12-23 08:00:00,1.5925,0.9685,1.8638799586,0.17250000000000001,-0.061500000000000006,0.183135196,1.42,1.03,1.7542234749,1.4525000000000001,-0.7515000000000001,1.6353924604999999,0.17250000000000001,-0.061500000000000006,0.183135196,1.28,-0.6900000000000001,1.4541320435
2019-12-23 08:30:00,1.6139999999999999,0.9565,1.8761365222,0.124,-0.043500000000000004,0.1314087136,1.49,1.0,1.7944637082,1.474,-0.7635000000000001,1.6600024849000001,0.124,-0.043500000000000004,0.1314087136,1.35,-0.72,1.53
2019-12-23 09:00:00,1.6735,0.7275,1.8247899879,0.0935,-0.0325,0.09898737290000001,1.58,0.76,1.7532826355000002,1.5635,-0.5525,1.6582486243,0.0935,-0.0325,0.09898737290000001,1.47,-0.52,1.5592626463
2019-12-23 09:30:00,1.6485,0.10650000000000001,1.6519365908,0.0685,-0.0235,0.0724189202,1.58,0.13,1.5853390804,1.6385,0.08650000000000001,1.6407816735,0.0685,-0.0235,0.0724189202,1.57,0.11,1.5738487856
2019-12-23 10:00:00,1.5865,0.08850000000000001,1.588966488,0.0665,-0.021500000000000002,0.069889198,1.52,0.11,1.5239750654000002,1.5865,0.08850000000000001,1.588966488,0.0665,-0.021500000000000002,0.069889198,1.52,0.11,1.5239750654000002
2019-12-23 10:30:00,1.579,0.081,1.5810762157,0.089,-0.029,0.0936055554,1.49,0.11,1.4940548852,1.579,0.081,1.5810762157,0.089,-0.029,0.0936055554,1.49,0.11,1.4940548852
2019-12-23 11:00:00,1.5554999999999999,0.094,1.558337656,0.0555,-0.016,0.057760280500000004,1.5,0.11,1.5040279253,1.5455,0.094,1.548355983,0.0555,-0.016,0.057760280500000004,1.49,0.11,1.4940548852
2019-12-23 11:30:00,1.5514999999999999,0.105,1.5550489542,0.1115,-0.035,0.11686423750000001,1.44,0.14,1.4467895493,1.5415,0.115,1.5457837009,0.1115,-0.035,0.11686423750000001,1.43,0.15,1.4378456106
2019-12-23 12:00:00,1.5434999999999999,0.0935,1.5463293634,0.0835,-0.026500000000000003,0.0876042236,1.46,0.12,1.4649232062,1.5434999999999999,0.10350000000000001,1.5469662246,0.0835,-0.026500000000000003,0.0876042236,1.46,0.13,1.4657762449
2019-12-23 12:30:00,1.5635,0.101,1.5667588359,0.0635,-0.019,0.0662815962,1.5,0.12,1.5047923445,1.5635,0.111,1.5674352459,0.0635,-0.019,0.0662815962,1.5,0.13,1.5056227947
2019-12-23 13:00:00,1.574,0.08950000000000001,1.5765424986,0.094,-0.030500000000000003,0.0988243391,1.48,0.12,1.4848568955,1.574,0.0995,1.5771417977,0.094,-0.030500000000000003,0.0988243391,1.48,0.13,1.4856984889
2019-12-23 13:30:00,1.5545,0.082,1.5566612509,0.1145,-0.038,0.12064099630000001,1.44,0.12,1.4449913495,1.5545,0.092,1.5572200390000002,0.1145,-0.038,0.12064099630000001,1.44,0.13,1.4458561478
2019-12-23 14:00:00,1.4969999999999999,0.07150000000000001,1.4987065256,0.057,-0.018500000000000003,0.059927039,1.44,0.09,1.4428097588,1.4969999999999999,0.07150000000000001,1.4987065256,0.057,-0.018500000000000003,0.059927039,1.44,0.09,1.4428097588
2019-12-23 14:30:00,1.4975,0.0775,1.4995040847,0.0675,-0.022500000000000003,0.0711512474,1.43,0.1,1.4334922393,1.4975,0.0675,1.4990205135,0.0675,-0.022500000000000003,0.0711512474,1.43,0.09,1.4328293688
2019-12-23 15:00:00,1.5755,0.0855,1.5778182722,0.0455,-0.0145,0.0477545809,1.53,0.1,1.5332644912,1.5755,0.0955,1.5783917448,0.0455,-0.0145,0.0477545809,1.53,0.11,1.5339491517
2019-12-23 15:30:00,1.5855000000000001,0.068,1.5869575451,0.035500000000000004,-0.012,0.0374733238,1.55,0.08,1.552063143,1.5855000000000001,0.078,1.5874174782,0.035500000000000004,-0.012,0.0374733238,1.55,0.09,1.5526107046000002
2019-12-23 16:00:00,1.6615,0.486,1.7311205186,0.0415,-0.014,0.043797831,1.62,0.5,1.6954055561999999,1.5915,-0.354,1.6303951208,0.0415,-0.014,0.043797831,1.55,-0.34,1.5868522299999999
2019-12-23 16:30:00,1.799,0.1635,1.8064144735,0.019,-0.006500000000000001,0.0200810856,1.78,0.17,1.7880995498,1.779,0.053500000000000006,1.7798042728999999,0.019,-0.006500000000000001,0.0200810856,1.76,0.06,1.7610224303000002
2019-12-23 17:00:00,1.9095,0.1265,1.9136855802000001,0.0095,-0.0035,0.010124228400000001,1.9,0.13,1.9044421755,1.9095,0.1365,1.9143726126,0.0095,-0.0035,0.010124228400000001,1.9,0.14,1.9051509127
2019-12-23 17:30:00,2.0115,0.126,2.0154424452,0.0115,-0.004,0.0121757957,2.0,0.13,2.0042205467,2.0115,0.146,2.0167915733,0.0115,-0.004,0.0121757957,2.0,0.15,2.005617112
2019-12-23 18:00:00,2.049,0.49350000000000005,2.1075918129,0.019,-0.006500000000000001,0.0200810856,2.03,0.5,2.0906697491,1.9889999999999999,-0.1865,1.997724518,0.019,-0.006500000000000001,0.0200810856,1.97,-0.18,1.9782062582000002
2019-12-23 18:30:00,2.0655,1.0375,2.3114273729,0.035500000000000004,-0.0125,0.037636418500000005,2.03,1.05,2.2854758804,1.9255,-0.7525000000000001,2.067318674,0.035500000000000004,-0.0125,0.037636418500000005,1.8900000000000001,-0.74,2.029704412
2019-12-23 19:00:00,2.0465,1.0235,2.2881683723,0.0465,-0.0165,0.0493406526,2.0,1.04,2.2542404486,1.8965,-0.7565000000000001,2.0418140219,0.0465,-0.0165,0.0493406526,1.85,-0.74,1.9925109786
2019-12-23 19:30:00,1.9855,0.8675,2.1667409859,0.035500000000000004,-0.0125,0.037636418500000005,1.9500000000000002,0.88,2.1393690659,1.8555000000000001,-0.6325000000000001,1.9603409142000001,0.035500000000000004,-0.0125,0.037636418500000005,1.82,-0.62,1.9227064258
2019-12-23 20:00:00,1.8455,0.114,1.8490176446,0.0455,-0.016,0.048231214,1.8,0.13,1.8046883387000001,1.8455,0.124,1.8496611176000002,0.0455,-0.016,0.048231214,1.8,0.14,1.8054362354
2019-12-23 20:30:00,1.7895,0.112,1.793001464,0.1095,-0.038,0.1159062121,1.6800000000000002,0.15,1.6866831356,1.7895,0.122,1.7936538824000001,0.1095,-0.038,0.1159062121,1.6800000000000002,0.16,1.6876018488
2019-12-23 21:00:00,1.695,0.197,1.7064096812,0.095,-0.033,0.1005683847,1.6,0.23,1.6164467204,1.685,0.027,1.6852163066,0.095,-0.033,0.1005683847,1.5899999999999999,0.06,1.5911316727
2019-12-23 21:30:00,1.595,0.097,1.5979468076,0.065,-0.023,0.0689492567,1.53,0.12,1.5346986675,1.595,0.097,1.5979468076,0.065,-0.023,0.0689492567,1.53,0.12,1.5346986675
2019-12-23 22:00:00,1.512,0.058,1.5131120248999999,0.062,-0.022,0.0657875368,1.45,0.08,1.4522052197,1.512,0.068,1.5135283281,0.062,-0.022,0.0657875368,1.45,0.09,1.4527904185
2019-12-23 22:30:00,1.412,0.061500000000000006,1.4133386891,0.052000000000000005,-0.018500000000000003,0.0551928437,1.3599999999999999,0.08,1.3623509093,1.422,0.07150000000000001,1.4237964215,0.052000000000000005,-0.018500000000000003,0.0551928437,1.37,0.09,1.3729530218
2019-12-23 23:00:00,1.347,0.0425,1.3476703046,0.107,-0.0375,0.1133809949,1.24,0.08,1.2425779654,1.347,0.052500000000000005,1.3480227187,0.107,-0.0375,0.1133809949,1.24,0.09,1.2432618389
2019-12-23 23:30:00,1.2425,0.098,1.2463587967,0.0625,-0.022,0.06625896170000001,1.18,0.12,1.1860860003,1.2325,-0.032,1.2329153458,0.0625,-0.022,0.06625896170000001,1.17,-0.01,1.1700427343
2019-12-24 00:00:00,1.183,0.021500000000000002,1.1831953558000001,0.053,-0.018500000000000003,0.0561359956,1.13,0.04,1.130707743,1.183,0.0415,1.1837276925,0.053,-0.018500000000000003,0.0561359956,1.13,0.06,1.1315917992
2019-12-24 00:30:00,1.2035,0.032,1.2039253507,0.0235,-0.008,0.0248243832,1.18,0.04,1.1806777715,1.2035,0.022,1.2037010634,0.0235,-0.008,0.0248243832,1.18,0.03,1.1803812943
2019-12-24 01:00:00,1.2885,0.0195,1.2886475468,0.0585,-0.0205,0.061987902000000004,1.23,0.04,1.2306502346000001,1.2885,0.0395,1.2891053099,0.0585,-0.0205,0.061987902000000004,1.23,0.06,1.2314625451
2019-12-24 01:30:00,1.343,0.311,1.3785390818,0.083,-0.029,0.08792041860000001,1.26,0.34,1.3050670481,1.293,-0.249,1.3167573808,0.083,-0.029,0.08792041860000001,1.21,-0.22,1.2298373876
2019-12-24 02:00:00,1.209,0.2195,1.2287641149,0.059000000000000004,-0.0205,0.062459987200000004,1.15,0.24,1.1747765745,1.179,-0.2005,1.1959269417,0.059000000000000004,-0.0205,0.062459987200000004,1.12,-0.18,1.134372073
2019-12-24 02:30:00,1.1615,0.0015,1.1615009686,0.0815,-0.0285,0.0863394464,1.08,0.03,1.0804165863,1.1715,0.0015,1.1715009603,0.0815,-0.0285,0.0863394464,1.09,0.03,1.0904127659
2019-12-24 03:00:00,1.131,-0.0055000000000000005,1.131013373,0.101,-0.035500000000000004,0.10705722770000001,1.03,0.03,1.0304368006,1.141,-0.0055000000000000005,1.1410132558,0.101,-0.035500000000000004,0.10705722770000001,1.04,0.03,1.0404326023
2019-12-24 03:30:00,1.117,-0.009000000000000001,1.1170362572,0.167,-0.059000000000000004,0.1771157813,0.9500000000000001,0.05,0.9513148795,1.117,-0.009000000000000001,1.1170362572,0.167,-0.059000000000000004,0.1771157813,0.9500000000000001,0.05,0.9513148795
2019-12-24 04:00:00,1.1135,-0.008,1.1135287378,0.1635,-0.058,0.1734827081,0.9500000000000001,0.05,0.9513148795,1.1135,-0.008,1.1135287378,0.1635,-0.058,0.1734827081,0.9500000000000001,0.05,0.9513148795
2019-12-24 04:30:00,1.0685,-0.0135,1.0685852797,0.17850000000000002,-0.0635,0.1894584387,0.89,0.05,0.8914033879000001,1.0785,-0.0135,1.078584489,0.17850000000000002,-0.0635,0.1894584387,0.9,0.05,0.9013878189000001
2019-12-24 05:00:00,1.042,-0.0035,1.0420058781,0.152,-0.053500000000000006,0.1611404667,0.89,0.05,0.8914033879000001,1.052,-0.0035,1.0520058222,0.152,-0.053500000000000006,0.1611404667,0.9,0.05,0.9013878189000001
2019-12-24 05:30:00,1.088,0.019,1.0881658881,0.198,-0.07100000000000001,0.2103449548,0.89,0.09,0.8945389874,1.098,0.029,1.0983829023,0.198,-0.07100000000000001,0.2103449548,0.9,0.1,0.9055385138000001
2019-12-24 06:00:00,1.1535,0.0485,1.154519164,0.17350000000000002,-0.061500000000000006,0.18407742940000002,0.98,0.11,0.9861541462000001,1.1635,0.0585,1.1649697421,0.17350000000000002,-0.061500000000000006,0.18407742940000002,0.99,0.12,0.9972462083
2019-12-24 06:30:00,1.3465,0.5,1.4363363986,0.1965,-0.07,0.20859590120000002,1.15,0.5700000000000001,1.2835108102000001,1.2865,-0.33,1.3281499351,0.1965,-0.07,0.20859590120000002,1.09,-0.26,1.1205802069
2019-12-24 07:00:00,1.3795,0.11750000000000001,1.3844950343,0.2295,-0.0825,0.2438780433,1.15,0.2,1.167261753,1.3995,0.11750000000000001,1.4044239032,0.2295,-0.0825,0.2438780433,1.17,0.2,1.1869709348
2019-12-24 07:30:00,1.433,0.12350000000000001,1.4383119446000001,0.213,-0.0765,0.22632112140000002,1.22,0.2,1.2362847568,1.443,0.12350000000000001,1.4482752673000001,0.213,-0.0765,0.22632112140000002,1.23,0.2,1.2461540836
2019-12-24 08:00:00,1.5030000000000001,0.28850000000000003,1.5304382542,0.17300000000000001,-0.061500000000000006,0.1836062363,1.33,0.35000000000000003,1.3752817893,1.473,-0.07150000000000001,1.4747342981,0.17300000000000001,-0.061500000000000006,0.1836062363,1.3,-0.01,1.300038461
2019-12-24 08:30:00,1.5630000000000002,0.30000000000000004,1.5915303956,0.14300000000000002,-0.05,0.1514892735,1.42,0.35000000000000003,1.4624978632,1.533,-0.1,1.5362581163,0.14300000000000002,-0.05,0.1514892735,1.3900000000000001,-0.05,1.3908989899
2019-12-24 09:00:00,1.558,0.0795,1.560027003,0.088,-0.030500000000000003,0.09313565380000001,1.47,0.11,1.4741099009,1.558,0.08950000000000001,1.5605685663000002,0.088,-0.030500000000000003,0.09313565380000001,1.47,0.12,1.4748898264
2019-12-24 09:30:00,1.6105,0.07200000000000001,1.6121086347,0.1105,-0.038,0.1168514014,1.5,0.11,1.5040279253,1.6105,0.082,1.6125861992,0.1105,-0.038,0.1168514014,1.5,0.12,1.5047923445
2019-12-24 10:00:00,1.6375000000000002,0.0625,1.638692314,0.1375,-0.0475,0.14547336530000002,1.5,0.11,1.5040279253,1.6375000000000002,0.07250000000000001,1.6391041761,0.1375,-0.0475,0.14547336530000002,1.5,0.12,1.5047923445
2019-12-24 10:30:00,1.646,0.0775,1.6478234887,0.096,-0.0325,0.10135210900000001,1.55,0.11,1.5538983236,1.6360000000000001,0.08750000000000001,1.6383382587000002,0.096,-0.0325,0.10135210900000001,1.54,0.12,1.5446682492
2019-12-24 11:00:00,1.7045,0.07350000000000001,1.7060839663,0.10450000000000001,-0.036500000000000005,0.1106910114,1.6,0.11,1.6037767924000002,1.7045,0.0835,1.7065440223000001,0.10450000000000001,-0.036500000000000005,0.1106910114,1.6,0.12,1.6044936896
2019-12-24 11:30:00,1.78,0.092,1.7823759424,0.22,-0.078,0.2334180798,1.56,0.17,1.5692354826,1.78,0.092,1.7823759424,0.22,-0.078,0.2334180798,1.56,0.17,1.5692354826
2019-12-24 12:00:00,1.8695,0.12050000000000001,1.8733794330000002,0.1695,-0.059500000000000004,0.1796399176,1.7000000000000002,0.18,1.7095028517,1.8695,0.12050000000000001,1.8733794330000002,0.1695,-0.059500000000000004,0.1796399176,1.7000000000000002,0.18,1.7095028517
2019-12-24 12:30:00,1.8315000000000001,0.114,1.8350444817,0.1315,-0.046,0.13931349540000001,1.7000000000000002,0.16,1.7075128111,1.8315000000000001,0.114,1.8350444817,0.1315,-0.046,0.13931349540000001,1.7000000000000002,0.16,1.7075128111
2019-12-24 13:00:00,1.834,0.105,1.8370032662,0.044,-0.015,0.0464865572,1.79,0.12,1.7940178371000002,1.834,0.115,1.8376019700000001,0.044,-0.015,0.0464865572,1.79,0.13,1.794714462
2019-12-24 13:30:00,1.7945,0.0945,1.7969865052,0.0745,-0.025500000000000002,0.0787432537,1.72,0.12,1.724180965,1.7945,0.10450000000000001,1.7975401247,0.0745,-0.025500000000000002,0.0787432537,1.72,0.13,1.7249057945000001
2019-12-24 14:00:00,1.7705000000000002,0.1015,1.7734070317000001,0.1405,-0.0485,0.1486354601,1.63,0.15,1.63688729,1.7605,0.1015,1.7634235169,0.1405,-0.0485,0.1486354601,1.62,0.15,1.6269296236000002
2019-12-24 14:30:00,1.7069999999999999,0.101,1.7099853801,0.057,-0.019,0.060083275500000005,1.65,0.12,1.6543578815000002,1.7069999999999999,0.101,1.7099853801,0.057,-0.019,0.060083275500000005,1.65,0.12,1.6543578815000002
2019-12-24 15:00:00,1.669,0.10350000000000001,1.6722061027000001,0.049,-0.0165,0.0517034815,1.62,0.12,1.6244383645,1.669,0.10350000000000001,1.6722061027000001,0.049,-0.0165,0.0517034815,1.62,0.12,1.6244383645
2019-12-24 15:30:00,1.6840000000000002,0.1125,1.6877536106000002,0.024,-0.007500000000000001,0.0251445819,1.6600000000000001,0.12,1.6643316977,1.6840000000000002,0.1125,1.6877536106000002,0.024,-0.007500000000000001,0.0251445819,1.6600000000000001,0.12,1.6643316977
2019-12-24 16:00:00,1.6895,0.107,1.6928848898000002,0.0395,-0.013000000000000001,0.0415842518,1.65,0.12,1.6543578815000002,1.6895,0.107,1.6928848898000002,0.0395,-0.013000000000000001,0.0415842518,1.65,0.12,1.6543578815000002
2019-12-24 16:30:00,1.7625000000000002,0.098,1.7652224364,0.0625,-0.022,0.06625896170000001,1.7000000000000002,0.12,1.7042300314,1.7625000000000002,0.098,1.7652224364,0.0625,-0.022,0.06625896170000001,1.7000000000000002,0.12,1.7042300314
2019-12-24 17:00:00,1.8905,0.1115,1.8937852307,0.1105,-0.0385,0.1170149563,1.78,0.15,1.7863090438,1.8905,0.1115,1.8937852307,0.1105,-0.0385,0.1170149563,1.78,0.15,1.7863090438
2019-12-24 17:30:00,1.9609999999999999,0.11800000000000001,1.9645470216,0.091,-0.032,0.09646242790000001,1.87,0.15,1.8760063966,1.951,0.11800000000000001,1.954565169,0.091,-0.032,0.09646242790000001,1.8599999999999999,0.15,1.8660385848
2019-12-24 18:00:00,2.0195,0.1255,2.0233957843,0.0695,-0.0245,0.0736919263,1.9500000000000002,0.15,1.9557607216,2.0195,0.1255,2.0233957843,0.0695,-0.0245,0.0736919263,1.9500000000000002,0.15,1.9557607216
2019-12-24 18:30:00,1.9865,0.12,1.9901211647000001,0.1965,-0.07,0.20859590120000002,1.79,0.19,1.8000555547000001,1.9865,0.13,1.990749168,0.1965,-0.07,0.20859590120000002,1.79,0.2,1.8011385288000001
2019-12-24 19:00:00,1.9325,0.12,1.9362221593000002,0.14250000000000002,-0.05,0.1510173831,1.79,0.17,1.7980545042,1.9325,0.12,1.9362221593000002,0.14250000000000002,-0.05,0.1510173831,1.79,0.17,1.7980545042
2019-12-24 19:30:00,1.8895,0.2165,1.9018629025,0.17950000000000002,-0.0635,0.1904008929,1.71,0.28,1.7327723450999999,1.8795000000000002,0.0165,1.8795724248,0.17950000000000002,-0.0635,0.1904008929,1.7000000000000002,0.08,1.701881312
2019-12-24 20:00:00,1.811,0.1075,1.8141877659,0.121,-0.0425,0.1282468323,1.69,0.15,1.6966437457999999,1.8210000000000002,0.11750000000000001,1.8247869053999999,0.121,-0.0425,0.1282468323,1.7000000000000002,0.16,1.7075128111
2019-12-24 20:30:00,1.752,0.098,1.7547387269999999,0.062,-0.022,0.0657875368,1.69,0.12,1.6942549985,1.732,0.098,1.7347703018,0.062,-0.022,0.0657875368,1.67,0.12,1.6743058263
2019-12-24 21:00:00,1.6945000000000001,0.094,1.697105256,0.0745,-0.026000000000000002,0.07890659030000001,1.62,0.12,1.6244383645,1.6844999999999999,0.094,1.6871206981,0.0745,-0.026000000000000002,0.07890659030000001,1.6099999999999999,0.12,1.6144658559
2019-12-24 21:30:00,1.6265,0.073,1.628137356,0.0765,-0.027,0.0811249037,1.55,0.1,1.5532224567,1.6265,0.093,1.629156607,0.0765,-0.027,0.0811249037,1.55,0.12,1.5546382215999999
2019-12-24 22:00:00,1.568,0.0585,1.5690908991999999,0.11800000000000001,-0.0415,0.1250849711,1.45,0.1,1.4534441854,1.568,0.0785,1.5699637735,0.11800000000000001,-0.0415,0.1250849711,1.45,0.12,1.454957044
2019-12-24 22:30:00,1.5045000000000002,0.054,1.5054687808,0.0745,-0.026000000000000002,0.07890659030000001,1.43,0.08,1.4322360141,1.5045000000000002,0.064,1.5058606343,0.0745,-0.026000000000000002,0.07890659030000001,1.43,0.09,1.4328293688
2019-12-24 23:00:00,1.4205,0.0555,1.4215837999,0.07050000000000001,-0.0245,0.07463578230000001,1.35,0.08,1.352368293,1.4205,0.0655,1.4220093178,0.07050000000000001,-0.0245,0.07463578230000001,1.35,0.09,1.3529966741
2019-12-24 23:30:00,1.3265,0.1135,1.3313468743999999,0.0465,-0.0165,0.0493406526,1.28,0.13,1.2865846261,1.3065,-0.0465,1.3073272352,0.0465,-0.0165,0.0493406526,1.26,-0.03,1.2603570923
2019-12-25 00:00:00,1.224,0.17450000000000002,1.2363762575,0.044,-0.0155,0.046650294700000004,1.18,0.19,1.1951987282,1.194,-0.17550000000000002,1.2068290061,0.044,-0.0155,0.046650294700000004,1.15,-0.16,1.1610770862
2019-12-25 00:30:00,1.229,0.006,1.229014646,0.069,-0.024,0.073054774,1.16,0.03,1.1603878662,1.219,0.006,1.2190147661,0.069,-0.024,0.073054774,1.15,0.03,1.1503912378
2019-12-25 01:00:00,1.311,0.012,1.3110549188,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.26,0.03,1.2603570923,1.311,0.012,1.3110549188,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.26,0.03,1.2603570923
2019-12-25 01:30:00,1.3225,0.008,1.3225241964,0.0625,-0.022,0.06625896170000001,1.26,0.03,1.2603570923,1.3225,0.008,1.3225241964,0.0625,-0.022,0.06625896170000001,1.26,0.03,1.2603570923
2019-12-25 02:00:00,1.2555,0.0035,1.2555048785,0.0755,-0.026500000000000003,0.08001562350000001,1.18,0.03,1.1803812943,1.2555,0.0035,1.2555048785,0.0755,-0.026500000000000003,0.08001562350000001,1.18,0.03,1.1803812943
2019-12-25 02:30:00,1.2285,0.0025,1.2285025437,0.0785,-0.0275,0.083177521,1.15,0.03,1.1503912378,1.2285,0.0025,1.2285025437,0.0785,-0.0275,0.083177521,1.15,0.03,1.1503912378
2019-12-25 03:00:00,1.1915,0.005,1.1915104909,0.07150000000000001,-0.025,0.0757446368,1.12,0.03,1.1204017137,1.1915,0.005,1.1915104909,0.07150000000000001,-0.025,0.0757446368,1.12,0.03,1.1204017137
2019-12-25 03:30:00,1.162,0.0555,1.1633246537,0.042,-0.0145,0.044432533100000005,1.12,0.07,1.1221853679,1.162,-0.0345,1.1625120429,0.042,-0.0145,0.044432533100000005,1.12,-0.02,1.1201785572
2019-12-25 04:00:00,1.264,0.868,1.5333362319,0.034,-0.012,0.0360555128,1.23,0.88,1.5123822268,1.1440000000000001,-0.8320000000000001,1.4145529329,0.034,-0.012,0.0360555128,1.11,-0.8200000000000001,1.3800362314
2019-12-25 04:30:00,1.232,0.8805000000000001,1.5142999208,0.002,0.0005,0.0020615528,1.23,0.88,1.5123822268,1.112,-0.8195,1.3813487069,0.002,0.0005,0.0020615528,1.11,-0.8200000000000001,1.3800362314
2019-12-25 05:00:00,1.2305,0.8795000000000001,1.5124980992000001,0.0005,-0.0005,0.0007071068,1.23,0.88,1.5123822268,1.0905,-0.8205,1.3647016157,0.0005,-0.0005,0.0007071068,1.09,-0.8200000000000001,1.3640014663
2019-12-25 05:30:00,1.21,0.8765000000000001,1.4941058363000002,0.01,-0.0035,0.010594810100000001,1.2,0.88,1.488086019,1.09,-0.8235,1.3661084327,0.01,-0.0035,0.010594810100000001,1.08,-0.8200000000000001,1.3560235986
2019-12-25 06:00:00,1.274,0.8775000000000001,1.5469590331,0.004,-0.0025,0.0047169906,1.27,0.88,1.5450889942,1.154,-0.7825000000000001,1.3942819837,0.004,-0.0025,0.0047169906,1.15,-0.78,1.3895682783
2019-12-25 06:30:00,1.3225,0.34950000000000003,1.367902226,0.0025,-0.0005,0.0025495098,1.32,0.35000000000000003,1.3656134153,1.2825,-0.2205,1.3013172173,0.0025,-0.0005,0.0025495098,1.28,-0.22,1.2987686476
2019-12-25 07:00:00,1.4060000000000001,0.08750000000000001,1.4087200751,0.006,-0.0025,0.006500000000000001,1.4,0.09,1.4028898745,1.4060000000000001,0.0975,1.4093765466,0.006,-0.0025,0.006500000000000001,1.4,0.1,1.4035668848
2019-12-25 07:30:00,1.477,0.0845,1.4794151716,0.017,-0.0055000000000000005,0.017867568400000002,1.46,0.09,1.4627713423,1.487,0.0745,1.4888650879,0.017,-0.0055000000000000005,0.017867568400000002,1.47,0.08,1.4721752613
2019-12-25 08:00:00,1.553,0.09,1.5556056698,0.003,0.0,0.003,1.55,0.09,1.5526107046000002,1.553,0.08,1.5550591629000001,0.003,0.0,0.003,1.55,0.08,1.552063143
2019-12-25 08:30:00,1.703,0.4495,1.7613231532,0.003,-0.0005,0.0030413813000000002,1.7000000000000002,0.45,1.7585505395,1.633,-0.3005,1.6604183960999999,0.003,-0.0005,0.0030413813000000002,1.63,-0.30000000000000004,1.6573774464
2019-12-25 09:00:00,1.7815,0.051000000000000004,1.7822298533,0.0015,0.001,0.0018027756000000002,1.78,0.05,1.7807021087,1.7815,0.061,1.7825440387,0.0015,0.001,0.0018027756000000002,1.78,0.06,1.7810109489000001
2019-12-25 09:30:00,1.834,0.046,1.8345767903999999,0.014,-0.004,0.014560219800000001,1.82,0.05,1.8206866836,1.834,0.056,1.8348547626,0.014,-0.004,0.014560219800000001,1.82,0.06,1.8209887424
2019-12-25 10:00:00,1.8245,0.0505,1.8251987563,0.0045000000000000005,0.0005,0.0045276926,1.82,0.05,1.8206866836,1.8245,0.060500000000000005,1.8255028074,0.0045000000000000005,0.0005,0.0045276926,1.82,0.06,1.8209887424
2019-12-25 10:30:00,1.8265,0.08950000000000001,1.8286914721,0.006500000000000001,-0.0005,0.0065192024,1.82,0.09,1.822223916,1.8265,0.08950000000000001,1.8286914721,0.006500000000000001,-0.0005,0.0065192024,1.82,0.09,1.822223916
2019-12-25 11:00:00,1.8875000000000002,0.0915,1.8897165131,0.007500000000000001,0.0015,0.0076485293,1.88,0.09,1.8821530225,1.8875000000000002,0.0815,1.8892587171000002,0.007500000000000001,0.0015,0.0076485293,1.88,0.08,1.8817013578
2019-12-25 11:30:00,1.8599999999999999,0.0915,1.8622492449,0.01,0.0015,0.0101118742,1.85,0.09,1.8521878954000002,1.8599999999999999,0.0815,1.8617846948999999,0.01,0.0015,0.0101118742,1.85,0.08,1.8517289218
2019-12-25 12:00:00,1.964,0.1115,1.9671624869,0.004,0.0015,0.0042720019,1.96,0.11,1.9630843079,1.964,0.0415,1.9644384058000002,0.004,0.0015,0.0042720019,1.96,0.04,1.9604081208
2019-12-25 12:30:00,2.0855,0.971,2.3004676155,0.0055000000000000005,0.001,0.005590169900000001,2.08,0.97,2.2950599121,1.9355,-0.789,2.0901390504,0.0055000000000000005,0.001,0.005590169900000001,1.9300000000000002,-0.79,2.085425616
2019-12-25 13:00:00,2.0105,0.9725,2.2333531964,0.0105,0.0025,0.0107935166,2.0,0.97,2.2228135324,1.8505,-0.8075,2.0190112679,0.0105,0.0025,0.0107935166,1.8399999999999999,-0.81,2.0103979706
2019-12-25 13:30:00,1.9115000000000002,0.971,2.1439853661,0.0115,0.001,0.011543396400000001,1.9,0.97,2.1332838536,1.7615,-0.809,1.9383919237,0.0115,0.001,0.011543396400000001,1.75,-0.81,1.928367185
2019-12-25 14:00:00,1.734,0.35250000000000004,1.7694666569000002,0.004,0.0025,0.0047169906,1.73,0.35000000000000003,1.7650495743999999,1.6840000000000002,-0.20750000000000002,1.6967357632,0.004,0.0025,0.0047169906,1.6800000000000002,-0.21,1.6930741271
2019-12-25 14:30:00,1.655,0.0695,1.6564586472,0.005,-0.0005,0.0050249378,1.65,0.07,1.651484181,1.655,0.0795,1.6569083409,0.005,-0.0005,0.0050249378,1.65,0.08,1.6519382555000002
2019-12-25 15:00:00,1.605,0.159,1.6128564722,0.005,-0.001,0.0050990195,1.6,0.16,1.6079800994,1.5750000000000002,-0.07100000000000001,1.5765995053,0.005,-0.001,0.0050990195,1.57,-0.07,1.5715597348
2019-12-25 15:30:00,1.5514999999999999,0.0275,1.5517436966,0.0115,-0.0025,0.0117686023,1.54,0.03,1.5402921801,1.5514999999999999,0.0275,1.5517436966,0.0115,-0.0025,0.0117686023,1.54,0.03,1.5402921801
2019-12-25 16:00:00,1.5470000000000002,0.0285,1.5472625020000002,0.007,-0.0015,0.0071589105,1.54,0.03,1.5402921801,1.5470000000000002,0.0285,1.5472625020000002,0.007,-0.0015,0.0071589105,1.54,0.03,1.5402921801
2019-12-25 16:30:00,1.6025,0.069,1.6039848035,0.0025,-0.001,0.0026925824,1.6,0.07,1.6015305180000001,1.6025,0.069,1.6039848035,0.0025,-0.001,0.0026925824,1.6,0.07,1.6015305180000001
2019-12-25 17:00:00,1.6655,0.068,1.6668875937,0.0055000000000000005,-0.002,0.00585235,1.6600000000000001,0.07,1.6614752481,1.6655,0.068,1.6668875937,0.0055000000000000005,-0.002,0.00585235,1.6600000000000001,0.07,1.6614752481
2019-12-25 17:30:00,1.669,0.063,1.6701886121,0.019,-0.007,0.0202484567,1.65,0.07,1.651484181,1.669,0.063,1.6701886121,0.019,-0.007,0.0202484567,1.65,0.07,1.651484181
2019-12-25 18:00:00,1.645,0.0545,1.6459025639,0.045,-0.0155,0.0475946426,1.6,0.07,1.6015305180000001,1.645,0.0545,1.6459025639,0.045,-0.0155,0.0475946426,1.6,0.07,1.6015305180000001
2019-12-25 18:30:00,1.6365,0.0575,1.6375098473,0.036500000000000005,-0.0125,0.0385810834,1.6,0.07,1.6015305180000001,1.6365,0.0575,1.6375098473,0.036500000000000005,-0.0125,0.0385810834,1.6,0.07,1.6015305180000001
2019-12-25 19:00:00,1.5939999999999999,0.065,1.5953247318,0.014,-0.005,0.0148660687,1.58,0.07,1.5815498728000001,1.5939999999999999,0.065,1.5953247318,0.014,-0.005,0.0148660687,1.58,0.07,1.5815498728000001
2019-12-25 19:30:00,1.593,0.0455,1.5936496635,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.58,0.05,1.5807909413,1.593,0.0655,1.5943460258000002,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.58,0.07,1.5815498728000001
2019-12-25 20:00:00,1.57,0.056,1.5709984087,0.04,-0.014,0.0423792402,1.53,0.07,1.5316004700999999,1.57,0.056,1.5709984087,0.04,-0.014,0.0423792402,1.53,0.07,1.5316004700999999
2019-12-25 20:30:00,1.5245000000000002,0.048,1.5252554703999999,0.0345,-0.012,0.036527387,1.49,0.06,1.4912075644,1.5245000000000002,0.058,1.5256029136,0.0345,-0.012,0.036527387,1.49,0.07,1.491643389
2019-12-25 21:00:00,1.4655,0.021500000000000002,1.4656577022000001,0.025500000000000002,-0.0085,0.0268793601,1.44,0.03,1.4403124661,1.4655,0.021500000000000002,1.4656577022000001,0.025500000000000002,-0.0085,0.0268793601,1.44,0.03,1.4403124661
2019-12-25 21:30:00,1.4045,0.025,1.4047224815,0.0145,-0.005,0.0153378617,1.3900000000000001,0.03,1.3903237033,1.4045,0.025,1.4047224815,0.0145,-0.005,0.0153378617,1.3900000000000001,0.03,1.3903237033
2019-12-25 22:00:00,1.3915,0.029500000000000002,1.391812667,0.0015,-0.0005,0.0015811388,1.3900000000000001,0.03,1.3903237033,1.3915,0.029500000000000002,1.391812667,0.0015,-0.0005,0.0015811388,1.3900000000000001,0.03,1.3903237033
2019-12-25 22:30:00,1.331,0.018000000000000002,1.3311217074,0.091,-0.032,0.09646242790000001,1.24,0.05,1.2410076551,1.331,0.018000000000000002,1.3311217074,0.091,-0.032,0.09646242790000001,1.24,0.05,1.2410076551
2019-12-25 23:00:00,1.2850000000000001,0.009000000000000001,1.2850315171,0.145,-0.051000000000000004,0.1537075145,1.1400000000000001,0.06,1.1415778554,1.2850000000000001,0.019,1.2851404592,0.145,-0.051000000000000004,0.1537075145,1.1400000000000001,0.07,1.1421471009
2019-12-25 23:30:00,1.1985000000000001,0.001,1.1985004172,0.1685,-0.059000000000000004,0.17853080970000001,1.03,0.06,1.0317460928,1.2085,0.011,1.208550061,0.1685,-0.059000000000000004,0.17853080970000001,1.04,0.07,1.0423531072
2019-12-26 00:00:00,1.1515,0.014,1.1515851032,0.1315,-0.046,0.13931349540000001,1.02,0.06,1.021763182,1.1515,0.024,1.1517500814,0.1315,-0.046,0.13931349540000001,1.02,0.07,1.0223991393
2019-12-27 00:30:00,1.1,-0.0095,1.100041022,0.0,0.0005,0.0005,1.1,-0.01,1.1000454536,1.1,-0.0095,1.100041022,0.0,0.0005,0.0005,1.1,-0.01,1.1000454536
2019-12-27 01:00:00,1.2,-0.0095,1.2000376036,0.0,0.0005,0.0005,1.2,-0.01,1.2000416659,1.2,-0.0095,1.2000376036,0.0,0.0005,0.0005,1.2,-0.01,1.2000416659
2019-12-27 01:30:00,1.2,-0.0095,1.2000376036,0.0,0.0005,0.0005,1.2,-0.01,1.2000416659,1.2,-0.0095,1.2000376036,0.0,0.0005,0.0005,1.2,-0.01,1.2000416659
2019-12-27 02:00:00,1.17,-0.0095,1.1700385677,0.0,0.0005,0.0005,1.17,-0.01,1.1700427343,1.18,-0.0095,1.1800382409,0.0,0.0005,0.0005,1.18,-0.01,1.1800423721
2019-12-27 02:30:00,1.15,-0.0095,1.1500392385,0.0,0.0005,0.0005,1.15,-0.01,1.1500434774000001,1.15,-0.0095,1.1500392385,0.0,0.0005,0.0005,1.15,-0.01,1.1500434774000001
2019-12-27 03:00:00,1.11,-0.0095,1.1100406524,0.0,0.0005,0.0005,1.11,-0.01,1.1100450441,1.11,-0.0095,1.1100406524,0.0,0.0005,0.0005,1.11,-0.01,1.1100450441
2019-12-27 03:30:00,1.07,-0.0095,1.0700421721,0.0,0.0005,0.0005,1.07,-0.01,1.070046728,1.07,-0.0095,1.0700421721,0.0,0.0005,0.0005,1.07,-0.01,1.070046728
2019-12-27 04:00:00,1.07,0.0005,1.0700001168,0.0,0.0005,0.0005,1.07,0.0,1.07,1.07,0.0105,1.0700515175,0.0,0.0005,0.0005,1.07,0.01,1.070046728
2019-12-27 04:30:00,1.08,0.030500000000000003,1.0804305855,0.0,0.0005,0.0005,1.08,0.03,1.0804165863,1.07,0.030500000000000003,1.070434608,0.0,0.0005,0.0005,1.07,0.03,1.0704204781
2019-12-27 05:00:00,1.0405,0.03,1.0409323945,0.0005,0.0,0.0005,1.04,0.03,1.0404326023,1.0505,0.03,1.0509282801,0.0005,0.0,0.0005,1.05,0.03,1.050428484
2019-12-27 05:30:00,1.0695000000000001,0.027,1.0698407592,0.0095,-0.003,0.0099624294,1.06,0.03,1.0604244433,1.0695000000000001,0.027,1.0698407592,0.0095,-0.003,0.0099624294,1.06,0.03,1.0604244433
2019-12-27 06:00:00,1.1280000000000001,0.0275,1.1283351674,0.008,-0.0025,0.0083815273,1.12,0.03,1.1204017137,1.138,0.0275,1.138332223,0.008,-0.0025,0.0083815273,1.13,0.03,1.1303981599
2019-12-27 06:30:00,1.192,0.059000000000000004,1.1934592578,0.002,-0.001,0.0022360680000000003,1.19,0.06,1.1915116449,1.192,0.069,1.1939953936,0.002,-0.001,0.0022360680000000003,1.19,0.07,1.1920570456
2019-12-27 07:00:00,1.2525,0.059000000000000004,1.2538888507000001,0.0025,-0.001,0.0026925824,1.25,0.06,1.2514391715,1.2625,0.069,1.2643841386,0.0025,-0.001,0.0026925824,1.26,0.07,1.2619429464
2019-12-27 07:30:00,1.2515,0.059500000000000004,1.2529136044,0.0015,-0.0005,0.0015811388,1.25,0.06,1.2514391715,1.2615,0.0695,1.2634130362,0.0015,-0.0005,0.0015811388,1.26,0.07,1.2619429464
2019-12-27 08:00:00,1.284,0.0585,1.285331961,0.004,-0.0015,0.0042720019,1.28,0.06,1.2814054784,1.294,0.0685,1.2958118112,0.004,-0.0015,0.0042720019,1.29,0.07,1.2918978288
2019-12-27 08:30:00,1.3599999999999999,0.147,1.3679214159,0.01,-0.003,0.0104403065,1.35,0.15,1.3583077707,1.35,-0.023,1.3501959117,0.01,-0.003,0.0104403065,1.34,-0.02,1.3401492454000001
2019-12-27 09:00:00,1.44,0.067,1.4415578379,0.01,-0.003,0.0104403065,1.43,0.07,1.4317122616,1.44,0.077,1.4420572111,0.01,-0.003,0.0104403065,1.43,0.08,1.4322360141
2019-12-27 09:30:00,1.4885000000000002,0.057,1.4895909673,0.0385,-0.013000000000000001,0.0406355755,1.45,0.07,1.4516886719,1.4885000000000002,0.067,1.4900071309,0.0385,-0.013000000000000001,0.0406355755,1.45,0.08,1.4522052197
2019-12-27 10:00:00,1.56,0.053500000000000006,1.5609171182,0.05,-0.0165,0.0526521604,1.51,0.07,1.5116216458,1.57,0.0635,1.5712836313,0.05,-0.0165,0.0526521604,1.52,0.08,1.5221038072000002
2019-12-27 10:30:00,1.635,0.085,1.6372079892,0.045,-0.015,0.0474341649,1.5899999999999999,0.1,1.5931415505,1.635,0.095,1.6377576133,0.045,-0.015,0.0474341649,1.5899999999999999,0.11,1.5938004894
2019-12-27 11:00:00,1.6844999999999999,0.742,1.8406803769,0.0545,-0.018000000000000002,0.057395557300000004,1.63,0.76,1.7984715733,1.5745,-0.5680000000000001,1.6738202562,0.0545,-0.018000000000000002,0.057395557300000004,1.52,-0.55,1.6164467204
2019-12-27 11:30:00,1.6795,0.9400000000000001,1.9246610740999999,0.08950000000000001,-0.03,0.0943941206,1.5899999999999999,0.97,1.8625251676,1.5295,-0.78,1.7169071757,0.08950000000000001,-0.03,0.0943941206,1.44,-0.75,1.6236070953000001
2019-12-27 12:00:00,1.6915,0.9460000000000001,1.938063015,0.07150000000000001,-0.024,0.0754204879,1.62,0.97,1.8882002012,1.5415,-0.774,1.7249052873,0.07150000000000001,-0.024,0.0754204879,1.47,-0.75,1.6502727046999999
2019-12-27 12:30:00,1.7345000000000002,0.9545,1.9797879937,0.0745,-0.025500000000000002,0.0787432537,1.6600000000000001,0.98,1.9276929216,1.5845,-0.7755000000000001,1.7640976447,0.0745,-0.025500000000000002,0.0787432537,1.51,-0.75,1.6860011862
2019-12-27 13:00:00,1.7109999999999999,0.9500000000000001,1.9570439443,0.031,-0.01,0.0325729949,1.6800000000000002,0.96,1.9349418595999999,1.561,-0.78,1.7450275069,0.031,-0.01,0.0325729949,1.53,-0.77,1.7128339091
2019-12-27 13:30:00,1.705,0.9525,1.9530184971,0.025,-0.007500000000000001,0.0261007663,1.6800000000000002,0.96,1.9349418595999999,1.5550000000000002,-0.7775000000000001,1.7385428525000002,0.025,-0.007500000000000001,0.0261007663,1.53,-0.77,1.7128339091
2019-12-27 14:00:00,1.708,0.9510000000000001,1.9549079262000002,0.028,-0.009000000000000001,0.0294108823,1.6800000000000002,0.96,1.9349418595999999,1.558,-0.779,1.7418969545,0.028,-0.009000000000000001,0.0294108823,1.53,-0.77,1.7128339091
2019-12-27 14:30:00,1.6925,0.9555,1.9435885624,0.0425,-0.0145,0.0449054562,1.65,0.97,1.9140010449,1.5425,-0.7845000000000001,1.7305335882000001,0.0425,-0.0145,0.0449054562,1.5,-0.77,1.6860901518
2019-12-27 15:00:00,1.6435,0.7595000000000001,1.8105061447000002,0.0335,-0.0105,0.0351069794,1.6099999999999999,0.77,1.7846568298,1.5335,-0.6105,1.6505552096,0.0335,-0.0105,0.0351069794,1.5,-0.6000000000000001,1.6155494421
2019-12-27 15:30:00,1.5710000000000002,0.037,1.5714356493000001,0.011,-0.003,0.0114017543,1.56,0.04,1.5605127363,1.561,0.047,1.5617073989999999,0.011,-0.003,0.0114017543,1.55,0.05,1.5508062419000002
2019-12-27 16:00:00,1.6075,0.0645,1.608793492,0.0175,-0.0055000000000000005,0.018343936300000002,1.5899999999999999,0.07,1.5915401346,1.6075,0.0645,1.608793492,0.0175,-0.0055000000000000005,0.018343936300000002,1.5899999999999999,0.07,1.5915401346
2019-12-27 16:30:00,1.7530000000000001,0.382,1.7941385119,0.023,-0.008,0.0243515913,1.73,0.39,1.7734147851,1.703,-0.218,1.7168963277,0.023,-0.008,0.0243515913,1.6800000000000002,-0.21,1.6930741271
2019-12-27 17:00:00,1.828,0.114,1.8315512551,0.018000000000000002,-0.006,0.018973666,1.81,0.12,1.8139735389,1.828,0.114,1.8315512551,0.018000000000000002,-0.006,0.018973666,1.81,0.12,1.8139735389
2019-12-27 17:30:00,2.005,0.595,2.0914229606,0.015,-0.005,0.0158113883,1.99,0.6000000000000001,2.0784850252,1.925,-0.335,1.9539319333,0.015,-0.005,0.0158113883,1.9100000000000001,-0.33,1.9382982227
2019-12-27 18:00:00,2.0085,1.0135,2.2497232052,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.99,1.02,2.2361797781,1.8485,-0.7565000000000001,1.9973093150999999,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.83,-0.75,1.9777259669
2019-12-27 18:30:00,2.013,1.042,2.2667009066,0.023,-0.008,0.0243515913,1.99,1.05,2.2500222221,1.853,-0.748,1.9982775083000002,0.023,-0.008,0.0243515913,1.83,-0.74,1.97395542
2019-12-27 19:00:00,1.939,0.6235,2.0367801182,0.019,-0.006500000000000001,0.0200810856,1.92,0.63,2.0207176943,1.849,-0.3765,1.8869428316999999,0.019,-0.006500000000000001,0.0200810856,1.83,-0.37,1.8670297266
2019-12-27 19:30:00,1.8395000000000001,0.0995,1.8421890511,0.029500000000000002,-0.0105,0.0313129366,1.81,0.11,1.8133394608,1.8395000000000001,0.1095,1.8427562237,0.029500000000000002,-0.0105,0.0313129366,1.81,0.12,1.8139735389
2019-12-27 20:00:00,1.7835,0.105,1.786588159,0.043500000000000004,-0.015,0.046013585,1.74,0.12,1.7441330224,1.7835,0.105,1.786588159,0.043500000000000004,-0.015,0.046013585,1.74,0.12,1.7441330224
2019-12-27 20:30:00,1.7069999999999999,0.107,1.7103502565,0.037,-0.013000000000000001,0.0392173431,1.67,0.12,1.6743058263,1.7069999999999999,0.107,1.7103502565,0.037,-0.013000000000000001,0.0392173431,1.67,0.12,1.6743058263
2019-12-27 21:00:00,1.6059999999999999,0.1375,1.6118753829,0.036000000000000004,-0.0125,0.038108398,1.57,0.15,1.5771493270999999,1.596,0.0175,1.5960959401,0.036000000000000004,-0.0125,0.038108398,1.56,0.03,1.5602884349
2019-12-27 21:30:00,1.514,0.068,1.5155263112,0.034,-0.012,0.0360555128,1.48,0.08,1.4821605851,1.514,0.068,1.5155263112,0.034,-0.012,0.0360555128,1.48,0.08,1.4821605851
2019-12-27 22:00:00,1.4265,0.0635,1.4279126374,0.0465,-0.0165,0.0493406526,1.38,0.08,1.3823168957,1.4265,0.0635,1.4279126374,0.0465,-0.0165,0.0493406526,1.38,0.08,1.3823168957
2019-12-27 22:30:00,1.3685,0.313,1.4038380427,0.0485,-0.017,0.0513930929,1.32,0.33,1.3606248565,1.3285,-0.217,1.3461059579,0.0485,-0.017,0.0513930929,1.28,-0.2,1.2955307793
2019-12-27 23:00:00,1.3175,0.8635,1.5752582328,0.0475,-0.0165,0.0502841923,1.27,0.88,1.5450889942,1.1875,-0.8265,1.4468097663,0.0475,-0.0165,0.0502841923,1.1400000000000001,-0.81,1.3984634425
2019-12-27 23:30:00,1.195,0.47100000000000003,1.2844710974,0.055,-0.019,0.058189346100000004,1.1400000000000001,0.49,1.2408464853,1.125,-0.429,1.2040207639,0.055,-0.019,0.058189346100000004,1.07,-0.41000000000000003,1.1458621209
2019-12-28 00:00:00,1.179,0.8525,1.4549217333,0.079,-0.0275,0.0836495666,1.1,0.88,1.4086873322,1.059,-0.8075,1.331742186,0.079,-0.0275,0.0836495666,0.98,-0.78,1.2525174649
2019-12-28 00:30:00,1.1455,0.0475,1.146484409,0.0655,-0.022500000000000003,0.0692567686,1.08,0.07,1.082266141,1.1455,-0.022500000000000003,1.1457209521,0.0655,-0.022500000000000003,0.0692567686,1.08,0.0,1.08
2019-12-28 01:00:00,1.193,0.0045000000000000005,1.193008487,0.073,-0.025500000000000002,0.0773256102,1.12,0.03,1.1204017137,1.193,0.0045000000000000005,1.193008487,0.073,-0.025500000000000002,0.0773256102,1.12,0.03,1.1204017137
2019-12-28 01:30:00,1.2015,-0.005,1.2015104036,0.1015,-0.035,0.10736503160000001,1.1,0.03,1.1004090149,1.2115,-0.005,1.2115103177,0.1015,-0.035,0.10736503160000001,1.11,0.03,1.1104053314
2019-12-28 02:00:00,1.156,-0.006500000000000001,1.1560182741,0.106,-0.036500000000000005,0.1121082067,1.05,0.03,1.050428484,1.156,-0.006500000000000001,1.1560182741,0.106,-0.036500000000000005,0.1121082067,1.05,0.03,1.050428484
2019-12-28 02:30:00,1.1360000000000001,-0.01,1.1360440132,0.116,-0.04,0.12270289320000001,1.02,0.03,1.0204410811,1.146,-0.01,1.1460436292,0.116,-0.04,0.12270289320000001,1.03,0.03,1.0304368006
2019-12-28 03:00:00,1.107,-0.0105,1.1070497956,0.117,-0.0405,0.12381134840000001,0.99,0.03,0.9904544412,1.117,-0.0105,1.1170493498,0.117,-0.0405,0.12381134840000001,1.0,0.03,1.0004498988
2019-12-28 03:30:00,1.0765,0.036500000000000005,1.07711861,0.0965,-0.0335,0.1021494004,0.98,0.07,0.9824968193,1.0765,-0.053500000000000006,1.0778286042,0.0965,-0.0335,0.1021494004,0.98,-0.02,0.9802040604000001
2019-12-28 04:00:00,1.0445,-0.0125,1.0445747939,0.0645,-0.022500000000000003,0.0683117852,0.98,0.01,0.9800510191,1.0445,-0.0025,1.0445029919,0.0645,-0.022500000000000003,0.0683117852,0.98,0.02,0.9802040604000001
2019-12-28 04:30:00,1.0095,-0.0235,1.0097734895,0.0395,-0.0135,0.0417432629,0.97,-0.01,0.970051545,1.0195,-0.0135,1.0195893781,0.0395,-0.0135,0.0417432629,0.98,0.0,0.98
2019-12-28 05:00:00,0.9945,-0.025500000000000002,0.9948268694000001,0.044500000000000005,-0.0155,0.0471221816,0.9500000000000001,-0.01,0.9500526301000001,1.0045,-0.0155,1.0046195797,0.044500000000000005,-0.0155,0.0471221816,0.96,0.0,0.96
2019-12-28 05:30:00,1.0545,0.014,1.0545929309,0.0745,-0.026000000000000002,0.07890659030000001,0.98,0.04,0.9808159868,1.0645,0.024,1.0647705152,0.0745,-0.026000000000000002,0.07890659030000001,0.99,0.05,0.9912618221
2019-12-28 06:00:00,1.1215,0.0485,1.1225482172,0.0915,-0.0315,0.09677034670000001,1.03,0.08,1.0331021247,1.1215,0.0485,1.1225482172,0.0915,-0.0315,0.09677034670000001,1.03,0.08,1.0331021247
2019-12-28 06:30:00,1.159,0.0455,1.1598927752,0.099,-0.0345,0.1048391625,1.06,0.08,1.0630145813,1.159,0.0555,1.1603280786,0.099,-0.0345,0.1048391625,1.06,0.09,1.0638138934999999
2019-12-28 07:00:00,1.213,0.1875,1.2274059027,0.093,-0.0325,0.0985152272,1.12,0.22,1.1414026459,1.203,-0.022500000000000003,1.2032103931,0.093,-0.0325,0.0985152272,1.11,0.01,1.1100450441
2019-12-28 07:30:00,1.3435000000000001,0.934,1.6362604469000002,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.24,0.97,1.5743252523,1.2135,-0.746,1.4244641975,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.11,-0.71,1.3176494223
2019-12-28 08:00:00,1.3780000000000001,0.783,1.5849205027000002,0.048,-0.017,0.0509215082,1.33,0.8,1.552063143,1.278,-0.587,1.4063616178,0.048,-0.017,0.0509215082,1.23,-0.5700000000000001,1.3556548233
2019-12-28 08:30:00,1.3445,0.07050000000000001,1.3463470949,0.0545,-0.0195,0.057883503700000005,1.29,0.09,1.2931357237,1.3445,0.0805,1.3469077548000001,0.0545,-0.0195,0.057883503700000005,1.29,0.1,1.2938701635
2019-12-28 09:00:00,1.4065,0.057,1.4076545208,0.0665,-0.023,0.0703651192,1.34,0.08,1.3423859356,1.4065,0.057,1.4076545208,0.0665,-0.023,0.0703651192,1.34,0.08,1.3423859356
2019-12-28 09:30:00,1.5365,0.6075,1.6522374224,0.0965,-0.0325,0.10182583170000001,1.44,0.64,1.5758172483,1.4365,-0.5025000000000001,1.5218536395,0.0965,-0.0325,0.10182583170000001,1.34,-0.47000000000000003,1.4200352108
2019-12-28 10:00:00,1.5390000000000001,0.917,1.7914826262,0.099,-0.033,0.1043551628,1.44,0.9500000000000001,1.7251376757,1.409,-0.803,1.621755222,0.099,-0.033,0.1043551628,1.31,-0.77,1.5195394039
2019-12-28 10:30:00,1.5685,0.1675,1.5774183022,0.0685,-0.022500000000000003,0.0721006241,1.5,0.19,1.5119854497,1.5485,-0.0425,1.5490831159,0.0685,-0.022500000000000003,0.0721006241,1.48,-0.02,1.480135129
2019-12-28 11:00:00,1.5514999999999999,0.0755,1.5533359263,0.1315,-0.044500000000000005,0.1388254299,1.42,0.12,1.4250614021999999,1.5514999999999999,0.0755,1.5533359263,0.1315,-0.044500000000000005,0.1388254299,1.42,0.12,1.4250614021999999
2019-12-28 11:30:00,1.588,0.11750000000000001,1.5923411224000001,0.068,-0.022500000000000003,0.07162576350000001,1.52,0.14,1.5264337522,1.5779999999999998,0.0675,1.5794430189000002,0.068,-0.022500000000000003,0.07162576350000001,1.51,0.09,1.5126797414
2019-12-28 12:00:00,1.5750000000000002,0.106,1.5785629541000001,0.045,-0.014,0.0471274867,1.53,0.12,1.5346986675,1.5750000000000002,0.106,1.5785629541000001,0.045,-0.014,0.0471274867,1.53,0.12,1.5346986675
2019-12-28 12:30:00,1.5815000000000001,0.10400000000000001,1.5849158495,0.051500000000000004,-0.016,0.053928193000000006,1.53,0.12,1.5346986675,1.5815000000000001,0.10400000000000001,1.5849158495,0.051500000000000004,-0.016,0.053928193000000006,1.53,0.12,1.5346986675
2019-12-28 13:00:00,1.5705,0.0795,1.5725108903,0.12050000000000001,-0.0405,0.1271239553,1.45,0.12,1.454957044,1.5705,0.0795,1.5725108903,0.12050000000000001,-0.0405,0.1271239553,1.45,0.12,1.454957044
2019-12-28 13:30:00,1.577,0.0855,1.5793160703,0.187,-0.0645,0.19781114730000002,1.3900000000000001,0.15,1.3980700984,1.577,0.0855,1.5793160703,0.187,-0.0645,0.19781114730000002,1.3900000000000001,0.15,1.3980700984
2019-12-28 14:00:00,1.5670000000000002,0.0805,1.5690663625,0.117,-0.0395,0.12348785370000001,1.45,0.12,1.454957044,1.5670000000000002,0.0805,1.5690663625,0.117,-0.0395,0.12348785370000001,1.45,0.12,1.454957044
