Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-28 14:30:00,1.534,0.0845,1.5363255677,0.10400000000000001,-0.035500000000000004,0.1098919924,1.43,0.12,1.4350261322,1.534,0.0845,1.5363255677,0.10400000000000001,-0.035500000000000004,0.1098919924,1.43,0.12,1.4350261322
2019-12-28 15:00:00,1.506,0.0645,1.5073805923,0.076,-0.025500000000000002,0.08016389460000001,1.43,0.09,1.4328293688,1.506,0.0745,1.5078415865,0.076,-0.025500000000000002,0.08016389460000001,1.43,0.1,1.4334922393
2019-12-28 15:30:00,1.5270000000000001,0.078,1.5289908437,0.037,-0.012,0.0388973007,1.49,0.09,1.4927156461,1.517,0.088,1.5195502624000001,0.037,-0.012,0.0388973007,1.48,0.1,1.4833745313
2019-12-28 16:00:00,1.5485,0.081,1.5506170546,0.0285,-0.009000000000000001,0.029887288300000002,1.52,0.09,1.5226621424,1.5385,0.091,1.541188908,0.0285,-0.009000000000000001,0.029887288300000002,1.51,0.1,1.5133076356
2019-12-28 16:30:00,1.6280000000000001,0.07350000000000001,1.6296583231000001,0.048,-0.0165,0.050756772900000004,1.58,0.09,1.5825612152000001,1.6280000000000001,0.0835,1.630139948,0.048,-0.0165,0.050756772900000004,1.58,0.1,1.5831613942
2019-12-28 17:00:00,1.8025,0.6075,1.9021205272000001,0.0925,-0.0325,0.09804335780000001,1.71,0.64,1.8258422714,1.7025000000000001,-0.41250000000000003,1.7517598294,0.0925,-0.0325,0.09804335780000001,1.6099999999999999,-0.38,1.6542369842
2019-12-28 17:30:00,1.88,0.139,1.8851315604,0.06,-0.021,0.0635688603,1.82,0.16,1.8270194307,1.88,0.149,1.8858952781,0.06,-0.021,0.0635688603,1.82,0.17,1.8279223178000001
2019-12-28 18:00:00,1.9100000000000001,0.146,1.9155719772,0.04,-0.014,0.0423792402,1.87,0.16,1.8768324379,1.9100000000000001,0.156,1.9163600914,0.04,-0.014,0.0423792402,1.87,0.17,1.8777113729
2019-12-28 18:30:00,1.9155000000000002,0.137,1.9203929936000002,0.0655,-0.023,0.0694208182,1.85,0.16,1.8569060289000001,1.9155000000000002,0.147,1.9211322833,0.0655,-0.023,0.0694208182,1.85,0.17,1.8577943912000001
2019-12-28 19:00:00,1.8820000000000001,0.1545,1.8883310753,0.07200000000000001,-0.025500000000000002,0.0763822623,1.81,0.18,1.8189282559,1.8719999999999999,0.0945,1.8743836987,0.07200000000000001,-0.025500000000000002,0.0763822623,1.8,0.12,1.8039955654000002
2019-12-28 19:30:00,1.792,0.098,1.7946776869,0.062,-0.022,0.0657875368,1.73,0.12,1.7341568557,1.792,0.098,1.7946776869,0.062,-0.022,0.0657875368,1.73,0.12,1.7341568557
2019-12-28 20:00:00,1.7335,0.101,1.7364398204,0.053500000000000006,-0.019,0.0567736735,1.6800000000000002,0.12,1.6842802617000001,1.7335,0.101,1.7364398204,0.053500000000000006,-0.019,0.0567736735,1.6800000000000002,0.12,1.6842802617000001
2019-12-28 20:30:00,1.677,0.0965,1.6797741664,0.067,-0.0235,0.0710017605,1.6099999999999999,0.12,1.6144658559,1.677,0.0965,1.6797741664,0.067,-0.0235,0.0710017605,1.6099999999999999,0.12,1.6144658559
2019-12-28 21:00:00,1.5915,0.07200000000000001,1.5931278197,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.54,0.09,1.5426276284,1.5915,0.082,1.5936110723999999,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.54,0.1,1.5432433379
2019-12-28 21:30:00,1.4795,0.0485,1.4802947342000001,0.08950000000000001,-0.0315,0.094881505,1.3900000000000001,0.08,1.392300255,1.4795,0.0485,1.4802947342000001,0.08950000000000001,-0.0315,0.094881505,1.3900000000000001,0.08,1.392300255
2019-12-28 22:00:00,1.404,0.061,1.4053245177,0.054,-0.019,0.0572450871,1.35,0.08,1.352368293,1.404,0.061,1.4053245177,0.054,-0.019,0.0572450871,1.35,0.08,1.352368293
2019-12-28 22:30:00,1.33,0.046,1.330795251,0.04,-0.014,0.0423792402,1.29,0.06,1.291394595,1.33,0.066,1.3316365871,0.04,-0.014,0.0423792402,1.29,0.08,1.2924782397
2019-12-28 23:00:00,1.2465,0.07050000000000001,1.2484920905,0.026500000000000003,-0.0095,0.028151376500000002,1.22,0.08,1.2226201372,1.2465,0.0005,1.2465001003,0.026500000000000003,-0.0095,0.028151376500000002,1.22,0.01,1.2200409829
2019-12-28 23:30:00,1.18,0.0195,1.1801611119,0.03,-0.0105,0.0317844302,1.15,0.03,1.1503912378,1.19,0.0195,1.1901597582,0.03,-0.0105,0.0317844302,1.16,0.03,1.1603878662
2019-12-29 00:00:00,1.1875,0.8235,1.4450980936,0.0475,-0.0165,0.0502841923,1.1400000000000001,0.84,1.4160508465000001,1.0675,-0.7865000000000001,1.3259481513,0.0475,-0.0165,0.0502841923,1.02,-0.77,1.2780062598
2019-12-29 00:30:00,1.219,0.8525,1.4875205041,0.049,-0.0175,0.0520312406,1.17,0.87,1.4580123456,1.089,-0.8275,1.3677270378,0.049,-0.0175,0.0520312406,1.04,-0.81,1.3182184948
2019-12-29 01:00:00,1.197,0.02,1.1971670727000001,0.057,-0.02,0.0604069532,1.1400000000000001,0.04,1.1407015385000001,1.197,-0.04,1.197668151,0.057,-0.02,0.0604069532,1.1400000000000001,-0.02,1.1401754251
2019-12-29 01:30:00,1.202,-0.021500000000000002,1.2021922683,0.062,-0.021500000000000002,0.0656220237,1.1400000000000001,0.0,1.1400000000000001,1.202,-0.0015,1.2020009359000001,0.062,-0.021500000000000002,0.0656220237,1.1400000000000001,0.02,1.1401754251
2019-12-29 02:00:00,1.154,-0.026000000000000002,1.1542928571,0.074,-0.026000000000000002,0.0784346862,1.08,0.0,1.08,1.164,-0.006,1.1640154638,0.074,-0.026000000000000002,0.0784346862,1.09,0.02,1.0901834708
2019-12-29 02:30:00,1.1365,-0.02,1.1366759653,0.0565,-0.02,0.0599353819,1.08,0.0,1.08,1.1465,0.0,1.1465,0.0565,-0.02,0.0599353819,1.09,0.02,1.0901834708
2019-12-29 03:00:00,1.1105,-0.0085,1.1105325299,0.1105,-0.0385,0.1170149563,1.0,0.03,1.0004498988,1.1105,-0.018500000000000003,1.1106540866,0.1105,-0.0385,0.1170149563,1.0,0.02,1.00019998
2019-12-29 03:30:00,1.066,0.0,1.066,0.08600000000000001,-0.03,0.0910823803,0.98,0.03,0.9804590761,1.076,-0.01,1.0760464674,0.08600000000000001,-0.03,0.0910823803,0.99,0.02,0.9902019996
2019-12-29 04:00:00,1.038,0.05,1.0392035412,0.058,-0.02,0.061351446600000005,0.98,0.07,0.9824968193,1.048,-0.06,1.0497161521,0.058,-0.02,0.061351446600000005,0.99,-0.04,0.9908077513
2019-12-29 04:30:00,1.112,0.8555,1.4030054348,0.042,-0.0145,0.044432533100000005,1.07,0.87,1.3790576493,0.992,-0.8345,1.2963233586,0.042,-0.0145,0.044432533100000005,0.9500000000000001,-0.8200000000000001,1.2549501982
2019-12-29 05:00:00,1.078,0.8525,1.3743508468,0.108,-0.0375,0.1143251941,0.97,0.89,1.3164345787,0.9580000000000001,-0.8275,1.2659068884,0.108,-0.0375,0.1143251941,0.85,-0.79,1.1604309544
2019-12-29 05:30:00,1.108,0.8525,1.3980058119,0.108,-0.0375,0.1143251941,1.0,0.89,1.3386933928,0.978,-0.8175,1.2746726050000001,0.108,-0.0375,0.1143251941,0.87,-0.78,1.1684605256
2019-12-29 06:00:00,1.1665,0.883,1.4630144394,0.10650000000000001,-0.037,0.1127441795,1.06,0.92,1.4035668848,1.0465,-0.787,1.3094011036,0.10650000000000001,-0.037,0.1127441795,0.9400000000000001,-0.75,1.2025389807
2019-12-29 06:30:00,1.2155,0.8895000000000001,1.5062040034000002,0.1155,-0.0405,0.12239485280000001,1.1,0.93,1.4404513182,1.0955,-0.7705000000000001,1.3393246431999999,0.1155,-0.0405,0.12239485280000001,0.98,-0.73,1.2220065466
2019-12-29 07:00:00,1.221,0.1575,1.2311162618,0.121,-0.0425,0.1282468323,1.1,0.2,1.1180339887,1.221,0.0175,1.2211254031,0.121,-0.0425,0.1282468323,1.1,0.06,1.1016351483
2019-12-29 07:30:00,1.2665,0.18150000000000002,1.2794391349,0.1665,-0.0585,0.176478044,1.1,0.24,1.1258774356,1.2665,0.0015,1.2665008883,0.1665,-0.0585,0.176478044,1.1,0.06,1.1016351483
2019-12-29 08:00:00,1.3385,0.928,1.6287314848999999,0.14850000000000002,-0.052000000000000005,0.1573411898,1.19,0.98,1.5415900882,1.2085,-0.772,1.4340349542,0.14850000000000002,-0.052000000000000005,0.1573411898,1.06,-0.72,1.2814054784
2019-12-29 08:30:00,1.33,0.14100000000000001,1.3374531768,0.14,-0.049,0.1483273407,1.19,0.19,1.2050726119,1.31,0.001,1.3100003817,0.14,-0.049,0.1483273407,1.17,0.05,1.1710678887000001
2019-12-29 09:00:00,1.385,0.0495,1.3858842845,0.145,-0.0505,0.1535423394,1.24,0.1,1.2440257232,1.395,0.059500000000000004,1.3962683302,0.145,-0.0505,0.1535423394,1.25,0.11,1.2548306659000001
2019-12-29 09:30:00,1.4545,0.0575,1.4556361152,0.1245,-0.0425,0.1315541714,1.33,0.1,1.3337541003,1.4545,0.0375,1.4549833332,0.1245,-0.0425,0.1315541714,1.33,0.08,1.3324038427
2019-12-29 10:00:00,1.564,0.044500000000000005,1.5646329442,0.10400000000000001,-0.035500000000000004,0.1098919924,1.46,0.08,1.4621901381,1.564,0.044500000000000005,1.5646329442,0.10400000000000001,-0.035500000000000004,0.1098919924,1.46,0.08,1.4621901381
2019-12-29 10:30:00,1.62,0.0795,1.6219495214,0.09,-0.030500000000000003,0.0950276276,1.53,0.11,1.5339491517,1.62,0.0795,1.6219495214,0.09,-0.030500000000000003,0.0950276276,1.53,0.11,1.5339491517
2019-12-29 11:00:00,1.642,0.0855,1.6442245133000002,0.132,-0.044500000000000005,0.1392991385,1.51,0.13,1.5155856954,1.642,0.0955,1.6447748326,0.132,-0.044500000000000005,0.1392991385,1.51,0.14,1.5164761785
2019-12-29 11:30:00,1.6545,0.0815,1.6565061123,0.1145,-0.0385,0.1207994205,1.54,0.12,1.5446682492,1.6545,0.0815,1.6565061123,0.1145,-0.0385,0.1207994205,1.54,0.12,1.5446682492
2019-12-29 12:00:00,1.6640000000000001,0.0775,1.665803785,0.124,-0.0425,0.1310810818,1.54,0.12,1.5446682492,1.6640000000000001,0.0775,1.665803785,0.124,-0.0425,0.1310810818,1.54,0.12,1.5446682492
2019-12-29 12:30:00,1.697,0.088,1.6992801417,0.177,-0.062,0.1875446613,1.52,0.15,1.5273833834000001,1.697,0.098,1.6998273442,0.177,-0.062,0.1875446613,1.52,0.16,1.528397854
2019-12-29 13:00:00,1.6215000000000002,0.08600000000000001,1.6237790028,0.1315,-0.044,0.13866596550000002,1.49,0.13,1.4956603893,1.6215000000000002,0.08600000000000001,1.6237790028,0.1315,-0.044,0.13866596550000002,1.49,0.13,1.4956603893
2019-12-29 13:30:00,1.599,0.095,1.6018195902999999,0.109,-0.035,0.1144814395,1.49,0.13,1.4956603893,1.599,0.085,1.6012576307000002,0.109,-0.035,0.1144814395,1.49,0.12,1.4948244044
2019-12-29 14:00:00,1.556,0.08700000000000001,1.5584303,0.126,-0.043000000000000003,0.1331352696,1.43,0.13,1.4358969322,1.556,0.077,1.5579040407,0.126,-0.043000000000000003,0.1331352696,1.43,0.12,1.4350261322
2019-12-29 14:30:00,1.546,0.060500000000000005,1.5471833279,0.116,-0.0395,0.1225408095,1.43,0.1,1.4334922393,1.546,0.0805,1.5480943931,0.116,-0.0395,0.1225408095,1.43,0.12,1.4350261322
2019-12-29 15:00:00,1.5175,0.0565,1.5185514479000002,0.1275,-0.043500000000000004,0.1347163687,1.3900000000000001,0.1,1.3935924799000001,1.5175,0.0765,1.5194270302000001,0.1275,-0.043500000000000004,0.1347163687,1.3900000000000001,0.12,1.3951702405
2019-12-29 15:30:00,1.4935,0.065,1.4949137935,0.10350000000000001,-0.035,0.1092577228,1.3900000000000001,0.1,1.3935924799000001,1.4935,0.075,1.4953819745999999,0.10350000000000001,-0.035,0.1092577228,1.3900000000000001,0.11,1.3943457247
2019-12-29 16:00:00,1.524,0.058,1.5251032752,0.094,-0.032,0.09929753270000001,1.43,0.09,1.4328293688,1.534,0.058,1.5350960882,0.094,-0.032,0.09929753270000001,1.44,0.09,1.4428097588
2019-12-29 16:30:00,1.6724999999999999,0.081,1.6744602862,0.1125,-0.039,0.1190682577,1.56,0.12,1.5646085772,1.6724999999999999,0.081,1.6744602862,0.1125,-0.039,0.1190682577,1.56,0.12,1.5646085772
2019-12-29 17:00:00,1.824,0.0835,1.8259102524,0.10400000000000001,-0.036500000000000005,0.1102191,1.72,0.12,1.724180965,1.824,0.0835,1.8259102524,0.10400000000000001,-0.036500000000000005,0.1102191,1.72,0.12,1.724180965
2019-12-29 17:30:00,2.034,0.8270000000000001,2.1956969281,0.094,-0.033,0.0996242942,1.94,0.86,2.1220744568,1.904,-0.593,1.9942078628000002,0.094,-0.033,0.0996242942,1.81,-0.56,1.8946503635
2019-12-29 18:00:00,2.0705,0.9845,2.2926426891,0.1305,-0.0455,0.13820455850000002,1.94,1.03,2.1964744478,1.9105,-0.7455,2.0507999659,0.1305,-0.0455,0.13820455850000002,1.78,-0.7000000000000001,1.9126944346
2019-12-29 18:30:00,2.0495,0.9915,2.2767350527,0.1095,-0.0385,0.1160710989,1.94,1.03,2.1964744478,1.8895,-0.7385,2.0286923128,0.1095,-0.0385,0.1160710989,1.78,-0.7000000000000001,1.9126944346
2019-12-29 19:00:00,1.9565000000000001,0.976,2.1864281946,0.0965,-0.034,0.10231446620000001,1.8599999999999999,1.01,2.1165301793,1.7965,-0.774,1.9561411631,0.0965,-0.034,0.10231446620000001,1.7000000000000002,-0.74,1.8540765896
2019-12-29 19:30:00,1.8705,0.485,1.9323548458,0.1005,-0.035,0.1064201579,1.77,0.52,1.8448035126,1.8005,-0.295,1.8245068512,0.1005,-0.035,0.1064201579,1.7000000000000002,-0.26,1.7197674261
2019-12-29 20:00:00,1.7495,0.0955,1.7521045916,0.0995,-0.0345,0.10531144290000001,1.65,0.13,1.6551132892,1.7495,0.0955,1.7521045916,0.0995,-0.0345,0.10531144290000001,1.65,0.13,1.6551132892
2019-12-29 20:30:00,1.673,0.0975,1.6758386706000001,0.093,-0.0325,0.0985152272,1.58,0.13,1.5853390804,1.673,0.08750000000000001,1.6752866173,0.093,-0.0325,0.0985152272,1.58,0.12,1.5845504094
2019-12-29 21:00:00,1.642,0.484,1.7118469558,0.10200000000000001,-0.036000000000000004,0.1081665383,1.54,0.52,1.6254230219,1.5819999999999999,-0.34600000000000003,1.6193949487000001,0.10200000000000001,-0.036000000000000004,0.1081665383,1.48,-0.31,1.5121177203
2019-12-29 21:30:00,1.5625,0.594,1.6715987108,0.10250000000000001,-0.036000000000000004,0.1086381609,1.46,0.63,1.5901257812,1.4725000000000001,-0.486,1.5506296302,0.10250000000000001,-0.036000000000000004,0.1086381609,1.37,-0.45,1.4420124826
2019-12-29 22:00:00,1.4525000000000001,0.0375,1.4529839985000002,0.0925,-0.0325,0.09804335780000001,1.3599999999999999,0.07,1.3618002790000001,1.4625,0.0375,1.4629806902,0.0925,-0.0325,0.09804335780000001,1.37,0.07,1.3717871555
2019-12-29 22:30:00,1.3705,0.0385,1.3710406631,0.09050000000000001,-0.0315,0.09582536200000001,1.28,0.07,1.2819126335,1.3705,0.0385,1.3710406631,0.09050000000000001,-0.0315,0.09582536200000001,1.28,0.07,1.2819126335
2019-12-29 23:00:00,1.2605,0.0315,1.2608935324,0.1105,-0.0385,0.1170149563,1.15,0.07,1.1521284651,1.2605,0.0315,1.2608935324,0.1105,-0.0385,0.1170149563,1.15,0.07,1.1521284651
2019-12-29 23:30:00,1.163,0.0175,1.1631316563,0.093,-0.0325,0.0985152272,1.07,0.05,1.0711675873,1.163,0.0375,1.1636044216,0.093,-0.0325,0.0985152272,1.07,0.07,1.0722872749
2019-12-30 00:00:00,1.1195,0.012,1.1195643126000001,0.1095,-0.038,0.1159062121,1.01,0.05,1.0112368664,1.1195,0.032,1.1199572536,0.1095,-0.038,0.1159062121,1.01,0.07,1.0124228366
2019-12-30 00:30:00,1.1495,0.0155,1.1496044972,0.0695,-0.0245,0.0736919263,1.08,0.04,1.0807404869,1.1495,0.0155,1.1496044972,0.0695,-0.0245,0.0736919263,1.08,0.04,1.0807404869
2019-12-30 01:00:00,1.249,0.35250000000000004,1.2977893704,0.079,-0.0275,0.0836495666,1.17,0.38,1.2301625909,1.209,-0.3175,1.2499949,0.079,-0.0275,0.0836495666,1.13,-0.29,1.1666190466
2019-12-30 01:30:00,1.3155000000000001,0.8635,1.5735858730999999,0.0755,-0.026500000000000003,0.08001562350000001,1.24,0.89,1.5263354808,1.2055,-0.8165,1.4559884958,0.0755,-0.026500000000000003,0.08001562350000001,1.13,-0.79,1.3787675656
2019-12-30 02:00:00,1.1865,0.3295,1.2314026555,0.08650000000000001,-0.030500000000000003,0.0917196816,1.1,0.36,1.1574109037,1.1465,-0.3405,1.1959943562,0.08650000000000001,-0.030500000000000003,0.0917196816,1.06,-0.31,1.1044002898
2019-12-30 02:30:00,1.1395,-0.028,1.1398439586,0.0795,-0.028,0.08428671310000001,1.06,0.0,1.06,1.1395,-0.018000000000000002,1.1396421587,0.0795,-0.028,0.08428671310000001,1.06,0.01,1.0600471688
2019-12-30 03:00:00,1.115,-0.026000000000000002,1.1153030978,0.075,-0.026000000000000002,0.0793788385,1.04,0.0,1.04,1.135,-0.016,1.1351127697,0.075,-0.026000000000000002,0.0793788385,1.06,0.01,1.0600471688
2019-12-30 03:30:00,1.106,-0.0105,1.1060498406,0.116,-0.0405,0.12286679780000001,0.99,0.03,0.9904544412,1.106,-0.0105,1.1060498406,0.116,-0.0405,0.12286679780000001,0.99,0.03,0.9904544412
2019-12-30 04:00:00,1.056,-0.023,1.0562504438,0.066,-0.023,0.069892775,0.99,0.0,0.99,1.056,-0.013000000000000001,1.0560800159000001,0.066,-0.023,0.069892775,0.99,0.01,0.9900505038
2019-12-30 04:30:00,1.03,-0.021,1.0302140554,0.09,-0.031,0.0951892851,0.9400000000000001,0.01,0.94005319,1.04,-0.011,1.0400581715,0.09,-0.031,0.0951892851,0.9500000000000001,0.02,0.9502105030000001
2019-12-30 05:00:00,1.0095,-0.0245,1.0097972569,0.0995,-0.0345,0.10531144290000001,0.91,0.01,0.9100549434,1.0195,-0.0145,1.0196031091,0.0995,-0.0345,0.10531144290000001,0.92,0.02,0.9202173656
2019-12-30 05:30:00,1.1135,0.531,1.2336301107,0.1135,-0.039,0.12001354090000001,1.0,0.5700000000000001,1.1510430053,1.0335,-0.519,1.1564961089,0.1135,-0.039,0.12001354090000001,0.92,-0.48,1.0376897417
2019-12-30 06:00:00,1.2075,0.8225,1.4610142025,0.1075,-0.0375,0.1138529754,1.1,0.86,1.3962807741,1.0875,-0.7575000000000001,1.3253160001,0.1075,-0.0375,0.1138529754,0.98,-0.72,1.2160592091
2019-12-30 06:30:00,1.238,0.065,1.2397052069,0.128,-0.045,0.13567977,1.11,0.11,1.115437134,1.248,0.075,1.2502515747,0.128,-0.045,0.13567977,1.12,0.12,1.1264102272
2019-12-30 07:00:00,1.299,0.0815,1.3015541671,0.139,-0.0485,0.1472183752,1.16,0.13,1.167261753,1.299,0.0915,1.3022185876,0.139,-0.0485,0.1472183752,1.16,0.14,1.1684177335
2019-12-30 07:30:00,1.422,0.5710000000000001,1.5323592921,0.112,-0.039,0.1185959527,1.31,0.61,1.4450605524,1.3519999999999999,-0.369,1.4014510338,0.112,-0.039,0.1185959527,1.24,-0.33,1.2831601615000001
2019-12-30 08:00:00,1.4275,0.11950000000000001,1.4324931064,0.11750000000000001,-0.0405,0.1242839491,1.31,0.16,1.3197348218,1.4375,0.11950000000000001,1.4424584916,0.11750000000000001,-0.0405,0.1242839491,1.32,0.16,1.3296616111000001
2019-12-30 08:30:00,1.457,0.10350000000000001,1.4606715065,0.047,-0.0165,0.0498121471,1.4100000000000001,0.12,1.4150971698,1.457,0.10350000000000001,1.4606715065,0.047,-0.0165,0.0498121471,1.4100000000000001,0.12,1.4150971698
2019-12-30 09:00:00,1.552,0.089,1.5545497741,0.062,-0.021,0.0654599114,1.49,0.11,1.4940548852,1.552,0.089,1.5545497741,0.062,-0.021,0.0654599114,1.49,0.11,1.4940548852
2019-12-30 09:30:00,1.5645,0.0585,1.565593338,0.0645,-0.021500000000000002,0.0679889697,1.5,0.08,1.5021318185,1.5645,0.0585,1.565593338,0.0645,-0.021500000000000002,0.0679889697,1.5,0.08,1.5021318185
2019-12-30 10:00:00,1.6445,0.629,1.7606877208,0.0345,-0.011,0.0362111861,1.6099999999999999,0.64,1.7325414858000001,1.5345,-0.491,1.6111397363000002,0.0345,-0.011,0.0362111861,1.5,-0.48,1.5749285698
2019-12-30 10:30:00,1.647,0.2235,1.6620954395,0.077,-0.026500000000000003,0.0814324874,1.57,0.25,1.589779859,1.617,-0.0665,1.6183668465,0.077,-0.026500000000000003,0.0814324874,1.54,-0.04,1.5405193929
2019-12-30 11:00:00,1.576,0.0675,1.5774448484999999,0.066,-0.022500000000000003,0.0697298358,1.51,0.09,1.5126797414,1.576,0.0775,1.5779043856000001,0.066,-0.022500000000000003,0.0697298358,1.51,0.1,1.5133076356
2019-12-30 11:30:00,1.577,0.0675,1.5784439331,0.067,-0.022500000000000003,0.0706770826,1.51,0.09,1.5126797414,1.577,0.0775,1.5789031794000001,0.067,-0.022500000000000003,0.0706770826,1.51,0.1,1.5133076356
2019-12-30 12:00:00,1.6139999999999999,0.10200000000000001,1.6172198366,0.054,-0.018000000000000002,0.0569209979,1.56,0.12,1.5646085772,1.604,0.10200000000000001,1.6072398701,0.054,-0.018000000000000002,0.0569209979,1.55,0.12,1.5546382215999999
2019-12-30 12:30:00,1.6305,0.096,1.6333236818999999,0.07050000000000001,-0.024,0.0744731495,1.56,0.12,1.5646085772,1.6205,0.096,1.6233410763,0.07050000000000001,-0.024,0.0744731495,1.55,0.12,1.5546382215999999
2019-12-30 13:00:00,1.6465,0.101,1.6495948745,0.0565,-0.019,0.059609143600000004,1.5899999999999999,0.12,1.5945218719,1.6465,0.101,1.6495948745,0.0565,-0.019,0.059609143600000004,1.5899999999999999,0.12,1.5945218719
2019-12-30 13:30:00,1.615,0.0815,1.6170551166,0.055,-0.018500000000000003,0.058028010500000005,1.56,0.1,1.5632018424,1.615,0.0815,1.6170551166,0.055,-0.018500000000000003,0.058028010500000005,1.56,0.1,1.5632018424
2019-12-30 14:00:00,1.5485,0.0805,1.5505910163999999,0.0585,-0.0195,0.0616644144,1.49,0.1,1.4933519344000001,1.5585,0.0805,1.5605776174,0.0585,-0.0195,0.0616644144,1.5,0.1,1.5033296378
2019-12-30 14:30:00,1.5465,0.0815,1.5486460215,0.0565,-0.018500000000000003,0.059451661,1.49,0.1,1.4933519344000001,1.5565,0.0815,1.558632253,0.0565,-0.018500000000000003,0.059451661,1.5,0.1,1.5033296378
2019-12-30 15:00:00,1.5585,0.08750000000000001,1.5609543555,0.0385,-0.0125,0.0404783893,1.52,0.1,1.5232859219,1.5585,0.08750000000000001,1.5609543555,0.0385,-0.0125,0.0404783893,1.52,0.1,1.5232859219
2019-12-30 15:30:00,1.5705,0.09,1.5730766828,0.030500000000000003,-0.01,0.0320975077,1.54,0.1,1.5432433379,1.5705,0.09,1.5730766828,0.030500000000000003,-0.01,0.0320975077,1.54,0.1,1.5432433379
2019-12-30 16:00:00,1.6275,0.091,1.6300421006999999,0.0275,-0.009000000000000001,0.028935272600000003,1.6,0.1,1.6031219542000001,1.6275,0.091,1.6300421006999999,0.0275,-0.009000000000000001,0.028935272600000003,1.6,0.1,1.6031219542000001
2019-12-30 16:30:00,1.6985000000000001,0.08650000000000001,1.7007011789000002,0.0385,-0.0135,0.0407982843,1.6600000000000001,0.1,1.6630093205,1.6985000000000001,0.08650000000000001,1.7007011789000002,0.0385,-0.0135,0.0407982843,1.6600000000000001,0.1,1.6630093205
2019-12-30 17:00:00,1.8605,0.2725,1.8803501004,0.0205,-0.007500000000000001,0.021828880000000002,1.8399999999999999,0.28,1.8611824199,1.8305,-0.0475,1.8311161897,0.0205,-0.007500000000000001,0.021828880000000002,1.81,-0.04,1.810441935
2019-12-30 17:30:00,1.9325,0.112,1.9357428160999999,0.022500000000000003,-0.008,0.0238799079,1.9100000000000001,0.12,1.9137659209,1.9325,0.122,1.9363471409000002,0.022500000000000003,-0.008,0.0238799079,1.9100000000000001,0.13,1.9144189719
2019-12-30 18:00:00,1.976,0.11750000000000001,1.9794904016000001,0.006,-0.0025,0.006500000000000001,1.97,0.12,1.9736514383000001,1.976,0.1275,1.9801091510000002,0.006,-0.0025,0.006500000000000001,1.97,0.13,1.9742846806
2019-12-30 18:30:00,2.003,0.11900000000000001,2.0065318338,0.003,-0.001,0.0031622777,2.0,0.12,2.0035967658,1.9929999999999999,0.129,1.9971704985,0.003,-0.001,0.0031622777,1.99,0.13,1.9942417104999999
2019-12-30 19:00:00,1.9325,0.099,1.9350341728,0.0025,-0.001,0.0026925824,1.9300000000000002,0.1,1.9325889372,1.9225,0.129,1.9268230977,0.0025,-0.001,0.0026925824,1.92,0.13,1.9243960091
2019-12-30 19:30:00,1.87,0.101,1.8727255538,0.0,0.001,0.001,1.87,0.1,1.8726718880000002,1.87,0.121,1.8739106169,0.0,0.001,0.001,1.87,0.12,1.8738463117
2019-12-30 20:00:00,1.78,0.101,1.7828631467,0.0,0.001,0.001,1.78,0.1,1.7828067758000001,1.78,0.121,1.7841079003,0.0,0.001,0.001,1.78,0.12,1.7840403583
2019-12-30 20:30:00,1.73,0.211,1.7428198415,0.0,0.001,0.001,1.73,0.21,1.7426990561,1.71,0.011,1.7100353797999999,0.0,0.001,0.001,1.71,0.01,1.7100292395
2019-12-30 21:00:00,1.65,0.451,1.7105265270999999,0.0,0.001,0.001,1.65,0.45,1.7102631376000001,1.58,-0.289,1.6062132486,0.0,0.001,0.001,1.58,-0.29,1.6063934761
2019-12-30 21:30:00,1.55,0.07100000000000001,1.5516252769,0.0,0.001,0.001,1.55,0.07,1.55157984,1.55,0.081,1.5521150086,0.0,0.001,0.001,1.55,0.08,1.552063143
2019-12-30 22:00:00,1.48,0.052500000000000005,1.4809308728000001,0.0,0.0025,0.0025,1.48,0.05,1.4808443537,1.48,0.0825,1.4822976253,0.0,0.0025,0.0025,1.48,0.08,1.4821605851
2019-12-30 22:30:00,1.3719999999999999,0.0495,1.3728926579,0.002,-0.0005,0.0020615528,1.37,0.05,1.3709121051,1.3719999999999999,0.059500000000000004,1.3732895725,0.002,-0.0005,0.0020615528,1.37,0.06,1.3713132392
2019-12-30 23:00:00,1.2615,0.07050000000000001,1.2634684404,0.0015,0.0005,0.0015811388,1.26,0.07,1.2619429464,1.2615,-0.0095,1.2615357704,0.0015,0.0005,0.0015811388,1.26,-0.01,1.2600396819
2019-12-30 23:30:00,1.142,0.01,1.142043782,0.002,0.0,0.002,1.1400000000000001,0.01,1.1400438588,1.142,0.01,1.142043782,0.002,0.0,0.002,1.1400000000000001,0.01,1.1400438588
2019-12-31 00:00:00,1.08,-0.009000000000000001,1.0800374993,0.0,0.001,0.001,1.08,-0.01,1.0800462953,1.08,0.001,1.080000463,0.0,0.001,0.001,1.08,0.0,1.08
2019-12-31 00:30:00,1.13,-0.0085,1.1300319686,0.0,0.0015,0.0015,1.13,-0.01,1.1300442469,1.13,0.0015,1.1300009956000001,0.0,0.0015,0.0015,1.13,0.0,1.13
2019-12-31 01:00:00,1.21,-0.009000000000000001,1.2100334706,0.0,0.001,0.001,1.21,-0.01,1.2100413215999999,1.21,0.001,1.2100004132,0.0,0.001,0.001,1.21,0.0,1.21
2019-12-31 01:30:00,1.212,-0.0105,1.2120454818,0.002,-0.0005,0.0020615528,1.21,-0.01,1.2100413215999999,1.212,-0.0005,1.2120001031,0.002,-0.0005,0.0020615528,1.21,0.0,1.21
2019-12-31 02:00:00,1.1765,-0.0155,1.1766020993,0.0165,-0.0055000000000000005,0.0173925271,1.16,-0.01,1.1600431026,1.1765,-0.0055000000000000005,1.1765128559,0.0165,-0.0055000000000000005,0.0173925271,1.16,0.0,1.16
2019-12-31 02:30:00,1.164,-0.01,1.1640429545,0.004,0.0,0.004,1.16,-0.01,1.1600431026,1.164,0.0,1.164,0.004,0.0,0.004,1.16,0.0,1.16
2019-12-31 03:00:00,1.1,-0.008,1.1000290905,0.0,0.002,0.002,1.1,-0.01,1.1000454536,1.1,0.002,1.1000018182,0.0,0.002,0.002,1.1,0.0,1.1
2019-12-31 03:30:00,1.145,0.7695000000000001,1.3795489298999999,0.005,-0.0005,0.0050249378,1.1400000000000001,0.77,1.3756816492000001,1.025,-0.8005,1.3005480576,0.005,-0.0005,0.0050249378,1.02,-0.8,1.2963024338
2019-12-31 04:00:00,1.162,0.8355,1.4311898022,0.042,-0.0145,0.044432533100000005,1.12,0.85,1.4060227593999999,1.032,-0.8345,1.3271828246,0.042,-0.0145,0.044432533100000005,0.99,-0.8200000000000001,1.2854960132
2019-12-31 04:30:00,1.1445,0.8415,1.4205641485,0.0245,-0.0085,0.025932605,1.12,0.85,1.4060227593999999,1.0145,-0.8285,1.3098177354,0.0245,-0.0085,0.025932605,0.99,-0.8200000000000001,1.2854960132
2019-12-31 05:00:00,1.1440000000000001,0.842,1.4204576727,0.024,-0.008,0.0252982213,1.12,0.85,1.4060227593999999,1.014,-0.8280000000000001,1.3091142043000001,0.024,-0.008,0.0252982213,0.99,-0.8200000000000001,1.2854960132
2019-12-31 05:30:00,1.148,0.8605,1.4347000558,0.028,-0.0095,0.0295677189,1.12,0.87,1.4182030884,1.018,-0.8295,1.3131619283,0.028,-0.0095,0.0295677189,0.99,-0.8200000000000001,1.2854960132
2019-12-31 06:00:00,1.169,0.6965,1.3607620108,0.009000000000000001,-0.0035,0.009656604000000001,1.16,0.7000000000000001,1.3548431644,1.069,-0.6535000000000001,1.2529258757,0.009000000000000001,-0.0035,0.009656604000000001,1.06,-0.65,1.2434226956
2019-12-31 06:30:00,1.2055,0.038,1.2060987729,0.0055000000000000005,-0.002,0.00585235,1.2,0.04,1.2006664816,1.2055,0.048,1.2064552416,0.0055000000000000005,-0.002,0.00585235,1.2,0.05,1.2010412149
2019-12-31 07:00:00,1.27,0.063,1.2715616383000001,0.02,-0.007,0.0211896201,1.25,0.07,1.2519584658,1.27,0.063,1.2715616383000001,0.02,-0.007,0.0211896201,1.25,0.07,1.2519584658
2019-12-31 07:30:00,1.329,0.060500000000000005,1.3303763565,0.029,-0.0095,0.030516389,1.3,0.07,1.3018832513,1.329,0.060500000000000005,1.3303763565,0.029,-0.0095,0.030516389,1.3,0.07,1.3018832513
2019-12-31 08:00:00,1.3885,0.06,1.3897957584,0.0285,-0.01,0.0302034766,1.3599999999999999,0.07,1.3618002790000001,1.3885,0.06,1.3897957584,0.0285,-0.01,0.0302034766,1.3599999999999999,0.07,1.3618002790000001
2019-12-31 08:30:00,1.441,0.083,1.4433883746,0.021,-0.007,0.0221359436,1.42,0.09,1.4228492541,1.441,0.063,1.4423765112,0.021,-0.007,0.0221359436,1.42,0.07,1.4217243052000001
2019-12-31 09:00:00,1.601,0.9165000000000001,1.8447691590000002,0.011,-0.0035,0.011543396400000001,1.5899999999999999,0.92,1.8369812193000001,1.451,-0.7735000000000001,1.6442941494999999,0.011,-0.0035,0.011543396400000001,1.44,-0.77,1.63294213
2019-12-31 09:30:00,1.6205,0.37,1.6622034322,0.030500000000000003,-0.01,0.0320975077,1.5899999999999999,0.38,1.6347782724000002,1.5605,-0.23,1.5773586307,0.030500000000000003,-0.01,0.0320975077,1.53,-0.22,1.5457360706
2019-12-31 10:00:00,1.6139999999999999,0.092,1.6166199306,0.024,-0.008,0.0252982213,1.5899999999999999,0.1,1.5931415505,1.624,0.092,1.6266038239,0.024,-0.008,0.0252982213,1.6,0.1,1.6031219542000001
2019-12-31 10:30:00,1.635,0.0995,1.6380248014,0.005,-0.0005,0.0050249378,1.63,0.1,1.6330646037,1.635,0.11950000000000001,1.6393612323,0.005,-0.0005,0.0050249378,1.63,0.12,1.634411209
2019-12-31 11:00:00,1.645,0.0965,1.6478280402,0.015,-0.0035,0.0154029218,1.63,0.1,1.6330646037,1.645,0.1165,1.6491201441999999,0.015,-0.0035,0.0154029218,1.63,0.12,1.634411209
2019-12-31 11:30:00,1.6764999999999999,0.195,1.6878024914,0.0165,-0.005,0.0172409396,1.6600000000000001,0.2,1.6720047847,1.6465,0.035,1.6468719592,0.0165,-0.005,0.0172409396,1.63,0.04,1.6304907237
2019-12-31 12:00:00,1.6935,0.1165,1.6975024300000001,0.0135,-0.0035,0.0139463257,1.6800000000000002,0.12,1.6842802617000001,1.6935,0.1165,1.6975024300000001,0.0135,-0.0035,0.0139463257,1.6800000000000002,0.12,1.6842802617000001
2019-12-31 12:30:00,1.733,0.10250000000000001,1.7360285856000002,0.053,-0.0175,0.055814424700000004,1.6800000000000002,0.12,1.6842802617000001,1.733,0.10250000000000001,1.7360285856000002,0.053,-0.0175,0.055814424700000004,1.6800000000000002,0.12,1.6842802617000001
2019-12-31 13:00:00,1.699,0.07100000000000001,1.7004828725999999,0.029,-0.009000000000000001,0.0303644529,1.67,0.08,1.6719150696,1.699,0.081,1.7009297458,0.029,-0.009000000000000001,0.0303644529,1.67,0.09,1.6724233914000002
2019-12-31 13:30:00,1.6440000000000001,0.08650000000000001,1.6462740507,0.044,-0.0135,0.04602445,1.6,0.1,1.6031219542000001,1.6440000000000001,0.0965,1.6468297574,0.044,-0.0135,0.04602445,1.6,0.11,1.6037767924000002
2019-12-31 14:00:00,1.5985,0.0775,1.6003776117,0.0685,-0.022500000000000003,0.0721006241,1.53,0.1,1.5332644912,1.5985,0.08750000000000001,1.600893032,0.0685,-0.022500000000000003,0.0721006241,1.53,0.11,1.5339491517
2019-12-31 14:30:00,1.577,0.065,1.5783390003000002,0.047,-0.015,0.0493355855,1.53,0.08,1.5320900757,1.577,0.075,1.5787824423,0.047,-0.015,0.0493355855,1.53,0.09,1.5326447729
2019-12-31 15:00:00,1.553,0.0635,1.554297671,0.023,-0.006500000000000001,0.023900836800000002,1.53,0.07,1.5316004700999999,1.553,0.0635,1.554297671,0.023,-0.006500000000000001,0.023900836800000002,1.53,0.07,1.5316004700999999
2019-12-31 15:30:00,1.548,0.035,1.5483956213,0.018000000000000002,-0.005,0.018681541700000002,1.53,0.04,1.5305227865000002,1.548,0.045,1.5486539316,0.018000000000000002,-0.005,0.018681541700000002,1.53,0.05,1.5308167755
2019-12-31 16:00:00,1.624,0.059500000000000004,1.6250896129,0.034,-0.0105,0.0355844067,1.5899999999999999,0.07,1.5915401346,1.624,0.0695,1.6254864655999999,0.034,-0.0105,0.0355844067,1.5899999999999999,0.08,1.5920113065
2019-12-31 16:30:00,1.7225000000000001,0.0855,1.7246206829,0.0425,-0.0145,0.0449054562,1.6800000000000002,0.1,1.6829735589,1.7225000000000001,0.0955,1.7251453562,0.0425,-0.0145,0.0449054562,1.6800000000000002,0.11,1.683597339
2019-12-31 17:00:00,1.891,0.226,1.9044571405,0.011,-0.004,0.0117046999,1.88,0.23,1.8940168954,1.871,0.006,1.8710096205000002,0.011,-0.004,0.0117046999,1.8599999999999999,0.01,1.8600268815
2019-12-31 17:30:00,1.9805000000000001,0.12250000000000001,1.9842848838,0.0505,-0.0175,0.053446234700000005,1.9300000000000002,0.14,1.9350710581000001,1.9805000000000001,0.1325,1.9849273286,0.0505,-0.0175,0.053446234700000005,1.9300000000000002,0.15,1.9358202396
2019-12-31 18:00:00,2.0035,0.112,2.0066280796,0.0235,-0.008,0.0248243832,1.98,0.12,1.9836330306,2.0035,0.14200000000000002,2.0085258898,0.0235,-0.008,0.0248243832,1.98,0.15,1.9856736892
2019-12-31 18:30:00,1.995,0.115,1.9983117875,0.015,-0.005,0.0158113883,1.98,0.12,1.9836330306,1.995,0.145,2.0002624828,0.015,-0.005,0.0158113883,1.98,0.15,1.9856736892
2019-12-31 19:00:00,1.9585,0.1135,1.9617860485,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.94,0.12,1.943707797,1.9585,0.1135,1.9617860485,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.94,0.12,1.943707797
2019-12-31 19:30:00,1.8705,0.113,1.8739101499,0.0205,-0.007,0.021662179,1.85,0.12,1.8538878067,1.8705,0.113,1.8739101499,0.0205,-0.007,0.021662179,1.85,0.12,1.8538878067
2019-12-31 20:00:00,1.774,0.135,1.7791292814,0.014,-0.005,0.0148660687,1.76,0.14,1.7655594014,1.764,0.055,1.764857218,0.014,-0.005,0.0148660687,1.75,0.06,1.7510282692999999
2019-12-31 20:30:00,1.657,0.074,1.6586515608,0.017,-0.006,0.0180277564,1.6400000000000001,0.08,1.6419500601,1.657,0.054,1.6578796699,0.017,-0.006,0.0180277564,1.6400000000000001,0.06,1.641097194
2019-12-31 21:00:00,1.572,0.07250000000000001,1.5736709472000001,0.022,-0.007500000000000001,0.0232432786,1.55,0.08,1.552063143,1.572,0.052500000000000005,1.5728764255,0.022,-0.007500000000000001,0.0232432786,1.55,0.06,1.5511608556
2019-12-31 21:30:00,1.484,0.07150000000000001,1.4857214577,0.024,-0.0085,0.0254607541,1.46,0.08,1.4621901381,1.484,0.051500000000000004,1.4848933463,0.024,-0.0085,0.0254607541,1.46,0.06,1.4612323566
2019-12-31 22:00:00,1.4225,0.029500000000000002,1.4228058546,0.0025,-0.0005,0.0025495098,1.42,0.03,1.4203168661,1.4225,0.0395,1.4230483126,0.0025,-0.0005,0.0025495098,1.42,0.04,1.4205632686
2019-12-31 22:30:00,1.38,0.031,1.3803481445,0.0,0.001,0.001,1.38,0.03,1.3803260484,1.38,0.041,1.3806089236,0.0,0.001,0.001,1.38,0.04,1.3805795884
2019-12-31 23:00:00,1.33,0.032,1.3303849067,0.0,0.002,0.002,1.33,0.03,1.3303383028,1.33,0.042,1.3306629926,0.0,0.002,0.002,1.33,0.04,1.3306013678
2019-12-31 23:30:00,1.2905,0.0315,1.2908843868,0.0005,0.0015,0.0015811388,1.29,0.03,1.2903487901,1.2905,0.0415,1.2911671077,0.0005,0.0015,0.0015811388,1.29,0.04,1.2906200060000002
2020-01-01 00:00:00,1.26,0.030500000000000003,1.2603690928,0.0,0.0005,0.0005,1.26,0.03,1.2603570923,1.26,0.0405,1.2606507248,0.0,0.0005,0.0005,1.26,0.04,1.2606347607
2020-01-01 00:30:00,1.3,0.030500000000000003,1.3003577392,0.0,0.0005,0.0005,1.3,0.03,1.3003461078,1.3,0.0405,1.3006307124,0.0,0.0005,0.0005,1.3,0.04,1.300615239
2020-01-01 01:00:00,1.38,0.031,1.3803481445,0.0,0.001,0.001,1.38,0.03,1.3803260484,1.38,0.041,1.3806089236,0.0,0.001,0.001,1.38,0.04,1.3805795884
2020-01-01 01:30:00,1.384,0.0285,1.3842934118,0.004,-0.0015,0.0042720019,1.38,0.03,1.3803260484,1.384,0.0385,1.3845353914,0.004,-0.0015,0.0042720019,1.38,0.04,1.3805795884
2020-01-01 02:00:00,1.3405,0.03,1.3408356536000001,0.0005,0.0,0.0005,1.34,0.03,1.3403357788,1.3405,0.04,1.3410966595,0.0005,0.0,0.0005,1.34,0.04,1.340596882
2020-01-01 02:30:00,1.2605,0.13,1.2671859572,0.0005,0.0,0.0005,1.26,0.13,1.2666885963,1.2405,-0.15,1.2495360139,0.0005,0.0,0.0005,1.24,-0.15,1.2490396311
2020-01-01 03:00:00,1.182,-0.011,1.1820511833,0.002,-0.001,0.0022360680000000003,1.18,-0.01,1.1800423721,1.182,-0.011,1.1820511833,0.002,-0.001,0.0022360680000000003,1.18,-0.01,1.1800423721
2020-01-01 03:30:00,1.1305,-0.0105,1.1305487606,0.0005,-0.0005,0.0007071068,1.13,-0.01,1.1300442469,1.1305,-0.0105,1.1305487606,0.0005,-0.0005,0.0007071068,1.13,-0.01,1.1300442469
2020-01-01 04:00:00,1.09,-0.008,1.0900293574,0.0,0.002,0.002,1.09,-0.01,1.0900458706,1.1,-0.008,1.1000290905,0.0,0.002,0.002,1.1,-0.01,1.1000454536
2020-01-01 04:30:00,1.0505,-0.0105,1.0505524737,0.0005,-0.0005,0.0007071068,1.05,-0.01,1.050047618,1.0605,-0.0105,1.0605519789,0.0005,-0.0005,0.0007071068,1.06,-0.01,1.0600471688
2020-01-01 05:00:00,1.021,-0.0105,1.0210539898,0.001,-0.0005,0.0011180340000000002,1.02,-0.01,1.0200490184,1.031,-0.0105,1.0310534661,0.001,-0.0005,0.0011180340000000002,1.03,-0.01,1.0300485425
2020-01-01 05:30:00,1.0255,-0.0115,1.0255644787,0.0055000000000000005,-0.0015,0.0057008771000000005,1.02,-0.01,1.0200490184,1.0355,-0.0115,1.0355638561,0.0055000000000000005,-0.0015,0.0057008771000000005,1.03,-0.01,1.0300485425
2020-01-01 06:00:00,1.074,-0.0015,1.0740010475,0.004,-0.0015,0.0042720019,1.07,0.0,1.07,1.074,0.0085,1.0740336354,0.004,-0.0015,0.0042720019,1.07,0.01,1.070046728
2020-01-01 06:30:00,1.2065000000000001,0.488,1.3014554353,0.006500000000000001,-0.002,0.0068007353,1.2,0.49,1.2961867149000001,1.1465,-0.382,1.2084644182,0.006500000000000001,-0.002,0.0068007353,1.1400000000000001,-0.38,1.2016655109
2020-01-01 07:00:00,1.2145000000000001,0.168,1.2260645375,0.0345,-0.012,0.036527387,1.18,0.18,1.1936498649,1.2045,-0.012,1.2045597744,0.0345,-0.012,0.036527387,1.17,0.0,1.17
2020-01-01 07:30:00,1.2375,0.097,1.2412957947,0.0375,-0.013000000000000001,0.0396894192,1.2,0.11,1.2050311199000001,1.2475,0.097,1.2512654594,0.0375,-0.013000000000000001,0.0396894192,1.21,0.11,1.2149897119
2020-01-01 08:00:00,1.2395,0.0965,1.2432507792,0.0395,-0.0135,0.0417432629,1.2,0.11,1.2050311199000001,1.2495,0.0965,1.2532208504,0.0395,-0.0135,0.0417432629,1.21,0.11,1.2149897119
2020-01-01 08:30:00,1.2665,0.078,1.2688996217000001,0.006500000000000001,-0.002,0.0068007353,1.26,0.08,1.2625371282,1.2665,0.078,1.2688996217000001,0.006500000000000001,-0.002,0.0068007353,1.26,0.08,1.2625371282
2020-01-01 09:00:00,1.33,0.0815,1.3324947467000001,0.0,0.0015,0.0015,1.33,0.08,1.3324038427,1.33,0.0815,1.3324947467000001,0.0,0.0015,0.0015,1.33,0.08,1.3324038427
2020-01-01 09:30:00,1.45,0.8320000000000001,1.6717428032,0.0,0.002,0.002,1.45,0.8300000000000001,1.6707483352999999,1.32,-0.708,1.4978865111,0.0,0.002,0.002,1.32,-0.71,1.4988328793
2020-01-01 10:00:00,1.47,0.8915000000000001,1.7192068666,0.0,0.0015,0.0015,1.47,0.89,1.7184295156,1.32,-0.8185,1.5531716743000001,0.0,0.0015,0.0015,1.32,-0.8200000000000001,1.5539626764999999
2020-01-01 10:30:00,1.52,0.8915000000000001,1.7621498943,0.0,0.0015,0.0015,1.52,0.89,1.7613914954,1.37,-0.8185,1.5958829061,0.0,0.0015,0.0015,1.37,-0.8200000000000001,1.5966527487
2020-01-01 11:00:00,1.5715,0.9215000000000001,1.8217503945,0.0015,0.0015,0.0021213203,1.57,0.92,1.8196977771,1.4215,-0.8185,1.6403062214,0.0015,0.0015,0.0021213203,1.42,-0.8200000000000001,1.6397560794000001
2020-01-01 11:30:00,1.605,0.9185000000000001,1.8492342334,0.005,-0.0015,0.0052201533000000005,1.6,0.92,1.8456435192,1.455,-0.8215,1.6708941469,0.005,-0.0015,0.0052201533000000005,1.45,-0.8200000000000001,1.6658031096
2020-01-01 12:00:00,1.6305,0.922,1.8731295337,0.0005,0.002,0.0020615528,1.63,0.92,1.8717104477,1.4805000000000001,-0.8180000000000001,1.6914503392,0.0005,0.002,0.0020615528,1.48,-0.8200000000000001,1.6919810873999999
2020-01-01 12:30:00,1.6705,0.24150000000000002,1.6878662565,0.0005,0.0015,0.0015811388,1.67,0.24,1.6871573726,1.6405,-0.1085,1.6440840915,0.0005,0.0015,0.0015811388,1.6400000000000001,-0.11,1.6436848846
2020-01-01 13:00:00,1.6705,0.0815,1.6724869207,0.0005,0.0015,0.0015811388,1.67,0.08,1.6719150696,1.6605,0.0815,1.6624988722,0.0005,0.0015,0.0015811388,1.6600000000000001,0.08,1.6619265928
2020-01-01 13:30:00,1.621,0.0825,1.6230980408,0.001,0.0025,0.0026925824,1.62,0.08,1.6219741058000001,1.621,0.0825,1.6230980408,0.001,0.0025,0.0026925824,1.62,0.08,1.6219741058000001
2020-01-01 14:00:00,1.5905,0.052000000000000005,1.5913498201,0.0005,0.002,0.0020615528,1.5899999999999999,0.05,1.5907859693000002,1.5905,0.062,1.5917079663,0.0005,0.002,0.0020615528,1.5899999999999999,0.06,1.5911316727
2020-01-01 14:30:00,1.5505,0.052000000000000005,1.5513717317,0.0005,0.002,0.0020615528,1.55,0.05,1.5508062419000002,1.5505,0.062,1.551739105,0.0005,0.002,0.0020615528,1.55,0.06,1.5511608556
2020-01-01 15:00:00,1.55,0.07150000000000001,1.5516482366000002,0.0,0.0015,0.0015,1.55,0.07,1.55157984,1.55,0.07150000000000001,1.5516482366000002,0.0,0.0015,0.0015,1.55,0.07,1.55157984
2020-01-01 15:30:00,1.6,0.07250000000000001,1.6016417358,0.0,0.0025,0.0025,1.6,0.07,1.6015305180000001,1.6,0.07250000000000001,1.6016417358,0.0,0.0025,0.0025,1.6,0.07,1.6015305180000001
2020-01-01 16:00:00,1.6400000000000001,0.07250000000000001,1.6416017331,0.0,0.0025,0.0025,1.6400000000000001,0.07,1.6414932225999999,1.6400000000000001,0.07250000000000001,1.6416017331,0.0,0.0025,0.0025,1.6400000000000001,0.07,1.6414932225999999
2020-01-01 16:30:00,1.7225000000000001,0.08,1.7243567641,0.0025,0.0,0.0025,1.72,0.08,1.7218594600000001,1.7225000000000001,0.09,1.7248496311000001,0.0025,0.0,0.0025,1.72,0.09,1.7223530416
2020-01-01 17:00:00,1.867,0.0775,1.8686078374,0.007,-0.0025,0.0074330344,1.8599999999999999,0.08,1.8617196352,1.857,0.1075,1.860108935,0.007,-0.0025,0.0074330344,1.85,0.11,1.8532673849
2020-01-01 17:30:00,1.978,0.3705,2.0124001217,0.028,-0.0095,0.0295677189,1.9500000000000002,0.38,1.9866806487000002,1.928,-0.1395,1.9330401574,0.028,-0.0095,0.0295677189,1.9,-0.13,1.9044421755
2020-01-01 18:00:00,1.9929999999999999,0.115,1.9963151054,0.043000000000000003,-0.015,0.045541190100000004,1.9500000000000002,0.13,1.9543285292,1.983,0.125,1.9869358319,0.043000000000000003,-0.015,0.045541190100000004,1.94,0.14,1.9450449866000001
2020-01-01 18:30:00,1.944,0.111,1.9471664028000002,0.054,-0.019,0.0572450871,1.8900000000000001,0.13,1.8944656239,1.944,0.121,1.9477620491,0.054,-0.019,0.0572450871,1.8900000000000001,0.14,1.8951780919
2020-01-01 19:00:00,1.9025,0.11900000000000001,1.9062180489,0.0325,-0.011,0.0343110769,1.87,0.13,1.8745132702,1.9025,0.109,1.9056199123000002,0.0325,-0.011,0.0343110769,1.87,0.12,1.8738463117
2020-01-01 19:30:00,1.8535,0.7545000000000001,2.0011827753,0.043500000000000004,-0.0155,0.0461789996,1.81,0.77,1.9669773766,1.7335,-0.5655,1.8234068389,0.043500000000000004,-0.0155,0.0461789996,1.69,-0.55,1.7772450591000002
2020-01-01 20:00:00,1.7650000000000001,0.588,1.8603679744,0.035,-0.012,0.037,1.73,0.6000000000000001,1.83109257,1.665,-0.41200000000000003,1.7152168959,0.035,-0.012,0.037,1.63,-0.4,1.678362297
2020-01-01 20:30:00,1.658,0.0695,1.6594560103,0.058,-0.0205,0.061516258000000004,1.6,0.09,1.6025292509,1.658,0.0795,1.6599048919000001,0.058,-0.0205,0.061516258000000004,1.6,0.1,1.6031219542000001
2020-01-01 21:00:00,1.5985,0.0695,1.6000101562,0.0585,-0.0205,0.061987902000000004,1.54,0.09,1.5426276284,1.5985,0.0695,1.6000101562,0.0585,-0.0205,0.061987902000000004,1.54,0.09,1.5426276284
2020-01-01 21:30:00,1.4795,0.0495,1.4803278353,0.059500000000000004,-0.0205,0.0629325035,1.42,0.07,1.4217243052000001,1.4795,0.0695,1.4811314931,0.059500000000000004,-0.0205,0.0629325035,1.42,0.09,1.4228492541
2020-01-01 22:00:00,1.3980000000000001,0.0465,1.3987731231,0.068,-0.0235,0.0719461604,1.33,0.07,1.3318408313,1.3980000000000001,0.0665,1.3995807408,0.068,-0.0235,0.0719461604,1.33,0.09,1.3330416348
2020-01-01 22:30:00,1.321,0.1085,1.3254483204,0.091,-0.0315,0.0962977154,1.23,0.14,1.2379418403,1.311,-0.07150000000000001,1.3129483043999999,0.091,-0.0315,0.0962977154,1.22,-0.04,1.2206555616
2020-01-01 23:00:00,1.2395,0.0085,1.2395291445,0.11950000000000001,-0.0415,0.12650098810000002,1.12,0.05,1.1211155159,1.2495,0.018500000000000003,1.2496369473,0.11950000000000001,-0.0415,0.12650098810000002,1.13,0.06,1.1315917992
2020-01-01 23:30:00,1.313,0.037,1.3135212218,0.123,-0.043000000000000003,0.1302996546,1.19,0.08,1.1926860442,1.323,0.037,1.3235172836,0.123,-0.043000000000000003,0.1302996546,1.2,0.08,1.2026637103
2020-01-02 00:00:00,1.326,0.759,1.5278602685,0.146,-0.051000000000000004,0.1546512205,1.18,0.81,1.4312581877000001,1.216,-0.6910000000000001,1.3986196767,0.146,-0.051000000000000004,0.1546512205,1.07,-0.64,1.2467958935
2020-01-02 00:30:00,1.2965,0.0815,1.2990590826,0.1665,-0.0585,0.176478044,1.13,0.14,1.1386395391,1.2865,-0.0285,1.2868156434,0.1665,-0.0585,0.176478044,1.12,0.03,1.1204017137
2020-01-02 01:00:00,1.2695,0.014,1.2695771934,0.1595,-0.056,0.1690451123,1.11,0.07,1.1122050171,1.2795,0.024,1.2797250681,0.1595,-0.056,0.1690451123,1.12,0.08,1.1228535078
2020-01-02 01:30:00,1.2875,0.016,1.2875994136,0.20750000000000002,-0.074,0.2203003631,1.08,0.09,1.0837435121,1.2875,0.016,1.2875994136,0.20750000000000002,-0.074,0.2203003631,1.08,0.09,1.0837435121
2020-01-02 02:00:00,1.242,0.018000000000000002,1.2421304279,0.202,-0.07200000000000001,0.2144481289,1.04,0.09,1.0438869671,1.252,0.018000000000000002,1.2521293863,0.202,-0.07200000000000001,0.2144481289,1.05,0.09,1.0538500842
2020-01-02 02:30:00,1.2565,0.035,1.2569873707,0.1565,-0.055,0.1658832421,1.1,0.09,1.103675677,1.2565,0.025,1.2567486821,0.1565,-0.055,0.1658832421,1.1,0.08,1.1029052543
2020-01-02 03:00:00,1.183,0.0125,1.1830660379,0.163,-0.0575,0.1728445834,1.02,0.07,1.0223991393,1.183,0.022500000000000003,1.1832139494,0.163,-0.0575,0.1728445834,1.02,0.08,1.023132445
2020-01-02 03:30:00,1.178,0.0145,1.1780892369,0.158,-0.0555,0.16746417530000002,1.02,0.07,1.0223991393,1.178,0.0245,1.1782547475,0.158,-0.0555,0.16746417530000002,1.02,0.08,1.023132445
2020-01-02 04:00:00,1.218,0.027,1.2182992243,0.178,-0.063,0.1888200201,1.04,0.09,1.0438869671,1.218,0.027,1.2182992243,0.178,-0.063,0.1888200201,1.04,0.09,1.0438869671
2020-01-02 04:30:00,1.1295,0.0375,1.1301223385,0.2295,-0.0825,0.2438780433,0.9,0.12,0.907964757,1.1295,0.0475,1.1304983414,0.2295,-0.0825,0.2438780433,0.9,0.13,0.9093404203000001
2020-01-02 05:00:00,1.1360000000000001,0.055,1.1373306467,0.23600000000000002,-0.085,0.2508405868,0.9,0.14,0.9108238029,1.1360000000000001,0.065,1.1378580755,0.23600000000000002,-0.085,0.2508405868,0.9,0.15,0.9124143795
2020-01-02 05:30:00,1.226,0.079,1.2285426326,0.226,-0.081,0.240077071,1.0,0.16,1.0127191121,1.226,0.069,1.2279401451,0.226,-0.081,0.240077071,1.0,0.15,1.0111874208
2020-01-02 06:00:00,1.241,0.0835,1.2438059535,0.241,-0.08650000000000001,0.2560532171,1.0,0.17,1.0143470806,1.241,0.0935,1.2445172759,0.241,-0.08650000000000001,0.2560532171,1.0,0.18,1.0160708637
2020-01-02 06:30:00,1.323,0.105,1.3271601259999999,0.183,-0.065,0.19420092690000001,1.1400000000000001,0.17,1.1526057435000001,1.323,0.115,1.3279887048,0.183,-0.065,0.19420092690000001,1.1400000000000001,0.18,1.1541230437
2020-01-02 07:00:00,1.4245,0.357,1.4685534548999999,0.20450000000000002,-0.073,0.21713878050000002,1.22,0.43,1.2935609765,1.3945,-0.10300000000000001,1.3982986984,0.20450000000000002,-0.073,0.21713878050000002,1.19,-0.03,1.1903780912
2020-01-02 07:30:00,1.5314999999999999,1.0065,1.8326304865,0.1515,-0.053500000000000006,0.1606689142,1.38,1.06,1.7401149387000001,1.3915,-0.7135,1.5637629296000002,0.1515,-0.053500000000000006,0.1606689142,1.24,-0.66,1.404706375
2020-01-02 08:00:00,1.5095,0.5535,1.6077787472,0.1595,-0.0565,0.1692114062,1.35,0.61,1.4814182394,1.4395,-0.29650000000000004,1.4697185105,0.1595,-0.0565,0.1692114062,1.28,-0.24,1.3023056477
2020-01-02 08:30:00,1.5470000000000002,0.132,1.5526213318000002,0.217,-0.078,0.23059271450000002,1.33,0.21,1.3464768843,1.5470000000000002,0.132,1.5526213318000002,0.217,-0.078,0.23059271450000002,1.33,0.21,1.3464768843
2020-01-02 09:00:00,1.5630000000000002,0.11750000000000001,1.5674103643000001,0.203,-0.07250000000000001,0.2155579968,1.3599999999999999,0.19,1.3732079231,1.5630000000000002,0.1375,1.5690364081000001,0.203,-0.07250000000000001,0.2155579968,1.3599999999999999,0.21,1.3761177275
2020-01-02 09:30:00,1.617,0.10550000000000001,1.6204379809,0.23700000000000002,-0.0845,0.2516132946,1.38,0.19,1.3930183057,1.617,0.1155,1.6211197519,0.23700000000000002,-0.0845,0.2516132946,1.38,0.2,1.3944174410999999
2020-01-02 10:00:00,1.647,0.10550000000000001,1.6503754875999999,0.23700000000000002,-0.0845,0.2516132946,1.4100000000000001,0.19,1.422743828,1.657,0.1155,1.6610205447,0.23700000000000002,-0.0845,0.2516132946,1.42,0.2,1.4340153415999999
2020-01-02 10:30:00,1.732,0.10400000000000001,1.7351195924,0.242,-0.08600000000000001,0.2568267899,1.49,0.19,1.5020652449,1.732,0.134,1.737175869,0.242,-0.08600000000000001,0.2568267899,1.49,0.22,1.5061540426
2020-01-02 11:00:00,1.794,0.14350000000000002,1.7997300492,0.244,-0.08650000000000001,0.2588788327,1.55,0.23,1.5669716015000001,1.794,0.1535,1.8005549839000001,0.244,-0.08650000000000001,0.2588788327,1.55,0.24,1.5684705926
2020-01-02 11:30:00,1.7955,0.14250000000000002,1.8011458853,0.24550000000000002,-0.08750000000000001,0.2606271283,1.55,0.23,1.5669716015000001,1.7955,0.1525,1.8019646222999999,0.24550000000000002,-0.08750000000000001,0.2606271283,1.55,0.24,1.5684705926
2020-01-02 12:00:00,1.842,0.14400000000000002,1.8476200908,0.242,-0.08600000000000001,0.2568267899,1.6,0.23,1.6164467204,1.842,0.154,1.8484263577000002,0.242,-0.08600000000000001,0.2568267899,1.6,0.24,1.6178998733
2020-01-02 12:30:00,1.8985,0.12150000000000001,1.9023838992000002,0.2485,-0.08850000000000001,0.2637887412,1.65,0.21,1.6633099531000002,1.8985,0.1315,1.9030487381999999,0.2485,-0.08850000000000001,0.2637887412,1.65,0.22,1.6646020545
2020-01-02 13:00:00,1.7785000000000002,0.121,1.782611357,0.2485,-0.089,0.2639569094,1.53,0.21,1.5443445211,1.7885,0.131,1.7932911783,0.2485,-0.089,0.2639569094,1.54,0.22,1.5556349186
2020-01-02 13:30:00,1.759,0.121,1.763156828,0.249,-0.089,0.2644276839,1.51,0.21,1.5245327153,1.759,0.131,1.7638713105,0.249,-0.089,0.2644276839,1.51,0.22,1.5259423318
