Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-02 14:00:00,1.71,0.121,1.7142756488000002,0.25,-0.089,0.26536955360000003,1.46,0.21,1.4750254235,1.72,0.131,1.7249814492,0.25,-0.089,0.26536955360000003,1.47,0.22,1.4863714206
2020-01-02 14:30:00,1.7085,0.12150000000000001,1.7128147886,0.2485,-0.08850000000000001,0.2637887412,1.46,0.21,1.4750254235,1.7185000000000001,0.1315,1.7235238612,0.2485,-0.08850000000000001,0.2637887412,1.47,0.22,1.4863714206
2020-01-02 15:00:00,1.738,0.12150000000000001,1.7422417312,0.248,-0.08850000000000001,0.2633177738,1.49,0.21,1.5047258887,1.748,0.1315,1.7529393173,0.248,-0.08850000000000001,0.2633177738,1.5,0.22,1.5160474927
2020-01-02 15:30:00,1.7685,0.121,1.7726345506,0.2485,-0.089,0.2639569094,1.52,0.21,1.5344380079,1.7685,0.131,1.7733452146,0.2485,-0.089,0.2639569094,1.52,0.22,1.5358385332
2020-01-02 16:00:00,1.7685,0.091,1.7708397019,0.2485,-0.089,0.2639569094,1.52,0.18,1.5306207890999999,1.7685,0.101,1.7713817347,0.2485,-0.089,0.2639569094,1.52,0.19,1.5318289722
2020-01-02 16:30:00,1.9075000000000002,0.131,1.9119930047,0.24750000000000003,-0.089,0.2630156839,1.6600000000000001,0.22,1.6745148551,1.9075000000000002,0.151,1.9134673371000002,0.24750000000000003,-0.089,0.2630156839,1.6600000000000001,0.24,1.6772596698000002
2020-01-02 17:00:00,2.085,0.252,2.1001735643,0.245,-0.088,0.2603247971,1.8399999999999999,0.34,1.8711493794,2.065,0.082,2.0666274459,0.245,-0.088,0.2603247971,1.82,0.17,1.8279223178000001
2020-01-02 17:30:00,2.1775,0.7915000000000001,2.3168898334,0.24750000000000003,-0.08850000000000001,0.2628469136,1.9300000000000002,0.88,2.1211553456,2.0675,-0.4485,2.1155870344,0.24750000000000003,-0.08850000000000001,0.2628469136,1.82,-0.36,1.8552627846
2020-01-02 18:00:00,2.1485,0.161,2.1545239033,0.2485,-0.089,0.2639569094,1.9,0.25,1.9163767897000001,2.1485,0.171,2.1552942375,0.2485,-0.089,0.2639569094,1.9,0.26,1.9177069641000002
2020-01-02 18:30:00,2.148,0.161,2.1540253016,0.248,-0.089,0.2634862425,1.9,0.25,1.9163767897000001,2.148,0.171,2.154795814,0.248,-0.089,0.2634862425,1.9,0.26,1.9177069641000002
2020-01-02 19:00:00,2.056,0.14150000000000001,2.0608634719,0.246,-0.08850000000000001,0.2614349824,1.81,0.23,1.8245547402,2.056,0.1515,2.0615742165,0.246,-0.08850000000000001,0.2614349824,1.81,0.24,1.8258422714
2020-01-02 19:30:00,1.9775,0.14100000000000001,1.9825204286,0.24750000000000003,-0.089,0.2630156839,1.73,0.23,1.7452220489,1.9775,0.151,1.9832567282,0.24750000000000003,-0.089,0.2630156839,1.73,0.24,1.7465680634
2020-01-02 20:00:00,1.9565000000000001,0.3415,1.9860801847,0.24650000000000002,-0.08850000000000001,0.2619055173,1.71,0.43,1.7632356621,1.9264999999999999,-0.0685,1.9277174326000002,0.24650000000000002,-0.08850000000000001,0.2619055173,1.6800000000000002,0.02,1.6801190434
2020-01-02 20:30:00,1.8815,0.12050000000000001,1.8853547412,0.2215,-0.0795,0.2353348678,1.6600000000000001,0.2,1.6720047847,1.8715000000000002,0.12050000000000001,1.8753752958,0.2215,-0.0795,0.2353348678,1.65,0.2,1.6620770139
2020-01-02 21:00:00,1.7635,0.12250000000000001,1.7677495581,0.1635,-0.0575,0.173316185,1.6,0.18,1.6100931649999999,1.7635,0.12250000000000001,1.7677495581,0.1635,-0.0575,0.173316185,1.6,0.18,1.6100931649999999
2020-01-02 21:30:00,1.6445,0.1605,1.6523136808999999,0.1945,-0.0695,0.2065441841,1.45,0.23,1.4681280598,1.6445,0.0405,1.6449986322,0.1945,-0.0695,0.2065441841,1.45,0.11,1.4541664279
2020-01-02 22:00:00,1.5345,0.07150000000000001,1.5361648675000001,0.1645,-0.0585,0.1745923824,1.37,0.13,1.3761540611,1.5445,0.07150000000000001,1.5461540997,0.1645,-0.0585,0.1745923824,1.38,0.13,1.3861096638000001
2020-01-02 22:30:00,1.4245,0.079,1.4266889114,0.14450000000000002,-0.051000000000000004,0.1532359292,1.28,0.13,1.2865846261,1.4245,0.079,1.4266889114,0.14450000000000002,-0.051000000000000004,0.1532359292,1.28,0.13,1.2865846261
2020-01-02 23:00:00,1.387,0.07100000000000001,1.3888160425,0.167,-0.059000000000000004,0.1771157813,1.22,0.13,1.2269066794,1.387,0.07100000000000001,1.3888160425,0.167,-0.059000000000000004,0.1771157813,1.22,0.13,1.2269066794
2020-01-02 23:30:00,1.3385,0.066,1.3401262067,0.0685,-0.024,0.0725827114,1.27,0.09,1.2731849826000001,1.3485,0.076,1.3506399409,0.0685,-0.024,0.0725827114,1.28,0.1,1.2839003077
2020-01-03 00:00:00,1.23,0.055,1.2312290607,0.1,-0.035,0.1059481005,1.13,0.09,1.1335784049,1.23,0.065,1.2317162823,0.1,-0.035,0.1059481005,1.13,0.1,1.1344161494
2020-01-03 00:30:00,1.258,0.0555,1.2592236695999999,0.098,-0.0345,0.1038953801,1.16,0.09,1.1634861409,1.258,0.0655,1.2597040327,0.098,-0.0345,0.1038953801,1.16,0.1,1.1643023662
2020-01-03 01:00:00,1.3725,0.2535,1.3957143332,0.1325,-0.0465,0.1404225765,1.24,0.30000000000000004,1.2757742747,1.3425,-0.1165,1.3475453609999999,0.1325,-0.0465,0.1404225765,1.21,-0.07,1.2120231021
2020-01-03 01:30:00,1.3195000000000001,0.052000000000000005,1.320524233,0.0795,-0.028,0.08428671310000001,1.24,0.08,1.2425779654,1.3295,0.052000000000000005,1.3305165350000001,0.0795,-0.028,0.08428671310000001,1.25,0.08,1.2525573839
2020-01-03 02:00:00,1.301,0.088,1.3039727758,0.091,-0.032,0.09646242790000001,1.21,0.12,1.2159358536,1.291,-0.022,1.2911874380000001,0.091,-0.032,0.09646242790000001,1.2,0.01,1.2000416659
2020-01-03 02:30:00,1.264,0.0505,1.2650083992,0.084,-0.029500000000000002,0.0890294895,1.18,0.08,1.1827087554,1.264,0.030500000000000003,1.2643679251,0.084,-0.029500000000000002,0.0890294895,1.18,0.06,1.181524439
2020-01-03 03:00:00,1.2275,0.053,1.2286436627,0.0775,-0.027,0.0820685689,1.15,0.08,1.1527792503,1.2275,0.043000000000000003,1.2282529259000001,0.0775,-0.027,0.0820685689,1.15,0.07,1.1521284651
2020-01-03 03:30:00,1.181,0.029,1.1813560005000001,0.031,-0.011,0.0328937684,1.15,0.04,1.1506954419,1.181,0.049,1.1820160742999999,0.031,-0.011,0.0328937684,1.15,0.06,1.1515641537
2020-01-03 04:00:00,1.173,0.032,1.1734364065,0.023,-0.008,0.0243515913,1.15,0.04,1.1506954419,1.173,0.022,1.1732062905,0.023,-0.008,0.0243515913,1.15,0.03,1.1503912378
2020-01-03 04:30:00,1.127,0.0055000000000000005,1.1270134205,0.097,-0.0345,0.102952659,1.03,0.04,1.0307764064,1.127,0.025500000000000002,1.1272884502,0.097,-0.0345,0.102952659,1.03,0.06,1.0317460928
2020-01-03 05:00:00,1.168,0.030500000000000003,1.1683981556,0.248,-0.08950000000000001,0.2636555518,0.92,0.12,0.9277930804000001,1.168,0.030500000000000003,1.1683981556,0.248,-0.08950000000000001,0.2636555518,0.92,0.12,0.9277930804000001
2020-01-03 05:30:00,1.2175,0.030500000000000003,1.2178819728999999,0.24750000000000003,-0.08950000000000001,0.2631852959,0.97,0.12,0.9773944956,1.2275,0.0505,1.2285383592,0.24750000000000003,-0.08950000000000001,0.2631852959,0.98,0.14,0.9899494937000001
2020-01-03 06:00:00,1.308,0.081,1.3105056276,0.248,-0.089,0.2634862425,1.06,0.17,1.0735455277,1.308,0.091,1.3111616986,0.248,-0.089,0.2634862425,1.06,0.18,1.0751744045
2020-01-03 06:30:00,1.4185,0.121,1.4236513794,0.2485,-0.089,0.2639569094,1.17,0.21,1.1886967654,1.4185,0.131,1.4245361526,0.2485,-0.089,0.2639569094,1.17,0.22,1.1905040949
2020-01-03 07:00:00,1.5190000000000001,0.2005,1.5321753327,0.249,-0.08950000000000001,0.2645963908,1.27,0.29,1.3026895256,1.5190000000000001,0.09050000000000001,1.5216935467,0.249,-0.08950000000000001,0.2645963908,1.27,0.18,1.2826924807
2020-01-03 07:30:00,1.6785,0.4605,1.7405236281,0.2485,-0.08950000000000001,0.26412591690000004,1.43,0.55,1.5321227105,1.6385,-0.1495,1.6453062025,0.2485,-0.08950000000000001,0.26412591690000004,1.3900000000000001,-0.06,1.3912943614
2020-01-03 08:00:00,1.608,0.1605,1.6159901763,0.248,-0.08950000000000001,0.2636555518,1.3599999999999999,0.25,1.3827870407,1.608,0.1605,1.6159901763,0.248,-0.08950000000000001,0.2636555518,1.3599999999999999,0.25,1.3827870407
2020-01-03 08:30:00,1.6325,0.2275,1.6482756141000001,0.2025,-0.07250000000000001,0.2150871916,1.43,0.30000000000000004,1.4611296999,1.6225,0.0975,1.625426867,0.2025,-0.07250000000000001,0.2150871916,1.42,0.17,1.4301398533
2020-01-03 09:00:00,1.6764999999999999,0.8645,1.8862694664,0.1865,-0.0655,0.1976676504,1.49,0.93,1.756416807,1.5565,-0.6055,1.6701264922,0.1865,-0.0655,0.1976676504,1.37,-0.54,1.4725827651
2020-01-03 09:30:00,1.6655,0.10350000000000001,1.6687128273,0.10550000000000001,-0.036500000000000005,0.1116355678,1.56,0.14,1.5662694531999999,1.6655,0.1135,1.6693629024,0.10550000000000001,-0.036500000000000005,0.1116355678,1.56,0.15,1.5671949464
2020-01-03 10:00:00,1.6960000000000002,0.094,1.6986029554000002,0.076,-0.026000000000000002,0.0803243425,1.62,0.12,1.6244383645,1.6960000000000002,0.10400000000000001,1.6991856873,0.076,-0.026000000000000002,0.0803243425,1.62,0.13,1.625207679
2020-01-03 10:30:00,1.6705,0.1005,1.6735203913,0.1705,-0.059500000000000004,0.1805837756,1.5,0.16,1.5085091979,1.6705,0.1105,1.6741506802,0.1705,-0.059500000000000004,0.1805837756,1.5,0.17,1.5096025967
2020-01-03 11:00:00,1.6684999999999999,0.112,1.67225484,0.2485,-0.088,0.2636214142,1.42,0.2,1.4340153415999999,1.6684999999999999,0.122,1.6729543479,0.2485,-0.088,0.2636214142,1.42,0.21,1.4354441821
2020-01-03 11:30:00,1.6105,0.106,1.6139845879,0.1905,-0.064,0.20096330510000002,1.42,0.17,1.4301398533,1.6105,0.106,1.6139845879,0.1905,-0.064,0.20096330510000002,1.42,0.17,1.4301398533
2020-01-03 12:00:00,1.5955,0.1105,1.5993218876,0.1855,-0.059500000000000004,0.19480888070000002,1.4100000000000001,0.17,1.4202112519,1.6055000000000001,0.1105,1.6092981389,0.1855,-0.059500000000000004,0.19480888070000002,1.42,0.17,1.4301398533
2020-01-03 12:30:00,1.615,0.1105,1.6187758492,0.185,-0.059500000000000004,0.194332833,1.43,0.17,1.4400694428,1.605,0.1105,1.6087993194,0.185,-0.059500000000000004,0.194332833,1.42,0.17,1.4301398533
2020-01-03 13:00:00,1.6105,0.1105,1.6142863748,0.18050000000000002,-0.059500000000000004,0.1900539397,1.43,0.17,1.4400694428,1.6005,0.1105,1.6043099763000002,0.18050000000000002,-0.059500000000000004,0.1900539397,1.42,0.17,1.4301398533
2020-01-03 13:30:00,1.615,0.108,1.6186071172,0.185,-0.062,0.1951127879,1.43,0.17,1.4400694428,1.605,0.108,1.6086295409,0.185,-0.062,0.1951127879,1.42,0.17,1.4301398533
2020-01-03 14:00:00,1.5625,0.10650000000000001,1.5661253143,0.1325,-0.043500000000000004,0.1394578789,1.43,0.15,1.4378456106,1.5525,0.1165,1.5568649587999999,0.1325,-0.043500000000000004,0.1394578789,1.42,0.16,1.4289856542
2020-01-03 14:30:00,1.544,0.108,1.5477725931,0.124,-0.042,0.1309198228,1.42,0.15,1.4279005568,1.544,0.11800000000000001,1.5485025023999999,0.124,-0.042,0.1309198228,1.42,0.16,1.4289856542
2020-01-03 15:00:00,1.538,0.09,1.5406310395,0.11800000000000001,-0.04,0.12459534500000001,1.42,0.13,1.4259382876,1.538,0.1,1.5412475466000002,0.11800000000000001,-0.04,0.12459534500000001,1.42,0.14,1.4268847185
2020-01-03 15:30:00,1.655,0.0945,1.6576957652000002,0.105,-0.035500000000000004,0.110838847,1.55,0.13,1.5554420594,1.655,0.10450000000000001,1.6582958873,0.105,-0.035500000000000004,0.110838847,1.55,0.14,1.5563097378
2020-01-03 16:00:00,1.651,0.0955,1.6537597316000001,0.101,-0.0345,0.106729799,1.55,0.13,1.5554420594,1.651,0.10550000000000001,1.6543673262,0.101,-0.0345,0.106729799,1.55,0.14,1.5563097378
2020-01-03 16:30:00,1.7309999999999999,0.10200000000000001,1.7340025952,0.081,-0.028,0.0857029754,1.65,0.13,1.6551132892,1.7309999999999999,0.112,1.7346195548,0.081,-0.028,0.0857029754,1.65,0.14,1.6559287424
2020-01-03 17:00:00,1.96,0.7885000000000001,2.1126599939,0.09,-0.0315,0.09535329050000001,1.87,0.8200000000000001,2.0418863827,1.8399999999999999,-0.49150000000000005,1.9045136517999999,0.09,-0.0315,0.09535329050000001,1.75,-0.46,1.8094474295
2020-01-03 17:30:00,2.0795,1.0255,2.3186139178,0.0695,-0.0245,0.0736919263,2.01,1.05,2.2677301427,1.9195000000000002,-0.7045,2.0447005893,0.0695,-0.0245,0.0736919263,1.85,-0.68,1.971014967
2020-01-03 18:00:00,2.096,1.0135,2.3281748753000002,0.076,-0.026500000000000003,0.08048757670000001,2.02,1.04,2.2720035211000003,1.936,-0.7065,2.0608828812,0.076,-0.026500000000000003,0.08048757670000001,1.8599999999999999,-0.68,1.9804039992
2020-01-03 18:30:00,2.1125,0.3085,2.1349071408,0.0325,-0.0115,0.0344746284,2.08,0.32,2.1044714301,2.0825,0.0085,2.0825173469,0.0325,-0.0115,0.0344746284,2.05,0.02,2.0500975587
2020-01-03 19:00:00,1.967,0.12350000000000001,1.9708732202,0.047,-0.0165,0.0498121471,1.92,0.14,1.9250974001,1.967,0.1335,1.9715251076,0.047,-0.0165,0.0498121471,1.92,0.15,1.9258504615
2020-01-03 19:30:00,1.8639999999999999,0.098,1.8665744025,0.034,-0.012,0.0360555128,1.83,0.11,1.8333030301000002,1.8639999999999999,0.108,1.8671261339,0.034,-0.012,0.0360555128,1.83,0.12,1.8339302059
2020-01-03 20:00:00,1.8860000000000001,0.34,1.9164018368,0.056,-0.02,0.059464275000000004,1.83,0.36,1.8650737251,1.8359999999999999,-0.13,1.8405966424,0.056,-0.02,0.059464275000000004,1.78,-0.11,1.7833956375
2020-01-03 20:30:00,1.7785000000000002,0.3995,1.8228171878000001,0.0585,-0.0205,0.061987902000000004,1.72,0.42,1.7705366418000001,1.7185000000000001,-0.24050000000000002,1.7352471006,0.0585,-0.0205,0.061987902000000004,1.6600000000000001,-0.22,1.6745148551
2020-01-03 21:00:00,1.6360000000000001,0.064,1.6372513552,0.046,-0.016,0.0487031826,1.5899999999999999,0.08,1.5920113065,1.6360000000000001,0.064,1.6372513552,0.046,-0.016,0.0487031826,1.5899999999999999,0.08,1.5920113065
2020-01-03 21:30:00,1.569,0.0665,1.5704086252,0.039,-0.0135,0.0412704495,1.53,0.08,1.5320900757,1.569,0.0665,1.5704086252,0.039,-0.0135,0.0412704495,1.53,0.08,1.5320900757
2020-01-03 22:00:00,1.4685000000000001,0.07,1.4701674224,0.0285,-0.01,0.0302034766,1.44,0.08,1.4422205102,1.4585,0.0,1.4585,0.0285,-0.01,0.0302034766,1.43,0.01,1.4300349646
2020-01-03 22:30:00,1.3525,0.022,1.3526789161,0.022500000000000003,-0.008,0.0238799079,1.33,0.03,1.3303383028,1.3525,0.022,1.3526789161,0.022500000000000003,-0.008,0.0238799079,1.33,0.03,1.3303383028
2020-01-03 23:00:00,1.3065,0.021,1.3066687606,0.026500000000000003,-0.009000000000000001,0.0279866039,1.28,0.03,1.2803515142,1.3065,0.021,1.3066687606,0.026500000000000003,-0.009000000000000001,0.0279866039,1.28,0.03,1.2803515142
2020-01-03 23:30:00,1.2015,0.012,1.2015599236,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.15,0.03,1.1503912378,1.2015,0.012,1.2015599236,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.15,0.03,1.1503912378
2020-01-04 00:00:00,1.1425,0.015,1.142598464,0.0425,-0.015,0.0450693909,1.1,0.03,1.1004090149,1.1525,0.015,1.1525976097,0.0425,-0.015,0.0450693909,1.11,0.03,1.1104053314
2020-01-04 00:30:00,1.19,0.0125,1.1900656494,0.05,-0.0175,0.0529740503,1.1400000000000001,0.03,1.1403946685,1.19,-0.007500000000000001,1.1900236342000001,0.05,-0.0175,0.0529740503,1.1400000000000001,0.01,1.1400438588
2020-01-04 01:00:00,1.2515,-0.0245,1.2517397893,0.0415,-0.0145,0.043960209300000004,1.21,-0.01,1.2100413215999999,1.2515,-0.0145,1.2515839964,0.0415,-0.0145,0.043960209300000004,1.21,0.0,1.21
2020-01-04 01:30:00,1.2635,-0.029,1.2638327619,0.053500000000000006,-0.019,0.0567736735,1.21,-0.01,1.2100413215999999,1.2635,-0.019,1.2636428491,0.053500000000000006,-0.019,0.0567736735,1.21,0.0,1.21
2020-01-04 02:00:00,1.233,0.048,1.2339339529,0.063,-0.022,0.0667308025,1.17,0.07,1.1720921465,1.223,-0.092,1.2264554619,0.063,-0.022,0.0667308025,1.16,-0.07,1.1621101497
2020-01-04 02:30:00,1.1745,-0.022,1.1747060271,0.0345,-0.012,0.036527387,1.1400000000000001,-0.01,1.1400438588,1.1945000000000001,-0.022,1.1947025781,0.0345,-0.012,0.036527387,1.16,-0.01,1.1600431026
2020-01-04 03:00:00,1.1495,-0.0275,1.1498289003,0.0495,-0.0175,0.0525023809,1.1,-0.01,1.1000454536,1.1495,-0.007500000000000001,1.1495244669,0.0495,-0.0175,0.0525023809,1.1,0.01,1.1000454536
2020-01-04 03:30:00,1.1085,-0.0205,1.1086895418,0.0585,-0.0205,0.061987902000000004,1.05,0.0,1.05,1.1185,-0.0105,1.1185492837,0.0585,-0.0205,0.061987902000000004,1.06,0.01,1.0600471688
2020-01-04 04:00:00,1.076,-0.026500000000000003,1.0763262749,0.076,-0.026500000000000003,0.08048757670000001,1.0,0.0,1.0,1.076,-0.0165,1.0761265028,0.076,-0.026500000000000003,0.08048757670000001,1.0,0.01,1.0000499988
2020-01-04 04:30:00,1.089,-0.0115,1.0890607192,0.11900000000000001,-0.0415,0.1260287666,0.97,0.03,0.9704638066000001,1.099,-0.0015,1.0990010237,0.11900000000000001,-0.0415,0.1260287666,0.98,0.04,0.9808159868
2020-01-04 05:00:00,1.0865,-0.0005,1.086500115,0.08650000000000001,-0.030500000000000003,0.0917196816,1.0,0.03,1.0004498988,1.0965,0.0095,1.0965411529,0.08650000000000001,-0.030500000000000003,0.0917196816,1.01,0.04,1.0107917689
2020-01-04 05:30:00,1.1045,0.011,1.1045547746,0.0545,-0.019,0.0577169819,1.05,0.03,1.050428484,1.1145,0.021,1.114697829,0.0545,-0.019,0.0577169819,1.06,0.04,1.0607544485
2020-01-04 06:00:00,1.1715,0.021500000000000002,1.1716972732,0.0815,-0.0285,0.0863394464,1.09,0.05,1.0911461864,1.1815,0.0315,1.1819198365,0.0815,-0.0285,0.0863394464,1.1,0.06,1.1016351483
2020-01-04 06:30:00,1.2145000000000001,0.334,1.2595897149,0.0745,-0.026000000000000002,0.07890659030000001,1.1400000000000001,0.36,1.1954915307,1.1745,-0.256,1.2020758088,0.0745,-0.026000000000000002,0.07890659030000001,1.1,-0.23,1.1237882363
2020-01-04 07:00:00,1.27,0.0625,1.2715369637,0.05,-0.0175,0.0529740503,1.22,0.08,1.2226201372,1.27,0.0825,1.2726768050000001,0.05,-0.0175,0.0529740503,1.22,0.1,1.2240914998
2020-01-04 07:30:00,1.3275000000000001,0.067,1.3291896967999999,0.0375,-0.013000000000000001,0.0396894192,1.29,0.08,1.2924782397,1.3275000000000001,0.08700000000000001,1.3303477929,0.0375,-0.013000000000000001,0.0396894192,1.29,0.1,1.2938701635
2020-01-04 08:00:00,1.337,0.0635,1.3385070975,0.047,-0.0165,0.0498121471,1.29,0.08,1.2924782397,1.337,0.0635,1.3385070975,0.047,-0.0165,0.0498121471,1.29,0.08,1.2924782397
2020-01-04 08:30:00,1.353,0.058,1.3542425927,0.063,-0.022,0.0667308025,1.29,0.08,1.2924782397,1.353,0.058,1.3542425927,0.063,-0.022,0.0667308025,1.29,0.08,1.2924782397
2020-01-04 09:00:00,1.457,0.053500000000000006,1.45798191,0.077,-0.026500000000000003,0.0814324874,1.38,0.08,1.3823168957,1.457,0.053500000000000006,1.45798191,0.077,-0.026500000000000003,0.0814324874,1.38,0.08,1.3823168957
2020-01-04 09:30:00,1.5455,0.058,1.546587938,0.0655,-0.022,0.0690959478,1.48,0.08,1.4821605851,1.5455,0.058,1.546587938,0.0655,-0.022,0.0690959478,1.48,0.08,1.4821605851
2020-01-04 10:00:00,1.5215,0.20600000000000002,1.5353821186,0.0415,-0.014,0.043797831,1.48,0.22,1.4962620091,1.5015,-0.134,1.5074674955,0.0415,-0.014,0.043797831,1.46,-0.12,1.4649232062
2020-01-04 10:30:00,1.6295000000000002,0.9205000000000001,1.8715209056000002,0.029500000000000002,-0.0095,0.0309919344,1.6,0.93,1.850648535,1.4895,-0.7995,1.6905059893,0.029500000000000002,-0.0095,0.0309919344,1.46,-0.79,1.6600301202
2020-01-04 11:00:00,1.592,0.28950000000000004,1.6181082319,0.032,-0.0105,0.0336786282,1.56,0.30000000000000004,1.5885842754000001,1.552,-0.1605,1.5602769786000001,0.032,-0.0105,0.0336786282,1.52,-0.15,1.5273833834000001
2020-01-04 11:30:00,1.5685,0.064,1.5698051631,0.0485,-0.016,0.051071029000000004,1.52,0.08,1.5221038072000002,1.5685,0.064,1.5698051631,0.0485,-0.016,0.051071029000000004,1.52,0.08,1.5221038072000002
2020-01-04 12:00:00,1.5695000000000001,0.07150000000000001,1.5711277797,0.029500000000000002,-0.0085,0.0307001629,1.54,0.08,1.5420765221,1.5695000000000001,0.07150000000000001,1.5711277797,0.029500000000000002,-0.0085,0.0307001629,1.54,0.08,1.5420765221
2020-01-04 12:30:00,1.5725,0.07,1.5740572575,0.0925,-0.03,0.0972432517,1.48,0.1,1.4833745313,1.5725,0.08,1.5745336611,0.0925,-0.03,0.0972432517,1.48,0.11,1.484082208
2020-01-04 13:00:00,1.5805,0.0835,1.5827041732,0.0505,-0.0165,0.0531272058,1.53,0.1,1.5332644912,1.5805,0.07350000000000001,1.5822081089000002,0.0505,-0.0165,0.0531272058,1.53,0.09,1.5326447729
2020-01-04 13:30:00,1.5779999999999998,0.069,1.5795078347,0.038,-0.011,0.0395600809,1.54,0.08,1.5420765221,1.5779999999999998,0.079,1.5799762656,0.038,-0.011,0.0395600809,1.54,0.09,1.5426276284
2020-01-04 14:00:00,1.5015,0.07350000000000001,1.5032978746999999,0.021500000000000002,-0.006500000000000001,0.0224610774,1.48,0.08,1.4821605851,1.5015,0.07350000000000001,1.5032978746999999,0.021500000000000002,-0.006500000000000001,0.0224610774,1.48,0.08,1.4821605851
2020-01-04 14:30:00,1.5150000000000001,0.0685,1.5165478067,0.035,-0.0115,0.036840874,1.48,0.08,1.4821605851,1.5150000000000001,0.0685,1.5165478067,0.035,-0.0115,0.036840874,1.48,0.08,1.4821605851
2020-01-04 15:00:00,1.5175,0.128,1.5228887845,0.0375,-0.012,0.0393732142,1.48,0.14,1.4866068747,1.5075,0.008,1.507521227,0.0375,-0.012,0.0393732142,1.47,0.02,1.4701360481
2020-01-04 15:30:00,1.512,0.05,1.5128264937,0.032,-0.01,0.0335261092,1.48,0.06,1.4812157169,1.502,0.05,1.5028319933,0.032,-0.01,0.0335261092,1.47,0.06,1.4712239802
2020-01-04 16:00:00,1.5405,0.0505,1.5413275122,0.030500000000000003,-0.0095,0.0319452657,1.51,0.06,1.5111915828,1.5405,0.0505,1.5413275122,0.030500000000000003,-0.0095,0.0319452657,1.51,0.06,1.5111915828
2020-01-04 16:30:00,1.675,0.5155000000000001,1.7525310982,0.015,-0.0045000000000000005,0.015660459800000002,1.6600000000000001,0.52,1.7395401691,1.595,-0.3745,1.6383757963,0.015,-0.0045000000000000005,0.015660459800000002,1.58,-0.37,1.6227445887
2020-01-04 17:00:00,1.795,0.23500000000000001,1.8103176517000001,0.015,-0.005,0.0158113883,1.78,0.24,1.7961069011,1.7650000000000001,-0.045,1.7655735612,0.015,-0.005,0.0158113883,1.75,-0.04,1.7504570832000002
2020-01-04 17:30:00,1.8555000000000001,0.1145,1.8590294511,0.0155,-0.0055000000000000005,0.0164468842,1.8399999999999999,0.12,1.8439088915,1.8455,0.1145,1.8490485391,0.0155,-0.0055000000000000005,0.0164468842,1.83,0.12,1.8339302059
2020-01-04 18:00:00,1.9100000000000001,0.1165,1.9135496466,0.01,-0.0035,0.010594810100000001,1.9,0.12,1.9037857022,1.9100000000000001,0.1165,1.9135496466,0.01,-0.0035,0.010594810100000001,1.9,0.12,1.9037857022
2020-01-04 18:30:00,1.9255,0.111,1.9286967750000001,0.025500000000000002,-0.009000000000000001,0.0270416346,1.9,0.12,1.9037857022,1.9255,0.111,1.9286967750000001,0.025500000000000002,-0.009000000000000001,0.0270416346,1.9,0.12,1.9037857022
2020-01-04 19:00:00,1.8585,0.11,1.8617524674,0.0285,-0.01,0.0302034766,1.83,0.12,1.8339302059,1.8585,0.11,1.8617524674,0.0285,-0.01,0.0302034766,1.83,0.12,1.8339302059
2020-01-04 19:30:00,1.7730000000000001,0.0855,1.7750603511,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.76,0.09,1.7622996340000001,1.763,0.0955,1.7655846765,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.75,0.1,1.7528548143
2020-01-04 20:00:00,1.7309999999999999,0.0825,1.7329648727,0.021,-0.007500000000000001,0.022299103100000002,1.71,0.09,1.7123667831,1.7309999999999999,0.0925,1.7334697142,0.021,-0.007500000000000001,0.022299103100000002,1.71,0.1,1.712921481
2020-01-04 20:30:00,1.691,0.269,1.7122622463,0.031,-0.011,0.0328937684,1.6600000000000001,0.28,1.6834488409000001,1.661,-0.07100000000000001,1.6625167668,0.031,-0.011,0.0328937684,1.63,-0.06,1.6311039207
2020-01-04 21:00:00,1.5899999999999999,0.20950000000000002,1.6037425760000001,0.03,-0.0105,0.0317844302,1.56,0.22,1.5754364475,1.57,-0.09050000000000001,1.5726061967,0.03,-0.0105,0.0317844302,1.54,-0.08,1.5420765221
2020-01-04 21:30:00,1.5065,0.051000000000000004,1.507363012,0.026500000000000003,-0.009000000000000001,0.0279866039,1.48,0.06,1.4812157169,1.5065,0.051000000000000004,1.507363012,0.026500000000000003,-0.009000000000000001,0.0279866039,1.48,0.06,1.4812157169
2020-01-04 22:00:00,1.433,0.032,1.4333572479,0.023,-0.008,0.0243515913,1.4100000000000001,0.04,1.4105672618,1.433,0.032,1.4333572479,0.023,-0.008,0.0243515913,1.4100000000000001,0.04,1.4105672618
2020-01-04 22:30:00,1.376,0.424,1.439844436,0.046,-0.016,0.0487031826,1.33,0.44,1.4008925726,1.316,-0.376,1.3686606592000001,0.046,-0.016,0.0487031826,1.27,-0.36,1.3200378782
2020-01-04 23:00:00,1.334,0.872,1.5937189213,0.024,-0.008,0.0252982213,1.31,0.88,1.5781318069,1.204,-0.8280000000000001,1.4612323566,0.024,-0.008,0.0252982213,1.18,-0.8200000000000001,1.4369411957
2020-01-04 23:30:00,1.2255,0.251,1.2509401464,0.025500000000000002,-0.009000000000000001,0.0270416346,1.2,0.26,1.2278436383,1.2055,-0.209,1.2234832447,0.025500000000000002,-0.009000000000000001,0.0270416346,1.18,-0.2,1.196829144
2020-01-05 00:00:00,1.131,-0.007,1.131021662,0.021,-0.007,0.0221359436,1.11,0.0,1.11,1.131,0.013000000000000001,1.1310747102,0.021,-0.007,0.0221359436,1.11,0.02,1.1101801656
2020-01-05 00:30:00,1.1405,-0.0105,1.140548333,0.030500000000000003,-0.0105,0.0322567822,1.11,0.0,1.11,1.1405,0.0095,1.1405395653000001,0.030500000000000003,-0.0105,0.0322567822,1.11,0.02,1.1101801656
2020-01-05 01:00:00,1.2605,0.253,1.2856396268,0.0205,-0.007,0.021662179,1.24,0.26,1.2669648772,1.2205,-0.23700000000000002,1.2432977318,0.0205,-0.007,0.021662179,1.2,-0.23,1.2218428704
2020-01-05 01:30:00,1.2345,-0.0085,1.2345292625,0.0245,-0.0085,0.025932605,1.21,0.0,1.21,1.2245,-0.0085,1.2245295015,0.0245,-0.0085,0.025932605,1.2,0.0,1.2
2020-01-05 02:00:00,1.165,-0.005,1.1650107296,0.015,-0.005,0.0158113883,1.15,0.0,1.15,1.175,-0.015,1.1750957408,0.015,-0.005,0.0158113883,1.16,-0.01,1.1600431026
2020-01-05 02:30:00,1.145,-0.012,1.1450628804,0.035,-0.012,0.037,1.11,0.0,1.11,1.155,-0.022,1.1552095048,0.035,-0.012,0.037,1.12,-0.01,1.120044642
2020-01-05 03:00:00,1.1175,-0.0095,1.1175403796,0.0275,-0.0095,0.029094673100000003,1.09,0.0,1.09,1.1175,-0.0195,1.1176701213,0.0275,-0.0095,0.029094673100000003,1.09,-0.01,1.0900458706
2020-01-05 03:30:00,1.068,-0.0095,1.068042251,0.028,-0.0095,0.0295677189,1.04,0.0,1.04,1.068,-0.0195,1.0681780048,0.028,-0.0095,0.0295677189,1.04,-0.01,1.0400480758
2020-01-05 04:00:00,1.102,-0.011,1.1020548988,0.032,-0.011,0.0338378486,1.07,0.0,1.07,1.102,-0.021,1.1022000726,0.032,-0.011,0.0338378486,1.07,-0.01,1.070046728
2020-01-05 04:30:00,1.064,-0.008,1.0640300748,0.024,-0.008,0.0252982213,1.04,0.0,1.04,1.064,-0.018000000000000002,1.0641522447,0.024,-0.008,0.0252982213,1.04,-0.01,1.0400480758
2020-01-05 05:00:00,1.0565,-0.0125,1.0565739444,0.036500000000000005,-0.0125,0.0385810834,1.02,0.0,1.02,1.0565,-0.022500000000000003,1.0567395611000001,0.036500000000000005,-0.0125,0.0385810834,1.02,-0.01,1.0200490184
2020-01-05 05:30:00,1.099,0.0165,1.0991238556,0.039,-0.0135,0.0412704495,1.06,0.03,1.0604244433,1.099,0.0165,1.0991238556,0.039,-0.0135,0.0412704495,1.06,0.03,1.0604244433
2020-01-05 06:00:00,1.1400000000000001,0.049,1.1410525842,0.06,-0.021,0.0635688603,1.08,0.07,1.082266141,1.1400000000000001,0.049,1.1410525842,0.06,-0.021,0.0635688603,1.08,0.07,1.082266141
2020-01-05 06:30:00,1.189,0.046,1.1898894907,0.069,-0.024,0.073054774,1.12,0.07,1.1221853679,1.189,0.046,1.1898894907,0.069,-0.024,0.073054774,1.12,0.07,1.1221853679
2020-01-05 07:00:00,1.252,0.0585,1.2533659681,0.032,-0.0115,0.0340036763,1.22,0.07,1.2220065466,1.252,0.0585,1.2533659681,0.032,-0.0115,0.0340036763,1.22,0.07,1.2220065466
2020-01-05 07:30:00,1.2965,0.08,1.2989658387,0.0565,-0.02,0.0599353819,1.24,0.1,1.2440257232,1.2965,0.09,1.2996200406,0.0565,-0.02,0.0599353819,1.24,0.11,1.2448694711
2020-01-05 08:00:00,1.3545,0.081,1.3569197655,0.0545,-0.019,0.0577169819,1.3,0.1,1.303840481,1.3545,0.091,1.3575534059,0.0545,-0.019,0.0577169819,1.3,0.11,1.3046455457000001
2020-01-05 08:30:00,1.3525,0.0675,1.3541833332,0.0925,-0.0325,0.09804335780000001,1.26,0.1,1.2639620247,1.3525,0.0775,1.3547186055,0.0925,-0.0325,0.09804335780000001,1.26,0.11,1.2647924731
2020-01-05 09:00:00,1.3820000000000001,0.041,1.3826080428,0.112,-0.039,0.1185959527,1.27,0.08,1.2725171905,1.3820000000000001,0.041,1.3826080428,0.112,-0.039,0.1185959527,1.27,0.08,1.2725171905
2020-01-05 09:30:00,1.4995,0.228,1.5167347329,0.1495,-0.052000000000000005,0.15828534360000002,1.35,0.28,1.3787313009,1.4695,-0.152,1.4773402621,0.1495,-0.052000000000000005,0.15828534360000002,1.32,-0.1,1.3237824595
2020-01-05 10:00:00,1.583,0.9045000000000001,1.8231865648,0.10300000000000001,-0.035500000000000004,0.1089460876,1.48,0.9400000000000001,1.7532826355000002,1.443,-0.8055,1.6525977278,0.10300000000000001,-0.035500000000000004,0.1089460876,1.34,-0.77,1.5454772726
2020-01-05 10:30:00,1.6360000000000001,0.927,1.8803789512,0.126,-0.043000000000000003,0.1331352696,1.51,0.97,1.794714462,1.496,-0.8130000000000001,1.7026405963,0.126,-0.043000000000000003,0.1331352696,1.37,-0.77,1.5715597348
2020-01-05 11:00:00,1.669,0.9295,1.910374636,0.11900000000000001,-0.0405,0.125703023,1.55,0.97,1.8284966503,1.5190000000000001,-0.8105,1.7217059128,0.11900000000000001,-0.0405,0.125703023,1.4,-0.77,1.5977797095000001
2020-01-05 11:30:00,1.6885,0.9380000000000001,1.9315476308,0.14850000000000002,-0.052000000000000005,0.1573411898,1.54,0.99,1.8307648675000001,1.5385,-0.812,1.7396339414000002,0.14850000000000002,-0.052000000000000005,0.1573411898,1.3900000000000001,-0.76,1.5842032698000001
2020-01-05 12:00:00,1.698,0.935,1.9384088836000002,0.158,-0.055,0.1672991333,1.54,0.99,1.8307648675000001,1.558,-0.795,1.749110917,0.158,-0.055,0.1672991333,1.4,-0.74,1.5835403373
2020-01-05 12:30:00,1.7185000000000001,0.658,1.8401647345,0.17850000000000002,-0.062,0.18896097480000001,1.54,0.72,1.7000000000000002,1.6285,-0.512,1.7070899947,0.17850000000000002,-0.062,0.18896097480000001,1.45,-0.45,1.5182226451
2020-01-05 13:00:00,1.621,0.07200000000000001,1.6225982251,0.221,-0.078,0.2343608329,1.4,0.15,1.408012784,1.621,0.07200000000000001,1.6225982251,0.221,-0.078,0.2343608329,1.4,0.15,1.408012784
2020-01-05 13:30:00,1.5865,0.096,1.5894018529,0.23650000000000002,-0.084,0.2509746003,1.35,0.18,1.3619471355,1.5865,0.056,1.5874880315,0.23650000000000002,-0.084,0.2509746003,1.35,0.14,1.3572398462
2020-01-05 14:00:00,1.5390000000000001,0.0665,1.5404360584,0.209,-0.07350000000000001,0.221547399,1.33,0.14,1.3373481221999999,1.5390000000000001,0.0665,1.5404360584,0.209,-0.07350000000000001,0.221547399,1.33,0.14,1.3373481221999999
2020-01-05 14:30:00,1.5645,0.07,1.5660652125999999,0.14450000000000002,-0.05,0.1529060169,1.42,0.12,1.4250614021999999,1.5645,0.07,1.5660652125999999,0.14450000000000002,-0.05,0.1529060169,1.42,0.12,1.4250614021999999
2020-01-05 15:00:00,1.528,0.06,1.5291775567,0.088,-0.03,0.0929731144,1.44,0.09,1.4428097588,1.528,0.07,1.5296025628,0.088,-0.03,0.0929731144,1.44,0.1,1.4434680461
2020-01-05 15:30:00,1.564,0.0475,1.5647211413000002,0.124,-0.0425,0.1310810818,1.44,0.09,1.4428097588,1.564,0.0675,1.565455924,0.124,-0.0425,0.1310810818,1.44,0.11,1.4441952777
2020-01-05 16:00:00,1.6315,0.0675,1.6328957407,0.1515,-0.052500000000000005,0.160338704,1.48,0.12,1.4848568955,1.6215000000000002,0.0575,1.6225191832,0.1515,-0.052500000000000005,0.160338704,1.47,0.11,1.4741099009
2020-01-05 16:30:00,1.721,0.167,1.7290835723,0.151,-0.053,0.1600312469,1.57,0.22,1.5853390804,1.701,-0.023,1.7011554897,0.151,-0.053,0.1600312469,1.55,0.03,1.5502902954
2020-01-05 17:00:00,1.8355000000000001,0.1095,1.8387633072,0.1155,-0.0405,0.12239485280000001,1.72,0.15,1.7265283085,1.8355000000000001,0.1095,1.8387633072,0.1155,-0.0405,0.12239485280000001,1.72,0.15,1.7265283085
2020-01-05 17:30:00,1.916,0.10250000000000001,1.9187397556999999,0.136,-0.0475,0.14405641260000002,1.78,0.15,1.7863090438,1.916,0.10250000000000001,1.9187397556999999,0.136,-0.0475,0.14405641260000002,1.78,0.15,1.7863090438
2020-01-05 18:00:00,1.937,0.109,1.9400644319,0.117,-0.041,0.1239758041,1.82,0.15,1.8261708573000002,1.937,0.109,1.9400644319,0.117,-0.041,0.1239758041,1.82,0.15,1.8261708573000002
2020-01-05 18:30:00,1.9340000000000002,0.1105,1.9371541627000002,0.114,-0.0395,0.1206492851,1.82,0.15,1.8261708573000002,1.9340000000000002,0.1105,1.9371541627000002,0.114,-0.0395,0.1206492851,1.82,0.15,1.8261708573000002
2020-01-05 19:00:00,1.814,0.0835,1.8159207720000001,0.10400000000000001,-0.036500000000000005,0.1102191,1.71,0.12,1.7142053553,1.814,0.0835,1.8159207720000001,0.10400000000000001,-0.036500000000000005,0.1102191,1.71,0.12,1.7142053553
2020-01-05 19:30:00,1.759,0.08600000000000001,1.761101076,0.099,-0.034,0.10467568960000001,1.6600000000000001,0.12,1.6643316977,1.759,0.08600000000000001,1.761101076,0.099,-0.034,0.10467568960000001,1.6600000000000001,0.12,1.6643316977
2020-01-05 20:00:00,1.695,0.35650000000000004,1.7320846544,0.095,-0.0335,0.1007335595,1.6,0.39,1.6468454694,1.645,-0.20350000000000001,1.6575395169,0.095,-0.0335,0.1007335595,1.55,-0.17,1.5592947124
2020-01-05 20:30:00,1.6025,0.0645,1.6037975246,0.07250000000000001,-0.025500000000000002,0.0768537572,1.53,0.09,1.5326447729,1.6025,0.0745,1.6042308126,0.07250000000000001,-0.025500000000000002,0.0768537572,1.53,0.1,1.5332644912
2020-01-05 21:00:00,1.53,0.046,1.5306913470999999,0.18,-0.064,0.19103926300000001,1.35,0.11,1.3544740677,1.53,0.056,1.5310244936,0.18,-0.064,0.19103926300000001,1.35,0.12,1.3553228398
2020-01-05 21:30:00,1.4585,0.0395,1.4590347837,0.1985,-0.07050000000000001,0.21064781030000002,1.26,0.11,1.2647924731,1.4585,0.0495,1.459339748,0.1985,-0.07050000000000001,0.21064781030000002,1.26,0.12,1.2657013866
2020-01-05 22:00:00,1.383,0.14750000000000002,1.3908433593,0.203,-0.07250000000000001,0.2155579968,1.18,0.22,1.200333287,1.373,-0.0825,1.375476372,0.203,-0.07250000000000001,0.2155579968,1.17,-0.01,1.1700427343
2020-01-05 22:30:00,1.2925,0.359,1.3414310456,0.17250000000000001,-0.061,0.1829678934,1.12,0.42,1.1961605243,1.2425,-0.311,1.2808306875,0.17250000000000001,-0.061,0.1829678934,1.07,-0.25,1.0988175463
2020-01-05 23:00:00,1.208,0.003,1.2080037252,0.188,-0.067,0.1995820633,1.02,0.07,1.0223991393,1.208,0.013000000000000001,1.2080699483,0.188,-0.067,0.1995820633,1.02,0.08,1.023132445
2020-01-05 23:30:00,1.1745,0.057,1.1758823283,0.20450000000000002,-0.073,0.21713878050000002,0.97,0.13,0.9786725704,1.1745,0.067,1.1764094738,0.20450000000000002,-0.073,0.21713878050000002,0.97,0.14,0.9800510191
2020-01-06 00:00:00,1.149,0.07150000000000001,1.1512225024,0.219,-0.0785,0.2326440414,0.93,0.15,0.9420191081,1.159,0.061500000000000006,1.1606305398,0.219,-0.0785,0.2326440414,0.9400000000000001,0.14,0.9503683496
2020-01-06 00:30:00,1.1565,0.076,1.1589944996,0.20650000000000002,-0.074,0.21935872450000002,0.9500000000000001,0.15,0.9617692031,1.1565,0.066,1.1583817376,0.20650000000000002,-0.074,0.21935872450000002,0.9500000000000001,0.14,0.9602603814
2020-01-06 01:00:00,1.3075,0.032,1.3078915284,0.2175,-0.078,0.23106330300000003,1.09,0.11,1.0955363983,1.3075,0.032,1.3078915284,0.2175,-0.078,0.23106330300000003,1.09,0.11,1.0955363983
2020-01-06 01:30:00,1.228,0.032,1.2284168674,0.218,-0.078,0.23153401480000002,1.01,0.11,1.0159724406,1.228,0.032,1.2284168674,0.218,-0.078,0.23153401480000002,1.01,0.11,1.0159724406
2020-01-06 02:00:00,1.2455,0.025500000000000002,1.2457610124,0.23550000000000001,-0.0845,0.2502009193,1.01,0.11,1.0159724406,1.2455,0.025500000000000002,1.2457610124,0.23550000000000001,-0.0845,0.2502009193,1.01,0.11,1.0159724406
2020-01-06 02:30:00,1.2385,0.028,1.2388164715,0.2285,-0.082,0.2427678933,1.01,0.11,1.0159724406,1.2385,0.028,1.2388164715,0.2285,-0.082,0.2427678933,1.01,0.11,1.0159724406
2020-01-06 03:00:00,1.2285,0.044500000000000005,1.2293056984,0.23850000000000002,-0.0855,0.2533623887,0.99,0.13,0.9984988733000001,1.2285,0.044500000000000005,1.2293056984,0.23850000000000002,-0.0855,0.2533623887,0.99,0.13,0.9984988733000001
2020-01-06 03:30:00,1.2015,0.073,1.2037156018,0.24150000000000002,-0.08700000000000001,0.2566929099,0.96,0.16,0.9732420048,1.2015,0.023,1.2017201213,0.24150000000000002,-0.08700000000000001,0.2566929099,0.96,0.11,0.9662815325
2020-01-06 04:00:00,1.179,0.0505,1.1800810354,0.249,-0.08950000000000001,0.2645963908,0.93,0.14,0.9404786016000001,1.189,0.060500000000000005,1.1905382186,0.249,-0.08950000000000001,0.2645963908,0.9400000000000001,0.15,0.9518928511
2020-01-06 04:30:00,1.119,0.0405,1.119732669,0.249,-0.08950000000000001,0.2645963908,0.87,0.13,0.8796590248,1.119,0.0405,1.119732669,0.249,-0.08950000000000001,0.2645963908,0.87,0.13,0.8796590248
2020-01-06 05:00:00,1.1785,0.07150000000000001,1.1806669725,0.2485,-0.08850000000000001,0.2637887412,0.93,0.16,0.9436630755000001,1.1885,0.07150000000000001,1.1906487727,0.2485,-0.08850000000000001,0.2637887412,0.9400000000000001,0.16,0.9535197953000001
2020-01-06 05:30:00,1.239,0.1005,1.2430692861,0.249,-0.08950000000000001,0.2645963908,0.99,0.19,1.0080674581,1.239,0.1105,1.2439177023,0.249,-0.08950000000000001,0.2645963908,0.99,0.2,1.01
2020-01-06 06:00:00,1.299,0.12050000000000001,1.3045770387,0.249,-0.08950000000000001,0.2645963908,1.05,0.21,1.0707940979,1.309,0.12050000000000001,1.3145346135,0.249,-0.08950000000000001,0.2645963908,1.06,0.21,1.0806016842
2020-01-06 06:30:00,1.3985,0.1405,1.4055399318,0.2485,-0.08950000000000001,0.26412591690000004,1.15,0.23,1.1727744881,1.3985,0.1405,1.4055399318,0.2485,-0.08950000000000001,0.26412591690000004,1.15,0.23,1.1727744881
2020-01-06 07:00:00,1.5185,0.9505,1.7914498318,0.2485,-0.08950000000000001,0.26412591690000004,1.27,1.04,1.6414932225999999,1.3985,-0.6195,1.5295693838000002,0.2485,-0.08950000000000001,0.26412591690000004,1.15,-0.53,1.2662543188
2020-01-06 07:30:00,1.6385,0.8105,1.8280023249,0.2485,-0.08950000000000001,0.26412591690000004,1.3900000000000001,0.9,1.6559287424,1.5285000000000002,-0.4595,1.5960740898,0.2485,-0.08950000000000001,0.26412591690000004,1.28,-0.37,1.3324038427
2020-01-06 08:00:00,1.5885,0.18050000000000002,1.598722146,0.2485,-0.08950000000000001,0.26412591690000004,1.34,0.27,1.3669308688,1.5885,0.18050000000000002,1.598722146,0.2485,-0.08950000000000001,0.26412591690000004,1.34,0.27,1.3669308688
2020-01-06 08:30:00,1.6585,0.18150000000000002,1.6684017801,0.2485,-0.08850000000000001,0.2637887412,1.4100000000000001,0.27,1.4356183337,1.6585,0.1615,1.6663446522,0.2485,-0.08850000000000001,0.2637887412,1.4100000000000001,0.25,1.4319916201
2020-01-06 09:00:00,1.6585,0.151,1.6653597960000002,0.2485,-0.089,0.2639569094,1.4100000000000001,0.24,1.4302796929000001,1.6585,0.161,1.6662962672,0.2485,-0.089,0.2639569094,1.4100000000000001,0.25,1.4319916201
2020-01-06 09:30:00,1.6485,0.131,1.6536968434000001,0.2485,-0.089,0.2639569094,1.4,0.22,1.417180299,1.6585,0.14100000000000001,1.6644828777,0.2485,-0.089,0.2639569094,1.4100000000000001,0.23,1.4286357128
2020-01-06 10:00:00,1.619,0.1315,1.6243316318,0.249,-0.08850000000000001,0.26425981530000003,1.37,0.22,1.3875518008,1.619,0.12150000000000001,1.6235526631,0.249,-0.08850000000000001,0.26425981530000003,1.37,0.21,1.386001443
2020-01-06 10:30:00,1.637,0.1325,1.6423535703,0.247,-0.08750000000000001,0.2620405503,1.3900000000000001,0.22,1.407302384,1.637,0.12250000000000001,1.6415770619,0.247,-0.08750000000000001,0.2620405503,1.3900000000000001,0.21,1.4057738083
2020-01-06 11:00:00,1.6185,0.12150000000000001,1.6230540655999999,0.2485,-0.08850000000000001,0.2637887412,1.37,0.21,1.386001443,1.6185,0.12150000000000001,1.6230540655999999,0.2485,-0.08850000000000001,0.2637887412,1.37,0.21,1.386001443
2020-01-06 11:30:00,1.73,0.14450000000000002,1.7360242654,0.24,-0.0855,0.2547749006,1.49,0.23,1.5076471736000001,1.73,0.1545,1.736885215,0.24,-0.0855,0.2547749006,1.49,0.24,1.5092050888
2020-01-06 12:00:00,1.8295,0.165,1.8369254884,0.23950000000000002,-0.085,0.2541362823,1.5899999999999999,0.25,1.6095340941,1.8295,0.165,1.8369254884,0.23950000000000002,-0.085,0.2541362823,1.5899999999999999,0.25,1.6095340941
2020-01-06 12:30:00,1.8645,0.1625,1.8715679256,0.24450000000000002,-0.08750000000000001,0.2596853866,1.62,0.25,1.6391766226,1.8645,0.1625,1.8715679256,0.24450000000000002,-0.08750000000000001,0.2596853866,1.62,0.25,1.6391766226
2020-01-06 13:00:00,1.865,0.1625,1.8720660378,0.245,-0.08750000000000001,0.2601562031,1.62,0.25,1.6391766226,1.865,0.1625,1.8720660378,0.245,-0.08750000000000001,0.2601562031,1.62,0.25,1.6391766226
2020-01-06 13:30:00,1.838,0.1615,1.8450816378,0.248,-0.08850000000000001,0.2633177738,1.5899999999999999,0.25,1.6095340941,1.838,0.1615,1.8450816378,0.248,-0.08850000000000001,0.2633177738,1.5899999999999999,0.25,1.6095340941
2020-01-06 14:00:00,1.798,0.1615,1.8052385576,0.248,-0.08850000000000001,0.2633177738,1.55,0.25,1.5700318468,1.798,0.1615,1.8052385576,0.248,-0.08850000000000001,0.2633177738,1.55,0.25,1.5700318468
2020-01-06 14:30:00,1.7475,0.165,1.7552724148,0.1575,-0.055,0.16682700620000002,1.5899999999999999,0.22,1.6051479683,1.7475,0.165,1.7552724148,0.1575,-0.055,0.16682700620000002,1.5899999999999999,0.22,1.6051479683
2020-01-06 15:00:00,1.6475,0.1405,1.6534801178,0.08750000000000001,-0.029500000000000002,0.09233904920000001,1.56,0.17,1.5692354826,1.6475,0.1505,1.6543598460000002,0.08750000000000001,-0.029500000000000002,0.09233904920000001,1.56,0.18,1.5703502794
2020-01-06 15:30:00,1.678,0.13,1.6830282232,0.11800000000000001,-0.04,0.12459534500000001,1.56,0.17,1.5692354826,1.678,0.14,1.6838301577,0.11800000000000001,-0.04,0.12459534500000001,1.56,0.18,1.5703502794
2020-01-06 16:00:00,1.6925,0.125,1.6971096753000001,0.1325,-0.045,0.1399330197,1.56,0.17,1.5692354826,1.6925,0.135,1.6978755106999999,0.1325,-0.045,0.1399330197,1.56,0.18,1.5703502794
2020-01-06 16:30:00,1.799,0.147,1.8049958449,0.069,-0.023,0.0727323862,1.73,0.17,1.7383325344,1.799,0.157,1.8058377557,0.069,-0.023,0.0727323862,1.73,0.18,1.7393389549
2020-01-06 17:00:00,1.904,0.251,1.9204731188,0.054,-0.019,0.0572450871,1.85,0.27,1.8695988875,1.884,0.111,1.8872670717000002,0.054,-0.019,0.0572450871,1.83,0.13,1.8346116755000001
2020-01-06 17:30:00,2.0215,0.1855,2.0299932266,0.07150000000000001,-0.0245,0.0755810823,1.9500000000000002,0.21,1.9612750954,2.0215,0.1855,2.0299932266,0.07150000000000001,-0.0245,0.0755810823,1.9500000000000002,0.21,1.9612750954
2020-01-06 18:00:00,2.084,0.191,2.0927343357,0.054,-0.019,0.0572450871,2.03,0.21,2.0408331632,2.084,0.191,2.0927343357,0.054,-0.019,0.0572450871,2.03,0.21,2.0408331632
2020-01-06 18:30:00,2.117,0.197,2.1261462791,0.037,-0.013000000000000001,0.0392173431,2.08,0.21,2.0905740838,2.107,0.197,2.1161895,0.037,-0.013000000000000001,0.0392173431,2.07,0.21,2.0806249061
2020-01-06 19:00:00,2.05,0.163,2.0564700338,0.02,-0.007,0.0211896201,2.03,0.17,2.0371057901,2.04,0.17300000000000001,2.0473223977,0.02,-0.007,0.0211896201,2.02,0.18,2.0280039448
2020-01-06 19:30:00,1.9715,0.1555,1.9776229418,0.0415,-0.0145,0.043960209300000004,1.9300000000000002,0.17,1.9374725805000002,1.9715,0.1655,1.9784343557000001,0.0415,-0.0145,0.043960209300000004,1.9300000000000002,0.18,1.9383756086
2020-01-06 20:00:00,1.8805,0.1555,1.8869182547,0.1005,-0.0345,0.1062567645,1.78,0.19,1.7901117283999999,1.8805,0.1555,1.8869182547,0.1005,-0.0345,0.1062567645,1.78,0.19,1.7901117283999999
2020-01-06 20:30:00,1.849,0.1625,1.8561269488,0.079,-0.0275,0.0836495666,1.77,0.19,1.7801685313000002,1.849,0.1625,1.8561269488,0.079,-0.0275,0.0836495666,1.77,0.19,1.7801685313000002
2020-01-06 21:00:00,1.7835,0.184,1.7929663271,0.07350000000000001,-0.026000000000000002,0.0779631323,1.71,0.21,1.7228464818,1.7735,0.094,1.7759893722000002,0.07350000000000001,-0.026000000000000002,0.0779631323,1.7000000000000002,0.12,1.7042300314
2020-01-06 21:30:00,1.6995,0.136,1.7049329166,0.0395,-0.014,0.041907636500000005,1.6600000000000001,0.15,1.6667633305,1.6995,0.146,1.7057597280999999,0.0395,-0.014,0.041907636500000005,1.6600000000000001,0.16,1.6676930173
2020-01-06 22:00:00,1.581,0.116,1.5852498226,0.011,-0.004,0.0117046999,1.57,0.12,1.5745793089,1.581,0.116,1.5852498226,0.011,-0.004,0.0117046999,1.57,0.12,1.5745793089
2020-01-06 22:30:00,1.4625,0.116,1.4670931293,0.0125,-0.004,0.0131244047,1.45,0.12,1.454957044,1.4625,0.116,1.4670931293,0.0125,-0.004,0.0131244047,1.45,0.12,1.454957044
2020-01-06 23:00:00,1.354,0.619,1.4887837318,0.004,-0.001,0.0041231056,1.35,0.62,1.4855638660000001,1.284,-0.401,1.3451605852,0.004,-0.001,0.0041231056,1.28,-0.4,1.3410443691
2020-01-06 23:30:00,1.2625,0.2695,1.2909440344,0.0025,-0.0005,0.0025495098,1.26,0.27,1.2886038957000001,1.2425,-0.07050000000000001,1.2444984934,0.0025,-0.0005,0.0025495098,1.24,-0.07,1.2419742348
2020-01-07 00:00:00,1.2245,0.125,1.2308636196,0.0145,-0.005,0.0153378617,1.21,0.13,1.2169634341,1.2145000000000001,0.065,1.2162381551,0.0145,-0.005,0.0153378617,1.2,0.07,1.2020399328
2020-01-07 00:30:00,1.2295,0.107,1.2341471752,0.0095,-0.003,0.0099624294,1.22,0.11,1.2249489785,1.2395,0.117,1.2450097388999999,0.0095,-0.003,0.0099624294,1.23,0.12,1.2358397954
2020-01-07 01:00:00,1.3425,0.0955,1.3458924548,0.0125,-0.0045000000000000005,0.0132853303,1.33,0.1,1.3337541003,1.3525,0.1155,1.3574227418,0.0125,-0.0045000000000000005,0.0132853303,1.34,0.12,1.3453624047
2020-01-07 01:30:00,1.276,0.0575,1.2772948955,0.036000000000000004,-0.0125,0.038108398,1.24,0.07,1.2419742348,1.276,0.0675,1.2777841171,0.036000000000000004,-0.0125,0.038108398,1.24,0.08,1.2425779654
2020-01-07 02:00:00,1.2835,0.055,1.2846778779,0.043500000000000004,-0.015,0.046013585,1.24,0.07,1.2419742348,1.2835,0.065,1.2851448362,0.043500000000000004,-0.015,0.046013585,1.24,0.08,1.2425779654
2020-01-07 02:30:00,1.266,0.067,1.2677716670999999,0.066,-0.023,0.069892775,1.2,0.09,1.2033702672,1.266,0.077,1.2683394656,0.066,-0.023,0.069892775,1.2,0.1,1.2041594579
2020-01-07 03:00:00,1.2595,0.07200000000000001,1.2615562809,0.1095,-0.038,0.1159062121,1.15,0.11,1.1552488909,1.2595,0.07200000000000001,1.2615562809,0.1095,-0.038,0.1159062121,1.15,0.11,1.1552488909
2020-01-07 03:30:00,1.208,0.0655,1.2097744625,0.128,-0.044500000000000005,0.1355147593,1.08,0.11,1.0855873986,1.208,0.0655,1.2097744625,0.128,-0.044500000000000005,0.1355147593,1.08,0.11,1.0855873986
2020-01-07 04:00:00,1.1685,0.0655,1.1703343539,0.1285,-0.044500000000000005,0.1359871317,1.04,0.11,1.0458011283,1.1785,0.0655,1.1803188129,0.1285,-0.044500000000000005,0.1359871317,1.05,0.11,1.0557461816
2020-01-07 04:30:00,1.105,0.0555,1.1063929004,0.155,-0.0545,0.16430231280000002,0.9500000000000001,0.11,0.9563472173,1.105,0.0555,1.1063929004,0.155,-0.0545,0.16430231280000002,0.9500000000000001,0.11,0.9563472173
2020-01-07 05:00:00,1.193,0.20650000000000002,1.2107399597,0.233,-0.0835,0.24751010080000002,0.96,0.29,1.0028459503,1.183,-0.07350000000000001,1.1852810848,0.233,-0.0835,0.24751010080000002,0.9500000000000001,0.01,0.9500526301000001
2020-01-07 05:30:00,1.2650000000000001,0.09050000000000001,1.2682331213,0.195,-0.0695,0.20701509610000002,1.07,0.16,1.081896483,1.2650000000000001,0.09050000000000001,1.2682331213,0.195,-0.0695,0.20701509610000002,1.07,0.16,1.081896483
2020-01-07 06:00:00,1.283,0.10400000000000001,1.2872082194,0.213,-0.076,0.2261526033,1.07,0.18,1.0850345617,1.283,0.114,1.2880547349,0.213,-0.076,0.2261526033,1.07,0.19,1.086738239
2020-01-07 06:30:00,1.449,0.645,1.5860725078,0.209,-0.075,0.22204954400000002,1.24,0.72,1.4338758663,1.369,-0.375,1.4194315764,0.209,-0.075,0.22204954400000002,1.16,-0.30000000000000004,1.1981652641
2020-01-07 07:00:00,1.5455,0.5305,1.6340136168,0.1955,-0.0695,0.20748614410000002,1.35,0.6000000000000001,1.4773286703,1.4855,-0.20950000000000002,1.5002001533,0.1955,-0.0695,0.20748614410000002,1.29,-0.14,1.2975746607
2020-01-07 07:30:00,1.752,1.034,2.0343696813,0.212,-0.076,0.2252110122,1.54,1.11,1.8983413813,1.6019999999999999,-0.676,1.7387869335000001,0.212,-0.076,0.2252110122,1.3900000000000001,-0.6000000000000001,1.5139682956
2020-01-07 08:00:00,1.7485,0.35100000000000003,1.7833825305,0.2485,-0.089,0.2639569094,1.5,0.44,1.5632018424,1.7285,0.051000000000000004,1.7292522228,0.2485,-0.089,0.2639569094,1.48,0.14,1.4866068747
2020-01-07 08:30:00,1.7675,0.202,1.7790054103,0.2175,-0.078,0.23106330300000003,1.55,0.28,1.5750872992,1.7675,0.212,1.7801686016,0.2175,-0.078,0.23106330300000003,1.55,0.29,1.5768956846000002
2020-01-07 09:00:00,1.7469999999999999,0.199,1.7582974720000002,0.227,-0.081,0.2410186715,1.52,0.28,1.5455743269000002,1.7469999999999999,0.209,1.7594573027,0.227,-0.081,0.2410186715,1.52,0.29,1.5474172030000002
2020-01-07 09:30:00,1.7530000000000001,0.1535,1.7597077172,0.243,-0.08650000000000001,0.2579365232,1.51,0.24,1.5289538907,1.7530000000000001,0.1535,1.7597077172,0.243,-0.08650000000000001,0.2579365232,1.51,0.24,1.5289538907
