Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-07 10:00:00,1.7585000000000002,0.152,1.7650570104,0.2485,-0.088,0.2636214142,1.51,0.24,1.5289538907,1.7585000000000002,0.152,1.7650570104,0.2485,-0.088,0.2636214142,1.51,0.24,1.5289538907
2020-01-07 10:30:00,1.728,0.1525,1.7347161872,0.248,-0.08750000000000001,0.2629833645,1.48,0.24,1.4993331851,1.728,0.1525,1.7347161872,0.248,-0.08750000000000001,0.2629833645,1.48,0.24,1.4993331851
2020-01-07 11:00:00,1.7575,0.1525,1.7641038802,0.24750000000000003,-0.08750000000000001,0.2625119045,1.51,0.24,1.5289538907,1.7575,0.1525,1.7641038802,0.24750000000000003,-0.08750000000000001,0.2625119045,1.51,0.24,1.5289538907
2020-01-07 11:30:00,1.759,0.14200000000000002,1.7647223578,0.249,-0.088,0.2640927867,1.51,0.23,1.5274161188000002,1.759,0.152,1.7655551535,0.249,-0.088,0.2640927867,1.51,0.24,1.5289538907
2020-01-07 12:00:00,1.788,0.14200000000000002,1.7936298392,0.248,-0.088,0.2631501473,1.54,0.23,1.5570806016,1.788,0.152,1.7944492191,0.248,-0.088,0.2631501473,1.54,0.24,1.5585891055999999
2020-01-07 12:30:00,1.828,0.17200000000000001,1.8360740726,0.248,-0.088,0.2631501473,1.58,0.26,1.6012495120999999,1.828,0.17200000000000001,1.8360740726,0.248,-0.088,0.2631501473,1.58,0.26,1.6012495120999999
2020-01-07 13:00:00,1.7885,0.17200000000000001,1.7967515827,0.2485,-0.088,0.2636214142,1.54,0.26,1.5617938404,1.7985,0.17200000000000001,1.8067059113,0.2485,-0.088,0.2636214142,1.55,0.26,1.5716551785
2020-01-07 13:30:00,1.818,0.17200000000000001,1.8261182875,0.248,-0.088,0.2631501473,1.57,0.26,1.5913830463,1.818,0.17200000000000001,1.8261182875,0.248,-0.088,0.2631501473,1.57,0.26,1.5913830463
2020-01-07 14:00:00,1.7575,0.152,1.7640607274,0.24750000000000003,-0.088,0.2626789866,1.51,0.24,1.5289538907,1.7575,0.152,1.7640607274,0.24750000000000003,-0.088,0.2626789866,1.51,0.24,1.5289538907
2020-01-07 14:30:00,1.7570000000000001,0.152,1.7635625875,0.247,-0.088,0.2622079328,1.51,0.24,1.5289538907,1.7570000000000001,0.152,1.7635625875,0.247,-0.088,0.2622079328,1.51,0.24,1.5289538907
2020-01-07 15:00:00,1.7570000000000001,0.262,1.776427032,0.247,-0.088,0.2622079328,1.51,0.35000000000000003,1.5500322576999999,1.7269999999999999,0.042,1.7275106367,0.247,-0.088,0.2622079328,1.48,0.13,1.4856984889
2020-01-07 15:30:00,1.8475000000000001,1.022,2.1113361291,0.24750000000000003,-0.088,0.2626789866,1.6,1.11,1.9473315075,1.6975,-0.718,1.8431034290000001,0.24750000000000003,-0.088,0.2626789866,1.45,-0.63,1.580949082
2020-01-07 16:00:00,1.8875000000000002,1.0515,2.1606268766,0.24750000000000003,-0.08850000000000001,0.2628469136,1.6400000000000001,1.1400000000000001,1.997298175,1.7375,-0.6885,1.8689404752,0.24750000000000003,-0.08850000000000001,0.2628469136,1.49,-0.6000000000000001,1.6062689688
2020-01-07 16:30:00,1.9875,1.051,2.2482787305,0.24750000000000003,-0.089,0.2630156839,1.74,1.1400000000000001,2.0801922988,1.8375,-0.6890000000000001,1.9624289159,0.24750000000000003,-0.089,0.2630156839,1.5899999999999999,-0.6000000000000001,1.6994410846
2020-01-07 17:00:00,2.0475,0.591,2.1310882783,0.24750000000000003,-0.089,0.2630156839,1.8,0.68,1.9241621553,1.9775,-0.189,1.9865113264,0.24750000000000003,-0.089,0.2630156839,1.73,-0.1,1.7328877632
2020-01-07 17:30:00,2.028,0.201,2.0379364563,0.248,-0.089,0.2634862425,1.78,0.29,1.8034688797,2.028,0.211,2.0389470322,0.248,-0.089,0.2634862425,1.78,0.30000000000000004,1.8051038751
2020-01-07 18:00:00,2.0765,0.201,2.0862054669,0.24650000000000002,-0.089,0.2620748939,1.83,0.29,1.8528356646000002,2.0665,0.211,2.0772441479,0.24650000000000002,-0.089,0.2620748939,1.82,0.30000000000000004,1.8445595680000002
2020-01-07 18:30:00,2.1575,0.201,2.1668426916,0.24750000000000003,-0.089,0.2630156839,1.9100000000000001,0.29,1.931890266,2.1575,0.211,2.1677931751,0.24750000000000003,-0.089,0.2630156839,1.9100000000000001,0.30000000000000004,1.9334166649000002
2020-01-07 19:00:00,2.0875,0.191,2.0962197523,0.24750000000000003,-0.089,0.2630156839,1.8399999999999999,0.28,1.8611824199,2.0875,0.211,2.0981366138,0.24750000000000003,-0.089,0.2630156839,1.8399999999999999,0.30000000000000004,1.8642961138
2020-01-07 19:30:00,2.024,0.3125,2.0479824828,0.244,-0.08750000000000001,0.25921467940000004,1.78,0.4,1.8243903091,1.994,0.0325,1.9942648395,0.244,-0.08750000000000001,0.25921467940000004,1.75,0.12,1.7541094607
2020-01-07 20:00:00,1.94,0.17350000000000002,1.9477428603,0.24,-0.08650000000000001,0.2551122302,1.7000000000000002,0.26,1.7197674261,1.94,0.17350000000000002,1.9477428603,0.24,-0.08650000000000001,0.2551122302,1.7000000000000002,0.26,1.7197674261
2020-01-07 20:30:00,1.8435000000000001,0.18,1.8522667869,0.2235,-0.08,0.2373862886,1.62,0.26,1.6407315442,1.8435000000000001,0.18,1.8522667869,0.2235,-0.08,0.2373862886,1.62,0.26,1.6407315442
2020-01-07 21:00:00,1.7265000000000001,0.1525,1.7332219996,0.2165,-0.0775,0.2299532561,1.51,0.23,1.5274161188000002,1.7265000000000001,0.1625,1.7341304738,0.2165,-0.0775,0.2299532561,1.51,0.24,1.5289538907
2020-01-07 21:30:00,1.6165,0.17950000000000002,1.6264355198,0.1965,-0.07050000000000001,0.2087642211,1.42,0.25,1.4418391034,1.6065,0.0695,1.608002643,0.1965,-0.07050000000000001,0.2087642211,1.4100000000000001,0.14,1.4169333082
2020-01-07 22:00:00,1.5175,0.234,1.5354355245,0.1575,-0.056,0.16715935510000002,1.3599999999999999,0.29,1.3905754205,1.4975,-0.026000000000000002,1.4977256925,0.1575,-0.056,0.16715935510000002,1.34,0.03,1.3403357788
2020-01-07 22:30:00,1.445,0.123,1.4502254997000001,0.135,-0.047,0.1429475428,1.31,0.17,1.3209844814,1.445,0.123,1.4502254997000001,0.135,-0.047,0.1429475428,1.31,0.17,1.3209844814
2020-01-07 23:00:00,1.336,0.12250000000000001,1.3416043567,0.136,-0.0475,0.14405641260000002,1.2,0.17,1.211981848,1.336,0.12250000000000001,1.3416043567,0.136,-0.0475,0.14405641260000002,1.2,0.17,1.211981848
2020-01-07 23:30:00,1.237,0.2645,1.2649621536,0.157,-0.0555,0.1665210197,1.08,0.32,1.1264102272,1.217,-0.0655,1.2187613589,0.157,-0.0555,0.1665210197,1.06,-0.01,1.0600471688
2020-01-08 00:00:00,1.1855,0.093,1.1891422329,0.10550000000000001,-0.037,0.1118000447,1.08,0.13,1.0877959367,1.1755,0.093,1.1791731213,0.10550000000000001,-0.037,0.1118000447,1.07,0.13,1.0778682665
2020-01-08 00:30:00,1.1955,0.08,1.1981737145,0.0855,-0.03,0.0906104299,1.11,0.11,1.115437134,1.2055,0.09,1.2088549334,0.0855,-0.03,0.0906104299,1.12,0.12,1.1264102272
2020-01-08 01:00:00,1.275,0.073,1.2770880941,0.105,-0.037,0.1113283432,1.17,0.11,1.1751595636,1.275,0.083,1.2776987125,0.105,-0.037,0.1113283432,1.17,0.12,1.176137747
2020-01-08 01:30:00,1.2455,0.053,1.2466271496,0.10550000000000001,-0.037,0.1118000447,1.1400000000000001,0.09,1.1435471132,1.2455,0.063,1.2470923182,0.10550000000000001,-0.037,0.1118000447,1.1400000000000001,0.1,1.1443775601
2020-01-08 02:00:00,1.2785,0.07200000000000001,1.2805257709,0.1085,-0.038,0.11496195020000001,1.17,0.11,1.1751595636,1.2785,0.082,1.2811269453,0.1085,-0.038,0.11496195020000001,1.17,0.12,1.176137747
2020-01-08 02:30:00,1.2515,0.085,1.254383215,0.07150000000000001,-0.025,0.0757446368,1.18,0.11,1.1851160281,1.2515,0.095,1.2551004940000001,0.07150000000000001,-0.025,0.0757446368,1.18,0.12,1.1860860003
2020-01-08 03:00:00,1.1705,0.0685,1.1725026652000001,0.060500000000000005,-0.021500000000000002,0.0642066975,1.11,0.09,1.1136426716,1.1805,0.0685,1.1824857293,0.060500000000000005,-0.021500000000000002,0.0642066975,1.12,0.09,1.1236102527
2020-01-08 03:30:00,1.155,0.074,1.157368135,0.045,-0.016,0.0477598157,1.11,0.09,1.1136426716,1.165,0.074,1.1673478488,0.045,-0.016,0.0477598157,1.12,0.09,1.1236102527
2020-01-08 04:00:00,1.168,0.063,1.1696978242,0.078,-0.027,0.082540899,1.09,0.09,1.093709285,1.168,0.063,1.1696978242,0.078,-0.027,0.082540899,1.09,0.09,1.093709285
2020-01-08 04:30:00,1.1305,0.092,1.1342372988,0.0805,-0.028,0.0852305696,1.05,0.12,1.0568348972,1.1305,0.092,1.1342372988,0.0805,-0.028,0.0852305696,1.05,0.12,1.0568348972
2020-01-08 05:00:00,1.2155,0.09,1.2188274078,0.1155,-0.04,0.12223031540000001,1.1,0.13,1.107655181,1.2155,0.1,1.2196065964,0.1155,-0.04,0.12223031540000001,1.1,0.14,1.1088733021
2020-01-08 05:30:00,1.225,0.13,1.2318786466,0.085,-0.03,0.0901387819,1.1400000000000001,0.16,1.1511733145,1.215,0.06,1.2164805794,0.085,-0.03,0.0901387819,1.13,0.09,1.1335784049
2020-01-08 06:00:00,1.2795,0.222,1.2986162828,0.0795,-0.028,0.08428671310000001,1.2,0.25,1.2257650672,1.2695,0.042,1.2701945717,0.0795,-0.028,0.08428671310000001,1.19,0.07,1.1920570456
2020-01-08 06:30:00,1.4235,0.162,1.4326884693,0.0235,-0.008,0.0248243832,1.4,0.17,1.4102836594000001,1.4235,0.17200000000000001,1.4338536362,0.0235,-0.008,0.0248243832,1.4,0.18,1.4115239991
2020-01-08 07:00:00,1.599,0.1635,1.6073373168,0.019,-0.006500000000000001,0.0200810856,1.58,0.17,1.5891192529,1.599,0.1835,1.6094947188000002,0.019,-0.006500000000000001,0.0200810856,1.58,0.19,1.5913830463
2020-01-08 07:30:00,1.729,0.754,1.8862547548,0.019,-0.006,0.0199248588,1.71,0.76,1.8712829823,1.629,-0.366,1.6696098347000001,0.019,-0.006,0.0199248588,1.6099999999999999,-0.36,1.6497575579000001
2020-01-08 08:00:00,1.7385000000000002,0.217,1.7519906535,0.0085,-0.003,0.0090138782,1.73,0.22,1.7439323381,1.7385000000000002,0.227,1.7532573257,0.0085,-0.003,0.0090138782,1.73,0.23,1.7452220489
2020-01-08 08:30:00,1.7375,0.20700000000000002,1.7497872013,0.007500000000000001,-0.003,0.0080777472,1.73,0.21,1.7426990561,1.7375,0.227,1.7522657475,0.007500000000000001,-0.003,0.0080777472,1.73,0.23,1.7452220489
2020-01-08 09:00:00,1.704,0.385,1.7469519169,0.044,-0.015,0.0464865572,1.6600000000000001,0.4,1.7075128111,1.6640000000000001,-0.005,1.664007512,0.044,-0.015,0.0464865572,1.62,0.01,1.6200308639
2020-01-08 09:30:00,1.7395,1.054,2.0339066473,0.0195,-0.006,0.0204022058,1.72,1.06,2.0203960008,1.5795,-0.6960000000000001,1.7260464217,0.0195,-0.006,0.0204022058,1.56,-0.6900000000000001,1.7057842771
2020-01-08 10:00:00,1.7545000000000002,1.041,2.0400860889,0.0045000000000000005,0.001,0.0046097722,1.75,1.04,2.0357062656,1.6045,-0.6890000000000001,1.7461790429000001,0.0045000000000000005,0.001,0.0046097722,1.6,-0.6900000000000001,1.7424408168
2020-01-08 10:30:00,1.815,0.9995,2.0720099541,0.005,-0.0005,0.0050249378,1.81,1.0,2.0678733037,1.655,-0.7305,1.8090481613,0.005,-0.0005,0.0050249378,1.65,-0.73,1.8042727067
2020-01-08 11:00:00,1.7335,0.9995,2.0010053723,0.0035,-0.0005,0.0035355339000000003,1.73,1.0,1.9982242116000002,1.5835,-0.7105,1.7355928382,0.0035,-0.0005,0.0035355339000000003,1.58,-0.71,1.7321951391
2020-01-08 11:30:00,1.6825,1.001,1.9577556666,0.0025,0.001,0.0026925824,1.6800000000000002,1.0,1.9550959056,1.5325,-0.709,1.6885607036999999,0.0025,0.001,0.0026925824,1.53,-0.71,1.6867127793
2020-01-08 12:00:00,1.6535000000000002,1.0025,1.9336671120000002,0.0035,0.0025,0.0043011626,1.65,1.0,1.9293781382000001,1.5035,-0.7275,1.6702600097,0.0035,0.0025,0.0043011626,1.5,-0.73,1.6682026256
2020-01-08 12:30:00,1.6525,1.002,1.9325527807,0.0025,0.002,0.0032015621000000003,1.65,1.0,1.9293781382000001,1.5025,-0.728,1.6695778658,0.0025,0.002,0.0032015621000000003,1.5,-0.73,1.6682026256
2020-01-08 13:00:00,1.732,1.001,2.000456198,0.002,0.001,0.0022360680000000003,1.73,1.0,1.9982242116000002,1.5819999999999999,-0.729,1.7418854727,0.002,0.001,0.0022360680000000003,1.58,-0.73,1.7404884372
2020-01-08 13:30:00,1.646,0.999,1.9254394304,0.006,-0.001,0.0060827625,1.6400000000000001,1.0,1.9208331526,1.496,-0.731,1.6650456450000002,0.006,-0.001,0.0060827625,1.49,-0.73,1.6592166827
2020-01-08 14:00:00,1.6445,0.999,1.9241572831,0.0045000000000000005,-0.001,0.0046097722,1.6400000000000001,1.0,1.9208331526,1.4945,-0.731,1.6636980646000001,0.0045000000000000005,-0.001,0.0046097722,1.49,-0.73,1.6592166827
2020-01-08 14:30:00,1.662,1.0005,1.9399083097,0.002,0.0005,0.0020615528,1.6600000000000001,1.0,1.9379370475000002,1.492,-0.7295,1.6607932593,0.002,0.0005,0.0020615528,1.49,-0.73,1.6592166827
2020-01-08 15:00:00,1.611,0.9515,1.8710086183999999,0.001,0.0015,0.0018027756000000002,1.6099999999999999,0.9500000000000001,1.8693849256,1.471,-0.7285,1.6415094425999999,0.001,0.0015,0.0018027756000000002,1.47,-0.73,1.6412799883
2020-01-08 15:30:00,1.6099999999999999,0.12150000000000001,1.6145780409000001,0.0,0.0015,0.0015,1.6099999999999999,0.12,1.6144658559,1.6099999999999999,0.12150000000000001,1.6145780409000001,0.0,0.0015,0.0015,1.6099999999999999,0.12,1.6144658559
2020-01-08 16:00:00,1.6099999999999999,0.12150000000000001,1.6145780409000001,0.0,0.0015,0.0015,1.6099999999999999,0.12,1.6144658559,1.6099999999999999,0.12150000000000001,1.6145780409000001,0.0,0.0015,0.0015,1.6099999999999999,0.12,1.6144658559
2020-01-08 16:30:00,1.717,0.11800000000000001,1.7210499702000002,0.007,-0.002,0.007280109900000001,1.71,0.12,1.7142053553,1.717,0.11800000000000001,1.7210499702000002,0.007,-0.002,0.007280109900000001,1.71,0.12,1.7142053553
2020-01-08 17:00:00,1.9775,0.461,2.0305238856,0.0275,-0.009000000000000001,0.028935272600000003,1.9500000000000002,0.47000000000000003,2.0058414693,1.9275,-0.089,1.9295536401,0.0275,-0.009000000000000001,0.028935272600000003,1.9,-0.08,1.9016834647
2020-01-08 17:30:00,2.0055,0.1975,2.0152013547,0.035500000000000004,-0.0125,0.037636418500000005,1.97,0.21,1.9811612755999999,2.0055,0.20750000000000002,2.0162059667,0.035500000000000004,-0.0125,0.037636418500000005,1.97,0.22,1.9822462007000001
2020-01-08 18:00:00,2.0495,0.186,2.0579227998,0.0395,-0.014,0.041907636500000005,2.01,0.2,2.0199257412,2.0495,0.20600000000000002,2.0598267524,0.0395,-0.014,0.041907636500000005,2.01,0.22,2.0220039565
2020-01-08 18:30:00,2.0815,0.159,2.0875639511,0.0315,-0.011,0.0333654012,2.05,0.17,2.0570367036,2.0815,0.159,2.0875639511,0.0315,-0.011,0.0333654012,2.05,0.17,2.0570367036
2020-01-08 19:00:00,2.0145,0.1615,2.0209632604,0.0245,-0.0085,0.025932605,1.99,0.17,1.9972481068,2.0145,0.1615,2.0209632604,0.0245,-0.0085,0.025932605,1.99,0.17,1.9972481068
2020-01-08 19:30:00,1.9495,0.1665,1.9565971737,0.0095,-0.0035,0.010124228400000001,1.94,0.17,1.9474342094,1.9395,0.1665,1.9466336327,0.0095,-0.0035,0.010124228400000001,1.9300000000000002,0.17,1.9374725805000002
2020-01-08 20:00:00,1.8945,0.305,1.918894278,0.0145,-0.005,0.0153378617,1.88,0.31,1.9053870998,1.8645,0.005,1.8645067042,0.0145,-0.005,0.0153378617,1.85,0.01,1.8500270268
2020-01-08 20:30:00,1.8565,1.014,2.1153695304,0.0465,-0.016,0.0491757054,1.81,1.03,2.0825465181,1.6965,-0.746,1.8532750066,0.0465,-0.016,0.0491757054,1.65,-0.73,1.8042727067
2020-01-08 21:00:00,1.716,0.3105,1.7438653188000002,0.056,-0.0195,0.0592979764,1.6600000000000001,0.33,1.6924833825,1.6760000000000002,-0.0795,1.6778844567,0.056,-0.0195,0.0592979764,1.62,-0.06,1.6211107302999999
2020-01-08 21:30:00,1.5885,0.0965,1.5914284464000001,0.0685,-0.0235,0.0724189202,1.52,0.12,1.5247294841999999,1.5885,0.10650000000000001,1.5920661104,0.0685,-0.0235,0.0724189202,1.52,0.13,1.5255490815
2020-01-08 22:00:00,1.4695,0.096,1.4726324219,0.0695,-0.024,0.07352720580000001,1.4,0.12,1.4051334456,1.4695,0.106,1.4733181089,0.0695,-0.024,0.07352720580000001,1.4,0.13,1.4060227593999999
2020-01-08 22:30:00,1.4295,0.8495,1.6628651479,0.029500000000000002,-0.0105,0.0313129366,1.4,0.86,1.6430459519,1.3195000000000001,-0.7005,1.4939144889,0.029500000000000002,-0.0105,0.0313129366,1.29,-0.6900000000000001,1.4629422408
2020-01-08 23:00:00,1.338,0.913,1.619818817,0.048,-0.017,0.0509215082,1.29,0.93,1.5902829937,1.208,-0.777,1.4363122919,0.048,-0.017,0.0509215082,1.16,-0.76,1.3867948659
2020-01-08 23:30:00,1.259,0.7505000000000001,1.4657186804,0.139,-0.0495,0.1475508387,1.12,0.8,1.3763720427,1.159,-0.5995,1.3048682884,0.139,-0.0495,0.1475508387,1.02,-0.55,1.1588356225
2020-01-09 00:00:00,1.1735,0.07250000000000001,1.1757374282,0.24350000000000002,-0.08750000000000001,0.2587440821,0.93,0.16,0.9436630755000001,1.1735,0.07250000000000001,1.1757374282,0.24350000000000002,-0.08750000000000001,0.2587440821,0.93,0.16,0.9436630755000001
2020-01-09 00:30:00,1.2275,0.07100000000000001,1.2295516459,0.24750000000000003,-0.089,0.2630156839,0.98,0.16,0.992975327,1.2275,0.07100000000000001,1.2295516459,0.24750000000000003,-0.089,0.2630156839,0.98,0.16,0.992975327
2020-01-09 01:00:00,1.317,0.07100000000000001,1.3189124308,0.247,-0.089,0.26254523420000003,1.07,0.16,1.081896483,1.317,0.07100000000000001,1.3189124308,0.247,-0.089,0.26254523420000003,1.07,0.16,1.081896483
2020-01-09 01:30:00,1.2770000000000001,0.07100000000000001,1.2789722436,0.247,-0.089,0.26254523420000003,1.03,0.16,1.0423531072,1.287,0.07100000000000001,1.2889569426,0.247,-0.089,0.26254523420000003,1.04,0.16,1.052235715
2020-01-09 02:00:00,1.2765,0.0505,1.2774985323,0.24650000000000002,-0.08950000000000001,0.2622451143,1.03,0.14,1.0394710193,1.2865,0.060500000000000005,1.2879217756,0.24650000000000002,-0.08950000000000001,0.2622451143,1.04,0.15,1.0507616285
2020-01-09 02:30:00,1.217,0.030500000000000003,1.2173821298,0.247,-0.08950000000000001,0.2627151499,0.97,0.12,0.9773944956,1.217,0.030500000000000003,1.2173821298,0.247,-0.08950000000000001,0.2627151499,0.97,0.12,0.9773944956
2020-01-09 03:00:00,1.177,0.031,1.1774081705000001,0.247,-0.089,0.26254523420000003,0.93,0.12,0.9377099765,1.187,0.031,1.187404733,0.247,-0.089,0.26254523420000003,0.9400000000000001,0.12,0.9476286192000001
2020-01-09 03:30:00,1.1435,0.032,1.1439476605,0.24350000000000002,-0.088,0.2589135956,0.9,0.12,0.907964757,1.1435,0.032,1.1439476605,0.24350000000000002,-0.088,0.2589135956,0.9,0.12,0.907964757
2020-01-09 04:00:00,1.1465,0.031,1.146919025,0.24650000000000002,-0.089,0.2620748939,0.9,0.12,0.907964757,1.1465,0.031,1.146919025,0.24650000000000002,-0.089,0.2620748939,0.9,0.12,0.907964757
2020-01-09 04:30:00,1.1145,0.031,1.1149310517,0.24450000000000002,-0.089,0.26019463870000004,0.87,0.12,0.8782368701000001,1.1145,0.031,1.1149310517,0.24450000000000002,-0.089,0.26019463870000004,0.87,0.12,0.8782368701000001
2020-01-09 05:00:00,1.166,0.031,1.1664120198,0.246,-0.089,0.2616046636,0.92,0.12,0.9277930804000001,1.166,0.031,1.1664120198,0.246,-0.089,0.2616046636,0.92,0.12,0.9277930804000001
2020-01-09 05:30:00,1.167,0.060500000000000005,1.1685671782,0.247,-0.08950000000000001,0.2627151499,0.92,0.15,0.9321480569,1.167,0.060500000000000005,1.1685671782,0.247,-0.08950000000000001,0.2627151499,0.92,0.15,0.9321480569
2020-01-09 06:00:00,1.2575,0.061,1.2589786535,0.24750000000000003,-0.089,0.2630156839,1.01,0.15,1.0210778619,1.2675,0.081,1.2700855286000001,0.24750000000000003,-0.089,0.2630156839,1.02,0.17,1.0340696302
2020-01-09 06:30:00,1.367,0.1105,1.3714588036,0.247,-0.08950000000000001,0.2627151499,1.12,0.2,1.1377170123,1.367,0.1105,1.3714588036,0.247,-0.08950000000000001,0.2627151499,1.12,0.2,1.1377170123
2020-01-09 07:00:00,1.516,0.21150000000000002,1.5306822825,0.246,-0.08850000000000001,0.2614349824,1.27,0.30000000000000004,1.3049521064,1.506,0.0915,1.508777071,0.246,-0.08850000000000001,0.2614349824,1.26,0.18,1.2727922061
2020-01-09 07:30:00,1.673,0.216,1.6868861847,0.233,-0.084,0.24767922800000003,1.44,0.30000000000000004,1.4709180807,1.663,0.096,1.6657685914,0.233,-0.084,0.24767922800000003,1.43,0.18,1.4412841496
2020-01-09 08:00:00,1.7035,0.1665,1.7116175098,0.12350000000000001,-0.043500000000000004,0.1309370078,1.58,0.21,1.5938946013000002,1.7035,0.17650000000000002,1.7126191929,0.12350000000000001,-0.043500000000000004,0.1309370078,1.58,0.22,1.5952429282
2020-01-09 08:30:00,1.704,0.1505,1.7106332892,0.084,-0.029500000000000002,0.0890294895,1.62,0.18,1.6299693249,1.704,0.1605,1.7115420678,0.084,-0.029500000000000002,0.0890294895,1.62,0.19,1.6311039207
2020-01-09 09:00:00,1.748,0.1625,1.7555370261,0.108,-0.0375,0.1143251941,1.6400000000000001,0.2,1.6521501142,1.748,0.1525,1.7546396354,0.108,-0.0375,0.1143251941,1.6400000000000001,0.19,1.6509694122
2020-01-09 09:30:00,1.7690000000000001,0.14650000000000002,1.7750558442000002,0.069,-0.0235,0.0728920435,1.7000000000000002,0.17,1.7084788556000001,1.7690000000000001,0.1565,1.7759091334,0.069,-0.0235,0.0728920435,1.7000000000000002,0.18,1.7095028517
2020-01-09 10:00:00,1.7005,0.14,1.7062532784000002,0.030500000000000003,-0.01,0.0320975077,1.67,0.15,1.6767229944,1.7005,0.14,1.7062532784000002,0.030500000000000003,-0.01,0.0320975077,1.67,0.15,1.6767229944
2020-01-09 10:30:00,1.617,0.11950000000000001,1.621409649,0.007,-0.0005,0.0070178344,1.6099999999999999,0.12,1.6144658559,1.617,0.1295,1.6221773177,0.007,-0.0005,0.0070178344,1.6099999999999999,0.13,1.6152399203
2020-01-09 11:00:00,1.631,0.114,1.6349792048,0.021,-0.006,0.0218403297,1.6099999999999999,0.12,1.6144658559,1.631,0.124,1.6357068808,0.021,-0.006,0.0218403297,1.6099999999999999,0.13,1.6152399203
2020-01-09 11:30:00,1.577,0.1,1.5801673962,0.007,0.0,0.007,1.57,0.1,1.5731814898,1.577,0.11,1.5808317431,0.007,0.0,0.007,1.57,0.11,1.5738487856
2020-01-09 12:00:00,1.6015000000000001,0.0815,1.6035724181000002,0.0015,0.0015,0.0021213203,1.6,0.08,1.6019987516,1.6015000000000001,0.1115,1.6053767471,0.0015,0.0015,0.0021213203,1.6,0.11,1.6037767924000002
2020-01-09 12:30:00,1.6705,0.1115,1.6742169812,0.0005,0.0015,0.0015811388,1.67,0.11,1.6736188335,1.6705,0.1115,1.6742169812,0.0005,0.0015,0.0015811388,1.67,0.11,1.6736188335
2020-01-09 13:00:00,1.6915,0.111,1.6951381212,0.0015,0.001,0.0018027756000000002,1.69,0.11,1.6935760980999999,1.6915,0.121,1.6958222932,0.0015,0.001,0.0018027756000000002,1.69,0.12,1.6942549985
2020-01-09 13:30:00,1.6840000000000002,0.1095,1.6875562954,0.004,-0.0005,0.0040311289,1.6800000000000002,0.11,1.683597339,1.6840000000000002,0.11950000000000001,1.6882346549,0.004,-0.0005,0.0040311289,1.6800000000000002,0.12,1.6842802617000001
2020-01-09 14:00:00,1.6825,0.1105,1.6861246988,0.0025,0.0005,0.0025495098,1.6800000000000002,0.11,1.683597339,1.6925,0.12050000000000001,1.6967841642,0.0025,0.0005,0.0025495098,1.69,0.12,1.6942549985
2020-01-09 14:30:00,1.6804999999999999,0.1115,1.6841949115000001,0.0005,0.0015,0.0015811388,1.6800000000000002,0.11,1.683597339,1.6905000000000001,0.12150000000000001,1.6948606137,0.0005,0.0015,0.0015811388,1.69,0.12,1.6942549985
2020-01-09 15:00:00,1.6844999999999999,0.1095,1.688055242,0.0045000000000000005,-0.0005,0.0045276926,1.6800000000000002,0.11,1.683597339,1.6745,0.11950000000000001,1.6787586186999999,0.0045000000000000005,-0.0005,0.0045276926,1.67,0.12,1.6743058263
2020-01-09 15:30:00,1.718,0.1075,1.7213600001,0.008,-0.0025,0.0083815273,1.71,0.11,1.7135343592,1.718,0.11750000000000001,1.7220134291,0.008,-0.0025,0.0083815273,1.71,0.12,1.7142053553
2020-01-09 16:00:00,1.6920000000000002,0.127,1.6967595587000002,0.012,-0.003,0.0123693169,1.6800000000000002,0.13,1.685022255,1.6920000000000002,0.127,1.6967595587000002,0.012,-0.003,0.0123693169,1.6800000000000002,0.13,1.685022255
2020-01-09 16:30:00,1.816,0.151,1.8222669947,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.79,0.16,1.7971366114,1.816,0.151,1.8222669947,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.79,0.16,1.7971366114
2020-01-09 17:00:00,1.9185,0.159,1.925077466,0.08850000000000001,-0.031,0.0937723307,1.83,0.19,1.8398369493,1.9185,0.169,1.9259291913,0.08850000000000001,-0.031,0.0937723307,1.83,0.2,1.8408965206999999
2020-01-09 17:30:00,2.043,0.17250000000000001,2.0502695554,0.163,-0.0575,0.1728445834,1.88,0.23,1.8940168954,2.043,0.17250000000000001,2.0502695554,0.163,-0.0575,0.1728445834,1.88,0.23,1.8940168954
2020-01-09 18:00:00,2.105,0.1715,2.1119747276,0.165,-0.0585,0.1750635599,1.94,0.23,1.9535864455,2.105,0.1715,2.1119747276,0.165,-0.0585,0.1750635599,1.94,0.23,1.9535864455
2020-01-09 18:30:00,2.105,0.1695,2.1118132612,0.115,-0.0405,0.1219231315,1.99,0.21,2.0010497245,2.105,0.1895,2.1135125384,0.115,-0.0405,0.1219231315,1.99,0.23,2.0032473637
2020-01-09 19:00:00,2.0455,0.14300000000000002,2.0504924409,0.10550000000000001,-0.037,0.1118000447,1.94,0.18,1.9483326205,2.0455,0.153,2.0512140917,0.10550000000000001,-0.037,0.1118000447,1.94,0.19,1.9492819191000001
2020-01-09 19:30:00,1.9405000000000001,0.165,1.9475023107,0.21050000000000002,-0.075,0.22346196540000002,1.73,0.24,1.7465680634,1.9304999999999999,0.115,1.9339222451,0.21050000000000002,-0.075,0.22346196540000002,1.72,0.19,1.730462366
2020-01-09 20:00:00,1.9264999999999999,0.536,1.9996745360000001,0.23650000000000002,-0.084,0.2509746003,1.69,0.62,1.8001388835,1.8565,-0.264,1.8751768583000001,0.23650000000000002,-0.084,0.2509746003,1.62,-0.18,1.6299693249
2020-01-09 20:30:00,1.8250000000000002,0.1105,1.8283422136,0.195,-0.0695,0.20701509610000002,1.63,0.18,1.639908534,1.815,0.1105,1.8183605941,0.195,-0.0695,0.20701509610000002,1.62,0.18,1.6299693249
2020-01-09 21:00:00,1.7315,0.1155,1.7353479478,0.18150000000000002,-0.0645,0.1926200924,1.55,0.18,1.560416611,1.7315,0.1155,1.7353479478,0.18150000000000002,-0.0645,0.1926200924,1.55,0.18,1.560416611
2020-01-09 21:30:00,1.6305,0.0925,1.6331217040000001,0.1905,-0.0675,0.2021051706,1.44,0.16,1.4488616221,1.6305,0.1125,1.6343764866,0.1905,-0.0675,0.2021051706,1.44,0.18,1.4512063947
2020-01-09 22:00:00,1.5445,0.117,1.5489251919,0.20450000000000002,-0.073,0.21713878050000002,1.34,0.19,1.3534031181000001,1.5345,0.057,1.5355582861000001,0.20450000000000002,-0.073,0.21713878050000002,1.33,0.13,1.3363382805000001
2020-01-09 22:30:00,1.4335,0.07250000000000001,1.4353321915000001,0.24350000000000002,-0.08750000000000001,0.2587440821,1.19,0.16,1.2007081244,1.4435,0.07250000000000001,1.4453195148,0.24350000000000002,-0.08750000000000001,0.2587440821,1.2,0.16,1.210619676
2020-01-09 23:00:00,1.312,0.065,1.3136091504,0.182,-0.065,0.19325889370000002,1.13,0.13,1.1374532957,1.322,0.065,1.323596993,0.182,-0.065,0.19325889370000002,1.1400000000000001,0.13,1.1473883388
2020-01-09 23:30:00,1.2485,0.0585,1.2498697932,0.11850000000000001,-0.0415,0.1255567601,1.13,0.1,1.1344161494,1.2585,0.0685,1.2603628446,0.11850000000000001,-0.0415,0.1255567601,1.1400000000000001,0.11,1.1452947219
2020-01-10 00:00:00,1.1775,0.051500000000000004,1.1786256827,0.1375,-0.0485,0.1458029492,1.04,0.1,1.0447966309,1.1775,0.061500000000000006,1.1791049572,0.1375,-0.0485,0.1458029492,1.04,0.11,1.0458011283
2020-01-10 00:30:00,1.1915,0.0585,1.1929352455,0.061500000000000006,-0.021500000000000002,0.0651498273,1.13,0.08,1.1328283189,1.2015,0.0685,1.2034510792,0.061500000000000006,-0.021500000000000002,0.0651498273,1.1400000000000001,0.09,1.1435471132
2020-01-10 01:00:00,1.2095,0.0325,1.2099365686,0.0495,-0.0175,0.0525023809,1.16,0.05,1.1610770862,1.2195,0.0425,1.2202403452000001,0.0495,-0.0175,0.0525023809,1.17,0.06,1.1715374514
2020-01-10 01:30:00,1.223,0.016,1.2231046562,0.153,-0.054,0.1622498074,1.07,0.07,1.0722872749,1.223,0.026000000000000002,1.2232763384,0.153,-0.054,0.1622498074,1.07,0.08,1.0729864864
2020-01-10 02:00:00,1.249,0.039,1.2496087388000001,0.089,-0.031,0.0942443632,1.16,0.07,1.1621101497,1.259,0.049,1.2599531737,0.089,-0.031,0.0942443632,1.17,0.08,1.1727318534
2020-01-10 02:30:00,1.201,0.0155,1.2011000166999999,0.041,-0.0145,0.0434885042,1.16,0.03,1.1603878662,1.211,0.025500000000000002,1.2112684467000001,0.041,-0.0145,0.0434885042,1.17,0.04,1.170683561
2020-01-10 03:00:00,1.1855,0.021,1.1856859829,0.025500000000000002,-0.009000000000000001,0.0270416346,1.16,0.03,1.1603878662,1.1955,0.031,1.1959018563,0.025500000000000002,-0.009000000000000001,0.0270416346,1.17,0.04,1.170683561
2020-01-10 03:30:00,1.184,0.007500000000000001,1.184023754,0.064,-0.022500000000000003,0.067839885,1.12,0.03,1.1204017137,1.184,0.0375,1.1845937067,0.064,-0.022500000000000003,0.067839885,1.12,0.06,1.1216059914
2020-01-10 04:00:00,1.172,0.012,1.1720614318,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.12,0.03,1.1204017137,1.172,0.012,1.1720614318,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.12,0.03,1.1204017137
2020-01-10 04:30:00,1.0855,0.014,1.0855902772000001,0.0455,-0.016,0.048231214,1.04,0.03,1.0404326023,1.0955,0.014,1.0955894532000001,0.0455,-0.016,0.048231214,1.05,0.03,1.050428484
2020-01-10 05:00:00,1.147,0.047,1.1479625429,0.037,-0.013000000000000001,0.0392173431,1.11,0.06,1.1116204388,1.157,0.057,1.1584032113,0.037,-0.013000000000000001,0.0392173431,1.12,0.07,1.1221853679
2020-01-10 05:30:00,1.2105000000000001,0.046,1.2113737037,0.0405,-0.014,0.0428514877,1.17,0.06,1.1715374514,1.2105000000000001,0.056,1.2117946402,0.0405,-0.014,0.0428514877,1.17,0.07,1.1720921465
2020-01-10 06:00:00,1.244,0.059000000000000004,1.2453983299,0.004,-0.001,0.0041231056,1.24,0.06,1.2414507642000001,1.244,0.069,1.2459121157,0.004,-0.001,0.0041231056,1.24,0.07,1.2419742348
2020-01-10 06:30:00,1.3525,0.15,1.3607925081,0.0025,0.0,0.0025,1.35,0.15,1.3583077707,1.3425,0.07,1.3443237147,0.0025,0.0,0.0025,1.34,0.07,1.3418271126
2020-01-10 07:00:00,1.4745,0.128,1.480045354,0.0045000000000000005,-0.002,0.0049244289000000005,1.47,0.13,1.475737104,1.4845000000000002,0.128,1.4900081376,0.0045000000000000005,-0.002,0.0049244289000000005,1.48,0.13,1.4856984889
2020-01-10 07:30:00,1.6920000000000002,0.9595,1.9451231966,0.002,-0.0005,0.0020615528,1.69,0.96,1.9436306233,1.542,-0.6505000000000001,1.6735932152,0.002,-0.0005,0.0020615528,1.54,-0.65,1.6715561612
2020-01-10 08:00:00,1.754,1.025,2.0315366105,0.014,-0.005,0.0148660687,1.74,1.03,2.0220039565,1.604,-0.6950000000000001,1.7480963932,0.014,-0.005,0.0148660687,1.5899999999999999,-0.6900000000000001,1.7332628191000001
2020-01-10 08:30:00,1.776,0.9975,2.03695416,0.006,-0.0025,0.006500000000000001,1.77,1.0,2.0329535164,1.626,-0.7125,1.775255545,0.006,-0.0025,0.006500000000000001,1.62,-0.71,1.7687566254
2020-01-10 09:00:00,1.7375,0.9675,1.9887087519,0.007500000000000001,-0.0025,0.0079056942,1.73,0.97,1.9833809518,1.5775000000000001,-0.7325,1.7392706805,0.007500000000000001,-0.0025,0.0079056942,1.57,-0.73,1.7314156058
2020-01-10 09:30:00,1.705,0.3095,1.7328633097,0.005,-0.0005,0.0050249378,1.7000000000000002,0.31,1.7280335645,1.675,-0.060500000000000005,1.6760922558,0.005,-0.0005,0.0050249378,1.67,-0.06,1.6710774967000002
2020-01-10 10:00:00,1.6485,0.115,1.652506354,0.018500000000000003,-0.005,0.0191637679,1.63,0.12,1.634411209,1.6485,0.115,1.652506354,0.018500000000000003,-0.005,0.0191637679,1.63,0.12,1.634411209
2020-01-10 10:30:00,1.669,0.1155,1.6729917065,0.019,-0.0045000000000000005,0.0195256242,1.65,0.12,1.6543578815000002,1.669,0.1155,1.6729917065,0.019,-0.0045000000000000005,0.0195256242,1.65,0.12,1.6543578815000002
2020-01-10 11:00:00,1.6255000000000002,0.315,1.6557400913,0.025500000000000002,-0.005,0.0259855729,1.6,0.32,1.6316862443,1.5855000000000001,-0.095,1.5883435554,0.025500000000000002,-0.005,0.0259855729,1.56,-0.09,1.5625939972
2020-01-10 11:30:00,1.5975000000000001,0.458,1.6618574698000002,0.0175,-0.002,0.017613915,1.58,0.46,1.6456001945,1.5375,-0.242,1.5564286845000002,0.0175,-0.002,0.017613915,1.52,-0.24,1.5388307249
2020-01-10 12:00:00,1.6265,0.11950000000000001,1.6308839628,0.0165,-0.0005,0.016507574,1.6099999999999999,0.12,1.6144658559,1.6265,0.11950000000000001,1.6308839628,0.0165,-0.0005,0.016507574,1.6099999999999999,0.12,1.6144658559
2020-01-10 12:30:00,1.5745,0.1165,1.578804136,0.0245,-0.0035,0.0247487373,1.55,0.12,1.5546382215999999,1.5745,0.1165,1.578804136,0.0245,-0.0035,0.0247487373,1.55,0.12,1.5546382215999999
2020-01-10 13:00:00,1.5755,0.1095,1.5793006364000002,0.0455,-0.0105,0.0466958242,1.53,0.12,1.5346986675,1.5655000000000001,0.1295,1.5708470645000001,0.0455,-0.0105,0.0466958242,1.52,0.14,1.5264337522
2020-01-10 13:30:00,1.569,0.10350000000000001,1.5724100133,0.059000000000000004,-0.0165,0.06126377400000001,1.51,0.12,1.5147607072,1.579,0.12350000000000001,1.5838223543,0.059000000000000004,-0.0165,0.06126377400000001,1.52,0.14,1.5264337522
2020-01-10 14:00:00,1.4715,0.0995,1.4748601629,0.07150000000000001,-0.0205,0.0743807771,1.4,0.12,1.4051334456,1.4815,0.11950000000000001,1.4863117102,0.07150000000000001,-0.0205,0.0743807771,1.4100000000000001,0.14,1.4169333082
2020-01-10 14:30:00,1.462,0.1005,1.4654501868,0.062,-0.0195,0.0649942305,1.4,0.12,1.4051334456,1.472,0.1005,1.4754268027,0.062,-0.0195,0.0649942305,1.4100000000000001,0.12,1.4150971698
2020-01-10 15:00:00,1.453,0.089,1.455723188,0.093,-0.031,0.0980306075,1.3599999999999999,0.12,1.3652838533,1.453,0.089,1.455723188,0.093,-0.031,0.0980306075,1.3599999999999999,0.12,1.3652838533
2020-01-10 15:30:00,1.556,0.088,1.5584864452,0.096,-0.032,0.1011928851,1.46,0.12,1.4649232062,1.556,0.088,1.5584864452,0.096,-0.032,0.1011928851,1.46,0.12,1.4649232062
2020-01-10 16:00:00,1.6225,0.4355,1.6799305045000001,0.10250000000000001,-0.0345,0.1081503583,1.52,0.47000000000000003,1.5910059711,1.5625,-0.2645,1.5847291567,0.10250000000000001,-0.0345,0.1081503583,1.46,-0.23,1.4780054127
2020-01-10 16:30:00,1.784,0.961,2.0263704005,0.114,-0.039,0.1204865138,1.67,1.0,1.9465096969000002,1.624,-0.749,1.7884006822,0.114,-0.039,0.1204865138,1.51,-0.71,1.668592221
2020-01-10 17:00:00,1.8805,0.5085000000000001,1.9480381156000002,0.12050000000000001,-0.0415,0.127446067,1.76,0.55,1.8439360076,1.8205,-0.2015,1.8316174546,0.12050000000000001,-0.0415,0.127446067,1.7000000000000002,-0.16,1.7075128111
2020-01-10 17:30:00,2.0495,0.3845,2.0852554999,0.1295,-0.0455,0.1372607009,1.92,0.43,1.9675619431,2.0095,-0.0555,2.0102662759,0.1295,-0.0455,0.1372607009,1.88,-0.01,1.8800265956
2020-01-10 18:00:00,2.1345,1.0565,2.3816554117,0.1245,-0.043500000000000004,0.1318806278,2.01,1.1,2.2913096692,1.9745,-0.7235,2.1028795733,0.1245,-0.043500000000000004,0.1318806278,1.85,-0.68,1.971014967
2020-01-10 18:30:00,2.0905,1.0535,2.3409511956,0.1605,-0.0565,0.17015434170000002,1.9300000000000002,1.11,2.2264321234,1.9405000000000001,-0.7365,2.0755655856,0.1605,-0.0565,0.17015434170000002,1.78,-0.68,1.9054658223
2020-01-10 19:00:00,2.0405,0.4675,2.093369652,0.2305,-0.0825,0.24481932110000001,1.81,0.55,1.8917187952,1.9905,-0.1525,1.9963332638,0.2305,-0.0825,0.24481932110000001,1.76,-0.07,1.7613914954
2020-01-10 19:30:00,1.988,0.1285,1.9921486516,0.228,-0.0815,0.2421285815,1.76,0.21,1.7724841325,1.988,0.1385,1.9928186696,0.228,-0.0815,0.2421285815,1.76,0.22,1.7736967046
2020-01-10 20:00:00,1.767,0.1825,1.7763995187,0.217,-0.0775,0.2304240656,1.55,0.26,1.5716551785,1.7570000000000001,0.0325,1.7573005577,0.217,-0.0775,0.2304240656,1.54,0.11,1.5439235732
2020-01-10 20:30:00,1.665,0.0755,1.6667109077000002,0.23500000000000001,-0.0845,0.2497303546,1.43,0.16,1.4389232084999999,1.665,0.0755,1.6667109077000002,0.23500000000000001,-0.0845,0.2497303546,1.43,0.16,1.4389232084999999
2020-01-10 21:00:00,1.5875,0.0745,1.5892471488000002,0.23750000000000002,-0.0855,0.2524212749,1.35,0.16,1.3594484176,1.5875,0.0745,1.5892471488000002,0.23750000000000002,-0.0855,0.2524212749,1.35,0.16,1.3594484176
2020-01-10 21:30:00,1.5105,0.0585,1.5116323958,0.2005,-0.07150000000000001,0.21286732960000002,1.31,0.13,1.3164345787,1.5105,0.0685,1.5120524131000002,0.2005,-0.07150000000000001,0.21286732960000002,1.31,0.14,1.3174596768
2020-01-10 22:00:00,1.4265,0.039,1.4270330234,0.2265,-0.081,0.2405478123,1.2,0.12,1.2059850745,1.4265,0.039,1.4270330234,0.2265,-0.081,0.2405478123,1.2,0.12,1.2059850745
2020-01-10 22:30:00,1.3385,0.0345,1.338944547,0.23850000000000002,-0.0855,0.2533623887,1.1,0.12,1.1065260955,1.3385,0.0345,1.338944547,0.23850000000000002,-0.0855,0.2533623887,1.1,0.12,1.1065260955
2020-01-10 23:00:00,1.2575,0.0315,1.2578944709,0.24750000000000003,-0.08850000000000001,0.2628469136,1.01,0.12,1.0171037312,1.2675,0.0315,1.2678913597,0.24750000000000003,-0.08850000000000001,0.2628469136,1.02,0.12,1.0270345661
2020-01-10 23:30:00,1.1665,0.0315,1.1669252333,0.24650000000000002,-0.08850000000000001,0.2619055173,0.92,0.12,0.9277930804000001,1.1765,0.0315,1.1769216202,0.24650000000000002,-0.08850000000000001,0.2619055173,0.93,0.12,0.9377099765
2020-01-11 00:00:00,1.1075,0.0315,1.1079478778,0.24750000000000003,-0.08850000000000001,0.2628469136,0.86,0.12,0.8683317338000001,1.1075,0.0315,1.1079478778,0.24750000000000003,-0.08850000000000001,0.2628469136,0.86,0.12,0.8683317338000001
2020-01-11 00:30:00,1.1185,0.031,1.1189295107,0.2485,-0.089,0.2639569094,0.87,0.12,0.8782368701000001,1.1285,0.031,1.1289257061,0.2485,-0.089,0.2639569094,0.88,0.12,0.8881441324
2020-01-11 01:00:00,1.188,0.001,1.1880004209,0.248,-0.089,0.2634862425,0.9400000000000001,0.09,0.9442986816000001,1.198,0.011,1.1980504998,0.248,-0.089,0.2634862425,0.9500000000000001,0.1,0.9552486587000001
2020-01-11 01:30:00,1.2085,0.001,1.2085004137,0.2485,-0.089,0.2639569094,0.96,0.09,0.9642095208,1.2185,-0.029,1.2188450476,0.2485,-0.089,0.2639569094,0.97,0.06,0.9718538985
2020-01-11 02:00:00,1.1445,0.002,1.1445017475,0.24450000000000002,-0.088,0.2598542861,0.9,0.09,0.9044888059,1.1445,-0.038,1.1451306694,0.24450000000000002,-0.088,0.2598542861,0.9,0.05,0.9013878189000001
2020-01-11 02:30:00,1.1280000000000001,-0.0095,1.1280400037,0.248,-0.08950000000000001,0.2636555518,0.88,0.08,0.8836288814000001,1.1280000000000001,-0.0095,1.1280400037,0.248,-0.08950000000000001,0.2636555518,0.88,0.08,0.8836288814000001
2020-01-11 03:00:00,1.1265,-0.0085,1.1265320679,0.24650000000000002,-0.08850000000000001,0.2619055173,0.88,0.08,0.8836288814000001,1.1265,-0.0085,1.1265320679,0.24650000000000002,-0.08850000000000001,0.2619055173,0.88,0.08,0.8836288814000001
2020-01-11 03:30:00,1.063,-0.007500000000000001,1.0630264578,0.243,-0.08750000000000001,0.2582735952,0.8200000000000001,0.08,0.8238931970000001,1.063,-0.007500000000000001,1.0630264578,0.243,-0.08750000000000001,0.2582735952,0.8200000000000001,0.08,0.8238931970000001
2020-01-11 04:00:00,1.0475,-0.009000000000000001,1.0475386628,0.24750000000000003,-0.089,0.2630156839,0.8,0.08,0.8039900497,1.0475,-0.009000000000000001,1.0475386628,0.24750000000000003,-0.089,0.2630156839,0.8,0.08,0.8039900497
2020-01-11 04:30:00,1.0475,-0.009000000000000001,1.0475386628,0.24750000000000003,-0.089,0.2630156839,0.8,0.08,0.8039900497,1.0475,-0.009000000000000001,1.0475386628,0.24750000000000003,-0.089,0.2630156839,0.8,0.08,0.8039900497
2020-01-11 05:00:00,1.048,-0.0095,1.0480430573,0.248,-0.08950000000000001,0.2636555518,0.8,0.08,0.8039900497,1.048,0.0105,1.0480525989,0.248,-0.08950000000000001,0.2636555518,0.8,0.1,0.8062257748
2020-01-11 05:30:00,1.0675,0.0005,1.0675001171,0.24750000000000003,-0.08950000000000001,0.2631852959,0.8200000000000001,0.09,0.8249242389,1.0675,0.0105,1.0675516381,0.24750000000000003,-0.08950000000000001,0.2631852959,0.8200000000000001,0.1,0.8260750571000001
2020-01-11 06:00:00,1.147,0.441,1.2288571927,0.247,-0.089,0.26254523420000003,0.9,0.53,1.0444615838,1.097,-0.369,1.1573979437,0.247,-0.089,0.26254523420000003,0.85,-0.28,0.8949301649
2020-01-11 06:30:00,1.258,0.8905000000000001,1.5412833127,0.248,-0.08950000000000001,0.2636555518,1.01,0.98,1.407302384,1.138,-0.7695000000000001,1.3737446087,0.248,-0.08950000000000001,0.2636555518,0.89,-0.68,1.120044642
2020-01-11 07:00:00,1.2875,0.911,1.5772055193,0.24750000000000003,-0.089,0.2630156839,1.04,1.0,1.4427751037,1.1675,-0.769,1.3980047389,0.24750000000000003,-0.089,0.2630156839,0.92,-0.68,1.1440279717
2020-01-11 07:30:00,1.347,0.5705,1.4628326118000001,0.247,-0.08950000000000001,0.2627151499,1.1,0.66,1.2828094169,1.2770000000000001,-0.3795,1.3321971513,0.247,-0.08950000000000001,0.2627151499,1.03,-0.29,1.070046728
2020-01-11 08:00:00,1.3475000000000001,0.0805,1.3499024039,0.24750000000000003,-0.08950000000000001,0.2631852959,1.1,0.17,1.1130588484,1.3475000000000001,0.09050000000000001,1.3505356345,0.24750000000000003,-0.08950000000000001,0.2631852959,1.1,0.18,1.1146299834
2020-01-11 08:30:00,1.3775,0.0805,1.379850173,0.24750000000000003,-0.08950000000000001,0.2631852959,1.13,0.17,1.1427160627,1.3775,0.09050000000000001,1.3804696665,0.24750000000000003,-0.08950000000000001,0.2631852959,1.13,0.18,1.1442464769
2020-01-11 09:00:00,1.4475,0.0805,1.4497367002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.2,0.17,1.211981848,1.4575,0.0805,1.4597213775,0.24750000000000003,-0.08950000000000001,0.2631852959,1.21,0.17,1.2218837915
2020-01-11 09:30:00,1.5175,0.081,1.5196602416,0.24750000000000003,-0.089,0.2630156839,1.27,0.17,1.2813274367,1.5175,0.081,1.5196602416,0.24750000000000003,-0.089,0.2630156839,1.27,0.17,1.2813274367
2020-01-11 10:00:00,1.5175,0.031,1.5178166062,0.24750000000000003,-0.089,0.2630156839,1.27,0.12,1.2756566936,1.5175,0.041,1.5180537705,0.24750000000000003,-0.089,0.2630156839,1.27,0.13,1.276636205
2020-01-11 10:30:00,1.587,0.031,1.5873027437,0.247,-0.089,0.26254523420000003,1.34,0.12,1.3453624047,1.597,0.061,1.5981645723,0.247,-0.089,0.26254523420000003,1.35,0.15,1.3583077707
2020-01-11 11:00:00,1.6175000000000002,0.061,1.6186498232000002,0.24750000000000003,-0.089,0.2630156839,1.37,0.15,1.3781872151,1.6175000000000002,0.061,1.6186498232000002,0.24750000000000003,-0.089,0.2630156839,1.37,0.15,1.3781872151
2020-01-11 11:30:00,1.6375000000000002,0.082,1.6395518443000001,0.24750000000000003,-0.088,0.2626789866,1.3900000000000001,0.17,1.4003570973000001,1.6375000000000002,0.062,1.6386733201,0.24750000000000003,-0.088,0.2626789866,1.3900000000000001,0.15,1.3980700984
2020-01-11 12:00:00,1.6375000000000002,0.081,1.6395021348,0.24750000000000003,-0.089,0.2630156839,1.3900000000000001,0.17,1.4003570973000001,1.6375000000000002,0.081,1.6395021348,0.24750000000000003,-0.089,0.2630156839,1.3900000000000001,0.17,1.4003570973000001
2020-01-11 12:30:00,1.687,0.101,1.6900207099,0.247,-0.089,0.26254523420000003,1.44,0.19,1.4524806367,1.687,0.051000000000000004,1.687770719,0.247,-0.089,0.26254523420000003,1.44,0.14,1.4467895493
2020-01-11 13:00:00,1.687,0.082,1.6889917111,0.247,-0.088,0.2622079328,1.44,0.17,1.45,1.687,0.082,1.6889917111,0.247,-0.088,0.2622079328,1.44,0.17,1.45
2020-01-11 13:30:00,1.657,0.082,1.6590277273,0.247,-0.088,0.2622079328,1.4100000000000001,0.17,1.4202112519,1.657,0.082,1.6590277273,0.247,-0.088,0.2622079328,1.4100000000000001,0.17,1.4202112519
2020-01-11 14:00:00,1.6165,0.082,1.6185784658,0.24650000000000002,-0.088,0.26173698630000003,1.37,0.17,1.3805071532,1.6165,0.082,1.6185784658,0.24650000000000002,-0.088,0.26173698630000003,1.37,0.17,1.3805071532
2020-01-11 14:30:00,1.6175000000000002,0.082,1.6195771825,0.24750000000000003,-0.088,0.2626789866,1.37,0.17,1.3805071532,1.6175000000000002,0.082,1.6195771825,0.24750000000000003,-0.088,0.2626789866,1.37,0.17,1.3805071532
2020-01-11 15:00:00,1.6175000000000002,0.1115,1.6213384902999999,0.24750000000000003,-0.08850000000000001,0.2628469136,1.37,0.2,1.384521578,1.6175000000000002,0.0415,1.6180322926000001,0.24750000000000003,-0.08850000000000001,0.2628469136,1.37,0.13,1.3761540611
2020-01-11 15:30:00,1.6175000000000002,0.07150000000000001,1.6190795223999999,0.24750000000000003,-0.08850000000000001,0.2628469136,1.37,0.16,1.3793114224,1.6175000000000002,0.07150000000000001,1.6190795223999999,0.24750000000000003,-0.08850000000000001,0.2628469136,1.37,0.16,1.3793114224
2020-01-11 16:00:00,1.616,0.042,1.6165456999,0.246,-0.088,0.2612661478,1.37,0.13,1.3761540611,1.616,0.07200000000000001,1.6176031652,0.246,-0.088,0.2612661478,1.37,0.16,1.3793114224
2020-01-11 16:30:00,1.7469999999999999,0.35100000000000003,1.7819118945999999,0.247,-0.089,0.26254523420000003,1.5,0.44,1.5632018424,1.697,-0.199,1.7086281047,0.247,-0.089,0.26254523420000003,1.45,-0.11,1.4541664279
2020-01-11 17:00:00,1.837,0.431,1.8868836742,0.247,-0.089,0.26254523420000003,1.5899999999999999,0.52,1.6728717823,1.7770000000000001,-0.23900000000000002,1.7930002789000001,0.247,-0.089,0.26254523420000003,1.53,-0.15,1.537335357
2020-01-11 17:30:00,1.947,0.131,1.9514020601,0.247,-0.089,0.26254523420000003,1.7000000000000002,0.22,1.714176187,1.947,0.14100000000000001,1.9520988704,0.247,-0.089,0.26254523420000003,1.7000000000000002,0.23,1.7154882687000002
2020-01-11 18:00:00,1.947,0.131,1.9514020601,0.247,-0.089,0.26254523420000003,1.7000000000000002,0.22,1.714176187,1.947,0.14100000000000001,1.9520988704,0.247,-0.089,0.26254523420000003,1.7000000000000002,0.23,1.7154882687000002
2020-01-11 18:30:00,1.947,0.121,1.9507562636,0.247,-0.089,0.26254523420000003,1.7000000000000002,0.21,1.712921481,1.947,0.121,1.9507562636,0.247,-0.089,0.26254523420000003,1.7000000000000002,0.21,1.712921481
2020-01-11 19:00:00,1.8775,0.161,1.8843904187,0.24750000000000003,-0.089,0.2630156839,1.63,0.25,1.6490603385,1.8675000000000002,0.041,1.8679500127000002,0.24750000000000003,-0.089,0.2630156839,1.62,0.13,1.625207679
2020-01-11 19:30:00,1.8475000000000001,0.521,1.9195565243,0.24750000000000003,-0.089,0.2630156839,1.6,0.61,1.7123375835,1.7775,-0.319,1.8058979069,0.24750000000000003,-0.089,0.2630156839,1.53,-0.23,1.5471910031
2020-01-11 20:00:00,1.7275,0.111,1.7310624628,0.24750000000000003,-0.089,0.2630156839,1.48,0.2,1.4934523762,1.7275,0.121,1.7317324418000002,0.24750000000000003,-0.089,0.2630156839,1.48,0.21,1.4948244044
2020-01-11 20:30:00,1.6375000000000002,0.0805,1.6394775082000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3900000000000001,0.17,1.4003570973000001,1.6375000000000002,0.0805,1.6394775082000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3900000000000001,0.17,1.4003570973000001
2020-01-11 21:00:00,1.5474999999999999,0.081,1.5496184208,0.24750000000000003,-0.089,0.2630156839,1.3,0.17,1.3110682667,1.5474999999999999,0.081,1.5496184208,0.24750000000000003,-0.089,0.2630156839,1.3,0.17,1.3110682667
2020-01-11 21:30:00,1.4965,0.0815,1.4987176185,0.24650000000000002,-0.08850000000000001,0.2619055173,1.25,0.17,1.2615070353,1.4965,0.0815,1.4987176185,0.24650000000000002,-0.08850000000000001,0.2619055173,1.25,0.17,1.2615070353
2020-01-11 22:00:00,1.3785,0.0375,1.379009971,0.14850000000000002,-0.052500000000000005,0.15750714270000002,1.23,0.09,1.2332882875,1.3785,0.0475,1.3793181286,0.14850000000000002,-0.052500000000000005,0.15750714270000002,1.23,0.1,1.2340583455
2020-01-11 22:30:00,1.316,0.03,1.3163419009,0.08600000000000001,-0.03,0.0910823803,1.23,0.06,1.2314625451,1.316,0.04,1.3166077623999999,0.08600000000000001,-0.03,0.0910823803,1.23,0.07,1.2319902597
2020-01-11 23:00:00,1.2455,0.0405,1.2461582965,0.0555,-0.0195,0.058826014700000005,1.19,0.06,1.1915116449,1.2455,0.0505,1.2465233652,0.0555,-0.0195,0.058826014700000005,1.19,0.07,1.1920570456
2020-01-11 23:30:00,1.189,0.0965,1.1929095733,0.039,-0.0135,0.0412704495,1.15,0.11,1.1552488909,1.179,-0.0035,1.1790051951,0.039,-0.0135,0.0412704495,1.1400000000000001,0.01,1.1400438588
2020-01-12 00:00:00,1.1155,0.022,1.115716922,0.1355,-0.048,0.1437506522,0.98,0.07,0.9824968193,1.1155,0.032,1.1159588926,0.1355,-0.048,0.1437506522,0.98,0.08,0.9832598843
2020-01-12 00:30:00,1.1635,0.0155,1.1636032399,0.1535,-0.0545,0.1628879983,1.01,0.07,1.0124228366,1.1635,0.025500000000000002,1.1637794035,0.1535,-0.0545,0.1628879983,1.01,0.08,1.0131633629
2020-01-12 01:00:00,1.214,0.0135,1.2140750595,0.10400000000000001,-0.036500000000000005,0.1102191,1.11,0.05,1.1111255555,1.224,0.0235,1.2242255714999999,0.10400000000000001,-0.036500000000000005,0.1102191,1.12,0.06,1.1216059914
2020-01-12 01:30:00,1.1855,0.0035,1.1855051666,0.0755,-0.026500000000000003,0.08001562350000001,1.11,0.03,1.1104053314,1.1955,0.0035,1.1955051234,0.0755,-0.026500000000000003,0.08001562350000001,1.12,0.03,1.1204017137
2020-01-12 02:00:00,1.126,0.0035,1.1260054396,0.076,-0.026500000000000003,0.08048757670000001,1.05,0.03,1.050428484,1.1360000000000001,0.0035,1.1360053917,0.076,-0.026500000000000003,0.08048757670000001,1.06,0.03,1.0604244433
2020-01-12 02:30:00,1.123,-0.0155,1.1231069628,0.073,-0.025500000000000002,0.0773256102,1.05,0.01,1.050047618,1.133,-0.0055000000000000005,1.1330133494,0.073,-0.025500000000000002,0.0773256102,1.06,0.02,1.0601886625
2020-01-12 03:00:00,1.0795,-0.0145,1.0795973787,0.0695,-0.0245,0.0736919263,1.01,0.01,1.0100495037,1.0795,-0.0045000000000000005,1.0795093793,0.0695,-0.0245,0.0736919263,1.01,0.02,1.0101980004
2020-01-12 03:30:00,1.0495,-0.018000000000000002,1.0496543479,0.0795,-0.028,0.08428671310000001,0.97,0.01,0.970051545,1.0495,-0.008,1.0495304903,0.0795,-0.028,0.08428671310000001,0.97,0.02,0.9702061637
