Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-12 04:00:00,1.0295,-0.018000000000000002,1.0296573459,0.0795,-0.028,0.08428671310000001,0.9500000000000001,0.01,0.9500526301000001,1.0295,-0.008,1.0295310826,0.0795,-0.028,0.08428671310000001,0.9500000000000001,0.02,0.9502105030000001
2020-01-12 04:30:00,1.008,-0.016,1.0081269761,0.158,-0.056,0.1676305461,0.85,0.04,0.850940656,1.018,-0.006,1.0180176816,0.158,-0.056,0.1676305461,0.86,0.05,0.8614522622
2020-01-12 05:00:00,0.992,-0.01,0.9920504019,0.14200000000000002,-0.05,0.1505456741,0.85,0.04,0.850940656,1.002,0.0,1.002,0.14200000000000002,-0.05,0.1505456741,0.86,0.05,0.8614522622
2020-01-12 05:30:00,1.0445,0.02,1.0446914616,0.1145,-0.04,0.1212858195,0.93,0.06,0.931933474,1.0445,0.03,1.0449307393,0.1145,-0.04,0.1212858195,0.93,0.07,0.9326306879
2020-01-12 06:00:00,1.054,0.0165,1.0541291429,0.124,-0.043500000000000004,0.1314087136,0.93,0.06,0.931933474,1.054,0.026500000000000003,1.054333083,0.124,-0.043500000000000004,0.1314087136,0.93,0.07,0.9326306879
2020-01-12 06:30:00,1.1515,0.068,1.1535060685,0.2015,-0.07200000000000001,0.2139772184,0.9500000000000001,0.14,0.9602603814,1.1515,0.068,1.1535060685,0.2015,-0.07200000000000001,0.2139772184,0.9500000000000001,0.14,0.9602603814
2020-01-12 07:00:00,1.218,0.178,1.2309378538,0.228,-0.082,0.24229733800000003,0.99,0.26,1.0235721763,1.198,-0.012,1.1980600987,0.228,-0.082,0.24229733800000003,0.97,0.07,0.9725224933000001
2020-01-12 07:30:00,1.2845,0.0995,1.2883479732,0.2245,-0.0805,0.23849633120000002,1.06,0.18,1.0751744045,1.2945,0.1095,1.2991229734,0.2245,-0.0805,0.23849633120000002,1.07,0.19,1.086738239
2020-01-12 08:00:00,1.3675,0.121,1.3728427623,0.24750000000000003,-0.089,0.2630156839,1.12,0.21,1.1395174417,1.3675,0.121,1.3728427623,0.24750000000000003,-0.089,0.2630156839,1.12,0.21,1.1395174417
2020-01-12 08:30:00,1.321,0.058,1.3222726648,0.201,-0.07200000000000001,0.2135064402,1.12,0.13,1.1275194012,1.321,0.068,1.3227490313999999,0.201,-0.07200000000000001,0.2135064402,1.12,0.14,1.1287160848
2020-01-12 09:00:00,1.374,0.043500000000000004,1.3746884192,0.134,-0.0465,0.141838817,1.24,0.09,1.2432618389,1.374,0.043500000000000004,1.3746884192,0.134,-0.0465,0.141838817,1.24,0.09,1.2432618389
2020-01-12 09:30:00,1.4595,0.038,1.4599946062,0.1495,-0.052000000000000005,0.15828534360000002,1.31,0.09,1.3130879635000001,1.4595,0.038,1.4599946062,0.1495,-0.052000000000000005,0.15828534360000002,1.31,0.09,1.3130879635000001
2020-01-12 10:00:00,1.442,0.046,1.4427335166000002,0.07200000000000001,-0.024,0.0758946638,1.37,0.07,1.3717871555,1.442,0.046,1.4427335166000002,0.07200000000000001,-0.024,0.0758946638,1.37,0.07,1.3717871555
2020-01-12 10:30:00,1.475,0.056,1.476062668,0.105,-0.034,0.1103675677,1.37,0.09,1.3729530218,1.475,0.056,1.476062668,0.105,-0.034,0.1103675677,1.37,0.09,1.3729530218
2020-01-12 11:00:00,1.5350000000000001,0.0585,1.5361143349000002,0.095,-0.0315,0.1000862128,1.44,0.09,1.4428097588,1.525,0.0585,1.5261216367000001,0.095,-0.0315,0.1000862128,1.43,0.09,1.4328293688
2020-01-12 11:30:00,1.5470000000000002,0.066,1.5484072462,0.077,-0.024,0.0806535802,1.47,0.09,1.472752525,1.5470000000000002,0.08600000000000001,1.5493885890999999,0.077,-0.024,0.0806535802,1.47,0.11,1.4741099009
2020-01-12 12:00:00,1.627,0.085,1.6292188312,0.077,-0.025,0.0809567786,1.55,0.11,1.5538983236,1.627,0.085,1.6292188312,0.077,-0.025,0.0809567786,1.55,0.11,1.5538983236
2020-01-12 12:30:00,1.5525,0.0755,1.5543347452,0.1125,-0.0345,0.1176711519,1.44,0.11,1.4441952777,1.5525,0.0755,1.5543347452,0.1125,-0.0345,0.1176711519,1.44,0.11,1.4441952777
2020-01-12 13:00:00,1.521,0.0765,1.5229226014,0.111,-0.0335,0.1159450301,1.4100000000000001,0.11,1.4142842713000001,1.521,0.0965,1.5240581518,0.111,-0.0335,0.1159450301,1.4100000000000001,0.13,1.4159802259
2020-01-12 13:30:00,1.5065,0.0785,1.5085438343000002,0.0965,-0.0315,0.10151108310000001,1.4100000000000001,0.11,1.4142842713000001,1.5065,0.0785,1.5085438343000002,0.0965,-0.0315,0.10151108310000001,1.4100000000000001,0.11,1.4142842713000001
2020-01-12 14:00:00,1.448,0.0635,1.4493916827,0.088,-0.026500000000000003,0.09190348200000001,1.3599999999999999,0.09,1.362974688,1.448,0.0835,1.4504055466999999,0.088,-0.026500000000000003,0.09190348200000001,1.3599999999999999,0.11,1.3644412776000001
2020-01-12 14:30:00,1.4055,0.0655,1.4070254084,0.0755,-0.0245,0.079375689,1.33,0.09,1.3330416348,1.3955,0.0855,1.3981167691,0.0755,-0.0245,0.079375689,1.32,0.11,1.3245754037
2020-01-12 15:00:00,1.445,0.055,1.446046334,0.105,-0.035,0.1106797181,1.34,0.09,1.3430189872,1.445,0.075,1.4469450577,0.105,-0.035,0.1106797181,1.34,0.11,1.3445073447
2020-01-12 15:30:00,1.4100000000000001,0.0665,1.4115673027,0.07,-0.0235,0.0738393527,1.34,0.09,1.3430189872,1.4100000000000001,0.0665,1.4115673027,0.07,-0.0235,0.0738393527,1.34,0.09,1.3430189872
2020-01-12 16:00:00,1.4625,0.056,1.4635717441,0.0425,-0.014,0.0447465082,1.42,0.07,1.4217243052000001,1.4625,0.056,1.4635717441,0.0425,-0.014,0.0447465082,1.42,0.07,1.4217243052000001
2020-01-12 16:30:00,1.5865,0.054,1.5874187381,0.0465,-0.016,0.0491757054,1.54,0.07,1.5415900882,1.5865,0.054,1.5874187381,0.0465,-0.016,0.0491757054,1.54,0.07,1.5415900882
2020-01-12 17:00:00,1.8130000000000002,0.5985,1.9092331576000001,0.033,-0.0115,0.0349463875,1.78,0.61,1.8816216410000002,1.7229999999999999,-0.3915,1.7669185748,0.033,-0.0115,0.0349463875,1.69,-0.38,1.7321951391
2020-01-12 17:30:00,1.9295,0.1295,1.9338408673,0.029500000000000002,-0.0105,0.0313129366,1.9,0.14,1.9051509127,1.9295,0.1395,1.9345362493,0.029500000000000002,-0.0105,0.0313129366,1.9,0.15,1.9059118553
2020-01-12 18:00:00,1.9300000000000002,0.1295,1.9343397452,0.03,-0.0105,0.0317844302,1.9,0.14,1.9051509127,1.9300000000000002,0.1395,1.9350349480000002,0.03,-0.0105,0.0317844302,1.9,0.15,1.9059118553
2020-01-12 18:30:00,1.9095,0.1155,1.9129899371999999,0.0695,-0.0245,0.0736919263,1.8399999999999999,0.14,1.8453184007,1.9095,0.1255,1.9136197376,0.0695,-0.0245,0.0736919263,1.8399999999999999,0.15,1.8461040057
2020-01-12 19:00:00,1.855,0.217,1.8676493247,0.065,-0.023,0.0689492567,1.79,0.24,1.8060177186000002,1.835,-0.013000000000000001,1.8350460485000002,0.065,-0.023,0.0689492567,1.77,0.01,1.7700282484
2020-01-12 19:30:00,1.7365,0.0835,1.7385063992,0.0465,-0.0165,0.0493406526,1.69,0.1,1.6929559947000001,1.7265000000000001,0.0835,1.7285180068,0.0465,-0.0165,0.0493406526,1.6800000000000002,0.1,1.6829735589
2020-01-12 20:00:00,1.683,0.095,1.6856790916,0.043000000000000003,-0.015,0.045541190100000004,1.6400000000000001,0.11,1.6436848846,1.683,0.105,1.68627222,0.043000000000000003,-0.015,0.045541190100000004,1.6400000000000001,0.12,1.6443843833
2020-01-12 20:30:00,1.6135000000000002,0.078,1.6153842422,0.0335,-0.012,0.0355844067,1.58,0.09,1.5825612152000001,1.6135000000000002,0.078,1.6153842422,0.0335,-0.012,0.0355844067,1.58,0.09,1.5825612152000001
2020-01-12 21:00:00,1.5535,0.0815,1.555636365,0.0235,-0.0085,0.024989998000000003,1.53,0.09,1.5326447729,1.5535,0.07150000000000001,1.555144527,0.0235,-0.0085,0.024989998000000003,1.53,0.08,1.5320900757
2020-01-12 21:30:00,1.4495,0.063,1.4508684468,0.0195,-0.007,0.020718349400000002,1.43,0.07,1.4317122616,1.4495,0.013000000000000001,1.4495582948,0.0195,-0.007,0.020718349400000002,1.43,0.02,1.4301398533
2020-01-12 22:00:00,1.3775,0.0205,1.3776525324,0.0275,-0.0095,0.029094673100000003,1.35,0.03,1.3503332922,1.3775,0.030500000000000003,1.3778376174,0.0275,-0.0095,0.029094673100000003,1.35,0.04,1.3505924625999999
2020-01-12 22:30:00,1.3435000000000001,0.0145,1.3435782448,0.043500000000000004,-0.0155,0.0461789996,1.3,0.03,1.3003461078,1.3435000000000001,0.0245,1.3437233718,0.043500000000000004,-0.0155,0.0461789996,1.3,0.04,1.300615239
2020-01-12 23:00:00,1.22,0.0195,1.2201558302,0.03,-0.0105,0.0317844302,1.19,0.03,1.1903780912,1.22,0.029500000000000002,1.2203566077,0.03,-0.0105,0.0317844302,1.19,0.04,1.1906720791
2020-01-12 23:30:00,1.246,0.751,1.4548254191,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.22,0.76,1.4373586887,1.146,-0.609,1.2977661577,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.12,-0.6000000000000001,1.2705904139
2020-01-13 00:00:00,1.209,0.91,1.5132022337,0.029,-0.01,0.030675723300000002,1.18,0.92,1.4962620091,1.089,-0.76,1.3279762799000001,0.029,-0.01,0.030675723300000002,1.06,-0.75,1.2984991336
2020-01-13 00:30:00,1.226,0.904,1.5232504719,0.046,-0.016,0.0487031826,1.18,0.92,1.4962620091,1.106,-0.766,1.3453594315,0.046,-0.016,0.0487031826,1.06,-0.75,1.2984991336
2020-01-13 01:00:00,1.3805,0.459,1.4548062586000001,0.060500000000000005,-0.021,0.0640410025,1.32,0.48,1.4045639893000001,1.3205,-0.311,1.3566286338,0.060500000000000005,-0.021,0.0640410025,1.26,-0.29,1.2929423808
2020-01-13 01:30:00,1.2615,0.0485,1.2624319784,0.061500000000000006,-0.021500000000000002,0.0651498273,1.2,0.07,1.2020399328,1.2615,0.0685,1.263358421,0.061500000000000006,-0.021500000000000002,0.0651498273,1.2,0.09,1.2033702672
2020-01-13 02:00:00,1.2805,0.265,1.307633454,0.07050000000000001,-0.025,0.0748014037,1.21,0.29,1.2442668524,1.2505,-0.135,1.2577659758,0.07050000000000001,-0.025,0.0748014037,1.18,-0.11,1.1851160281
2020-01-13 02:30:00,1.317,0.9095000000000001,1.6005246795999999,0.08700000000000001,-0.030500000000000003,0.092191377,1.23,0.9400000000000001,1.5480633062,1.187,-0.7905000000000001,1.4261343731,0.08700000000000001,-0.030500000000000003,0.092191377,1.1,-0.76,1.3370115931
2020-01-13 03:00:00,1.2785,0.916,1.5727740620000001,0.0685,-0.024,0.0725827114,1.21,0.9400000000000001,1.5322206107,1.1585,-0.784,1.3988489018,0.0685,-0.024,0.0725827114,1.09,-0.76,1.3287964479
2020-01-13 03:30:00,1.227,0.716,1.4206283821,0.097,-0.034,0.1027861858,1.13,0.75,1.3562448157,1.127,-0.604,1.2786496783999999,0.097,-0.034,0.1027861858,1.03,-0.5700000000000001,1.177200068
2020-01-13 04:00:00,1.1735,0.0505,1.1745860973,0.1135,-0.0395,0.12017695290000001,1.06,0.09,1.0638138934999999,1.1835,0.060500000000000005,1.1850453578,0.1135,-0.0395,0.12017695290000001,1.07,0.1,1.0746627378
2020-01-13 04:30:00,1.1175,0.0345,1.1180324235,0.1575,-0.0555,0.16699251480000002,0.96,0.09,0.9642095208,1.1275,0.044500000000000005,1.1283778179,0.1575,-0.0555,0.16699251480000002,0.97,0.1,0.9751410154000001
2020-01-13 05:00:00,1.164,0.0465,1.1649284313,0.124,-0.043500000000000004,0.1314087136,1.04,0.09,1.0438869671,1.174,0.0565,1.175358775,0.124,-0.043500000000000004,0.1314087136,1.05,0.1,1.0547511555
2020-01-13 05:30:00,1.2415,0.079,1.2440109525,0.1715,-0.061,0.1820254103,1.07,0.14,1.0791200119,1.2515,0.089,1.2546606115,0.1715,-0.061,0.1820254103,1.08,0.15,1.0903669107
2020-01-13 06:00:00,1.2945,0.1095,1.2991229734,0.2245,-0.0805,0.23849633120000002,1.07,0.19,1.086738239,1.3045,0.11950000000000001,1.3099620224000001,0.2245,-0.0805,0.23849633120000002,1.08,0.2,1.0983624174
2020-01-13 06:30:00,1.446,0.3925,1.4983231461,0.216,-0.0775,0.2294825701,1.23,0.47000000000000003,1.3167383947,1.416,-0.0975,1.4193527574,0.216,-0.0775,0.2294825701,1.2,-0.02,1.2001666551
2020-01-13 07:00:00,1.55,0.281,1.5752653745,0.22,-0.079,0.23375414430000002,1.33,0.36,1.3778606606000001,1.54,0.051000000000000004,1.5408442491,0.22,-0.079,0.23375414430000002,1.32,0.13,1.3263860675
2020-01-13 07:30:00,1.77,1.0375,2.0516593894,0.23,-0.0825,0.2443486239,1.54,1.12,1.9042058712,1.63,-0.6725,1.7632799693,0.23,-0.0825,0.2443486239,1.4,-0.59,1.5192432327
2020-01-13 08:00:00,1.7865000000000002,0.5715,1.8756850748,0.24650000000000002,-0.08850000000000001,0.2619055173,1.54,0.66,1.6754700833,1.7165,-0.1885,1.7268191857000001,0.24650000000000002,-0.08850000000000001,0.2619055173,1.47,-0.1,1.4733974345
2020-01-13 08:30:00,1.7825000000000002,0.1935,1.7929719740999999,0.24250000000000002,-0.08650000000000001,0.2574655317,1.54,0.28,1.5652475842,1.7825000000000002,0.20350000000000001,1.7940787329,0.24250000000000002,-0.08650000000000001,0.2574655317,1.54,0.29,1.5670673247
2020-01-13 09:00:00,1.7469999999999999,0.162,1.7544950841,0.247,-0.088,0.2622079328,1.5,0.25,1.5206906326,1.7469999999999999,0.162,1.7544950841,0.247,-0.088,0.2622079328,1.5,0.25,1.5206906326
2020-01-13 09:30:00,1.7685,0.21050000000000002,1.7809835766000002,0.2485,-0.08950000000000001,0.26412591690000004,1.52,0.30000000000000004,1.5493224325,1.7585000000000002,0.1005,1.7613694956,0.2485,-0.08950000000000001,0.26412591690000004,1.51,0.19,1.5219066988
2020-01-13 10:00:00,1.7875,0.152,1.7939510166,0.24750000000000003,-0.088,0.2626789866,1.54,0.24,1.5585891055999999,1.7875,0.152,1.7939510166,0.24750000000000003,-0.088,0.2626789866,1.54,0.24,1.5585891055999999
2020-01-13 10:30:00,1.7585000000000002,0.121,1.7626580071,0.2485,-0.089,0.2639569094,1.51,0.21,1.5245327153,1.7485,0.131,1.7534004819,0.2485,-0.089,0.2639569094,1.5,0.22,1.5160474927
2020-01-13 11:00:00,1.7690000000000001,0.121,1.7731333847,0.249,-0.089,0.2644276839,1.52,0.21,1.5344380079,1.7690000000000001,0.131,1.7738438488,0.249,-0.089,0.2644276839,1.52,0.22,1.5358385332
2020-01-13 11:30:00,1.728,0.121,1.7322312201,0.248,-0.089,0.2634862425,1.48,0.21,1.4948244044,1.728,0.14100000000000001,1.7337430605000002,0.248,-0.089,0.2634862425,1.48,0.23,1.4977650016
2020-01-13 12:00:00,1.7275,0.1315,1.7324977633,0.24750000000000003,-0.08850000000000001,0.2628469136,1.48,0.22,1.4962620091,1.7375,0.14150000000000001,1.7432522766,0.24750000000000003,-0.08850000000000001,0.2628469136,1.49,0.23,1.5076471736000001
2020-01-13 12:30:00,1.8375,0.202,1.848569785,0.24750000000000003,-0.088,0.2626789866,1.5899999999999999,0.29,1.6162301816,1.8275000000000001,0.082,1.8293387467,0.24750000000000003,-0.088,0.2626789866,1.58,0.17,1.5891192529
2020-01-13 13:00:00,1.837,0.182,1.8459937703,0.247,-0.088,0.2622079328,1.5899999999999999,0.27,1.6127616067,1.827,0.122,1.8310688136,0.247,-0.088,0.2622079328,1.58,0.21,1.5938946013000002
2020-01-13 13:30:00,1.8165,0.132,1.8212897216,0.24650000000000002,-0.088,0.26173698630000003,1.57,0.22,1.5853390804,1.8065,0.14200000000000002,1.8120723633,0.24650000000000002,-0.088,0.26173698630000003,1.56,0.23,1.5768639763999999
2020-01-13 14:00:00,1.767,0.132,1.7719235311000001,0.247,-0.088,0.2622079328,1.52,0.22,1.5358385332,1.767,0.122,1.7712066508,0.247,-0.088,0.2622079328,1.52,0.21,1.5344380079
2020-01-13 14:30:00,1.767,0.132,1.7719235311000001,0.247,-0.088,0.2622079328,1.52,0.22,1.5358385332,1.767,0.122,1.7712066508,0.247,-0.088,0.2622079328,1.52,0.21,1.5344380079
2020-01-13 15:00:00,1.7850000000000001,0.132,1.7898740179,0.245,-0.088,0.2603247971,1.54,0.22,1.5556349186,1.7850000000000001,0.122,1.7891643301,0.245,-0.088,0.2603247971,1.54,0.21,1.5542522318
2020-01-13 15:30:00,1.8235000000000001,0.1325,1.8283075507,0.24350000000000002,-0.08750000000000001,0.2587440821,1.58,0.22,1.5952429282,1.8235000000000001,0.12250000000000001,1.8276100514,0.24350000000000002,-0.08750000000000001,0.2587440821,1.58,0.21,1.5938946013000002
2020-01-13 16:00:00,1.843,0.1325,1.8477568157,0.243,-0.08750000000000001,0.2582735952,1.6,0.22,1.6150541787,1.843,0.14250000000000002,1.8485008115000001,0.243,-0.08750000000000001,0.2582735952,1.6,0.23,1.6164467204
2020-01-13 16:30:00,1.937,0.161,1.9436795003,0.247,-0.089,0.26254523420000003,1.69,0.25,1.7083910559,1.937,0.161,1.9436795003,0.247,-0.089,0.26254523420000003,1.69,0.25,1.7083910559
2020-01-13 17:00:00,2.0465,0.2185,2.0581313126,0.2265,-0.0815,0.24071663840000002,1.82,0.30000000000000004,1.8445595680000002,2.0365,0.14850000000000002,2.0419070743,0.2265,-0.0815,0.24071663840000002,1.81,0.23,1.8245547402
2020-01-13 17:30:00,2.0865,0.17950000000000002,2.0942068904,0.2265,-0.0805,0.2403799076,1.8599999999999999,0.26,1.8780841302,2.0865,0.1895,2.095087707,0.2265,-0.0805,0.2403799076,1.8599999999999999,0.27,1.8794946129
2020-01-13 18:00:00,2.183,0.17650000000000002,2.1901235696,0.233,-0.0835,0.24751010080000002,1.9500000000000002,0.26,1.9672569736,2.183,0.1865,2.1909521332,0.233,-0.0835,0.24751010080000002,1.9500000000000002,0.27,1.968603566
2020-01-13 18:30:00,2.179,0.178,2.186258219,0.229,-0.082,0.24323856600000002,1.9500000000000002,0.26,1.9672569736,2.179,0.188,2.1870951054,0.229,-0.082,0.24323856600000002,1.9500000000000002,0.27,1.968603566
2020-01-13 19:00:00,2.0695,0.445,2.116803073,0.20950000000000002,-0.075,0.2225202238,1.8599999999999999,0.52,1.9313207916000001,2.0095,-0.135,2.014029605,0.20950000000000002,-0.075,0.2225202238,1.8,-0.06,1.8009997224
2020-01-13 19:30:00,1.9685000000000001,0.455,2.0204002697,0.1285,-0.045,0.13615157,1.8399999999999999,0.5,1.9067249408,1.9085,-0.17500000000000002,1.9165065223000002,0.1285,-0.045,0.13615157,1.78,-0.13,1.7847408776
2020-01-13 20:00:00,1.887,0.1345,1.8917873163,0.157,-0.0555,0.1665210197,1.73,0.19,1.7404022524,1.887,0.14450000000000002,1.8925245705,0.157,-0.0555,0.1665210197,1.73,0.2,1.7415223226
2020-01-13 20:30:00,1.7805,0.126,1.7849527305000001,0.18050000000000002,-0.064,0.1915104436,1.6,0.19,1.6112417572000002,1.7805,0.136,1.7856864926,0.18050000000000002,-0.064,0.1915104436,1.6,0.2,1.6124515497
2020-01-13 21:00:00,1.7429999999999999,0.11950000000000001,1.7470916547000002,0.14300000000000002,-0.0505,0.1516550362,1.6,0.17,1.6090059043,1.7429999999999999,0.11950000000000001,1.7470916547000002,0.14300000000000002,-0.0505,0.1516550362,1.6,0.17,1.6090059043
2020-01-13 21:30:00,1.6440000000000001,0.3145,1.6738118921,0.184,-0.0655,0.19531065,1.46,0.38,1.5086417733,1.604,-0.1155,1.6081530554999999,0.184,-0.0655,0.19531065,1.42,-0.05,1.420880009
2020-01-13 22:00:00,1.5505,0.589,1.6586052122,0.1705,-0.061,0.1810835443,1.38,0.65,1.5254179755,1.4705,-0.421,1.5295787819000002,0.1705,-0.061,0.1810835443,1.3,-0.36,1.3489254983
2020-01-13 22:30:00,1.502,0.5515,1.6000488274,0.192,-0.0685,0.20385350130000002,1.31,0.62,1.4493101807,1.432,-0.3885,1.4837642164,0.192,-0.0685,0.20385350130000002,1.24,-0.32,1.2806248475
2020-01-13 23:00:00,1.307,0.092,1.3102339486,0.137,-0.048,0.1451654229,1.17,0.14,1.1783462988,1.297,0.052000000000000005,1.298041987,0.137,-0.048,0.1451654229,1.16,0.1,1.1643023662
2020-01-13 23:30:00,1.2415,0.078,1.2439478486,0.12150000000000001,-0.042,0.1285544632,1.12,0.12,1.1264102272,1.2415,0.058,1.2428540743,0.12150000000000001,-0.042,0.1285544632,1.12,0.1,1.1244554237
2020-01-14 00:00:00,1.1985000000000001,0.1945,1.2141797643,0.1285,-0.0455,0.1363176438,1.07,0.24,1.09658561,1.1885,-0.035500000000000004,1.1890300669,0.1285,-0.0455,0.1363176438,1.06,0.01,1.0600471688
2020-01-14 00:30:00,1.2325,0.07250000000000001,1.2346305115,0.1625,-0.0575,0.17237314180000002,1.07,0.13,1.0778682665,1.2425,0.07250000000000001,1.2446133938,0.1625,-0.0575,0.17237314180000002,1.08,0.13,1.0877959367
2020-01-14 01:00:00,1.303,0.054,1.3041184762,0.10300000000000001,-0.036000000000000004,0.10911003620000001,1.2,0.09,1.2033702672,1.303,0.054,1.3041184762,0.10300000000000001,-0.036000000000000004,0.10911003620000001,1.2,0.09,1.2033702672
2020-01-14 01:30:00,1.3205,0.0285,1.3208075181,0.060500000000000005,-0.021500000000000002,0.0642066975,1.26,0.05,1.2609916732,1.3205,0.0485,1.3213903662,0.060500000000000005,-0.021500000000000002,0.0642066975,1.26,0.07,1.2619429464
2020-01-14 02:00:00,1.283,0.0245,1.2832339031,0.073,-0.025500000000000002,0.0773256102,1.21,0.05,1.2110326171999999,1.283,0.044500000000000005,1.2837714945,0.073,-0.025500000000000002,0.0773256102,1.21,0.07,1.2120231021
2020-01-14 02:30:00,1.2775,0.0395,1.2781105195,0.08750000000000001,-0.030500000000000003,0.0926633692,1.19,0.07,1.1920570456,1.2775,0.0395,1.2781105195,0.08750000000000001,-0.030500000000000003,0.0926633692,1.19,0.07,1.1920570456
2020-01-14 03:00:00,1.2295,0.032,1.2299163589,0.1095,-0.038,0.1159062121,1.12,0.07,1.1221853679,1.2395,0.032,1.2399130010000001,0.1095,-0.038,0.1159062121,1.13,0.07,1.1321660655999999
2020-01-14 03:30:00,1.2665,0.787,1.4911040373,0.17650000000000002,-0.063,0.18740664340000002,1.09,0.85,1.3822445514,1.1565,-0.723,1.3638992815,0.17650000000000002,-0.063,0.18740664340000002,0.98,-0.66,1.181524439
2020-01-14 04:00:00,1.258,0.8795000000000001,1.5349541524,0.198,-0.07050000000000001,0.21017671140000002,1.06,0.9500000000000001,1.4234113952,1.138,-0.8105,1.3971235629,0.198,-0.07050000000000001,0.21017671140000002,0.9400000000000001,-0.74,1.1963277143
2020-01-14 04:30:00,1.2575,0.891,1.5411642515000001,0.1675,-0.059000000000000004,0.17758730250000002,1.09,0.9500000000000001,1.4458907289,1.1275,-0.799,1.3819034879,0.1675,-0.059000000000000004,0.17758730250000002,0.96,-0.74,1.212105606
2020-01-14 05:00:00,1.3075,0.9025000000000001,1.5887298386,0.2175,-0.0775,0.2308949978,1.09,0.98,1.4657762449,1.1775,-0.7675000000000001,1.4055470465,0.2175,-0.0775,0.2308949978,0.96,-0.6900000000000001,1.1822436297
2020-01-14 05:30:00,1.337,0.611,1.4699965986,0.247,-0.089,0.26254523420000003,1.09,0.7000000000000001,1.2954149914,1.267,-0.46900000000000003,1.3510181346,0.247,-0.089,0.26254523420000003,1.02,-0.38,1.0884851859
2020-01-14 06:00:00,1.35,0.0935,1.3532339968,0.24,-0.08650000000000001,0.2551122302,1.11,0.18,1.1244998888,1.35,0.10350000000000001,1.3539616871,0.24,-0.08650000000000001,0.2551122302,1.11,0.19,1.1261438629
2020-01-14 06:30:00,1.432,0.123,1.4372727646,0.242,-0.08700000000000001,0.2571633722,1.19,0.21,1.2083873551,1.442,0.123,1.4472363318,0.242,-0.08700000000000001,0.2571633722,1.2,0.21,1.2182364303
2020-01-14 07:00:00,1.6425,0.313,1.672057191,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.4,0.4,1.4560219779,1.6225,-0.037,1.6229218250000002,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.38,0.05,1.3809055
2020-01-14 07:30:00,1.833,1.0725,2.1237102557,0.243,-0.08750000000000001,0.2582735952,1.5899999999999999,1.16,1.9681717404999999,1.683,-0.6575000000000001,1.8068744422,0.243,-0.08750000000000001,0.2582735952,1.44,-0.5700000000000001,1.5487091399000001
2020-01-14 08:00:00,1.913,1.0725,2.19313138,0.243,-0.08750000000000001,0.2582735952,1.67,1.16,2.0333469945,1.763,-0.6575000000000001,1.8816150642,0.243,-0.08750000000000001,0.2582735952,1.52,-0.5700000000000001,1.6233607116000002
2020-01-14 08:30:00,1.9515,0.851,2.1289793916,0.2215,-0.079,0.23516643040000001,1.73,0.93,1.9641283054,1.8315000000000001,-0.419,1.8788169815,0.2215,-0.079,0.23516643040000001,1.6099999999999999,-0.34,1.6455090398
2020-01-14 09:00:00,1.8225,0.3035,1.8475980352999999,0.24250000000000002,-0.08650000000000001,0.2574655317,1.58,0.39,1.6274212731,1.8025,0.053500000000000006,1.8032937919,0.24250000000000002,-0.08650000000000001,0.2574655317,1.56,0.14,1.5662694531999999
2020-01-14 09:30:00,1.8235000000000001,0.1535,1.8299493162,0.24350000000000002,-0.08650000000000001,0.25840762370000003,1.58,0.24,1.5981239001,1.8235000000000001,0.1535,1.8299493162,0.24350000000000002,-0.08650000000000001,0.25840762370000003,1.58,0.24,1.5981239001
2020-01-14 10:00:00,1.847,0.1595,1.8538741192,0.227,-0.0805,0.2408510951,1.62,0.24,1.6376812877,1.837,0.1595,1.8439113997,0.227,-0.0805,0.2408510951,1.6099999999999999,0.24,1.6277899127
2020-01-14 10:30:00,1.908,0.152,1.9140449315999999,0.248,-0.088,0.2631501473,1.6600000000000001,0.24,1.6772596698000002,1.908,0.152,1.9140449315999999,0.248,-0.088,0.2631501473,1.6600000000000001,0.24,1.6772596698000002
2020-01-14 11:00:00,1.8250000000000002,0.1265,1.8293789247,0.23500000000000001,-0.0835,0.24939376500000002,1.5899999999999999,0.21,1.6038079686,1.8250000000000002,0.1365,1.8300976066999999,0.23500000000000001,-0.0835,0.24939376500000002,1.5899999999999999,0.22,1.6051479683
2020-01-14 11:30:00,1.7675,0.198,1.7785556640000002,0.17750000000000002,-0.062,0.18801662160000002,1.5899999999999999,0.26,1.6111176245,1.7675,0.068,1.7688075786000002,0.17750000000000002,-0.062,0.18801662160000002,1.5899999999999999,0.13,1.5953056133999999
2020-01-14 12:00:00,1.9675,0.202,1.9778423218,0.24750000000000003,-0.088,0.2626789866,1.72,0.29,1.7442763543000002,1.9675,0.202,1.9778423218,0.24750000000000003,-0.088,0.2626789866,1.72,0.29,1.7442763543000002
2020-01-14 12:30:00,1.9565000000000001,0.2015,1.9668488757,0.24650000000000002,-0.08850000000000001,0.2619055173,1.71,0.29,1.7344163283,1.9665,0.2015,1.9767965247000001,0.24650000000000002,-0.08850000000000001,0.2619055173,1.72,0.29,1.7442763543000002
2020-01-14 13:00:00,1.992,0.20650000000000002,2.0026747739,0.232,-0.0835,0.2465689559,1.76,0.29,1.7837320427,1.992,0.20650000000000002,2.0026747739,0.232,-0.0835,0.2465689559,1.76,0.29,1.7837320427
2020-01-14 13:30:00,1.9925000000000002,0.233,2.0060770798,0.21250000000000002,-0.077,0.2260204637,1.78,0.31,1.8067927385,1.9825,0.183,1.9909282383,0.21250000000000002,-0.077,0.2260204637,1.77,0.26,1.7889941308
2020-01-14 14:00:00,1.912,0.17250000000000001,1.9197656758,0.242,-0.08750000000000001,0.2573329555,1.67,0.26,1.6901183391,1.912,0.1525,1.9180720138,0.242,-0.08750000000000001,0.2573329555,1.67,0.24,1.6871573726
2020-01-14 14:30:00,1.7105000000000001,0.123,1.7149166889,0.24050000000000002,-0.08700000000000001,0.2557523216,1.47,0.21,1.4849242405,1.7105000000000001,0.133,1.7156629185,0.24050000000000002,-0.08700000000000001,0.2557523216,1.47,0.22,1.4863714206
2020-01-14 15:00:00,1.4145,0.042,1.4151234045,0.24450000000000002,-0.088,0.2598542861,1.17,0.13,1.177200068,1.4145,0.052000000000000005,1.4154554921,0.24450000000000002,-0.088,0.2598542861,1.17,0.14,1.1783462988
2020-01-14 15:30:00,1.415,0.042,1.4156231843,0.245,-0.088,0.2603247971,1.17,0.13,1.177200068,1.415,0.07200000000000001,1.416830618,0.245,-0.088,0.2603247971,1.17,0.16,1.1808894953
2020-01-14 16:00:00,1.556,0.07200000000000001,1.557664919,0.246,-0.088,0.2612661478,1.31,0.16,1.3197348218,1.556,0.07200000000000001,1.557664919,0.246,-0.088,0.2612661478,1.31,0.16,1.3197348218
2020-01-14 16:30:00,1.74,0.134,1.7451521424,0.24,-0.08600000000000001,0.25494313090000004,1.5,0.22,1.5160474927,1.74,0.134,1.7451521424,0.24,-0.08600000000000001,0.25494313090000004,1.5,0.22,1.5160474927
2020-01-14 17:00:00,1.8715000000000002,0.157,1.8780738138,0.2315,-0.083,0.2459293598,1.6400000000000001,0.24,1.6574679484,1.8715000000000002,0.157,1.8780738138,0.2315,-0.083,0.2459293598,1.6400000000000001,0.24,1.6574679484
2020-01-14 17:30:00,1.9180000000000001,0.155,1.924252842,0.23800000000000002,-0.085,0.2527231687,1.6800000000000002,0.24,1.6970562748,1.908,0.155,1.9142855064000002,0.23800000000000002,-0.085,0.2527231687,1.67,0.24,1.6871573726
2020-01-14 18:00:00,1.9689999999999999,0.63,2.0673318553,0.169,-0.06,0.1793348823,1.8,0.6900000000000001,1.9277188592,1.879,-0.32,1.9060537767999999,0.169,-0.06,0.1793348823,1.71,-0.26,1.7296531444
2020-01-14 18:30:00,2.0815,1.0315,2.3230657546,0.1115,-0.0385,0.1179597389,1.97,1.07,2.2418296099,1.9215,-0.6985,2.044520604,0.1115,-0.0385,0.1179597389,1.81,-0.66,1.9265772759000002
2020-01-14 19:00:00,2.0205,1.0315,2.2685705852,0.1105,-0.0385,0.1170149563,1.9100000000000001,1.07,2.189292123,1.8605,-0.7085,1.9908371355,0.1105,-0.0385,0.1170149563,1.75,-0.67,1.8738729946000001
2020-01-14 19:30:00,1.9845000000000002,1.024,2.2331180555,0.0745,-0.026000000000000002,0.07890659030000001,1.9100000000000001,1.05,2.1795871169,1.8245,-0.716,1.9599633287,0.0745,-0.026000000000000002,0.07890659030000001,1.75,-0.6900000000000001,1.8811166896
2020-01-14 20:00:00,1.823,0.5685,1.9095866699,0.033,-0.0115,0.0349463875,1.79,0.58,1.8816216410000002,1.7429999999999999,-0.2715,1.7640184948000002,0.033,-0.0115,0.0349463875,1.71,-0.26,1.7296531444
2020-01-14 20:30:00,1.6875,0.123,1.6919767286,0.0475,-0.017,0.0504504708,1.6400000000000001,0.14,1.6459647627,1.6875,0.133,1.6927330711000002,0.0475,-0.017,0.0504504708,1.6400000000000001,0.15,1.6468454694
2020-01-14 21:00:00,1.621,0.1115,1.6248302219,0.081,-0.0285,0.0858676307,1.54,0.14,1.5463505424,1.621,0.12150000000000001,1.6255470617999999,0.081,-0.0285,0.0858676307,1.54,0.15,1.5472879499
2020-01-14 21:30:00,1.5305,0.1015,1.533861956,0.0805,-0.0285,0.0853961357,1.45,0.13,1.4558159224,1.5305,0.1015,1.533861956,0.0805,-0.0285,0.0853961357,1.45,0.13,1.4558159224
2020-01-14 22:00:00,1.4815,0.892,1.7293080264,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.43,0.91,1.6949926254,1.3515000000000001,-0.748,1.5446864569,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.3,-0.73,1.4909393012
2020-01-14 22:30:00,1.3715,0.3925,1.4265582708,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.35,0.4,1.408012784,1.3215,-0.2575,1.3463537797,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.3,-0.25,1.3238202295
2020-01-14 23:00:00,1.2365,0.034,1.2369673601,0.0165,-0.006,0.0175570499,1.22,0.04,1.2206555616,1.2365,0.054,1.237678573,0.0165,-0.006,0.0175570499,1.22,0.06,1.2214745188
2020-01-14 23:30:00,1.1219999999999999,0.036000000000000004,1.1225773915,0.012,-0.004,0.012649110600000001,1.11,0.04,1.1107204869,1.1219999999999999,0.056,1.1233966352,0.012,-0.004,0.012649110600000001,1.11,0.06,1.1116204388
2020-01-15 00:00:00,1.05,0.033,1.0505184434000001,0.02,-0.007,0.0211896201,1.03,0.04,1.0307764064,1.06,0.053,1.0613241729,0.02,-0.007,0.0211896201,1.04,0.06,1.0417293314
2020-01-15 00:30:00,1.1035,0.0555,1.1048947914,0.0135,-0.0045000000000000005,0.0142302495,1.09,0.06,1.0916501271,1.1035,0.0655,1.1054422192,0.0135,-0.0045000000000000005,0.0142302495,1.09,0.07,1.0922453937
2020-01-15 01:00:00,1.219,0.053500000000000006,1.2201734508,0.019,-0.006500000000000001,0.0200810856,1.2,0.06,1.2014990637,1.219,0.0635,1.2206527967,0.019,-0.006500000000000001,0.0200810856,1.2,0.07,1.2020399328
2020-01-15 01:30:00,1.2595,0.059000000000000004,1.2608811403,0.059500000000000004,-0.021,0.0630971473,1.2,0.08,1.2026637103,1.2795,0.069,1.2813591417,0.059500000000000004,-0.021,0.0630971473,1.22,0.09,1.2233151679
2020-01-15 02:00:00,1.276,0.053500000000000006,1.2771210788,0.076,-0.026500000000000003,0.08048757670000001,1.2,0.08,1.2026637103,1.276,0.0635,1.2775790582,0.076,-0.026500000000000003,0.08048757670000001,1.2,0.09,1.2033702672
2020-01-15 02:30:00,1.315,0.1005,1.3188348077,0.055,-0.0195,0.05835452,1.26,0.12,1.2657013866,1.315,0.1005,1.3188348077,0.055,-0.0195,0.05835452,1.26,0.12,1.2657013866
2020-01-15 03:00:00,1.3245,0.8475,1.5724364852,0.0645,-0.022500000000000003,0.0683117852,1.26,0.87,1.5311760186,1.2145000000000001,-0.6725,1.3882602421999999,0.0645,-0.022500000000000003,0.0683117852,1.15,-0.65,1.3209844814
2020-01-15 03:30:00,1.2825,0.1685,1.2935217431,0.0625,-0.021500000000000002,0.0660946291,1.22,0.19,1.2347064428,1.2725,0.0285,1.2728191152,0.0625,-0.021500000000000002,0.0660946291,1.21,0.05,1.2110326171999999
2020-01-15 04:00:00,1.2650000000000001,0.227,1.2852058201,0.065,-0.023,0.0689492567,1.2,0.25,1.2257650672,1.245,-0.053,1.2461276018,0.065,-0.023,0.0689492567,1.18,-0.03,1.1803812943
2020-01-15 04:30:00,1.2730000000000001,0.925,1.5735799948,0.043000000000000003,-0.015,0.045541190100000004,1.23,0.9400000000000001,1.5480633062,1.143,-0.755,1.3698445167,0.043000000000000003,-0.015,0.045541190100000004,1.1,-0.74,1.3257450735
2020-01-15 05:00:00,1.2955,0.917,1.5872017043,0.0655,-0.023,0.0694208182,1.23,0.9400000000000001,1.5480633062,1.1655,-0.763,1.3930395723,0.0655,-0.023,0.0694208182,1.1,-0.74,1.3257450735
2020-01-15 05:30:00,1.28,0.278,1.3098412118,0.12,-0.042,0.1271377206,1.16,0.32,1.2033287165,1.25,-0.092,1.2533810275000001,0.12,-0.042,0.1271377206,1.13,-0.05,1.1311056538
2020-01-15 06:00:00,1.292,0.091,1.2952007566,0.112,-0.039,0.1185959527,1.18,0.13,1.1871394189,1.292,0.101,1.2959417425,0.112,-0.039,0.1185959527,1.18,0.14,1.1882760622
2020-01-15 06:30:00,1.405,0.127,1.4107281808,0.095,-0.033,0.1005683847,1.31,0.16,1.3197348218,1.415,0.127,1.4206878616,0.095,-0.033,0.1005683847,1.32,0.16,1.3296616111000001
2020-01-15 07:00:00,1.6325,0.891,1.8598218329,0.0825,-0.029,0.08744855630000001,1.55,0.92,1.8024705268,1.5025,-0.579,1.6102009968000002,0.0825,-0.029,0.08744855630000001,1.42,-0.55,1.5227934857
2020-01-15 07:30:00,1.7485,0.7065,1.8858405288000002,0.0385,-0.0135,0.0407982843,1.71,0.72,1.8553975315,1.6585,-0.35350000000000004,1.6957548466999999,0.0385,-0.0135,0.0407982843,1.62,-0.34,1.6552945357
2020-01-15 08:00:00,1.8094999999999999,0.20600000000000002,1.8211881424,0.0395,-0.014,0.041907636500000005,1.77,0.22,1.7836199147,1.8094999999999999,0.216,1.8223463584,0.0395,-0.014,0.041907636500000005,1.77,0.23,1.7848809484000001
2020-01-15 08:30:00,1.818,0.213,1.8304351942000001,0.078,-0.027,0.082540899,1.74,0.24,1.7564737402000001,1.818,0.223,1.8316257806,0.078,-0.027,0.082540899,1.74,0.25,1.7578680269
2020-01-15 09:00:00,1.712,0.189,1.7224009405,0.062,-0.021,0.0654599114,1.65,0.21,1.6633099531000002,1.712,0.179,1.7213323327999999,0.062,-0.021,0.0654599114,1.65,0.2,1.6620770139
2020-01-15 09:30:00,1.783,0.182,1.7922647684,0.053,-0.018000000000000002,0.0559732079,1.73,0.2,1.7415223226,1.7730000000000001,0.182,1.7823167507000002,0.053,-0.018000000000000002,0.0559732079,1.72,0.2,1.7315888658
2020-01-15 10:00:00,1.787,0.181,1.7961430901000002,0.057,-0.019,0.060083275500000005,1.73,0.2,1.7415223226,1.7770000000000001,0.181,1.7861942783,0.057,-0.019,0.060083275500000005,1.72,0.2,1.7315888658
2020-01-15 10:30:00,1.7895,0.15,1.7957756681,0.059500000000000004,-0.02,0.0627714107,1.73,0.17,1.7383325344,1.7795,0.18,1.7885805126,0.059500000000000004,-0.02,0.0627714107,1.72,0.2,1.7315888658
2020-01-15 11:00:00,1.7075,0.159,1.7148869495999999,0.0375,-0.011,0.0390800461,1.67,0.17,1.6786303941,1.6975,0.159,1.7049302772,0.0375,-0.011,0.0390800461,1.6600000000000001,0.17,1.6686821147000002
2020-01-15 11:30:00,1.663,0.1545,1.6701614443000001,0.053,-0.0155,0.055220014500000004,1.6099999999999999,0.17,1.6189502772000002,1.653,0.1545,1.6602045807999999,0.053,-0.0155,0.055220014500000004,1.6,0.17,1.6090059043
2020-01-15 12:00:00,1.7375,0.1625,1.7450823763,0.1975,-0.0675,0.2087163146,1.54,0.23,1.5570806016,1.7375,0.1625,1.7450823763,0.1975,-0.0675,0.2087163146,1.54,0.23,1.5570806016
2020-01-15 12:30:00,1.7109999999999999,0.1585,1.7183257113,0.131,-0.0415,0.13741633820000002,1.58,0.2,1.5926079241000002,1.701,0.1685,1.7093253786,0.131,-0.0415,0.13741633820000002,1.57,0.21,1.5839823230999999
2020-01-15 13:00:00,1.679,0.15,1.6856871003,0.149,-0.05,0.15716551780000002,1.53,0.2,1.5430165262000002,1.679,0.16,1.686606356,0.149,-0.05,0.15716551780000002,1.53,0.21,1.5443445211
2020-01-15 13:30:00,1.689,0.1575,1.6963275774,0.23900000000000002,-0.0825,0.2528383871,1.45,0.24,1.469727866,1.689,0.1575,1.6963275774,0.23900000000000002,-0.0825,0.2528383871,1.45,0.24,1.469727866
2020-01-15 14:00:00,1.545,0.114,1.5492001162,0.225,-0.076,0.23748894710000001,1.32,0.19,1.3336041392,1.545,0.124,1.5499680642,0.225,-0.076,0.23748894710000001,1.32,0.2,1.3350655415000001
2020-01-15 14:30:00,1.5215,0.12050000000000001,1.5262642301,0.2015,-0.0695,0.21314900890000002,1.32,0.19,1.3336041392,1.5215,0.12050000000000001,1.5262642301,0.2015,-0.0695,0.21314900890000002,1.32,0.19,1.3336041392
2020-01-15 15:00:00,1.576,0.11800000000000001,1.5804113389,0.20600000000000002,-0.07200000000000001,0.21822007240000002,1.37,0.19,1.3831124322,1.576,0.11800000000000001,1.5804113389,0.20600000000000002,-0.07200000000000001,0.21822007240000002,1.37,0.19,1.3831124322
2020-01-15 15:30:00,1.6059999999999999,0.136,1.6117481193,0.156,-0.054,0.1650817979,1.45,0.19,1.4623952954,1.6059999999999999,0.136,1.6117481193,0.156,-0.054,0.1650817979,1.45,0.19,1.4623952954
2020-01-15 16:00:00,1.7105000000000001,0.157,1.7176900914000002,0.18050000000000002,-0.063,0.19117858140000002,1.53,0.22,1.5457360706,1.7105000000000001,0.167,1.7186329597,0.18050000000000002,-0.063,0.19117858140000002,1.53,0.23,1.5471910031
2020-01-15 16:30:00,1.846,0.162,1.8530947089,0.166,-0.058,0.1758408371,1.6800000000000002,0.22,1.6943435306999999,1.846,0.17200000000000001,1.8539956850000001,0.166,-0.058,0.1758408371,1.6800000000000002,0.23,1.6956709586
2020-01-15 17:00:00,1.9845000000000002,0.49050000000000005,2.0442187994,0.1145,-0.0395,0.12112183950000001,1.87,0.53,1.9436563482,1.9245,-0.0795,1.92614135,0.1145,-0.0395,0.12112183950000001,1.81,-0.04,1.810441935
2020-01-15 17:30:00,2.0725,0.2155,2.0836737988,0.1825,-0.0645,0.1935626514,1.8900000000000001,0.28,1.9106281690000002,2.0625,0.2255,2.0747907123,0.1825,-0.0645,0.1935626514,1.88,0.29,1.9022355270000002
2020-01-15 18:00:00,2.168,0.20800000000000002,2.1779550041,0.148,-0.052000000000000005,0.1568693724,2.02,0.26,2.0366639389,2.158,0.218,2.1689831719,0.148,-0.052000000000000005,0.1568693724,2.01,0.27,2.0280532537
2020-01-15 18:30:00,2.2225,0.201,2.2315705792,0.0825,-0.029,0.08744855630000001,2.14,0.23,2.152324325,2.2225,0.221,2.2334608235,0.0825,-0.029,0.08744855630000001,2.14,0.25,2.154553318
2020-01-15 19:00:00,2.1775,0.1885,2.1856437267,0.11750000000000001,-0.0415,0.1246134022,2.06,0.23,2.0728000386,2.1775,0.20850000000000002,2.1874593711,0.11750000000000001,-0.0415,0.1246134022,2.06,0.25,2.0751144547
2020-01-15 19:30:00,2.116,0.191,2.1246027864,0.166,-0.059000000000000004,0.1761732102,1.9500000000000002,0.25,1.9659603251000002,2.116,0.191,2.1246027864,0.166,-0.059000000000000004,0.1761732102,1.9500000000000002,0.25,1.9659603251000002
2020-01-15 20:00:00,1.9865,0.183,1.9949113389000002,0.10650000000000001,-0.037,0.1127441795,1.88,0.22,1.8928285712,1.9865,0.193,1.9958535142,0.10650000000000001,-0.037,0.1127441795,1.88,0.23,1.8940168954
2020-01-15 20:30:00,2.006,0.6455000000000001,2.1072983296,0.126,-0.044500000000000005,0.1336272801,1.88,0.6900000000000001,2.0026232796,1.916,-0.29450000000000004,1.9385010317,0.126,-0.044500000000000005,0.1336272801,1.79,-0.25,1.8073737854
2020-01-15 21:00:00,1.846,0.354,1.8796361350000002,0.186,-0.066,0.1973626104,1.6600000000000001,0.42,1.7123083834,1.816,-0.046,1.8165825057,0.186,-0.066,0.1973626104,1.63,0.02,1.6301226948
2020-01-15 21:30:00,1.738,0.6705,1.8628511078,0.168,-0.059500000000000004,0.1782252788,1.57,0.73,1.7314156058,1.658,-0.3895,1.7031365916999999,0.168,-0.059500000000000004,0.1782252788,1.49,-0.33,1.5261061562
2020-01-15 22:00:00,1.595,0.11950000000000001,1.5994703029,0.145,-0.0505,0.1535423394,1.45,0.17,1.4599315052000001,1.595,0.11950000000000001,1.5994703029,0.145,-0.0505,0.1535423394,1.45,0.17,1.4599315052000001
2020-01-15 22:30:00,1.509,0.1155,1.5134137736,0.099,-0.0345,0.1048391625,1.4100000000000001,0.15,1.4179562758,1.5190000000000001,0.1155,1.5233848004000001,0.099,-0.0345,0.1048391625,1.42,0.15,1.4279005568
2020-01-15 23:00:00,1.4175,0.114,1.4220767384,0.1575,-0.056,0.16715935510000002,1.26,0.17,1.2714165328,1.4175,0.124,1.4229132967,0.1575,-0.056,0.16715935510000002,1.26,0.18,1.2727922061
2020-01-15 23:30:00,1.311,0.113,1.3158609349,0.161,-0.057,0.1707922715,1.15,0.17,1.1624973118,1.311,0.123,1.3167573808,0.161,-0.057,0.1707922715,1.15,0.18,1.1640017182
2020-01-16 00:00:00,1.238,0.0945,1.241601486,0.23800000000000002,-0.0855,0.2528917753,1.0,0.18,1.0160708637,1.238,0.10450000000000001,1.2424026119,0.23800000000000002,-0.0855,0.2528917753,1.0,0.19,1.0178899744
2020-01-16 00:30:00,1.303,0.1,1.3068316648,0.223,-0.08,0.23691559680000002,1.08,0.18,1.0948972555,1.303,0.11,1.3076348879,0.223,-0.08,0.23691559680000002,1.08,0.19,1.09658561
2020-01-16 01:00:00,1.411,0.097,1.4143302302,0.231,-0.083,0.24545875420000002,1.18,0.18,1.1936498649,1.421,0.107,1.4250228068,0.231,-0.083,0.24545875420000002,1.19,0.19,1.2050726119
2020-01-16 01:30:00,1.3825,0.0925,1.3855910291,0.24250000000000002,-0.08750000000000001,0.2578032195,1.1400000000000001,0.18,1.1541230437,1.3825,0.0925,1.3855910291,0.24250000000000002,-0.08750000000000001,0.2578032195,1.1400000000000001,0.18,1.1541230437
2020-01-16 02:00:00,1.2955,0.0555,1.2966882817,0.23550000000000001,-0.0845,0.2502009193,1.06,0.14,1.0692053124,1.3054999999999999,0.0655,1.3071421116,0.23550000000000001,-0.0845,0.2502009193,1.07,0.15,1.0804628638
2020-01-16 02:30:00,1.363,0.8865000000000001,1.6259308872,0.233,-0.0835,0.24751010080000002,1.13,0.97,1.4892279879,1.233,-0.7735000000000001,1.4555381307,0.233,-0.0835,0.24751010080000002,1.0,-0.6900000000000001,1.2149485586
2020-01-16 03:00:00,1.3375,0.911,1.6182791014,0.24750000000000003,-0.089,0.2630156839,1.09,1.0,1.4792227689000002,1.2175,-0.779,1.4453882696,0.24750000000000003,-0.089,0.2630156839,0.97,-0.6900000000000001,1.1903780912
2020-01-16 03:30:00,1.362,0.923,1.6452881207,0.242,-0.08700000000000001,0.2571633722,1.12,1.01,1.5081445554,1.232,-0.747,1.4407751386,0.242,-0.08700000000000001,0.2571633722,0.99,-0.66,1.1898319209000001
2020-01-16 04:00:00,1.3385,0.9405,1.6358858457,0.2485,-0.08950000000000001,0.26412591690000004,1.09,1.03,1.4996666296,1.2185,-0.7495,1.4305567098,0.2485,-0.08950000000000001,0.26412591690000004,0.97,-0.66,1.1732433678
2020-01-16 04:30:00,1.319,0.9405,1.6199695213,0.249,-0.08950000000000001,0.2645963908,1.07,1.03,1.4851935901,1.199,-0.7495,1.413984176,0.249,-0.08950000000000001,0.2645963908,0.9500000000000001,-0.66,1.1567627242
2020-01-16 05:00:00,1.371,0.9435,1.6642816018,0.241,-0.08650000000000001,0.2560532171,1.13,1.03,1.5289865925,1.251,-0.7465,1.4567989738,0.241,-0.08650000000000001,0.2560532171,1.01,-0.66,1.2065239326000001
2020-01-16 05:30:00,1.3559999999999999,0.9415,1.6508053338000002,0.246,-0.08850000000000001,0.2614349824,1.11,1.03,1.5142654985,1.236,-0.7285,1.4347153899,0.246,-0.08850000000000001,0.2614349824,0.99,-0.64,1.1788553771
2020-01-16 06:00:00,1.399,0.5405,1.4997804006,0.249,-0.08950000000000001,0.2645963908,1.15,0.63,1.3112589371,1.339,-0.2795,1.3678600988,0.249,-0.08950000000000001,0.2645963908,1.09,-0.19,1.1064357189
2020-01-16 06:30:00,1.5735000000000001,0.1525,1.5808727020000002,0.24350000000000002,-0.08750000000000001,0.2587440821,1.33,0.24,1.3514806695,1.5735000000000001,0.1625,1.5818686734,0.24350000000000002,-0.08750000000000001,0.2587440821,1.33,0.25,1.3532922818
2020-01-16 07:00:00,1.738,0.5015000000000001,1.8089074741000002,0.218,-0.0785,0.2317029348,1.52,0.58,1.6268988905000001,1.6880000000000002,-0.1385,1.6936724152,0.218,-0.0785,0.2317029348,1.47,-0.06,1.4712239802
2020-01-16 07:30:00,1.7535,0.656,1.8721907622,0.2335,-0.084,0.2481496524,1.52,0.74,1.6905620367,1.6735,-0.324,1.7045756803,0.2335,-0.084,0.2481496524,1.44,-0.24,1.4598630073
2020-01-16 08:00:00,1.774,0.5660000000000001,1.8621041861,0.234,-0.084,0.24862019230000001,1.54,0.65,1.6715561612,1.714,-0.214,1.7273077317,0.234,-0.084,0.24862019230000001,1.48,-0.13,1.4856984889
2020-01-16 08:30:00,1.8185,0.211,1.8307002076,0.2485,-0.089,0.2639569094,1.57,0.30000000000000004,1.5984054554,1.8085,0.151,1.8147928945,0.2485,-0.089,0.2639569094,1.56,0.24,1.5783535726
2020-01-16 09:00:00,1.7885,0.1915,1.7987230193000001,0.2485,-0.08850000000000001,0.2637887412,1.54,0.28,1.5652475842,1.7885,0.2015,1.7998151294,0.2485,-0.08850000000000001,0.2637887412,1.54,0.29,1.5670673247
2020-01-16 09:30:00,1.8785,0.1715,1.8863124078,0.2485,-0.08850000000000001,0.2637887412,1.63,0.26,1.6506059493,1.8785,0.2015,1.8892761841999999,0.2485,-0.08850000000000001,0.2637887412,1.63,0.29,1.6555965692
2020-01-16 10:00:00,1.9180000000000001,0.4615,1.9727407965000001,0.248,-0.08850000000000001,0.2633177738,1.67,0.55,1.7582377541,1.8679999999999999,-0.0985,1.8705951593,0.248,-0.08850000000000001,0.2633177738,1.62,-0.01,1.6200308639
2020-01-16 10:30:00,1.987,0.6715,2.0973986865,0.247,-0.08850000000000001,0.2623761613,1.74,0.76,1.8987364219,1.897,-0.28850000000000003,1.9188124583000001,0.247,-0.08850000000000001,0.2623761613,1.65,-0.2,1.6620770139
2020-01-16 11:00:00,1.9475,0.24150000000000002,1.962416495,0.24750000000000003,-0.08850000000000001,0.2628469136,1.7000000000000002,0.33,1.7317332358000002,1.9375,0.1715,1.9450754484,0.24750000000000003,-0.08850000000000001,0.2628469136,1.69,0.26,1.7098830369
2020-01-16 11:30:00,1.867,0.212,1.8789978712000002,0.247,-0.088,0.2622079328,1.62,0.30000000000000004,1.6475436261,1.857,0.122,1.8610032241,0.247,-0.088,0.2622079328,1.6099999999999999,0.21,1.6236378907
2020-01-16 12:00:00,1.957,0.162,1.9636937134,0.247,-0.088,0.2622079328,1.71,0.25,1.7281782315,1.957,0.17200000000000001,1.9645439674,0.247,-0.088,0.2622079328,1.71,0.26,1.7296531444
2020-01-16 12:30:00,1.956,0.162,1.9626971239,0.246,-0.088,0.2612661478,1.71,0.25,1.7281782315,1.956,0.17200000000000001,1.9635478095,0.246,-0.088,0.2612661478,1.71,0.26,1.7296531444
2020-01-16 13:00:00,1.9060000000000001,0.162,1.912872186,0.246,-0.088,0.2612661478,1.6600000000000001,0.25,1.6787197503,1.9060000000000001,0.17200000000000001,1.9137450195999999,0.246,-0.088,0.2612661478,1.6600000000000001,0.26,1.6802380784
2020-01-16 13:30:00,1.887,0.1615,1.8938984265,0.247,-0.08850000000000001,0.2623761613,1.6400000000000001,0.25,1.6589454482,1.887,0.1715,1.8947773616,0.247,-0.08850000000000001,0.2623761613,1.6400000000000001,0.26,1.6604818578
2020-01-16 14:00:00,1.838,0.1615,1.8450816378,0.248,-0.08850000000000001,0.2633177738,1.5899999999999999,0.25,1.6095340941,1.838,0.1715,1.8459838163,0.248,-0.08850000000000001,0.2633177738,1.5899999999999999,0.26,1.6111176245
2020-01-16 14:30:00,1.758,0.1315,1.7629112995,0.248,-0.08850000000000001,0.2633177738,1.51,0.22,1.5259423318,1.758,0.14150000000000001,1.763685417,0.248,-0.08850000000000001,0.2633177738,1.51,0.23,1.5274161188000002
2020-01-16 15:00:00,1.7585000000000002,0.1515,1.7650140226,0.2485,-0.08850000000000001,0.2637887412,1.51,0.24,1.5289538907,1.7585000000000002,0.1615,1.7659004784999999,0.2485,-0.08850000000000001,0.2637887412,1.51,0.25,1.5305554547
2020-01-16 15:30:00,1.786,0.1525,1.7924988842,0.246,-0.08750000000000001,0.2610981616,1.54,0.24,1.5585891055999999,1.776,0.1625,1.7834186973000001,0.246,-0.08750000000000001,0.2610981616,1.53,0.25,1.5502902954
2020-01-16 16:00:00,1.737,0.122,1.7412791275,0.247,-0.088,0.2622079328,1.49,0.21,1.5047258887,1.7269999999999999,0.132,1.7320372398,0.247,-0.088,0.2622079328,1.48,0.22,1.4962620091
2020-01-16 16:30:00,1.837,0.191,1.8469028128,0.247,-0.089,0.26254523420000003,1.5899999999999999,0.28,1.6144658559,1.827,0.131,1.831690476,0.247,-0.089,0.26254523420000003,1.58,0.22,1.5952429282
2020-01-16 17:00:00,1.9769999999999999,0.191,1.986204924,0.247,-0.089,0.26254523420000003,1.73,0.28,1.7525124821,1.967,0.201,1.9772430301,0.247,-0.089,0.26254523420000003,1.72,0.29,1.7442763543000002
2020-01-16 17:30:00,2.0855,0.2215,2.0972297204,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.8399999999999999,0.31,1.8659314028,2.0855,0.2315,2.0983094386,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.8399999999999999,0.32,1.8676188048
2020-01-16 18:00:00,2.166,0.225,2.1776549313,0.23600000000000002,-0.085,0.2508405868,1.9300000000000002,0.31,1.9547378341,2.166,0.23500000000000001,2.1787108574,0.23600000000000002,-0.085,0.2508405868,1.9300000000000002,0.32,1.9563486397
2020-01-16 18:30:00,2.1345,0.217,2.1455020974,0.20450000000000002,-0.073,0.21713878050000002,1.9300000000000002,0.29,1.9516659550000002,2.1345,0.217,2.1455020974,0.20450000000000002,-0.073,0.21713878050000002,1.9300000000000002,0.29,1.9516659550000002
2020-01-16 19:00:00,2.1095,0.197,2.1186786566,0.1495,-0.053,0.1586166763,1.96,0.25,1.975879551,2.0995,0.20700000000000002,2.1096798928,0.1495,-0.053,0.1586166763,1.9500000000000002,0.26,1.9672569736
2020-01-16 19:30:00,1.9985,0.1885,2.0073700456,0.11850000000000001,-0.0415,0.1255567601,1.88,0.23,1.8940168954,1.9985,0.1885,2.0073700456,0.11850000000000001,-0.0415,0.1255567601,1.88,0.23,1.8940168954
2020-01-16 20:00:00,1.9205,0.198,1.9306797378,0.09050000000000001,-0.032,0.09599088500000001,1.83,0.23,1.8443969204,1.9105,0.198,1.9207327377999999,0.09050000000000001,-0.032,0.09599088500000001,1.82,0.23,1.8344754019
2020-01-16 20:30:00,1.869,0.17550000000000002,1.8772216838,0.069,-0.0245,0.07322055720000001,1.8,0.2,1.8110770276000001,1.869,0.1855,1.8781829650000001,0.069,-0.0245,0.07322055720000001,1.8,0.21,1.8122085973000002
2020-01-16 21:00:00,1.7974999999999999,0.159,1.8045185646,0.11750000000000001,-0.041,0.12444778020000001,1.6800000000000002,0.2,1.6918628786,1.7974999999999999,0.169,1.8054271655,0.11750000000000001,-0.041,0.12444778020000001,1.6800000000000002,0.21,1.6930741271
2020-01-16 21:30:00,1.697,0.192,1.7078269819,0.137,-0.048,0.1451654229,1.56,0.24,1.5783535726,1.687,0.112,1.6907137546,0.137,-0.048,0.1451654229,1.55,0.16,1.5582361824
