Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-16 22:00:00,1.587,0.14250000000000002,1.5933848405000002,0.137,-0.0475,0.14500086210000002,1.45,0.19,1.4623952954,1.587,0.1525,1.5943102741000001,0.137,-0.0475,0.14500086210000002,1.45,0.2,1.4637281168
2020-01-16 22:30:00,1.4535,0.2005,1.4672636096,0.1135,-0.0395,0.12017695290000001,1.34,0.24,1.361322886,1.4435,0.0205,1.4436455590000001,0.1135,-0.0395,0.12017695290000001,1.33,0.06,1.3313526956000001
2020-01-16 23:00:00,1.419,0.9675,1.7174449773,0.149,-0.052500000000000005,0.15797863780000002,1.27,1.02,1.6288953312,1.279,-0.7525000000000001,1.4839465118000001,0.149,-0.052500000000000005,0.15797863780000002,1.13,-0.7000000000000001,1.3292479077000001
2020-01-16 23:30:00,1.296,0.2715,1.3241330182,0.166,-0.0585,0.1760063919,1.13,0.33,1.177200068,1.266,-0.0585,1.2673508788,0.166,-0.0585,0.1760063919,1.1,0.0,1.1
2020-01-17 00:00:00,1.224,0.127,1.2305710056999999,0.20400000000000001,-0.073,0.2166679487,1.02,0.2,1.0394229168,1.224,0.067,1.2258323703,0.20400000000000001,-0.073,0.2166679487,1.02,0.14,1.0295630141
2020-01-17 00:30:00,1.2,0.09,1.2033702672,0.17,-0.06,0.1802775638,1.03,0.15,1.0408650249,1.21,0.08,1.2126417443,0.17,-0.06,0.1802775638,1.04,0.14,1.0493807698
2020-01-17 01:00:00,1.333,0.0995,1.3367083639000001,0.14300000000000002,-0.0505,0.1516550362,1.19,0.15,1.1994165248,1.343,0.08950000000000001,1.3459789189,0.14300000000000002,-0.0505,0.1516550362,1.2,0.14,1.2081390648
2020-01-17 01:30:00,1.3625,0.1075,1.3667342463,0.12250000000000001,-0.0425,0.1296630248,1.24,0.15,1.2490396311,1.3725,0.0975,1.3759587566,0.12250000000000001,-0.0425,0.1296630248,1.25,0.14,1.2578155668
2020-01-17 02:00:00,1.3235000000000001,0.10650000000000001,1.3277780311,0.12350000000000001,-0.043500000000000004,0.1309370078,1.2,0.15,1.2093386622,1.3235000000000001,0.0965,1.327013376,0.12350000000000001,-0.043500000000000004,0.1309370078,1.2,0.14,1.2081390648
2020-01-17 02:30:00,1.2745,0.065,1.2761564363,0.1545,-0.055,0.1639977134,1.12,0.12,1.1264102272,1.2845,0.075,1.2866877049,0.1545,-0.055,0.1639977134,1.13,0.13,1.1374532957
2020-01-17 03:00:00,1.239,0.0665,1.2407833211,0.039,-0.0135,0.0412704495,1.2,0.08,1.2026637103,1.239,0.0765,1.2413594363,0.039,-0.0135,0.0412704495,1.2,0.09,1.2033702672
2020-01-17 03:30:00,1.193,0.065,1.1947694338,0.043000000000000003,-0.015,0.045541190100000004,1.15,0.08,1.1527792503,1.193,0.075,1.1953551773,0.043000000000000003,-0.015,0.045541190100000004,1.15,0.09,1.1535163631
2020-01-17 04:00:00,1.192,0.0695,1.1940243925,0.14200000000000002,-0.0505,0.1507124746,1.05,0.12,1.0568348972,1.192,0.0795,1.19464817,0.14200000000000002,-0.0505,0.1507124746,1.05,0.13,1.0580170131
2020-01-17 04:30:00,1.139,0.106,1.1439217631,0.039,-0.014,0.0414366987,1.1,0.12,1.1065260955,1.149,0.096,1.1530034692,0.039,-0.014,0.0414366987,1.11,0.11,1.115437134
2020-01-17 05:00:00,1.1835,0.108,1.1884175403000001,0.0335,-0.012,0.0355844067,1.15,0.12,1.1562439189,1.1835,0.098,1.1875505252,0.0335,-0.012,0.0355844067,1.15,0.11,1.1552488909
2020-01-17 05:30:00,1.246,0.097,1.2497699788,0.066,-0.023,0.069892775,1.18,0.12,1.1860860003,1.246,0.08700000000000001,1.2490336264,0.066,-0.023,0.069892775,1.18,0.11,1.1851160281
2020-01-17 06:00:00,1.2715,0.1005,1.2754656013,0.14150000000000001,-0.0495,0.14990830530000002,1.13,0.15,1.1399122773,1.2815,0.1005,1.2854347514,0.14150000000000001,-0.0495,0.14990830530000002,1.1400000000000001,0.15,1.1498260738
2020-01-17 06:30:00,1.357,0.189,1.3700985366,0.117,-0.041,0.1239758041,1.24,0.23,1.2611502686,1.347,0.039,1.3475644697,0.117,-0.041,0.1239758041,1.23,0.08,1.2325988804
2020-01-17 07:00:00,1.502,0.14100000000000001,1.508603659,0.082,-0.029,0.08697700850000001,1.42,0.17,1.4301398533,1.502,0.14100000000000001,1.508603659,0.082,-0.029,0.08697700850000001,1.42,0.17,1.4301398533
2020-01-17 07:30:00,1.712,0.5585,1.8007960045,0.17200000000000001,-0.061500000000000006,0.18266430960000002,1.54,0.62,1.6601204776,1.642,-0.21150000000000002,1.6555652358000001,0.17200000000000001,-0.061500000000000006,0.18266430960000002,1.47,-0.15,1.4776332427
2020-01-17 08:00:00,1.7885,0.2005,1.7997034478,0.2485,-0.08950000000000001,0.26412591690000004,1.54,0.29,1.5670673247,1.7785000000000002,0.21050000000000002,1.7909138729,0.2485,-0.08950000000000001,0.26412591690000004,1.53,0.30000000000000004,1.5591343752
2020-01-17 08:30:00,1.8145,0.20600000000000002,1.8261561406,0.23450000000000001,-0.084,0.2490908469,1.58,0.29,1.6063934761,1.8245,0.216,1.8372414784000002,0.23450000000000001,-0.084,0.2490908469,1.5899999999999999,0.30000000000000004,1.6180543872
2020-01-17 09:00:00,1.8565,0.1905,1.8662482418000002,0.1965,-0.0695,0.20842864490000002,1.6600000000000001,0.26,1.6802380784,1.8565,0.2005,1.8672955042,0.1965,-0.0695,0.20842864490000002,1.6600000000000001,0.27,1.6818144963
2020-01-17 09:30:00,1.837,0.17850000000000002,1.8456519851,0.147,-0.051500000000000004,0.1557602324,1.69,0.23,1.7055790805000002,1.837,0.17850000000000002,1.8456519851,0.147,-0.051500000000000004,0.1557602324,1.69,0.23,1.7055790805000002
2020-01-17 10:00:00,1.8090000000000002,0.164,1.8164187293,0.019,-0.006,0.0199248588,1.79,0.17,1.7980545042,1.799,0.17400000000000002,1.8073950869000002,0.019,-0.006,0.0199248588,1.78,0.18,1.7890779748
2020-01-17 10:30:00,1.7545000000000002,0.171,1.7628134473000001,0.0045000000000000005,0.001,0.0046097722,1.75,0.17,1.7582377541,1.7545000000000002,0.171,1.7628134473000001,0.0045000000000000005,0.001,0.0046097722,1.75,0.17,1.7582377541
2020-01-17 11:00:00,1.6920000000000002,0.158,1.6993610564,0.012,-0.002,0.012165525100000001,1.6800000000000002,0.16,1.6876018488,1.6920000000000002,0.168,1.7003199699,0.012,-0.002,0.012165525100000001,1.6800000000000002,0.17,1.6885792845
2020-01-17 11:30:00,1.768,0.14400000000000002,1.77385456,0.048,-0.016,0.0505964426,1.72,0.16,1.7274258305,1.758,0.154,1.7647322743,0.048,-0.016,0.0505964426,1.71,0.17,1.7184295156
2020-01-17 12:00:00,1.792,0.15,1.7982669435,0.032,-0.01,0.0335261092,1.76,0.16,1.7672577627,1.792,0.16,1.7991286780000002,0.032,-0.01,0.0335261092,1.76,0.17,1.7681911661
2020-01-17 12:30:00,1.7595,0.156,1.7664020635000002,0.0195,-0.004,0.0199060292,1.74,0.16,1.7473408368,1.7595,0.166,1.7673132858,0.0195,-0.004,0.0199060292,1.74,0.17,1.7482848737999999
2020-01-17 13:00:00,1.6965,0.157,1.7037491746,0.0165,-0.003,0.0167705098,1.6800000000000002,0.16,1.6876018488,1.6965,0.167,1.7046997536,0.0165,-0.003,0.0167705098,1.6800000000000002,0.17,1.6885792845
2020-01-17 13:30:00,1.7455,0.14100000000000001,1.7511856698,0.035500000000000004,-0.009000000000000001,0.0366230802,1.71,0.15,1.7165663401,1.7455,0.161,1.7529093673,0.035500000000000004,-0.009000000000000001,0.0366230802,1.71,0.17,1.7184295156
2020-01-17 14:00:00,1.7015,0.122,1.7058681807,0.0315,-0.008,0.0325,1.67,0.13,1.6750522380000001,1.6915,0.132,1.6966426406,0.0315,-0.008,0.0325,1.6600000000000001,0.14,1.6658931538
2020-01-17 14:30:00,1.708,0.124,1.7124952555,0.078,-0.026000000000000002,0.0822192192,1.63,0.15,1.63688729,1.708,0.134,1.7132483766000002,0.078,-0.026000000000000002,0.0822192192,1.63,0.16,1.6378339354
2020-01-17 15:00:00,1.73,0.1265,1.7346187621,0.07,-0.0235,0.0738393527,1.6600000000000001,0.15,1.6667633305,1.73,0.1365,1.7353766882000001,0.07,-0.0235,0.0738393527,1.6600000000000001,0.16,1.6676930173
2020-01-17 15:30:00,1.7175,0.131,1.7224886792,0.0575,-0.019,0.060557823600000005,1.6600000000000001,0.15,1.6667633305,1.7175,0.14100000000000001,1.7232780536,0.0575,-0.019,0.060557823600000005,1.6600000000000001,0.16,1.6676930173
2020-01-17 16:00:00,1.74,0.123,1.7443419963,0.08,-0.027,0.0844334057,1.6600000000000001,0.15,1.6667633305,1.74,0.133,1.7450756431,0.08,-0.027,0.0844334057,1.6600000000000001,0.16,1.6676930173
2020-01-17 16:30:00,1.8555000000000001,0.1685,1.8631351266,0.035500000000000004,-0.0115,0.0373162163,1.82,0.18,1.8288794383,1.8555000000000001,0.17850000000000002,1.8640661201,0.035500000000000004,-0.0115,0.0373162163,1.82,0.19,1.8298907071000001
2020-01-17 17:00:00,1.97,0.1835,1.9785277986,0.02,-0.006500000000000001,0.021029740800000002,1.9500000000000002,0.19,1.9592345444,1.97,0.1835,1.9785277986,0.02,-0.006500000000000001,0.021029740800000002,1.9500000000000002,0.19,1.9592345444
2020-01-17 17:30:00,2.149,0.7795000000000001,2.2860055227,0.059000000000000004,-0.0205,0.062459987200000004,2.09,0.8,2.2378784596,2.039,-0.36050000000000004,2.0706233965,0.059000000000000004,-0.0205,0.062459987200000004,1.98,-0.34,2.0089798406
2020-01-17 18:00:00,2.1965,1.0905,2.4523055478,0.026500000000000003,-0.0095,0.028151376500000002,2.17,1.1,2.432878953,2.0265,-0.6495000000000001,2.1280395908,0.026500000000000003,-0.0095,0.028151376500000002,2.0,-0.64,2.0999047597
2020-01-17 18:30:00,2.157,1.0705,2.4080322361,0.027,-0.0095,0.0286225436,2.13,1.08,2.3881582862,1.987,-0.6895,2.1032306697,0.027,-0.0095,0.0286225436,1.96,-0.68,2.0746083968
2020-01-17 19:00:00,2.1235,1.048,2.3680279242,0.0335,-0.012,0.0355844067,2.09,1.06,2.3434376459,1.9535,-0.6920000000000001,2.0724445107,0.0335,-0.012,0.0355844067,1.92,-0.68,2.036860329
2020-01-17 19:30:00,2.0355,1.0475,2.2892174427,0.035500000000000004,-0.0125,0.037636418500000005,2.0,1.06,2.2635370551,1.8655,-0.7025,1.9933881960000002,0.035500000000000004,-0.0125,0.037636418500000005,1.83,-0.6900000000000001,1.9557607216
2020-01-17 20:00:00,1.8965,0.39,1.9361849731,0.0565,-0.02,0.0599353819,1.8399999999999999,0.41000000000000003,1.8851259905000002,1.8465,-0.14,1.8517997327,0.0565,-0.02,0.0599353819,1.79,-0.12,1.7940178371000002
2020-01-17 20:30:00,1.774,0.10450000000000001,1.7770751954000001,0.044,-0.0155,0.046650294700000004,1.73,0.12,1.7341568557,1.774,0.10450000000000001,1.7770751954000001,0.044,-0.0155,0.046650294700000004,1.73,0.12,1.7341568557
2020-01-17 21:00:00,1.683,0.0815,1.6849721808,0.053,-0.018500000000000003,0.0561359956,1.63,0.1,1.6330646037,1.683,0.1015,1.6860579023,0.053,-0.018500000000000003,0.0561359956,1.63,0.12,1.634411209
2020-01-17 21:30:00,1.624,0.081,1.6260187576,0.054,-0.019,0.0572450871,1.57,0.1,1.5731814898,1.624,0.091,1.6265475708000001,0.054,-0.019,0.0572450871,1.57,0.11,1.5738487856
2020-01-17 22:00:00,1.5175,0.073,1.5192548338,0.0775,-0.027,0.0820685689,1.44,0.1,1.4434680461,1.5175,0.083,1.5197681567,0.0775,-0.027,0.0820685689,1.44,0.11,1.4441952777
2020-01-17 22:30:00,1.4215,0.1955,1.4348806571,0.0415,-0.0145,0.043960209300000004,1.38,0.21,1.3958868148999999,1.4015,-0.0945,1.4046823484,0.0415,-0.0145,0.043960209300000004,1.3599999999999999,-0.08,1.3623509093
2020-01-17 23:00:00,1.351,0.4385,1.4203813748,0.061,-0.021500000000000002,0.0646780488,1.29,0.46,1.3695619738,1.2810000000000001,-0.4015,1.3424467401,0.061,-0.021500000000000002,0.0646780488,1.22,-0.38,1.2778106276
2020-01-17 23:30:00,1.2365,0.037,1.2370534548,0.036500000000000005,-0.013000000000000001,0.0387459675,1.2,0.05,1.2010412149,1.2365,0.007,1.2365198138,0.036500000000000005,-0.013000000000000001,0.0387459675,1.2,0.02,1.2001666551
2020-01-18 00:00:00,1.162,0.07250000000000001,1.1642595286,0.022,-0.007500000000000001,0.0232432786,1.1400000000000001,0.08,1.1428035702,1.162,-0.0275,1.1623253632,0.022,-0.007500000000000001,0.0232432786,1.1400000000000001,-0.02,1.1401754251
2020-01-18 00:30:00,1.189,0.0235,1.1892322103,0.019,-0.006500000000000001,0.0200810856,1.17,0.03,1.1703845522,1.189,0.0235,1.1892322103,0.019,-0.006500000000000001,0.0200810856,1.17,0.03,1.1703845522
2020-01-18 01:00:00,1.2935,0.0655,1.2951573264,0.0135,-0.0045000000000000005,0.0142302495,1.28,0.07,1.2819126335,1.2935,-0.0145,1.2935812692,0.0135,-0.0045000000000000005,0.0142302495,1.28,-0.01,1.2800390619
2020-01-18 01:30:00,1.3065,0.0205,1.3066608205999999,0.026500000000000003,-0.0095,0.028151376500000002,1.28,0.03,1.2803515142,1.3265,0.0205,1.3266583961,0.026500000000000003,-0.0095,0.028151376500000002,1.3,0.03,1.3003461078
2020-01-18 02:00:00,1.2974999999999999,0.017,1.2976113632000001,0.0375,-0.013000000000000001,0.0396894192,1.26,0.03,1.2603570923,1.2974999999999999,0.017,1.2976113632000001,0.0375,-0.013000000000000001,0.0396894192,1.26,0.03,1.2603570923
2020-01-18 02:30:00,1.307,0.49050000000000005,1.3960083273000001,0.027,-0.0095,0.0286225436,1.28,0.5,1.3741906709,1.237,-0.4495,1.3161380057,0.027,-0.0095,0.0286225436,1.21,-0.44,1.2875169901999999
2020-01-18 03:00:00,1.1675,-0.023,1.1677265305,0.0375,-0.013000000000000001,0.0396894192,1.13,-0.01,1.1300442469,1.1775,-0.023,1.177724607,0.0375,-0.013000000000000001,0.0396894192,1.1400000000000001,-0.01,1.1400438588
2020-01-18 03:30:00,1.154,0.0015,1.1540009749,0.024,-0.0085,0.0254607541,1.13,0.01,1.1300442469,1.164,-0.0385,1.1646365313,0.024,-0.0085,0.0254607541,1.1400000000000001,-0.03,1.1403946685
2020-01-18 04:00:00,1.1535,0.032,1.1539437811,0.0235,-0.008,0.0248243832,1.13,0.04,1.130707743,1.1435,-0.068,1.1455200784,0.0235,-0.008,0.0248243832,1.12,-0.06,1.1216059914
2020-01-18 04:30:00,1.108,-0.0195,1.1081715797,0.028,-0.0095,0.0295677189,1.08,-0.01,1.0800462953,1.118,-0.0195,1.1181700452,0.028,-0.0095,0.0295677189,1.09,-0.01,1.0900458706
2020-01-18 05:00:00,1.1215,-0.017,1.1216288379,0.021500000000000002,-0.007,0.022610838100000002,1.1,-0.01,1.1000454536,1.1315,-0.017,1.1316276994,0.021500000000000002,-0.007,0.022610838100000002,1.11,-0.01,1.1100450441
2020-01-18 05:30:00,1.133,-0.0125,1.133068952,0.003,-0.0025,0.0039051248,1.13,-0.01,1.1300442469,1.133,-0.0125,1.133068952,0.003,-0.0025,0.0039051248,1.13,-0.01,1.1300442469
2020-01-18 06:00:00,1.1535,-0.011,1.1535524479,0.0035,-0.001,0.0036400549,1.15,-0.01,1.1500434774000001,1.1635,-0.001,1.1635004297,0.0035,-0.001,0.0036400549,1.16,0.0,1.16
2020-01-18 06:30:00,1.25,0.1105,1.2548745953,0.0,0.0005,0.0005,1.25,0.11,1.2548306659000001,1.24,-0.0395,1.2406289735,0.0,0.0005,0.0005,1.24,-0.04,1.2406449935000001
2020-01-18 07:00:00,1.33,0.07050000000000001,1.3318672043,0.0,0.0005,0.0005,1.33,0.07,1.3318408313,1.33,0.07050000000000001,1.3318672043,0.0,0.0005,0.0005,1.33,0.07,1.3318408313
2020-01-18 07:30:00,1.4100000000000001,0.081,1.4123246794,0.0,0.001,0.001,1.4100000000000001,0.08,1.41226768,1.4100000000000001,0.07100000000000001,1.4117864569,0.0,0.001,0.001,1.4100000000000001,0.07,1.4117365193
2020-01-18 08:00:00,1.53,0.35100000000000003,1.5697455208000002,0.0,0.001,0.001,1.53,0.35000000000000003,1.5695222203,1.49,-0.139,1.4964695119,0.0,0.001,0.001,1.49,-0.14,1.4965627284
2020-01-18 08:30:00,1.6099999999999999,0.551,1.7016759386,0.0,0.001,0.001,1.6099999999999999,0.55,1.7013524032,1.54,-0.329,1.5747510914,0.0,0.001,0.001,1.54,-0.33,1.574960317
2020-01-18 09:00:00,1.65,0.101,1.6530883218999999,0.0,0.001,0.001,1.65,0.1,1.6530275255,1.65,0.111,1.6537294216,0.0,0.001,0.001,1.65,0.11,1.6536626016
2020-01-18 09:30:00,1.691,0.1015,1.6940434617,0.001,0.0015,0.0018027756000000002,1.69,0.1,1.6929559947000001,1.691,0.1115,1.6946720184,0.001,0.0015,0.0018027756000000002,1.69,0.11,1.6935760980999999
2020-01-18 10:00:00,1.6715,0.081,1.6734614576,0.0015,0.001,0.0018027756000000002,1.67,0.08,1.6719150696,1.6715,0.081,1.6734614576,0.0015,0.001,0.0018027756000000002,1.67,0.08,1.6719150696
2020-01-18 10:30:00,1.6735,0.081,1.6754591161999999,0.0035,0.001,0.0036400549,1.67,0.08,1.6719150696,1.6935,0.091,1.6959431742,0.0035,0.001,0.0036400549,1.69,0.09,1.692394753
2020-01-18 11:00:00,1.669,0.0805,1.6709402293000002,0.009000000000000001,0.0005,0.0090138782,1.6600000000000001,0.08,1.6619265928,1.669,0.1105,1.6726539541,0.009000000000000001,0.0005,0.0090138782,1.6600000000000001,0.11,1.6636405862
2020-01-18 11:30:00,1.588,0.08,1.5900138364,0.008,0.0,0.008,1.58,0.08,1.58202402,1.588,0.09,1.5905483331,0.008,0.0,0.008,1.58,0.09,1.5825612152000001
2020-01-18 12:00:00,1.5915,0.10200000000000001,1.5947652649,0.0115,0.002,0.011672617500000001,1.58,0.1,1.5831613942,1.5915,0.062,1.5927072079,0.0115,0.002,0.011672617500000001,1.58,0.06,1.5811388301
2020-01-18 12:30:00,1.5710000000000002,0.0815,1.5731125993,0.011,0.0015,0.0111018017,1.56,0.08,1.5620499352000001,1.5710000000000002,0.061500000000000006,1.5722033106,0.011,0.0015,0.0111018017,1.56,0.06,1.5611534198
2020-01-18 13:00:00,1.465,0.0395,1.4655324118,0.015,-0.0005,0.015008331000000001,1.45,0.04,1.4505516192,1.465,0.059500000000000004,1.4662077786,0.015,-0.0005,0.015008331000000001,1.45,0.06,1.4512408484
2020-01-18 13:30:00,1.5474999999999999,0.04,1.5480168765,0.007500000000000001,0.0,0.007500000000000001,1.54,0.04,1.5405193929,1.5474999999999999,0.06,1.5486627296000002,0.007500000000000001,0.0,0.007500000000000001,1.54,0.06,1.5411683879
2020-01-18 14:00:00,1.5255,0.04,1.5260243281,0.0055000000000000005,0.0,0.0055000000000000005,1.52,0.04,1.5205262247,1.5255,0.03,1.5257949567,0.0055000000000000005,0.0,0.0055000000000000005,1.52,0.03,1.5202960238
2020-01-18 14:30:00,1.4265,0.042,1.4271181626,0.006500000000000001,0.002,0.0068007353,1.42,0.04,1.4205632686,1.4265,0.032,1.4268588753,0.006500000000000001,0.002,0.0068007353,1.42,0.03,1.4203168661
2020-01-18 15:00:00,1.424,0.041,1.4245901165000001,0.004,0.001,0.0041231056,1.42,0.04,1.4205632686,1.424,0.031,1.4243373898,0.004,0.001,0.0041231056,1.42,0.03,1.4203168661
2020-01-18 15:30:00,1.4855,0.056,1.4865551621,0.0155,-0.004,0.016007810600000002,1.47,0.06,1.4712239802,1.4855,0.066,1.4869654502,0.0155,-0.004,0.016007810600000002,1.47,0.07,1.4716657229
2020-01-18 16:00:00,1.544,0.07250000000000001,1.5457012163,0.024,-0.007500000000000001,0.0251445819,1.52,0.08,1.5221038072000002,1.544,0.0625,1.5452644596,0.024,-0.007500000000000001,0.0251445819,1.52,0.07,1.5216109884
2020-01-18 16:30:00,1.686,0.132,1.6911593656,0.026000000000000002,-0.008,0.027202941,1.6600000000000001,0.14,1.6658931538,1.6760000000000002,0.032,1.6763054614000001,0.026000000000000002,-0.008,0.027202941,1.65,0.04,1.6504847773
2020-01-18 17:00:00,1.839,0.107,1.842110203,0.009000000000000001,-0.003,0.009486833,1.83,0.11,1.8333030301000002,1.839,0.117,1.8427181011,0.009000000000000001,-0.003,0.009486833,1.83,0.12,1.8339302059
2020-01-18 17:30:00,1.9969999999999999,0.1275,2.0010660284,0.007,-0.0025,0.0074330344,1.99,0.13,1.9942417104999999,1.987,0.14750000000000002,1.9924671265,0.007,-0.0025,0.0074330344,1.98,0.15,1.9856736892
2020-01-18 18:00:00,2.0345,0.1275,2.0384912313,0.0045000000000000005,-0.0025,0.0051478151000000005,2.03,0.13,2.0341583026,2.0345,0.14750000000000002,2.0398398221,0.0045000000000000005,-0.0025,0.0051478151000000005,2.03,0.15,2.0355343279
2020-01-18 18:30:00,2.0495,0.12350000000000001,2.0532175968,0.0195,-0.006500000000000001,0.0205548048,2.03,0.13,2.0341583026,2.0495,0.1135,2.0526403728,0.0195,-0.006500000000000001,0.0205548048,2.03,0.12,2.033543705
2020-01-18 19:00:00,2.0225,0.1155,2.0257952759,0.0425,-0.0145,0.0449054562,1.98,0.13,1.9842630874,2.0225,0.10550000000000001,2.0252497377,0.0425,-0.0145,0.0449054562,1.98,0.12,1.9836330306
2020-01-18 19:30:00,1.9725000000000001,0.596,2.0605757084,0.0125,-0.004,0.0131244047,1.96,0.6000000000000001,2.0497804761,1.8825,-0.394,1.9232894348,0.0125,-0.004,0.0131244047,1.87,-0.39,1.9102355876
2020-01-18 20:00:00,1.9304999999999999,0.966,2.1587001297,0.0105,-0.004,0.011236102500000001,1.92,0.97,2.1511159894,1.7705000000000002,-0.774,1.9322904155,0.0105,-0.004,0.011236102500000001,1.76,-0.77,1.9210674116000002
2020-01-18 20:30:00,1.8385,0.967,2.0772990276,0.0085,-0.003,0.0090138782,1.83,0.97,2.0711832367,1.6785,-0.773,1.8479424369,0.0085,-0.003,0.0090138782,1.67,-0.77,1.8389671014000002
2020-01-18 21:00:00,1.7275,0.1575,1.7346649532,0.007500000000000001,-0.0025,0.0079056942,1.72,0.16,1.7274258305,1.7075,-0.0025,1.7075018302,0.007500000000000001,-0.0025,0.0079056942,1.7000000000000002,0.0,1.7000000000000002
2020-01-18 21:30:00,1.612,0.0485,1.612729441,0.002,-0.0015,0.0025,1.6099999999999999,0.05,1.6107762104,1.612,0.0585,1.6130611427,0.002,-0.0015,0.0025,1.6099999999999999,0.06,1.6111176245
2020-01-18 22:00:00,1.54,0.051000000000000004,1.5408442491,0.0,0.001,0.001,1.54,0.05,1.5408114745,1.55,0.061,1.5511998582,0.0,0.001,0.001,1.55,0.06,1.5511608556
2020-01-18 22:30:00,1.4635,0.029,1.4637872967,0.0035,-0.001,0.0036400549,1.46,0.03,1.4603081867,1.4635,0.039,1.4640195525,0.0035,-0.001,0.0036400549,1.46,0.04,1.4605478424
2020-01-18 23:00:00,1.433,0.3895,1.4849913299,0.003,-0.0005,0.0030413813000000002,1.43,0.39,1.4822280526,1.383,-0.3305,1.4219420698,0.003,-0.0005,0.0030413813000000002,1.38,-0.33,1.4189080308
2020-01-18 23:30:00,1.302,0.03,1.3023455763,0.002,0.0,0.002,1.3,0.03,1.3003461078,1.302,0.02,1.3021536008,0.002,0.0,0.002,1.3,0.02,1.3001538370999999
2020-01-19 00:00:00,1.2125,0.0095,1.2125372159,0.0025,-0.0005,0.0025495098,1.21,0.01,1.2100413215999999,1.2225,0.0195,1.2226555116,0.0025,-0.0005,0.0025495098,1.22,0.02,1.2201639234
2020-01-19 00:30:00,1.245,0.0085,1.2450290157000001,0.005,-0.0015,0.0052201533000000005,1.24,0.01,1.2400403219,1.255,0.018500000000000003,1.2551363472000001,0.005,-0.0015,0.0052201533000000005,1.25,0.02,1.2501599898
2020-01-19 01:00:00,1.3635,0.0055000000000000005,1.3635110927,0.0135,-0.0045000000000000005,0.0142302495,1.35,0.01,1.3500370365,1.3635,0.0155,1.3635880976,0.0135,-0.0045000000000000005,0.0142302495,1.35,0.02,1.35014814
2020-01-19 01:30:00,1.373,0.022,1.3731762451,0.023,-0.008,0.0243515913,1.35,0.03,1.3503332922,1.373,0.012,1.3730524389,0.023,-0.008,0.0243515913,1.35,0.02,1.35014814
2020-01-19 02:00:00,1.3455,0.021,1.3456638696,0.025500000000000002,-0.009000000000000001,0.0270416346,1.32,0.03,1.3203408651,1.3455,0.011,1.3455449639000001,0.025500000000000002,-0.009000000000000001,0.0270416346,1.32,0.02,1.3201515065
2020-01-19 02:30:00,1.3115,0.022500000000000003,1.31169299,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.29,0.03,1.2903487901,1.3215,0.0125,1.3215591171,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.3,0.02,1.3001538370999999
2020-01-19 03:00:00,1.2850000000000001,0.025,1.2852431677,0.015,-0.005,0.0158113883,1.27,0.03,1.2703542813,1.2850000000000001,0.015,1.2850875457,0.015,-0.005,0.0158113883,1.27,0.02,1.2701574706
2020-01-19 03:30:00,1.2585,0.027,1.2587895972,0.0085,-0.003,0.0090138782,1.25,0.03,1.2503599482,1.2585,0.017,1.258614814,0.0085,-0.003,0.0090138782,1.25,0.02,1.2501599898
2020-01-19 04:00:00,1.192,-0.014,1.1920822119,0.012,-0.004,0.012649110600000001,1.18,-0.01,1.1800423721,1.202,-0.014,1.202081528,0.012,-0.004,0.012649110600000001,1.19,-0.01,1.1900420161
2020-01-19 04:30:00,1.2045,-0.0125,1.2045648592,0.0045000000000000005,-0.0025,0.0051478151000000005,1.2,-0.01,1.2000416659,1.2145000000000001,-0.0125,1.2145643252,0.0045000000000000005,-0.0025,0.0051478151000000005,1.21,-0.01,1.2100413215999999
2020-01-19 05:00:00,1.202,-0.0125,1.2020649941000001,0.002,-0.0025,0.0032015621000000003,1.2,-0.01,1.2000416659,1.212,-0.0125,1.2120644579,0.002,-0.0025,0.0032015621000000003,1.21,-0.01,1.2100413215999999
2020-01-19 05:30:00,1.222,-0.0105,1.2220451096,0.002,-0.0005,0.0020615528,1.22,-0.01,1.2200409829,1.232,-0.0105,1.2320447435,0.002,-0.0005,0.0020615528,1.23,-0.01,1.2300406497
2020-01-19 06:00:00,1.225,-0.0115,1.2250539784,0.005,-0.0015,0.0052201533000000005,1.22,-0.01,1.2200409829,1.215,-0.0015,1.2150009259,0.005,-0.0015,0.0052201533000000005,1.21,0.0,1.21
2020-01-19 06:30:00,1.287,0.0275,1.2872937699,0.007,-0.0025,0.0074330344,1.28,0.03,1.2803515142,1.287,0.0275,1.2872937699,0.007,-0.0025,0.0074330344,1.28,0.03,1.2803515142
2020-01-19 07:00:00,1.3405,0.026500000000000003,1.3407619103,0.0105,-0.0035,0.0110679718,1.33,0.03,1.3303383028,1.3405,0.0565,1.3416901654,0.0105,-0.0035,0.0110679718,1.33,0.06,1.3313526956000001
2020-01-19 07:30:00,1.4105,0.0565,1.4116311487,0.0105,-0.0035,0.0110679718,1.4,0.06,1.4012851244,1.4205,0.0665,1.4220557303,0.0105,-0.0035,0.0110679718,1.4100000000000001,0.07,1.4117365193
2020-01-19 08:00:00,1.505,0.085,1.5073984211,0.015,-0.005,0.0158113883,1.49,0.09,1.4927156461,1.505,0.095,1.5079953581,0.015,-0.005,0.0158113883,1.49,0.1,1.4933519344000001
2020-01-19 08:30:00,1.6585,0.848,1.8627201212000002,0.0085,-0.002,0.0087321246,1.65,0.85,1.8560711193000001,1.5185,-0.6920000000000001,1.6687439138,0.0085,-0.002,0.0087321246,1.51,-0.6900000000000001,1.6601807131
2020-01-19 09:00:00,1.699,0.08850000000000001,1.7013033974,0.009000000000000001,-0.0015,0.0091241438,1.69,0.09,1.692394753,1.699,0.0585,1.7000068382,0.009000000000000001,-0.0015,0.0091241438,1.69,0.06,1.6910647533
2020-01-19 09:30:00,1.7645,0.077,1.7661792803,0.0145,-0.003,0.0148070929,1.75,0.08,1.7518276171,1.7645,0.077,1.7661792803,0.0145,-0.003,0.0148070929,1.75,0.08,1.7518276171
2020-01-19 10:00:00,1.7345000000000002,0.0775,1.7362305434,0.0145,-0.0025,0.014713939,1.72,0.08,1.7218594600000001,1.7345000000000002,0.0775,1.7362305434,0.0145,-0.0025,0.014713939,1.72,0.08,1.7218594600000001
2020-01-19 10:30:00,1.7335,0.0805,1.7353681166000001,0.0135,0.0005,0.0135092561,1.72,0.08,1.7218594600000001,1.7335,0.0805,1.7353681166000001,0.0135,0.0005,0.0135092561,1.72,0.08,1.7218594600000001
2020-01-19 11:00:00,1.716,0.0815,1.7179342973,0.016,0.0015,0.0160701587,1.7000000000000002,0.08,1.701881312,1.716,0.0815,1.7179342973,0.016,0.0015,0.0160701587,1.7000000000000002,0.08,1.701881312
2020-01-19 11:30:00,1.697,0.081,1.6989320175,0.017,0.001,0.0170293864,1.6800000000000002,0.08,1.6819036833,1.697,0.081,1.6989320175,0.017,0.001,0.0170293864,1.6800000000000002,0.08,1.6819036833
2020-01-19 12:00:00,1.698,0.0815,1.6999547788,0.018000000000000002,0.0015,0.018062391900000002,1.6800000000000002,0.08,1.6819036833,1.698,0.0815,1.6999547788,0.018000000000000002,0.0015,0.018062391900000002,1.6800000000000002,0.08,1.6819036833
2020-01-19 12:30:00,1.658,0.0815,1.6600018825,0.018000000000000002,0.0015,0.018062391900000002,1.6400000000000001,0.08,1.6419500601,1.658,0.0815,1.6600018825,0.018000000000000002,0.0015,0.018062391900000002,1.6400000000000001,0.08,1.6419500601
2020-01-19 13:00:00,1.6275,0.081,1.6295144215000001,0.0175,0.001,0.0175285481,1.6099999999999999,0.08,1.6119863523,1.6275,0.081,1.6295144215000001,0.0175,0.001,0.0175285481,1.6099999999999999,0.08,1.6119863523
2020-01-19 13:30:00,1.5365,0.051000000000000004,1.5373461712,0.0165,0.001,0.0165302753,1.52,0.05,1.5208221461,1.5365,0.051000000000000004,1.5373461712,0.0165,0.001,0.0165302753,1.52,0.05,1.5208221461
2020-01-19 14:00:00,1.484,0.051000000000000004,1.4848760891000001,0.014,0.001,0.0140356688,1.47,0.05,1.4708500943,1.494,0.051000000000000004,1.4948702285,0.014,0.001,0.0140356688,1.48,0.05,1.4808443537
2020-01-19 14:30:00,1.4575,0.031,1.4578296368,0.007500000000000001,0.001,0.007566373,1.45,0.03,1.4503103116,1.4575,0.031,1.4578296368,0.007500000000000001,0.001,0.007566373,1.45,0.03,1.4503103116
2020-01-19 15:00:00,1.475,0.032,1.4753470778,0.005,0.002,0.0053851648,1.47,0.03,1.4703060906,1.475,0.032,1.4753470778,0.005,0.002,0.0053851648,1.47,0.03,1.4703060906
2020-01-19 15:30:00,1.5115,0.0315,1.5118281979,0.0015,0.0015,0.0021213203,1.51,0.03,1.5102979838000001,1.5115,0.0315,1.5118281979,0.0015,0.0015,0.0021213203,1.51,0.03,1.5102979838000001
2020-01-19 16:00:00,1.6005,0.032,1.6008198680999999,0.0005,0.002,0.0020615528,1.6,0.03,1.6002812253,1.6005,0.032,1.6008198680999999,0.0005,0.002,0.0020615528,1.6,0.03,1.6002812253
2020-01-19 16:30:00,1.75,0.07200000000000001,1.7514805166,0.0,0.002,0.002,1.75,0.07,1.7513994404000002,1.75,0.082,1.7519200895,0.0,0.002,0.002,1.75,0.08,1.7518276171
2020-01-19 17:00:00,1.88,0.0915,1.8822253452000002,0.0,0.0015,0.0015,1.88,0.09,1.8821530225,1.87,0.1015,1.8727525864,0.0,0.0015,0.0015,1.87,0.1,1.8726718880000002
2020-01-19 17:30:00,2.03,0.111,2.0330324641,0.0,0.001,0.001,2.03,0.11,2.032978111,2.03,0.121,2.0336029603,0.0,0.001,0.001,2.03,0.12,2.033543705
2020-01-19 18:00:00,2.09,0.111,2.092945532,0.0,0.001,0.001,2.09,0.11,2.0928927349,2.09,0.121,2.0934997015,0.0,0.001,0.001,2.09,0.12,2.0934421415
2020-01-19 18:30:00,2.09,0.111,2.092945532,0.0,0.001,0.001,2.09,0.11,2.0928927349,2.09,0.121,2.0934997015,0.0,0.001,0.001,2.09,0.12,2.0934421415
2020-01-19 19:00:00,2.06,0.111,2.0629883664,0.0,0.001,0.001,2.06,0.11,2.0629348027,2.06,0.121,2.0635505809,0.0,0.001,0.001,2.06,0.12,2.0634921856
2020-01-19 19:30:00,1.98,0.091,1.9820900585,0.0,0.001,0.001,1.98,0.09,1.9820443991,1.98,0.101,1.9825743366,0.0,0.001,0.001,1.98,0.1,1.9825236442
2020-01-19 20:00:00,1.94,0.291,1.9617035964,0.0,0.001,0.001,1.94,0.29,1.9615555052,1.9,-0.069,1.9012524819,0.0,0.001,0.001,1.9,-0.07,1.9012890364000001
2020-01-19 20:30:00,1.85,0.401,1.8929609082,0.0,0.001,0.001,1.85,0.4,1.8927493230999999,1.79,-0.229,1.8045888728000001,0.0,0.001,0.001,1.79,-0.23,1.8047160441
2020-01-19 21:00:00,1.73,0.061,1.7310750995,0.0,0.001,0.001,1.73,0.06,1.7310401497,1.73,0.07100000000000001,1.7314563234,0.0,0.001,0.001,1.73,0.07,1.7314156058
2020-01-19 21:30:00,1.6600000000000001,0.051000000000000004,1.660783249,0.0,0.001,0.001,1.6600000000000001,0.05,1.6607528413,1.6600000000000001,0.07100000000000001,1.6615176797,0.0,0.001,0.001,1.6600000000000001,0.07,1.6614752481
2020-01-19 22:00:00,1.57,0.7305,1.7316264753000001,0.0,0.0005,0.0005,1.57,0.73,1.7314156058,1.47,-0.6495000000000001,1.6070937278000001,0.0,0.0005,0.0005,1.47,-0.65,1.6072958657
2020-01-19 22:30:00,1.45,0.5710000000000001,1.5583776821000002,0.0,0.001,0.001,1.45,0.5700000000000001,1.5580115532,1.37,-0.519,1.4650122866,0.0,0.001,0.001,1.37,-0.52,1.4653668483
2020-01-19 23:00:00,1.3599999999999999,0.1915,1.3734162697,0.0,0.0015,0.0015,1.3599999999999999,0.19,1.3732079231,1.34,-0.14850000000000002,1.3482033415,0.0,0.0015,0.0015,1.34,-0.15,1.3483693856
2020-01-19 23:30:00,1.47,0.9005000000000001,1.7238910203,0.0,0.0005,0.0005,1.47,0.9,1.7236298907,1.34,-0.7695000000000001,1.5452282194,0.0,0.0005,0.0005,1.34,-0.77,1.5454772726
2020-01-20 00:00:00,1.3,0.9005000000000001,1.5814234885,0.0,0.0005,0.0005,1.3,0.9,1.5811388301,1.17,-0.7695000000000001,1.4003678981,0.0,0.0005,0.0005,1.17,-0.77,1.4006427096
2020-01-20 00:30:00,1.3,0.1105,1.3046877979,0.0,0.0005,0.0005,1.3,0.11,1.3046455457000001,1.29,0.0405,1.2906355992,0.0,0.0005,0.0005,1.29,0.04,1.2906200060000002
2020-01-20 01:00:00,1.4,0.0805,1.4023124652,0.0,0.0005,0.0005,1.4,0.08,1.4022838514,1.4,0.0805,1.4023124652,0.0,0.0005,0.0005,1.4,0.08,1.4022838514
2020-01-20 01:30:00,1.47,0.081,1.4722299413,0.0,0.001,0.001,1.47,0.08,1.4721752613,1.47,0.081,1.4722299413,0.0,0.001,0.001,1.47,0.08,1.4721752613
2020-01-20 02:00:00,1.4805000000000001,0.0805,1.4826869191,0.0005,0.0005,0.0007071068,1.48,0.08,1.4821605851,1.4905,0.09050000000000001,1.4932449564999999,0.0005,0.0005,0.0007071068,1.49,0.09,1.4927156461
2020-01-20 02:30:00,1.48,0.092,1.4828567024,0.0,0.002,0.002,1.48,0.09,1.4827339613000001,1.49,0.092,1.4928375665,0.0,0.002,0.002,1.49,0.09,1.4927156461
2020-01-20 03:00:00,1.52,0.8305,1.7320884071,0.0,0.0005,0.0005,1.52,0.8300000000000001,1.7318487232000002,1.4100000000000001,-0.6595000000000001,1.5566117852999999,0.0,0.0005,0.0005,1.4100000000000001,-0.66,1.5568236894
2020-01-20 03:30:00,1.44,0.081,1.4422763258,0.0,0.001,0.001,1.44,0.08,1.4422205102,1.45,0.091,1.452852711,0.0,0.001,0.001,1.45,0.09,1.4527904185
2020-01-20 04:00:00,1.3599999999999999,0.082,1.3624698162,0.0,0.002,0.002,1.3599999999999999,0.08,1.3623509093,1.37,0.092,1.3730855764,0.0,0.002,0.002,1.37,0.09,1.3729530218
2020-01-20 04:30:00,1.4,0.081,1.4023412566,0.0,0.001,0.001,1.4,0.08,1.4022838514,1.4,0.091,1.4029543827,0.0,0.001,0.001,1.4,0.09,1.4028898745
2020-01-20 05:00:00,1.43,0.051000000000000004,1.4309091516,0.0,0.001,0.001,1.43,0.05,1.4308738589,1.43,0.061,1.4313004576,0.0,0.001,0.001,1.43,0.06,1.4312581877000001
2020-01-20 05:30:00,1.4355,0.1495,1.4432638359,0.0055000000000000005,-0.0005,0.0055226805,1.43,0.15,1.4378456106,1.4155,-0.0105,1.4155389433,0.0055000000000000005,-0.0005,0.0055226805,1.4100000000000001,-0.01,1.4100354605
2020-01-20 06:00:00,1.4405000000000001,0.0805,1.4427475524,0.0005,0.0005,0.0007071068,1.44,0.08,1.4422205102,1.4505,0.09050000000000001,1.4533205084,0.0005,0.0005,0.0007071068,1.45,0.09,1.4527904185
2020-01-20 06:30:00,1.5015,0.0805,1.503656377,0.0015,0.0005,0.0015811388,1.5,0.08,1.5021318185,1.5115,0.09050000000000001,1.5142068881,0.0015,0.0005,0.0015811388,1.51,0.09,1.5126797414
2020-01-20 07:00:00,1.6800000000000002,0.381,1.7226610230000001,0.0,0.001,0.001,1.6800000000000002,0.38,1.7224401296,1.6400000000000001,-0.109,1.6436182647000002,0.0,0.001,0.001,1.6400000000000001,-0.11,1.6436848846
2020-01-20 07:30:00,1.96,1.001,2.2008182569,0.0,0.001,0.001,1.96,1.0,2.2003636063,1.81,-0.639,1.9194845662,0.0,0.001,0.001,1.81,-0.64,1.9198176997
2020-01-20 08:00:00,2.01,1.0605,2.2726108884,0.0,0.0005,0.0005,2.01,1.06,2.2723776095,1.85,-0.6795,1.9708425229,0.0,0.0005,0.0005,1.85,-0.68,1.971014967
2020-01-20 08:30:00,2.03,0.381,2.0654445042,0.0,0.001,0.001,2.03,0.38,2.0652602742,2.0,0.031,2.0002402356,0.0,0.001,0.001,2.0,0.03,2.0002249873
2020-01-20 09:00:00,1.9605000000000001,0.17200000000000001,1.9680305511,0.0005,0.002,0.0020615528,1.96,0.17,1.9673586353,1.9605000000000001,0.182,1.968929722,0.0005,0.002,0.0020615528,1.96,0.18,1.9682479519
2020-01-20 09:30:00,2.071,0.201,2.0807311215,0.001,0.001,0.0014142136,2.07,0.2,2.0796393918,2.071,0.201,2.0807311215,0.001,0.001,0.0014142136,2.07,0.2,2.0796393918
2020-01-20 10:00:00,2.0715,0.1915,2.0803327859,0.0015,0.0015,0.0021213203,2.07,0.19,2.0787015178,2.0715,0.2015,2.081277132,0.0015,0.0015,0.0021213203,2.07,0.2,2.0796393918
2020-01-20 10:30:00,2.002,0.191,2.0110905002,0.002,0.001,0.0022360680000000003,2.0,0.19,2.0090047287,2.002,0.181,2.0101654161,0.002,0.001,0.0022360680000000003,2.0,0.18,2.0080836636
2020-01-20 11:00:00,1.9725000000000001,0.1915,1.981774079,0.0025,0.0015,0.0029154759,1.97,0.19,1.9791412279,1.9725000000000001,0.18150000000000002,1.9808327794,0.0025,0.0015,0.0029154759,1.97,0.18,1.9782062582000002
2020-01-20 11:30:00,1.9735,0.192,1.9828177551000001,0.0035,0.002,0.0040311289,1.97,0.19,1.9791412279,1.9835,0.182,1.991832385,0.0035,0.002,0.0040311289,1.98,0.18,1.9881649831
2020-01-20 12:00:00,2.0245,0.1705,2.0316669264,0.0045000000000000005,0.0005,0.0045276926,2.02,0.17,2.0271408437,2.0245,0.18050000000000002,2.0325305656,0.0045000000000000005,0.0005,0.0045276926,2.02,0.18,2.0280039448
2020-01-20 12:30:00,2.0635,0.17,2.0704908235,0.0035,0.0,0.0035,2.06,0.17,2.0670026609,2.0635,0.18,2.0713358612,0.0035,0.0,0.0035,2.06,0.18,2.0678491241
2020-01-20 13:00:00,1.9935,0.1715,2.0008634386,0.0035,0.0015,0.0038078866,1.99,0.17,1.9972481068,1.9935,0.1715,2.0008634386,0.0035,0.0015,0.0038078866,1.99,0.17,1.9972481068
2020-01-20 13:30:00,1.9729999999999999,0.1915,1.9822717397,0.003,0.0015,0.0033541020000000003,1.97,0.19,1.9791412279,1.9729999999999999,0.2015,1.9832627789,0.003,0.0015,0.0033541020000000003,1.97,0.2,1.9801262586
2020-01-20 14:00:00,1.8435000000000001,0.1915,1.8534196772,0.0035,0.0015,0.0038078866,1.8399999999999999,0.19,1.8497837711,1.8335,0.1115,1.8368871767,0.0035,0.0015,0.0038078866,1.83,0.11,1.8333030301000002
2020-01-20 14:30:00,1.9020000000000001,1.0015,2.1495595479,0.002,0.0015,0.0025,1.9,1.0,2.1470910554,1.752,-0.7385,1.9012854204,0.002,0.0015,0.0025,1.75,-0.74,1.9000263156
2020-01-20 15:00:00,1.9015,1.0015,2.1491171443,0.0015,0.0015,0.0021213203,1.9,1.0,2.1470910554,1.7515,-0.7385,1.9008246894,0.0015,0.0015,0.0021213203,1.75,-0.74,1.9000263156
2020-01-20 15:30:00,1.901,0.3315,1.9296873451,0.001,0.0015,0.0018027756000000002,1.9,0.33,1.9284449694,1.851,-0.0785,1.8526638254,0.001,0.0015,0.0018027756000000002,1.85,-0.08,1.8517289218
2020-01-20 16:00:00,1.9105,0.12150000000000001,1.9143595535000002,0.0005,0.0015,0.0015811388,1.9100000000000001,0.12,1.9137659209,1.9105,0.12150000000000001,1.9143595535000002,0.0005,0.0015,0.0015811388,1.9100000000000001,0.12,1.9137659209
2020-01-20 16:30:00,1.96,0.14200000000000002,1.9651371453,0.0,0.002,0.002,1.96,0.14,1.9649936387,1.96,0.152,1.9658850424,0.0,0.002,0.002,1.96,0.15,1.9657314160000001
2020-01-20 17:00:00,2.1,0.1615,2.1062009045,0.0,0.0015,0.0015,2.1,0.16,2.106086418,2.1,0.1715,2.1069912791,0.0,0.0015,0.0015,2.1,0.17,2.106869716
2020-01-20 17:30:00,2.24,0.36150000000000004,2.2689826465,0.0,0.0015,0.0015,2.24,0.36,2.268744146,2.2,0.0315,2.2002254998,0.0,0.0015,0.0015,2.2,0.03,2.2002045359
2020-01-20 18:00:00,2.31,0.371,2.3396027441,0.0,0.001,0.001,2.31,0.37,2.3394443785,2.2800000000000002,0.061,2.2808158628,0.0,0.001,0.001,2.2800000000000002,0.06,2.280789337
2020-01-20 18:30:00,2.36,0.211,2.3694136405,0.0,0.001,0.001,2.36,0.21,2.3693247983,2.35,0.211,2.3594535384,0.0,0.001,0.001,2.35,0.21,2.3593643212
2020-01-20 19:00:00,2.29,0.181,2.2971419199,0.0,0.001,0.001,2.29,0.18,2.2970633426,2.29,0.191,2.297951479,0.0,0.001,0.001,2.29,0.19,2.2978685776
2020-01-20 19:30:00,2.25,0.181,2.257268482,0.0,0.001,0.001,2.25,0.18,2.2571885167,2.24,0.191,2.2481283326,0.0,0.001,0.001,2.24,0.19,2.2480435939
2020-01-20 20:00:00,2.2,0.181,2.2074331247,0.0,0.001,0.001,2.2,0.18,2.207351354,2.2,0.191,2.2082755716,0.0,0.001,0.001,2.2,0.19,2.2081893035
2020-01-20 20:30:00,2.08,0.181,2.0878603881,0.0,0.001,0.001,2.08,0.18,2.0877739341,2.08,0.181,2.0878603881,0.0,0.001,0.001,2.08,0.18,2.0877739341
2020-01-20 21:00:00,2.01,0.461,2.0621884007,0.0,0.001,0.001,2.01,0.46,2.0619650821,1.9500000000000002,-0.149,1.9556842792,0.0,0.001,0.001,1.9500000000000002,-0.15,1.9557607216
2020-01-20 21:30:00,1.941,1.0105,2.188285002,0.001,0.0005,0.0011180340000000002,1.94,1.01,2.1871671175,1.7810000000000001,-0.7395,1.9284245513,0.001,0.0005,0.0011180340000000002,1.78,-0.74,1.9276929216
2020-01-20 22:00:00,1.7974999999999999,0.234,1.8126671647,0.0175,-0.006,0.018500000000000003,1.78,0.24,1.7961069011,1.7775,0.014,1.7775551327999999,0.0175,-0.006,0.018500000000000003,1.76,0.02,1.7601136327
2020-01-20 22:30:00,1.7245,0.11800000000000001,1.7285323977,0.0045000000000000005,-0.002,0.0049244289000000005,1.72,0.12,1.724180965,1.7245,0.11800000000000001,1.7285323977,0.0045000000000000005,-0.002,0.0049244289000000005,1.72,0.12,1.724180965
2020-01-20 23:00:00,1.5150000000000001,0.298,1.5440301163,0.005,-0.002,0.0053851648,1.51,0.30000000000000004,1.53951291,1.4849999999999999,-0.10200000000000001,1.4884989083,0.005,-0.002,0.0053851648,1.48,-0.1,1.4833745313
2020-01-20 23:30:00,1.35,0.081,1.3524278169000001,0.0,0.001,0.001,1.35,0.08,1.352368293,1.3599999999999999,0.091,1.3630410852,0.0,0.001,0.001,1.3599999999999999,0.09,1.362974688
2020-01-21 00:00:00,1.231,0.08,1.2335967737,0.001,0.0,0.001,1.23,0.08,1.2325988804,1.241,0.08,1.2435758923,0.001,0.0,0.001,1.24,0.08,1.2425779654
2020-01-21 00:30:00,1.266,0.0775,1.2683699184,0.006,-0.0025,0.006500000000000001,1.26,0.08,1.2625371282,1.266,0.0775,1.2683699184,0.006,-0.0025,0.006500000000000001,1.26,0.08,1.2625371282
2020-01-21 01:00:00,1.374,0.0785,1.3762406221,0.004,-0.0015,0.0042720019,1.37,0.08,1.3723337786,1.374,0.0785,1.3762406221,0.004,-0.0015,0.0042720019,1.37,0.08,1.3723337786
2020-01-21 01:30:00,1.403,0.0785,1.4051943816,0.003,-0.0015,0.0033541020000000003,1.4,0.08,1.4022838514,1.413,0.0785,1.4151788756,0.003,-0.0015,0.0033541020000000003,1.4100000000000001,0.08,1.41226768
2020-01-21 02:00:00,1.4020000000000001,0.079,1.404223985,0.002,-0.001,0.0022360680000000003,1.4,0.08,1.4022838514,1.412,0.079,1.4142082591,0.002,-0.001,0.0022360680000000003,1.4100000000000001,0.08,1.41226768
2020-01-21 02:30:00,1.421,0.791,1.6263216164,0.001,0.001,0.0014142136,1.42,0.79,1.624961538,1.311,-0.639,1.4584382058,0.001,0.001,0.0014142136,1.31,-0.64,1.457978052
2020-01-21 03:00:00,1.4205,0.92,1.6924007356000002,0.0005,0.0,0.0005,1.42,0.92,1.6919810873999999,1.2905,-0.77,1.5027608759,0.0005,0.0,0.0005,1.29,-0.77,1.5023315213
2020-01-21 03:30:00,1.4055,0.918,1.6787359084,0.0055000000000000005,-0.002,0.00585235,1.4,0.92,1.6752313273000001,1.2755,-0.772,1.4909340193,0.0055000000000000005,-0.002,0.00585235,1.27,-0.77,1.4851935901
2020-01-21 04:00:00,1.409,0.937,1.6921140623,0.009000000000000001,-0.003,0.009486833,1.4,0.9400000000000001,1.6862977199,1.279,-0.753,1.4842001213,0.009000000000000001,-0.003,0.009486833,1.27,-0.75,1.4749237268
2020-01-21 04:30:00,1.367,0.9175000000000001,1.6463581779,0.007,-0.0025,0.0074330344,1.3599999999999999,0.92,1.6419500601,1.237,-0.7825000000000001,1.4637196624,0.007,-0.0025,0.0074330344,1.23,-0.78,1.4564683313
2020-01-21 05:00:00,1.3780000000000001,0.9075000000000001,1.6499818938000002,0.008,-0.0025,0.0083815273,1.37,0.91,1.6446884203,1.258,-0.7925000000000001,1.4868154727,0.008,-0.0025,0.0083815273,1.25,-0.79,1.4787156589000001
2020-01-21 05:30:00,1.384,0.9055000000000001,1.6539003144,0.014,-0.0045000000000000005,0.0147054412,1.37,0.91,1.6446884203,1.264,-0.7845000000000001,1.4876613358,0.014,-0.0045000000000000005,0.0147054412,1.25,-0.78,1.4733974345
2020-01-21 06:00:00,1.455,0.925,1.7241374655000001,0.015,-0.005,0.0158113883,1.44,0.93,1.7142053553,1.335,-0.765,1.5386520074,0.015,-0.005,0.0158113883,1.32,-0.76,1.5231546212
2020-01-21 06:30:00,1.5535,0.3755,1.5982373103,0.0135,-0.0045000000000000005,0.0142302495,1.54,0.38,1.5861904047,1.5135,-0.1845,1.5247040696,0.0135,-0.0045000000000000005,0.0142302495,1.5,-0.18,1.5107613974
2020-01-21 07:00:00,1.733,0.9055000000000001,1.9553054108999999,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.72,0.91,1.9458931111000002,1.603,-0.6445000000000001,1.7277121433,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.5899999999999999,-0.64,1.7139719951
2020-01-21 07:30:00,1.8479999999999999,0.3875,1.8881896753,0.008,-0.0025,0.0083815273,1.8399999999999999,0.39,1.8808774548,1.808,-0.0925,1.8103646732,0.008,-0.0025,0.0083815273,1.8,-0.09,1.8022485955
2020-01-21 08:00:00,1.915,0.17750000000000002,1.923208582,0.005,-0.0025,0.005590169900000001,1.9100000000000001,0.18,1.9184629264000002,1.915,0.17750000000000002,1.923208582,0.005,-0.0025,0.005590169900000001,1.9100000000000001,0.18,1.9184629264000002
2020-01-21 08:30:00,1.9835,0.178,1.9914708760000002,0.0035,-0.002,0.0040311289,1.98,0.18,1.9881649831,1.9835,0.198,1.9933580336,0.0035,-0.002,0.0040311289,1.98,0.2,1.9900753755
2020-01-21 09:00:00,1.986,0.17850000000000002,1.9940055792,0.006,-0.0015,0.0061846584,1.98,0.18,1.9881649831,1.986,0.1985,1.9958953505,0.006,-0.0015,0.0061846584,1.98,0.2,1.9900753755
2020-01-21 09:30:00,2.011,0.17,2.0181726883,0.001,0.0,0.001,2.01,0.17,2.0171762442,2.021,0.17,2.0281373228,0.001,0.0,0.001,2.02,0.17,2.0271408437
2020-01-21 10:00:00,1.9825,0.15,1.9881665549,0.0025,0.0,0.0025,1.98,0.15,1.9856736892,1.9825,0.16,1.9889460149,0.0025,0.0,0.0025,1.98,0.16,1.9864541273
2020-01-21 10:30:00,1.9809999999999999,0.1525,1.9868611552000002,0.001,0.0025,0.0026925824,1.98,0.15,1.9856736892,1.9809999999999999,0.1625,1.9876537047,0.001,0.0025,0.0026925824,1.98,0.16,1.9864541273
2020-01-21 11:00:00,1.9125,0.1515,1.918491204,0.0025,0.0015,0.0029154759,1.9100000000000001,0.15,1.9158809984,1.9125,0.1615,1.9193067759,0.0025,0.0015,0.0029154759,1.9100000000000001,0.16,1.9166898549
2020-01-21 11:30:00,1.8765,0.1515,1.8826057739,0.006500000000000001,0.0015,0.006670832000000001,1.87,0.15,1.8760063966,1.8765,0.1615,1.8834368851,0.006500000000000001,0.0015,0.006670832000000001,1.87,0.16,1.8768324379
2020-01-21 12:00:00,1.818,0.1525,1.8243848963,0.008,0.0025,0.0083815273,1.81,0.15,1.8162048343000001,1.818,0.1625,1.8252479968,0.008,0.0025,0.0083815273,1.81,0.16,1.8170580618
2020-01-21 12:30:00,1.819,0.151,1.8252566943000001,0.009000000000000001,0.001,0.0090553851,1.81,0.15,1.8162048343000001,1.819,0.161,1.8261111686,0.009000000000000001,0.001,0.0090553851,1.81,0.16,1.8170580618
2020-01-21 13:00:00,1.78,0.1515,1.7864356272,0.01,0.0015,0.0101118742,1.77,0.15,1.7763445612000002,1.79,0.1615,1.7972707782000001,0.01,0.0015,0.0101118742,1.78,0.16,1.7871765442
2020-01-21 13:30:00,1.7415,0.1515,1.7480773724,0.0115,0.0015,0.0115974135,1.73,0.15,1.7364907140999999,1.7415,0.1615,1.7489724126000001,0.0115,0.0015,0.0115974135,1.73,0.16,1.7373830896
2020-01-21 14:00:00,1.6745,0.131,1.6796163997,0.0145,0.001,0.0145344419,1.6600000000000001,0.13,1.6650825805,1.6745,0.131,1.6796163997,0.0145,0.001,0.0145344419,1.6600000000000001,0.13,1.6650825805
2020-01-21 14:30:00,1.629,0.131,1.6342588534,0.009000000000000001,0.001,0.0090553851,1.62,0.13,1.625207679,1.629,0.131,1.6342588534,0.009000000000000001,0.001,0.0090553851,1.62,0.13,1.625207679
2020-01-21 15:00:00,1.6480000000000001,0.131,1.6531984151999999,0.008,0.001,0.0080622577,1.6400000000000001,0.13,1.6451443706000002,1.6480000000000001,0.121,1.6524360805,0.008,0.001,0.0080622577,1.6400000000000001,0.12,1.6443843833
2020-01-21 15:30:00,1.6745,0.1265,1.6792714194,0.0145,-0.0035,0.014916433900000001,1.6600000000000001,0.13,1.6650825805,1.6745,0.1165,1.6785477354,0.0145,-0.0035,0.014916433900000001,1.6600000000000001,0.12,1.6643316977
2020-01-21 16:00:00,1.737,0.2155,1.7503168999,0.017,-0.0045000000000000005,0.0175855054,1.72,0.22,1.7340126874,1.717,0.0155,1.7170699607,0.017,-0.0045000000000000005,0.0175855054,1.7000000000000002,0.02,1.700117643
2020-01-21 16:30:00,1.935,1.0055,2.1806547755,0.015,-0.0045000000000000005,0.015660459800000002,1.92,1.01,2.1694469341,1.7850000000000001,-0.7245,1.9264281066,0.015,-0.0045000000000000005,0.015660459800000002,1.77,-0.72,1.9108375127000001
2020-01-21 17:00:00,2.0055,0.505,2.0681042648,0.0155,-0.005,0.0162864975,1.99,0.51,2.0543125371,1.9455,-0.145,1.9508960121,0.0155,-0.005,0.0162864975,1.9300000000000002,-0.14,1.9350710581000001
2020-01-21 17:30:00,2.0785,0.177,2.0860228307,0.0085,-0.003,0.0090138782,2.07,0.18,2.0778113485,2.0785,0.187,2.0868951219,0.0085,-0.003,0.0090138782,2.07,0.19,2.0787015178
2020-01-21 18:00:00,2.1905,0.18,2.1978831293,0.0005,0.0,0.0005,2.19,0.18,2.1973848093,2.1905,0.19,2.1987246872,0.0005,0.0,0.0005,2.19,0.19,2.1982265579
2020-01-21 18:30:00,2.2800000000000002,0.2005,2.2887988662,0.0,0.0005,0.0005,2.2800000000000002,0.2,2.2887551201,2.27,0.21050000000000002,2.279739075,0.0,0.0005,0.0005,2.27,0.21,2.2796929618
2020-01-21 19:00:00,2.2125,0.369,2.2430597963,0.0025,-0.001,0.0026925824,2.21,0.37,2.2407588,2.1725,0.009000000000000001,2.172518642,0.0025,-0.001,0.0026925824,2.17,0.01,2.1700230414
2020-01-21 19:30:00,2.169,0.187,2.177046164,0.009000000000000001,-0.003,0.009486833,2.16,0.19,2.1683403792,2.169,0.197,2.1779279143,0.009000000000000001,-0.003,0.009486833,2.16,0.2,2.1692394981
2020-01-21 20:00:00,2.105,0.23800000000000002,2.1184119052,0.005,-0.002,0.0053851648,2.1,0.24,2.1136697945,2.095,0.158,2.1009495472,0.005,-0.002,0.0053851648,2.09,0.16,2.0961154548
2020-01-21 20:30:00,1.98,0.431,2.0263664525,0.0,0.001,0.001,1.98,0.43,2.0261539922,1.94,-0.099,1.9425243885,0.0,0.001,0.001,1.94,-0.1,1.9425756099
2020-01-21 21:00:00,1.8805,0.16,1.8872944259,0.0005,0.0,0.0005,1.88,0.16,1.8867962264,1.8805,0.17,1.8881684909,0.0005,0.0,0.0005,1.88,0.17,1.8876705221
2020-01-21 21:30:00,1.8,0.18150000000000002,1.8091274831000002,0.0,0.0015,0.0015,1.8,0.18,1.8089776118,1.79,0.1115,1.7934693334,0.0,0.0015,0.0015,1.79,0.11,1.7933767032999999
2020-01-21 22:00:00,1.661,0.12,1.6653290966,0.001,0.0,0.001,1.6600000000000001,0.12,1.6643316977,1.661,0.11,1.6646383992,0.001,0.0,0.001,1.6600000000000001,0.11,1.6636405862
2020-01-21 22:30:00,1.5145,0.11850000000000001,1.5191288622,0.0045000000000000005,-0.0015,0.0047434165,1.51,0.12,1.5147607072,1.5245000000000002,0.1085,1.5283561431,0.0045000000000000005,-0.0015,0.0047434165,1.52,0.11,1.5239750654000002
2020-01-21 23:00:00,1.4365,0.117,1.44125683,0.006500000000000001,-0.003,0.0071589105,1.43,0.12,1.4350261322,1.4365,0.107,1.4404795209,0.006500000000000001,-0.003,0.0071589105,1.43,0.11,1.4342245291
2020-01-21 23:30:00,1.314,0.092,1.3172167627,0.024,-0.008,0.0252982213,1.29,0.1,1.2938701635,1.324,0.10200000000000001,1.3279231905,0.024,-0.008,0.0252982213,1.3,0.11,1.3046455457000001
2020-01-22 00:00:00,1.2535,0.0955,1.2571326501,0.0135,-0.0045000000000000005,0.0142302495,1.24,0.1,1.2440257232,1.2535,0.10550000000000001,1.2579318344,0.0135,-0.0045000000000000005,0.0142302495,1.24,0.11,1.2448694711
2020-01-22 00:30:00,1.3025,0.0925,1.3057804179999999,0.022500000000000003,-0.007500000000000001,0.0237170825,1.28,0.1,1.2839003077,1.3025,0.10250000000000001,1.3065268845,0.022500000000000003,-0.007500000000000001,0.0237170825,1.28,0.11,1.2847178679
