Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-22 01:00:00,1.3725,0.07250000000000001,1.3744135113,0.022500000000000003,-0.007500000000000001,0.0237170825,1.35,0.08,1.352368293,1.3825,0.0825,1.3849593857,0.022500000000000003,-0.007500000000000001,0.0237170825,1.3599999999999999,0.09,1.362974688
2020-01-22 01:30:00,1.423,0.07200000000000001,1.4248203396,0.023,-0.008,0.0243515913,1.4,0.08,1.4022838514,1.433,0.082,1.4353442096,0.023,-0.008,0.0243515913,1.4100000000000001,0.09,1.4128694206999999
2020-01-22 02:00:00,1.4165,0.0745,1.4184577893,0.0165,-0.0055000000000000005,0.0173925271,1.4,0.08,1.4022838514,1.4265,0.0845,1.4290005248,0.0165,-0.0055000000000000005,0.0173925271,1.4100000000000001,0.09,1.4128694206999999
2020-01-22 02:30:00,1.4055,0.0775,1.4076350734,0.0055000000000000005,-0.0025,0.006041523,1.4,0.08,1.4022838514,1.4155,0.08750000000000001,1.4182018545,0.0055000000000000005,-0.0025,0.006041523,1.4100000000000001,0.09,1.4128694206999999
2020-01-22 03:00:00,1.3675,0.0775,1.369694309,0.007500000000000001,-0.0025,0.0079056942,1.3599999999999999,0.08,1.3623509093,1.3675,0.08750000000000001,1.3702965008,0.007500000000000001,-0.0025,0.0079056942,1.3599999999999999,0.09,1.362974688
2020-01-22 03:30:00,1.344,0.0775,1.3462326136,0.004,-0.0025,0.0047169906,1.34,0.08,1.3423859356,1.344,0.08750000000000001,1.3468452955,0.004,-0.0025,0.0047169906,1.34,0.09,1.3430189872
2020-01-22 04:00:00,1.259,0.0665,1.2607550317,0.009000000000000001,-0.0035,0.009656604000000001,1.25,0.07,1.2519584658,1.259,0.0665,1.2607550317,0.009000000000000001,-0.0035,0.009656604000000001,1.25,0.07,1.2519584658
2020-01-22 04:30:00,1.2575,0.0675,1.2593103271000001,0.007500000000000001,-0.0025,0.0079056942,1.25,0.07,1.2519584658,1.2575,0.0675,1.2593103271000001,0.007500000000000001,-0.0025,0.0079056942,1.25,0.07,1.2519584658
2020-01-22 05:00:00,1.321,0.063,1.3225014178,0.021,-0.007,0.0221359436,1.3,0.07,1.3018832513,1.331,0.063,1.3324901501,0.021,-0.007,0.0221359436,1.31,0.07,1.3118688959
2020-01-22 05:30:00,1.319,0.053,1.3200643924,0.049,-0.017,0.0518652099,1.27,0.07,1.2719276709,1.319,0.053,1.3200643924,0.049,-0.017,0.0518652099,1.27,0.07,1.2719276709
2020-01-22 06:00:00,1.338,0.053500000000000006,1.339069173,0.048,-0.0165,0.050756772900000004,1.29,0.07,1.2918978288,1.338,0.07350000000000001,1.3400172574,0.048,-0.0165,0.050756772900000004,1.29,0.09,1.2931357237
2020-01-22 06:30:00,1.51,0.593,1.6222666242,0.02,-0.007,0.0211896201,1.49,0.6000000000000001,1.6062689688,1.43,-0.367,1.4763431173,0.02,-0.007,0.0211896201,1.4100000000000001,-0.36,1.4552319403
2020-01-22 07:00:00,1.6065,0.184,1.6170028602,0.0165,-0.006,0.0175570499,1.5899999999999999,0.19,1.6013119621,1.5965,0.114,1.6005649784,0.0165,-0.006,0.0175570499,1.58,0.12,1.5845504094
2020-01-22 07:30:00,1.751,0.1525,1.7576283026000001,0.021,-0.007500000000000001,0.022299103100000002,1.73,0.16,1.7373830896,1.751,0.1625,1.7585241682000001,0.021,-0.007500000000000001,0.022299103100000002,1.73,0.17,1.7383325344
2020-01-22 08:00:00,1.8925,0.195,1.9025197108,0.0425,-0.015,0.0450693909,1.85,0.21,1.8618807695,1.9025,0.195,1.91246732,0.0425,-0.015,0.0450693909,1.8599999999999999,0.21,1.8718172988
2020-01-22 08:30:00,1.915,0.1875,1.9241572831,0.065,-0.022500000000000003,0.0687840825,1.85,0.21,1.8618807695,1.925,0.1875,1.9341099374000001,0.065,-0.022500000000000003,0.0687840825,1.8599999999999999,0.21,1.8718172988
2020-01-22 09:00:00,1.8365,0.191,1.8464054945,0.0565,-0.019,0.059609143600000004,1.78,0.21,1.7923448329,1.8365,0.191,1.8464054945,0.0565,-0.019,0.059609143600000004,1.78,0.21,1.7923448329
2020-01-22 09:30:00,1.8599999999999999,0.1695,1.8677072174,0.06,-0.0205,0.0634054414,1.8,0.19,1.81,1.8599999999999999,0.1895,1.8696283722,0.06,-0.0205,0.0634054414,1.8,0.21,1.8122085973000002
2020-01-22 10:00:00,1.8755000000000002,0.1585,1.8821855646999999,0.035500000000000004,-0.0115,0.0373162163,1.8399999999999999,0.17,1.8478365729,1.8755000000000002,0.1685,1.8830540353,0.035500000000000004,-0.0115,0.0373162163,1.8399999999999999,0.18,1.8487833837
2020-01-22 10:30:00,1.8935,0.1625,1.9004600758999999,0.0235,-0.007500000000000001,0.0246677928,1.87,0.17,1.8777113729,1.8935,0.17250000000000001,1.9013412371,0.0235,-0.007500000000000001,0.0246677928,1.87,0.18,1.8786431274000002
2020-01-22 11:00:00,1.8735,0.163,1.8805773714,0.0235,-0.007,0.0245203997,1.85,0.17,1.8577943912000001,1.8935,0.17300000000000001,1.901386665,0.0235,-0.007,0.0245203997,1.87,0.18,1.8786431274000002
2020-01-22 11:30:00,1.814,0.1625,1.8212639154999999,0.024,-0.007500000000000001,0.0251445819,1.79,0.17,1.7980545042,1.814,0.17250000000000001,1.8221833744,0.024,-0.007500000000000001,0.0251445819,1.79,0.18,1.7990275151000001
2020-01-22 12:00:00,1.7955,0.16,1.8026148368000001,0.1155,-0.04,0.12223031540000001,1.6800000000000002,0.2,1.6918628786,1.7955,0.17,1.8035299415,0.1155,-0.04,0.12223031540000001,1.6800000000000002,0.21,1.6930741271
2020-01-22 12:30:00,1.8025,0.159,1.8094991710000001,0.12250000000000001,-0.041,0.12917913920000001,1.6800000000000002,0.2,1.6918628786,1.8025,0.169,1.8104052723000001,0.12250000000000001,-0.041,0.12917913920000001,1.6800000000000002,0.21,1.6930741271
2020-01-22 13:00:00,1.8595000000000002,0.166,1.8668948149,0.0995,-0.034,0.1051487042,1.76,0.2,1.7713271860000002,1.8595000000000002,0.176,1.8678105498000002,0.0995,-0.034,0.1051487042,1.76,0.21,1.7724841325
2020-01-22 13:30:00,1.823,0.17500000000000002,1.8313803537000002,0.073,-0.025,0.07716216690000001,1.75,0.2,1.7613914954,1.823,0.185,1.8323629553,0.073,-0.025,0.07716216690000001,1.75,0.21,1.7625549637
2020-01-22 14:00:00,1.7195,0.1105,1.7230468653000002,0.029500000000000002,-0.0095,0.0309919344,1.69,0.12,1.6942549985,1.7195,0.12050000000000001,1.7237170591000002,0.029500000000000002,-0.0095,0.0309919344,1.69,0.13,1.6949926254
2020-01-22 14:30:00,1.728,0.11850000000000001,1.7320583853,0.008,-0.0015,0.0081394103,1.72,0.12,1.724180965,1.728,0.1285,1.732771263,0.008,-0.0015,0.0081394103,1.72,0.13,1.7249057945000001
2020-01-22 15:00:00,1.745,0.1125,1.7486226723,0.025,-0.007500000000000001,0.0261007663,1.72,0.12,1.724180965,1.745,0.12250000000000001,1.7492945006,0.025,-0.007500000000000001,0.0261007663,1.72,0.13,1.7249057945000001
2020-01-22 15:30:00,1.8135,0.9965,2.0692497433,0.0135,-0.0035,0.0139463257,1.8,1.0,2.0591260282,1.6535000000000002,-0.7235,1.8048585817,0.0135,-0.0035,0.0139463257,1.6400000000000001,-0.72,1.7910890542
2020-01-22 16:00:00,1.8285,0.995,2.0816909593,0.018500000000000003,-0.005,0.0191637679,1.81,1.0,2.0678733037,1.6785,-0.725,1.8283837808,0.018500000000000003,-0.005,0.0191637679,1.6600000000000001,-0.72,1.8094197965
2020-01-22 16:30:00,1.9105,1.0175,2.164559193,0.0105,-0.0025,0.0107935166,1.9,1.02,2.1564786111,1.7505000000000002,-0.7225,1.8937414026,0.0105,-0.0025,0.0107935166,1.74,-0.72,1.8830825791999999
2020-01-22 17:00:00,2.021,0.884,2.2058778298,0.021,-0.006,0.0218403297,2.0,0.89,2.1890865675,1.891,-0.516,1.960136985,0.021,-0.006,0.0218403297,1.87,-0.51,1.9382982227
2020-01-22 17:30:00,2.208,0.427,2.2489092912,0.038,-0.013000000000000001,0.0401621713,2.17,0.44,2.2141589825,2.168,-0.003,2.1680020756,0.038,-0.013000000000000001,0.0401621713,2.13,0.01,2.130023474
2020-01-22 18:00:00,2.32,1.0855,2.5613883442,0.07,-0.0245,0.0741636704,2.25,1.11,2.5089041432,2.15,-0.6745,2.2533198286,0.07,-0.0245,0.0741636704,2.08,-0.65,2.1791970999
2020-01-22 18:30:00,2.278,1.0795,2.5208340386,0.088,-0.030500000000000003,0.09313565380000001,2.19,1.11,2.4552392959000002,2.118,-0.6805,2.2246357567,0.088,-0.030500000000000003,0.09313565380000001,2.03,-0.65,2.1315252755
2020-01-22 19:00:00,2.201,1.075,2.44949505,0.101,-0.035,0.1068924693,2.1,1.11,2.375310506,2.041,-0.715,2.162615546,0.101,-0.035,0.1068924693,1.94,-0.68,2.0557237168
2020-01-22 19:30:00,2.195,1.077,2.4449854805,0.095,-0.033,0.1005683847,2.1,1.11,2.375310506,2.035,-0.713,2.1562917242,0.095,-0.033,0.1005683847,1.94,-0.68,2.0557237168
2020-01-22 20:00:00,2.0725,0.771,2.2112659835,0.1125,-0.039,0.1190682577,1.96,0.81,2.1207781591,1.9625,-0.439,2.011001554,0.1125,-0.039,0.1190682577,1.85,-0.4,1.8927493230999999
2020-01-22 20:30:00,1.9115000000000002,0.165,1.9186081544,0.1015,-0.035,0.10736503160000001,1.81,0.2,1.8210161998,1.9115000000000002,0.165,1.9186081544,0.1015,-0.035,0.10736503160000001,1.81,0.2,1.8210161998
2020-01-22 21:00:00,1.8820000000000001,0.535,1.9565656135,0.07200000000000001,-0.025,0.076216796,1.81,0.56,1.8946503635,1.802,-0.215,1.814780703,0.07200000000000001,-0.025,0.076216796,1.73,-0.19,1.7404022524
2020-01-22 21:30:00,1.7405,0.2255,1.7550471504,0.07050000000000001,-0.0245,0.07463578230000001,1.67,0.25,1.6886088949,1.7205,0.0555,1.7213949285,0.07050000000000001,-0.0245,0.07463578230000001,1.65,0.08,1.6519382555000002
2020-01-22 22:00:00,1.617,0.12050000000000001,1.6214836570000002,0.027,-0.0095,0.0286225436,1.5899999999999999,0.13,1.5953056133999999,1.617,0.1305,1.6222574549000002,0.027,-0.0095,0.0286225436,1.5899999999999999,0.14,1.5961516219
2020-01-22 22:30:00,1.5150000000000001,0.1245,1.5201069864,0.015,-0.0055000000000000005,0.015976545300000002,1.5,0.13,1.5056227947,1.505,0.1145,1.5093492803,0.015,-0.0055000000000000005,0.015976545300000002,1.49,0.12,1.4948244044
2020-01-22 23:00:00,1.3855,0.108,1.3897029359,0.0055000000000000005,-0.002,0.00585235,1.38,0.11,1.3843771163,1.3855,0.11800000000000001,1.3905158216,0.0055000000000000005,-0.002,0.00585235,1.38,0.12,1.3852075657
2020-01-22 23:30:00,1.343,0.7295,1.5283387223,0.003,-0.0005,0.0030413813000000002,1.34,0.73,1.5259423318,1.2530000000000001,-0.5105000000000001,1.3530037879,0.003,-0.0005,0.0030413813000000002,1.25,-0.51,1.3500370365
2020-01-23 00:00:00,1.23,0.1715,1.2418986472,0.0,0.0015,0.0015,1.23,0.17,1.2416923935,1.22,-0.0085,1.2200296103000001,0.0,0.0015,0.0015,1.22,-0.01,1.2200409829
2020-01-23 00:30:00,1.26,0.12050000000000001,1.2657488890000002,0.0,0.0005,0.0005,1.26,0.12,1.2657013866,1.26,0.07050000000000001,1.2619707802,0.0,0.0005,0.0005,1.26,0.07,1.2619429464
2020-01-23 01:00:00,1.384,0.0785,1.3862244587,0.004,-0.0015,0.0042720019,1.38,0.08,1.3823168957,1.384,0.0985,1.3875007207,0.004,-0.0015,0.0042720019,1.38,0.1,1.3836184445
2020-01-23 01:30:00,1.425,0.075,1.4269723193,0.015,-0.005,0.0158113883,1.4100000000000001,0.08,1.41226768,1.425,0.095,1.4281631559,0.015,-0.005,0.0158113883,1.4100000000000001,0.1,1.4135416513
2020-01-23 02:00:00,1.412,0.10250000000000001,1.4157154552,0.022,-0.007500000000000001,0.0232432786,1.3900000000000001,0.11,1.3943457247,1.412,0.10250000000000001,1.4157154552,0.022,-0.007500000000000001,0.0232432786,1.3900000000000001,0.11,1.3943457247
2020-01-23 02:30:00,1.3305,0.0995,1.3342153125,0.030500000000000003,-0.0105,0.0322567822,1.3,0.11,1.3046455457000001,1.3305,0.08950000000000001,1.3335068428999999,0.030500000000000003,-0.0105,0.0322567822,1.3,0.1,1.303840481
2020-01-23 03:00:00,1.325,0.081,1.3274735402,0.025,-0.009000000000000001,0.026570660500000003,1.3,0.09,1.3031116606,1.325,0.091,1.3281212294,0.025,-0.009000000000000001,0.026570660500000003,1.3,0.1,1.303840481
2020-01-23 03:30:00,1.282,0.0825,1.2846518010999999,0.022,-0.007500000000000001,0.0232432786,1.26,0.09,1.2632101963,1.282,0.0925,1.285332739,0.022,-0.007500000000000001,0.0232432786,1.26,0.1,1.2639620247
2020-01-23 04:00:00,1.2525,0.129,1.2591255894,0.0325,-0.011,0.0343110769,1.22,0.14,1.2280065146,1.2425,0.019,1.2426452631,0.0325,-0.011,0.0343110769,1.21,0.03,1.2103718437
2020-01-23 04:30:00,1.312,0.08,1.3144367615,0.002,0.0,0.002,1.31,0.08,1.3124404748,1.312,0.09,1.3150832673,0.002,0.0,0.002,1.31,0.09,1.3130879635000001
2020-01-23 05:00:00,1.287,0.0775,1.2893313189,0.007,-0.0025,0.0074330344,1.28,0.08,1.2824975634,1.297,0.08750000000000001,1.2999481720000001,0.007,-0.0025,0.0074330344,1.29,0.09,1.2931357237
2020-01-23 05:30:00,1.2645,0.068,1.2663270707,0.0045000000000000005,-0.002,0.0049244289000000005,1.26,0.07,1.2619429464,1.2645,0.068,1.2663270707,0.0045000000000000005,-0.002,0.0049244289000000005,1.26,0.07,1.2619429464
2020-01-23 06:00:00,1.3014999999999999,0.07,1.303381084,0.0015,0.0,0.0015,1.3,0.07,1.3018832513,1.3014999999999999,0.07,1.303381084,0.0015,0.0,0.0015,1.3,0.07,1.3018832513
2020-01-23 06:30:00,1.4105,0.56,1.5176001613999999,0.0005,0.0,0.0005,1.4100000000000001,0.56,1.5171354586999999,1.3305,-0.36,1.378343299,0.0005,0.0,0.0005,1.33,-0.36,1.3778606606000001
2020-01-23 07:00:00,1.631,0.151,1.6379749693,0.001,0.001,0.0014142136,1.63,0.15,1.63688729,1.631,0.161,1.6389270881,0.001,0.001,0.0014142136,1.63,0.16,1.6378339354
2020-01-23 07:30:00,1.7685,0.147,1.7745988983,0.0085,-0.003,0.0090138782,1.76,0.15,1.76638048,1.7685,0.157,1.7754552233,0.0085,-0.003,0.0090138782,1.76,0.16,1.7672577627
2020-01-23 08:00:00,1.7705000000000002,0.14650000000000002,1.7765507311,0.0105,-0.0035,0.0110679718,1.76,0.15,1.76638048,1.7705000000000002,0.1565,1.7774033026,0.0105,-0.0035,0.0110679718,1.76,0.16,1.7672577627
2020-01-23 08:30:00,1.8415,0.1995,1.8522749526000002,0.0015,-0.0005,0.0015811388,1.8399999999999999,0.2,1.8508376482000002,1.8415,0.1995,1.8522749526000002,0.0015,-0.0005,0.0015811388,1.8399999999999999,0.2,1.8508376482000002
2020-01-23 09:00:00,1.871,0.7815000000000001,2.027654618,0.001,0.0015,0.0018027756000000002,1.87,0.78,2.0261539922,1.7610000000000001,-0.3985,1.8055257545,0.001,0.0015,0.0018027756000000002,1.76,-0.4,1.8048822676
2020-01-23 09:30:00,1.85,1.0335,2.1191088339,0.0,0.0035,0.0035,1.85,1.03,2.117404071,1.69,-0.6765,1.8203714593,0.0,0.0035,0.0035,1.69,-0.68,1.8216750534
2020-01-23 10:00:00,1.9,1.032,2.162180381,0.0,0.002,0.002,1.9,1.03,2.1612265036,1.75,-0.678,1.8767482516,0.0,0.002,0.002,1.75,-0.68,1.8774717042
2020-01-23 10:30:00,1.9300000000000002,1.031,2.1881181412,0.0,0.001,0.001,1.9300000000000002,1.03,2.1876471379,1.77,-0.679,1.895769237,0.0,0.001,0.001,1.77,-0.68,1.8961276328
2020-01-23 11:00:00,1.88,1.0205,2.1391166985,0.0,0.0005,0.0005,1.88,1.02,2.1388782107,1.73,-0.6795,1.8586608755,0.0,0.0005,0.0005,1.73,-0.68,1.8588437266
2020-01-23 11:30:00,1.8805,1.0205,2.1395561456,0.0005,0.0005,0.0007071068,1.88,1.02,2.1388782107,1.7305000000000001,-0.6995,1.8665289979000002,0.0005,0.0005,0.0007071068,1.73,-0.7000000000000001,1.8662529303
2020-01-23 12:00:00,1.9105,1.021,2.1662066499,0.0005,0.001,0.0011180340000000002,1.9100000000000001,1.02,2.1652944373,1.7505000000000002,-0.6990000000000001,1.8849008595,0.0005,0.001,0.0011180340000000002,1.75,-0.7000000000000001,1.8848076825
2020-01-23 12:30:00,1.8905,0.181,1.8991448734,0.0005,0.001,0.0011180340000000002,1.8900000000000001,0.18,1.8985520799,1.8905,0.191,1.9001240091,0.0005,0.001,0.0011180340000000002,1.8900000000000001,0.19,1.8995262567000002
2020-01-23 13:00:00,1.92,0.18050000000000002,1.9284657762,0.0,0.0005,0.0005,1.92,0.18,1.9284190416,1.92,0.1905,1.929427441,0.0,0.0005,0.0005,1.92,0.19,1.9293781382000001
2020-01-23 13:30:00,1.8,0.231,1.8147619679,0.0,0.001,0.001,1.8,0.23,1.8146349495,1.79,0.111,1.7934383179000002,0.0,0.001,0.001,1.79,0.11,1.7933767032999999
2020-01-23 14:00:00,1.7805,1.011,2.047510989,0.0005,0.001,0.0011180340000000002,1.78,1.01,2.0465825173,1.6305,-0.729,1.7860490615,0.0005,0.001,0.0011180340000000002,1.63,-0.73,1.7860011197999999
2020-01-23 14:30:00,1.8005,0.781,1.9625904438,0.0005,0.001,0.0011180340000000002,1.8,0.78,1.9617339269,1.6804999999999999,-0.519,1.7588181401,0.0005,0.001,0.0011180340000000002,1.6800000000000002,-0.52,1.7586358350000002
2020-01-23 15:00:00,1.7505000000000002,0.12150000000000001,1.7547115147999999,0.0005,0.0015,0.0015811388,1.75,0.12,1.7541094607,1.7405,0.12150000000000001,1.7447356533,0.0005,0.0015,0.0015811388,1.74,0.12,1.7441330224
2020-01-23 15:30:00,1.6804999999999999,0.12150000000000001,1.6848864947000002,0.0005,0.0015,0.0015811388,1.6800000000000002,0.12,1.6842802617000001,1.6804999999999999,0.12150000000000001,1.6848864947000002,0.0005,0.0015,0.0015811388,1.6800000000000002,0.12,1.6842802617000001
2020-01-23 16:00:00,1.72,0.12150000000000001,1.7242860117,0.0,0.0015,0.0015,1.72,0.12,1.724180965,1.72,0.12150000000000001,1.7242860117,0.0,0.0015,0.0015,1.72,0.12,1.724180965
2020-01-23 16:30:00,1.78,0.132,1.7848876715,0.0,0.002,0.002,1.78,0.13,1.7847408776,1.78,0.14200000000000002,1.7856550619,0.0,0.002,0.002,1.78,0.14,1.7854971297
2020-01-23 17:00:00,1.94,0.6215,2.0371210691,0.0,0.0015,0.0015,1.94,0.62,2.0366639389,1.8599999999999999,-0.2785,1.8807344975,0.0,0.0015,0.0015,1.8599999999999999,-0.28,1.8809572031
2020-01-23 17:30:00,2.11,0.911,2.2982647802000002,0.0,0.001,0.001,2.11,0.91,2.2978685776,1.98,-0.529,2.0494489503,0.0,0.001,0.001,1.98,-0.53,2.0497072962
2020-01-23 18:00:00,2.14,0.201,2.1494187586,0.0,0.001,0.001,2.14,0.2,2.1493254756,2.14,0.201,2.1494187586,0.0,0.001,0.001,2.14,0.2,2.1493254756
2020-01-23 18:30:00,2.14,0.201,2.1494187586,0.0,0.001,0.001,2.14,0.2,2.1493254756,2.14,0.201,2.1494187586,0.0,0.001,0.001,2.14,0.2,2.1493254756
2020-01-23 19:00:00,2.1310000000000002,0.179,2.1385046176999998,0.001,-0.001,0.0014142136,2.13,0.18,2.1375921033,2.1310000000000002,0.189,2.139364859,0.001,-0.001,0.0014142136,2.13,0.19,2.1384573879
2020-01-23 19:30:00,2.1015,0.17950000000000002,2.1091520808,0.0015,-0.0005,0.0015811388,2.1,0.18,2.1077001684,2.1015,0.1895,2.1100266586,0.0015,-0.0005,0.0015811388,2.1,0.19,2.1085777197
2020-01-23 20:00:00,2.072,0.63,2.1656601765,0.002,0.0,0.002,2.07,0.63,2.1637467504,1.992,-0.25,2.0076264593,0.002,0.0,0.002,1.99,-0.25,2.0056420418
2020-01-23 20:30:00,2.021,1.0605,2.2823455588,0.001,0.0005,0.0011180340000000002,2.02,1.06,2.2812277396000002,1.861,-0.6895,1.9846237049000002,0.001,0.0005,0.0011180340000000002,1.8599999999999999,-0.6900000000000001,1.9838598741000002
2020-01-23 21:00:00,1.9105,0.66,2.0212892544,0.0005,0.0,0.0005,1.9100000000000001,0.66,2.0208166666,1.8205,-0.34,1.8519773892,0.0005,0.0,0.0005,1.82,-0.34,1.8514858898000002
2020-01-23 21:30:00,1.72,0.12150000000000001,1.7242860117,0.0,0.0015,0.0015,1.72,0.12,1.724180965,1.72,0.12150000000000001,1.7242860117,0.0,0.0015,0.0015,1.72,0.12,1.724180965
2020-01-23 22:00:00,1.603,0.11950000000000001,1.6074480550999999,0.003,-0.0005,0.0030413813000000002,1.6,0.12,1.6044936896,1.603,0.11950000000000001,1.6074480550999999,0.003,-0.0005,0.0030413813000000002,1.6,0.12,1.6044936896
2020-01-23 22:30:00,1.51,0.121,1.5148402556,0.0,0.001,0.001,1.51,0.12,1.5147607072,1.51,0.121,1.5148402556,0.0,0.001,0.001,1.51,0.12,1.5147607072
2020-01-23 23:00:00,1.4505,0.3705,1.4970706396,0.0005,0.0005,0.0007071068,1.45,0.37,1.4964624954,1.4105,-0.1595,1.4194895209,0.0005,0.0005,0.0007071068,1.4100000000000001,-0.16,1.4190489773000001
2020-01-23 23:30:00,1.3215,0.7495,1.5192473466,0.0015,-0.0005,0.0015811388,1.32,0.75,1.5181897115,1.2215,-0.5605,1.3439577746,0.0015,-0.0005,0.0015811388,1.22,-0.56,1.3423859356
2020-01-24 00:00:00,1.1505,0.0695,1.1525972844,0.0005,-0.0005,0.0007071068,1.15,0.07,1.1521284651,1.1605,0.0795,1.1632198846,0.0005,-0.0005,0.0007071068,1.16,0.08,1.1627553483
2020-01-24 00:30:00,1.22,0.07100000000000001,1.2220642373,0.0,0.001,0.001,1.22,0.07,1.2220065466,1.22,0.081,1.2226859777,0.0,0.001,0.001,1.22,0.08,1.2226201372
2020-01-24 01:00:00,1.38,0.5305,1.4784553595,0.0,0.0005,0.0005,1.38,0.53,1.4782760229,1.31,-0.3995,1.369562065,0.0,0.0005,0.0005,1.31,-0.4,1.3697079981
2020-01-24 01:30:00,1.4100000000000001,0.0805,1.4122960915,0.0,0.0005,0.0005,1.4100000000000001,0.08,1.41226768,1.4100000000000001,0.0805,1.4122960915,0.0,0.0005,0.0005,1.4100000000000001,0.08,1.41226768
2020-01-24 02:00:00,1.3900000000000001,0.0805,1.3923290739,0.0,0.0005,0.0005,1.3900000000000001,0.08,1.392300255,1.3900000000000001,0.0805,1.3923290739,0.0,0.0005,0.0005,1.3900000000000001,0.08,1.392300255
2020-01-24 02:30:00,1.34,0.0805,1.342415826,0.0,0.0005,0.0005,1.34,0.08,1.3423859356,1.34,0.0805,1.342415826,0.0,0.0005,0.0005,1.34,0.08,1.3423859356
2020-01-24 03:00:00,1.34,0.0805,1.342415826,0.0,0.0005,0.0005,1.34,0.08,1.3423859356,1.34,0.0805,1.342415826,0.0,0.0005,0.0005,1.34,0.08,1.3423859356
2020-01-24 03:30:00,1.3,0.07050000000000001,1.3019102312,0.0,0.0005,0.0005,1.3,0.07,1.3018832513,1.3,0.0805,1.3024900192,0.0,0.0005,0.0005,1.3,0.08,1.3024592124
2020-01-24 04:00:00,1.23,0.1505,1.2391732123,0.0,0.0005,0.0005,1.23,0.15,1.2391125857,1.21,-0.0795,1.2126088611,0.0,0.0005,0.0005,1.21,-0.08,1.2126417443
2020-01-24 04:30:00,1.26,0.7705000000000001,1.4769124043000001,0.0,0.0005,0.0005,1.26,0.77,1.4766516177,1.15,-0.6795,1.3357470756,0.0,0.0005,0.0005,1.15,-0.68,1.336001497
2020-01-24 05:00:00,1.23,0.09050000000000001,1.2333248761,0.0,0.0005,0.0005,1.23,0.09,1.2332882875,1.22,0.0205,1.2201722215,0.0,0.0005,0.0005,1.22,0.02,1.2201639234
2020-01-24 05:30:00,1.24,0.060500000000000005,1.24147503,0.0,0.0005,0.0005,1.24,0.06,1.2414507642000001,1.25,0.07050000000000001,1.2519865215000001,0.0,0.0005,0.0005,1.25,0.07,1.2519584658
2020-01-24 06:00:00,1.3,0.060500000000000005,1.301407027,0.0,0.0005,0.0005,1.3,0.06,1.3013838788,1.31,0.07050000000000001,1.3118956704,0.0,0.0005,0.0005,1.31,0.07,1.3118688959
2020-01-24 06:30:00,1.44,0.3005,1.4710201392,0.0,0.0005,0.0005,1.44,0.30000000000000004,1.4709180807,1.4100000000000001,-0.08950000000000001,1.4128376588,0.0,0.0005,0.0005,1.4100000000000001,-0.09,1.4128694206999999
2020-01-24 07:00:00,1.54,0.122,1.5448249092,0.0,0.002,0.002,1.54,0.12,1.5446682492,1.54,0.122,1.5448249092,0.0,0.002,0.002,1.54,0.12,1.5446682492
2020-01-24 07:30:00,1.63,0.121,1.6344849342,0.0,0.001,0.001,1.63,0.12,1.634411209,1.63,0.121,1.6344849342,0.0,0.001,0.001,1.63,0.12,1.634411209
2020-01-24 08:00:00,1.71,0.1615,1.7176094579,0.0,0.0015,0.0015,1.71,0.16,1.7174690681,1.71,0.1715,1.7185785551000001,0.0,0.0015,0.0015,1.71,0.17,1.7184295156
2020-01-24 08:30:00,1.841,0.18050000000000002,1.8498273568,0.001,0.0005,0.0011180340000000002,1.8399999999999999,0.18,1.8487833837,1.831,0.1905,1.8408832797999999,0.001,0.0005,0.0011180340000000002,1.83,0.19,1.8398369493
2020-01-24 09:00:00,1.8045,0.1595,1.8115353985,0.0045000000000000005,-0.0005,0.0045276926,1.8,0.16,1.8070971196999999,1.8045,0.1695,1.8124432405,0.0045000000000000005,-0.0005,0.0045276926,1.8,0.17,1.8080099557
2020-01-24 09:30:00,1.8014999999999999,0.1605,1.8086355354,0.0015,0.0005,0.0015811388,1.8,0.16,1.8070971196999999,1.8014999999999999,0.1705,1.8095503585000001,0.0015,0.0005,0.0015811388,1.8,0.17,1.8080099557
2020-01-24 10:00:00,1.865,0.1615,1.8719795004000002,0.005,0.0015,0.0052201533000000005,1.8599999999999999,0.16,1.8668690366,1.865,0.1715,1.8728687220000002,0.005,0.0015,0.0052201533000000005,1.8599999999999999,0.17,1.8677526602999999
2020-01-24 10:30:00,1.8165,0.1605,1.8235768424,0.006500000000000001,0.0005,0.0065192024,1.81,0.16,1.8170580618,1.8065,0.1705,1.8145281756,0.006500000000000001,0.0005,0.0065192024,1.8,0.17,1.8080099557
2020-01-24 11:00:00,1.811,0.161,1.8181424587000001,0.001,0.001,0.0014142136,1.81,0.16,1.8170580618,1.8010000000000002,0.171,1.8090997761,0.001,0.001,0.0014142136,1.8,0.17,1.8080099557
2020-01-24 11:30:00,1.811,0.1605,1.8180982508999999,0.001,0.0005,0.0011180340000000002,1.81,0.16,1.8170580618,1.8010000000000002,0.1705,1.8090525835,0.001,0.0005,0.0011180340000000002,1.8,0.17,1.8080099557
2020-01-24 12:00:00,1.851,0.1605,1.8579454378,0.001,0.0005,0.0011180340000000002,1.85,0.16,1.8569060289000001,1.851,0.1705,1.8588359933,0.001,0.0005,0.0011180340000000002,1.85,0.17,1.8577943912000001
2020-01-24 12:30:00,1.8505,0.162,1.8575775219000001,0.0005,0.002,0.0020615528,1.85,0.16,1.8569060289000001,1.8505,0.17200000000000001,1.8584763248,0.0005,0.002,0.0020615528,1.85,0.17,1.8577943912000001
2020-01-24 13:00:00,1.8014999999999999,0.162,1.8087692639,0.0015,0.002,0.0025,1.8,0.16,1.8070971196999999,1.8014999999999999,0.112,1.8049781855,0.0015,0.002,0.0025,1.8,0.11,1.8033579789
2020-01-24 13:30:00,1.8315000000000001,0.9915,2.0826580372,0.0015,0.0015,0.0021213203,1.83,0.99,2.0806249061,1.6815,-0.7585000000000001,1.8446583695,0.0015,0.0015,0.0021213203,1.6800000000000002,-0.76,1.8439088915
2020-01-24 14:00:00,1.8014999999999999,0.9815,2.0515224834,0.0015,0.0015,0.0021213203,1.8,0.98,2.0494877409,1.6515,-0.7285,1.8050386422,0.0015,0.0015,0.0021213203,1.65,-0.73,1.8042727067
2020-01-24 14:30:00,1.7309999999999999,0.112,1.7346195548,0.001,0.002,0.0022360680000000003,1.73,0.11,1.7334935823,1.7309999999999999,0.122,1.7352939232,0.001,0.002,0.0022360680000000003,1.73,0.12,1.7341568557
2020-01-24 15:00:00,1.7309999999999999,0.1115,1.7345873429,0.001,0.0015,0.0018027756000000002,1.73,0.11,1.7334935823,1.7309999999999999,0.12150000000000001,1.7352588424,0.001,0.0015,0.0018027756000000002,1.73,0.12,1.7341568557
2020-01-24 15:30:00,1.7305000000000001,0.1115,1.7340883772,0.0005,0.0015,0.0015811388,1.73,0.11,1.7334935823,1.7305000000000001,0.12150000000000001,1.7347600699,0.0005,0.0015,0.0015811388,1.73,0.12,1.7341568557
2020-01-24 16:00:00,1.7605,0.152,1.767049589,0.0005,0.002,0.0020615528,1.76,0.15,1.76638048,1.7605,0.152,1.767049589,0.0005,0.002,0.0020615528,1.76,0.15,1.76638048
2020-01-24 16:30:00,1.8399999999999999,0.17250000000000001,1.8480682482000002,0.0,0.0025,0.0025,1.8399999999999999,0.17,1.8478365729,1.8399999999999999,0.1825,1.8490284611,0.0,0.0025,0.0025,1.8399999999999999,0.18,1.8487833837
2020-01-24 17:00:00,1.9300000000000002,0.17200000000000001,1.937649091,0.0,0.002,0.002,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.182,1.9385623539,0.0,0.002,0.002,1.9300000000000002,0.18,1.9383756086
2020-01-24 17:30:00,2.04,0.41100000000000003,2.0809903892,0.0,0.001,0.001,2.04,0.41000000000000003,2.080793118,2.0,-0.049,2.00060016,0.0,0.001,0.001,2.0,-0.05,2.0006249024
2020-01-24 18:00:00,2.18,1.0715,2.429097003,0.0,0.0015,0.0015,2.18,1.07,2.4284357105,2.02,-0.6785,2.1309064386,0.0,0.0015,0.0015,2.02,-0.68,2.1313845265
2020-01-24 18:30:00,2.25,1.071,2.491895062,0.0,0.001,0.001,2.25,1.07,2.4914654322,2.08,-0.679,2.1880221662,0.0,0.001,0.001,2.08,-0.68,2.1883326987
2020-01-24 19:00:00,2.1625,1.069,2.4122950172,0.0025,-0.001,0.0026925824,2.16,1.07,2.4104978739,2.0025,-0.681,2.1151281876,0.0025,-0.001,0.0026925824,2.0,-0.68,2.1124393482
2020-01-24 19:30:00,2.0805,1.0495,2.3302211268,0.0005,-0.0005,0.0007071068,2.08,1.05,2.33,1.9105,-0.7005,2.0348735833,0.0005,-0.0005,0.0007071068,1.9100000000000001,-0.7000000000000001,2.0342320418
2020-01-24 20:00:00,1.9145,0.9885,2.1546327993,0.0045000000000000005,-0.0015,0.0047434165,1.9100000000000001,0.99,2.151325173,1.7545000000000002,-0.7615000000000001,1.9126297342,0.0045000000000000005,-0.0015,0.0047434165,1.75,-0.76,1.9079046098
2020-01-24 20:30:00,1.7555,0.398,1.8000511798,0.0055000000000000005,-0.002,0.00585235,1.75,0.4,1.7951323071,1.6955,-0.242,1.7126833478,0.0055000000000000005,-0.002,0.00585235,1.69,-0.24,1.7069563556
2020-01-24 21:00:00,1.6215000000000002,0.0695,1.6229887554,0.0015,-0.0005,0.0015811388,1.62,0.07,1.6215116404,1.6215000000000002,0.0695,1.6229887554,0.0015,-0.0005,0.0015811388,1.62,0.07,1.6215116404
2020-01-24 21:30:00,1.541,0.1005,1.5442736966,0.001,0.0005,0.0011180340000000002,1.54,0.1,1.5432433379,1.5310000000000001,0.0105,1.5310360055,0.001,0.0005,0.0011180340000000002,1.53,0.01,1.5300326794
2020-01-24 22:00:00,1.433,0.0285,1.4332833809,0.003,-0.0015,0.0033541020000000003,1.43,0.03,1.4303146507,1.433,0.0285,1.4332833809,0.003,-0.0015,0.0033541020000000003,1.43,0.03,1.4303146507
2020-01-24 22:30:00,1.354,0.009000000000000001,1.354029911,0.004,-0.001,0.0041231056,1.35,0.01,1.3500370365,1.3639999999999999,0.029,1.3643082496,0.004,-0.001,0.0041231056,1.3599999999999999,0.03,1.3603308421
2020-01-24 23:00:00,1.2575,0.007500000000000001,1.2575223656,0.007500000000000001,-0.0025,0.0079056942,1.25,0.01,1.2500399994,1.2575,0.0275,1.2578006599,0.007500000000000001,-0.0025,0.0079056942,1.25,0.03,1.2503599482
2020-01-24 23:30:00,1.155,-0.012,1.155062336,0.005,-0.002,0.0053851648,1.15,-0.01,1.1500434774000001,1.155,0.028,1.1553393441,0.005,-0.002,0.0053851648,1.15,0.03,1.1503912378
2020-01-25 00:00:00,1.0905,-0.0105,1.090550549,0.0005,-0.0005,0.0007071068,1.09,-0.01,1.0900458706,1.0905,-0.0005,1.0905001146,0.0005,-0.0005,0.0007071068,1.09,0.0,1.09
2020-01-25 00:30:00,1.1405,-0.0095,1.1405395653000001,0.0005,0.0005,0.0007071068,1.1400000000000001,-0.01,1.1400438588,1.1505,0.0005,1.1505001086,0.0005,0.0005,0.0007071068,1.15,0.0,1.15
2020-01-25 01:00:00,1.2429999999999999,-0.0115,1.2430531968,0.003,-0.0015,0.0033541020000000003,1.24,-0.01,1.2400403219,1.2429999999999999,-0.0115,1.2430531968,0.003,-0.0015,0.0033541020000000003,1.24,-0.01,1.2400403219
2020-01-25 01:30:00,1.303,0.539,1.4100815579,0.003,-0.001,0.0031622777,1.3,0.54,1.4076931484,1.223,-0.531,1.3333004163,0.003,-0.001,0.0031622777,1.22,-0.53,1.3301503674
2020-01-25 02:00:00,1.3125,0.8355,1.5558651934,0.0125,-0.0045000000000000005,0.0132853303,1.3,0.84,1.5477725931,1.2025000000000001,-0.8345,1.4636927615,0.0125,-0.0045000000000000005,0.0132853303,1.19,-0.8300000000000001,1.4508618129
2020-01-25 02:30:00,1.2545,0.8315,1.5050456803999999,0.0245,-0.0085,0.025932605,1.23,0.84,1.4894629905,1.1245,-0.8385,1.4027054217,0.0245,-0.0085,0.025932605,1.1,-0.8300000000000001,1.3780058055
2020-01-25 03:00:00,1.2385,0.847,1.5004303549,0.0085,-0.003,0.0090138782,1.23,0.85,1.4951254128,1.1085,-0.833,1.3866006094,0.0085,-0.003,0.0090138782,1.1,-0.8300000000000001,1.3780058055
2020-01-25 03:30:00,1.153,0.34550000000000003,1.2036524623,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.1400000000000001,0.35000000000000003,1.1925183437,1.103,-0.3645,1.161666583,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.09,-0.36,1.1479111464
2020-01-25 04:00:00,1.089,-0.013000000000000001,1.0890775914,0.009000000000000001,-0.003,0.009486833,1.08,-0.01,1.0800462953,1.099,-0.013000000000000001,1.0990768854,0.009000000000000001,-0.003,0.009486833,1.09,-0.01,1.0900458706
2020-01-25 04:30:00,1.063,-0.0145,1.06309889,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.05,-0.01,1.050047618,1.063,-0.0145,1.06309889,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.05,-0.01,1.050047618
2020-01-25 05:00:00,1.0375,-0.0195,1.0376832368,0.0275,-0.0095,0.029094673100000003,1.01,-0.01,1.0100495037,1.0375,-0.0195,1.0376832368,0.0275,-0.0095,0.029094673100000003,1.01,-0.01,1.0100495037
2020-01-25 05:30:00,1.0245,-0.015,1.0246098038,0.0145,-0.005,0.0153378617,1.01,-0.01,1.0100495037,1.0245,-0.015,1.0246098038,0.0145,-0.005,0.0153378617,1.01,-0.01,1.0100495037
2020-01-25 06:00:00,1.053,-0.014,1.0530930633,0.013000000000000001,-0.004,0.0136014705,1.04,-0.01,1.0400480758,1.053,0.006,1.0530170939,0.013000000000000001,-0.004,0.0136014705,1.04,0.01,1.0400480758
2020-01-25 06:30:00,1.1305,0.007,1.1305216716,0.0105,-0.003,0.0109201648,1.12,0.01,1.120044642,1.1405,0.007,1.1405214816,0.0105,-0.003,0.0109201648,1.13,0.01,1.1300442469
2020-01-25 07:00:00,1.2385,0.157,1.2484114907000001,0.0085,-0.003,0.0090138782,1.23,0.16,1.2403628501,1.2285,-0.093,1.2320151176,0.0085,-0.003,0.0090138782,1.22,-0.09,1.2233151679
2020-01-25 07:30:00,1.3195000000000001,0.097,1.3230605617,0.0095,-0.003,0.0099624294,1.31,0.1,1.3138112498,1.3195000000000001,0.037,1.3200186552,0.0095,-0.003,0.0099624294,1.31,0.04,1.3106105447
2020-01-25 08:00:00,1.3925,0.07250000000000001,1.3943860656,0.022500000000000003,-0.007500000000000001,0.0237170825,1.37,0.08,1.3723337786,1.3925,0.0925,1.3955688804,0.022500000000000003,-0.007500000000000001,0.0237170825,1.37,0.1,1.3736447867
2020-01-25 08:30:00,1.498,0.1105,1.5020699884000002,0.028,-0.0095,0.0295677189,1.47,0.12,1.4748898264,1.498,0.1105,1.5020699884000002,0.028,-0.0095,0.0295677189,1.47,0.12,1.4748898264
2020-01-25 09:00:00,1.687,0.8675,1.8969779254999999,0.037,-0.0125,0.0390544492,1.65,0.88,1.87,1.5670000000000002,-0.6225,1.6861183974,0.037,-0.0125,0.0390544492,1.53,-0.61,1.6471186964
2020-01-25 09:30:00,1.7555,0.9885,2.0146742913,0.035500000000000004,-0.0115,0.0373162163,1.72,1.0,1.9895728185000001,1.5955,-0.7415,1.7593869671,0.035500000000000004,-0.0115,0.0373162163,1.56,-0.73,1.7223530416
2020-01-25 10:00:00,1.7265000000000001,0.9615,1.9761792682000001,0.026500000000000003,-0.0085,0.0278298401,1.7000000000000002,0.97,1.9572685048,1.5765,-0.7485,1.7451660379,0.026500000000000003,-0.0085,0.0278298401,1.55,-0.74,1.7175855146
2020-01-25 10:30:00,1.7875,0.5145000000000001,1.8600716384,0.0475,-0.0155,0.049964987700000005,1.74,0.53,1.8189282559,1.7175,-0.2755,1.7394558057,0.0475,-0.0155,0.049964987700000005,1.67,-0.26,1.6901183391
2020-01-25 11:00:00,1.6415000000000002,0.10650000000000001,1.6449512150999999,0.0415,-0.0135,0.0436405774,1.6,0.12,1.6044936896,1.6415000000000002,0.10650000000000001,1.6449512150999999,0.0415,-0.0135,0.0436405774,1.6,0.12,1.6044936896
2020-01-25 11:30:00,1.6360000000000001,0.1085,1.6395939284,0.036000000000000004,-0.0115,0.037792195,1.6,0.12,1.6044936896,1.6360000000000001,0.1085,1.6395939284,0.036000000000000004,-0.0115,0.037792195,1.6,0.12,1.6044936896
2020-01-25 12:00:00,1.7149999999999999,0.319,1.7444156615000002,0.035,-0.011,0.0366878727,1.6800000000000002,0.33,1.7121039688000002,1.675,-0.07100000000000001,1.6765041008,0.035,-0.011,0.0366878727,1.6400000000000001,-0.06,1.641097194
2020-01-25 12:30:00,1.677,0.299,1.7034465064000002,0.037,-0.011,0.0386005181,1.6400000000000001,0.31,1.6690416412,1.647,-0.061,1.6481292425,0.037,-0.011,0.0386005181,1.6099999999999999,-0.05,1.6107762104
2020-01-25 13:00:00,1.69,0.1075,1.6934155574,0.07,-0.022500000000000003,0.07352720580000001,1.62,0.13,1.625207679,1.6800000000000002,0.11750000000000001,1.6841039903000001,0.07,-0.022500000000000003,0.07352720580000001,1.6099999999999999,0.14,1.6160754932999999
2020-01-25 13:30:00,1.6555,0.112,1.6592842583,0.0555,-0.018000000000000002,0.05834595100000001,1.6,0.13,1.6052725625000002,1.6655,0.122,1.6699623499,0.0555,-0.018000000000000002,0.05834595100000001,1.6099999999999999,0.14,1.6160754932999999
2020-01-25 14:00:00,1.6804999999999999,0.1015,1.6835624432,0.030500000000000003,-0.0085,0.0316622804,1.65,0.11,1.6536626016,1.6804999999999999,0.1015,1.6835624432,0.030500000000000003,-0.0085,0.0316622804,1.65,0.11,1.6536626016
2020-01-25 14:30:00,1.6055000000000001,0.096,1.608367573,0.0455,-0.014,0.047605146800000005,1.56,0.11,1.5638733964,1.6055000000000001,0.096,1.608367573,0.0455,-0.014,0.047605146800000005,1.56,0.11,1.5638733964
2020-01-25 15:00:00,1.4969999999999999,0.051500000000000004,1.4978855931,0.057,-0.018500000000000003,0.059927039,1.44,0.07,1.441700385,1.4969999999999999,0.061500000000000006,1.498262744,0.057,-0.018500000000000003,0.059927039,1.44,0.08,1.4422205102
2020-01-25 15:30:00,1.4795,0.0575,1.4806169322,0.0395,-0.0125,0.041430665000000005,1.44,0.07,1.441700385,1.4895,0.0675,1.4910286718,0.0395,-0.0125,0.041430665000000005,1.45,0.08,1.4522052197
2020-01-25 16:00:00,1.5835,0.052500000000000005,1.5843700641,0.053500000000000006,-0.0175,0.0562894306,1.53,0.07,1.5316004700999999,1.5835,0.0625,1.5847329428,0.053500000000000006,-0.0175,0.0562894306,1.53,0.08,1.5320900757
2020-01-25 16:30:00,1.7115,0.069,1.7128903205000001,0.061500000000000006,-0.021,0.0649865371,1.65,0.09,1.6524527225,1.7115,0.079,1.7133222843,0.061500000000000006,-0.021,0.0649865371,1.65,0.1,1.6530275255
2020-01-25 17:00:00,1.8599999999999999,0.333,1.8895737615,0.08,-0.027,0.0844334057,1.78,0.36,1.8160396471,1.82,-0.137,1.825149035,0.08,-0.027,0.0844334057,1.74,-0.11,1.7434735444
2020-01-25 17:30:00,2.0065,0.1265,2.0104836483,0.0965,-0.0335,0.1021494004,1.9100000000000001,0.16,1.9166898549,2.0065,0.1265,2.0104836483,0.0965,-0.0335,0.1021494004,1.9100000000000001,0.16,1.9166898549
2020-01-25 18:00:00,2.031,0.12150000000000001,2.0346309862,0.111,-0.0385,0.11748723330000001,1.92,0.16,1.9266551326,2.031,0.12150000000000001,2.0346309862,0.111,-0.0385,0.11748723330000001,1.92,0.16,1.9266551326
2020-01-25 18:30:00,1.9420000000000002,0.101,1.9446246424,0.112,-0.039,0.1185959527,1.83,0.14,1.8353473786,1.9420000000000002,0.101,1.9446246424,0.112,-0.039,0.1185959527,1.83,0.14,1.8353473786
2020-01-25 19:00:00,1.9155000000000002,0.0995,1.9180825060000002,0.1155,-0.0405,0.12239485280000001,1.8,0.14,1.8054362354,1.9155000000000002,0.0995,1.9180825060000002,0.1155,-0.0405,0.12239485280000001,1.8,0.14,1.8054362354
2020-01-25 19:30:00,1.8585,0.165,1.8658100788,0.1285,-0.045,0.13615157,1.73,0.21,1.7426990561,1.8485,0.015,1.8485608592,0.1285,-0.045,0.13615157,1.72,0.06,1.7210461934999999
2020-01-25 20:00:00,1.7695,0.254,1.7876370577,0.1595,-0.056,0.1690451123,1.6099999999999999,0.31,1.6395731152000002,1.7395,-0.066,1.7407516336,0.1595,-0.056,0.1690451123,1.58,-0.01,1.5800316453
2020-01-25 20:30:00,1.6680000000000001,0.23600000000000002,1.6846127151,0.098,-0.034,0.1037304198,1.57,0.27,1.5930473941,1.6480000000000001,-0.074,1.6496605711,0.098,-0.034,0.1037304198,1.55,-0.04,1.5505160431
2020-01-25 21:00:00,1.6435,0.906,1.8766801139,0.1535,-0.054,0.1627213877,1.49,0.96,1.7724841325,1.5135,-0.794,1.7091279208999999,0.1535,-0.054,0.1627213877,1.3599999999999999,-0.74,1.5482893786
2020-01-25 21:30:00,1.5710000000000002,0.8905000000000001,1.8058325642000002,0.14100000000000001,-0.0495,0.1494364413,1.43,0.9400000000000001,1.7112860661,1.441,-0.8095,1.6528070819,0.14100000000000001,-0.0495,0.1494364413,1.3,-0.76,1.5058552387000002
2020-01-25 22:00:00,1.433,0.043500000000000004,1.4336600887,0.133,-0.0465,0.1408944641,1.3,0.09,1.3031116606,1.433,0.0135,1.433063589,0.133,-0.0465,0.1408944641,1.3,0.06,1.3013838788
2020-01-25 22:30:00,1.336,0.0315,1.3363712995,0.166,-0.0585,0.1760063919,1.17,0.09,1.1734564329000001,1.346,0.021500000000000002,1.3461717015,0.166,-0.0585,0.1760063919,1.18,0.08,1.1827087554
2020-01-25 23:00:00,1.2685,0.1005,1.2724749506,0.1685,-0.059500000000000004,0.1786966704,1.1,0.16,1.1115754585,1.2585,-0.059500000000000004,1.2599057504,0.1685,-0.059500000000000004,0.1786966704,1.09,0.0,1.09
2020-01-25 23:30:00,1.239,0.841,1.4974651916,0.139,-0.049,0.1473838526,1.1,0.89,1.4149558297,1.109,-0.8190000000000001,1.3786377334,0.139,-0.049,0.1473838526,0.97,-0.77,1.2384667941
2020-01-26 00:00:00,1.1915,0.838,1.4566798722,0.0915,-0.032,0.0969342561,1.1,0.87,1.4024621207,1.0615,-0.8320000000000001,1.3487053978,0.0915,-0.032,0.0969342561,0.97,-0.8,1.2573384588
2020-01-26 00:30:00,1.2515,0.8310000000000001,1.5022693667,0.1115,-0.039,0.1181238757,1.1400000000000001,0.87,1.4340502083,1.1215,-0.8290000000000001,1.3946337333,0.1115,-0.039,0.1181238757,1.01,-0.79,1.2822636234
2020-01-26 01:00:00,1.305,0.3905,1.3621729883,0.085,-0.029500000000000002,0.0899736072,1.22,0.42,1.2902712893000001,1.255,-0.3795,1.3111236593,0.085,-0.029500000000000002,0.0899736072,1.17,-0.35000000000000003,1.2212288893
2020-01-26 01:30:00,1.272,0.004,1.2720062893000001,0.10200000000000001,-0.036000000000000004,0.1081665383,1.17,0.04,1.170683561,1.272,0.014,1.2720770417,0.10200000000000001,-0.036000000000000004,0.1081665383,1.17,0.05,1.1710678887000001
2020-01-26 02:00:00,1.231,0.030500000000000003,1.2313777852,0.14100000000000001,-0.0495,0.1494364413,1.09,0.08,1.0929318368,1.231,-0.029500000000000002,1.2313534221,0.14100000000000001,-0.0495,0.1494364413,1.09,0.02,1.0901834708
2020-01-26 02:30:00,1.1885,0.0005,1.1885001052,0.1685,-0.059500000000000004,0.1786966704,1.02,0.06,1.021763182,1.1985000000000001,0.0005,1.1985001043,0.1685,-0.059500000000000004,0.1786966704,1.03,0.06,1.0317460928
2020-01-26 03:00:00,1.155,0.002,1.1550017316,0.165,-0.058,0.17489711260000002,0.99,0.06,0.9918165153,1.165,0.002,1.1650017167,0.165,-0.058,0.17489711260000002,1.0,0.06,1.0017983829
2020-01-26 03:30:00,1.157,0.0115,1.1570571507,0.137,-0.0485,0.14533151760000002,1.02,0.06,1.021763182,1.157,0.0115,1.1570571507,0.137,-0.0485,0.14533151760000002,1.02,0.06,1.021763182
2020-01-26 04:00:00,1.116,-0.0115,1.1160592502,0.146,-0.051500000000000004,0.15481682730000002,0.97,0.04,0.9708243919,1.116,-0.0015,1.1160010081,0.146,-0.051500000000000004,0.15481682730000002,0.97,0.05,0.9712878049
2020-01-26 04:30:00,1.0725,-0.026500000000000003,1.0728273393,0.1325,-0.0465,0.1404225765,0.9400000000000001,0.02,0.9402127419,1.0825,-0.0165,1.0826257433,0.1325,-0.0465,0.1404225765,0.9500000000000001,0.03,0.9504735662
2020-01-26 05:00:00,1.0335,-0.023,1.0337558948,0.12350000000000001,-0.043000000000000003,0.1307717477,0.91,0.02,0.9102197537000001,1.0435,-0.013000000000000001,1.0435809743,0.12350000000000001,-0.043000000000000003,0.1307717477,0.92,0.03,0.9204890005
2020-01-26 05:30:00,1.068,-0.016,1.0681198434999999,0.158,-0.056,0.1676305461,0.91,0.04,0.9108786966,1.078,-0.006,1.0780166975,0.158,-0.056,0.1676305461,0.92,0.05,0.9213576938
2020-01-26 06:00:00,1.1145,-0.003,1.1145040377,0.20450000000000002,-0.073,0.21713878050000002,0.91,0.07,0.9126883367,1.1245,0.007,1.1245217873,0.20450000000000002,-0.073,0.21713878050000002,0.92,0.08,0.9234717104
2020-01-26 06:30:00,1.1635,0.011,1.1635519971,0.1935,-0.069,0.2054342961,0.97,0.08,0.9732933782000001,1.1735,0.011,1.173551554,0.1935,-0.069,0.2054342961,0.98,0.08,0.9832598843
2020-01-26 07:00:00,1.2545,0.334,1.2982011593,0.21450000000000002,-0.076,0.22756592450000002,1.04,0.41000000000000003,1.1178998166,1.2145000000000001,-0.246,1.2391635284,0.21450000000000002,-0.076,0.22756592450000002,1.0,-0.17,1.0143470806
2020-01-26 07:30:00,1.37,0.8975000000000001,1.637805315,0.23,-0.0825,0.2443486239,1.1400000000000001,0.98,1.5033296378,1.23,-0.7725000000000001,1.4524655762,0.23,-0.0825,0.2443486239,1.0,-0.6900000000000001,1.2149485586
2020-01-26 08:00:00,1.484,0.8925000000000001,1.7317078997,0.244,-0.08750000000000001,0.25921467940000004,1.24,0.98,1.580506248,1.3639999999999999,-0.7375,1.5506135076,0.244,-0.08750000000000001,0.25921467940000004,1.12,-0.65,1.2949517366
2020-01-26 08:30:00,1.4855,0.07200000000000001,1.4872438435,0.24550000000000002,-0.088,0.2607954179,1.24,0.16,1.2502799686000001,1.4855,0.082,1.4877614896,0.24550000000000002,-0.088,0.2607954179,1.24,0.17,1.2515989773
2020-01-26 09:00:00,1.5859999999999999,0.07200000000000001,1.587633459,0.246,-0.088,0.2612661478,1.34,0.16,1.3495184326,1.5859999999999999,0.082,1.5881183835,0.246,-0.088,0.2612661478,1.34,0.17,1.3507405376000001
2020-01-26 09:30:00,1.6865,0.07250000000000001,1.6880576116000001,0.24650000000000002,-0.08750000000000001,0.2615693025,1.44,0.16,1.4488616221,1.6865,0.0825,1.6885166567,0.24650000000000002,-0.08750000000000001,0.2615693025,1.44,0.17,1.45
2020-01-26 10:00:00,1.732,0.07350000000000001,1.7335588395000001,0.242,-0.08650000000000001,0.2569946497,1.49,0.16,1.4985659812,1.732,0.0835,1.7340116061000002,0.242,-0.08650000000000001,0.2569946497,1.49,0.17,1.4996666296
2020-01-26 10:30:00,1.752,0.0815,1.7538945949,0.222,-0.0785,0.23547027410000002,1.53,0.16,1.5383432647,1.752,0.0915,1.7543877137,0.222,-0.0785,0.23547027410000002,1.53,0.17,1.5394154735
2020-01-26 11:00:00,1.7795,0.078,1.7812086486,0.2295,-0.082,0.2437093556,1.55,0.16,1.5582361824,1.7795,0.088,1.7816745634000002,0.2295,-0.082,0.2437093556,1.55,0.17,1.5592947124
2020-01-26 11:30:00,1.7389999999999999,0.0785,1.7407708781,0.11900000000000001,-0.0415,0.1260287666,1.62,0.12,1.6244383645,1.7389999999999999,0.08850000000000001,1.7412504846,0.11900000000000001,-0.0415,0.1260287666,1.62,0.13,1.625207679
2020-01-26 12:00:00,1.7269999999999999,0.10450000000000001,1.7301587354999999,0.047,-0.0155,0.049489898000000004,1.6800000000000002,0.12,1.6842802617000001,1.7269999999999999,0.0745,1.7286061582,0.047,-0.0155,0.049489898000000004,1.6800000000000002,0.09,1.6824089871
2020-01-26 12:30:00,1.7155,0.095,1.7181284149,0.0755,-0.025,0.0795314403,1.6400000000000001,0.12,1.6443843833,1.7155,0.095,1.7181284149,0.0755,-0.025,0.0795314403,1.6400000000000001,0.12,1.6443843833
2020-01-26 13:00:00,1.7255,0.0785,1.7272847189,0.0655,-0.021500000000000002,0.0689383783,1.6600000000000001,0.1,1.6630093205,1.7255,0.0985,1.7283091447999999,0.0655,-0.021500000000000002,0.0689383783,1.6600000000000001,0.12,1.6643316977
2020-01-26 13:30:00,1.67,0.0765,1.6717512524,0.07,-0.0235,0.0738393527,1.6,0.1,1.6031219542000001,1.67,0.0765,1.6717512524,0.07,-0.0235,0.0738393527,1.6,0.1,1.6031219542000001
2020-01-26 14:00:00,1.5825,0.03,1.5827843346,0.0325,-0.01,0.0340036763,1.55,0.04,1.5505160431,1.5825,0.05,1.5832896924000002,0.0325,-0.01,0.0340036763,1.55,0.06,1.5511608556
2020-01-26 14:30:00,1.529,0.028,1.5292563552,0.039,-0.012,0.0408044115,1.49,0.04,1.490536816,1.529,0.048,1.5297532481,0.039,-0.012,0.0408044115,1.49,0.06,1.4912075644
2020-01-26 15:00:00,1.467,0.032,1.4673489701,0.027,-0.008,0.0281602557,1.44,0.04,1.4405554484,1.477,0.032,1.4773466079,0.027,-0.008,0.0281602557,1.45,0.04,1.4505516192
2020-01-26 15:30:00,1.4765000000000001,0.039,1.4770149796,0.006500000000000001,-0.001,0.0065764732,1.47,0.04,1.470544117,1.4765000000000001,0.039,1.4770149796,0.006500000000000001,-0.001,0.0065764732,1.47,0.04,1.470544117
2020-01-26 16:00:00,1.5155,0.039,1.5160017315,0.0055000000000000005,-0.001,0.005590169900000001,1.51,0.04,1.5105297084,1.5155,0.059000000000000004,1.516648031,0.0055000000000000005,-0.001,0.005590169900000001,1.51,0.06,1.5111915828
2020-01-26 16:30:00,1.6480000000000001,0.0675,1.6493817781,0.008,-0.0025,0.0083815273,1.6400000000000001,0.07,1.6414932225999999,1.6480000000000001,0.0575,1.6490028047,0.008,-0.0025,0.0083815273,1.6400000000000001,0.06,1.641097194
2020-01-26 17:00:00,1.7565,0.0775,1.7582088898000001,0.036500000000000005,-0.0125,0.0385810834,1.72,0.09,1.7223530416,1.7565,0.08750000000000001,1.7586780547,0.036500000000000005,-0.0125,0.0385810834,1.72,0.1,1.7229045243
2020-01-26 17:30:00,1.8895,0.106,1.8924709377000002,0.0395,-0.014,0.041907636500000005,1.85,0.12,1.8538878067,1.8895,0.106,1.8924709377000002,0.0395,-0.014,0.041907636500000005,1.85,0.12,1.8538878067
2020-01-26 18:00:00,1.921,0.109,1.9240899147000001,0.031,-0.011,0.0328937684,1.8900000000000001,0.12,1.8938056923,1.921,0.109,1.9240899147000001,0.031,-0.011,0.0328937684,1.8900000000000001,0.12,1.8938056923
2020-01-26 18:30:00,1.9255,0.1075,1.9284985092,0.035500000000000004,-0.0125,0.037636418500000005,1.8900000000000001,0.12,1.8938056923,1.9255,0.1075,1.9284985092,0.035500000000000004,-0.0125,0.037636418500000005,1.8900000000000001,0.12,1.8938056923
2020-01-26 19:00:00,1.876,0.091,1.8782057928,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.85,0.1,1.8527007314000001,1.876,0.101,1.8787168493,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.85,0.11,1.8532673849
2020-01-26 19:30:00,1.832,0.0785,1.8336810655,0.062,-0.021500000000000002,0.0656220237,1.77,0.1,1.7728226082,1.822,0.08850000000000001,1.8241480888,0.062,-0.021500000000000002,0.0656220237,1.76,0.11,1.7634341496000001
2020-01-26 20:00:00,1.81,0.5255000000000001,1.8847414278999999,0.07,-0.0245,0.0741636704,1.74,0.55,1.8248561587,1.74,-0.3345,1.7718606745,0.07,-0.0245,0.0741636704,1.67,-0.31,1.6985287751
2020-01-26 20:30:00,1.691,0.0785,1.6928210921,0.091,-0.0315,0.0962977154,1.6,0.11,1.6037767924000002,1.691,0.0785,1.6928210921,0.091,-0.0315,0.0962977154,1.6,0.11,1.6037767924000002
2020-01-26 21:00:00,1.5695000000000001,0.058,1.5705713131999999,0.1495,-0.052000000000000005,0.15828534360000002,1.42,0.11,1.4242541908000002,1.5695000000000001,0.058,1.5705713131999999,0.1495,-0.052000000000000005,0.15828534360000002,1.42,0.11,1.4242541908000002
2020-01-26 21:30:00,1.517,0.0385,1.5174884678,0.147,-0.051500000000000004,0.1557602324,1.37,0.09,1.3729530218,1.517,0.0485,1.5177750986,0.147,-0.051500000000000004,0.1557602324,1.37,0.1,1.3736447867
2020-01-26 22:00:00,1.4135,0.0275,1.4137674844,0.20350000000000001,-0.07250000000000001,0.2160289332,1.21,0.1,1.2141251995,1.4135,0.0275,1.4137674844,0.20350000000000001,-0.07250000000000001,0.2160289332,1.21,0.1,1.2141251995
2020-01-26 22:30:00,1.2995,0.025,1.2997404549,0.20950000000000002,-0.075,0.2225202238,1.09,0.1,1.0945775441,1.2995,0.025,1.2997404549,0.20950000000000002,-0.075,0.2225202238,1.09,0.1,1.0945775441
2020-01-26 23:00:00,1.183,0.007500000000000001,1.1830237741,0.203,-0.07250000000000001,0.2155579968,0.98,0.08,0.9832598843,1.183,0.0275,1.1833195891,0.203,-0.07250000000000001,0.2155579968,0.98,0.1,0.9850888285
