Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-26 23:30:00,1.2429999999999999,0.0325,1.2434248067,0.243,-0.08750000000000001,0.2582735952,1.0,0.12,1.007174265,1.2530000000000001,0.0425,1.253720563,0.243,-0.08750000000000001,0.2582735952,1.01,0.13,1.0183319694
2020-01-27 00:00:00,1.2475,0.031,1.2478851109,0.24750000000000003,-0.089,0.2630156839,1.0,0.12,1.007174265,1.2575,0.041,1.2581682121,0.24750000000000003,-0.089,0.2630156839,1.01,0.13,1.0183319694
2020-01-27 00:30:00,1.1805,0.0335,1.1809752326,0.24050000000000002,-0.08650000000000001,0.25558266760000004,0.9400000000000001,0.12,0.9476286192000001,1.1805,0.043500000000000004,1.1813011894,0.24050000000000002,-0.08650000000000001,0.25558266760000004,0.9400000000000001,0.13,0.9489467846
2020-01-27 01:00:00,1.2845,0.031,1.2848740211,0.1945,-0.069,0.2063764764,1.09,0.1,1.0945775441,1.2845,0.041,1.2851541736,0.1945,-0.069,0.2063764764,1.09,0.11,1.0955363983
2020-01-27 01:30:00,1.2855,0.025,1.2857430731,0.1555,-0.055,0.16494014070000002,1.13,0.08,1.1328283189,1.2855,0.035,1.2859763800000001,0.1555,-0.055,0.16494014070000002,1.13,0.09,1.1335784049
2020-01-27 02:00:00,1.3385,0.0455,1.3392731238,0.0985,-0.0345,0.1043671404,1.24,0.08,1.2425779654,1.3485,0.0555,1.3496416191,0.0985,-0.0345,0.1043671404,1.25,0.09,1.2532358118
2020-01-27 02:30:00,1.351,0.0415,1.3516372479,0.111,-0.0385,0.11748723330000001,1.24,0.08,1.2425779654,1.361,0.051500000000000004,1.3619740269,0.111,-0.0385,0.11748723330000001,1.25,0.09,1.2532358118
2020-01-27 03:00:00,1.34,0.056,1.3411696388,0.07,-0.024,0.074,1.27,0.08,1.2725171905,1.35,0.056,1.3511609823000001,0.07,-0.024,0.074,1.28,0.08,1.2824975634
2020-01-27 03:30:00,1.213,0.0375,1.2135795194,0.093,-0.0325,0.0985152272,1.12,0.07,1.1221853679,1.213,0.0475,1.2139296726,0.093,-0.0325,0.0985152272,1.12,0.08,1.1228535078
2020-01-27 04:00:00,1.1865,0.033,1.1869588241,0.10650000000000001,-0.037,0.1127441795,1.08,0.07,1.082266141,1.1965,0.043000000000000003,1.197272421,0.10650000000000001,-0.037,0.1127441795,1.09,0.08,1.0929318368
2020-01-27 04:30:00,1.1375,0.036000000000000004,1.1380695278,0.0975,-0.034,0.1032581716,1.04,0.07,1.0423531072,1.1475,0.046,1.1484216342,0.0975,-0.034,0.1032581716,1.05,0.08,1.053043209
2020-01-27 05:00:00,1.163,0.025,1.1632686706,0.073,-0.025,0.07716216690000001,1.09,0.05,1.0911461864,1.163,0.025,1.1632686706,0.073,-0.025,0.07716216690000001,1.09,0.05,1.0911461864
2020-01-27 05:30:00,1.191,0.012,1.1910604519,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.1400000000000001,0.03,1.1403946685,1.191,0.022,1.1912031733,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.1400000000000001,0.04,1.1407015385000001
2020-01-27 06:00:00,1.174,0.031,1.1744092132,0.054,-0.019,0.0572450871,1.12,0.05,1.1211155159,1.184,0.041,1.1847096691,0.054,-0.019,0.0572450871,1.13,0.06,1.1315917992
2020-01-27 06:30:00,1.375,0.5805,1.4925164153,0.055,-0.0195,0.05835452,1.32,0.6000000000000001,1.4499655168,1.295,-0.4295,1.3643662448,0.055,-0.0195,0.05835452,1.24,-0.41000000000000003,1.3060245021
2020-01-27 07:00:00,1.5025,0.275,1.5274590829,0.07250000000000001,-0.025,0.07668930830000001,1.43,0.30000000000000004,1.4611296999,1.4725000000000001,-0.065,1.4739339368,0.07250000000000001,-0.025,0.07668930830000001,1.4,-0.04,1.400571312
2020-01-27 07:30:00,1.698,0.68,1.8290992319,0.028,-0.01,0.029732137500000002,1.67,0.6900000000000001,1.8069311,1.608,-0.41000000000000003,1.6594468958,0.028,-0.01,0.029732137500000002,1.58,-0.4,1.6298466186
2020-01-27 08:00:00,1.7855,1.021,2.0568060798,0.025500000000000002,-0.009000000000000001,0.0270416346,1.76,1.03,2.0392400545,1.6355,-0.739,1.7947092383,0.025500000000000002,-0.009000000000000001,0.0270416346,1.6099999999999999,-0.73,1.7677669530000002
2020-01-27 08:30:00,1.8355000000000001,1.025,2.1023047472,0.0155,-0.005,0.0162864975,1.82,1.03,2.0912436491,1.6855,-0.705,1.8270017105,0.0155,-0.005,0.0162864975,1.67,-0.7000000000000001,1.8107733155
2020-01-27 09:00:00,1.7885,0.1575,1.7954215382,0.0385,-0.0125,0.0404783893,1.75,0.17,1.7582377541,1.7885,0.1575,1.7954215382,0.0385,-0.0125,0.0404783893,1.75,0.17,1.7582377541
2020-01-27 09:30:00,1.787,0.158,1.793971293,0.037,-0.012,0.0388973007,1.75,0.17,1.7582377541,1.787,0.158,1.793971293,0.037,-0.012,0.0388973007,1.75,0.17,1.7582377541
2020-01-27 10:00:00,1.7765,0.1625,1.7839166180000001,0.026500000000000003,-0.007500000000000001,0.0275408787,1.75,0.17,1.7582377541,1.7765,0.1625,1.7839166180000001,0.026500000000000003,-0.007500000000000001,0.0275408787,1.75,0.17,1.7582377541
2020-01-27 10:30:00,1.8835000000000002,0.159,1.890199262,0.0335,-0.011,0.0352597504,1.85,0.17,1.8577943912000001,1.8835000000000002,0.159,1.890199262,0.0335,-0.011,0.0352597504,1.85,0.17,1.8577943912000001
2020-01-27 11:00:00,1.8195000000000001,0.1245,1.8237545065,0.0195,-0.0055000000000000005,0.0202607996,1.8,0.13,1.8046883387000001,1.8195000000000001,0.1245,1.8237545065,0.0195,-0.0055000000000000005,0.0202607996,1.8,0.13,1.8046883387000001
2020-01-27 11:30:00,1.7530000000000001,0.111,1.7565107458,0.003,0.001,0.0031622777,1.75,0.11,1.7534537347999999,1.7530000000000001,0.111,1.7565107458,0.003,0.001,0.0031622777,1.75,0.11,1.7534537347999999
2020-01-27 12:00:00,1.7525,0.111,1.7560117454,0.0025,0.001,0.0026925824,1.75,0.11,1.7534537347999999,1.7525,0.111,1.7560117454,0.0025,0.001,0.0026925824,1.75,0.11,1.7534537347999999
2020-01-27 12:30:00,1.832,0.112,1.8354203878000002,0.002,0.002,0.0028284271,1.83,0.11,1.8333030301000002,1.832,0.112,1.8354203878000002,0.002,0.002,0.0028284271,1.83,0.11,1.8333030301000002
2020-01-27 13:00:00,1.8635000000000002,0.10650000000000001,1.8665407844000002,0.0135,-0.0035,0.0139463257,1.85,0.11,1.8532673849,1.8635000000000002,0.10650000000000001,1.8665407844000002,0.0135,-0.0035,0.0139463257,1.85,0.11,1.8532673849
2020-01-27 13:30:00,1.822,0.11,1.8253175066,0.032,-0.01,0.0335261092,1.79,0.12,1.7940178371000002,1.822,0.12,1.8259474252999999,0.032,-0.01,0.0335261092,1.79,0.13,1.794714462
2020-01-27 14:00:00,1.822,0.1605,1.8290555623,0.032,-0.0095,0.0333803835,1.79,0.17,1.7980545042,1.822,0.1005,1.824769643,0.032,-0.0095,0.0333803835,1.79,0.11,1.7933767032999999
2020-01-27 14:30:00,1.6925,0.114,1.6963349463,0.052500000000000005,-0.016,0.054883968500000005,1.6400000000000001,0.13,1.6451443706000002,1.6925,0.124,1.6970363137,0.052500000000000005,-0.016,0.054883968500000005,1.6400000000000001,0.14,1.6459647627
2020-01-27 15:00:00,1.7605,0.1605,1.7678010352,0.060500000000000005,-0.0195,0.0635649274,1.7000000000000002,0.18,1.7095028517,1.7605,0.1705,1.7687369788,0.060500000000000005,-0.0195,0.0635649274,1.7000000000000002,0.19,1.7105846954000001
2020-01-27 15:30:00,1.7855,0.1655,1.7931537859,0.0455,-0.0145,0.0477545809,1.74,0.18,1.7492855685,1.7855,0.17550000000000002,1.7941043727000001,0.0455,-0.0145,0.0477545809,1.74,0.19,1.7503428236
2020-01-27 16:00:00,1.763,0.153,1.7696265143,0.053,-0.017,0.0556596802,1.71,0.17,1.7184295156,1.763,0.153,1.7696265143,0.053,-0.017,0.0556596802,1.71,0.17,1.7184295156
2020-01-27 16:30:00,1.8945,0.8615,2.0811805544,0.0845,-0.0285,0.08917679070000001,1.81,0.89,2.0169779374,1.7645,-0.5285000000000001,1.8419480177,0.0845,-0.0285,0.08917679070000001,1.6800000000000002,-0.5,1.7528262892000002
2020-01-27 17:00:00,1.9915,1.002,2.2293667823,0.1115,-0.038,0.1177974957,1.88,1.04,2.1484878403,1.8415,-0.658,1.9555271029,0.1115,-0.038,0.1177974957,1.73,-0.62,1.8377431812
2020-01-27 17:30:00,2.104,0.2005,2.1135317007,0.114,-0.0395,0.1206492851,1.99,0.24,2.0044201156,2.104,0.21050000000000002,2.1145037834,0.114,-0.0395,0.1206492851,1.99,0.25,2.0056420418
2020-01-27 18:00:00,2.193,0.20500000000000002,2.2025607824,0.183,-0.065,0.19420092690000001,2.01,0.27,2.0280532537,2.193,0.215,2.2035140118,0.183,-0.065,0.19420092690000001,2.01,0.28,2.0294087809
2020-01-27 18:30:00,2.1985,0.17850000000000002,2.2057344582,0.11850000000000001,-0.0415,0.1255567601,2.08,0.22,2.0916022566,2.1985,0.1885,2.2065662238,0.11850000000000001,-0.0415,0.1255567601,2.08,0.23,2.0926777105
2020-01-27 19:00:00,2.096,0.163,2.102328471,0.106,-0.037,0.1122719912,1.99,0.2,2.0000249998,2.096,0.163,2.102328471,0.106,-0.037,0.1122719912,1.99,0.2,2.0000249998
2020-01-27 19:30:00,2.034,0.17450000000000002,2.0414715893,0.074,-0.025500000000000002,0.0782703648,1.96,0.2,1.970177657,2.034,0.17450000000000002,2.0414715893,0.074,-0.025500000000000002,0.0782703648,1.96,0.2,1.970177657
2020-01-27 20:00:00,2.0315,0.17550000000000002,2.0390665757,0.07150000000000001,-0.0245,0.0755810823,1.96,0.2,1.970177657,2.0315,0.17550000000000002,2.0390665757,0.07150000000000001,-0.0245,0.0755810823,1.96,0.2,1.970177657
2020-01-27 20:30:00,1.9344999999999999,0.1605,1.9411466972,0.0545,-0.0195,0.057883503700000005,1.88,0.18,1.8885973631000001,1.9344999999999999,0.1605,1.9411466972,0.0545,-0.0195,0.057883503700000005,1.88,0.18,1.8885973631000001
2020-01-27 21:00:00,1.8094999999999999,0.1295,1.8141280275,0.029500000000000002,-0.0105,0.0313129366,1.78,0.14,1.7854971297,1.8094999999999999,0.1395,1.814869279,0.029500000000000002,-0.0105,0.0313129366,1.78,0.15,1.7863090438
2020-01-27 21:30:00,1.7165,0.1705,1.7249471006000001,0.026500000000000003,-0.0095,0.028151376500000002,1.69,0.18,1.6995587663,1.7165,0.1105,1.7200530514999999,0.026500000000000003,-0.0095,0.028151376500000002,1.69,0.12,1.6942549985
2020-01-27 22:00:00,1.6315,0.115,1.6355479968000002,0.07150000000000001,-0.025,0.0757446368,1.56,0.14,1.5662694531999999,1.6315,0.125,1.6362815313999999,0.07150000000000001,-0.025,0.0757446368,1.56,0.15,1.5671949464
2020-01-27 22:30:00,1.505,0.10250000000000001,1.5084864103,0.105,-0.0375,0.1114955156,1.4,0.14,1.406982587,1.505,0.1125,1.5091988769,0.105,-0.0375,0.1114955156,1.4,0.15,1.408012784
2020-01-27 23:00:00,1.4,0.14200000000000002,1.4071830016,0.11,-0.038,0.11637869220000001,1.29,0.18,1.3024976008,1.4,0.062,1.4013721847,0.11,-0.038,0.11637869220000001,1.29,0.1,1.2938701635
2020-01-27 23:30:00,1.3475000000000001,0.936,1.6406865178999999,0.0975,-0.034,0.1032581716,1.25,0.97,1.5822136392,1.2175,-0.754,1.4320692197,0.0975,-0.034,0.1032581716,1.12,-0.72,1.3314653582
2020-01-28 00:00:00,1.2445,0.17400000000000002,1.2566050493,0.0745,-0.026000000000000002,0.07890659030000001,1.17,0.2,1.1869709348,1.2345,0.004,1.2345064803,0.0745,-0.026000000000000002,0.07890659030000001,1.16,0.03,1.1603878662
2020-01-28 00:30:00,1.295,0.0775,1.2973169428,0.065,-0.022500000000000003,0.0687840825,1.23,0.1,1.2340583455,1.295,0.08750000000000001,1.2979527149,0.065,-0.022500000000000003,0.0687840825,1.23,0.11,1.2349089035
2020-01-28 01:00:00,1.3885,0.069,1.3902133829,0.08850000000000001,-0.031,0.0937723307,1.3,0.1,1.303840481,1.3885,0.079,1.3907455734,0.08850000000000001,-0.031,0.0937723307,1.3,0.11,1.3046455457000001
2020-01-28 01:30:00,1.3925,0.079,1.3947391332999999,0.17250000000000001,-0.061,0.1829678934,1.22,0.14,1.2280065146,1.4025,0.089,1.4053210487,0.17250000000000001,-0.061,0.1829678934,1.23,0.15,1.2391125857
2020-01-28 02:00:00,1.361,0.0685,1.3627227341,0.201,-0.07150000000000001,0.2133383463,1.16,0.14,1.1684177335,1.371,0.0785,1.373245517,0.201,-0.07150000000000001,0.2133383463,1.17,0.15,1.1795761951000001
2020-01-28 02:30:00,1.367,0.081,1.3693976777999999,0.167,-0.059000000000000004,0.1771157813,1.2,0.14,1.2081390648,1.367,0.091,1.3700255472,0.167,-0.059000000000000004,0.1771157813,1.2,0.15,1.2093386622
2020-01-28 03:00:00,1.3065,0.073,1.308537829,0.10650000000000001,-0.037,0.1127441795,1.2,0.11,1.2050311199000001,1.3065,0.073,1.308537829,0.10650000000000001,-0.037,0.1127441795,1.2,0.11,1.2050311199000001
2020-01-28 03:30:00,1.24,0.056,1.241263872,0.04,-0.014,0.0423792402,1.2,0.07,1.2020399328,1.24,0.056,1.241263872,0.04,-0.014,0.0423792402,1.2,0.07,1.2020399328
2020-01-28 04:00:00,1.2255,0.054,1.2266891416,0.0455,-0.016,0.048231214,1.18,0.07,1.1820744477,1.2455,0.054,1.2466700646,0.0455,-0.016,0.048231214,1.2,0.07,1.2020399328
2020-01-28 04:30:00,1.234,0.0505,1.2350328943,0.084,-0.029500000000000002,0.0890294895,1.15,0.08,1.1527792503,1.234,0.060500000000000005,1.2354821933,0.084,-0.029500000000000002,0.0890294895,1.15,0.09,1.1535163631
2020-01-28 05:00:00,1.2715,0.0565,1.2727546896,0.1515,-0.053500000000000006,0.1606689142,1.12,0.11,1.1253888217,1.2715,0.0565,1.2727546896,0.1515,-0.053500000000000006,0.1606689142,1.12,0.11,1.1253888217
2020-01-28 05:30:00,1.294,0.063,1.295532709,0.134,-0.047,0.1420035211,1.16,0.11,1.1652038448,1.294,0.063,1.295532709,0.134,-0.047,0.1420035211,1.16,0.11,1.1652038448
2020-01-28 06:00:00,1.3295,0.089,1.3324756094999999,0.059500000000000004,-0.021,0.0630971473,1.27,0.11,1.2747548784,1.3295,0.089,1.3324756094999999,0.059500000000000004,-0.021,0.0630971473,1.27,0.11,1.2747548784
2020-01-28 06:30:00,1.4765000000000001,0.20750000000000002,1.491009222,0.036500000000000005,-0.0125,0.0385810834,1.44,0.22,1.4567086188,1.4665,0.0275,1.4667578191000001,0.036500000000000005,-0.0125,0.0385810834,1.43,0.04,1.4305593312
2020-01-28 07:00:00,1.662,0.1655,1.6702198208999999,0.042,-0.0145,0.044432533100000005,1.62,0.18,1.6299693249,1.662,0.17550000000000002,1.6712403328,0.042,-0.0145,0.044432533100000005,1.62,0.19,1.6311039207
2020-01-28 07:30:00,1.8885,0.923,2.1019898311,0.0785,-0.027,0.0830135531,1.81,0.9500000000000001,2.0441624202,1.7685,-0.557,1.8541416478000001,0.0785,-0.027,0.0830135531,1.69,-0.53,1.7711578134
2020-01-28 08:00:00,1.9304999999999999,0.7725000000000001,2.0793235679,0.0805,-0.0275,0.0850676202,1.85,0.8,2.0155644371,1.8305,-0.3875,1.8710656055000001,0.0805,-0.0275,0.0850676202,1.75,-0.36,1.7866449004
2020-01-28 08:30:00,1.889,0.17,1.8966341239000002,0.089,-0.03,0.0939201789,1.8,0.2,1.8110770276000001,1.889,0.18,1.8975565868,0.089,-0.03,0.0939201789,1.8,0.21,1.8122085973000002
2020-01-28 09:00:00,1.8655,0.161,1.8724345783,0.1155,-0.039,0.1219067266,1.75,0.2,1.7613914954,1.8655,0.171,1.8733209148,0.1155,-0.039,0.1219067266,1.75,0.21,1.7625549637
2020-01-28 09:30:00,1.905,0.17650000000000002,1.9131589714000001,0.185,-0.0635,0.1955946063,1.72,0.24,1.7366634677000001,1.905,0.1865,1.9141074291,0.185,-0.0635,0.1955946063,1.72,0.25,1.7380736463000002
2020-01-28 10:00:00,1.806,0.152,1.8123851688000001,0.08600000000000001,-0.028,0.09044335240000001,1.72,0.18,1.7293929571,1.806,0.162,1.8132512236,0.08600000000000001,-0.028,0.09044335240000001,1.72,0.19,1.730462366
2020-01-28 10:30:00,1.8115,0.1715,1.8196000934,0.0315,-0.0085,0.0326266762,1.78,0.18,1.7890779748,1.8115,0.18150000000000002,1.8205698284,0.0315,-0.0085,0.0326266762,1.78,0.19,1.7901117283999999
2020-01-28 11:00:00,1.8335,0.1665,1.8410444047,0.0135,-0.0035,0.0139463257,1.82,0.17,1.8279223178000001,1.8335,0.1665,1.8410444047,0.0135,-0.0035,0.0139463257,1.82,0.17,1.8279223178000001
2020-01-28 11:30:00,1.9315,0.1495,1.9372770840000002,0.061500000000000006,-0.0205,0.064826692,1.87,0.17,1.8777113729,1.9215,0.1495,1.9273070590999999,0.061500000000000006,-0.0205,0.064826692,1.8599999999999999,0.17,1.8677526602999999
2020-01-28 12:00:00,1.8785,0.1585,1.8851749255999999,0.0385,-0.0115,0.040180841200000005,1.8399999999999999,0.17,1.8478365729,1.8785,0.1585,1.8851749255999999,0.0385,-0.0115,0.040180841200000005,1.8399999999999999,0.17,1.8478365729
2020-01-28 12:30:00,1.816,0.14400000000000002,1.8217003047,0.026000000000000002,-0.006,0.0266833281,1.79,0.15,1.7962739212,1.816,0.164,1.823390249,0.026000000000000002,-0.006,0.0266833281,1.79,0.17,1.7980545042
2020-01-28 13:00:00,1.8210000000000002,0.1295,1.8255988743,0.121,-0.0405,0.1275980016,1.7000000000000002,0.17,1.7084788556000001,1.8210000000000002,0.1295,1.8255988743,0.121,-0.0405,0.1275980016,1.7000000000000002,0.17,1.7084788556000001
2020-01-28 13:30:00,1.709,0.1145,1.7128313548,0.169,-0.0555,0.1778798752,1.54,0.17,1.5493547044,1.709,0.1345,1.7142844717,0.169,-0.0555,0.1778798752,1.54,0.19,1.5516765127
2020-01-28 14:00:00,1.7555,0.1375,1.7608766283000001,0.23550000000000001,-0.0825,0.249532563,1.52,0.22,1.5358385332,1.7655,0.14750000000000002,1.7716507839000002,0.23550000000000001,-0.0825,0.249532563,1.53,0.23,1.5471910031
2020-01-28 14:30:00,1.7455,0.14150000000000001,1.7512259990999999,0.2255,-0.0785,0.2387729047,1.52,0.22,1.5358385332,1.7555,0.1515,1.7620251133,0.2255,-0.0785,0.2387729047,1.53,0.23,1.5471910031
2020-01-28 15:00:00,1.755,0.155,1.7618314335,0.245,-0.085,0.2593260496,1.51,0.24,1.5289538907,1.775,0.145,1.7809126874,0.245,-0.085,0.2593260496,1.53,0.23,1.5471910031
2020-01-28 15:30:00,1.7905000000000002,0.159,1.7975458965,0.2305,-0.081,0.2443179281,1.56,0.24,1.5783535726,1.8005,0.149,1.8066547124,0.2305,-0.081,0.2443179281,1.57,0.23,1.5867577005
2020-01-28 16:00:00,1.81,0.389,1.8513295223,0.23,-0.081,0.243846263,1.58,0.47000000000000003,1.6484234893,1.78,-0.07100000000000001,1.7814154485,0.23,-0.081,0.243846263,1.55,0.01,1.5500322576999999
2020-01-28 16:30:00,1.955,1.027,2.2083373836,0.23500000000000001,-0.083,0.24922680430000002,1.72,1.11,2.0470710784,1.8050000000000002,-0.7030000000000001,1.9370684035,0.23500000000000001,-0.083,0.24922680430000002,1.57,-0.62,1.6879869668
2020-01-28 17:00:00,1.9965000000000002,0.687,2.1113932012,0.20650000000000002,-0.073,0.2190234006,1.79,0.76,1.9446593532,1.9065,-0.353,1.9389046521000002,0.20650000000000002,-0.073,0.2190234006,1.7000000000000002,-0.28,1.7229045243
2020-01-28 17:30:00,2.0925,0.1965,2.1017060927,0.1525,-0.053500000000000006,0.1616121901,1.94,0.25,1.9560419218,2.0925,0.20650000000000002,2.102664619,0.1525,-0.053500000000000006,0.1616121901,1.94,0.26,1.9573451407
2020-01-28 18:00:00,2.2385,0.522,2.298557428,0.1085,-0.038,0.11496195020000001,2.13,0.56,2.2023850708,2.1785,-0.108,2.1811754285,0.1085,-0.038,0.11496195020000001,2.07,-0.07,2.0711832367
2020-01-28 18:30:00,2.302,0.20950000000000002,2.3115134112,0.17200000000000001,-0.060500000000000005,0.1823300579,2.13,0.27,2.1470444802,2.312,0.2195,2.3223962302,0.17200000000000001,-0.060500000000000005,0.1823300579,2.14,0.28,2.1582400237
2020-01-28 19:00:00,2.2560000000000002,0.20750000000000002,2.2655225115,0.176,-0.0625,0.18676790410000002,2.08,0.27,2.0974508338,2.2560000000000002,0.2175,2.2664602909,0.176,-0.0625,0.18676790410000002,2.08,0.28,2.0987615396
2020-01-28 19:30:00,2.2145,0.6925,2.3202513872,0.1345,-0.0475,0.1426411582,2.08,0.74,2.2077137496,2.1145,-0.3375,2.1412651634,0.1345,-0.0475,0.1426411582,1.98,-0.29,2.0011246838
2020-01-28 20:00:00,2.095,1.0235,2.3316468965,0.215,-0.0765,0.22820440400000003,1.88,1.1,2.1781643648,1.945,-0.7365,2.0797733651,0.215,-0.0765,0.22820440400000003,1.73,-0.66,1.8516209115
2020-01-28 20:30:00,2.032,1.008,2.2682786425,0.202,-0.07200000000000001,0.2144481289,1.83,1.08,2.124923528,1.8820000000000001,-0.742,2.0229898665,0.202,-0.07200000000000001,0.2144481289,1.6800000000000002,-0.67,1.8086735471000002
2020-01-28 21:00:00,1.8315000000000001,0.1555,1.8380893613,0.18150000000000002,-0.0645,0.1926200924,1.65,0.22,1.6646020545,1.8215,0.0755,1.8230640417,0.18150000000000002,-0.0645,0.1926200924,1.6400000000000001,0.14,1.6459647627
2020-01-28 21:30:00,1.6655,0.0845,1.6676421978,0.1855,-0.0655,0.1967244265,1.48,0.15,1.4875819305,1.6655,0.0745,1.6671654087,0.1855,-0.0655,0.1967244265,1.48,0.14,1.4866068747
2020-01-28 22:00:00,1.615,0.0825,1.6171058252,0.135,-0.0475,0.1431127178,1.48,0.13,1.4856984889,1.615,0.0925,1.6176468249,0.135,-0.0475,0.1431127178,1.48,0.14,1.4866068747
2020-01-28 22:30:00,1.4665,0.059500000000000004,1.4677065442,0.08650000000000001,-0.030500000000000003,0.0917196816,1.38,0.09,1.3829316686,1.4665,0.059500000000000004,1.4677065442,0.08650000000000001,-0.030500000000000003,0.0917196816,1.38,0.09,1.3829316686
2020-01-28 23:00:00,1.3805,0.052000000000000005,1.3814790082,0.1105,-0.038,0.1168514014,1.27,0.09,1.2731849826000001,1.3905,0.052000000000000005,1.3914719724,0.1105,-0.038,0.1168514014,1.28,0.09,1.2831601615000001
2020-01-28 23:30:00,1.2555,0.059000000000000004,1.2568855358,0.14550000000000002,-0.051000000000000004,0.1541792788,1.11,0.11,1.115437134,1.2655,0.059000000000000004,1.2668745992,0.14550000000000002,-0.051000000000000004,0.1541792788,1.12,0.11,1.1253888217
2020-01-29 00:00:00,1.202,0.064,1.2037026211,0.132,-0.046,0.13978555,1.07,0.11,1.0756393448,1.212,0.064,1.2136885927,0.132,-0.046,0.13978555,1.08,0.11,1.0855873986
2020-01-29 00:30:00,1.2705,0.068,1.2723184546000001,0.12050000000000001,-0.042,0.1276097567,1.15,0.11,1.1552488909,1.2805,0.068,1.2823042735999999,0.12050000000000001,-0.042,0.1276097567,1.16,0.11,1.1652038448
2020-01-29 01:00:00,1.367,0.062,1.3684052762,0.137,-0.048,0.1451654229,1.23,0.11,1.2349089035,1.377,0.062,1.3783950812,0.137,-0.048,0.1451654229,1.24,0.11,1.2448694711
2020-01-29 01:30:00,1.3775,0.047,1.3783015817,0.17750000000000002,-0.063,0.18834874570000001,1.2,0.11,1.2050311199000001,1.3875,0.047,1.3882958078,0.17750000000000002,-0.063,0.18834874570000001,1.21,0.11,1.2149897119
2020-01-29 02:00:00,1.3465,0.0475,1.3473375598000001,0.17650000000000002,-0.0625,0.1872391519,1.17,0.11,1.1751595636,1.3465,0.0475,1.3473375598000001,0.17650000000000002,-0.0625,0.1872391519,1.17,0.11,1.1751595636
2020-01-29 02:30:00,1.341,0.060500000000000005,1.3423640527,0.14100000000000001,-0.0495,0.1494364413,1.2,0.11,1.2050311199000001,1.351,0.060500000000000005,1.3523539662,0.14100000000000001,-0.0495,0.1494364413,1.21,0.11,1.2149897119
2020-01-29 03:00:00,1.3295,0.0645,1.3310636724,0.1295,-0.0455,0.1372607009,1.2,0.11,1.2050311199000001,1.3395000000000001,0.0645,1.3410520124,0.1295,-0.0455,0.1372607009,1.21,0.11,1.2149897119
2020-01-29 03:30:00,1.3525,0.48450000000000004,1.4366615816000001,0.10250000000000001,-0.035500000000000004,0.10847349910000001,1.25,0.52,1.3538463724,1.2925,-0.3655,1.3431852069,0.10250000000000001,-0.035500000000000004,0.10847349910000001,1.19,-0.33,1.2349089035
2020-01-29 04:00:00,1.399,0.898,1.6624093960000002,0.149,-0.052000000000000005,0.1578131807,1.25,0.9500000000000001,1.5700318468,1.259,-0.782,1.4820948013000002,0.149,-0.052000000000000005,0.1578131807,1.11,-0.73,1.3285330256
2020-01-29 04:30:00,1.3495,0.898,1.6209732416,0.1495,-0.052000000000000005,0.15828534360000002,1.2,0.9500000000000001,1.5305227865000002,1.2295,-0.782,1.4571184749000001,0.1495,-0.052000000000000005,0.15828534360000002,1.08,-0.73,1.3035720157
2020-01-29 05:00:00,1.3135,0.17350000000000002,1.3249092422,0.1335,-0.0465,0.1413665448,1.18,0.22,1.200333287,1.3035,-0.0465,1.3043291379,0.1335,-0.0465,0.1413665448,1.17,0.0,1.17
2020-01-29 05:30:00,1.3115,0.064,1.3130606422,0.1315,-0.046,0.13931349540000001,1.18,0.11,1.1851160281,1.3215,0.064,1.3230488464,0.1315,-0.046,0.13931349540000001,1.19,0.11,1.1950732195
2020-01-29 06:00:00,1.3365,0.0625,1.3379605749,0.1365,-0.0475,0.1445285439,1.2,0.11,1.2050311199000001,1.3465,0.0625,1.3479497394,0.1365,-0.0475,0.1445285439,1.21,0.11,1.2149897119
2020-01-29 06:30:00,1.4895,0.435,1.551720094,0.1295,-0.045,0.1370957694,1.3599999999999999,0.48,1.4422205102,1.4395,-0.215,1.4554673648,0.1295,-0.045,0.1370957694,1.31,-0.17,1.3209844814
2020-01-29 07:00:00,1.6415000000000002,0.2795,1.6651253707,0.1715,-0.060500000000000005,0.1818584614,1.47,0.34,1.5088074760999999,1.6315,0.029500000000000002,1.6317666806000002,0.1715,-0.060500000000000005,0.1818584614,1.46,0.09,1.4627713423
2020-01-29 07:30:00,1.811,0.161,1.8181424587000001,0.111,-0.039,0.1176520293,1.7000000000000002,0.2,1.7117242769,1.811,0.171,1.8190552493,0.111,-0.039,0.1176520293,1.7000000000000002,0.21,1.712921481
2020-01-29 08:00:00,1.853,0.1675,1.8605550919,0.093,-0.0325,0.0985152272,1.76,0.2,1.7713271860000002,1.863,0.17750000000000002,1.8714366807,0.093,-0.0325,0.0985152272,1.77,0.21,1.7824140933
2020-01-29 08:30:00,1.8545,0.168,1.8620940497,0.0945,-0.032,0.0997709878,1.76,0.2,1.7713271860000002,1.8645,0.178,1.8729773757000001,0.0945,-0.032,0.0997709878,1.77,0.21,1.7824140933
2020-01-29 09:00:00,1.833,0.145,1.8387261895,0.073,-0.025,0.07716216690000001,1.76,0.17,1.7681911661,1.843,0.155,1.8495064206,0.073,-0.025,0.07716216690000001,1.77,0.18,1.7791290004
2020-01-29 09:30:00,1.771,0.114,1.7746653206,0.161,-0.056,0.1704611393,1.6099999999999999,0.17,1.6189502772000002,1.771,0.124,1.7753357429,0.161,-0.056,0.1704611393,1.6099999999999999,0.18,1.6200308639
2020-01-29 10:00:00,1.701,0.14400000000000002,1.7070843564,0.161,-0.056,0.1704611393,1.54,0.2,1.5529327094,1.701,0.064,1.7022035718000001,0.161,-0.056,0.1704611393,1.54,0.12,1.5446682492
2020-01-29 10:30:00,1.758,0.182,1.7673958243999999,0.11800000000000001,-0.038,0.12396773770000001,1.6400000000000001,0.22,1.6546903033,1.748,0.10200000000000001,1.7509734435,0.11800000000000001,-0.038,0.12396773770000001,1.63,0.14,1.6360012225
2020-01-29 11:00:00,1.6764999999999999,0.1395,1.6822938209,0.1565,-0.0505,0.1644460398,1.52,0.19,1.5318289722,1.6865,0.1495,1.6931132567,0.1565,-0.0505,0.1644460398,1.53,0.2,1.5430165262000002
2020-01-29 11:30:00,1.6535000000000002,0.1375,1.6592071902,0.1635,-0.052500000000000005,0.1717221593,1.49,0.19,1.5020652449,1.6535000000000002,0.14750000000000002,1.6600658119,0.1635,-0.052500000000000005,0.1717221593,1.49,0.2,1.5033628970000001
2020-01-29 12:00:00,1.6345,0.1325,1.639861732,0.17450000000000002,-0.0575,0.1837294206,1.46,0.19,1.4723111084,1.6445,0.14250000000000002,1.6506624428,0.17450000000000002,-0.0575,0.1837294206,1.47,0.2,1.4835430563
2020-01-29 12:30:00,1.6675,0.133,1.672795639,0.17750000000000002,-0.057,0.18642759990000002,1.49,0.19,1.5020652449,1.6675,0.14300000000000002,1.673620402,0.17750000000000002,-0.057,0.18642759990000002,1.49,0.2,1.5033628970000001
2020-01-29 13:00:00,1.6865,0.132,1.6916578407,0.1965,-0.068,0.20793328260000002,1.49,0.2,1.5033628970000001,1.6865,0.14200000000000002,1.6924675034,0.1965,-0.068,0.20793328260000002,1.49,0.21,1.5047258887
2020-01-29 13:30:00,1.8225,0.132,1.8272739942,0.1925,-0.068,0.20415741480000002,1.63,0.2,1.6422241016,1.8225,0.14200000000000002,1.8280235912,0.1925,-0.068,0.20415741480000002,1.63,0.21,1.6434719347
2020-01-29 14:00:00,1.6265,0.1015,1.6296639224,0.2265,-0.0785,0.23971754210000001,1.4,0.18,1.4115239991,1.6265,0.1115,1.6303173004,0.2265,-0.0785,0.23971754210000001,1.4,0.19,1.4128340313
2020-01-29 14:30:00,1.611,0.075,1.6127448651,0.241,-0.085,0.2555503864,1.37,0.16,1.3793114224,1.621,0.075,1.6227341124999999,0.241,-0.085,0.2555503864,1.38,0.16,1.3892443989
2020-01-29 15:00:00,1.6485,0.08700000000000001,1.6507941271000002,0.20850000000000002,-0.073,0.22091004960000002,1.44,0.16,1.4488616221,1.6485,0.08700000000000001,1.6507941271000002,0.20850000000000002,-0.073,0.22091004960000002,1.44,0.16,1.4488616221
2020-01-29 15:30:00,1.7069999999999999,0.0955,1.7096693394,0.23700000000000002,-0.0845,0.2516132946,1.47,0.18,1.4809794057,1.7069999999999999,0.0955,1.7096693394,0.23700000000000002,-0.0845,0.2516132946,1.47,0.18,1.4809794057
2020-01-29 16:00:00,1.77,0.115,1.7737319414,0.24,-0.085,0.2546075411,1.53,0.2,1.5430165262000002,1.77,0.115,1.7737319414,0.24,-0.085,0.2546075411,1.53,0.2,1.5430165262000002
2020-01-29 16:30:00,1.8365,0.136,1.8415287807,0.23650000000000002,-0.084,0.2509746003,1.6,0.22,1.6150541787,1.8465,0.146,1.8522630078,0.23650000000000002,-0.084,0.2509746003,1.6099999999999999,0.23,1.6263455967
2020-01-29 17:00:00,1.931,0.14750000000000002,1.9366252219,0.231,-0.0825,0.24529013430000002,1.7000000000000002,0.23,1.7154882687000002,1.931,0.14750000000000002,1.9366252219,0.231,-0.0825,0.24529013430000002,1.7000000000000002,0.23,1.7154882687000002
2020-01-29 17:30:00,1.983,0.158,1.9892845448,0.203,-0.07200000000000001,0.2153903433,1.78,0.23,1.7947980388,1.983,0.158,1.9892845448,0.203,-0.07200000000000001,0.2153903433,1.78,0.23,1.7947980388
2020-01-29 18:00:00,2.067,0.17200000000000001,2.0741439198,0.137,-0.048,0.1451654229,1.9300000000000002,0.22,1.9424983912,2.067,0.182,2.0749971084,0.137,-0.048,0.1451654229,1.9300000000000002,0.23,1.9436563482
2020-01-29 18:30:00,2.153,0.1505,2.1582537501,0.113,-0.0395,0.1197048453,2.04,0.19,2.0488289338,2.153,0.1605,2.1589741198,0.113,-0.0395,0.1197048453,2.04,0.2,2.0497804761
2020-01-29 19:00:00,2.142,0.151,2.1473157663,0.082,-0.029,0.08697700850000001,2.06,0.18,2.0678491241,2.142,0.151,2.1473157663,0.082,-0.029,0.08697700850000001,2.06,0.18,2.0678491241
2020-01-29 19:30:00,2.1185,0.605,2.2031947826,0.1285,-0.045,0.13615157,1.99,0.65,2.0934660255,2.0385,-0.315,2.0626941727,0.1285,-0.045,0.13615157,1.9100000000000001,-0.27,1.9289893727
2020-01-29 20:00:00,2.085,0.7025,2.2001661869,0.135,-0.0475,0.1431127178,1.9500000000000002,0.75,2.0892582416,1.9849999999999999,-0.3975,2.0244088642999998,0.135,-0.0475,0.1431127178,1.85,-0.35000000000000003,1.8828170384
2020-01-29 20:30:00,2.003,1.0025,2.2398694716,0.163,-0.0575,0.1728445834,1.8399999999999999,1.06,2.1234876972,1.843,-0.7375,1.9850831847000001,0.163,-0.0575,0.1728445834,1.6800000000000002,-0.68,1.8124017215000001
2020-01-29 21:00:00,1.7890000000000001,0.401,1.8333908476,0.139,-0.049,0.1473838526,1.65,0.45,1.7102631376000001,1.7389999999999999,-0.199,1.750349108,0.139,-0.049,0.1473838526,1.6,-0.15,1.607015868
2020-01-29 21:30:00,1.6505,0.08750000000000001,1.6528177455000002,0.12050000000000001,-0.0425,0.1277751932,1.53,0.13,1.5355129436000001,1.6505,0.08750000000000001,1.6528177455000002,0.12050000000000001,-0.0425,0.1277751932,1.53,0.13,1.5355129436000001
2020-01-29 22:00:00,1.5585,0.0755,1.5603276899,0.0985,-0.0345,0.1043671404,1.46,0.11,1.4641379716,1.5685,0.0755,1.570316051,0.0985,-0.0345,0.1043671404,1.47,0.11,1.4741099009
2020-01-29 22:30:00,1.462,0.07350000000000001,1.4638463888,0.132,-0.0465,0.13995088420000001,1.33,0.12,1.335402561,1.472,0.0635,1.4733690135,0.132,-0.0465,0.13995088420000001,1.34,0.11,1.3445073447
2020-01-29 23:00:00,1.3405,0.0575,1.3417326485,0.12050000000000001,-0.0425,0.1277751932,1.22,0.1,1.2240914998,1.3405,0.0675,1.3421983833,0.12050000000000001,-0.0425,0.1277751932,1.22,0.11,1.2249489785
2020-01-29 23:30:00,1.2575,0.051500000000000004,1.2585541306999999,0.1375,-0.0485,0.1458029492,1.12,0.1,1.1244554237,1.2675,0.061500000000000006,1.2689911347,0.1375,-0.0485,0.1458029492,1.13,0.11,1.1353413584
2020-01-30 00:00:00,1.1965,0.049,1.1975029228,0.2265,-0.081,0.2405478123,0.97,0.13,0.9786725704,1.2065000000000001,0.059000000000000004,1.2079417411,0.2265,-0.081,0.2405478123,0.98,0.14,0.9899494937000001
2020-01-30 00:30:00,1.224,0.053,1.22514693,0.134,-0.047,0.1420035211,1.09,0.1,1.0945775441,1.234,0.063,1.2356071382,0.134,-0.047,0.1420035211,1.1,0.11,1.1054863183
2020-01-30 01:00:00,1.318,0.0495,1.3189292058,0.058,-0.0205,0.061516258000000004,1.26,0.07,1.2619429464,1.328,0.059500000000000004,1.3293322572,0.058,-0.0205,0.061516258000000004,1.27,0.08,1.2725171905
2020-01-30 01:30:00,1.314,0.037,1.3145208252,0.094,-0.033,0.0996242942,1.22,0.07,1.2220065466,1.314,0.047,1.3148402945,0.094,-0.033,0.0996242942,1.22,0.08,1.2226201372
2020-01-30 02:00:00,1.2755,0.0205,1.2756647287,0.0555,-0.0195,0.058826014700000005,1.22,0.04,1.2206555616,1.2755,0.030500000000000003,1.2758646088,0.0555,-0.0195,0.058826014700000005,1.22,0.05,1.2210241603
2020-01-30 02:30:00,1.236,0.03,1.2363640241,0.08600000000000001,-0.03,0.0910823803,1.15,0.06,1.1515641537,1.246,0.04,1.2466418892,0.08600000000000001,-0.03,0.0910823803,1.16,0.07,1.1621101497
2020-01-30 03:00:00,1.2,0.0155,1.2001001,0.07,-0.0245,0.0741636704,1.13,0.04,1.130707743,1.2,0.025500000000000002,1.2002709069,0.07,-0.0245,0.0741636704,1.13,0.05,1.1311056538
2020-01-30 03:30:00,1.2105000000000001,0.012,1.2105594781,0.0805,-0.028,0.0852305696,1.13,0.04,1.130707743,1.2105000000000001,0.032,1.2109228918000001,0.0805,-0.028,0.0852305696,1.13,0.06,1.1315917992
2020-01-30 04:00:00,1.21,0.062,1.2115873885,0.08,-0.028,0.0847584804,1.13,0.09,1.1335784049,1.2,0.002,1.2000016667,0.08,-0.028,0.0847584804,1.12,0.03,1.1204017137
2020-01-30 04:30:00,1.2415,0.858,1.5091342717,0.0915,-0.032,0.0969342561,1.15,0.89,1.4541664279,1.1215,-0.812,1.3845960602,0.0915,-0.032,0.0969342561,1.03,-0.78,1.2920139318000001
2020-01-30 05:00:00,1.262,0.5680000000000001,1.3839320793,0.092,-0.032,0.0974063653,1.17,0.6000000000000001,1.31487642,1.182,-0.512,1.2881257703,0.092,-0.032,0.0974063653,1.09,-0.48,1.1910079765
2020-01-30 05:30:00,1.224,0.0575,1.225349848,0.094,-0.0325,0.0994597909,1.13,0.09,1.1335784049,1.234,0.0575,1.2353389211,0.094,-0.0325,0.0994597909,1.1400000000000001,0.09,1.1435471132
2020-01-30 06:00:00,1.2810000000000001,0.0775,1.2833422186,0.121,-0.0425,0.1282468323,1.16,0.12,1.166190379,1.2810000000000001,0.0775,1.2833422186,0.121,-0.0425,0.1282468323,1.16,0.12,1.166190379
2020-01-30 06:30:00,1.397,0.23600000000000002,1.4167939159,0.097,-0.034,0.1027861858,1.3,0.27,1.3277424449,1.377,-0.044,1.3777027981,0.097,-0.034,0.1027861858,1.28,-0.01,1.2800390619
2020-01-30 07:00:00,1.514,0.134,1.5199184189000001,0.074,-0.026000000000000002,0.0784346862,1.44,0.16,1.4488616221,1.524,0.134,1.5298797338,0.074,-0.026000000000000002,0.0784346862,1.45,0.16,1.4588008774
2020-01-30 07:30:00,1.722,0.1605,1.7294635729,0.112,-0.0395,0.1187613153,1.6099999999999999,0.2,1.6223748026,1.722,0.1705,1.7304202524,0.112,-0.0395,0.1187613153,1.6099999999999999,0.21,1.6236378907
2020-01-30 08:00:00,1.78,0.1685,1.7879575638,0.09,-0.0315,0.09535329050000001,1.69,0.2,1.7017931719,1.78,0.17850000000000002,1.7889276816000002,0.09,-0.0315,0.09535329050000001,1.69,0.21,1.7029973576000002
2020-01-30 08:30:00,1.7795,0.1655,1.7871794818,0.0995,-0.0345,0.10531144290000001,1.6800000000000002,0.2,1.6918628786,1.7795,0.17550000000000002,1.7881332445,0.0995,-0.0345,0.10531144290000001,1.6800000000000002,0.21,1.6930741271
2020-01-30 09:00:00,1.738,0.1505,1.7445040126,0.028,-0.0095,0.0295677189,1.71,0.16,1.7174690681,1.738,0.1505,1.7445040126,0.028,-0.0095,0.0295677189,1.71,0.16,1.7174690681
2020-01-30 09:30:00,1.748,0.10300000000000001,1.7510319814000002,0.078,-0.027,0.082540899,1.67,0.13,1.6750522380000001,1.748,0.113,1.751648652,0.078,-0.027,0.082540899,1.67,0.14,1.6758579892
2020-01-30 10:00:00,1.7235,0.0945,1.7260887868,0.07350000000000001,-0.025500000000000002,0.0777978149,1.65,0.12,1.6543578815000002,1.7235,0.1145,1.7272991924,0.07350000000000001,-0.025500000000000002,0.0777978149,1.65,0.14,1.6559287424
2020-01-30 10:30:00,1.7395,0.10300000000000001,1.7425467713,0.0495,-0.017,0.052337844800000005,1.69,0.12,1.6942549985,1.7395,0.10300000000000001,1.7425467713,0.0495,-0.017,0.052337844800000005,1.69,0.12,1.6942549985
2020-01-30 11:00:00,1.6840000000000002,0.07100000000000001,1.6854960694,0.14400000000000002,-0.049,0.1521085139,1.54,0.12,1.5446682492,1.6840000000000002,0.091,1.6864569369,0.14400000000000002,-0.049,0.1521085139,1.54,0.14,1.5463505424
2020-01-30 11:30:00,1.74,0.09050000000000001,1.7423519306,0.17,-0.059500000000000004,0.1801117709,1.57,0.15,1.5771493270999999,1.74,0.0805,1.7418611454000001,0.17,-0.059500000000000004,0.1801117709,1.57,0.14,1.5762296786999999
2020-01-30 12:00:00,1.7615,0.105,1.7646266602,0.1315,-0.045,0.13898651010000002,1.63,0.15,1.63688729,1.7615,0.115,1.7652499115,0.1315,-0.045,0.13898651010000002,1.63,0.16,1.6378339354
2020-01-30 12:30:00,1.7730000000000001,0.11800000000000001,1.7769223393,0.123,-0.042,0.1299730741,1.65,0.16,1.6577394246,1.7730000000000001,0.11800000000000001,1.7769223393,0.123,-0.042,0.1299730741,1.65,0.16,1.6577394246
2020-01-30 13:00:00,1.7365,0.0985,1.7392913787,0.17650000000000002,-0.061500000000000006,0.1869077312,1.56,0.16,1.5681836627,1.7365,0.11850000000000001,1.7405385661000001,0.17650000000000002,-0.061500000000000006,0.1869077312,1.56,0.18,1.5703502794
2020-01-30 13:30:00,1.7469999999999999,0.10300000000000001,1.7500337140000002,0.217,-0.077,0.23025637880000002,1.53,0.18,1.5405518491999999,1.7469999999999999,0.10300000000000001,1.7500337140000002,0.217,-0.077,0.23025637880000002,1.53,0.18,1.5405518491999999
2020-01-30 14:00:00,1.7215,0.1075,1.7248531822,0.1515,-0.052500000000000005,0.160338704,1.57,0.16,1.5781318069,1.7215,0.11750000000000001,1.7255052883,0.1515,-0.052500000000000005,0.160338704,1.57,0.17,1.5791770008000001
2020-01-30 14:30:00,1.6865,0.12,1.6907638067000001,0.1165,-0.04,0.1231756875,1.57,0.16,1.5781318069,1.6865,0.13,1.691502956,0.1165,-0.04,0.1231756875,1.57,0.17,1.5791770008000001
2020-01-30 15:00:00,1.6935,0.11750000000000001,1.6975713533999999,0.12350000000000001,-0.0425,0.13060819270000001,1.57,0.16,1.5781318069,1.6935,0.1275,1.6982928193,0.12350000000000001,-0.0425,0.13060819270000001,1.57,0.17,1.5791770008000001
2020-01-30 15:30:00,1.7595,0.6055,1.8607714798,0.1295,-0.044500000000000005,0.1369324651,1.63,0.65,1.7548219283000002,1.6695,-0.3645,1.7088272294,0.1295,-0.044500000000000005,0.1369324651,1.54,-0.32,1.5728954193
2020-01-30 16:00:00,1.8185,0.9885,2.0698005943,0.14850000000000002,-0.051500000000000004,0.15717665220000002,1.67,1.04,1.9673586353,1.6684999999999999,-0.7415,1.8258462422,0.14850000000000002,-0.051500000000000004,0.15717665220000002,1.52,-0.6900000000000001,1.6692812825
2020-01-30 16:30:00,1.8925,0.992,2.1367312068,0.1925,-0.068,0.20415741480000002,1.7000000000000002,1.06,2.0033971149,1.7425000000000002,-0.738,1.8923398875,0.1925,-0.068,0.20415741480000002,1.55,-0.67,1.6886088949
2020-01-30 17:00:00,1.9185,0.9570000000000001,2.1439429213,0.17850000000000002,-0.063,0.189291442,1.74,1.02,2.0169283577,1.7785000000000002,-0.683,1.9051381184,0.17850000000000002,-0.063,0.189291442,1.6,-0.62,1.7159254063
2020-01-30 17:30:00,1.971,0.164,1.9778111639,0.131,-0.046,0.1388416364,1.8399999999999999,0.21,1.8519449236,1.971,0.164,1.9778111639,0.131,-0.046,0.1388416364,1.8399999999999999,0.21,1.8519449236
2020-01-30 18:00:00,2.093,0.163,2.0993375146,0.133,-0.047,0.1410602708,1.96,0.21,1.9712178975999999,2.083,0.163,2.089367847,0.133,-0.047,0.1410602708,1.9500000000000002,0.21,1.9612750954
2020-01-30 18:30:00,2.0935,0.154,2.0991565568,0.21350000000000002,-0.076,0.2266235866,1.88,0.23,1.8940168954,2.0935,0.164,2.0999138673,0.21350000000000002,-0.076,0.2266235866,1.88,0.24,1.8952572385000002
2020-01-30 19:00:00,2.0515,0.14,2.0562714437,0.14150000000000001,-0.05,0.15007414830000002,1.9100000000000001,0.19,1.9194269978,2.0515,0.15,2.0569764826,0.14150000000000001,-0.05,0.15007414830000002,1.9100000000000001,0.2,1.9204426573000002
2020-01-30 19:30:00,1.9835,0.14350000000000002,1.9886841127000001,0.1335,-0.0465,0.1413665448,1.85,0.19,1.8597311634,1.9835,0.1535,1.9894306975,0.1335,-0.0465,0.1413665448,1.85,0.2,1.8607794066
2020-01-30 20:00:00,1.923,0.1635,1.9299381467,0.133,-0.0465,0.1408944641,1.79,0.21,1.8022763384,1.923,0.1535,1.929116702,0.133,-0.0465,0.1408944641,1.79,0.2,1.8011385288000001
2020-01-30 20:30:00,1.8975,0.778,2.050802343,0.14750000000000002,-0.052000000000000005,0.1563977302,1.75,0.8300000000000001,1.9368531178000001,1.7875,-0.482,1.8513455242,0.14750000000000002,-0.052000000000000005,0.1563977302,1.6400000000000001,-0.43,1.6954350474000002
2020-01-30 21:00:00,1.787,0.4345,1.8390647759,0.157,-0.0555,0.1665210197,1.63,0.49,1.7020575783,1.737,-0.1955,1.7479671765,0.157,-0.0555,0.1665210197,1.58,-0.14,1.5861904047
2020-01-30 21:30:00,1.6705,0.48850000000000005,1.7404604276,0.2005,-0.07150000000000001,0.21286732960000002,1.47,0.56,1.5730543538,1.6105,-0.2715,1.6332245712,0.2005,-0.07150000000000001,0.21286732960000002,1.4100000000000001,-0.2,1.4241137595
2020-01-30 22:00:00,1.6135000000000002,0.875,1.8354855625000002,0.1835,-0.065,0.1946721603,1.43,0.9400000000000001,1.7112860661,1.4835,-0.705,1.6424972602999999,0.1835,-0.065,0.1946721603,1.3,-0.64,1.4489996549
2020-01-30 22:30:00,1.4255,0.07200000000000001,1.4273171512,0.1355,-0.048,0.1437506522,1.29,0.12,1.2955693729,1.4255,0.07200000000000001,1.4273171512,0.1355,-0.048,0.1437506522,1.29,0.12,1.2955693729
2020-01-30 23:00:00,1.3105,0.0645,1.3120863158,0.1005,-0.035500000000000004,0.1065856463,1.21,0.1,1.2141251995,1.3105,0.044500000000000005,1.3112553145999999,0.1005,-0.035500000000000004,0.1065856463,1.21,0.08,1.2126417443
2020-01-30 23:30:00,1.2925,0.911,1.5812897426,0.0825,-0.029,0.08744855630000001,1.21,0.9400000000000001,1.5322206107,1.1725,-0.769,1.4021830301,0.0825,-0.029,0.08744855630000001,1.09,-0.74,1.3174596768
2020-01-31 00:00:00,1.2125,0.467,1.2993249209,0.12250000000000001,-0.043000000000000003,0.1298277705,1.09,0.51,1.2034118165,1.1525,-0.343,1.2024580034,0.12250000000000001,-0.043000000000000003,0.1298277705,1.03,-0.30000000000000004,1.0728000746
2020-01-31 00:30:00,1.214,0.047,1.2149094616,0.094,-0.033,0.0996242942,1.12,0.08,1.1228535078,1.214,0.047,1.2149094616,0.094,-0.033,0.0996242942,1.12,0.08,1.1228535078
2020-01-31 01:00:00,1.2665,0.08850000000000001,1.2695883191,0.14650000000000002,-0.051500000000000004,0.1552884413,1.12,0.14,1.1287160848,1.2665,-0.0315,1.2668916686,0.14650000000000002,-0.051500000000000004,0.1552884413,1.12,0.02,1.1201785572
2020-01-31 01:30:00,1.2925,0.026000000000000002,1.2927614823,0.1525,-0.054,0.1617783978,1.1400000000000001,0.08,1.1428035702,1.2925,0.036000000000000004,1.2930012568,0.1525,-0.054,0.1617783978,1.1400000000000001,0.09,1.1435471132
2020-01-31 02:00:00,1.256,0.0775,1.2583887515,0.176,-0.0625,0.18676790410000002,1.08,0.14,1.0890362712,1.256,-0.0325,1.2564204113,0.176,-0.0625,0.18676790410000002,1.08,0.03,1.0804165863
2020-01-31 02:30:00,1.2185,0.023,1.2187170508,0.1885,-0.067,0.2000531179,1.03,0.09,1.033924562,1.2285,0.023,1.2287152844,0.1885,-0.067,0.2000531179,1.04,0.09,1.0438869671
2020-01-31 03:00:00,1.195,0.0115,1.1950553334,0.165,-0.0585,0.1750635599,1.03,0.07,1.0323759005,1.205,0.021500000000000002,1.2051917897,0.165,-0.0585,0.1750635599,1.04,0.08,1.0430723848
2020-01-31 03:30:00,1.16,0.0245,1.1602586996,0.13,-0.0455,0.1377325307,1.03,0.07,1.0323759005,1.17,0.0345,1.1705085433,0.13,-0.0455,0.1377325307,1.04,0.08,1.0430723848
2020-01-31 04:00:00,1.172,0.0055000000000000005,1.1720129052,0.182,-0.0645,0.19309129960000002,0.99,0.07,0.9924716621,1.172,0.0155,1.1721024913,0.182,-0.0645,0.19309129960000002,0.99,0.08,0.9932270637
2020-01-31 04:30:00,1.178,0.0415,1.1787307793,0.138,-0.0485,0.14627457060000001,1.04,0.09,1.0438869671,1.178,0.0415,1.1787307793,0.138,-0.0485,0.14627457060000001,1.04,0.09,1.0438869671
2020-01-31 05:00:00,1.201,0.0405,1.2016826744,0.14100000000000001,-0.0495,0.1494364413,1.06,0.09,1.0638138934999999,1.201,0.0405,1.2016826744,0.14100000000000001,-0.0495,0.1494364413,1.06,0.09,1.0638138934999999
2020-01-31 05:30:00,1.213,0.051500000000000004,1.2140927683,0.193,-0.0685,0.20479562980000002,1.02,0.12,1.0270345661,1.213,0.061500000000000006,1.2145580472,0.193,-0.0685,0.20479562980000002,1.02,0.13,1.0282509421
2020-01-31 06:00:00,1.2875,0.48350000000000004,1.3752921508,0.1875,-0.0665,0.19894345930000001,1.1,0.55,1.2298373876,1.2275,-0.34650000000000003,1.2754679533,0.1875,-0.0665,0.19894345930000001,1.04,-0.28,1.0770329614
2020-01-31 06:30:00,1.43,0.6185,1.5580251121000002,0.2,-0.07150000000000001,0.2123964454,1.23,0.6900000000000001,1.4103191127999999,1.3599999999999999,-0.41150000000000003,1.4208913576,0.2,-0.07150000000000001,0.2123964454,1.16,-0.34,1.2088010589
2020-01-31 07:00:00,1.581,0.4505,1.643931644,0.221,-0.0795,0.2348643225,1.3599999999999999,0.53,1.4596232391,1.521,-0.1995,1.5340277866,0.221,-0.0795,0.2348643225,1.3,-0.12,1.3055267136
2020-01-31 07:30:00,1.8439999999999999,0.35100000000000003,1.8771086809000002,0.194,-0.069,0.205905318,1.65,0.42,1.7026156347999999,1.804,-0.019,1.8041000527,0.194,-0.069,0.205905318,1.6099999999999999,0.05,1.6107762104
2020-01-31 08:00:00,1.748,0.152,1.7545962499,0.218,-0.078,0.23153401480000002,1.53,0.23,1.5471910031,1.748,0.162,1.7554908146,0.218,-0.078,0.23153401480000002,1.53,0.24,1.5487091399000001
2020-01-31 08:30:00,1.7429999999999999,0.147,1.7491878115000001,0.233,-0.083,0.24734186870000002,1.51,0.23,1.5274161188000002,1.7429999999999999,0.157,1.7500565705,0.233,-0.083,0.24734186870000002,1.51,0.24,1.5289538907
2020-01-31 09:00:00,1.7225000000000001,0.124,1.7269575125,0.24250000000000002,-0.08600000000000001,0.257297979,1.48,0.21,1.4948244044,1.7325,0.134,1.7376743797,0.24250000000000002,-0.08600000000000001,0.257297979,1.49,0.22,1.5061540426
2020-01-31 09:30:00,1.728,0.12150000000000001,1.732266218,0.248,-0.08850000000000001,0.2633177738,1.48,0.21,1.4948244044,1.738,0.1315,1.742967656,0.248,-0.08850000000000001,0.2633177738,1.49,0.22,1.5061540426
2020-01-31 10:00:00,1.749,0.1145,1.7527439203,0.23900000000000002,-0.0855,0.2538331145,1.51,0.2,1.5231874474,1.749,0.1145,1.7527439203,0.23900000000000002,-0.0855,0.2538331145,1.51,0.2,1.5231874474
2020-01-31 10:30:00,1.8399999999999999,0.135,1.8449457987,0.24,-0.085,0.2546075411,1.6,0.22,1.6150541787,1.8399999999999999,0.135,1.8449457987,0.24,-0.085,0.2546075411,1.6,0.22,1.6150541787
2020-01-31 11:00:00,1.832,0.1375,1.8371527563,0.232,-0.0825,0.2462321059,1.6,0.22,1.6150541787,1.832,0.1375,1.8371527563,0.232,-0.0825,0.2462321059,1.6,0.22,1.6150541787
2020-01-31 11:30:00,1.845,0.14750000000000002,1.8508866119,0.20500000000000002,-0.07250000000000001,0.2174425211,1.6400000000000001,0.22,1.6546903033,1.845,0.14750000000000002,1.8508866119,0.20500000000000002,-0.07250000000000001,0.2174425211,1.6400000000000001,0.22,1.6546903033
2020-01-31 12:00:00,1.851,0.14550000000000002,1.8567097915000002,0.211,-0.0745,0.2237660609,1.6400000000000001,0.22,1.6546903033,1.851,0.14550000000000002,1.8567097915000002,0.211,-0.0745,0.2237660609,1.6400000000000001,0.22,1.6546903033
2020-01-31 12:30:00,1.824,0.14,1.8293649171,0.224,-0.08,0.2378571,1.6,0.22,1.6150541787,1.824,0.14,1.8293649171,0.224,-0.08,0.2378571,1.6,0.22,1.6150541787
2020-01-31 13:00:00,1.8325,0.137,1.8376140101,0.2325,-0.083,0.2468709177,1.6,0.22,1.6150541787,1.8325,0.137,1.8376140101,0.2325,-0.083,0.2468709177,1.6,0.22,1.6150541787
2020-01-31 13:30:00,1.8130000000000002,0.1365,1.8181312521000002,0.233,-0.0835,0.24751010080000002,1.58,0.22,1.5952429282,1.8130000000000002,0.1365,1.8181312521000002,0.233,-0.0835,0.24751010080000002,1.58,0.22,1.5952429282
2020-01-31 14:00:00,1.7635,0.281,1.7857472526,0.2235,-0.079,0.2370511548,1.54,0.36,1.5815182579,1.7335,-0.029,1.7337425559000001,0.2235,-0.079,0.2370511548,1.51,0.05,1.5108275878000001
2020-01-31 14:30:00,1.701,0.115,1.7048829872,0.211,-0.075,0.2239330257,1.49,0.19,1.5020652449,1.701,0.125,1.7055867026,0.211,-0.075,0.2239330257,1.49,0.2,1.5033628970000001
2020-01-31 15:00:00,1.699,0.105,1.7022414635,0.23900000000000002,-0.085,0.25366513360000004,1.46,0.19,1.4723111084,1.699,0.115,1.7028875477,0.23900000000000002,-0.085,0.25366513360000004,1.46,0.2,1.4736349616
2020-01-31 15:30:00,1.6615,0.1075,1.6649740238000001,0.2315,-0.0825,0.2457610628,1.43,0.19,1.4425671561,1.6615,0.11750000000000001,1.665649573,0.2315,-0.0825,0.2457610628,1.43,0.2,1.4439182802000001
2020-01-31 16:00:00,1.6395,0.079,1.6414022206999999,0.2295,-0.081,0.2433747111,1.4100000000000001,0.16,1.4190489773000001,1.6395,0.079,1.6414022206999999,0.2295,-0.081,0.2433747111,1.4100000000000001,0.16,1.4190489773000001
2020-01-31 16:30:00,1.624,0.07350000000000001,1.6256624035,0.244,-0.08650000000000001,0.2588788327,1.38,0.16,1.3892443989,1.624,0.07350000000000001,1.6256624035,0.244,-0.08650000000000001,0.2588788327,1.38,0.16,1.3892443989
2020-01-31 17:00:00,1.7355,0.17250000000000001,1.7440517481,0.24550000000000002,-0.08750000000000001,0.2606271283,1.49,0.26,1.5125144627,1.7255,0.07250000000000001,1.7270224376,0.24550000000000002,-0.08750000000000001,0.2606271283,1.48,0.16,1.4886235253
2020-01-31 17:30:00,1.8675000000000002,0.14150000000000001,1.8728530375,0.24750000000000003,-0.08850000000000001,0.2628469136,1.62,0.23,1.6362457028000001,1.8675000000000002,0.14150000000000001,1.8728530375,0.24750000000000003,-0.08850000000000001,0.2628469136,1.62,0.23,1.6362457028000001
2020-01-31 18:00:00,1.9285,0.168,1.9358037736,0.2285,-0.082,0.2427678933,1.7000000000000002,0.25,1.7182840277,1.9285,0.148,1.9341706879,0.2285,-0.082,0.2427678933,1.7000000000000002,0.23,1.7154882687000002
2020-01-31 18:30:00,1.976,0.1615,1.9825887748,0.246,-0.08850000000000001,0.2614349824,1.73,0.25,1.7479702515,1.976,0.1615,1.9825887748,0.246,-0.08850000000000001,0.2614349824,1.73,0.25,1.7479702515
