Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 19:00:00,1.8485,0.42450000000000004,1.8966160655,0.23850000000000002,-0.0855,0.2533623887,1.6099999999999999,0.51,1.6888457597,1.7985,-0.17550000000000002,1.8070424732,0.23850000000000002,-0.0855,0.2533623887,1.56,-0.09,1.5625939972
2020-01-31 19:30:00,1.7415,0.078,1.7432458949,0.2015,-0.07200000000000001,0.2139772184,1.54,0.15,1.5472879499,1.7415,0.088,1.7437219532000001,0.2015,-0.07200000000000001,0.2139772184,1.54,0.16,1.5482893786
2020-01-31 20:00:00,1.7185000000000001,0.084,1.7205517284,0.1585,-0.056,0.16810190360000002,1.56,0.14,1.5662694531999999,1.7085,0.084,1.7105637229,0.1585,-0.056,0.16810190360000002,1.55,0.14,1.5563097378
2020-01-31 20:30:00,1.6760000000000002,0.08850000000000001,1.6783349636,0.146,-0.051500000000000004,0.15481682730000002,1.53,0.14,1.5363918771,1.6760000000000002,0.08850000000000001,1.6783349636,0.146,-0.051500000000000004,0.15481682730000002,1.53,0.14,1.5363918771
2020-01-31 21:00:00,1.5925,0.0785,1.5944335985,0.17250000000000001,-0.061500000000000006,0.183135196,1.42,0.14,1.4268847185,1.5925,0.0785,1.5944335985,0.17250000000000001,-0.061500000000000006,0.183135196,1.42,0.14,1.4268847185
2020-01-31 21:30:00,1.548,0.6495000000000001,1.6787359084,0.198,-0.07050000000000001,0.21017671140000002,1.35,0.72,1.53,1.458,-0.5305,1.5515135352,0.198,-0.07050000000000001,0.21017671140000002,1.26,-0.46,1.341342611
2020-01-31 22:00:00,1.4415,0.374,1.4892274004,0.21150000000000002,-0.076,0.22474040580000001,1.23,0.45,1.3097327972000001,1.3915,-0.28600000000000003,1.4205872904999999,0.21150000000000002,-0.076,0.22474040580000001,1.18,-0.21,1.1985407794
2020-01-31 22:30:00,1.317,0.07200000000000001,1.318966641,0.217,-0.078,0.23059271450000002,1.1,0.15,1.1101801656,1.317,-0.008,1.3170242974,0.217,-0.078,0.23059271450000002,1.1,0.07,1.1022250224
2020-01-31 23:00:00,1.254,0.28,1.2848797609,0.224,-0.08,0.2378571,1.03,0.36,1.091100362,1.214,-0.23,1.235595403,0.224,-0.08,0.2378571,0.99,-0.15,1.0012991561
2020-01-31 23:30:00,1.162,0.0125,1.1620672313,0.242,-0.08750000000000001,0.2573329555,0.92,0.1,0.9254188241,1.162,0.022500000000000003,1.1622178152,0.242,-0.08750000000000001,0.2573329555,0.92,0.11,0.9265527508
2020-02-01 00:00:00,1.115,0.0115,1.1150593034,0.245,-0.08850000000000001,0.2604942418,0.87,0.1,0.8757282684000001,1.125,0.021500000000000002,1.1252054257,0.245,-0.08850000000000001,0.2604942418,0.88,0.11,0.8868483523
2020-02-01 00:30:00,1.137,0.002,1.137001759,0.217,-0.078,0.23059271450000002,0.92,0.08,0.9234717104,1.137,0.022,1.1372128209,0.217,-0.078,0.23059271450000002,0.92,0.1,0.9254188241
2020-02-01 01:00:00,1.246,0.0135,1.2460731319,0.186,-0.0665,0.1975303774,1.06,0.08,1.0630145813,1.256,0.0335,1.2564466761,0.186,-0.0665,0.1975303774,1.07,0.1,1.0746627378
2020-02-01 01:30:00,1.251,0.03,1.2513596605,0.14100000000000001,-0.05,0.14960280750000002,1.11,0.08,1.1128791489,1.251,0.02,1.2511598619,0.14100000000000001,-0.05,0.14960280750000002,1.11,0.07,1.1122050171
2020-02-01 02:00:00,1.2055,0.006,1.2055149315,0.1255,-0.044,0.1329896613,1.08,0.05,1.0811567879,1.2055,0.006,1.2055149315,0.1255,-0.044,0.1329896613,1.08,0.05,1.0811567879
2020-02-01 02:30:00,1.18,0.015,1.1800953351,0.1,-0.035,0.1059481005,1.08,0.05,1.0811567879,1.18,-0.005,1.1800105932,0.1,-0.035,0.1059481005,1.08,0.03,1.0804165863
2020-02-01 03:00:00,1.1195,-0.0045000000000000005,1.1195090442,0.0695,-0.0245,0.0736919263,1.05,0.02,1.0501904589,1.1295,0.0055000000000000005,1.1295133908000001,0.0695,-0.0245,0.0736919263,1.06,0.03,1.0604244433
2020-02-01 03:30:00,1.08,0.292,1.1187779047,0.08,-0.028,0.0847584804,1.0,0.32,1.0499523799,1.03,-0.328,1.0809643842,0.08,-0.028,0.0847584804,0.9500000000000001,-0.30000000000000004,0.9962429423
2020-02-01 04:00:00,1.0345,0.026000000000000002,1.0348266763,0.1245,-0.044,0.13204639340000002,0.91,0.07,0.9126883367,1.0345,-0.074,1.0371433122,0.1245,-0.044,0.13204639340000002,0.91,-0.03,0.9104943712
2020-02-01 04:30:00,1.0315,-0.0125,1.0315757364,0.12150000000000001,-0.0425,0.1287186855,0.91,0.03,0.9104943712,1.0315,-0.0125,1.0315757364,0.12150000000000001,-0.0425,0.1287186855,0.91,0.03,0.9104943712
2020-02-01 05:00:00,0.999,-0.0115,0.9990661890000001,0.11900000000000001,-0.0415,0.1260287666,0.88,0.03,0.8805112151000001,0.999,-0.0115,0.9990661890000001,0.11900000000000001,-0.0415,0.1260287666,0.88,0.03,0.8805112151000001
2020-02-01 05:30:00,1.019,-0.0045000000000000005,1.0190099362,0.099,-0.0345,0.1048391625,0.92,0.03,0.9204890005,1.029,-0.0045000000000000005,1.0290098396,0.099,-0.0345,0.1048391625,0.93,0.03,0.9304837452
2020-02-01 06:00:00,1.0425,0.0,1.0425,0.14250000000000002,-0.05,0.1510173831,0.9,0.05,0.9013878189000001,1.0525,0.01,1.0525475049,0.14250000000000002,-0.05,0.1510173831,0.91,0.06,0.9119758769
2020-02-01 06:30:00,1.119,0.029,1.1193757189,0.199,-0.07100000000000001,0.2112865353,0.92,0.1,0.9254188241,1.119,0.029,1.1193757189,0.199,-0.07100000000000001,0.2112865353,0.92,0.1,0.9254188241
2020-02-01 07:00:00,1.2235,0.0635,1.2251467259,0.21350000000000002,-0.0765,0.22679175470000001,1.01,0.14,1.019656805,1.2235,0.0635,1.2251467259,0.21350000000000002,-0.0765,0.22679175470000001,1.01,0.14,1.019656805
2020-02-01 07:30:00,1.351,0.101,1.3547700912,0.221,-0.079,0.23469554750000002,1.13,0.18,1.1442464769,1.351,0.111,1.355552286,0.221,-0.079,0.23469554750000002,1.13,0.19,1.1458621209
2020-02-01 08:00:00,1.447,0.0985,1.450348665,0.227,-0.0815,0.241187168,1.22,0.18,1.2332072008,1.457,0.1085,1.4610343083,0.227,-0.0815,0.241187168,1.23,0.19,1.2445882853
2020-02-01 08:30:00,1.464,0.1115,1.4682398476,0.194,-0.0685,0.2057383046,1.27,0.18,1.2826924807,1.464,0.12150000000000001,1.4690331004,0.194,-0.0685,0.2057383046,1.27,0.19,1.2841339494000001
2020-02-01 09:00:00,1.5110000000000001,0.10200000000000001,1.51443884,0.221,-0.078,0.2343608329,1.29,0.18,1.3024976008,1.5110000000000001,0.112,1.5151452076,0.221,-0.078,0.2343608329,1.29,0.19,1.3039171753
2020-02-01 09:30:00,1.5375,0.08650000000000001,1.5399313296,0.23750000000000002,-0.0835,0.25175086890000004,1.3,0.17,1.3110682667,1.5275,0.10650000000000001,1.5312081831,0.23750000000000002,-0.0835,0.25175086890000004,1.29,0.19,1.3039171753
2020-02-01 10:00:00,1.5105,0.08600000000000001,1.5129462152,0.24050000000000002,-0.084,0.2547474239,1.27,0.17,1.2813274367,1.5105,0.076,1.5124107412,0.24050000000000002,-0.084,0.2547474239,1.27,0.16,1.2800390619
2020-02-01 10:30:00,1.5065,0.08700000000000001,1.5090100232,0.23650000000000002,-0.083,0.2506416765,1.27,0.17,1.2813274367,1.5065,0.077,1.5084665227,0.23650000000000002,-0.083,0.2506416765,1.27,0.16,1.2800390619
2020-02-01 11:00:00,1.5110000000000001,0.0855,1.5134170773,0.241,-0.0845,0.255384514,1.27,0.17,1.2813274367,1.5110000000000001,0.0755,1.5128850749,0.241,-0.0845,0.255384514,1.27,0.16,1.2800390619
2020-02-01 11:30:00,1.4055,0.089,1.4083150393000001,0.24550000000000002,-0.081,0.2585174075,1.16,0.17,1.1723907199,1.4055,0.079,1.4077184555,0.24550000000000002,-0.081,0.2585174075,1.16,0.16,1.1709824935
2020-02-01 12:00:00,1.3945,0.065,1.396014058,0.2545,-0.085,0.2683193061,1.1400000000000001,0.15,1.1498260738,1.3945,0.075,1.3965153955,0.2545,-0.085,0.2683193061,1.1400000000000001,0.16,1.1511733145
2020-02-01 12:30:00,1.3655,0.061500000000000006,1.3668842307,0.2655,-0.08850000000000001,0.2798615729,1.1,0.15,1.1101801656,1.3655,0.07150000000000001,1.367370652,0.2655,-0.08850000000000001,0.2798615729,1.1,0.16,1.1115754585
2020-02-01 13:00:00,1.492,0.062,1.4932876481,0.252,-0.088,0.2669232099,1.24,0.15,1.2490396311,1.492,0.07200000000000001,1.4937362552,0.252,-0.088,0.2669232099,1.24,0.16,1.2502799686000001
2020-02-01 13:30:00,1.458,0.064,1.4594039879,0.248,-0.08600000000000001,0.26248809500000003,1.21,0.15,1.2192620719,1.468,0.074,1.4698639393000001,0.248,-0.08600000000000001,0.26248809500000003,1.22,0.16,1.2304470732000001
2020-02-01 14:00:00,1.3719999999999999,0.0315,1.3723615595,0.252,-0.08850000000000001,0.2670884685,1.12,0.12,1.1264102272,1.3719999999999999,0.0415,1.3726274986,0.252,-0.08850000000000001,0.2670884685,1.12,0.13,1.1275194012
2020-02-01 14:30:00,1.4115,0.3735,1.460080306,0.2515,-0.08650000000000001,0.26595958340000003,1.16,0.46,1.2478781992,1.3715,-0.3065,1.405330744,0.2515,-0.08650000000000001,0.26595958340000003,1.12,-0.22,1.1414026459
2020-02-01 15:00:00,1.47,0.5795,1.5801013417,0.23,-0.0805,0.2436806312,1.24,0.66,1.404706375,1.3900000000000001,-0.4605,1.4642951376,0.23,-0.0805,0.2436806312,1.16,-0.38,1.2206555616
2020-02-01 15:30:00,1.49,0.0315,1.4903329325999999,0.25,-0.08850000000000001,0.2652022813,1.24,0.12,1.2457929202,1.48,0.0415,1.4805817269000001,0.25,-0.08850000000000001,0.2652022813,1.23,0.13,1.2368508398
2020-02-01 16:00:00,1.4625,0.0415,1.4630886849,0.2225,-0.0785,0.2359417301,1.24,0.12,1.2457929202,1.4625,0.051500000000000004,1.4634064712,0.2225,-0.0785,0.2359417301,1.24,0.13,1.2467958935
2020-02-01 16:30:00,1.5275,0.059500000000000004,1.5286583987,0.2275,-0.0805,0.2413223985,1.3,0.14,1.3075167303,1.5275,0.0695,1.5290802791,0.2275,-0.0805,0.2413223985,1.3,0.15,1.3086252328
2020-02-01 17:00:00,1.659,0.138,1.6647297078,0.149,-0.052000000000000005,0.1578131807,1.51,0.19,1.5219066988,1.649,0.038,1.649437783,0.149,-0.052000000000000005,0.1578131807,1.5,0.09,1.5026975744
2020-02-01 17:30:00,1.7895,0.188,1.7993482848,0.11950000000000001,-0.042,0.1266658991,1.67,0.23,1.6857639218,1.7795,0.038,1.7799056857000002,0.11950000000000001,-0.042,0.1266658991,1.6600000000000001,0.08,1.6619265928
2020-02-01 18:00:00,1.87,0.1655,1.8773093111999999,0.07,-0.0245,0.0741636704,1.8,0.19,1.81,1.8599999999999999,0.0755,1.8615316946,0.07,-0.0245,0.0741636704,1.79,0.1,1.79279112
2020-02-01 18:30:00,1.8275000000000001,0.0995,1.8302066823,0.0575,-0.0205,0.0610450653,1.77,0.12,1.774063133,1.8275000000000001,0.1095,1.8307775670000002,0.0575,-0.0205,0.0610450653,1.77,0.13,1.7747675904
2020-02-01 19:00:00,1.804,0.09050000000000001,1.8062685985,0.084,-0.029500000000000002,0.0890294895,1.72,0.12,1.724180965,1.804,0.1005,1.8067972354,0.084,-0.029500000000000002,0.0890294895,1.72,0.13,1.7249057945000001
2020-02-01 19:30:00,1.7735,0.1275,1.7780771918,0.0935,-0.0325,0.09898737290000001,1.6800000000000002,0.16,1.6876018488,1.7635,0.0575,1.7644371624000001,0.0935,-0.0325,0.09898737290000001,1.67,0.09,1.6724233914000002
2020-02-01 20:00:00,1.6915,0.085,1.6936343318,0.07150000000000001,-0.025,0.0757446368,1.62,0.11,1.6237302732,1.6915,0.095,1.6941656501,0.07150000000000001,-0.025,0.0757446368,1.62,0.12,1.6244383645
2020-02-01 20:30:00,1.609,0.0825,1.6111136676000002,0.049,-0.0175,0.0520312406,1.56,0.1,1.5632018424,1.609,0.0925,1.6116566787000002,0.049,-0.0175,0.0520312406,1.56,0.11,1.5638733964
2020-02-01 21:00:00,1.5575,0.6165,1.6750756699,0.0375,-0.0135,0.039855990800000005,1.52,0.63,1.6453874924,1.4675,-0.49350000000000005,1.5482566002,0.0375,-0.0135,0.039855990800000005,1.43,-0.48,1.5084097587
2020-02-01 21:30:00,1.5105,0.8155,1.7165810496,0.0405,-0.0145,0.0430174383,1.47,0.8300000000000001,1.6881350657,1.3905,-0.6945,1.5542909959,0.0405,-0.0145,0.0430174383,1.35,-0.68,1.5115885684
2020-02-01 22:00:00,1.3565,0.0205,1.3566548935,0.026500000000000003,-0.0095,0.028151376500000002,1.33,0.03,1.3303383028,1.3565,0.0205,1.3566548935,0.026500000000000003,-0.0095,0.028151376500000002,1.33,0.03,1.3303383028
2020-02-01 22:30:00,1.304,0.021500000000000002,1.3041772311,0.024,-0.0085,0.0254607541,1.28,0.03,1.2803515142,1.314,0.021500000000000002,1.3141758824,0.024,-0.0085,0.0254607541,1.29,0.03,1.2903487901
2020-02-01 23:00:00,1.2125,0.018500000000000003,1.2126411258,0.0325,-0.0115,0.0344746284,1.18,0.03,1.1803812943,1.2125,0.018500000000000003,1.2126411258,0.0325,-0.0115,0.0344746284,1.18,0.03,1.1803812943
2020-02-01 23:30:00,1.1365,0.0205,1.1366848728,0.026500000000000003,-0.0095,0.028151376500000002,1.11,0.03,1.1104053314,1.1365,0.0205,1.1366848728,0.026500000000000003,-0.0095,0.028151376500000002,1.11,0.03,1.1104053314
2020-02-02 00:00:00,1.0735000000000001,0.015,1.0736047923,0.043500000000000004,-0.015,0.046013585,1.03,0.03,1.0304368006,1.0735000000000001,0.015,1.0736047923,0.043500000000000004,-0.015,0.046013585,1.03,0.03,1.0304368006
2020-02-02 00:30:00,1.1,0.0195,1.1001728273,0.03,-0.0105,0.0317844302,1.07,0.03,1.0704204781,1.1,0.0195,1.1001728273,0.03,-0.0105,0.0317844302,1.07,0.03,1.0704204781
2020-02-02 01:00:00,1.196,0.021500000000000002,1.1961932327,0.026000000000000002,-0.0085,0.027354158700000002,1.17,0.03,1.1703845522,1.206,0.021500000000000002,1.2061916307,0.026000000000000002,-0.0085,0.027354158700000002,1.18,0.03,1.1803812943
2020-02-02 01:30:00,1.2125,0.015,1.21259278,0.0425,-0.015,0.0450693909,1.17,0.03,1.1703845522,1.2225,0.015,1.2225920211,0.0425,-0.015,0.0450693909,1.18,0.03,1.1803812943
2020-02-02 02:00:00,1.183,0.015,1.1830950934,0.043000000000000003,-0.015,0.045541190100000004,1.1400000000000001,0.03,1.1403946685,1.183,0.015,1.1830950934,0.043000000000000003,-0.015,0.045541190100000004,1.1400000000000001,0.03,1.1403946685
2020-02-02 02:30:00,1.152,-0.005,1.1520108506,0.042,-0.015,0.044598206200000004,1.11,0.01,1.1100450441,1.152,0.005,1.1520108506,0.042,-0.015,0.044598206200000004,1.11,0.02,1.1101801656
2020-02-02 03:00:00,1.0895,-0.0205,1.0896928466,0.029500000000000002,-0.0105,0.0313129366,1.06,-0.01,1.0600471688,1.0995,-0.0205,1.0996910930000001,0.029500000000000002,-0.0105,0.0313129366,1.07,-0.01,1.070046728
2020-02-02 03:30:00,1.054,-0.0325,1.0545009483,0.064,-0.022500000000000003,0.067839885,0.99,-0.01,0.9900505038,1.054,-0.022500000000000003,1.0542401292,0.064,-0.022500000000000003,0.067839885,0.99,0.0,0.99
2020-02-02 04:00:00,1.038,-0.021,1.038212406,0.088,-0.031,0.0933005895,0.9500000000000001,0.01,0.9500526301000001,1.048,-0.011,1.0480577274,0.088,-0.031,0.0933005895,0.96,0.02,0.9602083107
2020-02-02 04:30:00,1.014,-0.0175,1.0141509996,0.134,-0.0475,0.1421697929,0.88,0.03,0.8805112151000001,1.024,-0.0275,1.0243691961,0.134,-0.0475,0.1421697929,0.89,0.02,0.8902246907
2020-02-02 05:00:00,0.9955,-0.0105,0.9955553726,0.1155,-0.0405,0.12239485280000001,0.88,0.03,0.8805112151000001,1.0055,-0.0205,1.0057089539,0.1155,-0.0405,0.12239485280000001,0.89,0.02,0.8902246907
2020-02-02 05:30:00,1.0485,-0.0045000000000000005,1.0485096566,0.20850000000000002,-0.0745,0.2214102527,0.84,0.07,0.8429116205,1.0585,-0.0045000000000000005,1.0585095654,0.20850000000000002,-0.0745,0.2214102527,0.85,0.07,0.8528774824
2020-02-02 06:00:00,1.0805,0.0035,1.0805056687,0.24050000000000002,-0.08650000000000001,0.25558266760000004,0.84,0.09,0.8448076704,1.0905,0.0035,1.0905056167,0.24050000000000002,-0.08650000000000001,0.25558266760000004,0.85,0.09,0.8547514259000001
2020-02-02 06:30:00,1.1445,0.032,1.1449472695,0.24450000000000002,-0.088,0.2598542861,0.9,0.12,0.907964757,1.1545,0.052000000000000005,1.1556704764,0.24450000000000002,-0.088,0.2598542861,0.91,0.14,0.9207062507
2020-02-02 07:00:00,1.215,0.07200000000000001,1.2171314637,0.245,-0.088,0.2603247971,0.97,0.16,0.9831073187,1.225,0.07200000000000001,1.2271140941,0.245,-0.088,0.2603247971,0.98,0.16,0.992975327
2020-02-02 07:30:00,1.3054999999999999,0.0755,1.307681345,0.23550000000000001,-0.0845,0.2502009193,1.07,0.16,1.081896483,1.3155000000000001,0.0755,1.3176647905,0.23550000000000001,-0.0845,0.2502009193,1.08,0.16,1.0917875251
2020-02-02 08:00:00,1.321,0.0795,1.3233900597,0.171,-0.060500000000000005,0.1813870172,1.15,0.14,1.158490397,1.331,0.0795,1.3333721349,0.171,-0.060500000000000005,0.1813870172,1.16,0.14,1.1684177335
2020-02-02 08:30:00,1.4075,0.1355,1.4140072489,0.1275,-0.044500000000000005,0.1350425859,1.28,0.18,1.2925942906,1.3975,0.0155,1.3975859544,0.1275,-0.044500000000000005,0.1350425859,1.27,0.06,1.2714165328
2020-02-02 09:00:00,1.4855,0.4665,1.5570268141999999,0.1255,-0.043500000000000004,0.1328250729,1.3599999999999999,0.51,1.4524806367,1.4255,-0.3335,1.463991974,0.1255,-0.043500000000000004,0.1328250729,1.3,-0.29,1.3319534526
2020-02-02 09:30:00,1.5405,0.0775,1.5424482163,0.1505,-0.052500000000000005,0.15939416550000002,1.3900000000000001,0.13,1.396065901,1.5405,0.0775,1.5424482163,0.1505,-0.052500000000000005,0.15939416550000002,1.3900000000000001,0.13,1.396065901
2020-02-02 10:00:00,1.5255,0.0635,1.5268210439,0.1355,-0.0465,0.1432567625,1.3900000000000001,0.11,1.3943457247,1.5255,0.07350000000000001,1.5272696226,0.1355,-0.0465,0.1432567625,1.3900000000000001,0.12,1.3951702405
2020-02-02 10:30:00,1.5345,0.061,1.5357119684,0.14450000000000002,-0.049,0.1525819452,1.3900000000000001,0.11,1.3943457247,1.5345,0.07100000000000001,1.5361416764,0.14450000000000002,-0.049,0.1525819452,1.3900000000000001,0.12,1.3951702405
2020-02-02 11:00:00,1.484,0.0455,1.4846973597,0.134,-0.044500000000000005,0.1411957861,1.35,0.09,1.3529966741,1.484,0.0455,1.4846973597,0.134,-0.044500000000000005,0.1411957861,1.35,0.09,1.3529966741
2020-02-02 11:30:00,1.49,0.0395,1.4905234819,0.15,-0.0505,0.15827270770000001,1.34,0.09,1.3430189872,1.49,0.0395,1.4905234819,0.15,-0.0505,0.15827270770000001,1.34,0.09,1.3430189872
2020-02-02 12:00:00,1.5095,0.0385,1.509990894,0.1495,-0.051500000000000004,0.1581217885,1.3599999999999999,0.09,1.362974688,1.5095,0.0385,1.509990894,0.1495,-0.051500000000000004,0.1581217885,1.3599999999999999,0.09,1.362974688
2020-02-02 12:30:00,1.5354999999999999,0.048,1.536250061,0.1255,-0.042,0.1323414145,1.4100000000000001,0.09,1.4128694206999999,1.5354999999999999,0.048,1.536250061,0.1255,-0.042,0.1323414145,1.4100000000000001,0.09,1.4128694206999999
2020-02-02 13:00:00,1.562,0.05,1.5628000512,0.202,-0.07,0.2137849387,1.3599999999999999,0.12,1.3652838533,1.562,0.06,1.563151944,0.202,-0.07,0.2137849387,1.3599999999999999,0.13,1.366199107
2020-02-02 13:30:00,1.5405,0.07,1.5420895726000001,0.2005,-0.07,0.21236819440000002,1.34,0.14,1.3472935834,1.5405,0.06,1.541668009,0.2005,-0.07,0.21236819440000002,1.34,0.13,1.3462912018
2020-02-02 14:00:00,1.516,0.060500000000000005,1.5172067262,0.226,-0.0795,0.2395751448,1.29,0.14,1.2975746607,1.516,0.07050000000000001,1.5176383792,0.226,-0.0795,0.2395751448,1.29,0.15,1.2986916493
2020-02-02 14:30:00,1.512,0.061500000000000006,1.5132502272,0.222,-0.0785,0.23547027410000002,1.29,0.14,1.2975746607,1.512,0.07150000000000001,1.5136896148,0.222,-0.0785,0.23547027410000002,1.29,0.15,1.2986916493
2020-02-02 15:00:00,1.5255,0.057,1.5265645253,0.23550000000000001,-0.083,0.249698318,1.29,0.14,1.2975746607,1.5055,0.067,1.5069901294,0.23550000000000001,-0.083,0.249698318,1.27,0.15,1.2788275881
2020-02-02 15:30:00,1.524,0.0385,1.5244862249,0.20400000000000001,-0.07150000000000001,0.21616718070000002,1.32,0.11,1.3245754037,1.534,0.0585,1.5351150608,0.20400000000000001,-0.07150000000000001,0.21616718070000002,1.33,0.13,1.3363382805000001
2020-02-02 16:00:00,1.5385,0.052500000000000005,1.5393954982,0.2185,-0.0775,0.2318372274,1.32,0.13,1.3263860675,1.5485,0.0625,1.549760788,0.2185,-0.0775,0.2318372274,1.33,0.14,1.3373481221999999
2020-02-02 16:30:00,1.6055000000000001,0.054,1.6064078716,0.2155,-0.076,0.2285087526,1.3900000000000001,0.13,1.396065901,1.6055000000000001,0.064,1.6067751087,0.2155,-0.076,0.2285087526,1.3900000000000001,0.14,1.3970325694
2020-02-02 17:00:00,1.6465,0.069,1.6479451599,0.2265,-0.081,0.2405478123,1.42,0.15,1.4279005568,1.6465,0.059000000000000004,1.6475567517,0.2265,-0.081,0.2405478123,1.42,0.14,1.4268847185
2020-02-02 17:30:00,1.82,0.371,1.8574285989,0.22,-0.079,0.23375414430000002,1.6,0.45,1.6620770139,1.77,-0.169,1.7780497742999999,0.22,-0.079,0.23375414430000002,1.55,-0.09,1.5526107046000002
2020-02-02 18:00:00,1.8865,0.1125,1.8898514492,0.2165,-0.0775,0.2299532561,1.67,0.19,1.6807736314000001,1.8865,0.12250000000000001,1.8904730888999999,0.2165,-0.0775,0.2299532561,1.67,0.2,1.6819334113000002
2020-02-02 18:30:00,1.9035000000000002,0.10650000000000001,1.9064769865,0.2335,-0.0835,0.247980846,1.67,0.19,1.6807736314000001,1.9035000000000002,0.1165,1.9070617452,0.2335,-0.0835,0.247980846,1.67,0.2,1.6819334113000002
2020-02-02 19:00:00,1.8285,0.089,1.8306647017,0.1985,-0.07100000000000001,0.21081567780000002,1.63,0.16,1.6378339354,1.8285,0.089,1.8306647017,0.1985,-0.07100000000000001,0.21081567780000002,1.63,0.16,1.6378339354
2020-02-02 19:30:00,1.7605,0.0795,1.7622941014,0.1705,-0.060500000000000005,0.18091572620000002,1.5899999999999999,0.14,1.5961516219,1.7605,0.0795,1.7622941014,0.1705,-0.060500000000000005,0.18091572620000002,1.5899999999999999,0.14,1.5961516219
2020-02-02 20:00:00,1.734,0.0935,1.7365190036,0.214,-0.0765,0.2272625134,1.52,0.17,1.5294770348,1.734,0.0935,1.7365190036,0.214,-0.0765,0.2272625134,1.52,0.17,1.5294770348
2020-02-02 20:30:00,1.619,0.0755,1.620759467,0.209,-0.0745,0.2218811619,1.4100000000000001,0.15,1.4179562758,1.619,0.0755,1.620759467,0.209,-0.0745,0.2218811619,1.4100000000000001,0.15,1.4179562758
2020-02-02 21:00:00,1.5285000000000002,0.068,1.5300118463999999,0.2285,-0.082,0.2427678933,1.3,0.15,1.3086252328,1.5285000000000002,0.068,1.5300118463999999,0.2285,-0.082,0.2427678933,1.3,0.15,1.3086252328
2020-02-02 21:30:00,1.494,0.5660000000000001,1.5976207310000001,0.234,-0.084,0.24862019230000001,1.26,0.65,1.4177799547,1.4140000000000001,-0.484,1.4945407321,0.234,-0.084,0.24862019230000001,1.18,-0.4,1.2459534502
2020-02-02 22:00:00,1.3415,0.023,1.3416971529000001,0.24150000000000002,-0.08700000000000001,0.2566929099,1.1,0.11,1.1054863183,1.3415,0.023,1.3416971529000001,0.24150000000000002,-0.08700000000000001,0.2566929099,1.1,0.11,1.1054863183
2020-02-02 22:30:00,1.223,0.026000000000000002,1.2232763384,0.233,-0.084,0.24767922800000003,0.99,0.11,0.9960923652,1.233,0.026000000000000002,1.2332740977,0.233,-0.084,0.24767922800000003,1.0,0.11,1.0060318086
2020-02-02 23:00:00,1.167,0.1145,1.1726036202,0.23700000000000002,-0.0855,0.2519508881,0.93,0.2,0.9512623192,1.157,-0.0855,1.1601548388,0.23700000000000002,-0.0855,0.2519508881,0.92,0.0,0.92
2020-02-02 23:30:00,1.1320000000000001,0.0565,1.1334091274,0.232,-0.0835,0.2465689559,0.9,0.14,0.9108238029,1.1320000000000001,0.0665,1.1339516083,0.232,-0.0835,0.2465689559,0.9,0.15,0.9124143795
2020-02-03 00:00:00,1.1440000000000001,0.5225000000000001,1.2576733479,0.244,-0.08750000000000001,0.25921467940000004,0.9,0.61,1.0872442228,1.074,-0.3775,1.1384121617,0.244,-0.08750000000000001,0.25921467940000004,0.8300000000000001,-0.29,0.8792041856
2020-02-03 00:30:00,1.1995,0.894,1.496006768,0.23950000000000002,-0.08600000000000001,0.2544724936,0.96,0.98,1.3718600512,1.0695000000000001,-0.766,1.3155174836999999,0.23950000000000002,-0.08600000000000001,0.2544724936,0.8300000000000001,-0.68,1.0729864864
2020-02-03 01:00:00,1.3385,0.111,1.3430946541,0.2485,-0.089,0.2639569094,1.09,0.2,1.1081967334,1.3385,0.041,1.3391277945,0.2485,-0.089,0.2639569094,1.09,0.13,1.09772492
2020-02-03 01:30:00,1.279,0.078,1.2813762133,0.229,-0.082,0.24323856600000002,1.05,0.16,1.0621205205,1.279,0.078,1.2813762133,0.229,-0.082,0.24323856600000002,1.05,0.16,1.0621205205
2020-02-03 02:00:00,1.2425,0.5640000000000001,1.3645153902,0.21250000000000002,-0.076,0.2256817449,1.03,0.64,1.2126417443,1.1725,-0.446,1.25446094,0.21250000000000002,-0.076,0.2256817449,0.96,-0.37,1.0288342918
2020-02-03 02:30:00,1.181,0.042,1.1817465887,0.191,-0.068,0.2027436805,0.99,0.11,0.9960923652,1.181,0.052000000000000005,1.1821442382,0.191,-0.068,0.2027436805,0.99,0.12,0.9972462083
2020-02-03 03:00:00,1.1725,0.17950000000000002,1.1861604023,0.14250000000000002,-0.0505,0.1511836631,1.03,0.23,1.0553672347,1.1525,-0.07050000000000001,1.1546542773,0.14250000000000002,-0.0505,0.1511836631,1.01,-0.02,1.0101980004
2020-02-03 03:30:00,1.162,0.12150000000000001,1.1683348193,0.082,-0.0285,0.08681157760000001,1.08,0.15,1.0903669107,1.152,0.0015,1.1520009766000001,0.082,-0.0285,0.08681157760000001,1.07,0.03,1.0704204781
2020-02-03 04:00:00,1.112,0.052000000000000005,1.1132151634,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.06,0.07,1.0623088063,1.1219999999999999,0.062,1.1237117068,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.07,0.08,1.0729864864
2020-02-03 04:30:00,1.0515,0.0425,1.0523585416,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.03,0.05,1.0312128781,1.0515,0.052500000000000005,1.0528098119,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.03,0.06,1.0317460928
2020-02-03 05:00:00,1.0885,0.047,1.0895142266,0.0085,-0.003,0.0090138782,1.08,0.05,1.0811567879,1.0985,0.057,1.0999778407,0.0085,-0.003,0.0090138782,1.09,0.06,1.0916501271
2020-02-03 05:30:00,1.178,0.077,1.1805138712,0.008,-0.003,0.0085440037,1.17,0.08,1.1727318534,1.178,0.08700000000000001,1.1812082797,0.008,-0.003,0.0085440037,1.17,0.09,1.1734564329000001
2020-02-03 06:00:00,1.223,0.10550000000000001,1.2275419545,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.21,0.11,1.2149897119,1.223,0.1155,1.2284417976,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.21,0.12,1.2159358536
2020-02-03 06:30:00,1.3205,0.303,1.3548170541,0.0205,-0.007,0.021662179,1.3,0.31,1.3364505227999999,1.2905,-0.047,1.2913555862,0.0205,-0.007,0.021662179,1.27,-0.04,1.2706297651
2020-02-03 07:00:00,1.5150000000000001,0.615,1.6350688059,0.015,-0.005,0.0158113883,1.5,0.62,1.6230834852,1.435,-0.265,1.4592635129,0.015,-0.005,0.0158113883,1.42,-0.26,1.4436065946
2020-02-03 07:30:00,1.682,0.1855,1.6921980528,0.042,-0.0145,0.044432533100000005,1.6400000000000001,0.2,1.6521501142,1.682,0.1955,1.6933234334,0.042,-0.0145,0.044432533100000005,1.6400000000000001,0.21,1.653390456
2020-02-03 08:00:00,1.718,0.17850000000000002,1.7272481727,0.11800000000000001,-0.0415,0.1250849711,1.6,0.22,1.6150541787,1.718,0.1885,1.7283102297,0.11800000000000001,-0.0415,0.1250849711,1.6,0.23,1.6164467204
2020-02-03 08:30:00,1.7225000000000001,0.179,1.7317757505,0.0625,-0.021,0.0659336788,1.6600000000000001,0.2,1.6720047847,1.7225000000000001,0.189,1.732837918,0.0625,-0.021,0.0659336788,1.6600000000000001,0.21,1.6732304085
2020-02-03 09:00:00,1.7235,0.1855,1.7334539221,0.043500000000000004,-0.0145,0.0458530261,1.6800000000000002,0.2,1.6918628786,1.7235,0.1955,1.734552536,0.043500000000000004,-0.0145,0.0458530261,1.6800000000000002,0.21,1.6930741271
2020-02-03 09:30:00,1.725,0.1845,1.7348386813,0.045,-0.0155,0.0475946426,1.6800000000000002,0.2,1.6918628786,1.725,0.1945,1.7359306582,0.045,-0.0155,0.0475946426,1.6800000000000002,0.21,1.6930741271
2020-02-03 10:00:00,1.5565,0.147,1.5634261255,0.0665,-0.023,0.0703651192,1.49,0.17,1.4996666296,1.5565,0.157,1.5643980472,0.0665,-0.023,0.0703651192,1.49,0.18,1.500833102
2020-02-03 10:30:00,1.647,0.1335,1.6524016611999999,0.107,-0.036500000000000005,0.1130541905,1.54,0.17,1.5493547044,1.647,0.14350000000000002,1.6532396227000001,0.107,-0.036500000000000005,0.1130541905,1.54,0.18,1.5504837955
2020-02-03 11:00:00,1.6705,0.1355,1.6759864260000001,0.1005,-0.0345,0.1062567645,1.57,0.17,1.5791770008000001,1.6705,0.14550000000000002,1.6768245287,0.1005,-0.0345,0.1062567645,1.57,0.18,1.5802847844999999
2020-02-03 11:30:00,1.649,0.1255,1.6537688019,0.129,-0.044500000000000005,0.13645970100000002,1.52,0.17,1.5294770348,1.649,0.1355,1.6545577204000002,0.129,-0.044500000000000005,0.13645970100000002,1.52,0.18,1.5306207890999999
2020-02-03 12:00:00,1.5955,0.125,1.6003890933,0.0455,-0.015,0.047908767500000005,1.55,0.14,1.5563097378,1.5955,0.135,1.6012011897,0.0455,-0.015,0.047908767500000005,1.55,0.15,1.5572411501999999
2020-02-03 12:30:00,1.6865,0.138,1.6921365931999999,0.036500000000000005,-0.012,0.038421998900000004,1.65,0.15,1.6568041526,1.6865,0.138,1.6921365931999999,0.036500000000000005,-0.012,0.038421998900000004,1.65,0.15,1.6568041526
2020-02-03 13:00:00,1.775,0.1715,1.7832658944,0.055,-0.018500000000000003,0.058028010500000005,1.72,0.19,1.730462366,1.775,0.1715,1.7832658944,0.055,-0.018500000000000003,0.058028010500000005,1.72,0.19,1.730462366
2020-02-03 13:30:00,1.7295,0.163,1.7371641402,0.0795,-0.027,0.0839598118,1.65,0.19,1.6609033687,1.7295,0.163,1.7371641402,0.0795,-0.027,0.0839598118,1.65,0.19,1.6609033687
2020-02-03 14:00:00,1.6764999999999999,0.158,1.6839288138000001,0.0965,-0.032,0.1016673497,1.58,0.19,1.5913830463,1.6764999999999999,0.158,1.6839288138000001,0.0965,-0.032,0.1016673497,1.58,0.19,1.5913830463
2020-02-03 14:30:00,1.647,0.148,1.6536362962000002,0.067,-0.022,0.0705195008,1.58,0.17,1.5891192529,1.647,0.158,1.6545612712,0.067,-0.022,0.0705195008,1.58,0.18,1.5902201106
2020-02-03 15:00:00,1.6555,0.1555,1.6627869677,0.0455,-0.0145,0.0477545809,1.6099999999999999,0.17,1.6189502772000002,1.6555,0.1655,1.6637519346,0.0455,-0.0145,0.0477545809,1.6099999999999999,0.18,1.6200308639
2020-02-03 15:30:00,1.6400000000000001,0.12050000000000001,1.6444209467,0.03,-0.0095,0.031468238,1.6099999999999999,0.13,1.6152399203,1.6400000000000001,0.1305,1.6451839563,0.03,-0.0095,0.031468238,1.6099999999999999,0.14,1.6160754932999999
2020-02-03 16:00:00,1.6515,0.1165,1.6556039683,0.0415,-0.0135,0.0436405774,1.6099999999999999,0.13,1.6152399203,1.6515,0.1165,1.6556039683,0.0415,-0.0135,0.0436405774,1.6099999999999999,0.13,1.6152399203
2020-02-03 16:30:00,1.724,0.14550000000000002,1.7301289692,0.044,-0.0145,0.046327637500000005,1.6800000000000002,0.16,1.6876018488,1.724,0.14550000000000002,1.7301289692,0.044,-0.0145,0.046327637500000005,1.6800000000000002,0.16,1.6876018488
2020-02-03 17:00:00,1.831,0.14300000000000002,1.8365756178,0.051000000000000004,-0.017,0.0537587202,1.78,0.16,1.7871765442,1.8210000000000002,0.14300000000000002,1.8266061425000002,0.051000000000000004,-0.017,0.0537587202,1.77,0.16,1.7772169253999999
2020-02-03 17:30:00,1.907,0.137,1.9119147471,0.067,-0.023,0.070837843,1.8399999999999999,0.16,1.8469434209000002,1.907,0.137,1.9119147471,0.067,-0.023,0.070837843,1.8399999999999999,0.16,1.8469434209000002
2020-02-03 18:00:00,2.007,0.1565,2.0130924594,0.097,-0.0335,0.10262187880000001,1.9100000000000001,0.19,1.9194269978,2.007,0.1665,2.0138945479,0.097,-0.0335,0.10262187880000001,1.9100000000000001,0.2,1.9204426573000002
2020-02-03 18:30:00,2.0855,0.146,2.0906042787,0.1255,-0.044,0.1329896613,1.96,0.19,1.9691876498,2.0855,0.156,2.0913264332,0.1255,-0.044,0.1329896613,1.96,0.2,1.970177657
2020-02-03 19:00:00,2.03,0.1345,2.0344508473,0.13,-0.0455,0.1377325307,1.9,0.18,1.9085072700999999,2.03,0.1545,2.0358708824,0.13,-0.0455,0.1377325307,1.9,0.2,1.9104973175
2020-02-03 19:30:00,1.9695,0.124,1.9733996681,0.1595,-0.056,0.1690451123,1.81,0.18,1.8189282559,1.9695,0.14400000000000002,1.9747572636,0.1595,-0.056,0.1690451123,1.81,0.2,1.8210161998
2020-02-03 20:00:00,1.895,0.1255,1.8991511920000002,0.155,-0.0545,0.16430231280000002,1.74,0.18,1.7492855685,1.905,0.14550000000000002,1.9105484160000001,0.155,-0.0545,0.16430231280000002,1.75,0.2,1.7613914954
2020-02-03 20:30:00,1.819,0.222,1.8324969304,0.109,-0.038,0.1154339638,1.71,0.26,1.7296531444,1.799,0.032,1.7992845800000001,0.109,-0.038,0.1154339638,1.69,0.07,1.6914490829000002
2020-02-03 21:00:00,1.75,0.595,1.8483844297,0.1,-0.035,0.1059481005,1.65,0.63,1.7661823235,1.6600000000000001,-0.385,1.7040613252,0.1,-0.035,0.1059481005,1.56,-0.35000000000000003,1.5987807855
2020-02-03 21:30:00,1.5965,0.083,1.5986560762000002,0.0765,-0.027,0.0811249037,1.52,0.11,1.5239750654000002,1.5965,0.093,1.5992064438,0.0765,-0.027,0.0811249037,1.52,0.12,1.5247294841999999
2020-02-03 22:00:00,1.5455,0.07350000000000001,1.5472467483,0.10550000000000001,-0.036500000000000005,0.1116355678,1.44,0.11,1.4441952777,1.5554999999999999,0.0835,1.5577395482,0.10550000000000001,-0.036500000000000005,0.1116355678,1.45,0.12,1.454957044
2020-02-03 22:30:00,1.415,0.075,1.4169862385,0.155,-0.055,0.164468842,1.26,0.13,1.2666885963,1.415,0.075,1.4169862385,0.155,-0.055,0.164468842,1.26,0.13,1.2666885963
2020-02-03 23:00:00,1.2955,0.052000000000000005,1.2965431925,0.1655,-0.058,0.17536889690000002,1.13,0.11,1.1353413584,1.2955,0.062,1.2969827485,0.1655,-0.058,0.17536889690000002,1.13,0.12,1.1363538181
2020-02-03 23:30:00,1.195,0.057,1.1963586419,0.20500000000000002,-0.073,0.2176097424,0.99,0.13,0.9984988733000001,1.205,0.067,1.2068612182,0.20500000000000002,-0.073,0.2176097424,1.0,0.14,1.0097524449
2020-02-04 00:00:00,1.175,0.24350000000000002,1.1999655203,0.215,-0.0765,0.22820440400000003,0.96,0.32,1.0119288513,1.145,-0.1265,1.1519666879,0.215,-0.0765,0.22820440400000003,0.93,-0.05,0.9313431162
2020-02-04 00:30:00,1.232,0.044,1.2327854639,0.212,-0.076,0.2252110122,1.02,0.12,1.0270345661,1.242,0.044,1.2427791437,0.212,-0.076,0.2252110122,1.03,0.12,1.0369667304
2020-02-04 01:00:00,1.353,0.546,1.4590150787,0.233,-0.084,0.24767922800000003,1.12,0.63,1.2850291825,1.283,-0.464,1.3643258408,0.233,-0.084,0.24767922800000003,1.05,-0.38,1.1166467660000001
2020-02-04 01:30:00,1.3945,0.882,1.6500164392999999,0.24450000000000002,-0.088,0.2598542861,1.15,0.97,1.504460036,1.2645,-0.798,1.4952472204,0.24450000000000002,-0.088,0.2598542861,1.02,-0.71,1.2427791437
2020-02-04 02:00:00,1.325,0.812,1.5540170527,0.245,-0.088,0.2603247971,1.08,0.9,1.4058449417,1.215,-0.748,1.4267897533,0.245,-0.088,0.2603247971,0.97,-0.66,1.1732433678
2020-02-04 02:30:00,1.237,0.021,1.237178241,0.247,-0.089,0.26254523420000003,0.99,0.11,0.9960923652,1.2469999999999999,0.031,1.2473852653,0.247,-0.089,0.26254523420000003,1.0,0.12,1.007174265
2020-02-04 03:00:00,1.1975,0.021,1.1976841195,0.24750000000000003,-0.089,0.2630156839,0.9500000000000001,0.11,0.9563472173,1.2075,0.031,1.2078978641,0.24750000000000003,-0.089,0.2630156839,0.96,0.12,0.9674709298
2020-02-04 03:30:00,1.1895,0.0235,1.1897321127,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.9500000000000001,0.11,0.9563472173,1.1995,0.0335,1.1999677079,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.96,0.12,0.9674709298
2020-02-04 04:00:00,1.178,0.0205,1.1781783609,0.248,-0.08950000000000001,0.2636555518,0.93,0.11,0.9364827815000001,1.188,0.030500000000000003,1.1883914549,0.248,-0.08950000000000001,0.2636555518,0.9400000000000001,0.12,0.9476286192000001
2020-02-04 04:30:00,1.168,0.0205,1.1681798877,0.248,-0.08950000000000001,0.2636555518,0.92,0.11,0.9265527508,1.168,0.030500000000000003,1.1683981556,0.248,-0.08950000000000001,0.2636555518,0.92,0.12,0.9277930804000001
2020-02-04 05:00:00,1.238,0.5005000000000001,1.335344244,0.248,-0.08950000000000001,0.2636555518,0.99,0.59,1.1524755963,1.168,-0.4495,1.2515087893999999,0.248,-0.08950000000000001,0.2636555518,0.92,-0.36,0.9879271228000001
2020-02-04 05:30:00,1.276,0.5315,1.3822692393,0.246,-0.08850000000000001,0.2614349824,1.03,0.62,1.2022063051,1.216,-0.4485,1.2960741684000001,0.246,-0.08850000000000001,0.2614349824,0.97,-0.36,1.0346496992
2020-02-04 06:00:00,1.301,0.07350000000000001,1.3030745374000001,0.241,-0.08650000000000001,0.2560532171,1.06,0.16,1.0720074627,1.311,0.0835,1.3136564429,0.241,-0.08650000000000001,0.2560532171,1.07,0.17,1.0834205093
2020-02-04 06:30:00,1.415,0.096,1.4182527983,0.23500000000000001,-0.084,0.2495616156,1.18,0.18,1.1936498649,1.415,0.106,1.4189647635,0.23500000000000001,-0.084,0.2495616156,1.18,0.19,1.1951987282
2020-02-04 07:00:00,1.5985,0.5805,1.7006417906,0.2485,-0.08950000000000001,0.26412591690000004,1.35,0.67,1.507116452,1.5185,-0.3295,1.5538379903,0.2485,-0.08950000000000001,0.26412591690000004,1.27,-0.24,1.2924782397
2020-02-04 07:30:00,1.788,0.1605,1.7951891962,0.248,-0.08950000000000001,0.2636555518,1.54,0.25,1.5601602481999999,1.788,0.1605,1.7951891962,0.248,-0.08950000000000001,0.2636555518,1.54,0.25,1.5601602481999999
2020-02-04 08:00:00,1.8675000000000002,0.24050000000000002,1.8829223298,0.24750000000000003,-0.08950000000000001,0.2631852959,1.62,0.33,1.653269488,1.8575,0.0805,1.859243529,0.24750000000000003,-0.08950000000000001,0.2631852959,1.6099999999999999,0.17,1.6189502772000002
2020-02-04 08:30:00,1.8170000000000002,0.161,1.8241189654,0.247,-0.089,0.26254523420000003,1.57,0.25,1.589779859,1.8170000000000002,0.161,1.8241189654,0.247,-0.089,0.26254523420000003,1.57,0.25,1.589779859
2020-02-04 09:00:00,1.776,0.12250000000000001,1.7802197196,0.246,-0.08750000000000001,0.2610981616,1.53,0.21,1.5443445211,1.776,0.1325,1.7809357793,0.246,-0.08750000000000001,0.2610981616,1.53,0.22,1.5457360706
2020-02-04 09:30:00,1.812,0.11900000000000001,1.8159033565,0.202,-0.07100000000000001,0.21411445540000001,1.6099999999999999,0.19,1.6211724153,1.812,0.11900000000000001,1.8159033565,0.202,-0.07100000000000001,0.21411445540000001,1.6099999999999999,0.19,1.6211724153
2020-02-04 10:00:00,1.754,0.10450000000000001,1.7571101986,0.074,-0.025500000000000002,0.0782703648,1.6800000000000002,0.13,1.685022255,1.754,0.10450000000000001,1.7571101986,0.074,-0.025500000000000002,0.0782703648,1.6800000000000002,0.13,1.685022255
2020-02-04 10:30:00,1.786,0.094,1.7884719735,0.106,-0.036000000000000004,0.1119464158,1.6800000000000002,0.13,1.685022255,1.786,0.094,1.7884719735,0.106,-0.036000000000000004,0.1119464158,1.6800000000000002,0.13,1.685022255
2020-02-04 11:00:00,1.736,0.085,1.7380796875,0.186,-0.065,0.1970304545,1.55,0.15,1.5572411501999999,1.746,0.095,1.7485825688,0.186,-0.065,0.1970304545,1.56,0.16,1.5681836627
2020-02-04 11:30:00,1.75,0.089,1.7522616814,0.23,-0.081,0.243846263,1.52,0.17,1.5294770348,1.75,0.099,1.7527980488,0.23,-0.081,0.243846263,1.52,0.18,1.5306207890999999
2020-02-04 12:00:00,1.7495,0.081,1.7513741033999999,0.2495,-0.089,0.2648985655,1.5,0.17,1.5096025967,1.7495,0.091,1.7518650776,0.2495,-0.089,0.2648985655,1.5,0.18,1.5107613974
2020-02-04 12:30:00,1.74,0.081,1.7418843245,0.25,-0.089,0.26536955360000003,1.49,0.17,1.4996666296,1.74,0.091,1.7423779728,0.25,-0.089,0.26536955360000003,1.49,0.18,1.500833102
2020-02-04 13:00:00,1.6895,0.081,1.6914405842,0.2495,-0.089,0.2648985655,1.44,0.17,1.45,1.6895,0.091,1.6919489502,0.2495,-0.089,0.2648985655,1.44,0.18,1.4512063947
2020-02-04 13:30:00,1.6800000000000002,0.0815,1.6819756984,0.25,-0.08850000000000001,0.2652022813,1.43,0.17,1.4400694428,1.6800000000000002,0.0915,1.682489896,0.25,-0.08850000000000001,0.2652022813,1.43,0.18,1.4412841496
2020-02-04 14:00:00,1.6105,0.082,1.6125861992,0.2505,-0.088,0.2655075328,1.3599999999999999,0.17,1.3705838172,1.6105,0.092,1.6131256151,0.2505,-0.088,0.2655075328,1.3599999999999999,0.18,1.3718600512
2020-02-04 14:30:00,1.5350000000000001,0.0815,1.5371620767,0.255,-0.08850000000000001,0.26992082170000004,1.28,0.17,1.2912397144,1.5350000000000001,0.0915,1.537724699,0.255,-0.08850000000000001,0.26992082170000004,1.28,0.18,1.2925942906
2020-02-04 15:00:00,1.6535000000000002,0.12150000000000001,1.6579579306999999,0.2535,-0.08850000000000001,0.2685041899,1.4,0.21,1.4156623891,1.6535000000000002,0.12150000000000001,1.6579579306999999,0.2535,-0.08850000000000001,0.2685041899,1.4,0.21,1.4156623891
2020-02-04 15:30:00,1.6125,0.122,1.6171086080000001,0.2525,-0.088,0.2673953066,1.3599999999999999,0.21,1.3761177275,1.6125,0.122,1.6171086080000001,0.2525,-0.088,0.2673953066,1.3599999999999999,0.21,1.3761177275
2020-02-04 16:00:00,1.6875,0.122,1.6919043265,0.24750000000000003,-0.088,0.2626789866,1.44,0.21,1.4552319403,1.6875,0.122,1.6919043265,0.24750000000000003,-0.088,0.2626789866,1.44,0.21,1.4552319403
2020-02-04 16:30:00,1.6705,0.0955,1.6732275696999999,0.21050000000000002,-0.0745,0.22329464840000002,1.46,0.17,1.4698639393000001,1.6705,0.10550000000000001,1.6738280975,0.21050000000000002,-0.0745,0.22329464840000002,1.46,0.18,1.4710540439
2020-02-04 17:00:00,1.7555,0.105,1.7586373276,0.1855,-0.065,0.1965585155,1.57,0.17,1.5791770008000001,1.7555,0.115,1.7592627007,0.1855,-0.065,0.1965585155,1.57,0.18,1.5802847844999999
2020-02-04 17:30:00,1.8845,0.12250000000000001,1.8884772967,0.24450000000000002,-0.08750000000000001,0.2596853866,1.6400000000000001,0.21,1.653390456,1.8845,0.12250000000000001,1.8884772967,0.24450000000000002,-0.08750000000000001,0.2596853866,1.6400000000000001,0.21,1.653390456
2020-02-04 18:00:00,2.0675,0.503,2.1278076158,0.1875,-0.067,0.1991111499,1.88,0.5700000000000001,1.9645101171000001,1.9975,-0.23700000000000002,2.0115106885,0.1875,-0.067,0.1991111499,1.81,-0.17,1.8179658963
2020-02-04 18:30:00,2.1365,0.153,2.1419713467,0.0765,-0.027,0.0811249037,2.06,0.18,2.0678491241,2.1365,0.163,2.142708858,0.0765,-0.027,0.0811249037,2.06,0.19,2.0687435801
2020-02-04 19:00:00,2.0845,0.14400000000000002,2.0894679347,0.044500000000000005,-0.016,0.0472890051,2.04,0.16,2.04626489,2.0845,0.154,2.0901809132,0.044500000000000005,-0.016,0.0472890051,2.04,0.17,2.0470710784
2020-02-04 19:30:00,2.063,0.135,2.0674123923,0.043000000000000003,-0.015,0.045541190100000004,2.02,0.15,2.0255616505,2.063,0.155,2.0688146365,0.043000000000000003,-0.015,0.045541190100000004,2.02,0.17,2.0271408437
2020-02-04 20:00:00,1.982,0.145,1.9872969079,0.07200000000000001,-0.025,0.076216796,1.9100000000000001,0.17,1.9175505207999999,1.982,0.145,1.9872969079,0.07200000000000001,-0.025,0.076216796,1.9100000000000001,0.17,1.9175505207999999
2020-02-04 20:30:00,1.851,0.182,1.8599260738,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.8,0.2,1.8110770276000001,1.841,0.082,1.8428252766000002,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.79,0.1,1.79279112
2020-02-04 21:00:00,1.737,0.0955,1.7396233069,0.097,-0.0345,0.102952659,1.6400000000000001,0.13,1.6451443706000002,1.737,0.10550000000000001,1.7402009223000001,0.097,-0.0345,0.102952659,1.6400000000000001,0.14,1.6459647627
2020-02-04 21:30:00,1.65,0.084,1.6521367982,0.13,-0.046,0.1378985134,1.52,0.13,1.5255490815,1.65,0.094,1.6526754067,0.13,-0.046,0.1378985134,1.52,0.14,1.5264337522
2020-02-04 22:00:00,1.541,0.07200000000000001,1.5426811077,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.49,0.09,1.4927156461,1.5510000000000002,0.07200000000000001,1.5526702805,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.5,0.09,1.5026975744
2020-02-04 22:30:00,1.4955,0.1285,1.501010493,0.0055000000000000005,-0.0015,0.0057008771000000005,1.49,0.13,1.4956603893,1.4855,0.0285,1.4857733676,0.0055000000000000005,-0.0015,0.0057008771000000005,1.48,0.03,1.4803040228
2020-02-04 23:00:00,1.4140000000000001,0.6185,1.5433529246000002,0.004,-0.0015,0.0042720019,1.4100000000000001,0.62,1.5402921801,1.334,-0.49150000000000005,1.4216639019000001,0.004,-0.0015,0.0042720019,1.33,-0.49,1.4173919712
2020-02-04 23:30:00,1.241,0.05,1.2420068438,0.001,0.0,0.001,1.24,0.05,1.2410076551,1.241,0.06,1.2424495966,0.001,0.0,0.001,1.24,0.06,1.2414507642000001
2020-02-05 00:00:00,1.182,0.056,1.1833258216,0.012,-0.004,0.012649110600000001,1.17,0.06,1.1715374514,1.192,0.066,1.1938257829,0.012,-0.004,0.012649110600000001,1.18,0.07,1.1820744477
2020-02-05 00:30:00,1.236,0.0575,1.2373367569,0.006,-0.0025,0.006500000000000001,1.23,0.06,1.2314625451,1.236,0.0675,1.237841771,0.006,-0.0025,0.006500000000000001,1.23,0.07,1.2319902597
2020-02-05 01:00:00,1.3215,0.03,1.3218404783,0.0015,0.0,0.0015,1.32,0.03,1.3203408651,1.3315000000000001,0.04,1.3321006906,0.0015,0.0,0.0015,1.33,0.04,1.3306013678
2020-02-05 01:30:00,1.3014999999999999,0.029500000000000002,1.3018342828,0.0015,-0.0005,0.0015811388,1.3,0.03,1.3003461078,1.3014999999999999,0.0395,1.3020992666,0.0015,-0.0005,0.0015811388,1.3,0.04,1.300615239
2020-02-05 02:00:00,1.25,0.031,1.2503843409,0.0,0.001,0.001,1.25,0.03,1.2503599482,1.25,0.031,1.2503843409,0.0,0.001,0.001,1.25,0.03,1.2503599482
2020-02-05 02:30:00,1.275,0.029,1.2753297613,0.005,-0.001,0.0050990195,1.27,0.03,1.2703542813,1.275,0.029,1.2753297613,0.005,-0.001,0.0050990195,1.27,0.03,1.2703542813
2020-02-05 03:00:00,1.251,0.03,1.2513596605,0.001,0.0,0.001,1.25,0.03,1.2503599482,1.2610000000000001,0.03,1.2613568092,0.001,0.0,0.001,1.26,0.03,1.2603570923
2020-02-05 03:30:00,1.22,0.0105,1.2200451836,0.0,0.0005,0.0005,1.22,0.01,1.2200409829,1.23,0.030500000000000003,1.2303780923,0.0,0.0005,0.0005,1.23,0.03,1.2303657993
2020-02-05 04:00:00,1.2275,0.007500000000000001,1.2275229122,0.007500000000000001,-0.0025,0.0079056942,1.22,0.01,1.2200409829,1.2375,0.0275,1.2378055178,0.007500000000000001,-0.0025,0.0079056942,1.23,0.03,1.2303657993
2020-02-05 04:30:00,1.227,0.028,1.2273194368,0.007,-0.002,0.007280109900000001,1.22,0.03,1.2203687967,1.237,0.028,1.2373168551,0.007,-0.002,0.007280109900000001,1.23,0.03,1.2303657993
2020-02-05 05:00:00,1.2805,0.031,1.2808751891,0.0005,0.001,0.0011180340000000002,1.28,0.03,1.2803515142,1.2905,0.031,1.2908722826,0.0005,0.001,0.0011180340000000002,1.29,0.03,1.2903487901
2020-02-05 05:30:00,1.301,0.0505,1.3019797425,0.001,0.0005,0.0011180340000000002,1.3,0.05,1.3009611831,1.311,0.060500000000000005,1.3123952339,0.001,0.0005,0.0011180340000000002,1.31,0.06,1.3113733259
2020-02-05 06:00:00,1.3615,0.07,1.3632982982000001,0.0015,0.0,0.0015,1.3599999999999999,0.07,1.3618002790000001,1.3615,0.08,1.3638483237,0.0015,0.0,0.0015,1.3599999999999999,0.08,1.3623509093
2020-02-05 06:30:00,1.5115,0.23950000000000002,1.5303569845,0.0015,-0.0005,0.0015811388,1.51,0.24,1.5289538907,1.4915,-0.0505,1.492354683,0.0015,-0.0005,0.0015811388,1.49,-0.05,1.4908386901
2020-02-05 07:00:00,1.603,0.269,1.6254137935,0.003,-0.001,0.0031622777,1.6,0.27,1.622621336,1.573,-0.021,1.5731401718,0.003,-0.001,0.0031622777,1.57,-0.02,1.5701273834
2020-02-05 07:30:00,1.7845,0.1515,1.7909194566000002,0.0245,-0.0085,0.025932605,1.76,0.16,1.7672577627,1.7945,0.1615,1.8017526190000002,0.0245,-0.0085,0.025932605,1.77,0.17,1.7781451009
2020-02-05 08:00:00,1.8355000000000001,0.151,1.8417006407,0.025500000000000002,-0.009000000000000001,0.0270416346,1.81,0.16,1.8170580618,1.8355000000000001,0.161,1.8425474892,0.025500000000000002,-0.009000000000000001,0.0270416346,1.81,0.17,1.8179658963
2020-02-05 08:30:00,1.8425,0.1605,1.8494773586000002,0.0025,0.0005,0.0025495098,1.8399999999999999,0.16,1.8469434209000002,1.8425,0.1705,1.8503719896000002,0.0025,0.0005,0.0025495098,1.8399999999999999,0.17,1.8478365729
2020-02-05 09:00:00,1.75,0.1115,1.7535484738,0.0,0.0015,0.0015,1.75,0.11,1.7534537347999999,1.75,0.12150000000000001,1.7542127152,0.0,0.0015,0.0015,1.75,0.12,1.7541094607
2020-02-05 09:30:00,1.7505000000000002,0.1105,1.7539841789000001,0.0005,0.0005,0.0007071068,1.75,0.11,1.7534537347999999,1.7505000000000002,0.12050000000000001,1.7546425561999999,0.0005,0.0005,0.0007071068,1.75,0.12,1.7541094607
2020-02-05 10:00:00,1.7035,0.081,1.7054246539,0.0035,0.001,0.0036400549,1.7000000000000002,0.08,1.701881312,1.7035,0.091,1.7059288526,0.0035,0.001,0.0036400549,1.7000000000000002,0.09,1.7023806860000001
2020-02-05 10:30:00,1.705,0.1015,1.7080185157,0.005,0.0015,0.0052201533000000005,1.7000000000000002,0.1,1.7029386365999999,1.705,0.1115,1.7086419314999999,0.005,0.0015,0.0052201533000000005,1.7000000000000002,0.11,1.7035551062
2020-02-05 11:00:00,1.6305,0.0815,1.6325356045000001,0.0105,0.0015,0.010606601700000001,1.62,0.08,1.6219741058000001,1.6305,0.0815,1.6325356045000001,0.0105,0.0015,0.010606601700000001,1.62,0.08,1.6219741058000001
2020-02-05 11:30:00,1.6125,0.151,1.6195546456,0.0125,0.001,0.0125399362,1.6,0.15,1.607015868,1.6025,0.081,1.6045458080000001,0.0125,0.001,0.0125399362,1.5899999999999999,0.08,1.5920113065
2020-02-05 12:00:00,1.5785,0.6905,1.7229197602,0.018500000000000003,0.0005,0.0185067555,1.56,0.6900000000000001,1.7057842771,1.4785,-0.4395,1.5424404365000002,0.018500000000000003,0.0005,0.0185067555,1.46,-0.44,1.5248606493999999
2020-02-05 12:30:00,1.554,0.12150000000000001,1.5587425220000002,0.014,0.0015,0.0140801278,1.54,0.12,1.5446682492,1.554,0.12150000000000001,1.5587425220000002,0.014,0.0015,0.0140801278,1.54,0.12,1.5446682492
2020-02-05 13:00:00,1.546,0.121,1.5507278936,0.016,0.001,0.0160312195,1.53,0.12,1.5346986675,1.546,0.121,1.5507278936,0.016,0.001,0.0160312195,1.53,0.12,1.5346986675
2020-02-05 13:30:00,1.5135,0.122,1.5184091181000001,0.0135,0.002,0.0136473441,1.5,0.12,1.5047923445,1.5135,0.122,1.5184091181000001,0.0135,0.002,0.0136473441,1.5,0.12,1.5047923445
2020-02-05 14:00:00,1.482,0.1005,1.485403733,0.012,0.0005,0.012010412100000001,1.47,0.1,1.4733974345,1.482,0.12050000000000001,1.4868907996,0.012,0.0005,0.012010412100000001,1.47,0.12,1.4748898264
