Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-05 14:30:00,1.4695,0.10200000000000001,1.473035726,0.0095,0.002,0.0097082439,1.46,0.1,1.4634206504,1.4695,0.10200000000000001,1.473035726,0.0095,0.002,0.0097082439,1.46,0.1,1.4634206504
2020-02-05 15:00:00,1.4685000000000001,0.101,1.4719691743,0.0085,0.001,0.0085586214,1.46,0.1,1.4634206504,1.4685000000000001,0.111,1.472689122,0.0085,0.001,0.0085586214,1.46,0.11,1.4641379716
2020-02-05 15:30:00,1.534,0.101,1.5373213717,0.004,0.001,0.0041231056,1.53,0.1,1.5332644912,1.534,0.111,1.5380107282000002,0.004,0.001,0.0041231056,1.53,0.11,1.5339491517
2020-02-05 16:00:00,1.532,0.10200000000000001,1.5353918066999999,0.002,0.002,0.0028284271,1.53,0.1,1.5332644912,1.532,0.112,1.5360885391,0.002,0.002,0.0028284271,1.53,0.11,1.5339491517
2020-02-05 16:30:00,1.6215000000000002,0.1015,1.6246736595,0.0015,0.0015,0.0021213203,1.62,0.1,1.6230834852,1.6115,0.1115,1.6153527479,0.0015,0.0015,0.0021213203,1.6099999999999999,0.11,1.6137533888000002
2020-02-05 17:00:00,1.7715,0.121,1.7756275651000002,0.0015,0.001,0.0018027756000000002,1.77,0.12,1.774063133,1.7615,0.131,1.766364416,0.0015,0.001,0.0018027756000000002,1.76,0.13,1.7647946056000001
2020-02-05 17:30:00,1.889,0.14750000000000002,1.8947499175,0.009000000000000001,-0.0025,0.0093407708,1.88,0.15,1.8859745491000002,1.889,0.1575,1.8955546022,0.009000000000000001,-0.0025,0.0093407708,1.88,0.16,1.8867962264
2020-02-05 18:00:00,2.066,0.6045,2.1526207864,0.016,-0.0055000000000000005,0.0169189243,2.05,0.61,2.1388314567,1.976,-0.29550000000000004,1.9979730354,0.016,-0.0055000000000000005,0.0169189243,1.96,-0.29,1.9813379318000002
2020-02-05 18:30:00,2.0815,0.306,2.1038722038,0.0115,-0.004,0.0121757957,2.07,0.31,2.0930838493,2.0515,-0.004,2.0515038996,0.0115,-0.004,0.0121757957,2.04,0.0,2.04
2020-02-05 19:00:00,2.095,0.1375,2.0995073827,0.005,-0.0025,0.005590169900000001,2.09,0.14,2.094683747,2.095,0.14750000000000002,2.1001860037,0.005,-0.0025,0.005590169900000001,2.09,0.15,2.0953758613
2020-02-05 19:30:00,2.0615,0.1385,2.06614726,0.0015,-0.0015,0.0021213203,2.06,0.14,2.0647518011,2.0615,0.14850000000000002,2.0668416727,0.0015,-0.0015,0.0021213203,2.06,0.15,2.0654539453
2020-02-05 20:00:00,2.0005,0.1395,2.0053579481,0.0005,-0.0005,0.0007071068,2.0,0.14,2.0048940122,2.0005,0.1495,2.0060783883,0.0005,-0.0005,0.0007071068,2.0,0.15,2.005617112
2020-02-05 20:30:00,1.8900000000000001,0.123,1.8939981521,0.0,0.003,0.003,1.8900000000000001,0.12,1.8938056923,1.8900000000000001,0.133,1.8946738506,0.0,0.003,0.003,1.8900000000000001,0.13,1.8944656239
2020-02-05 21:00:00,1.81,0.171,1.8180596800000002,0.0,0.001,0.001,1.81,0.17,1.8179658963,1.8,0.07100000000000001,1.8013997335,0.0,0.001,0.001,1.8,0.07,1.8013605969
2020-02-05 21:30:00,1.69,0.09050000000000001,1.6924214162,0.0,0.0005,0.0005,1.69,0.09,1.692394753,1.69,0.1005,1.6929856024,0.0,0.0005,0.0005,1.69,0.1,1.6929559947000001
2020-02-05 22:00:00,1.62,0.6505000000000001,1.7457234174,0.0,0.0005,0.0005,1.62,0.65,1.7455371666000001,1.53,-0.5095000000000001,1.6126035626,0.0,0.0005,0.0005,1.53,-0.51,1.6127616067
2020-02-05 22:30:00,1.47,0.5205000000000001,1.559429463,0.0,0.0005,0.0005,1.47,0.52,1.5592626463,1.4,-0.3895,1.4531724777,0.0,0.0005,0.0005,1.4,-0.39,1.4533065747
2020-02-05 23:00:00,1.3599999999999999,0.060500000000000005,1.361345015,0.0,0.0005,0.0005,1.3599999999999999,0.06,1.361322886,1.3599999999999999,0.07050000000000001,1.3618260719,0.0,0.0005,0.0005,1.3599999999999999,0.07,1.3618002790000001
2020-02-05 23:30:00,1.27,0.060500000000000005,1.2714402267,0.0,0.0005,0.0005,1.27,0.06,1.2714165328,1.27,0.07050000000000001,1.2719552862,0.0,0.0005,0.0005,1.27,0.07,1.2719276709
2020-02-06 00:00:00,1.2,0.030500000000000003,1.2003875416,0.0,0.0005,0.0005,1.2,0.03,1.2003749414,1.21,0.030500000000000003,1.2103843398,0.0,0.0005,0.0005,1.21,0.03,1.2103718437
2020-02-06 00:30:00,1.2,0.030500000000000003,1.2003875416,0.0,0.0005,0.0005,1.2,0.03,1.2003749414,1.21,0.030500000000000003,1.2103843398,0.0,0.0005,0.0005,1.21,0.03,1.2103718437
2020-02-06 01:00:00,1.35,0.28250000000000003,1.3792411863,0.0,0.0025,0.0025,1.35,0.28,1.3787313009,1.32,-0.20750000000000002,1.336209658,0.0,0.0025,0.0025,1.32,-0.21,1.3366001646
2020-02-06 01:30:00,1.33,0.021500000000000002,1.3301737668,0.0,0.0015,0.0015,1.33,0.02,1.3301503674,1.34,0.0315,1.3403701914,0.0,0.0015,0.0015,1.34,0.03,1.3403357788
2020-02-06 02:00:00,1.32,0.0205,1.320159176,0.0,0.0005,0.0005,1.32,0.02,1.3201515065,1.32,0.030500000000000003,1.3203523204,0.0,0.0005,0.0005,1.32,0.03,1.3203408651
2020-02-06 02:30:00,1.3,0.0205,1.3001616246,0.0,0.0005,0.0005,1.3,0.02,1.3001538370999999,1.3,0.030500000000000003,1.3003577392,0.0,0.0005,0.0005,1.3,0.03,1.3003461078
2020-02-06 03:00:00,1.28,0.021500000000000002,1.2801805537,0.0,0.0015,0.0015,1.28,0.02,1.2801562405,1.29,0.0315,1.2903845357,0.0,0.0015,0.0015,1.29,0.03,1.2903487901
2020-02-06 03:30:00,1.28,0.0195,1.2801485265,0.0,-0.0005,0.0005,1.28,0.02,1.2801562405,1.29,0.029500000000000002,1.2903372621,0.0,-0.0005,0.0005,1.29,0.03,1.2903487901
2020-02-06 04:00:00,1.282,0.379,1.3368489069,0.002,-0.001,0.0022360680000000003,1.28,0.38,1.3352153384,1.222,-0.331,1.2660351496,0.002,-0.001,0.0022360680000000003,1.22,-0.33,1.2638433447
2020-02-06 04:30:00,1.242,0.259,1.2687178567,0.002,-0.001,0.0022360680000000003,1.24,0.26,1.2669648772,1.202,-0.221,1.2221476997,0.002,-0.001,0.0022360680000000003,1.2,-0.22,1.22
2020-02-06 05:00:00,1.278,0.037,1.2785354903,0.008,-0.003,0.0085440037,1.27,0.04,1.2706297651,1.278,0.047,1.278863949,0.008,-0.003,0.0085440037,1.27,0.05,1.2709838709
2020-02-06 05:30:00,1.334,0.0585,1.3352820863,0.004,-0.0015,0.0042720019,1.33,0.06,1.3313526956000001,1.344,0.0685,1.3457444966,0.004,-0.0015,0.0042720019,1.34,0.07,1.3418271126
2020-02-06 06:00:00,1.3845,0.069,1.386218327,0.0045000000000000005,-0.001,0.0046097722,1.38,0.07,1.3817742218,1.3845,0.069,1.386218327,0.0045000000000000005,-0.001,0.0046097722,1.38,0.07,1.3817742218
2020-02-06 06:30:00,1.4755,0.3185,1.5094841834000001,0.0055000000000000005,-0.0015,0.0057008771000000005,1.47,0.32,1.5044268011000002,1.4355,-0.1615,1.4445561601999999,0.0055000000000000005,-0.0015,0.0057008771000000005,1.43,-0.16,1.4389232084999999
2020-02-06 07:00:00,1.6495000000000002,0.397,1.6966022663,0.0095,-0.003,0.0099624294,1.6400000000000001,0.4,1.6880758277,1.5995,-0.163,1.6077839563,0.0095,-0.003,0.0099624294,1.5899999999999999,-0.16,1.5980300373
2020-02-06 07:30:00,1.875,0.3175,1.9016916811,0.005,-0.0025,0.005590169900000001,1.87,0.32,1.8971821209000002,1.845,-0.0025,1.8450016938,0.005,-0.0025,0.005590169900000001,1.8399999999999999,0.0,1.8399999999999999
2020-02-06 08:00:00,1.8955000000000002,0.1585,1.9021152699,0.0055000000000000005,-0.0015,0.0057008771000000005,1.8900000000000001,0.16,1.896760396,1.8955000000000002,0.1685,1.9029746451,0.0055000000000000005,-0.0015,0.0057008771000000005,1.8900000000000001,0.17,1.8976301009
2020-02-06 08:30:00,1.8685,0.14750000000000002,1.8743128074,0.0085,-0.0025,0.0088600226,1.8599999999999999,0.15,1.8660385848,1.8685,0.14750000000000002,1.8743128074,0.0085,-0.0025,0.0088600226,1.8599999999999999,0.15,1.8660385848
2020-02-06 09:00:00,1.766,0.11850000000000001,1.7699712568,0.006,-0.0015,0.0061846584,1.76,0.12,1.7640861657,1.766,0.11850000000000001,1.7699712568,0.006,-0.0015,0.0061846584,1.76,0.12,1.7640861657
2020-02-06 09:30:00,1.7469999999999999,0.11950000000000001,1.7510823082,0.007,-0.0005,0.0070178344,1.74,0.12,1.7441330224,1.7469999999999999,0.11950000000000001,1.7510823082,0.007,-0.0005,0.0070178344,1.74,0.12,1.7441330224
2020-02-06 10:00:00,1.681,0.12,1.6852777219,0.011,0.0,0.011,1.67,0.12,1.6743058263,1.681,0.12,1.6852777219,0.011,0.0,0.011,1.67,0.12,1.6743058263
2020-02-06 10:30:00,1.6625,0.11750000000000001,1.6666470832,0.022500000000000003,-0.0025,0.022638462800000002,1.6400000000000001,0.12,1.6443843833,1.6625,0.11750000000000001,1.6666470832,0.022500000000000003,-0.0025,0.022638462800000002,1.6400000000000001,0.12,1.6443843833
2020-02-06 11:00:00,1.6360000000000001,0.196,1.6476990016,0.026000000000000002,-0.004,0.026305892900000002,1.6099999999999999,0.2,1.6223748026,1.626,0.016,1.6260787189,0.026000000000000002,-0.004,0.026305892900000002,1.6,0.02,1.6001249951
2020-02-06 11:30:00,1.5825,0.0845,1.5847543974,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,1.56,0.09,1.5625939972,1.5825,0.10450000000000001,1.5859465628,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,1.56,0.11,1.5638733964
2020-02-06 12:00:00,1.5985,0.08650000000000001,1.6008386864,0.018500000000000003,-0.0035,0.0188281704,1.58,0.09,1.5825612152000001,1.5985,0.08650000000000001,1.6008386864,0.018500000000000003,-0.0035,0.0188281704,1.58,0.09,1.5825612152000001
2020-02-06 12:30:00,1.613,0.107,1.6165450813,0.023,-0.003,0.023194827,1.5899999999999999,0.11,1.5938004894,1.623,0.117,1.6272117256,0.023,-0.003,0.023194827,1.6,0.12,1.6044936896
2020-02-06 13:00:00,1.522,0.0995,1.5252489141,0.022,-0.0005,0.0220056811,1.5,0.1,1.5033296378,1.522,0.11950000000000001,1.5266840701,0.022,-0.0005,0.0220056811,1.5,0.12,1.5047923445
2020-02-06 13:30:00,1.5165000000000002,0.101,1.5198596152000001,0.0165,0.001,0.0165302753,1.5,0.1,1.5033296378,1.5265,0.121,1.5312881016,0.0165,0.001,0.0165302753,1.51,0.12,1.5147607072
2020-02-06 14:00:00,1.516,0.122,1.5209010486999999,0.016,0.002,0.016124515500000002,1.5,0.12,1.5047923445,1.506,0.122,1.5109334863,0.016,0.002,0.016124515500000002,1.49,0.12,1.4948244044
2020-02-06 14:30:00,1.476,0.149,1.4835016009,0.016,-0.001,0.0160312195,1.46,0.15,1.4676852524,1.486,0.149,1.4934513718,0.016,-0.001,0.0160312195,1.47,0.15,1.4776332427
2020-02-06 15:00:00,1.4915,0.15,1.4990237657,0.0115,0.0,0.0115,1.48,0.15,1.4875819305,1.4915,0.15,1.4990237657,0.0115,0.0,0.0115,1.48,0.15,1.4875819305
2020-02-06 15:30:00,1.5235,0.15,1.530866503,0.0135,0.0,0.0135,1.51,0.15,1.5174320413,1.5235,0.15,1.530866503,0.0135,0.0,0.0135,1.51,0.15,1.5174320413
2020-02-06 16:00:00,1.5205000000000002,0.11800000000000001,1.5250718836,0.0105,-0.002,0.0106887792,1.51,0.12,1.5147607072,1.5205000000000002,0.128,1.5258781898,0.0105,-0.002,0.0106887792,1.51,0.13,1.5155856954
2020-02-06 16:30:00,1.604,0.12050000000000001,1.6085198942,0.004,0.0005,0.0040311289,1.6,0.12,1.6044936896,1.604,0.1305,1.6092999254,0.004,0.0005,0.0040311289,1.6,0.13,1.6052725625000002
2020-02-06 17:00:00,1.722,0.14350000000000002,1.7279688221,0.022,-0.006500000000000001,0.0229401395,1.7000000000000002,0.15,1.7066048166,1.722,0.14350000000000002,1.7279688221,0.022,-0.006500000000000001,0.0229401395,1.7000000000000002,0.15,1.7066048166
2020-02-06 17:30:00,1.8915000000000002,0.1655,1.8987265468999999,0.07150000000000001,-0.0245,0.0755810823,1.82,0.19,1.8298907071000001,1.8915000000000002,0.17550000000000002,1.8996243050000001,0.07150000000000001,-0.0245,0.0755810823,1.82,0.2,1.8309560344
2020-02-06 18:00:00,2.1295,0.6055,2.2139106802,0.0695,-0.0245,0.0736919263,2.06,0.63,2.1541819793,2.0495,-0.2245,2.061759079,0.0695,-0.0245,0.0736919263,1.98,-0.2,1.9900753755
2020-02-06 18:30:00,2.2640000000000002,1.0515,2.4962668627,0.054,-0.018500000000000003,0.0570810827,2.21,1.07,2.4554022074,2.104,-0.6785,2.210696327,0.054,-0.018500000000000003,0.0570810827,2.05,-0.66,2.1536248513
2020-02-06 19:00:00,2.2175,1.0605,2.4580411917,0.0275,-0.0095,0.029094673100000003,2.19,1.07,2.4374166651999998,2.0575,-0.6895,2.1699577185,0.0275,-0.0095,0.029094673100000003,2.03,-0.68,2.1408643114
2020-02-06 19:30:00,2.1275,1.044,2.369850681,0.0175,-0.006,0.018500000000000003,2.11,1.05,2.3568198913,1.9675,-0.706,2.0903330476,0.0175,-0.006,0.018500000000000003,1.9500000000000002,-0.7000000000000001,2.0718349355
2020-02-06 20:00:00,2.0745,1.042,2.3214896618,0.0245,-0.008,0.025773047900000002,2.05,1.05,2.3032585613,1.9145,-0.708,2.0412188148,0.0245,-0.008,0.025773047900000002,1.8900000000000001,-0.7000000000000001,2.0154652068
2020-02-06 20:30:00,1.987,1.0235,2.2351110151,0.017,-0.006500000000000001,0.0182002747,1.97,1.03,2.2230159694,1.837,-0.7265,1.9754420391,0.017,-0.006500000000000001,0.0182002747,1.82,-0.72,1.9572429589
2020-02-06 21:00:00,1.9344999999999999,0.984,2.1703792871,0.0745,-0.026000000000000002,0.07890659030000001,1.8599999999999999,1.01,2.1165301793,1.7845,-0.686,1.91181491,0.0745,-0.026000000000000002,0.07890659030000001,1.71,-0.66,1.8329484444
2020-02-06 21:30:00,1.8295,0.1395,1.8348107532,0.059500000000000004,-0.0205,0.0629325035,1.77,0.16,1.7772169253999999,1.8195000000000001,0.1395,1.824839856,0.059500000000000004,-0.0205,0.0629325035,1.76,0.16,1.7672577627
2020-02-06 22:00:00,1.712,0.48850000000000005,1.7803303766,0.062,-0.021500000000000002,0.0656220237,1.65,0.51,1.7270205558,1.6520000000000001,-0.24150000000000002,1.6695586992,0.062,-0.021500000000000002,0.0656220237,1.5899999999999999,-0.22,1.6051479683
2020-02-06 22:30:00,1.524,0.0945,1.5269270610999999,0.044,-0.0155,0.046650294700000004,1.48,0.11,1.484082208,1.524,0.10450000000000001,1.5275785577,0.044,-0.0155,0.046650294700000004,1.48,0.12,1.4848568955
2020-02-06 23:00:00,1.4115,0.089,1.4143030969,0.0315,-0.011,0.0333654012,1.38,0.1,1.3836184445,1.4115,0.109,1.4157023875,0.0315,-0.011,0.0333654012,1.38,0.12,1.3852075657
2020-02-06 23:30:00,1.303,0.085,1.3057695049,0.043000000000000003,-0.015,0.045541190100000004,1.26,0.1,1.2639620247,1.313,0.105,1.3171917096999999,0.043000000000000003,-0.015,0.045541190100000004,1.27,0.12,1.2756566936
2020-02-07 00:00:00,1.2515,0.076,1.2538055072,0.0115,-0.004,0.0121757957,1.24,0.08,1.2425779654,1.2515,0.076,1.2538055072,0.0115,-0.004,0.0121757957,1.24,0.08,1.2425779654
2020-02-07 00:30:00,1.2275,0.07050000000000001,1.2295228749,0.0275,-0.0095,0.029094673100000003,1.2,0.08,1.2026637103,1.2275,0.07050000000000001,1.2295228749,0.0275,-0.0095,0.029094673100000003,1.2,0.08,1.2026637103
2020-02-07 01:00:00,1.3860000000000001,0.064,1.3874768467,0.046,-0.016,0.0487031826,1.34,0.08,1.3423859356,1.3860000000000001,0.064,1.3874768467,0.046,-0.016,0.0487031826,1.34,0.08,1.3423859356
2020-02-07 01:30:00,1.3940000000000001,0.064,1.3954683802,0.134,-0.046,0.141675686,1.26,0.11,1.2647924731,1.3940000000000001,0.064,1.3954683802,0.134,-0.046,0.141675686,1.26,0.11,1.2647924731
2020-02-07 02:00:00,1.359,0.0485,1.3598651588,0.11900000000000001,-0.0415,0.1260287666,1.24,0.09,1.2432618389,1.369,0.0485,1.3698588431,0.11900000000000001,-0.0415,0.1260287666,1.25,0.09,1.2532358118
2020-02-07 02:30:00,1.3395000000000001,0.043000000000000003,1.3401900052,0.0195,-0.007,0.020718349400000002,1.32,0.05,1.3209466303,1.3395000000000001,0.053,1.3405481155,0.0195,-0.007,0.020718349400000002,1.32,0.06,1.3213629327
2020-02-07 03:00:00,1.3255,0.044500000000000005,1.3262467719,0.0155,-0.0055000000000000005,0.0164468842,1.31,0.05,1.3109538512,1.3255,0.0545,1.3266199531,0.0155,-0.0055000000000000005,0.0164468842,1.31,0.06,1.3113733259
2020-02-07 03:30:00,1.3025,0.042,1.3031769834,0.022500000000000003,-0.008,0.0238799079,1.28,0.05,1.2809761903,1.3025,0.052000000000000005,1.3035375906,0.022500000000000003,-0.008,0.0238799079,1.28,0.06,1.2814054784
2020-02-07 04:00:00,1.2865,0.041,1.2871531572000001,0.026500000000000003,-0.009000000000000001,0.0279866039,1.26,0.05,1.2609916732,1.2865,0.051000000000000004,1.2875104854,0.026500000000000003,-0.009000000000000001,0.0279866039,1.26,0.06,1.2614277624999999
2020-02-07 04:30:00,1.202,0.035500000000000004,1.2025241162,0.042,-0.0145,0.044432533100000005,1.16,0.05,1.1610770862,1.202,0.0455,1.2028608606,0.042,-0.0145,0.044432533100000005,1.16,0.06,1.1615506877
2020-02-07 05:00:00,1.284,0.051500000000000004,1.2850323926,0.054,-0.018500000000000003,0.0570810827,1.23,0.07,1.2319902597,1.284,0.0415,1.284670483,0.054,-0.018500000000000003,0.0570810827,1.23,0.06,1.2314625451
2020-02-07 05:30:00,1.3565,0.0845,1.3591293169,0.0465,-0.0155,0.0490153037,1.31,0.1,1.3138112498,1.3665,0.0945,1.3697636657,0.0465,-0.0155,0.0490153037,1.32,0.11,1.3245754037
2020-02-07 06:00:00,1.44,0.366,1.4857846412,0.04,-0.014,0.0423792402,1.4,0.38,1.4506550245,1.4,-0.164,1.409572985,0.04,-0.014,0.0423792402,1.3599999999999999,-0.15,1.3682470537
2020-02-07 06:30:00,1.5514999999999999,0.41550000000000004,1.6061732472,0.0415,-0.0145,0.043960209300000004,1.51,0.43,1.5700318468,1.5015,-0.1645,1.5104841939,0.0415,-0.0145,0.043960209300000004,1.46,-0.15,1.4676852524
2020-02-07 07:00:00,1.6555,0.304,1.6831803973000001,0.0755,-0.026000000000000002,0.0798514245,1.58,0.33,1.6140941732,1.6255000000000002,0.004,1.6255049216000002,0.0755,-0.026000000000000002,0.0798514245,1.55,0.03,1.5502902954
2020-02-07 07:30:00,1.8215,0.171,1.8295090188,0.1115,-0.039,0.1181238757,1.71,0.21,1.7228464818,1.8215,0.171,1.8295090188,0.1115,-0.039,0.1181238757,1.71,0.21,1.7228464818
2020-02-07 08:00:00,1.835,0.18050000000000002,1.8438560817,0.085,-0.029500000000000002,0.0899736072,1.75,0.21,1.7625549637,1.8250000000000002,0.18050000000000002,1.8339043732,0.085,-0.029500000000000002,0.0899736072,1.74,0.21,1.7526266003000002
2020-02-07 08:30:00,1.874,0.17500000000000002,1.8821532881,0.184,-0.065,0.1951435369,1.69,0.24,1.7069563556,1.874,0.185,1.8831093967,0.184,-0.065,0.1951435369,1.69,0.25,1.7083910559
2020-02-07 09:00:00,1.7349999999999999,0.14150000000000001,1.7407605378,0.195,-0.0685,0.2066815183,1.54,0.21,1.5542522318,1.7349999999999999,0.1515,1.7416019206,0.195,-0.0685,0.2066815183,1.54,0.22,1.5556349186
2020-02-07 09:30:00,1.7185000000000001,0.128,1.7232603547,0.14850000000000002,-0.052000000000000005,0.1573411898,1.57,0.18,1.5802847844999999,1.7085,0.128,1.7132881398,0.14850000000000002,-0.052000000000000005,0.1573411898,1.56,0.18,1.5703502794
2020-02-07 10:00:00,1.657,0.12,1.6613395198,0.08700000000000001,-0.03,0.0920271699,1.57,0.15,1.5771493270999999,1.647,0.12,1.6513657984,0.08700000000000001,-0.03,0.0920271699,1.56,0.15,1.5671949464
2020-02-07 10:30:00,1.6435,0.108,1.6470447019,0.12350000000000001,-0.042,0.1304463491,1.52,0.15,1.5273833834000001,1.6435,0.108,1.6470447019,0.12350000000000001,-0.042,0.1304463491,1.52,0.15,1.5273833834000001
2020-02-07 11:00:00,1.6525,0.111,1.6562237922,0.1125,-0.039,0.1190682577,1.54,0.15,1.5472879499,1.6525,0.111,1.6562237922,0.1125,-0.039,0.1190682577,1.54,0.15,1.5472879499
2020-02-07 11:30:00,1.5625,0.117,1.5668743568,0.1925,-0.063,0.2025469081,1.37,0.18,1.3817742218,1.5625,0.117,1.5668743568,0.1925,-0.063,0.2025469081,1.37,0.18,1.3817742218
2020-02-07 12:00:00,1.5775000000000001,0.1505,1.5846628979,0.23750000000000002,-0.0795,0.2504525903,1.34,0.23,1.3595955281,1.5775000000000001,0.1505,1.5846628979,0.23750000000000002,-0.0795,0.2504525903,1.34,0.23,1.3595955281
2020-02-07 12:30:00,1.5805,0.15,1.587602044,0.24050000000000002,-0.08,0.2534566038,1.34,0.23,1.3595955281,1.5805,0.15,1.587602044,0.24050000000000002,-0.08,0.2534566038,1.34,0.23,1.3595955281
2020-02-07 13:00:00,1.608,0.146,1.6146145051,0.248,-0.084,0.2618396456,1.3599999999999999,0.23,1.3793114224,1.608,0.146,1.6146145051,0.248,-0.084,0.2618396456,1.3599999999999999,0.23,1.3793114224
2020-02-07 13:30:00,1.7000000000000002,0.15,1.7066048166,0.23,-0.08,0.24351591320000002,1.47,0.23,1.4878844041,1.7000000000000002,0.15,1.7066048166,0.23,-0.08,0.24351591320000002,1.47,0.23,1.4878844041
2020-02-07 14:00:00,1.7445,0.14350000000000002,1.7503920989,0.24450000000000002,-0.08650000000000001,0.2593501494,1.5,0.23,1.5175308893000001,1.7445,0.14350000000000002,1.7503920989,0.24450000000000002,-0.08650000000000001,0.2593501494,1.5,0.23,1.5175308893000001
2020-02-07 14:30:00,1.7455,0.12250000000000001,1.7497932735,0.24550000000000002,-0.08750000000000001,0.2606271283,1.5,0.21,1.5146286674,1.7455,0.12250000000000001,1.7497932735,0.24550000000000002,-0.08750000000000001,0.2606271283,1.5,0.21,1.5146286674
2020-02-07 15:00:00,1.7445,0.123,1.7488308237,0.24450000000000002,-0.08700000000000001,0.2595173405,1.5,0.21,1.5146286674,1.7445,0.123,1.7488308237,0.24450000000000002,-0.08700000000000001,0.2595173405,1.5,0.21,1.5146286674
2020-02-07 15:30:00,1.6755,0.13,1.6805357033,0.2255,-0.08,0.2392702447,1.45,0.21,1.4651279808,1.6755,0.13,1.6805357033,0.2255,-0.08,0.2392702447,1.45,0.21,1.4651279808
2020-02-07 16:00:00,1.718,0.122,1.7223263337999999,0.248,-0.088,0.2631501473,1.47,0.21,1.4849242405,1.718,0.132,1.7230635508,0.248,-0.088,0.2631501473,1.47,0.22,1.4863714206
2020-02-07 16:30:00,1.8185,0.14150000000000001,1.8239968476000001,0.2485,-0.08850000000000001,0.2637887412,1.57,0.23,1.5867577005,1.8185,0.1315,1.8232483374,0.2485,-0.08850000000000001,0.2637887412,1.57,0.22,1.5853390804
2020-02-07 17:00:00,1.9675,0.5515,2.0433326944,0.24750000000000003,-0.08850000000000001,0.2628469136,1.72,0.64,1.8352111595,1.8975,-0.2285,1.9112086490000002,0.24750000000000003,-0.08850000000000001,0.2628469136,1.65,-0.14,1.6559287424
2020-02-07 17:30:00,2.0245,0.1995,2.0343059013,0.2245,-0.0805,0.23849633120000002,1.8,0.28,1.8216476059,2.0145,0.1995,2.0243543415,0.2245,-0.0805,0.23849633120000002,1.79,0.28,1.8117670932
2020-02-07 18:00:00,2.0885,0.20450000000000002,2.0984881463,0.23850000000000002,-0.0855,0.2533623887,1.85,0.29,1.8725917868000002,2.0885,0.21450000000000002,2.0994862467,0.23850000000000002,-0.0855,0.2533623887,1.85,0.30000000000000004,1.8741664814
2020-02-07 18:30:00,2.174,0.21,2.1841190444,0.224,-0.08,0.2378571,1.9500000000000002,0.29,1.9714461697,2.174,0.22,2.1851032012,0.224,-0.08,0.2378571,1.9500000000000002,0.30000000000000004,1.9729419657
2020-02-07 19:00:00,2.1185,0.201,2.1280139215,0.2485,-0.089,0.2639569094,1.87,0.29,1.8923530326,2.1185,0.211,2.1289817402,0.2485,-0.089,0.2639569094,1.87,0.30000000000000004,1.8939112968
2020-02-07 19:30:00,1.9685000000000001,0.171,1.9759132699,0.2485,-0.089,0.2639569094,1.72,0.26,1.7395401691,1.9685000000000001,0.171,1.9759132699,0.2485,-0.089,0.2639569094,1.72,0.26,1.7395401691
2020-02-07 20:00:00,1.858,0.481,1.9192511561,0.248,-0.089,0.2634862425,1.6099999999999999,0.5700000000000001,1.7079227149,1.788,-0.269,1.8081219539000002,0.248,-0.089,0.2634862425,1.54,-0.18,1.5504837955
2020-02-07 20:30:00,1.7565,0.07150000000000001,1.7579546354,0.24650000000000002,-0.08850000000000001,0.2619055173,1.51,0.16,1.5184531603,1.7565,0.0815,1.7583897463,0.24650000000000002,-0.08850000000000001,0.2619055173,1.51,0.17,1.5195394039
2020-02-07 21:00:00,1.6675,0.07100000000000001,1.6690108598000002,0.24750000000000003,-0.089,0.2630156839,1.42,0.16,1.4289856542,1.6675,0.081,1.6694661572,0.24750000000000003,-0.089,0.2630156839,1.42,0.17,1.4301398533
2020-02-07 21:30:00,1.627,0.711,1.7755703309,0.247,-0.089,0.26254523420000003,1.38,0.8,1.5951175505,1.5270000000000001,-0.599,1.6402835121,0.247,-0.089,0.26254523420000003,1.28,-0.51,1.3778606606000001
2020-02-07 22:00:00,1.538,0.771,1.7204316319,0.248,-0.089,0.2634862425,1.29,0.86,1.5503870484,1.428,-0.6890000000000001,1.5855298799000002,0.248,-0.089,0.2634862425,1.18,-0.6000000000000001,1.3237824595
2020-02-07 22:30:00,1.346,0.021500000000000002,1.3461717015,0.246,-0.08850000000000001,0.2614349824,1.1,0.11,1.1054863183,1.3559999999999999,0.0315,1.3563658245,0.246,-0.08850000000000001,0.2614349824,1.11,0.12,1.116467644
2020-02-07 23:00:00,1.287,0.021,1.2871713173,0.247,-0.089,0.26254523420000003,1.04,0.11,1.0458011283,1.287,0.031,1.2873732947,0.247,-0.089,0.26254523420000003,1.04,0.12,1.0469001863
2020-02-07 23:30:00,1.2275,0.021500000000000002,1.2276882748,0.24750000000000003,-0.08850000000000001,0.2628469136,0.98,0.11,0.9861541462000001,1.2275,0.0315,1.2279041086,0.24750000000000003,-0.08850000000000001,0.2628469136,0.98,0.12,0.9873196038000001
2020-02-08 00:00:00,1.1465,0.021500000000000002,1.1467015741,0.24650000000000002,-0.08850000000000001,0.2619055173,0.9,0.11,0.9066973034,1.1465,0.0315,1.1469326484,0.24650000000000002,-0.08850000000000001,0.2619055173,0.9,0.12,0.907964757
2020-02-08 00:30:00,1.195,0.016,1.1951071082,0.23500000000000001,-0.084,0.2495616156,0.96,0.1,0.965194281,1.205,0.016,1.2051062194,0.23500000000000001,-0.084,0.2495616156,0.97,0.1,0.9751410154000001
2020-02-08 01:00:00,1.2855,-0.0045000000000000005,1.2855078763,0.23550000000000001,-0.0845,0.2502009193,1.05,0.08,1.053043209,1.2855,0.0055000000000000005,1.2855117658,0.23550000000000001,-0.0845,0.2502009193,1.05,0.09,1.0538500842
2020-02-08 01:30:00,1.246,-0.01,1.2460401278,0.196,-0.07,0.2081249625,1.05,0.06,1.0517128886,1.246,-0.01,1.2460401278,0.196,-0.07,0.2081249625,1.05,0.06,1.0517128886
2020-02-08 02:00:00,1.244,0.188,1.2581255899000001,0.17400000000000002,-0.062,0.1847159982,1.07,0.25,1.0988175463,1.224,-0.212,1.2422238124,0.17400000000000002,-0.062,0.1847159982,1.05,-0.15,1.0606601718
2020-02-08 02:30:00,1.216,0.3795,1.2738431025999999,0.116,-0.0405,0.12286679780000001,1.1,0.42,1.1774548824,1.166,-0.4305,1.2429345317,0.116,-0.0405,0.12286679780000001,1.05,-0.39,1.1200892822
2020-02-08 03:00:00,1.116,-0.03,1.116403153,0.08600000000000001,-0.03,0.0910823803,1.03,0.0,1.03,1.126,-0.02,1.1261776059,0.08600000000000001,-0.03,0.0910823803,1.04,0.01,1.0400480758
2020-02-08 03:30:00,1.099,-0.024,1.0992620252,0.069,-0.024,0.073054774,1.03,0.0,1.03,1.109,-0.014,1.1090883644,0.069,-0.024,0.073054774,1.04,0.01,1.0400480758
2020-02-08 04:00:00,1.1045,-0.026000000000000002,1.1048059784,0.0745,-0.026000000000000002,0.07890659030000001,1.03,0.0,1.03,1.1145,-0.016,1.1146148438,0.0745,-0.026000000000000002,0.07890659030000001,1.04,0.01,1.0400480758
2020-02-08 04:30:00,1.092,-0.005,1.0920114468,0.07200000000000001,-0.025,0.076216796,1.02,0.02,1.0201960596,1.092,-0.015,1.0921030171,0.07200000000000001,-0.025,0.076216796,1.02,0.01,1.0200490184
2020-02-08 05:00:00,1.103,-0.0155,1.1031089021,0.10300000000000001,-0.035500000000000004,0.1089460876,1.0,0.02,1.00019998,1.103,-0.0055000000000000005,1.1030137125,0.10300000000000001,-0.035500000000000004,0.1089460876,1.0,0.03,1.0004498988
2020-02-08 05:30:00,1.1280000000000001,-0.007500000000000001,1.1280249332,0.108,-0.0375,0.1143251941,1.02,0.03,1.0204410811,1.1280000000000001,0.0125,1.1280692576,0.108,-0.0375,0.1143251941,1.02,0.05,1.0212247549
2020-02-08 06:00:00,1.1475,-0.0005,1.1475001089,0.08750000000000001,-0.030500000000000003,0.0926633692,1.06,0.03,1.0604244433,1.1475,0.0195,1.1476656743,0.08750000000000001,-0.030500000000000003,0.0926633692,1.06,0.05,1.0611785901
2020-02-08 06:30:00,1.2175,0.1165,1.2230611187,0.0675,-0.0235,0.0714737714,1.15,0.14,1.158490397,1.2075,-0.0135,1.2075754635,0.0675,-0.0235,0.0714737714,1.1400000000000001,0.01,1.1400438588
2020-02-08 07:00:00,1.3205,0.089,1.3234958443,0.060500000000000005,-0.021,0.0640410025,1.26,0.11,1.2647924731,1.3305,0.089,1.3334733780999999,0.060500000000000005,-0.021,0.0640410025,1.27,0.11,1.2747548784
2020-02-08 07:30:00,1.4085,0.093,1.4115669485,0.0485,-0.017,0.0513930929,1.3599999999999999,0.11,1.3644412776000001,1.4085,0.093,1.4115669485,0.0485,-0.017,0.0513930929,1.3599999999999999,0.11,1.3644412776000001
2020-02-08 08:00:00,1.4675,0.08,1.4696789615,0.08750000000000001,-0.03,0.0925,1.38,0.11,1.3843771163,1.4675,0.08,1.4696789615,0.08750000000000001,-0.03,0.0925,1.38,0.11,1.3843771163
2020-02-08 08:30:00,1.459,0.053500000000000006,1.4599805649,0.079,-0.026500000000000003,0.0833261664,1.38,0.08,1.3823168957,1.459,0.053500000000000006,1.4599805649,0.079,-0.026500000000000003,0.0833261664,1.38,0.08,1.3823168957
2020-02-08 09:00:00,1.5115,0.0465,1.5122150971,0.1015,-0.0335,0.10688545270000001,1.4100000000000001,0.08,1.41226768,1.5115,0.0465,1.5122150971,0.1015,-0.0335,0.10688545270000001,1.4100000000000001,0.08,1.41226768
2020-02-08 09:30:00,1.5725,0.061,1.5736827031,0.0625,-0.019,0.0653241915,1.51,0.08,1.5121177203,1.5725,0.061,1.5736827031,0.0625,-0.019,0.0653241915,1.51,0.08,1.5121177203
2020-02-08 10:00:00,1.5335,0.061500000000000006,1.5347327129,0.0635,-0.018500000000000003,0.066140003,1.47,0.08,1.4721752613,1.5335,0.061500000000000006,1.5347327129,0.0635,-0.018500000000000003,0.066140003,1.47,0.08,1.4721752613
2020-02-08 10:30:00,1.5565,0.0805,1.5585802835,0.23650000000000002,-0.0795,0.249504509,1.32,0.16,1.3296616111000001,1.5565,0.0805,1.5585802835,0.23650000000000002,-0.0795,0.249504509,1.32,0.16,1.3296616111000001
2020-02-08 11:00:00,1.5470000000000002,0.0835,1.5492518356,0.227,-0.0765,0.2395438373,1.32,0.16,1.3296616111000001,1.5470000000000002,0.0835,1.5492518356,0.227,-0.0765,0.2395438373,1.32,0.16,1.3296616111000001
2020-02-08 11:30:00,1.5825,0.076,1.5843239094000001,0.24250000000000002,-0.084,0.25663641600000003,1.34,0.16,1.3495184326,1.5825,0.076,1.5843239094000001,0.24250000000000002,-0.084,0.25663641600000003,1.34,0.16,1.3495184326
2020-02-08 12:00:00,1.5655000000000001,0.0745,1.5672716740000001,0.24550000000000002,-0.0855,0.2599624973,1.32,0.16,1.3296616111000001,1.5655000000000001,0.0745,1.5672716740000001,0.24550000000000002,-0.0855,0.2599624973,1.32,0.16,1.3296616111000001
2020-02-08 12:30:00,1.5975000000000001,0.078,1.5994030918000002,0.23750000000000002,-0.082,0.2512573382,1.3599999999999999,0.16,1.3693794215000001,1.5975000000000001,0.078,1.5994030918000002,0.23750000000000002,-0.082,0.2512573382,1.3599999999999999,0.16,1.3693794215000001
2020-02-08 13:00:00,1.558,0.074,1.5597563912,0.248,-0.08600000000000001,0.26248809500000003,1.31,0.16,1.3197348218,1.558,0.074,1.5597563912,0.248,-0.08600000000000001,0.26248809500000003,1.31,0.16,1.3197348218
2020-02-08 13:30:00,1.5645,0.07150000000000001,1.5661329765,0.2545,-0.08850000000000001,0.2694485109,1.31,0.16,1.3197348218,1.5645,0.07150000000000001,1.5661329765,0.2545,-0.08850000000000001,0.2694485109,1.31,0.16,1.3197348218
2020-02-08 14:00:00,1.5625,0.07200000000000001,1.5641580003,0.2525,-0.088,0.2673953066,1.31,0.16,1.3197348218,1.5625,0.07200000000000001,1.5641580003,0.2525,-0.088,0.2673953066,1.31,0.16,1.3197348218
2020-02-08 14:30:00,1.58,0.07200000000000001,1.5816396555,0.25,-0.088,0.2650358466,1.33,0.16,1.3395894894,1.58,0.07200000000000001,1.5816396555,0.25,-0.088,0.2650358466,1.33,0.16,1.3395894894
2020-02-08 15:00:00,1.549,0.07200000000000001,1.5506724348,0.249,-0.088,0.2640927867,1.3,0.16,1.3098091464000001,1.549,0.07200000000000001,1.5506724348,0.249,-0.088,0.2640927867,1.3,0.16,1.3098091464000001
2020-02-08 15:30:00,1.5685,0.07150000000000001,1.5701288164,0.2485,-0.08850000000000001,0.2637887412,1.32,0.16,1.3296616111000001,1.5685,0.07150000000000001,1.5701288164,0.2485,-0.08850000000000001,0.2637887412,1.32,0.16,1.3296616111000001
2020-02-08 16:00:00,1.4885000000000002,0.032,1.4888439307,0.2485,-0.088,0.2636214142,1.24,0.12,1.2457929202,1.4885000000000002,0.032,1.4888439307,0.2485,-0.088,0.2636214142,1.24,0.12,1.2457929202
2020-02-08 16:30:00,1.5979999999999999,0.051000000000000004,1.5988136227,0.248,-0.089,0.2634862425,1.35,0.14,1.3572398462,1.588,0.051000000000000004,1.5888187436,0.248,-0.089,0.2634862425,1.34,0.14,1.3472935834
2020-02-08 17:00:00,1.7475,0.711,1.8866046883,0.24750000000000003,-0.089,0.2630156839,1.5,0.8,1.7000000000000002,1.6375000000000002,-0.559,1.7302853088,0.24750000000000003,-0.089,0.2630156839,1.3900000000000001,-0.47000000000000003,1.4673104648
2020-02-08 17:30:00,1.8170000000000002,0.391,1.8585935543,0.247,-0.089,0.26254523420000003,1.57,0.48,1.6417368851,1.767,-0.199,1.778170408,0.247,-0.089,0.26254523420000003,1.52,-0.11,1.5239750654000002
2020-02-08 18:00:00,1.877,0.121,1.8808960631,0.247,-0.089,0.26254523420000003,1.63,0.21,1.6434719347,1.877,0.121,1.8808960631,0.247,-0.089,0.26254523420000003,1.63,0.21,1.6434719347
2020-02-08 18:30:00,1.8775,0.121,1.8813950276,0.24750000000000003,-0.089,0.2630156839,1.63,0.21,1.6434719347,1.8775,0.121,1.8813950276,0.24750000000000003,-0.089,0.2630156839,1.63,0.21,1.6434719347
2020-02-08 19:00:00,1.867,0.081,1.8687562709,0.247,-0.089,0.26254523420000003,1.62,0.17,1.6288953312,1.857,0.091,1.8592283346,0.247,-0.089,0.26254523420000003,1.6099999999999999,0.18,1.6200308639
2020-02-08 19:30:00,1.816,0.081,1.8178055452000002,0.246,-0.089,0.2616046636,1.57,0.17,1.5791770008000001,1.806,0.091,1.8082911823,0.246,-0.089,0.2616046636,1.56,0.18,1.5703502794
2020-02-08 20:00:00,1.7765,0.081,1.7783456497999999,0.24650000000000002,-0.089,0.2620748939,1.53,0.17,1.5394154735,1.7765,0.091,1.7788291795000002,0.24650000000000002,-0.089,0.2620748939,1.53,0.18,1.5405518491999999
2020-02-08 20:30:00,1.706,0.081,1.7079218366000002,0.246,-0.089,0.2616046636,1.46,0.17,1.4698639393000001,1.706,0.091,1.7084252983,0.246,-0.089,0.2616046636,1.46,0.18,1.4710540439
2020-02-08 21:00:00,1.5859999999999999,0.051000000000000004,1.5868197755,0.246,-0.089,0.2616046636,1.34,0.14,1.3472935834,1.5859999999999999,0.061,1.5871726434,0.246,-0.089,0.2616046636,1.34,0.15,1.3483693856
2020-02-08 21:30:00,1.4955,0.041,1.4960619138,0.24550000000000002,-0.089,0.2611345439,1.25,0.13,1.2567418191,1.4955,0.041,1.4960619138,0.24550000000000002,-0.089,0.2611345439,1.25,0.13,1.2567418191
2020-02-08 22:00:00,1.4465,0.041,1.4470809411,0.24650000000000002,-0.089,0.2620748939,1.2,0.13,1.2070211266,1.4465,0.041,1.4470809411,0.24650000000000002,-0.089,0.2620748939,1.2,0.13,1.2070211266
2020-02-08 22:30:00,1.365,0.231,1.3844081768,0.245,-0.089,0.2606645354,1.12,0.32,1.1648175823,1.335,-0.159,1.3444351974,0.245,-0.089,0.2606645354,1.09,-0.07,1.0922453937
2020-02-08 23:00:00,1.275,0.021,1.2751729294,0.245,-0.089,0.2606645354,1.03,0.11,1.035857133,1.275,0.031,1.2753768071,0.245,-0.089,0.2606645354,1.03,0.12,1.0369667304
2020-02-08 23:30:00,1.205,0.021,1.2051829737,0.245,-0.089,0.2606645354,0.96,0.11,0.9662815325,1.205,0.031,1.2053986892,0.245,-0.089,0.2606645354,0.96,0.12,0.9674709298
2020-02-09 00:00:00,1.163,0.021,1.1631895804,0.243,-0.089,0.2587856256,0.92,0.11,0.9265527508,1.173,0.031,1.1734095619,0.243,-0.089,0.2587856256,0.93,0.12,0.9377099765
2020-02-09 00:30:00,1.205,0.021,1.2051829737,0.245,-0.089,0.2606645354,0.96,0.11,0.9662815325,1.215,0.031,1.2153954089,0.245,-0.089,0.2606645354,0.97,0.12,0.9773944956
2020-02-09 01:00:00,1.3445,0.801,1.5650179711,0.24450000000000002,-0.089,0.26019463870000004,1.1,0.89,1.4149558297,1.2145000000000001,-0.779,1.4428621729,0.24450000000000002,-0.089,0.26019463870000004,0.97,-0.6900000000000001,1.1903780912
2020-02-09 01:30:00,1.354,0.8515,1.5994899968,0.244,-0.08850000000000001,0.2595539443,1.11,0.9400000000000001,1.4545446023,1.234,-0.8185,1.4807762323,0.244,-0.08850000000000001,0.2595539443,0.99,-0.73,1.2300406497
2020-02-09 02:00:00,1.313,0.8310000000000001,1.5538757994,0.243,-0.089,0.2587856256,1.07,0.92,1.4111342955000001,1.183,-0.849,1.4561215609,0.243,-0.089,0.2587856256,0.9400000000000001,-0.76,1.2088010589
2020-02-09 02:30:00,1.2515,0.8315,1.502546006,0.24150000000000002,-0.08850000000000001,0.257205171,1.01,0.92,1.366199107,1.1315,-0.8485,1.4143000035,0.24150000000000002,-0.08850000000000001,0.257205171,0.89,-0.76,1.1703418304
2020-02-09 03:00:00,1.213,0.8310000000000001,1.4703502984,0.243,-0.089,0.2587856256,0.97,0.92,1.3368993979,1.093,-0.849,1.3839978324,0.243,-0.089,0.2587856256,0.85,-0.76,1.1402192772
2020-02-09 03:30:00,1.183,0.8310000000000001,1.4457005222000001,0.243,-0.089,0.2587856256,0.9400000000000001,0.92,1.3152946438,1.073,-0.849,1.3682580166,0.243,-0.089,0.2587856256,0.8300000000000001,-0.76,1.1253888217
2020-02-09 04:00:00,1.182,0.8315,1.4451699727,0.242,-0.08850000000000001,0.25767469800000004,0.9400000000000001,0.92,1.3152946438,1.072,-0.8485,1.3671635784,0.242,-0.08850000000000001,0.25767469800000004,0.8300000000000001,-0.76,1.1253888217
2020-02-09 04:30:00,1.1225,-0.019,1.1226607903,0.24250000000000002,-0.089,0.2583161822,0.88,0.07,0.8827797007,1.1225,-0.009000000000000001,1.1225360796,0.24250000000000002,-0.089,0.2583161822,0.88,0.08,0.8836288814000001
2020-02-09 05:00:00,1.1225,-0.018500000000000003,1.1226524395,0.24250000000000002,-0.08850000000000001,0.2581443395,0.88,0.07,0.8827797007,1.1225,-0.0085,1.1225321822,0.24250000000000002,-0.08850000000000001,0.2581443395,0.88,0.08,0.8836288814000001
2020-02-09 05:30:00,1.141,0.032,1.141448641,0.241,-0.088,0.2565638322,0.9,0.12,0.907964757,1.141,0.032,1.141448641,0.241,-0.088,0.2565638322,0.9,0.12,0.907964757
2020-02-09 06:00:00,1.182,0.0315,1.182419659,0.242,-0.08850000000000001,0.25767469800000004,0.9400000000000001,0.12,0.9476286192000001,1.182,0.0315,1.182419659,0.242,-0.08850000000000001,0.25767469800000004,0.9400000000000001,0.12,0.9476286192000001
2020-02-09 06:30:00,1.2605,0.622,1.4056116996,0.24050000000000002,-0.088,0.2560942209,1.02,0.71,1.2427791437,1.1805,-0.508,1.2851631219,0.24050000000000002,-0.088,0.2560942209,0.9400000000000001,-0.42,1.0295630141
2020-02-09 07:00:00,1.342,0.9215000000000001,1.6279208365,0.242,-0.08850000000000001,0.25767469800000004,1.1,1.01,1.4933519344000001,1.222,-0.7585000000000001,1.4382650138,0.242,-0.08850000000000001,0.25767469800000004,0.98,-0.67,1.1871394189
2020-02-09 07:30:00,1.428,0.9525,1.7165198076000001,0.23800000000000002,-0.08750000000000001,0.2535749396,1.19,1.04,1.5804113389,1.298,-0.7275,1.4879718579,0.23800000000000002,-0.08750000000000001,0.2535749396,1.06,-0.64,1.2382245354
2020-02-09 08:00:00,1.483,0.8145,1.6919513143,0.233,-0.0855,0.24819196200000002,1.25,0.9,1.5402921801,1.383,-0.5855,1.5018319646,0.233,-0.0855,0.24819196200000002,1.15,-0.5,1.2539936204
2020-02-09 08:30:00,1.47,0.092,1.472876098,0.24,-0.088,0.2556247249,1.23,0.18,1.2431009613,1.47,0.10200000000000001,1.4735345262,0.24,-0.088,0.2556247249,1.23,0.19,1.2445882853
2020-02-09 09:00:00,1.536,0.07350000000000001,1.5377575394,0.23600000000000002,-0.08650000000000001,0.2513528396,1.3,0.16,1.3098091464000001,1.536,0.07350000000000001,1.5377575394,0.23600000000000002,-0.08650000000000001,0.2513528396,1.3,0.16,1.3098091464000001
2020-02-09 09:30:00,1.6005,0.07250000000000001,1.6021412234999999,0.24050000000000002,-0.08750000000000001,0.25592283990000003,1.3599999999999999,0.16,1.3693794215000001,1.6005,0.07250000000000001,1.6021412234999999,0.24050000000000002,-0.08750000000000001,0.25592283990000003,1.3599999999999999,0.16,1.3693794215000001
2020-02-09 10:00:00,1.678,0.07350000000000001,1.6796089575000002,0.23800000000000002,-0.08650000000000001,0.2532316134,1.44,0.16,1.4488616221,1.678,0.0935,1.6806029424000002,0.23800000000000002,-0.08650000000000001,0.2532316134,1.44,0.18,1.4512063947
2020-02-09 10:30:00,1.6835,0.07200000000000001,1.6850389461000002,0.24350000000000002,-0.088,0.2589135956,1.44,0.16,1.4488616221,1.6835,0.082,1.6854958468999999,0.24350000000000002,-0.088,0.2589135956,1.44,0.17,1.45
2020-02-09 11:00:00,1.721,0.07250000000000001,1.7225264149,0.241,-0.08750000000000001,0.25639276510000003,1.48,0.16,1.4886235253,1.721,0.0825,1.7229762766999999,0.241,-0.08750000000000001,0.25639276510000003,1.48,0.17,1.4897315194
2020-02-09 11:30:00,1.7745000000000002,0.0745,1.7760632027,0.23450000000000001,-0.0855,0.2496006811,1.54,0.16,1.5482893786,1.7745000000000002,0.0845,1.7765107654999999,0.23450000000000001,-0.0855,0.2496006811,1.54,0.17,1.5493547044
2020-02-09 12:00:00,1.876,0.334,1.9055004592,0.23600000000000002,-0.08600000000000001,0.2511812095,1.6400000000000001,0.42,1.6929264603,1.8359999999999999,-0.146,1.8417958627000002,0.23600000000000002,-0.08600000000000001,0.2511812095,1.6,-0.06,1.6011246048
2020-02-09 12:30:00,1.948,0.9735,2.1777066492,0.23800000000000002,-0.08650000000000001,0.2532316134,1.71,1.06,2.011889659,1.788,-0.7665000000000001,1.945370466,0.23800000000000002,-0.08650000000000001,0.2532316134,1.55,-0.68,1.6926015479
2020-02-09 13:00:00,1.952,0.9725,2.1808393453,0.242,-0.08750000000000001,0.2573329555,1.71,1.06,2.011889659,1.792,-0.7675000000000001,1.9494410096,0.242,-0.08750000000000001,0.2573329555,1.55,-0.68,1.6926015479
2020-02-09 13:30:00,1.847,0.312,1.8731665703,0.247,-0.088,0.2622079328,1.6,0.4,1.6492422502,1.7970000000000002,-0.098,1.7996702476,0.247,-0.088,0.2622079328,1.55,-0.01,1.5500322576999999
2020-02-09 14:00:00,1.7189999999999999,0.0815,1.7209309254,0.249,-0.08850000000000001,0.26425981530000003,1.47,0.17,1.4797972834,1.7189999999999999,0.0815,1.7209309254,0.249,-0.08850000000000001,0.26425981530000003,1.47,0.17,1.4797972834
2020-02-09 14:30:00,1.7365,0.552,1.8221241039,0.24650000000000002,-0.088,0.26173698630000003,1.49,0.64,1.6216349774,1.6665,-0.398,1.7133669338000002,0.24650000000000002,-0.088,0.26173698630000003,1.42,-0.31,1.4534441854
2020-02-09 15:00:00,1.6680000000000001,0.421,1.7203095652,0.248,-0.089,0.2634862425,1.42,0.51,1.5088074760999999,1.6179999999999999,-0.269,1.6402088282,0.248,-0.089,0.2634862425,1.37,-0.18,1.3817742218
2020-02-09 15:30:00,1.698,0.921,1.9316948517,0.248,-0.089,0.2634862425,1.45,1.01,1.7670880001,1.568,-0.769,1.7464206252,0.248,-0.089,0.2634862425,1.32,-0.68,1.4848568955
2020-02-09 16:00:00,1.6795,0.902,1.9063903719000002,0.2495,-0.088,0.2645642644,1.43,0.99,1.7392527131,1.5394999999999999,-0.768,1.7204314139,0.2495,-0.088,0.2645642644,1.29,-0.68,1.4582523787000001
2020-02-09 16:30:00,1.6565,0.8815000000000001,1.8764419789,0.24650000000000002,-0.08850000000000001,0.2619055173,1.4100000000000001,0.97,1.7114321488000002,1.5365,-0.7685000000000001,1.7179710417,0.24650000000000002,-0.08850000000000001,0.2619055173,1.29,-0.68,1.4582523787000001
2020-02-09 17:00:00,1.7345000000000002,0.422,1.7850978265,0.24450000000000002,-0.088,0.2598542861,1.49,0.51,1.5748650736,1.6745,-0.258,1.6942592039000002,0.24450000000000002,-0.088,0.2598542861,1.43,-0.17,1.4400694428
2020-02-09 17:30:00,1.8355000000000001,0.1015,1.8383042458,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.5899999999999999,0.19,1.6013119621,1.8355000000000001,0.1115,1.8388834928,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.5899999999999999,0.2,1.6025292509
2020-02-09 18:00:00,2.0165,0.9410000000000001,2.2252535249,0.24650000000000002,-0.089,0.2620748939,1.77,1.03,2.0478769494,1.8665,-0.6890000000000001,1.9896088183,0.24650000000000002,-0.089,0.2620748939,1.62,-0.6000000000000001,1.7275416059
2020-02-09 18:30:00,1.9765000000000001,0.191,1.9857072418000001,0.24650000000000002,-0.089,0.2620748939,1.73,0.28,1.7525124821,1.9565000000000001,0.051000000000000004,1.9571645945,0.24650000000000002,-0.089,0.2620748939,1.71,0.14,1.7157214226000002
2020-02-09 19:00:00,1.9375,0.101,1.9401307301,0.24750000000000003,-0.089,0.2630156839,1.69,0.19,1.7006469357,1.9375,0.111,1.9406770082,0.24750000000000003,-0.089,0.2630156839,1.69,0.2,1.7017931719
2020-02-09 19:30:00,1.8465,0.231,1.8608931323000002,0.24650000000000002,-0.089,0.2620748939,1.6,0.32,1.6316862443,1.8265,-0.009000000000000001,1.8265221734,0.24650000000000002,-0.089,0.2620748939,1.58,0.08,1.58202402
2020-02-09 20:00:00,1.8065,0.101,1.8093212125,0.24650000000000002,-0.089,0.2620748939,1.56,0.19,1.5715279189,1.8065,0.111,1.8099069727,0.24650000000000002,-0.089,0.2620748939,1.56,0.2,1.5727682601000001
2020-02-09 20:30:00,1.697,0.081,1.6989320175,0.247,-0.089,0.26254523420000003,1.45,0.17,1.4599315052000001,1.697,0.081,1.6989320175,0.247,-0.089,0.26254523420000003,1.45,0.17,1.4599315052000001
2020-02-09 21:00:00,1.5865,0.281,1.6111931138000002,0.24650000000000002,-0.089,0.2620748939,1.34,0.37,1.3901438774,1.5565,-0.159,1.5646000288000002,0.24650000000000002,-0.089,0.2620748939,1.31,-0.07,1.3118688959
2020-02-09 21:30:00,1.4775,0.031,1.4778251757,0.24750000000000003,-0.089,0.2630156839,1.23,0.12,1.2358397954,1.4775,0.041,1.4780687569,0.24750000000000003,-0.089,0.2630156839,1.23,0.13,1.2368508398
2020-02-09 22:00:00,1.3975,0.031,1.3978437860000001,0.24750000000000003,-0.089,0.2630156839,1.15,0.12,1.1562439189,1.3975,0.041,1.3981013018000001,0.24750000000000003,-0.089,0.2630156839,1.15,0.13,1.1573245007
2020-02-09 22:30:00,1.317,0.030500000000000003,1.3173531227,0.247,-0.08950000000000001,0.2627151499,1.07,0.12,1.0767079455,1.327,0.0405,1.3276178855,0.247,-0.08950000000000001,0.2627151499,1.08,0.13,1.0877959367
2020-02-09 23:00:00,1.2665,0.031,1.2668793352,0.24650000000000002,-0.089,0.2620748939,1.02,0.12,1.0270345661,1.2665,0.041,1.2671634662,0.24650000000000002,-0.089,0.2620748939,1.02,0.13,1.0282509421
2020-02-09 23:30:00,1.1975,0.0805,1.2002026912,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9500000000000001,0.17,0.9650906693,1.2075,0.0805,1.2101803585,0.24750000000000003,-0.08950000000000001,0.2631852959,0.96,0.17,0.9749358953
2020-02-10 00:00:00,1.1665,0.081,1.1693088771,0.24650000000000002,-0.089,0.2620748939,0.92,0.17,0.9355746897,1.1765,0.081,1.1792850588000001,0.24650000000000002,-0.089,0.2620748939,0.93,0.17,0.9454099640000001
2020-02-10 00:30:00,1.2365,0.081,1.2391502128,0.24650000000000002,-0.089,0.2620748939,0.99,0.17,1.0044899203,1.2465,0.081,1.2491289965,0.24650000000000002,-0.089,0.2620748939,1.0,0.17,1.0143470806
2020-02-10 01:00:00,1.397,0.081,1.3993462759,0.247,-0.089,0.26254523420000003,1.15,0.17,1.1624973118,1.397,0.081,1.3993462759,0.247,-0.089,0.26254523420000003,1.15,0.17,1.1624973118
2020-02-10 01:30:00,1.3375,0.060500000000000005,1.3388676185000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.09,0.15,1.1002726935,1.3475000000000001,0.0805,1.3499024039,0.24750000000000003,-0.08950000000000001,0.2631852959,1.1,0.17,1.1130588484
2020-02-10 02:00:00,1.3365,0.061,1.3378913446,0.24650000000000002,-0.089,0.2620748939,1.09,0.15,1.1002726935,1.3465,0.081,1.3489341163,0.24650000000000002,-0.089,0.2620748939,1.1,0.17,1.1130588484
2020-02-10 02:30:00,1.3065,0.061,1.3079232585,0.24650000000000002,-0.089,0.2620748939,1.06,0.15,1.0705606008,1.3165,0.081,1.3189894806,0.24650000000000002,-0.089,0.2620748939,1.07,0.17,1.0834205093
2020-02-10 03:00:00,1.2675,0.060500000000000005,1.2689430641000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.02,0.15,1.0309704166,1.2775,0.060500000000000005,1.2789317808,0.24750000000000003,-0.08950000000000001,0.2631852959,1.03,0.15,1.0408650249
2020-02-10 03:30:00,1.2475,0.060500000000000005,1.2489661725,0.24750000000000003,-0.08950000000000001,0.2631852959,1.0,0.15,1.0111874208,1.2575,0.060500000000000005,1.2589545266,0.24750000000000003,-0.08950000000000001,0.2631852959,1.01,0.15,1.0210778619
2020-02-10 04:00:00,1.2465,0.07050000000000001,1.2484920905,0.24650000000000002,-0.08950000000000001,0.2622451143,1.0,0.16,1.0127191121,1.2565,0.060500000000000005,1.2579556828,0.24650000000000002,-0.08950000000000001,0.2622451143,1.01,0.15,1.0210778619
2020-02-10 04:30:00,1.2469999999999999,0.07100000000000001,1.2490196155,0.247,-0.089,0.26254523420000003,1.0,0.16,1.0127191121,1.2570000000000001,0.081,1.2596070816,0.247,-0.089,0.26254523420000003,1.01,0.17,1.0242070103
2020-02-10 05:00:00,1.2765,0.07100000000000001,1.2784730149999999,0.24650000000000002,-0.089,0.2620748939,1.03,0.16,1.0423531072,1.2865,0.081,1.2890474196000001,0.24650000000000002,-0.089,0.2620748939,1.04,0.17,1.0538026381
2020-02-10 05:30:00,1.3575,0.1005,1.3612150822,0.24750000000000003,-0.08950000000000001,0.2631852959,1.11,0.19,1.1261438629,1.3575,0.1105,1.3619899045000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.11,0.2,1.1278741064
2020-02-10 06:00:00,1.3775,0.1005,1.3811612867,0.24750000000000003,-0.08950000000000001,0.2631852959,1.13,0.19,1.1458621209,1.3775,0.1105,1.3819249256,0.24750000000000003,-0.08950000000000001,0.2631852959,1.13,0.2,1.1475626345
2020-02-10 06:30:00,1.436,0.121,1.4410888245,0.246,-0.089,0.2616046636,1.19,0.21,1.2083873551,1.446,0.121,1.451053755,0.246,-0.089,0.2616046636,1.2,0.21,1.2182364303
2020-02-10 07:00:00,1.654,0.5125000000000001,1.7315808529,0.244,-0.08750000000000001,0.25921467940000004,1.4100000000000001,0.6000000000000001,1.5323511347,1.604,-0.14750000000000002,1.6107675965000001,0.244,-0.08750000000000001,0.25921467940000004,1.3599999999999999,-0.06,1.361322886
2020-02-10 07:30:00,1.8995000000000002,1.064,2.1771991755,0.23950000000000002,-0.08600000000000001,0.2544724936,1.6600000000000001,1.15,2.0194306128,1.7495,-0.656,1.8684448748,0.23950000000000002,-0.08600000000000001,0.2544724936,1.51,-0.5700000000000001,1.6140012392
2020-02-10 08:00:00,1.9065,1.062,2.1823350453,0.24650000000000002,-0.088,0.26173698630000003,1.6600000000000001,1.15,2.0194306128,1.7565,-0.658,1.8757015354000002,0.24650000000000002,-0.088,0.26173698630000003,1.51,-0.5700000000000001,1.6140012392
