Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-10 08:30:00,1.9885000000000002,1.0915,2.2683704503,0.2485,-0.08850000000000001,0.2637887412,1.74,1.18,2.1023796042,1.8285,-0.6585000000000001,1.9434594156,0.2485,-0.08850000000000001,0.2637887412,1.58,-0.5700000000000001,1.6796725871
2020-02-10 09:00:00,1.876,1.063,2.1562339854,0.246,-0.08700000000000001,0.2609310254,1.63,1.15,1.9948433522000002,1.736,-0.687,1.8669935726,0.246,-0.08700000000000001,0.2609310254,1.49,-0.6000000000000001,1.6062689688
2020-02-10 09:30:00,1.916,1.0465,2.1831670229,0.23600000000000002,-0.0835,0.2503362738,1.6800000000000002,1.13,2.0246728131,1.766,-0.6835,1.8936547336,0.23600000000000002,-0.0835,0.2503362738,1.53,-0.6000000000000001,1.643441511
2020-02-10 10:00:00,1.9695,1.03,2.2225728897,0.1995,-0.07,0.21142433630000002,1.77,1.1,2.0839625716,1.8195000000000001,-0.7000000000000001,1.9495076943,0.1995,-0.07,0.21142433630000002,1.62,-0.63,1.7381887124
2020-02-10 10:30:00,1.998,1.019,2.2428475205,0.228,-0.081,0.2419607406,1.77,1.1,2.0839625716,1.8479999999999999,-0.7010000000000001,1.9764880470000001,0.228,-0.081,0.2419607406,1.62,-0.62,1.7345892886
2020-02-10 11:00:00,1.975,1.0115,2.2189540892,0.245,-0.08850000000000001,0.2604942418,1.73,1.1,2.0500975587,1.8250000000000002,-0.7085,1.957702033,0.245,-0.08850000000000001,0.2604942418,1.58,-0.62,1.6972919606999999
2020-02-10 11:30:00,1.9795,1.034,2.2332882147,0.1895,-0.066,0.200664521,1.79,1.1,2.1009759637,1.8295,-0.676,1.9503964341,0.1895,-0.066,0.200664521,1.6400000000000001,-0.61,1.7497714136
2020-02-10 12:00:00,1.9395,1.0495,2.2052461314,0.1495,-0.0505,0.1577989227,1.79,1.1,2.1009759637,1.7895,-0.6605000000000001,1.9075037353000002,0.1495,-0.0505,0.1577989227,1.6400000000000001,-0.61,1.7497714136
2020-02-10 12:30:00,1.951,1.053,2.217027289,0.191,-0.067,0.202410474,1.76,1.12,2.0861447697,1.791,-0.677,1.9146827413,0.191,-0.067,0.202410474,1.6,-0.61,1.7123375835
2020-02-10 13:00:00,1.908,0.8715,2.0976120351,0.248,-0.08850000000000001,0.2633177738,1.6600000000000001,0.96,1.91760267,1.798,-0.48850000000000005,1.8631790708,0.248,-0.08850000000000001,0.2633177738,1.55,-0.4,1.6007810594
2020-02-10 13:30:00,1.877,0.171,1.8847731959,0.247,-0.089,0.26254523420000003,1.63,0.26,1.6506059493,1.877,0.181,1.8857067641,0.247,-0.089,0.26254523420000003,1.63,0.27,1.6522106402999999
2020-02-10 14:00:00,1.8775,0.1715,1.8853165517,0.24750000000000003,-0.08850000000000001,0.2628469136,1.63,0.26,1.6506059493,1.8775,0.18150000000000002,1.8862525017,0.24750000000000003,-0.08850000000000001,0.2628469136,1.63,0.27,1.6522106402999999
2020-02-10 14:30:00,1.843,0.163,1.8501940439000002,0.163,-0.057,0.1726788927,1.6800000000000002,0.22,1.6943435306999999,1.843,0.17300000000000001,1.851101834,0.163,-0.057,0.1726788927,1.6800000000000002,0.23,1.6956709586
2020-02-10 15:00:00,1.8155000000000001,0.155,1.822104621,0.0455,-0.015,0.047908767500000005,1.77,0.17,1.7781451009,1.8155000000000001,0.155,1.822104621,0.0455,-0.015,0.047908767500000005,1.77,0.17,1.7781451009
2020-02-10 15:30:00,1.782,0.152,1.7884708552,0.112,-0.038,0.11827087550000001,1.67,0.19,1.6807736314000001,1.782,0.162,1.7893484848,0.112,-0.038,0.11827087550000001,1.67,0.2,1.6819334113000002
2020-02-10 16:00:00,1.8435000000000001,0.153,1.8498381686,0.24350000000000002,-0.08700000000000001,0.2585754242,1.6,0.24,1.6178998733,1.8435000000000001,0.153,1.8498381686,0.24350000000000002,-0.08700000000000001,0.2585754242,1.6,0.24,1.6178998733
2020-02-10 16:30:00,1.846,0.157,1.8526642977,0.243,-0.08600000000000001,0.2577692767,1.603,0.243,1.6213136649000002,1.846,0.157,1.8526642977,0.243,-0.08600000000000001,0.2577692767,1.603,0.243,1.6213136649000002
2020-02-10 17:00:00,2.026,0.17200000000000001,2.0332879776,0.246,-0.088,0.2612661478,1.78,0.26,1.7988885457000001,2.016,0.17200000000000001,2.0233239978,0.246,-0.088,0.2612661478,1.77,0.26,1.7889941308
2020-02-10 17:30:00,2.138,0.2015,2.1474743887,0.248,-0.08850000000000001,0.2633177738,1.8900000000000001,0.29,1.9121192431,2.128,0.2015,2.1375187134,0.248,-0.08850000000000001,0.2633177738,1.88,0.29,1.9022355270000002
2020-02-10 18:00:00,2.2385,0.611,2.3203885989,0.2485,-0.089,0.2639569094,1.99,0.7000000000000001,2.1095260131,2.1585,-0.179,2.1659093356,0.2485,-0.089,0.2639569094,1.9100000000000001,-0.09,1.9121192431
2020-02-10 18:30:00,2.3275,1.061,2.5579244027,0.24750000000000003,-0.089,0.2630156839,2.08,1.15,2.3767414668,2.1575,-0.669,2.2588420153,0.24750000000000003,-0.089,0.2630156839,1.9100000000000001,-0.58,1.9961212388
2020-02-10 19:00:00,2.228,1.0515,2.4636631771,0.248,-0.08850000000000001,0.2633177738,1.98,1.1400000000000001,2.2847319318,2.078,-0.6985,2.1922559727,0.248,-0.08850000000000001,0.2633177738,1.83,-0.61,1.9289893727
2020-02-10 19:30:00,2.1985,1.0205,2.423803313,0.2485,-0.08950000000000001,0.26412591690000004,1.9500000000000002,1.11,2.2437914342,2.0385,-0.7195,2.1617498699,0.2485,-0.08950000000000001,0.26412591690000004,1.79,-0.63,1.8976301009
2020-02-10 20:00:00,2.0975,1.0315,2.3374127791,0.24750000000000003,-0.08850000000000001,0.2628469136,1.85,1.12,2.1626141588,1.9475,-0.7185,2.0758127324,0.24750000000000003,-0.08850000000000001,0.2628469136,1.7000000000000002,-0.63,1.8129809707
2020-02-10 20:30:00,1.9775,0.751,2.1153031107,0.24750000000000003,-0.089,0.2630156839,1.73,0.84,1.9231484602000002,1.8775,-0.449,1.9304422421,0.24750000000000003,-0.089,0.2630156839,1.63,-0.36,1.6692812825
2020-02-10 21:00:00,1.826,0.121,1.8300046448,0.246,-0.089,0.2616046636,1.58,0.21,1.5938946013000002,1.826,0.131,1.8306930382000002,0.246,-0.089,0.2616046636,1.58,0.22,1.5952429282
2020-02-10 21:30:00,1.7575,0.121,1.7616603674,0.24750000000000003,-0.089,0.2630156839,1.51,0.21,1.5245327153,1.7575,0.131,1.7623754566,0.24750000000000003,-0.089,0.2630156839,1.51,0.22,1.5259423318
2020-02-10 22:00:00,1.617,0.121,1.621520891,0.247,-0.089,0.26254523420000003,1.37,0.21,1.386001443,1.617,0.111,1.6208053554,0.247,-0.089,0.26254523420000003,1.37,0.2,1.384521578
2020-02-10 22:30:00,1.5675,0.741,1.7338215739,0.24750000000000003,-0.089,0.2630156839,1.32,0.8300000000000001,1.5592626463,1.4775,-0.539,1.5727451319,0.24750000000000003,-0.089,0.2630156839,1.23,-0.45,1.3097327972000001
2020-02-10 23:00:00,1.418,0.2205,1.4350415499,0.248,-0.08950000000000001,0.2636555518,1.17,0.31,1.2103718437,1.3980000000000001,-0.0395,1.398557918,0.248,-0.08950000000000001,0.2636555518,1.15,0.05,1.1510864433
2020-02-10 23:30:00,1.317,0.081,1.3194885373,0.247,-0.089,0.26254523420000003,1.07,0.17,1.0834205093,1.317,0.081,1.3194885373,0.247,-0.089,0.26254523420000003,1.07,0.17,1.0834205093
2020-02-11 00:00:00,1.2475,0.0805,1.2500945964,0.24750000000000003,-0.08950000000000001,0.2631852959,1.0,0.17,1.0143470806,1.2575,0.0805,1.2600740058,0.24750000000000003,-0.08950000000000001,0.2631852959,1.01,0.17,1.0242070103
2020-02-11 00:30:00,1.2875,0.0805,1.2900141472,0.24750000000000003,-0.08950000000000001,0.2631852959,1.04,0.17,1.0538026381,1.2875,0.0805,1.2900141472,0.24750000000000003,-0.08950000000000001,0.2631852959,1.04,0.17,1.0538026381
2020-02-11 01:00:00,1.4375,0.6605000000000001,1.5819818266999999,0.24750000000000003,-0.08950000000000001,0.2631852959,1.19,0.75,1.4066271716,1.3575,-0.48950000000000005,1.4430580376,0.24750000000000003,-0.08950000000000001,0.2631852959,1.11,-0.4,1.1798728745
2020-02-11 01:30:00,1.448,0.9105000000000001,1.7104719378,0.248,-0.08950000000000001,0.2636555518,1.2,1.0,1.5620499352000001,1.328,-0.7695000000000001,1.5348336229,0.248,-0.08950000000000001,0.2636555518,1.08,-0.68,1.2762444907
2020-02-11 02:00:00,1.416,0.911,1.683738994,0.246,-0.089,0.2616046636,1.17,1.0,1.5391231269999999,1.296,-0.789,1.5172794733,0.246,-0.089,0.2616046636,1.05,-0.7000000000000001,1.2619429464
2020-02-11 02:30:00,1.358,0.4305,1.4246031904,0.248,-0.08950000000000001,0.2636555518,1.11,0.52,1.2257650672,1.308,-0.3195,1.346456182,0.248,-0.08950000000000001,0.2636555518,1.06,-0.23,1.0846658472
2020-02-11 03:00:00,1.338,0.0505,1.3389526691,0.248,-0.08950000000000001,0.2636555518,1.09,0.14,1.0989540482,1.348,0.060500000000000005,1.3493569765,0.248,-0.08950000000000001,0.2636555518,1.1,0.15,1.1101801656
2020-02-11 03:30:00,1.298,0.0505,1.2989820053,0.248,-0.08950000000000001,0.2636555518,1.05,0.14,1.0592922165,1.308,0.060500000000000005,1.3093984306,0.248,-0.08950000000000001,0.2636555518,1.06,0.15,1.0705606008
2020-02-11 04:00:00,1.2974999999999999,0.0505,1.2984823834,0.24750000000000003,-0.08950000000000001,0.2631852959,1.05,0.14,1.0592922165,1.3075,0.060500000000000005,1.3088989648,0.24750000000000003,-0.08950000000000001,0.2631852959,1.06,0.15,1.0705606008
2020-02-11 04:30:00,1.2974999999999999,0.060500000000000005,1.2989097351,0.24750000000000003,-0.08950000000000001,0.2631852959,1.05,0.15,1.0606601718,1.3075,0.060500000000000005,1.3088989648,0.24750000000000003,-0.08950000000000001,0.2631852959,1.06,0.15,1.0705606008
2020-02-11 05:00:00,1.3375,0.0805,1.3399203335,0.24750000000000003,-0.08950000000000001,0.2631852959,1.09,0.17,1.1031772296,1.3375,0.060500000000000005,1.3388676185000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.09,0.15,1.1002726935
2020-02-11 05:30:00,1.365,0.222,1.3829349225,0.245,-0.088,0.2603247971,1.12,0.31,1.1621101497,1.335,-0.038,1.3355407145,0.245,-0.088,0.2603247971,1.09,0.05,1.0911461864
2020-02-11 06:00:00,1.4125,0.113,1.4170127911,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.17,0.2,1.1869709348,1.4125,0.113,1.4170127911,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.17,0.2,1.1869709348
2020-02-11 06:30:00,1.4875,0.121,1.4924132303,0.24750000000000003,-0.089,0.2630156839,1.24,0.21,1.2576565509,1.4975,0.131,1.5032189628000001,0.24750000000000003,-0.089,0.2630156839,1.25,0.22,1.2692123542
2020-02-11 07:00:00,1.6764999999999999,0.381,1.7192478733,0.24650000000000002,-0.089,0.2620748939,1.43,0.47000000000000003,1.5052574531,1.6465,-0.059000000000000004,1.6475567517,0.24650000000000002,-0.089,0.2620748939,1.4,0.03,1.4003213917
2020-02-11 07:30:00,1.8445,0.192,1.8544660283,0.24450000000000002,-0.088,0.2598542861,1.6,0.28,1.6243152403,1.8445,0.202,1.8555280245999999,0.24450000000000002,-0.088,0.2598542861,1.6,0.29,1.6260688792
2020-02-11 08:00:00,1.8985,0.1915,1.9081337741,0.2485,-0.08850000000000001,0.2637887412,1.65,0.28,1.6735889579,1.8985,0.2015,1.9091632984,0.2485,-0.08850000000000001,0.2637887412,1.65,0.29,1.6752910195
2020-02-11 08:30:00,1.8975,0.192,1.9071890966,0.24750000000000003,-0.088,0.2626789866,1.65,0.28,1.6735889579,1.8975,0.202,1.9082217507,0.24750000000000003,-0.088,0.2626789866,1.65,0.29,1.6752910195
2020-02-11 09:00:00,1.799,0.14200000000000002,1.8045955225,0.249,-0.088,0.2640927867,1.55,0.23,1.5669716015000001,1.799,0.152,1.8054099258,0.249,-0.088,0.2640927867,1.55,0.24,1.5684705926
2020-02-11 09:30:00,1.7735,0.14200000000000002,1.7791757221000002,0.2535,-0.088,0.2683398032,1.52,0.23,1.5373028329,1.7735,0.152,1.7800017556,0.2535,-0.088,0.2683398032,1.52,0.24,1.5388307249
2020-02-11 10:00:00,1.6985000000000001,0.14150000000000001,1.7043839063,0.2585,-0.08850000000000001,0.2732297568,1.44,0.23,1.4582523787000001,1.7085,0.1515,1.7152039237,0.2585,-0.08850000000000001,0.2732297568,1.45,0.24,1.469727866
2020-02-11 10:30:00,1.775,0.14100000000000001,1.7805914748,0.255,-0.089,0.2700851718,1.52,0.23,1.5373028329,1.775,0.151,1.7814112383,0.255,-0.089,0.2700851718,1.52,0.24,1.5388307249
2020-02-11 11:00:00,1.6755,0.121,1.6798634617000001,0.2555,-0.089,0.2705572952,1.42,0.21,1.4354441821,1.6855,0.131,1.6905831095,0.2555,-0.089,0.2705572952,1.43,0.22,1.4468241082
2020-02-11 11:30:00,1.8054999999999999,0.151,1.8118033144,0.2555,-0.089,0.2705572952,1.55,0.24,1.5684705926,1.8054999999999999,0.151,1.8118033144,0.2555,-0.089,0.2705572952,1.55,0.24,1.5684705926
2020-02-11 12:00:00,1.768,0.161,1.7753154649,0.258,-0.089,0.27291940200000003,1.51,0.25,1.5305554547,1.768,0.151,1.7744365303,0.258,-0.089,0.27291940200000003,1.51,0.24,1.5289538907
2020-02-11 12:30:00,1.7535,0.1605,1.7608300599,0.2635,-0.08950000000000001,0.27828492590000004,1.49,0.25,1.5108275878000001,1.7535,0.1705,1.7617697069,0.2635,-0.08950000000000001,0.27828492590000004,1.49,0.26,1.5125144627
2020-02-11 13:00:00,1.737,0.161,1.7444454706,0.257,-0.089,0.27197426350000004,1.48,0.25,1.5009663554000001,1.737,0.171,1.745396803,0.257,-0.089,0.27197426350000004,1.48,0.26,1.5026643005
2020-02-11 13:30:00,1.67,0.321,1.7005707865000002,0.26,-0.089,0.274810844,1.4100000000000001,0.41000000000000003,1.4684004903,1.6400000000000001,-0.009000000000000001,1.6400246949000001,0.26,-0.089,0.274810844,1.38,0.08,1.3823168957
2020-02-11 14:00:00,1.6360000000000001,0.12150000000000001,1.6405054861,0.256,-0.08850000000000001,0.2708657417,1.38,0.21,1.3958868148999999,1.6360000000000001,0.12150000000000001,1.6405054861,0.256,-0.08850000000000001,0.2708657417,1.38,0.21,1.3958868148999999
2020-02-11 14:30:00,1.5795,0.121,1.5841279147,0.2595,-0.089,0.2743378392,1.32,0.21,1.3366001646,1.5795,0.121,1.5841279147,0.2595,-0.089,0.2743378392,1.32,0.21,1.3366001646
2020-02-11 15:00:00,1.6019999999999999,0.12150000000000001,1.6066008372,0.252,-0.08850000000000001,0.2670884685,1.35,0.21,1.3662357044,1.6019999999999999,0.12150000000000001,1.6066008372,0.252,-0.08850000000000001,0.2670884685,1.35,0.21,1.3662357044
2020-02-11 15:30:00,1.5725,0.12150000000000001,1.5771868944,0.2525,-0.08850000000000001,0.2675602736,1.32,0.21,1.3366001646,1.5725,0.12150000000000001,1.5771868944,0.2525,-0.08850000000000001,0.2675602736,1.32,0.21,1.3366001646
2020-02-11 16:00:00,1.6545,0.2635,1.6753514557,0.24450000000000002,-0.08650000000000001,0.2593501494,1.4100000000000001,0.35000000000000003,1.4527904185,1.6345,-0.036500000000000005,1.6349074897,0.24450000000000002,-0.08650000000000001,0.2593501494,1.3900000000000001,0.05,1.3908989899
2020-02-11 16:30:00,1.766,0.963,2.0114981979,0.246,-0.08700000000000001,0.2609310254,1.52,1.05,1.8474035834,1.616,-0.757,1.7845181422,0.246,-0.08700000000000001,0.2609310254,1.37,-0.67,1.525057376
2020-02-11 17:00:00,1.857,0.996,2.1072410873,0.23700000000000002,-0.084,0.25144581920000003,1.62,1.08,1.9469976888,1.7069999999999999,-0.724,1.8541911983000001,0.23700000000000002,-0.084,0.25144581920000003,1.47,-0.64,1.6032778923
2020-02-11 17:30:00,1.9405000000000001,0.768,2.0869509458,0.2305,-0.082,0.2446512824,1.71,0.85,1.9096072895,1.8305,-0.47200000000000003,1.8903741032,0.2305,-0.082,0.2446512824,1.6,-0.39,1.6468454694
2020-02-11 18:00:00,2.113,0.17300000000000001,2.1200702819,0.243,-0.08700000000000001,0.2581046299,1.87,0.26,1.8879883473999999,2.113,0.17300000000000001,2.1200702819,0.243,-0.08700000000000001,0.2581046299,1.87,0.26,1.8879883473999999
2020-02-11 18:30:00,2.135,0.17550000000000002,2.1422010293,0.23500000000000001,-0.0845,0.2497303546,1.9,0.26,1.9177069641000002,2.125,0.17550000000000002,2.1322348018,0.23500000000000001,-0.0845,0.2497303546,1.8900000000000001,0.26,1.9077997799
2020-02-11 19:00:00,2.1065,0.179,2.1140915898,0.2265,-0.081,0.2405478123,1.88,0.26,1.8978935692,2.1165,0.179,2.1240558491,0.2265,-0.081,0.2405478123,1.8900000000000001,0.26,1.9077997799
2020-02-11 19:30:00,2.055,0.176,2.0625229696,0.23500000000000001,-0.084,0.2495616156,1.82,0.26,1.8384776311,2.045,0.176,2.0525596215,0.23500000000000001,-0.084,0.2495616156,1.81,0.26,1.828578683
2020-02-11 20:00:00,2.015,0.2295,2.0280274283,0.225,-0.0805,0.2389670479,1.79,0.31,1.8166452598,2.005,0.11950000000000001,2.0085580026,0.225,-0.0805,0.2389670479,1.78,0.2,1.7912007146
2020-02-11 20:30:00,1.9344999999999999,0.14450000000000002,1.939889301,0.1845,-0.0655,0.19578176630000002,1.75,0.21,1.7625549637,1.9245,0.1345,1.9291942619,0.1845,-0.0655,0.19578176630000002,1.74,0.2,1.7514565367000001
2020-02-11 21:00:00,1.8375,0.1305,1.8421282529,0.1675,-0.059500000000000004,0.1777540436,1.67,0.19,1.6807736314000001,1.8375,0.1405,1.8428636683000001,0.1675,-0.059500000000000004,0.1777540436,1.67,0.2,1.6819334113000002
2020-02-11 21:30:00,1.745,0.12150000000000001,1.7492247569,0.165,-0.0585,0.1750635599,1.58,0.18,1.5902201106,1.7349999999999999,0.1315,1.7399762211,0.165,-0.0585,0.1750635599,1.57,0.19,1.5814550262
2020-02-11 22:00:00,1.627,0.111,1.630782021,0.167,-0.059000000000000004,0.1771157813,1.46,0.17,1.4698639393000001,1.627,0.111,1.630782021,0.167,-0.059000000000000004,0.1771157813,1.46,0.17,1.4698639393000001
2020-02-11 22:30:00,1.562,0.12,1.5666026937000002,0.14200000000000002,-0.05,0.1505456741,1.42,0.17,1.4301398533,1.562,0.12,1.5666026937000002,0.14200000000000002,-0.05,0.1505456741,1.42,0.17,1.4301398533
2020-02-11 23:00:00,1.4315,0.1905,1.4441199742,0.14150000000000001,-0.0495,0.14990830530000002,1.29,0.24,1.3121356637,1.4215,0.0105,1.4215387789,0.14150000000000001,-0.0495,0.14990830530000002,1.28,0.06,1.2814054784
2020-02-11 23:30:00,1.31,0.0785,1.3123498962,0.09,-0.0315,0.09535329050000001,1.22,0.11,1.2249489785,1.31,0.08850000000000001,1.3129860053,0.09,-0.0315,0.09535329050000001,1.22,0.12,1.2258874337
2020-02-12 00:00:00,1.228,0.0815,1.2307015276,0.138,-0.0485,0.14627457060000001,1.09,0.13,1.09772492,1.238,0.0815,1.2406797532,0.138,-0.0485,0.14627457060000001,1.1,0.13,1.107655181
2020-02-12 00:30:00,1.2935,0.083,1.2961601946,0.1335,-0.047,0.1415317985,1.16,0.13,1.167261753,1.2935,0.083,1.2961601946,0.1335,-0.047,0.1415317985,1.16,0.13,1.167261753
2020-02-12 01:00:00,1.4085,0.192,1.4215260286,0.1085,-0.038,0.11496195020000001,1.3,0.23,1.3201893804,1.3885,-0.018000000000000002,1.3886166678,0.1085,-0.038,0.11496195020000001,1.28,0.02,1.2801562405
2020-02-12 01:30:00,1.4745,0.08650000000000001,1.4770350368,0.1245,-0.043500000000000004,0.1318806278,1.35,0.13,1.3562448157,1.4745,0.0965,1.4776543913,0.1245,-0.043500000000000004,0.1318806278,1.35,0.14,1.3572398462
2020-02-12 02:00:00,1.3495,0.0815,1.3519587642,0.1395,-0.0485,0.1476905549,1.21,0.13,1.2169634341,1.3395000000000001,0.0315,1.3398703295,0.1395,-0.0485,0.1476905549,1.2,0.08,1.2026637103
2020-02-12 02:30:00,1.3385,0.052000000000000005,1.3395097051,0.1085,-0.038,0.11496195020000001,1.23,0.09,1.2332882875,1.3385,0.062,1.3399351663,0.1085,-0.038,0.11496195020000001,1.23,0.1,1.2340583455
2020-02-12 03:00:00,1.3639999999999999,0.7275,1.5458823532000001,0.094,-0.0325,0.0994597909,1.27,0.76,1.4800337834000001,1.264,-0.6225,1.4089720544,0.094,-0.0325,0.0994597909,1.17,-0.59,1.3103434664
2020-02-12 03:30:00,1.3285,0.889,1.5985096965999999,0.08850000000000001,-0.031,0.0937723307,1.24,0.92,1.5440207252,1.2085,-0.791,1.4443521904,0.08850000000000001,-0.031,0.0937723307,1.12,-0.76,1.3535139453
2020-02-12 04:00:00,1.302,0.8915000000000001,1.5779658583,0.082,-0.0285,0.08681157760000001,1.22,0.92,1.5280052356,1.182,-0.7885000000000001,1.4208646135,0.082,-0.0285,0.08681157760000001,1.1,-0.76,1.3370115931
2020-02-12 04:30:00,1.3225,0.8955000000000001,1.5971620143,0.1825,-0.0645,0.1935626514,1.1400000000000001,0.96,1.4903690818,1.2025000000000001,-0.7945,1.4412621205,0.1825,-0.0645,0.1935626514,1.02,-0.73,1.2543125607
2020-02-12 05:00:00,1.3735,0.9175000000000001,1.6517592137000001,0.20350000000000001,-0.07250000000000001,0.2160289332,1.17,0.99,1.5326447729,1.2535,-0.7625000000000001,1.4671974986,0.20350000000000001,-0.07250000000000001,0.2160289332,1.05,-0.6900000000000001,1.2564234955
2020-02-12 05:30:00,1.4385,0.927,1.7113185706,0.17850000000000002,-0.063,0.189291442,1.26,0.99,1.6024044433,1.3085,-0.753,1.5096957475,0.17850000000000002,-0.063,0.189291442,1.13,-0.6900000000000001,1.3240090634000001
2020-02-12 06:00:00,1.3995,0.131,1.4056177468,0.1395,-0.049,0.1478555038,1.26,0.18,1.2727922061,1.3795,0.07100000000000001,1.3813259029,0.1395,-0.049,0.1478555038,1.24,0.12,1.2457929202
2020-02-12 06:30:00,1.5025,0.14400000000000002,1.5093847256,0.10250000000000001,-0.036000000000000004,0.1086381609,1.4,0.18,1.4115239991,1.5125000000000002,0.134,1.5184242655,0.10250000000000001,-0.036000000000000004,0.1086381609,1.4100000000000001,0.17,1.4202112519
2020-02-12 07:00:00,1.6505,0.2515,1.6695515865,0.1105,-0.0385,0.1170149563,1.54,0.29,1.5670673247,1.6405,0.0815,1.6425232114,0.1105,-0.0385,0.1170149563,1.53,0.12,1.5346986675
2020-02-12 07:30:00,1.8195000000000001,0.1825,1.8286296782,0.0495,-0.0175,0.0525023809,1.77,0.2,1.7812635964,1.8195000000000001,0.1925,1.8296547489,0.0495,-0.0175,0.0525023809,1.77,0.21,1.7824140933
2020-02-12 08:00:00,1.866,0.17750000000000002,1.8744231779,0.066,-0.022500000000000003,0.0697298358,1.8,0.2,1.8110770276000001,1.866,0.1875,1.8753965581,0.066,-0.022500000000000003,0.0697298358,1.8,0.21,1.8122085973000002
2020-02-12 08:30:00,1.8679999999999999,0.177,1.8763669684000002,0.068,-0.023,0.0717843994,1.8,0.2,1.8110770276000001,1.8679999999999999,0.187,1.8773366773,0.068,-0.023,0.0717843994,1.8,0.21,1.8122085973000002
2020-02-12 09:00:00,1.7974999999999999,0.1615,1.8047405631000002,0.0575,-0.018500000000000003,0.0604028145,1.74,0.18,1.7492855685,1.7974999999999999,0.1615,1.8047405631000002,0.0575,-0.018500000000000003,0.0604028145,1.74,0.18,1.7492855685
2020-02-12 09:30:00,1.7645,0.1365,1.769771878,0.0745,-0.0235,0.0781184997,1.69,0.16,1.6975570683,1.7645,0.14650000000000002,1.7705712355,0.0745,-0.0235,0.0781184997,1.69,0.17,1.6985287751
2020-02-12 10:00:00,1.6595,0.1295,1.6645451331,0.0995,-0.030500000000000003,0.10406968820000001,1.56,0.16,1.5681836627,1.6495000000000002,0.0695,1.6509635066000001,0.0995,-0.030500000000000003,0.10406968820000001,1.55,0.1,1.5532224567
2020-02-12 10:30:00,1.643,0.10550000000000001,1.6463836886,0.083,-0.0245,0.086540453,1.56,0.13,1.5654072952,1.643,0.10550000000000001,1.6463836886,0.083,-0.0245,0.086540453,1.56,0.13,1.5654072952
2020-02-12 11:00:00,1.6280000000000001,0.10300000000000001,1.6312550383,0.088,-0.027,0.09204889999999999,1.54,0.13,1.5454772726,1.6280000000000001,0.10300000000000001,1.6312550383,0.088,-0.027,0.09204889999999999,1.54,0.13,1.5454772726
2020-02-12 11:30:00,1.6225,0.10400000000000001,1.6258297113,0.0825,-0.026000000000000002,0.08650000000000001,1.54,0.13,1.5454772726,1.6225,0.10400000000000001,1.6258297113,0.0825,-0.026000000000000002,0.08650000000000001,1.54,0.13,1.5454772726
2020-02-12 12:00:00,1.6575000000000002,0.105,1.6608224619,0.0775,-0.025,0.0814324874,1.58,0.13,1.5853390804,1.6575000000000002,0.105,1.6608224619,0.0775,-0.025,0.0814324874,1.58,0.13,1.5853390804
2020-02-12 12:30:00,1.635,0.1285,1.6400418440000002,0.075,-0.021500000000000002,0.07802083060000001,1.56,0.15,1.5671949464,1.635,0.1285,1.6400418440000002,0.075,-0.021500000000000002,0.07802083060000001,1.56,0.15,1.5671949464
2020-02-12 13:00:00,1.6525,0.1295,1.6575664391,0.0625,-0.0205,0.0657761355,1.5899999999999999,0.15,1.5970597985000001,1.6525,0.1295,1.6575664391,0.0625,-0.0205,0.0657761355,1.5899999999999999,0.15,1.5970597985000001
2020-02-12 13:30:00,1.603,0.11850000000000001,1.6073740231,0.10300000000000001,-0.0315,0.107709099,1.5,0.15,1.5074813432,1.603,0.11850000000000001,1.6073740231,0.10300000000000001,-0.0315,0.107709099,1.5,0.15,1.5074813432
2020-02-12 14:00:00,1.6435,0.1,1.6465394772000002,0.14350000000000002,-0.05,0.1519613438,1.5,0.15,1.5074813432,1.6435,0.1,1.6465394772000002,0.14350000000000002,-0.05,0.1519613438,1.5,0.15,1.5074813432
2020-02-12 14:30:00,1.6019999999999999,0.11750000000000001,1.6063032871,0.10200000000000001,-0.0325,0.10705255720000001,1.5,0.15,1.5074813432,1.6019999999999999,0.11750000000000001,1.6063032871,0.10200000000000001,-0.0325,0.10705255720000001,1.5,0.15,1.5074813432
2020-02-12 15:00:00,1.558,0.095,1.5608936543,0.078,-0.025,0.0819084855,1.48,0.12,1.4848568955,1.558,0.095,1.5608936543,0.078,-0.025,0.0819084855,1.48,0.12,1.4848568955
2020-02-12 15:30:00,1.6375000000000002,0.10300000000000001,1.6407361915,0.1375,-0.047,0.1453108736,1.5,0.15,1.5074813432,1.6375000000000002,0.113,1.6413943006,0.1375,-0.047,0.1453108736,1.5,0.16,1.5085091979
2020-02-12 16:00:00,1.6445,0.11850000000000001,1.6487639309,0.0945,-0.0315,0.0996117463,1.55,0.15,1.5572411501999999,1.6445,0.1285,1.6495128069,0.0945,-0.0315,0.0996117463,1.55,0.16,1.5582361824
2020-02-12 16:30:00,1.734,0.1325,1.7390549875999999,0.054,-0.0175,0.0567648659,1.6800000000000002,0.15,1.6866831356,1.734,0.14250000000000002,1.7398454673,0.054,-0.0175,0.0567648659,1.6800000000000002,0.16,1.6876018488
2020-02-12 17:00:00,1.8210000000000002,0.3765,1.8595142511,0.041,-0.0135,0.043165379600000005,1.78,0.39,1.822223916,1.771,-0.14350000000000002,1.7768042239000001,0.041,-0.0135,0.043165379600000005,1.73,-0.13,1.7348775173000002
2020-02-12 17:30:00,2.045,1.0385,2.2935795713,0.035,-0.0115,0.036840874,2.01,1.05,2.2677301427,1.885,-0.7115,2.0148094823,0.035,-0.0115,0.036840874,1.85,-0.7000000000000001,1.9780040445
2020-02-12 18:00:00,2.146,1.037,2.383418763,0.036000000000000004,-0.013000000000000001,0.0382753184,2.11,1.05,2.3568198913,1.976,-0.6930000000000001,2.0939973734,0.036000000000000004,-0.013000000000000001,0.0382753184,1.94,-0.68,2.0557237168
2020-02-12 18:30:00,2.181,1.0255,2.4100645738,0.07100000000000001,-0.0245,0.0751082552,2.11,1.05,2.3568198913,2.001,-0.7045,2.1213960616,0.07100000000000001,-0.0245,0.0751082552,1.9300000000000002,-0.68,2.0462893246
2020-02-12 19:00:00,2.08,0.2485,2.0947916961,0.09,-0.0315,0.09535329050000001,1.99,0.28,2.0096019506,2.05,0.0385,2.0503614925,0.09,-0.0315,0.09535329050000001,1.96,0.07,1.9612496017
2020-02-12 19:30:00,1.9915,0.138,1.9962755947000002,0.0915,-0.032,0.0969342561,1.9,0.17,1.9075901027,1.9915,0.138,1.9962755947000002,0.0915,-0.032,0.0969342561,1.9,0.17,1.9075901027
2020-02-12 20:00:00,1.9535,0.1325,1.957988381,0.1635,-0.0575,0.173316185,1.79,0.19,1.8000555547000001,1.9435,0.1325,1.9480114219,0.1635,-0.0575,0.173316185,1.78,0.19,1.7901117283999999
2020-02-12 20:30:00,1.911,0.131,1.915484795,0.111,-0.039,0.1176520293,1.8,0.17,1.8080099557,1.911,0.131,1.915484795,0.111,-0.039,0.1176520293,1.8,0.17,1.8080099557
2020-02-12 21:00:00,1.7890000000000001,0.111,1.7924402361,0.139,-0.049,0.1473838526,1.65,0.16,1.6577394246,1.7890000000000001,0.111,1.7924402361,0.139,-0.049,0.1473838526,1.65,0.16,1.6577394246
2020-02-12 21:30:00,1.706,0.3135,1.7345657237,0.106,-0.036500000000000005,0.1121082067,1.6,0.35000000000000003,1.6378339354,1.666,-0.1165,1.6700683369,0.106,-0.036500000000000005,0.1121082067,1.56,-0.08,1.5620499352000001
2020-02-12 22:00:00,1.542,0.078,1.5439715023,0.092,-0.032,0.0974063653,1.45,0.11,1.4541664279,1.542,0.078,1.5439715023,0.092,-0.032,0.0974063653,1.45,0.11,1.4541664279
2020-02-12 22:30:00,1.51,0.604,1.6263197718,0.16,-0.056,0.1695169608,1.35,0.66,1.5026975744,1.42,-0.466,1.4945086149,0.16,-0.056,0.1695169608,1.26,-0.41000000000000003,1.3250283016
2020-02-12 23:00:00,1.366,0.0585,1.3672520799,0.146,-0.051500000000000004,0.15481682730000002,1.22,0.11,1.2249489785,1.366,0.0685,1.3677164363,0.146,-0.051500000000000004,0.15481682730000002,1.22,0.12,1.2258874337
2020-02-12 23:30:00,1.2795,0.0675,1.2812792436,0.2295,-0.0825,0.2438780433,1.05,0.15,1.0606601718,1.2795,0.0675,1.2812792436,0.2295,-0.0825,0.2438780433,1.05,0.15,1.0606601718
2020-02-13 00:00:00,1.2085,0.061,1.2100385324,0.2485,-0.089,0.2639569094,0.96,0.15,0.9716480844000001,1.2085,0.061,1.2100385324,0.2485,-0.089,0.2639569094,0.96,0.15,0.9716480844000001
2020-02-13 00:30:00,1.288,0.061,1.2894436785,0.248,-0.089,0.2634862425,1.04,0.15,1.0507616285,1.288,0.061,1.2894436785,0.248,-0.089,0.2634862425,1.04,0.15,1.0507616285
2020-02-13 01:00:00,1.3900000000000001,0.043500000000000004,1.3906804989000001,0.24,-0.08650000000000001,0.2551122302,1.15,0.13,1.1573245007,1.4,0.053500000000000006,1.4010218592,0.24,-0.08650000000000001,0.2551122302,1.16,0.14,1.1684177335
2020-02-13 01:30:00,1.3675,0.0405,1.3680995943,0.24750000000000003,-0.08950000000000001,0.2631852959,1.12,0.13,1.1275194012,1.3675,0.030500000000000003,1.3678400857,0.24750000000000003,-0.08950000000000001,0.2631852959,1.12,0.12,1.1264102272
2020-02-13 02:00:00,1.3375,0.601,1.4663244014,0.24750000000000003,-0.089,0.2630156839,1.09,0.6900000000000001,1.2900387591,1.2575,-0.549,1.3721177974,0.24750000000000003,-0.089,0.2630156839,1.01,-0.46,1.1098198052
2020-02-13 02:30:00,1.3719999999999999,0.874,1.6267329221,0.212,-0.076,0.2252110122,1.16,0.9500000000000001,1.4993665328999999,1.242,-0.8160000000000001,1.4860753682,0.212,-0.076,0.2252110122,1.03,-0.74,1.2682665335
2020-02-13 03:00:00,1.323,0.8675,1.5820509631,0.093,-0.0325,0.0985152272,1.23,0.9,1.5241062955,1.193,-0.8125,1.4434005854,0.093,-0.0325,0.0985152272,1.1,-0.78,1.3484806265
2020-02-13 03:30:00,1.3175,0.758,1.5199902137999999,0.14750000000000002,-0.052000000000000005,0.1563977302,1.17,0.81,1.4230249471,1.2075,-0.7020000000000001,1.3967319893,0.14750000000000002,-0.052000000000000005,0.1563977302,1.06,-0.65,1.2434226956
2020-02-13 04:00:00,1.2345,0.021500000000000002,1.2346872074,0.1645,-0.0585,0.1745923824,1.07,0.08,1.0729864864,1.2445,0.0315,1.2448985902,0.1645,-0.0585,0.1745923824,1.08,0.09,1.0837435121
2020-02-13 04:30:00,1.245,0.037,1.2455496779,0.065,-0.023,0.0689492567,1.18,0.06,1.181524439,1.245,0.047,1.2458868327000001,0.065,-0.023,0.0689492567,1.18,0.07,1.1820744477
2020-02-13 05:00:00,1.2595,0.059000000000000004,1.2608811403,0.059500000000000004,-0.021,0.0630971473,1.2,0.08,1.2026637103,1.2695,0.049,1.2704452959,0.059500000000000004,-0.021,0.0630971473,1.21,0.07,1.2120231021
2020-02-13 05:30:00,1.2715,0.048,1.2724056940000001,0.0915,-0.032,0.0969342561,1.18,0.08,1.1827087554,1.2815,0.058,1.2828118529,0.0915,-0.032,0.0969342561,1.19,0.09,1.1933985085
2020-02-13 06:00:00,1.3575,0.4995,1.4464807292000001,0.08750000000000001,-0.030500000000000003,0.0926633692,1.27,0.53,1.3761540611,1.2974999999999999,-0.35050000000000003,1.3440076265,0.08750000000000001,-0.030500000000000003,0.0926633692,1.21,-0.32,1.2515989773
2020-02-13 06:30:00,1.4095,0.095,1.4126978622,0.0995,-0.035,0.1054763007,1.31,0.13,1.3164345787,1.4095,0.105,1.4134055504,0.0995,-0.035,0.1054763007,1.31,0.14,1.3174596768
2020-02-13 07:00:00,1.5665,0.1825,1.5770949559,0.10650000000000001,-0.0375,0.11290925560000001,1.46,0.22,1.476482306,1.5565,0.0825,1.5586848623,0.10650000000000001,-0.0375,0.11290925560000001,1.45,0.12,1.454957044
2020-02-13 07:30:00,1.7315,0.1515,1.7381152148,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.6800000000000002,0.17,1.6885792845,1.7315,0.1615,1.7390153823,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.6800000000000002,0.18,1.6896153408
2020-02-13 08:00:00,1.7775,0.157,1.7844201439,0.0375,-0.013000000000000001,0.0396894192,1.74,0.17,1.7482848737999999,1.7775,0.167,1.785327771,0.0375,-0.013000000000000001,0.0396894192,1.74,0.18,1.7492855685
2020-02-13 08:30:00,1.81,0.165,1.8175051582,0.1,-0.035,0.1059481005,1.71,0.2,1.7216561794,1.81,0.17500000000000002,1.8184402657,0.1,-0.035,0.1059481005,1.71,0.21,1.7228464818
2020-02-13 09:00:00,1.7355,0.1375,1.7409383964,0.0655,-0.022500000000000003,0.0692567686,1.67,0.16,1.677647162,1.7255,0.1375,1.7309698149,0.0655,-0.022500000000000003,0.0692567686,1.6600000000000001,0.16,1.6676930173
2020-02-13 09:30:00,1.733,0.109,1.7364244872999999,0.033,-0.011,0.0347850543,1.7000000000000002,0.12,1.7042300314,1.733,0.11900000000000001,1.7370808847,0.033,-0.011,0.0347850543,1.7000000000000002,0.13,1.7049633427000002
2020-02-13 10:00:00,1.695,0.10550000000000001,1.6982800859,0.045,-0.0145,0.047278430600000004,1.65,0.12,1.6543578815000002,1.695,0.1155,1.6989306195,0.045,-0.0145,0.047278430600000004,1.65,0.13,1.6551132892
2020-02-13 10:30:00,1.625,0.094,1.6277164987,0.085,-0.026000000000000002,0.0888875694,1.54,0.12,1.5446682492,1.625,0.10400000000000001,1.6283245991,0.085,-0.026000000000000002,0.0888875694,1.54,0.13,1.5454772726
2020-02-13 11:00:00,1.6795,0.098,1.6823567547,0.0695,-0.022,0.07289890260000001,1.6099999999999999,0.12,1.6144658559,1.6795,0.108,1.6829688797,0.0695,-0.022,0.07289890260000001,1.6099999999999999,0.13,1.6152399203
2020-02-13 11:30:00,1.686,0.7655000000000001,1.8516442018000001,0.216,-0.0745,0.22848687050000002,1.47,0.84,1.6930741271,1.5859999999999999,-0.5145000000000001,1.667365062,0.216,-0.0745,0.22848687050000002,1.37,-0.44,1.4389232084999999
2020-02-13 12:00:00,1.6684999999999999,0.1245,1.6731385179,0.2485,-0.0855,0.26279745050000003,1.42,0.21,1.4354441821,1.6684999999999999,0.1245,1.6731385179,0.2485,-0.0855,0.26279745050000003,1.42,0.21,1.4354441821
2020-02-13 12:30:00,1.7755,0.1335,1.7805118646,0.2155,-0.0765,0.2286755343,1.56,0.21,1.5740711547,1.7755,0.1335,1.7805118646,0.2155,-0.0765,0.2286755343,1.56,0.21,1.5740711547
2020-02-13 13:00:00,1.6775,0.1155,1.6814715282,0.1875,-0.0645,0.1982838874,1.49,0.18,1.500833102,1.6775,0.1155,1.6814715282,0.1875,-0.0645,0.1982838874,1.49,0.18,1.500833102
2020-02-13 13:30:00,1.6875,0.112,1.6912126565999999,0.1975,-0.068,0.2088785532,1.49,0.18,1.500833102,1.6875,0.112,1.6912126565999999,0.1975,-0.068,0.2088785532,1.49,0.18,1.500833102
2020-02-13 14:00:00,1.6245,0.117,1.6287078467,0.1845,-0.063,0.1949596112,1.44,0.18,1.4512063947,1.6245,0.117,1.6287078467,0.1845,-0.063,0.1949596112,1.44,0.18,1.4512063947
2020-02-13 14:30:00,1.65,0.11950000000000001,1.6543216888,0.18,-0.060500000000000005,0.1898953659,1.47,0.18,1.4809794057,1.65,0.11950000000000001,1.6543216888,0.18,-0.060500000000000005,0.1898953659,1.47,0.18,1.4809794057
2020-02-13 15:00:00,1.612,0.1015,1.615192326,0.14200000000000002,-0.0485,0.1500541569,1.47,0.15,1.4776332427,1.612,0.1115,1.6158515557,0.14200000000000002,-0.0485,0.1500541569,1.47,0.16,1.4786818454000001
2020-02-13 15:30:00,1.6445,0.12150000000000001,1.6489822619,0.0845,-0.0285,0.08917679070000001,1.56,0.15,1.5671949464,1.6445,0.12150000000000001,1.6489822619,0.0845,-0.0285,0.08917679070000001,1.56,0.15,1.5671949464
2020-02-13 16:00:00,1.6179999999999999,0.106,1.6214684702,0.128,-0.044,0.1353513945,1.49,0.15,1.4975313018,1.6179999999999999,0.106,1.6214684702,0.128,-0.044,0.1353513945,1.49,0.15,1.4975313018
2020-02-13 16:30:00,1.683,0.10400000000000001,1.6862102479,0.133,-0.046,0.1407302384,1.55,0.15,1.5572411501999999,1.683,0.10400000000000001,1.6862102479,0.133,-0.046,0.1407302384,1.55,0.15,1.5572411501999999
2020-02-13 17:00:00,1.8155000000000001,0.115,1.8191386011000001,0.1855,-0.065,0.1965585155,1.63,0.18,1.639908534,1.8155000000000001,0.125,1.8197981344,0.1855,-0.065,0.1965585155,1.63,0.19,1.6410362580000002
2020-02-13 17:30:00,1.9460000000000002,0.3335,1.9743703427,0.106,-0.036500000000000005,0.1121082067,1.8399999999999999,0.37,1.8768324379,1.9060000000000001,-0.0565,1.9068372374,0.106,-0.036500000000000005,0.1121082067,1.8,-0.02,1.8001111077
2020-02-13 18:00:00,2.1505,1.019,2.3797082279,0.060500000000000005,-0.021,0.0640410025,2.09,1.04,2.3344592522,1.9905,-0.7010000000000001,2.1103296543,0.060500000000000005,-0.021,0.0640410025,1.9300000000000002,-0.68,2.0462893246
2020-02-13 18:30:00,2.116,0.167,2.1225797983,0.066,-0.023,0.069892775,2.05,0.19,2.0587860501,2.116,0.177,2.1233899783,0.066,-0.023,0.069892775,2.05,0.2,2.0597329924
2020-02-13 19:00:00,2.084,0.158,2.0899808612,0.034,-0.012,0.0360555128,2.05,0.17,2.0570367036,2.084,0.158,2.0899808612,0.034,-0.012,0.0360555128,2.05,0.17,2.0570367036
2020-02-13 19:30:00,1.9580000000000002,0.137,1.9627870491000001,0.038,-0.013000000000000001,0.0401621713,1.92,0.15,1.9258504615,1.948,0.157,1.9543165046,0.038,-0.013000000000000001,0.0401621713,1.9100000000000001,0.17,1.9175505207999999
2020-02-13 20:00:00,1.9295,0.17750000000000002,1.9376471557000001,0.11950000000000001,-0.0425,0.12683256680000002,1.81,0.22,1.8233211456,1.9195000000000002,0.11750000000000001,1.9230929515000001,0.11950000000000001,-0.0425,0.12683256680000002,1.8,0.16,1.8070971196999999
2020-02-13 20:30:00,1.8679999999999999,0.11900000000000001,1.8717865797000002,0.088,-0.031,0.0933005895,1.78,0.15,1.7863090438,1.8679999999999999,0.129,1.8724489312,0.088,-0.031,0.0933005895,1.78,0.16,1.7871765442
2020-02-13 21:00:00,1.7745000000000002,0.115,1.7782224973,0.044500000000000005,-0.015,0.0469600894,1.73,0.13,1.7348775173000002,1.7745000000000002,0.115,1.7782224973,0.044500000000000005,-0.015,0.0469600894,1.73,0.13,1.7348775173000002
2020-02-13 21:30:00,1.6955,0.1105,1.699096966,0.0555,-0.0195,0.058826014700000005,1.6400000000000001,0.13,1.6451443706000002,1.6955,0.1105,1.699096966,0.0555,-0.0195,0.058826014700000005,1.6400000000000001,0.13,1.6451443706000002
2020-02-13 22:00:00,1.5554999999999999,0.20750000000000002,1.5692789746,0.035500000000000004,-0.0125,0.037636418500000005,1.52,0.22,1.5358385332,1.5455,-0.0125,1.5455505492000001,0.035500000000000004,-0.0125,0.037636418500000005,1.51,0.0,1.51
2020-02-13 22:30:00,1.428,0.0745,1.4299420443,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.4100000000000001,0.08,1.41226768,1.438,0.0745,1.4399285573,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.42,0.08,1.4222517358
2020-02-13 23:00:00,1.29,0.076,1.2922368203999999,0.01,-0.004,0.0107703296,1.28,0.08,1.2824975634,1.29,0.076,1.2922368203999999,0.01,-0.004,0.0107703296,1.28,0.08,1.2824975634
2020-02-13 23:30:00,1.22,0.081,1.2226859777,0.0,0.001,0.001,1.22,0.08,1.2226201372,1.23,0.081,1.2326641878,0.0,0.001,0.001,1.23,0.08,1.2325988804
2020-02-14 00:00:00,1.164,0.0795,1.1667117253,0.004,-0.0005,0.0040311289,1.16,0.08,1.1627553483,1.164,0.0795,1.1667117253,0.004,-0.0005,0.0040311289,1.16,0.08,1.1627553483
2020-02-14 00:30:00,1.287,0.07050000000000001,1.2889294977,0.027,-0.0095,0.0286225436,1.26,0.08,1.2625371282,1.287,0.07050000000000001,1.2889294977,0.027,-0.0095,0.0286225436,1.26,0.08,1.2625371282
2020-02-14 01:00:00,1.315,0.045,1.3157697367,0.015,-0.005,0.0158113883,1.3,0.05,1.3009611831,1.315,0.075,1.3171370468,0.015,-0.005,0.0158113883,1.3,0.08,1.3024592124
2020-02-14 01:30:00,1.371,0.051000000000000004,1.3719482498,0.001,0.001,0.0014142136,1.37,0.05,1.3709121051,1.371,0.081,1.3733906946,0.001,0.001,0.0014142136,1.37,0.08,1.3723337786
2020-02-14 02:00:00,1.347,0.064,1.3485195586,0.017,-0.006,0.0180277564,1.33,0.07,1.3318408313,1.357,0.074,1.3590161883,0.017,-0.006,0.0180277564,1.34,0.08,1.3423859356
2020-02-14 02:30:00,1.3145,0.065,1.3161060937,0.0145,-0.005,0.0153378617,1.3,0.07,1.3018832513,1.3145,0.075,1.3166378583,0.0145,-0.005,0.0153378617,1.3,0.08,1.3024592124
2020-02-14 03:00:00,1.311,0.056,1.3121954885,0.041,-0.014,0.043324358,1.27,0.07,1.2719276709,1.311,0.066,1.3126602759,0.041,-0.014,0.043324358,1.27,0.08,1.2725171905
2020-02-14 03:30:00,1.2575,0.05,1.2584936432,0.0575,-0.02,0.060878978300000004,1.2,0.07,1.2020399328,1.2675,0.06,1.2689193237,0.0575,-0.02,0.060878978300000004,1.21,0.08,1.2126417443
2020-02-14 04:00:00,1.244,0.044500000000000005,1.244795666,0.074,-0.025500000000000002,0.0782703648,1.17,0.07,1.1720921465,1.254,0.0545,1.2551837515,0.074,-0.025500000000000002,0.0782703648,1.18,0.08,1.1827087554
2020-02-14 04:30:00,1.2650000000000001,0.0665,1.266746719,0.125,-0.043500000000000004,0.1323527484,1.1400000000000001,0.11,1.1452947219,1.2650000000000001,0.0765,1.2673110313,0.125,-0.043500000000000004,0.1323527484,1.1400000000000001,0.12,1.1462983905
2020-02-14 05:00:00,1.256,0.063,1.2575790234,0.136,-0.047,0.1438923209,1.12,0.11,1.1253888217,1.256,0.073,1.2581196287,0.136,-0.047,0.1438923209,1.12,0.12,1.1264102272
2020-02-14 05:30:00,1.3365,0.0925,1.3396971673,0.1365,-0.0475,0.1445285439,1.2,0.14,1.2081390648,1.3365,0.10250000000000001,1.3404247461,0.1365,-0.0475,0.1445285439,1.2,0.15,1.2093386622
2020-02-14 06:00:00,1.347,0.092,1.3501381411,0.137,-0.048,0.1451654229,1.21,0.14,1.2180722474,1.357,0.10200000000000001,1.3608280567,0.137,-0.048,0.1451654229,1.22,0.15,1.229186723
2020-02-14 06:30:00,1.5070000000000001,0.586,1.6169245499,0.20700000000000002,-0.074,0.2198294794,1.3,0.66,1.4579437575,1.427,-0.334,1.4655664434,0.20700000000000002,-0.074,0.2198294794,1.22,-0.26,1.2473972904
2020-02-14 07:00:00,1.5775000000000001,0.215,1.5920839331,0.23750000000000002,-0.085,0.2522523538,1.34,0.30000000000000004,1.3731715115,1.5775000000000001,0.115,1.5816862047,0.23750000000000002,-0.085,0.2522523538,1.34,0.2,1.3548431644
2020-02-14 07:30:00,1.7755,0.8505,1.9686925865,0.1955,-0.0695,0.20748614410000002,1.58,0.92,1.8283325737,1.6555,-0.47950000000000004,1.7235430079,0.1955,-0.0695,0.20748614410000002,1.46,-0.41000000000000003,1.5164761785
2020-02-14 08:00:00,1.792,1.0145,2.0592411831,0.212,-0.0755,0.2250427737,1.58,1.09,1.9195051446,1.642,-0.7055,1.7871469581000001,0.212,-0.0755,0.2250427737,1.43,-0.63,1.5626259948999999
2020-02-14 08:30:00,1.8445,1.003,2.0995688248,0.24450000000000002,-0.08700000000000001,0.2595173405,1.6,1.09,1.9360010331000002,1.7045,-0.707,1.8453100688,0.24450000000000002,-0.08700000000000001,0.2595173405,1.46,-0.62,1.5861904047
2020-02-14 09:00:00,1.8385,1.0215,2.1032224086,0.2485,-0.08850000000000001,0.2637887412,1.5899999999999999,1.11,1.9391235133,1.6885,-0.7085,1.8311211047,0.2485,-0.08850000000000001,0.2637887412,1.44,-0.62,1.5678010078
2020-02-14 09:30:00,1.7785000000000002,0.462,1.8375272107,0.2485,-0.088,0.2636214142,1.53,0.55,1.6258536219000002,1.7185000000000001,-0.178,1.727693911,0.2485,-0.088,0.2636214142,1.47,-0.09,1.472752525
2020-02-14 10:00:00,1.759,0.14100000000000001,1.7646421734,0.249,-0.089,0.2644276839,1.51,0.23,1.5274161188000002,1.759,0.151,1.7654693426999999,0.249,-0.089,0.2644276839,1.51,0.24,1.5289538907
2020-02-14 10:30:00,1.8185,0.161,1.8256131162,0.2485,-0.089,0.2639569094,1.57,0.25,1.589779859,1.8185,0.171,1.8265221734,0.2485,-0.089,0.2639569094,1.57,0.26,1.5913830463
2020-02-14 11:00:00,1.798,0.1615,1.8052385576,0.248,-0.08850000000000001,0.2633177738,1.55,0.25,1.5700318468,1.798,0.1715,1.8061606379000001,0.248,-0.08850000000000001,0.2633177738,1.55,0.26,1.5716551785
2020-02-14 11:30:00,1.7985,0.1615,1.8057365533,0.2485,-0.08850000000000001,0.2637887412,1.55,0.25,1.5700318468,1.7985,0.1715,1.8066583794,0.2485,-0.08850000000000001,0.2637887412,1.55,0.26,1.5716551785
2020-02-14 12:00:00,1.8195000000000001,0.162,1.8266976351,0.2495,-0.088,0.2645642644,1.57,0.25,1.589779859,1.8195000000000001,0.17200000000000001,1.8276116245,0.2495,-0.088,0.2645642644,1.57,0.26,1.5913830463
2020-02-14 12:30:00,1.818,0.162,1.8252035503,0.248,-0.088,0.2631501473,1.57,0.25,1.589779859,1.818,0.17200000000000001,1.8261182875,0.248,-0.088,0.2631501473,1.57,0.26,1.5913830463
2020-02-14 13:00:00,1.8385,0.162,1.8456235396,0.2485,-0.088,0.2636214142,1.5899999999999999,0.25,1.6095340941,1.8385,0.17200000000000001,1.8465281612000002,0.2485,-0.088,0.2636214142,1.5899999999999999,0.26,1.6111176245
2020-02-14 13:30:00,1.8185,0.132,1.8232844677000002,0.2485,-0.088,0.2636214142,1.57,0.22,1.5853390804,1.8185,0.14200000000000002,1.8240357041,0.2485,-0.088,0.2636214142,1.57,0.23,1.5867577005
2020-02-14 14:00:00,1.779,0.132,1.7838904114,0.249,-0.088,0.2640927867,1.53,0.22,1.5457360706,1.7690000000000001,0.122,1.7732019062000002,0.249,-0.088,0.2640927867,1.52,0.21,1.5344380079
2020-02-14 14:30:00,1.7635,0.12150000000000001,1.7676805424,0.2235,-0.0785,0.2368849932,1.54,0.2,1.5529327094,1.7635,0.1315,1.7683960247,0.2235,-0.0785,0.2368849932,1.54,0.21,1.5542522318
2020-02-14 15:00:00,1.697,0.12050000000000001,1.7012728323,0.08700000000000001,-0.029500000000000002,0.09186539070000001,1.6099999999999999,0.15,1.6169724797,1.687,0.12050000000000001,1.6912980961000001,0.08700000000000001,-0.029500000000000002,0.09186539070000001,1.6,0.15,1.607015868
2020-02-14 15:30:00,1.6880000000000002,0.10400000000000001,1.6912007569,0.078,-0.026000000000000002,0.0822192192,1.6099999999999999,0.13,1.6152399203,1.678,0.114,1.6818680091,0.078,-0.026000000000000002,0.0822192192,1.6,0.14,1.606113321
2020-02-14 16:00:00,1.6815,0.1095,1.6850615716,0.061500000000000006,-0.0205,0.064826692,1.62,0.13,1.625207679,1.6815,0.11950000000000001,1.685740935,0.061500000000000006,-0.0205,0.064826692,1.62,0.14,1.6260381299
2020-02-14 16:30:00,1.766,0.1245,1.77038308,0.076,-0.025500000000000002,0.08016389460000001,1.69,0.15,1.6966437457999999,1.766,0.1345,1.7711144091,0.076,-0.025500000000000002,0.08016389460000001,1.69,0.16,1.6975570683
2020-02-14 17:00:00,1.8305,0.14300000000000002,1.8360771362000001,0.0805,-0.027,0.08490730240000001,1.75,0.17,1.7582377541,1.8205,0.153,1.8269179648,0.0805,-0.027,0.08490730240000001,1.74,0.18,1.7492855685
2020-02-14 17:30:00,1.8645,0.14750000000000002,1.8703252391,0.0645,-0.022500000000000003,0.0683117852,1.8,0.17,1.8080099557,1.8645,0.1575,1.8711404276999999,0.0645,-0.022500000000000003,0.0683117852,1.8,0.18,1.8089776118
2020-02-14 18:00:00,2.0005,0.4685,2.0546270951,0.09050000000000001,-0.0315,0.09582536200000001,1.9100000000000001,0.5,1.974360656,1.9505,-0.0815,1.9522019619000002,0.09050000000000001,-0.0315,0.09582536200000001,1.8599999999999999,-0.05,1.8606719216
2020-02-14 18:30:00,2.0815,0.1945,2.0905675067,0.1015,-0.035500000000000004,0.1075290658,1.98,0.23,1.9933138237999999,2.0815,0.1945,2.0905675067,0.1015,-0.035500000000000004,0.1075290658,1.98,0.23,1.9933138237999999
2020-02-14 19:00:00,2.0265,0.1635,2.0330849712,0.0465,-0.0165,0.0493406526,1.98,0.18,1.9881649831,2.0265,0.17350000000000002,2.0339135921000002,0.0465,-0.0165,0.0493406526,1.98,0.19,1.9890952717000001
2020-02-14 19:30:00,1.891,0.1155,1.8945240167000001,0.041,-0.0145,0.0434885042,1.85,0.13,1.8545619429,1.891,0.1255,1.8951599537,0.041,-0.0145,0.0434885042,1.85,0.14,1.8552897348
2020-02-14 20:00:00,1.8105,0.29250000000000004,1.8339755996,0.0505,-0.0175,0.053446234700000005,1.76,0.31,1.7870926109,1.7705000000000002,-0.1675,1.7784056062,0.0505,-0.0175,0.053446234700000005,1.72,-0.15,1.7265283085
2020-02-14 20:30:00,1.7175,0.44,1.7729653832,0.0575,-0.02,0.060878978300000004,1.6600000000000001,0.46,1.7225562399999998,1.6575000000000002,-0.32,1.6881072981,0.0575,-0.02,0.060878978300000004,1.6,-0.30000000000000004,1.6278820596
2020-02-14 21:00:00,1.5715,0.0285,1.5717584102000002,0.061500000000000006,-0.021500000000000002,0.0651498273,1.51,0.05,1.5108275878000001,1.5715,0.0385,1.5719715328000001,0.061500000000000006,-0.021500000000000002,0.0651498273,1.51,0.06,1.5111915828
2020-02-14 21:30:00,1.465,0.0975,1.4682408692,0.065,-0.022500000000000003,0.0687840825,1.4,0.12,1.4051334456,1.455,-0.052500000000000005,1.4559468569,0.065,-0.022500000000000003,0.0687840825,1.3900000000000001,-0.03,1.3903237033
2020-02-14 22:00:00,1.3455,-0.006,1.3455133779000001,0.0455,-0.016,0.048231214,1.3,0.01,1.300038461,1.3455,0.004,1.3455059457,0.0455,-0.016,0.048231214,1.3,0.02,1.3001538370999999
2020-02-14 22:30:00,1.2615,-0.0045000000000000005,1.2615080261,0.0415,-0.0145,0.043960209300000004,1.22,0.01,1.2200409829,1.2615,0.0055000000000000005,1.2615119896,0.0415,-0.0145,0.043960209300000004,1.22,0.02,1.2201639234
2020-02-14 23:00:00,1.174,0.07100000000000001,1.1761449741,0.054,-0.019,0.0572450871,1.12,0.09,1.1236102527,1.164,-0.109,1.169092383,0.054,-0.019,0.0572450871,1.11,-0.09,1.1136426716
2020-02-14 23:30:00,1.0825,-0.018500000000000003,1.0826580716,0.052500000000000005,-0.018500000000000003,0.0556641716,1.03,0.0,1.03,1.0925,-0.0085,1.0925330659,0.052500000000000005,-0.018500000000000003,0.0556641716,1.04,0.01,1.0400480758
2020-02-15 00:00:00,1.0645,-0.012,1.0645676352,0.0345,-0.012,0.036527387,1.03,0.0,1.03,1.0745,-0.012,1.0745670058,0.0345,-0.012,0.036527387,1.04,0.0,1.04
2020-02-15 00:30:00,1.0885,-0.0165,1.0886250502,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.07,-0.01,1.070046728,1.0885,-0.006500000000000001,1.0885194073,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.07,0.0,1.07
2020-02-15 01:00:00,1.1735,-0.025,1.1737662672,0.043500000000000004,-0.015,0.046013585,1.13,-0.01,1.1300442469,1.1835,-0.015,1.1835950532,0.043500000000000004,-0.015,0.046013585,1.1400000000000001,0.0,1.1400000000000001
2020-02-15 01:30:00,1.202,-0.015,1.2020935904,0.07200000000000001,-0.025,0.076216796,1.13,0.01,1.1300442469,1.212,-0.015,1.2120928182,0.07200000000000001,-0.025,0.076216796,1.1400000000000001,0.01,1.1400438588
2020-02-15 02:00:00,1.158,0.0055000000000000005,1.1580130612,0.128,-0.044500000000000005,0.1355147593,1.03,0.05,1.0312128781,1.158,-0.0645,1.1597949172,0.128,-0.044500000000000005,0.1355147593,1.03,-0.02,1.0301941565
